Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-26 00:00:00,73.9325000096,1.85,73.9556425005,4.7825000096,0,4.7825000096,69.15,1.85,69.1747425004,132.3,66.3325000096,-24.28,70.6365270771,4.7825000096,0,4.7825000096,61.55,-24.28,66.1658590211,134.36
2020-01-26 00:30:00,83.9885000087,3.7800000000000002,84.0735186233,4.3385000087,0,4.3385000087,79.65,3.7800000000000002,79.7396444687,131.52,75.6085000087,-22.26,78.817211785,4.3385000087,0,4.3385000087,71.27,-22.26,74.6653902421,133.62
2020-01-26 01:00:00,85.8021666755,4.27,85.9083506198,4.4221666755,0,4.4221666755,81.38,4.27,81.4919462278,131.28,77.2421666755,-21.76,80.2486754578,4.4221666755,0,4.4221666755,72.82,-21.76,76.001644719,133.38
2020-01-26 01:30:00,83.8840000089,3.95,83.97694896510001,4.4440000089,0,4.4440000089,79.44,3.95,79.5381424224,131.59,75.5340000089,-22.09,78.6978605639,4.4440000089,0,4.4440000089,71.09,-22.09,74.4429728047,133.67
2020-01-26 02:00:00,81.1218333424,3.2800000000000002,81.1881164015,4.5218333424,0,4.5218333424,76.6,3.2800000000000002,76.6701923827,131.96,72.9818333424,-22.78,76.4544073158,4.5218333424,0,4.5218333424,68.46,-22.78,72.1505370735,134.05
2020-01-26 02:30:00,80.7021666758,3.3,80.7696088029,4.5821666758,0,4.5821666758,76.12,3.3,76.1914982134,131.7,72.5321666758,-22.74,76.0133067475,4.5821666758,0,4.5821666758,67.95,-22.74,71.6541003712,133.75
2020-01-26 03:00:00,78.2723333426,2.95,78.3279047779,4.6323333426,0,4.6323333426,73.64,2.95,73.6990644445,131.96,70.2723333426,-23.17,73.9935790012,4.6323333426,0,4.6323333426,65.64,-23.17,69.6093276796,133.97
2020-01-26 03:30:00,75.3226666757,2.25,75.3562646044,4.5026666757000005,0,4.5026666757000005,70.82,2.25,70.8557330073,132.14,67.5726666757,-23.85,71.6581313018,4.5026666757000005,0,4.5026666757000005,63.07,-23.85,67.4288321121,134.15
2020-01-26 04:00:00,72.5200000091,1.6600000000000001,72.5389964179,4.5300000091,0,4.5300000091,67.99,1.6600000000000001,68.0102617257,132.41,64.9800000091,-24.48,69.4382517146,4.5300000091,0,4.5300000091,60.45,-24.48,65.2186545399,134.48
2020-01-26 04:30:00,69.7036666788,0.84,69.7087279217,6.0636666788,0,6.0636666788,63.64,0.84,63.6455434418,132.49,62.2236666788,-25.36,67.1931119606,6.0636666788,0,6.0636666788,56.16,-25.36,61.6204122025,134.48
2020-01-26 05:00:00,68.8673333454,0.18,68.8675685799,6.0473333454,0,6.0473333454,62.82,0.18,62.8202578791,132.64,61.5773333454,-26.02,66.8491464563,6.0473333454,0,6.0473333454,55.53,-26.02,61.3239048007,134.67
2020-01-26 05:30:00,68.7848333429,0.68,68.7881944668,4.7748333429,0,4.7748333429,64.01,0.68,64.0136118337,132.64,61.7048333429,-25.39,66.7243475642,4.7748333429,0,4.7748333429,56.93,-25.39,62.3351987243,134.6
2020-01-26 06:00:00,68.3731666761,1.0,68.3804790954,4.6931666761,0,4.6931666761,63.68,1.0,63.6878512748,132.45,61.2731666761,-25.03,66.1883815674,4.6931666761,0,4.6931666761,56.58,-25.03,61.8691950812,134.52
2020-01-26 06:30:00,71.2600000092,2.09,71.2906424527,4.6100000092,0,4.6100000092,66.65,2.09,66.6827608907,132.32,63.9100000092,-24.07,68.2924080786,4.6100000092,0,4.6100000092,59.3,-24.07,63.9988663962,134.41
2020-01-26 07:00:00,73.5473333425,2.85,73.6025321697,4.5973333425,0,4.5973333425,68.95,2.85,69.0088762407,131.84,65.9673333425,-23.4,69.9946359968,4.5973333425,0,4.5973333425,61.37,-23.4,65.6798058767,134.41
2020-01-26 07:30:00,73.888166676,3.41,73.9668119817,4.6581666760000005,0,4.6581666760000005,69.23,3.41,69.3139307787,132.0,66.248166676,-22.92,70.10096995,4.6581666760000005,0,4.6581666760000005,61.59,-22.92,65.7164705382,134.41
2020-01-26 08:00:00,76.7468333428,4.18,76.8605804568,4.7568333428,0,4.7568333428,71.99,4.18,72.1112508559,132.1,68.8968333428,-22.14,72.3667965622,4.7568333428,0,4.7568333428,64.14,-22.14,67.8536601813,134.18
2020-01-26 08:30:00,81.3725000096,5.07,81.5302928844,4.8125000096,0,4.8125000096,76.56,5.07,76.7276905687,131.68,73.0525000096,-21.2,76.0664693387,4.8125000096,0,4.8125000096,68.24,-21.2,71.4572431598,133.82
2020-01-26 09:00:00,85.3420000103,7.03,85.6310566662,5.1720000103,0,5.1720000103,80.17,7.03,80.4776354026,130.57,76.4020000103,-18.82,78.6858183257,5.1720000103,0,5.1720000103,71.23,-18.82,73.674319135,132.79
2020-01-26 09:30:00,90.8313333439,8.13,91.194451679,5.3013333439,0,5.3013333439,85.53,8.13,85.9155271182,129.89,81.3013333439,-16.42,82.9428912174,5.3013333439,0,5.3013333439,76.0,-16.42,77.7535619763,132.19
2020-01-26 10:00:00,95.0510000108,9.33,95.5078085973,5.4210000108,0,5.4210000108,89.63,9.33,90.114292984,129.59,85.2410000108,-15.13,86.5733503039,5.4210000108,0,5.4210000108,79.82,-15.13,81.2413029191,131.9
2020-01-26 10:30:00,99.3001666784,10.54,99.8579726529,5.8501666784,0,5.8501666784,93.45,10.54,94.0425121953,129.38,89.1901666784,-14.04,90.28846788,5.8501666784,0,5.8501666784,83.34,-14.04,84.5143609098,132.08
2020-01-26 11:00:00,101.817833346,35.98,107.9881085457,6.3178333460000005,0,6.3178333460000005,95.5,35.98,102.0529783985,130.78,91.697833346,-18.29,93.5041001259,6.3178333460000005,0,6.3178333460000005,85.38,-18.29,87.3170573256,132.08
2020-01-26 11:30:00,103.5968333464,47.61,114.0132272125,6.5268333464,0,6.5268333464,97.07,47.61,108.1170523091,131.63,93.5168333464,-20.22,95.6778266848,6.5268333464,0,6.5268333464,86.99,-20.22,89.3090616903,132.2
2020-01-26 12:00:00,104.8841666914,46.5,114.7298497452,12.3841666914,0,12.3841666914,92.5,46.5,103.530188834,131.78,94.2541666914,-21.89,96.7626996249,12.3841666914,0,12.3841666914,81.87,-21.89,84.7459084558,132.55
2020-01-26 12:30:00,106.5630000289,46.45,116.2466148977,14.4730000289,0,14.4730000289,92.09,46.45,103.1415076485,131.69,95.7730000289,-21.82,98.2271853132,14.4730000289,0,14.4730000289,81.3,-21.82,84.1772083167,132.33
2020-01-26 13:00:00,106.0845000313,46.38,115.7800740494,15.6345000313,0,15.6345000313,90.45,46.38,101.6479557099,131.98,95.4045000313,-22.03,97.9149606864,15.6345000313,0,15.6345000313,79.77,-22.03,82.7561103484,132.52
2020-01-26 13:30:00,104.4911666963,46.71,114.4562275176,14.8111666963,0,14.8111666963,89.68,46.71,101.1154117828,132.26,94.4511666963,-21.75,96.9230900781,14.8111666963,0,14.8111666963,79.64,-21.75,82.5565993728,132.74
2020-01-26 14:00:00,99.0356666896,46.3,109.324074552,11.4556666896,0,11.4556666896,87.58,46.3,99.0653642804,132.36,89.6756666896,-22.06,92.3491678155,11.4556666896,0,11.4556666896,78.22,-22.06,81.27122492,132.82
2020-01-26 14:30:00,97.8821666911,44.33,107.45262889360001,12.2221666911,0,12.2221666911,85.66,44.33,96.4509434894,132.81,88.0821666911,-21.74,90.7253861331,12.2221666911,0,12.2221666911,75.86,-21.74,78.9136692849,133.0
2020-01-26 15:00:00,95.96083335430001,43.58,105.393063994,10.4608333543,0,10.4608333543,85.5,43.58,95.9659648,132.81,86.0508333543,-21.6,88.7203805276,10.4608333543,0,10.4608333543,75.59,-21.6,78.6155716128,132.84
2020-01-26 15:30:00,96.2958333603,42.16,105.1206598274,13.4758333603,0,13.4758333603,82.82,42.16,92.9334062649,133.28,85.8858333603,-23.32,88.9954986052,13.4758333603,0,13.4758333603,72.41,-23.32,76.0725344655,133.28
2020-01-26 16:00:00,99.5920000258,42.96,108.4625652893,12.8920000258,0,12.8920000258,86.7,42.96,96.7597622982,133.28,88.7720000258,-22.89,91.6756242879,12.8920000258,0,12.8920000258,75.88,-22.89,79.2573435083,133.28
2020-01-26 16:30:00,104.812333357,43.15,113.3470234445,11.832333357,0,11.832333357,92.98,43.15,102.5046481873,133.17,94.022333357,-22.58,96.6956853737,11.832333357,0,11.832333357,82.19,-22.58,85.2352773211,133.28
2020-01-26 17:00:00,111.4196666943,44.48,119.9700484549,13.8296666943,0,13.8296666943,97.59,44.48,107.2486759825,132.38,100.1296666943,-20.79,102.2652152607,13.8296666943,0,13.8296666943,86.3,-20.79,88.7688802453,132.49
2020-01-26 17:30:00,119.1091666941,41.4,126.0989833051,13.7291666941,0,13.7291666941,105.38,41.4,113.220600599,132.38,107.4491666941,-23.01,109.8853198715,13.7291666941,0,13.7291666941,93.72,-23.01,96.5033600451,132.49
2020-01-26 18:00:00,119.852333356,38.56,125.9025631624,11.322333356,0,11.322333356,108.53,38.56,115.1765362389,133.25,108.182333356,-26.69,111.4260891818,11.322333356,0,11.322333356,96.86,-26.69,100.4699741216,133.23
2020-01-26 18:30:00,117.0890000238,37.52,122.9535860664,11.9190000238,0,11.9190000238,105.17,37.52,111.6623450408,133.38,105.3190000238,-27.82,108.9313736534,11.9190000238,0,11.9190000238,93.4,-27.82,97.4551814939,133.32
2020-01-26 19:00:00,112.8743333551,37.18,118.8400922683,10.8643333551,0,10.8643333551,102.01,37.18,108.5743639171,133.55,101.7143333551,-29.71,105.9645681814,10.8643333551,0,10.8643333551,90.85,-29.71,95.5845520992,133.59
2020-01-26 19:30:00,109.0420000221,36.35,114.9412035295,11.0520000221,0,11.0520000221,97.99,36.35,104.5148917619,133.75,98.0720000221,-30.83,102.8037260431,11.0520000221,0,11.0520000221,87.02,-30.83,92.3199290511,133.81
2020-01-26 20:00:00,103.9231666884,41.76,111.9996525644,10.8731666884,0,10.8731666884,93.05,41.76,101.9911765792,133.75,93.3131666884,-26.51,97.0058100189,10.8731666884,0,10.8731666884,82.44,-26.51,86.5975386486,134.0
2020-01-26 20:30:00,100.4455000191,24.66,103.4283040279,9.5555000191,0,9.5555000191,90.89,24.66,94.1759401333,132.97,89.8155000191,-22.62,92.6201297974,9.5555000191,0,9.5555000191,80.26,-22.62,83.386641616,134.0
2020-01-26 21:00:00,95.49650000930001,5.25,95.6407027056,4.6265000093,0,4.6265000093,90.87,5.25,91.0215326173,131.95,85.4565000093,-18.25,87.3834989791,4.6265000093,0,4.6265000093,80.83,-18.25,82.8646571223,133.85
2020-01-26 21:30:00,91.5595000095,6.57,91.794917844,4.7395000095,0,4.7395000095,86.82,6.57,87.0682335872,131.65,81.8595000095,-16.54,83.5137673788,4.7395000095,0,4.7395000095,77.12,-16.54,78.8737345382,133.53
2020-01-26 22:00:00,84.3831666761,5.74,84.5781675037,4.7031666761,0,4.7031666761,79.68,5.74,79.8864819603,132.19,75.0431666761,-17.35,77.022719796,4.7031666761,0,4.7031666761,70.34,-17.35,72.4481752703,134.07
2020-01-26 22:30:00,79.0920000112,12.41,80.0596812744,5.5820000112,0,5.5820000112,73.51,12.41,74.5501723673,131.6,70.3320000112,-12.03,71.3534240634,5.5820000112,0,5.5820000112,64.75,-12.03,65.8580549364,133.67
2020-01-26 23:00:00,73.5551666762,13.68,74.8164750891,4.7551666762,0,4.7551666762,68.8,13.68,70.1468630803,130.93,65.7351666762,-11.73,66.7735354609,4.7551666762,0,4.7551666762,60.98,-11.73,62.0979331379,133.17
2020-01-26 23:30:00,71.7516666765,13.31,72.9757341235,4.9216666765,0,4.9216666765,66.83,13.31,68.1425344407,131.04,64.2416666765,-12.03,65.3583402281,4.9216666765,0,4.9216666765,59.32,-12.03,60.5275416649,133.17
2020-01-27 00:00:00,70.0393333435,13.05,71.2447241219,5.0893333435,0,5.0893333435,64.95,13.05,66.2480565753,131.32,62.6593333435,-12.34,63.8628816689,5.0893333435,0,5.0893333435,57.57,-12.34,58.8776740369,133.48
2020-01-27 00:30:00,80.0350000101,9.77,80.6291146337,5.0450000101,0,5.0450000101,74.99,9.77,75.623759494,129.7,71.7450000101,-13.81,73.0620361504,5.0450000101,0,5.0450000101,66.7,-13.81,68.1146540768,131.74
2020-01-27 01:00:00,81.7381666767,2.75,81.7844141122,5.0181666767,0,5.0181666767,76.72,2.75,76.7692705449,130.13,73.1881666767,-21.11,76.1717785108,5.0181666767,0,5.0181666767,68.17,-21.11,71.3637232773,132.14
2020-01-27 01:30:00,79.5228333448,-0.79,79.5267572782,5.7328333448,0,5.7328333448,73.79,-0.79,73.7942287716,130.69,71.1028333448,-24.87,75.326819989,5.7328333448,0,5.7328333448,65.37,-24.87,69.9410737693,132.7
2020-01-27 02:00:00,77.4666666767,-1.12,77.4747626392,5.0366666767,0,5.0366666767,72.43,-1.12,72.4386588777,131.03,69.2866666767,-25.31,73.7647495703,5.0366666767,0,5.0366666767,64.25,-25.31,69.0554748011,133.05
2020-01-27 02:30:00,77.4111666765,-1.2,77.4204671016,4.9411666765,0,4.9411666765,72.47,-1.2,72.4799344647,131.03,69.1411666765,-25.39,73.6556381372,4.9411666765,0,4.9411666765,64.2,-25.39,69.0383379,132.98
2020-01-27 03:00:00,75.0775000098,-1.71,75.0969713619,4.9175000098,0,4.9175000098,70.16,-1.71,70.1808357032,131.43,66.9975000098,-26.33,71.985650706,4.9175000098,0,4.9175000098,62.08,-26.33,67.4328947918,133.56
2020-01-27 03:30:00,72.2485000099,-1.34,72.260925497,4.9685000099,0,4.9685000099,67.28,-1.34,67.29334291,131.3,64.5685000099,-27.57,70.2082338016,4.9685000099,0,4.9685000099,59.6,-27.57,65.6678376376,133.73
2020-01-27 04:00:00,69.8781666761,-1.62,69.8969425513,4.7381666761,0,4.7381666761,65.14,-1.62,65.1601411908,131.66,62.3781666761,-27.92,68.3415106497,4.7381666761,0,4.7381666761,57.64,-27.92,64.0460459357,133.93
2020-01-27 04:30:00,67.9288333428,-2.2,67.9644495255,4.7188333428,0,4.7188333428,63.21,-2.2,63.2482734942,131.34,60.6388333428,-28.27,66.9048653625,4.7188333428,0,4.7188333428,55.92,-28.27,62.6597103409,133.53
2020-01-27 05:00:00,66.8906666757,-2.33,66.9312347736,4.5206666757,0,4.5206666757,62.37,-2.33,62.4135065511,131.27,59.7206666757,-28.36,66.1123863447,4.5206666757,0,4.5206666757,55.2,-28.36,62.0590815272,133.42
2020-01-27 05:30:00,68.3431666757,-1.96,68.371266123,4.5231666757,0,4.5231666757,63.82,-1.96,63.8500900548,131.49,61.1031666757,-28.04,67.22974474,4.5231666757,0,4.5231666757,56.58,-28.04,63.1469555877,133.64
2020-01-27 06:00:00,71.292000009,-0.88,71.2974309866,4.522000009,0,4.522000009,66.77,-0.88,66.7757987597,131.49,63.812000009,-27.1,69.3280703983,4.522000009,0,4.522000009,59.29,-27.1,65.1898312622,133.64
2020-01-27 06:30:00,79.8635000101,2.88,79.9154117418,5.0335000101,0,5.0335000101,74.83,2.88,74.885401114,131.0,71.5535000101,-23.59,75.3418307694,5.0335000101,0,5.0335000101,66.52,-23.59,70.5790230876,133.22
2020-01-27 07:00:00,89.3486666771,7.1,89.6303198531,5.1986666771,0,5.1986666771,84.15,7.1,84.4489934813,130.39,80.0186666771,-18.22,82.0667741341,5.1986666771,0,5.1986666771,74.82,-18.22,77.0064984271,132.54
2020-01-27 07:30:00,96.7620000084,7.5,97.0522263816,4.1820000084,0,4.1820000084,92.58,7.5,92.8832945152,129.9,86.9520000084,-17.69,88.7332316861,4.1820000084,0,4.1820000084,82.77,-17.69,84.6392875679,132.06
2020-01-27 08:00:00,101.8413333414,9.71,102.3031831213,4.0413333414,0,4.0413333414,97.8,9.71,98.280842996,129.24,91.6213333414,-15.63,92.9449601821,4.0413333414,0,4.0413333414,87.58,-15.63,88.9637752122,131.51
2020-01-27 08:30:00,104.6481666751,45.01,113.9172457903,4.2081666751,0,4.2081666751,100.44,45.01,110.0640436292,131.63,94.5581666751,-21.12,96.8880863933,4.2081666751,0,4.2081666751,90.35,-21.12,92.7856502914,132.29
2020-01-27 09:00:00,105.7786666769,47.92,116.1268820039,5.1286666769,0,5.1286666769,100.65,47.92,111.4753286607,131.83,95.6186666769,-20.9,97.8761432478,5.1286666769,0,5.1286666769,90.49,-20.9,92.8722245884,132.37
2020-01-27 09:30:00,107.7425000112,48.81,118.2829759883,5.5925000112,0,5.5925000112,102.15,48.81,113.2123606326,131.73,97.6325000112,-19.96,99.6519275199,5.5925000112,0,5.5925000112,92.04,-19.96,94.1794202573,132.37
2020-01-27 10:00:00,108.7140000113,49.15,119.308240698,5.6340000113,0,5.6340000113,103.08,49.15,114.1981125063,131.73,98.5640000113,-19.56,100.4860970394,5.6340000113,0,5.6340000113,92.93,-19.56,94.9661966175,132.24
2020-01-27 10:30:00,109.1996666779,49.12,119.7386387202,5.6396666779,0,5.6396666779,103.56,49.12,114.6187070246,131.73,98.9096666779,-19.67,100.8465718919,5.6396666779,0,5.6396666779,93.27,-19.67,95.3215704864,132.35
2020-01-27 11:00:00,109.9658333517,48.39,120.1419019523,9.1658333517,0,9.1658333517,100.8,48.39,111.8133806841,131.9,99.2658333517,-20.62,101.3848611529,9.1658333517,0,9.1658333517,90.1,-20.62,92.4294022484,132.48
2020-01-27 11:30:00,110.8766666821,49.08,121.2537901038,7.7066666821,0,7.7066666821,103.17,49.08,114.249268269,131.29,100.7966666821,-19.33,102.6334103215,7.7066666821,0,7.7066666821,93.09,-19.33,95.0757434891,131.94
2020-01-27 12:00:00,110.7036666779,49.54,121.2827828504,5.6136666779,0,5.6136666779,105.09,49.54,116.1814085816,131.62,100.4236666779,-19.22,102.2463751388,5.6136666779,0,5.6136666779,94.81,-19.22,96.7385367886,132.21
2020-01-27 12:30:00,112.0436666792,49.74,122.5881350005,6.2436666792,0,6.2436666792,105.8,49.74,116.9089714265,131.71,101.9536666792,-19.1,103.7273355935,6.2436666792,0,6.2436666792,95.71,-19.1,97.5972033411,132.28
2020-01-27 13:00:00,114.6376666982,47.9,124.242523421,15.777666698200001,0,15.777666698200001,98.86,47.9,109.853127402,132.18,103.5176666982,-20.69,105.565067227,15.777666698200001,0,15.777666698200001,87.74,-20.69,90.1464569465,132.83
2020-01-27 13:30:00,111.4905000403,45.03,120.24072729,20.1405000403,0,20.1405000403,91.35,45.03,101.8455860605,133.28,99.5905000403,-22.39,102.0763429903,20.1405000403,0,20.1405000403,79.45,-22.39,82.5446218721,133.46
2020-01-27 14:00:00,109.7493333781,43.7,118.1296160026,22.3693333781,0,22.3693333781,87.38,43.7,97.6982824823,133.62,97.9793333781,-23.03,100.6495438102,22.3693333781,0,22.3693333781,75.61,-23.03,79.0395660413,133.83
2020-01-27 14:30:00,105.6898333775,8.41,106.0239075839,22.0598333775,0,22.0598333775,83.63,8.41,84.0517995048,132.12,94.6498333775,-16.81,96.1309890638,22.0598333775,0,22.0598333775,72.59,-16.81,74.510966978,134.24
2020-01-27 15:00:00,102.3646667111,7.9,102.6690556637,22.2146667111,0,22.2146667111,80.15,7.9,80.5383914664,132.28,91.8546667111,-17.38,93.484459653,22.2146667111,0,22.2146667111,69.64,-17.38,71.775998774,134.41
2020-01-27 15:30:00,102.3928333678,8.18,102.7190572634,17.2428333678,0,17.2428333678,85.15,8.18,85.54200664,132.01,92.1428333678,-18.24,93.9308221036,17.2428333678,0,17.2428333678,74.9,-18.24,77.0889590019,134.27
2020-01-27 16:00:00,105.8181666942,9.04,106.2036063536,13.7581666942,0,13.7581666942,92.06,9.04,92.5027848229,131.6,95.1281666942,-17.24,96.6777414848,13.7581666942,0,13.7581666942,81.37,-17.24,83.1762856829,133.84
2020-01-27 16:30:00,113.1191666894,12.95,113.8580184813,11.3491666894,0,11.3491666894,101.77,12.95,102.590620429,130.64,102.7191666894,-15.7,103.9120647729,11.3491666894,0,11.3491666894,91.37,-15.7,92.7090443269,133.26
2020-01-27 17:00:00,119.2693333624,13.46,120.0264365909,14.5493333624,0,14.5493333624,104.72,13.46,105.5814851193,130.37,108.1993333624,-15.09,109.246527817,14.5493333624,0,14.5493333624,93.65,-15.09,94.8579495878,132.93
2020-01-27 17:30:00,124.7800000344,13.71,125.5309225195,17.2100000344,0,17.2100000344,107.57,13.71,108.4401632238,129.8,112.5400000344,-14.07,113.4161210223,17.2100000344,0,17.2100000344,95.33,-14.07,96.3627199699,132.47
2020-01-27 18:00:00,126.3685000344,13.57,127.0950144614,17.1785000344,0,17.1785000344,109.19,13.57,110.0300004544,129.92,114.0585000344,-14.14,114.9316363326,17.1785000344,0,17.1785000344,96.88,-14.14,97.9064553541,132.47
2020-01-27 18:30:00,124.9755000346,12.6,125.609058626,17.3055000346,0,17.3055000346,107.67,12.6,108.4047457448,130.09,112.7255000346,-15.02,113.7217602662,17.3055000346,0,17.3055000346,95.42,-15.02,96.594910839,132.58
2020-01-27 19:00:00,122.8951666944,12.36,123.5151472365,13.8751666944,0,13.8751666944,109.02,12.36,109.7184123108,130.16,111.0351666944,-14.34,111.9573304561,13.8751666944,0,13.8751666944,97.16,-14.34,98.2125307687,132.58
2020-01-27 19:30:00,117.2005000106,12.47,117.8620299449,5.3205000106,0,5.3205000106,111.88,12.47,112.5728000007,129.55,106.0905000106,-12.61,106.8372888673,5.3205000106,0,5.3205000106,100.77,-12.61,101.5559205561,131.88
2020-01-27 20:00:00,112.3460000238,12.14,113.0000146963,11.9160000238,0,11.9160000238,100.43,12.14,101.1610819436,129.89,101.5660000238,-14.69,102.6228457062,11.9160000238,0,11.9160000238,89.65,-14.69,90.8455755665,132.3
2020-01-27 20:30:00,106.588666693,9.2,106.9849702874,13.178666693,0,13.178666693,93.41,9.2,93.8619630095,130.39,95.948666693,-16.54,97.363844625,13.178666693,0,13.178666693,82.77,-16.54,84.4064245185,132.66
2020-01-27 21:00:00,105.2220000183,6.62,105.4300416762,9.1320000183,0,9.1320000183,96.09,6.62,96.3177683504,130.39,95.2420000183,-18.17,96.9597208509,9.1320000183,0,9.1320000183,86.11,-18.17,88.0061418311,132.56
2020-01-27 21:30:00,98.0301666764,3.2800000000000002,98.085024232,4.8601666764,0,4.8601666764,93.17,3.2800000000000002,93.227717445,131.07,88.5101666764,-21.8,91.1553048653,4.8601666764,0,4.8601666764,83.65,-21.8,86.4439847531,133.27
2020-01-27 22:00:00,91.0016666755,2.33,91.031490363,4.4116666755,0,4.4116666755,86.59,2.33,86.6213426356,131.7,82.1916666755,-25.71,86.1189536101,4.4116666755,0,4.4116666755,77.78,-25.71,81.9190606636,134.09
2020-01-27 22:30:00,84.1698333426,-0.4,84.1707837965,4.6198333426,0,4.6198333426,79.55,-0.4,79.5510056505,132.18,75.5798333426,-27.19,80.3218980608,4.6198333426,0,4.6198333426,70.96,-27.19,75.9909053769,134.41
2020-01-27 23:00:00,76.1413333444,-2.08,76.1697383708,5.5513333444,0,5.5513333444,70.59,-2.08,70.6206379184,132.18,68.1013333444,-28.59,73.8591883471,5.5513333444,0,5.5513333444,62.55,-28.59,68.7742001044,134.41
2020-01-27 23:30:00,74.0628333436,0.09,74.0628880269,5.1328333436,0,5.1328333436,68.93,0.09,68.9300587552,132.38,66.3028333436,-26.42,71.3728387371,5.1328333436,0,5.1328333436,61.17,-26.42,66.6317139206,134.6
2020-01-28 00:00:00,72.2026666774,4.84,72.3647060059,5.3426666774000005,0,5.3426666774000005,66.86,4.84,67.0349550608,131.38,64.6026666774,-20.98,67.9239644148,5.3426666774000005,0,5.3426666774000005,59.26,-20.98,62.8642028503,133.56
2020-01-28 00:30:00,83.020500011,7.41,83.3505340239,5.480500011,0,5.480500011,77.54,7.41,77.8932583732,130.47,74.550500011,-18.93,76.916330853,5.480500011,0,5.480500011,69.07,-18.93,71.6171054986,132.69
2020-01-28 01:00:00,85.3618333436,7.52,85.6924325234,5.1218333436,0,5.1218333436,80.24,7.52,80.5916124668,130.02,76.3618333436,-16.63,78.1516889875,5.1218333436,0,5.1218333436,71.24,-16.63,73.1552766381,132.08
2020-01-28 01:30:00,84.1128333437,7.4,84.4377210322,5.1828333437,0,5.1828333437,78.93,7.4,79.2761307078,130.3,75.3128333437,-16.78,77.1595183128,5.1828333437,0,5.1828333437,70.13,-16.78,72.1095368173,132.26
2020-01-28 02:00:00,82.0030000104,6.67,82.2738166776,5.2030000104,0,5.2030000104,76.8,6.67,77.0890971539,130.9,73.3430000104,-17.63,75.4321718534,5.2030000104,0,5.2030000104,68.14,-17.63,70.3837800917,132.88
2020-01-28 02:30:00,82.1576666773,6.82,82.4402486281,5.3176666773,0,5.3176666773,76.84,6.82,77.1420637525,130.9,73.3476666773,-17.57,75.4227094913,5.3176666773,0,5.3176666773,68.03,-17.57,70.2622644099,132.88
2020-01-28 03:00:00,80.4038333443,6.39,80.6573525257,5.4638333443,0,5.4638333443,74.94,6.39,75.211938547,131.23,71.6638333443,-18.06,73.9044559522,5.4638333443,0,5.4638333443,66.2,-18.06,68.6192655163,133.23
2020-01-28 03:30:00,78.279000014,5.75,78.4898996253,6.979000014,0,6.979000014,71.3,5.75,71.5314790844,131.66,69.849000014,-19.36,72.4823592535,6.979000014,0,6.979000014,62.87,-19.36,65.7833299552,133.83
2020-01-28 04:00:00,75.0230000107,5.13,75.1981876817,5.3630000107,0,5.3630000107,69.66,5.13,69.8486399295,131.51,67.0030000107,-21.06,70.2347891749,5.3630000107,0,5.3630000107,61.64,-21.06,65.1384157007,133.83
2020-01-28 04:30:00,73.2698333435,5.06,73.4443468089,5.0998333435,0,5.0998333435,68.17,5.06,68.3575343324,131.6,65.4298333435,-21.12,68.7540361823,5.0998333435,0,5.0998333435,60.33,-21.12,63.9199757509,133.91
2020-01-28 05:00:00,72.1038333433,5.08,72.2825648604,5.0038333433,0,5.0038333433,67.1,5.08,67.2920233014,131.45,64.3638333433,-21.05,67.718576053,5.0038333433,0,5.0038333433,59.36,-21.05,62.981839446,133.67
2020-01-28 05:30:00,73.6393333436,5.6,73.8519560695,5.1293333436,0,5.1293333436,68.51,5.6,68.738490673,131.17,65.7493333436,-20.48,68.8651235033,5.1293333436,0,5.1293333436,60.62,-20.48,63.986051605,133.33
2020-01-28 06:00:00,76.8000000104,6.84,77.1039921249,5.1800000104,0,5.1800000104,71.62,6.84,71.9458824395,131.4,68.5500000104,-19.49,71.2668408267,5.1800000104,0,5.1800000104,63.37,-19.49,66.2994494698,133.62
2020-01-28 06:30:00,85.79300001,9.45,86.3118841801,4.99300001,0,4.99300001,80.8,9.45,81.3507375504,130.79,76.85300001,-16.97,78.7042852107,4.99300001,0,4.99300001,71.86,-16.97,73.8365796878,133.07
2020-01-28 07:00:00,95.8425000095,10.13,96.3763545071,4.7725000095,0,4.7725000095,91.07,10.13,91.6316637413,129.99,86.1225000095,-15.21,87.4552977692,4.7725000095,0,4.7725000095,81.35,-15.21,82.7596918796,132.16
2020-01-28 07:30:00,102.0723333501,5.85,102.2398343873,8.3923333501,0,8.3923333501,93.68,5.85,93.8624786589,130.25,91.6623333501,-19.4,93.6928137863,8.3923333501,0,8.3923333501,83.27,-19.4,85.5000169591,132.39
2020-01-28 08:00:00,107.7026666758,5.58,107.8471177597,4.5426666758,0,4.5426666758,103.16,5.58,103.3108029201,130.5,97.1726666758,-20.01,99.2115278024,4.5426666758,0,4.5426666758,92.63,-20.01,94.766644976,132.72
2020-01-28 08:30:00,109.3298333432,6.43,109.5187534574,4.9498333432,0,4.9498333432,104.38,6.43,104.5778623801,130.43,98.7998333432,-19.34,100.6749356526,4.9498333432,0,4.9498333432,93.85,-19.34,95.8220126067,132.72
2020-01-28 09:00:00,109.4256666817,6.76,109.6342744252,7.5156666817,0,7.5156666817,101.91,6.76,102.1339595825,130.6,99.1456666817,-19.14,100.9762488002,7.5156666817,0,7.5156666817,91.63,-19.14,93.6076732966,132.82
2020-01-28 09:30:00,110.2843333609,6.17,110.4567928416,13.7743333609,0,13.7743333609,96.51,6.17,96.707026632,130.6,100.3743333609,-19.77,102.3027844081,13.7743333609,0,13.7743333609,86.6,-19.77,88.8279961499,132.82
2020-01-28 10:00:00,109.8080000354,5.64,109.9527465404,17.6980000354,0,17.6980000354,92.11,5.64,92.2825102606,130.96,100.3980000354,-21.07,102.5851027738,17.6980000354,0,17.6980000354,82.7,-21.07,85.3418707318,133.26
2020-01-28 10:30:00,108.8591667062,6.6,109.0590582023,19.7591667062,0,19.7591667062,89.1,6.6,89.3441100465,131.18,100.2991667062,-21.11,102.4966094169,19.7591667062,0,19.7591667062,80.54,-21.11,83.2605771059,133.58
2020-01-28 11:00:00,106.8066666931,7.04,107.0384307158,13.2266666931,0,13.2266666931,93.58,7.04,93.8444351041,131.1,98.3866666931,-20.36,100.4712186797,13.2266666931,0,13.2266666931,85.16,-20.36,87.5600091366,133.47
2020-01-28 11:30:00,111.7305000286,7.89,112.0087350908,14.3005000286,0,14.3005000286,97.43,7.89,97.7489488435,130.8,102.6305000286,-19.66,104.4965795427,14.3005000286,0,14.3005000286,88.33,-19.66,90.4914609231,133.18
2020-01-28 12:00:00,106.3228333772,6.92,106.5477887962,21.9228333772,0,21.9228333772,84.4,6.92,84.6832120317,131.18,98.6328333772,-20.72,100.7856845986,21.9228333772,0,21.9228333772,76.71,-20.72,79.4590617866,133.5
2020-01-28 12:30:00,110.4060000243,7.65,110.6707158257,12.1560000243,0,12.1560000243,98.25,7.65,98.5473743942,130.85,100.7660000243,-19.97,102.7257886847,12.1560000243,0,12.1560000243,88.61,-19.97,90.832444644,133.24
2020-01-28 13:00:00,116.9911666932,9.1,117.3445485919,13.2611666932,0,13.2611666932,103.73,9.1,104.1283962231,130.25,106.5411666932,-18.83,108.1923708047,13.2611666932,0,13.2611666932,93.28,-18.83,95.1615852117,132.89
2020-01-28 13:30:00,110.4745000517,8.41,110.7941481383,25.8745000517,0,25.8745000517,84.6,8.41,85.0169871261,130.93,101.9245000517,-19.53,103.7787290865,25.8745000517,0,25.8745000517,76.05,-19.53,78.517662981,133.44
2020-01-28 14:00:00,106.0895000499,14.24,107.0409249812,24.9395000499,0,24.9395000499,81.15,14.24,82.3899271756,131.56,97.7695000499,-13.41,98.6848683436,24.9395000499,0,24.9395000499,72.83,-13.41,74.0542841435,133.89
2020-01-28 14:30:00,109.7106666882,15.38,110.7834589872,10.7706666882,0,10.7706666882,98.94,15.38,100.1282577497,130.89,99.4406666882,-13.31,100.3274752568,10.7706666882,0,10.7706666882,88.67,-13.31,89.6633983295,133.61
2020-01-28 15:00:00,109.9960000241,16.56,111.2355771384,12.0660000241,0,12.0660000241,97.93,16.56,99.3202824201,131.07,100.1460000241,-12.64,100.9405316057,12.0660000241,0,12.0660000241,88.08,-12.64,88.9823353256,133.61
2020-01-28 15:30:00,108.1388333562,15.96,109.3102414215,11.4088333562,0,11.4088333562,96.73,15.96,98.0378217832,131.25,98.6388333562,-13.21,99.519463151,11.4088333562,0,11.4088333562,87.23,-13.21,88.224582742,133.74
2020-01-28 16:00:00,111.0770000184,15.84,112.2007376673,9.2170000184,0,9.2170000184,101.86,15.84,103.0842626204,130.83,101.3970000184,-13.22,102.2551710807,9.2170000184,0,9.2170000184,92.18,-13.22,93.1231485722,133.4
2020-01-28 16:30:00,118.3911666888,16.4,119.5216647723,11.0811666888,0,11.0811666888,107.31,16.4,108.5559583809,130.39,107.9811666888,-11.43,108.5844245713,11.0811666888,0,11.0811666888,96.9,-11.43,97.5717935676,132.88
2020-01-28 17:00:00,122.8391737286,14.47,123.6884938154,21.4791737286,0,21.4791737286,101.36,14.47,102.3876481808,130.72,110.7191737286,-11.58,111.3230965754,21.4791737286,0,21.4791737286,89.24,-11.58,89.9881881138,133.0
2020-01-28 17:30:00,130.1655140985,15.98,131.1427522226,28.0955140985,0,28.0955140985,102.07,15.98,103.3133355381,130.08,117.3055140985,-10.05,117.7352374521,28.0955140985,0,28.0955140985,89.21,-10.05,89.7743092427,132.36
2020-01-28 18:00:00,133.5085138796,16.62,134.5390191668,27.9085138796,0,27.9085138796,105.6,16.62,106.8998802619,129.65,120.4285138796,-9.33,120.7893863519,27.9085138796,0,27.9085138796,92.52,-9.33,92.9892429263,132.14
2020-01-28 18:30:00,132.503347199,15.27,133.3803205835,24.433347199,0,24.433347199,108.07,15.27,109.143473465,129.98,119.643347199,-10.44,120.0979772061,24.433347199,0,24.433347199,95.21,-10.44,95.780674982,132.32
2020-01-28 19:00:00,127.462867889,14.94,128.3354444045,16.072867889,0,16.072867889,111.39,14.94,112.3874356857,130.09,115.202867889,-10.57,115.6867566745,16.072867889,0,16.072867889,99.13,-10.57,99.6919344782,132.32
2020-01-28 19:30:00,125.2481666832,9.77,125.6286438576,8.2581666832,0,8.2581666832,116.99,9.77,117.397244431,130.17,113.7781666832,-15.63,114.8467157292,8.2581666832,0,8.2581666832,105.52,-15.63,106.6713049512,132.32
2020-01-28 20:00:00,118.5301666896,5.2,118.6441756491,11.4501666896,0,11.4501666896,107.08,5.2,107.2061863887,130.63,107.2301666896,-20.38,109.1496818514,11.4501666896,0,11.4501666896,95.78,-20.38,97.9242196803,132.79
2020-01-28 20:30:00,115.732500013,4.65,115.8258781934,6.512500013,0,6.512500013,109.22,4.65,109.3189411767,129.99,105.062500013,-20.31,107.0075932305,6.512500013,0,6.512500013,98.55,-20.31,100.6210643951,132.1
2020-01-28 21:00:00,109.3611666766,3.47,109.4162039045,4.9811666766,0,4.9811666766,104.38,3.47,104.437662268,130.36,99.0011666766,-21.44,101.2961233381,4.9811666766,0,4.9811666766,94.02,-21.44,96.433572992,132.37
2020-01-28 21:30:00,101.2110000098,1.2,101.2181136111,4.9010000098,0,4.9010000098,96.31,1.2,96.3174755691,131.25,91.3710000098,-23.67,94.3871206404,4.9010000098,0,4.9010000098,86.47,-23.67,89.6511561554,133.15
2020-01-28 22:00:00,94.3481666761,-0.8300000000000001,94.3518174448,4.7081666761,0,4.7081666761,89.64,-0.8300000000000001,89.6438425102,131.41,84.9481666761,-25.74,88.7622589935,4.7081666761,0,4.7081666761,80.24,-25.74,84.2674622853,133.3
2020-01-28 22:30:00,88.2801666762,2.13,88.3058589697,4.7601666762,0,4.7601666762,83.52,2.13,83.5471561455,131.41,79.6301666762,-24.98,83.4563589242,4.7601666762,0,4.7601666762,74.87,-24.98,78.9272912243,133.61
2020-01-28 23:00:00,81.4026666763,2.2800000000000002,81.4345905743,4.8126666763,0,4.8126666763,76.59,2.2800000000000002,76.62392903,131.78,73.1326666763,-24.13,77.0106735147,4.8126666763,0,4.8126666763,68.32,-24.13,72.456050817,133.85
2020-01-28 23:30:00,76.8126666765,2.17,76.8433124088,4.9326666765,0,4.9326666765,71.88,2.17,71.9127478268,131.45,68.8326666765,-24.08,72.9231266595,4.9326666765,0,4.9326666765,63.9,-24.08,68.28657554750001,133.49
2020-01-29 00:00:00,73.9658333434,1.6,73.9831366068,5.0258333434,0,5.0258333434,68.94,1.6,68.9585643702,131.6,66.1658333434,-24.62,70.597888793,5.0258333434,0,5.0258333434,61.14,-24.62,65.9108792234,133.64
2020-01-29 00:30:00,83.9070000101,3.59,83.9837648042,5.0270000101,0,5.0270000101,78.88,3.59,78.961652085,130.68,75.2170000101,-22.54,78.5216447262,5.0270000101,0,5.0270000101,70.19,-22.54,73.7203343725,132.71
2020-01-29 01:00:00,86.1500000101,3.41,86.2174611186,5.0500000101,0,5.0500000101,81.1,3.41,81.1716582312,130.21,77.0600000101,-21.08,79.8912385782,5.0500000101,0,5.0500000101,72.01,-21.08,75.0320364911,132.11
2020-01-29 01:30:00,85.0723333434,2.69,85.1148518209,5.0223333434,0,5.0223333434,80.05,2.69,80.0951846243,130.41,76.1623333434,-21.49,79.1360923998,5.0223333434,0,5.0223333434,71.14,-21.49,74.3150031959,132.31
2020-01-29 02:00:00,82.9508333432,2.42,82.9861262642,4.9308333432,0,4.9308333432,78.02,2.42,78.0575223793,130.74,74.1408333432,-21.86,77.2963308885,4.9308333432,0,4.9308333432,69.21,-21.86,72.5801880681,132.63
2020-01-29 02:30:00,83.7228333431,2.45,83.7586731211,4.8928333431,0,4.8928333431,78.83,2.45,78.8680632449,131.23,74.8228333431,-21.92,77.9675752444,4.8928333431,0,4.8928333431,69.93,-21.92,73.2850005117,133.13
2020-01-29 03:00:00,81.6106666764,2.07,81.6369145385,4.8906666764,0,4.8906666764,76.72,2.07,76.747920493,131.43,72.8206666764,-22.37,76.1791729753,4.8906666764,0,4.8906666764,67.93,-22.37,71.5185416518,133.35
2020-01-29 03:30:00,78.9796666765,1.7000000000000002,78.9979604062,4.9296666765,0,4.9296666765,74.05,1.7000000000000002,74.0695112715,131.86,70.4896666765,-23.72,74.3735941593,4.9296666765,0,4.9296666765,65.56,-23.72,69.719093511,133.86
2020-01-29 04:00:00,76.1563333433,1.8,76.1776024058,4.9863333433,0,4.9863333433,71.17,1.8,71.192758761,132.07,68.0363333433,-24.57,72.3369031325,4.9863333433,0,4.9863333433,63.05,-24.57,67.6682155816,134.15
2020-01-29 04:30:00,74.3848333434,1.76,74.4056518789,5.0448333434,0,5.0448333434,69.34,1.76,69.3623327174,131.88,66.4748333434,-24.52,70.8529030318,5.0448333434,0,5.0448333434,61.43,-24.52,66.1428401265,133.95
2020-01-29 05:00:00,73.2338333431,1.5,73.2491934844,4.8738333431,0,4.8738333431,68.36,1.5,68.3764550119,131.88,65.4438333431,-24.7,69.9498772167,4.8738333431,0,4.8738333431,60.57,-24.7,65.4126509171,133.95
2020-01-29 05:30:00,74.3696666766,1.52,74.3851982695,4.9596666766,0,4.9596666766,69.41,1.52,69.4266411401,131.7,66.4896666766,-24.58,70.8876024052,4.9596666766,0,4.9596666766,61.53,-24.58,66.2579602765,133.78
2020-01-29 06:00:00,76.7976666763,2.58,76.8409917097,4.8276666763,0,4.8276666763,71.97,2.58,72.0162294209,131.06,68.6976666763,-23.46,72.5929818011,4.8276666763,0,4.8276666763,63.87,-23.46,68.0422552536,133.15
2020-01-29 06:30:00,86.0050000092,4.61,86.1284629294,4.6150000092,0,4.6150000092,81.39,4.61,81.5204526484,129.9,76.9350000092,-20.0,79.4921016606,4.6150000092,0,4.6150000092,72.32,-20.0,75.0345413793,131.87
2020-01-29 07:00:00,94.0923333422,3.01,94.1404657615,4.4523333422,0,4.4523333422,89.64,3.01,89.6905217958,130.18,84.3423333422,-21.88,87.134170069,4.4523333422,0,4.4523333422,79.89,-21.88,82.8320378839,132.16
2020-01-29 07:30:00,99.8821666788,4.11,99.9666910548,6.0421666788,0,6.0421666788,93.84,4.11,93.9299616736,130.18,89.4521666788,-21.13,91.9139109358,6.0421666788,0,6.0421666788,83.41,-21.13,86.0447848507,132.16
2020-01-29 08:00:00,104.1930000143,6.55,104.3986769647,7.1530000143,0,7.1530000143,97.04,6.55,97.2608045412,129.62,93.3730000143,-20.16,95.5245661161,7.1530000143,0,7.1530000143,86.22,-20.16,88.5455476012,131.87
2020-01-29 08:30:00,106.0721666819,8.33,106.3987473826,7.6221666819,0,7.6221666819,98.45,8.33,98.8017783241,129.44,95.1421666819,-19.09,97.0384458909,7.6221666819,0,7.6221666819,87.52,-19.09,89.5777790526,131.77
2020-01-29 09:00:00,106.754166684,8.92,107.1261802941,8.674166684,0,8.674166684,98.08,8.92,98.4847846116,129.44,95.824166684,-18.55,97.6031424734,8.674166684,0,8.674166684,87.15,-18.55,89.1023288136,131.77
2020-01-29 09:30:00,108.8390000277,8.7,109.1861617928,13.8590000277,0,13.8590000277,94.98,8.7,95.3776200164,129.78,97.9690000277,-18.98,99.7906076063,13.8590000277,0,13.8590000277,84.11,-18.98,86.224894897,132.17
2020-01-29 10:00:00,105.9135000355,8.17,106.2281431155,17.7635000355,0,17.7635000355,88.15,8.17,88.5278001534,131.18,96.1035000355,-19.87,98.1361280013,17.7635000355,0,17.7635000355,78.34,-19.87,80.820619275,133.56
2020-01-29 10:30:00,102.8556667091,7.05,103.0969964362,21.2156667091,0,21.2156667091,81.64,7.05,81.9438350335,131.56,93.5556667091,-20.76,95.8313120717,21.2156667091,0,21.2156667091,72.34,-20.76,75.2599043316,133.92
2020-01-29 11:00:00,102.3395000442,8.0,102.6517085552,22.1095000442,0,22.1095000442,80.23,8.0,80.6278667707,131.56,93.0495000442,-21.3,95.4562698752,22.1095000442,0,22.1095000442,70.94,-21.3,74.0687086427,134.13
2020-01-29 11:30:00,101.8850000437,9.44,102.3213899139,21.8550000437,0,21.8550000437,80.03,9.44,80.5848279765,131.56,92.8450000437,-20.45,95.0704819232,21.8550000437,0,21.8550000437,70.99,-20.45,73.8768069153,134.13
2020-01-29 12:00:00,100.0800000527,15.3,101.2427597932,26.3400000527,0,26.3400000527,73.74,15.3,75.3105410949,131.22,91.5500000527,-14.04,92.6203223361,26.3400000527,0,26.3400000527,65.21,-14.04,66.7043154526,133.74
2020-01-29 12:30:00,98.8758333882,16.76,100.2862305016,27.4558333882,0,27.4558333882,71.42,16.76,73.360166303,130.86,90.9558333882,-12.22,91.7730463009,27.4558333882,0,27.4558333882,63.5,-12.22,64.6651250675,133.32
2020-01-29 13:00:00,97.6438333859,16.21,98.98021165,26.2638333859,0,26.2638333859,71.38,16.21,73.1974623877,130.96,90.0438333859,-12.61,90.9225166327,26.2638333859,0,26.2638333859,63.78,-12.61,65.0146175871,133.41
2020-01-29 13:30:00,98.85450005,16.29,100.1877052344,24.98450005,0,24.98450005,73.87,16.29,75.644834589,130.96,90.86450005,-12.6,91.7339488376,24.98450005,0,24.98450005,65.88,-12.6,67.0740963413,133.41
2020-01-29 14:00:00,97.01250004,15.99,98.3214384761,20.01250004,0,20.01250004,77.0,15.99,78.642737109,130.96,88.83250004,-12.89,89.7628272915,20.01250004,0,20.01250004,68.82,-12.89,70.0167444259,133.41
2020-01-29 14:30:00,96.3828333687,15.65,97.6451384769,17.6828333687,0,17.6828333687,78.7,15.65,80.2409652235,130.67,87.7628333687,-12.16,88.6012444659,17.6828333687,0,17.6828333687,70.08,-12.16,71.1271537459,132.9
2020-01-29 15:00:00,96.6253333634,15.29,97.8275991098,15.0253333634,0,15.0253333634,81.6,15.29,83.0201427366,130.87,87.7353333634,-11.61,88.5001741263,15.0253333634,0,15.0253333634,72.71,-11.61,73.6310817522,132.97
2020-01-29 15:30:00,97.1683333538,15.04,98.3254118057,10.2483333538,0,10.2483333538,86.92,15.04,88.2116092133,130.61,87.9883333538,-11.71,88.764130742,10.2483333538,0,10.2483333538,77.74,-11.71,78.61699371,132.69
2020-01-29 16:00:00,102.33433335,14.87,103.4090551266,8.32433335,0,8.32433335,94.01,14.87,95.1787633876,130.4,92.59433335,-11.0,93.2454318909,8.32433335,0,8.32433335,84.27,-11.0,84.9848980702,132.41
2020-01-29 16:30:00,108.9635000204,14.31,109.8991375612,10.1935000204,0,10.1935000204,98.77,14.31,99.8012474872,130.2,98.5435000204,-10.75,99.1281185954,10.1935000204,0,10.1935000204,88.35,-10.75,89.0016011092,132.17
2020-01-29 17:00:00,115.8073333633,13.18,116.5549263683,14.9973333633,0,14.9973333633,100.81,13.18,101.6679325058,129.85,104.4673333633,-13.19,105.2967228362,14.9973333633,0,14.9973333633,89.47,-13.19,90.4370333436,131.95
2020-01-29 17:30:00,123.6900000332,10.8,124.1606061044,16.5900000332,0,16.5900000332,107.1,10.8,107.6431604887,129.68,111.7700000332,-16.89,113.0389534958,16.5900000332,0,16.5900000332,95.18,-16.89,96.6669772984,131.95
2020-01-29 18:00:00,126.8056667005,11.25,127.3037297465,16.9156667005,0,16.9156667005,109.89,11.25,110.464358958,129.68,114.6156667005,-16.57,115.8072361867,16.9156667005,0,16.9156667005,97.7,-16.57,99.095181013,131.95
2020-01-29 18:30:00,125.6935000311,11.29,126.1995247616,15.5435000311,0,15.5435000311,110.15,11.29,110.7270816016,129.82,113.6135000311,-16.37,114.7867775021,15.5435000311,0,15.5435000311,98.07,-16.37,99.4268665905,132.12
2020-01-29 19:00:00,122.8723333591,10.76,123.3425632339,12.8723333591,0,12.8723333591,110.0,10.76,110.5250089346,129.92,111.2523333591,-16.73,112.5032202999,12.8723333591,0,12.8723333591,98.38,-16.73,99.7923709509,132.22
2020-01-29 19:30:00,117.6321666895,9.05,117.9797827598,11.3921666895,0,11.3921666895,106.24,9.05,106.6247630712,130.0,106.2621666895,-18.36,107.8366248987,11.3921666895,0,11.3921666895,94.87,-18.36,96.6302566487,132.22
2020-01-29 20:00:00,111.967333353,6.79,112.1730263396,9.847333353,0,9.847333353,102.12,6.79,102.3454859776,130.25,100.827333353,-19.27,102.6522481541,9.847333353,0,9.847333353,90.98,-19.27,92.9983510607,132.3
2020-01-29 20:30:00,105.8553333427,6.11,106.0315221861,4.6953333427,0,4.6953333427,101.16,6.11,101.3443520873,130.25,95.0953333427,-18.93,96.9611639965,4.6953333427,0,4.6953333427,90.4,-18.93,92.360732457,132.21
2020-01-29 21:00:00,101.1250000094,5.0,101.2485339494,4.6950000094,0,4.6950000094,96.43,5.0,96.559540699,130.66,90.7050000094,-20.06,92.896720215,4.6950000094,0,4.6950000094,86.01,-20.06,88.3183089738,132.56
2020-01-29 21:30:00,95.5063333427,4.01,95.5904796963,4.7063333427,0,4.7063333427,90.8,4.01,90.8885036735,131.37,85.5663333427,-20.95,88.0936995575,4.7063333427,0,4.7063333427,80.86,-20.95,83.5298874655,133.26
2020-01-29 22:00:00,89.1173333429,5.28,89.2736103344,4.7673333429,0,4.7673333429,84.35,5.28,84.515092735,131.12,79.7073333429,-19.27,82.0036089976,4.7673333429,0,4.7673333429,74.94,-19.27,77.3778812065,132.98
2020-01-29 22:30:00,83.0733333427,6.0,83.2897275338,4.6633333427,0,4.6633333427,78.41,6.0,78.6392274886,131.45,74.2933333427,-20.22,76.9957646833,4.6633333427,0,4.6633333427,69.63,-20.22,72.5064500579,133.47
2020-01-29 23:00:00,76.302833343,5.34,76.4894631708,4.812833343,0,4.812833343,71.49,5.34,71.6891602685,131.82,68.232833343,-22.39,71.8124755597,4.812833343,0,4.812833343,63.42,-22.39,67.2562896687,134.0
2020-01-29 23:30:00,73.3833333444,4.67,73.5317789308,5.5233333444,0,5.5233333444,67.86,4.67,68.0205005862,131.82,65.6233333444,-23.31,69.6403473514,5.5233333444,0,5.5233333444,60.1,-23.31,64.4621291923,134.0
2020-01-30 00:00:00,71.4213333431,4.55,71.5661187749,4.8813333431,0,4.8813333431,66.54,4.55,66.6953828987,131.82,63.9213333431,-23.4,68.0697940085,4.8813333431,0,4.8813333431,59.04,-23.4,63.5081223152,134.0
2020-01-30 00:30:00,81.3438333432,6.51,81.6039173261,4.9538333432,0,4.9538333432,76.39,6.51,76.6668911591,131.0,72.9438333432,-21.42,76.0238069476,4.9538333432,0,4.9538333432,67.99,-21.42,71.2843355864,133.21
2020-01-30 01:00:00,83.3760000102,6.96,83.665996544,5.0860000102,0,5.0860000102,78.29,6.96,78.5987639852,131.11,74.7460000102,-21.09,77.6643587337,5.0860000102,0,5.0860000102,69.66,-21.09,72.7825782726,133.34
2020-01-30 01:30:00,81.6845000101,6.7,81.9588161329,5.0645000101,0,5.0645000101,76.62,6.7,76.912381318,131.4,73.3745000101,-21.35,76.4175356298,5.0645000101,0,5.0645000101,68.31,-21.35,71.5686984652,133.63
2020-01-30 02:00:00,79.2635000101,5.99,79.4895120997,5.0535000101,0,5.0535000101,74.21,5.99,74.4513545881,131.53,71.0635000101,-22.02,74.3969181733,5.0535000101,0,5.0535000101,66.01,-22.02,69.5859217083,133.75
2020-01-30 02:30:00,79.0548333446,6.05,79.2859960847,5.6148333446,0,5.6148333446,73.44,6.05,73.6887786573,131.24,70.8148333446,-21.92,74.1297984728,5.6148333446,0,5.6148333446,65.2,-21.92,68.7860916174,133.43
2020-01-30 03:00:00,77.2535000126,5.59,77.4554798849,6.3035000126,0,6.3035000126,70.95,5.59,71.1698714345,131.63,69.1935000126,-22.39,72.7258725901,6.3035000126,0,6.3035000126,62.89,-22.39,66.7567539654,133.76
2020-01-30 03:30:00,74.3966666782,5.07,74.5692222893,5.7766666782,0,5.7766666782,68.62,5.07,68.8070439708,131.96,66.6166666782,-22.92,70.4493199351,5.7766666782,0,5.7766666782,60.84,-22.92,65.0140907804,134.04
2020-01-30 04:00:00,71.9428333459,4.4,72.0772590339,6.2928333459,0,6.2928333459,65.65,4.4,65.7972833786,132.17,64.3928333459,-23.58,68.5744368283,6.2928333459,0,6.2928333459,58.1,-23.58,62.7026825582,134.24
2020-01-30 04:30:00,69.6770000106,3.85,69.7832847498,5.2870000106,0,5.2870000106,64.39,3.85,64.5049967057,132.17,62.3870000106,-23.97,66.8333649484,5.2870000106,0,5.2870000106,57.1,-23.97,61.9271418685,134.16
2020-01-30 05:00:00,68.6731666774,3.67,68.7711619903,5.3431666774,0,5.3431666774,63.33,3.67,63.4362498892,131.98,61.4531666774,-24.08,66.0025612736,5.3431666774,0,5.3431666774,56.11,-24.08,61.0588118129,134.02
2020-01-30 05:30:00,69.1240000097,3.98,69.2384847995,4.8340000097,0,4.8340000097,64.29,3.98,64.4130770884,131.57,61.7940000097,-23.54,66.1258651149,4.8340000097,0,4.8340000097,56.96,-23.54,61.632566067,133.59
2020-01-30 06:00:00,72.1481666762,4.33,72.277983195,4.7481666762,0,4.7481666762,67.4,4.33,67.5389435807,132.63,64.3081666762,-22.0,67.9672001869,4.7481666762,0,4.7481666762,59.56,-22.0,63.4932563348,134.52
2020-01-30 06:30:00,80.9460000118,7.35,81.2790097006,5.9160000118,0,5.9160000118,75.03,7.35,75.3891464337,131.0,72.4460000118,-19.89,75.1267929418,5.9160000118,0,5.9160000118,66.53,-19.89,69.4395636507,133.16
2020-01-30 07:00:00,89.7446666786,9.3,90.2252470057,5.9446666786,0,5.9446666786,83.8,9.3,84.3144708813,129.75,80.3646666786,-16.17,81.9752923164,5.9446666786,0,5.9446666786,74.42,-16.17,76.1564527798,132.06
2020-01-30 07:30:00,96.213666682,27.87,100.1688901626,7.673666682,0,7.673666682,88.54,27.87,92.8227800704,131.42,85.953666682,-24.52,89.3826785014,7.673666682,0,7.673666682,78.28,-24.52,82.0304138719,132.3
2020-01-30 08:00:00,100.8223333517,18.57,102.5182315614,9.1623333517,0,9.1623333517,91.66,18.57,93.5221925534,132.37,89.0823333517,-20.19,91.3416565176,9.1623333517,0,9.1623333517,79.92,-20.19,82.4308346434,133.23
2020-01-30 08:30:00,104.0730000159,14.69,105.1046403938,7.9630000159000005,0,7.9630000159000005,96.11,14.69,97.2261703452,131.62,92.5030000159,-18.25,94.2860939479,7.9630000159000005,0,7.9630000159000005,84.54,-18.25,86.4874216288,132.95
2020-01-30 09:00:00,106.8705000183,16.7,108.1674339816,9.1405000183,0,9.1405000183,97.73,16.7,99.1465728102,131.41,95.9205000183,-17.88,97.5727253066,9.1405000183,0,9.1405000183,86.78,-17.88,88.6028374263,132.69
2020-01-30 09:30:00,105.325833353,16.57,106.62127401,9.855833353,0,9.855833353,95.47,16.57,96.8972951119,131.21,94.275833353,-18.05,95.9882037253,9.855833353,0,9.855833353,84.42,-18.05,86.3280887081,132.69
2020-01-30 10:00:00,107.3390000176,17.68,108.7853084051,8.8190000176,0,8.8190000176,98.52,17.68,100.093819989,131.13,96.4690000176,-16.8,97.9209271014,8.8190000176,0,8.8190000176,87.65,-16.8,89.2455180947,132.43
2020-01-30 10:30:00,105.7848333557,16.77,107.1058535659,11.1748333557,0,11.1748333557,94.61,16.77,96.0847802724,131.56,94.7448333557,-17.91,96.4227750461,11.1748333557,0,11.1748333557,83.57,-17.91,85.4676137493,132.97
2020-01-30 11:00:00,104.441333352,17.48,105.8940154699,9.321333352,0,9.321333352,95.12,17.48,96.7127954306,131.04,93.941333352,-17.0,95.4671362928,9.321333352,0,9.321333352,84.62,-17.0,86.3107432479,132.79
2020-01-30 11:30:00,102.7308333542,17.44,104.2006608503,10.4208333542,0,10.4208333542,92.31,17.44,93.9430130451,131.13,92.5808333542,-16.94,94.1178745221,10.4208333542,0,10.4208333542,82.16,-16.94,83.8881946402,132.88
2020-01-30 12:00:00,101.2580000205,17.13,102.6967354308,10.2480000205,0,10.2480000205,91.01,17.13,92.6080828006,131.37,91.4080000205,-17.24,93.019568198,10.2480000205,0,10.2480000205,81.16,-17.24,82.9708575344,132.99
2020-01-30 12:30:00,101.8410000192,16.93,103.2386273877,9.5810000192,0,9.5810000192,92.26,16.93,93.8004930691,131.46,91.8810000192,-17.38,93.5103339986,9.5810000192,0,9.5810000192,82.3,-17.38,84.1151258693,132.99
2020-01-30 13:00:00,101.3373333516,16.44,102.6622069255,9.1573333516,0,9.1573333516,92.18,16.44,93.6345342275,131.67,91.5073333516,-17.88,93.2377952181,9.1573333516,0,9.1573333516,82.35,-17.88,84.2687183954,133.1
2020-01-30 13:30:00,101.0286666842,16.24,102.3256033063,8.778666684200001,0,8.778666684200001,92.25,16.24,93.6685651646,131.81,91.2186666842,-18.07,92.9912364239,8.778666684200001,0,8.778666684200001,82.44,-18.07,84.3971474636,133.22
2020-01-30 14:00:00,100.1150000166,16.13,101.4060655401,8.2850000166,0,8.2850000166,91.83,16.13,93.2358611265,131.98,90.2550000166,-18.22,92.0756940131,8.2850000166,0,8.2850000166,81.97,-18.22,83.9705263768,133.38
2020-01-30 14:30:00,99.2555000154,15.86,100.5146451186,7.7155000154,0,7.7155000154,91.54,15.86,92.9037738738,131.98,89.3955000154,-18.46,91.2815809625,7.7155000154,0,7.7155000154,81.68,-18.46,83.7400382135,133.38
2020-01-30 15:00:00,98.7988333484,15.57,100.0181702042,7.5088333484,0,7.5088333484,91.29,15.57,92.6082555715,132.08,88.8888333484,-18.71,90.8366049235,7.5088333484,0,7.5088333484,81.38,-18.71,83.5031047327,133.38
