Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-30 15:30:00,99.1878333471,15.15,100.3381721185,6.8678333471,0,6.8678333471,92.32,15.15,93.5548229649,132.2,89.1178333471,-19.24,91.1710799567,6.8678333471,0,6.8678333471,82.25,-19.24,84.4703504195,133.54
2020-01-30 16:00:00,100.5043333459,15.32,101.6652517889,6.2843333459,0,6.2843333459,94.22,15.32,95.4573768758,131.88,90.3743333459,-18.83,92.3151614185,6.2843333459,0,6.2843333459,84.09,-18.83,86.1724840074,133.25
2020-01-30 16:30:00,106.3400000143,15.77,107.5029697406,7.1600000142999995,0,7.1600000142999995,99.18,15.77,100.4259194631,131.52,95.8600000143,-18.24,97.5799016332,7.1600000142999995,0,7.1600000142999995,88.7,-18.24,90.5559915191,132.87
2020-01-30 17:00:00,111.3518333612,14.94,112.3496078894,13.9518333612,0,13.9518333612,97.4,14.94,98.5391475506,131.35,100.1218333612,-19.3,101.9650504615,13.9518333612,0,13.9518333612,86.17,-19.3,88.3049200215,132.7
2020-01-30 17:30:00,117.5173333634,17.28,118.7809834984,15.0373333634,0,15.0373333634,102.48,17.28,103.9266510574,130.67,105.9573333634,-18.93,107.6350379453,15.0373333634,0,15.0373333634,90.92,-18.93,92.8697544952,132.22
2020-01-30 18:00:00,121.3578333612,19.45,122.9065751623,13.9278333612,0,13.9278333612,107.43,19.45,109.1764965549,130.16,109.6978333612,-17.88,111.1454409508,13.9278333612,0,13.9278333612,95.77,-17.88,97.4247776492,131.93
2020-01-30 18:30:00,121.1360000275,19.06,122.626318964,13.7660000275,0,13.7660000275,107.37,19.06,109.0486153053,130.36,109.4060000275,-18.34,110.9325400504,13.7660000275,0,13.7660000275,95.64,-18.34,97.3825713359,132.17
2020-01-30 19:00:00,120.4268333517,19.77,122.0388261625,9.1968333517,0,9.1968333517,111.23,19.77,112.9732968449,130.36,109.1168333517,-17.38,110.4922971103,9.1968333517,0,9.1968333517,99.92,-17.38,101.4202681913,132.17
2020-01-30 19:30:00,112.9051666765,19.01,114.4943525343,4.9151666765,0,4.9151666765,107.99,19.01,109.6504455075,130.85,102.0651666765,-18.19,103.6734023205,4.9151666765,0,4.9151666765,97.15,-18.19,98.8382446222,132.59
2020-01-30 20:00:00,106.806666676,17.27,108.1938859013,4.646666676,0,4.646666676,102.16,17.27,103.6094517889,130.74,96.186666676,-19.69,98.1813166862,4.646666676,0,4.646666676,91.54,-19.69,93.6336889159,132.44
2020-01-30 20:30:00,102.4048333425,16.69,103.755992559,4.5848333425,0,4.5848333425,97.82,16.69,99.2336056989,131.37,92.0048333425,-20.29,94.215569087,4.5848333425,0,4.5848333425,87.42,-20.29,89.7437490859,133.05
2020-01-30 21:00:00,98.1246666756,16.89,99.5676770353,4.4746666756,0,4.4746666756,93.65,16.89,95.160887974,131.15,88.0146666756,-19.77,90.2077294361,4.4746666756,0,4.4746666756,83.54,-19.77,85.8474490011,132.77
2020-01-30 21:30:00,92.6878333424,15.23,93.9307582728,4.5278333424,0,4.5278333424,88.16,15.23,89.4658510271,131.98,82.8878333424,-21.08,85.5263662048,4.5278333424,0,4.5278333424,78.36,-21.08,81.1458933034,133.51
2020-01-30 22:00:00,86.6403333422,13.22,87.6431158828,4.4503333422,0,4.4503333422,82.19,13.22,83.2464083309,132.52,77.0603333422,-23.05,80.4338080338,4.4503333422,0,4.4503333422,72.61,-23.05,76.1808020436,133.98
2020-01-30 22:30:00,81.2396666754,13.32,82.3243939639,4.3496666754,0,4.3496666754,76.89,13.32,78.0352132053,132.37,71.9696666754,-21.84,75.2104947555,4.3496666754,0,4.3496666754,67.62,-21.84,71.0594821259,133.72
2020-01-30 23:00:00,75.2301666754,13.08,76.3587871696,4.3701666754,0,4.3701666754,70.86,13.08,72.0571023564,132.55,66.4001666754,-21.95,69.9341449831,4.3701666754,0,4.3701666754,62.03,-21.95,65.7991139758,133.88
2020-01-30 23:30:00,72.8190000088,12.98,73.9667977019,4.3790000088,0,4.3790000088,68.44,12.98,69.6599885156,132.64,64.2190000088,-22.13,67.9250827171,4.3790000088,0,4.3790000088,59.84,-22.13,63.8009600241,133.88
2020-01-31 00:00:00,70.6341666809,16.15,72.4569389549,7.1341666809,0,7.1341666809,63.5,16.15,65.521542259,132.64,62.0741666809,-19.43,65.0440394589,7.1341666809,0,7.1341666809,54.94,-19.43,58.2745956657,133.99
2020-01-31 00:30:00,79.6211666804,21.28,82.4158272637,6.8911666804,0,6.8911666804,72.73,21.28,75.7792273648,130.86,70.2411666804,-13.16,71.4633269351,6.8911666804,0,6.8911666804,63.35,-13.16,64.7024582222,132.24
2020-01-31 01:00:00,81.8895000152,21.52,84.6699510614,7.6195000152,0,7.6195000152,74.27,21.52,77.3249203039,130.49,72.2895000152,-12.51,73.3639687616,7.6195000152,0,7.6195000152,64.67,-12.51,65.8688773246,131.82
2020-01-31 01:30:00,79.7716666818,20.78,82.433774663,7.5616666818,0,7.5616666818,72.21,20.78,75.1404850929,130.64,70.2716666818,-13.12,71.4859534331,7.5616666818,0,7.5616666818,62.71,-13.12,64.0677649056,131.92
2020-01-31 02:00:00,77.3475000153,20.41,79.9950239616,7.6475000153,0,7.6475000153,69.7,20.41,72.6268414569,131.15,68.0375000153,-13.65,69.393255496,7.6475000153,0,7.6475000153,60.39,-13.65,61.9134444204,132.44
2020-01-31 02:30:00,77.2891666805,20.38,79.9309682549,6.9191666805,0,6.9191666805,70.37,20.38,73.2617314838,131.07,68.0591666805,-13.61,69.406644273,6.9191666805,0,6.9191666805,61.14,-13.61,62.6365045321,132.34
2020-01-31 03:00:00,75.8680000088,20.29,78.534307951,4.3980000088,0,4.3980000088,71.47,20.29,74.2943133759,131.07,67.1380000088,-13.51,68.4838020643,4.3980000088,0,4.3980000088,62.74,-13.51,64.1780936146,132.34
2020-01-31 03:30:00,72.9313333422,19.61,75.5217285492,4.4113333422,0,4.4113333422,68.52,19.61,71.2709092127,131.07,64.4413333422,-14.08,65.961593696,4.4113333422,0,4.4113333422,60.03,-14.08,61.6591217907,132.24
2020-01-31 04:00:00,70.2528333421,18.68,72.6938992804,4.3628333421,0,4.3628333421,65.89,18.68,68.4867468931,130.86,62.0328333421,-14.8,63.7739163957,4.3628333421,0,4.3628333421,57.67,-14.8,59.5388016339,132.06
2020-01-31 04:30:00,68.5591666758,18.19,70.9312021277,4.5691666758,0,4.5691666758,63.99,18.19,66.5251546409,130.62,60.5391666758,-15.1,62.3939155832,4.5691666758,0,4.5691666758,55.97,-15.1,57.9711212588,131.78
2020-01-31 05:00:00,67.8050000093,18.11,70.1818361562,4.6550000093,0,4.6550000093,63.15,18.11,65.6954686413,130.7,59.8450000093,-15.19,61.7426928965,4.6550000093,0,4.6550000093,55.19,-15.19,57.242223926,131.86
2020-01-31 05:30:00,69.1251666757,18.76,71.625597854,4.5351666757,0,4.5351666757,64.59,18.76,67.2592424876,130.93,61.0751666757,-14.68,62.8146351137,4.5351666757,0,4.5351666757,56.54,-14.68,58.4146728143,132.08
2020-01-31 06:00:00,72.0030000094,19.52,74.6020268515,4.6930000094,0,4.6930000094,67.31,19.52,70.0832826001,131.07,63.7030000094,-14.12,65.2491119495,4.6930000094,0,4.6930000094,59.01,-14.12,60.6758147865,132.25
2020-01-31 06:30:00,80.277500009,22.19,83.2878929239,4.517500009,0,4.517500009,75.76,22.19,78.9428508479,130.58,71.357500009,-11.6,72.2942100554,4.517500009,0,4.517500009,66.84,-11.6,67.8391155603,131.78
2020-01-31 07:00:00,89.4560000144,20.65,91.8084878351,7.1960000144,0,7.1960000144,82.26,20.65,84.8123228075,130.36,79.9360000144,-14.82,81.2981949265,7.1960000144,0,7.1960000144,72.74,-14.82,74.2343586219,131.78
2020-01-31 07:30:00,96.5783333533,14.92,97.7240035678,10.0083333533,0,10.0083333533,86.57,14.92,87.8462936042,130.36,86.4983333533,-21.77,89.1958214991,10.0083333533,0,10.0083333533,76.49,-21.77,79.5276870027,131.91
2020-01-31 08:00:00,101.6311666918,14.49,102.6589214006,12.5611666918,0,12.5611666918,89.07,14.49,90.2409275218,131.54,91.3811666918,-24.58,94.6292450881,12.5611666918,0,12.5611666918,78.82,-24.58,82.5637256911,133.21
2020-01-31 08:30:00,105.4041666828,16.69,106.7173577919,8.0441666828,0,8.0441666828,97.36,16.69,98.7801888032,131.3,95.2041666828,-22.57,97.842926437,8.0441666828,0,8.0441666828,87.16,-22.57,90.0348293717,133.1
2020-01-31 09:00:00,104.644166677,18.64,106.2913506337,5.174166677,0,5.174166677,99.47,18.64,101.2014352665,131.01,94.554166677,-20.58,96.7679018889,5.174166677,0,5.174166677,89.38,-20.58,91.7187047445,132.83
2020-01-31 09:30:00,106.2266666778,19.61,108.0215571702,5.5566666778,0,5.5566666778,100.67,19.61,102.5621811391,130.74,96.1566666778,-19.53,98.1199543752,5.5566666778,0,5.5566666778,90.6,-19.53,92.6810708829,132.66
2020-01-31 10:00:00,106.427000012,19.58,108.2131356701,5.987000012,0,5.987000012,100.44,19.58,102.3306894338,130.74,96.327000012,-19.55,98.2908613825,5.987000012,0,5.987000012,90.34,-19.55,92.431153298,132.66
2020-01-31 10:30:00,105.6066666788,19.7,107.428385667,6.0766666788,0,6.0766666788,99.53,19.7,101.4608835956,130.74,95.6166666788,-19.41,97.5668747412,6.0766666788,0,6.0766666788,89.54,-19.41,91.6196469105,132.66
2020-01-31 11:00:00,105.400000013,19.39,107.1687085988,6.480000013,0,6.480000013,98.92,19.39,100.8024726879,130.74,95.510000013,-19.64,97.5084083681,6.480000013,0,6.480000013,89.03,-19.64,91.1705571991,132.76
2020-01-31 11:30:00,105.1216666804,19.8,106.97011174,6.8516666804,0,6.8516666804,98.27,19.8,100.2448647064,130.55,95.3616666804,-19.22,97.2792674318,6.8516666804,0,6.8516666804,88.51,-19.22,90.5727801274,132.66
2020-01-31 12:00:00,106.2558333578,18.05,107.7780340448,12.2258333578,0,12.2258333578,94.03,18.05,95.7467670472,130.85,96.5158333578,-21.12,98.7995976143,12.2258333578,0,12.2258333578,84.29,-21.12,86.8956759569,132.93
2020-01-31 12:30:00,104.9648333596,17.72,106.4500570324,13.1148333596,0,13.1148333596,91.85,17.72,93.5436844474,130.85,95.0748333596,-21.53,97.4821257377,13.1148333596,0,13.1148333596,81.96,-21.53,84.7406779534,133.04
2020-01-31 13:00:00,106.90500002,19.02,108.5837899011,10.00500002,0,10.00500002,96.9,19.02,98.749027337,131.01,97.14500002,-20.07,99.196552001,10.00500002,0,10.00500002,87.14,-20.07,89.4213872628,133.04
2020-01-31 13:30:00,104.8473333604,17.47,106.2928229599,13.5373333604,0,13.5373333604,91.31,17.47,92.9662142932,131.29,94.8073333604,-21.89,97.3016061476,13.5373333604,0,13.5373333604,81.27,-21.89,84.1664125409,133.51
2020-01-31 14:00:00,104.0860000253,17.43,105.5353035779,12.6660000253,0,12.6660000253,91.42,17.43,93.066757223,131.15,94.2960000253,-21.9,96.8057106827,12.6660000253,0,12.6660000253,81.63,-21.9,84.5166664037,133.51
2020-01-31 14:30:00,102.4981666924,17.19,103.9296409851,12.8581666924,0,12.8581666924,89.64,17.19,91.2733570107,131.26,92.8281666924,-22.83,95.594337863,12.8581666924,0,12.8581666924,79.97,-22.83,83.1649553598,133.67
2020-01-31 15:00:00,101.8968333575,17.84,103.4467507865,12.0968333575,0,12.0968333575,89.8,17.84,91.5549321446,131.26,92.4368333575,-23.38,95.3477454435,12.0968333575,0,12.0968333575,80.34,-23.38,83.6728151791,133.75
2020-01-31 15:30:00,100.8185000132,18.22,102.4516390543,6.5885000132,0,6.5885000132,94.23,18.22,95.9753160974,131.26,91.6385000132,-22.69,94.4057772844,6.5885000132,0,6.5885000132,85.05,-22.69,88.0246476846,133.75
2020-01-31 16:00:00,103.207166678,18.34,104.8240184963,5.6871666780000005,0,5.6871666780000005,97.52,18.34,99.2295621274,131.04,93.917166678,-22.38,96.5468725378,5.6871666780000005,0,5.6871666780000005,88.23,-22.38,91.0241577824,133.51
2020-01-31 16:30:00,109.0118333511,19.05,110.6638256639,8.8818333511,0,8.8818333511,100.13,19.05,101.9260486824,130.58,99.4618333511,-21.56,101.7717539082,8.8818333511,0,8.8818333511,90.58,-21.56,93.1105257208,133.11
2020-01-31 17:00:00,111.7135000279,18.24,113.1927722449,13.9735000279,0,13.9735000279,97.74,18.24,99.4273865693,130.36,101.4735000279,-22.44,103.9250922921,13.9735000279,0,13.9735000279,87.5,-22.44,90.3316312263,132.91
2020-01-31 17:30:00,117.7191666951,18.8,119.2109147997,14.2091666951,0,14.2091666951,103.51,18.8,105.2034224728,129.89,106.7891666951,-19.98,108.6421949494,14.2091666951,0,14.2091666951,92.58,-19.98,94.711439647,132.29
2020-01-31 18:00:00,119.5475000282,19.22,121.0826707791,14.1075000282,0,14.1075000282,105.44,19.22,107.177432326,129.77,108.3375000282,-19.62,110.0997652693,14.1075000282,0,14.1075000282,94.23,-19.62,96.2509080477,132.17
2020-01-31 18:30:00,116.5106666951,18.3,117.9390751776,14.2306666951,0,14.2306666951,102.28,18.3,103.9042270555,129.58,105.2006666951,-19.3,106.95639426,14.2306666951,0,14.2306666951,90.97,-19.3,92.994789639,131.82
2020-01-31 19:00:00,111.707833362,15.67,112.8015466845,14.317833362,0,14.317833362,97.39,15.67,98.6425922206,129.81,100.237833362,-19.68,102.1514837734,14.317833362,0,14.317833362,85.92,-19.68,88.1450441035,131.82
2020-01-31 19:30:00,107.3025000227,14.77,108.3142622701,11.3425000227,0,11.3425000227,95.96,14.77,97.0900329591,130.41,96.1725000227,-20.73,98.3813125579,11.3425000227,0,11.3425000227,84.83,-20.73,87.3261804959,132.39
2020-01-31 20:00:00,103.758666686,16.46,105.0561398132,9.668666686,0,9.668666686,94.09,16.46,95.5188970832,129.92,93.018666686,-18.36,94.8133005018,9.668666686,0,9.668666686,83.35,-18.36,85.3481815858,131.83
2020-01-31 20:30:00,98.7330000092,13.34,99.6301203995,4.6130000092,0,4.6130000092,94.12,13.34,95.0606648409,130.09,88.5630000092,-21.45,91.1235835041,4.6130000092,0,4.6130000092,83.95,-21.45,86.6470137974,131.92
2020-01-31 21:00:00,94.0998333425,12.07,94.870772818,4.5798333425,0,4.5798333425,89.52,12.07,90.3300354257,130.5,84.3898333425,-23.15,87.5075223714,4.5798333425,0,4.5798333425,79.81,-23.15,83.0996907335,132.36
2020-01-31 21:30:00,88.4231666808,10.06,88.993595308,7.0431666808,0,7.0431666808,81.38,10.06,81.9994390225,131.03,78.6331666808,-25.47,82.6552829663,7.0431666808,0,7.0431666808,71.59,-25.47,75.9858473665,132.89
2020-01-31 22:00:00,84.1851666766,8.73,84.6366066685,4.9651666766,0,4.9651666766,79.22,8.73,79.6995690076,131.11,74.9951666766,-26.13,79.4169498586,4.9651666766,0,4.9651666766,70.03,-26.13,74.7460888609,132.89
2020-01-31 22:30:00,77.9733333499,7.64,78.346731353,8.2733333499,0,8.2733333499,69.7,7.64,70.1174700057,131.67,68.9733333499,-29.77,75.1237220417,8.2733333499,0,8.2733333499,60.7,-29.77,67.6072695795,133.73
2020-01-31 23:00:00,73.9026666758,7.49,74.2812509439,4.5726666758,0,4.5726666758,69.33,7.49,69.7334137986,132.12,65.7226666758,-30.44,72.4297074064,4.5726666758,0,4.5726666758,61.15,-30.44,68.3075113,134.16
2020-01-31 23:30:00,72.4463333426,6.19,72.7102971717,4.6563333426,0,4.6563333426,67.79,6.19,68.072022153,132.5,64.3063333426,-30.5,71.1727090111,4.6563333426,0,4.6563333426,59.65,-30.5,66.9953170005,134.39
2020-02-01 00:00:00,70.3866666762,6.23,70.6618408038,4.7566666762,0,4.7566666762,65.63,6.23,65.9250316648,132.6,62.4266666762,-30.44,69.452734376,4.7566666762,0,4.7566666762,57.67,-30.44,65.210601132,134.49
2020-02-01 00:30:00,79.8738333428,15.16,81.2997838427,4.7438333428,0,4.7438333428,75.13,15.16,76.6442594067,131.05,71.1338333428,-20.59,74.0538341077,4.7438333428,0,4.7438333428,66.39,-20.59,69.5095691254,132.93
2020-02-01 01:00:00,80.6760000183,14.96,82.0513167412,9.1660000183,0,9.1660000183,71.51,14.96,73.0580707383,131.2,71.3960000183,-21.02,74.4259982709,9.1660000183,0,9.1660000183,62.23,-21.02,65.6841936846,133.02
2020-02-01 01:30:00,78.6718333526,14.46,79.9896803535,9.6318333526,0,9.6318333526,69.04,14.46,70.5380266239,131.75,69.5618333526,-21.63,72.847138306,9.6318333526,0,9.6318333526,59.93,-21.63,63.7139058605,133.51
2020-02-01 02:00:00,76.0763333437,14.67,77.4778509964,5.1663333437,0,5.1663333437,70.91,14.67,72.4115805655,132.06,67.5463333437,-21.37,70.8461999558,5.1663333437,0,5.1663333437,62.38,-21.37,65.9389209799,133.75
2020-02-01 02:30:00,75.8448333431,16.06,77.5265267172,4.8748333431,0,4.8748333431,70.97,16.06,72.7644453013,132.35,67.2648333431,-20.05,70.1894600683,4.8748333431,0,4.8748333431,62.39,-20.05,65.5325461126,134.0
2020-02-01 03:00:00,73.7228333429,22.56,77.0974043409,4.7728333429,0,4.7728333429,68.95,22.56,72.5469234358,132.01,65.3628333429,-13.0,66.6430790301,4.7728333429,0,4.7728333429,60.59,-13.0,61.9689285045,133.62
2020-02-01 03:30:00,70.8758333427,22.36,74.3192663583,4.7058333427,0,4.7058333427,66.17,22.36,69.8458194884,132.51,62.7758333427,-13.33,64.1754949484,4.7058333427,0,4.7058333427,58.07,-13.33,59.5803138629,134.08
2020-02-01 04:00:00,67.6905000094,21.5,71.0229103284,4.6905000094,0,4.6905000094,63.0,21.5,66.5676347785,132.07,59.8505000094,-13.92,61.4479352897,4.6905000094,0,4.6905000094,55.16,-13.92,56.8892960055,133.65
2020-02-01 04:30:00,65.4421666762,20.78,68.6621116721,4.7721666762,0,4.7721666762,60.67,20.78,64.1300031187,131.11,57.8521666762,-14.12,59.5503785809,4.7721666762,0,4.7721666762,53.08,-14.12,54.9259574336,132.63
2020-02-01 05:00:00,64.2273333427,20.59,67.4470047394,4.6973333427,0,4.6973333427,59.53,20.59,62.9902294011,131.26,56.7473333427,-14.36,58.5360524934,4.6973333427,0,4.6973333427,52.05,-14.36,53.9945562071,132.73
2020-02-01 05:30:00,64.7821666765,20.62,67.9846564991,4.8921666765000005,0,4.8921666765000005,59.89,20.62,63.3403228599,130.8,57.2621666765,-14.24,59.0062143548,4.8921666765000005,0,4.8921666765000005,52.37,-14.24,54.2714888316,132.25
2020-02-01 06:00:00,65.9340000099,21.21,69.2615077609,4.9740000099,0,4.9740000099,60.96,21.21,64.5444474761,130.41,58.3940000099,-13.72,59.9841448815,4.9740000099,0,4.9740000099,53.42,-13.72,55.1537378606,131.91
2020-02-01 06:30:00,70.2508333432,19.85,73.0013841336,4.9408333432,0,4.9408333432,65.31,19.85,68.2599340756,130.22,62.1808333432,-13.32,63.5914965641,4.9408333432,0,4.9408333432,57.24,-13.32,58.7693797823,131.52
2020-02-01 07:00:00,73.6218333431,17.17,75.5975081917,4.8818333431,0,4.8818333431,68.74,17.17,70.8519336363,131.18,65.2818333431,-16.91,67.4363838342,4.8818333431,0,4.8818333431,60.4,-16.91,62.7224688608,132.52
2020-02-01 07:30:00,75.8665000096,18.18,78.0143462685,4.8065000096,0,4.8065000096,71.06,18.18,73.348728687,131.37,67.3565000096,-16.11,69.256264652,4.8065000096,0,4.8065000096,62.55,-16.11,64.5912888864,132.74
2020-02-01 08:00:00,79.5245000109,19.0,81.7627427499,5.4545000109,0,5.4545000109,74.07,19.0,76.468064576,131.62,70.5045000109,-15.56,72.2010950179,5.4545000109,0,5.4545000109,65.05,-15.56,66.8850962472,133.04
2020-02-01 08:30:00,83.8670000174,19.42,86.0860621234,8.7070000174,0,8.7070000174,75.16,19.42,77.6283582204,130.96,74.0470000174,-15.08,75.5669544945,8.7070000174,0,8.7070000174,65.34,-15.08,67.0576021045,132.41
2020-02-01 09:00:00,89.2893333596,21.05,91.73705659,13.1193333596,0,13.1193333596,76.17,21.05,79.0251314456,131.09,79.3293333596,-13.66,80.4968243552,13.1193333596,0,13.1193333596,66.21,-13.66,67.6044355054,132.6
2020-02-01 09:30:00,91.9475000254,22.45,94.6485354399,12.7175000254,0,12.7175000254,79.23,22.45,82.3492282903,131.19,82.6075000254,-12.16,83.4976925457,12.7175000254,0,12.7175000254,69.89,-12.16,70.9399584156,132.69
2020-02-01 10:00:00,91.7893333644,22.91,94.6052314593,15.5093333644,0,15.5093333644,76.28,22.91,79.6461329884,131.19,82.5593333644,-11.74,83.3898742388,15.5093333644,0,15.5093333644,67.05,-11.74,68.070038196,132.69
2020-02-01 10:30:00,91.5206667054,22.95,94.3543053295,19.3906667054,0,19.3906667054,72.13,22.95,75.6930604481,131.4,82.6006667054,-11.76,83.433612772,19.3906667054,0,19.3906667054,63.21,-11.76,64.2946475222,132.88
2020-02-01 11:00:00,90.9770000485,23.47,93.9556035467,24.2370000485,0,24.2370000485,66.74,23.47,70.7465087478,131.48,82.2570000485,-11.39,83.0418337766,24.2370000485,0,24.2370000485,58.02,-11.39,59.1274259545,132.88
2020-02-01 11:30:00,88.1565000526,22.5,90.9825175599,26.3165000526,0,26.3165000526,61.84,22.5,65.806045315,131.81,80.0365000526,-12.43,80.9959643481,26.3165000526,0,26.3165000526,53.72,-12.43,55.1393081204,133.25
2020-02-01 12:00:00,87.6418333878,22.62,90.5138407072,27.2318333878,0,27.2318333878,60.41,22.62,64.5060656063,131.81,79.7618333878,-12.28,80.7016013805,27.2318333878,0,27.2318333878,52.53,-12.28,53.9462630773,133.25
2020-02-01 12:30:00,86.5158333957,21.45,89.1352451512,31.2058333957,0,31.2058333957,55.31,21.45,59.323676555,132.17,78.2958333957,-12.56,79.2968544593,31.2058333957,0,31.2058333957,47.09,-12.56,48.736246265,133.43
2020-02-01 13:00:00,86.1656667274,21.74,88.8659086635,30.3856667274,0,30.3856667274,55.78,21.74,59.8668188565,132.55,78.5156667274,-12.74,79.5425516416,30.3856667274,0,30.3856667274,48.13,-12.74,49.7875938362,133.71
2020-02-01 13:30:00,85.1070000584,24.04,88.4371135832,29.1870000584,0,29.1870000584,55.92,24.04,60.8684483127,132.44,77.8970000584,-10.79,78.6407446436,29.1870000584,0,29.1870000584,48.71,-10.79,49.8907626721,133.62
2020-02-01 14:00:00,83.9473333891,26.06,87.899251323,27.8873333891,0,27.8873333891,56.06,26.06,61.8210902524,132.29,75.6673333891,-8.6,76.154483402,27.8873333891,0,27.8873333891,47.78,-8.6,48.5477950066,133.45
2020-02-01 14:30:00,84.0311667139,25.79,87.8997217248,23.6111667139,0,23.6111667139,60.42,25.79,65.6939913539,132.29,76.1611667139,-8.61,76.6463007276,23.6111667139,0,23.6111667139,52.55,-8.61,53.250676991,133.45
2020-02-01 15:00:00,83.785000037,25.3,87.5215186751,18.475000037,0,18.475000037,65.31,25.3,70.0391754663,132.22,75.625000037,-9.01,76.159836729,18.475000037,0,18.475000037,57.15,-9.01,57.8558778345,133.37
2020-02-01 15:30:00,85.802666693,25.24,89.4379964647,13.142666693,0,13.142666693,72.66,25.24,76.9190041537,132.01,76.942666693,-9.05,77.4730692423,13.142666693,0,13.142666693,63.8,-9.05,64.4386723948,133.2
2020-02-01 16:00:00,86.664833356,25.47,90.3300295617,11.324833356,0,11.324833356,75.34,25.47,79.5288406806,131.73,77.724833356,-8.76,78.2169247683,11.324833356,0,11.324833356,66.4,-8.76,66.9753506896,132.9
2020-02-01 16:30:00,90.800333349,26.52,94.5939265296,7.850333349,0,7.850333349,82.95,26.52,87.0862382929,131.06,81.350333349,-7.52,81.6971672459,7.850333349,0,7.850333349,73.5,-7.52,73.883695089,132.32
2020-02-01 17:00:00,99.4315000176,28.53,103.4436276227,8.8015000176,0,8.8015000176,90.63,28.53,95.0145136282,130.5,89.3015000176,-6.61,89.5457983682,8.8015000176,0,8.8015000176,80.5,-6.61,80.770923605,131.9
2020-02-01 17:30:00,106.5918333641,20.75,108.5927319848,15.4018333641,0,15.4018333641,91.19,20.75,93.5210061965,130.83,95.3218333641,-15.86,96.6322488401,15.4018333641,0,15.4018333641,79.92,-15.86,81.4785002317,132.35
2020-02-01 18:00:00,114.4513333598,14.98,115.427501523,13.2313333598,0,13.2313333598,101.22,14.98,102.3224745596,130.83,103.0813333598,-22.11,105.4258667844,13.2313333598,0,13.2313333598,89.85,-22.11,92.5303982484,132.27
2020-02-01 18:30:00,113.180000023,15.29,114.2081280173,11.510000023,0,11.510000023,101.67,15.29,102.8132919422,130.83,101.970000023,-21.69,104.251316561,11.510000023,0,11.510000023,90.46,-21.69,93.0240167914,132.27
2020-02-01 19:00:00,110.0736666913,13.71,110.9241912247,12.2936666913,0,12.2936666913,97.78,13.71,98.7364800871,131.15,98.8336666913,-23.51,101.591405993,12.2936666913,0,12.2936666913,86.54,-23.51,89.6765950513,132.72
2020-02-01 19:30:00,104.1763333573,12.03,104.868628921,11.9663333573,0,11.9663333573,92.21,12.03,92.9914243358,131.65,93.3963333573,-25.33,96.7702639481,11.9663333573,0,11.9663333573,81.43,-25.33,85.2786831512,133.23
2020-02-01 20:00:00,100.0475000216,10.64,100.6116884888,10.8075000216,0,10.8075000216,89.24,10.64,89.8720601745,132.17,89.7775000216,-27.0,93.7496640534,10.8075000216,0,10.8075000216,78.97,-27.0,83.4581386085,133.75
2020-02-01 20:30:00,96.0440000216,8.59,96.427371841,10.8240000216,0,10.8240000216,85.22,8.59,85.6518330218,132.37,85.8940000216,-27.77,90.2715466784,10.8240000216,0,10.8240000216,75.07,-27.77,80.0417253687,133.75
2020-02-01 21:00:00,91.4200000214,7.47,91.7246820868,10.7100000214,0,10.7100000214,80.71,7.47,81.0549504966,131.91,81.4800000214,-27.88,86.1178541505,10.7100000214,0,10.7100000214,70.77,-27.88,76.0637055369,133.17
2020-02-01 21:30:00,88.8048333545,6.48,89.0409390512,10.5948333545,0,10.5948333545,78.21,6.48,78.4779873595,132.11,79.2148333545,-28.87,84.3117235228,10.5948333545,0,10.5948333545,68.62,-28.87,74.4458279556,133.37
2020-02-01 22:00:00,85.60983334229999,6.61,85.8646357058,4.4598333423,0,4.4598333423,81.15,6.61,81.4187607373,132.11,76.6698333423,-28.46,81.7816296287,4.4598333423,0,4.4598333423,72.21,-28.46,77.6160788754,133.37
2020-02-01 22:30:00,79.9711666785,6.06,80.2004432651,5.9311666785,0,5.9311666785,74.04,6.06,74.287584427,132.77,71.3211666785,-30.6,77.6084326371,5.9311666785,0,5.9311666785,65.39,-30.6,72.1956515311,134.13
2020-02-01 23:00:00,75.5995000113,4.93,75.7600772304,5.6495000113,0,5.6495000113,69.95,4.93,70.1235153141,132.66,67.2895000113,-31.59,74.3357579619,5.6495000113,0,5.6495000113,61.64,-31.59,69.2633936506,134.39
2020-02-01 23:30:00,75.5661666788,9.79,76.197701058,6.0461666788,0,6.0461666788,69.52,9.79,70.2059434806,131.78,67.4261666788,-25.54,72.1011758087,6.0461666788,0,6.0461666788,61.38,-25.54,66.4815463117,133.63
2020-02-02 00:00:00,72.840500009,13.01,73.9932330795,4.490500009,0,4.490500009,68.35,13.01,69.5771701063,131.08,64.950500009,-22.61,68.7733927578,4.490500009,0,4.490500009,60.46,-22.61,64.5493896176,132.91
2020-02-02 00:30:00,82.5531666762,14.54,83.8238446283,4.7731666762,0,4.7731666762,77.78,14.54,79.1273656834,130.75,73.8331666762,-20.27,76.5650664562,4.7731666762,0,4.7731666762,69.06,-20.27,71.9733040787,132.38
2020-02-02 01:00:00,85.0700000103,15.1,86.3997390143,5.1300000103,0,5.1300000103,79.94,15.1,81.3536329859,130.53,76.2000000103,-19.97,78.7733514684,5.1300000103,0,5.1300000103,71.07,-19.97,73.8223936214,132.16
2020-02-02 01:30:00,82.9703333439,15.07,84.3278193433,5.2603333439,0,5.2603333439,77.71,15.07,79.1577475678,130.73,74.3903333439,-20.69,77.2139740915,5.2603333439,0,5.2603333439,69.13,-20.69,72.1597741127,132.41
2020-02-02 02:00:00,79.3883333438,14.66,80.7305584714,5.2483333438,0,5.2483333438,74.14,14.66,75.5754933824,131.01,70.9983333438,-21.16,74.0844716361,5.2483333438,0,5.2483333438,65.75,-21.16,69.0710366217,132.8
2020-02-02 02:30:00,76.1711666772,14.58,77.5540007541,5.2811666772,0,5.2811666772,70.89,14.58,72.3738108711,130.68,67.7111666772,-21.04,70.9047508478,5.2811666772,0,5.2811666772,62.43,-21.04,65.8800918336,132.55
2020-02-02 03:00:00,72.8386666773,14.14,74.1984566101,5.2986666773,0,5.2986666773,67.54,14.14,69.004283925,130.82,64.6386666773,-21.39,68.0858967027,5.2986666773,0,5.2986666773,59.34,-21.39,63.0774737922,132.55
2020-02-02 03:30:00,69.555666677,13.95,70.940772951,5.185666677,0,5.185666677,64.37,13.95,65.864249787,131.43,61.605666677,-21.86,65.3690887708,5.185666677,0,5.185666677,56.42,-21.86,60.5068260612,133.0
2020-02-02 04:00:00,66.3665000106,13.72,67.769836385,5.2765000106,0,5.2765000106,61.09,13.72,62.6117121631,132.27,58.7065000106,-23.4,63.1982052236,5.2765000106,0,5.2765000106,53.43,-23.4,58.3294513946,134.02
2020-02-02 04:30:00,64.5356666772,12.94,65.8201783154,5.2856666772,0,5.2856666772,59.25,12.94,60.6465670916,132.66,56.7056666772,-23.39,61.3402374735,5.2856666772,0,5.2856666772,51.42,-23.39,56.4898973269,134.34
2020-02-02 05:00:00,62.8638333438,12.86,64.1657318409,5.2238333438,0,5.2238333438,57.64,12.86,59.0571689128,132.66,55.1538333438,-23.5,59.9516082563,5.2238333438,0,5.2238333438,49.93,-23.5,55.1838282471,134.34
2020-02-02 05:30:00,62.5531666774,12.9,63.8694657984,5.3731666774,0,5.3731666774,57.18,12.9,58.6170828343,132.8,54.9231666774,-23.4,59.7002029969,5.3731666774,0,5.3731666774,49.55,-23.4,54.7974680072,134.24
2020-02-02 06:00:00,62.960333344,12.96,64.2803638352,5.330333344,0,5.330333344,57.63,12.96,59.0692686598,132.8,55.300333344,-23.32,60.0162417014,5.330333344,0,5.330333344,49.97,-23.32,55.1436605604,134.24
2020-02-02 06:30:00,65.8953333442,13.46,67.2559778499,5.4253333442,0,5.4253333442,60.47,13.46,61.9499192897,132.1,58.0253333442,-22.55,62.2530465897,5.4253333442,0,5.4253333442,52.6,-22.55,57.2299091385,133.62
2020-02-02 07:00:00,68.2556666771,14.13,69.7028904246,5.2356666771,0,5.2356666771,63.02,14.13,64.5846522016,131.89,60.2356666771,-21.8,64.0591565667,5.2356666771,0,5.2356666771,55.0,-21.8,59.1628261664,133.38
2020-02-02 07:30:00,69.4288333438,15.09,71.0497783211,5.2288333438,0,5.2288333438,64.2,15.09,65.949587565,132.23,61.2988333438,-21.16,64.8482271871,5.2288333438,0,5.2288333438,56.07,-21.16,59.9298798597,133.72
2020-02-02 08:00:00,72.8161666771,15.45,74.4371992323,5.2061666771,0,5.2061666771,67.61,15.45,69.3528269071,132.11,64.4661666771,-20.72,67.7141421421,5.2061666771,0,5.2061666771,59.26,-20.72,62.7779101277,133.57
2020-02-02 08:30:00,79.741166677,15.97,81.3246245796,5.191166677,0,5.191166677,74.55,15.97,76.2413496733,131.82,71.001166677,-20.28,73.8406667731,5.191166677,0,5.191166677,65.81,-20.28,68.8638838579,133.33
2020-02-02 09:00:00,86.7525000121,16.95,88.3928659924,6.0625000121,0,6.0625000121,80.69,16.95,82.451067913,131.26,77.5425000121,-19.02,79.8410903491,6.0625000121,0,6.0625000121,71.48,-19.02,73.9672278783,132.74
2020-02-02 09:30:00,92.0646666841,18.55,93.914883547,8.7046666841,0,8.7046666841,83.36,18.55,85.3990169733,130.77,82.7946666841,-18.39,84.812433825,8.7046666841,0,8.7046666841,74.09,-18.39,76.3381962061,132.42
2020-02-02 10:00:00,94.9878333574,19.67,97.0030792601,12.0378333574,0,12.0378333574,82.95,19.67,85.250286803,130.57,85.8078333574,-18.35,87.7479729993,12.0378333574,0,12.0378333574,73.77,-18.35,76.0179939225,132.42
2020-02-02 10:30:00,98.4050000324,19.48,100.3145773623,16.1850000324,0,16.1850000324,82.22,19.48,84.4961466577,130.57,88.9550000324,-17.12,90.5874518394,16.1850000324,0,16.1850000324,72.77,-17.12,74.7567207681,132.22
2020-02-02 11:00:00,97.1773333667,18.74,98.9677812233,16.6973333667,0,16.6973333667,80.48,18.74,82.6330321361,130.67,87.6473333667,-16.13,89.1192007723,16.6973333667,0,16.6973333667,70.95,-16.13,72.7604246827,132.22
2020-02-02 11:30:00,96.5896666994,19.23,98.4853116617,16.3796666994,0,16.3796666994,80.21,19.23,82.4829497533,130.6,87.4996666994,-15.35,88.8358833609,16.3796666994,0,16.3796666994,71.12,-15.35,72.7576587034,132.08
2020-02-02 12:00:00,97.1620000296,19.43,99.0857161742,14.8020000296,0,14.8020000296,82.36,19.43,84.6208869015,130.6,88.0020000296,-15.03,89.2762729353,14.8020000296,0,14.8020000296,73.2,-15.03,74.7271095386,132.0
2020-02-02 12:30:00,99.2511666917,19.98,101.242256443,12.541166691699999,0,12.541166691699999,86.71,19.98,88.982158324,130.33,89.9411666917,-15.36,91.2433179245,12.541166691699999,0,12.541166691699999,77.4,-15.36,78.9093758688,131.89
2020-02-02 13:00:00,99.3661666899,20.16,101.3906340973,11.6361666899,0,11.6361666899,87.73,20.16,90.0165457013,130.33,90.0261666899,-15.67,91.3797548086,11.6361666899,0,11.6361666899,78.39,-15.67,79.9408593899,131.89
2020-02-02 13:30:00,97.4966666881,13.35,98.4064150108,10.7066666881,0,10.7066666881,86.79,13.35,87.8107430785,131.21,88.2666666881,-23.2,91.2646944236,10.7066666881,0,10.7066666881,77.56,-23.2,80.9555038277,132.84
2020-02-02 14:00:00,96.0780000188,12.93,96.9441436478,9.3980000188,0,9.3980000188,86.68,12.93,87.6390740481,131.29,86.8780000188,-23.69,90.0500027055,9.3980000188,0,9.3980000188,77.48,-23.69,81.0207781992,132.84
2020-02-02 14:30:00,95.074000017,11.64,95.7838978077,8.524000017,0,8.524000017,86.55,11.64,87.3292167605,131.47,85.994000017,-26.09,89.8646545586,8.524000017,0,8.524000017,77.47,-26.09,81.7452689763,133.2
2020-02-02 15:00:00,95.1240000144,9.34,95.581436371,7.2140000144,0,7.2140000144,87.91,9.34,88.40477193,132.18,85.7840000144,-28.75,90.4735163375,7.2140000144,0,7.2140000144,78.57,-28.75,83.6648516403,133.89
2020-02-02 15:30:00,96.3821666798,9.15,96.815518146,6.5421666798,0,6.5421666798,89.84,9.15,90.3047512593,132.18,86.7421666798,-28.32,91.2481554898,6.5421666798,0,6.5421666798,80.2,-28.32,85.0532915295,133.89
2020-02-02 16:00:00,98.2508333463,9.54,98.7129062141,6.4808333463,0,6.4808333463,91.77,9.54,92.2645354402,131.92,88.5108333463,-27.83,92.7829538205,6.4808333463,0,6.4808333463,82.03,-27.83,86.6223400746,133.56
2020-02-02 16:30:00,101.9105000117,10.4,102.439787254,5.8505000117,0,5.8505000117,96.06,10.4,96.6213413279,131.46,91.8605000117,-26.8,95.6900802717,5.8505000117,0,5.8505000117,86.01,-26.8,90.0886235881,133.15
2020-02-02 17:00:00,106.153000015,10.44,106.6651443171,7.493000015,0,7.493000015,98.66,10.44,99.2108320699,131.21,95.493000015,-26.95,99.2230595772,7.493000015,0,7.493000015,88.0,-26.95,92.0342463434,132.91
2020-02-02 17:30:00,111.1576666953,8.24,111.4626595105,14.3376666953,0,14.3376666953,96.82,8.24,97.1700056602,131.21,99.5076666953,-29.69,103.8425338248,14.3376666953,0,14.3376666953,85.17,-29.69,90.1965908447,133.05
2020-02-02 18:00:00,114.5820000233,9.69,114.9910032539,11.6620000233,0,11.6620000233,102.92,9.69,103.3751541716,131.21,103.0720000233,-28.12,106.8389984454,11.6620000233,0,11.6620000233,91.41,-28.12,95.6374534374,133.05
2020-02-02 18:30:00,112.9698333563,10.17,113.4266818194,11.4998333563,0,11.4998333563,101.47,10.17,101.9783790811,131.48,101.5798333563,-28.1,105.3948411674,11.4998333563,0,11.4998333563,90.08,-28.1,94.3610957969,133.3
2020-02-02 19:00:00,110.0485000179,16.6,111.2934515422,8.938500017900001,0,8.938500017900001,101.11,16.6,102.4636135416,130.85,98.8285000179,-20.7,100.9730776781,8.938500017900001,0,8.938500017900001,89.89,-20.7,92.2426262636,132.58
2020-02-02 19:30:00,105.6898333496,15.26,106.7858065169,8.1498333496,0,8.1498333496,97.54,15.26,98.7264868209,131.3,94.9998333496,-22.1,97.5365487213,8.1498333496,0,8.1498333496,86.85,-22.1,89.6177019344,133.04
2020-02-02 20:00:00,100.6356666861,14.9,101.7327253609,9.695666686100001,0,9.695666686100001,90.94,14.9,92.152556123,131.49,90.4156666861,-23.46,93.4096589346,9.695666686100001,0,9.695666686100001,80.72,-23.46,84.060038068,133.31
2020-02-02 20:30:00,93.9396666894,10.69,94.5459522016,11.359666689400001,0,11.359666689400001,82.58,10.69,83.2690368624,131.19,84.1196666894,-28.57,88.8389735642,11.359666689400001,0,11.359666689400001,72.76,-28.57,78.1681680737,133.09
2020-02-02 21:00:00,87.7075000229,8.55,88.1232549346,11.4575000229,0,11.4575000229,76.25,8.55,76.7278632571,130.67,78.1275000229,-29.43,83.4867124747,11.4575000229,0,11.4575000229,66.67,-29.43,72.8767027245,132.47
2020-02-02 21:30:00,85.9050000122,8.74,86.3484604791,6.1250000122,0,6.1250000122,79.78,8.74,80.2573111934,130.97,76.6650000122,-27.64,81.4953484984,6.1250000122,0,6.1250000122,70.54,-27.64,75.761871677,132.59
2020-02-02 22:00:00,80.1036666772,7.61,80.4643369148,5.2636666772,0,5.2636666772,74.84,7.61,75.2259110945,131.46,71.1836666772,-28.46,76.6621549502,5.2636666772,0,5.2636666772,65.92,-28.46,71.8012395436,132.98
2020-02-02 22:30:00,75.0931666773,6.2,75.3486806893,5.3031666773,0,5.3031666773,69.79,6.2,70.0648563832,131.9,66.4231666773,-29.26,72.5822614103,5.3031666773,0,5.3031666773,61.12,-29.26,67.7628364223,133.29
2020-02-02 23:00:00,69.7626666773,5.49,69.978352095,5.3126666773,0,5.3126666773,64.45,5.49,64.6834028171,132.66,61.5626666773,-31.36,69.0898800724,5.3126666773,0,5.3126666773,56.25,-31.36,64.4011808898,134.13
2020-02-02 23:30:00,68.0246666773,5.3,68.2308235079,5.3346666772999995,0,5.3346666772999995,62.69,5.3,62.9136400155,132.77,59.9546666773,-31.55,67.7492771651,5.3346666772999995,0,5.3346666772999995,54.62,-31.55,63.0773089153,134.25
2020-02-03 00:00:00,66.7120000108,12.69,67.9082251678,5.4120000108,0,5.4120000108,61.3,12.69,62.5997292326,132.44,58.6620000108,-23.6,63.2312442173,5.4120000108,0,5.4120000108,53.25,-23.6,58.2453646224,133.91
2020-02-03 00:30:00,76.3778333442,14.7,77.7795823231,5.4378333442,0,5.4378333442,70.94,14.7,72.4470399671,131.24,67.6178333442,-21.25,70.8783033528,5.4378333442,0,5.4378333442,62.18,-21.25,65.7108430931,132.73
2020-02-03 01:00:00,78.540000011,15.02,79.9633166003,5.490000011,0,5.490000011,73.05,15.02,74.578166376,130.83,69.510000011,-20.09,72.3550150406,5.490000011,0,5.490000011,64.02,-20.09,67.098200423,132.22
2020-02-03 01:30:00,77.3081666772,14.33,78.6250693798,5.2481666772,0,5.2481666772,72.06,14.33,73.4710317064,131.18,68.5481666772,-20.08,71.4286885978,5.2481666772,0,5.2481666772,63.3,-20.08,66.4085566776,132.52
2020-02-03 02:00:00,74.5425000102,14.05,75.8550381172,5.0825000102,0,5.0825000102,69.46,14.05,70.8667347914,131.65,65.6725000102,-20.43,68.7769013375,5.0825000102,0,5.0825000102,60.59,-20.43,63.9416374517,132.99
2020-02-03 02:30:00,74.1228333437,13.93,75.4204171488,5.2028333437,0,5.2028333437,68.92,13.93,70.3136636793,131.65,65.1928333437,-20.56,68.358021617,5.2028333437,0,5.2028333437,59.99,-20.56,63.4154058569,132.99
2020-02-03 03:00:00,71.8105000106,13.47,73.0629099597,5.3005000106,0,5.3005000106,66.51,13.47,67.8603050391,132.14,63.1205000106,-21.19,66.5823822162,5.3005000106,0,5.3005000106,57.82,-21.19,61.5805854146,133.36
2020-02-03 03:30:00,69.0141666773,12.93,70.2149563994,5.3341666773,0,5.3341666773,63.68,12.93,64.9794375168,132.48,60.5241666773,-21.78,64.3237370804,5.3341666773,0,5.3341666773,55.19,-21.78,59.3321540145,133.7
2020-02-03 04:00:00,66.4045000105,13.23,67.7096043531,5.2645000105,0,5.2645000105,61.14,13.23,62.5550357685,132.71,58.3045000105,-23.11,62.7175160659,5.2645000105,0,5.2645000105,53.04,-23.11,57.8559737624,134.08
2020-02-03 04:30:00,64.7341666772,12.84,65.995287221,5.2441666772,0,5.2441666772,59.49,12.84,60.8598858034,132.33,56.8341666772,-23.26,61.4096906187,5.2441666772,0,5.2441666772,51.59,-23.26,56.5911273964,133.67
2020-02-03 05:00:00,63.7238333469,12.12,64.8661802207,6.7838333469,0,6.7838333469,56.94,12.12,58.2156164616,132.33,55.6338333469,-23.97,60.5779193508,6.7838333469,0,6.7838333469,48.85,-23.97,54.4140000368,133.67
2020-02-03 05:30:00,65.77966667929999,12.41,66.9400675862,6.3396666793,0,6.3396666793,59.44,12.41,60.7216740547,131.99,57.7396666793,-23.56,62.3613879596,6.3396666793,0,6.3396666793,51.4,-23.56,56.5423168963,133.34
2020-02-03 06:00:00,70.3426666809,12.89,71.5139346965,7.1026666809,0,7.1026666809,63.24,12.89,64.5402951651,131.99,62.0126666809,-23.11,66.1788707132,7.1026666809,0,7.1026666809,54.91,-23.11,59.5749964331,133.34
2020-02-03 06:30:00,79.3993333467,15.37,80.873302368,6.6893333467,0,6.6893333467,72.71,15.37,74.3167612319,131.62,70.5393333467,-20.74,73.525132771,6.6893333467,0,6.6893333467,63.85,-20.74,67.1339712813,133.03
2020-02-03 07:00:00,88.385500015,14.19,89.5173319134,7.485500015,0,7.485500015,80.9,14.19,82.1350479394,131.08,78.895500015,-21.85,81.8652699416,7.485500015,0,7.485500015,71.41,-21.85,74.6780463055,132.55
2020-02-03 07:30:00,96.8321666805,14.1,97.8533520327,6.8921666805,0,6.8921666805,89.94,14.1,91.0385281076,130.84,87.1121666805,-21.94,89.8325841984,6.8921666805,0,6.8921666805,80.22,-21.94,83.1661710072,132.31
2020-02-03 08:00:00,100.030166675,16.07,101.3127787844,4.150166675,0,4.150166675,95.88,16.07,97.2173816763,130.84,89.790166675,-19.15,91.8095666667,4.150166675,0,4.150166675,85.64,-19.15,87.7549548459,132.31
2020-02-03 08:30:00,102.7185000115,18.21,104.3201531086,5.7285000114999995,0,5.7285000114999995,96.99,18.21,98.6846705421,130.96,92.2885000115,-17.27,93.8904688153,5.7285000114999995,0,5.7285000114999995,86.56,-17.27,88.2659985498,132.44
2020-02-03 09:00:00,102.4978333443,19.79,104.3908518036,5.4878333443,0,5.4878333443,97.01,19.79,99.0080006868,130.68,92.1378333443,-16.1,93.5338993808,5.4878333443,0,5.4878333443,86.65,-16.1,88.1330386405,132.19
2020-02-03 09:30:00,104.2686666786,21.05,106.3722583709,5.9686666786,0,5.9686666786,98.3,21.05,100.5285655921,130.55,94.0786666786,-16.16,95.4564881191,5.9686666786,0,5.9686666786,88.11,-16.16,89.5796723593,132.19
2020-02-03 10:00:00,104.5646666801,21.44,106.7400726902,6.7146666801,0,6.7146666801,97.85,21.44,100.1713337238,130.55,94.4146666801,-15.93,95.7491210629,6.7146666801,0,6.7146666801,87.7,-15.93,89.1350374432,132.27
2020-02-03 10:30:00,104.9070000153,20.89,106.9666805702,7.6270000153,0,7.6270000153,97.28,20.89,99.497690928,130.72,94.9070000153,-16.43,96.3186563024,7.6270000153,0,7.6270000153,87.28,-16.43,88.8129680846,132.47
2020-02-03 11:00:00,104.1200000154,21.25,106.2663488749,7.7000000154,0,7.7000000154,96.42,21.25,98.7338791905,130.72,94.2600000154,-15.92,95.5949475804,7.7000000154,0,7.7000000154,86.56,-15.92,88.0118173883,132.47
2020-02-03 11:30:00,103.6375000175,21.35,105.8137699445,8.7475000175,0,8.7475000175,94.89,21.35,97.2621951223,130.72,93.7275000175,-15.79,95.0482422748,8.7475000175,0,8.7475000175,84.98,-15.79,86.4345098904,132.47
2020-02-03 12:00:00,104.1460000159,21.99,106.4422351293,7.9560000159,0,7.9560000159,96.19,21.99,98.6715571986,130.52,94.0860000159,-15.2,95.3059043239,7.9560000159,0,7.9560000159,86.13,-15.2,87.4609449983,132.19
2020-02-03 12:30:00,106.7386666852,22.22,109.0269295438,9.2886666852,0,9.2886666852,97.45,22.22,99.9511425648,130.43,96.6686666852,-14.95,97.8178594056,9.2886666852,0,9.2886666852,87.38,-14.95,88.6496864067,132.19
2020-02-03 13:00:00,105.3020000222,20.56,107.2903761233,11.1020000222,0,11.1020000222,94.2,20.56,96.4176000531,130.86,95.1720000222,-16.89,96.6591003901,11.1020000222,0,11.1020000222,84.07,-16.89,85.7498513118,132.58
2020-02-03 13:30:00,105.5006666893,19.84,107.3499709916,11.3206666893,0,11.3206666893,94.18,19.84,96.2470674878,130.86,95.2506666893,-17.62,96.8666810867,11.3206666893,0,11.3206666893,83.93,-17.62,85.7596017948,132.58
2020-02-03 14:00:00,104.8776666952,19.1,106.60269683,14.2876666952,0,14.2876666952,90.59,19.1,92.5816293873,131.21,94.6376666952,-18.54,96.4366090109,14.2876666952,0,14.2876666952,80.35,-18.54,82.4612278589,132.9
2020-02-03 14:30:00,103.4680000286,18.77,105.1567398216,14.2780000286,0,14.2780000286,89.19,18.77,91.1436722982,131.21,93.2580000286,-18.89,95.1519136399,14.2780000286,0,14.2780000286,78.98,-18.89,81.2075889311,132.82
2020-02-03 15:00:00,103.3506666929,18.67,105.0234697859,13.1206666929,0,13.1206666929,90.23,18.67,92.1413142949,131.28,93.0906666929,-19.0,95.0098533065,13.1206666929,0,13.1206666929,79.97,-19.0,82.1961124385,132.93
2020-02-03 15:30:00,105.6068333545,19.47,107.3866106699,10.5868333545,0,10.5868333545,95.02,19.47,96.9942333337,131.02,95.4968333545,-17.97,97.1728669987,10.5868333545,0,10.5868333545,84.91,-17.97,86.79071955,132.67
2020-02-03 16:00:00,106.7623333569,19.18,108.4715088113,11.7623333569,0,11.7623333569,95.0,19.18,96.9168323874,131.02,96.3423333569,-18.21,98.0481988445,11.7623333569,0,11.7623333569,84.58,-18.21,86.5180934834,132.67
2020-02-03 16:30:00,110.7200000334,19.1,112.3553666159,16.7000000334,0,16.7000000334,94.02,19.1,95.940452365,130.91,99.6400000334,-18.43,101.3301263527,16.7000000334,0,16.7000000334,82.94,-18.43,84.9629831162,132.58
2020-02-03 17:00:00,116.7016666969,20.15,118.428465792,15.1416666969,0,15.1416666969,101.56,20.15,103.539635406,130.48,105.5316666969,-17.07,106.9033094709,15.1416666969,0,15.1416666969,90.39,-17.07,91.9877002648,132.19
2020-02-03 17:30:00,121.8183333644,20.96,123.6083651849,15.5583333644,0,15.5583333644,106.26,20.96,108.3074752729,129.95,110.1083333644,-16.19,111.2922332254,15.5583333644,0,15.5583333644,94.55,-16.19,95.9261101056,131.67
2020-02-03 18:00:00,123.942833367,20.86,125.6859798985,16.822833367,0,16.822833367,107.12,20.86,109.1321859032,129.95,111.752833367,-16.42,112.9526987971,16.822833367,0,16.822833367,94.93,-16.42,96.3396143858,131.67
2020-02-03 18:30:00,123.3728333668,20.29,125.0301568141,16.7228333668,0,16.7228333668,106.65,20.29,108.5629153993,130.13,111.1928333668,-17.05,112.4924383776,16.7228333668,0,16.7228333668,94.47,-17.05,95.9962676358,131.85
2020-02-03 19:00:00,121.6710000262,20.09,123.3184509608,13.0910000262,0,13.0910000262,108.58,20.09,110.4229346649,130.34,110.0910000262,-17.0,111.3958180847,13.0910000262,0,13.0910000262,97.0,-17.0,98.4784240329,132.06
2020-02-03 19:30:00,116.1065000094,21.17,118.0207110826,4.6965000094,0,4.6965000094,111.41,21.17,113.4035140549,130.19,104.9865000094,-15.62,106.1421197462,4.6965000094,0,4.6965000094,100.29,-15.62,101.4991059074,131.86
2020-02-03 20:00:00,110.4690000092,19.17,112.1199753079,4.6190000092,0,4.6190000092,105.85,19.17,107.5718894507,131.18,99.6190000092,-17.8,101.1967645868,4.6190000092,0,4.6190000092,95.0,-17.8,96.6531944635,132.79
2020-02-03 20:30:00,104.735833343,17.78,106.2342844191,4.815833343,0,4.815833343,99.92,17.78,101.4895797607,131.81,94.165833343,-19.33,96.1293559178,4.815833343,0,4.815833343,89.35,-19.33,91.4170192032,133.29
2020-02-03 21:00:00,98.3686666762,16.49,99.7412386311,4.7886666762,0,4.7886666762,93.58,16.49,95.0217685586,131.7,88.1186666762,-20.37,90.4424475387,4.7886666762,0,4.7886666762,83.33,-20.37,85.7835986655,133.18
2020-02-03 21:30:00,93.1950000097,18.72,95.056543314,4.8450000097,0,4.8450000097,88.35,18.72,90.3114660494,131.07,83.2750000097,-17.45,85.0836536981,4.8450000097,0,4.8450000097,78.43,-17.45,80.3477902621,132.47
2020-02-03 22:00:00,87.6656666763,18.55,89.6067609826,4.8156666763,0,4.8156666763,82.85,18.55,84.9012661861,130.99,78.1056666763,-17.34,80.0073169588,4.8156666763,0,4.8156666763,73.29,-17.34,75.3133434393,132.37
2020-02-03 22:30:00,82.0085000096,17.03,83.7580740814,4.8185000096,0,4.8185000096,77.19,17.03,79.0462965609,131.57,72.7685000096,-18.19,75.0075375789,4.8185000096,0,4.8185000096,67.95,-18.19,70.3425802768,132.83
2020-02-03 23:00:00,75.5573333431,15.22,77.0750220365,4.8873333431,0,4.8873333431,70.67,15.22,72.2903679614,131.84,66.7573333431,-19.17,69.4552406596,4.8873333431,0,4.8873333431,61.87,-19.17,64.7717978753,132.98
2020-02-03 23:30:00,72.7828333447,15.05,74.3225627228,5.6928333447,0,5.6928333447,67.09,15.05,68.7573312455,132.08,64.1628333447,-20.18,67.2614420216,5.6928333447,0,5.6928333447,58.47,-20.18,61.8544525479,133.29
2020-02-04 00:00:00,70.3605000128,15.72,72.0952034608,6.4105000128,0,6.4105000128,63.95,15.72,65.8537842497,132.31,62.0605000128,-22.25,65.9285079601,6.4105000128,0,6.4105000128,55.65,-22.25,59.9331711158,133.78
2020-02-04 00:30:00,80.8156666771,17.34,82.6549912616,5.1956666771,0,5.1956666771,75.62,17.34,77.5826011423,131.54,71.9656666771,-20.39,74.7984577399,5.1956666771,0,5.1956666771,66.77,-20.39,69.8139312745,133.07
2020-02-04 01:00:00,82.5665000102,18.49,84.6115064512,5.1165000102,0,5.1165000102,77.45,18.49,79.6265194518,131.02,73.7865000102,-20.65,76.6216032445,5.1165000102,0,5.1165000102,68.67,-20.65,71.7076802023,132.69
2020-02-04 01:30:00,81.4880000107,18.35,83.5285379121,5.3280000107,0,5.3280000107,76.16,18.35,78.3394415349,131.52,72.8680000107,-21.06,75.8503066939,5.3280000107,0,5.3280000107,67.54,-21.06,70.7472628446,133.18
2020-02-04 02:00:00,79.0090000104,18.01,81.035684625,5.2190000104,0,5.2190000104,73.79,18.01,75.9560675654,131.68,70.5390000104,-21.43,73.7224214366,5.2190000104,0,5.2190000104,65.32,-21.43,68.7455256726,133.34
2020-02-04 02:30:00,79.0210000107,17.93,81.0296448387,5.3510000107,0,5.3510000107,73.67,17.93,75.8205367958,131.68,70.4510000107,-21.54,73.6703128981,5.3510000107,0,5.3510000107,65.1,-21.54,68.5709967844,133.34
2020-02-04 03:00:00,77.2050000108,17.68,79.203500091,5.3750000107,0,5.3750000107,71.83,17.68,73.9738555167,131.94,68.7250000108,-21.93,72.1391053901,5.3750000107,0,5.3750000107,63.35,-21.93,67.0384024273,133.65
2020-02-04 03:30:00,74.6006666776,17.26,76.571320145,5.4706666776,0,5.4706666776,69.13,17.26,71.2521192667,132.18,66.3206666776,-22.46,70.0205857485,5.4706666776,0,5.4706666776,60.85,-22.46,64.8627327516,133.92
2020-02-04 04:00:00,72.0816666775,15.79,73.7908583159,5.4016666775,0,5.4016666775,66.68,15.79,68.5240578191,132.69,63.8716666775,-22.32,67.6592359117,5.4016666775,0,5.4016666775,58.47,-22.32,62.5853281529,134.16
2020-02-04 04:30:00,70.116000011,15.4,71.7872792181,5.476000011,0,5.476000011,64.64,15.4,66.4491504837,132.31,62.076000011,-22.39,65.9904680796,5.476000011,0,5.476000011,56.6,-22.39,60.8676605432,133.78
2020-02-04 05:00:00,69.097000011,15.25,70.7598608713,5.507000011,0,5.507000011,63.59,15.25,65.393047031,131.94,61.117000011,-22.4,65.0926085692,5.507000011,0,5.507000011,55.61,-22.4,59.9519148985,133.4
2020-02-04 05:30:00,70.7920000108,15.96,72.5687871301,5.3920000108,0,5.3920000108,65.4,15.96,67.3192513327,132.11,62.6820000108,-21.83,66.3745585699,5.3920000108,0,5.3920000108,57.29,-21.83,61.3081805308,133.57
2020-02-04 06:00:00,72.5760000164,16.17,74.3555289026,8.2160000164,0,8.2160000164,64.36,16.17,66.3602177513,131.95,63.8760000164,-21.77,67.4838964354,8.2160000164,0,8.2160000164,55.66,-21.77,59.7659476625,133.46
2020-02-04 06:30:00,82.1851666801,17.66,84.0611516828,6.7151666801,0,6.7151666801,75.47,17.66,77.50868661,131.06,72.9451666801,-19.28,75.4500877533,6.7151666801,0,6.7151666801,66.23,-19.28,68.9792091865,132.61
2020-02-04 07:00:00,91.6451666792,14.46,92.7789209662,6.2751666792,0,6.2751666792,85.37,14.46,86.5859601783,131.43,81.6051666792,-20.84,84.2241582252,6.2751666792,0,6.2751666792,75.33,-20.84,78.1595451624,132.69
