Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-04 07:30:00,96.4211666811,17.02,97.911806153,7.2011666811,0,7.2011666811,89.22,17.02,90.828898485,130.74,85.6711666811,-18.26,87.5955272859,7.2011666811,0,7.2011666811,78.47,-18.26,80.5665470279,132.11
2020-02-04 08:00:00,101.4700000156,19.42,103.3116513427,7.7900000156,0,7.7900000156,93.68,19.42,95.6717241404,130.28,90.5800000156,-16.55,92.0795248838,7.7900000156,0,7.7900000156,82.79,-16.55,84.4279965414,131.78
2020-02-04 08:30:00,102.9915000122,21.71,105.2548011958,6.1215000122,0,6.1215000122,96.87,21.71,99.2729620793,130.28,92.3115000122,-15.32,93.5741173323,6.1215000122,0,6.1215000122,86.19,-15.32,87.5409532733,131.95
2020-02-04 09:00:00,104.0811666906,21.64,106.3070028722,11.9711666906,0,11.9711666906,92.11,21.64,94.6178719904,130.74,93.6411666906,-15.66,94.9415804544,11.9711666906,0,11.9711666906,81.67,-15.66,83.1578288557,132.42
2020-02-04 09:30:00,102.1285000351,21.18,104.3015959582,17.5485000351,0,17.5485000351,84.58,21.18,87.1915638121,131.14,91.5785000351,-16.6,93.0708422046,17.5485000351,0,17.5485000351,74.03,-16.6,75.8683128849,132.86
2020-02-04 10:00:00,100.0475000488,20.92,102.2112942194,24.3975000488,0,24.3975000488,75.65,20.92,78.4892916263,131.79,90.5575000488,-19.37,92.6059269976,24.3975000488,0,24.3975000488,66.16,-19.37,68.9372359469,133.75
2020-02-04 10:30:00,98.5928333901,21.0,100.8044978951,28.3828333901,0,28.3828333901,70.21,21.0,73.2833139262,131.55,89.9328333901,-20.32,92.1998748457,28.3828333901,0,28.3828333901,61.55,-20.32,64.8174737243,133.64
2020-02-04 11:00:00,98.0038333958,20.22,100.0679756979,31.2438333958,0,31.2438333958,66.76,20.22,69.7548994695,131.76,88.6438333958,-20.14,90.9029636431,31.2438333958,0,31.2438333958,57.4,-20.14,60.8307455157,133.64
2020-02-04 11:30:00,97.5300000648,20.62,99.685933374,32.4100000648,0,32.4100000648,65.12,20.62,68.3066526775,131.76,89.0600000648,-19.19,91.104004915,32.4100000648,0,32.4100000648,56.65,-19.19,59.8120272186,133.64
2020-02-04 12:00:00,95.6795000624,20.21,97.7906479792,31.1795000624,0,31.1795000624,64.5,20.21,67.5921156645,131.76,87.4095000624,-19.57,89.5734648272,31.1795000624,0,31.1795000624,56.23,-19.57,59.5382045413,133.52
2020-02-04 12:30:00,98.0596667339,19.98,100.0744654743,33.6396667339,0,33.6396667339,64.42,19.98,67.4472890486,131.85,88.8096667339,-20.01,91.0360203732,33.6396667339,0,33.6396667339,55.17,-20.01,58.6867020713,133.52
2020-02-04 13:00:00,99.783500064,20.9,101.9487954074,32.003500064,0,32.003500064,67.78,20.9,70.9291082702,131.7,90.943500064,-18.86,92.8785217577,32.003500064,0,32.003500064,58.94,-18.86,61.8839494538,133.32
2020-02-04 13:30:00,97.6753333896,20.84,99.8738021344,28.1553333896,0,28.1553333896,69.52,20.84,72.5764149018,131.86,88.3453333896,-18.82,90.3276830862,28.1553333896,0,28.1553333896,60.19,-18.82,63.0636860642,133.48
2020-02-04 14:00:00,98.4370000465,21.27,100.708767633,23.2670000465,0,23.2670000465,75.17,21.27,78.1213274337,131.96,89.2570000465,-18.27,91.1076558655,23.2670000465,0,23.2670000465,65.99,-18.27,68.4724251068,133.6
2020-02-04 14:30:00,97.5668333778,20.86,99.7718726665,22.2568333778,0,22.2568333778,75.31,20.86,78.1456057626,131.96,88.2868333778,-18.7,90.2455259162,22.2568333778,0,22.2568333778,66.03,-18.7,68.6268963308,133.6
2020-02-04 15:00:00,98.2416667017,21.24,100.5115051938,17.5116667017,0,17.5116667017,80.73,21.24,83.4773651956,131.96,88.7116667017,-18.35,90.5896368742,17.5116667017,0,17.5116667017,71.2,-18.35,73.526610829,133.6
2020-02-04 15:30:00,99.068000032,20.85,101.2382888553,16.008000032,0,16.008000032,83.06,20.85,85.6369435466,131.86,89.488000032,-18.64,91.4087071877,16.008000032,0,16.008000032,73.48,-18.64,75.8073875028,133.52
2020-02-04 16:00:00,102.9880000219,21.4,105.1878707291,10.9580000219,0,10.9580000219,92.03,21.4,94.4853475413,131.52,93.3980000219,-17.91,95.099708244,10.9580000219,0,10.9580000219,82.44,-17.91,84.3630351517,133.18
2020-02-04 16:30:00,110.068166687,21.59,112.1656338539,10.188166687,0,10.188166687,99.88,21.59,102.1868019854,130.91,100.238166687,-17.17,101.6980774685,10.188166687,0,10.188166687,90.05,-17.17,91.6723044327,132.58
2020-02-04 17:00:00,115.2030000347,19.2,116.7919997988,17.3630000347,0,17.3630000347,97.84,19.2,99.7060961025,130.91,104.0830000347,-18.12,105.6484987883,17.3630000347,0,17.3630000347,86.72,-18.12,88.5928484698,132.46
2020-02-04 17:30:00,121.4851666982,20.91,123.2715450852,15.7551666982,0,15.7551666982,105.73,20.91,107.7778316724,130.5,109.7951666982,-16.29,110.9970392861,15.7551666982,0,15.7551666982,94.04,-16.29,95.4404825009,132.07
2020-02-04 18:00:00,126.2095000342,21.88,128.0920461968,17.0995000342,0,17.0995000342,109.11,21.88,111.2821930949,130.25,113.7595000342,-15.39,114.7958010906,17.0995000342,0,17.0995000342,96.66,-15.39,97.8775137608,131.91
2020-02-04 18:30:00,126.1460000341,21.51,127.9667668756,17.0560000341,0,17.0560000341,109.09,21.51,111.1904141552,130.25,113.5260000341,-15.86,114.6284968223,17.0560000341,0,17.0560000341,96.47,-15.86,97.765026978,131.91
2020-02-04 19:00:00,125.5075000232,21.94,127.4107380171,11.5975000232,0,11.5975000232,113.91,21.94,116.0036710626,130.02,113.4975000232,-14.96,114.4791863682,11.5975000232,0,11.5975000232,101.9,-14.96,102.9922890318,131.65
2020-02-04 19:30:00,119.9310000258,19.37,121.4851499863,12.8910000258,0,12.8910000258,107.04,19.37,108.7784836261,130.69,107.8510000258,-17.93,109.3312540245,12.8910000258,0,12.8910000258,94.96,-17.93,96.6379144022,132.29
2020-02-04 20:00:00,114.5126666904,17.6,115.8572864888,11.8526666904,0,11.8526666904,102.66,17.6,104.1577438312,131.45,102.9326666904,-20.14,104.8844767923,11.8526666904,0,11.8526666904,91.08,-20.14,93.2801479416,133.07
2020-02-04 20:30:00,110.1510000214,18.9,111.7606943684,10.7010000214,0,10.7010000214,99.45,18.9,101.2299980243,131.56,99.1610000214,-20.06,101.1696966747,10.7010000214,0,10.7010000214,88.46,-20.06,90.7059821621,133.32
2020-02-04 21:00:00,107.5726666798,21.21,109.6437080575,6.5426666798,0,6.5426666798,101.03,21.21,103.232383485,130.77,97.0626666798,-15.56,98.3019575745,6.5426666798,0,6.5426666798,90.52,-15.56,91.8476129249,132.32
2020-02-04 21:30:00,100.8680000083,13.72,101.7968163828,4.1580000083,0,4.1580000083,96.71,13.72,97.6783624965,131.47,90.8180000083,-23.1,93.7097600334,4.1580000083,0,4.1580000083,86.66,-23.1,89.6859275472,132.91
2020-02-04 22:00:00,92.4026666749,11.07,93.0634069257,4.0926666749,0,4.0926666749,88.31,11.07,89.0011292063,131.95,82.7226666749,-25.31,86.5080093506,4.0926666749,0,4.0926666749,78.63,-25.31,82.6031052685,133.32
2020-02-04 22:30:00,83.0121666749,9.68,83.574650559,4.1321666749,0,4.1321666749,78.88,9.68,79.4717358562,131.81,73.8821666749,-27.18,78.7231030421,4.1321666749,0,4.1321666749,69.75,-27.18,74.8586327687,133.23
2020-02-04 23:00:00,76.7128333416,8.78,77.2136464577,4.1528333416,0,4.1528333416,72.56,8.78,73.0892741789,132.55,68.0628333416,-28.79,73.9013760528,4.1528333416,0,4.1528333416,63.91,-28.79,70.0953079742,133.96
2020-02-04 23:30:00,74.273166675,7.5600000000000005,74.6569279299,4.163166675,0,4.163166675,70.11,7.5600000000000005,70.5164214917,133.04,65.613166675,-28.85,71.6757290937,4.163166675,0,4.163166675,61.45,-28.85,67.8853813424,134.21
2020-02-05 00:00:00,71.9931666753,7.14,72.3463589128,4.3031666753,0,4.3031666753,67.69,7.14,68.0655250476,133.25,63.5831666753,-29.75,70.1988716751,4.3031666753,0,4.3031666753,59.28,-29.75,66.3263213212,134.39
2020-02-05 00:30:00,81.3013333416,8.78,81.7740496925,4.1113333416,0,4.1113333416,77.19,8.78,77.6877371276,132.36,72.2013333416,-27.92,77.4116201632,4.1113333416,0,4.1113333416,68.09,-27.92,73.5919458908,133.54
2020-02-05 01:00:00,83.3085000083,9.01,83.7943093153,4.1485000083,0,4.1485000083,79.16,9.01,79.6711095693,131.93,74.0285000083,-27.54,78.9852544054,4.1485000083,0,4.1485000083,69.88,-27.54,75.1110244904,133.12
2020-02-05 01:30:00,82.2096666749,8.64,82.6624394438,4.1196666749,0,4.1196666749,78.09,8.64,78.5665176777,132.1,72.7896666749,-27.93,77.9642256079,4.1196666749,0,4.1196666749,68.67,-27.93,74.1326770055,133.27
2020-02-05 02:00:00,79.6978333417,8.22,80.1206155703,4.2078333417,0,4.2078333417,75.49,8.22,75.9362133636,132.36,70.7978333417,-28.38,76.2742263539,4.2078333417,0,4.2078333417,66.59,-28.38,72.3854439787,133.53
2020-02-05 02:30:00,79.7348333421,7.99,80.1341609309,4.3848333421,0,4.3848333421,75.35,7.99,75.7724395806,132.53,70.7848333421,-28.63,76.3555468271,4.3848333421,0,4.3848333421,66.4,-28.63,72.3093140612,133.7
2020-02-05 03:00:00,77.7238333421,7.78,78.1122440427,4.3938333421,0,4.3938333421,73.33,7.78,73.7415574829,132.74,68.8938333421,-28.95,74.7292631609,4.3938333421,0,4.3938333421,64.5,-28.95,70.6990275746,133.89
2020-02-05 03:30:00,75.1501666754,7.25,75.499073182,4.3701666754,0,4.3701666754,70.78,7.25,71.1503401257,133.15,66.4901666754,-29.63,72.7934005561,4.3701666754,0,4.3701666754,62.12,-29.63,68.8246416627,134.31
2020-02-05 04:00:00,72.6888333419,8.95,73.2377566055,4.2588333419,0,4.2588333419,68.43,8.95,69.012806058,133.38,64.2388333419,-27.78,69.9882569373,4.2588333419,0,4.2588333419,59.98,-27.78,66.1008986323,134.51
2020-02-05 04:30:00,71.1685000085,13.51,72.4394608861,4.2685000085,0,4.2685000085,66.9,13.51,68.2504952363,132.98,62.7985000085,-22.66,66.7617195953,4.2685000085,0,4.2685000085,58.53,-22.66,62.763337228,134.11
2020-02-05 05:00:00,70.1828333419,13.63,71.4941046234,4.2828333419,0,4.2828333419,65.9,13.63,67.2947761717,132.89,61.9228333419,-22.53,65.8941438148,4.2828333419,0,4.2828333419,57.64,-22.53,61.886755449,134.0
2020-02-05 05:30:00,71.8075000085,14.2,73.1980673069,4.2475000085,0,4.2475000085,67.56,14.2,69.0361760239,132.68,63.3875000085,-21.96,67.0836549193,4.2475000085,0,4.2475000085,59.14,-21.96,63.0855070519,133.83
2020-02-05 06:00:00,75.0290000082,14.97,76.5078541212,4.0890000082,0,4.0890000082,70.94,14.97,72.5023068599,132.52,66.4090000082,-21.09,69.6774237618,4.0890000082,0,4.0890000082,62.32,-21.09,65.7918725984,133.62
2020-02-05 06:30:00,83.8423333411,14.88,85.152517638,3.8923333411,0,3.8923333411,79.95,14.88,81.3229174341,131.6,74.5923333411,-20.36,77.321056597,3.8923333411,0,3.8923333411,70.7,-20.36,73.5732261084,132.63
2020-02-05 07:00:00,91.7255000074,8.48,92.1166529549,3.7155000074,0,3.7155000074,88.01,8.48,88.4175915754,132.56,81.8955000074,-27.11,86.2660131307,3.7155000074,0,3.7155000074,78.18,-27.11,82.7469908818,133.56
2020-02-05 07:30:00,98.1330000068,8.98,98.5430164463,3.3930000068,0,3.3930000068,94.74,8.98,95.1646362889,132.08,87.9430000068,-26.66,91.8951949244,3.3930000068,0,3.3930000068,84.55,-26.66,88.6535848119,133.12
2020-02-05 08:00:00,101.9523333423,10.38,102.4793768225,4.4723333423,0,4.4723333423,97.48,10.38,98.0310909865,132.08,91.3323333423,-25.47,94.8172769792,4.4723333423,0,4.4723333423,86.86,-25.47,90.5172939277,133.12
2020-02-05 08:30:00,102.6381666773,11.61,103.2927168724,5.3081666773,0,5.3081666773,97.33,11.61,98.0200030606,132.21,92.0581666773,-24.59,95.2857499943,5.3081666773,0,5.3081666773,86.75,-24.59,90.167791367,133.37
2020-02-05 09:00:00,103.4950000139,12.48,104.2447381304,6.9250000138,0,6.9250000138,96.57,12.48,97.3730727666,132.21,92.9750000139,-23.8,95.9728640167,6.9250000138,0,6.9250000138,86.05,-23.8,89.2806950018,133.37
2020-02-05 09:30:00,105.1610000128,13.27,105.9949471612,6.4110000128,0,6.4110000128,98.75,13.27,99.6376204051,132.03,94.4610000128,-23.08,97.2397394249,6.4110000128,0,6.4110000128,88.05,-23.08,91.0246609442,133.21
2020-02-05 10:00:00,104.9520000152,21.2,107.0717624175,7.6120000152,0,7.6120000152,97.34,21.2,99.6218630623,131.26,94.4120000152,-15.51,95.6775096189,7.6120000152,0,7.6120000152,86.8,-15.51,88.1748269065,132.58
2020-02-05 10:30:00,105.216333365,21.66,107.422681063,15.816333365,0,15.816333365,89.4,21.66,91.9864968351,131.74,95.176333365,-15.81,96.4805189289,15.816333365,0,15.816333365,79.36,-15.81,80.9195013578,133.08
2020-02-05 11:00:00,101.138166713,20.98,103.2912831079,23.168166713,0,23.168166713,77.97,20.98,80.7433049856,132.19,92.278166713,-16.54,93.7487688021,23.168166713,0,23.168166713,69.11,-16.54,71.0616893973,133.67
2020-02-05 11:30:00,101.1291667162,21.1,103.3069134217,24.7891667162,0,24.7891667162,76.34,21.1,79.2023080472,132.19,92.1791667162,-16.51,93.6460296889,24.7891667162,0,24.7891667162,67.39,-16.51,69.382938825,133.77
2020-02-05 12:00:00,100.8830000515,22.57,103.3769055418,25.7530000515,0,25.7530000515,75.13,22.57,78.4469362053,132.19,92.1330000515,-18.46,93.9641490064,25.7530000515,0,25.7530000515,66.38,-18.46,68.8990275693,134.07
2020-02-05 12:30:00,100.3555000527,22.28,102.7989532575,26.3655000527,0,26.3655000527,73.99,22.28,77.2717186298,132.19,91.5555000527,-18.8,93.4657669412,26.3655000527,0,26.3655000527,65.19,-18.8,67.8467103108,134.07
2020-02-05 13:00:00,99.6328333816,21.63,101.9537070814,24.1128333816,0,24.1128333816,75.52,21.63,78.5565229628,131.81,90.7828333816,-19.09,92.7682647072,24.1128333816,0,24.1128333816,66.67,-19.09,69.3492393614,133.68
2020-02-05 13:30:00,100.4790000434,21.73,102.8018596608,21.6890000434,0,21.6890000434,78.79,21.73,81.7316156698,131.59,91.2590000434,-18.97,93.2097955631,21.6890000434,0,21.6890000434,69.57,-18.97,72.1099563167,133.44
2020-02-05 14:00:00,98.9900000375,21.51,101.3000503821,18.730000037499998,0,18.730000037499998,80.26,21.51,83.0924045867,131.59,89.6500000375,-19.21,91.6850402558,18.730000037499998,0,18.730000037499998,70.92,-19.21,73.4756456249,133.44
2020-02-05 14:30:00,98.9891667025,20.61,101.1119539148,17.9391667025,0,17.9391667025,81.05,20.61,83.6293883751,131.97,89.9091667025,-20.27,92.1657808362,17.9391667025,0,17.9391667025,71.97,-20.27,74.7700060185,133.84
2020-02-05 15:00:00,98.580833363,20.86,100.7636854554,14.850833363,0,14.850833363,83.73,20.86,86.289353341,131.97,89.620833363,-19.99,91.8231663181,14.850833363,0,14.850833363,74.77,-19.99,77.396078712,133.84
2020-02-05 15:30:00,99.028000026,20.58,101.1438638235,12.988000026,0,12.988000026,86.04,20.58,88.4670447116,132.19,90.128000026,-20.25,92.3748823473,12.988000026,0,12.988000026,77.14,-20.25,79.753633773,133.84
2020-02-05 16:00:00,101.5905000215,20.93,103.7241273504,10.7305000215,0,10.7305000215,90.86,20.93,93.2395007494,131.84,92.3705000215,-19.72,94.4520390157,10.7305000215,0,10.7305000215,81.64,-19.72,83.987903891,133.59
2020-02-05 16:30:00,108.38300002,21.39,110.4735569869,9.99300002,0,9.99300002,98.39,21.39,100.6882525422,131.25,98.91300002,-18.91,100.7043676955,9.99300002,0,9.99300002,88.92,-18.91,90.9084952026,132.95
2020-02-05 17:00:00,111.7876023488,19.33,113.4465378004,18.2876023488,0,18.2876023488,93.5,19.33,95.477216654,131.33,101.3476023488,-21.29,103.5596475556,18.2876023488,0,18.2876023488,83.06,-21.29,85.7451322234,133.03
2020-02-05 17:30:00,121.3021800044,20.43,123.0105839911,20.3721800044,0,20.3721800044,100.93,20.43,102.9769381949,131.13,110.4521800044,-20.15,112.2751377988,20.3721800044,0,20.3721800044,90.08,-20.15,92.3061693496,132.92
2020-02-05 18:00:00,123.7149685942,22.05,125.6646169543,19.0749685942,0,19.0749685942,104.64,22.05,106.9379824945,130.76,111.9849685942,-17.35,113.3210293416,19.0749685942,0,19.0749685942,92.91,-17.35,94.5160864615,132.44
2020-02-05 18:30:00,124.4508333674,21.92,126.3665158412,17.0408333674,0,17.0408333674,107.41,21.92,109.6238774173,130.62,112.7408333674,-16.81,113.9871554535,17.0408333674,0,17.0408333674,95.7,-16.81,97.1651485873,132.18
2020-02-05 19:00:00,122.8961666926,21.52,124.7660939027,12.9661666926,0,12.9661666926,109.93,21.52,112.0165849328,130.62,111.3861666926,-16.63,112.6207575471,12.9661666926,0,12.9661666926,98.42,-16.63,99.8150955517,132.18
2020-02-05 19:30:00,118.6131666749,21.68,120.5782140714,4.0931666749,0,4.0931666749,114.52,21.68,116.5540767198,130.47,107.3631666749,-14.97,108.4018009927,4.0931666749,0,4.0931666749,103.27,-14.97,104.3493833235,131.86
2020-02-05 20:00:00,114.3430000232,17.69,115.7033178189,11.5830000232,0,11.5830000232,102.76,17.69,104.2715383026,131.24,102.7830000232,-19.51,104.6182832671,11.5830000232,0,11.5830000232,91.2,-19.51,93.2634982188,132.61
2020-02-05 20:30:00,111.1105000168,17.0,112.403483994,8.3905000168,0,8.3905000168,102.72,17.0,104.1172339241,131.24,100.2705000168,-19.85,102.2164158715,8.3905000168,0,8.3905000168,91.88,-19.85,93.9997707444,132.61
2020-02-05 21:00:00,102.4968333407,16.56,103.8259815503,3.6968333407,0,3.6968333407,98.8,16.56,100.1782092074,131.09,92.2468333407,-19.86,94.3604676832,3.6968333407,0,3.6968333407,88.55,-19.86,90.7497774102,132.36
2020-02-05 21:30:00,94.4108333409,14.49,95.5163103984,3.7708333409,0,3.7708333409,90.64,14.49,91.7909020546,131.19,84.5708333409,-21.67,87.3030054006,3.7708333409,0,3.7708333409,80.8,-21.67,83.6554176369,132.47
2020-02-05 22:00:00,88.4286666742,14.78,89.6553260536,3.7886666742,0,3.7886666742,84.64,14.78,85.9207658253,131.71,79.0086666742,-21.39,81.8529260909,3.7886666742,0,3.7886666742,75.22,-21.39,78.2021770797,132.95
2020-02-05 22:30:00,82.7095000078,14.12,83.9061129569,3.8895000078,0,3.8895000078,78.82,14.12,80.0747575707,132.0,73.5495000078,-21.16,76.5328331593,3.8895000078,0,3.8895000078,69.66,-21.16,72.8028927997,133.1
2020-02-05 23:00:00,76.4201666744,14.87,77.8534442048,3.8901666744,0,3.8901666744,72.53,14.87,74.0386237041,131.73,67.6601666744,-19.27,70.3507715268,3.8901666744,0,3.8901666744,63.77,-19.27,66.6179090035,132.71
2020-02-05 23:30:00,74.1595000078,14.97,75.6553523646,3.9095000078,0,3.9095000078,70.25,14.97,71.8273165307,132.28,65.7395000078,-19.89,68.6825593676,3.9095000078,0,3.9095000078,61.83,-19.89,64.9504503449,133.31
2020-02-06 00:00:00,71.6661666747,15.5,73.3231849134,3.9961666747,0,3.9961666747,67.67,15.5,69.4224668245,132.28,63.8061666747,-22.11,67.5283570488,3.9961666747,0,3.9961666747,59.81,-22.11,63.7658858638,133.57
2020-02-06 00:30:00,81.1523333415,16.41,82.7948628042,4.0923333415,0,4.0923333415,77.06,16.41,78.787890567,131.14,72.4823333415,-19.87,75.1565402785,4.0923333415,0,4.0923333415,68.39,-19.87,71.2180384453,132.37
2020-02-06 01:00:00,83.3343333418,11.78,84.1628155037,4.2143333418,0,4.2143333418,79.12,11.78,79.9921421141,131.37,74.2743333418,-22.73,77.6745099332,4.2143333418,0,4.2143333418,70.06,-22.73,73.6549828593,132.37
2020-02-06 01:30:00,81.816666675,9.87,82.4098528442,4.166666675,0,4.166666675,77.65,9.87,78.2747686039,131.74,72.956666675,-24.41,76.9319394811,4.166666675,0,4.166666675,68.79,-24.41,72.9925489348,132.67
2020-02-06 02:00:00,79.5106666751,9.12,80.0319968208,4.2206666751,0,4.2206666751,75.29,9.12,75.8403487597,132.19,70.7606666751,-25.33,75.1577065131,4.2206666751,0,4.2206666751,66.54,-25.33,71.1981776452,133.12
2020-02-06 02:30:00,79.3273333418,8.95,79.8306226652,4.2273333418,0,4.2273333418,75.1,8.95,75.6314253469,132.29,70.5173333418,-25.57,75.0101273272,4.2273333418,0,4.2273333418,66.29,-25.57,71.0506087236,133.19
2020-02-06 03:00:00,77.087166675,8.61,77.5665093064,4.177166675,0,4.177166675,72.91,8.61,73.416620734,132.58,68.447166675,-26.3,73.3260160232,4.177166675,0,4.177166675,64.27,-26.3,69.4429470861,133.48
2020-02-06 03:30:00,74.3563333419,8.41,74.8304243476,4.2663333419,0,4.2663333419,70.09,8.41,70.5927489194,133.19,65.9063333419,-27.35,71.3559196883,4.2663333419,0,4.2663333419,61.64,-27.35,67.4352437528,134.15
2020-02-06 04:00:00,71.6986666753,8.13,72.158129847,4.3086666753,0,4.3086666753,67.39,8.13,67.878634341,133.51,63.4886666753,-28.5,69.592102973,4.3086666753,0,4.3086666753,59.18,-28.5,65.6850241684,134.57
2020-02-06 04:30:00,70.4688333421,11.28,71.3659223481,4.3788333421,0,4.3788333421,66.09,11.28,67.0457045604,133.35,62.2688333421,-25.09,67.1335661632,4.3788333421,0,4.3788333421,57.89,-25.09,63.0932658847,134.42
2020-02-06 05:00:00,69.520333342,13.28,70.7773632454,4.310333342,0,4.310333342,65.21,13.28,66.5484973534,133.04,61.330333342,-22.83,65.4417197805,4.310333342,0,4.310333342,57.02,-22.83,61.420593452,134.07
2020-02-06 05:30:00,70.8128333419,13.86,72.1564755646,4.2928333419,0,4.2928333419,66.52,13.86,67.9485835025,132.68,62.5528333419,-22.14,66.3553807848,4.2928333419,0,4.2928333419,58.26,-22.14,62.3250126354,133.71
2020-02-06 06:00:00,73.4595000084,14.62,74.9002172325,4.1895000084,0,4.1895000084,69.27,14.62,70.7960260184,132.36,65.0395000084,-21.28,68.4322654991,4.1895000084,0,4.1895000084,60.85,-21.28,64.4636401392,133.45
2020-02-06 06:30:00,82.7010000135,15.15,84.077213936,6.7610000135,0,6.7610000135,75.94,15.15,77.4364649245,131.84,73.2910000135,-19.7,75.892428364,6.7610000135,0,6.7610000135,66.53,-19.7,69.3853795839,132.8
2020-02-06 07:00:00,89.8336666782,17.33,91.489980702,5.7736666782,0,5.7736666782,84.06,17.33,85.8278072655,131.26,79.8636666782,-18.37,81.949143713,5.7736666782,0,5.7736666782,74.09,-18.37,76.3333806405,132.33
2020-02-06 07:30:00,97.0511666845,18.79,98.8533917214,8.9211666845,0,8.9211666845,88.13,18.79,90.1108262086,130.69,86.5311666845,-16.74,88.135522962,8.9211666845,0,8.9211666845,77.61,-16.74,79.3948342148,131.78
2020-02-06 08:00:00,102.201000025,18.71,103.8995115779,12.521000025,0,12.521000025,89.68,18.71,91.6109518562,130.95,91.281000025,-18.28,93.0933905579,12.521000025,0,12.521000025,78.76,-18.28,80.8535466136,132.22
2020-02-06 08:30:00,109.0530000203,20.01,110.8736078309,10.1630000203,0,10.1630000203,98.89,20.01,100.8941633594,130.62,98.2430000203,-17.06,99.7132421145,10.1630000203,0,10.1630000203,88.08,-17.06,89.7169437732,131.92
2020-02-06 09:00:00,108.1915047801,19.3,109.899461812,13.0815047801,0,13.0815047801,95.11,19.3,97.0484523318,130.74,97.3115047801,-17.94,98.9513646321,13.0815047801,0,13.0815047801,84.23,-17.94,86.1193154873,132.07
2020-02-06 09:30:00,108.1744344225,19.88,109.9860112134,14.6844344225,0,14.6844344225,93.49,19.88,95.5803039334,130.85,97.2544344225,-17.47,98.8110617028,14.6844344225,0,14.6844344225,82.57,-17.47,84.3979016327,132.3
2020-02-06 10:00:00,109.4151666884,21.6,111.5268519302,10.8751666884,0,10.8751666884,98.54,21.6,100.8795896106,130.58,98.8851666884,-15.5,100.0925880922,10.8751666884,0,10.8751666884,88.01,-15.5,89.3644789612,132.04
2020-02-06 10:30:00,106.3893333567,21.67,108.573841933,11.6893333567,0,11.6893333567,94.7,21.67,97.1477169058,130.74,96.1293333567,-15.48,97.3677520106,11.6893333567,0,11.6893333567,84.44,-15.48,85.8472131173,132.27
2020-02-06 11:00:00,104.66083336290001,21.33,106.8122602524,14.7908333629,0,14.7908333629,89.87,21.33,92.3665837844,130.98,94.91083336290001,-15.84,96.223551637,14.7908333629,0,14.7908333629,80.12,-15.84,81.6708026164,132.46
2020-02-06 11:30:00,105.5803333768,19.88,107.4356607275,21.7503333768,0,21.7503333768,83.83,19.88,86.1549957925,130.98,96.3203333768,-17.38,97.8757938503,21.7503333768,0,21.7503333768,74.57,-17.38,76.568592125,132.46
2020-02-06 12:00:00,103.5156667155,20.18,105.4643335709,24.4356667155,0,24.4356667155,79.08,20.18,81.6142070966,131.3,94.6956667155,-17.12,96.2307835087,24.4356667155,0,24.4356667155,70.26,-17.12,72.3157106029,132.8
2020-02-06 12:30:00,101.6225000505,21.47,103.8657470802,25.2725000505,0,25.2725000505,76.35,21.47,79.3113068862,131.3,93.1225000505,-15.85,94.4617516017,25.2725000505,0,25.2725000505,67.85,-15.85,69.6767177757,132.67
2020-02-06 13:00:00,101.8721667205,20.87,103.9879572466,26.9121667205,0,26.9121667205,74.96,20.87,77.8110435607,131.42,93.1521667205,-16.5,94.6021995766,26.9121667205,0,26.9121667205,66.24,-16.5,68.2641018398,132.88
2020-02-06 13:30:00,100.9368333894,20.55,103.0075086325,28.0268333894,0,28.0268333894,72.91,20.55,75.750713528,131.57,92.2568333894,-16.87,93.786567306,28.0268333894,0,28.0268333894,64.23,-16.87,66.4085069852,133.06
2020-02-06 14:00:00,98.886833387,19.76,100.8417741678,26.846833387,0,26.846833387,72.04,19.76,74.7008647875,131.21,90.656833387,-17.51,92.3323428695,26.846833387,0,26.846833387,63.81,-17.51,66.1688461438,132.6
2020-02-06 14:30:00,97.9033333853,19.46,99.8186069226,26.0033333853,0,26.0033333853,71.9,19.46,74.4869223421,131.21,89.6933333853,-17.77,91.4366827579,26.0033333853,0,26.0033333853,63.69,-17.77,66.1225301996,132.6
2020-02-06 15:00:00,96.7025000496,18.38,98.4337234684,24.8225000496,0,24.8225000496,71.88,18.38,74.192713928,131.51,88.1925000496,-19.03,90.2222697842,24.8225000496,0,24.8225000496,63.37,-19.03,66.1656844595,132.91
2020-02-06 15:30:00,98.3593333725,18.3,100.0472311535,19.5893333725,0,19.5893333725,78.77,18.3,80.8678112725,132.03,89.7093333725,-19.41,91.7851436461,19.5893333725,0,19.5893333725,70.12,-19.41,72.7568725276,133.53
2020-02-06 16:00:00,100.1770000351,17.88,101.7601382469,17.5270000351,0,17.5270000351,82.65,17.88,84.5619116388,132.03,90.7370000351,-19.87,92.8871362211,17.5270000351,0,17.5270000351,73.21,-19.87,75.8585591743,133.37
2020-02-06 16:30:00,105.7481666977,17.55,107.1945766349,15.5381666977,0,15.5381666977,90.21,17.55,91.9012872598,131.94,95.7181666977,-20.13,97.8119846234,15.5381666977,0,15.5381666977,80.18,-20.13,82.6683089219,133.24
2020-02-06 17:00:00,111.8938333671,18.23,113.3691441513,16.9038333671,0,16.9038333671,94.99,18.23,96.7234873234,131.46,101.0838333671,-19.3,102.9098215342,16.9038333671,0,16.9038333671,84.18,-19.3,86.364126812,132.8
2020-02-06 17:30:00,119.3166667042,20.3,121.0312230517,18.7466667042,0,18.7466667042,100.57,20.3,102.5983182123,131.03,107.9466667042,-17.94,109.427265581,18.7466667042,0,18.7466667042,89.2,-17.94,90.9861725758,132.52
2020-02-06 18:00:00,124.5120000409,21.29,126.3190494509,20.4320000409,0,20.4320000409,104.08,21.29,106.2351660233,130.49,112.3520000409,-16.04,113.4912045631,20.4320000409,0,20.4320000409,91.92,-16.04,93.308992064,131.88
2020-02-06 18:30:00,126.1751667007,21.69,128.0258911,17.0051667007,0,17.0051667007,109.17,21.69,111.3038409041,130.27,114.3551667007,-15.29,115.3728228446,17.0051667007,0,17.0051667007,97.35,-15.29,98.5434249456,131.65
2020-02-06 19:00:00,123.2255000269,20.79,124.9669874682,13.4555000269,0,13.4555000269,109.77,20.79,111.721425877,130.41,111.7555000269,-16.06,112.90356675620001,13.4555000269,0,13.4555000269,98.3,-16.06,99.6032810705,131.79
2020-02-06 19:30:00,120.9688333571,20.35,122.6685825457,11.8788333571,0,11.8788333571,109.09,20.35,110.9718459791,130.72,109.6488333571,-16.61,110.8997689654,11.8788333571,0,11.8788333571,97.77,-16.61,99.1708878653,132.08
2020-02-06 20:00:00,114.6698333444,19.52,116.3193925329,5.5098333444000005,0,5.5098333444000005,109.16,19.52,110.8915506249,130.83,103.5798333444,-17.26,105.0080448139,5.5098333444000005,0,5.5098333444000005,98.07,-17.26,99.5772689925,132.19
2020-02-06 20:30:00,110.4335000079,19.44,112.1314921153,3.9735000079000002,0,3.9735000079000002,106.46,19.44,108.2203548322,130.94,99.8935000079,-17.09,101.344854057,3.9735000079000002,0,3.9735000079000002,95.92,-17.09,97.4305624535,132.19
2020-02-06 21:00:00,106.2656666748,19.66,108.0689942298,4.0756666748,0,4.0756666748,102.19,19.66,104.0639788784,130.77,96.0156666748,-16.58,97.4366699298,4.0756666748,0,4.0756666748,91.94,-16.58,93.423016436,132.0
2020-02-06 21:30:00,98.2090000083,15.02,99.3509339796,4.1390000083,0,4.1390000083,94.07,15.02,95.2615625528,131.32,88.4490000083,-21.32,90.9822400387,4.1390000083,0,4.1390000083,84.31,-21.32,86.9638919322,132.51
2020-02-06 22:00:00,90.1498333414,12.48,91.0095756033,4.0398333414,0,4.0398333414,86.11,12.48,87.0096690029,131.21,80.8298333414,-23.51,84.1794633982,4.0398333414,0,4.0398333414,76.79,-23.51,80.3083071668,132.38
2020-02-06 22:30:00,82.6226666748,11.4,83.4054257734,4.0526666748,0,4.0526666748,78.57,11.4,79.3927257373,131.5,73.6626666748,-24.67,77.6839582001,4.0526666748,0,4.0526666748,69.61,-24.67,73.8522917722,132.63
2020-02-06 23:00:00,76.3256666749,8.93,76.846290043,4.1356666749,0,4.1356666749,72.19,8.93,72.7402295845,132.21,67.7256666749,-25.68,72.4308520353,4.1356666749,0,4.1356666749,63.59,-25.68,68.5795195375,133.14
2020-02-06 23:30:00,73.5325000085,8.85,74.0631558705,4.2325000085,0,4.2325000085,69.3,8.85,69.8628119961,132.72,65.3425000085,-27.15,70.7584963616,4.2325000085,0,4.2325000085,61.11,-27.15,66.8696837139,133.79
2020-02-07 00:00:00,71.2758333421,8.55,71.7868157715,4.3658333421,0,4.3658333421,66.91,8.55,67.4540628873,132.72,63.3458333421,-27.88,69.2097464365,4.3658333421,0,4.3658333421,58.98,-27.88,65.2375260107,133.86
2020-02-07 00:30:00,80.9183333422,10.36,81.5788346992,4.4183333422,0,4.4183333422,76.5,10.36,77.1983134531,131.97,72.1783333422,-26.04,76.7319581664,4.4183333422,0,4.4183333422,67.76,-26.04,72.5913162851,133.08
2020-02-07 01:00:00,82.5610000089,11.35,83.3375138966,4.4410000089,0,4.4410000089,78.12,11.35,78.9402109194,131.67,73.8610000089,-26.3,78.403681816,4.4410000089,0,4.4410000089,69.42,-26.3,74.2349405604,132.93
2020-02-07 01:30:00,81.0886666757,11.25,81.8653428701,4.5086666757,0,4.5086666757,76.58,11.25,77.4019308545,131.78,72.6286666757,-26.77,77.4051427432,4.5086666757,0,4.5086666757,68.12,-26.77,73.1913061777,133.05
2020-02-07 02:00:00,78.9685000087,10.78,79.7008933051,4.3485000087,0,4.3485000087,74.62,10.78,75.3946470248,132.3,70.6485000087,-27.36,75.7613367984,4.3485000087,0,4.3485000087,66.3,-27.36,71.7234940588,133.58
2020-02-07 02:30:00,79.0233333422,10.67,79.7404295982,4.4133333422,0,4.4133333422,74.61,10.67,75.3690984423,132.3,70.6533333422,-27.46,75.8020125878,4.4133333422,0,4.4133333422,66.24,-27.46,71.7062702977,133.58
2020-02-07 03:00:00,76.8820000091,10.24,77.5609407202,4.5620000091,0,4.5620000091,72.32,10.24,73.0413581473,132.47,68.6420000091,-27.95,74.1142811154,4.5620000091,0,4.5620000091,64.08,-27.95,69.9102918031,133.77
2020-02-07 03:30:00,74.2008333423,9.75,74.8386676036,4.4608333423,0,4.4608333423,69.74,9.75,70.4182511853,132.6,66.1108333423,-28.53,72.0041886643,4.4608333423,0,4.4608333423,61.65,-28.53,67.9314610471,133.89
2020-02-07 04:00:00,72.0056666756,8.51,72.506800601,4.4456666756,0,4.4456666756,67.56,8.51,68.0938594882,133.02,63.865666675599996,-28.24,69.8306593117,4.4456666756,0,4.4456666756,59.42,-28.24,65.7893152419,134.08
2020-02-07 04:30:00,70.1906666758,7.98,70.6428346571,4.5606666758,0,4.5606666758,65.63,7.98,66.1133670297,133.02,62.1206666758,-28.51,68.350547388,4.5606666758,0,4.5606666758,57.56,-28.51,64.2337426903,134.08
2020-02-07 05:00:00,69.160500009,7.91,69.6113702027,4.520500009,0,4.520500009,64.64,7.91,65.1221751787,133.17,61.180500009,-28.62,67.5437486475,4.520500009,0,4.520500009,56.66,-28.62,63.4780276946,134.19
2020-02-07 05:30:00,70.3525000089,8.08,70.8149748112,4.4625000089,0,4.4625000089,65.89,8.08,66.3835710097,132.93,62.2925000089,-28.41,68.4652003383,4.4625000089,0,4.4625000089,57.83,-28.41,64.4316459513,133.98
2020-02-07 06:00:00,73.4580000089,8.75,73.9772956069,4.4480000089,0,4.4480000089,69.01,8.75,69.5625085804,132.93,65.3280000089,-27.71,70.9619030548,4.4480000089,0,4.4480000089,60.88,-27.71,66.889599341,133.98
2020-02-07 06:30:00,82.1918333446,10.83,82.9022699842,5.6118333446,0,5.6118333446,76.58,10.83,77.3420021722,132.72,73.2218333446,-26.03,77.7109887875,5.6118333446,0,5.6118333446,67.61,-26.03,72.4477259823,133.85
2020-02-07 07:00:00,94.2558333414,13.16,95.1700988697,4.0158333414,0,4.0158333414,90.24,13.16,91.194534924,131.58,84.8958333414,-23.3,88.0351777344,4.0158333414,0,4.0158333414,80.88,-23.3,84.1692604221,132.71
2020-02-07 07:30:00,101.0148333492,13.04,101.8530223242,7.9448333492,0,7.9448333492,93.07,13.04,93.9790747986,131.58,91.1348333492,-24.3,94.3188626394,7.9448333492,0,7.9448333492,83.19,-24.3,86.6664069868,132.85
2020-02-07 08:00:00,102.9533333541,15.13,104.0591454353,10.3833333541,0,10.3833333541,92.57,15.13,93.7983038226,131.42,92.6733333541,-22.28,95.3139292809,10.3833333541,0,10.3833333541,82.29,-22.28,85.2528152028,132.66
2020-02-07 08:30:00,105.1670000236,17.49,106.6114346305,11.8070000236,0,11.8070000236,93.36,17.49,94.9841549944,131.18,94.7570000236,-19.97,96.8384735189,11.8070000236,0,11.8070000236,82.95,-19.97,85.3200058603,132.43
2020-02-07 09:00:00,106.3910000255,18.65,108.0132741214,12.7310000255,0,12.7310000255,93.66,18.65,95.4987858562,131.18,95.8910000255,-18.83,97.7223249103,12.7310000255,0,12.7310000255,83.16,-18.83,85.2652009908,132.43
2020-02-07 09:30:00,107.7850000314,18.93,109.4346888869,15.6850000314,0,15.6850000314,92.1,18.93,94.0252886196,131.02,97.3450000314,-18.4,99.0687086375,15.6850000314,0,15.6850000314,81.66,-18.4,83.7073210657,132.31
2020-02-07 10:00:00,108.3718333585,20.94,110.3763464946,12.6018333585,0,12.6018333585,95.77,20.94,98.032527765,130.72,98.3218333585,-16.12,99.634518692,12.6018333585,0,12.6018333585,85.72,-16.12,87.2225475436,132.07
2020-02-07 10:30:00,106.4961666862,20.48,108.4475168865,9.7661666862,0,9.7661666862,96.73,20.48,98.8742802755,130.72,96.7161666862,-16.48,98.1101793825,9.7661666862,0,9.7661666862,86.95,-16.48,88.4979824629,132.17
2020-02-07 11:00:00,105.395166687,20.47,107.3646220176,10.175166687,0,10.175166687,95.22,20.47,97.3954275107,130.88,95.835166687,-16.45,97.236730066,10.175166687,0,10.175166687,85.66,-16.45,87.2252148177,132.38
2020-02-07 11:30:00,103.5906666859,20.82,105.6621910829,9.6206666859,0,9.6206666859,93.97,20.82,96.2488093433,131.04,94.2306666859,-16.07,95.5911263877,9.6206666859,0,9.6206666859,84.61,-16.07,86.1225696319,132.54
2020-02-07 12:00:00,106.1840000166,21.4,108.3189819908,8.3040000166,0,8.3040000166,97.88,21.4,100.1920875119,130.97,96.2840000166,-15.55,97.5315905704,8.3040000166,0,8.3040000166,87.98,-15.55,89.343622604,132.54
2020-02-07 12:30:00,108.714333348,21.6,110.8393715036,7.354333348,0,7.354333348,101.36,21.6,103.6359474314,130.97,98.454333348,-15.34,99.6422167307,7.354333348,0,7.354333348,91.1,-15.34,92.3824961776,132.54
2020-02-07 13:00:00,108.5488333454,21.39,110.6362568087,6.0388333454,0,6.0388333454,102.51,21.39,104.7178695352,130.97,98.2888333454,-15.49,99.5019339531,6.0388333454,0,6.0388333454,92.25,-15.49,93.5414485669,132.54
2020-02-07 13:30:00,108.0848333469,21.21,110.1462450546,6.8048333469,0,6.8048333469,101.28,21.21,103.4770626757,130.97,97.8348333469,-15.54,99.0613255313,6.8048333469,0,6.8048333469,91.03,-15.54,92.3469138629,132.46
2020-02-07 14:00:00,107.152166678,20.51,109.0974194186,5.672166678,0,5.672166678,101.48,20.51,103.5318815631,130.3,97.172166678,-15.78,98.4451033668,5.672166678,0,5.672166678,91.5,-15.78,92.8507318226,131.69
2020-02-07 14:30:00,106.2986666802,19.33,108.0419151903,6.7686666802,0,6.7686666802,99.53,19.33,101.38969277,129.92,96.1786666802,-15.37,97.3990391348,6.7686666802,0,6.7686666802,89.41,-15.37,90.7214693444,131.13
2020-02-07 15:00:00,105.3366666847,18.21,106.8990993799,8.9966666847,0,8.9966666847,96.34,18.21,98.0459060849,130.42,95.2266666847,-16.74,96.6868431994,8.9966666847,0,8.9966666847,86.23,-16.74,87.8398571265,131.62
2020-02-07 15:30:00,104.2480000178,15.37,105.3749610093,8.9180000178,0,8.9180000178,95.33,15.37,96.5610987924,131.17,94.2180000178,-19.94,96.3049070783,8.9180000178,0,8.9180000178,85.3,-19.94,87.5996210037,132.36
2020-02-07 16:00:00,105.5731666897,14.22,106.5265315538,11.5031666897,0,11.5031666897,94.07,14.22,95.138705583,131.02,95.3131666897,-21.04,97.6077934615,11.5031666897,0,11.5031666897,83.81,-21.04,86.4106341835,132.2
2020-02-07 16:30:00,108.3326666901,14.65,109.3187503231,11.7326666901,0,11.7326666901,96.6,14.65,97.704567447,130.9,97.9126666901,-20.55,100.0459534333,11.7326666901,0,11.7326666901,86.18,-20.55,88.5962465345,132.11
2020-02-07 17:00:00,113.2638333599,13.07,114.0154412673,13.2638333599,0,13.2638333599,100.0,13.07,100.8505076834,130.9,102.5138333599,-22.24,104.898539695,13.2638333599,0,13.2638333599,89.25,-22.24,91.979237331,132.11
2020-02-07 17:30:00,117.7748333633,13.35,118.5290423219,14.9848333633,0,14.9848333633,102.79,13.35,103.6532999957,131.07,106.4048333633,-23.06,108.8749381771,14.9848333633,0,14.9848333633,91.42,-23.06,94.2835086322,132.4
2020-02-07 18:00:00,120.1146666988,13.51,120.872053247,16.0446666988,0,16.0446666988,104.07,13.51,104.9432465669,131.37,108.3946666988,-24.22,111.0676017961,16.0446666988,0,16.0446666988,92.35,-24.22,95.4731946674,132.84
2020-02-07 18:30:00,120.8280000251,14.04,121.6409766077,12.5480000251,0,12.5480000251,108.28,14.04,109.1864460453,131.37,109.4980000251,-23.42,111.974588231,12.5480000251,0,12.5480000251,96.95,-23.42,99.7386529887,132.75
2020-02-07 19:00:00,119.5733333466,14.85,120.4919273131,6.6333333466,0,6.6333333466,112.94,14.85,113.9120981283,131.12,108.7033333466,-22.21,110.949081928,6.6333333466,0,6.6333333466,102.07,-22.21,104.4584558569,132.54
2020-02-07 19:30:00,112.5910000076,13.77,113.4299174941,3.7910000076,0,3.7910000076,108.8,13.77,109.6679210161,131.12,101.8410000076,-23.28,104.4679265734,3.7910000076,0,3.7910000076,98.05,-23.28,100.775795209,132.54
2020-02-07 20:00:00,108.0108333416,12.49,108.7305854815,4.1308333416,0,4.1308333416,103.88,12.49,104.6281725923,131.32,97.4308333416,-24.65,100.5006954485,4.1308333416,0,4.1308333416,93.3,-24.65,96.501360094,132.72
2020-02-07 20:30:00,102.5353333417,15.55,103.7077484255,4.1853333417,0,4.1853333417,98.35,15.55,99.5717078291,130.69,92.3453333417,-20.77,94.652276729,4.1853333417,0,4.1853333417,88.16,-20.77,90.5736081869,132.05
2020-02-07 21:00:00,98.3868333415,15.53,99.6049691279,4.0968333415,0,4.0968333415,94.29,15.53,95.5603735865,130.69,88.5068333415,-20.67,90.8884395737,4.0968333415,0,4.0968333415,84.41,-20.67,86.9039527294,132.05
2020-02-07 21:30:00,93.0216666749,13.84,94.0456063353,4.1016666749,0,4.1016666749,88.92,13.84,89.9906217336,131.56,83.5416666749,-22.59,86.5420023504,4.1016666749,0,4.1016666749,79.44,-22.59,82.5894769326,132.88
2020-02-07 22:00:00,88.1380000087,14.91,89.3902407734,4.3480000087,0,4.3480000087,83.79,14.91,85.1062406642,131.46,79.0080000087,-21.19,81.8002455093,4.3480000087,0,4.3480000087,74.66,-21.19,77.6088377699,132.77
2020-02-07 22:30:00,82.9396666759,13.69,84.0619081886,4.6096666759,0,4.6096666759,78.33,13.69,79.5173251562,131.31,74.0796666759,-21.09,77.0232764482,4.6096666759,0,4.6096666759,69.47,-21.09,72.6007506848,132.96
2020-02-07 23:00:00,77.590500009,13.88,78.8222055746,4.490500009,0,4.490500009,73.1,13.88,74.4060777087,131.31,69.080500009,-20.36,72.018366279,4.490500009,0,4.490500009,64.59,-20.36,67.7229481048,132.96
2020-02-07 23:30:00,75.8213333422,13.86,77.0777152606,4.4513333422,0,4.4513333422,71.37,13.86,72.7033458652,131.58,67.4613333422,-20.35,70.463848861,4.4513333422,0,4.4513333422,63.01,-20.35,66.2146705799,132.96
2020-02-08 00:00:00,73.9340000095,13.43,75.1438703914,4.7340000095,0,4.7340000095,69.2,13.43,70.4911689504,131.95,65.7240000095,-20.78,68.9307810578,4.7340000095,0,4.7340000095,60.99,-20.78,64.4328216051,133.04
2020-02-08 00:30:00,83.2996666764,14.89,84.6200128126,4.8696666764,0,4.8696666764,78.43,14.89,79.8309275908,131.27,74.3996666764,-19.2,76.8371680996,4.8696666764,0,4.8696666764,69.53,-19.2,72.1322459099,132.38
2020-02-08 01:00:00,85.1366666761,14.88,86.4272318932,4.7066666761,0,4.7066666761,80.43,14.88,81.7948610855,131.19,76.0566666761,-19.24,78.4524961099,4.7066666761,0,4.7066666761,71.35,-19.24,73.898579824,132.27
2020-02-08 01:30:00,83.0845000093,14.65,84.3662055671,4.6445000093,0,4.6445000093,78.44,14.65,79.7963413948,131.45,74.2345000093,-19.5,76.752921714,4.6445000093,0,4.6445000093,69.59,-19.5,72.2704510848,132.49
2020-02-08 02:00:00,80.2908333422,14.16,81.529893406,4.4508333422,0,4.4508333422,75.84,14.16,77.150574852,131.8,71.5708333422,-20.11,74.3424258772,4.4508333422,0,4.4508333422,67.12,-20.11,70.0678706684,132.87
2020-02-08 02:30:00,80.4238333422,14.06,81.6435947852,4.4238333422,0,4.4238333422,76.0,14.06,77.2896086159,131.88,71.6238333422,-20.26,74.4341393624,4.4238333422,0,4.4238333422,67.2,-20.26,70.1876598841,132.96
2020-02-08 03:00:00,77.9290000088,13.62,79.1102612964,4.4190000088,0,4.4190000088,73.51,13.62,74.7611162303,132.15,69.2890000088,-21.14,72.4421501767,4.4190000088,0,4.4190000088,64.87,-21.14,68.2276813324,133.23
2020-02-08 03:30:00,74.7991666757,14.16,76.1276620906,4.5291666757,0,4.5291666757,70.27,14.16,71.6824839134,132.15,66.6891666757,-23.04,70.5569738006,4.5291666757,0,4.5291666757,62.16,-23.04,66.292587821,133.51
2020-02-08 04:00:00,71.985333341,13.06,73.1604525424,3.825333341,0,3.825333341,68.16,13.06,69.3999221902,132.39,64.015333341,-23.0,68.0217825609,3.825333341,0,3.825333341,60.19,-23.0,64.4347429575,133.51
2020-02-08 04:30:00,69.9468333402,12.83,71.1137707784,3.4568333402,0,3.4568333402,66.49,12.83,67.71653417,132.49,62.1168333402,-23.23,66.3184279384,3.4568333402,0,3.4568333402,58.66,-23.23,63.0922221831,133.64
2020-02-08 05:00:00,69.2573333407,12.74,70.4193568663,3.6873333407,0,3.6873333407,65.57,12.74,66.7962012393,132.49,61.5373333407,-23.47,65.8610984929,3.6873333407,0,3.6873333407,57.85,-23.47,62.4296676269,133.64
2020-02-08 05:30:00,69.5680000062,13.48,70.8619575291,3.0980000062,0,3.0980000062,66.47,13.48,67.8230882517,132.41,61.9780000062,-24.2,66.5350470411,3.0980000062,0,3.0980000062,58.88,-24.2,63.6592051474,133.64
2020-02-08 06:00:00,70.6260000055,13.78,71.9577673137,2.7460000055,0,2.7460000055,67.88,13.78,69.2645854676,132.21,63.0060000055,-23.78,67.3442234842,2.7460000055,0,2.7460000055,60.26,-23.78,64.7823741461,133.51
2020-02-08 06:30:00,74.085833339,15.22,75.6330556142,2.855833339,0,2.855833339,71.23,15.22,72.8379111452,131.93,66.075833339,-22.41,69.7726583373,2.855833339,0,2.855833339,63.22,-22.41,67.0744101726,133.26
2020-02-08 07:00:00,77.4818333392,16.06,79.1287438141,2.9218333392,0,2.9218333392,74.56,16.06,76.2700281893,131.7,69.2018333392,-21.59,72.491529419,2.9218333392,0,2.9218333392,66.28,-21.59,69.7077219539,133.07
2020-02-08 07:30:00,80.5366666725,17.26,82.3654191922,2.9066666725,0,2.9066666725,77.63,17.26,79.5256216574,131.4,72.0466666725,-20.92,75.0224538296,2.9066666725,0,2.9066666725,69.14,-20.92,72.2356283284,132.72
2020-02-08 08:00:00,85.9781666738,17.21,87.6836885891,3.5681666738,0,3.5681666738,82.41,17.21,84.1878387892,131.05,77.0281666738,-19.65,79.4950373365,3.5681666738,0,3.5681666738,73.46,-19.65,76.0427123398,132.24
2020-02-08 08:30:00,91.0970000101,11.76,91.8529314221,5.0470000101,0,5.0470000101,86.05,11.76,86.8498710419,131.77,81.3770000101,-23.37,84.6662449306,5.0470000101,0,5.0470000101,76.33,-23.37,79.82747522,132.76
2020-02-08 09:00:00,97.1603333525,12.74,97.9920301717,9.5903333525,0,9.5903333525,87.57,12.74,88.4918781584,131.6,87.3103333525,-22.47,90.1553947921,9.5903333525,0,9.5903333525,77.72,-22.47,80.9030240473,132.6
2020-02-08 09:30:00,97.9590000338,12.84,98.7969194237,16.8790000338,0,16.8790000338,81.08,12.84,82.090389206,131.76,88.0490000338,-22.65,90.9156142087,16.8790000338,0,16.8790000338,71.17,-22.65,74.6872907528,132.77
2020-02-08 10:00:00,95.3000000484,13.11,96.1975161281,24.1800000484,0,24.1800000484,71.12,13.11,72.3182307582,132.28,86.3800000484,-23.5,89.5195755595,24.1800000484,0,24.1800000484,62.2,-23.5,66.4912776235,133.39
2020-02-08 10:30:00,94.9661667255,12.43,95.776185571,29.4261667255,0,29.4261667255,65.54,12.43,66.708294087,132.85,86.0361667255,-23.57,89.20631639530001,29.4261667255,0,29.4261667255,56.61,-23.57,61.3207713585,134.02
2020-02-08 11:00:00,94.1688333981,13.63,95.1501239283,32.3988333981,0,32.3988333981,61.77,13.63,63.255907234,132.75,85.4088333981,-22.3,88.2720727208,32.3988333981,0,32.3988333981,53.01,-22.3,57.5095652913,134.02
2020-02-08 11:30:00,94.6408333891,19.72,96.6735007362,27.9008333891,0,27.9008333891,66.74,19.72,69.592427749,131.58,86.7708333891,-15.21,88.0938228654,27.9008333891,0,27.9008333891,58.87,-15.21,60.803133143,132.77
2020-02-08 12:00:00,92.3688333865,20.43,94.6011959817,26.5588333865,0,26.5588333865,65.81,20.43,68.9082070584,131.81,84.1088333865,-14.58,85.3631785586,26.5588333865,0,26.5588333865,57.55,-14.58,59.3681640275,133.01
2020-02-08 12:30:00,94.0845000522,20.26,96.2411593346,26.1045000522,0,26.1045000522,67.98,20.26,70.9348151474,131.9,85.6645000522,-14.84,86.9403943469,26.1045000522,0,26.1045000522,59.56,-14.84,61.3809351509,133.08
2020-02-08 13:00:00,90.8653333876,19.86,93.0103672267,27.1253333876,0,27.1253333876,63.74,19.86,66.7623187135,132.07,83.0253333876,-15.25,84.414267065,27.1253333876,0,27.1253333876,55.9,-15.25,57.9428382115,133.24
2020-02-08 13:30:00,90.4716667154,19.19,92.484477499,24.3516667154,0,24.3516667154,66.12,19.19,68.848460404,132.07,82.4816667154,-15.8,83.9813392614,24.3516667154,0,24.3516667154,58.13,-15.8,60.2389981656,133.24
2020-02-08 14:00:00,88.82366671,18.76,90.7831557493,21.65366671,0,21.65366671,67.17,18.76,69.7405656702,132.35,80.32366671,-16.23,81.9469604911,21.65366671,0,21.65366671,58.67,-16.23,60.873490125000004,133.51
2020-02-08 14:30:00,87.9020000372,18.55,89.8379881261,18.6020000372,0,18.6020000372,69.3,18.55,71.7397553662,132.44,79.6520000372,-16.43,81.3288756219,18.6020000372,0,18.6020000372,61.05,-16.43,63.2222065417,133.51
2020-02-08 15:00:00,87.6590000262,18.16,89.5203099056,13.1190000262,0,13.1190000262,74.54,18.16,76.7202528672,132.44,78.9890000262,-16.78,80.7516595814,13.1190000262,0,13.1190000262,65.87,-16.78,67.9737103592,133.51
2020-02-08 15:30:00,90.4335000173,18.44,92.2943742889,8.6335000173,0,8.6335000173,81.8,18.44,83.8526898793,132.18,81.0735000173,-16.4,82.7156116162,8.6335000173,0,8.6335000173,72.44,-16.4,74.2732360948,133.15
2020-02-08 16:00:00,92.5783333476,18.73,94.4540137073,7.1483333476,0,7.1483333476,85.43,18.73,87.4591207365,131.95,83.0783333476,-15.99,84.6031297992,7.1483333476,0,7.1483333476,75.93,-15.99,77.5953929045,132.96
2020-02-08 16:30:00,96.355000012,20.1,98.4291421649,5.995000012,0,5.995000012,90.36,20.1,92.5685670193,131.45,86.885000012,-14.97,88.1652092783,5.995000012,0,5.995000012,80.89,-14.97,82.263558153,132.6
2020-02-08 17:00:00,103.417000012,19.43,105.2264262982,6.017000012,0,6.017000012,97.4,19.43,99.3191064197,130.94,93.607000012,-16.01,94.9662600677,6.017000012,0,6.017000012,87.59,-16.01,89.0411601452,132.22
2020-02-08 17:30:00,107.6860000198,13.1,108.4798810852,9.9060000198,0,9.9060000198,97.78,13.1,98.6536284178,131.02,97.2760000198,-23.54,100.0837238509,9.9060000198,0,9.9060000198,87.37,-23.54,90.4856259303,132.37
2020-02-08 18:00:00,113.1378333553,11.07,113.6781167874,10.9678333553,0,10.9678333553,102.17,11.07,102.7679609606,131.02,102.1978333553,-25.97,105.4459010228,10.9678333553,0,10.9678333553,91.23,-25.97,94.8543820812,132.37
2020-02-08 18:30:00,111.3096666865,11.22,111.8737247876,9.9096666865,0,9.9096666865,101.4,11.22,102.0188629617,131.09,100.4696666865,-25.84,103.7393827054,9.9096666865,0,9.9096666865,90.56,-25.84,94.1744084133,132.47
2020-02-08 19:00:00,111.5821666865,10.84,112.1074730892,9.9021666865,0,9.9021666865,101.68,10.84,102.2561880768,131.35,100.9321666865,-26.27,104.2948472937,9.9021666865,0,9.9021666865,91.03,-26.27,94.7447824421,132.66
2020-02-08 19:30:00,106.4893333421,10.37,106.9930605957,4.3793333421,0,4.3793333421,102.11,10.37,102.6352229987,131.58,96.2293333421,-26.64,99.8487566045,4.3793333421,0,4.3793333421,91.85,-26.64,95.6353078105,132.88
2020-02-08 20:00:00,100.8770000076,13.43,101.7670576883,3.8170000076,0,3.8170000076,97.06,13.43,97.9847360562,131.58,90.6970000076,-23.15,93.6048519596,3.8170000076,0,3.8170000076,86.88,-23.15,89.9113835952,132.88
2020-02-08 20:30:00,96.5286666745,13.41,97.4556903929,3.9086666745,0,3.9086666745,92.62,13.41,93.5857494494,131.29,86.6886666745,-22.86,89.6521306484,3.9086666745,0,3.9086666745,82.78,-22.86,85.8784489846,132.56
2020-02-08 21:00:00,93.5928333408,14.64,94.7309244796,3.7428333408,0,3.7428333408,89.85,14.64,91.0348949579,131.12,84.1328333408,-21.23,86.7700786329,3.7428333408,0,3.7428333408,80.39,-21.23,83.1460462079,132.38
2020-02-08 21:30:00,89.881666674,13.57,90.9002689991,3.681666674,0,3.681666674,86.2,13.57,87.2615889152,131.01,80.811666674,-22.18,83.8002259581,3.681666674,0,3.681666674,77.13,-22.18,80.2557742471,132.21
2020-02-08 22:00:00,85.0170000092,14.58,86.258139851,4.5870000092000005,0,4.5870000092000005,80.43,14.58,81.740817833,131.01,76.0870000092,-21.11,78.9611529196,4.5870000092000005,0,4.5870000092000005,71.5,-21.11,74.551204551,132.21
2020-02-08 22:30:00,79.8835000092,13.59,81.0312388756,4.5935000092,0,4.5935000092,75.29,13.59,76.506680754,131.54,71.1235000092,-20.76,74.0913615313,4.5935000092,0,4.5935000092,66.53,-20.76,69.6937479262,132.66
