Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-08 23:00:00,75.3193333411,12.72,76.3858650206,3.8693333411,0,3.8693333411,71.45,12.72,72.5734173096,132.08,66.9793333411,-21.55,70.3607390156,3.8693333411,0,3.8693333411,63.11,-21.55,66.6878894553,133.03
2020-02-08 23:30:00,73.9093333409,13.19,75.0770647728,3.7793333409,0,3.7793333409,70.13,13.19,71.3596034182,131.88,65.8693333409,-22.58,69.6320721706,3.7793333409,0,3.7793333409,62.09,-22.58,66.068332051,133.34
2020-02-09 00:00:00,72.2133333408,12.34,73.2600922208,3.7533333408000003,0,3.7533333408000003,68.46,12.34,69.5632604181,131.72,64.1833333408,-22.53,68.0227989629,3.7533333408000003,0,3.7533333408000003,60.43,-22.53,64.4933004273,133.43
2020-02-09 00:30:00,81.8061666745,14.56,83.09177159,3.8961666745,0,3.8961666745,77.91,14.56,79.2588272686,131.06,73.1361666745,-21.45,76.216805075,3.8961666745,0,3.8961666745,69.24,-21.45,72.4864132096,133.0
2020-02-09 01:00:00,83.5821666746,15.2,84.9530375326,3.9521666746,0,3.9521666746,79.63,15.2,81.0677303247,131.06,74.7821666746,-20.72,77.599554461,3.9521666746,0,3.9521666746,70.83,-20.72,73.7984234249,132.69
2020-02-09 01:30:00,81.7975000079,14.49,83.0710004005,3.9675000079,0,3.9675000079,77.83,14.49,79.1673480672,131.54,73.2175000079,-21.43,76.2892338893,3.9675000079,0,3.9675000079,69.25,-21.43,72.4900503518,133.0
2020-02-09 02:00:00,79.1631666753,14.08,80.4055555174,4.3231666753,0,4.3231666753,74.84,14.08,76.1529513545,130.85,70.7631666753,-21.92,74.0804438291,4.3231666753,0,4.3231666753,66.44,-21.92,69.9625614168,133.21
2020-02-09 02:30:00,79.0720000095,14.34,80.3617868486,4.7320000095,0,4.7320000095,74.34,14.34,75.710443137,130.85,70.5420000095,-21.78,73.8277872168,4.7320000095,0,4.7320000095,65.81,-21.78,69.3204479212,133.21
2020-02-09 03:00:00,76.5853333434,14.05,77.8634431766,5.0253333434,0,5.0253333434,71.56,14.05,72.9262373909,131.09,68.1753333434,-22.15,71.6833214666,5.0253333434,0,5.0253333434,63.15,-22.15,66.9219321299,133.36
2020-02-09 03:30:00,73.8918333437,13.62,75.1365918504,5.2018333437,0,5.2018333437,68.69,13.62,70.0272839685,131.32,65.6918333437,-22.65,69.4869733696,5.2018333437,0,5.2018333437,60.49,-22.65,64.5915056335,133.59
2020-02-09 04:00:00,71.3188333437,13.33,72.5538757718,5.1788333437,0,5.1788333437,66.14,13.33,67.4699081072,131.72,63.3288333437,-22.98,67.3692922085,5.1788333437,0,5.1788333437,58.15,-22.98,62.5260177846,133.75
2020-02-09 04:30:00,68.841833344,12.43,69.9550063838,5.321833344,0,5.321833344,63.52,12.43,64.7247657392,131.72,61.051833344,-23.66,65.4761174373,5.321833344,0,5.321833344,55.73,-23.66,60.544434096,133.47
2020-02-09 05:00:00,67.1923333436,12.14,68.2802259821,5.1523333436,0,5.1523333436,62.04,12.14,63.2166212321,131.83,59.5223333436,-23.86,64.1264981632,5.1523333436,0,5.1523333436,54.37,-23.86,59.3750494737,133.47
2020-02-09 05:30:00,66.5945000106,12.59,67.7741509107,5.2945000106,0,5.2945000106,61.3,12.59,62.5795341945,131.74,58.9545000106,-23.38,63.4212698667,5.2945000106,0,5.2945000106,53.66,-23.38,58.532213353,133.14
2020-02-09 06:00:00,66.6530000105,12.49,67.8131440829,5.2630000105,0,5.2630000105,61.39,12.49,62.6476831176,131.56,59.0430000105,-23.44,63.5256597781,5.2630000105,0,5.2630000105,53.78,-23.44,58.666191286,133.14
2020-02-09 06:30:00,69.6970000104,13.63,71.0172423461,5.1970000104,0,5.1970000104,64.5,13.63,65.9244029173,131.8,61.8570000104,-22.71,65.894101028,5.1970000104,0,5.1970000104,56.66,-22.71,61.0417865073,133.76
2020-02-09 07:00:00,71.7618333438,14.81,73.2741211129,5.2518333437999996,0,5.2518333437999996,66.51,14.81,68.1389477465,131.8,63.7418333438,-21.67,67.324662777,5.2518333437999996,0,5.2518333437999996,58.49,-21.67,62.3752274545,133.84
2020-02-09 07:30:00,72.5531666769,15.88,74.2706967441,5.1331666769,0,5.1331666769,67.42,15.88,69.2649319642,132.1,64.4531666769,-20.74,67.7078894567,5.1331666769,0,5.1331666769,59.32,-20.74,62.8411489392,134.11
2020-02-09 08:00:00,75.6081666772,16.53,77.3940292806,5.2581666772,0,5.2581666772,70.35,16.53,72.2659214291,132.1,67.2081666772,-20.25,70.1925933992,5.2581666772,0,5.2581666772,61.95,-20.25,65.1756472925,134.23
2020-02-09 08:30:00,80.1830000182,16.42,81.8469907322,9.1030000182,0,9.1030000182,71.08,16.42,72.9519211536,131.95,71.0530000182,-20.43,73.9318179919,9.1030000182,0,9.1030000182,61.95,-20.43,65.2317974611,133.95
2020-02-09 09:00:00,86.8261666905,17.16,88.5056428831,11.8961666905,0,11.8961666905,74.93,17.16,76.8698282813,131.76,77.2361666905,-19.64,79.6941343201,11.8961666905,0,11.8961666905,65.34,-19.64,68.2278916573,133.45
2020-02-09 09:30:00,94.0841667057,18.12,95.8131766758,19.5341667057,0,19.5341667057,74.55,18.12,76.7205115989,131.89,83.7441667057,-18.84,85.8372358434,19.5341667057,0,19.5341667057,64.21,-18.84,66.9168865086,133.32
2020-02-09 10:00:00,96.7545000345,19.0,98.6023999552,17.2345000345,0,17.2345000345,79.52,19.0,81.7583659328,131.14,86.2645000345,-19.33,88.403692605,17.2345000345,0,17.2345000345,69.03,-19.33,71.6853527577,132.64
2020-02-09 10:30:00,100.2678333676,19.87,102.2176858877,17.1478333676,0,17.1478333676,83.12,19.87,85.4619874564,131.5,89.5278333676,-18.97,91.5155388309,17.1478333676,0,17.1478333676,72.38,-18.97,74.8246303031,133.14
2020-02-09 11:00:00,102.3716667003,20.46,104.3962151756,16.8216667003,0,16.8216667003,85.55,20.46,87.9625721543,131.27,91.5516667003,-18.32,93.3666432705,16.8216667003,0,16.8216667003,74.73,-18.32,76.9428053817,132.96
2020-02-09 11:30:00,103.8706666982,21.16,106.0040612445,15.7806666982,0,15.7806666982,88.09,21.16,90.5957708726,130.8,92.8906666982,-17.59,94.5414409645,15.7806666982,0,15.7806666982,77.11,-17.59,79.0908351201,132.63
2020-02-09 12:00:00,105.381333366,17.35,106.8000370879,16.311333366,0,16.311333366,89.07,17.35,90.7440763907,130.99,94.101333366,-18.73,95.9472450946,16.311333366,0,16.311333366,77.79,-18.73,80.0131051766,132.52
2020-02-09 12:30:00,107.1686667018,15.04,108.2188741516,17.5786667018,0,17.5786667018,89.59,15.04,90.8436552545,131.32,95.7686667018,-20.97,98.0376377818,17.5786667018,0,17.5786667018,78.19,-20.97,80.9531778252,132.98
2020-02-09 13:00:00,107.2261667038,14.71,108.2304713378,18.5861667038,0,18.5861667038,88.64,14.71,89.8522882291,131.58,95.9161667038,-22.25,98.4630567023,18.5861667038,0,18.5861667038,77.33,-22.25,80.4673312593,133.65
2020-02-09 13:30:00,106.1015000329,15.19,107.1833215068,16.4515000329,0,16.4515000329,89.65,15.19,90.9277658364,131.58,95.4715000329,-22.77,98.1492751809,16.4515000329,0,16.4515000329,79.02,-22.77,82.2352315009,133.77
2020-02-09 14:00:00,105.8163333547,16.01,107.0206358823,10.7063333547,0,10.7063333547,95.11,16.01,96.4480803334,131.38,95.8063333547,-21.5,98.1891211432,10.7063333547,0,10.7063333547,85.1,-21.5,87.7739141203,133.64
2020-02-09 14:30:00,102.5345000151,16.68,103.8823666141,7.5745000151,0,7.5745000151,94.96,16.68,96.4138164373,131.92,92.6545000151,-20.83,94.9670746788,7.5745000151,0,7.5745000151,85.08,-20.83,87.5927810952,133.81
2020-02-09 15:00:00,100.780333348,15.69,101.9943708728,7.330333348,0,7.330333348,93.45,15.69,94.75800019,132.3,90.730333348,-20.0,92.9085216191,7.330333348,0,7.330333348,83.4,-20.0,85.7645614459,133.67
2020-02-09 15:30:00,101.3833333455,15.8,102.6071161286,6.0633333455,0,6.0633333455,95.32,15.8,96.6206106377,132.05,91.2333333455,-19.72,93.3402352329,6.0633333455,0,6.0633333455,85.17,-19.72,87.423150824,133.38
2020-02-09 16:00:00,102.9136666783,15.93,104.1392706388,5.8336666783,0,5.8336666783,97.08,15.93,98.37830706,131.16,92.5236666783,-19.57,94.5706814801,5.8336666783,0,5.8336666783,86.69,-19.57,88.8714858658,133.23
2020-02-09 16:30:00,106.7676666778,17.09,108.1267901485,5.5776666778,0,5.5776666778,101.19,17.09,102.6230198347,131.02,96.0776666778,-18.68,97.8767614618,5.5776666778,0,5.5776666778,90.5,-18.68,92.4077507572,132.88
2020-02-09 17:00:00,112.8285000155,19.15,114.4420941601,7.7685000155,0,7.7685000155,105.06,19.15,106.7910394181,129.98,102.1185000155,-18.04,103.6997089939,7.7685000155,0,7.7685000155,94.35,-18.04,96.0591697861,132.39
2020-02-09 17:30:00,115.3491666892,18.78,116.8679539305,11.2691666892,0,11.2691666892,104.08,18.78,105.7607431895,130.58,103.9891666892,-18.32,105.5905733895,11.2691666892,0,11.2691666892,92.72,-18.32,94.5125430829,132.39
2020-02-09 18:00:00,116.1801666893,19.18,117.7527219726,11.3101666893,0,11.3101666893,104.87,19.18,106.6095178678,130.16,104.6101666893,-17.76,106.1070430026,11.3101666893,0,11.3101666893,93.3,-17.76,94.9752999469,131.86
2020-02-09 18:30:00,113.9588333559,16.62,115.1644046563,11.2788333559,0,11.2788333559,102.68,16.62,104.0163775566,129.66,102.6188333559,-20.37,104.6210392766,11.2788333559,0,11.2788333559,91.34,-20.37,93.5838260598,131.34
2020-02-09 19:00:00,112.0778333467,16.41,113.2728070972,6.6778333467,0,6.6778333467,105.4,16.41,106.6698087558,129.66,101.3578333467,-20.18,103.3471953211,6.6778333467,0,6.6778333467,94.68,-20.18,96.8066877855,131.34
2020-02-09 19:30:00,105.8066666779,14.77,106.8325962124,5.5966666779,0,5.5966666779,100.21,14.77,101.2926305315,130.72,95.2966666779,-22.19,97.8460565374,5.5966666779,0,5.5966666779,89.7,-22.19,92.403929029,132.28
2020-02-09 20:00:00,100.2330000127,12.29,100.983654081,6.3430000127,0,6.3430000127,93.89,12.29,94.6909509932,131.82,89.5030000127,-24.55,92.8088870274,6.3430000127,0,6.3430000127,83.16,-24.55,86.7080624856,133.31
2020-02-09 20:30:00,95.918500011,14.62,97.0263007868,5.508500011,0,5.508500011,90.41,14.62,91.5844555588,131.82,85.398500011,-20.74,87.8808932825,5.508500011,0,5.508500011,79.89,-20.74,82.5382317475,133.21
2020-02-09 21:00:00,91.3646666784,15.89,92.7361548548,5.8846666784,0,5.8846666784,85.48,15.89,86.9443643947,131.9,80.9846666784,-19.34,83.2619471128,5.8846666784,0,5.8846666784,75.1,-19.34,77.5502778847,133.21
2020-02-09 21:30:00,87.3036666773,11.82,88.1001851036,5.2936666773,0,5.2936666773,82.01,11.82,82.8574227212,131.33,77.5036666773,-23.08,80.8672044059,5.2936666773,0,5.2936666773,72.21,-23.08,75.8087758772,132.67
2020-02-09 22:00:00,80.7143333473,10.12,81.3462845353,6.9643333473,0,6.9643333473,73.75,10.12,74.4410968484,132.03,71.4643333473,-27.69,76.6412880944,6.9643333473,0,6.9643333473,64.5,-27.69,70.1924931884,133.61
2020-02-09 22:30:00,75.5550000149,9.68,76.172570045,7.475000015,0,7.475000015,68.08,9.68,68.7647351482,132.03,66.7750000149,-30.05,73.2250170843,7.475000015,0,7.475000015,59.3,-30.05,66.4792636842,133.81
2020-02-09 23:00:00,71.7125000096,9.08,72.2850541787,4.7825000096,0,4.7825000096,66.93,9.08,67.5431069762,132.03,63.4725000096,-29.33,69.9214356079,4.7825000096,0,4.7825000096,58.69,-29.33,65.6107079675,133.99
2020-02-09 23:30:00,69.9536666763,8.62,70.4827630096,4.8236666763,0,4.8236666763,65.13,8.62,65.6979550671,132.03,61.9436666763,-29.6,68.6525880161,4.8236666763,0,4.8236666763,57.12,-29.6,64.3339288401,133.72
2020-02-10 00:00:00,68.4481666762,8.53,68.977622613,4.7881666762,0,4.7881666762,63.66,8.53,64.2289381821,131.83,60.6081666762,-29.77,67.5248307503,4.7881666762,0,4.7881666762,55.82,-29.77,63.2623529439,133.89
2020-02-10 00:30:00,78.8003333426,10.34,79.4758336534,4.6103333426,0,4.6103333426,74.19,10.34,74.9070871146,130.94,70.2003333426,-27.8,75.5044819955,4.6103333426,0,4.6103333426,65.59,-27.8,71.2382488555,133.2
2020-02-10 01:00:00,80.5416666789,11.49,81.3571150633,6.1316666789,0,6.1316666789,74.41,11.49,75.2918866811,131.26,71.6216666789,-28.33,77.0211142341,6.1316666789,0,6.1316666789,65.49,-28.33,71.3549507743,133.08
2020-02-10 01:30:00,79.794833342,11.49,80.61783629,4.334833342,0,4.334833342,75.46,11.49,76.3297563208,131.93,71.424833342,-28.49,76.8972490921,4.334833342,0,4.334833342,67.09,-28.49,72.8886013036,133.86
2020-02-10 02:00:00,77.109000009,10.76,77.8561203913,4.479000009,0,4.479000009,72.63,10.76,73.4227110641,131.75,69.029000009,-29.04,74.8887471002,4.479000009,0,4.479000009,64.55,-29.04,70.7815237191,133.67
2020-02-10 02:30:00,75.680833347,10.21,76.3664365811,6.830833347,0,6.830833347,68.85,10.21,69.6029209157,132.08,67.130833347,-29.84,73.4641027024,6.830833347,0,6.830833347,60.3,-29.84,67.2793846583,133.82
2020-02-10 03:00:00,74.0888333447,10.22,74.7903979557,5.6588333447,0,5.6588333447,68.43,10.22,69.1889680513,132.3,65.7888333447,-29.86,72.2481154969,5.6588333447,0,5.6588333447,60.13,-29.86,67.1359553444,134.0
2020-02-10 03:30:00,71.768666677,9.32,72.371292075,5.178666677,0,5.178666677,66.59,9.32,67.2390548714,132.46,63.558666677,-29.86,70.2233843514,5.178666677,0,5.178666677,58.38,-29.86,65.5731957434,134.08
2020-02-10 04:00:00,69.8776666754,8.79,70.4283494056,4.3576666754,0,4.3576666754,65.52,8.79,66.1069928222,132.46,61.7376666754,-29.27,68.3247567615,4.3576666754,0,4.3576666754,57.38,-29.27,64.4142631721,134.08
2020-02-10 04:30:00,67.6680000108,7.31,68.061694994,5.3780000108,0,5.3780000108,62.29,7.31,62.7174632778,132.63,59.3580000108,-29.38,66.2310845848,5.3780000108,0,5.3780000108,53.98,-29.38,61.457504017,133.98
2020-02-10 05:00:00,66.0771666804,6.86,66.4323080776,6.8771666804,0,6.8771666804,59.2,6.86,59.5961374587,132.46,57.7071666804,-29.82,64.9565199675,6.8771666804,0,6.8771666804,50.83,-29.82,58.931496672,133.98
2020-02-10 05:30:00,68.6516666752,7.7,69.0821347186,4.2516666752,0,4.2516666752,64.4,7.7,64.8586925554,131.89,60.4816666752,-28.72,66.9542411189,4.2516666752,0,4.2516666752,56.23,-28.72,63.139934273,133.67
2020-02-10 06:00:00,71.2865000096,8.47,71.7879236614,4.7765000096,0,4.7765000096,66.51,8.47,67.0471550478,132.17,62.7965000096,-28.03,68.7683162034,4.7765000096,0,4.7765000096,58.02,-28.03,64.4360248619,133.67
2020-02-10 06:30:00,81.3938333467,11.2,82.16079422,6.6638333467,0,6.6638333467,74.73,11.2,75.5646273067,132.17,72.1138333467,-25.77,76.5800095322,6.6638333467,0,6.6638333467,65.45,-25.77,70.3405672425,133.84
2020-02-10 07:00:00,87.5206666897,15.59,88.8983419295,11.5206666897,0,11.5206666897,76.0,15.59,77.5825244498,131.75,77.0906666897,-22.0,80.1683908449,11.5206666897,0,11.5206666897,65.57,-22.0,69.1623083767,133.45
2020-02-10 07:30:00,95.2283333533,15.57,96.4927995928,10.0083333534,0,10.0083333534,85.22,15.57,86.6306718201,131.06,84.6683333533,-21.34,87.3162199871,10.0083333534,0,10.0083333534,74.66,-21.34,77.6499272376,132.8
2020-02-10 08:00:00,99.9481666853,17.25,101.4258276957,9.3181666853,0,9.3181666853,90.63,17.25,92.2570290005,130.58,89.0381666853,-18.99,91.040733887,9.3181666853,0,9.3181666853,79.72,-18.99,81.9505857209,132.22
2020-02-10 08:30:00,102.0396666881,19.22,103.834011662,10.7096666881,0,10.7096666881,91.33,19.22,93.3304735871,130.41,91.0696666881,-18.04,92.8392470385,10.7096666881,0,10.7096666881,80.36,-18.04,82.3600097135,132.22
2020-02-10 09:00:00,102.0373333617,19.54,103.8914289033,14.1873333617,0,14.1873333617,87.85,19.54,89.9968560562,130.56,91.4373333617,-17.76,93.1461407268,14.1873333617,0,14.1873333617,77.25,-17.76,79.2652515293,132.36
2020-02-10 09:30:00,103.5283333689,20.17,105.4748534493,17.7883333689,0,17.7883333689,85.74,20.17,88.0805114654,130.63,93.1983333689,-17.18,94.7685693822,17.7883333689,0,17.7883333689,75.41,-17.18,77.3422297325,132.36
2020-02-10 10:00:00,103.4268333721,20.58,105.4544748286,19.3868333721,0,19.3868333721,84.04,20.58,86.5231645284,130.73,93.1468333721,-16.86,94.6604044321,19.3868333721,0,19.3868333721,73.76,-16.86,75.6623896001,132.36
2020-02-10 10:30:00,103.4051666971,22.11,105.7425203012,15.2251666971,0,15.2251666971,88.18,22.11,90.9096502028,130.5,93.8451666971,-15.05,95.0442939498,15.2251666971,0,15.2251666971,78.62,-15.05,80.0475290062,132.12
2020-02-10 11:00:00,104.9616666988,23.02,107.4563719665,16.0816666988,0,16.0816666988,88.88,23.02,91.8127158949,130.17,95.1716666988,-14.12,96.2134114468,16.0816666988,0,16.0816666988,79.09,-14.12,80.3405408247,132.12
2020-02-10 11:30:00,100.8590000483,22.39,103.3143261641,24.1690000483,0,24.1690000483,76.69,22.39,79.8916028128,130.04,92.7390000483,-14.78,93.9093740261,24.1690000483,0,24.1690000483,68.57,-14.78,70.1448023734,132.3
2020-02-10 12:00:00,100.6473333629,21.92,103.0066605276,14.7673333629,0,14.7673333629,85.88,21.92,88.6332939702,129.87,91.7473333629,-15.0,92.9654407788,14.7673333629,0,14.7673333629,76.98,-15.0,78.4278037433,132.02
2020-02-10 12:30:00,106.2546667001,22.49,108.6087210842,16.6946667001,0,16.6946667001,89.56,22.49,92.3406394823,129.87,95.7646667001,-14.78,96.8985025074,16.6946667001,0,16.6946667001,79.07,-14.78,80.4395008687,132.02
2020-02-10 13:00:00,100.5661667162,21.14,102.7640671051,24.7661667162,0,24.7661667162,75.8,21.14,78.6926908931,130.74,91.4261667162,-16.03,92.8208212656,24.7661667162,0,24.7661667162,66.66,-16.03,68.5603128639,132.49
2020-02-10 13:30:00,104.5581666992,20.91,106.6285061487,16.2781666992,0,16.2781666992,88.28,20.91,90.7225798795,130.11,94.1181666992,-16.2,95.5021952775,16.2781666992,0,16.2781666992,77.84,-16.2,79.5078964632,132.28
2020-02-10 14:00:00,104.8666666973,21.03,106.9545636437,15.3366666973,0,15.3366666973,89.53,21.03,91.966742902,130.11,94.8266666973,-15.85,96.1421822975,15.3366666973,0,15.3366666973,79.49,-15.85,81.0548123186,132.17
2020-02-10 14:30:00,105.3248333652,21.6,107.5168848294,15.944833365200001,0,15.944833365200001,89.38,21.6,91.952946663,130.78,95.8248333652,-15.37,97.0496552775,15.944833365200001,0,15.944833365200001,79.88,-15.37,81.3452598496,132.45
2020-02-10 15:00:00,103.404166701,19.64,105.2527970703,17.174166701,0,17.174166701,86.23,19.64,88.4383542362,130.89,93.814166701,-17.39,95.4123156296,17.174166701,0,17.174166701,76.64,-17.39,78.5881778641,132.72
2020-02-10 15:30:00,103.4928333602,19.48,105.3101939839,13.4528333602,0,13.4528333602,90.04,19.48,92.1231349879,130.89,93.5028333602,-17.62,95.1485378048,13.4528333602,0,13.4528333602,80.05,-17.62,81.9662546418,132.72
2020-02-10 16:00:00,105.0823333613,19.53,106.8817930457,13.9923333613,0,13.9923333613,91.09,19.53,93.1601255903,130.58,95.2423333613,-17.4,96.8187072012,13.9923333613,0,13.9923333613,81.25,-17.4,83.0922529482,132.44
2020-02-10 16:30:00,109.5601666989,19.77,111.3296143311,16.1401666989,0,16.1401666989,93.42,19.77,95.4890009373,130.583,98.9101666989,-17.32,100.4151556112,16.1401666989,0,16.1401666989,82.77,-17.32,84.5627299701,132.443
2020-02-10 17:00:00,114.0988333628,19.9,115.8212147007,14.7288333628,0,14.7288333628,99.37,19.9,101.3430160396,130.06,103.1888333628,-16.48,104.4965345395,14.7288333628,0,14.7288333628,88.46,-16.48,89.982009313,131.67
2020-02-10 17:30:00,120.0530000265,21.17,121.9052571277,13.2630000265,0,13.2630000265,106.79,21.17,108.86814501960001,129.54,108.6330000265,-14.51,109.5977590773,13.2630000265,0,13.2630000265,95.37,-14.51,96.4674919338,131.06
2020-02-10 18:00:00,126.0396666924,51.85,136.2880041674,12.8796666924,0,12.8796666924,113.16,51.85,124.4733228447,130.46,115.3396666924,-18.34,116.7886737347,12.8796666924,0,12.8796666924,102.46,-18.34,104.0884585341,131.06
2020-02-10 18:30:00,126.3873333588,63.75,141.5550088607,12.7273333588,0,12.7273333588,113.66,63.75,130.3175279845,131.96,115.9573333588,-20.81,117.8098436451,12.7273333588,0,12.7273333588,103.23,-20.81,105.3066427155,131.52
2020-02-10 19:00:00,122.3958333554,61.92,137.1671477532,11.0158333554,0,11.0158333554,111.38,61.92,127.4346530579,132.42,111.9558333554,-22.04,114.1046459277,11.0158333554,0,11.0158333554,100.94,-22.04,103.318174587,131.9
2020-02-10 19:30:00,117.7911666746,61.64,132.9445318416,3.9911666746,0,3.9911666746,113.8,61.64,129.4215190762,132.08,107.9611666746,-21.11,110.0056617168,3.9911666746,0,3.9911666746,103.97,-21.11,106.0914369777,131.48
2020-02-10 20:00:00,113.1011666742,60.11,128.0823407151,3.7611666742,0,3.7611666742,109.34,60.11,124.7735857463,133.04,102.9811666742,-22.7,105.4533578867,3.7611666742,0,3.7611666742,99.22,-22.7,101.7835861031,132.17
2020-02-10 20:30:00,107.356500014,39.64,114.4410227814,6.996500014,0,6.996500014,100.36,39.64,107.9048617996,133.13,95.816500014,-21.47,98.192477181,6.996500014,0,6.996500014,88.82,-21.47,91.3780788811,132.57
2020-02-10 21:00:00,103.0471666805,26.8,106.4751546647,6.9171666805,0,6.9171666805,96.13,26.8,99.7958761673,131.44,91.6071666805,-17.57,93.2768882802,6.9171666805,0,6.9171666805,84.69,-17.57,86.4933581265,131.97
2020-02-10 21:30:00,98.8971666769,26.01,102.2603035235,5.0971666769,0,5.0971666769,93.8,26.01,97.3394067169,131.74,88.0171666769,-18.46,89.9321590413,5.0971666769,0,5.0971666769,82.92,-18.46,84.9499735138,132.4
2020-02-10 22:00:00,91.7376666814,24.2,94.8759162704,7.3776666814,0,7.3776666814,84.36,24.2,87.7624612235,132.15,80.8976666814,-20.5,83.4546731735,7.3776666814,0,7.3776666814,73.52,-20.5,76.3245727142,132.75
2020-02-10 22:30:00,86.0855000101,25.34,89.73755575,5.0255000101,0,5.0255000101,81.06,25.34,84.9284357562,132.15,76.0655000101,-18.83,78.3615287739,5.0255000101,0,5.0255000101,71.04,-18.83,73.4932003657,132.75
2020-02-10 23:00:00,79.0148333421,23.83,82.5300720228,4.3948333421,0,4.3948333421,74.62,23.83,78.3327090046,132.69,69.5048333421,-19.54,72.1992621702,4.3948333421,0,4.3948333421,65.11,-19.54,67.9788474454,133.07
2020-02-10 23:30:00,76.0748333449,22.98,79.4698727095,5.8048333449000005,0,5.8048333449000005,70.27,22.98,73.9320857274,133.12,66.4548333449,-20.24,69.4687158,5.8048333449000005,0,5.8048333449000005,60.65,-20.24,63.9380958428,133.41
2020-02-11 00:00:00,74.154666676,23.77,77.8712237597,4.664666676,0,4.664666676,69.49,23.77,73.4429914968,133.35,65.184666676,-22.61,68.9945857996,4.664666676,0,4.664666676,60.52,-22.61,64.6055918632,133.97
2020-02-11 00:30:00,83.7720000094,25.34,87.5206466245,4.6920000094,0,4.6920000094,79.08,25.34,83.0407249487,132.33,74.1320000094,-20.36,76.8770643651,4.6920000094,0,4.6920000094,69.44,-20.36,72.3632724523,132.95
2020-02-11 01:00:00,85.1523333494,24.61,88.6373057739,8.0323333494,0,8.0323333494,77.12,24.61,80.9515070891,132.08,74.7023333494,-19.57,77.22320576,8.0323333494,0,8.0323333494,66.67,-19.57,69.482902933,132.49
2020-02-11 01:30:00,84.8986666769,25.06,88.5199819448,5.0986666769,0,5.0986666769,79.8,25.06,83.6423552992,132.18,75.0186666769,-18.98,77.3824317916,5.0986666769,0,5.0986666769,69.92,-18.98,72.4503057274,132.6
2020-02-11 02:00:00,82.4748333454,24.16,85.9406989461,6.0348333454,0,6.0348333454,76.44,24.16,80.1671952859,132.55,72.6248333454,-19.88,75.2966189045,6.0348333454,0,6.0348333454,66.59,-19.88,69.4941904047,132.72
2020-02-11 02:30:00,83.0486666769,24.35,86.5448065271,5.1286666769,0,5.1286666769,77.92,24.35,81.6360759713,132.22,73.2486666769,-19.62,75.8308088441,5.1286666769,0,5.1286666769,68.12,-19.62,70.8892008701,132.62
2020-02-11 03:00:00,81.2448333433,24.12,84.7496156038,5.0048333433,0,5.0048333433,76.24,24.12,79.9644420977,132.12,71.5248333433,-19.96,74.2576823284,5.0048333433,0,5.0048333433,66.52,-19.96,69.4500683945,132.8
2020-02-11 03:30:00,79.0310000099,23.66,82.4966336439,4.9710000099,0,4.9710000099,74.06,23.66,77.7475350092,131.78,69.5010000099,-20.54,72.4726196738,4.9710000099,0,4.9710000099,64.53,-20.54,67.7201041051,133.17
2020-02-11 04:00:00,76.5396666766,23.36,80.0250596686,4.9596666766,0,4.9596666766,71.58,23.36,75.2953252201,132.81,67.2696666766,-21.43,70.6006583169,4.9596666766,0,4.9596666766,62.31,-21.43,65.8921922537,133.53
2020-02-11 04:30:00,74.4001666764,23.59,78.0504510011,4.8801666764,0,4.8801666764,69.52,23.59,73.4133400684,132.57,65.4301666764,-22.48,69.184225885,4.8801666764,0,4.8801666764,60.55,-22.48,64.588334086,133.53
2020-02-11 05:00:00,73.6355000101,23.41,77.2671661299,5.0555000101,0,5.0555000101,68.58,23.41,72.465471088,132.48,64.6555000101,-22.58,68.4849624484,5.0555000101,0,5.0555000101,59.6,-22.58,63.7339501365,133.39
2020-02-11 05:30:00,74.7723333441,23.53,78.3872612975,5.3623333441,0,5.3623333441,69.41,23.53,73.2898969845,131.76,65.7223333441,-22.21,69.3736924215,5.3623333441,0,5.3623333441,60.36,-22.21,64.3165118768,132.96
2020-02-11 06:00:00,76.7461666822,23.77,80.3429337304,7.7761666822,0,7.7761666822,68.97,23.77,72.9511740824,132.06,67.1461666822,-22.17,70.7115026012,7.7761666822,0,7.7761666822,59.37,-22.17,63.3743307657,133.04
2020-02-11 06:30:00,87.3301666795,24.9,90.810616187,6.4001666795,0,6.4001666795,80.93,24.9,84.6739328247,131.79,77.1501666795,-19.89,79.6728330027,6.4001666795,0,6.4001666795,70.75,-19.89,73.4926839896,132.75
2020-02-11 07:00:00,96.1758333482,23.4,98.9815685884,7.4458333482,0,7.4458333482,88.73,23.4,91.7636796342,131.79,85.3658333482,-21.6,88.0561497184,7.4458333482,0,7.4458333482,77.92,-21.6,80.8584343158,132.75
2020-02-11 07:30:00,102.3343333551,24.4,105.20302174,10.8743333551,0,10.8743333551,91.46,24.4,94.6588168107,132.28,91.0943333551,-21.08,93.5015720157,10.8743333551,0,10.8743333551,80.22,-21.08,82.9434433816,133.16
2020-02-11 08:00:00,106.0073333554,25.96,109.1397101202,11.0473333554,0,11.0473333554,94.96,25.96,98.4445183847,132.17,94.3873333554,-19.72,96.4253446867,11.0473333554,0,11.0473333554,83.34,-19.72,85.6413101254,133.06
2020-02-11 08:30:00,107.6638333601,27.11,111.0245608583,13.3738333601,0,13.3738333601,94.29,27.11,98.1099189685,131.85,95.9738333601,-18.64,97.767204572,13.3738333601,0,13.3738333601,82.6,-18.64,84.677090172,132.76
2020-02-11 09:00:00,108.0475000288,27.69,111.5392234259,14.3775000288,0,14.3775000288,93.67,27.69,97.6770443861,131.85,96.3475000288,-18.24,98.0588515219,14.3775000288,0,14.3775000288,81.97,-18.24,83.9748682643,132.95
2020-02-11 09:30:00,111.4363333709,28.69,115.0702937128,18.7863333709,0,18.7863333709,92.65,28.69,96.9904046801,131.73,99.8363333709,-17.26,101.3173285324,18.7863333709,0,18.7863333709,81.05,-17.26,82.8674248423,132.95
2020-02-11 10:00:00,109.2215000404,28.78,112.9496545859,20.2015000404,0,20.2015000404,89.02,28.78,93.5566609066,131.81,98.3415000404,-17.06,99.8102912038,20.2015000404,0,20.2015000404,78.14,-17.06,79.9806426581,133.03
2020-02-11 10:30:00,107.7116667044,29.53,111.6862750934,18.8816667044,0,18.8816667044,88.83,29.53,93.6097740623,132.0,97.5716667044,-16.06,98.8845475465,18.8816667044,0,18.8816667044,78.69,-16.06,80.3121391821,133.12
2020-02-11 11:00:00,108.3598333809,31.11,112.7372413639,23.7798333809,0,23.7798333809,84.58,31.11,90.1199672659,131.65,98.6298333809,-16.04,99.9256004873,23.7798333809,0,23.7798333809,74.85,-16.04,76.5493572801,132.9
2020-02-11 11:30:00,107.6731667158,30.91,112.0220466275,24.5531667158,0,24.5531667158,83.12,30.91,88.6812409701,131.76,98.1031667158,-16.08,99.4122614151,24.5531667158,0,24.5531667158,73.55,-16.08,75.2872426112,132.8
2020-02-11 12:00:00,104.7843333998,31.48,109.4109086245,33.2543333998,0,33.2543333998,71.53,31.48,78.1506960941,132.0,96.1943333998,-15.79,97.481659189,33.2543333998,0,33.2543333998,62.94,-15.79,64.8904284159,132.97
2020-02-11 12:30:00,103.772166732,31.1,108.332232453,32.682166732,0,32.682166732,71.09,31.1,77.5950906952,132.0,94.032166732,-16.48,95.4653800093,32.682166732,0,32.682166732,61.35,-16.48,63.5248998425,132.97
2020-02-11 13:00:00,103.700500055,30.3,108.0364924998,27.480500055,0,27.480500055,76.22,30.3,82.02181661,132.31,94.240500055,-17.0,95.7615363839,27.480500055,0,27.480500055,66.76,-17.0,68.8904753939,133.25
2020-02-11 13:30:00,104.4373334029,30.36,108.7606831916,34.7773334029,0,34.7773334029,69.66,30.36,75.9884543862,132.66,94.9573334029,-17.2,96.5025137858,34.7773334029,0,34.7773334029,60.18,-17.2,62.58971481,133.44
2020-02-11 14:00:00,99.86766672,29.49,104.130739727,26.65766672,0,26.65766672,73.21,29.49,78.9263213383,132.49,90.67766672,-17.83,92.414004035,26.65766672,0,26.65766672,64.02,-17.83,66.4565218771,133.2
2020-02-11 14:30:00,103.4625000409,29.59,107.6106733308,20.4425000409,0,20.4425000409,83.02,29.59,88.1356256005,132.22,93.3225000409,-17.49,94.9472965064,20.4425000409,0,20.4425000409,72.88,-17.49,74.9492795162,132.99
2020-02-11 15:00:00,104.5266667011,29.48,108.6043021783,17.1966667011,0,17.1966667011,87.33,29.48,92.1715753364,131.67,94.2166667011,-17.51,95.8299555685,17.1966667011,0,17.1966667011,77.02,-17.51,78.985318256,132.82
2020-02-11 15:30:00,101.8711666985,28.47,105.7746449037,15.9111666985,0,15.9111666985,85.96,28.47,90.5519878302,132.09,92.2911666985,-18.39,94.1055341123,15.9111666985,0,15.9111666985,76.38,-18.39,78.5626915272,132.96
2020-02-11 16:00:00,106.7971666973,28.57,110.5526106185,15.327166697300001,0,15.327166697300001,91.47,28.57,95.828001127,131.58,96.6471666973,-17.57,98.2312563832,15.327166697300001,0,15.327166697300001,81.32,-17.57,83.1964380247,132.47
2020-02-11 16:30:00,109.6553333712,27.97,113.1663069855,18.9153333712,0,18.9153333712,90.74,27.97,94.9529804693,131.1,99.1653333712,-18.39,100.8561125694,18.9153333712,0,18.9153333712,80.25,-18.39,82.330156079,131.94
2020-02-11 17:00:00,114.5335000339,28.61,118.0527624836,16.9335000339,0,16.9335000339,97.6,28.61,101.7068930801,130.85,103.5335000339,-17.73,105.0406517938,16.9335000339,0,16.9335000339,86.6,-17.73,88.3963398564,131.7
2020-02-11 17:30:00,120.7158333609,29.23,124.20428867,13.8058333609,0,13.8058333609,106.91,29.23,110.8338441091,130.49,109.2758333609,-16.61,110.5309904811,13.8058333609,0,13.8058333609,95.47,-16.61,96.9041433583,131.3
2020-02-11 18:00:00,127.3941666934,25.6,129.9408854345,13.3641666934,0,13.3641666934,114.03,25.6,116.8683057976,130.25,115.5741666934,-20.51,117.3799305966,13.3641666934,0,13.3641666934,102.21,-20.51,104.247514119,131.1
2020-02-11 18:30:00,128.4200000292,24.32,130.7025585346,14.6000000292,0,14.6000000292,113.82,24.32,116.3892383341,130.37,116.2300000292,-22.31,118.3518018739,14.6000000292,0,14.6000000292,101.63,-22.31,104.0499543489,131.48
2020-02-11 19:00:00,125.0158333563,23.55,127.2146260843,11.4858333563,0,11.4858333563,113.53,23.55,115.9468128066,130.99,113.1658333563,-22.96,115.4715005498,11.4858333563,0,11.4858333563,101.68,-22.96,104.2400306984,131.85
2020-02-11 19:30:00,121.3165000222,22.17,123.3255937656,11.0865000222,0,11.0865000222,110.23,22.17,112.4373683434,131.62,109.5565000222,-25.01,112.3749384743,11.0865000222,0,11.0865000222,98.47,-25.01,101.5964615526,132.52
2020-02-11 20:00:00,116.288166686,21.54,118.2662644679,9.658166686,0,9.658166686,106.63,21.54,108.783861395,132.44,104.788166686,-27.09,108.2332110649,9.658166686,0,9.658166686,95.13,-27.09,98.9120063491,133.34
2020-02-11 20:30:00,111.1701666759,21.46,113.2225134801,4.6101666759,0,4.6101666759,106.56,21.46,108.6994259414,131.92,100.2801666759,-27.19,103.900952491,4.6101666759,0,4.6101666759,95.67,-27.19,99.4587602979,133.09
2020-02-11 21:00:00,106.8290000089,20.72,108.819821921,4.4690000089,0,4.4690000089,102.36,20.72,104.4360474166,132.64,96.0090000089,-26.83,99.6873963082,4.4690000089,0,4.4690000089,91.54,-26.83,95.390882688,133.52
2020-02-11 21:30:00,100.9031666753,23.87,103.6881186304,4.3231666753,0,4.3231666753,96.58,23.87,99.4860457552,132.64,90.0931666753,-20.96,92.4991907077,4.3231666753,0,4.3231666753,85.77,-20.96,88.293909756,133.09
2020-02-11 22:00:00,94.2256666752,21.75,96.7033544422,4.2556666752,0,4.2556666752,89.97,21.75,92.5616734939,133.04,83.8656666752,-23.17,87.0074648917,4.2556666752,0,4.2556666752,79.61,-23.17,82.9132136634,133.44
2020-02-11 22:30:00,87.8833333421,20.71,90.2905553163,4.4033333421,0,4.4033333421,83.48,20.71,86.0105487716,133.5,78.2633333421,-26.17,82.5228346933,4.4033333421,0,4.4033333421,73.86,-26.17,78.3592272805,133.98
2020-02-11 23:00:00,80.893166676,19.33,83.1706277172,4.653166676,0,4.653166676,76.24,19.33,78.6523140155,133.57,71.703166676,-27.45,76.7779044476,4.653166676,0,4.653166676,67.05,-27.45,72.451397502,133.98
2020-02-11 23:30:00,77.760000009,18.95,80.0357426491,4.480000009,0,4.480000009,73.28,18.95,75.6905601776,133.79,68.790000009,-27.92,74.2400868886,4.480000009,0,4.480000009,64.31,-27.92,70.1092183668,134.17
2020-02-12 00:00:00,74.5916666755,19.94,77.2108822475,4.4216666755,0,4.4216666755,70.17,19.94,72.9481493939,133.41,65.8916666755,-28.14,71.6489451233,4.4216666755,0,4.4216666755,61.47,-28.14,67.6048851785,134.17
2020-02-12 00:30:00,84.9565000091,22.56,87.900856047,4.5565000091,0,4.5565000091,80.4,22.56,83.5051710974,131.47,75.3565000091,-22.09,78.5275123356,4.5565000091,0,4.5565000091,70.8,-22.09,74.166084567,132.13
2020-02-12 01:00:00,86.7565000129,22.47,89.6191452453,6.4665000129,0,6.4665000129,80.29,22.47,83.3749662669,130.94,76.6565000129,-21.27,79.5526988495,6.4665000129,0,6.4665000129,70.19,-21.27,73.3420002454,131.51
2020-02-12 01:30:00,86.16600001,22.47,89.0476302757,5.00600001,0,5.00600001,81.16,22.47,84.2131017123,131.49,76.41600001,-21.37,79.3478541457,5.00600001,0,5.00600001,71.41,-21.37,74.5390166289,132.06
2020-02-12 02:00:00,84.0920000088,22.32,87.0037175383,4.4120000088,0,4.4120000088,79.68,22.32,82.7471135448,132.03,74.4620000088,-21.77,77.5791360181,4.4120000088,0,4.4120000088,70.05,-21.77,73.3548594164,132.4
2020-02-12 02:30:00,84.3833333421,22.36,87.2955700247,4.4033333421,0,4.4033333421,79.98,22.36,83.0467940381,131.85,74.7733333421,-21.84,77.897605734,4.4033333421,0,4.4033333421,70.37,-21.84,73.6812221668,132.71
2020-02-12 03:00:00,82.3635000091,21.85,85.2124910664,4.5335000091,0,4.5335000091,77.83,21.85,80.8389225559,132.08,72.8335000091,-22.52,76.235615847,4.5335000091,0,4.5335000091,68.3,-22.52,71.9168992657,132.99
2020-02-12 03:30:00,79.900666676,20.82,82.5686922222,4.690666676,0,4.690666676,75.21,20.82,78.0385577775,132.58,70.400666676,-23.29,74.1530712003,4.690666676,0,4.690666676,65.71,-23.29,69.7153369066,133.44
2020-02-12 04:00:00,77.3150000093,20.88,80.0848526654,4.6550000093,0,4.6550000093,72.66,20.88,75.6005952358,132.73,68.1550000093,-24.57,72.4485260462,4.6550000093,0,4.6550000093,63.5,-24.57,68.087700064,133.89
2020-02-12 04:30:00,75.1746666761,21.21,78.1095039663,4.7346666761,0,4.7346666761,70.44,21.21,73.5639701212,132.42,66.2946666761,-25.05,70.8694950575,4.7346666761,0,4.7346666761,61.56,-25.05,66.4615385016,133.7
2020-02-12 05:00:00,74.0628333428,21.02,76.9879450483,4.7228333428,0,4.7228333428,69.34,21.02,72.4560280446,132.26,65.2428333428,-25.15,69.922455639,4.7228333428,0,4.7228333428,60.52,-25.15,65.5377211993,133.54
2020-02-12 05:30:00,75.3683333428,21.12,78.2715789471,4.7183333428,0,4.7183333428,70.65,21.12,73.7392493859,132.26,66.4583333428,-24.93,70.9803844079,4.7183333428,0,4.7183333428,61.74,-24.93,66.583274927,133.54
2020-02-12 06:00:00,78.0291666758,22.05,81.0848527909,4.5691666758,0,4.5691666758,73.46,22.05,76.6979406503,131.79,68.9091666758,-23.92,72.9427148655,4.5691666758,0,4.5691666758,64.34,-23.92,68.6425669683,133.16
2020-02-12 06:30:00,86.1851666799,22.74,89.1346765049,6.5951666799,0,6.5951666799,79.59,22.74,82.7748494411,131.66,75.9651666799,-22.23,79.1509914575,6.5951666799,0,6.5951666799,69.37,-22.23,72.8448337221,132.96
2020-02-12 07:00:00,95.0651666784,24.17,98.0896264423,5.8851666784,0,5.8851666784,89.18,24.17,92.3973013675,131.53,84.6151666784,-21.85,87.3907828779,5.8851666784,0,5.8851666784,78.73,-21.85,81.7057855969,132.96
2020-02-12 07:30:00,101.6656666775,26.16,104.97739461890001,5.4056666775,0,5.4056666775,96.26,26.16,99.751356883,131.14,90.9256666775,-18.65,92.8186369257,5.4056666775,0,5.4056666775,85.52,-18.65,87.5299543014,132.03
2020-02-12 08:00:00,104.6736666752,28.68,108.531649279,4.2536666752,0,4.2536666752,100.42,28.68,104.4352373483,130.68,94.0336666752,-17.88,95.7184667051,4.2536666752,0,4.2536666752,89.78,-17.88,91.5431198944,131.78
2020-02-12 08:30:00,106.5023333469,30.03,110.6550853252,6.7623333469,0,6.7623333469,99.74,30.03,104.1627020579,130.68,95.8823333469,-16.5,97.2916843725,6.7623333469,0,6.7623333469,89.12,-16.5,90.6345651504,131.78
2020-02-12 09:00:00,106.8854683215,30.44,111.1354891037,11.7854683215,0,11.7854683215,95.1,30.44,99.8529098224,131.72,96.3854683215,-16.17,97.7324275947,11.7854683215,0,11.7854683215,84.6,-16.17,86.1314628925,132.7
2020-02-12 09:30:00,107.3285043539,31.69,111.9091772236,19.1285043539,0,19.1285043539,88.2,31.69,93.7203078313,132.11,97.3185043539,-16.9,98.7750033647,19.1285043539,0,19.1285043539,78.19,-16.9,79.9955380006,133.32
2020-02-12 10:00:00,105.4731667098,31.76,110.1511983402,21.5531667098,0,21.5531667098,83.92,31.76,89.7288359448,132.65,95.9231667098,-16.94,97.4074818052,21.5531667098,0,21.5531667098,74.37,-16.94,76.2749008521,133.81
2020-02-12 10:30:00,102.6063333819,29.57,106.7822295613,24.2763333819,0,24.2763333819,78.33,29.57,83.7255862924,132.79,93.3263333819,-17.44,94.9418669635,24.2763333819,0,24.2763333819,69.05,-17.44,71.2183691192,133.81
2020-02-12 11:00:00,102.3035000526,29.18,106.3836384178,26.3135000526,0,26.3135000526,75.99,29.18,81.3999539312,132.12,92.2935000526,-16.54,93.7638616524,26.3135000526,0,26.3135000526,65.98,-16.54,68.0215554071,132.99
2020-02-12 11:30:00,100.874333386,29.15,105.0016839678,26.334333386,0,26.334333386,74.54,29.15,80.0370795319,132.39,91.594333386,-16.11,93.0002903674,26.334333386,0,26.334333386,65.26,-16.11,67.2190426888,133.15
2020-02-12 12:00:00,101.3798333839,29.2,105.5012351441,25.2598333839,0,25.2598333839,76.12,29.2,81.5284882725,132.39,91.7698333839,-16.11,93.1731421564,25.2598333839,0,25.2598333839,66.51,-16.11,68.4332682253,133.15
2020-02-12 12:30:00,101.8156667158,29.22,105.9256266858,24.5756667158,0,24.5756667158,77.24,29.22,82.5822377997,132.14,92.0556667158,-16.03,93.4409261218,24.5756667158,0,24.5756667158,67.48,-16.03,69.3578495918,132.88
2020-02-12 13:00:00,100.3628333825,28.43,104.311855628,24.5828333825,0,24.5828333825,75.78,28.43,80.9374653668,132.36,89.8328333825,-17.07,91.4402693212,24.5828333825,0,24.5828333825,65.25,-17.07,67.4458849745,133.1
2020-02-12 13:30:00,97.4400000488,27.41,101.2218440334,24.4200000488,0,24.4200000488,73.02,27.41,77.9950543304,132.63,87.8900000488,-17.93,89.7002620319,24.4200000488,0,24.4200000488,63.47,-17.93,65.9539672802,133.34
2020-02-12 14:00:00,100.0420000381,27.64,103.7900350305,19.0720000381,0,19.0720000381,80.97,27.64,85.5576443107,132.38,90.3620000381,-17.34,92.0106876993,19.0720000381,0,19.0720000381,71.29,-17.34,73.3685198161,133.04
2020-02-12 14:30:00,99.2781666971,27.46,103.0058541188,15.2081666971,0,15.2081666971,84.07,27.46,88.4410340283,132.16,89.5781666971,-17.58,91.2869341626,15.2081666971,0,15.2081666971,74.37,-17.58,76.4195871488,132.71
2020-02-12 15:00:00,99.1555000191,28.32,103.1204906119,9.5455000191,0,9.5455000191,89.61,28.32,93.9785853267,131.81,89.3955000191,-18.14,91.2174052671,9.5455000191,0,9.5455000191,79.85,-18.14,81.8845657007,132.63
2020-02-12 15:30:00,101.746333358,27.11,105.2960989391,12.346333358,0,12.346333358,89.4,27.11,93.4200840291,131.67,91.196333358,-17.98,92.9518779689,12.346333358,0,12.346333358,78.85,-17.98,80.8739939659,132.63
2020-02-12 16:00:00,104.9331666943,27.44,108.4616202742,13.833166694300001,0,13.833166694300001,91.1,27.44,95.1428589018,131.67,93.9531666943,-17.86,95.6356478092,13.833166694300001,0,13.833166694300001,80.12,-17.86,82.0865031537,132.63
2020-02-12 16:30:00,110.0021666984,27.41,113.365712534,15.8421666984,0,15.8421666984,94.16,27.41,98.0684133654,132.25,99.0621666984,-17.93,100.6717327306,15.8421666984,0,15.8421666984,83.22,-17.93,85.1296264528,132.92
2020-02-12 17:00:00,115.2555000278,28.16,118.64575798,13.8755000278,0,13.8755000278,101.38,28.16,105.2182968879,131.78,104.1155000278,-17.29,105.5413731483,13.8755000278,0,13.8755000278,90.24,-17.29,91.8814546032,132.41
2020-02-12 17:30:00,121.2226666937,29.74,124.8174768225,13.5226666937,0,13.5226666937,107.7,29.74,111.7307370422,131.18,109.7726666937,-16.58,111.017722698,13.5226666937,0,13.5226666937,96.25,-16.58,97.6675939091,132.01
2020-02-12 18:00:00,127.2460000399,25.87,129.8491487309,19.9460000399,0,19.9460000399,107.3,25.87,110.3745754239,132.01,115.3460000399,-21.72,117.3731576009,19.9460000399,0,19.9460000399,95.4,-21.72,97.8412918966,133.0
2020-02-12 18:30:00,126.0586667054,24.19,128.3586520323,19.3786667054,0,19.3786667054,106.68,24.19,109.3882009176,132.01,113.9686667054,-24.6,116.5933831339,19.3786667054,0,19.3786667054,94.59,-24.6,97.7365238793,133.44
2020-02-12 19:00:00,121.892333366,25.64,124.559827125,16.312333366,0,16.312333366,105.58,25.64,108.6487275581,131.88,109.972333366,-23.07,112.3660936669,16.312333366,0,16.312333366,93.66,-23.07,96.4594241119,133.44
2020-02-12 19:30:00,119.3683333594,31.05,123.3405914895,13.0083333594,0,13.0083333594,106.36,31.05,110.7996033386,132.03,107.5183333594,-15.83,108.6774167358,13.0083333594,0,13.0083333594,94.51,-15.83,95.8265568619,132.74
2020-02-12 20:00:00,114.3898333547,29.91,118.2355364301,10.6998333547,0,10.6998333547,103.69,29.91,107.9176732514,132.12,102.6998333547,-16.87,104.0761868589,10.6998333547,0,10.6998333547,92.0,-16.87,93.5339344837,132.82
2020-02-12 20:30:00,109.5863333531,26.83,112.82292922,9.8763333531,0,9.8763333531,99.71,26.83,103.2566365906,131.8,98.5163333531,-20.3,100.5860722831,9.8763333531,0,9.8763333531,88.64,-20.3,90.9348096166,132.52
2020-02-12 21:00:00,105.3711666766,24.44,108.1683704545,4.9611666765999995,0,4.9611666765999995,100.41,24.44,103.3415777894,131.28,95.1911666766,-22.99,97.9280261889,4.9611666765999995,0,4.9611666765999995,90.23,-22.99,93.1127971871,132.01
2020-02-12 21:30:00,99.3290000183,21.23,101.5724526859,9.1290000183,0,9.1290000183,90.2,21.23,92.6647338527,132.41,89.2190000183,-27.05,93.2294613535,9.1290000183,0,9.1290000183,80.09,-27.05,84.5346709936,133.29
2020-02-12 22:00:00,92.8673333518,23.2,95.7213748537,9.2373333518,0,9.2373333518,83.63,23.2,86.7883454157,132.9,82.8273333518,-23.33,86.0503111567,9.2373333518,0,9.2373333518,73.59,-23.33,77.1995919678,133.54
2020-02-12 22:30:00,85.6525000097,23.92,88.9298440228,4.8625000097,0,4.8625000097,80.79,23.92,84.2566940961,132.99,76.3825000097,-22.2,79.5432354618,4.8625000097,0,4.8625000097,71.52,-22.2,74.8862497392,133.54
2020-02-12 23:00:00,79.1906666768,23.28,82.5416263997,5.0606666768,0,5.0606666768,74.13,23.28,77.6995193035,133.18,70.3206666768,-22.84,73.9368768739,5.0606666768,0,5.0606666768,65.26,-22.84,69.1414000437,133.54
2020-02-12 23:30:00,76.5163333435,22.91,79.8725069616,5.0763333435,0,5.0763333435,71.44,22.91,75.0236076179,133.37,67.7663333435,-23.27,71.6503233407,5.0763333435,0,5.0763333435,62.69,-23.27,66.8694922966,133.75
2020-02-13 00:00:00,74.2453333435,22.63,77.6175651724,5.1053333435,0,5.1053333435,69.14,22.63,72.749271474,133.27,65.6753333435,-23.46,69.7396659713,5.1053333435,0,5.1053333435,60.57,-23.46,64.9545725873,133.68
2020-02-13 00:30:00,84.1745000103,24.31,87.6146252174,5.1745000103,0,5.1745000103,79.0,24.31,82.6557687037,132.49,74.9545000103,-21.48,77.9715811806,5.1745000103,0,5.1745000103,69.78,-21.48,73.0112237947,132.95
2020-02-13 01:00:00,86.3825000106,23.85,89.6145011038,5.2925000106,0,5.2925000106,81.09,23.85,84.5246153496,131.29,76.7625000106,-20.06,79.3403113674,5.2925000106,0,5.2925000106,71.47,-20.06,74.2318294265,132.39
2020-02-13 01:30:00,85.0335000106,23.45,88.2077016142,5.3035000106,0,5.3035000106,79.73,23.45,83.1070117379,131.52,75.6135000106,-20.44,78.3274854943,5.3035000106,0,5.3035000106,70.31,-20.44,73.2208283209,132.7
2020-02-13 02:00:00,82.1963333426,22.76,85.2892420823,4.6263333426,0,4.6263333426,77.57,22.76,80.8401045274,131.24,72.9663333426,-21.0,75.9281621104,4.6263333426,0,4.6263333426,68.34,-21.0,71.493745181,132.55
2020-02-13 02:30:00,82.202666676,23.18,85.408376689,4.672666676,0,4.672666676,77.53,23.18,80.9210312589,131.24,72.982666676,-20.75,75.8751087982,4.672666676,0,4.672666676,68.31,-20.75,71.3920065554,132.04
2020-02-13 03:00:00,80.0751666762,22.83,83.2660868434,4.7451666762,0,4.7451666762,75.33,22.83,78.7135172636,131.51,70.8351666762,-20.96,73.8711204602,4.7451666762,0,4.7451666762,66.09,-20.96,69.3340443073,132.13
2020-02-13 03:30:00,77.1810000097,22.04,80.2662342613,4.8410000097,0,4.8410000097,72.34,22.04,75.6229938577,132.18,68.1310000097,-21.92,71.5703818791,4.8410000097,0,4.8410000097,63.29,-21.92,66.978433096,132.61
2020-02-13 04:00:00,75.0051666763,21.56,78.0423515031,4.7951666763,0,4.7951666763,70.21,21.56,73.4457466434,132.58,66.1151666763,-22.42,69.8131195738,4.7951666763,0,4.7951666763,61.32,-22.42,65.2901125746,132.94
2020-02-13 04:30:00,72.9891666763,20.66,75.8567996431,4.7991666763000005,0,4.7991666763000005,68.19,20.66,71.2510470099,132.88,64.0091666763,-22.14,67.7300008755,4.7991666763000005,0,4.7991666763000005,59.21,-22.14,63.2139517828,133.05
2020-02-13 05:00:00,71.887333343,21.67,75.082471957,4.847333343,0,4.847333343,67.04,21.67,70.4553085296,133.35,63.147333343,-23.71,67.4518332467,4.847333343,0,4.847333343,58.3,-23.71,62.9369057072,133.77
2020-02-13 05:30:00,72.9515000097,23.31,76.5850994232,4.8615000097,0,4.8615000097,68.09,23.31,71.9694671371,133.35,64.3715000097,-24.58,68.9047633586,4.8615000097,0,4.8615000097,59.51,-24.58,64.3864620864,134.05
2020-02-13 06:00:00,75.8698333432,24.15,79.6206889666,4.9298333432,0,4.9298333432,70.94,24.15,74.9380150524,133.07,67.0798333432,-23.66,71.1301598575,4.9298333432,0,4.9298333432,62.15,-23.66,66.5012638978,133.8
2020-02-13 06:30:00,85.1990000095,26.11,89.1100538807,4.7390000095,0,4.7390000095,80.46,26.11,84.5904468602,132.33,75.5990000095,-19.32,78.0286562901,4.7390000095,0,4.7390000095,70.86,-19.32,73.4465928413,132.9
2020-02-13 07:00:00,94.2671666757,28.42,98.4580881039,4.5271666757,0,4.5271666757,89.74,28.42,94.1326935767,131.82,84.0871666757,-16.31,85.6543501496,4.5271666757,0,4.5271666757,79.56,-16.31,81.2145904379,132.47
2020-02-13 07:30:00,100.9151666754,30.62,105.458310555,4.3551666754,0,4.3551666754,96.56,30.62,101.2986574442,131.3,90.5251666754,-13.99,91.5998138732,4.3551666754,0,4.3551666754,86.17,-13.99,87.2982760425,132.02
2020-02-13 08:00:00,104.7195000087,32.83,109.7450799902,4.3295000087,0,4.3295000087,100.39,32.83,105.6217827912,130.88,94.0095000087,-12.85,94.8836581919,4.3295000087,0,4.3295000087,89.68,-12.85,90.5959430659,131.89
2020-02-13 08:30:00,107.5836666756,34.71,113.0443693218,4.4436666756,0,4.4436666756,103.14,34.71,108.8239114349,130.3,96.7536666756,-11.61,97.4477506932,4.4436666756,0,4.4436666756,92.31,-11.61,93.0372409307,131.34
2020-02-13 09:00:00,109.3766666757,35.8,115.0864684187,4.5266666757,0,4.5266666757,104.85,35.8,110.7933323806,130.69,98.4966666757,-10.18,99.0213398527,4.5266666757,0,4.5266666757,93.97,-10.18,94.519803745,131.34
2020-02-13 09:30:00,112.2580000168,36.0,117.8891791801,8.3780000168,0,8.3780000168,103.88,36.0,109.9411406162,130.58,101.1280000168,-10.2,101.6410959572,8.3780000168,0,8.3780000168,92.75,-10.2,93.3091769335,131.61
2020-02-13 10:00:00,111.4795000253,36.21,117.2128108438,12.6595000253,0,12.6595000253,98.82,36.21,105.2452207941,130.44,100.3295000253,-10.35,100.8619406681,12.6595000253,0,12.6595000253,87.67,-10.35,88.2788275862,131.81
2020-02-13 10:30:00,108.6371666964,34.96,114.1237731055,14.8871666964,0,14.8871666964,93.75,34.96,100.0563046489,131.12,98.0371666964,-11.83,98.7483415246,14.8871666964,0,14.8871666964,83.15,-11.83,83.9873288062,132.36
2020-02-13 11:00:00,108.8711667038,35.61,114.5469468796,18.5711667038,0,18.5711667038,90.3,35.61,97.0678221657,131.45,98.6411667038,-11.8,99.3444501152,18.5711667038,0,18.5711667038,80.07,-11.8,80.9348188359,132.62
2020-02-13 11:30:00,105.0951667168,35.25,110.8492515411,25.0651667168,0,25.0651667168,80.03,35.25,87.4492046848,132.06,95.2351667168,-13.45,96.1802447469,25.0651667168,0,25.0651667168,70.17,-13.45,71.4474030319,133.23
2020-02-13 12:00:00,103.6908333882,35.67,109.6546297642,27.4108333882,0,27.4108333882,76.28,35.67,84.2080002138,132.26,94.3108333882,-14.05,95.3516428509,27.4108333882,0,27.4108333882,66.9,-14.05,68.3594360714,133.47
2020-02-13 12:30:00,104.8520000432,36.47,111.0135253609,21.6120000432,0,21.6120000432,83.24,36.47,90.8788121621,132.18,95.8120000432,-13.78,96.7978705979,21.6120000432,0,21.6120000432,74.2,-13.78,75.468724648,133.47
2020-02-13 13:00:00,104.4886667138,36.55,110.6968110273,23.5586667138,0,23.5586667138,80.93,36.55,88.8007173394,132.27,95.7886667138,-13.72,96.7662496473,23.5586667138,0,23.5586667138,72.23,-13.72,73.5215022969,133.61
2020-02-13 13:30:00,102.7078333783,35.91,108.8045363818,22.4678333783,0,22.4678333783,80.24,35.91,87.9089625692,132.03,94.3878333783,-13.97,95.4160572956,22.4678333783,0,22.4678333783,71.92,-13.97,73.2642293346,133.32
