Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-13 14:00:00,101.6023333678,35.86,107.7449476578,17.2423333678,0,17.2423333678,84.36,35.86,91.6654198703,131.86,92.6023333678,-14.0,93.654642945,17.2423333678,0,17.2423333678,75.36,-14.0,76.6493939963,133.13
2020-02-13 14:30:00,103.852166702,35.77,109.8397260953,17.642166702,0,17.642166702,86.21,35.77,93.3362576923,131.86,94.492166702,-14.16,95.5472405045,17.642166702,0,17.642166702,76.85,-14.16,78.1436376169,133.13
2020-02-13 15:00:00,101.358166705,35.37,107.3522932117,19.188166705,0,19.188166705,82.17,35.37,89.459185107,132.14,92.018166705,-14.75,93.1928404104,19.188166705,0,19.188166705,72.83,-14.75,74.3086226491,133.39
2020-02-13 15:30:00,100.1110000322,35.03,106.0627796517,16.0910000322,0,16.0910000322,84.02,35.03,91.0300021971,132.14,90.8210000322,-15.0,92.0513663497,16.0910000322,0,16.0910000322,74.73,-15.0,76.2205543144,133.39
2020-02-13 16:00:00,102.2116666905,35.45,108.1846907268,11.9116666905,0,11.9116666905,90.3,35.45,97.0092392507,131.92,92.8216666905,-14.3,93.9167280478,11.9116666905,0,11.9116666905,80.91,-14.3,82.1639708145,133.07
2020-02-13 16:30:00,108.3065000243,35.1,113.852131941,12.1665000243,0,12.1665000243,96.14,35.1,102.3470058184,131.62,98.1765000243,-13.31,99.0746246878,12.1665000243,0,12.1665000243,86.01,-13.31,87.0337647123,132.65
2020-02-13 17:00:00,111.622000029,33.54,116.5521449416,14.522000029,0,14.522000029,97.1,33.54,102.7294582873,131.43,100.532000029,-14.33,101.5481754136,14.522000029,0,14.522000029,86.01,-14.33,87.1955790164,132.44
2020-02-13 17:30:00,116.9276666938,33.96,121.7594383958,13.5776666938,0,13.5776666938,103.35,33.96,108.7865069758,130.85,105.4576666938,-13.03,106.2595895179,13.5776666938,0,13.5776666938,91.88,-13.03,92.7993281226,131.84
2020-02-13 18:00:00,121.0665000325,30.42,124.8297794202,16.2265000325,0,16.2265000325,104.84,30.42,109.1641058224,130.7,108.8665000325,-15.95,110.0287113862,16.2265000325,0,16.2265000325,92.64,-15.95,94.0030430359,131.59
2020-02-13 18:30:00,122.9985000339,26.47,125.8145139107,16.9485000339,0,16.9485000339,106.05,26.47,109.3035379116,130.89,110.6785000339,-20.32,112.5283642899,16.9485000339,0,16.9485000339,93.73,-20.32,95.9073266232,131.75
2020-02-13 19:00:00,121.4596666979,26.17,124.2470101627,15.6396666979,0,15.6396666979,105.82,26.17,109.007987322,131.13,109.4596666979,-20.58,111.3775337922,15.6396666979,0,15.6396666979,93.82,-20.58,96.0506574678,131.92
2020-02-13 19:30:00,117.3681666877,25.66,120.1404267997,10.4981666877,0,10.4981666877,106.87,25.66,109.9073814628,131.32,105.7981666877,-21.0,107.8621901987,10.4981666877,0,10.4981666877,95.3,-21.0,97.5863207627,132.11
2020-02-13 20:00:00,112.576500021,23.95,115.0959202447,10.516500021,0,10.516500021,102.06,23.95,104.8324668221,131.93,101.186500021,-23.78,103.9432354052,10.516500021,0,10.516500021,90.67,-23.78,93.7365312992,132.83
2020-02-13 20:30:00,107.3841666876,22.14,109.6427783996,10.4441666876,0,10.4441666876,96.94,22.14,99.4361262319,132.06,96.5141666876,-26.42,100.0649827432,10.4441666876,0,10.4441666876,86.07,-26.42,90.0336675916,133.01
2020-02-13 21:00:00,102.7601666871,20.72,104.8282893953,10.2001666871,0,10.2001666871,92.56,20.72,94.8507880832,132.41,92.0801666871,-27.52,96.1046694865,10.2001666871,0,10.2001666871,81.88,-27.52,86.3810442169,133.24
2020-02-13 21:30:00,97.6241666796,20.7,99.7946287126,6.4741666796,0,6.4741666796,91.15,20.7,93.4709179371,132.51,87.5241666796,-27.58,91.7667486237,6.4741666796,0,6.4741666796,81.05,-27.58,85.6140111197,133.35
2020-02-13 22:00:00,88.9248333404,18.86,90.9028359548,3.5548333404,0,3.5548333404,85.37,18.86,87.4284650443,132.63,79.1348333404,-28.82,84.2194410325,3.5548333404,0,3.5548333404,75.58,-28.82,80.8883724648,133.35
2020-02-13 22:30:00,81.8700000134,16.29,83.474912412,6.6900000134,0,6.6900000134,75.18,16.29,76.9246156961,133.51,71.8700000134,-30.64,78.1287815208,6.6900000134,0,6.6900000134,65.18,-30.64,72.02251037,134.13
2020-02-13 23:00:00,77.2076666738,21.95,80.2672180483,3.5476666738000002,0,3.5476666738000002,73.66,21.95,76.8609009835,133.51,68.0676666738,-26.22,72.9430986894,3.5476666738000002,0,3.5476666738000002,64.52,-26.22,69.6442301989,134.29
2020-02-13 23:30:00,74.4770000083,16.0,76.1762661873,4.1370000083,0,4.1370000083,70.34,16.0,72.1367839594,133.51,65.6370000083,-25.63,70.4635556163,4.1370000083,0,4.1370000083,61.5,-25.63,66.6269232368,134.61
2020-02-14 00:00:00,69.9670000109,-19.58,72.6550582584,5.4670000109,0,5.4670000109,64.5,-19.58,67.4064269933,131.45,62.8570000109,-20.03,65.9712312328,5.4670000109,0,5.4670000109,57.39,-20.03,60.7849734721,134.41
2020-02-14 00:30:00,80.7838333406,-15.17,82.1958431382,3.6138333406000003,0,3.6138333406000003,77.17,-15.17,78.6469185665,130.24,73.1238333406,-18.83,75.5093630116,3.6138333406000003,0,3.6138333406000003,69.51,-18.83,72.0153386439,133.53
2020-02-14 01:00:00,83.1173333407,-14.56,84.3829645229,3.7073333407,0,3.7073333407,79.41,-14.56,80.7337705053,129.79,75.1773333407,-17.78,77.2512773242,3.7073333407,0,3.7073333407,71.47,-17.78,73.6484168194,132.99
2020-02-14 01:30:00,81.7896666742,-15.36,83.2194639172,3.7496666742,0,3.7496666742,78.04,-15.36,79.5372315334,130.09,74.0896666742,-17.76,76.1885575916,3.7496666742,0,3.7496666742,70.34,-17.76,72.5474548141,133.23
2020-02-14 02:00:00,79.342000007,-16.01,80.9411703963,3.522000007,0,3.522000007,75.82,-16.01,77.4918866721,130.56,71.842000007,-18.33,74.1435220705,3.522000007,0,3.522000007,68.32,-18.33,70.7362092566,133.7
2020-02-14 02:30:00,78.910000007,-16.33,80.5819893097,3.490000007,0,3.490000007,75.42,-16.33,77.1676441263,129.99,71.380000007,-18.57,73.7560119651,3.490000007,0,3.490000007,67.89,-18.57,70.3839257217,133.08
2020-02-14 03:00:00,76.9865000073,-16.86,78.8110448058,3.6665000073,0,3.6665000073,73.32,-16.86,75.2335164671,129.99,69.5965000073,-19.09,72.1671733773,3.6665000073,0,3.6665000073,65.93,-19.09,68.6381308021,133.08
2020-02-14 03:30:00,74.1043333408,-17.54,76.1518471206,3.7243333408,0,3.7243333408,70.38,-17.54,72.5327236494,129.99,67.0343333408,-19.68,69.8634686116,3.7243333408,0,3.7243333408,63.31,-19.68,66.2982541248,133.08
2020-02-14 04:00:00,71.8380000072,-18.03,74.066045831,3.6080000072000002,0,3.6080000072000002,68.23,-18.03,70.5720468741,130.28,65.0080000072,-20.11,68.0474258509,3.6080000072000002,0,3.6080000072000002,61.4,-20.11,64.6093808978,133.34
2020-02-14 04:30:00,69.768166674,-18.53,72.1869654512,3.648166674,0,3.648166674,66.12,-18.53,68.6674253194,130.17,63.188166674,-20.53,66.4396365705,3.648166674,0,3.648166674,59.54,-20.53,62.9800960622,133.19
2020-02-14 05:00:00,68.7443333409,-18.64,71.2266310201,3.7643333409,0,3.7643333409,64.98,-18.64,67.6006656772,130.17,62.2843333409,-20.61,65.6057183462,3.7643333409,0,3.7643333409,58.52,-20.61,62.0432308959,133.19
2020-02-14 05:30:00,69.5541666764,-18.58,71.9930448172,4.8741666764,0,4.8741666764,64.68,-18.58,67.2957561812,129.83,62.9141666764,-20.62,66.2070749134,4.8741666764,0,4.8741666764,58.04,-20.62,61.5940419197,132.85
2020-02-14 06:00:00,73.9410000078,-17.51,75.9859959608,3.8810000078,0,3.8810000078,70.06,-17.51,72.2149825175,129.83,67.1210000078,-19.64,69.9353861936,3.8810000078,0,3.8810000078,63.24,-19.64,66.2195379023,132.93
2020-02-14 06:30:00,82.9753333409,-15.07,84.3327388565,3.7853333409000003,0,3.7853333409000003,79.19,-15.07,80.6111716823,129.69,75.3953333409,-17.57,77.4155100066,3.7853333409000003,0,3.7853333409000003,71.61,-17.57,73.7339609678,132.8
2020-02-14 07:00:00,92.1678333519,-12.67,93.03460864,9.2978333519,0,9.2978333519,82.87,-12.67,83.8329636837,129.51,83.5478333519,-15.72,85.0138745018,9.2978333519,0,9.2978333519,74.25,-15.72,75.8958556181,132.68
2020-02-14 07:30:00,96.4116666861,-2.75,96.4508785507,9.7316666861,0,9.7316666861,86.68,-2.75,86.723612125,129.69,87.0916666861,-16.2,88.5855428734,9.7316666861,0,9.7316666861,77.36,-16.2,79.0380262911,132.49
2020-02-14 08:00:00,101.183666693,28.81,105.2052779353,13.153666693,0,13.153666693,88.03,28.81,92.6244946005,131.49,90.463666693,-21.03,92.875916639,13.153666693,0,13.153666693,77.31,-21.03,80.1192673456,132.7
2020-02-14 08:30:00,102.723666691,30.35,107.1133707734,12.153666691,0,12.153666691,90.57,30.35,95.5198796063,130.98,92.193666691,-19.33,94.1983071925,12.153666691,0,12.153666691,80.04,-19.33,82.3410620529,132.33
2020-02-14 09:00:00,105.5391666874,32.42,110.4063952181,10.3491666874,0,10.3491666874,95.19,32.42,100.5593978701,130.56,95.1191666874,-15.53,96.3786115863,10.3491666874,0,10.3491666874,84.77,-15.53,86.1808203721,131.79
2020-02-14 09:30:00,105.4433333635,30.98,109.9002136067,15.0833333635,0,15.0833333635,90.36,30.98,95.5232432448,130.8,94.5733333635,-17.02,96.0926416719,15.0833333635,0,15.0833333635,79.49,-17.02,81.2917000683,132.03
2020-02-14 10:00:00,106.4805000204,32.93,111.4561877358,10.1905000204,0,10.1905000204,96.29,32.93,101.7651659459,130.58,96.2205000204,-14.63,97.3263660278,10.1905000204,0,10.1905000204,86.03,-14.63,87.265100699,131.75
2020-02-14 10:30:00,106.2280000272,31.98,110.9374075314,13.5980000272,0,13.5980000272,92.63,31.98,97.9950881422,130.81,95.6680000272,-15.83,96.968835866,13.5980000272,0,13.5980000272,82.07,-15.83,83.5827362558,131.9
2020-02-14 11:00:00,104.993666695,31.54,109.6286533989,14.163666695,0,14.163666695,90.83,31.54,96.1501976077,131.04,94.393666695,-16.58,95.8387224045,14.163666695,0,14.163666695,80.23,-16.58,81.9252665543,132.14
2020-02-14 11:30:00,104.981166696,31.36,109.5650261756,14.691166696,0,14.691166696,90.29,31.36,95.5810321141,131.48,94.411166696,-16.91,95.9135886979,14.691166696,0,14.691166696,79.72,-16.91,81.493720617,132.54
2020-02-14 12:00:00,106.4105000233,32.42,111.2396103697,11.6505000233,0,11.6505000233,94.76,32.42,100.1524537892,131.24,95.8705000233,-15.62,97.1346342697,11.6505000233,0,11.6505000233,84.22,-15.62,85.6562478749,132.28
2020-02-14 12:30:00,106.6405000154,33.83,111.8779028384,7.6805000154,0,7.6805000154,98.96,33.83,104.5827447527,130.85,96.2005000154,-13.91,97.2009480571,7.6805000154,0,7.6805000154,88.52,-13.91,89.6062414121,131.95
2020-02-14 13:00:00,106.4548333486,33.45,111.5864420227,7.6448333486,0,7.6448333486,98.81,33.45,104.3183521726,130.77,96.1448333486,-14.15,97.1805097725,7.6448333486,0,7.6448333486,88.5,-14.15,89.6240620592,131.95
2020-02-14 13:30:00,105.3796666845,32.35,110.2333735787,8.9196666845,0,8.9196666845,96.46,32.35,101.7401302338,130.47,94.9996666845,-15.34,96.2302045626,8.9196666845,0,8.9196666845,86.08,-15.34,87.436159568,132.11
2020-02-14 14:00:00,104.0993333502,32.41,109.027883149,8.4293333502,0,8.4293333502,95.67,32.41,101.0106776534,130.8,93.9893333502,-15.26,95.2200734279,8.4293333502,0,8.4293333502,85.56,-15.26,86.9101904267,132.2
2020-02-14 14:30:00,102.9423333479,31.96,107.789450296,7.2923333479,0,7.2923333479,95.65,31.96,100.848223088,131.02,92.8823333479,-15.67,94.1948870595,7.2923333479,0,7.2923333479,85.59,-15.67,87.0126255207,132.11
2020-02-14 15:00:00,101.9540000129,31.46,106.6974681922,6.4440000129,0,6.4440000129,95.51,31.46,100.5579022255,131.34,91.9640000129,-16.21,93.3816973415,6.4440000129,0,6.4440000129,85.52,-16.21,87.0427165247,132.35
2020-02-14 15:30:00,102.4335000111,31.09,107.0476997629,5.5435000111,0,5.5435000111,96.89,31.09,101.7558853335,130.66,92.4035000111,-16.46,93.8580759141,5.5435000111,0,5.5435000111,86.86,-16.46,88.4058323868,132.35
2020-02-14 16:00:00,104.273333344,31.27,108.861108513,5.353333344,0,5.353333344,98.92,31.27,103.7447796277,129.96,94.173333344,-16.03,95.5278891902,5.353333344,0,5.353333344,88.82,-16.03,90.2549350451,131.87
2020-02-14 16:30:00,109.0563333465,31.51,113.5172407301,6.5763333465,0,6.5763333465,102.48,31.51,107.2148800307,129.96,98.9163333465,-15.25,100.0849814044,6.5763333465,0,6.5763333465,92.34,-15.25,93.5908013642,131.54
2020-02-14 17:00:00,112.7250000291,30.18,116.6951499916,14.5550000291,0,14.5550000291,98.17,30.18,102.70433924619999,130.13,101.8150000291,-15.61,103.00469082,14.5550000291,0,14.5550000291,87.26,-15.61,88.6452463474,131.62
2020-02-14 17:30:00,118.1798333667,28.78,121.633718247,16.6998333667,0,16.6998333667,101.48,28.78,105.4821255,130.13,106.9098333667,-17.23,108.2893594519,16.6998333667,0,16.6998333667,90.21,-17.23,91.8407153718,131.62
2020-02-14 18:00:00,119.7825000269,26.1,122.5930557278,13.4425000269,0,13.4425000269,106.34,26.1,109.4961442244,130.13,108.5325000269,-19.99,110.3580702173,13.4425000269,0,13.4425000269,95.09,-19.99,97.1684526994,131.51
2020-02-14 18:30:00,120.9853333604,25.54,123.6516982832,13.5153333604,0,13.5153333604,107.47,25.54,110.4630820682,130.31,109.6353333604,-20.65,111.5631158629,13.5153333604,0,13.5153333604,96.12,-20.65,98.3131573087,131.8
2020-02-14 19:00:00,117.9791666939,24.62,120.5206545526,13.599166693899999,0,13.599166693899999,104.38,24.62,107.2442483306,130.67,106.7291666939,-21.73,108.9188134491,13.599166693899999,0,13.599166693899999,93.13,-21.73,95.6315314109,132.09
2020-02-14 19:30:00,113.9876666844,24.57,116.6056304651,8.8676666844,0,8.8676666844,105.12,24.57,107.9532273719,130.84,103.0476666844,-21.77,105.3221463373,8.8676666844,0,8.8676666844,94.18,-21.77,96.6633606906,132.26
2020-02-14 20:00:00,108.1101666746,23.86,110.7118229387,3.9601666746,0,3.9601666746,104.15,23.86,106.8481263289,130.97,97.6601666746,-22.32,100.1782938311,3.9601666746,0,3.9601666746,93.7,-22.32,96.3217130246,132.35
2020-02-14 20:30:00,103.1228333414,22.3,105.506439407,4.0128333414,0,4.0128333414,99.11,22.3,101.5878048783,131.26,93.0128333414,-24.23,96.1170123661,4.0128333414,0,4.0128333414,89.0,-24.23,92.2393240435,132.55
2020-02-14 21:00:00,98.0840000077,21.03,100.3131694122,3.8740000077000003,0,3.8740000077000003,94.21,21.03,96.5286744962,131.69,88.2840000077,-27.14,92.3614868729,3.8740000077000003,0,3.8740000077000003,84.41,-27.14,88.6658203594,133.16
2020-02-14 21:30:00,92.4415000078,17.84,94.1472066696,3.8915000078,0,3.8915000078,88.55,17.84,90.3292206321,132.19,82.3815000078,-26.74,86.6125807463,3.8915000078,0,3.8915000078,78.49,-26.74,82.9198872406,133.26
2020-02-14 22:00:00,86.4730000078,15.38,87.8300867035,3.9030000078000002,0,3.9030000078000002,82.57,15.38,83.99017383,131.85,76.5530000078,-27.41,81.3121756577,3.9030000078000002,0,3.9030000078000002,72.65,-27.41,77.6487643173,132.69
2020-02-14 22:30:00,81.3923333411,15.24,82.8068205326,3.8923333411,0,3.8923333411,77.5,15.24,78.9842237412,132.6,71.9423333411,-29.26,77.6649658892,3.8923333411,0,3.8923333411,68.05,-29.26,74.0739502119,133.6
2020-02-14 23:00:00,76.0468333412,22.03,79.1734915311,3.9168333412000003,0,3.9168333412000003,72.13,22.03,75.4192137323,131.92,67.1968333412,-23.62,71.2272336335,3.9168333412000003,0,3.9168333412000003,63.28,-23.62,67.5445245745,133.07
2020-02-14 23:30:00,74.6161666746,21.93,77.7720851541,3.9861666746,0,3.9861666746,70.63,21.93,73.9562154251,132.26,65.9361666746,-23.88,70.127259149,3.9861666746,0,3.9861666746,61.95,-23.88,66.3931991999,133.37
2020-02-15 00:00:00,72.5428333412,21.51,75.6646731914,3.9128333412,0,3.9128333412,68.63,21.51,71.9218812323,132.19,63.9928333412,-24.26,68.4370536992,3.9128333412,0,3.9128333412,60.08,-24.26,64.7931632196,133.37
2020-02-15 00:30:00,81.872000008,22.42,84.8862814907,4.022000008,0,4.022000008,77.85,22.42,81.0140660626,131.32,72.512000008,-21.4,75.6039029757,4.022000008,0,4.022000008,68.49,-21.4,71.7554186107,132.28
2020-02-15 01:00:00,83.3393333412,23.01,86.4575305092,3.9093333412,0,3.9093333412,79.43,23.01,82.695737496,130.69,73.8893333412,-20.37,76.6457466635,3.9093333412,0,3.9093333412,69.98,-20.37,72.8844105416,131.63
2020-02-15 01:30:00,81.6723333412,22.58,84.7362167754,3.9523333412,0,3.9523333412,77.72,22.58,80.9336444255,131.42,72.4223333412,-21.03,75.4138930608,3.9523333412,0,3.9523333412,68.47,-21.03,71.626823188,132.38
2020-02-15 02:00:00,78.7686666744,22.03,81.791342755,3.8886666744,0,3.8886666744,74.88,22.03,78.053413122,131.71,69.6886666744,-21.69,72.9860696494,3.8886666744,0,3.8886666744,65.8,-21.69,69.2827258413,132.66
2020-02-15 02:30:00,78.2858333415,22.04,81.3291663671,4.0658333415,0,4.0658333415,74.22,22.04,77.4233169013,131.58,69.1658333415,-21.72,72.4960061094,4.0658333415,0,4.0658333415,65.1,-21.72,68.6277524038,132.56
2020-02-15 03:00:00,75.8455000087,21.59,78.858531381,4.3355000087,0,4.3355000087,71.51,21.59,74.6981137647,132.12,66.8255000087,-22.43,70.4893775785,4.3355000087,0,4.3355000087,62.49,-22.43,66.3935614348,133.12
2020-02-15 03:30:00,72.5611666759,20.7,75.4560329554,4.6211666759,0,4.6211666759,67.94,20.7,71.0234721765,132.6,63.7011666759,-23.93,68.0476563584,4.6211666759,0,4.6211666759,59.08,-23.93,63.74238229,133.69
2020-02-15 04:00:00,69.7230000093,21.18,72.8689860661,4.6430000093,0,4.6430000093,65.08,21.18,68.4397457622,133.02,61.2530000093,-25.4,66.3105573053,4.6430000093,0,4.6430000093,56.61,-25.4,62.0471764063,134.12
2020-02-15 04:30:00,67.6495000093,21.56,71.0020313196,4.6295000093,0,4.6295000093,63.02,21.56,66.6059606942,133.02,59.4495000093,-26.07,64.9144664258,4.6295000093,0,4.6295000093,54.82,-26.07,60.7031901962,134.0
2020-02-15 05:00:00,66.2196666761,21.5,69.6225125566,4.7096666761,0,4.7096666761,61.51,21.5,65.1592671843,133.17,58.0896666761,-26.21,63.7289061144,4.7096666761,0,4.7096666761,53.38,-26.21,59.4675415668,134.1
2020-02-15 05:30:00,66.4011666761,21.43,69.7736328132,4.7311666761,0,4.7311666761,61.67,21.43,65.2873172982,132.78,58.2511666761,-26.2,63.8720472439,4.7311666761,0,4.7311666761,53.52,-26.2,59.5888445936,134.02
2020-02-15 06:00:00,67.0706666761,21.86,70.5431352321,4.7106666761,0,4.7106666761,62.36,21.86,66.0804751799,132.42,58.8606666761,-25.77,64.2547350905,4.7106666761,0,4.7106666761,54.15,-25.77,59.9692871393,133.9
2020-02-15 06:30:00,71.2105000093,23.1,74.8635112159,4.6405000093,0,4.6405000093,66.57,23.1,70.4639971901,131.65,62.7805000093,-24.18,67.2760253093,4.6405000093,0,4.6405000093,58.14,-24.18,62.9677060087,133.05
2020-02-15 07:00:00,74.6328333424,23.99,78.3937491941,4.5328333424,0,4.5328333424,70.1,23.99,74.0913631944,132.22,65.8828333424,-22.28,69.5481569074,4.5328333424,0,4.5328333424,61.35,-22.28,65.2703677024,133.24
2020-02-15 07:30:00,76.4105000091,24.67,80.2942925222,4.5305000091,0,4.5305000091,71.88,24.67,75.9956794825,132.22,67.5105000091,-21.52,70.857448525,4.5305000091,0,4.5305000091,62.98,-21.52,66.5551710989,133.36
2020-02-15 08:00:00,80.3488333425,25.44,84.2800606282,4.5788333425,0,4.5788333425,75.77,25.44,79.9267570967,131.84,71.1588333425,-20.71,74.1112924099,4.5788333425,0,4.5788333425,66.58,-20.71,69.7266125665,133.24
2020-02-15 08:30:00,85.5390000094,26.16,89.4497966605,4.7090000094,0,4.7090000094,80.83,26.16,84.9578395441,130.97,75.8790000094,-18.75,78.1612764893,4.7090000094,0,4.7090000094,71.17,-18.75,73.5984469945,132.3
2020-02-15 09:00:00,90.7850000101,27.14,94.7549250796,5.0550000101,0,5.0550000101,85.73,27.14,89.9233701548,130.84,80.7850000101,-17.02,82.5584437028,5.0550000101,0,5.0550000101,75.73,-17.02,77.6190266623,132.06
2020-02-15 09:30:00,95.9108333438,28.84,100.153050641,5.2408333438,0,5.2408333438,90.67,28.84,95.1461743845,130.6,85.7808333438,-16.38,87.3307263749,5.2408333438,0,5.2408333438,80.54,-16.38,82.1887826896,131.73
2020-02-15 10:00:00,98.8268333435,29.32,103.0844575516,5.0668333435,0,5.0668333435,93.76,29.32,98.2374673941,129.9,88.7168333435,-17.32,90.3916971767,5.0668333435,0,5.0668333435,83.65,-17.32,85.4242641174,131.52
2020-02-15 10:30:00,100.5016666772,23.01,103.1021100895,5.2816666772,0,5.2816666772,95.22,23.01,97.960749793,131.18,90.3516666772,-23.74,93.4184739297,5.2816666772,0,5.2816666772,85.07,-23.74,88.3203968515,132.8
2020-02-15 11:00:00,100.6831666801,23.31,103.3462923995,6.6931666801,0,6.6931666801,93.99,23.31,96.8373698528,131.18,90.2631666801,-24.67,93.573757855,6.6931666801,0,6.6931666801,83.57,-24.67,87.1352615191,132.95
2020-02-15 11:30:00,101.497833344,24.13,104.3267323054,5.327833344,0,5.327833344,96.17,24.13,99.151025209,131.09,91.387833344,-24.17,94.5300215979,5.327833344,0,5.327833344,86.06,-24.17,89.3896666288,132.73
2020-02-15 12:00:00,102.674166678,24.33,105.5174554424,5.684166678,0,5.684166678,96.99,24.33,99.9950448772,131.43,92.504166678,-24.13,95.5995698358,5.684166678,0,5.684166678,86.82,-24.13,90.110872263,133.09
2020-02-15 12:30:00,103.9885000114,24.55,106.8471367638,5.6985000114,0,5.6985000114,98.29,24.55,101.3095582855,131.3,93.8085000114,-23.77,96.7731759032,5.6985000114,0,5.6985000114,88.11,-23.77,91.259985755,132.82
2020-02-15 13:00:00,104.0755000114,24.52,106.9249274146,5.6855000114,0,5.6855000114,98.39,24.52,101.3993219898,131.21,93.9355000114,-23.81,96.9061105524,5.6855000114,0,5.6855000114,88.25,-23.81,91.4055720402,132.82
2020-02-15 13:30:00,103.5013333444,24.35,106.3270826463,5.5213333444,0,5.5213333444,97.98,24.35,100.9604026339,131.4,93.3813333444,-24.13,96.4485889849,5.5213333444,0,5.5213333444,87.86,-24.13,91.1133168093,133.09
2020-02-15 14:00:00,102.1641666782,23.54,104.8410632961,5.7641666782000005,0,5.7641666782000005,96.4,23.54,99.2325128171,131.68,92.2041666782,-24.94,95.5176002254,5.7641666782000005,0,5.7641666782000005,86.44,-24.94,89.9659780139,133.34
2020-02-15 14:30:00,99.9336666791,22.94,102.5328305273,6.2236666791,0,6.2236666791,93.71,22.94,96.4769801559,132.01,90.0936666791,-25.71,93.6903029971,6.2236666791,0,6.2236666791,83.87,-25.71,87.7221807754,133.58
2020-02-15 15:00:00,98.8685000118,22.13,101.3149406286,5.9085000118,0,5.9085000118,92.96,22.13,95.5578280415,132.49,88.8885000118,-25.97,92.6045697272,5.9085000118,0,5.9085000118,82.98,-25.97,86.9489580156,133.81
2020-02-15 15:30:00,98.6796666784,21.48,100.9904303178,5.8896666784,0,5.8896666784,92.79,21.48,95.2437635754,132.72,88.6296666784,-25.85,92.3224800118,5.8896666784,0,5.8896666784,82.74,-25.85,86.6840821605,133.81
2020-02-15 16:00:00,99.0816666779,21.16,101.3159527008,5.6216666779,0,5.6216666779,93.46,21.16,95.8254517339,132.72,88.8616666779,-25.54,92.45911207,5.6216666779,0,5.6216666779,83.24,-25.54,87.0700246928,133.81
2020-02-15 16:30:00,100.8978333439,20.68,102.9953162697,5.2678333439,0,5.2678333439,95.63,20.68,97.8404788418,132.46,90.3578333439,-24.65,93.6598128687,5.2678333439,0,5.2678333439,85.09,-24.65,88.5885466638,133.51
2020-02-15 17:00:00,105.1938333516,20.62,107.1957414042,9.1238333516,0,9.1238333516,96.07,20.62,98.2579732134,131.94,94.2438333516,-24.46,97.3662761165,9.1238333516,0,9.1238333516,85.12,-24.46,88.564699514,133.15
2020-02-15 17:30:00,108.8711666904,20.09,110.7092545207,11.8711666904,0,11.8711666904,97.0,20.09,99.0586094189,131.6,97.1511666904,-23.62,99.9812661918,11.8711666904,0,11.8711666904,85.28,-23.62,88.4905802897,132.69
2020-02-15 18:00:00,113.4896666928,23.11,115.8187227785,13.0596666928,0,13.0596666928,100.43,23.11,103.0546311429,131.25,101.7796666928,-23.76,104.5162099968,13.0596666928,0,13.0596666928,88.72,-23.76,91.8464806076,132.69
2020-02-15 18:30:00,113.1115000266,23.01,115.4282094562,13.2815000266,0,13.2815000266,99.83,23.01,102.4474938688,131.57,101.3415000266,-24.45,104.2492308251,13.2815000266,0,13.2815000266,88.06,-24.45,91.3912802186,133.08
2020-02-15 19:00:00,109.3786666934,22.23,111.614809177,13.3686666934,0,13.3686666934,96.01,22.23,98.5499518011,131.41,97.8986666934,-26.17,101.3361625499,13.3686666934,0,13.3686666934,84.53,-26.17,88.4883596865,133.08
2020-02-15 19:30:00,105.7073333555,21.64,107.8996289388,11.0773333555,0,11.0773333555,94.63,21.64,97.0727896993,131.41,94.8073333555,-27.01,98.579767488,11.0773333555,0,11.0773333555,83.73,-27.01,87.9787076513,132.99
2020-02-15 20:00:00,99.2300000099,21.17,101.4631056196,4.9700000099,0,4.9700000099,94.26,21.17,96.6080560823,131.29,89.0000000099,-27.08,93.0286321611,4.9700000099,0,4.9700000099,84.03,-27.08,88.2857140199,132.74
2020-02-15 20:30:00,94.5501666767,19.59,96.5582835317,5.0301666767,0,5.0301666767,89.52,19.59,91.638411706,131.78,84.5601666767,-28.25,89.1542724069,5.0301666767,0,5.0301666767,79.53,-28.25,84.3983613585,133.21
2020-02-15 21:00:00,90.7565000099,17.17,92.3663964548,4.9665000099,0,4.9665000099,85.79,17.17,87.4913309991,132.5,80.6565000099,-28.58,85.5703651614,4.9665000099,0,4.9665000099,75.69,-28.58,80.9060720836,133.62
2020-02-15 21:30:00,86.70700001,21.12,89.2421327105,4.97700001,0,4.97700001,81.73,21.12,84.4147339035,132.5,76.96700001,-25.55,81.0969887883,4.97700001,0,4.97700001,71.99,-25.55,76.3895450962,133.73
2020-02-15 22:00:00,82.5615000099,21.41,85.2923758837,4.9315000099,0,4.9315000099,77.63,21.41,80.5282869556,132.36,73.1315000099,-25.04,77.299533593,4.9315000099,0,4.9315000099,68.2,-25.04,72.651507899,133.63
2020-02-15 22:30:00,78.2413333433,20.76,80.9486494225,4.9713333432999995,0,4.9713333432999995,73.27,20.76,76.1542546415,132.79,69.1513333433,-25.91,73.8460222568,4.9713333432999995,0,4.9713333432999995,64.18,-25.91,69.2127192068,134.07
2020-02-15 23:00:00,73.7145000096,20.21,76.4347539518,4.8245000096,0,4.8245000096,68.89,20.21,71.7932879871,133.07,65.0145000096,-27.33,70.5252728566,4.8245000096,0,4.8245000096,60.19,-27.33,66.1041980513,134.41
2020-02-15 23:30:00,72.3786666762,20.07,75.1097616148,4.7886666762,0,4.7886666762,67.59,20.07,70.5068294564,132.69,63.9186666762,-27.97,69.7704582877,4.7886666762,0,4.7886666762,59.13,-27.97,65.4116029463,134.12
2020-02-16 00:00:00,70.7581666761,19.81,73.4789374676,4.7181666761,0,4.7181666761,66.04,19.81,68.9472095157,132.88,62.4381666761,-28.3,68.5522768249,4.7181666761,0,4.7181666761,57.72,-28.3,64.2844335745,134.31
2020-02-16 00:30:00,79.9336666767,21.19,82.6946622726,5.0036666767,0,5.0036666767,74.93,21.19,77.8686137028,132.01,71.0636666767,-26.42,75.8159687766,5.0036666767,0,5.0036666767,66.06,-26.42,71.1473119661,133.21
2020-02-16 01:00:00,81.61700001,21.12,84.30533251599999,4.98700001,0,4.98700001,76.63,21.12,79.4871769533,132.23,72.52700001,-25.23,76.7900946115,4.98700001,0,4.98700001,67.54,-25.23,72.0985748819,132.76
2020-02-16 01:30:00,79.9836666767,20.57,82.58639013210001,5.0236666767,0,5.0236666767,74.96,20.57,77.7311166779,132.9,71.0336666767,-25.36,75.4248725656,5.0236666767,0,5.0236666767,66.01,-25.36,70.7138579064,132.92
2020-02-16 02:00:00,77.2165000099,20.39,79.8632579713,4.9665000099,0,4.9665000099,72.25,20.39,75.0720627131,132.68,68.4265000099,-25.85,73.146485928,4.9665000099,0,4.9665000099,63.46,-25.85,68.5229457919,133.4
2020-02-16 02:30:00,75.9245000134,20.35,78.6044031991,6.6945000134,0,6.6945000134,69.23,20.35,72.1589592497,132.94,66.9345000134,-27.44,72.3407277544,6.6945000134,0,6.6945000134,60.24,-27.44,66.1952505849,134.05
2020-02-16 03:00:00,73.6495000098,20.44,76.433254881,4.9195000098,0,4.9195000098,68.73,20.44,71.7049963392,132.3,65.1095000098,-27.46,70.6632761166,4.9195000098,0,4.9195000098,60.19,-27.46,66.1580509084,133.8
2020-02-16 03:30:00,70.7825000098,20.01,73.5565252554,4.9225000098,0,4.9225000098,65.86,20.01,68.8326935402,132.6,62.4425000098,-27.96,68.4165726084,4.9225000098,0,4.9225000098,57.52,-27.96,63.955547062,133.98
2020-02-16 04:00:00,68.109333343,19.82,70.9345732942,4.839333343,0,4.839333343,63.27,19.82,66.3017744861,132.85,59.939333343,-28.28,66.2758031381,4.839333343,0,4.839333343,55.1,-28.28,61.9335805521,134.18
2020-02-16 04:30:00,66.079833343,19.33,68.8490615378,4.8398333430000005,0,4.8398333430000005,61.24,19.33,64.2182723218,133.01,58.029833343,-28.79,64.7790526159,4.8398333430000005,0,4.8398333430000005,53.19,-28.79,60.4817344328,134.38
2020-02-16 05:00:00,64.3638333432,18.97,67.1011471037,4.9138333432,0,4.9138333432,59.45,18.97,62.4032322881,133.26,56.4138333432,-29.21,63.5275113039,4.9138333432,0,4.9138333432,51.5,-29.21,59.2070443444,134.54
2020-02-16 05:30:00,64.086333343,18.58,66.725366401,4.826333343,0,4.826333343,59.26,18.58,62.1044603873,133.14,56.206333343,-29.35,63.4079995573,4.826333343,0,4.826333343,51.38,-29.35,59.1720111201,134.36
2020-02-16 06:00:00,64.4603333429,18.79,67.1431208291,4.7703333429,0,4.7703333429,59.69,18.79,62.5776333845,133.14,56.5503333429,-29.11,63.6029268288,4.7703333429,0,4.7703333429,51.78,-29.11,59.4016876865,134.2
2020-02-16 06:30:00,67.3741666759,19.35,70.097794796,4.6041666759,0,4.6041666759,62.77,19.35,65.6848186418,132.99,59.2141666759,-28.55,65.7375085862,4.6041666759,0,4.6041666759,54.61,-28.55,61.6226792666,134.2
2020-02-16 07:00:00,69.0210000089,20.27,71.9358835507,4.4410000089,0,4.4410000089,64.58,20.27,67.6864041001,132.99,60.6810000089,-27.72,66.7126836672,4.4410000089,0,4.4410000089,56.24,-27.72,62.7003668251,134.02
2020-02-16 07:30:00,69.7613333421,26.36,74.5754197418,4.3813333421,0,4.3813333421,65.38,26.36,70.4939288166,132.99,61.3113333421,-21.38,64.9321491727,4.3813333421,0,4.3813333421,56.93,-21.38,60.8122462996,134.02
2020-02-16 08:00:00,72.8890000091,27.67,77.9643201877,4.5490000091,0,4.5490000091,68.34,27.67,73.7291292502,132.66,64.2390000091,-19.82,67.227089199,4.5490000091,0,4.5490000091,59.69,-19.82,62.8945824376,133.67
2020-02-16 08:30:00,77.7025000095,28.41,82.7333464072,4.7625000095,0,4.7625000095,72.94,28.41,78.2775299815,132.58,68.6725000095,-19.12,71.2845471162,4.7625000095,0,4.7625000095,63.91,-19.12,66.7087887763,133.67
2020-02-16 09:00:00,83.4358333439,28.43,88.1464870871,5.3058333439,0,5.3058333439,78.13,28.43,83.1418173965,131.5,73.9158333439,-17.27,75.9065433209,5.3058333439,0,5.3058333439,68.61,-17.27,70.7501590104,132.74
2020-02-16 09:30:00,88.9428333447,20.76,91.3334834734,5.6928333447,0,5.6928333447,83.25,20.76,85.7994178302,131.97,78.8428333447,-22.09,81.878937889,5.6928333447,0,5.6928333447,73.15,-22.09,76.4126337722,132.65
2020-02-16 10:00:00,92.9526666785,21.94,95.5068680392,5.9326666785,0,5.9326666785,87.02,21.94,89.7432114424,132.08,82.5926666785,-21.19,85.267606329,5.9326666785,0,5.9326666785,76.66,-21.19,79.5347200913,132.93
2020-02-16 10:30:00,96.0685000124,22.85,98.748565532,6.1785000124,0,6.1785000124,89.89,22.85,92.7487714204,131.6,85.5085000124,-20.18,87.8574753471,6.1785000124,0,6.1785000124,79.33,-20.18,81.8564676736,132.45
2020-02-16 11:00:00,99.1740000115,23.85,102.0014940002,5.7340000115,0,5.7340000115,93.44,23.85,96.4357615203,131.19,88.4240000115,-19.04,90.4506792569,5.7340000115,0,5.7340000115,82.69,-19.04,84.8537429935,132.17
2020-02-16 11:30:00,101.1531666787,25.81,104.3940574417,6.0231666787,0,6.0231666787,95.13,25.81,98.569128027,130.69,90.7731666787,-19.56,92.8566712137,6.0231666787,0,6.0231666787,84.75,-19.56,86.9779058152,131.95
2020-02-16 12:00:00,103.4326666794,27.76,107.0931096589,6.3626666794,0,6.3626666794,97.07,27.76,100.9613911354,130.58,93.1526666794,-19.88,95.2503738023,6.3626666794,0,6.3626666794,86.79,-19.88,89.0377363818,132.14
2020-02-16 12:30:00,104.3456666815,27.81,107.9880282958,7.4156666815,0,7.4156666815,96.93,27.81,100.840572192,130.58,94.0256666815,-19.69,96.0651971054,7.4156666815,0,7.4156666815,86.61,-19.69,88.8199763567,131.86
2020-02-16 13:00:00,103.9645000171,27.45,107.5272977612,8.5745000171,0,8.5745000171,95.39,27.45,99.2610427106,130.85,93.7345000171,-20.19,95.8842666628,8.5745000171,0,8.5745000171,85.16,-20.19,87.5206358524,132.19
2020-02-16 13:30:00,102.4601666953,25.48,105.5808512905,14.3301666953,0,14.3301666953,88.13,25.48,91.7394533448,132.08,92.2101666953,-22.93,95.0184179093,14.3301666953,0,14.3301666953,77.88,-22.93,81.1854623686,133.35
2020-02-16 14:00:00,98.4348333662,23.96,101.308923693,16.4448333662,0,16.4448333662,81.99,23.96,85.4192115393,131.88,88.3248333662,-24.26,91.5959812938,16.4448333662,0,16.4448333662,71.88,-24.26,75.8635749224,133.04
2020-02-16 14:30:00,97.37183337,23.53,100.1745218797,18.33183337,0,18.33183337,79.04,23.53,82.4680695785,131.88,87.32183337,-24.7,90.7479618675,18.33183337,0,18.33183337,68.99,-24.7,73.2783057937,133.04
2020-02-16 15:00:00,96.6318333659,24.59,99.7114803804,16.2818333659,0,16.2818333659,80.35,24.59,84.0285106378,132.01,87.5018333659,-23.32,90.5560226732,16.2818333659,0,16.2818333659,71.22,-23.32,74.9407152354,133.18
2020-02-16 15:30:00,95.6345000287,24.45,98.7104862502,14.3645000287,0,14.3645000287,81.27,24.45,84.8682237354,131.86,86.2545000287,-23.53,89.4063737952,14.3645000287,0,14.3645000287,71.89,-23.53,75.6427987319,133.1
2020-02-16 16:00:00,96.3210000236,24.55,99.4003900674,11.7910000236,0,11.7910000236,84.53,24.55,88.0228572588,131.86,86.5610000236,-23.36,89.6576618314,11.7910000236,0,11.7910000236,74.77,-23.36,78.3341719813,132.93
2020-02-16 16:30:00,99.8103333656,23.92,102.6365872706,16.1303333656,0,16.1303333656,83.68,23.92,87.0316540116,132.22,89.3603333656,-24.01,92.5297210588,16.1303333656,0,16.1303333656,73.23,-24.01,77.0656408525,133.31
2020-02-16 17:00:00,101.5230000302,23.6,104.2299358876,15.0830000302,0,15.0830000302,86.44,23.6,89.6037588497,132.44,90.5230000302,-23.52,93.5286262834,15.0830000302,0,15.0830000302,75.44,-23.52,79.021414819,133.43
2020-02-16 17:30:00,105.9085000254,24.62,108.7324918211,12.6785000254,0,12.6785000254,93.23,24.62,96.4260198287,131.48,94.3385000254,-21.62,96.7841773589,12.6785000254,0,12.6785000254,81.66,-21.62,84.473546155,132.43
2020-02-16 18:00:00,111.3005000232,27.29,114.5973184914,11.6005000232,0,11.6005000232,99.7,27.29,103.367471189,130.8,99.4505000232,-20.28,101.4971938275,11.6005000232,0,11.6005000232,87.85,-20.28,90.16041759,131.93
2020-02-16 18:30:00,114.3970000221,27.84,117.7358875367,11.0470000221,0,11.0470000221,103.35,27.84,107.0340511239,130.47,102.3570000221,-18.55,104.024314242,11.0470000221,0,11.0470000221,91.31,-18.55,93.175203783,131.56
2020-02-16 19:00:00,111.5960000221,26.47,114.6923193633,11.0360000221,0,11.0360000221,100.56,26.47,103.9854533096,130.68,99.8060000221,-19.81,101.753003594,11.0360000221,0,11.0360000221,88.77,-19.81,90.9535540812,131.72
2020-02-16 19:30:00,109.4446666839,26.22,112.5416521362,8.6246666839,0,8.6246666839,100.82,26.22,104.1737049356,130.52,98.2146666839,-19.78,100.1866715279,8.6246666839,0,8.6246666839,89.59,-19.78,91.7475694501,131.58
2020-02-16 20:00:00,103.624833343,25.49,106.7138518908,4.844833343,0,4.844833343,98.78,25.49,102.0158247528,130.97,92.764833343,-20.58,95.0202647079,4.844833343,0,4.844833343,87.92,-20.58,90.296527065,131.95
2020-02-16 20:30:00,99.2301666764,24.3,102.1622042569,4.8801666764,0,4.8801666764,94.35,24.3,97.4290126194,131.41,88.7801666764,-22.69,91.6338043251,4.8801666764,0,4.8801666764,83.9,-22.69,86.9140155556,132.47
2020-02-16 21:00:00,94.7855000096,23.75,97.7156769002,4.7855000096,0,4.7855000096,90.0,23.75,93.0809459557,131.71,84.6255000096,-24.3,88.0452454813,4.7855000096,0,4.7855000096,79.84,-24.3,83.4560698811,132.85
2020-02-16 21:30:00,90.8951666763,21.75,93.4611888707,4.8251666763,0,4.8251666763,86.07,21.75,88.7756013779,131.9,80.7151666763,-24.71,84.4128084569,4.8251666763,0,4.8251666763,75.89,-24.71,79.8115041833,132.85
2020-02-16 22:00:00,86.167333343,20.71,88.6211793842,4.817333343,0,4.817333343,81.35,20.71,83.9447830422,132.27,76.367333343,-25.81,80.6109527416,4.817333343,0,4.817333343,71.55,-25.81,76.0628595308,133.21
2020-02-16 22:30:00,81.2803333429,18.77,83.4194550949,4.7803333429,0,4.7803333429,76.5,18.77,78.7690478551,132.63,71.4803333429,-25.93,76.0381677502,4.7803333429,0,4.7803333429,66.7,-25.93,71.5629436231,133.36
2020-02-16 23:00:00,75.7353333432,16.6,77.5332233085,4.9253333432,0,4.9253333432,70.81,16.6,72.729747009,132.21,66.1753333432,-26.11,71.1400509072,4.9253333432,0,4.9253333432,61.25,-26.11,66.5829903204,132.71
2020-02-16 23:30:00,73.8960000098,16.6,75.7375654313,4.9160000098,0,4.9160000098,68.98,16.6,70.9492804756,132.47,64.5160000098,-26.25,69.6518252257,4.9160000098,0,4.9160000098,59.6,-26.25,65.1246689051,132.98
2020-02-17 00:00:00,72.0481666765,16.27,73.8623802856,4.9281666765,0,4.9281666765,67.12,16.27,69.0637915264,132.47,62.8181666765,-26.57,68.2062091352,4.9281666765,0,4.9281666765,57.89,-26.57,63.6962871759,132.98
2020-02-17 00:30:00,81.7275000097,17.74,83.6306872974,4.8675000097000005,0,4.8675000097000005,76.86,17.74,78.8807150069,131.78,71.8675000097,-24.83,76.0359550321,4.8675000097000005,0,4.8675000097000005,67.0,-24.83,71.4529838425,132.19
2020-02-17 01:00:00,83.6668333433,18.73,85.7376924211,4.9868333433,0,4.9868333433,78.68,18.73,80.8786455129,131.18,73.8368333433,-25.08,77.9800253794,4.9868333433,0,4.9868333433,68.85,-25.08,73.2757047049,131.74
2020-02-17 01:30:00,82.2273333435,18.27,84.2325783102,5.0673333435,0,5.0673333435,77.16,18.27,79.2934959502,131.55,72.6373333435,-25.83,77.0932623207,5.0673333435,0,5.0673333435,67.57,-25.83,72.3387434229,132.17
2020-02-17 02:00:00,80.0200000103,17.88,81.9932607087,5.1300000103,0,5.1300000103,74.89,17.88,76.9948472302,131.99,70.5300000103,-26.42,75.3159830411,5.1300000103,0,5.1300000103,65.4,-26.42,70.5349303537,132.63
2020-02-17 02:30:00,79.6533333436,17.94,81.6486197847,5.1433333436,0,5.1433333436,74.51,17.94,76.6393091044,132.11,70.1833333436,-26.43,74.9949676927,5.1433333436,0,5.1433333436,65.04,-26.43,70.2050318709,132.63
2020-02-17 03:00:00,77.6781666768,17.48,79.6206504512,5.0781666768000004,0,5.0781666768000004,72.6,17.48,74.6746971872,132.38,68.3681666768,-26.88,73.4625116284,5.0781666768000004,0,5.0781666768000004,63.29,-26.88,68.761606293,132.89
2020-02-17 03:30:00,75.3978333435,16.25,77.1290851294,5.0878333435,0,5.0878333435,70.31,16.25,72.1634159391,132.71,65.9978333435,-26.45,71.1007489837,5.0878333435,0,5.0878333435,60.91,-26.45,66.4050495068,133.01
2020-02-17 04:00:00,72.9993333436,15.78,74.6854140285,5.1093333436,0,5.1093333436,67.89,15.78,69.6997883784,133.1,63.7893333436,-26.99,69.2642703594,5.1093333436,0,5.1093333436,58.68,-26.99,64.5894921795,133.37
2020-02-17 04:30:00,71.110166677,16.41,72.9790648394,5.170166677,0,5.170166677,65.94,16.41,67.9512450217,133.38,62.320166677,-28.94,68.7119114466,5.170166677,0,5.170166677,57.15,-28.94,64.059707305,133.88
2020-02-17 05:00:00,68.7906666767,-6.36,69.0840460731,5.0406666767,0,5.0406666767,63.75,-6.36,64.0664662675,131.29,61.3406666767,-18.02,63.9327598993,5.0406666767,0,5.0406666767,56.3,-18.02,59.1135382125,133.67
2020-02-17 05:30:00,69.8195000097,-4.94,69.9940439009,4.8595000097,0,4.8595000097,64.96,-4.94,65.1475648048,130.76,62.4595000097,-18.07,65.0208738903,4.8595000097,0,4.8595000097,57.6,-18.07,60.3679128346,133.25
2020-02-17 06:00:00,72.2246666764,-3.08,72.2903096999,4.8446666764,0,4.8446666764,67.38,-3.08,67.450358042,130.28,64.8146666764,-17.9,67.2409920835,4.8446666764,0,4.8446666764,59.97,-17.9,62.5844301724,133.01
2020-02-17 06:30:00,80.2010000094,-2.05,80.2271955293,4.6810000094,0,4.6810000094,75.52,-2.05,75.5478186316,129.79,72.0610000094,-16.88,74.0116350471,4.6810000094,0,4.6810000094,67.38,-16.88,69.4622113095,132.53
2020-02-17 07:00:00,86.6651666758,-4.28,86.770787221,4.5751666758,0,4.5751666758,82.09,-4.28,82.2014993781,129.79,77.8751666758,-18.19,79.9713554017,4.5751666758,0,4.5751666758,73.3,-18.19,75.5232818408,132.44
2020-02-17 07:30:00,90.2356666788,-3.06,90.2875359115,6.0656666788,0,6.0656666788,84.17,-3.06,84.2256047767,129.51,81.1756666788,-17.67,83.0765776904,6.0656666788,0,6.0656666788,75.11,-17.67,77.1604885936,132.22
2020-02-17 08:00:00,95.2223333529,25.62,98.60870737,9.7923333529,0,9.7923333529,85.43,25.62,89.1889527913,131.05,84.9423333529,-22.27,87.8131703985,9.7923333529,0,9.7923333529,75.15,-22.27,78.3803253374,132.36
2020-02-17 08:30:00,100.7361666812,37.15,107.3680482156,7.2561666812,0,7.2561666812,93.48,37.15,100.5914156377,131.05,90.3561666812,-20.82,92.7238332756,7.2561666812,0,7.2561666812,83.1,-20.82,85.6684445989,131.84
2020-02-17 09:00:00,105.0186666812,38.48,111.8464606123,7.2586666812,0,7.2586666812,97.76,38.48,105.060592041,131.49,94.3486666812,-18.56,96.1568744527,7.2586666812,0,7.2586666812,87.09,-18.56,89.0457281401,132.13
2020-02-17 09:30:00,106.9375000192,39.15,113.87866969,9.6075000192,0,9.6075000192,97.33,39.15,104.9087765633,131.36,96.3375000192,-17.84,97.9754025761,9.6075000192,0,9.6075000192,86.73,-17.84,88.545798884,131.95
2020-02-17 10:00:00,105.9140000227,39.67,113.0994442993,11.3640000227,0,11.3640000227,94.55,39.67,102.5349277076,131.72,95.5740000227,-17.68,97.1955342613,11.3640000227,0,11.3640000227,84.21,-17.68,86.0459557446,132.28
2020-02-17 10:30:00,105.9641666973,39.84,113.2061403982,15.3241666973,0,15.3241666973,90.64,39.84,99.009268253,131.85,95.5141666973,-17.65,97.1312438914,15.3241666973,0,15.3241666973,80.19,-17.65,82.1094306398,132.41
2020-02-17 11:00:00,105.0618333656,39.57,112.2665298748,16.1218333656,0,16.1218333656,88.94,39.57,97.3453054852,131.95,95.1318333656,-17.82,96.7864562813,16.1218333656,0,16.1218333656,79.01,-17.82,80.9946448847,132.66
2020-02-17 11:30:00,104.8108333678,40.0,112.1842715859,17.2408333678,0,17.2408333678,87.57,40.0,96.2730746367,131.84,94.6608333678,-17.63,96.2885781071,17.2408333678,0,17.2408333678,77.42,-17.63,79.4019728974,132.66
2020-02-17 12:00:00,104.0703333803,39.92,111.4640780246,23.4603333803,0,23.4603333803,80.61,39.92,89.9532017218,132.7,94.0803333803,-18.42,95.8666027819,23.4603333803,0,23.4603333803,70.62,-18.42,72.9827431658,133.32
2020-02-17 12:30:00,103.0435000454,39.56,110.3764309153,22.7035000454,0,22.7035000454,80.34,39.56,89.5517124348,132.7,93.7335000454,-18.4,95.5224006752,22.7035000454,0,22.7035000454,71.03,-18.4,73.3745248707,133.32
2020-02-17 13:00:00,100.8890000377,38.95,108.1466265244,18.8690000377,0,18.8690000377,82.02,38.95,90.7985842401,132.8,92.2390000377,-18.82,94.1393941342,18.8690000377,0,18.8690000377,73.37,-18.82,75.745292263,133.32
2020-02-17 13:30:00,101.7590000323,37.83,108.5633593234,16.1590000323,0,16.1590000323,85.6,37.83,93.5866918958,133.17,92.1890000323,-19.16,94.159000244,16.1590000323,0,16.1590000323,76.03,-19.16,78.4070564426,133.68
2020-02-17 14:00:00,99.929666704,0.41000000000000003,99.9305077921,18.689666704,0,18.689666704,81.24,0.41000000000000003,81.2410345823,131.15,91.119666704,-13.03,92.0465890745,18.689666704,0,18.689666704,72.43,-13.03,73.5927020838,133.78
2020-02-17 14:30:00,99.9118333584,0.71,99.9143560507,12.5118333584,0,12.5118333584,87.4,0.71,87.4028838197,130.91,90.4218333584,-12.91,91.3387981522,12.5118333584,0,12.5118333584,77.91,-12.91,78.9723761831,133.56
2020-02-17 15:00:00,102.3068333629,3.38,102.3626521381,14.7868333629,0,14.7868333629,87.52,3.38,87.5852430493,129.97,92.8468333629,-13.44,93.8145408,14.7868333629,0,14.7868333629,78.06,-13.44,79.2085677184,133.03
2020-02-17 15:30:00,102.3120000292,2.79,102.350033952,14.6220000292,0,14.6220000292,87.69,2.79,87.7343729675,129.86,92.5720000292,-12.5,93.4121254946,14.6220000292,0,14.6220000292,77.95,-12.5,78.9458833632,132.74
2020-02-17 16:00:00,101.5971666883,2.15,101.6199133,10.8271666883,0,10.8271666883,90.77,2.15,90.7954591376,129.53,92.3771666883,-11.39,93.0767050629,10.8271666883,0,10.8271666883,81.55,-11.39,82.3415727321,132.19
2020-02-17 16:30:00,107.5716666891,7.09,107.8050628415,11.2116666891,0,11.2116666891,96.36,7.09,96.6204828181,129.42,97.5916666891,-12.81,98.4288042554,11.2116666891,0,11.2116666891,86.38,-12.81,87.3246843682,132.09
2020-02-17 17:00:00,69.433000035,11.55,70.3871010474,17.493000035,0,17.493000035,51.94,11.55,53.2087032355,132.38,115.833000035,-9.45,116.2178402704,17.493000035,0,17.493000035,98.34,-9.45,98.7930063314,132.09
2020-02-17 17:30:00,18.0206667027,-0.37,18.0244647191,18.0206667027,0,18.0206667027,0.0,-0.37,0.37,134.05,142.5206667027,1.56,142.5292041561,18.0206667027,0,18.0206667027,124.5,1.56,124.5097731104,131.06
2020-02-17 18:00:00,13.996500028,-0.36,14.0011289914,13.996500028,0,13.996500028,0.0,-0.36,0.36,134.05,149.626500028,3.31,149.6631070459,13.996500028,0,13.996500028,135.63,3.31,135.670383651,130.64
2020-02-17 18:30:00,13.7835000276,-0.37,13.7884652159,13.7835000276,0,13.7835000276,0.0,-0.37,0.37,133.73,154.6835000276,4.74,154.7561074103,13.7835000276,0,13.7835000276,140.9,4.74,140.979706341,130.1
2020-02-17 19:00:00,11.68366669,-0.28,11.6870213196,11.68366669,0,11.68366669,0.0,-0.28,0.28,131.73,151.94366669,4.12,151.9995139703,11.68366669,0,11.68366669,140.26,4.12,140.3204974336,130.26
2020-02-17 19:30:00,11.3901666894,0.0,11.3901666894,11.3901666894,0,11.3901666894,0.0,0.0,0.0,0.0,146.7501666894,2.02,146.7640685705,11.3901666894,0,11.3901666894,135.36,2.02,135.3750715605,130.93
2020-02-17 20:00:00,11.032666688700001,0.0,11.032666688700001,11.032666688700001,0,11.032666688700001,0.0,0.0,0.0,0.0,139.8126666887,-0.34,139.8130800984,11.032666688700001,0,11.032666688700001,128.78,-0.34,128.7804488267,131.29
2020-02-17 20:30:00,20.6333333553,1.69,20.7024284893,11.0033333553,0,11.0033333553,9.63,1.69,9.7771672789,68.79,127.7433333553,-4.46,127.8211673266,11.0033333553,0,11.0033333553,116.74,-4.46,116.8251650973,131.29
2020-02-17 21:00:00,103.5720000173,15.36,104.7047696506,8.6620000173,0,8.6620000173,94.91,15.36,96.1448786988,131.25,93.2920000173,-10.17,93.8446917371,8.6620000173,0,8.6620000173,84.63,-10.17,85.2388749339,133.43
2020-02-17 21:30:00,97.7358333422,14.63,98.8247439617,4.4558333422,0,4.4558333422,93.28,14.63,94.4203119037,131.6,87.9058333422,-10.84,88.5716723089,4.4558333422,0,4.4558333422,83.45,-10.84,84.1511027854,133.76
2020-02-17 22:00:00,91.5511666754,13.47,92.5367873855,4.3911666754,0,4.3911666754,87.16,13.47,88.1947078911,131.53,82.5011666754,-13.44,83.5887319129,4.3911666754,0,4.3911666754,78.11,-13.44,79.257843145,133.87
2020-02-17 22:30:00,85.8581666756,11.68,86.6489883662,4.4581666756,0,4.4581666756,81.4,11.68,82.2337059848,132.06,77.1481666756,-14.71,78.5380399641,4.4581666756,0,4.4581666756,72.69,-14.71,74.1634694442,134.33
2020-02-17 23:00:00,79.5020000093,11.71,80.3597667087,4.6320000093,0,4.6320000093,74.87,11.71,75.780215096,132.55,70.6820000093,-25.33,75.0836468568,4.6320000093,0,4.6320000093,66.05,-25.33,70.7404509457,134.22
2020-02-17 23:30:00,77.059166676,14.45,78.4022810178,4.669166676,0,4.669166676,72.39,14.45,73.8181183721,132.55,66.549166676,-48.59,82.4001194494,4.669166676,0,4.669166676,61.88,-48.59,78.6773315511,132.38
2020-02-18 00:00:00,74.9215000093,13.58,76.142284991,4.6715000093,0,4.6715000093,70.25,13.58,71.5505338904,132.55,64.4715000093,-48.38,80.6052027691,4.6715000093,0,4.6715000093,59.8,-48.38,76.9198569941,132.38
2020-02-18 00:30:00,84.4575000092,14.47,85.6880984023,4.5875000092,0,4.5875000092,79.87,14.47,81.1701780212,131.73,73.2475000092,-45.47,86.2132075589,4.5875000092,0,4.5875000092,68.66,-45.47,82.3511778908,131.48
2020-02-18 01:00:00,86.2648333423,16.04,87.7433933216,4.5048333422999995,0,4.5048333422999995,81.76,16.04,83.3185405537,131.22,75.0948333423,-45.18,87.638270149,4.5048333422999995,0,4.5048333422999995,70.59,-45.18,83.8103842015,131.04
2020-02-18 01:30:00,84.6351666758,15.78,86.0936689788,4.5551666758,0,4.5551666758,80.08,15.78,81.6199411909,131.67,73.6351666758,-45.81,86.7219341999,4.5551666758,0,4.5551666758,69.08,-45.81,82.8890975943,131.45
2020-02-18 02:00:00,82.4138333427,15.27,83.8165426765,4.6838333427,0,4.6838333427,77.73,15.27,79.2156916274,132.24,71.6038333427,-46.6,85.4322477134,4.6838333427,0,4.6838333427,66.92,-46.6,81.546590364,131.99
2020-02-18 02:30:00,82.3210000092,15.26,83.7234414159,4.6010000092,0,4.6010000092,77.72,15.26,79.2039519216,132.53,71.4810000092,-46.81,85.4441891665,4.6010000092,0,4.6010000092,66.88,-46.81,81.6340033319,132.26
2020-02-18 03:00:00,80.1180000089,13.87,81.3097215924,4.4580000089,0,4.4580000089,75.66,13.87,76.9208196784,133.11,69.1880000089,-47.14,83.7207199278,4.4580000089,0,4.4580000089,64.73,-47.14,80.0759171037,132.69
2020-02-18 03:30:00,77.5750000091,13.26,78.7001157967,4.5450000091,0,4.5450000091,73.03,13.26,74.2240426008,133.29,66.6850000091,-47.46,81.8495010749,4.5450000091,0,4.5450000091,62.14,-47.46,78.1909918085,132.69
2020-02-18 04:00:00,76.6810077986,15.82,78.2959089418,8.5510077986,0,8.5510077986,68.13,15.82,69.9426143349,133.29,65.8210077986,-44.61,79.5138803457,8.5510077986,0,8.5510077986,57.27,-44.61,72.5941113314,132.77
2020-02-18 04:30:00,73.9873023011,19.73,76.5728006657,5.8773023011,0,5.8773023011,68.11,19.73,70.910119165,131.65,63.4573023011,-39.14,74.5571513359,5.8773023011,0,5.8773023011,57.58,-39.14,69.6232432453,131.12
2020-02-18 05:00:00,72.3633333427,19.61,74.9733560171,4.6733333427,0,4.6733333427,67.69,19.61,70.4733155173,131.53,61.9533333427,-39.16,73.292026253,4.6733333427,0,4.6733333427,57.28,-39.16,69.3866269536,131.01
