Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-18 05:30:00,73.5281666757,20.37,76.297629024,4.5181666757,0,4.5181666757,69.01,20.37,71.9535753108,131.35,63.2581666757,-39.38,74.5142942741,4.5181666757,0,4.5181666757,58.74,-39.38,70.7189649246,131.01
2020-02-18 06:00:00,75.9575000087,19.7,78.4705792483,4.3475000087,0,4.3475000087,71.61,19.7,74.2703312232,130.99,65.5475000087,-39.96,76.7676778168,4.3475000087,0,4.3475000087,61.2,-39.96,73.0906396196,130.62
2020-02-18 06:30:00,83.0266666752,15.61,84.4813558082,4.2466666752,0,4.2466666752,78.78,15.61,80.3116461044,131.07,72.0266666752,-43.73,84.2624092483,4.2466666752,0,4.2466666752,67.78,-43.73,80.6625148381,130.62
2020-02-18 07:00:00,89.516000008,18.01,91.3097714236,4.006000008,0,4.006000008,85.51,18.01,87.3860412194,131.64,78.066000008,-42.02,88.6565325131,4.006000008,0,4.006000008,74.06,-42.02,85.1502436873,131.26
2020-02-18 07:30:00,92.716333341,19.8,94.8069536912,3.8463333410000002,0,3.8463333410000002,88.87,19.8,91.0489807741,130.69,81.096333341,-39.83,90.3495665809,3.8463333410000002,0,3.8463333410000002,77.25,-39.83,86.9137008762,130.39
2020-02-18 08:00:00,97.5961666769,21.41,99.9169647758,5.0961666769,0,5.0961666769,92.5,21.41,94.9454480215,130.39,85.6761666769,-37.75,93.6240782942,5.0961666769,0,5.0961666769,80.58,-37.75,88.9842620917,130.09
2020-02-18 08:30:00,101.8686666823,20.73,103.9565204863,7.7986666823,0,7.7986666823,94.07,20.73,96.327035665,130.25,90.3786666823,-22.14,93.0509698567,7.7986666823,0,7.7986666823,82.58,-22.14,85.4964092813,130.85
2020-02-18 09:00:00,104.2113333547,19.06,105.9400094372,10.6813333547,0,10.6813333547,93.53,19.06,95.4523153203,130.25,93.9213333547,-3.4,93.9828540699,10.6813333547,0,10.6813333547,83.24,-3.4,83.3094088324,132.01
2020-02-18 09:30:00,104.8015000236,19.6,106.6185462628,11.7915000236,0,11.7915000236,93.01,19.6,95.0527227385,130.25,94.8415000236,-2.89,94.8855216918,11.7915000236,0,11.7915000236,83.05,-2.89,83.100268351,132.01
2020-02-18 10:00:00,105.4475000289,20.0,107.3274208315,14.4275000289,0,14.4275000289,91.02,20.0,93.1914180598,130.76,95.3475000289,-2.67,95.3848764834,14.4275000289,0,14.4275000289,80.92,-2.67,80.9640370782,132.68
2020-02-18 10:30:00,106.0271666967,19.8,107.8600949273,15.0171666967,0,15.0171666967,91.01,19.8,93.1389290254,130.98,96.2471666967,-2.8200000000000003,96.2884702191,15.0171666967,0,15.0171666967,81.23,-2.8200000000000003,81.2789351554,132.94
2020-02-18 11:00:00,106.1711667056,20.57,108.1454647206,19.4911667056,0,19.4911667056,86.68,20.57,89.0873015643,130.98,96.5111667056,-2.8,96.5517752239,19.4911667056,0,19.4911667056,77.02,-2.8,77.070879066,133.07
2020-02-18 11:30:00,102.391833376,20.14,104.3537595974,21.341833376,0,21.341833376,81.05,20.14,83.5148016821,131.05,94.091833376,-4.06,94.1793857915,21.341833376,0,21.341833376,72.75,-4.06,72.8632012747,133.23
2020-02-18 12:00:00,102.9605000391,19.87,104.8602950039,19.5605000391,0,19.5605000391,83.4,19.87,85.7343390947,131.05,93.8805000391,-4.37,93.982153559,19.5605000391,0,19.5605000391,74.32,-4.37,74.4483666711,133.23
2020-02-18 12:30:00,105.6296667022,20.48,107.5967326995,17.7496667022,0,17.7496667022,87.88,20.48,90.2348314123,130.95,96.2296667022,-3.8,96.3046663127,17.7496667022,0,17.7496667022,78.48,-3.8,78.5719441022,133.3
2020-02-18 13:00:00,102.2143333752,19.32,104.0241911641,20.9443333752,0,20.9443333752,81.27,19.32,83.534874753,131.44,93.5543333752,-5.05,93.6905320365,20.9443333752,0,20.9443333752,72.61,-5.05,72.7854010087,133.69
2020-02-18 13:30:00,103.5391667049,20.05,105.4626073162,19.0991667049,0,19.0991667049,84.44,20.05,86.7877646907,131.44,95.2991667049,-6.66,95.5316009216,19.0991667049,0,19.0991667049,76.2,-6.66,76.490493527,133.9
2020-02-18 14:00:00,102.7223333645,20.14,104.6780653807,15.5723333645,0,15.5723333645,87.15,20.14,89.4468674689,131.36,94.3823333645,-7.43,94.6743352304,15.5723333645,0,15.5723333645,78.81,-7.43,79.1594656374,133.9
2020-02-18 14:30:00,102.6858333543,20.19,104.6518823131,10.4958333543,0,10.4958333543,92.19,20.19,94.3749553642,131.19,93.8858333543,-7.23,94.1638072968,10.4958333543,0,10.4958333543,83.39,-7.23,83.7028374668,133.64
2020-02-18 15:00:00,103.9976666884,20.43,105.9853743524,10.8576666884,0,10.8576666884,93.14,20.43,95.3543103378,130.72,94.7776666884,-7.0,95.0358148431,10.8576666884,0,10.8576666884,83.92,-7.0,84.211438653,133.21
2020-02-18 15:30:00,103.9541666928,20.18,105.8947646146,13.0441666928,0,13.0441666928,90.91,20.18,93.1228248068,130.41,94.9541666928,-6.69,95.1895470749,13.0441666928,0,13.0441666928,81.91,-6.69,82.182748798,132.89
2020-02-18 16:00:00,107.3303333629,18.72,108.9506257889,14.7703333629,0,14.7703333629,92.56,18.72,94.4340616515,131.01,98.1603333629,-6.91,98.403247639,14.7703333629,0,14.7703333629,83.39,-6.91,83.6758041491,133.31
2020-02-18 16:30:00,113.2681666963,18.26,114.7305765118,14.798166696300001,0,14.798166696300001,98.47,18.26,100.1487318941,130.58,103.2281666963,-7.5,103.500262799,14.798166696300001,0,14.798166696300001,88.43,-7.5,88.747478274,133.18
2020-02-18 17:00:00,120.098500031,19.92,121.7392956678,15.508500031,0,15.508500031,104.59,19.92,106.4700638677,130.12,109.318500031,-5.91,109.4781373108,15.508500031,0,15.508500031,93.81,-5.91,93.9959797013,132.61
2020-02-18 17:30:00,124.6110000351,20.06,126.215311788,17.5310000351,0,17.5310000351,107.08,20.06,108.9427831479,130.12,113.4810000351,-5.66,113.6220619816,17.5310000351,0,17.5310000351,95.95,-5.66,96.1167940581,132.4
2020-02-18 18:00:00,127.2380000281,20.17,128.8267734252,14.0380000281,0,14.0380000281,113.2,20.17,114.9829069906,129.78,115.7880000281,-5.05,115.8980735409,14.0380000281,0,14.0380000281,101.75,-5.05,101.875242331,132.1
2020-02-18 18:30:00,129.1698333607,19.15,130.5816539581,13.6898333607,0,13.6898333607,115.48,19.15,117.0570497663,129.78,117.2198333607,-3.44,117.2702985974,13.6898333607,0,13.6898333607,103.53,-3.44,103.587134819,131.83
2020-02-18 19:00:00,125.4015000277,18.49,126.7573126459,13.8615000277,0,13.8615000277,111.54,18.49,113.0621585678,130.12,113.5815000277,-4.03,113.6529720181,13.8615000277,0,13.8615000277,99.72,-4.03,99.8013992888,132.1
2020-02-18 19:30:00,121.8013333469,19.13,123.294451234,6.7813333469,0,6.7813333469,115.02,19.13,116.599988422,129.9,110.4113333469,-3.14,110.4559737246,6.7813333469,0,6.7813333469,103.63,-3.14,103.6775602529,131.91
2020-02-18 20:00:00,116.357666687,15.67,117.408072537,10.177666687,0,10.177666687,106.18,15.67,107.3300577658,130.56,105.167666687,-6.77,105.3853453588,10.177666687,0,10.177666687,94.99,-6.77,95.2309456007,132.57
2020-02-18 20:30:00,111.0423333495,15.59,112.1313867555,8.1023333495,0,8.1023333495,102.94,15.59,104.1138400982,130.7,100.4723333495,-8.2,100.8063974592,8.1023333495,0,8.1023333495,92.37,-8.2,92.7332567098,132.84
2020-02-18 21:00:00,104.6335000087,15.62,105.7929757785,4.3635000087,0,4.3635000087,100.27,15.62,101.4793442036,130.06,94.6435000087,-9.6,95.1291337809,4.3635000087,0,4.3635000087,90.28,-9.6,90.7889773045,132.72
2020-02-18 21:30:00,99.8176666758,14.17,100.8184282788,4.5876666757999995,0,4.5876666757999995,95.23,14.17,96.2784596886,131.2,90.4576666758,-12.22,91.2793397239,4.5876666757999995,0,4.5876666757999995,85.87,-12.22,86.7351445494,133.63
2020-02-18 22:00:00,94.2425000094,12.74,95.0997182331,4.6825000094,0,4.6825000094,89.56,12.74,90.4616006933,131.49,85.3725000094,-14.19,86.5437453422,4.6825000094,0,4.6825000094,80.69,-14.19,81.9282136996,133.91
2020-02-18 22:30:00,88.4386666765,10.52,89.0621589875,4.9086666765,0,4.9086666765,83.53,10.52,84.189852714,131.92,79.8886666765,-15.19,81.3199555051,4.9086666765,0,4.9086666765,74.98,-15.19,76.5031796725,134.21
2020-02-18 23:00:00,82.172333343,8.75,82.6368856325,4.832333343,0,4.832333343,77.34,8.75,77.8333996431,132.35,74.012333343,-16.17,75.7581308301,4.832333343,0,4.832333343,69.18,-16.17,71.0446430071,134.47
2020-02-18 23:30:00,78.0708333433,12.79,79.1115612216,4.9808333433000005,0,4.9808333433000005,73.09,12.79,74.2006212912,132.35,68.9008333433,-38.52,78.9374134071,4.9808333433000005,0,4.9808333433000005,63.92,-38.52,74.6294633506,133.32
2020-02-19 00:00:00,74.4505000099,14.19,75.7907187703,4.9505000099,0,4.9505000099,69.5,14.19,70.9338149263,132.35,64.5205000099,-50.75,82.0881076742,4.9505000099,0,4.9505000099,59.57,-50.75,78.2569319613,132.52
2020-02-19 00:30:00,83.7666666766,13.79,84.8941608482,4.9866666766000005,0,4.9866666766000005,78.78,13.79,79.9778250517,131.89,72.7066666766,-46.35,86.2240214745,4.9866666766000005,0,4.9866666766000005,67.72,-46.35,82.0629081863,131.65
2020-02-19 01:00:00,85.8758333432,15.24,87.2176378514,4.9258333432,0,4.9258333432,80.95,15.24,82.3720832564,131.3,74.7058333432,-45.5,87.471204036,4.9258333432,0,4.9258333432,69.78,-45.5,83.3036517807,131.16
2020-02-19 01:30:00,84.7860000098,15.44,86.1803887068,4.8760000098,0,4.8760000098,79.91,15.44,81.3879702413,131.61,73.8560000098,-46.14,87.0839154921,4.8760000098,0,4.8760000098,68.98,-46.14,82.9887944243,131.54
2020-02-19 02:00:00,82.1543333427,14.57,83.4363193518,4.6843333427000005,0,4.6843333427000005,77.47,14.57,78.8282043434,131.61,71.4143333427,-46.77,85.3665034237,4.6843333427000005,0,4.6843333427000005,66.73,-46.77,81.488194237,131.41
2020-02-19 02:30:00,82.1873333431,14.71,83.4933641797,4.8873333431,0,4.8873333431,77.3,14.71,78.6871914609,131.61,71.3773333431,-46.68,85.2862598264,4.8873333431,0,4.8873333431,66.49,-46.68,81.2400301576,131.41
2020-02-19 03:00:00,80.4475000097,14.46,81.7367228228,4.8575000097,0,4.8575000097,75.59,14.46,76.9606373414,131.78,69.7375000097,-47.08,84.1418166407,4.8575000097,0,4.8575000097,64.88,-47.08,80.1619660438,131.59
2020-02-19 03:30:00,77.6098333427,13.91,78.8465239023,4.6598333427,0,4.6598333427,72.95,13.91,74.2643292571,131.98,67.0898333427,-47.73,82.3358891246,4.6598333427,0,4.6598333427,62.43,-47.73,78.5853535972,131.74
2020-02-19 04:00:00,75.2830000092,13.57,76.4962416749,4.5930000092,0,4.5930000092,70.69,13.57,71.9806988018,132.25,64.9030000092,-48.25,80.8731222978,4.5930000092,0,4.5930000092,60.31,-48.25,77.2357339578,132.0
2020-02-19 04:30:00,73.5243333423,12.88,74.643968232,4.4743333423,0,4.4743333423,69.05,12.88,70.2409915932,132.69,63.1843333423,-48.6,79.7133613638,4.4743333423,0,4.4743333423,58.71,-48.6,76.2156420953,132.34
2020-02-19 05:00:00,72.2605000089,11.72,73.2047693906,4.4405000089,0,4.4405000089,67.82,11.72,68.8252192151,132.69,61.9005000089,-48.33,78.5331828041,4.4405000089,0,4.4405000089,57.46,-48.33,75.0828908607,132.14
2020-02-19 05:30:00,73.4921666757,12.06,74.4751110284,4.5121666757,0,4.5121666757,68.98,12.06,70.0263093416,132.2,63.0521666757,-47.66,79.0382902301,4.5121666757,0,4.5121666757,58.54,-47.66,75.48779504,131.65
2020-02-19 06:00:00,75.7181666756,12.81,76.7941199879,4.4481666756,0,4.4481666756,71.27,12.81,72.4120777219,131.89,65.1681666756,-46.68,80.1617885769,4.4481666756,0,4.4481666756,60.72,-46.68,76.5894300801,131.39
2020-02-19 06:30:00,83.6543333418,14.92,84.9744307828,4.2143333418,0,4.2143333418,79.44,14.92,80.8289552079,130.93,72.7043333418,-43.27,84.6062230966,4.2143333418,0,4.2143333418,68.49,-43.27,81.0134124698,130.44
2020-02-19 07:00:00,90.2770000078,16.54,91.7796727517,3.8870000078,0,3.8870000078,86.39,16.54,87.9591024283,130.75,78.9670000078,-41.29,89.1103315572,3.8870000078,0,3.8870000078,75.08,-41.29,85.6847156732,130.28
2020-02-19 07:30:00,96.0950000077,19.14,97.9825934872,3.8450000077,0,3.8450000077,92.25,19.14,94.2146596873,130.51,85.0650000077,-41.42,94.6132687645,3.8450000077,0,3.8450000077,81.22,-41.42,91.1718421444,130.37
2020-02-19 08:00:00,101.4721666781,17.26,102.9296274663,5.7221666781,0,5.7221666781,95.75,17.26,97.2932171325,130.51,90.7021666781,-22.8,93.5239169416,5.7221666781,0,5.7221666781,84.98,-22.8,87.9854556163,131.29
2020-02-19 08:30:00,105.7438333452,17.84,107.2381643378,5.9238333452,0,5.9238333452,99.82,17.84,101.401666653,130.19,95.6438333452,-6.06,95.835622067,5.9238333452,0,5.9238333452,89.72,-6.06,89.9244238236,132.19
2020-02-19 09:00:00,109.7736666828,19.02,111.4092379338,8.0836666828,0,8.0836666828,101.69,19.02,103.4534508849,129.93,99.2536666828,-5.07,99.3830732569,8.0836666828,0,8.0836666828,91.17,-5.07,91.3108635377,131.97
2020-02-19 09:30:00,112.7230000256,19.24,114.3531911876,12.813000025600001,0,12.813000025600001,99.91,19.24,101.7456913093,130.45,102.1130000256,-5.14,102.2422827124,12.813000025600001,0,12.813000025600001,89.3,-5.14,89.447803774,132.49
2020-02-19 10:00:00,113.3763333613,19.69,115.0734072949,13.9963333613,0,13.9963333613,99.38,19.69,101.3117984245,130.77,102.7363333613,-4.89,102.8526435855,13.9963333613,0,13.9963333613,88.74,-4.89,88.8746291132,132.93
2020-02-19 10:30:00,113.1586666979,19.41,114.8112884208,15.5986666979,0,15.5986666979,97.56,19.41,99.4721151881,130.88,102.6886666979,-5.16,102.8182273149,15.5986666979,0,15.5986666979,87.09,-5.16,87.2427286368,133.09
2020-02-19 11:00:00,110.3771667053,18.37,111.8953789479,19.3371667053,0,19.3371667053,91.04,18.37,92.8748539703,131.11,99.7971667053,-6.44,100.0047402997,19.3371667053,0,19.3371667053,80.46,-6.44,80.7173166055,133.43
2020-02-19 11:30:00,108.4423333706,19.39,110.1622066176,18.6123333706,0,18.6123333706,89.83,19.39,91.8988628874,131.24,98.2423333706,-6.47,98.4551520546,18.6123333706,0,18.6123333706,79.63,-6.47,79.8924139077,133.66
2020-02-19 12:00:00,107.4186667061,19.63,109.1975588414,19.7386667061,0,19.7386667061,87.68,19.63,89.850538674,131.4,97.3886667061,-6.89,97.6320874651,19.7386667061,0,19.7386667061,77.65,-6.89,77.9550806555,133.81
2020-02-19 12:30:00,108.161833371,20.43,110.0743707599,18.851833371,0,18.851833371,89.31,20.43,91.6169252922,131.4,98.571833371,-7.63,98.8666942611,18.851833371,0,18.851833371,79.72,-7.63,80.0843012082,133.95
2020-02-19 13:00:00,108.3981667019,21.12,110.4364837558,17.6281667019,0,17.6281667019,90.77,21.12,93.1946742041,131.4,99.4381667019,-6.65,99.6602804383,17.6281667019,0,17.6281667019,81.81,-6.65,82.0798306528,133.85
2020-02-19 13:30:00,105.9508333657,20.5,107.9158426315,16.1608333657,0,16.1608333657,89.79,20.5,92.1004565678,131.59,96.8908333657,-7.28,97.1639438799,16.1608333657,0,16.1608333657,80.73,-7.28,81.0575801514,134.1
2020-02-19 14:00:00,104.5886666922,20.57,106.5922797413,12.7486666922,0,12.7486666922,91.84,20.57,94.1154105341,131.66,95.7486666922,-7.03,96.0063960022,12.7486666922,0,12.7486666922,83.0,-7.03,83.2971842261,134.1
2020-02-19 14:30:00,104.7461666906,20.55,106.7429713676,11.9861666906,0,11.9861666906,92.76,20.55,95.0090527266,131.55,95.3361666906,-7.18,95.6061560741,11.9861666906,0,11.9861666906,83.35,-7.18,83.6586809602,134.1
2020-02-19 15:00:00,103.4966666891,20.09,105.4284976453,11.2066666891,0,11.2066666891,92.29,20.09,94.4513218542,131.63,94.2366666891,-7.65,94.5466649262,11.2066666891,0,11.2066666891,83.03,-7.65,83.3816730463,134.1
2020-02-19 15:30:00,104.4190000201,20.12,106.3397478143,10.0590000201,0,10.0590000201,94.36,20.12,96.481210606,131.42,95.2190000201,-7.46,95.5107824532,10.0590000201,0,10.0590000201,85.16,-7.46,85.4861228504,133.86
2020-02-19 16:00:00,106.3556666831,20.27,108.2700361855,8.2256666831,0,8.2256666831,98.13,20.27,100.2016456951,131.32,97.1256666831,-7.15,97.3884881731,8.2256666831,0,8.2256666831,88.9,-7.15,89.187064645,133.71
2020-02-19 16:30:00,110.853833352,20.6,112.7516402046,9.333833352,0,9.333833352,101.52,20.6,103.5889492176,131.1,101.463833352,-6.71,101.6854639488,9.333833352,0,9.333833352,92.13,-6.71,92.3740277351,133.55
2020-02-19 17:00:00,113.3298333631,19.56,115.0054117427,14.8598333631,0,14.8598333631,98.47,19.56,100.3938967268,131.21,103.2598333631,-8.02,103.570814355,14.8598333631,0,14.8598333631,88.4,-8.02,88.763057631,133.62
2020-02-19 17:30:00,119.0093333612,19.89,120.6599914101,13.9393333612,0,13.9393333612,105.07,19.89,106.9360416324,130.63,108.5193333612,-7.62,108.7865346133,13.9393333612,0,13.9393333612,94.58,-7.62,94.8864626804,133.07
2020-02-19 18:00:00,122.9356666957,20.5,124.6331743394,14.5356666957,0,14.5356666957,108.4,20.5,110.3213941174,130.41,111.8656666957,-6.87,112.0764216295,14.5356666957,0,14.5356666957,97.33,-6.87,97.5721568891,132.88
2020-02-19 18:30:00,125.0430000273,21.3,126.8441636648,13.6330000273,0,13.6330000273,111.41,21.3,113.4278541629,129.92,113.6130000273,-4.35,113.6962456513,13.6330000273,0,13.6330000273,99.98,-4.35,100.0745866841,132.16
2020-02-19 19:00:00,123.0391666893,19.56,124.5842290966,11.3291666893,0,11.3291666893,111.71,19.56,113.4095132694,129.64,111.5891666893,-3.77,111.6528325768,11.3291666893,0,11.3291666893,100.26,-3.77,100.3308551743,131.66
2020-02-19 19:30:00,116.6918333453,13.04,117.4181654153,5.9818333453,0,5.9818333453,110.71,13.04,111.4753143077,129.92,105.8718333453,-11.19,106.4615479687,5.9818333453,0,5.9818333453,99.89,-11.19,100.5148158233,132.03
2020-02-19 20:00:00,109.7980000222,13.63,110.6407597085,11.1180000222,0,11.1180000222,98.68,13.63,99.6168625284,131.68,99.0680000222,-13.43,99.9741643046,11.1180000222,0,11.1180000222,87.95,-13.43,88.9694745404,134.0
2020-02-19 20:30:00,106.0143333531,15.87,107.1955958811,9.8643333531,0,9.8643333531,96.15,15.87,97.4509076407,130.39,95.6643333531,-9.94,96.179354728,9.8643333531,0,9.8643333531,85.8,-9.94,86.3738594715,132.58
2020-02-19 21:00:00,101.0811666746,11.1,101.6888010368,3.9511666746,0,3.9511666746,97.13,11.1,97.7621956586,129.89,91.2511666746,-12.2,92.0631056367,3.9511666746,0,3.9511666746,87.3,-12.2,88.1483408806,132.07
2020-02-19 21:30:00,95.9611666747,9.52,96.4322348055,4.0411666747,0,4.0411666747,91.92,9.52,92.4116702587,130.31,86.5411666747,-13.86,87.6440136543,4.0411666747,0,4.0411666747,82.5,-13.86,83.6561390455,132.66
2020-02-19 22:00:00,89.787833341,7.63,90.111441649,3.827833341,0,3.827833341,85.96,7.63,86.2979634754,131.37,80.967833341,-16.41,82.6140311081,3.827833341,0,3.827833341,77.14,-16.41,78.866137854,133.42
2020-02-19 22:30:00,83.4731666747,7.04,83.7695120834,4.0031666747,0,4.0031666747,79.47,7.04,79.781216461,131.53,75.3431666747,-19.23,77.7585086313,4.0031666747,0,4.0031666747,71.34,-19.23,73.8863214675,134.3
2020-02-19 23:00:00,77.5306666746,9.96,78.1678058731,3.9706666746,0,3.9706666746,73.56,9.96,74.23122793,131.73,69.5906666746,-15.0,71.1889098682,3.9706666746,0,3.9706666746,65.62,-15.0,67.312587233,134.3
2020-02-19 23:30:00,75.4961666747,12.91,76.5920314561,4.0061666747,0,4.0061666747,71.49,12.91,72.6463226874,131.73,67.7661666747,-11.88,68.7996202444,4.0061666747,0,4.0061666747,63.76,-11.88,64.857320327,134.45
2020-02-20 00:00:00,73.2746666751,12.24,74.2899345561,4.2246666751,0,4.2246666751,69.05,12.24,70.1264579171,132.01,65.7646666751,-12.51,66.9439428394,4.2246666751,0,4.2246666751,61.54,-12.51,62.7986600176,134.69
2020-02-20 00:30:00,82.4715000085,14.09,83.6664593111,4.2515000085,0,4.2515000085,78.22,14.09,79.4789060066,131.24,74.1215000085,-10.73,74.8941230238,4.2515000085,0,4.2515000085,69.87,-10.73,70.6891066572,133.96
2020-02-20 01:00:00,84.4548333415,15.26,85.8224124268,4.1048333415,0,4.1048333415,80.35,15.26,81.7862463988,130.84,76.0448333415,-10.57,76.7759179557,4.1048333415,0,4.1048333415,71.94,-10.57,72.7123682739,133.66
2020-02-20 01:30:00,82.8838333418,15.32,84.2877940714,4.2138333418,0,4.2138333418,78.67,15.32,80.147809078,131.23,74.8038333418,-11.1,75.6229031618,4.2138333418,0,4.2138333418,70.59,-11.1,71.4573866021,133.8
2020-02-20 02:00:00,80.6191666748,14.79,81.964590741,4.0891666748,0,4.0891666748,76.53,14.79,77.946039027,131.49,72.7391666748,-11.69,73.6725353748,4.0891666748,0,4.0891666748,68.65,-11.69,69.6381978515,134.33
2020-02-20 02:30:00,80.5760000089,14.68,81.902345372,4.4660000089,0,4.4660000089,76.11,14.68,77.5128021684,131.62,72.6660000089,-11.89,73.6323275287,4.4660000089,0,4.4660000089,68.2,-11.89,69.2286941954,134.5
2020-02-20 03:00:00,78.2341666751,16.12,79.877651664,4.2241666751,0,4.2241666751,74.01,16.12,75.745194567,131.9,69.5941666751,-24.37,73.7376764972,4.2241666751,0,4.2241666751,65.37,-24.37,69.7648464486,133.94
2020-02-20 03:30:00,75.7656666752,17.85,77.8399559785,4.2656666752,0,4.2656666752,71.5,17.85,73.6944536583,132.06,65.3556666752,-43.9,78.7310178174,4.2656666752,0,4.2656666752,61.09,-43.9,75.2276418612,132.39
2020-02-20 04:00:00,73.064333342,17.4,75.1076348098,4.354333342,0,4.354333342,68.71,17.4,70.8789397494,131.84,62.794333342,-44.06,76.7099204788,4.354333342,0,4.354333342,58.44,-44.06,73.1882312944,132.08
2020-02-20 04:30:00,71.1578333418,16.38,73.0187759819,4.2278333418,0,4.2278333418,66.93,16.38,68.9052196862,131.58,60.9078333418,-43.48,74.8349822101,4.2278333418,0,4.2278333418,56.68,-43.48,71.4362149053,131.76
2020-02-20 05:00:00,69.9680000084,16.06,71.7874963011,4.2180000084,0,4.2180000084,65.75,16.06,67.6829823515,131.4,59.7980000084,-43.26,73.8053413041,4.2180000084,0,4.2180000084,55.58,-43.26,70.4312714637,131.52
2020-02-20 05:30:00,71.2565000083,16.43,73.1261491768,4.1265000083,0,4.1265000083,67.13,16.43,69.1113724361,131.29,60.9565000083,-42.89,74.5335293224,4.1265000083,0,4.1265000083,56.83,-42.89,71.1983216094,131.43
2020-02-20 06:00:00,73.8200000088,17.29,75.8177848614,4.3900000088,0,4.3900000088,69.43,17.29,71.5504647085,131.13,63.3200000088,-42.2,76.0937737342,4.3900000088,0,4.3900000088,58.93,-42.2,72.4816176696,131.43
2020-02-20 06:30:00,83.5265000086,19.2,85.7048201894,4.3065000086,0,4.3065000086,79.22,19.2,81.5134860008,130.69,72.6965000086,-40.11,83.0276653502,4.3065000086,0,4.3065000086,68.39,-40.11,79.2843250586,131.18
2020-02-20 07:00:00,91.3746666745,21.33,93.8312240668,3.9246666745,0,3.9246666745,87.45,21.33,90.0137289529,130.0,80.5146666745,-38.01,89.0357885892,3.9246666745,0,3.9246666745,76.59,-38.01,85.5031473105,130.3
2020-02-20 07:30:00,95.4418333413,20.01,97.516889058,4.0018333413,0,4.0018333413,91.44,20.01,93.6038124224,130.5,85.5518333413,-17.16,87.2558409968,4.0018333413,0,4.0018333413,81.55,-17.16,83.3358752279,131.7
2020-02-20 08:00:00,100.2660000084,20.09,102.2588815589,4.1860000084,0,4.1860000084,96.08,20.09,98.1579059475,130.65,90.6260000084,-3.54,90.6951127543,4.1860000084,0,4.1860000084,86.44,-3.54,86.5124569065,132.74
2020-02-20 08:30:00,104.9508333424,22.27,107.2876056181,4.5108333424,0,4.5108333424,100.44,22.27,102.8792811989,130.15,94.8808333424,-1.6800000000000002,94.8957055706,4.5108333424,0,4.5108333424,90.37,-1.6800000000000002,90.3856144527,132.33
2020-02-20 09:00:00,110.6451666817,23.73,113.1612381075,7.5151666817,0,7.5151666817,103.13,23.73,105.8249016064,129.68,100.1251666817,-0.44,100.1261334669,7.5151666817,0,7.5151666817,92.61,-0.44,92.6110452376,132.03
2020-02-20 09:30:00,110.9438333568,23.12,113.3272630919,11.7238333568,0,11.7238333568,99.22,23.12,101.878078113,129.4,100.1938333568,-1.3,100.2022666546,11.7238333568,0,11.7238333568,88.47,-1.3,88.4795507448,132.12
2020-02-20 10:00:00,113.4863333539,24.91,116.1880198563,10.3063333539,0,10.3063333539,103.18,24.91,106.1443380497,129.07,103.1363333539,-0.11,103.1363920141,10.3063333539,0,10.3063333539,92.83,-0.11,92.8300651729,131.86
2020-02-20 10:30:00,111.4903333608,24.2,114.086521697,13.7503333608,0,13.7503333608,97.74,24.2,100.6913481884,129.5,101.2403333608,-1.9,101.2581606539,13.7503333608,0,13.7503333608,87.49,-1.9,87.5106284973,132.36
2020-02-20 11:00:00,113.2481666873,25.95,116.1832593708,10.3081666873,0,10.3081666873,102.94,25.95,106.1604733411,129.26,103.2281666873,0.12,103.2282364357,10.3081666873,0,10.3081666873,92.92,0.12,92.920077486,131.9
2020-02-20 11:30:00,113.0998333514,26.43,116.1469638179,9.0298333514,0,9.0298333514,104.07,26.43,107.3736923087,129.07,103.2198333514,0.7000000000000001,103.2222068989,9.0298333514,0,9.0298333514,94.19,0.7000000000000001,94.1926010895,131.73
2020-02-20 12:00:00,111.2431666941,24.95,114.0067745186,13.7331666941,0,13.7331666941,97.51,24.95,100.6513914459,129.57,101.2031666941,-1.05,101.2086135115,13.7331666941,0,13.7331666941,87.47,-1.05,87.4763019337,132.1
2020-02-20 12:30:00,114.8886666937,25.9,117.7718800676,13.5286666937,0,13.5286666937,101.36,25.9,104.616727152,129.57,104.7686666937,0.01,104.768667171,13.5286666937,0,13.5286666937,91.24,0.01,91.240000548,131.97
2020-02-20 13:00:00,113.2936666922,26.08,116.2567043768,12.7436666922,0,12.7436666922,100.55,26.08,103.8771818062,129.65,103.3836666922,0.15,103.3837755101,12.7436666922,0,12.7436666922,90.64,0.15,90.6401241173,132.06
2020-02-20 13:30:00,112.1388333803,25.04,114.9004767262,23.4888333803,0,23.4888333803,88.65,25.04,92.1185328802,130.23,103.0388333803,-0.85,103.0423392804,23.4888333803,0,23.4888333803,79.55,-0.85,79.5545410395,132.62
2020-02-20 14:00:00,105.8078333833,23.86,108.4647279315,24.9678333833,0,24.9678333833,80.84,23.86,84.2876337312,130.86,96.7778333833,-0.5,96.7791249927,24.9678333833,0,24.9678333833,71.81,-0.5,71.8117406835,133.05
2020-02-20 14:30:00,104.2635000476,23.33,106.8417818186,23.8035000476,0,23.8035000476,80.46,23.33,83.774103994,130.86,95.6035000476,-0.91,95.6078308579,23.8035000476,0,23.8035000476,71.8,-0.91,71.8057664815,133.15
2020-02-20 15:00:00,104.422666718,23.38,107.0080264489,25.662666718,0,25.662666718,78.76,23.38,82.1569351911,131.16,95.702666718,-0.92,95.7070886452,25.662666718,0,25.662666718,70.04,-0.92,70.046042001,133.32
2020-02-20 15:30:00,101.1695000435,23.19,103.7932745367,21.7495000435,0,21.7495000435,79.42,23.19,82.7364037169,131.4,93.1295000435,-2.69,93.16834161,21.7495000435,0,21.7495000435,71.38,-2.69,71.4306691835,133.75
2020-02-20 16:00:00,101.8378333673,23.51,104.516335589,16.9978333673,0,16.9978333673,84.84,23.51,88.0371836215,131.27,93.6278333673,-3.9699999999999998,93.7119633828,16.9978333673,0,16.9978333673,76.63,-3.9699999999999998,76.7327687497,133.75
2020-02-20 16:30:00,105.9966667004,23.73,108.6204688426,16.8666667004,0,16.8666667004,89.13,23.73,92.2348621726,130.81,97.2566667004,-3.5700000000000003,97.3221666306,16.8666667004,0,16.8666667004,80.39,-3.5700000000000003,80.4692301442,133.34
2020-02-20 17:00:00,108.5588333739,21.5,110.6673859071,20.2788333739,0,20.2788333739,88.28,21.5,90.8603786037,130.81,98.4488333739,-6.02,98.6327186723,20.2788333739,0,20.2788333739,78.17,-6.02,78.4014623588,133.34
2020-02-20 17:30:00,114.3953333614,22.51,116.5889891665,14.0453333614,0,14.0453333614,100.35,22.51,102.8436804087,129.98,103.7053333614,-3.58,103.7671073491,14.0453333614,0,14.0453333614,89.66,-3.58,89.7314437642,132.45
2020-02-20 18:00:00,119.0793333618,15.79,120.1216538925,14.2093333618,0,14.2093333618,104.87,15.79,106.0520674009,130.25,107.7793333618,-10.17,108.2580879191,14.2093333618,0,14.2093333618,93.57,-10.17,94.1210592801,132.66
2020-02-20 18:30:00,121.3096666984,14.67,122.1934700976,15.8896666984,0,15.8896666984,105.42,14.67,106.4358271448,130.09,109.5596666984,-12.03,110.2181539814,15.8896666984,0,15.8896666984,93.67,-12.03,94.4393445551,132.66
2020-02-20 19:00:00,119.510166695,18.45,120.9259378441,14.160166695,0,14.160166695,105.35,18.45,106.9533776933,130.0,108.090166695,-9.19,108.480137519,14.160166695,0,14.160166695,93.93,-9.19,94.3784986106,132.66
2020-02-20 19:30:00,115.9123333531,20.73,117.7514412793,9.8623333531,0,9.8623333531,106.05,20.73,108.0570932424,129.87,104.8123333531,-6.55,105.016797337,9.8623333531,0,9.8623333531,94.95,-6.55,95.1756533994,132.49
2020-02-20 20:00:00,111.2283333524,22.29,113.4397912566,9.5183333524,0,9.5183333524,101.71,22.29,104.123811878,129.73,100.4683333524,-4.67,100.5768109785,9.5183333524,0,9.5183333524,90.95,-4.67,91.0698160754,132.3
2020-02-20 20:30:00,106.4756666858,20.4,108.4123037122,9.5756666858,0,9.5756666858,96.9,20.4,99.0240879786,129.73,96.0656666858,-6.42,96.2799497081,9.5756666858,0,9.5756666858,86.49,-6.42,86.7279453233,132.3
2020-02-20 21:00:00,102.0396666857,18.85,103.7661605599,9.5396666857,0,9.5396666857,92.5,18.85,94.401125523,129.73,92.0096666857,-7.73,92.3338056381,9.5396666857,0,9.5396666857,82.47,-7.73,82.8314783159,132.16
2020-02-20 21:30:00,96.5750000184,17.11,98.0789617021,9.2050000184,0,9.2050000184,87.37,17.11,89.0295962026,129.95,86.9950000184,-9.35,87.4960143561,9.2050000184,0,9.2050000184,77.79,-9.35,78.3498985322,132.36
2020-02-20 22:00:00,91.9155000074,8.8,92.3357955596,3.7155000074,0,3.7155000074,88.2,8.8,88.6379151379,130.55,82.9555000074,-16.52,84.5844275354,3.7155000074,0,3.7155000074,79.24,-16.52,80.9437335437,132.82
2020-02-20 22:30:00,85.0616666729,6.93,85.3434944045,3.1116666729,0,3.1116666729,81.95,6.93,82.2424914506,131.75,76.5916666729,-19.42,79.0153137292,3.1116666729,0,3.1116666729,73.48,-19.42,76.0029394168,134.05
2020-02-20 23:00:00,79.0495000067,7.5,79.4044926393,3.3395000067,0,3.3395000067,75.71,7.5,76.0805763648,132.31,70.8795000067,-17.85,73.0925852683,3.3395000067,0,3.3395000067,67.54,-17.85,69.8589586238,134.48
2020-02-20 23:30:00,77.0105000076,12.63,78.0393106801,3.8105000076,0,3.8105000076,73.2,12.63,74.2816053946,132.0,68.8705000076,-12.19,69.9409884924,3.8105000076,0,3.8105000076,65.06,-12.19,66.1921422829,134.11
2020-02-21 00:00:00,74.9640000065,12.05,75.9263050397,3.2540000065,0,3.2540000065,71.71,12.05,72.7153807664,132.42,67.0840000065,-12.71,68.2774278724,3.2540000065,0,3.2540000065,63.83,-12.71,65.0831237726,134.52
2020-02-21 00:30:00,84.2066666728,14.96,85.5252261742,3.0666666728,0,3.0666666728,81.14,14.96,82.5075826818,131.19,75.6366666728,-10.86,76.4123350342,3.0666666728,0,3.0666666728,72.57,-10.86,73.3780927798,133.46
2020-02-21 01:00:00,86.2651666731,15.52,87.6501533435,3.2051666731,0,3.2051666731,83.06,15.52,84.4975384257,130.87,77.4051666731,-9.55,77.9920657996,3.2051666731,0,3.2051666731,74.2,-9.55,74.8120478265,133.04
2020-02-21 01:30:00,84.8903333405,14.71,86.1553991033,3.5703333405,0,3.5703333405,81.32,14.71,82.63973923,131.1,76.3103333405,-10.0,76.9627635583,3.5703333405,0,3.5703333405,72.74,-10.0,73.4241622356,133.23
2020-02-21 02:00:00,82.3380000076,14.08,83.5331828991,3.7880000076,0,3.7880000076,78.55,14.08,79.8019354402,131.72,73.9980000076,-10.72,74.7704647914,3.7880000076,0,3.7880000076,70.21,-10.72,71.02367563,133.84
2020-02-21 02:30:00,81.9481666739,14.06,83.145568861,3.6281666739,0,3.6281666739,78.32,14.06,79.5720176947,131.72,73.5281666739,-10.77,74.312745841,3.6281666739,0,3.6281666739,69.9,-10.77,70.7248393423,133.84
2020-02-21 03:00:00,80.0550000076,13.86,81.2459391368,3.7950000076,0,3.7950000076,76.26,13.86,77.5092717035,131.84,71.7750000076,-11.03,72.6175703676,3.7950000076,0,3.7950000076,67.98,-11.03,68.8690155295,133.92
2020-02-21 03:30:00,77.3185000075,13.28,78.4506777753,3.7485000075,0,3.7485000075,73.57,13.28,74.7589680239,132.24,69.3585000075,-11.96,70.3821221852,3.7485000075,0,3.7485000075,65.61,-11.96,66.691181576,134.35
2020-02-21 04:00:00,74.433333341,14.35,75.8039815066,3.823333341,0,3.823333341,70.61,14.35,72.0534149087,132.47,66.403333341,-20.74,69.5668763047,3.823333341,0,3.823333341,62.58,-20.74,65.9272629494,134.27
2020-02-21 04:30:00,72.5135000079,17.35,74.5602453282,3.9735000079000002,0,3.9735000079000002,68.54,17.35,70.7018677264,131.87,62.5335000079,-45.66,77.4291561574,3.9735000079000002,0,3.9735000079000002,58.56,-45.66,74.2570481503,131.8
2020-02-21 05:00:00,71.0760000087,17.07,73.0970770773,4.3660000087,0,4.3660000087,66.71,17.07,68.8593421403,131.74,61.1560000087,-45.63,76.3030355692,4.3660000087,0,4.3660000087,56.79,-45.63,72.8505387763,131.68
2020-02-21 05:30:00,72.1030000088,17.46,74.1868870506,4.3830000088,0,4.3830000088,67.72,17.46,69.9346123175,131.74,62.1430000088,-45.24,76.866182747,4.3830000088,0,4.3830000088,57.76,-45.24,73.3680802529,131.68
2020-02-21 06:00:00,74.4503333421,18.27,76.6592788562,4.3903333421,0,4.3903333421,70.06,18.27,72.40301444,131.74,64.3503333421,-44.6,78.2951173525,4.3903333421,0,4.3903333421,59.96,-44.6,74.7285862304,131.76
2020-02-21 06:30:00,82.6343333416,20.55,85.1512509997,4.1343333416,0,4.1343333416,78.5,20.55,81.1452555606,131.42,72.0943333416,-42.29,83.5825161141,4.1343333416,0,4.1343333416,67.96,-42.29,80.0437736492,131.43
2020-02-21 07:00:00,92.7361666825,21.38,95.1688027189,7.8961666825,0,7.8961666825,84.84,21.38,87.4924568177,130.88,81.7361666825,-41.03,91.4563384569,7.8961666825,0,7.8961666825,73.84,-41.03,84.4737030087,130.89
2020-02-21 07:30:00,94.7731666839,21.75,97.2369046365,8.6231666839,0,8.6231666839,86.15,21.75,88.853165391,130.77,83.3231666839,-39.48,92.2031480278,8.6231666839,0,8.6231666839,74.7,-39.48,84.4911853391,130.68
2020-02-21 08:00:00,101.0830000162,25.0,104.1286362739,8.0930000162,0,8.0930000162,92.99,25.0,96.2919524156,130.47,89.7030000162,-37.64,97.2799969773,8.0930000162,0,8.0930000162,81.61,-37.64,89.871918306,130.6
2020-02-21 08:30:00,106.9240000172,22.77,109.3216112197,8.5840000172,0,8.5840000172,98.34,22.77,100.9417084262,130.17,96.2040000172,-12.5,97.0126776216,8.5840000172,0,8.5840000172,87.62,-12.5,88.5071432145,131.43
2020-02-21 09:00:00,109.2668333532,22.23,111.5052185821,9.9268333532,0,9.9268333532,99.34,22.23,101.7968982828,130.17,99.1168333532,-0.04,99.1168414245,9.9268333532,0,9.9268333532,89.19,-0.04,89.1900089696,132.02
2020-02-21 09:30:00,112.2653333642,22.02,114.404481885,15.4153333642,0,15.4153333642,96.85,22.02,99.3217141415,130.17,101.4653333642,-0.5,101.4665653045,15.4153333642,0,15.4153333642,86.05,-0.5,86.0514526316,132.02
2020-02-21 10:00:00,111.3220000354,21.53,113.3848693252,17.7120000354,0,17.7120000354,93.61,21.53,96.0540108481,130.37,100.1220000354,-1.3,100.1304393833,17.7120000354,0,17.7120000354,82.41,-1.3,82.4202529722,132.34
2020-02-21 10:30:00,109.3670000345,21.14,111.3913834035,17.2370000345,0,17.2370000345,92.13,21.14,94.5242640807,130.58,98.9470000345,-1.51,98.9585211885,17.2370000345,0,17.2370000345,81.71,-1.51,81.7239512016,132.5
2020-02-21 11:00:00,109.0083333683,21.52,111.1122276967,17.4683333683,0,17.4683333683,91.54,21.52,94.0355358362,130.81,98.7283333683,-1.1,98.7344611049,17.4683333683,0,17.4683333683,81.26,-1.1,81.2674448965,132.74
2020-02-21 11:30:00,109.8060000297,22.47,112.081481711,14.8560000297,0,14.8560000297,94.95,22.47,97.5725545428,130.68,99.6860000297,0.03,99.6860045439,14.8560000297,0,14.8560000297,84.83,0.03,84.8300053047,132.65
2020-02-21 12:00:00,107.7738333547,23.32,110.2679534406,10.6938333547,0,10.6938333547,97.08,23.32,99.8416185766,130.55,97.6738333547,0.92,97.6781660465,10.6938333547,0,10.6938333547,86.98,0.92,86.9848653502,132.43
2020-02-21 12:30:00,109.1015000234,22.99,111.4974322904,11.6815000234,0,11.6815000234,97.42,22.99,100.095936481,130.55,99.1315000234,0.65,99.1336310083,11.6815000234,0,11.6815000234,87.45,0.65,87.4524156327,132.43
2020-02-21 13:00:00,109.7393333579,22.64,112.0503944029,12.2793333579,0,12.2793333579,97.46,22.64,100.055090825,130.69,99.6693333579,0.35000000000000003,99.6699478881,12.2793333579,0,12.2793333579,87.39,0.35000000000000003,87.3907008783,132.58
2020-02-21 13:30:00,109.5295000265,22.13,111.7427772881,13.2595000265,0,13.2595000265,96.27,22.13,98.7808169636,131.04,99.5795000265,-0.5700000000000001,99.581131373,13.2595000265,0,13.2595000265,86.32,-0.5700000000000001,86.3218819304,132.96
2020-02-21 14:00:00,107.8678333646,21.79,110.046688159,15.6278333646,0,15.6278333646,92.24,21.79,94.778804065,131.33,98.1678333646,-2.18,98.1920358659,15.6278333646,0,15.6278333646,82.54,-2.18,82.5687834475,133.38
2020-02-21 14:30:00,102.9656667036,21.03,105.0913384619,18.4556667036,0,18.4556667036,84.51,21.03,87.0873182501,131.71,93.3656667036,-6.2,93.5712975169,18.4556667036,0,18.4556667036,74.91,-6.2,75.1661366574,134.08
2020-02-21 15:00:00,103.8126666963,22.65,106.2548458499,14.7926666963,0,14.7926666963,89.02,22.65,91.8563166037,131.56,94.4326666963,-4.8100000000000005,94.5550878555,14.7926666963,0,14.7926666963,79.64,-4.8100000000000005,79.7851220467,134.08
2020-02-21 15:30:00,101.473833355,22.41,103.9189441621,10.853833355,0,10.853833355,90.62,22.41,93.3498393143,131.56,92.663833355,-4.9,92.7932972367,10.853833355,0,10.853833355,81.81,-4.9,81.9566110817,134.08
2020-02-21 16:00:00,101.9611666995,20.04,103.9118911132,16.4011666995,0,16.4011666995,85.56,20.04,87.87556657,132.15,93.1211666995,-7.43,93.4171107853,16.4011666995,0,16.4011666995,76.72,-7.43,77.078942001,134.57
2020-02-21 16:30:00,103.8663333621,20.01,105.7762511441,14.4063333621,0,14.4063333621,89.46,20.01,91.6705607052,131.92,94.6963333621,-7.35,94.9811457724,14.4063333621,0,14.4063333621,80.29,-7.35,80.6257192216,134.33
2020-02-21 17:00:00,108.6460000307,20.94,110.64554633,15.3460000307,0,15.3460000307,93.3,20.94,95.6209893277,131.15,99.0160000307,-6.16,99.2074284622,15.3460000307,0,15.3460000307,83.67,-6.16,83.8964510572,133.56
2020-02-21 17:30:00,113.8466666952,21.79,115.913190007,14.2466666952,0,14.2466666952,99.6,21.79,101.9556967511,130.27,103.5366666952,-4.37,103.628848543,14.2466666952,0,14.2466666952,89.29,-4.37,89.3968735471,132.64
2020-02-21 18:00:00,118.7761666945,15.26,119.7524336898,13.9161666945,0,13.9161666945,104.86,15.26,105.9645563384,130.41,107.9761666945,-10.43,108.4787420375,13.9161666945,0,13.9161666945,94.06,-10.43,94.6365072263,132.64
2020-02-21 18:30:00,121.6651666948,15.7,122.6739694755,14.0551666948,0,14.0551666948,107.61,15.7,108.7492625262,130.32,110.4851666948,-10.09,110.9449420189,14.0551666948,0,14.0551666948,96.43,-10.09,96.9564489861,132.64
2020-02-21 19:00:00,121.2333333504,15.77,122.2547095831,8.5233333504,0,8.5233333504,112.71,15.77,113.8078951567,130.52,110.3233333504,-8.74,110.668990605,8.5233333504,0,8.5233333504,101.8,-8.74,102.1744958392,132.64
2020-02-21 19:30:00,115.006833351,14.0,115.8558229759,8.826833351,0,8.826833351,106.18,14.0,107.0989841222,130.52,104.196833351,-9.94,104.6698795278,8.826833351,0,8.826833351,95.37,-9.94,95.8866022967,132.64
2020-02-21 20:00:00,109.0521666809,12.53,109.7696495293,7.0921666809,0,7.0921666809,101.96,12.53,102.7270290625,130.72,98.5321666809,-11.23,99.1700598509,7.0921666809,0,7.0921666809,91.44,-11.23,92.1270128681,132.76
2020-02-21 20:30:00,101.9011666853,10.3,102.4203972451,9.3411666853,0,9.3411666853,92.56,10.3,93.1313244832,131.38,91.8811666853,-14.67,93.0449229752,9.3411666853,0,9.3411666853,82.54,-14.67,83.8335284955,133.49
2020-02-21 21:00:00,97.8073333523,9.55,98.2724628647,9.4873333523,0,9.4873333523,88.32,9.55,88.8348180614,131.38,88.3673333523,-16.69,89.929648636,9.4873333523,0,9.4873333523,78.88,-16.69,80.6263635544,133.67
2020-02-21 21:30:00,92.749833343,9.78,93.264033717,4.8398333430000005,0,4.8398333430000005,87.91,9.78,88.4523402743,131.51,83.749833343,-17.26,85.509895246,4.8398333430000005,0,4.8398333430000005,78.91,-17.26,80.7755885153,133.83
2020-02-21 22:00:00,87.4625000096,7.7,87.8007910439,4.8225000096,0,4.8225000096,82.64,7.7,82.9979493723,132.17,78.8125000096,-18.83,81.0307290956,4.8225000096,0,4.8225000096,73.99,-18.83,76.3484708426,134.42
2020-02-21 22:30:00,82.1453333428,16.83,83.8516826903,4.7353333428,0,4.7353333428,77.41,16.83,79.2184132636,131.62,72.5353333428,-32.34,79.4181980603,4.7353333428,0,4.7353333428,67.8,-32.34,75.1180111558,132.49
2020-02-21 23:00:00,76.8450000107,16.38,78.5713588189,5.3550000107,0,5.3550000107,71.49,16.38,73.3425149555,131.98,67.3650000107,-33.7,75.3241875259,5.3550000107,0,5.3550000107,62.01,-33.7,70.5757047432,132.7
2020-02-21 23:30:00,75.0295000118,16.12,76.7416462687,5.9195000118,0,5.9195000118,69.11,16.12,70.9651076234,132.21,65.6295000118,-34.1,73.9597273643,5.9195000118,0,5.9195000118,59.71,-34.1,68.7611380069,132.9
2020-02-22 00:00:00,73.4328333432,15.22,74.9935291395,4.9128333432,0,4.9128333432,68.52,15.22,70.1900192335,132.79,64.1028333432,-33.22,72.1993188515,4.9128333432,0,4.9128333432,59.19,-33.22,67.8750653775,133.23
2020-02-22 00:30:00,82.1421666789,15.97,83.6802034337,6.1321666789,0,6.1321666789,76.01,15.97,77.6695628931,132.0,71.7921666789,-30.75,78.1004333948,6.1321666789,0,6.1321666789,65.66,-30.75,72.5037799015,132.39
2020-02-22 01:00:00,83.9258333446,16.17,85.4693769872,5.6258333446,0,5.6258333446,78.3,16.17,79.952228862,131.71,73.5358333446,-30.14,79.4728783025,5.6258333446,0,5.6258333446,67.91,-30.14,74.2979656518,132.03
2020-02-22 01:30:00,82.2185000103,15.65,83.6947085779,5.1585000103,0,5.1585000103,77.06,15.65,78.6331107104,131.92,72.3885000103,-30.87,78.6959454721,5.1585000103,0,5.1585000103,67.23,-30.87,73.9785766286,132.25
2020-02-22 02:00:00,79.6428333435,15.24,81.0878443602,5.0828333435,0,5.0828333435,74.56,15.24,76.1015847404,132.4,69.9228333435,-31.56,76.7152932783,5.0828333435,0,5.0828333435,64.84,-31.56,72.1128227155,132.72
2020-02-22 02:30:00,79.38450001,15.02,80.7929405446,4.99450001,0,4.99450001,74.39,15.02,75.8911885531,132.77,69.46450001,-31.45,76.2523393847,4.99450001,0,4.99450001,64.47,-31.45,71.7320249261,132.98
2020-02-22 03:00:00,77.0288333433,14.17,78.3213257436,4.9788333433,0,4.9788333433,72.05,14.17,73.4301804437,133.04,67.0488333433,-31.24,73.9694778452,4.9788333433,0,4.9788333433,62.07,-31.24,69.4882903805,133.15
2020-02-22 03:30:00,74.2430000099,13.9,75.5329931254,4.9730000099,0,4.9730000099,69.27,13.9,70.6508520826,133.2,64.5030000099,-32.2,72.0935296007,4.9730000099,0,4.9730000099,59.53,-32.2,67.6805799325,133.38
2020-02-22 04:00:00,71.2315000102,14.86,72.7650066564,5.1015000102,0,5.1015000102,66.13,14.86,67.7790269921,133.52,62.0515000102,-34.31,70.9053224625,5.1015000102,0,5.1015000102,56.95,-34.31,66.486679869,133.95
2020-02-22 04:30:00,68.2853333465,14.74,69.8581015362,6.5953333465,0,6.5953333465,61.69,14.74,63.4265220551,132.96,59.1553333465,-35.92,69.2069350812,6.5953333465,0,6.5953333465,52.56,-35.92,63.6616053835,133.95
2020-02-22 05:00:00,67.4053333439,15.13,69.0825293631,5.2853333439,0,5.2853333439,62.12,15.13,63.935993775,132.1,58.5253333439,-35.61,68.5075670493,5.2853333439,0,5.2853333439,53.24,-35.61,64.051305217,133.88
2020-02-22 05:30:00,66.3840000155,14.58,67.9662552894,7.7740000155,0,7.7740000155,58.61,14.58,60.3962623016,132.64,57.1940000155,-36.26,67.7195779504,7.7740000155,0,7.7740000155,49.42,-36.26,61.2953831867,133.88
2020-02-22 06:00:00,66.908666681,14.89,68.5454723306,7.158666681,0,7.158666681,59.75,14.89,61.5773870832,132.53,57.788666681,-35.83,67.9949917036,7.158666681,0,7.158666681,50.63,-35.83,62.0256866145,133.76
2020-02-22 06:30:00,71.4828333445,16.43,73.3467133753,5.5828333445,0,5.5828333445,65.9,16.43,67.9172651098,131.68,62.3628333445,-33.9,70.9812157035,5.5828333445,0,5.5828333445,56.78,-33.9,66.1300113413,133.03
2020-02-22 07:00:00,73.534500016,16.68,75.4025536212,7.984500016,0,7.984500016,65.55,16.68,67.6389303582,131.54,63.864500016,-33.73,72.2245613506,7.984500016,0,7.984500016,55.88,-33.73,65.2708763539,132.92
2020-02-22 07:30:00,76.2733333429,17.04,78.1535858374,4.8033333429,0,4.8033333429,71.47,17.04,73.4732774551,131.34,66.7233333429,-30.98,73.5646899837,4.8033333429,0,4.8033333429,61.92,-30.98,69.2376111662,132.44
2020-02-22 08:00:00,79.9751666793,17.03,81.7682590335,6.2951666793,0,6.2951666793,73.68,17.03,75.6225052481,131.34,69.6551666793,-29.18,75.5202929358,6.2951666793,0,6.2951666793,63.36,-29.18,69.7564477307,132.28
2020-02-22 08:30:00,85.83966668,18.19,87.7457946328,6.67966668,0,6.67966668,79.16,18.19,81.2230367568,131.34,75.04966668,-27.03,79.7688746867,6.67966668,0,6.67966668,68.37,-27.03,73.519234218,132.1
2020-02-22 09:00:00,91.5483333583,18.87,93.4728529611,12.4883333583,0,12.4883333583,79.06,18.87,81.2807511038,130.85,80.5183333583,-27.94,85.2281972518,12.4883333583,0,12.4883333583,68.03,-27.94,73.544031029,131.87
2020-02-22 09:30:00,94.7988333625,19.87,96.8588442368,14.5688333625,0,14.5688333625,80.23,19.87,82.6539158177,131.13,83.3688333625,-27.56,87.8061272134,14.5688333625,0,14.5688333625,68.8,-27.56,74.1147326785,132.19
2020-02-22 10:00:00,95.3673333658,20.31,97.5060222412,16.2173333658,0,16.2173333658,79.15,20.31,81.7142496753,131.27,84.0673333658,-27.21,88.3611941931,16.2173333658,0,16.2173333658,67.85,-27.21,73.102712672,132.33
2020-02-22 10:30:00,98.4300000362,22.0,100.8586382376,18.1200000362,0,18.1200000362,80.31,22.0,83.2688182935,131.15,87.2400000362,-25.37,90.8540285641,18.1200000362,0,18.1200000362,69.12,-25.37,73.6288754498,132.07
2020-02-22 11:00:00,95.3513333744,22.7,98.0161556902,20.5513333744,0,20.5513333744,74.8,22.7,78.1685998339,131.7,85.1313333744,-24.63,88.6226879648,20.5513333744,0,20.5513333744,64.58,-24.63,69.1173878268,132.41
2020-02-22 11:30:00,91.2743333817,22.68,94.0499140577,24.1643333817,0,24.1643333817,67.11,22.68,70.8387923387,131.9,81.9443333817,-24.73,85.5946649819,24.1643333817,0,24.1643333817,57.78,-24.73,62.8498313442,132.53
2020-02-22 12:00:00,90.9001667134,22.25,93.583667424,23.3801667134,0,23.3801667134,67.52,22.25,71.0915810768,132.29,81.5101667134,-25.31,85.3493021509,23.3801667134,0,23.3801667134,58.13,-25.31,63.4010488872,132.9
2020-02-22 12:30:00,90.4748333771,22.02,93.1159270727,21.8748333771,0,21.8748333771,68.6,22.02,72.0474871179,132.44,81.0148333771,-25.61,84.9663187805,21.8748333771,0,21.8748333771,59.14,-25.61,64.4469681211,133.04
2020-02-22 13:00:00,89.4200000448,20.34,91.7041548023,22.3800000448,0,22.3800000448,67.04,20.34,70.0576705294,132.93,79.4700000448,-27.58,84.1197795237,22.3800000448,0,22.3800000448,57.09,-27.58,63.4028745405,133.48
2020-02-22 13:30:00,88.3556667075,20.65,90.7366868434,20.3956667075,0,20.3956667075,67.96,20.65,71.0280515008,132.76,78.8356667075,-26.95,83.3148536889,20.3956667075,0,20.3956667075,58.44,-26.95,64.3547675002,133.28
2020-02-22 14:00:00,85.765666713,18.66,87.7721207829,23.165666713,0,23.165666713,62.6,18.66,65.3219381219,133.18,76.175666713,-30.46,82.0398915112,23.165666713,0,23.165666713,53.01,-30.46,61.1381362163,133.85
2020-02-22 14:30:00,86.9605000392,18.7,88.9484039602,19.5805000392,0,19.5805000392,67.38,18.7,69.9267788476,133.18,76.6105000392,-31.07,82.6711171828,19.5805000392,0,19.5805000392,57.03,-31.07,64.9443284668,133.74
2020-02-22 15:00:00,86.9043333676,18.66,88.8850873773,17.1243333676,0,17.1243333676,69.78,18.66,72.2318766197,133.38,76.6343333676,-31.14,82.719530044,17.1243333676,0,17.1243333676,59.51,-31.14,67.1650184248,133.92
2020-02-22 15:30:00,88.4391666951,18.85,90.4257082125,14.2391666951,0,14.2391666951,74.2,18.85,76.5569232663,133.26,77.9791666951,-30.82,83.848809404,14.2391666951,0,14.2391666951,63.74,-30.82,70.8001412428,133.81
2020-02-22 16:00:00,91.5986666805,20.88,93.9483375991,6.9086666805,0,6.9086666805,84.69,20.88,87.2259737693,132.5,81.2386666805,-28.13,85.9710292135,6.9086666805,0,6.9086666805,74.33,-28.13,79.4748123622,133.1
2020-02-22 16:30:00,97.4990000216,20.56,99.6432065182,10.8190000216,0,10.8190000216,86.68,20.56,89.0849931245,132.35,86.6290000216,-28.6,91.2279762175,10.8190000216,0,10.8190000216,75.81,-28.6,81.025404041,132.98
2020-02-22 17:00:00,102.756333356,19.86,104.6579363678,11.346333356,0,11.346333356,91.41,19.86,93.542544866,131.88,91.326333356,-27.6,95.405760645,11.346333356,0,11.346333356,79.98,-27.6,84.6082761909,132.38
2020-02-22 17:30:00,107.5950000218,21.71,109.76341890489999,10.9250000218,0,10.9250000218,96.67,21.71,99.0778128543,130.97,96.0950000218,-26.84,99.7729153087,10.9250000218,0,10.9250000218,85.17,-26.84,89.2990173518,131.65
2020-02-22 18:00:00,113.3018333551,23.32,115.6768249981,10.9018333551,0,10.9018333551,102.4,23.32,105.0218186855,130.11,101.5318333551,-24.37,104.4155643784,10.9018333551,0,10.9018333551,90.63,-24.37,93.8493143289,130.81
2020-02-22 18:30:00,114.1505000218,22.71,116.3876314529,10.8905000218,0,10.8905000218,103.26,22.71,105.7278189504,130.31,102.0705000218,-23.59,104.7610379611,10.8905000218,0,10.8905000218,91.18,-23.59,94.182166571,130.81
2020-02-22 19:00:00,111.590833355,22.14,113.7659601501,10.850833355,0,10.850833355,100.74,22.14,103.1442058479,130.59,99.640833355,-24.35,102.572989484,10.850833355,0,10.850833355,88.79,-24.35,92.0683800227,131.1
2020-02-22 19:30:00,107.3860000213,21.35,109.4877869927,10.6260000213,0,10.6260000213,96.76,21.35,99.0874366406,131.04,95.7060000213,-25.61,99.0732584508,10.6260000213,0,10.6260000213,85.08,-25.61,88.8508778797,131.56
2020-02-22 20:00:00,102.8960000127,21.49,105.1161591698,6.3460000127,0,6.3460000127,96.55,21.49,98.9127019144,131.26,92.0860000127,-28.0,96.2487994644,6.3460000127,0,6.3460000127,85.74,-28.0,90.1961617809,132.06
