Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-22 20:30:00,98.3990000096,20.94,100.6024194683,4.7790000096,0,4.7790000096,93.62,20.94,95.9332476256,131.42,88.1490000096,-29.13,92.8375091366,4.7790000096,0,4.7790000096,83.37,-29.13,88.3125914012,132.23
2020-02-22 21:00:00,93.0541666759,19.78,95.1332031193,4.6041666759,0,4.6041666759,88.45,19.78,90.6347113417,131.72,82.9941666759,-30.36,88.3728538762,4.6041666759,0,4.6041666759,78.39,-30.36,84.0637954175,132.51
2020-02-22 21:30:00,88.1788333424,18.75,90.150258733,4.5188333424,0,4.5188333424,83.66,18.75,85.7353958409,131.72,78.3088333424,-31.34,84.3473116314,4.5188333424,0,4.5188333424,73.79,-31.34,80.169568416,132.51
2020-02-22 22:00:00,83.1448333426,17.08,84.8810326962,4.6448333426,0,4.6448333426,78.5,17.08,80.3366441918,132.3,73.4948333426,-32.02,80.167143694,4.6448333426,0,4.6448333426,68.85,-32.02,75.9315672168,132.92
2020-02-22 22:30:00,78.4126666761,15.1,79.8533424176,4.7126666761,0,4.7126666761,73.7,15.1,75.2309776621,132.81,68.8326666761,-32.65,76.183715463,4.7126666761,0,4.7126666761,64.12,-32.65,71.9541305277,133.21
2020-02-22 23:00:00,73.0451666765,13.22,74.2318312774,4.8951666765,0,4.8951666765,68.15,13.22,69.4203925371,133.06,63.5151666765,-33.16,71.6502756306,4.8951666765,0,4.8951666765,58.62,-33.16,67.3490163254,133.32
2020-02-22 23:30:00,71.6300000102,13.61,72.9115148756,5.0900000102,0,5.0900000102,66.54,13.61,67.9176243695,133.2,62.2200000102,-33.46,70.6463021061,5.0900000102,0,5.0900000102,57.13,-33.46,66.2073145506,133.51
2020-02-23 00:00:00,69.6871666767,13.59,70.9999246438,5.0271666767,0,5.0271666767,64.66,13.59,66.0727152462,133.29,60.5771666767,-34.22,69.574431529,5.0271666767,0,5.0271666767,55.55,-34.22,65.2442403588,133.73
2020-02-23 00:30:00,78.6823333451,15.49,80.1925787129,5.8923333451,0,5.8923333451,72.79,15.49,74.4199180327,132.47,68.9223333451,-33.22,76.5104988465,5.8923333451,0,5.8923333451,63.03,-33.22,71.2485038439,133.05
2020-02-23 01:00:00,79.2711666835,14.8,80.6409193113,8.4311666835,0,8.4311666835,70.84,14.8,72.3695073909,132.04,68.8611666835,-32.59,76.1837802752,8.4311666835,0,8.4311666835,60.43,-32.59,68.6577963526,132.72
2020-02-23 01:30:00,78.0325000156,14.44,79.3573226532,7.8125000156,0,7.8125000156,70.22,14.44,71.689343699,132.14,67.8525000156,-32.61,75.2819623706,7.8125000156,0,7.8125000156,60.04,-32.61,68.3243272927,133.18
2020-02-23 02:00:00,75.9866666772,14.85,77.4241306875,5.2666666772,0,5.2666666772,70.72,14.85,72.2623062184,131.92,66.3466666772,-32.08,73.6953633492,5.2666666772,0,5.2666666772,61.08,-32.08,68.9919763451,133.07
2020-02-23 02:30:00,75.7086666771,14.78,77.1378675491,5.2286666771,0,5.2286666771,70.48,14.78,72.0130460403,131.92,65.9886666771,-32.22,73.4345458883,5.2286666771,0,5.2286666771,60.76,-32.22,68.7743120649,133.15
2020-02-23 03:00:00,73.0066666771,14.54,74.4404794403,5.2366666771,0,5.2366666771,67.77,14.54,69.3122247515,132.2,63.4466666771,-32.65,71.3547616662,5.2366666771,0,5.2366666771,58.21,-32.65,66.7414908434,133.44
2020-02-23 03:30:00,69.9290000159,18.45,72.3219713727,7.9690000159,0,7.9690000159,61.96,18.45,64.6486202482,132.41,60.3690000159,-28.36,66.6986188982,7.9690000159,0,7.9690000159,52.4,-28.36,59.5822926716,133.44
2020-02-23 04:00:00,67.3541666865,20.89,70.5193297616,9.8941666865,0,9.8941666865,57.46,20.89,61.1395428508,132.57,57.8141666865,-25.82,63.3178511136,9.8941666865,0,9.8941666865,47.92,-25.82,54.433434578399996,133.44
2020-02-23 04:30:00,65.1871666875,20.55,68.3496100994,10.3971666875,0,10.3971666875,54.79,20.55,58.517062469,132.83,55.7571666875,-26.56,61.7599808696,10.3971666875,0,10.3971666875,45.36,-26.56,52.5638963548,133.78
2020-02-23 05:00:00,63.7956666868,21.0,67.1631378661,10.0756666868,0,10.0756666868,53.72,21.0,57.6787517202,132.83,54.7156666868,-27.68,61.3187294469,10.0756666868,0,10.0756666868,44.64,-27.68,52.5253462625,133.95
2020-02-23 05:30:00,64.1423333513,21.51,67.6529306664,8.9723333513,0,8.9723333513,55.17,21.51,59.2149389935,132.63,55.2223333513,-27.08,61.5047355962,8.9723333513,0,8.9723333513,46.25,-27.08,53.5946723098,133.74
2020-02-23 06:00:00,64.1786666865,21.43,67.661999362,9.9386666865,0,9.9386666865,54.24,21.43,58.3200008573,132.63,55.1086666865,-27.19,61.4512916379,9.9386666865,0,9.9386666865,45.17,-27.19,52.7221490457,133.74
2020-02-23 06:30:00,67.4110000177,22.37,71.0257687278,8.8310000177,0,8.8310000177,58.58,22.37,62.7059271521,132.08,58.2810000177,-25.98,63.8093673614,8.8310000177,0,8.8310000177,49.45,-25.98,55.859313458,133.25
2020-02-23 07:00:00,69.7220000172,23.26,73.499557049,8.6020000172,0,8.6020000172,61.12,23.26,65.3963454636,131.74,60.5320000172,-25.55,65.7033144224,8.6020000172,0,8.6020000172,51.93,-25.55,57.8751017278,133.0
2020-02-23 07:30:00,70.3946666803,24.04,74.3863609611,6.8146666803,0,6.8146666803,63.58,24.04,67.9730681962,131.58,61.5946666803,-25.43,66.6377360319,6.8146666803,0,6.8146666803,54.78,-25.43,60.3948118633,132.93
2020-02-23 08:00:00,72.9378333442,23.19,76.5356363594,5.4278333442,0,5.4278333442,67.51,23.19,71.3819038693,131.11,63.6478333442,-23.38,67.8061287009,5.4278333442,0,5.4278333442,58.22,-23.38,62.7390851065,132.18
2020-02-23 08:30:00,77.7516666784,24.29,81.4575089925,5.8616666784,0,5.8616666784,71.89,24.29,75.8826475553,130.0,68.1816666784,-21.94,71.6247392389,5.8616666784,0,5.8616666784,62.32,-21.94,66.0692515471,131.13
2020-02-23 09:00:00,82.2516666795,20.71,84.8188703742,6.4316666795,0,6.4316666795,75.82,20.71,78.5975603947,130.11,72.6016666795,-28.66,78.0538122365,6.4316666795,0,6.4316666795,66.17,-28.66,72.1100859797,131.54
2020-02-23 09:30:00,86.7535000145,20.5,89.1426932775,7.2335000145,0,7.2335000145,79.52,20.5,82.1199147588,130.49,76.7235000145,-29.38,82.156435259,7.2335000145,0,7.2335000145,69.49,-29.38,75.4456393703,131.89
2020-02-23 10:00:00,89.6568333505,21.16,92.1199943902,8.6068333505,0,8.6068333505,81.05,21.16,83.7666287969,130.01,79.3968333505,-28.57,84.3806971179,8.6068333505,0,8.6068333505,70.79,-28.57,76.3378608555,131.51
2020-02-23 10:30:00,92.3798333553,21.47,94.8419448912,10.9598333553,0,10.9598333553,81.42,21.47,84.2031905571,130.12,82.1298333553,-28.14,86.8168712115,10.9598333553,0,10.9598333553,71.17,-28.14,76.5312256533,131.51
2020-02-23 11:00:00,93.4103333542,21.95,95.9546396864,10.4203333542,0,10.4203333542,82.99,21.95,85.8437103112,129.89,83.1603333542,-27.53,87.5987553769,10.4203333542,0,10.4203333542,72.74,-27.53,77.775372066,131.18
2020-02-23 11:30:00,95.0960000244,21.82,97.5672159111,12.2160000244,0,12.2160000244,82.88,21.82,85.7041819283,130.0,84.6060000244,-26.36,88.6172942497,12.2160000244,0,12.2160000244,72.39,-26.36,77.040000649,131.18
2020-02-23 12:00:00,95.0740000295,21.93,97.5704380517,14.7340000295,0,14.7340000295,80.34,21.93,83.279292144,130.36,84.8440000295,-26.15,88.7824692211,14.7340000295,0,14.7340000295,70.11,-26.15,74.8280335169,131.34
2020-02-23 12:30:00,95.8025000346,22.04,98.3050385935,17.2825000346,0,17.2825000346,78.52,22.04,81.5545952108,130.36,85.8225000346,-26.04,89.6860251777,17.2825000346,0,17.2825000346,68.54,-26.04,73.3199372613,131.34
2020-02-23 13:00:00,94.69700004,21.96,97.2098936147,20.01700004,0,20.01700004,74.68,21.96,77.8417882631,130.62,84.80700004,-26.22,88.7677624805,20.01700004,0,20.01700004,64.79,-26.22,69.8944382623,131.54
2020-02-23 13:30:00,92.5370000334,21.71,95.0495685165,16.6770000334,0,16.6770000334,75.86,21.71,78.9054098272,130.87,82.5170000334,-26.69,86.7260710196,16.6770000334,0,16.6770000334,65.84,-26.69,71.0440827937,131.76
2020-02-23 14:00:00,91.4220000354,21.43,93.9000904711,17.7020000354,0,17.7020000354,73.72,21.43,76.7716308281,131.15,81.4720000354,-27.06,85.8482987005,17.7020000354,0,17.7020000354,63.77,-27.06,69.2737793108,132.03
2020-02-23 14:30:00,90.9155000317,21.25,93.3658965898,15.8655000317,0,15.8655000317,75.05,21.25,78.0004166656,131.15,81.0255000317,-27.27,85.491429719,15.8655000317,0,15.8655000317,65.16,-27.27,70.6362406984,132.03
2020-02-23 15:00:00,90.0408333606,20.77,92.4053276184,13.6208333606,0,13.6208333606,76.42,20.77,79.1922300482,131.33,80.4408333606,-27.64,85.0570236473,13.6208333606,0,13.6208333606,66.82,-27.64,72.3110088437,132.12
2020-02-23 15:30:00,89.5868333569,20.11,91.8161903529,11.7868333569,0,11.7868333569,77.8,20.11,80.3570289396,131.04,80.1368333569,-28.02,84.8942427993,11.7868333569,0,11.7868333569,68.35,-28.02,73.8704467294,131.89
2020-02-23 16:00:00,92.0091666965,19.33,94.0177411778,14.8991666965,0,14.8991666965,77.11,19.33,79.4959181342,130.94,81.6891666965,-28.96,86.6706499085,14.8991666965,0,14.8991666965,66.79,-28.96,72.7982534131,131.78
2020-02-23 16:30:00,95.3965000289,19.42,97.3531130358,14.4265000289,0,14.4265000289,80.97,19.42,83.2663035087,130.81,84.5265000289,-28.94,89.3434541929,14.4265000289,0,14.4265000289,70.1,-28.94,75.8388660253,131.71
2020-02-23 17:00:00,99.1603333588,20.44,101.2450754942,12.7503333588,0,12.7503333588,86.41,20.44,88.7946040027,130.12,87.9603333588,-27.57,92.1798521619,12.7503333588,0,12.7503333588,75.21,-27.57,80.1039886647,131.02
2020-02-23 17:30:00,105.8695000243,17.19,107.255988809,12.1295000243,0,12.1295000243,93.74,17.19,95.3031148494,130.28,93.8795000243,-31.61,99.0583294065,12.1295000243,0,12.1295000243,81.75,-31.61,87.6484717494,131.22
2020-02-23 18:00:00,108.1718333611,14.96,109.2014062762,13.8618333611,0,13.8618333611,94.31,14.96,95.4891496454,130.28,95.7918333611,-34.3,101.7475569175,13.8618333611,0,13.8618333611,81.93,-34.3,88.8201266606,131.34
2020-02-23 18:30:00,110.4853333609,15.31,111.5410462021,13.7753333609,0,13.7753333609,96.71,15.31,97.9143513485,130.5,97.9453333609,-34.04,103.6918990431,13.7753333609,0,13.7753333609,84.17,-34.04,90.7926786696,131.51
2020-02-23 19:00:00,107.9406666943,14.27,108.879843986,13.8406666943,0,13.8406666943,94.1,14.27,95.1758525047,131.15,95.6006666943,-35.45,101.9617083635,13.8406666943,0,13.8406666943,81.76,-35.45,89.114533607,132.13
2020-02-23 19:30:00,103.6131666918,12.39,104.351331625,12.5631666918,0,12.5631666918,91.05,12.39,91.8891429931,131.51,91.8531666918,-37.23,99.1114379439,12.5631666918,0,12.5631666918,79.29,-37.23,87.5955307079,132.43
2020-02-23 20:00:00,99.1216666898,11.31,99.7648280075,11.5716666898,0,11.5716666898,87.55,11.31,88.2775090269,131.59,87.9016666898,-38.96,96.1487628982,11.5716666898,0,11.5716666898,76.33,-38.96,85.6980192303,132.55
2020-02-23 20:30:00,93.9251666928,8.9,94.3458898854,13.0751666928,0,13.0751666928,80.85,8.9,81.3383826985,132.06,82.6151666928,-40.89,92.1805720729,13.0751666928,0,13.0751666928,69.54,-40.89,80.6709594588,132.96
2020-02-23 21:00:00,89.9530000212,8.02,90.3098145985,10.5830000212,0,10.5830000212,79.37,8.02,79.7741643642,132.33,79.3730000212,-41.61,89.618442479,10.5830000212,0,10.5830000212,68.79,-41.61,80.3956230152,133.17
2020-02-23 21:30:00,86.2030000241,10.19,86.8031872292,12.0330000241,0,12.0330000241,74.17,10.19,74.8667149005,132.55,75.3130000241,-37.51,84.1370790593,12.0330000241,0,12.0330000241,63.28,-37.51,73.5619364889,133.17
2020-02-23 22:00:00,81.2500000138,11.93,82.1211751149,6.9100000138,0,6.9100000138,74.34,11.93,75.2911714612,132.72,70.9300000138,-35.57,79.3491638391,6.9100000138,0,6.9100000138,64.02,-35.57,73.2378679373,133.37
2020-02-23 22:30:00,76.5598333478,12.17,77.5210744394,7.2398333478,0,7.2398333478,69.32,12.17,70.3801911052,133.03,66.6698333478,-37.19,76.341094953,7.2398333478,0,7.2398333478,59.43,-37.19,70.1072107561,133.84
2020-02-23 23:00:00,72.508166676,12.85,73.6380114799,4.648166676,0,4.648166676,67.86,12.85,69.0659257521,132.75,63.568166676,-38.07,74.0961315761,4.648166676,0,4.648166676,58.92,-38.07,70.1490648548,133.84
2020-02-23 23:30:00,70.9043333427,12.9,72.0682626874,4.6943333427,0,4.6943333427,66.21,12.9,67.4549783189,132.75,62.1543333427,-38.04,72.8711379991,4.6943333427,0,4.6943333427,57.46,-38.04,68.9107625847,133.97
2020-02-24 00:00:00,69.3790000094,18.43,71.7851693757,4.6990000094,0,4.6990000094,64.68,18.43,67.254496504,132.25,60.7190000094,-31.71,68.5005186998,4.6990000094,0,4.6990000094,56.02,-31.71,64.3720785745,133.48
2020-02-24 00:30:00,78.8741666764,20.12,81.3999297844,4.8741666764,0,4.8741666764,74.0,20.12,76.6864681675,131.4,69.5041666764,-29.48,75.4976793377,4.8741666764,0,4.8741666764,64.63,-29.48,71.035957796,132.7
2020-02-24 01:00:00,80.9891666767,19.71,83.3530396505,5.0091666767,0,5.0091666767,75.98,19.71,78.4948692591,130.99,71.1891666767,-27.13,76.1835569668,5.0091666767,0,5.0091666767,66.18,-27.13,71.5250256903,132.04
2020-02-24 01:30:00,78.3846666795,19.61,80.800421227,6.4346666795,0,6.4346666795,71.95,19.61,74.5744902765,131.24,68.7846666795,-28.48,74.4475706133,6.4346666795,0,6.4346666795,62.35,-28.48,68.5465746774,132.37
2020-02-24 02:00:00,75.662166677,19.67,78.1771857146,5.172166677,0,5.172166677,70.49,19.67,73.1829829947,131.4,66.382166677,-28.4,72.2021609977,5.172166677,0,5.172166677,61.21,-28.4,67.4775822033,132.56
2020-02-24 02:30:00,75.4101666774,19.59,77.9131653722,5.3701666774,0,5.3701666774,70.04,19.59,72.728053047,131.79,66.0701666774,-28.69,72.0304312411,5.3701666774,0,5.3701666774,60.7,-28.69,67.1387079113,132.92
2020-02-24 03:00:00,72.9520000109,19.03,75.3932039748,5.4420000109,0,5.4420000109,67.51,19.03,70.1408654067,132.33,63.7020000109,-29.05,70.0131937951,5.4420000109,0,5.4420000109,58.26,-29.05,65.1009224205,133.17
2020-02-24 03:30:00,70.8580000108,17.95,73.0962288051,5.3980000108,0,5.3980000108,65.46,17.95,67.8764620469,132.61,61.5980000108,-28.88,68.0321101049,5.3980000108,0,5.3980000108,56.2,-28.88,63.1861883642,133.37
2020-02-24 04:00:00,67.859000011,17.38,70.049327495,5.509000011,0,5.509000011,62.35,17.38,64.7270183154,132.88,58.779000011,-29.49,65.7619262362,5.509000011,0,5.509000011,53.27,-29.49,60.8880365918,133.59
2020-02-24 04:30:00,66.552000011,24.49,70.9149406364,5.492000011,0,5.492000011,61.06,24.49,65.7881729492,132.02,57.902000011,-23.13,62.3509302679,5.492000011,0,5.492000011,52.41,-23.13,57.2870404193,132.99
2020-02-24 05:00:00,65.9045000109,25.43,70.6405550777,5.4445000109,0,5.4445000109,60.46,25.43,65.5903689576,131.59,57.3545000109,-21.94,61.4076727413,5.4445000109,0,5.4445000109,51.91,-21.94,56.3561150187,132.67
2020-02-24 05:30:00,67.5415000107,25.23,72.0999800534,5.3515000107,0,5.3515000107,62.19,25.23,67.1129570202,131.21,58.7215000107,-20.48,62.1903928554,5.3515000107,0,5.3515000107,53.37,-20.48,57.1645633238,132.22
2020-02-24 06:00:00,70.4920000106,26.03,75.1444140671,5.2920000106,0,5.2920000106,65.2,26.03,70.2039949006,130.71,61.5020000106,-19.23,64.4382565352,5.2920000106,0,5.2920000106,56.21,-19.23,59.4083916631,131.78
2020-02-24 06:30:00,79.8966666845,24.71,83.6305054827,8.9166666845,0,8.9166666845,70.98,24.71,75.1581299661,130.44,70.6466666845,-23.98,74.6055756203,8.9166666845,0,8.9166666845,61.73,-23.98,66.2241141881,131.95
2020-02-24 07:00:00,86.1548333558,24.92,89.686463363,11.2248333558,0,11.2248333558,74.93,24.92,78.9652537513,130.28,76.1148333558,-24.66,80.0098959928,11.2248333558,0,11.2248333558,64.89,-24.66,69.4177765417,131.95
2020-02-24 07:30:00,92.3615000223,20.7,94.6527162123,11.1515000223,0,11.1515000223,81.21,20.7,83.8066471111,130.43,81.8115000223,-29.64,87.0152350793,11.1515000223,0,11.1515000223,70.66,-29.64,76.6248340944,132.03
2020-02-24 08:00:00,95.3485000221,21.08,97.6509234799,11.0585000221,0,11.0585000221,84.29,21.08,86.8859626177,130.1,84.5185000221,-29.35,89.4695442371,11.0585000221,0,11.0585000221,73.46,-29.35,79.1062203622,131.65
2020-02-24 08:30:00,100.3085000124,23.33,102.9858440502,6.2085000124,0,6.2085000124,94.1,23.33,96.9489499685,129.41,89.3285000124,-24.05,92.5093693334,6.2085000124,0,6.2085000124,83.12,-24.05,86.5293990503,130.67
2020-02-24 09:00:00,101.2715000128,24.02,104.0811083475,6.4115000128,0,6.4115000128,94.86,24.02,97.8538706439,129.77,90.2515000128,-22.03,92.9013140626,6.4115000128,0,6.4115000128,83.84,-22.03,86.6860225181,130.94
2020-02-24 09:30:00,127.9810000221,24.34,130.2749859592,11.0710000221,0,11.0710000221,116.91,24.34,119.4168484763,130.47,13.0210000221,-0.01,13.0210038621,11.0710000221,0,11.0710000221,1.9500000000000002,-0.01,1.9500256409,131.51
2020-02-24 10:00:00,115.8288333603,22.95,118.0805705339,13.4688333603,0,13.4688333603,102.36,22.95,104.9012492776,130.26,50.3088333603,-2.37,50.364626615,13.4688333603,0,13.4688333603,36.84,-2.37,36.9161550002,132.19
2020-02-24 10:30:00,102.3363333518,22.75,104.8345726557,9.2463333518,0,9.2463333518,93.09,22.75,95.8295914632,129.69,100.9463333518,-2.32,100.9729895426,9.2463333518,0,9.2463333518,91.7,-2.32,91.7293431787,132.4
2020-02-24 11:00:00,100.958000019,22.54,103.4435564346,9.488000019,0,9.488000019,91.47,22.54,94.2062232552,129.69,100.058000019,-2.36,100.0858280068,9.488000019,0,9.488000019,90.57,-2.36,90.6007422707,132.4
2020-02-24 11:30:00,103.1863333594,22.24,105.5558477402,13.0363333594,0,13.0363333594,90.15,22.24,92.8527872495,129.77,97.6863333594,-4.55,97.7922401073,13.0363333594,0,13.0363333594,84.65,-4.55,84.7721947339,132.79
2020-02-24 12:00:00,104.0433333597,22.64,106.4780954778,13.1633333597,0,13.1633333597,90.88,22.64,93.6575891212,130.06,98.2233333597,-4.43,98.3231819882,13.1633333597,0,13.1633333597,85.06,-4.43,85.1752810386,133.04
2020-02-24 12:30:00,105.2930000261,22.9,107.7544702297,13.0430000261,0,13.0430000261,92.25,22.9,95.0498421882,130.06,99.3030000261,-4.23,99.3930516393,13.0430000261,0,13.0430000261,86.26,-4.23,86.3636526555,133.04
2020-02-24 13:00:00,104.574500018,23.31,107.1409452731,9.014500018,0,9.014500018,95.56,23.31,98.3619321689,129.91,103.624500018,-1.77,103.6396155145,9.014500018,0,9.014500018,94.61,-1.77,94.6265554694,132.57
2020-02-24 13:30:00,103.1736666821,22.88,105.6801774063,7.7336666821,0,7.7336666821,95.44,22.88,98.1442204106,129.91,102.4436666821,-2.05,102.464175902,7.7336666821,0,7.7336666821,94.71,-2.05,94.7321835492,132.57
2020-02-24 14:00:00,102.9180000214,22.91,105.437103661,10.7180000214,0,10.7180000214,92.2,22.91,95.003726769,130.28,101.9580000214,-2.21,101.9819487379,10.7180000214,0,10.7180000214,91.24,-2.21,91.2667612003,132.93
2020-02-24 14:30:00,101.4805000178,21.59,103.7517227995,8.8805000178,0,8.8805000178,92.6,21.59,95.0835848083,130.67,100.1705000178,-1.72,100.185265752,8.8805000178,0,8.8805000178,91.29,-1.72,91.3062018704,133.02
2020-02-24 15:00:00,99.0238333501,21.49,101.328868894,8.3738333501,0,8.3738333501,90.65,21.49,93.1624527371,131.01,97.9638333501,-2.87,98.0058648482,8.3738333501,0,8.3738333501,89.59,-2.87,89.6359581864,133.36
2020-02-24 15:30:00,97.4546666834,21.53,99.8045738349,8.3746666834,0,8.3746666834,89.08,21.53,91.6448978394,131.18,96.7446666834,-3.27,96.7999144198,8.3746666834,0,8.3746666834,88.37,-3.27,88.4304800394,133.46
2020-02-24 16:00:00,98.9418333499,21.46,101.2423724862,8.2718333499,0,8.2718333499,90.67,21.46,93.1749993292,131.18,98.2118333499,-3.17,98.262979346,8.2718333499,0,8.2718333499,89.94,-3.17,89.9958471264,133.31
2020-02-24 16:30:00,115.4633333523,23.21,117.7730251324,9.5033333523,0,9.5033333523,105.96,23.21,108.4722346963,130.93,65.6433333523,-1.6400000000000001,65.6638166238,9.5033333523,0,9.5033333523,56.14,-1.6400000000000001,56.1639492913,132.52
2020-02-24 17:00:00,135.7993333648,24.27,137.9510487177,15.7193333648,0,15.7193333648,120.08,24.27,122.5081193228,131.25,15.7193333648,0.0,15.7193333648,15.7193333648,0,15.7193333648,0.0,0.0,0.0,131.6
2020-02-24 17:30:00,140.796333363,24.68,142.9430302199,14.826333363,0,14.826333363,125.97,24.68,128.3648834378,130.69,14.826333363,0.0,14.826333363,14.826333363,0,14.826333363,0.0,0.0,0.0,131.29
2020-02-24 18:00:00,143.7005000308,21.11,145.242782296,15.3805000308,0,15.3805000308,128.32,21.11,130.0448172747,130.69,15.3805000308,0.0,15.3805000308,15.3805000308,0,15.3805000308,0.0,0.0,0.0,130.88
2020-02-24 18:30:00,146.7346666986,17.08,147.725383097,15.9746666986,0,15.9746666986,130.76,17.08,131.8707852407,131.25,15.9746666986,0.0,15.9746666986,15.9746666986,0,15.9746666986,0.0,0.0,0.0,130.99
2020-02-24 19:00:00,144.5410000259,17.05,145.5431317118,12.9310000259,0,12.9310000259,131.61,17.05,132.709813503,131.15,12.9310000259,0.0,12.9310000259,12.9310000259,0,12.9310000259,0.0,0.0,0.0,130.91
2020-02-24 19:30:00,138.0568333565,14.96,138.8650094027,11.5668333565,0,11.5668333565,126.49,14.96,127.3715890613,131.32,11.5668333565,0.0,11.5668333565,11.5668333565,0,11.5668333565,0.0,0.0,0.0,130.77
2020-02-24 20:00:00,132.1148333531,12.67,132.7209783415,9.9048333531,0,9.9048333531,122.21,12.67,122.8650194319,132.04,9.9048333531,0.0,9.9048333531,9.9048333531,0,9.9048333531,0.0,0.0,0.0,131.13
2020-02-24 20:30:00,127.993166677,12.3,128.5828165659,5.183166677,0,5.183166677,122.81,12.3,123.4244145216,131.84,5.183166677,0.0,5.183166677,5.183166677,0,5.183166677,0.0,0.0,0.0,130.88
2020-02-24 21:00:00,122.4281666768,10.54,122.8810302522,5.0881666768,0,5.0881666768,117.34,10.54,117.8124237931,132.53,5.0881666768,0.0,5.0881666768,5.0881666768,0,5.0881666768,0.0,0.0,0.0,131.31
2020-02-24 21:30:00,115.5970000101,15.85,116.6785709174,5.0270000101,0,5.0270000101,110.57,15.85,111.7002569379,132.53,5.0270000101,0.0,5.0270000101,5.0270000101,0,5.0270000101,0.0,0.0,0.0,131.89
2020-02-24 22:00:00,108.3153333433,17.21,109.6740422218,4.9653333433,0,4.9653333433,103.35,17.21,104.7731196443,131.97,4.9653333433,0.0,4.9653333433,4.9653333433,0,4.9653333433,0.0,0.0,0.0,131.32
2020-02-24 22:30:00,101.1563333429,15.91,102.3998626727,4.8063333429,0,4.8063333429,96.35,15.91,97.6547520605,133.03,4.8063333429,0.0,4.8063333429,4.8063333429,0,4.8063333429,0.0,0.0,0.0,132.14
2020-02-24 23:00:00,93.2831666768,21.0,95.6177242212,5.0631666768,0,5.0631666768,88.22,21.0,90.6849954513,133.24,5.0631666768,0.0,5.0631666768,5.0631666768,0,5.0631666768,0.0,0.0,0.0,132.83
2020-02-24 23:30:00,90.8838333436,24.92,94.2384081107,5.1438333436,0,5.1438333436,85.74,24.92,89.2880395126,132.98,5.1438333436,0.0,5.1438333436,5.1438333436,0,5.1438333436,0.0,0.0,0.0,133.03
2020-02-25 00:00:00,88.2795000103,24.28,91.5575694416,5.1295000103,0,5.1295000103,83.15,24.28,86.6224041458,133.09,5.1295000103,0.0,5.1295000103,5.1295000103,0,5.1295000103,0.0,0.0,0.0,133.03
2020-02-25 00:30:00,100.1435000102,26.22,103.5191238096,5.1235000102,0,5.1235000102,95.02,26.22,98.5712371841,131.88,5.1235000102,0.0,5.1235000102,5.1235000102,0,5.1235000102,0.0,0.0,0.0,132.25
2020-02-25 01:00:00,100.1193333494,25.85,103.4026276761,8.0193333494,0,8.0193333494,92.1,25.85,95.6589384219,131.88,8.0193333494,0.0,8.0193333494,8.0193333494,0,8.0193333494,0.0,0.0,0.0,132.14
2020-02-25 01:30:00,98.5891666821,25.45,101.8210503141,7.7191666821,0,7.7191666821,90.87,25.45,94.3666222772,132.17,7.7191666821,0.0,7.7191666821,7.7191666821,0,7.7191666821,0.0,0.0,0.0,132.36
2020-02-25 02:00:00,97.92450001,26.0,101.3173613069,4.98450001,0,4.98450001,92.94,26.0,96.5082566416,132.29,4.98450001,0.0,4.98450001,4.98450001,0,4.98450001,0.0,0.0,0.0,132.57
2020-02-25 02:30:00,97.8705000098,25.87,101.2318708321,4.8905000098,0,4.8905000098,92.98,25.87,96.5118505677,132.55,4.8905000098,0.0,4.8905000098,4.8905000098,0,4.8905000098,0.0,0.0,0.0,132.79
2020-02-25 03:00:00,94.5623333433,25.59,97.9636819813,4.9923333433,0,4.9923333433,89.57,25.59,93.1538136632,132.9,4.9923333433,0.0,4.9923333433,4.9923333433,0,4.9923333433,0.0,0.0,0.0,133.04
2020-02-25 03:30:00,90.9701666767,24.68,94.2585466957,5.0001666767,0,5.0001666767,85.97,24.68,89.4424021368,133.37,5.0001666767,0.0,5.0001666767,5.0001666767,0,5.0001666767,0.0,0.0,0.0,133.4
2020-02-25 04:00:00,87.6958333436,23.89,90.8916458528,5.1558333436,0,5.1558333436,82.54,23.89,85.9277818869,133.74,5.1558333436,0.0,5.1558333436,5.1558333436,0,5.1558333436,0.0,0.0,0.0,133.64
2020-02-25 04:30:00,85.7350000105,23.39,88.8683426581,5.2550000105,0,5.2550000105,80.48,23.39,83.8100381816,134.03,5.2550000105,0.0,5.2550000105,5.2550000105,0,5.2550000105,0.0,0.0,0.0,133.77
2020-02-25 05:00:00,84.8320000107,23.46,88.0161338949,5.3320000107,0,5.3320000107,79.5,23.46,82.8892128084,134.03,5.3320000107,0.0,5.3320000107,5.3320000107,0,5.3320000107,0.0,0.0,0.0,133.77
2020-02-25 05:30:00,86.8735000102,23.73,90.0561930353,5.0935000102,0,5.0935000102,81.78,23.73,85.1532812051,133.7,5.0935000102,0.0,5.0935000102,5.0935000102,0,5.0935000102,0.0,0.0,0.0,133.51
2020-02-25 06:00:00,90.9970000106,24.3,94.1856889922,5.2970000106,0,5.2970000106,85.7,24.3,89.0785047023,133.43,5.2970000106,0.0,5.2970000106,5.2970000106,0,5.2970000106,0.0,0.0,0.0,133.31
2020-02-25 06:30:00,99.1101666854,25.84,102.4232919819,9.3601666854,0,9.3601666854,89.75,25.84,93.3957606104,132.44,9.3601666854,0.0,9.3601666854,9.3601666854,0,9.3601666854,0.0,0.0,0.0,132.57
2020-02-25 07:00:00,110.0276666874,28.92,113.7649059978,10.3776666874,0,10.3776666874,99.65,28.92,103.7616928351,131.66,10.3776666874,0.0,10.3776666874,10.3776666874,0,10.3776666874,0.0,0.0,0.0,132.31
2020-02-25 07:30:00,114.9125000272,22.11,117.0202322784,13.6025000272,0,13.6025000272,101.31,22.11,103.6945909872,131.78,13.6025000272,0.0,13.6025000272,13.6025000272,0,13.6025000272,0.0,0.0,0.0,131.65
2020-02-25 08:00:00,119.8890000345,21.89,121.8710155421,17.2290000345,0,17.2290000345,102.66,21.89,104.9678412658,131.94,17.2290000345,0.0,17.2290000345,17.2290000345,0,17.2290000345,0.0,0.0,0.0,131.88
2020-02-25 08:30:00,123.1016666996,24.69,125.5532414724,16.4816666996,0,16.4816666996,106.62,24.69,109.4414021292,131.35,16.4816666996,0.0,16.4816666996,16.4816666996,0,16.4816666996,0.0,0.0,0.0,131.71
2020-02-25 09:00:00,123.5626667006,25.74,126.21521383,16.9426667006,0,16.9426667006,106.62,25.74,109.6830524739,131.23,16.9426667006,0.0,16.9426667006,16.9426667006,0,16.9426667006,0.0,0.0,0.0,131.71
2020-02-25 09:30:00,128.540000039,27.88,131.5288029673,19.490000039,0,19.490000039,109.05,27.88,112.5575270695,130.4,19.490000039,0.0,19.490000039,19.490000039,0,19.490000039,0.0,0.0,0.0,131.45
2020-02-25 10:00:00,124.9106667082,29.38,128.3193635329,20.7706667082,0,20.7706667082,104.14,29.38,108.2050091262,130.54,20.7706667082,0.0,20.7706667082,20.7706667082,0,20.7706667082,0.0,0.0,0.0,131.45
2020-02-25 10:30:00,121.1431667202,27.9,124.3144273324,26.7531667202,0,26.7531667202,94.39,27.9,98.4270394759,131.02,26.7531667202,0.0,26.7531667202,26.7531667202,0,26.7531667202,0.0,0.0,0.0,131.56
2020-02-25 11:00:00,117.4380000673,29.17,121.006498833,33.6580000673,0,33.6580000673,83.78,29.17,88.7128925241,131.2,33.6580000673,0.0,33.6580000673,33.6580000673,0,33.6580000673,0.0,0.0,0.0,131.73
2020-02-25 11:30:00,114.9605000664,28.17,118.3615878379,33.1905000664,0,33.1905000664,81.77,28.17,86.4863098993,131.34,33.1905000664,0.0,33.1905000664,33.1905000664,0,33.1905000664,0.0,0.0,0.0,131.73
2020-02-25 12:00:00,113.3443333892,24.72,116.008690672,27.9343333892,0,27.9343333892,85.41,24.72,88.9153895566,131.88,27.9343333892,0.0,27.9343333892,27.9343333892,0,27.9343333892,0.0,0.0,0.0,131.92
2020-02-25 12:30:00,130.0178333622,28.31,133.0642442289,14.4478333622,0,14.4478333622,115.57,28.31,118.9868942363,130.72,14.4478333622,0.0,14.4478333622,14.4478333622,0,14.4478333622,0.0,0.0,0.0,131.73
2020-02-25 13:00:00,129.3428333594,27.72,132.279881091,13.0528333594,0,13.0528333594,116.29,27.72,119.5481597516,130.8,13.0528333594,0.0,13.0528333594,13.0528333594,0,13.0528333594,0.0,0.0,0.0,131.73
2020-02-25 13:30:00,128.7570000355,26.72,131.5002793082,17.7370000355,0,17.7370000355,111.02,26.72,114.1901869689,131.12,17.7370000355,0.0,17.7370000355,17.7370000355,0,17.7370000355,0.0,0.0,0.0,131.73
2020-02-25 14:00:00,126.5053333733,27.38,129.4343994921,19.9753333733,0,19.9753333733,106.53,27.38,109.9922965484,131.26,19.9753333733,0.0,19.9753333733,19.9753333733,0,19.9753333733,0.0,0.0,0.0,131.73
2020-02-25 14:30:00,124.1065000389,27.83,127.188569659,19.4665000389,0,19.4665000389,104.64,27.83,108.277599253,131.14,19.4665000389,0.0,19.4665000389,19.4665000389,0,19.4665000389,0.0,0.0,0.0,131.73
2020-02-25 15:00:00,120.2736667056,26.41,123.1391205215,19.4736667056,0,19.4736667056,100.8,26.41,104.2023421042,131.51,19.4736667056,0.0,19.4736667056,19.4736667056,0,19.4736667056,0.0,0.0,0.0,131.89
2020-02-25 15:30:00,126.8235000296,27.57,129.7856119135,14.8235000296,0,14.8235000296,112.0,27.57,115.3434215723,131.18,14.8235000296,0.0,14.8235000296,14.8235000296,0,14.8235000296,0.0,0.0,0.0,131.89
2020-02-25 16:00:00,126.4811667076,26.38,129.2029021799,20.4611667076,0,20.4611667076,106.02,26.38,109.2526649561,131.56,20.4611667076,0.0,20.4611667076,20.4611667076,0,20.4611667076,0.0,0.0,0.0,131.89
2020-02-25 16:30:00,129.3521667102,25.1,131.764915788,21.7621667102,0,21.7621667102,107.59,25.1,110.4790391884,131.56,21.7621667102,0.0,21.7621667102,21.7621667102,0,21.7621667102,0.0,0.0,0.0,131.79
2020-02-25 17:00:00,137.7936667014,26.29,140.2792168606,17.3636667014,0,17.3636667014,120.43,26.29,123.2661713529,131.12,17.3636667014,0.0,17.3636667014,17.3636667014,0,17.3636667014,0.0,0.0,0.0,131.67
2020-02-25 17:30:00,143.0491667011,26.4,145.4648551846,17.2091667011,0,17.2091667011,125.84,26.4,128.5794135933,131.47,17.2091667011,0.0,17.2091667011,17.2091667011,0,17.2091667011,0.0,0.0,0.0,132.05
2020-02-25 18:00:00,145.1545000337,26.05,147.4734938219,16.8745000337,0,16.8745000337,128.28,26.05,130.8982845571,131.24,16.8745000337,0.0,16.8745000337,16.8745000337,0,16.8745000337,0.0,0.0,0.0,131.81
2020-02-25 18:30:00,149.7540000348,27.62,152.2797587548,17.4040000348,0,17.4040000348,132.35,27.62,135.2012829081,130.41,17.4040000348,0.0,17.4040000348,17.4040000348,0,17.4040000348,0.0,0.0,0.0,131.26
2020-02-25 19:00:00,151.2176666997,27.91,153.7717491027,16.5276666997,0,16.5276666997,134.69,27.91,137.5513147883,130.13,16.5276666997,0.0,16.5276666997,16.5276666997,0,16.5276666997,0.0,0.0,0.0,131.26
2020-02-25 19:30:00,150.7893333547,29.32,153.6134286238,10.6793333547,0,10.6793333547,140.11,29.32,143.1449422788,129.87,10.6793333547,0.0,10.6793333547,10.6793333547,0,10.6793333547,0.0,0.0,0.0,131.26
2020-02-25 20:00:00,145.3056666866,27.46,147.8776128129,9.9856666866,0,9.9856666866,135.32,27.46,138.0780721186,130.29,9.9856666866,0.0,9.9856666866,9.9856666866,0,9.9856666866,0.0,0.0,0.0,131.26
2020-02-25 20:30:00,139.8735000105,26.23,142.3116611707,5.2335000105,0,5.2335000105,134.64,26.23,137.1712160039,130.74,5.2335000105,0.0,5.2335000105,5.2335000105,0,5.2335000105,0.0,0.0,0.0,131.5
2020-02-25 21:00:00,133.2113333433,24.91,135.520357995,4.9813333433,0,4.9813333433,128.23,24.91,130.6271066816,131.3,4.9813333433,0.0,4.9813333433,4.9813333433,0,4.9813333433,0.0,0.0,0.0,131.8
2020-02-25 21:30:00,124.2408333435,22.11,126.1928554629,5.0808333435,0,5.0808333435,119.16,22.11,121.1938847467,131.59,5.0808333435,0.0,5.0808333435,5.0808333435,0,5.0808333435,0.0,0.0,0.0,131.8
2020-02-25 22:00:00,115.3526666771,16.06,116.4652794163,5.1926666771,0,5.1926666771,110.16,16.06,111.3245220066,130.96,5.1926666771,0.0,5.1926666771,5.1926666771,0,5.1926666771,0.0,0.0,0.0,130.34
2020-02-25 22:30:00,107.6808333436,8.59,108.022914095,5.1308333436,0,5.1308333436,102.55,8.59,102.9091375923,132.6,5.1308333436,0.0,5.1308333436,5.1308333436,0,5.1308333436,0.0,0.0,0.0,130.88
2020-02-25 23:00:00,99.280166677,12.45,100.0577532999,5.190166677,0,5.190166677,94.09,12.45,94.9101185333,133.38,5.190166677,0.0,5.190166677,5.190166677,0,5.190166677,0.0,0.0,0.0,131.94
2020-02-25 23:30:00,95.902333343,15.44,97.1372798705,4.842333343,0,4.842333343,91.06,15.44,92.359716327,133.9,4.842333343,0.0,4.842333343,4.842333343,0,4.842333343,0.0,0.0,0.0,132.74
2020-02-26 00:00:00,93.3665000085,24.45,96.5147958804,4.2465000085,0,4.2465000085,89.12,24.45,92.4130775378,132.89,4.2465000085,0.0,4.2465000085,4.2465000085,0,4.2465000085,0.0,0.0,0.0,132.94
2020-02-26 00:30:00,105.7303333427,27.29,109.19545544,4.6703333427,0,4.6703333427,101.06,27.29,104.6798342567,131.49,4.6703333427,0.0,4.6703333427,4.6703333427,0,4.6703333427,0.0,0.0,0.0,132.11
2020-02-26 01:00:00,108.3331666773,28.22,111.9483961579,5.3131666773,0,5.3131666773,103.02,28.22,106.8152086549,130.85,5.3131666773,0.0,5.3131666773,5.3131666773,0,5.3131666773,0.0,0.0,0.0,131.5
2020-02-26 01:30:00,106.9538333442,27.99,110.5556989351,5.4538333442,0,5.4538333442,101.5,27.99,105.2886038468,130.85,5.4538333442,0.0,5.4538333442,5.4538333442,0,5.4538333442,0.0,0.0,0.0,131.74
2020-02-26 02:00:00,104.2126666773,27.34,107.7392941131,5.3226666773,0,5.3226666773,98.89,27.34,102.5997451264,131.03,5.3226666773,0.0,5.3226666773,5.3226666773,0,5.3226666773,0.0,0.0,0.0,132.08
2020-02-26 02:30:00,104.3193333442,27.4,107.8576993514,5.4493333442,0,5.4493333442,98.87,27.4,102.5964760603,131.13,5.4493333442,0.0,5.4493333442,5.4493333442,0,5.4493333442,0.0,0.0,0.0,132.19
2020-02-26 03:00:00,100.8491666796,26.29,104.2195687957,6.4691666796,0,6.4691666796,94.38,26.29,97.973202969,131.58,6.4691666796,0.0,6.4691666796,6.4691666796,0,6.4691666796,0.0,0.0,0.0,132.47
2020-02-26 03:30:00,98.7921666773,25.83,102.1130799496,5.3221666773,0,5.3221666773,93.47,25.83,96.9733458224,132.33,5.3221666773,0.0,5.3221666773,5.3221666773,0,5.3221666773,0.0,0.0,0.0,132.88
2020-02-26 04:00:00,95.4861666774,25.22,98.7606015916,5.3561666774,0,5.3561666774,90.13,25.22,93.5920151509,132.82,5.3561666774,0.0,5.3561666774,5.3561666774,0,5.3561666774,0.0,0.0,0.0,133.12
2020-02-26 04:30:00,93.0320000106,24.69,96.2525278939,5.3020000106000005,0,5.3020000106000005,87.73,24.69,91.1380765652,133.04,5.3020000106000005,0.0,5.3020000106000005,5.3020000106000005,0,5.3020000106000005,0.0,0.0,0.0,133.12
2020-02-26 05:00:00,91.7928333439,24.37,94.9727390007,5.2728333439,0,5.2728333439,86.52,24.37,89.8866358254,133.26,5.2728333439,0.0,5.2728333439,5.2728333439,0,5.2728333439,0.0,0.0,0.0,133.28
2020-02-26 05:30:00,93.0400000105,24.72,96.2679593736,5.2600000105,0,5.2600000105,87.78,24.72,91.1943353504,132.63,5.2600000105,0.0,5.2600000105,5.2600000105,0,5.2600000105,0.0,0.0,0.0,132.67
2020-02-26 06:00:00,96.3606666772,25.95,99.7936900935,5.2506666772,0,5.2506666772,91.11,25.95,94.73349249340001,132.19,5.2506666772,0.0,5.2506666772,5.2506666772,0,5.2506666772,0.0,0.0,0.0,132.42
2020-02-26 06:30:00,106.3756666866,28.24,110.0603473691,9.9556666866,0,9.9556666866,96.42,28.24,100.4704633213,131.18,9.9556666866,0.0,9.9556666866,9.9556666866,0,9.9556666866,0.0,0.0,0.0,132.08
2020-02-26 07:00:00,115.2688333551,28.72,118.7928547642,10.8588333551,0,10.8588333551,104.41,28.72,108.2879794806,130.91,10.8588333551,0.0,10.8588333551,10.8588333551,0,10.8588333551,0.0,0.0,0.0,132.08
2020-02-26 07:30:00,123.2078333499,23.53,125.4345689942,8.2678333499,0,8.2678333499,114.94,23.53,117.3237593158,130.52,8.2678333499,0.0,8.2678333499,8.2678333499,0,8.2678333499,0.0,0.0,0.0,131.13
2020-02-26 08:00:00,128.0825000223,26.38,130.7709111843,11.1525000223,0,11.1525000223,116.93,26.38,119.8688003611,130.41,11.1525000223,0.0,11.1525000223,11.1525000223,0,11.1525000223,0.0,0.0,0.0,131.59
2020-02-26 08:30:00,124.9590000353,25.89,127.6128668662,17.6390000353,0,17.6390000353,107.32,25.89,110.3987069671,130.88,17.6390000353,0.0,17.6390000353,17.6390000353,0,17.6390000353,0.0,0.0,0.0,131.91
2020-02-26 09:00:00,126.8293333695,29.13,130.1316130037,18.0593333695,0,18.0593333695,108.77,29.13,112.6031518209,130.88,18.0593333695,0.0,18.0593333695,18.0593333695,0,18.0593333695,0.0,0.0,0.0,131.91
2020-02-26 09:30:00,124.6880000471,28.64,127.9349325077,23.5380000471,0,23.5380000471,101.15,28.64,105.1264576593,131.39,23.5380000471,0.0,23.5380000471,23.5380000471,0,23.5380000471,0.0,0.0,0.0,132.19
2020-02-26 10:00:00,120.2916667222,27.5,123.3950367024,27.7516667222,0,27.7516667222,92.54,27.5,96.5396374553,132.24,27.7516667222,0.0,27.7516667222,27.7516667222,0,27.7516667222,0.0,0.0,0.0,132.69
2020-02-26 10:30:00,116.3443334037,26.43,119.3086284187,35.1843334037,0,35.1843334037,81.16,26.43,85.3550847929,132.34,35.1843334037,0.0,35.1843334037,35.1843334037,0,35.1843334037,0.0,0.0,0.0,132.6
2020-02-26 11:00:00,115.7600000702,27.25,118.9240939265,35.0800000702,0,35.0800000702,80.68,27.25,85.1576473372,131.85,35.0800000702,0.0,35.0800000702,35.0800000702,0,35.0800000702,0.0,0.0,0.0,132.19
2020-02-26 11:30:00,116.0780000659,28.35,119.489851449,32.9580000659,0,32.9580000659,83.12,28.35,87.8217336426,131.73,32.9580000659,0.0,32.9580000659,32.9580000659,0,32.9580000659,0.0,0.0,0.0,132.19
2020-02-26 12:00:00,116.7900000627,28.18,120.1416518724,31.3400000627,0,31.3400000627,85.45,28.18,89.9767464404,131.73,31.3400000627,0.0,31.3400000627,31.3400000627,0,31.3400000627,0.0,0.0,0.0,132.19
2020-02-26 12:30:00,117.8556667339,28.77,121.3164089531,33.6056667339,0,33.6056667339,84.25,28.77,89.0268240476,131.73,33.6056667339,0.0,33.6056667339,33.6056667339,0,33.6056667339,0.0,0.0,0.0,132.11
2020-02-26 13:00:00,113.9451667331,28.04,117.3445466216,33.2151667331,0,33.2151667331,80.73,28.04,85.4609530721,131.92,33.2151667331,0.0,33.2151667331,33.2151667331,0,33.2151667331,0.0,0.0,0.0,132.2
2020-02-26 13:30:00,113.9463333992,27.2,117.147799361,32.9263333992,0,32.9263333992,81.02,27.2,85.4639128522,132.46,32.9263333992,0.0,32.9263333992,32.9263333992,0,32.9263333992,0.0,0.0,0.0,132.5
2020-02-26 14:00:00,111.8316667284,27.12,115.0730901786,30.8716667284,0,30.8716667284,80.96,27.12,85.3815905216,132.72,30.8716667284,0.0,30.8716667284,30.8716667284,0,30.8716667284,0.0,0.0,0.0,132.66
2020-02-26 14:30:00,112.8361667231,26.48,115.9016433049,28.2361667231,0,28.2361667231,84.6,26.48,88.6473372415,132.72,28.2361667231,0.0,28.2361667231,28.2361667231,0,28.2361667231,0.0,0.0,0.0,132.66
2020-02-26 15:00:00,115.4163333754,26.33,118.3815818015,21.0363333754,0,21.0363333754,94.38,26.33,97.9839440929,132.41,21.0363333754,0.0,21.0363333754,21.0363333754,0,21.0363333754,0.0,0.0,0.0,132.43
2020-02-26 15:30:00,115.741833376,26.04,118.6349594059,21.331833376,0,21.331833376,94.41,26.04,97.9353342773,132.41,21.331833376,0.0,21.331833376,21.331833376,0,21.331833376,0.0,0.0,0.0,132.43
2020-02-26 16:00:00,119.8033333656,26.01,122.5942852889,16.1133333656,0,16.1133333656,103.69,26.01,106.9024611503,131.97,16.1133333656,0.0,16.1133333656,16.1133333656,0,16.1133333656,0.0,0.0,0.0,132.1
2020-02-26 16:30:00,129.6145000302,26.88,132.3724027812,15.0845000302,0,15.0845000302,114.53,26.88,117.6420643307,131.64,15.0845000302,0.0,15.0845000302,15.0845000302,0,15.0845000302,0.0,0.0,0.0,132.1
2020-02-26 17:00:00,132.8095000354,24.59,135.0667664515,17.7095000354,0,17.7095000354,115.1,24.59,117.697400566,131.64,17.7095000354,0.0,17.7095000354,17.7095000354,0,17.7095000354,0.0,0.0,0.0,131.72
2020-02-26 17:30:00,140.0240000302,25.35,142.300186523,15.1240000302,0,15.1240000302,124.9,25.35,127.4465868511,131.05,15.1240000302,0.0,15.1240000302,15.1240000302,0,15.1240000302,0.0,0.0,0.0,131.48
2020-02-26 18:00:00,144.9115000309,26.52,147.3182040387,15.4415000309,0,15.4415000309,129.47,26.52,132.158205572,130.48,15.4415000309,0.0,15.4415000309,15.4415000309,0,15.4415000309,0.0,0.0,0.0,131.14
2020-02-26 18:30:00,150.083500034,18.61,151.2328968262,16.993500034,0,16.993500034,133.09,18.61,134.3848213155,131.07,16.993500034,0.0,16.993500034,16.993500034,0,16.993500034,0.0,0.0,0.0,130.82
2020-02-26 19:00:00,150.84950003,16.75,151.776592923,15.00950003,0,15.00950003,135.84,16.75,136.868798855,131.19,15.00950003,0.0,15.00950003,15.00950003,0,15.00950003,0.0,0.0,0.0,130.82
2020-02-26 19:30:00,144.6151666978,14.54,145.3442741873,15.5651666978,0,15.5651666978,129.05,14.54,129.86652417,131.97,15.5651666978,0.0,15.5651666978,15.5651666978,0,15.5651666978,0.0,0.0,0.0,131.18
2020-02-26 20:00:00,141.8935000199,14.33,142.6152665317,9.9635000199,0,9.9635000199,131.93,14.33,132.7059674619,131.89,9.9635000199,0.0,9.9635000199,9.9635000199,0,9.9635000199,0.0,0.0,0.0,131.18
2020-02-26 20:30:00,136.8000000105,13.99,137.5134906213,5.2400000105,0,5.2400000105,131.56,13.99,132.3017524449,131.7,5.2400000105,0.0,5.2400000105,5.2400000105,0,5.2400000105,0.0,0.0,0.0,130.97
2020-02-26 21:00:00,131.0960000104,11.97,131.6413389431,5.1960000104,0,5.1960000104,125.9,11.97,126.4677464811,131.29,5.1960000104,0.0,5.1960000104,5.1960000104,0,5.1960000104,0.0,0.0,0.0,130.28
2020-02-26 21:30:00,122.4278333421,10.06,122.8404574106,4.3978333421,0,4.3978333421,118.03,10.06,118.4579440139,131.5,4.3978333421,0.0,4.3978333421,4.3978333421,0,4.3978333421,0.0,0.0,0.0,130.19
2020-02-26 22:00:00,113.051333342,6.87,113.2598819989,4.311333342,0,4.311333342,108.74,6.87,108.9568010727,131.13,4.311333342,0.0,4.311333342,4.311333342,0,4.311333342,0.0,0.0,0.0,129.83
2020-02-26 22:30:00,104.9225000089,4.73,105.0290622072,4.4625000089,0,4.4625000089,100.46,4.73,100.5712906351,132.22,4.4625000089,0.0,4.4625000089,4.4625000089,0,4.4625000089,0.0,0.0,0.0,130.47
2020-02-26 23:00:00,96.2933333424,5.71,96.4624805102,4.5233333424,0,4.5233333424,91.77,5.71,91.9474686982,132.95,4.5233333424,0.0,4.5233333424,4.5233333424,0,4.5233333424,0.0,0.0,0.0,131.16
2020-02-26 23:30:00,93.4321666762,12.76,94.2994558298,4.7521666762,0,4.7521666762,88.68,12.76,89.5933033212,132.95,4.7521666762,0.0,4.7521666762,4.7521666762,0,4.7521666762,0.0,0.0,0.0,132.11
2020-02-27 00:00:00,90.4128333431,12.46,91.2673656524,4.8828333431,0,4.8828333431,85.53,12.46,86.4328207338,132.73,4.8828333431,0.0,4.8828333431,4.8828333431,0,4.8828333431,0.0,0.0,0.0,131.99
2020-02-27 00:30:00,102.7015000103,15.38,103.8467260166,5.1315000103,0,5.1315000103,97.57,15.38,98.774740192,131.67,5.1315000103,0.0,5.1315000103,5.1315000103,0,5.1315000103,0.0,0.0,0.0,131.38
2020-02-27 01:00:00,105.5643333436,16.46,106.8398805422,5.1143333436,0,5.1143333436,100.45,16.46,101.7896561542,131.06,5.1143333436,0.0,5.1143333436,5.1143333436,0,5.1143333436,0.0,0.0,0.0,130.86
2020-02-27 01:30:00,104.2206666775,16.08,105.4538465998,5.4006666775,0,5.4006666775,98.82,16.08,100.1197223328,131.41,5.4006666775,0.0,5.4006666775,5.4006666775,0,5.4006666775,0.0,0.0,0.0,131.18
2020-02-27 02:00:00,101.4116666777,15.77,102.6304976035,5.5216666777,0,5.5216666777,95.89,15.77,97.178109675,131.79,5.5216666777,0.0,5.5216666777,5.5216666777,0,5.5216666777,0.0,0.0,0.0,131.39
2020-02-27 02:30:00,101.6221666779,15.98,102.8709150358,5.6021666779,0,5.6021666779,96.02,15.98,97.3406431045,132.14,5.6021666779,0.0,5.6021666779,5.6021666779,0,5.6021666779,0.0,0.0,0.0,131.53
2020-02-27 03:00:00,99.1346666776,15.37,100.3190861067,5.4646666776,0,5.4646666776,93.67,15.37,94.9226305999,132.48,5.4646666776,0.0,5.4646666776,5.4646666776,0,5.4646666776,0.0,0.0,0.0,131.67
2020-02-27 03:30:00,95.5698333438,14.09,96.6029044354,5.2198333438,0,5.2198333438,90.35,14.09,91.4420614378,133.53,5.2198333438,0.0,5.2198333438,5.2198333438,0,5.2198333438,0.0,0.0,0.0,132.28
2020-02-27 04:00:00,91.8711666767,13.74,92.8929430395,5.0311666767,0,5.0311666767,86.84,13.74,87.9202661506,133.97,5.0311666767,0.0,5.0311666767,5.0311666767,0,5.0311666767,0.0,0.0,0.0,132.47
2020-02-27 04:30:00,89.2330000104,13.12,90.1923649255,5.1830000104,0,5.1830000104,84.05,13.12,85.0678370479,133.97,5.1830000104,0.0,5.1830000104,5.1830000104,0,5.1830000104,0.0,0.0,0.0,132.47
2020-02-27 05:00:00,87.8411666773,12.65,88.7473552464,5.3411666773,0,5.3411666773,82.5,12.65,83.4641989119,134.18,5.3411666773,0.0,5.3411666773,5.3411666773,0,5.3411666773,0.0,0.0,0.0,132.63
2020-02-27 05:30:00,89.6878333447,13.47,90.6937062319,5.7078333447,0,5.7078333447,83.98,13.47,85.0534026362,133.62,5.7078333447,0.0,5.7078333447,5.7078333447,0,5.7078333447,0.0,0.0,0.0,132.31
2020-02-27 06:00:00,94.889000011,14.15,95.9382344172,5.499000011,0,5.499000011,89.39,14.15,90.5030087898,133.15,5.499000011,0.0,5.499000011,5.499000011,0,5.499000011,0.0,0.0,0.0,132.21
2020-02-27 06:30:00,107.5451666769,18.23,109.0793095668,5.1151666769,0,5.1151666769,102.43,18.23,104.0395972695,131.73,5.1151666769,0.0,5.1151666769,5.1151666769,0,5.1151666769,0.0,0.0,0.0,131.39
2020-02-27 07:00:00,116.9685000186,20.17,118.6948141099,9.2785000186,0,9.2785000186,107.69,20.17,109.5626076725,131.73,9.2785000186,0.0,9.2785000186,9.2785000186,0,9.2785000186,0.0,0.0,0.0,131.52
2020-02-27 07:30:00,125.8383333442,24.31,128.1649805479,5.4183333442,0,5.4183333442,120.42,24.31,122.8493080974,130.56,5.4183333442,0.0,5.4183333442,5.4183333442,0,5.4183333442,0.0,0.0,0.0,131.07
2020-02-27 08:00:00,126.5185000241,22.18,128.4479787632,12.0485000241,0,12.0485000241,114.47,22.18,116.599027869,131.55,12.0485000241,0.0,12.0485000241,12.0485000241,0,12.0485000241,0.0,0.0,0.0,131.64
2020-02-27 08:30:00,126.5108333634,15.61,127.4702438152,15.0308333634,0,15.0308333634,111.48,15.61,112.5675908066,133.15,15.0308333634,0.0,15.0308333634,15.0308333634,0,15.0308333634,0.0,0.0,0.0,132.33
2020-02-27 09:00:00,129.2091666983,17.91,130.4445355654,15.8291666983,0,15.8291666983,113.38,17.91,114.7858549648,132.87,15.8291666983,0.0,15.8291666983,15.8291666983,0,15.8291666983,0.0,0.0,0.0,132.33
2020-02-27 09:30:00,127.7368333692,19.39,129.2001188048,17.9168333692,0,17.9168333692,109.82,19.39,111.5186284887,132.87,17.9168333692,0.0,17.9168333692,17.9168333692,0,17.9168333692,0.0,0.0,0.0,132.33
2020-02-27 10:00:00,128.6073333804,25.07,131.0280546265,23.5173333804,0,23.5173333804,105.09,25.07,108.0389420533,132.56,23.5173333804,0.0,23.5173333804,23.5173333804,0,23.5173333804,0.0,0.0,0.0,132.74
2020-02-27 10:30:00,125.2881667228,32.44,129.419775617,28.0681667228,0,28.0681667228,97.22,32.44,102.4894238446,132.08,28.0681667228,0.0,28.0681667228,28.0681667228,0,28.0681667228,0.0,0.0,0.0,132.98
2020-02-27 11:00:00,121.7945000638,32.57,126.0742049183,31.8945000638,0,31.8945000638,89.9,32.57,95.6180678533,131.87,31.8945000638,0.0,31.8945000638,31.8945000638,0,31.8945000638,0.0,0.0,0.0,132.82
2020-02-27 11:30:00,117.5145000685,32.44,121.909849177,34.2745000685,0,34.2745000685,83.24,32.44,89.3378486421,131.87,34.2745000685,0.0,34.2745000685,34.2745000685,0,34.2745000685,0.0,0.0,0.0,132.82
2020-02-27 12:00:00,114.9655000736,32.42,119.4492469929,36.7955000736,0,36.7955000736,78.17,32.42,84.6262683805,132.28,36.7955000736,0.0,36.7955000736,36.7955000736,0,36.7955000736,0.0,0.0,0.0,132.96
2020-02-27 12:30:00,114.0870000771,32.46,118.6149028857,38.5470000771,0,38.5470000771,75.54,32.46,82.2188737456,132.49,38.5470000771,0.0,38.5470000771,38.5470000771,0,38.5470000771,0.0,0.0,0.0,132.96
2020-02-27 13:00:00,112.5975000738,31.31,116.8696415793,36.8975000738,0,36.8975000738,75.7,31.31,81.9195098862,133.0,36.8975000738,0.0,36.8975000738,36.8975000738,0,36.8975000738,0.0,0.0,0.0,133.32
2020-02-27 13:30:00,110.9131667396,30.29,114.9748435798,36.4731667396,0,36.4731667396,74.44,30.29,80.3666454445,133.37,36.4731667396,0.0,36.4731667396,36.4731667396,0,36.4731667396,0.0,0.0,0.0,133.54
2020-02-27 14:00:00,108.5413334089,30.01,112.6135922444,37.8013334089,0,37.8013334089,70.74,30.01,76.8423561586,133.75,37.8013334089,0.0,37.8013334089,37.8013334089,0,37.8013334089,0.0,0.0,0.0,133.81
2020-02-27 14:30:00,107.6461667381,29.41,111.5914213253,35.6961667381,0,35.6961667381,71.95,29.41,77.7286986897,133.92,35.6961667381,0.0,35.6961667381,35.6961667381,0,35.6961667381,0.0,0.0,0.0,133.88
2020-02-27 15:00:00,108.4965000661,28.91,112.282138502,33.0465000661,0,33.0465000661,75.45,28.91,80.7990754898,134.14,33.0465000661,0.0,33.0465000661,33.0465000661,0,33.0465000661,0.0,0.0,0.0,134.06
2020-02-27 15:30:00,110.8391667236,40.25,117.9210896319,28.4491667236,0,28.4491667236,82.39,40.25,91.6960991537,132.16,28.4491667236,0.0,28.4491667236,28.4491667236,0,28.4491667236,0.0,0.0,0.0,133.64
2020-02-27 16:00:00,115.6166667139,38.73,121.9312368593,23.6366667139,0,23.6366667139,91.98,38.73,99.8014694281,131.45,23.6366667139,0.0,23.6366667139,23.6366667139,0,23.6366667139,0.0,0.0,0.0,132.87
2020-02-27 16:30:00,120.6348333802,36.74,126.1054742058,23.4148333802,0,23.4148333802,97.22,36.74,103.930534493,131.22,23.4148333802,0.0,23.4148333802,23.4148333802,0,23.4148333802,0.0,0.0,0.0,132.52
2020-02-27 17:00:00,128.3360000398,24.1,130.5792437802,19.8960000398,0,19.8960000398,108.44,24.1,111.085748861,131.73,19.8960000398,0.0,19.8960000398,19.8960000398,0,19.8960000398,0.0,0.0,0.0,131.73
2020-02-27 17:30:00,136.2748333698,19.95,137.7273854757,18.2348333698,0,18.2348333698,118.04,19.95,119.7140096229,131.22,18.2348333698,0.0,18.2348333698,18.2348333698,0,18.2348333698,0.0,0.0,0.0,130.93
