Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-27 18:00:00,141.615833371,20.05,143.0281327619,18.845833371,0,18.845833371,122.77,20.05,124.396444483,130.68,18.845833371,0.0,18.845833371,18.845833371,0,18.845833371,0.0,0.0,0.0,130.52
2020-02-27 18:30:00,146.3913333797,20.64,147.8392102545,23.1713333797,0,23.1713333797,123.22,20.64,124.9366959704,130.41,23.1713333797,0.0,23.1713333797,23.1713333797,0,23.1713333797,0.0,0.0,0.0,130.33
2020-02-27 19:00:00,145.8995000403,20.57,147.342420952,20.1295000403,0,20.1295000403,125.77,20.57,127.441036562,130.17,20.1295000403,0.0,20.1295000403,20.1295000403,0,20.1295000403,0.0,0.0,0.0,130.11
2020-02-27 19:30:00,144.5920000327,19.9,145.954980982,16.3520000327,0,16.3520000327,128.24,19.9,129.7748342322,130.47,16.3520000327,0.0,16.3520000327,16.3520000327,0,16.3520000327,0.0,0.0,0.0,130.39
2020-02-27 20:00:00,139.8933333559,18.98,141.1750159109,11.3033333559,0,11.3033333559,128.59,18.98,129.983185451,130.81,11.3033333559,0.0,11.3033333559,11.3033333559,0,11.3033333559,0.0,0.0,0.0,130.63
2020-02-27 20:30:00,137.3413333437,19.73,138.7512693442,5.1713333437,0,5.1713333437,132.17,19.73,133.6345082679,130.81,5.1713333437,0.0,5.1713333437,5.1713333437,0,5.1713333437,0.0,0.0,0.0,130.63
2020-02-27 21:00:00,130.7486666745,18.24,132.0148152185,3.9386666745000003,0,3.9386666745000003,126.81,18.24,128.1150799087,130.25,3.9386666745000003,0.0,3.9386666745000003,3.9386666745000003,0,3.9386666745000003,0.0,0.0,0.0,129.96
2020-02-27 21:30:00,123.2986666746,15.65,124.2879065064,3.9786666746,0,3.9786666746,119.32,15.65,120.3419498762,130.92,3.9786666746,0.0,3.9786666746,3.9786666746,0,3.9786666746,0.0,0.0,0.0,130.17
2020-02-27 22:00:00,114.7798333412,12.97,115.5103070805,3.9298333412,0,3.9298333412,110.85,12.97,111.6061978566,131.63,3.9298333412,0.0,3.9298333412,3.9298333412,0,3.9298333412,0.0,0.0,0.0,130.44
2020-02-27 22:30:00,106.0583333414,10.27,106.5544131941,4.0183333414,0,4.0183333414,102.04,10.27,102.5555191104,132.11,4.0183333414,0.0,4.0183333414,4.0183333414,0,4.0183333414,0.0,0.0,0.0,130.44
2020-02-27 23:00:00,98.0140000083,7.85,98.3278531121,4.1540000083,0,4.1540000083,93.86,7.85,94.1876961179,133.18,4.1540000083,0.0,4.1540000083,4.1540000083,0,4.1540000083,0.0,0.0,0.0,131.16
2020-02-27 23:30:00,94.9590000089,7.53,95.2570867846,4.4290000089,0,4.4290000089,90.53,7.53,90.8426210542,133.6,4.4290000089,0.0,4.4290000089,4.4290000089,0,4.4290000089,0.0,0.0,0.0,131.45
2020-02-28 00:00:00,91.9143333419,6.54,92.1467105962,4.3043333419,0,4.3043333419,87.61,6.54,87.8537631522,134.3,4.3043333419,0.0,4.3043333419,4.3043333419,0,4.3043333419,0.0,0.0,0.0,131.99
2020-02-28 00:30:00,103.6400000088,8.71,104.0053541978,4.3900000088,0,4.3900000088,99.25,8.71,99.6314538687,132.91,4.3900000088,0.0,4.3900000088,4.3900000088,0,4.3900000088,0.0,0.0,0.0,131.08
2020-02-28 01:00:00,105.498500011,9.2,105.8988833963,5.518500011,0,5.518500011,99.98,9.2,100.4023924018,132.42,5.518500011,0.0,5.518500011,5.518500011,0,5.518500011,0.0,0.0,0.0,130.68
2020-02-28 01:30:00,104.7078333425,9.28,105.118260846,4.6078333425,0,4.6078333425,100.1,9.28,100.5292415171,132.68,4.6078333425,0.0,4.6078333425,4.6078333425,0,4.6078333425,0.0,0.0,0.0,130.91
2020-02-28 02:00:00,101.6773333425,8.98,102.0731135787,4.6073333425000005,0,4.6073333425000005,97.07,8.98,97.4844874839,133.21,4.6073333425000005,0.0,4.6073333425000005,4.6073333425000005,0,4.6073333425000005,0.0,0.0,0.0,131.29
2020-02-28 02:30:00,101.7923333427,8.83,102.1745958023,4.6923333427,0,4.6923333427,97.1,8.83,97.5006610234,133.56,4.6923333427,0.0,4.6923333427,4.6923333427,0,4.6923333427,0.0,0.0,0.0,131.63
2020-02-28 03:00:00,98.9086666766,7.73,99.2102678343,4.9886666766,0,4.9886666766,93.92,7.73,94.2375684109,134.19,4.9886666766,0.0,4.9886666766,4.9886666766,0,4.9886666766,0.0,0.0,0.0,132.1
2020-02-28 03:30:00,94.9196666768,14.26,95.9848463146,5.0796666768,0,5.0796666768,89.84,14.26,90.9646810581,133.89,5.0796666768,0.0,5.0796666768,5.0796666768,0,5.0796666768,0.0,0.0,0.0,132.47
2020-02-28 04:00:00,91.5953333434,14.71,92.7690098593,5.0153333434,0,5.0153333434,86.58,14.71,87.8207293297,134.02,5.0153333434,0.0,5.0153333434,5.0153333434,0,5.0153333434,0.0,0.0,0.0,132.59
2020-02-28 04:30:00,89.8363333434,24.7,93.1700423343,5.0163333434,0,5.0163333434,84.82,24.7,88.3432080015,132.63,5.0163333434,0.0,5.0163333434,5.0163333434,0,5.0163333434,0.0,0.0,0.0,132.85
2020-02-28 05:00:00,88.6898333435,25.09,92.1704651094,5.0598333435,0,5.0598333435,83.63,25.09,87.3125706872,132.11,5.0598333435,0.0,5.0598333435,5.0598333435,0,5.0598333435,0.0,0.0,0.0,132.62
2020-02-28 05:30:00,90.209833344,25.65,93.7855880823,5.329833344,0,5.329833344,84.88,25.65,88.6709473277,131.71,5.329833344,0.0,5.329833344,5.329833344,0,5.329833344,0.0,0.0,0.0,132.29
2020-02-28 06:00:00,93.770166677,26.64,97.480940489,5.150166677,0,5.150166677,88.62,26.64,92.5375275226,131.34,5.150166677,0.0,5.150166677,5.150166677,0,5.150166677,0.0,0.0,0.0,132.0
2020-02-28 06:30:00,104.9841666765,15.77,106.1619901507,4.9341666765,0,4.9341666765,100.05,15.77,101.2852180725,131.94,4.9341666765,0.0,4.9341666765,4.9341666765,0,4.9341666765,0.0,0.0,0.0,131.34
2020-02-28 07:00:00,115.9661666761,15.31,116.9724237312,4.7061666761000005,0,4.7061666761000005,111.26,15.31,112.3084311172,132.78,4.7061666761000005,0.0,4.7061666761000005,4.7061666761000005,0,4.7061666761000005,0.0,0.0,0.0,132.14
2020-02-28 07:30:00,124.6058333428,17.74,125.8623108919,4.7158333428,0,4.7158333428,119.89,17.74,121.1953782122,131.95,4.7158333428,0.0,4.7158333428,4.7158333428,0,4.7158333428,0.0,0.0,0.0,131.62
2020-02-28 08:00:00,129.8146666762,20.23,131.3815077712,4.7446666762,0,4.7446666762,125.07,20.23,126.6955318865,0.003,4.7446666762,0.0,4.7446666762,4.7446666762,0,4.7446666762,0.0,0.0,0.0,0.003
2020-02-28 08:30:00,132.36050001,21.7,134.1275212732,5.01050001,0,5.01050001,127.35,21.7,129.185573885,131.45,5.01050001,0.0,5.01050001,5.01050001,0,5.01050001,0.0,0.0,0.0,131.77
2020-02-28 09:00:00,134.3113333437,27.79,137.1561823782,5.1913333437,0,5.1913333437,129.12,27.79,132.0767144504,130.87,5.1913333437,0.0,5.1913333437,5.1913333437,0,5.1913333437,0.0,0.0,0.0,131.91
2020-02-28 09:30:00,137.7106666783,28.73,140.675657514,5.8306666783,0,5.8306666783,131.88,28.73,134.9731354752,130.58,5.8306666783,0.0,5.8306666783,5.8306666783,0,5.8306666783,0.0,0.0,0.0,131.73
2020-02-28 10:00:00,138.8235000128,28.67,141.7530707103,6.3835000128,0,6.3835000128,132.44,28.67,135.5076473857,130.58,6.3835000128,0.0,6.3835000128,6.3835000128,0,6.3835000128,0.0,0.0,0.0,131.92
2020-02-28 10:30:00,137.9091666801,28.64,140.8516519406,6.7191666801,0,6.7191666801,131.19,28.64,134.2798037681,130.41,6.7191666801,0.0,6.7191666801,6.7191666801,0,6.7191666801,0.0,0.0,0.0,131.92
2020-02-28 11:00:00,137.4016666786,28.67,140.3609165903,5.9816666786,0,5.9816666786,131.42,28.67,134.5109114533,130.5,5.9816666786,0.0,5.9816666786,5.9816666786,0,5.9816666786,0.0,0.0,0.0,131.92
2020-02-28 11:30:00,134.6340000232,27.1,137.3343509915,11.6240000232,0,11.6240000232,123.01,27.1,125.9597955699,131.35,11.6240000232,0.0,11.6240000232,11.6240000232,0,11.6240000232,0.0,0.0,0.0,132.15
2020-02-28 12:00:00,133.2250000271,26.54,135.8428217913,13.5750000272,0,13.5750000272,119.65,26.54,122.5581253936,131.49,13.5750000272,0.0,13.5750000272,13.5750000272,0,13.5750000272,0.0,0.0,0.0,132.25
2020-02-28 12:30:00,133.1731666954,26.52,135.7880802121,14.3831666954,0,14.3831666954,118.79,26.52,121.7143150989,131.49,14.3831666954,0.0,14.3831666954,14.3831666954,0,14.3831666954,0.0,0.0,0.0,132.25
2020-02-28 13:00:00,131.784333363,25.65,134.2573387935,14.814333363,0,14.814333363,116.97,25.65,119.7493356975,131.72,14.814333363,0.0,14.814333363,14.814333363,0,14.814333363,0.0,0.0,0.0,132.49
2020-02-28 13:30:00,129.9156666973,24.66,132.2353812464,15.2956666973,0,15.2956666973,114.62,24.66,117.2427396473,132.01,15.2956666973,0.0,15.2956666973,15.2956666973,0,15.2956666973,0.0,0.0,0.0,132.64
2020-02-28 14:00:00,130.8233333533,26.1,133.4014788136,9.9733333533,0,9.9733333533,120.85,26.1,123.6362911932,132.01,9.9733333533,0.0,9.9733333533,9.9733333533,0,9.9733333533,0.0,0.0,0.0,132.73
2020-02-28 14:30:00,125.8651666957,22.98,127.9457720573,14.5051666957,0,14.5051666957,111.36,22.98,113.7063322775,132.76,14.5051666957,0.0,14.5051666957,14.5051666957,0,14.5051666957,0.0,0.0,0.0,132.94
2020-02-28 15:00:00,124.6061666925,21.89,126.5143030563,12.9361666925,0,12.9361666925,111.67,21.89,113.795259128,133.14,12.9361666925,0.0,12.9361666925,12.9361666925,0,12.9361666925,0.0,0.0,0.0,133.19
2020-02-28 15:30:00,128.2478333463,24.03,130.479682932,6.4978333463,0,6.4978333463,121.75,24.03,124.0987646997,132.6,6.4978333463,0.0,6.4978333463,6.4978333463,0,6.4978333463,0.0,0.0,0.0,132.99
2020-02-28 16:00:00,130.4863333455,24.74,132.8109588473,6.0763333455,0,6.0763333455,124.41,24.74,126.8460314712,132.19,6.0763333455,0.0,6.0763333455,6.0763333455,0,6.0763333455,0.0,0.0,0.0,132.55
2020-02-28 16:30:00,137.0483333482,25.74,139.4445885415,7.4283333482,0,7.4283333482,129.62,25.74,132.1510196707,131.6,7.4283333482,0.0,7.4283333482,7.4283333482,0,7.4283333482,0.0,0.0,0.0,132.3
2020-02-28 17:00:00,137.9855000301,24.54,140.1506682772,15.0555000301,0,15.0555000301,122.93,24.54,125.3554805344,131.73,15.0555000301,0.0,15.0555000301,15.0555000301,0,15.0555000301,0.0,0.0,0.0,132.13
2020-02-28 17:30:00,142.5006667013,25.31,144.7309093122,17.3306667013,0,17.3306667013,125.17,25.31,127.7032693395,131.25,17.3306667013,0.0,17.3306667013,17.3306667013,0,17.3306667013,0.0,0.0,0.0,131.82
2020-02-28 18:00:00,144.6855000285,25.34,146.8877446164,14.2355000285,0,14.2355000285,130.45,25.34,132.8883670605,130.69,14.2355000285,0.0,14.2355000285,14.2355000285,0,14.2355000285,0.0,0.0,0.0,131.43
2020-02-28 18:30:00,145.4303333617,25.21,147.5992071852,14.2003333617,0,14.2003333617,131.23,25.21,133.6295513724,130.2,14.2003333617,0.0,14.2003333617,14.2003333617,0,14.2003333617,0.0,0.0,0.0,131.15
2020-02-28 19:00:00,141.426500028,23.93,143.436744979,13.986500028,0,13.986500028,127.44,23.93,129.6672607099,130.3,13.986500028,0.0,13.986500028,13.986500028,0,13.986500028,0.0,0.0,0.0,131.15
2020-02-28 19:30:00,138.0453333497,23.98,140.1126491778,8.1653333497,0,8.1653333497,129.88,23.98,132.075186163,130.81,8.1653333497,0.0,8.1653333497,8.1653333497,0,8.1653333497,0.0,0.0,0.0,131.55
2020-02-28 20:00:00,134.1915000144,22.85,136.1230369045,7.1915000144,0,7.1915000144,127.0,22.85,129.0392285315,131.89,7.1915000144,0.0,7.1915000144,7.1915000144,0,7.1915000144,0.0,0.0,0.0,132.38
2020-02-28 20:30:00,127.0730000107,29.09,130.360175789,5.3730000107,0,5.3730000107,121.7,29.09,125.1284064471,130.99,5.3730000107,0.0,5.3730000107,5.3730000107,0,5.3730000107,0.0,0.0,0.0,132.28
2020-02-28 21:00:00,121.8141666777,27.59,124.8995568582,5.5041666777,0,5.5041666777,116.31,27.59,119.5375430566,130.99,5.5041666777,0.0,5.5041666777,5.5041666777,0,5.5041666777,0.0,0.0,0.0,132.28
2020-02-28 21:30:00,115.9498333439,21.67,117.9574192345,5.2698333439,0,5.2698333439,110.68,21.67,112.7814315391,130.55,5.2698333439,0.0,5.2698333439,5.2698333439,0,5.2698333439,0.0,0.0,0.0,131.27
2020-02-28 22:00:00,109.637333344,9.41,110.0404151336,5.317333344,0,5.317333344,104.32,9.41,104.7435463406,131.43,5.317333344,0.0,5.317333344,5.317333344,0,5.317333344,0.0,0.0,0.0,130.72
2020-02-28 22:30:00,102.7150000109,13.76,103.6325664414,5.4550000109,0,5.4550000109,97.26,13.76,98.2285355688,131.79,5.4550000109,0.0,5.4550000109,5.4550000109,0,5.4550000109,0.0,0.0,0.0,131.59
2020-02-28 23:00:00,95.9346666777,14.34,97.0004941768,5.4946666777,0,5.4946666777,90.44,14.34,91.569805067,132.58,5.4946666777,0.0,5.4946666777,5.4946666777,0,5.4946666777,0.0,0.0,0.0,132.34
2020-02-28 23:30:00,92.8206666799,23.74,95.8084743793,6.6006666799,0,6.6006666799,86.22,23.74,89.428608398,132.38,6.6006666799,0.0,6.6006666799,6.6006666799,0,6.6006666799,0.0,0.0,0.0,132.8
2020-02-29 00:00:00,91.2250000109,23.56,94.2182266178,5.4750000109,0,5.4750000109,85.75,23.56,88.9277015333,132.38,5.4750000109,0.0,5.4750000109,5.4750000109,0,5.4750000109,0.0,0.0,0.0,132.8
2020-02-29 00:30:00,103.4618333446,23.26,106.0442292585,5.6518333446,0,5.6518333446,97.81,23.26,100.5376730385,130.19,5.6518333446,0.0,5.6518333446,5.6518333446,0,5.6518333446,0.0,0.0,0.0,131.1
2020-02-29 01:00:00,105.2148333443,15.52,106.3533335428,5.4748333443,0,5.4748333443,99.74,15.52,100.9402694667,130.4,5.4748333443,0.0,5.4748333443,5.4748333443,0,5.4748333443,0.0,0.0,0.0,130.56
2020-02-29 01:30:00,103.1286666778,14.98,104.2109509156,5.5686666778,0,5.5686666778,97.56,14.98,98.7033636712,130.63,5.5686666778,0.0,5.5686666778,5.5686666778,0,5.5686666778,0.0,0.0,0.0,130.65
2020-02-29 02:00:00,99.8038333444,14.29,100.8216705388,5.5238333444,0,5.5238333444,94.28,14.29,95.3568167464,131.48,5.5238333444,0.0,5.5238333444,5.5238333444,0,5.5238333444,0.0,0.0,0.0,131.21
2020-02-29 02:30:00,99.0121666777,13.87,99.9789280309,5.5121666777,0,5.5121666777,93.5,13.87,94.5231553642,131.96,5.5121666777,0.0,5.5121666777,5.5121666777,0,5.5121666777,0.0,0.0,0.0,131.37
2020-02-29 03:00:00,96.2333333442,12.86,97.0887946497,5.4233333442,0,5.4233333442,90.81,12.86,91.7160602076,132.34,5.4233333442,0.0,5.4233333442,5.4233333442,0,5.4233333442,0.0,0.0,0.0,131.77
2020-02-29 03:30:00,92.21500001,12.76,93.0936293569,4.98500001,0,4.98500001,87.23,12.76,88.1583263226,133.21,4.98500001,0.0,4.98500001,4.98500001,0,4.98500001,0.0,0.0,0.0,131.96
2020-02-29 04:00:00,88.9551666764,12.01,89.7622514113,4.8851666764,0,4.8851666764,84.07,12.01,84.9235244205,133.59,4.8851666764,0.0,4.8851666764,4.8851666764,0,4.8851666764,0.0,0.0,0.0,132.18
2020-02-29 04:30:00,84.3925000127,14.83,85.6856053161,6.3425000127,0,6.3425000127,78.05,14.83,79.4464058344,133.47,6.3425000127,0.0,6.3425000127,6.3425000127,0,6.3425000127,0.0,0.0,0.0,132.25
2020-02-29 05:00:00,84.0031666768,22.03,86.843842106,5.0831666768,0,5.0831666768,78.92,22.03,81.9370935535,132.77,5.0831666768,0.0,5.0831666768,5.0831666768,0,5.0831666768,0.0,0.0,0.0,132.43
2020-02-29 05:30:00,84.3251666769,22.14,87.1832170494,5.1051666769,0,5.1051666769,79.22,22.14,82.2556259474,132.49,5.1051666769,0.0,5.1051666769,5.1051666769,0,5.1051666769,0.0,0.0,0.0,132.33
2020-02-29 06:00:00,83.2333333513,21.73,86.0231403796,8.9633333513,0,8.9633333513,74.27,21.73,77.3836274673,132.57,8.9633333513,0.0,8.9633333513,8.9633333513,0,8.9633333513,0.0,0.0,0.0,132.41
2020-02-29 06:30:00,90.0553333472,23.68,93.1166229213,6.9153333472,0,6.9153333472,83.14,23.68,86.4465268244,132.14,6.9153333472,0.0,6.9153333472,6.9153333472,0,6.9153333472,0.0,0.0,0.0,132.08
2020-02-29 07:00:00,93.1580000136,24.7,96.376879834,6.7880000136,0,6.7880000136,86.37,24.7,89.8324379052,131.49,6.7880000136,0.0,6.7880000136,6.7880000136,0,6.7880000136,0.0,0.0,0.0,131.6
2020-02-29 07:30:00,97.297666677,26.08,100.7323301666,5.157666677,0,5.157666677,92.14,26.08,95.759835004,131.0,5.157666677,0.0,5.157666677,5.157666677,0,5.157666677,0.0,0.0,0.0,131.34
2020-02-29 08:00:00,102.8215000137,27.51,106.4380616371,6.8615000137,0,6.8615000137,95.96,27.51,99.8254561723,130.8,6.8615000137,0.0,6.8615000137,6.8615000137,0,6.8615000137,0.0,0.0,0.0,131.34
2020-02-29 08:30:00,104.9761666918,28.37,108.742137524,12.5461666918,0,12.5461666918,92.43,28.37,96.6858924559,131.13,12.5461666918,0.0,12.5461666918,12.5461666918,0,12.5461666918,0.0,0.0,0.0,131.67
2020-02-29 09:00:00,110.2875000364,26.98,113.539654149,18.2075000364,0,18.2075000364,92.08,26.98,95.9512730504,131.13,18.2075000364,0.0,18.2075000364,18.2075000364,0,18.2075000364,0.0,0.0,0.0,131.59
2020-02-29 09:30:00,112.5078333799,21.41,114.5268556796,23.2978333799,0,23.2978333799,89.21,21.41,91.743186123,132.08,23.2978333799,0.0,23.2978333799,23.2978333799,0,23.2978333799,0.0,0.0,0.0,131.7
2020-02-29 10:00:00,110.4868333918,21.79,112.6150276515,29.2468333918,0,29.2468333918,81.24,21.79,84.1114837582,133.12,29.2468333918,0.0,29.2468333918,29.2468333918,0,29.2468333918,0.0,0.0,0.0,132.67
2020-02-29 10:30:00,111.8601667238,22.0,114.0030565357,28.5801667238,0,28.5801667238,83.28,22.0,86.136858545,132.46,28.5801667238,0.0,28.5801667238,28.5801667238,0,28.5801667238,0.0,0.0,0.0,132.08
2020-02-29 11:00:00,108.7008334001,22.23,110.9506380418,33.4008334001,0,33.4008334001,75.3,22.23,78.5128199723,132.82,33.4008334001,0.0,33.4008334001,33.4008334001,0,33.4008334001,0.0,0.0,0.0,132.38
2020-02-29 11:30:00,107.7680000591,21.53,109.8976011419,29.5680000591,0,29.5680000591,78.2,21.53,81.1096843786,133.06,29.5680000591,0.0,29.5680000591,29.5680000591,0,29.5680000591,0.0,0.0,0.0,132.55
2020-02-29 12:00:00,111.1588333915,22.26,113.3657525047,29.0688333915,0,29.0688333915,82.09,22.26,85.05454544,133.06,29.0688333915,0.0,29.0688333915,29.0688333915,0,29.0688333915,0.0,0.0,0.0,132.55
2020-02-29 12:30:00,107.2933333971,21.54,109.4341399722,31.8933333971,0,31.8933333971,75.4,21.54,78.4163987951,133.29,31.8933333971,0.0,31.8933333971,31.8933333971,0,31.8933333971,0.0,0.0,0.0,132.65
2020-02-29 13:00:00,109.6298333861,20.56,111.5410864581,26.3698333861,0,26.3698333861,83.26,20.56,85.7609538193,132.7,26.3698333861,0.0,26.3698333861,26.3698333861,0,26.3698333861,0.0,0.0,0.0,132.06
2020-02-29 13:30:00,109.3450000638,21.8,111.4969463212,31.9250000638,0,31.9250000638,77.42,21.8,80.4306931463,132.99,31.9250000638,0.0,31.9250000638,31.9250000638,0,31.9250000638,0.0,0.0,0.0,132.28
2020-02-29 14:00:00,101.0300000748,19.65,102.9231918234,37.3900000748,0,37.3900000748,63.64,19.65,66.6045951868,133.77,37.3900000748,0.0,37.3900000748,37.3900000748,0,37.3900000748,0.0,0.0,0.0,132.62
2020-02-29 14:30:00,101.1863333859,18.41,102.8474703825,26.2963333859,0,26.2963333859,74.89,18.41,77.1196485988,133.56,26.2963333859,0.0,26.2963333859,26.2963333859,0,26.2963333859,0.0,0.0,0.0,132.38
2020-02-29 15:00:00,105.9930000565,18.79,107.6456230461,28.2730000565,0,28.2730000565,77.72,18.79,79.9591301854,133.56,28.2730000565,0.0,28.2730000565,28.2730000565,0,28.2730000565,0.0,0.0,0.0,132.47
2020-02-29 15:30:00,105.417000053,17.92,106.9292770955,26.497000053,0,26.497000053,78.92,17.92,80.9289367285,133.56,26.497000053,0.0,26.497000053,26.497000053,0,26.497000053,0.0,0.0,0.0,132.36
2020-02-29 16:00:00,108.234833374,17.96,109.7148155697,20.324833374,0,20.324833374,87.91,17.96,89.7258585916,133.15,20.324833374,0.0,20.324833374,20.324833374,0,20.324833374,0.0,0.0,0.0,132.07
2020-02-29 16:30:00,116.1620000291,19.38,117.7675449806,14.5520000291,0,14.5520000291,101.61,19.38,103.4416574693,132.58,14.5520000291,0.0,14.5520000291,14.5520000291,0,14.5520000291,0.0,0.0,0.0,131.88
2020-02-29 17:00:00,122.7540000228,18.44,124.1312938852,11.4140000228,0,11.4140000228,111.34,18.44,112.8566754782,132.21,11.4140000228,0.0,11.4140000228,11.4140000228,0,11.4140000228,0.0,0.0,0.0,131.61
2020-02-29 17:30:00,130.1365000147,14.76,130.9708602555,7.3465000147,0,7.3465000147,122.79,14.76,123.6739329851,132.45,7.3465000147,0.0,7.3465000147,7.3465000147,0,7.3465000147,0.0,0.0,0.0,131.52
2020-02-29 18:00:00,134.5733333559,11.59,135.0715001416,11.2633333559,0,11.2633333559,123.31,11.59,123.8534787561,132.32,11.2633333559,0.0,11.2633333559,11.2633333559,0,11.2633333559,0.0,0.0,0.0,131.23
2020-02-29 18:30:00,141.6801666962,-0.91,141.6830890935,14.7701666962,0,14.7701666962,126.91,-0.91,126.9132625063,134.01,14.7701666962,0.0,14.7701666962,14.7701666962,0,14.7701666962,0.0,0.0,0.0,131.23
2020-02-29 19:00:00,142.075666692,-1.01,142.0792566351,12.655666692,0,12.655666692,129.42,-1.01,129.4239409847,133.93,12.655666692,0.0,12.655666692,12.655666692,0,12.655666692,0.0,0.0,0.0,131.23
2020-02-29 19:30:00,139.9148333458,0.22,139.9150063081,6.2448333458,0,6.2448333458,133.67,0.22,133.6701810427,133.84,6.2448333458,0.0,6.2448333458,6.2448333458,0,6.2448333458,0.0,0.0,0.0,131.3
2020-02-29 20:00:00,131.0036666772,2.95,131.0368771868,5.2636666772,0,5.2636666772,125.74,2.95,125.774600377,133.68,5.2636666772,0.0,5.2636666772,5.2636666772,0,5.2636666772,0.0,0.0,0.0,131.42
2020-02-29 20:30:00,123.3138333436,14.65,124.1810130169,5.1538333436,0,5.1538333436,118.16,14.65,119.0647223152,131.72,5.1538333436,0.0,5.1538333436,5.1538333436,0,5.1538333436,0.0,0.0,0.0,130.85
2020-02-29 21:00:00,118.1021666764,13.04,118.8198778557,4.8521666763999995,0,4.8521666763999995,113.25,13.04,113.9982635833,132.38,4.8521666763999995,0.0,4.8521666763999995,4.8521666763999995,0,4.8521666763999995,0.0,0.0,0.0,131.26
2020-02-29 21:30:00,112.2395000101,10.48,112.7277062772,5.0295000101,0,5.0295000101,107.21,10.48,107.7210030588,133.51,5.0295000101,0.0,5.0295000101,5.0295000101,0,5.0295000101,0.0,0.0,0.0,131.89
2020-02-29 22:00:00,106.7213333434,8.93,107.0942943886,5.0313333434,0,5.0313333434,101.69,8.93,102.0813450146,132.88,5.0313333434,0.0,5.0313333434,5.0313333434,0,5.0313333434,0.0,0.0,0.0,131.09
2020-02-29 22:30:00,101.1981666772,7.54,101.4786703639,5.2681666772,0,5.2681666772,95.93,7.54,96.2258619083,133.32,5.2681666772,0.0,5.2681666772,5.2681666772,0,5.2681666772,0.0,0.0,0.0,131.51
2020-02-29 23:00:00,94.9540000103,8.9,95.3701846384,5.1640000103,0,5.1640000103,89.79,8.9,90.2300066497,134.08,5.1640000103,0.0,5.1640000103,5.1640000103,0,5.1640000103,0.0,0.0,0.0,132.14
2020-02-29 23:30:00,93.6820000098,17.68,95.3357200939,4.8820000098000005,0,4.8820000098000005,88.8,17.68,90.5429312536,133.49,4.8820000098000005,0.0,4.8820000098000005,4.8820000098000005,0,4.8820000098000005,0.0,0.0,0.0,132.52
2020-03-01 00:00:00,91.8625000099,27.92,96.0116936007,4.9625000099,0,4.9625000099,86.9,27.92,91.2750590249,132.63,4.9625000099,0.0,4.9625000099,4.9625000099,0,4.9625000099,0.0,0.0,0.0,132.86
2020-03-01 00:30:00,104.1831666771,30.41,108.5306423038,5.2231666771,0,5.2231666771,98.96,30.41,103.5270481565,131.31,5.2231666771,0.0,5.2231666771,5.2231666771,0,5.2231666771,0.0,0.0,0.0,132.03
2020-03-01 01:00:00,106.9071666772,21.55,109.0575297122,5.2471666772,0,5.2471666772,101.66,21.55,103.9189977819,131.82,5.2471666772,0.0,5.2471666772,5.2471666772,0,5.2471666772,0.0,0.0,0.0,131.48
2020-03-01 01:30:00,104.3208333436,19.46,106.1203461618,5.1108333436,0,5.1108333436,99.21,19.46,101.1005227484,132.51,5.1108333436,0.0,5.1108333436,5.1108333436,0,5.1108333436,0.0,0.0,0.0,131.91
2020-03-01 02:00:00,100.7250000098,18.63,102.4334053275,4.9150000098,0,4.9150000098,95.81,18.63,97.6044722336,133.22,4.9150000098,0.0,4.9150000098,4.9150000098,0,4.9150000098,0.0,0.0,0.0,132.49
2020-03-01 02:30:00,100.3286666771,18.31,101.9857708565,5.2086666771,0,5.2086666771,95.12,18.31,96.8662505726,133.5,5.2086666771,0.0,5.2086666771,5.2086666771,0,5.2086666771,0.0,0.0,0.0,132.75
2020-03-01 03:00:00,97.1025000103,22.57,99.6910247126,5.1625000103,0,5.1625000103,91.94,22.57,94.669786627,133.4,5.1625000103,0.0,5.1625000103,5.1625000103,0,5.1625000103,0.0,0.0,0.0,133.04
2020-03-01 03:30:00,93.6363333429,28.51,97.8804527058,4.7663333429,0,4.7663333429,88.87,28.51,93.3311148546,133.09,4.7663333429,0.0,4.7663333429,4.7663333429,0,4.7663333429,0.0,0.0,0.0,133.39
2020-03-01 04:00:00,90.4565000096,28.06,94.7087218475,4.8165000096,0,4.8165000096,85.64,28.06,90.1197714156,133.65,4.8165000096,0.0,4.8165000096,4.8165000096,0,4.8165000096,0.0,0.0,0.0,133.82
2020-03-01 04:30:00,87.6315000098,27.82,91.9414606908,4.8815000098,0,4.8815000098,82.75,27.82,87.3012880776,133.74,4.8815000098,0.0,4.8815000098,4.8815000098,0,4.8815000098,0.0,0.0,0.0,133.82
2020-03-01 05:00:00,85.9645000101,27.55,90.2712454882,5.0545000101,0,5.0545000101,80.91,27.55,85.4718117276,133.86,5.0545000101,0.0,5.0545000101,5.0545000101,0,5.0545000101,0.0,0.0,0.0,133.82
2020-03-01 05:30:00,85.4765000095,27.42,89.7668560989,4.7665000095,0,4.7665000095,80.71,27.42,85.2406035877,133.7,4.7665000095,0.0,4.7665000095,4.7665000095,0,4.7665000095,0.0,0.0,0.0,133.7
2020-03-01 06:00:00,85.6726666758,27.58,90.0025678264,4.5626666758,0,4.5626666758,81.11,27.58,85.6708147504,133.53,4.5626666758,0.0,4.5626666758,4.5626666758,0,4.5626666758,0.0,0.0,0.0,133.53
2020-03-01 06:30:00,89.6250000089,28.6,94.0776308513,4.4550000089,0,4.4550000089,85.17,28.6,89.8436914869,132.93,4.4550000089,0.0,4.4550000089,4.4550000089,0,4.4550000089,0.0,0.0,0.0,133.09
2020-03-01 07:00:00,92.3351666758,29.56,96.951413631,4.5651666758000005,0,4.5651666758000005,87.77,29.56,92.6140729047,132.59,4.5651666758000005,0.0,4.5651666758000005,4.5651666758000005,0,4.5651666758000005,0.0,0.0,0.0,132.85
2020-03-01 07:30:00,92.4808333439,29.6,97.1023405278,5.2908333439,0,5.2908333439,87.19,29.6,92.077446207,132.3,5.2908333439,0.0,5.2908333439,5.2908333439,0,5.2908333439,0.0,0.0,0.0,132.55
2020-03-01 08:00:00,96.7413333467,30.29,101.3724305602,6.6613333467,0,6.6613333467,90.08,30.29,95.03625887,131.87,6.6613333467,0.0,6.6613333467,6.6613333467,0,6.6613333467,0.0,0.0,0.0,132.32
2020-03-01 08:30:00,103.0515000207,31.77,107.8375841556,10.3315000207,0,10.3315000207,92.72,31.77,98.011893666,131.58,10.3315000207,0.0,10.3315000207,10.3315000207,0,10.3315000207,0.0,0.0,0.0,132.25
2020-03-01 09:00:00,107.3420000338,33.43,112.4271758573,16.8820000338,0,16.8820000338,90.46,33.43,96.4394965769,131.17,16.8820000338,0.0,16.8820000338,16.8820000338,0,16.8820000338,0.0,0.0,0.0,132.09
2020-03-01 09:30:00,108.2423333834,34.68,113.6622414713,25.0123333834,0,25.0123333834,83.23,34.68,90.1661538494,131.29,25.0123333834,0.0,25.0123333834,25.0123333834,0,25.0123333834,0.0,0.0,0.0,132.33
2020-03-01 10:00:00,108.7418333919,35.57,114.4115869545,29.3018333919,0,29.3018333919,79.44,35.57,87.0398673023,131.4,29.3018333919,0.0,29.3018333919,29.3018333919,0,29.3018333919,0.0,0.0,0.0,132.52
2020-03-01 10:30:00,110.4553333885,36.65,116.376987304,27.5853333885,0,27.5853333885,82.87,36.65,90.6126889569,130.74,27.5853333885,0.0,27.5853333885,27.5853333885,0,27.5853333885,0.0,0.0,0.0,132.36
2020-03-01 11:00:00,109.5786667343,36.78,115.5865589213,33.7986667343,0,33.7986667343,75.78,36.78,84.2340596196,131.08,33.7986667343,0.0,33.7986667343,33.7986667343,0,33.7986667343,0.0,0.0,0.0,132.45
2020-03-01 11:30:00,109.2295000672,38.11,115.6868868322,33.5795000672,0,33.5795000672,75.65,38.11,84.7071106815,131.08,33.5795000672,0.0,33.5795000672,33.5795000672,0,33.5795000672,0.0,0.0,0.0,132.45
2020-03-01 12:00:00,106.7305000725,38.12,113.3337286324,36.2505000725,0,36.2505000725,70.48,38.12,80.1284269158,131.24,36.2505000725,0.0,36.2505000725,36.2505000725,0,36.2505000725,0.0,0.0,0.0,132.62
2020-03-01 12:30:00,105.9120000698,37.68,112.4150086011,34.9020000698,0,34.9020000698,71.01,37.68,80.3878255708,131.24,34.9020000698,0.0,34.9020000698,34.9020000698,0,34.9020000698,0.0,0.0,0.0,132.62
2020-03-01 13:00:00,106.4108333901,36.98,112.6533881549,28.3708333901,0,28.3708333901,78.04,36.98,86.3583348612,131.36,28.3708333901,0.0,28.3708333901,28.3708333901,0,28.3708333901,0.0,0.0,0.0,132.62
2020-03-01 13:30:00,110.8108333771,36.64,116.7113121927,21.9008333771,0,21.9008333771,88.91,36.64,96.163806601,131.36,21.9008333771,0.0,21.9008333771,21.9008333771,0,21.9008333771,0.0,0.0,0.0,132.62
2020-03-01 14:00:00,115.9420000528,37.64,121.8987980919,26.3920000528,0,26.3920000528,89.55,37.64,97.138931948,131.25,26.3920000528,0.0,26.3920000528,26.3920000528,0,26.3920000528,0.0,0.0,0.0,132.62
2020-03-01 14:30:00,108.7321667231,36.77,114.7811699727,28.2321667231,0,28.2321667231,80.5,36.77,88.5001858755,131.73,28.2321667231,0.0,28.2321667231,28.2321667231,0,28.2321667231,0.0,0.0,0.0,132.86
2020-03-01 15:00:00,108.4925000535,35.59,114.1808682217,26.7725000535,0,26.7725000535,81.72,35.59,89.1336440408,131.86,26.7725000535,0.0,26.7725000535,26.7725000535,0,26.7725000535,0.0,0.0,0.0,132.86
2020-03-01 15:30:00,114.8258333778,36.8,120.5786548727,22.2358333778,0,22.2358333778,92.59,36.8,99.6350746474,131.37,22.2358333778,0.0,22.2358333778,22.2358333778,0,22.2358333778,0.0,0.0,0.0,132.63
2020-03-01 16:00:00,115.2203333705,35.85,120.6687520529,18.5903333705,0,18.5903333705,96.63,35.85,103.0658983369,131.37,18.5903333705,0.0,18.5903333705,18.5903333705,0,18.5903333705,0.0,0.0,0.0,132.51
2020-03-01 16:30:00,123.1693333646,32.77,127.4541391304,15.6093333646,0,15.6093333646,107.56,32.77,112.4412135296,130.76,15.6093333646,0.0,15.6093333646,15.6093333646,0,15.6093333646,0.0,0.0,0.0,131.81
2020-03-01 17:00:00,129.7098333518,21.11,131.416410574,9.2498333518,0,9.2498333518,120.46,21.11,122.2957223291,131.43,9.2498333518,0.0,9.2498333518,9.2498333518,0,9.2498333518,0.0,0.0,0.0,131.25
2020-03-01 17:30:00,137.1500000116,19.41,138.5166798735,5.7800000116,0,5.7800000116,131.37,19.41,132.7961784089,131.43,5.7800000116,0.0,5.7800000116,5.7800000116,0,5.7800000116,0.0,0.0,0.0,131.25
2020-03-01 18:00:00,138.5366666824,19.4,139.8884127277,7.8766666824,0,7.8766666824,130.66,19.4,132.0923752531,131.15,7.8766666824,0.0,7.8766666824,7.8766666824,0,7.8766666824,0.0,0.0,0.0,131.02
2020-03-01 18:30:00,144.6683333567,20.35,146.0926047965,11.698333356700001,0,11.698333356700001,132.97,20.35,134.5181898481,131.03,11.698333356700001,0.0,11.698333356700001,11.698333356700001,0,11.698333356700001,0.0,0.0,0.0,130.95
2020-03-01 19:00:00,138.979833363,17.9,140.1278133763,14.839833363,0,14.839833363,124.14,17.9,125.423879704,131.7,14.839833363,0.0,14.839833363,14.839833363,0,14.839833363,0.0,0.0,0.0,131.18
2020-03-01 19:30:00,138.5216666761,19.33,139.8638660939,4.7316666761,0,4.7316666761,133.79,19.33,135.179188487,131.51,4.7316666761,0.0,4.7316666761,4.7316666761,0,4.7316666761,0.0,0.0,0.0,131.32
2020-03-01 20:00:00,132.2260000089,17.02,133.3168986977,4.4660000089,0,4.4660000089,127.76,17.02,128.8887039271,131.51,4.4660000089,0.0,4.4660000089,4.4660000089,0,4.4660000089,0.0,0.0,0.0,131.43
2020-03-01 20:30:00,126.8858333425,15.09,127.7799780992,4.5858333425,0,4.5858333425,122.3,15.09,123.2274243016,132.4,4.5858333425,0.0,4.5858333425,4.5858333425,0,4.5858333425,0.0,0.0,0.0,131.71
2020-03-01 21:00:00,120.2110000089,12.75,120.8852638792,4.4710000089,0,4.4710000089,115.74,12.75,116.440156733,133.23,4.4710000089,0.0,4.4710000089,4.4710000089,0,4.4710000089,0.0,0.0,0.0,132.04
2020-03-01 21:30:00,111.4320000146,9.6,111.8447612866,7.3220000146,0,7.3220000146,104.11,9.6,104.5516719139,133.23,7.3220000146,0.0,7.3220000146,7.3220000146,0,7.3220000146,0.0,0.0,0.0,132.04
2020-03-01 22:00:00,105.5248333452,9.35,105.9382506583,5.9348333452,0,5.9348333452,99.59,9.35,100.0279490942,133.92,5.9348333452,0.0,5.9348333452,5.9348333452,0,5.9348333452,0.0,0.0,0.0,132.25
2020-03-01 22:30:00,100.4643333424,20.75,102.5848174631,4.5543333424,0,4.5543333424,95.91,20.75,98.1289488377,133.63,4.5543333424,0.0,4.5543333424,4.5543333424,0,4.5543333424,0.0,0.0,0.0,132.95
2020-03-01 23:00:00,93.3223333423,28.47,97.5684313723,4.4723333423,0,4.4723333423,88.85,28.47,93.299857449,133.26,4.4723333423,0.0,4.4723333423,4.4723333423,0,4.4723333423,0.0,0.0,0.0,133.37
2020-03-01 23:30:00,91.013333342,28.06,95.2406974251,4.333333342,0,4.333333342,86.68,28.06,91.1086494247,133.49,4.333333342,0.0,4.333333342,4.333333342,0,4.333333342,0.0,0.0,0.0,133.51
2020-03-02 00:00:00,88.6198333422,26.45,92.4828490132,4.4498333422,0,4.4498333422,84.17,26.45,88.228064696,132.77,4.4498333422,0.0,4.4498333422,4.4498333422,0,4.4498333422,0.0,0.0,0.0,132.63
2020-03-02 00:30:00,102.3641666756,21.91,104.6827145196,4.4641666756,0,4.4641666756,97.9,21.91,100.3217728113,131.8,4.4641666756,0.0,4.4641666756,4.4641666756,0,4.4641666756,0.0,0.0,0.0,131.29
2020-03-02 01:00:00,105.1226666765,18.33,106.7087810313,4.9126666765,0,4.9126666765,100.21,18.33,101.8726312608,131.88,4.9126666765,0.0,4.9126666765,4.9126666765,0,4.9126666765,0.0,0.0,0.0,131.01
2020-03-02 01:30:00,101.3118333474,16.66,102.6725044801,7.0318333474,0,7.0318333474,94.28,16.66,95.7406601189,132.48,7.0318333474,0.0,7.0318333474,7.0318333474,0,7.0318333474,0.0,0.0,0.0,131.29
2020-03-02 02:00:00,100.6330000087,17.26,102.1024401802,4.3530000087000005,0,4.3530000087000005,96.28,17.26,97.8148557224,132.63,4.3530000087000005,0.0,4.3530000087000005,4.3530000087000005,0,4.3530000087000005,0.0,0.0,0.0,131.63
2020-03-02 02:30:00,100.7705000094,17.4,102.2616921049,4.7205000094,0,4.7205000094,96.05,17.4,97.613331569,132.77,4.7205000094,0.0,4.7205000094,4.7205000094,0,4.7205000094,0.0,0.0,0.0,131.71
2020-03-02 03:00:00,98.212666676,16.92,99.6594917487,4.682666676,0,4.682666676,93.53,16.92,95.0481314914,133.1,4.682666676,0.0,4.682666676,4.682666676,0,4.682666676,0.0,0.0,0.0,131.85
2020-03-02 03:30:00,94.8103333427,16.29,96.1996019147,4.6803333427,0,4.6803333427,90.13,16.29,91.5902887865,133.63,4.6803333427,0.0,4.6803333427,4.6803333427,0,4.6803333427,0.0,0.0,0.0,132.25
2020-03-02 04:00:00,90.9830000094,15.17,92.2390112193,4.6930000094,0,4.6930000094,86.29,15.17,87.6133151981,134.06,4.6930000094,0.0,4.6930000094,4.6930000094,0,4.6930000094,0.0,0.0,0.0,132.49
2020-03-02 04:30:00,88.8981666765,18.96,90.8975557342,4.9181666765,0,4.9181666765,83.98,18.96,86.0936815335,133.71,4.9181666765,0.0,4.9181666765,4.9181666765,0,4.9181666765,0.0,0.0,0.0,132.63
2020-03-02 05:00:00,87.4705000103,23.17,90.4872215954,5.1405000103,0,5.1405000103,82.33,23.17,85.5282280887,133.35,5.1405000103,0.0,5.1405000103,5.1405000103,0,5.1405000103,0.0,0.0,0.0,132.77
2020-03-02 05:30:00,88.6863333445,23.24,91.6807685509,5.5763333445,0,5.5763333445,83.11,23.24,86.2981442442,133.35,5.5763333445,0.0,5.5763333445,5.5763333445,0,5.5763333445,0.0,0.0,0.0,132.77
2020-03-02 06:00:00,93.5471666754,24.98,96.8249595559,4.3871666754,0,4.3871666754,89.16,24.98,92.5932286941,132.49,4.3871666754,0.0,4.3871666754,4.3871666754,0,4.3871666754,0.0,0.0,0.0,132.26
2020-03-02 06:30:00,106.4073333421,29.78,110.4960134529,4.3873333421,0,4.3873333421,102.02,29.78,106.2776025322,131.22,4.3873333421,0.0,4.3873333421,4.3873333421,0,4.3873333421,0.0,0.0,0.0,131.82
2020-03-02 07:00:00,116.9940000087,31.28,121.1034039077,4.3640000087,0,4.3640000087,112.63,31.28,116.8929223691,131.13,4.3640000087,0.0,4.3640000087,4.3640000087,0,4.3640000087,0.0,0.0,0.0,132.02
2020-03-02 07:30:00,118.4446666923,21.74,120.4232812535,12.8146666923,0,12.8146666923,105.63,21.74,107.843982215,132.15,12.8146666923,0.0,12.8146666923,12.8146666923,0,12.8146666923,0.0,0.0,0.0,131.73
2020-03-02 08:00:00,121.2235000333,22.94,123.3749592111,16.6735000333,0,16.6735000333,104.55,22.94,107.037124868,132.35,16.6735000333,0.0,16.6735000333,16.6735000333,0,16.6735000333,0.0,0.0,0.0,132.15
2020-03-02 08:30:00,121.8056667126,24.82,124.3086997893,22.9556667126,0,22.9556667126,98.85,24.82,101.9183737115,132.25,22.9556667126,0.0,22.9556667126,22.9556667126,0,22.9556667126,0.0,0.0,0.0,132.28
2020-03-02 09:00:00,122.5280000542,26.45,125.3503621745,27.1180000542,0,27.1180000542,95.41,26.45,99.0084370142,132.25,27.1180000542,0.0,27.1180000542,27.1180000542,0,27.1180000542,0.0,0.0,0.0,132.45
2020-03-02 09:30:00,120.7730000664,27.21,123.80024897,33.2130000664,0,33.2130000664,87.56,27.21,91.6904449766,132.25,33.2130000664,0.0,33.2130000664,33.2130000664,0,33.2130000664,0.0,0.0,0.0,132.45
2020-03-02 10:00:00,119.9321667393,28.57,123.2881564416,36.3021667393,0,36.3021667393,83.63,28.57,88.3754592633,132.25,36.3021667393,0.0,36.3021667393,36.3021667393,0,36.3021667393,0.0,0.0,0.0,132.66
2020-03-02 10:30:00,118.6925000672,30.21,122.4767474756,33.5825000672,0,33.5825000672,85.11,30.21,90.312547301,132.25,33.5825000672,0.0,33.5825000672,33.5825000672,0,33.5825000672,0.0,0.0,0.0,132.82
2020-03-02 11:00:00,115.6955000522,29.88,119.491686457,26.1055000522,0,26.1055000522,89.59,29.88,94.4414236445,132.2,26.1055000522,0.0,26.1055000522,26.1055000522,0,26.1055000522,0.0,0.0,0.0,132.82
2020-03-02 11:30:00,119.3391667286,30.87,123.2671635736,30.9891667286,0,30.9891667286,88.35,30.87,93.5878165148,132.2,30.9891667286,0.0,30.9891667286,30.9891667286,0,30.9891667286,0.0,0.0,0.0,132.82
2020-03-02 12:00:00,118.7921667305,32.25,123.0920037066,31.8921667305,0,31.8921667305,86.9,32.25,92.6912752097,132.2,31.8921667305,0.0,31.8921667305,31.8921667305,0,31.8921667305,0.0,0.0,0.0,132.92
2020-03-02 12:30:00,111.9145000792,27.77,115.3084048454,39.6045000792,0,39.6045000792,72.31,27.77,77.4590795194,133.15,39.6045000792,0.0,39.6045000792,39.6045000792,0,39.6045000792,0.0,0.0,0.0,133.06
2020-03-02 13:00:00,113.7096667396,24.68,116.3571687092,36.4696667396,0,36.4696667396,77.24,24.68,81.0871136495,133.61,36.4696667396,0.0,36.4696667396,36.4696667396,0,36.4696667396,0.0,0.0,0.0,133.22
2020-03-02 13:30:00,111.7518334055,26.78,114.915798172,36.1018334055,0,36.1018334055,75.65,26.78,80.2501769468,133.45,36.1018334055,0.0,36.1018334055,36.1018334055,0,36.1018334055,0.0,0.0,0.0,133.22
2020-03-02 14:00:00,109.3808333995,31.87,113.9292043997,33.0608333995,0,33.0608333995,76.32,31.87,82.7069483175,132.17,33.0608333995,0.0,33.0608333995,33.0608333995,0,33.0608333995,0.0,0.0,0.0,132.63
2020-03-02 14:30:00,112.3676667269,31.78,116.7752581913,30.1276667269,0,30.1276667269,82.24,31.78,88.1668078134,131.94,30.1276667269,0.0,30.1276667269,30.1276667269,0,30.1276667269,0.0,0.0,0.0,132.52
2020-03-02 15:00:00,110.5800000483,31.01,114.8457944841,24.1400000483,0,24.1400000483,86.44,31.01,91.8340552301,131.78,24.1400000483,0.0,24.1400000483,24.1400000483,0,24.1400000483,0.0,0.0,0.0,132.4
2020-03-02 15:30:00,112.271000048,30.68,116.3874557321,24.011000048,0,24.011000048,88.26,30.68,93.4403017975,131.95,24.011000048,0.0,24.011000048,24.011000048,0,24.011000048,0.0,0.0,0.0,132.49
2020-03-02 16:00:00,116.4495000393,25.69,119.249579284,19.6595000393,0,19.6595000393,96.79,25.69,100.1413011699,131.86,19.6595000393,0.0,19.6595000393,19.6595000393,0,19.6595000393,0.0,0.0,0.0,131.84
2020-03-02 16:30:00,123.8246667004,21.07,125.6045102035,16.8546667004,0,16.8546667004,106.97,21.07,109.0253447598,131.57,16.8546667004,0.0,16.8546667004,16.8546667004,0,16.8546667004,0.0,0.0,0.0,131.13
2020-03-02 17:00:00,132.1251666895,19.49,133.5549316675,11.3951666895,0,11.3951666895,120.73,19.49,122.2930619455,131.2,11.3951666895,0.0,11.3951666895,11.3951666895,0,11.3951666895,0.0,0.0,0.0,130.8
2020-03-02 17:30:00,139.2493333562,12.8,139.8363931177,11.4493333562,0,11.4493333562,127.8,12.8,128.439402054,132.41,11.4493333562,0.0,11.4493333562,11.4493333562,0,11.4493333562,0.0,0.0,0.0,131.21
2020-03-02 18:00:00,140.8516666901,11.05,141.2844453908,11.7416666901,0,11.7416666901,129.11,11.05,129.5819995215,132.51,11.7416666901,0.0,11.7416666901,11.7416666901,0,11.7416666901,0.0,0.0,0.0,131.21
2020-03-02 18:30:00,147.1073333572,12.18,147.6107039732,11.9373333572,0,11.9373333572,135.17,12.18,135.717652868,132.12,11.9373333572,0.0,11.9373333572,11.9373333572,0,11.9373333572,0.0,0.0,0.0,131.0
2020-03-02 19:00:00,147.7701666895,12.53,148.3004486286,11.4301666895,0,11.4301666895,136.34,12.53,136.9145591236,132.29,11.4301666895,0.0,11.4301666895,11.4301666895,0,11.4301666895,0.0,0.0,0.0,131.26
2020-03-02 19:30:00,144.1386666882,18.09,145.2694163775,10.7586666882,0,10.7586666882,133.38,18.09,134.6011608419,131.95,10.7586666882,0.0,10.7586666882,10.7586666882,0,10.7586666882,0.0,0.0,0.0,131.55
2020-03-02 20:00:00,138.6705000205,18.72,139.9283601559,10.2305000205,0,10.2305000205,128.44,18.72,129.7970415688,131.82,10.2305000205,0.0,10.2305000205,10.2305000205,0,10.2305000205,0.0,0.0,0.0,131.46
2020-03-02 20:30:00,135.0520000087,19.0,136.3819735388,4.3320000087,0,4.3320000087,130.72,19.0,132.0935971196,131.69,4.3320000087,0.0,4.3320000087,4.3320000087,0,4.3320000087,0.0,0.0,0.0,131.46
2020-03-02 21:00:00,129.0666666754,17.01,130.1827352098,4.3566666754,0,4.3566666754,124.71,17.01,125.8647059346,131.88,4.3566666754,0.0,4.3566666754,4.3566666754,0,4.3566666754,0.0,0.0,0.0,131.29
2020-03-02 21:30:00,121.3425000086,14.58,122.2152965399,4.3125000086,0,4.3125000086,117.03,14.58,117.9347162629,132.2,4.3125000086,0.0,4.3125000086,4.3125000086,0,4.3125000086,0.0,0.0,0.0,131.15
2020-03-02 22:00:00,112.114166675,11.95,112.7492300161,4.154166675,0,4.154166675,107.96,11.95,108.6193541686,132.81,4.154166675,0.0,4.154166675,4.154166675,0,4.154166675,0.0,0.0,0.0,131.34
2020-03-02 22:30:00,104.1945000082,9.98,104.6713629985,4.0945000082,0,4.0945000082,100.1,9.98,100.5962742849,133.43,4.0945000082,0.0,4.0945000082,4.0945000082,0,4.0945000082,0.0,0.0,0.0,131.61
2020-03-02 23:00:00,96.0751666753,11.53,96.7645521443,4.3051666753,0,4.3051666753,91.77,11.53,92.4914796076,134.0,4.3051666753,0.0,4.3051666753,4.3051666753,0,4.3051666753,0.0,0.0,0.0,132.26
2020-03-02 23:30:00,92.9795000092,18.8,94.8610954078,4.6095000092,0,4.6095000092,88.37,18.8,90.3476446843,133.23,4.6095000092,0.0,4.6095000092,4.6095000092,0,4.6095000092,0.0,0.0,0.0,132.26
2020-03-03 00:00:00,90.5540000089,18.36,92.3965178869,4.4640000089,0,4.4640000089,86.09,18.36,88.0260058165,133.07,4.4640000089,0.0,4.4640000089,4.4640000089,0,4.4640000089,0.0,0.0,0.0,132.07
2020-03-03 00:30:00,103.5875000088,14.04,104.5346438176,4.3775000088,0,4.3775000088,99.21,14.04,100.1985314264,132.38,4.3775000088,0.0,4.3775000088,4.3775000088,0,4.3775000088,0.0,0.0,0.0,131.02
2020-03-03 01:00:00,106.0485000089,10.33,106.5504258749,4.4285000089,0,4.4285000089,101.62,10.33,102.1436894771,132.09,4.4285000089,0.0,4.4285000089,4.4285000089,0,4.4285000089,0.0,0.0,0.0,130.27
2020-03-03 01:30:00,104.530000009,9.96,105.0034404288,4.520000009,0,4.520000009,100.01,9.96,100.5047347143,132.44,4.520000009,0.0,4.520000009,4.520000009,0,4.520000009,0.0,0.0,0.0,130.57
2020-03-03 02:00:00,101.6068333423,9.3,102.0315567943,4.5068333423,0,4.5068333423,97.1,9.3,97.5443488881,133.03,4.5068333423,0.0,4.5068333423,4.5068333423,0,4.5068333423,0.0,0.0,0.0,131.04
2020-03-03 02:30:00,101.7755000087,9.35,102.2040845662,4.3255000087,0,4.3255000087,97.45,9.35,97.8975229513,133.21,4.3255000087,0.0,4.3255000087,4.3255000087,0,4.3255000087,0.0,0.0,0.0,131.26
2020-03-03 03:00:00,98.8976666752,8.69,99.2787216568,4.2876666752,0,4.2876666752,94.61,8.69,95.0082533257,133.53,4.2876666752,0.0,4.2876666752,4.2876666752,0,4.2876666752,0.0,0.0,0.0,131.42
2020-03-03 03:30:00,95.731000009,7.98,96.0630249509,4.491000009,0,4.491000009,91.24,7.98,91.588307114,134.03,4.491000009,0.0,4.491000009,4.491000009,0,4.491000009,0.0,0.0,0.0,131.82
2020-03-03 04:00:00,92.2966666755,8.03,92.6453214114,4.4366666755,0,4.4366666755,87.86,8.03,88.2261894224,134.48,4.4366666755,0.0,4.4366666755,4.4366666755,0,4.4366666755,0.0,0.0,0.0,132.25
2020-03-03 04:30:00,90.5000000083,23.47,93.4938014069,4.1700000083,0,4.1700000083,86.33,23.47,89.4634551088,132.82,4.1700000083,0.0,4.1700000083,4.1700000083,0,4.1700000083,0.0,0.0,0.0,132.44
2020-03-03 05:00:00,89.1975000085,23.27,92.1828992154,4.2275000085,0,4.2275000085,84.97,23.27,88.0987729767,132.72,4.2275000085,0.0,4.2275000085,4.2275000085,0,4.2275000085,0.0,0.0,0.0,132.28
2020-03-03 05:30:00,91.260833342,23.83,94.3207750301,4.350833342,0,4.350833342,86.91,23.83,90.117795135,132.39,4.350833342,0.0,4.350833342,4.350833342,0,4.350833342,0.0,0.0,0.0,132.06
2020-03-03 06:00:00,95.1868333456,24.85,98.3771098496,6.1168333456,0,6.1168333456,89.07,24.85,92.4715491381,132.11,6.1168333456,0.0,6.1168333456,6.1168333456,0,6.1168333456,0.0,0.0,0.0,131.92
2020-03-03 06:30:00,104.3241666932,26.2,107.5638031878,13.2441666932,0,13.2441666932,91.08,26.2,94.7734477583,131.67,13.2441666932,0.0,13.2441666932,13.2441666932,0,13.2441666932,0.0,0.0,0.0,131.67
2020-03-03 07:00:00,112.1565000315,24.61,114.8247908743,15.7665000315,0,15.7665000315,96.39,24.61,99.4820797933,131.85,15.7665000315,0.0,15.7665000315,15.7665000315,0,15.7665000315,0.0,0.0,0.0,131.67
2020-03-03 07:30:00,123.3866666903,23.56,125.6158553565,11.8266666903,0,11.8266666903,111.56,23.56,114.0206437449,131.56,11.8266666903,0.0,11.8266666903,11.8266666903,0,11.8266666903,0.0,0.0,0.0,131.43
2020-03-03 08:00:00,130.8258333459,27.61,133.7075568943,6.2958333459,0,6.2958333459,124.53,27.61,127.5540395284,130.87,6.2958333459,0.0,6.2958333459,6.2958333459,0,6.2958333459,0.0,0.0,0.0,131.43
2020-03-03 08:30:00,132.6193333488,23.32,134.6540381046,7.7193333488,0,7.7193333488,124.9,23.32,127.0583818565,131.01,7.7193333488,0.0,7.7193333488,7.7193333488,0,7.7193333488,0.0,0.0,0.0,131.03
2020-03-03 09:00:00,131.8678333583,19.96,133.3698881855,12.4778333583,0,12.4778333583,119.39,19.96,121.0469896363,131.89,12.4778333583,0.0,12.4778333583,12.4778333583,0,12.4778333583,0.0,0.0,0.0,131.43
2020-03-03 09:30:00,130.7428333704,20.43,132.3294123682,18.5228333704,0,18.5228333704,112.22,20.43,114.064513763,132.27,18.5228333704,0.0,18.5228333704,18.5228333704,0,18.5228333704,0.0,0.0,0.0,131.81
2020-03-03 10:00:00,126.7376667178,19.56,128.2381759269,25.5576667178,0,25.5576667178,101.18,19.56,103.0533162979,132.93,25.5576667178,0.0,25.5576667178,25.5576667178,0,25.5576667178,0.0,0.0,0.0,132.33
2020-03-03 10:30:00,119.3490000569,18.16,120.7226963523,28.4390000569,0,28.4390000569,90.91,18.16,92.7060607512,133.39,28.4390000569,0.0,28.4390000569,28.4390000569,0,28.4390000569,0.0,0.0,0.0,132.5
2020-03-03 11:00:00,116.8320000685,18.51,118.2892063546,34.2420000685,0,34.2420000685,82.59,18.51,84.6388102468,133.31,34.2420000685,0.0,34.2420000685,34.2420000685,0,34.2420000685,0.0,0.0,0.0,132.4
2020-03-03 11:30:00,115.1040000666,18.92,116.6486057839,33.3140000666,0,33.3140000666,81.79,18.92,83.9498094101,133.1,33.3140000666,0.0,33.3140000666,33.3140000666,0,33.3140000666,0.0,0.0,0.0,132.28
2020-03-03 12:00:00,114.3476667297,19.42,115.9850218198,31.5376667297,0,31.5376667297,82.81,19.42,85.0566428917,132.68,31.5376667297,0.0,31.5376667297,31.5376667297,0,31.5376667297,0.0,0.0,0.0,131.9
2020-03-03 12:30:00,114.566666732,19.53,116.2193702705,32.656666732,0,32.656666732,81.91,19.53,84.2061102296,132.57,32.656666732,0.0,32.656666732,32.656666732,0,32.656666732,0.0,0.0,0.0,131.73
2020-03-03 13:00:00,114.7068334061,17.77,116.07510728,36.3868334061,0,36.3868334061,78.32,17.77,80.3106176044,133.22,36.3868334061,0.0,36.3868334061,36.3868334061,0,36.3868334061,0.0,0.0,0.0,132.07
2020-03-03 13:30:00,111.2913334047,16.75,112.5447617217,35.7013334047,0,35.7013334047,75.59,16.75,77.4235790958,133.64,35.7013334047,0.0,35.7013334047,35.7013334047,0,35.7013334047,0.0,0.0,0.0,132.25
2020-03-03 14:00:00,109.5410000721,16.36,110.7559492614,36.0310000721,0,36.0310000721,73.51,16.36,75.3084968646,133.92,36.0310000721,0.0,36.0310000721,36.0310000721,0,36.0310000721,0.0,0.0,0.0,132.47
2020-03-03 14:30:00,108.256333404,15.95,109.425025575,35.346333404,0,35.346333404,72.91,15.95,74.6342454909,134.05,35.346333404,0.0,35.346333404,35.346333404,0,35.346333404,0.0,0.0,0.0,132.47
2020-03-03 15:00:00,110.9991667358,26.55,114.1302655567,34.5491667358,0,34.5491667358,76.45,26.55,80.9290121032,132.88,34.5491667358,0.0,34.5491667358,34.5491667358,0,34.5491667358,0.0,0.0,0.0,132.64
2020-03-03 15:30:00,106.6750000633,24.79,109.5175773038,31.6250000632,0,31.6250000632,75.05,24.79,79.0382603553,133.18,31.6250000632,0.0,31.6250000632,31.6250000632,0,31.6250000632,0.0,0.0,0.0,132.74
2020-03-03 16:00:00,112.3231667199,25.09,115.0912763071,26.6231667199,0,26.6231667199,85.7,25.09,89.2972457582,132.69,26.6231667199,0.0,26.6231667199,26.6231667199,0,26.6231667199,0.0,0.0,0.0,132.43
2020-03-03 16:30:00,120.7778333717,27.25,123.8137614886,19.1778333717,0,19.1778333717,101.6,27.25,105.190886012,131.88,19.1778333717,0.0,19.1778333717,19.1778333717,0,19.1778333717,0.0,0.0,0.0,132.14
2020-03-03 17:00:00,128.0746666964,27.37,130.9665497346,14.8746666964,0,14.8746666964,113.2,27.37,116.4618259345,131.1,14.8746666964,0.0,14.8746666964,14.8746666964,0,14.8746666964,0.0,0.0,0.0,131.59
2020-03-03 17:30:00,137.8755000185,25.82,140.2723276536,9.2655000185,0,9.2655000185,128.61,25.82,131.1762345092,130.68,9.2655000185,0.0,9.2655000185,9.2655000185,0,9.2655000185,0.0,0.0,0.0,131.25
2020-03-03 18:00:00,142.955166687,21.27,144.5288641846,10.145166687,0,10.145166687,132.81,21.27,134.5024497918,131.16,10.145166687,0.0,10.145166687,10.145166687,0,10.145166687,0.0,0.0,0.0,131.25
2020-03-03 18:30:00,148.0933333556,17.32,149.1027088431,11.1133333556,0,11.1133333556,136.98,17.32,138.0706442369,131.34,11.1133333556,0.0,11.1133333556,11.1133333556,0,11.1133333556,0.0,0.0,0.0,130.93
2020-03-03 19:00:00,148.2440000274,10.98,148.6500721295,13.6940000274,0,13.6940000274,134.55,10.98,134.9972699724,132.14,13.6940000274,0.0,13.6940000274,13.6940000274,0,13.6940000274,0.0,0.0,0.0,130.93
