Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-03 19:30:00,145.7351666849,10.34,146.1015208979,9.1351666849,0,9.1351666849,136.6,10.34,136.9907865515,132.33,9.1351666849,0.0,9.1351666849,9.1351666849,0,9.1351666849,0.0,0.0,0.0,131.15
2020-03-03 20:00:00,144.14066668,10.34,144.511063213,6.6506666800000005,0,6.6506666800000005,137.49,10.34,137.8782640593,132.17,6.6506666800000005,0.0,6.6506666800000005,6.6506666800000005,0,6.6506666800000005,0.0,0.0,0.0,130.93
2020-03-03 20:30:00,136.6273333417,7.64,136.8407754146,4.1973333417,0,4.1973333417,132.43,7.64,132.6501960044,132.51,4.1973333417,0.0,4.1973333417,4.1973333417,0,4.1973333417,0.0,0.0,0.0,130.93
2020-03-03 21:00:00,130.0290000082,6.12,130.1729435909,4.0890000082,0,4.0890000082,125.94,6.12,126.0886116983,132.7,4.0890000082,0.0,4.0890000082,4.0890000082,0,4.0890000082,0.0,0.0,0.0,130.81
2020-03-03 21:30:00,119.4143333486,9.11,119.7613255984,7.6343333486,0,7.6343333486,111.78,9.11,112.1506152457,133.01,7.6343333486,0.0,7.6343333486,7.6343333486,0,7.6343333486,0.0,0.0,0.0,131.34
2020-03-03 22:00:00,114.0760000088,12.26,114.7329132289,4.3860000088,0,4.3860000088,109.69,12.26,110.3730207071,132.52,4.3860000088,0.0,4.3860000088,4.3860000088,0,4.3860000088,0.0,0.0,0.0,131.21
2020-03-03 22:30:00,105.0685000079,10.34,105.5760640198,3.9385000079,0,3.9385000079,101.13,10.34,101.6572304364,133.12,3.9385000079,0.0,3.9385000079,3.9385000079,0,3.9385000079,0.0,0.0,0.0,131.45
2020-03-03 23:00:00,96.0453333414,12.35,96.8360911885,4.0553333414,0,4.0553333414,91.99,12.35,92.8153144691,133.27,4.0553333414,0.0,4.0553333414,4.0553333414,0,4.0553333414,0.0,0.0,0.0,131.76
2020-03-03 23:30:00,93.1176666752,18.66,94.9689183208,4.2476666752,0,4.2476666752,88.87,18.66,90.8078878732,133.18,4.2476666752,0.0,4.2476666752,4.2476666752,0,4.2476666752,0.0,0.0,0.0,132.34
2020-03-04 00:00:00,90.3598333419,18.07,92.1489250158,4.2698333419,0,4.2698333419,86.09,18.07,87.9659763772,133.05,4.2698333419,0.0,4.2698333419,4.2698333419,0,4.2698333419,0.0,0.0,0.0,132.12
2020-03-04 00:30:00,102.5408333419,20.16,104.5038186022,4.2808333419,0,4.2808333419,98.26,20.16,100.306795383,131.65,4.2808333419,0.0,4.2808333419,4.2808333419,0,4.2808333419,0.0,0.0,0.0,131.15
2020-03-04 01:00:00,105.3305000086,20.93,107.3898465036,4.3105000086,0,4.3105000086,101.02,20.93,103.1654268638,131.43,4.3105000086,0.0,4.3105000086,4.3105000086,0,4.3105000086,0.0,0.0,0.0,131.03
2020-03-04 01:30:00,103.627500009,20.27,105.5913427234,4.517500009,0,4.517500009,99.11,20.27,101.1615786749,131.71,4.517500009,0.0,4.517500009,4.517500009,0,4.517500009,0.0,0.0,0.0,131.24
2020-03-04 02:00:00,100.8865000088,19.82,102.8149711084,4.4065000088,0,4.4065000088,96.48,19.82,98.4947856488,132.26,4.4065000088,0.0,4.4065000088,4.4065000088,0,4.4065000088,0.0,0.0,0.0,131.62
2020-03-04 02:30:00,100.596333342,19.71,102.5090551213,4.346333342,0,4.346333342,96.25,19.71,98.2473745196,132.36,4.346333342,0.0,4.346333342,4.346333342,0,4.346333342,0.0,0.0,0.0,131.7
2020-03-04 03:00:00,97.9240000084,19.4,99.8271995883,4.2140000084,0,4.2140000084,93.71,19.4,95.697043319,132.6,4.2140000084,0.0,4.2140000084,4.2140000084,0,4.2140000084,0.0,0.0,0.0,131.82
2020-03-04 03:30:00,94.7415000088,18.66,96.5616250066,4.3815000088,0,4.3815000088,90.36,18.66,92.2665985067,133.19,4.3815000088,0.0,4.3815000088,4.3815000088,0,4.3815000088,0.0,0.0,0.0,132.26
2020-03-04 04:00:00,91.4638333422,17.88,93.1951029274,4.4438333422,0,4.4438333422,87.02,17.88,88.8379130777,133.75,4.4438333422,0.0,4.4438333422,4.4438333422,0,4.4438333422,0.0,0.0,0.0,132.65
2020-03-04 04:30:00,88.8760000085,17.18,90.521244896,4.2560000085,0,4.2560000085,84.62,17.18,86.3463768782,133.84,4.2560000085,0.0,4.2560000085,4.2560000085,0,4.2560000085,0.0,0.0,0.0,132.65
2020-03-04 05:00:00,87.7336666752,16.8,89.327690378,4.2436666752,0,4.2436666752,83.49,16.8,85.163490417,133.84,4.2436666752,0.0,4.2436666752,4.2436666752,0,4.2436666752,0.0,0.0,0.0,132.65
2020-03-04 05:30:00,89.8875000089,17.4,91.5561175338,4.4675000089,0,4.4675000089,85.42,17.4,87.1741727807,133.84,4.4675000089,0.0,4.4675000089,4.4675000089,0,4.4675000089,0.0,0.0,0.0,132.8
2020-03-04 06:00:00,95.0160000093,18.48,96.7964392825,4.6460000093,0,4.6460000093,90.37,18.48,92.2401609929,133.24,4.6460000093,0.0,4.6460000093,4.6460000093,0,4.6460000093,0.0,0.0,0.0,132.55
2020-03-04 06:30:00,106.9418333421,22.56,109.2955137166,4.3718333421,0,4.3718333421,102.57,22.56,105.0217048995,132.49,4.3718333421,0.0,4.3718333421,4.3718333421,0,4.3718333421,0.0,0.0,0.0,132.32
2020-03-04 07:00:00,116.7778333464,25.39,119.5061272951,6.5278333464,0,6.5278333464,110.25,25.39,113.1358236811,131.4,6.5278333464,0.0,6.5278333464,6.5278333464,0,6.5278333464,0.0,0.0,0.0,131.87
2020-03-04 07:30:00,124.3631666774,21.87,126.2715095579,5.3731666774,0,5.3731666774,118.99,21.87,120.9831269227,130.62,5.3731666774,0.0,5.3731666774,5.3731666774,0,5.3731666774,0.0,0.0,0.0,131.21
2020-03-04 08:00:00,131.4835000117,21.49,133.2281159341,5.8735000117,0,5.8735000117,125.61,21.49,127.4350509083,131.51,5.8735000117,0.0,5.8735000117,5.8735000117,0,5.8735000117,0.0,0.0,0.0,131.53
2020-03-04 08:30:00,136.7360000158,23.37,138.7187463911,7.9160000158,0,7.9160000158,128.82,23.37,130.9226844363,131.06,7.9160000158,0.0,7.9160000158,7.9160000158,0,7.9160000158,0.0,0.0,0.0,131.4
2020-03-04 09:00:00,136.6765000185,23.62,138.7024515187,9.2265000185,0,9.2265000185,127.45,23.62,129.6202410891,131.13,9.2265000185,0.0,9.2265000185,9.2265000185,0,9.2265000185,0.0,0.0,0.0,131.4
2020-03-04 09:30:00,139.4641666821,26.07,141.8798741482,7.6941666821,0,7.6941666821,131.77,26.07,134.3241519608,130.17,7.6941666821,0.0,7.6941666821,7.6941666821,0,7.6941666821,0.0,0.0,0.0,131.23
2020-03-04 10:00:00,141.3325000211,15.95,142.2296666037,10.5425000211,0,10.5425000211,130.79,15.95,131.758971611,131.75,10.5425000211,0.0,10.5425000211,10.5425000211,0,10.5425000211,0.0,0.0,0.0,131.09
2020-03-04 10:30:00,141.0166666948,13.02,141.6164562673,14.0766666948,0,14.0766666948,126.94,13.02,127.6059716471,132.54,14.0766666948,0.0,14.0766666948,14.0766666948,0,14.0766666948,0.0,0.0,0.0,131.45
2020-03-04 11:00:00,140.0008333546,14.08,140.7070706823,10.6408333546,0,10.6408333546,129.36,14.08,130.1240023977,132.18,10.6408333546,0.0,10.6408333546,10.6408333546,0,10.6408333546,0.0,0.0,0.0,131.45
2020-03-04 11:30:00,139.5280000193,14.31,140.2598976521,9.6580000193,0,9.6580000193,129.87,14.31,130.6560101947,131.67,9.6580000193,0.0,9.6580000193,9.6580000193,0,9.6580000193,0.0,0.0,0.0,131.29
2020-03-04 12:00:00,139.123500024,14.55,139.8822746417,12.013500024,0,12.013500024,127.11,14.55,127.9400429889,131.67,12.013500024,0.0,12.013500024,12.013500024,0,12.013500024,0.0,0.0,0.0,131.39
2020-03-04 12:30:00,134.8203333643,12.86,135.4322778678,15.4803333643,0,15.4803333643,119.34,12.86,120.0308926902,131.95,15.4803333643,0.0,15.4803333643,15.4803333643,0,15.4803333643,0.0,0.0,0.0,131.48
2020-03-04 13:00:00,135.4465000295,12.98,136.0670230814,14.7265000295,0,14.7265000295,120.72,12.98,121.4158095142,131.95,14.7265000295,0.0,14.7265000295,14.7265000295,0,14.7265000295,0.0,0.0,0.0,131.48
2020-03-04 13:30:00,130.0983333747,8.84,130.3983203376,20.6883333747,0,20.6883333747,109.41,8.84,109.7665418058,132.87,20.6883333747,0.0,20.6883333747,20.6883333747,0,20.6883333747,0.0,0.0,0.0,131.72
2020-03-04 14:00:00,127.4218333727,8.32,127.6931713917,19.6818333727,0,19.6818333727,107.74,8.32,108.0607699399,133.02,19.6818333727,0.0,19.6818333727,19.6818333727,0,19.6818333727,0.0,0.0,0.0,131.72
2020-03-04 14:30:00,126.8671666969,9.47,127.2201198148,15.1271666969,0,15.1271666969,111.74,9.47,112.1405747265,132.71,15.1271666969,0.0,15.1271666969,15.1271666969,0,15.1271666969,0.0,0.0,0.0,131.62
2020-03-04 15:00:00,127.4653333554,9.15,127.7933241895,11.0453333554,0,11.0453333554,116.42,9.15,116.779017379,132.9,11.0453333554,0.0,11.0453333554,11.0453333554,0,11.0453333554,0.0,0.0,0.0,131.62
2020-03-04 15:30:00,128.4343333513,9.1,128.7563124021,8.9643333513,0,8.9643333513,119.47,9.1,119.8160711257,132.9,8.9643333513,0.0,8.9643333513,8.9643333513,0,8.9643333513,0.0,0.0,0.0,131.62
2020-03-04 16:00:00,132.1333333548,8.92,132.4340748579,10.7433333548,0,10.7433333548,121.39,8.92,121.7172892403,132.63,10.7433333548,0.0,10.7433333548,10.7433333548,0,10.7433333548,0.0,0.0,0.0,131.34
2020-03-04 16:30:00,137.6433333515,10.35,138.0319155707,9.1033333515,0,9.1033333515,128.54,10.35,128.956016145,132.28,9.1033333515,0.0,9.1033333515,9.1033333515,0,9.1033333515,0.0,0.0,0.0,131.19
2020-03-04 17:00:00,131.3473333602,9.39,131.6825504038,13.4573333602,0,13.4573333602,117.89,9.39,118.2633679547,132.28,20.6073333602,-0.61,20.6163597228,13.4573333602,0,13.4573333602,7.15,-0.61,7.1759738015,131.73
2020-03-04 17:30:00,111.1946666993,9.43,111.593811667,16.3246666993,0,16.3246666993,94.87,9.43,95.3375151763,131.74,107.5946666993,-8.61,107.9386140458,16.3246666993,0,16.3246666993,91.27,-8.61,91.675214753,135.25
2020-03-04 18:00:00,113.322333365,9.81,113.7461530747,15.842333365,0,15.842333365,97.48,9.81,97.9723762088,131.25,111.472333365,-7.43,111.7196760013,15.842333365,0,15.842333365,95.63,-7.43,95.9182036946,134.74
2020-03-04 18:30:00,117.1968333719,10.68,117.6824547348,19.2868333719,0,19.2868333719,97.91,10.68,98.4907635263,130.97,113.2568333719,-7.35,113.4950783313,19.2868333719,0,19.2868333719,93.97,-7.35,94.2570071666,134.55
2020-03-04 19:00:00,116.5236667053,10.49,116.9948930614,19.3036667053,0,19.3036667053,97.22,10.49,97.7842957739,131.07,111.5136667053,-8.02,111.801691678,19.3036667053,0,19.3036667053,92.21,-8.02,92.558114177,134.72
2020-03-04 19:30:00,113.0148333602,9.79,113.4380741173,13.4348333602,0,13.4348333602,99.58,9.79,100.0600844493,131.49,110.9548333602,-7.67,111.2196203284,13.4348333602,0,13.4348333602,97.52,-7.67,97.8211597764,135.01
2020-03-04 20:00:00,106.802000014,9.29,107.2052764886,7.012000014,0,7.012000014,99.79,9.29,100.2214956983,131.59,106.632000014,-7.37,106.8863898118,7.012000014,0,7.012000014,99.62,-7.37,99.892248448,135.01
2020-03-04 20:30:00,103.9078333489,8.69,104.2705803727,7.7678333489,0,7.7678333489,96.14,8.69,96.5319413459,131.74,102.3478333489,-8.17,102.673404011,7.7678333489,0,7.7678333489,94.58,-8.17,94.9322142373,135.2
2020-03-04 21:00:00,99.0283333547,12.86,99.8598538303,10.6583333546,0,10.6583333546,88.37,12.86,89.300820265,131.52,93.4683333547,-3.74,93.5431287701,10.6583333546,0,10.6583333546,82.81,-3.74,82.8944129601,134.96
2020-03-04 21:30:00,93.5798333544,12.57,94.4202844237,10.5498333544,0,10.5498333544,83.03,12.57,83.976102553,131.52,87.5398333544,-11.08,88.2382503437,10.5498333544,0,10.5498333544,76.99,-11.08,77.783201914,134.54
2020-03-04 22:00:00,87.8841666859,15.36,89.2163457785,9.6141666859,0,9.6141666859,78.27,15.36,79.7629143149,131.64,81.2641666859,-37.73,89.5958575334,9.6141666859,0,9.6141666859,71.65,-37.73,80.9770053781,132.93
2020-03-04 22:30:00,79.5666666753,14.46,80.8699328911,4.3166666753000005,0,4.3166666753000005,75.25,14.46,76.6267192303,131.4,76.9466666753,-36.22,85.0451521983,4.3166666753000005,0,4.3166666753000005,72.63,-36.22,81.1603677912,132.4
2020-03-04 23:00:00,73.0286666756,12.5,74.0907292205,4.4786666756,0,4.4786666756,68.55,12.5,69.6803594996,131.4,69.9986666756,-36.71,79.0407327671,4.4786666756,0,4.4786666756,65.52,-36.71,75.1032256298,132.28
2020-03-04 23:30:00,70.4900000085,12.13,71.5260581969,4.2300000085,0,4.2300000085,66.26,12.13,67.3611497823,131.56,67.5000000085,-37.25,77.0961250722,4.2300000085,0,4.2300000085,63.27,-37.25,73.4210828032,132.55
2020-03-05 00:00:00,68.0233333419,11.61,69.0069994924,4.2633333419,0,4.2633333419,63.76,11.61,64.8084076336,131.73,64.9133333419,-37.8,75.1171141988,4.2633333419,0,4.2633333419,60.65,-37.8,71.4651138668,132.55
2020-03-05 00:30:00,77.9136666762,13.53,79.0797088697,4.7436666762,0,4.7436666762,73.17,13.53,74.4104145937,130.66,74.8536666762,-35.32,82.768193256,4.7436666762,0,4.7436666762,70.11,-35.32,78.50423237,131.57
2020-03-05 01:00:00,79.9506666765,11.09,80.7161520516,4.9406666765,0,4.9406666765,75.01,11.09,75.8253796562,130.38,77.1606666765,-39.13,86.5154632535,4.9406666765,0,4.9406666765,72.22,-39.13,82.139425978,131.4
2020-03-05 01:30:00,78.4280000099,6.79,78.7213775639,4.9480000099,0,4.9480000099,73.48,6.79,73.7930518409,131.01,75.9280000099,-44.59,88.052991349,4.9480000099,0,4.9480000099,70.98,-44.59,83.8237943546,132.25
2020-03-05 02:00:00,75.730333343,5.49,75.9290687961,4.830333343,0,4.830333343,70.9,5.49,71.1122359373,131.44,73.140333343,-45.89,86.3446608745,4.830333343,0,4.830333343,68.31,-45.89,82.2930628911,132.74
2020-03-05 02:30:00,75.6703333427,4.59,75.8094153004,4.6803333427,0,4.6803333427,70.99,4.59,71.1382330396,131.73,72.7403333427,-45.45,85.7721318075,4.6803333427,0,4.6803333427,68.06,-45.45,81.8404918118,132.83
2020-03-05 03:00:00,73.5051666766,4.06,73.6172067397,4.9551666766,0,4.9551666766,68.55,4.06,68.6701252365,132.08,70.4051666766,-46.27,84.2484444649,4.9551666766,0,4.9551666766,65.45,-46.27,80.1536986046,133.24
2020-03-05 03:30:00,71.318666677,7.24,71.6852133747,5.148666677,0,5.148666677,66.17,7.24,66.5649044167,132.33,67.808666677,-42.0,79.7622421733,5.148666677,0,5.148666677,62.66,-42.0,75.4339154492,133.24
2020-03-05 04:00:00,69.4336666768,10.5,70.2231020974,5.0736666768,0,5.0736666768,64.36,10.5,65.2108855944,132.43,65.7036666768,-37.6,75.7015971746,5.0736666768,0,5.0736666768,60.63,-37.6,71.342532195,133.09
2020-03-05 04:30:00,67.8780000101,15.04,69.5242726346,5.0380000101,0,5.0380000101,62.84,15.04,64.6147599237,132.0,64.2480000101,-32.44,71.9733221777,5.0380000101,0,5.0380000101,59.21,-32.44,67.5142777492,132.66
2020-03-05 05:00:00,67.4578333435,17.73,69.7489224246,5.0778333435,0,5.0778333435,62.38,17.73,64.8507309134,131.21,63.9278333435,-29.25,70.3017096235,5.0778333435,0,5.0778333435,58.85,-29.25,65.7182242609,132.22
2020-03-05 05:30:00,68.8125000107,19.16,71.430146001,5.3625000107,0,5.3625000107,63.45,19.16,66.2797714239,130.52,65.5225000107,-29.09,71.6897908189,5.3625000107,0,5.3625000107,60.16,-29.09,66.8240503112,131.79
2020-03-05 06:00:00,72.2420000105,20.47,75.0861336434,5.2520000105,0,5.2520000105,66.99,20.47,70.047705173,130.61,68.7620000105,-28.38,74.3884201032,5.2520000105,0,5.2520000105,63.51,-28.38,69.5625222372,131.94
2020-03-05 06:30:00,81.0748333434,24.15,84.5952191418,5.0248333434,0,5.0248333434,76.05,24.15,79.7923868549,129.99,77.7948333434,-25.91,81.9961230481,5.0248333434,0,5.0248333434,72.77,-25.91,77.2450710402,131.48
2020-03-05 07:00:00,90.1920000094,26.23,93.9287483452,4.7120000094000005,0,4.7120000094000005,85.48,26.23,89.4138876238,129.42,87.0720000094,-22.79,90.0050958871,4.7120000094000005,0,4.7120000094000005,82.36,-22.79,85.4549805453,130.76
2020-03-05 07:30:00,96.0393333427,19.35,97.9692607347,4.6893333427,0,4.6893333427,91.35,19.35,93.3768975711,129.68,92.6893333427,-27.59,96.7084309433,4.6893333427,0,4.6893333427,88.0,-27.59,92.2236851357,130.76
2020-03-05 08:00:00,100.2266666763,15.52,101.4211768471,4.8366666763,0,4.8366666763,95.39,15.52,96.6443091961,129.93,96.8066666763,-32.14,102.0025015036,4.8366666763,0,4.8366666763,91.97,-32.14,97.4241268886,131.15
2020-03-05 08:30:00,102.4873333436,14.93,103.569099619,5.1373333436,0,5.1373333436,97.35,14.93,98.4882094466,129.93,99.1273333436,-32.83,104.4223975774,5.1373333436,0,5.1373333436,93.99,-32.83,99.5586711442,131.07
2020-03-05 09:00:00,104.6178333441,15.35,105.7379475573,5.3978333441,0,5.3978333441,99.22,15.35,100.400353087,130.36,101.4878333441,-32.65,106.61051926,5.3978333441,0,5.3978333441,96.09,-32.65,101.4855191641,131.47
2020-03-05 09:30:00,108.2298333513,15.72,109.3655120559,8.9598333513,0,8.9598333513,99.27,15.72,100.5069714,130.28,104.2098333513,-32.6,109.1899691689,8.9598333513,0,8.9598333513,95.25,-32.6,100.6743388357,131.34
2020-03-05 10:00:00,108.8658333625,14.85,109.8739831521,14.5858333625,0,14.5858333625,94.28,14.85,95.4423433283,130.77,100.9758333625,-35.11,106.905710901,14.5858333625,0,14.5858333625,86.39,-35.11,93.2520466263,131.99
2020-03-05 10:30:00,108.2371666979,15.21,109.3006329112,15.6271666979,0,15.6271666979,92.61,15.21,93.8507123042,130.95,100.7471666979,-37.02,107.3334616867,15.6271666979,0,15.6271666979,85.12,-37.02,92.8218444118,132.36
2020-03-05 11:00:00,107.8415000265,15.86,109.0015079161,13.2715000265,0,13.2715000265,94.57,15.86,95.8906903719,130.79,104.5815000265,-34.65,110.1721954388,13.2715000265,0,13.2715000265,91.31,-34.65,97.6633943707,131.92
2020-03-05 11:30:00,106.7090000255,16.37,107.9573415125,12.749000025499999,0,12.749000025499999,93.96,16.37,95.3753558316,130.87,104.9890000255,-33.57,110.2253828587,12.749000025499999,0,12.749000025499999,92.24,-33.57,98.1588635835,131.92
2020-03-05 12:00:00,105.3503333615,16.04,106.5644140386,14.0903333615,0,14.0903333615,91.26,16.04,92.6588862441,131.2,103.8403333615,-34.05,109.2804526557,14.0903333615,0,14.0903333615,89.75,-34.05,95.9920048754,132.17
2020-03-05 12:30:00,106.3346666969,16.06,107.5406199608,15.1346666969,0,15.1346666969,91.2,16.06,92.6032591219,131.2,104.4746666969,-34.18,109.9237389349,15.1346666969,0,15.1346666969,89.34,-34.18,95.6551514556,132.25
2020-03-05 13:00:00,106.2695000352,15.74,107.428833363,17.5895000352,0,17.5895000352,88.68,15.74,90.0660313326,131.48,104.6395000352,-34.59,110.2084074271,17.5895000352,0,17.5895000352,87.05,-34.59,93.6705428617,132.47
2020-03-05 13:30:00,104.1501666947,15.02,105.2276466645,14.0301666947,0,14.0301666947,90.12,15.02,91.3630932051,131.72,102.0601666947,-35.44,108.0382859257,14.0301666947,0,14.0301666947,88.03,-35.44,94.8961247892,132.67
2020-03-05 14:00:00,102.9201666898,15.11,104.0234243402,11.5901666898,0,11.5901666898,91.33,15.11,92.5714912919,131.72,100.6901666898,-35.46,106.7516803991,11.5901666898,0,11.5901666898,89.1,-35.46,95.896932172,132.67
2020-03-05 14:30:00,101.8653333579,14.88,102.9463964407,12.3053333579,0,12.3053333579,89.56,14.88,90.7877084191,131.72,99.7853333579,-35.81,106.0163612531,12.3053333579,0,12.3053333579,87.48,-35.81,94.5256922746,132.67
2020-03-05 15:00:00,101.1045000202,15.29,102.2541149506,10.0945000202,0,10.0945000202,91.01,15.29,92.2854495573,131.72,98.9345000202,-35.35,105.0602579201,10.0945000202,0,10.0945000202,88.84,-35.35,95.6146855875,132.67
2020-03-05 15:30:00,99.3191666875,19.99,101.3108926597,10.4091666875,0,10.4091666875,88.91,19.99,91.1295133313,131.33,97.6091666875,-29.84,102.0684820178,10.4091666875,0,10.4091666875,87.2,-29.84,92.1643401756,132.22
2020-03-05 16:00:00,100.562166685,20.49,102.6284047834,9.182166685,0,9.182166685,91.38,20.49,93.6490496481,130.8,98.862166685,-28.76,102.9605050573,9.182166685,0,9.182166685,89.68,-28.76,94.1787661843,131.66
2020-03-05 16:30:00,103.2610000193,20.64,105.3035788802,9.6510000193,0,9.6510000193,93.61,20.64,95.8584461589,130.17,101.9410000193,-27.45,105.5721079876,9.6510000193,0,9.6510000193,92.29,-27.45,96.2857549173,130.91
2020-03-05 17:00:00,107.6375000165,18.69,109.2481007148,8.2275000165,0,8.2275000165,99.41,18.69,101.1516890615,130.48,106.0475000165,-27.76,109.6206634706,8.2275000165,0,8.2275000165,97.82,-27.76,101.682692726,131.01
2020-03-05 17:30:00,110.3360000138,14.87,111.3335070814,6.8760000138,0,6.8760000138,103.46,14.87,104.5231481539,131.11,108.8960000138,-31.98,113.4947541475,6.8760000138,0,6.8760000138,102.02,-31.98,106.9149231866,131.6
2020-03-05 18:00:00,112.5361666779,15.26,113.5660882947,5.6161666779,0,5.6161666779,106.92,15.26,108.0034906843,130.47,110.8761666779,-31.25,115.1958629343,5.6161666779,0,5.6161666779,105.26,-31.25,109.8008656614,130.96
2020-03-05 18:30:00,116.3150000136,16.14,117.4294632031,6.8150000136,0,6.8150000136,109.5,16.14,110.6831044017,130.58,114.4150000136,-30.53,118.4182128227,6.8150000136,0,6.8150000136,107.6,-30.53,111.8474000592,131.11
2020-03-05 19:00:00,115.9725000094,16.09,117.0833415069,4.7025000094,0,4.7025000094,111.27,16.09,112.4273142968,130.58,114.0025000094,-30.62,118.0430193124,4.7025000094,0,4.7025000094,109.3,-30.62,113.5080367199,131.11
2020-03-05 19:30:00,112.9211666757,15.05,113.9196751373,4.5111666757,0,4.5111666757,108.41,15.05,109.449671539,131.28,110.6511666757,-32.38,115.2915655488,4.5111666757,0,4.5111666757,106.14,-32.38,110.9692029349,131.84
2020-03-05 20:00:00,108.0133333419,13.94,108.9091537917,4.2933333419,0,4.2933333419,103.72,13.94,104.652577608,131.65,105.8833333419,-35.74,111.752529634,4.2933333419,0,4.2933333419,101.59,-35.74,107.693433876,132.39
2020-03-05 20:30:00,103.2656666752,17.18,104.6850052007,4.2756666752,0,4.2756666752,98.99,17.18,100.4697591318,130.6,101.0056666752,-31.61,105.8363680429,4.2756666752,0,4.2756666752,96.73,-31.61,101.7638688337,131.34
2020-03-05 21:00:00,99.022666675,16.87,100.449417198,4.152666675,0,4.152666675,94.87,16.87,96.35825756,130.46,96.712666675,-31.77,101.7972140846,4.152666675,0,4.152666675,92.56,-31.77,97.8605461869,131.16
2020-03-05 21:30:00,93.8170000085,14.65,94.9539466825,4.2370000085,0,4.2370000085,89.58,14.65,90.7700330506,130.39,91.1270000085,-32.81,96.8536330271,4.2370000085,0,4.2370000085,86.89,-32.81,92.8782439541,130.94
2020-03-05 22:00:00,88.1233333418,12.55,89.0124956355,4.2133333418,0,4.2133333418,83.91,12.55,84.8433297319,131.02,85.1533333418,-34.34,91.8168055381,4.2133333418,0,4.2133333418,80.94,-34.34,87.923371182,131.45
2020-03-05 22:30:00,81.9203333416,11.2,82.6824105527,4.1403333416,0,4.1403333416,77.78,11.2,78.5822397237,130.93,78.7203333416,-36.06,86.5864566859,4.1403333416,0,4.1403333416,74.58,-36.06,82.8402076289,131.45
2020-03-05 23:00:00,76.175666675,10.91,76.9529745583,4.145666675,0,4.145666675,72.03,10.91,72.8515545476,131.59,73.055666675,-39.15,82.8845759676,4.145666675,0,4.145666675,68.91,-39.15,79.2547197333,132.31
2020-03-05 23:30:00,73.6421666752,9.73,74.2821756051,4.2821666752,0,4.2821666752,69.36,9.73,70.0391497664,132.28,70.4721666752,-40.27,81.1664904742,4.2821666752,0,4.2821666752,66.19,-40.27,77.4776677501,132.92
2020-03-06 00:00:00,71.6150000087,9.06,72.1858145777,4.3350000087,0,4.3350000087,67.28,9.06,67.8872742125,132.18,68.3650000087,-40.87,79.6500478731,4.3350000087,0,4.3350000087,64.03,-40.87,75.9618180404,132.82
2020-03-06 00:30:00,80.7730000085,11.36,81.5679295457,4.2630000085,0,4.2630000085,76.51,11.36,77.3487537068,130.76,77.8630000085,-37.65,86.4879718246,4.2630000085,0,4.2630000085,73.6,-37.65,82.6709289896,131.4
2020-03-06 01:00:00,82.6448333418,12.37,83.5654556506,4.2248333418,0,4.2248333418,78.42,12.37,79.3896296754,130.25,80.2148333418,-37.82,88.6835491399,4.2248333418,0,4.2248333418,75.99,-37.82,84.8812847452,131.04
2020-03-06 01:30:00,81.5325000088,11.99,82.409396659,4.4225000088,0,4.4225000088,77.11,11.99,78.036608076,130.52,79.1925000088,-38.45,88.0332582474,4.4225000088,0,4.4225000088,74.77,-38.45,84.0770801111,131.29
2020-03-06 02:00:00,79.5361666757,11.38,80.346164871,4.5361666757,0,4.5361666757,75.0,11.38,75.8584497601,130.99,77.0161666757,-39.42,86.5183583376,4.5361666757,0,4.5361666757,72.48,-39.42,82.5062833971,131.81
2020-03-06 02:30:00,79.6691666754,11.46,80.4891776499,4.3591666754,0,4.3591666754,75.31,11.46,76.1769499258,131.21,76.9391666754,-39.53,86.5000362353,4.3591666754,0,4.3591666754,72.58,-39.53,82.6467016886,132.0
2020-03-06 03:00:00,77.7020000088,11.17,78.5007624509,4.4020000088,0,4.4020000088,73.3,11.17,74.146199498,131.68,74.7720000088,-40.21,84.8981512479,4.4020000088,0,4.4020000088,70.37,-40.21,81.0480166321,132.44
2020-03-06 03:30:00,75.0955000088,10.01,75.759713711,4.4055000088,0,4.4055000088,70.69,10.01,71.395211324,132.33,71.8855000088,-40.66,82.5878968828,4.4055000088,0,4.4055000088,67.48,-40.66,78.7831580987,133.01
2020-03-06 04:00:00,72.6636666757,12.96,73.8103654967,4.5236666757,0,4.5236666757,68.14,12.96,69.3615253581,132.49,69.2336666757,-36.95,78.4767679085,4.5236666757,0,4.5236666757,64.71,-36.95,74.5163512258,133.1
2020-03-06 04:30:00,71.0565000088,16.89,73.0362806659,4.4165000088,0,4.4165000088,66.64,16.89,68.7470850291,131.95,67.6065000088,-32.56,75.0386063533,4.4165000088,0,4.4165000088,63.19,-32.56,71.0853690994,132.74
2020-03-06 05:00:00,70.4698333425,16.99,72.4890164875,4.5998333425,0,4.5998333425,65.87,16.99,68.0258553787,132.24,67.0298333425,-32.63,74.5500869076,4.5998333425,0,4.5998333425,62.43,-32.63,70.4430394006,132.91
2020-03-06 05:30:00,70.5985000143,16.87,72.5861219812,7.1485000143,0,7.1485000143,63.45,16.87,65.6543936077,132.4,66.7685000143,-32.91,74.4385699363,7.1485000143,0,7.1485000143,59.62,-32.91,68.1000183554,133.04
2020-03-06 06:00:00,72.5650000159,17.3,74.5987213517,7.9550000159,0,7.9550000159,64.61,17.3,66.8860381545,132.33,68.6450000159,-32.4,75.9071539921,7.9550000159,0,7.9550000159,60.69,-32.4,68.7970646176,133.04
2020-03-06 06:30:00,82.1208333471,20.45,84.6287998829,6.8608333471,0,6.8608333471,75.26,20.45,77.9889101091,131.62,78.4008333471,-29.05,83.6097671897,6.8608333471,0,6.8608333471,71.54,-29.05,77.2131730989,132.31
2020-03-06 07:00:00,90.9621666757,23.84,94.0343626891,4.5321666757,0,4.5321666757,86.43,23.84,89.6576293463,130.69,87.9321666757,-26.07,91.7153794971,4.5321666757,0,4.5321666757,83.4,-26.07,87.3796595324,131.54
2020-03-06 07:30:00,95.5683333491,25.08,98.8044165973,7.8883333491,0,7.8883333491,87.68,25.08,91.1964297547,130.09,92.3583333491,-25.1,95.7082636925,7.8883333491,0,7.8883333491,84.47,-25.1,88.120320585,130.98
2020-03-06 08:00:00,99.4801666865,25.64,102.7312667301,9.9201666865,0,9.9201666865,89.56,25.64,93.1579475944,129.92,96.1501666865,-22.46,98.7385748016,9.9201666865,0,9.9201666865,86.23,-22.46,89.1070395648,130.6
2020-03-06 08:30:00,101.82750003,19.96,103.7653186877,14.97750003,0,14.97750003,86.85,19.96,89.1141071885,130.54,98.40750003,-29.36,102.6939417013,14.97750003,0,14.97750003,83.43,-29.36,88.4453192656,131.32
2020-03-06 09:00:00,103.0483333679,20.79,105.1246075375,17.2883333679,0,17.2883333679,85.76,20.79,88.243989597,130.54,100.4683333679,-28.42,104.4106431822,17.2883333679,0,17.2883333679,83.18,-28.42,87.9011308232,131.43
2020-03-06 09:30:00,101.695333376,20.61,103.7627723727,21.345333376,0,21.345333376,80.35,20.61,82.9511579184,130.66,100.415333376,-28.28,104.3216064726,21.345333376,0,21.345333376,79.07,-28.28,83.9751350103,131.51
2020-03-06 10:00:00,98.1486667153,20.83,100.3346883087,24.3386667153,0,24.3386667153,73.81,20.83,76.6929266621,130.8,98.3586667153,-27.07,102.0157449516,24.3386667153,0,24.3386667153,74.02,-27.07,78.8146261807,132.0
2020-03-06 10:30:00,107.2896667168,21.05,109.3351502683,25.0496667168,0,25.0496667168,82.24,21.05,84.891225106,131.29,69.5796667168,-3.03,69.6456094841,25.0496667168,0,25.0496667168,44.53,-3.03,44.632967636000004,132.86
2020-03-06 11:00:00,103.6878333786,20.86,105.7653364328,22.6178333786,0,22.6178333786,81.07,20.86,83.7107191464,131.21,95.4578333786,-4.71,95.5739611679,22.6178333786,0,22.6178333786,72.84,-4.71,72.9921208077,133.63
2020-03-06 11:30:00,102.8490000399,21.27,105.0253765011,19.9290000399,0,19.9290000399,82.92,21.27,85.604551865,131.21,94.2290000399,-4.39,94.3312066525,19.9290000399,0,19.9290000399,74.3,-4.39,74.4295781259,133.63
2020-03-06 12:00:00,99.6160000442,20.97,101.7992552272,22.1060000442,0,22.1060000442,77.51,20.97,80.2965814964,131.07,91.6560000442,-4.47,91.7649347197,22.1060000442,0,22.1060000442,69.55,-4.47,69.6934961098,133.48
2020-03-06 12:30:00,103.171333377,21.32,105.3511577098,21.851333377,0,21.851333377,81.32,21.32,84.0683341098,131.07,94.181333377,-4.24,94.2767264847,21.851333377,0,21.851333377,72.33,-4.24,72.4541682721,133.48
2020-03-06 13:00:00,103.3065000379,21.34,105.4875753351,18.9465000379,0,18.9465000379,84.36,21.34,87.0172695504,131.51,94.6965000379,-4.3,94.7940774491,18.9465000379,0,18.9465000379,75.75,-4.3,75.8719480441,133.79
2020-03-06 13:30:00,100.0130000469,20.56,102.1044258511,23.4730000469,0,23.4730000469,76.54,20.56,79.2532977232,131.83,91.8930000469,-5.38,92.0503550109,23.4730000469,0,23.4730000469,68.42,-5.38,68.6311940738,134.08
2020-03-06 14:00:00,98.4650000499,20.48,100.5722955631,24.9650000499,0,24.9650000499,73.5,20.48,76.2999370904,131.98,90.8650000499,-6.89,91.1258488799,24.9650000499,0,24.9650000499,65.9,-6.89,66.259203889,134.47
2020-03-06 14:30:00,96.3531667146,20.2,98.4478173243,23.9431667146,0,23.9431667146,72.41,20.2,75.1747836711,131.81,88.9331667146,-7.08,89.2145422108,23.9431667146,0,23.9431667146,64.99,-7.08,65.3745095584,134.38
2020-03-06 15:00:00,95.0460000527,19.42,97.0096826405,26.3360000527,0,26.3360000527,68.71,19.42,71.4016841538,132.54,88.2860000527,-7.74,88.6246320461,26.3360000527,0,26.3360000527,61.95,-7.74,62.431643419,134.89
2020-03-06 15:30:00,93.5230000426,18.57,95.3488145546,21.3030000426,0,21.3030000426,72.22,18.57,74.569251706,132.54,86.4830000426,-8.77,86.9265333277,21.3030000426,0,21.3030000426,65.18,-8.77,65.7673574047,134.89
2020-03-06 16:00:00,96.2875000328,18.59,98.0656451698,16.3875000328,0,16.3875000328,79.9,18.59,82.0341276543,132.05,88.7775000328,-8.48,89.1815839289,16.3875000328,0,16.3875000328,72.39,-8.48,72.8849950264,134.37
2020-03-06 16:30:00,100.8931666963,19.25,102.7131616981,14.8331666963,0,14.8331666963,86.06,19.25,88.1866548861,131.45,92.6331666963,-7.65,92.9485130176,14.8331666963,0,14.8331666963,77.8,-7.65,78.1752038693,133.78
2020-03-06 17:00:00,106.8016666914,20.21,108.6970105756,12.3916666914,0,12.3916666914,94.41,20.21,96.5489109208,130.87,97.7016666914,-6.49,97.9169840951,12.3916666914,0,12.3916666914,85.31,-6.49,85.5565088114,133.22
2020-03-06 17:30:00,110.9360000166,20.21,112.7618738745,8.2960000166,0,8.2960000166,102.64,20.21,104.6107723898,130.1,100.7560000166,-3.76,100.8261332163,8.2960000166,0,8.2960000166,92.46,-3.76,92.5364209379,132.17
2020-03-06 18:00:00,114.1453333445,20.61,115.9910738994,5.6053333445,0,5.6053333445,108.54,20.61,110.4794265916,129.78,103.5353333445,-2.8200000000000003,103.5737305052,5.6053333445,0,5.6053333445,97.93,-2.8200000000000003,97.9705940576,131.87
2020-03-06 18:30:00,117.9040000165,15.95,118.9779631692,8.2340000165,0,8.2340000165,109.67,15.95,110.8237853531,130.01,106.8740000165,-7.93,107.1677973065,8.2340000165,0,8.2340000165,98.64,-7.93,98.9582462456,132.17
2020-03-06 19:00:00,119.5068333612,13.93,120.3159512285,13.9268333612,0,13.9268333612,105.58,13.93,106.4949825109,130.73,108.5568333612,-11.73,109.1887309634,13.9268333612,0,13.9268333612,94.63,-11.73,95.3542332568,133.01
2020-03-06 19:30:00,115.7295000205,13.93,116.5648406467,10.2295000205,0,10.2295000205,105.5,13.93,106.4156703686,130.73,105.0495000205,-11.85,105.7157507401,10.2295000205,0,10.2295000205,94.82,-11.85,95.5575999071,133.01
2020-03-06 20:00:00,109.2270000137,12.97,109.9943563643,6.8470000137,0,6.8470000137,102.38,12.97,103.1982814779,130.73,98.7870000137,-12.64,99.592374064,6.8470000137,0,6.8470000137,91.94,-12.64,92.8048123752,133.01
2020-03-06 20:30:00,104.7606666872,14.63,105.7772857694,10.2606666872,0,10.2606666872,94.5,14.63,95.6257648335,131.05,94.5706666872,-11.67,95.2879840151,10.2606666872,0,10.2606666872,84.31,-11.67,85.1138355381,133.37
2020-03-06 21:00:00,100.283000009,15.38,101.4555296217,4.513000009,0,4.513000009,95.77,15.38,96.9970994412,130.11,90.443000009,-7.71,90.7710325524,4.513000009,0,4.513000009,85.93,-7.71,86.275193422,132.14
2020-03-06 21:30:00,94.7053333422,13.81,95.7069290253,4.4253333422,0,4.4253333422,90.28,13.81,91.330140151,130.25,85.2053333422,-9.01,85.6803882458,4.4253333422,0,4.4253333422,80.78,-9.01,81.2809233461,132.21
2020-03-06 22:00:00,88.5011666809,11.36,89.2272721979,7.1311666809,0,7.1311666809,81.37,11.36,82.1591534767,131.05,79.0511666809,-11.73,79.916705723,7.1311666809,0,7.1311666809,71.92,-11.73,72.8702909285,132.99
2020-03-06 22:30:00,82.903833346,10.04,83.5095634252,6.343833346,0,6.343833346,76.56,10.04,77.2155113951,131.76,74.083833346,-13.77,75.3526858396,6.343833346,0,6.343833346,67.74,-13.77,69.1253969247,133.78
2020-03-06 23:00:00,78.0685000089,12.14,79.00677372,4.4685000089,0,4.4685000089,73.6,12.14,74.5945011378,132.23,69.6685000089,-25.19,74.0826294991,4.4685000089,0,4.4685000089,65.2,-25.19,69.8968962115,133.96
2020-03-06 23:30:00,76.2576666756,15.54,77.8249531115,4.4476666756,0,4.4476666756,71.81,15.54,73.4722240034,132.47,66.3876666756,-49.05,82.5422606101,4.4476666756,0,4.4476666756,61.94,-49.05,79.009278569,132.62
2020-03-07 00:00:00,74.165333342,14.64,75.5964699555,4.335333342,0,4.335333342,69.83,14.64,71.348149941,132.63,64.345333342,-48.79,80.7513840308,4.335333342,0,4.335333342,60.01,-48.79,77.3412192818,132.62
2020-03-07 00:30:00,83.7950000089,15.5,85.216500905,4.4750000089,0,4.4750000089,79.32,15.5,80.8202474631,131.7,73.2850000089,-45.57,86.2978338448,4.4750000089,0,4.4750000089,68.81,-45.57,82.5314546097,131.54
2020-03-07 01:00:00,85.3690000091,16.04,86.8628100084,4.5690000091,0,4.5690000091,80.8,16.04,82.3767054452,131.26,74.6390000091,-44.72,87.0106816567,4.5690000091,0,4.5690000091,70.07,-44.72,83.1245048106,131.15
2020-03-07 01:30:00,82.8356666802,15.03,84.1881736015,6.7556666802,0,6.7556666802,76.08,15.03,77.5504177938,131.89,71.9556666802,-46.15,85.4835684058,6.7556666802,0,6.7556666802,65.2,-46.15,79.880301076,131.76
2020-03-07 02:00:00,81.1560000088,14.96,82.5233175377,4.3960000088,0,4.3960000088,76.76,14.96,78.2042147202,132.35,70.7560000088,-46.33,84.5747032939,4.3960000088,0,4.3960000088,66.36,-46.33,80.9328023733,132.14
2020-03-07 02:30:00,80.9523333422,15.02,82.3339582041,4.4523333422,0,4.4523333422,76.5,15.02,77.9605695208,132.63,70.5123333422,-46.54,84.486453076,4.4523333422,0,4.4523333422,66.06,-46.54,80.8077669534,132.42
2020-03-07 03:00:00,78.728166676,14.44,80.0414756745,4.648166676,0,4.648166676,74.08,14.44,75.474234014,133.11,68.218166676,-46.9,82.7848311264,4.648166676,0,4.648166676,63.57,-46.9,78.9984487189,132.79
2020-03-07 03:30:00,75.8130000094,15.41,77.3632927843,4.7130000094,0,4.7130000094,71.1,15.41,72.7507944974,133.46,65.3230000094,-44.83,79.2264048801,4.7130000094,0,4.7130000094,60.61,-44.83,75.3876714059,132.99
2020-03-07 04:00:00,73.6398333423,22.81,77.0916412764,4.4998333423,0,4.4998333423,69.14,22.81,72.8054647674,133.24,63.3398333423,-36.65,73.1789381437,4.4998333423,0,4.4998333423,58.84,-36.65,69.320762402,132.74
2020-03-07 04:30:00,71.9048333424,26.71,76.7054701961,4.5448333424000005,0,4.5448333424000005,67.36,26.71,72.4623605743,133.32,61.6448333424,-32.54,69.7060763335,4.5448333424000005,0,4.5448333424000005,57.1,-32.54,65.7210894615,132.81
2020-03-07 05:00:00,70.3155000093,26.53,75.153911685,4.6355000093,0,4.6355000093,65.68,26.53,70.8357487431,133.32,60.1355000093,-32.78,68.4894646012,4.6355000093,0,4.6355000093,55.5,-32.78,64.4575705406,132.81
2020-03-07 05:30:00,70.3140000094,26.6,75.1772478701,4.7140000094,0,4.7140000094,65.6,26.6,70.7878520652,132.97,60.0840000094,-32.47,68.2963246239,4.7140000094,0,4.7140000094,55.37,-32.47,64.1882995569,132.45
2020-03-07 06:00:00,70.7463333424,26.44,75.5256067926,4.5463333424,0,4.5463333424,66.2,26.44,71.2847360941,132.52,60.5463333424,-32.19,68.5715289403,4.5463333424,0,4.5463333424,56.0,-32.19,64.5925390428,132.02
2020-03-07 06:30:00,74.846500009,25.28,79.0004871098,4.486500009,0,4.486500009,70.36,25.28,74.7636810223,131.18,64.696500009,-34.25,73.2031393685,4.486500009,0,4.486500009,60.21,-34.25,69.2698101629,130.91
2020-03-07 07:00:00,77.4376666762,23.01,80.7839855432,4.7576666762,0,4.7576666762,72.68,23.01,76.2354412331,131.18,67.2176666762,-36.11,76.3029934759,4.7576666762,0,4.7576666762,62.46,-36.11,72.1469590489,130.91
2020-03-07 07:30:00,79.5333333437,18.06,81.5580450523,5.1733333437,0,5.1733333437,74.36,18.06,76.5217171789,131.09,68.8733333437,-38.49,78.8987715105,5.1733333437,0,5.1733333437,63.7,-38.49,74.4256011061,130.5
2020-03-07 08:00:00,83.6281666793,15.55,85.0615821751,6.3081666793,0,6.3081666793,77.32,15.55,78.8681488308,131.09,72.7781666793,-41.43,83.7442920156,6.3081666793,0,6.3081666793,66.47,-41.43,78.3243627488,130.57
2020-03-07 08:30:00,88.7380000147,17.32,90.4124717426,7.3380000147,0,7.3380000147,81.4,17.32,83.2222470257,131.09,77.6580000147,-39.92,87.3176463625,7.3380000147,0,7.3380000147,70.32,-39.92,80.861046246,130.57
2020-03-07 09:00:00,93.8000000168,19.42,95.7892290561,8.4200000168,0,8.4200000168,85.38,19.42,87.5607263561,130.95,82.5300000168,-39.6,91.5388491449,8.4200000168,0,8.4200000168,74.11,-39.6,84.0264964163,130.73
2020-03-07 09:30:00,97.4555000243,20.12,99.5107475853,12.1655000243,0,12.1655000243,85.29,20.12,87.6310361687,130.83,86.0455000243,-38.78,94.3806996925,12.1655000243,0,12.1655000243,73.88,-38.78,83.4394558947,130.73
2020-03-07 10:00:00,98.2911666936,20.43,100.3919237289,13.4711666936,0,13.4711666936,84.82,20.43,87.2457294084,131.01,86.9111666936,-38.55,95.0770918573,13.4711666936,0,13.4711666936,73.44,-38.55,82.9429689606,130.87
2020-03-07 10:30:00,97.3945000276,20.97,99.6264499801,13.8245000276,0,13.8245000276,83.57,20.97,86.1608135988,131.2,86.2945000276,-38.16,94.3553195905,13.8245000276,0,13.8245000276,72.47,-38.16,81.9029089837,131.06
2020-03-07 11:00:00,96.8736667014,21.2,99.1662608964,17.3836667014,0,17.3836667014,79.49,21.2,82.2684635811,131.59,86.0436667014,-38.73,94.3584944741,17.3836667014,0,17.3836667014,68.66,-38.73,78.830251173,131.52
2020-03-07 11:30:00,93.7581667037,22.5,96.4201422092,18.5181667037,0,18.5181667037,75.24,22.5,78.5322074056,131.86,84.2281667037,-40.9,93.633295714,18.5181667037,0,18.5181667037,65.71,-40.9,77.3990574878,132.11
2020-03-07 12:00:00,92.7856667031,21.61,95.2689458613,18.1956667031,0,18.1956667031,74.59,21.61,77.6573254755,132.19,82.9456667031,-40.77,92.4238958539,18.1956667031,0,18.1956667031,64.75,-40.77,76.5163734112,132.3
2020-03-07 12:30:00,93.2856667045,20.93,95.6048142747,18.8956667045,0,18.8956667045,74.39,20.93,77.2783087289,131.26,82.9756667045,-40.21,92.2052350198,18.8956667045,0,18.8956667045,64.08,-40.21,75.6511103686,131.34
2020-03-07 13:00:00,93.5361667074,20.65,95.7885013053,20.3561667074,0,20.3561667074,73.18,20.65,76.0377202446,131.17,83.1461667074,-40.43,92.4546912716,20.3561667074,0,20.3561667074,62.79,-40.43,74.6804459012,131.25
2020-03-07 13:30:00,88.7958333746,20.1,91.0423529171,20.6358333746,0,20.6358333746,68.16,20.1,71.0619138498,131.17,79.4758333746,-40.87,89.3687025227,20.6358333746,0,20.6358333746,58.84,-40.87,71.6414858863,131.15
2020-03-07 14:00:00,86.4481667036,19.33,88.5829240114,18.4681667036,0,18.4681667036,67.98,19.33,70.6748137599,131.68,77.2481667036,-41.87,87.8656711069,18.4681667036,0,18.4681667036,58.78,-41.87,72.1677580364,131.69
2020-03-07 14:30:00,85.4081667045,18.93,87.4808541329,18.9281667045,0,18.9281667045,66.48,18.93,69.1226106278,131.84,75.8181667045,-42.46,86.8979056274,18.9281667045,0,18.9281667045,56.89,-42.46,70.9881940889,131.83
2020-03-07 15:00:00,86.013500042,18.69,88.0206696718,21.013500042,0,21.013500042,65.0,18.69,67.6336905691,132.08,75.853500042,-43.02,87.2036344921,21.013500042,0,21.013500042,54.84,-43.02,69.7004017205,132.04
2020-03-07 15:30:00,86.5176667031,18.76,88.528211615,18.2376667031,0,18.2376667031,68.28,18.76,70.8102817393,132.22,75.9676667031,-43.16,87.3720320487,18.2376667031,0,18.2376667031,57.73,-43.16,72.0800839345,132.12
2020-03-07 16:00:00,87.2450000311,18.51,89.1869392368,15.5650000311,0,15.5650000311,71.68,18.51,74.0313615976,132.14,76.5750000311,-43.27,87.9546674701,15.5650000311,0,15.5650000311,61.01,-43.27,74.7964771898,132.03
2020-03-07 16:30:00,91.5218333572,18.96,93.4651142463,11.9418333572,0,11.9418333572,79.58,18.96,81.807444649,131.48,80.5318333572,-42.22,90.9280186954,11.9418333572,0,11.9418333572,68.59,-42.22,80.5426377765,131.43
2020-03-07 17:00:00,95.5751666875,19.59,97.5621883075,10.4051666875,0,10.4051666875,85.17,19.59,87.3939185527,130.71,84.3551666875,-39.71,93.2345335531,10.4051666875,0,10.4051666875,73.95,-39.71,83.9373969098,130.55
2020-03-07 17:30:00,100.6261666816,19.43,102.4848784994,7.4561666816,0,7.4561666816,93.17,19.43,95.1744387953,130.36,89.1461666816,-33.54,95.2468930413,7.4561666816,0,7.4561666816,81.69,-33.54,88.3073479389,130.4
2020-03-07 18:00:00,105.5725000114,16.62,106.872714753,5.7225000114,0,5.7225000114,99.85,16.62,101.2237467198,130.15,95.2925000114,-5.0,95.4235849171,5.7225000114,0,5.7225000114,89.57,-5.0,89.7094471056,132.06
2020-03-07 18:30:00,108.5405000108,13.56,109.3842481466,5.3905000108,0,5.3905000108,103.15,13.56,104.0374744984,130.29,98.3805000108,-10.09,98.8965665854,5.3905000108,0,5.3905000108,92.99,-10.09,93.5358123929,132.41
2020-03-07 19:00:00,109.0901666821,16.24,110.2923481785,7.7301666821,0,7.7301666821,101.36,16.24,102.652750572,130.66,98.8201666821,-8.84,99.2147717988,7.7301666821,0,7.7301666821,91.09,-8.84,91.5179419568,132.97
2020-03-07 19:30:00,106.3423333449,18.38,107.9190264098,5.7923333449,0,5.7923333449,100.55,18.38,102.2160794592,130.1,96.3523333449,-6.65,96.5815439979,5.7923333449,0,5.7923333449,90.56,-6.65,90.8038330689,132.46
2020-03-07 20:00:00,100.4535000112,14.85,101.5452025677,5.6235000112,0,5.6235000112,94.83,14.85,95.9856833075,129.56,90.9835000112,-9.84,91.5140583424,5.6235000112,0,5.6235000112,85.36,-9.84,85.9252884778,131.85
2020-03-07 20:30:00,96.0206666846,7.5600000000000005,96.3178178249,8.9606666846,0,8.9606666846,87.06,7.5600000000000005,87.3876261264,131.26,86.8506666846,-17.48,88.5922609688,8.9606666846,0,8.9606666846,77.89,-17.48,79.8273292801,133.52
2020-03-07 21:00:00,92.53133335,12.3,93.3452604663,8.33133335,0,8.33133335,84.2,12.3,85.0936542875,130.28,83.70133335,-12.23,84.5901064225,8.33133335,0,8.33133335,75.37,-12.23,76.3558105189,132.54
2020-03-07 21:30:00,86.4680000172,10.38,87.0888019608,8.5980000172,0,8.5980000172,77.87,10.38,78.5587760852,130.98,77.7380000172,-13.53,78.9066381661,8.5980000172,0,8.5980000172,69.14,-13.53,70.4514052379,133.17
2020-03-07 22:00:00,83.9268333469,11.08,84.6550633786,6.7968333469,0,6.7968333469,77.13,11.08,77.9217768021,131.94,75.8268333469,-14.47,77.1951394546,6.7968333469,0,6.7968333469,69.03,-14.47,70.5302899469,134.25
2020-03-07 22:30:00,77.9903333443,11.4,78.8191099617,5.4803333443,0,5.4803333443,72.51,11.4,73.4006818769,132.28,70.0403333443,-21.17,73.1697833465,5.4803333443,0,5.4803333443,64.56,-21.17,67.9423468832,134.33
2020-03-07 23:00:00,73.4940000111,15.57,75.125181781,5.5540000111,0,5.5540000111,67.94,15.57,69.701280476,132.57,63.7940000111,-50.87,81.5930838823,5.5540000111,0,5.5540000111,58.24,-50.87,77.3282257652,132.97
2020-03-07 23:30:00,72.1718333449,14.78,73.6696812017,5.7818333449,0,5.7818333449,66.39,14.78,68.0152960738,132.71,62.4418333449,-50.73,80.4519449825,5.7818333449,0,5.7818333449,56.66,-50.73,76.0518803186,133.04
2020-03-08 00:00:00,70.2901666781,14.43,71.7560619853,5.7301666781,0,5.7301666781,64.56,14.43,66.1529931296,132.36,60.7501666781,-50.8,79.1910522182,5.7301666781,0,5.7301666781,55.02,-50.8,74.8855152883,132.84
2020-03-08 00:30:00,80.1223333447,14.42,81.4096106157,5.6923333447,0,5.6923333447,74.43,14.42,75.8139914528,131.57,69.6623333447,-46.66,83.8450731232,5.6923333447,0,5.6923333447,63.97,-46.66,79.1790155281,131.74
2020-03-08 01:00:00,82.2340000116,14.24,83.4578238268,5.8140000116,0,5.8140000116,76.42,14.24,77.7354102067,130.39,71.4440000116,-43.62,83.7075237817,5.8140000116,0,5.8140000116,65.63,-43.62,78.8035614677,130.54
2020-03-08 01:30:00,80.0808333481,12.97,81.12435374,7.3908333481,0,7.3908333481,72.69,12.97,73.8380457488,131.15,69.1308333481,-44.48,82.2042731213,7.3908333481,0,7.3908333481,61.74,-44.48,76.0940076484,131.21
2020-03-08 02:00:00,77.9071666782,13.32,79.0376430559,5.7871666782,0,5.7871666782,72.12,13.32,73.3397354781,131.56,67.3671666782,-44.96,80.992201762,5.7871666782,0,5.7871666782,61.58,-44.96,76.2462982708,131.75
2020-03-08 02:30:00,77.1830000114,14.01,78.4442196135,5.7130000114,0,5.7130000114,71.47,14.01,72.8302203759,131.94,66.7330000114,-46.07,81.0909254512,5.7130000114,0,5.7130000114,61.02,-46.07,76.4583893369,132.15
2020-03-08 03:00:00,74.4245000114,13.47,75.6336373709,5.7045000114,0,5.7045000114,68.72,13.47,70.0277038036,132.76,64.0345000114,-47.45,79.6989315594,5.7045000114,0,5.7045000114,58.33,-47.45,75.1923626441,132.69
2020-03-08 03:30:00,71.1961666782,12.55,72.2938216562,5.7461666782,0,5.7461666782,65.45,12.55,66.6423664046,133.0,60.8461666782,-47.96,77.4752708897,5.7461666782,0,5.7461666782,55.1,-47.96,73.0491040328,132.83
2020-03-08 04:00:00,68.6815000113,15.84,70.484424122,5.6715000113,0,5.6715000113,63.01,15.84,64.9704986898,133.12,58.4915000113,-44.43,73.4525729541,5.6715000113,0,5.6715000113,52.82,-44.43,69.0215712658,132.91
2020-03-08 04:30:00,66.7903333446,17.75,69.1086906856,5.6303333446,0,5.6303333446,61.16,17.75,63.6836564591,132.8,56.7203333446,-42.14,70.6609921719,5.6303333446,0,5.6303333446,51.09,-42.14,66.2266389001,132.78
2020-03-08 05:00:00,65.2963333441,17.52,67.6059283509,5.3763333441,0,5.3763333441,59.92,17.52,62.4288138603,133.04,55.3463333441,-42.36,69.696385951,5.3763333441,0,5.3763333441,49.97,-42.36,65.5085528767,132.78
2020-03-08 05:30:00,65.8521666775,24.78,70.3601894264,5.4321666775,0,5.4321666775,60.42,24.78,65.304094818,132.41,55.9721666775,-34.05,65.515539703,5.4321666775,0,5.4321666775,50.54,-34.05,60.9400861503,132.21
2020-03-08 06:00:00,66.2970000106,25.76,71.1257324068,5.3170000106,0,5.3170000106,60.98,25.76,66.1977189939,132.03,56.3770000106,-32.83,65.2393671812,5.3170000106,0,5.3170000106,51.06,-32.83,60.7036448659,131.84
2020-03-08 06:30:00,69.592166677,26.99,74.6426805708,5.142166677,0,5.142166677,64.45,26.99,69.873189422,131.38,59.622166677,-32.11,67.7189401811,5.142166677,0,5.142166677,54.48,-32.11,63.2386155762,131.33
2020-03-08 07:00:00,71.1008333437,27.91,76.382567397,5.1608333437,0,5.1608333437,65.94,27.91,71.6034335769,131.24,61.1408333437,-32.05,69.031905681,5.1608333437,0,5.1608333437,55.98,-32.05,64.5055261199,131.26
2020-03-08 07:30:00,72.1026666805,27.95,77.3304405938,6.9026666805,0,6.9026666805,65.2,27.95,70.9383006563,131.12,62.1126666805,-31.91,69.8300183457,6.9026666805,0,6.9026666805,55.21,-31.91,63.768269539,131.14
2020-03-08 08:00:00,74.5566666848,28.77,79.9150139032,9.0466666848,0,9.0466666848,65.51,28.77,71.5490950327,131.12,64.6166666848,-31.16,71.7374324425,9.0466666848,0,9.0466666848,55.57,-31.16,63.7100502276,131.14
2020-03-08 08:30:00,78.7643333585,26.29,83.0360422311,12.5943333585,0,12.5943333585,66.17,26.29,71.2013553242,130.61,68.8643333585,-32.41,76.1098187418,12.5943333585,0,12.5943333585,56.27,-32.41,64.9362841561,130.73
2020-03-08 09:00:00,83.6070000222,24.54,87.1340464613,11.1170000222,0,11.1170000222,72.49,24.54,76.5311158941,130.61,72.4970000222,-34.23,80.1717401097,11.1170000222,0,11.1170000222,61.38,-34.23,70.2794230198,130.85
2020-03-08 09:30:00,91.1406666937,26.61,94.9458436445,13.5006666937,0,13.5006666937,77.64,26.61,82.0735139981,130.33,79.8006666937,-32.59,86.1989240348,13.5006666937,0,13.5006666937,66.3,-32.59,73.8769118196,130.66
2020-03-08 10:00:00,91.7643333706,27.11,95.6851345767,18.644333370600002,0,18.644333370600002,73.12,27.11,77.9838861561,130.45,81.1643333706,-32.8,87.5413560067,18.644333370600002,0,18.644333370600002,62.52,-32.8,70.6016317092,130.58
2020-03-08 10:30:00,89.1891667198,21.38,91.7159302421,26.5891667198,0,26.5891667198,62.6,21.38,66.1503167037,130.88,79.7491667198,-39.13,88.8317876242,26.5891667198,0,26.5891667198,53.16,-39.13,66.0086547356,131.0
2020-03-08 11:00:00,86.6601667129,19.36,88.7963630714,23.1001667129,0,23.1001667129,63.56,19.36,66.4430824089,130.88,77.5901667129,-41.42,87.9536830982,23.1001667129,0,23.1001667129,54.49,-41.42,68.4454271665,131.0
2020-03-08 11:30:00,91.491500044,20.17,93.6884383491,21.991500044,0,21.991500044,69.5,20.17,72.3676647405,130.72,81.311500044,-40.45,90.8171929725,21.991500044,0,21.991500044,59.32,-40.45,71.7987806303,130.88
2020-03-08 12:00:00,97.9085000517,22.02,100.354146812,25.8285000517,0,25.8285000517,72.08,22.02,75.3684735151,130.8,87.52850005170001,-38.83,95.7549331434,25.8285000517,0,25.8285000517,61.7,-38.83,72.9017071131,130.88
2020-03-08 12:30:00,90.6430000707,21.27,93.1051360657,35.3630000707,0,35.3630000707,55.28,21.27,59.2308306543,131.1,81.8230000707,-39.65,90.923736398,35.3630000707,0,35.3630000707,46.46,-39.65,61.0790807069,131.21
