Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-08 13:00:00,88.5225000651,20.64,90.8968790321,32.5625000651,0,32.5625000651,55.96,20.64,59.6450433817,131.29,79.3325000651,-40.55,89.0951629808,32.5625000651,0,32.5625000651,46.77,-40.55,61.9010129158,131.38
2020-03-08 13:30:00,88.77066673,20.79,91.1726678983,31.69066673,0,31.69066673,57.08,20.79,60.748255119,131.37,79.26066673,-41.59,89.50967205,31.69066673,0,31.69066673,47.57,-41.59,63.1872851134,131.56
2020-03-08 14:00:00,86.9076667185,20.54,89.3019268239,25.9376667185,0,25.9376667185,60.97,20.54,64.3368673468,131.76,77.2276667185,-42.65,88.2220777742,25.9376667185,0,25.9376667185,51.29,-42.65,66.705971247,132.0
2020-03-08 14:30:00,89.8196667256,19.71,91.9568193812,29.4896667256,0,29.4896667256,60.33,19.71,63.4680470788,132.17,79.3996667256,-43.71,90.63592652,29.4896667256,0,29.4896667256,49.91,-43.71,66.3443456521,132.41
2020-03-08 15:00:00,88.7446667204,20.36,91.0502359762,26.8646667204,0,26.8646667204,61.88,20.36,65.1434110252,132.17,79.2946667204,-43.5,90.4427673742,26.8646667204,0,26.8646667204,52.43,-43.5,68.1260221942,132.29
2020-03-08 15:30:00,87.7218333971,17.78,89.5055777846,31.9018333971,0,31.9018333971,55.82,17.78,58.5832808914,132.57,77.4218333971,-45.61,89.85773415,31.9018333971,0,31.9018333971,45.52,-45.61,64.4386723948,132.6
2020-03-08 16:00:00,88.2793333802,16.54,89.8154346538,23.4393333802,0,23.4393333802,64.84,16.54,66.9163447896,132.43,77.1093333802,-45.69,89.6293779647,23.4393333802,0,23.4393333802,53.67,-45.69,70.4843599673,132.38
2020-03-08 16:30:00,95.0003333767,17.04,96.5164490732,21.7003333767,0,21.7003333767,73.3,17.04,75.2545785982,131.51,83.4903333767,-43.56,94.1706396249,21.7003333767,0,21.7003333767,61.79,-43.56,75.6007784351,131.38
2020-03-08 17:00:00,98.4901667012,17.42,100.0188449085,17.2901667012,0,17.2901667012,81.2,17.42,83.0475550513,130.84,86.9201667012,-40.27,95.7955545909,17.2901667012,0,17.2901667012,69.63,-40.27,80.4363711265,130.57
2020-03-08 17:30:00,102.9316666964,17.48,104.405356227,14.8616666964,0,14.8616666964,88.07,17.48,89.7879462957,130.52,90.7216666964,-41.44,99.7381291592,14.8616666964,0,14.8616666964,75.86,-41.44,86.4408074928,130.41
2020-03-08 18:00:00,105.0840000253,17.79,106.5792248111,12.6740000253,0,12.6740000253,92.41,17.79,94.1068127183,130.17,92.5540000253,-40.81,101.1518611825,12.6740000253,0,12.6740000253,79.88,-40.81,89.7010061259,130.05
2020-03-08 18:30:00,107.6988333566,15.06,108.7466887145,11.6188333566,0,11.6188333566,96.08,15.06,97.2531233432,130.17,96.4588333566,-15.01,97.6197041202,11.6188333566,0,11.6188333566,84.84,-15.01,86.15756322,131.75
2020-03-08 19:00:00,108.9393333561,15.27,110.0043237881,11.3793333561,0,11.3793333561,97.56,15.27,98.7477923804,130.87,98.2093333561,-9.36,98.654360057,11.3793333561,0,11.3793333561,86.83,-9.36,87.3330321242,133.15
2020-03-08 19:30:00,105.6911666896,14.4,106.6676273113,11.4911666896,0,11.4911666896,94.2,14.4,95.2942810456,131.65,95.3111666896,-11.33,95.9822243738,11.4911666896,0,11.4911666896,83.82,-11.33,84.58227533,134.05
2020-03-08 20:00:00,100.4666666888,12.55,101.2474869592,11.0766666888,0,11.0766666888,89.39,12.55,90.2666859921,131.29,90.5166666888,-12.59,91.3880465294,11.0766666888,0,11.0766666888,79.44,-12.59,80.4314720741,133.61
2020-03-08 20:30:00,97.6713333448,13.21,98.5606080407,5.7313333448,0,5.7313333448,91.94,13.21,92.8841628051,130.81,88.2113333448,-11.54,88.962975054,5.7313333448,0,5.7313333448,82.48,-11.54,83.2833836969,133.07
2020-03-08 21:00:00,92.971333344,12.04,93.747695565,5.321333344,0,5.321333344,87.65,12.04,88.473069914,131.32,83.911333344,-12.65,84.8594977805,5.321333344,0,5.321333344,78.59,-12.65,79.601574105,133.57
2020-03-08 21:30:00,88.1916666773,12.95,89.1373803257,5.3316666773,0,5.3316666773,82.86,12.95,83.865857773,132.26,78.9616666773,-25.48,82.9709298758,5.3316666773,0,5.3316666773,73.63,-25.48,77.9141020612,133.92
2020-03-08 22:00:00,82.765500011,14.23,83.9798838537,5.5055000110000005,0,5.5055000110000005,77.26,14.23,78.5595347491,133.0,72.035500011,-48.51,86.8466082345,5.5055000110000005,0,5.5055000110000005,66.53,-48.51,82.3374823516,132.97
2020-03-08 22:30:00,77.22716668,12.79,78.2791119867,6.66716668,0,6.66716668,70.56,12.79,71.709815925,133.18,66.55716668,-49.59,83.0001478099,6.66716668,0,6.66716668,59.89,-49.59,77.7559013838,132.97
2020-03-08 23:00:00,72.0250000113,13.11,73.2084197796,5.6550000113,0,5.6550000113,66.37,13.11,67.6524131129,133.18,61.8850000113,-49.04,78.9599571074,5.6550000113,0,5.6550000113,56.23,-49.04,74.6105522028,132.97
2020-03-08 23:30:00,70.9001666779,20.29,73.7463065851,5.6001666779,0,5.6001666779,65.3,20.29,68.3796322014,133.18,60.9301666779,-41.56,73.7544494345,5.6001666779,0,5.6001666779,55.33,-41.56,69.2000180636,133.04
2020-03-09 00:00:00,69.3208333442,19.02,71.882809736,5.4408333442,0,5.4408333442,63.88,19.02,66.651442595,132.76,59.4108333442,-40.84,72.0940546693,5.4408333442,0,5.4408333442,53.97,-40.84,67.6806213033,132.4
2020-03-09 00:30:00,79.0948333441,21.23,81.8944782127,5.4048333441,0,5.4048333441,73.69,21.23,76.6872153621,131.38,68.7748333441,-38.85,78.9892410491,5.4048333441,0,5.4048333441,63.37,-38.85,74.3308778369,131.21
2020-03-09 01:00:00,81.1280000108,21.69,83.9774284302,5.4080000108,0,5.4080000108,75.72,21.69,78.7653127969,131.04,70.6380000108,-38.51,80.4533849227,5.4080000108,0,5.4080000108,65.23,-38.51,75.7494092386,130.93
2020-03-09 01:30:00,79.7991666771,21.3,82.5929597627,5.2291666771,0,5.2291666771,74.57,21.3,77.5524009944,131.43,69.4591666771,-39.07,79.6934171402,5.2291666771,0,5.2291666771,64.23,-39.07,75.1795038558,131.31
2020-03-09 02:00:00,77.659666677,21.16,80.4908033777,5.179666677,0,5.179666677,72.48,21.16,75.5056024411,131.95,67.319666677,-39.67,78.1386359076,5.179666677,0,5.179666677,62.14,-39.67,73.723052704,131.78
2020-03-09 02:30:00,77.5548333439,21.04,80.3581593555,5.2948333439,0,5.2948333439,72.26,21.04,75.2608078617,132.08,67.1648333439,-39.91,78.1276067605,5.2948333439,0,5.2948333439,61.87,-39.91,73.6254371804,131.95
2020-03-09 03:00:00,75.4510000109,20.56,78.2020907818,5.4310000109,0,5.4310000109,70.02,20.56,72.9761193816,132.52,65.0710000109,-40.41,76.597670607,5.4310000109,0,5.4310000109,59.64,-40.41,72.0409446079,132.34
2020-03-09 03:30:00,72.8123333439,19.38,75.3473309878,5.2823333439,0,5.2823333439,67.53,19.38,70.2558559837,132.93,62.4123333439,-40.34,74.3142984454,5.2823333439,0,5.2823333439,57.13,-40.34,69.9367750186,132.56
2020-03-09 04:00:00,70.5508333436,19.45,73.1828025254,5.1408333436,0,5.1408333436,65.41,19.45,68.2405348748,133.19,60.3008333436,-40.52,72.6502642936,5.1408333436,0,5.1408333436,55.16,-40.52,68.4433780581,132.82
2020-03-09 04:30:00,68.9703333436,19.02,71.5448620205,5.1403333436,0,5.1403333436,63.83,19.02,66.6035231801,133.02,58.9003333436,-40.73,71.6113270928,5.1403333436,0,5.1403333436,53.76,-40.73,67.4467975518,132.66
2020-03-09 05:00:00,68.0720000101,18.87,70.6390408017,5.0720000101,0,5.0720000101,63.0,18.87,65.7653168471,132.88,58.1120000101,-40.75,70.9758201445,5.0720000101,0,5.0720000101,53.04,-40.75,66.8865016278,132.47
2020-03-09 05:30:00,69.5998333433,18.85,72.1072763417,4.9698333433,0,4.9698333433,64.63,18.85,67.3228000012,132.6,59.5998333433,-40.45,72.0301508713,4.9698333433,0,4.9698333433,54.63,-40.45,67.9752852146,132.22
2020-03-09 06:00:00,73.226833343,19.38,75.7479605102,4.846833343,0,4.846833343,68.38,19.38,71.0732636088,132.2,63.116833343,-39.59,74.5057229429,4.846833343,0,4.846833343,58.27,-39.59,70.4468665024,131.83
2020-03-09 06:30:00,82.3068333422,20.99,84.9411261688,4.4568333422,0,4.4568333422,77.85,20.99,80.6300353466,131.02,71.7268333422,-37.58,80.9752741354,4.4568333422,0,4.4568333422,67.27,-37.58,77.0552353835,130.73
2020-03-09 07:00:00,90.7545000174,15.78,92.1161640181,8.6845000174,0,8.6845000174,82.07,15.78,83.5732810173,131.89,79.1945000174,-43.13,90.1774125433,8.6845000174,0,8.6845000174,70.51,-43.13,82.6550482427,131.52
2020-03-09 07:30:00,94.7828333583,17.52,96.3884635183,12.4728333583,0,12.4728333583,82.31,17.52,84.1539452432,132.11,82.8928333583,-43.25,93.497509711,12.4728333583,0,12.4728333583,70.42,-43.25,82.641024316,131.92
2020-03-09 08:00:00,97.3196666987,18.95,99.1474660612,16.0296666987,0,16.0296666987,81.29,18.95,83.4695549287,131.98,85.0996666987,-42.06,94.926270717,16.0296666987,0,16.0296666987,69.07,-42.06,80.8684641872,131.92
2020-03-09 08:30:00,100.4881667066,20.46,102.5499061338,19.9581667066,0,19.9581667066,80.53,20.46,83.0884618945,131.62,88.4181667066,-40.4,97.2107617692,19.9581667066,0,19.9581667066,68.46,-40.4,79.4917077436,131.59
2020-03-09 09:00:00,99.6465000464,20.49,101.7313377062,23.1965000464,0,23.1965000464,76.45,20.49,79.1482318185,131.81,88.1265000464,-40.49,96.9830918791,23.1965000464,0,23.1965000464,64.93,-40.49,76.5202260843,131.85
2020-03-09 09:30:00,100.2431667157,21.17,102.4541915843,24.5131667157,0,24.5131667157,75.73,21.17,78.6333377137,131.56,88.2431667157,-40.0,96.8857908675,24.5131667157,0,24.5131667157,63.73,-40.0,75.2430255904,131.62
2020-03-09 10:00:00,100.8621667164,21.15,103.0558061185,24.8721667164,0,24.8721667164,75.99,21.15,78.8784038885,131.56,89.3321667164,-39.8,97.7971165743,24.8721667164,0,24.8721667164,64.46,-39.8,75.757056437,131.62
2020-03-09 10:30:00,102.6515000425,22.08,104.9993183834,21.2715000425,0,21.2715000425,81.38,22.08,84.3221845068,131.73,91.4115000425,-38.81,99.3090048285,21.2715000425,0,21.2715000425,70.14,-38.81,80.1613104933,131.74
2020-03-09 11:00:00,102.6675000369,23.75,105.3787362983,18.4375000369,0,18.4375000369,84.23,23.75,87.5143154004,131.16,91.5975000369,-36.63,98.6501845564,18.4375000369,0,18.4375000369,73.16,-36.63,81.817739519,131.17
2020-03-09 11:30:00,102.7396667073,23.8,105.4603200978,20.3296667073,0,20.3296667073,82.41,23.8,85.7778998344,131.27,91.7296667073,-36.71,98.8026105639,20.3296667073,0,20.3296667073,71.4,-36.71,80.2843951213,131.29
2020-03-09 12:00:00,102.2561667041,23.64,104.9531954207,18.7061667041,0,18.7061667041,83.55,23.64,86.8300184268,131.13,90.5761667041,-36.93,97.815473596,18.7061667041,0,18.7061667041,71.87,-36.93,80.8029813806,131.18
2020-03-09 12:30:00,104.0176666952,24.97,106.972781046,14.2876666952,0,14.2876666952,89.73,24.97,93.1395394019,130.61,92.8576666952,-37.28,100.0617042833,14.2876666952,0,14.2876666952,78.57,-37.28,86.9657593539,130.87
2020-03-09 13:00:00,105.4551666928,24.84,108.3412099905,13.0851666928,0,13.0851666928,92.37,24.84,95.6516727507,130.53,94.1351666928,-36.66,101.0217066194,13.0851666928,0,13.0851666928,81.05,-36.66,88.9553713949,130.65
2020-03-09 13:30:00,105.0545000265,23.46,107.6420901684,13.2545000265,0,13.2545000265,91.8,23.46,94.7502591025,130.7,93.4245000265,-36.57,100.3269759596,13.2545000265,0,13.2545000265,80.17,-36.57,88.1169325385,130.54
2020-03-09 14:00:00,104.2518333556,23.05,106.7695989409,11.1318333556,0,11.1318333556,93.12,23.05,95.9303752729,130.58,92.9018333556,-36.06,99.6547753037,11.1318333556,0,11.1318333556,81.77,-36.06,89.3680955375,130.37
2020-03-09 14:30:00,103.4936666896,23.09,106.0381400481,11.4836666896,0,11.4836666896,92.01,23.09,94.8629970009,130.49,92.0136666896,-35.87,98.758147804,11.4836666896,0,11.4836666896,80.53,-35.87,88.1574602629,130.27
2020-03-09 15:00:00,101.7711666871,22.9,104.3157723878,10.2411666871,0,10.2411666871,91.53,22.9,94.3512103791,130.24,90.4311666871,-36.04,97.3482280702,10.2411666871,0,10.2411666871,80.19,-36.04,87.9165382621,130.19
2020-03-09 15:30:00,103.8756666832,23.1,106.4131764815,8.2656666832,0,8.2656666832,95.61,23.1,98.3609785433,130.35,92.3256666832,-36.02,99.1033255168,8.2656666832,0,8.2656666832,84.06,-36.02,91.452304509,130.47
2020-03-09 16:00:00,107.8601666803,22.2,110.1210949651,6.8401666803,0,6.8401666803,101.02,22.2,103.4305583471,129.92,96.6201666803,-24.13,99.5877176631,6.8401666803,0,6.8401666803,89.78,-24.13,92.966151367,130.71
2020-03-09 16:30:00,113.5225000228,18.67,115.0474985014,11.3825000228,0,11.3825000228,102.14,18.67,103.8323095188,130.39,102.9625000228,-3.7,103.0289590889,11.3825000228,0,11.3825000228,91.58,-3.7,91.6547129176,132.61
2020-03-09 17:00:00,117.0011666913,18.42,118.4422619133,12.3311666913,0,12.3311666913,104.67,18.42,106.2784329015,130.3,105.9011666913,-4.04,105.9781992043,12.3311666913,0,12.3311666913,93.57,-4.04,93.6571753791,132.61
2020-03-09 17:30:00,120.6426666938,18.88,122.111045475,13.5726666938,0,13.5726666938,107.07,18.88,108.7218437114,130.1,109.2526666938,-3.5300000000000002,109.3096797164,13.5726666938,0,13.5726666938,95.68,-3.5300000000000002,95.7450954357,132.49
2020-03-09 18:00:00,121.7581666935,18.61,123.172169164,13.4281666935,0,13.4281666935,108.33,18.61,109.9168822338,130.1,110.3381666935,-3.74,110.4015336365,13.4281666935,0,13.4281666935,96.91,-3.74,96.9821411395,132.57
2020-03-09 18:30:00,123.1286666939,18.68,124.5375885498,13.5986666939,0,13.5986666939,109.53,18.68,111.1114904049,130.25,111.52866669389999,-3.7800000000000002,111.5927053822,13.5986666939,0,13.5986666939,97.93,-3.7800000000000002,98.0029249564,132.74
2020-03-09 19:00:00,121.6496666937,18.36,123.0273587731,13.4996666937,0,13.4996666937,108.15,18.36,109.6973659666,130.58,110.1296666937,-4.57,110.2244455012,13.4996666937,0,13.4996666937,96.63,-4.57,96.7380059749,133.09
2020-03-09 19:30:00,117.0458333458,19.48,118.6557942269,6.2258333458,0,6.2258333458,110.82,19.48,112.5190774936,129.7,106.1658333458,-4.27,106.2516685516,6.2258333458,0,6.2258333458,99.94,-4.27,100.0311776398,132.32
2020-03-09 20:00:00,112.2705000152,17.07,113.5607770036,7.6205000152,0,7.6205000152,104.65,17.07,106.0330486216,129.87,101.6405000152,-6.38,101.8405402742,7.6205000152,0,7.6205000152,94.02,-6.38,94.2362180905,132.47
2020-03-09 20:30:00,107.0096666859,15.36,108.1064214755,9.6196666859,0,9.6196666859,97.39,15.36,98.5938218146,130.75,97.0496666859,-9.86,97.5492562957,9.6196666859,0,9.6196666859,87.43,-9.86,87.9842287004,133.57
2020-03-09 21:00:00,100.2235000107,15.57,101.4257110126,5.3735000107,0,5.3735000107,94.85,15.57,96.1194434025,131.11,90.9635000107,-11.41,91.6763133759,5.3735000107,0,5.3735000107,85.59,-11.41,86.3471840884,134.08
2020-03-09 21:30:00,94.3731666775,14.26,95.4444455625,5.4031666775,0,5.4031666775,88.97,14.26,90.1055408951,130.69,85.5531666775,-12.42,86.4499897544,5.4031666775,0,5.4031666775,80.15,-12.42,81.1065897446,133.6
2020-03-09 22:00:00,88.5105000108,12.2,89.3473480981,5.3805000108,0,5.3805000108,83.13,12.2,84.0204552475,131.48,80.1505000108,-14.01,81.3657345077,5.3805000108,0,5.3805000108,74.77,-14.01,76.0712363512,134.35
2020-03-09 22:30:00,81.4356666798,10.64,82.1278114136,6.5856666798,0,6.5856666798,74.85,10.64,75.6024609388,131.88,73.0756666798,-19.0,75.5053180955,6.5856666798,0,6.5856666798,66.49,-19.0,69.1514287633,134.52
2020-03-09 23:00:00,75.6748333444,15.26,77.1981087962,5.5448333444,0,5.5448333444,70.13,15.26,71.7710561438,132.08,65.8748333444,-51.06,83.346369256,5.5448333444,0,5.5448333444,60.33,-51.06,79.0369059364,132.85
2020-03-09 23:30:00,73.5408333445,14.56,74.9683117657,5.5708333445000005,0,5.5708333445000005,67.97,14.56,69.5119737887,132.64,63.7008333445,-51.48,81.9022989224,5.5708333445000005,0,5.5708333445000005,58.13,-51.48,77.6484854971,133.32
2020-03-10 00:00:00,71.1011666778,13.93,72.4528867814,5.5911666778,0,5.5911666778,65.51,13.93,66.974659387,132.47,61.5111666778,-51.81,80.4232536402,5.5911666778,0,5.5911666778,55.92,-51.81,76.2320306695,133.12
2020-03-10 00:30:00,80.8343333443,13.5,81.9538861019,5.4643333443,0,5.4643333443,75.37,13.5,76.5694906604,131.69,70.2343333443,-47.38,84.7214611554,5.4643333443,0,5.4643333443,64.77,-47.38,80.2497183796,131.98
2020-03-10 01:00:00,82.8470000111,14.02,84.0249118467,5.5570000110999995,0,5.5570000110999995,77.29,14.02,78.5512857947,131.11,71.9470000111,-45.61,85.1859314124,5.5570000110999995,0,5.5570000110999995,66.39,-45.61,80.5475275847,131.31
2020-03-10 01:30:00,81.8748333447,13.62,82.9999562363,5.6848333447,0,5.6848333447,76.19,13.62,77.3978068165,131.56,71.1448333447,-46.24,84.8511927532,5.6848333447,0,5.6848333447,65.46,-46.24,80.1445519047,131.76
2020-03-10 02:00:00,79.0533333446,13.32,80.1676487924,5.6433333446,0,5.6433333446,73.41,13.32,74.6086489624,131.96,68.4333333446,-46.85,82.9339714029,5.6433333446,0,5.6433333446,62.79,-46.85,78.3422402028,132.13
2020-03-10 02:30:00,78.7506666776,13.22,79.8525885753,5.4906666776,0,5.4906666776,73.26,13.22,74.4432401229,132.19,68.0206666776,-47.16,82.7700229266,5.4906666776,0,5.4906666776,62.53,-47.16,78.3202815368,132.34
2020-03-10 03:00:00,76.305333344,12.76,77.3648595729,5.325333344,0,5.325333344,70.98,12.76,72.1178064004,132.4,65.675333344,-47.76,81.2050922655,5.325333344,0,5.325333344,60.35,-47.76,76.9619392947,132.53
2020-03-10 03:30:00,73.3761666777,12.16,74.3769281183,5.5161666777,0,5.5161666777,67.86,12.16,68.9408819207,132.7,62.8761666777,-48.63,79.4876671949,5.5161666777,0,5.5161666777,57.36,-48.63,75.2000432181,132.87
2020-03-10 04:00:00,70.7821666778,11.73,71.7475297108,5.5421666778,0,5.5421666778,65.24,11.73,66.2861259993,132.95,60.4821666778,-49.2,77.966226573,5.5421666778,0,5.5421666778,54.94,-49.2,73.7498718643,133.07
2020-03-10 04:30:00,68.8243333445,11.4,69.7620875571,5.5943333445,0,5.5943333445,63.23,11.4,64.2494583635,132.95,58.7043333445,-49.53,76.8076796514,5.5943333445,0,5.5943333445,53.11,-49.53,72.6215739295,133.07
2020-03-10 05:00:00,68.7451666775,13.17,69.9953344268,5.4051666775000005,0,5.4051666775000005,63.34,13.17,64.6947022561,133.04,58.8951666775,-49.71,77.069609821,5.4051666775000005,0,5.4051666775000005,53.49,-49.71,73.0223541116,133.32
2020-03-10 05:30:00,70.378833344,18.68,72.8156753924,5.308833344,0,5.308833344,65.07,18.68,67.6982075095,132.21,60.628833344,-44.75,75.3552780676,5.308833344,0,5.308833344,55.32,-44.75,71.1538115634,132.69
2020-03-10 06:00:00,72.5063333452,18.58,74.8490799888,5.9363333452,0,5.9363333452,66.57,18.58,69.114262638,131.64,62.2863333452,-42.0,75.1238132791,5.9363333452,0,5.9363333452,56.35,-42.0,70.2803137443,131.87
2020-03-10 06:30:00,80.5211666816,19.87,82.9365732579,7.4711666816,0,7.4711666816,73.05,19.87,75.7041570853,130.96,69.4511666816,-40.1,80.1964746946,7.4711666816,0,7.4711666816,61.98,-40.1,73.8209347001,131.23
2020-03-10 07:00:00,89.6031666769,17.79,91.3521295785,5.1231666769,0,5.1231666769,84.48,17.79,86.332812418,130.96,78.47316667690001,-42.16,89.0814430075,5.1231666769,0,5.1231666769,73.35,-42.16,84.6031211008,131.34
2020-03-10 07:30:00,94.9550000107,19.47,96.9305572409,5.3350000107,0,5.3350000107,89.62,19.47,91.7105517375,130.59,83.5850000107,-40.29,92.7886648615,5.3350000107,0,5.3350000107,78.25,-40.29,88.0133319447,130.93
2020-03-10 08:00:00,98.0670000125,20.88,100.2652027946,6.2270000125,0,6.2270000125,91.84,20.88,94.1836503858,130.59,86.7070000125,-38.99,95.0701001954,6.2270000125,0,6.2270000125,80.48,-38.99,89.4273476069,130.93
2020-03-10 08:30:00,99.6346666804,22.87,102.2257487354,6.8446666804,0,6.8446666804,92.79,22.87,95.5668404835,129.97,88.1946666804,-37.34,95.7735601868,6.8446666804,0,6.8446666804,81.35,-37.34,89.5103239856,130.28
2020-03-10 09:00:00,101.089666682,23.38,103.7581086464,7.669666682,0,7.669666682,93.42,23.38,96.3011983311,129.97,89.469666682,-36.19,96.5118508588,7.669666682,0,7.669666682,81.8,-36.19,89.4480637018,130.38
2020-03-10 09:30:00,102.0393333498,23.79,104.7759020504,8.2193333498,0,8.2193333498,93.82,23.79,96.7892375215,129.57,90.7093333498,-35.36,97.357653817,8.2193333498,0,8.2193333498,82.49,-35.36,89.7492601641,129.94
2020-03-10 10:00:00,101.482000019,23.8,104.2354849744,9.492000019,0,9.492000019,91.99,23.8,95.0189460055,129.65,90.272000019,-35.41,96.9685623665,9.492000019,0,9.492000019,80.78,-35.41,88.2002069159,130.05
2020-03-10 10:30:00,101.7193333569,23.96,104.503130951,11.7693333569,0,11.7693333569,89.95,23.96,93.0864334906,130.17,90.2793333569,-35.72,97.0890129281,11.7693333569,0,11.7693333569,78.51,-35.72,86.2539187516,130.55
2020-03-10 11:00:00,101.5886666919,24.12,104.4127942364,12.6286666919,0,12.6286666919,88.96,24.12,92.1718829145,130.55,90.3386666919,-35.71,97.1405106002,12.6286666919,0,12.6286666919,77.71,-35.71,85.5222088115,130.85
2020-03-10 11:30:00,102.9581666929,24.33,105.793823018,13.1381666929,0,13.1381666929,89.82,24.33,93.0568713207,130.9,91.6181666929,-35.73,98.3388090643,13.1381666929,0,13.1381666929,78.48,-35.73,86.230756114,131.23
2020-03-10 12:00:00,102.9801666936,24.49,105.8521366447,13.4701666936,0,13.4701666936,89.51,24.49,92.7997855601,130.9,91.5901666936,-35.64,98.2800500354,13.4701666936,0,13.4701666936,78.12,-35.64,85.8658488574,131.23
2020-03-10 12:30:00,103.9130000292,24.36,106.7301324606,14.5930000292,0,14.5930000292,89.32,24.36,92.582244518,131.07,92.4430000292,-35.76,99.1185444526,14.5930000292,0,14.5930000292,77.85,-35.76,85.6702988205,131.23
2020-03-10 13:00:00,103.6066667001,23.64,106.2694263874,16.6966667001,0,16.6966667001,86.91,23.64,90.0677395076,131.44,92.2166667001,-36.6,99.2142813171,16.6966667001,0,16.6966667001,75.52,-36.6,83.9215729119,131.54
2020-03-10 13:30:00,102.3276666983,23.62,105.0183592136,15.8376666983,0,15.8376666983,86.49,23.62,89.6572612787,131.51,90.9576666983,-37.07,98.2215965621,15.8376666983,0,15.8376666983,75.12,-37.07,83.7687250709,131.54
2020-03-10 14:00:00,100.986666692,24.77,103.9800930445,12.646666692,0,12.646666692,88.34,24.77,91.7469808768,131.72,90.046666692,-39.4,98.2891763234,12.646666692,0,12.646666692,77.4,-39.4,86.8511370104,132.14
2020-03-10 14:30:00,100.23400002,24.66,103.2229158666,10.00400002,0,10.00400002,90.23,24.66,93.5391281764,131.8,89.14400002,-39.65,97.564210854,10.00400002,0,10.00400002,79.14,-39.65,88.5170158783,132.14
2020-03-10 15:00:00,98.8543333553,24.13,101.7567497668,10.9643333553,0,10.9643333553,87.89,24.13,91.1422459675,131.43,87.9143333553,-39.82,96.5119806516,10.9643333553,0,10.9643333553,76.95,-39.82,86.6425697911,131.86
2020-03-10 15:30:00,98.3555000204,23.48,101.1193096508,10.1755000204,0,10.1755000204,88.18,23.48,91.2525221569,130.75,87.4755000204,-39.83,96.1165542652,10.1755000204,0,10.1755000204,77.3,-39.83,86.9581445294,131.19
2020-03-10 16:00:00,101.0905000179,23.49,103.7837621878,8.9305000179,0,8.9305000179,92.16,23.49,95.10649662349999,130.63,90.0905000179,-39.69,98.4458952596,8.9305000179,0,8.9305000179,81.16,-39.69,90.3451254911,131.02
2020-03-10 16:30:00,104.8421666823,23.99,107.5518480299,7.8121666823,0,7.8121666823,97.03,23.99,99.9516933323,130.39,93.7621666823,-38.95,101.5305195543,7.8121666823,0,7.8121666823,85.95,-38.95,94.3636847521,130.74
2020-03-10 17:00:00,109.8391666799,23.61,112.3480068223,6.6291666799,0,6.6291666799,103.21,23.61,105.8760416714,129.98,98.0791666799,-35.61,104.3436391767,6.6291666799,0,6.6291666799,91.45,-35.61,98.1385479819,130.01
2020-03-10 17:30:00,114.8593333451,20.15,116.6134167087,5.8993333451000005,0,5.8993333451000005,108.96,20.15,110.8075092221,129.79,103.9093333451,-7.97,104.2145405221,5.8993333451000005,0,5.8993333451000005,98.01,-7.97,98.3335192089,131.65
2020-03-10 18:00:00,117.1590000212,17.99,118.5321533845,10.6090000212,0,10.6090000212,106.55,17.99,108.0580519906,129.79,106.1390000212,-4.18,106.2212771788,10.6090000212,0,10.6090000212,95.53,-4.18,95.6214060763,132.21
2020-03-10 18:30:00,118.0788333569,17.37,119.3496032123,11.7988333569,0,11.7988333569,106.28,17.37,107.6900891447,130.04,106.8988333569,-4.95,107.0133780098,11.7988333569,0,11.7988333569,95.1,-4.95,95.2287377843,132.48
2020-03-10 19:00:00,118.0898333567,17.08,119.3186286471,11.6898333567,0,11.6898333567,106.4,17.08,107.7621751822,130.28,106.8898333567,-5.25,107.0186851677,11.6898333567,0,11.6898333567,95.2,-5.25,95.3446511347,132.69
2020-03-10 19:30:00,114.0665000228,16.33,115.2294898342,11.3965000228,0,11.3965000228,102.67,16.33,103.9605588673,130.57,103.0765000228,-7.44,103.3446585797,11.3965000228,0,11.3965000228,91.68,-7.44,91.981389422,133.26
2020-03-10 20:00:00,108.704000023,15.8,109.8462544696,11.504000023,0,11.504000023,97.2,15.8,98.4757838253,130.57,98.344000023,-9.86,98.837047409,11.504000023,0,11.504000023,86.84,-9.86,87.3979702281,133.45
2020-03-10 20:30:00,104.0651666882,14.96,105.1349633464,10.7751666882,0,10.7751666882,93.29,14.96,94.4818802734,131.0,94.3651666882,-12.37,95.1724833347,10.7751666882,0,10.7751666882,83.59,-12.37,84.5003254432,134.09
2020-03-10 21:00:00,99.0701666768,15.35,100.2522838911,5.0901666768,0,5.0901666768,93.98,15.35,95.2253269881,130.47,89.9501666768,-11.41,90.6709467536,5.0901666768,0,5.0901666768,84.86,-11.41,85.6236398432,133.44
2020-03-10 21:30:00,93.4511666766,14.09,94.5073999918,4.9711666766,0,4.9711666766,88.48,14.09,89.5948575533,130.93,84.7111666766,-12.68,85.6549132258,4.9711666766,0,4.9711666766,79.74,-12.68,80.741872656,133.89
2020-03-10 22:00:00,86.8511666765,14.0,87.9722976457,4.9111666765,0,4.9111666765,81.94,14.0,83.1273938001,131.83,77.8111666765,-28.19,82.7602184601,4.9111666765,0,4.9111666765,72.9,-28.19,78.1606429093,134.03
2020-03-10 22:30:00,80.8566666771,15.58,82.3440158489,5.1966666771,0,5.1966666771,75.66,15.58,77.2474724506,132.29,70.5766666771,-50.26,86.6437157516,5.1966666771,0,5.1966666771,65.38,-50.26,82.4658232239,133.06
2020-03-10 23:00:00,74.6848333436,14.33,76.04717767,5.1548333436,0,5.1548333436,69.53,14.33,70.9913360911,132.06,64.8148333436,-51.28,82.6474501807,5.1548333436,0,5.1548333436,59.66,-51.28,78.66990530059999,132.78
2020-03-10 23:30:00,72.5896666771,13.77,73.8841837492,5.1996666771,0,5.1996666771,67.39,13.77,68.7824468887,132.4,62.8896666771,-52.03,81.622491231,5.1996666771,0,5.1996666771,57.69,-52.03,77.6869165304,133.15
2020-03-11 00:00:00,70.3893333438,13.22,71.620015698,5.2093333438,0,5.2093333438,65.18,13.22,66.507148488,132.5,60.8493333438,-52.57,80.4129732592,5.2093333438,0,5.2093333438,55.64,-52.57,76.5468124745,133.27
2020-03-11 00:30:00,79.793333344,13.85,80.9864096386,5.323333344,0,5.323333344,74.47,13.85,75.7469695763,131.84,69.473333344,-49.57,85.3447651934,5.323333344,0,5.323333344,64.15,-49.57,81.0703854684,132.45
2020-03-11 01:00:00,82.109333344,13.1,83.1477758103,5.349333344,0,5.349333344,76.76,13.1,77.8698118657,131.62,71.319333344,-47.34,85.6009515639,5.349333344,0,5.349333344,65.97,-47.34,81.1980079805,131.92
2020-03-11 01:30:00,80.6518333438,12.32,81.5873802847,5.2318333438,0,5.2318333438,75.42,12.32,76.4196231344,132.02,69.7018333438,-47.92,84.5852940616,5.2318333438,0,5.2318333438,64.47,-47.92,80.3287451663,132.26
2020-03-11 02:00:00,77.0581666767,11.84,77.9624695067,5.0281666767,0,5.0281666767,72.03,11.84,72.9966197848,132.13,66.5881666767,-48.37,82.3021314509,5.0281666767,0,5.0281666767,61.56,-48.37,78.2897854129,132.33
2020-03-11 02:30:00,76.9030000099,11.57,77.7684789006,4.9430000099,0,4.9430000099,71.96,11.57,72.8841992478,132.41,66.3730000099,-48.86,82.4176845726,4.9430000099,0,4.9430000099,61.43,-48.86,78.4916842729,132.59
2020-03-11 03:00:00,74.2508333429,11.12,75.0788961834,4.7708333429,0,4.7708333429,69.48,11.12,70.3642295488,132.69,63.8408333429,-49.48,80.7708016669,4.7708333429,0,4.7708333429,59.07,-49.48,77.0554040934,132.84
2020-03-11 03:30:00,71.1518333433,10.6,71.9370793688,4.9818333433,0,4.9818333433,66.17,10.6,67.0136471176,132.92,60.8818333433,-50.15,78.8772472342,4.9818333433,0,4.9818333433,55.9,-50.15,75.098818233,133.02
2020-03-11 04:00:00,68.7698333431,12.98,69.9840723167,4.8598333431,0,4.8598333431,63.91,12.98,65.2147874335,132.92,58.6598333431,-47.43,75.4359393647,4.8598333431,0,4.8598333431,53.8,-47.43,71.721997323,132.94
2020-03-11 04:30:00,67.4241666761,17.96,69.7752094369,4.7241666761,0,4.7241666761,62.7,17.96,65.2215577858,132.3,57.5441666761,-41.63,71.0238552773,4.7241666761,0,4.7241666761,52.82,-41.63,67.253321851,132.26
2020-03-11 05:00:00,66.8078333429,17.48,69.056766475,4.8078333429,0,4.8078333429,62.0,17.48,64.4170039663,131.95,57.0078333429,-41.67,70.6136103202,4.8078333429,0,4.8078333429,52.2,-41.67,66.7924314575,131.78
2020-03-11 05:30:00,69.0903333431,17.95,71.3840084435,4.8803333431,0,4.8803333431,64.21,17.95,66.671782637,131.73,59.1003333431,-41.05,71.9579870568,4.8803333431,0,4.8803333431,54.22,-41.05,68.0066974643,131.54
2020-03-11 06:00:00,72.6865000097,18.59,75.026098017,4.8365000097,0,4.8365000097,67.85,18.59,70.3506261522,131.48,62.5265000097,-40.23,74.3506294759,4.8365000097,0,4.8365000097,57.69,-40.23,70.3319912984,131.32
2020-03-11 06:30:00,81.7943333423,22.7,84.8858231209,4.4943333423,0,4.4943333423,77.3,22.7,80.5641359415,130.99,71.1943333423,-37.49,80.4619984841,4.4943333423,0,4.4943333423,66.7,-37.49,76.5139863032,131.02
2020-03-11 07:00:00,89.4486666754,21.94,92.1000953854,4.3486666754,0,4.3486666754,85.1,21.94,87.8827264029,130.71,78.4486666754,-37.21,86.8261331809,4.3486666754,0,4.3486666754,74.1,-37.21,82.9179962372,130.7
2020-03-11 07:30:00,94.3705000106,18.16,96.1019087857,5.2905000106,0,5.2905000106,89.08,18.16,90.9122214006,130.61,83.1205000106,-40.9,92.6381537057,5.2905000106,0,5.2905000106,77.83,-40.9,87.9222321145,130.58
2020-03-11 08:00:00,97.7651666806,20.08,99.8059828672,6.9651666806,0,6.9651666806,90.8,20.08,92.9937976426,130.09,86.4651666806,-39.07,94.8825060225,6.9651666806,0,6.9651666806,79.5,-39.07,88.5816849016,130.11
2020-03-11 08:30:00,98.2453333554,20.88,100.4396332436,11.0253333554,0,11.0253333554,87.22,20.88,89.6844624224,130.0,86.3953333554,-38.38,94.5366491134,11.0253333554,0,11.0253333554,75.37,-38.38,84.5793195764,130.02
2020-03-11 09:00:00,99.0583333577,22.14,101.5023793199,12.1683333577,0,12.1683333577,86.89,22.14,89.6663353773,130.0,87.9783333577,-37.15,95.5003122529,12.1683333577,0,12.1683333577,75.81,-37.15,84.4232112633,130.09
2020-03-11 09:30:00,99.4428333668,22.35,101.9234988019,16.7328333668,0,16.7328333668,82.71,22.35,85.6765230387,130.14,88.4228333668,-37.07,95.8789985378,16.7328333668,0,16.7328333668,71.69,-37.07,80.7071310356,130.17
2020-03-11 10:00:00,100.8001667081,22.67,103.3179679842,20.7201667081,0,20.7201667081,80.08,22.67,83.2270106396,130.6,89.4101667081,-37.06,96.7864738007,20.7201667081,0,20.7201667081,68.69,-37.06,78.0497258163,130.63
2020-03-11 10:30:00,97.8961667194,22.32,100.4083754393,26.3661667194,0,26.3661667194,71.53,22.32,74.931457346,131.22,87.1161667194,-37.8,94.9635009037,26.3661667194,0,26.3661667194,60.75,-37.8,71.55,131.26
2020-03-11 11:00:00,95.8655000677,21.06,98.1515038256,33.8555000677,0,33.8555000677,62.01,21.06,65.4886532157,131.51,86.4355000677,-26.76,90.4831104237,33.8555000677,0,33.8555000677,52.58,-26.76,58.9979152174,132.36
2020-03-11 11:30:00,108.5420000687,19.83,110.3385457532,34.3720000687,0,34.3720000687,74.17,19.83,76.7751118527,132.61,38.4520000687,-0.5700000000000001,38.4562245844,34.3720000687,0,34.3720000687,4.08,-0.5700000000000001,4.1196237692,132.17
2020-03-11 12:00:00,108.3451667348,18.89,109.9795765349,34.0551667348,0,34.0551667348,74.29,18.89,76.654003157,133.04,34.0551667348,0.0,34.0551667348,34.0551667348,0,34.0551667348,0.0,0.0,0.0,132.17
2020-03-11 12:30:00,108.7150000682,19.09,110.3783463358,34.1050000682,0,34.1050000682,74.61,19.09,77.0135066076,132.83,34.1050000682,0.0,34.1050000682,34.1050000682,0,34.1050000682,0.0,0.0,0.0,132.17
2020-03-11 13:00:00,101.9068334031,17.99,103.482572418,34.8868334031,0,34.8868334031,67.02,17.99,69.3925104028,132.11,34.8868334031,0.0,34.8868334031,34.8868334031,0,34.8868334031,0.0,0.0,0.0,132.38
2020-03-11 13:30:00,103.3968333977,16.97,104.7801796938,32.1668333977,0,32.1668333977,71.23,16.97,73.2235877296,132.51,32.1668333977,0.0,32.1668333977,32.1668333977,0,32.1668333977,0.0,0.0,0.0,132.38
2020-03-11 14:00:00,102.8771667228,15.74,104.0742957358,28.0471667228,0,28.0471667228,74.83,15.74,76.4674865547,132.8,28.0471667228,0.0,28.0471667228,28.0471667228,0,28.0471667228,0.0,0.0,0.0,132.23
2020-03-11 14:30:00,108.7076667313,14.93,109.7281263221,32.3276667313,0,32.3276667313,76.38,14.93,77.8255054593,133.9,32.3276667313,0.0,32.3276667313,32.3276667313,0,32.3276667313,0.0,0.0,0.0,132.23
2020-03-11 15:00:00,112.9905000566,16.31,114.161592504,28.3205000566,0,28.3205000566,84.67,16.31,86.2265910262,133.63,28.3205000566,0.0,28.3205000566,28.3205000566,0,28.3205000566,0.0,0.0,0.0,132.12
2020-03-11 15:30:00,112.99566671,15.72,114.0839125172,21.67566671,0,21.67566671,91.32,15.72,92.6631577273,133.45,21.67566671,0.0,21.67566671,21.67566671,0,21.67566671,0.0,0.0,0.0,132.12
2020-03-11 16:00:00,103.9501667017,15.26,105.064288687,17.5101667017,0,17.5101667017,86.44,15.26,87.7766552108,132.7,56.5101667017,-6.23,56.8525447157,17.5101667017,0,17.5101667017,39.0,-6.23,39.494466701,133.37
2020-03-11 16:30:00,97.1055000394,19.6,99.0638084161,19.6955000394,0,19.6955000394,77.41,19.6,79.8527901829,132.44,87.3455000394,-41.24,96.5917904231,19.6955000394,0,19.6955000394,67.65,-41.24,79.2291619292,132.89
2020-03-11 17:00:00,100.9795000342,19.89,102.91973341959999,17.1095000342,0,17.1095000342,83.87,19.89,86.1962238152,132.25,89.9395000342,-44.39,100.2974863414,17.1095000342,0,17.1095000342,72.83,-44.39,85.2917405145,132.32
2020-03-11 17:30:00,106.6641666991,20.19,108.5581897307,16.2141666991,0,16.2141666991,90.45,20.19,92.6759871811,131.84,94.5141666991,-43.83,104.1825158403,16.2141666991,0,16.2141666991,78.3,-43.83,89.7327080835,131.95
2020-03-11 18:00:00,112.097000025,20.26,113.9131468032,12.497000025,0,12.497000025,99.6,20.26,101.6396950015,131.29,99.837000025,-40.05,107.5705771761,12.497000025,0,12.497000025,87.34,-40.05,96.0847443666,131.1
2020-03-11 18:30:00,115.7508333607,22.14,117.8492045951,13.6808333607,0,13.6808333607,102.07,22.14,104.4435948251,130.58,103.4208333607,-39.2,110.6006725704,13.6808333607,0,13.6808333607,89.74,-39.2,97.9280736051,130.6
2020-03-11 19:00:00,116.426833366,21.66,118.4245039155,16.326833366,0,16.326833366,100.1,21.66,102.4166275563,130.58,103.576833366,-39.68,110.9173692896,16.326833366,0,16.326833366,87.25,-39.68,95.8491778786,130.6
2020-03-11 19:30:00,113.7391666978,20.97,115.6561236645,15.5591666978,0,15.5591666978,98.18,20.97,100.3944883945,130.87,100.8091666978,-40.63,108.6889368349,15.5591666978,0,15.5591666978,85.25,-40.63,94.4370658163,130.89
2020-03-11 20:00:00,110.1806666919,19.99,111.9793704781,12.6006666919,0,12.6006666919,97.58,19.99,99.6065083215,131.03,97.8706666919,-41.54,106.3213948305,12.6006666919,0,12.6006666919,85.27,-41.54,94.8501159725,131.01
2020-03-11 20:30:00,104.8423333572,16.93,106.2004696966,11.9423333572,0,11.9423333572,92.9,16.93,94.4300529493,131.47,93.0523333572,-44.98,103.3534573356,11.9423333572,0,11.9423333572,81.11,-44.98,92.7471428131,131.43
2020-03-11 21:00:00,98.184666691,16.0,99.4797907779,12.144666691,0,12.144666691,86.04,16.0,87.5150364223,131.89,86.964666691,-47.7,99.1874147897,12.144666691,0,12.144666691,74.82,-47.7,88.7317440379,131.99
2020-03-11 21:30:00,92.3598333576,13.97,93.4103833513,12.1398333576,0,12.1398333576,80.22,13.97,81.4273252662,131.7,81.3998333576,-49.48,95.2586125799,12.1398333576,0,12.1398333576,69.26,-49.48,85.1188463268,131.77
2020-03-11 22:00:00,88.7406666849,13.53,89.7661786181,9.1406666849,0,9.1406666849,79.6,13.53,80.7416924519,131.25,78.4506666849,-49.42,92.7191647035,9.1406666849,0,9.1406666849,69.31,-49.42,85.1246879583,131.43
2020-03-11 22:30:00,81.8341666776,12.57,82.7939353807,5.4741666776,0,5.4741666776,76.36,12.57,77.3876895895,131.97,71.8541666776,-49.94,87.5044277105,5.4741666776,0,5.4741666776,66.38,-49.94,83.0680925506,131.86
2020-03-11 23:00:00,76.0931666773,11.25,76.9202997588,5.3331666773,0,5.3331666773,70.76,11.25,71.6487271345,132.52,66.2131666773,-51.7,84.0063892894,5.3331666773,0,5.3331666773,60.88,-51.7,79.8702973577,132.38
2020-03-11 23:30:00,73.8513333441,8.89,74.3844845159,5.3813333441,0,5.3813333441,68.47,8.89,69.0447173939,132.44,63.7213333441,-51.22,81.755102123,5.3813333441,0,5.3813333441,58.34,-51.22,77.6340389262,132.0
2020-03-12 00:00:00,71.8663333443,8.42,72.3579039798,5.4763333443,0,5.4763333443,66.39,8.42,66.9218088518,132.75,61.8763333443,-51.87,80.7414238674,5.4763333443,0,5.4763333443,56.4,-51.87,76.6254324621,132.3
2020-03-12 00:30:00,80.8466666775,10.04,81.4676936759,5.4266666775,0,5.4266666775,75.42,10.04,76.0853336721,132.16,70.3866666775,-49.91,86.2860993786,5.4266666775,0,5.4266666775,64.96,-49.91,81.919531859,131.7
2020-03-12 01:00:00,82.6151666778,10.36,83.2622085054,5.5651666778,0,5.5651666778,77.05,10.36,77.743373351,131.78,72.0551666778,-49.3,87.3065693116,5.5651666778,0,5.5651666778,66.49,-49.3,82.7732450735,131.32
2020-03-12 01:30:00,81.0451666774,10.0,81.6597761555,5.3551666774,0,5.3551666774,75.69,10.0,76.347731466,132.11,70.6551666774,-49.86,86.4764255633,5.3551666774,0,5.3551666774,65.3,-49.86,82.1590506274,131.67
2020-03-12 02:00:00,78.4405000105,9.27,78.9863592141,5.2605000105,0,5.2605000105,73.18,9.27,73.7647971596,132.6,68.1805000105,-50.82,85.0367742902,5.2605000105,0,5.2605000105,62.92,-50.82,80.8801508406,132.1
2020-03-12 02:30:00,78.0623333437,9.14,78.595594578,5.1823333437,0,5.1823333437,72.88,9.14,73.4508951613,132.72,67.8023333437,-51.02,84.8539734299,5.1823333437,0,5.1823333437,62.62,-51.02,80.7731688124,132.21
2020-03-12 03:00:00,75.8920000103,8.83,76.4039564785,5.1620000103,0,5.1620000103,70.73,8.83,71.2790418005,133.02,65.7020000103,-51.58,83.5299299973,5.1620000103,0,5.1620000103,60.54,-51.58,79.5335652413,132.47
2020-03-12 03:30:00,73.3381666771,8.41,73.818797007,5.2181666771,0,5.2181666771,68.12,8.41,68.6371801577,133.26,63.2781666771,-52.25,82.0621037874,5.2181666771,0,5.2181666771,58.06,-52.25,78.109065415,132.69
2020-03-12 04:00:00,71.1175000105,7.89,71.5538322366,5.2475000105,0,5.2475000105,65.87,7.89,66.3408546825,133.48,61.1575000105,-52.87,80.8422952886,5.2475000105,0,5.2475000105,55.91,-52.87,76.9491065575,132.85
2020-03-12 04:30:00,69.8546666767,10.69,70.6678891472,5.0346666767,0,5.0346666767,64.82,10.69,65.6955744324,133.26,59.9346666767,-49.69,77.8540966787,5.0346666767,0,5.0346666767,54.9,-49.69,74.0479986225,132.66
2020-03-12 05:00:00,69.5711666766,15.33,71.2401300724,4.9511666766,0,4.9511666766,64.62,15.33,66.4135023922,132.44,59.6411666766,-44.18,74.2222416971,4.9511666766,0,4.9511666766,54.69,-44.18,70.3055367663,131.85
2020-03-12 05:30:00,71.5835000104,16.16,73.3848967686,5.2035000104,0,5.2035000104,66.38,16.16,68.3187382787,132.55,61.4735000104,-43.49,75.3018678622,5.2035000104,0,5.2035000104,56.27,-43.49,71.1174591785,131.96
2020-03-12 06:00:00,75.0936666775,17.4,77.0831938562,5.4236666775,0,5.4236666775,69.67,17.4,71.8099498677,132.55,64.7736666775,-42.37,77.4005477684,5.4236666775,0,5.4236666775,59.35,-42.37,72.922146156,132.05
2020-03-12 06:30:00,84.0171666769,19.95,86.3532674334,5.1271666769,0,5.1271666769,78.89,19.95,81.3734268665,131.72,73.2171666769,-39.35,83.1214532849,5.1271666769,0,5.1271666769,68.09,-39.35,78.6426767093,131.26
2020-03-12 07:00:00,92.2763333468,22.82,95.0561628508,6.7163333468,0,6.7163333468,85.56,22.82,88.5509232024,131.45,81.2163333468,-38.28,89.7855846018,6.7163333468,0,6.7163333468,74.5,-38.28,83.7592287453,131.26
2020-03-12 07:30:00,96.8416666869,23.54,99.6616275539,10.0916666869,0,10.0916666869,86.75,23.54,89.8871186545,130.98,85.2816666869,-34.24,91.8985324849,10.0916666869,0,10.0916666869,75.19,-34.24,82.6190879882,130.46
2020-03-12 08:00:00,99.2000000308,24.13,102.0925898688,15.4200000308,0,15.4200000308,83.78,24.13,87.1856943541,131.09,87.6600000308,-33.5,93.8430903445,15.4200000308,0,15.4200000308,72.24,-33.5,79.6295648613,130.55
2020-03-12 08:30:00,99.5046666987,27.74,103.299014007,16.0246666987,0,16.0246666987,83.48,27.74,87.9682783735,130.41,88.9046666987,-32.8,94.7622275003,16.0246666987,0,16.0246666987,72.88,-32.8,79.9208007968,130.28
2020-03-12 09:00:00,97.9373333781,27.36,101.6872207764,22.4073333781,0,22.4073333781,75.53,27.36,80.3327486147,130.64,87.7373333781,-33.45,93.8975088504,22.4073333781,0,22.4073333781,65.33,-33.45,73.3955816109,130.58
2020-03-12 09:30:00,101.2306667148,25.43,104.3759205158,24.0706667148,0,24.0706667148,77.16,25.43,81.2425411961,130.64,90.0506667148,-35.95,96.9614618072,24.0706667148,0,24.0706667148,65.98,-35.95,75.1382918358,130.74
2020-03-12 10:00:00,100.4425000488,24.31,103.3424981121,24.3925000488,0,24.3925000488,76.05,24.31,79.8409581606,131.23,89.8025000488,-37.6,97.3562993083,24.3925000488,0,24.3925000488,65.41,-37.6,75.4468561307,131.24
2020-03-12 10:30:00,99.4988333987,23.94,102.3383674273,32.6588333987,0,32.6588333987,66.84,23.94,70.9979520831,131.78,89.3088333987,-39.07,97.4809346643,32.6588333987,0,32.6588333987,56.65,-39.07,68.8163309106,131.77
2020-03-12 11:00:00,91.3691667367,22.88,94.1903340591,35.0291667367,0,35.0291667367,56.34,22.88,60.8086342553,132.05,82.4691667367,-41.55,92.3448209823,35.0291667367,0,35.0291667367,47.44,-41.55,63.0631120387,132.22
2020-03-12 11:30:00,99.3648333886,24.74,102.3984263275,27.6548333886,0,27.6548333886,71.71,24.74,75.8577069255,131.29,89.3548333886,-39.11,97.5391118983,27.6548333886,0,27.6548333886,61.7,-39.11,73.0512292847,131.54
2020-03-12 12:00:00,98.8983333955,25.67,102.1754826189,31.0683333955,0,31.0683333955,67.83,25.67,72.5248771112,131.29,89.0483333955,-38.42,96.9829989251,31.0683333955,0,31.0683333955,57.98,-38.42,69.5541285619,131.54
2020-03-12 12:30:00,96.8930000703,24.89,100.0388202781,35.1730000703,0,35.1730000703,61.72,24.89,66.5497595788,131.51,87.5230000703,-39.07,95.8474853155,35.1730000703,0,35.1730000703,52.35,-39.07,65.3221815312,131.66
2020-03-12 13:00:00,95.5720000678,23.91,98.5174872647,33.8920000678,0,33.8920000678,61.68,23.91,66.1521768349,130.95,86.8020000678,-39.32,95.2924425952,33.8920000678,0,33.8920000678,52.91,-39.32,65.9206378913,131.1
2020-03-12 13:30:00,97.7541667297,22.95,100.4120491426,31.5341667297,0,31.5341667297,66.22,22.95,70.0841701099,131.07,88.4541667297,-40.21,97.1647246271,31.5341667297,0,31.5341667297,56.92,-40.21,69.6902468069,131.1
2020-03-12 14:00:00,94.9786667289,23.35,97.8067974816,31.1386667289,0,31.1386667289,63.84,23.35,67.9762318756,131.07,86.6186667289,-39.92,95.3750482354,31.1386667289,0,31.1386667289,55.48,-39.92,68.3493730769,131.1
2020-03-12 14:30:00,96.0906667338,22.91,98.7840287361,33.5606667338,0,33.5606667338,62.53,22.91,66.5948121103,131.15,85.9906667338,-40.83,95.1918256224,33.5606667338,0,33.5606667338,52.43,-40.83,66.4529442538,131.26
2020-03-12 15:00:00,95.4158408609,22.41,98.0121971348,33.6958408609,0,33.6958408609,61.72,22.41,65.6625197506,131.52,85.9558408609,-41.42,95.4150039465,33.6958408609,0,33.6958408609,52.26,-41.42,66.6837611417,131.62
2020-03-12 15:30:00,97.0697011412,21.44,99.4092575148,30.0997011412,0,30.0997011412,66.97,21.44,70.3182373215,131.52,86.6597011412,-42.66,96.5907832139,30.0997011412,0,30.0997011412,56.56,-42.66,70.8442601768,131.73
2020-03-12 16:00:00,97.4971667271,20.49,99.6269924258,30.2071667271,0,30.2071667271,67.29,20.49,70.3404876298,131.52,87.2371667271,-43.42,97.4454701798,30.2071667271,0,30.2071667271,57.03,-43.42,71.6778717597,131.73
2020-03-12 16:30:00,100.2871667083,21.38,102.540822146,20.8071667083,0,20.8071667083,79.48,21.38,82.3053752801,131.09,90.3371667083,-41.75,99.5181701443,20.8071667083,0,20.8071667083,69.53,-41.75,81.1016855559,131.18
2020-03-12 17:00:00,107.1698333608,22.68,109.5433958876,13.7398333608,0,13.7398333608,93.43,22.68,96.1433684661,130.77,96.4898333608,-40.15,104.5098581092,13.7398333608,0,13.7398333608,82.75,-40.15,91.9760023049,130.9
2020-03-12 17:30:00,111.03783336,22.54,113.3024802786,13.34783336,0,13.34783336,97.69,22.54,100.2566092584,130.52,99.95783336,-40.1,107.7013391283,13.34783336,0,13.34783336,86.61,-40.1,95.4426639402,130.69
2020-03-12 18:00:00,112.1958333599,21.67,114.2693918918,13.2658333599,0,13.2658333599,98.93,21.67,101.2755340643,130.44,100.2258333599,-40.53,108.1105849243,13.2658333599,0,13.2658333599,86.96,-40.53,95.9412450409,130.56
2020-03-12 18:30:00,116.2711666961,21.71,118.2806336848,14.7311666961,0,14.7311666961,101.54,21.71,103.8349445033,129.85,103.6711666961,-38.91,110.7325557555,14.7311666961,0,14.7311666961,88.94,-38.91,97.0788942047,129.94
2020-03-12 19:00:00,118.1751667003,21.96,120.1982180593,16.7951667003,0,16.7951667003,101.38,21.96,103.731123584,129.85,105.1051667003,-38.83,112.0484938189,16.7951667003,0,16.7951667003,88.31,-38.83,96.4698139316,129.94
2020-03-12 19:30:00,116.8071666985,21.76,118.8167151209,15.8971666985,0,15.8971666985,100.91,21.76,103.2294807698,129.96,103.7471666985,-39.08,110.8635241996,15.8971666985,0,15.8971666985,87.85,-39.08,96.1502412893,129.94
2020-03-12 20:00:00,112.9103333573,21.13,114.8704499811,12.0003333573,0,12.0003333573,100.91,21.13,103.0985208429,130.25,100.3403333573,-39.71,107.9123097624,12.0003333573,0,12.0003333573,88.34,-39.71,96.8547350417,130.24
2020-03-12 20:30:00,110.0290000158,20.36,111.8968741497,7.9090000158,0,7.9090000158,102.12,20.36,104.1298420243,130.46,97.9990000158,-39.09,105.5074978573,7.9090000158,0,7.9090000158,90.09,-39.09,98.2050721704,130.39
2020-03-12 21:00:00,102.7380000142,18.14,104.3271596801,7.0980000142,0,7.0980000142,95.64,18.14,97.3451036262,131.44,90.7480000142,-41.79,99.9079756905,7.0980000142,0,7.0980000142,83.65,-41.79,93.5078959233,131.2
2020-03-12 21:30:00,96.9125000137,17.28,98.4410029353,6.8425000137000005,0,6.8425000137000005,90.07,17.28,91.7126125459,131.35,85.4325000137,-44.25,96.2121331153,6.8425000137000005,0,6.8425000137000005,78.59,-44.25,90.1911891484,131.2
2020-03-12 22:00:00,91.5776666766,16.24,93.0064870529,4.9576666766,0,4.9576666766,86.62,16.24,88.12923465,131.17,80.7876666766,-44.89,92.421638089,4.9576666766,0,4.9576666766,75.83,-44.89,88.1209452968,131.04
2020-03-12 22:30:00,83.8498333479,14.5,85.0943273812,7.2698333479,0,7.2698333479,76.58,14.5,77.9406594789,131.82,73.0198333479,-47.76,87.2520123673,7.2698333479,0,7.2698333479,65.75,-47.76,81.2654914462,131.71
2020-03-12 23:00:00,76.4530000101,14.0,77.7242639756,5.0530000101,0,5.0530000101,71.4,14.0,72.759604177,131.82,66.4230000101,-48.97,82.5231835931,5.0530000101,0,5.0530000101,61.37,-48.97,78.513296963,131.71
2020-03-12 23:30:00,73.9015000104,13.27,75.0834509315,5.2015000104,0,5.2015000104,68.7,13.27,69.9698713733,132.49,64.0215000104,-50.12,81.3066225075,5.2015000104,0,5.2015000104,58.82,-50.12,77.2774663146,132.35
2020-03-13 00:00:00,71.9226666772,15.37,73.5466306635,5.2626666772,0,5.2626666772,66.66,15.37,68.4090089096,132.49,61.6526666772,-44.38,75.9647004102,5.2626666772,0,5.2626666772,56.39,-44.38,71.7594349197,132.02
2020-03-13 00:30:00,81.0573333431,14.22,82.2951984547,4.9073333431,0,4.9073333431,76.15,14.22,77.4663210692,131.38,70.3073333431,-44.14,83.014822302,4.9073333431,0,4.9073333431,65.4,-44.14,78.9018352131,130.85
2020-03-13 01:00:00,82.5186666763,11.02,83.2512507416,4.8186666763,0,4.8186666763,77.7,11.02,78.4775789637,131.08,71.6386666763,-46.11,85.1952502383,4.8186666763,0,4.8186666763,66.82,-46.11,81.1852480442,130.42
2020-03-13 01:30:00,80.9861666758,10.37,81.6473887693,4.5861666758,0,4.5861666758,76.4,10.37,77.1005635518,131.71,70.2761666758,-47.0,84.5443055602,4.5861666758,0,4.5861666758,65.69,-47.0,80.7723721331,131.02
2020-03-13 02:00:00,78.1258333423,9.32,78.6797828888,4.4658333423,0,4.4658333423,73.66,9.32,74.2472760443,132.23,67.4958333423,-48.46,83.0906680595,4.4658333423,0,4.4658333423,63.03,-48.46,79.505675898,131.51
2020-03-13 02:30:00,77.9891666757,9.78,78.5999905775,4.5391666757,0,4.5391666757,73.45,9.78,74.0982516663,132.55,67.4091666757,-49.53,83.6493673133,4.5391666757,0,4.5391666757,62.87,-49.53,80.0366028764,131.91
2020-03-13 03:00:00,75.5795000094,10.29,76.2767652806,4.6995000094,0,4.6995000094,70.88,10.29,71.6230305139,132.84,65.2995000094,-51.63,83.2447091501,4.6995000094,0,4.6995000094,60.6,-51.63,79.6116630903,132.44
2020-03-13 03:30:00,73.0018333426,10.24,73.7165196641,4.6518333426,0,4.6518333426,68.35,10.24,69.1128070621,132.98,62.8618333426,-51.93,81.5373226884,4.6518333426,0,4.6518333426,58.21,-51.93,78.0072368438,132.55
2020-03-13 04:00:00,70.7853333425,8.87,71.338911657,4.5753333425000005,0,4.5753333425000005,66.21,8.87,66.8015044741,133.44,60.4653333425,-51.91,79.6913084108,4.5753333425000005,0,4.5753333425000005,55.89,-51.91,76.2780453342,132.81
