Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-13 04:30:00,69.1203333425,8.55,69.6471318963,4.5703333425,0,4.5703333425,64.55,8.55,65.1137850228,133.59,58.9303333425,-52.19,78.7183605511,4.5703333425,0,4.5703333425,54.36,-52.19,75.3578509513,132.96
2020-03-13 05:00:00,68.3901666755,9.21,69.0075285596,4.4301666755,0,4.4301666755,63.96,9.21,64.6197005564,133.59,58.2001666755,-51.52,77.7275356683,4.4301666755,0,4.4301666755,53.77,-51.52,74.4682704244,132.96
2020-03-13 05:30:00,70.4495000087,16.48,72.3513818215,4.3595000087,0,4.3595000087,66.09,16.48,68.1137174143,132.69,60.0795000087,-43.11,73.9460507485,4.3595000087,0,4.3595000087,55.72,-43.11,70.4499148332,132.04
2020-03-13 06:00:00,73.3791666751,17.35,75.402417746,4.2291666751,0,4.2291666751,69.15,17.35,71.2933727635,132.25,62.8891666751,-42.01,75.6299370956,4.2291666751,0,4.2291666751,58.66,-42.01,72.1514774624,131.68
2020-03-13 06:30:00,81.5421666747,12.69,82.523699905,4.0121666747,0,4.0121666747,77.53,12.69,78.5616764078,131.87,70.5721666747,-45.58,84.0117081671,4.0121666747,0,4.0121666747,66.56,-45.58,80.6707505853,131.23
2020-03-13 07:00:00,88.8653333411,14.92,90.1091220123,3.8853333411,0,3.8853333411,84.98,14.92,86.2798168751,131.87,77.4453333411,-43.05,88.6063324843,3.8853333411,0,3.8853333411,73.56,-43.05,85.231309388,131.23
2020-03-13 07:30:00,93.2281666792,15.56,94.5177478697,6.2581666792,0,6.2581666792,86.97,15.56,88.3509733959,131.36,81.8581666792,-42.15,92.0726992766,6.2581666792,0,6.2581666792,75.6,-42.15,86.5562389432,130.71
2020-03-13 08:00:00,95.9670000217,15.56,97.2202586562,10.867000021700001,0,10.867000021700001,85.1,15.56,86.5108293799,131.51,84.6370000217,-42.66,94.7802583489,10.867000021700001,0,10.867000021700001,73.77,-42.66,85.2167149097,130.93
2020-03-13 08:30:00,93.9150000282,15.91,95.2531119192,14.1050000282,0,14.1050000282,79.81,15.91,81.3803674113,131.18,82.6250000282,-42.36,92.8507416753,14.1050000282,0,14.1050000282,68.52,-42.36,80.5565639784,130.72
2020-03-13 09:00:00,97.3926666998,17.87,99.0185256752,16.5426666998,0,16.5426666998,80.85,17.87,82.8013248686,130.85,86.5526666998,-41.7,96.0742114869,16.5426666998,0,16.5426666998,70.01,-41.7,81.4879751865,130.6
2020-03-13 09:30:00,97.1370000428,17.09,98.6289251554,21.3970000428,0,21.3970000428,75.74,17.09,77.6441607592,131.22,86.6070000428,-43.06,96.7209184014,21.3970000428,0,21.3970000428,65.21,-43.06,78.1441469337,131.01
2020-03-13 10:00:00,96.1980000566,16.66,97.6299688358,28.2980000566,0,28.2980000566,67.9,16.66,69.9139871556,131.6,85.1580000566,-44.12,95.9085990599,28.2980000566,0,28.2980000566,56.86,-44.12,71.9696741691,131.38
2020-03-13 10:30:00,94.9018334053,16.41,96.3101556622,35.9818334053,0,35.9818334053,58.92,16.41,61.1625252912,132.36,84.3118334053,-46.13,96.1065146187,35.9818334053,0,35.9818334053,48.33,-46.13,66.8114196826,132.27
2020-03-13 11:00:00,94.3500000747,18.98,96.2401315153,37.3300000747,0,37.3300000747,57.02,18.98,60.0959299787,132.28,84.1000000747,-42.45,94.2062233218,37.3300000747,0,37.3300000747,46.77,-42.45,63.1619774865,132.14
2020-03-13 11:30:00,96.4316667265,25.09,99.6422322495,29.9416667266,0,29.9416667266,66.49,25.09,71.0663647586,131.46,86.3616667265,-35.21,93.2635061521,29.9416667266,0,29.9416667266,56.42,-35.21,66.5053418907,131.32
2020-03-13 12:00:00,96.9643333873,25.72,100.3174977222,26.9743333873,0,26.9743333873,69.99,25.72,74.5662021294,131.46,86.7843333873,-34.38,93.3461564365,26.9743333873,0,26.9743333873,59.81,-34.38,68.9871038673,131.32
2020-03-13 12:30:00,95.3456667093,24.87,98.535846575,21.3356667093,0,21.3356667093,74.01,24.87,78.0768659719,131.54,85.0956667093,-35.36,92.1498892713,21.3356667093,0,21.3356667093,63.76,-35.36,72.908622261,131.32
2020-03-13 13:00:00,98.5900000354,24.02,101.4738809102,17.6800000354,0,17.6800000354,80.91,24.02,84.4001688387,131.63,88.4400000354,-36.0,95.4863006208,17.6800000354,0,17.6800000354,70.76,-36.0,79.3912942331,131.32
2020-03-13 13:30:00,100.8595000307,23.8,103.629526422,15.3495000307,0,15.3495000307,85.51,23.8,88.7603520723,131.73,90.1895000307,-36.26,97.2056249185,15.3495000307,0,15.3495000307,74.84,-36.26,83.1613684351,131.43
2020-03-13 14:00:00,100.9595000263,23.68,103.6993878746,13.1695000263,0,13.1695000263,87.79,23.68,90.9275893225,131.73,90.2295000263,-36.23,97.2315564773,13.1695000263,0,13.1695000263,77.06,-36.23,85.1519612223,131.43
2020-03-13 14:30:00,100.7956666876,23.95,103.6019735478,10.4656666876,0,10.4656666876,90.33,23.95,93.4511177033,131.48,89.9656666876,-35.86,96.8491651102,10.4656666876,0,10.4656666876,79.5,-35.86,87.2134714365,131.24
2020-03-13 15:00:00,100.7616666837,23.72,103.5159498477,8.5216666837,0,8.5216666837,92.24,23.72,95.2410415735,131.1,89.8516666837,-35.74,96.6988604165,8.5216666837,0,8.5216666837,81.33,-35.74,88.8364592946,130.89
2020-03-13 15:30:00,101.784333349,23.4,104.4395064872,7.824333349,0,7.824333349,93.96,23.4,96.8299623051,131.02,90.644333349,-35.94,97.5093778479,7.824333349,0,7.824333349,82.82,-35.94,90.2819804834,130.89
2020-03-13 16:00:00,103.521333348,24.65,106.4156424504,7.311333348,0,7.311333348,96.21,24.65,99.3176046832,130.55,92.531333348,-36.32,99.4041752199,7.311333348,0,7.311333348,85.22,-36.32,92.6368760268,130.66
2020-03-13 16:30:00,104.8991666915,24.19,107.6521772774,12.4191666915,0,12.4191666915,92.48,24.19,95.5913515963,130.45,93.5791666915,-38.34,101.1287102591,12.4191666915,0,12.4191666915,81.16,-38.34,89.7602428695,130.88
2020-03-13 17:00:00,110.6743333553,22.79,112.9964254463,11.0043333553,0,11.0043333553,99.67,22.79,102.2423248953,130.0,99.0143333553,-37.57,105.9025170135,11.0043333553,0,11.0043333553,88.01,-37.57,95.693599577,130.19
2020-03-13 17:30:00,114.1023333441,16.45,115.2820236402,5.4023333441,0,5.4023333441,108.7,16.45,109.9376755257,130.12,102.9423333441,-24.32,105.7761144793,5.4023333441,0,5.4023333441,97.54,-24.32,100.5261856433,131.04
2020-03-13 18:00:00,113.6161666763,13.45,114.4095093523,4.8361666763,0,4.8361666763,108.78,13.45,109.6083523277,130.12,102.9761666763,-8.43,103.3206455814,4.8361666763,0,4.8361666763,98.14,-8.43,98.5013933912,132.28
2020-03-13 18:30:00,117.9051666842,13.74,118.7030577989,8.7451666842,0,8.7451666842,109.16,13.74,110.0213306591,129.69,107.3251666842,-8.34,107.6487204001,8.7451666842,0,8.7451666842,98.58,-8.34,98.9321585734,131.86
2020-03-13 19:00:00,117.0000000231,13.26,117.7490025665,11.5700000231,0,11.5700000231,105.43,13.26,106.2605877078,129.79,106.3400000231,-10.47,106.8541833759,11.5700000231,0,11.5700000231,94.77,-10.47,95.3465982613,132.08
2020-03-13 19:30:00,114.0630000265,12.76,114.7744988011,13.2430000265,0,13.2430000265,100.82,12.76,101.6242589149,130.29,103.5130000265,-12.4,104.253063142,13.2430000265,0,13.2430000265,90.27,-12.4,91.1176870865,132.71
2020-03-13 20:00:00,113.0388333487,12.03,113.6771689691,7.6688333487,0,7.6688333487,105.37,12.03,106.0545039119,130.29,103.0488333487,-12.74,103.8333744733,7.6688333487,0,7.6688333487,95.38,-12.74,96.227085584,132.6
2020-03-13 20:30:00,106.0581666763,8.42,106.3918752478,4.8281666763,0,4.8281666763,101.23,8.42,101.579571273,130.94,96.4181666763,-15.19,97.6073714697,4.8281666763,0,4.8281666763,91.59,-15.19,92.8410695759,133.21
2020-03-13 21:00:00,99.7655000096,7.48,100.045516602,4.8055000096,0,4.8055000096,94.96,7.48,95.2541442668,131.48,90.5455000096,-16.97,92.1220303293,4.8055000096,0,4.8055000096,85.74,-16.97,87.4032522278,133.57
2020-03-13 21:30:00,94.3846666763,6.66,94.6193474063,4.8246666763,0,4.8246666763,89.56,6.66,89.8072892365,132.29,85.8046666763,-20.02,88.1092573084,4.8246666763,0,4.8246666763,80.98,-20.02,83.4179884677,134.45
2020-03-13 22:00:00,89.051500009,11.44,89.7833127806,4.521500009,0,4.521500009,84.53,11.44,85.3006125418,132.15,80.651500009,-13.61,81.7917878134,4.521500009,0,4.521500009,76.13,-13.61,77.3369833909,134.0
2020-03-13 22:30:00,83.4586666756,10.28,84.0894014919,4.4786666756,0,4.4786666756,78.98,10.28,79.6462102049,132.36,75.5086666756,-14.62,76.9110079451,4.4786666756,0,4.4786666756,71.03,-14.62,72.5189995794,134.19
2020-03-13 23:00:00,77.8125000086,9.53,78.3939159475,4.2925000086,0,4.2925000086,73.52,9.53,74.1350881837,132.63,70.4025000086,-16.05,72.2088256895,4.2925000086,0,4.2925000086,66.11,-16.05,68.0303946777,134.62
2020-03-13 23:30:00,75.4771666755,11.04,76.2803007949,4.3971666755,0,4.3971666755,71.08,11.04,71.9322458985,132.41,66.8771666755,-34.15,75.0917966394,4.3971666755,0,4.3971666755,62.48,-34.15,71.2037421769,133.18
2020-03-14 00:00:00,72.9196666754,11.94,73.8907395284,4.3696666754,0,4.3696666754,68.55,11.94,69.5820817452,131.33,63.2596666754,-48.78,79.8828756861,4.3696666754,0,4.3696666754,58.89,-48.78,76.4690819874,131.48
2020-03-14 00:30:00,81.7120000081,14.71,83.0255084015,4.0520000081,0,4.0520000081,77.66,14.71,79.0408736035,130.99,71.7020000081,-47.2,85.8429776112,4.0520000081,0,4.0520000081,67.65,-47.2,82.4885598129,130.85
2020-03-14 01:00:00,83.3790000082,14.67,84.6597102662,4.0890000082,0,4.0890000082,79.29,14.67,80.6356806879,130.99,73.1890000082,-45.84,86.3593383613,4.0890000082,0,4.0890000082,69.1,-45.84,82.9223468071,130.5
2020-03-14 01:30:00,81.4298333413,14.35,82.6845829523,3.9798333413,0,3.9798333413,77.45,14.35,78.7681725064,131.62,71.3798333413,-46.36,85.1136311517,3.9798333413,0,3.9798333413,67.4,-46.36,81.8047040212,131.15
2020-03-14 02:00:00,77.604500008,14.01,78.8589786993,4.024500008,0,4.024500008,73.58,14.01,74.9019125256,132.3,67.674500008,-47.18,82.4972142035,4.024500008,0,4.024500008,63.65,-47.18,79.2292553291,131.91
2020-03-14 02:30:00,75.5985000083,13.87,76.8603285414,4.1285000083,0,4.1285000083,71.47,13.87,72.8034188758,131.95,65.5785000083,-47.0,80.6817182721,4.1285000083,0,4.1285000083,61.45,-47.0,77.3634442098,131.53
2020-03-14 03:00:00,73.1870000083,13.91,74.4971480677,4.1570000083,0,4.1570000083,69.03,13.91,70.417533328,132.58,63.3170000083,-48.09,79.5090597986,4.1570000083,0,4.1570000083,59.16,-48.09,76.2401055875,132.19
2020-03-14 03:30:00,70.3181666749,13.91,71.6807691402,4.1381666749,0,4.1381666749,66.18,13.91,67.626034188,132.77,60.6181666749,-48.83,77.8391356005,4.1381666749,0,4.1381666749,56.48,-48.83,74.6616320475,132.4
2020-03-14 04:00:00,68.0018333415,16.23,69.9118175833,4.0918333415,0,4.0918333415,63.91,16.23,65.9386153934,133.08,58.0618333415,-43.15,72.3401616737,4.0918333415,0,4.0918333415,53.97,-43.15,69.0990839303,132.4
2020-03-14 04:30:00,66.4048333415,19.52,69.2143936701,4.0848333415,0,4.0848333415,62.32,19.52,65.3055342218,132.88,56.5748333415,-39.4,68.9425251033,4.0848333415,0,4.0848333415,52.49,-39.4,65.6320051499,132.11
2020-03-14 05:00:00,65.3508333414,19.35,68.155366028,4.0408333414,0,4.0408333414,61.31,19.35,64.2910460329,132.88,55.5608333414,-39.6,68.2287783973,4.0408333414,0,4.0408333414,51.52,-39.6,64.980538625,132.11
2020-03-14 05:30:00,65.7098333416,19.49,68.5393485363,4.1098333416,0,4.1098333416,61.6,19.49,64.6097523598,132.88,55.9298333416,-39.49,68.4660964099,4.1098333416,0,4.1098333416,51.82,-39.49,65.151918621,132.11
2020-03-14 06:00:00,66.4700000082,19.8,69.3563328117,4.0900000082,0,4.0900000082,62.38,19.8,65.4469586765,132.76,56.6500000082,-39.09,68.8276877494,4.0900000082,0,4.0900000082,52.56,-39.09,65.5025320121,132.0
2020-03-14 06:30:00,70.5528333415,21.24,73.6806615912,4.0928333415,0,4.0928333415,66.46,21.24,69.7715500759,132.03,60.6728333415,-38.32,71.7608187362,4.0928333415,0,4.0928333415,56.58,-38.32,68.3353407835,131.45
2020-03-14 07:00:00,73.3890000085,21.91,76.5897736141,4.2690000085,0,4.2690000085,69.12,21.91,72.5094648994,131.38,63.3290000085,-36.96,73.3253287895,4.2690000085,0,4.2690000085,59.06,-36.96,69.6715523008,130.77
2020-03-14 07:30:00,76.0420000115,21.74,79.0886424574,5.7620000115,0,5.7620000115,70.28,21.74,73.5656577487,131.61,65.6820000115,-34.8,74.3314544827,5.7620000115,0,5.7620000115,59.92,-34.8,69.2924700094,130.85
2020-03-14 08:00:00,79.5530000162,22.62,82.706373464,8.0830000162,0,8.0830000162,71.47,22.62,74.9641601033,131.32,69.2430000162,-33.82,77.0609203893,8.0830000162,0,8.0830000162,61.16,-33.82,69.8880390339,130.69
2020-03-14 08:30:00,84.2315000214,24.17,87.6306709769,10.7115000214,0,10.7115000214,73.52,24.17,77.3910802354,131.32,73.3315000214,-32.56,80.2350453068,10.7115000214,0,10.7115000214,62.62,-32.56,70.5791612305,130.77
2020-03-14 09:00:00,88.5348333583,26.34,92.3699751964,12.4848333583,0,12.4848333583,76.05,26.34,80.4822843861,130.47,77.9348333583,-31.82,84.1804647801,12.4848333583,0,12.4848333583,65.45,-31.82,72.7750980762,130.24
2020-03-14 09:30:00,91.3028333742,26.08,94.9545879995,20.4428333742,0,20.4428333742,70.86,26.08,75.5069930536,130.6,80.5828333742,-31.96,86.689299424,20.4428333742,0,20.4428333742,60.14,-31.96,68.1047810363,130.34
2020-03-14 10:00:00,90.230833375,26.29,93.9828037012,20.820833375,0,20.820833375,69.41,26.29,74.2220465899,130.6,79.690833375,-31.76,85.7865171457,20.820833375,0,20.820833375,58.87,-31.76,66.8907654314,130.34
2020-03-14 10:30:00,89.2763333783,26.71,93.1863069419,22.4863333783,0,22.4863333783,66.79,26.71,71.9328033654,130.74,78.6163333783,-31.33,84.6291721208,22.4863333783,0,22.4863333783,56.13,-31.33,64.2817687996,130.49
2020-03-14 11:00:00,89.7290000399,27.38,93.8134204054,19.9590000399,0,19.9590000399,69.77,27.38,74.9500987324,130.74,78.9990000399,-30.51,84.685902648,19.9590000399,0,19.9590000399,59.04,-30.51,66.4573675374,130.49
2020-03-14 11:30:00,91.3441667041,27.53,95.4026084071,18.7341667041,0,18.7341667041,72.61,27.53,77.653802225,130.46,80.5541667041,-30.3,86.064300226,18.7341667041,0,18.7341667041,61.82,-30.3,68.8462228448,130.25
2020-03-14 12:00:00,89.857833366,21.85,92.4762278493,16.327833366,0,16.327833366,73.53,21.85,76.7077792665,130.82,79.267833366,-36.6,87.3095035293,16.327833366,0,16.327833366,62.94,-36.6,72.8079913196,130.58
2020-03-14 12:30:00,89.4305000328,18.91,91.4078904478,16.3905000328,0,16.3905000328,73.04,18.91,75.4481921586,131.08,78.8205000328,-39.81,88.3034955447,16.3905000328,0,16.3905000328,62.43,-39.81,74.0428321987,130.82
2020-03-14 13:00:00,90.4418333663,18.85,92.3853220087,16.4818333663,0,16.4818333663,73.96,18.85,76.3243349136,131.08,79.7818333663,-39.81,89.1626437208,16.4818333663,0,16.4818333663,63.3,-39.81,74.777844981,130.82
2020-03-14 13:30:00,90.7170000321,19.47,92.7828378248,16.0570000321,0,16.0570000321,74.66,19.47,77.1569601527,131.81,80.1170000321,-42.02,90.4677516806,16.0570000321,0,16.0570000321,64.06,-42.02,76.611774552,131.81
2020-03-14 14:00:00,88.9746666957,19.81,91.1533181711,14.5146666957,0,14.5146666957,74.46,19.81,77.05016353,131.92,78.4846666957,-43.35,89.6608354095,14.5146666957,0,14.5146666957,63.97,-43.35,77.274726787,132.11
2020-03-14 14:30:00,85.7138333589,19.07,87.8096015768,12.8038333589,0,12.8038333589,72.91,19.07,75.3626764387,131.92,75.0938333589,-44.15,87.1108851323,12.8038333589,0,12.8038333589,62.29,-44.15,76.3496339218,132.11
2020-03-14 15:00:00,88.114500021,19.48,90.2420939138,10.504500021,0,10.504500021,77.61,19.48,80.0173887352,131.92,77.604500021,-43.58,89.0037910626,10.504500021,0,10.504500021,67.1,-43.58,80.0101643543,132.11
2020-03-14 15:30:00,89.5450000168,19.9,91.7295864376,8.3950000168,0,8.3950000168,81.15,19.9,83.5543685273,131.78,78.8150000168,-43.13,89.8443160564,8.3950000168,0,8.3950000168,70.42,-43.13,82.5782858868,131.8
2020-03-14 16:00:00,90.704833348,19.91,92.8642821148,7.334833348,0,7.334833348,83.37,19.91,85.7144386903,131.78,80.064833348,-42.96,90.8621986254,7.334833348,0,7.334833348,72.73,-42.96,84.4701988869,131.8
2020-03-14 16:30:00,93.7256666796,20.21,95.8798450903,6.4756666796,0,6.4756666796,87.25,20.21,89.560072577,131.26,82.9356666796,-41.51,92.7437593997,6.4756666796,0,6.4756666796,76.46,-41.51,87.0012166582,131.15
2020-03-14 17:00:00,97.9365000128,20.62,100.0836771644,6.3865000128,0,6.3865000128,91.55,20.62,93.8434169242,130.99,86.8565000128,-40.36,95.7756816445,6.3865000128,0,6.3865000128,80.47,-40.36,90.0241662,130.79
2020-03-14 17:30:00,104.9090000171,19.86,106.7722711409,8.5290000171,0,8.5290000171,96.38,19.86,98.4048982521,130.56,93.2790000171,-38.76,101.011432245,8.5290000171,0,8.5290000171,84.75,-38.76,93.192811418,130.23
2020-03-14 18:00:00,108.7120000179,17.63,110.1322652446,8.9620000179,0,8.9620000179,99.75,17.63,101.2959989338,130.35,96.7720000179,-41.17,105.1655308904,8.9620000179,0,8.9620000179,87.81,-41.17,96.9822921981,130.3
2020-03-14 18:30:00,108.65933335,12.56,109.3828337723,8.30933335,0,8.30933335,100.35,12.56,101.1329624801,130.58,97.46933335,-22.39,100.0079149052,8.30933335,0,8.30933335,89.16,-22.39,91.9283291483,132.09
2020-03-14 19:00:00,109.5011666881,10.19,109.9742770199,10.7011666881,0,10.7011666881,98.8,10.19,99.3240962707,131.21,99.1811666881,-15.57,100.3958601019,10.7011666881,0,10.7011666881,88.48,-15.57,89.8394974385,133.67
2020-03-14 19:30:00,105.6533333547,9.3,106.0618538823,10.6733333547,0,10.6733333547,94.98,9.3,95.4342202776,131.69,95.7133333547,-17.4,97.282075337,10.6733333547,0,10.6733333547,85.04,-17.4,86.8018525148,134.24
2020-03-14 20:00:00,100.9671666785,11.11,101.5765762717,5.9271666785,0,5.9271666785,95.04,11.11,95.6871658061,131.89,91.8071666785,-16.17,93.2203022605,5.9271666785,0,5.9271666785,85.88,-16.17,87.3890342091,134.49
2020-03-14 20:30:00,95.6031666761,16.43,97.0046925592,4.7231666761,0,4.7231666761,90.88,16.43,92.3532311292,131.51,86.6831666761,-10.29,87.2917836053,4.7231666761,0,4.7231666761,81.96,-10.29,82.6034242632,134.08
2020-03-14 21:00:00,91.8490000094,15.35,93.1228291169,4.7090000094,0,4.7090000094,87.14,15.35,88.4816483798,132.0,83.1990000094,-10.84,83.9022002248,4.7090000094,0,4.7090000094,78.49,-10.84,79.2350029974,134.47
2020-03-14 21:30:00,87.5265000124,18.29,89.4170694242,6.1765000124,0,6.1765000124,81.35,18.29,83.3807327864,132.0,77.7965000124,-35.0,85.3070654411,6.1765000124,0,6.1765000124,71.62,-35.0,79.7146435732,133.03
2020-03-14 22:00:00,83.8510000135,15.21,85.2193305727,6.7310000135,0,6.7310000135,77.12,15.21,78.6055882237,131.29,73.4610000135,-45.74,86.5370794687,6.7310000135,0,6.7310000135,66.73,-45.74,80.9014245857,131.26
2020-03-14 22:30:00,79.54350001,14.07,80.7782971709,4.98350001,0,4.98350001,74.56,14.07,75.8759415098,131.97,69.50350001,-47.57,84.2237580118,4.98350001,0,4.98350001,64.52,-47.57,80.1606842536,131.92
2020-03-14 23:00:00,74.3746666761,13.64,75.6150821145,4.7346666761,0,4.7346666761,69.64,13.64,70.9632242785,132.49,64.5846666761,-49.04,81.0931610536,4.7346666761,0,4.7346666761,59.85,-49.04,77.3753455566,132.43
2020-03-14 23:30:00,73.5218333427,11.89,74.477057394,4.6618333427,0,4.6618333427,68.86,11.89,69.8789789565,133.04,63.4218333427,-48.43,79.7984576577,4.6618333427,0,4.6618333427,58.76,-48.43,76.1459289785,132.7
2020-03-15 00:00:00,70.9843333429,11.56,71.9194631525,4.7943333429,0,4.7943333429,66.19,11.56,67.1918871591,133.37,60.9843333429,-49.0,78.2309971385,4.7943333429,0,4.7943333429,56.19,-49.0,74.5541152452,132.99
2020-03-15 00:30:00,79.882333343,12.93,80.9220123349,4.832333343,0,4.832333343,75.05,12.93,76.1556787114,132.4,69.542333343,-46.92,83.8905389587,4.832333343,0,4.832333343,64.71,-46.92,79.930410358,132.11
2020-03-15 01:00:00,81.7068333432,14.14,82.9213254535,4.9268333432,0,4.9268333432,76.78,14.14,78.0711726567,131.42,71.4668333432,-46.54,85.2846989096,4.9268333432,0,4.9268333432,66.54,-46.54,81.2006354655,131.35
2020-03-15 01:30:00,80.02950001,14.37,81.3093953479,4.98950001,0,4.98950001,75.04,14.37,76.4035241334,132.48,69.87950001,-47.39,84.4331488318,4.98950001,0,4.98950001,64.89,-47.39,80.35249965,132.33
2020-03-15 02:00:00,77.1136666767,13.05,78.210102214,5.0136666767,0,5.0136666767,72.1,13.05,73.2714985516,133.18,66.8936666767,-47.79,82.210989177,5.0136666767,0,5.0136666767,61.88,-47.79,78.1857947456,132.85
2020-03-15 02:30:00,76.3491666765,16.11,78.0302976554,4.8991666765,0,4.8991666765,71.45,16.11,73.2436659377,133.07,66.0791666765,-43.94,79.3547721858,4.8991666765,0,4.8991666765,61.18,-43.94,75.3240731772,132.74
2020-03-15 03:00:00,73.8540000099,19.4,76.3595005056,4.9740000099,0,4.9740000099,68.88,19.4,71.5598658467,132.01,63.8340000099,-39.72,75.1828302026,4.9740000099,0,4.9740000099,58.86,-39.72,71.0082952901,131.93
2020-03-15 03:30:00,71.0565000098,18.49,73.4227913774,4.9165000098,0,4.9165000098,66.14,18.49,68.6759033432,132.15,61.1965000098,-40.6,73.4395779771,4.9165000098,0,4.9165000098,56.28,-40.6,69.3959537725,132.14
2020-03-15 04:00:00,68.5466666764,17.92,70.8503487108,4.8666666764,0,4.8666666764,63.68,17.92,66.1533733078,131.92,58.8766666764,-41.07,71.7858396825,4.8666666764,0,4.8666666764,54.01,-41.07,67.8514922459,132.14
2020-03-15 04:30:00,66.7723333432,17.65,69.0656716473,4.9423333432,0,4.9423333432,61.83,17.65,64.2998553653,131.61,57.2723333432,-41.1,70.4934760568,4.9423333432,0,4.9423333432,52.33,-41.1,66.5405057089,131.76
2020-03-15 05:00:00,65.4515000097,17.51,67.7532209826,4.8415000097,0,4.8415000097,60.61,17.51,63.0886059443,131.87,56.0515000097,-41.24,69.5881329922,4.8415000097,0,4.8415000097,51.21,-41.24,65.7510585466,131.76
2020-03-15 05:30:00,65.4206666766,17.39,67.692508658,4.9606666766,0,4.9606666766,60.46,17.39,62.9112366752,131.87,56.0306666766,-41.24,69.5713533591,4.9606666766,0,4.9606666766,51.07,-41.24,65.64207873,131.76
2020-03-15 06:00:00,66.0968333426,18.04,68.5144727625,4.6568333426,0,4.6568333426,61.44,18.04,64.0337036255,131.55,56.6468333426,-40.69,69.7462531449,4.6568333426,0,4.6568333426,51.99,-40.69,66.0199681914,131.76
2020-03-15 06:30:00,69.5240000089,20.18,72.3935009324,4.4740000089,0,4.4740000089,65.05,20.18,68.1082586769,132.28,59.7740000089,-39.41,71.5966422192,4.4740000089,0,4.4740000089,55.3,-39.41,67.9060976643,132.52
2020-03-15 07:00:00,71.4910000081,20.81,74.4581706877,4.0710000081,0,4.0710000081,67.42,20.81,70.5585749573,132.0,61.6510000081,-38.62,72.7485408926,4.0710000081,0,4.0710000081,57.58,-38.62,69.3322493505,132.27
2020-03-15 07:30:00,71.5336666747,20.76,74.4851869027,4.0136666747,0,4.0136666747,67.52,20.76,70.6394224212,131.77,61.4436666747,-38.61,72.5675979651,4.0136666747,0,4.0136666747,57.43,-38.61,69.2021459205,132.07
2020-03-15 08:00:00,77.1286666762,21.52,80.0746003627,4.7786666762,0,4.7786666762,72.35,21.52,75.4826662221,131.4,67.0486666762,-37.32,76.7352989377,4.7786666762,0,4.7786666762,62.27,-37.32,72.5970750099,131.51
2020-03-15 08:30:00,81.4335000116,22.79,84.5623972232,5.8035000116,0,5.8035000116,75.63,22.79,78.9891195039,131.51,70.9635000116,-35.95,79.550115235,5.8035000116,0,5.8035000116,65.16,-35.95,74.4192723695,131.22
2020-03-15 09:00:00,86.5600000152,21.85,89.2751706951,7.6200000152000005,0,7.6200000152000005,78.94,21.85,81.9081564925,130.93,76.2000000152,-37.99,85.1450533051,7.6200000152000005,0,7.6200000152000005,68.58,-37.99,78.3993399207,130.85
2020-03-15 09:30:00,89.7070000183,15.05,90.9606967447,9.1670000183,0,9.1670000183,80.54,15.05,81.9340838723,130.74,79.6170000183,-47.42,92.668889558,9.1670000183,0,9.1670000183,70.45,-47.42,84.9226642305,131.04
2020-03-15 10:00:00,92.2136666896,12.57,93.0664559567,11.4836666896,0,11.4836666896,80.73,12.57,81.7027404681,131.24,81.4436666896,-50.62,95.8929363606,11.4836666896,0,11.4836666896,69.96,-50.62,86.3526838031,131.73
2020-03-15 10:30:00,93.2138333547,12.47,94.0442429322,10.6938333547,0,10.6938333547,82.52,12.47,83.4568828797,130.93,81.7638333547,-49.82,95.7463150458,10.6938333547,0,10.6938333547,71.07,-49.82,86.7927260777,131.55
2020-03-15 11:00:00,100.8096666903,14.02,101.7799061613,11.8196666903,0,11.8196666903,88.99,14.02,90.0876267864,130.72,89.7896666903,-47.81,101.7250231966,11.8196666903,0,11.8196666903,77.97,-47.81,91.4610135522,131.15
2020-03-15 11:30:00,99.8743333582,14.38,100.9042460145,12.4343333582,0,12.4343333582,87.44,14.38,88.6145473385,130.72,89.3343333582,-47.4,101.1305251472,12.4343333582,0,12.4343333582,76.9,-47.4,90.3347662863,131.04
2020-03-15 12:00:00,98.29066671,12.65,99.1013504565,21.66066671,0,21.66066671,76.63,12.65,77.6671062935,131.54,88.04066671,-49.57,101.0363493736,21.66066671,0,21.66066671,66.38,-49.57,82.846178548,131.53
2020-03-15 12:30:00,98.0680000445,11.84,98.7801510058,22.2680000445,0,22.2680000445,75.8,11.84,76.7191345102,131.84,86.2880000445,-50.91,100.1870603006,22.2680000445,0,22.2680000445,64.02,-50.91,81.7947950667,131.86
2020-03-15 13:00:00,98.7913333796,12.06,99.5247263293,23.1513333796,0,23.1513333796,75.64,12.06,76.595386284,131.84,87.1513333796,-50.8,100.8761364736,23.1513333796,0,23.1513333796,64.0,-50.8,81.7107092124,131.86
2020-03-15 13:30:00,93.9535000549,11.15,94.6128039568,27.4735000549,0,27.4735000549,66.48,11.15,67.408552128,132.4,82.9835000549,-53.37,98.6641686803,27.4735000549,0,27.4735000549,55.51,-53.37,77.0046557034,132.49
2020-03-15 14:00:00,94.9121667183,15.71,96.2035523833,25.8121667183,0,25.8121667183,69.1,15.71,70.8633480722,132.26,83.9021667183,-45.06,95.2364277996,25.8121667183,0,25.8121667183,58.09,-45.06,73.5176965091,132.04
2020-03-15 14:30:00,93.2528333878,17.01,94.791513517,27.2328333878,0,27.2328333878,66.02,17.01,68.1760991844,132.26,82.2728333878,-43.47,93.0508463887,27.2328333878,0,27.2328333878,55.04,-43.47,70.1358859643,132.14
2020-03-15 15:00:00,94.4380000447,18.78,96.2871967213,22.3580000447,0,22.3580000447,72.08,18.78,74.4863396872,132.7,83.2780000447,-41.84,93.1976978871,22.3580000447,0,22.3580000447,60.92,-41.84,73.9042082699,132.48
2020-03-15 15:30:00,92.8783333724,20.01,95.0093937989,19.5283333724,0,19.5283333724,73.35,20.01,76.0304057598,132.52,82.3983333724,-40.48,91.8047697157,19.5283333724,0,19.5283333724,62.87,-40.48,74.7747771645,132.36
2020-03-15 16:00:00,95.1276667038,20.22,97.2528733381,18.5776667038,0,18.5776667038,76.55,20.22,79.1754437941,132.43,84.0776667038,-40.14,93.1679861238,18.5776667038,0,18.5776667038,65.5,-40.14,76.8210231642,132.22
2020-03-15 16:30:00,97.4643333692,20.21,99.5376329792,17.9143333692,0,17.9143333692,79.55,20.21,82.0770771897,132.15,85.9743333692,-39.81,94.7439818578,17.9143333692,0,17.9143333692,68.06,-39.81,78.8479530489,131.95
2020-03-15 17:00:00,100.5348333647,20.87,102.678184731,15.6648333647,0,15.6648333647,84.87,20.87,87.3983626849,131.31,89.1648333647,-37.71,96.8112163385,15.6648333647,0,15.6648333647,73.5,-37.71,82.6092857977,131.1
2020-03-15 17:30:00,105.4880000221,23.45,108.0630401602,11.0380000221,0,11.0380000221,94.45,23.45,97.3175472358,130.37,94.3480000221,-38.51,101.9046868803,11.0380000221,0,11.0380000221,83.31,-38.51,91.7800424929,130.65
2020-03-15 18:00:00,106.5031666909,22.68,108.8912618863,12.1131666909,0,12.1131666909,94.39,22.68,97.0765393903,130.5,94.6731666909,-39.92,102.7453886619,12.1131666909,0,12.1131666909,82.56,-39.92,91.7047436069,130.77
2020-03-15 18:30:00,109.7690000173,15.01,110.7904935669,8.6390000173,0,8.6390000173,101.13,15.01,102.2378452433,130.86,98.4890000173,-27.74,102.3210179993,8.6390000173,0,8.6390000173,89.85,-27.74,94.0347281593,131.83
2020-03-15 19:00:00,109.1328333555,11.55,109.7423246346,11.0828333555,0,11.0828333555,98.05,11.55,98.7279342436,130.97,97.7628333555,-25.55,101.0463957086,11.0828333555,0,11.0828333555,86.68,-25.55,90.3671671571,132.47
2020-03-15 19:30:00,110.8345000201,11.78,111.4587582682,10.0345000201,0,10.0345000201,100.8,11.78,101.4860010051,131.14,99.8245000201,-25.28,102.9757699862,10.0345000201,0,10.0345000201,89.79,-25.28,93.2808796056,132.58
2020-03-15 20:00:00,104.3701666867,9.77,104.8264498789,10.0201666867,0,10.0201666867,94.35,9.77,94.8544959398,132.08,93.6001666867,-28.58,97.8662740875,10.0201666867,0,10.0201666867,83.58,-28.58,88.3313806073,133.59
2020-03-15 20:30:00,98.517666687,7.1,98.7731777835,10.167666687,0,10.167666687,88.35,7.1,88.6348266767,132.56,87.777666687,-29.59,92.6309174575,10.167666687,0,10.167666687,77.61,-29.59,83.0594979518,133.81
2020-03-15 21:00:00,93.6171666767,10.1,94.1604157626,5.0371666767,0,5.0371666767,88.58,10.1,89.1539477533,132.21,83.5071666767,-26.3,87.5507674802,5.0371666767,0,5.0371666767,78.47,-26.3,82.7600803528,133.45
2020-03-15 21:30:00,90.881666687,10.99,91.5437460442,10.161666687,0,10.161666687,80.72,10.99,81.4647070823,132.21,81.131666687,-25.92,85.1715547551,10.161666687,0,10.161666687,70.97,-25.92,75.5551937328,133.45
2020-03-15 22:00:00,87.4210000125,11.67,88.1964860024,6.2310000125,0,6.2310000125,81.19,11.67,82.0244170964,132.45,78.4310000125,-25.02,82.325100443,6.2310000125,0,6.2310000125,72.2,-25.02,76.4123052918,133.7
2020-03-15 22:30:00,80.0910000082,10.33,80.7544251563,4.1210000082,0,4.1210000082,75.97,10.33,76.6690928602,132.88,71.3410000082,-25.25,75.6776108382,4.1210000082,0,4.1210000082,67.22,-25.25,71.805925243,133.95
2020-03-15 23:00:00,73.5143333417,9.43,74.1166790046,4.1643333417,0,4.1643333417,69.35,9.43,69.9881947188,132.97,65.1743333417,-26.4,70.3182318217,4.1643333417,0,4.1643333417,61.01,-26.4,66.4769140379,134.08
2020-03-15 23:30:00,68.276833342,9.12,68.8832372295,4.346833342,0,4.346833342,63.93,9.12,64.577235153,132.55,60.046833342,-27.08,65.8706960219,4.346833342,0,4.346833342,55.7,-27.08,61.9339680628,133.7
2020-03-16 00:00:00,64.255166675,8.37,64.7980196027,4.175166675,0,4.175166675,60.08,8.37,60.6602283214,132.98,55.935166675,-27.99,62.5474457589,4.175166675,0,4.175166675,51.76,-27.99,58.8433318227,134.11
2020-03-16 00:30:00,77.6473333415,10.16,78.3092202429,4.0973333415,0,4.0973333415,73.55,10.16,74.248421532,131.63,68.9873333415,-24.92,73.3502458181,4.0973333415,0,4.0973333415,64.89,-24.92,69.5105639453,132.69
2020-03-16 01:00:00,75.7135000082,9.62,76.3222017731,4.0935000082,0,4.0935000082,71.62,9.62,72.2631911833,131.63,66.3735000082,-24.76,70.8413657642,4.0935000082,0,4.0935000082,62.28,-24.76,67.0213100439,132.69
2020-03-16 01:30:00,77.9856666749,9.73,78.5903117867,4.1356666749,0,4.1356666749,73.85,9.73,74.4882232303,131.86,69.1756666749,-24.54,73.39948542,4.1356666749,0,4.1356666749,65.04,-24.54,69.5155608479,132.84
2020-03-16 02:00:00,76.0891666748,9.33,76.6590515547,4.0591666748,0,4.0591666748,72.03,9.33,72.6317409952,131.96,67.4791666748,-24.9,71.9266844441,4.0591666748,0,4.0591666748,63.42,-24.9,68.1330052177,132.93
2020-03-16 02:30:00,76.3101666763,9.5,76.8992297632,4.8301666763,0,4.8301666763,71.48,9.5,72.1085320888,131.96,67.5901666763,-24.82,72.0032154236,4.8301666763,0,4.8301666763,62.76,-24.82,67.4896288329,132.93
2020-03-16 03:00:00,74.1075000091,9.06,74.6592603607,4.5675000091,0,4.5675000091,69.54,9.06,70.1277063649,132.25,65.5475000091,-25.3,70.2606914103,4.5675000091,0,4.5675000091,60.98,-25.3,66.0200757346,133.2
2020-03-16 03:30:00,71.4426666746,8.76,71.9777203139,3.9726666746,0,3.9726666746,67.47,8.76,68.0363028096,132.42,63.0626666746,-25.68,68.0908387973,3.9726666746,0,3.9726666746,59.09,-25.68,64.4289569992,133.32
2020-03-16 04:00:00,69.3548333413,8.49,69.8725483133,3.9748333413,0,3.9748333413,65.38,8.49,65.9289352257,132.67,61.1548333413,-25.99,66.4484291838,3.9748333413,0,3.9748333413,57.18,-25.99,62.8094937092,133.51
2020-03-16 04:30:00,68.262500008,8.19,68.7520545681,3.992500008,0,3.992500008,64.27,8.19,64.7897291243,132.98,60.192500008,-26.36,65.7113890982,3.992500008,0,3.992500008,56.2,-26.36,62.0748709221,133.78
2020-03-16 05:00:00,67.6203333413,8.66,68.1726123982,4.0003333413,0,4.0003333413,63.62,8.66,64.20669747,133.21,59.6403333413,-26.98,65.4590693569,4.0003333413,0,4.0003333413,55.64,-26.98,61.8363161904,134.18
2020-03-16 05:30:00,68.9028333409,9.44,69.5464883542,3.7628333409,0,3.7628333409,65.14,9.44,65.8204618641,133.21,60.8528333409,-26.93,66.5454147602,3.7628333409,0,3.7628333409,57.09,-26.93,63.1228405571,134.36
2020-03-16 06:00:00,72.1355000071,10.26,72.8614984835,3.5255000070999998,0,3.5255000070999998,68.61,10.26,69.3729032116,132.61,63.8255000071,-25.92,68.8878860987,3.5255000070999998,0,3.5255000070999998,60.3,-25.92,65.6348718289,133.67
2020-03-16 06:30:00,81.192500007,8.03,81.5886202689,3.482500007,0,3.482500007,77.71,8.03,78.1237799905,133.01,72.242500007,-28.87,77.7975302131,3.482500007,0,3.482500007,68.76,-28.87,74.5748918873,134.14
2020-03-16 07:00:00,91.3280000083,8.99,91.7694049535,4.1680000083,0,4.1680000083,87.16,8.99,87.6224040985,132.45,81.7580000083,-28.14,86.4651962663,4.1680000083,0,4.1680000083,77.59,-28.14,82.5352512567,133.63
2020-03-16 07:30:00,98.7056666847,10.05,99.2159822592,9.0056666847,0,9.0056666847,89.7,10.05,90.2612458367,131.88,88.9256666847,-26.21,92.707811404,9.0056666847,0,9.0056666847,79.92,-26.21,84.1080881961,133.01
2020-03-16 08:00:00,101.4643333631,12.26,102.2023411905,14.8743333631,0,14.8743333631,86.59,12.26,87.4536202796,132.01,92.1143333631,-25.49,95.5760980106,14.8743333631,0,14.8743333631,77.24,-25.49,81.3373081679,133.27
2020-03-16 08:30:00,102.554000044,13.73,103.4690090077,22.004000044,0,22.004000044,80.55,13.73,81.7117825041,132.21,91.534000044,-23.79,94.5750350994,22.004000044,0,22.004000044,69.53,-23.79,73.48731183,133.5
2020-03-16 09:00:00,102.3193333851,16.04,103.5689508703,25.8693333851,0,25.8693333851,76.45,16.04,78.1145575421,131.81,86.5593333851,-20.61,88.9791565259,25.8693333851,0,25.8693333851,60.69,-20.61,64.0940574468,133.2
2020-03-16 09:30:00,103.0761667281,16.46,104.3821236964,30.7361667281,0,30.7361667281,72.34,16.46,74.1889964887,131.81,86.6361667281,-20.04,88.9237144149,30.7361667281,0,30.7361667281,55.9,-20.04,59.3835970618,133.29
2020-03-16 10:00:00,101.4540000697,16.69,102.8176552453,34.8540000697,0,34.8540000697,66.6,16.69,68.6594210579,131.81,85.1240000697,-19.75,87.385112507,34.8540000697,0,34.8540000697,50.27,-19.75,54.0105119398,133.37
2020-03-16 10:30:00,99.2823334089,16.62,100.6638273022,37.7923334089,0,37.7923334089,61.49,16.62,63.6965030437,132.12,82.8823334089,-19.55,85.1568182315,37.7923334089,0,37.7923334089,45.09,-19.55,49.1458095874,133.59
2020-03-16 11:00:00,97.7761667469,16.55,99.1669364441,40.0961667469,0,40.0961667469,57.68,16.55,60.0073737136,132.19,81.6661667469,-19.6,83.9852534147,40.0961667469,0,40.0961667469,41.57,-19.6,45.9589479862,133.59
2020-03-16 11:30:00,96.2400000845,16.93,97.7177697058,42.2600000845,0,42.2600000845,53.98,16.93,56.5726550552,132.19,81.2000000845,-19.29,83.4598353325,42.2600000845,0,42.2600000845,38.94,-19.29,43.4560433082,133.59
2020-03-16 12:00:00,93.7518334203,17.21,95.3183632343,43.5018334203,0,43.5018334203,50.25,17.21,53.1154083106,132.56,80.7418334203,-19.23,83.0002202652,43.5018334203,0,43.5018334203,37.24,-19.23,41.9119374403,133.85
2020-03-16 12:30:00,91.9963334184,17.16,93.5830698494,42.5463334184,0,42.5463334184,49.45,17.16,52.3427941555,132.66,79.9663334184,-19.5,82.3095649386,42.5463334184,0,42.5463334184,37.42,-19.5,42.1960472082,133.85
2020-03-16 13:00:00,91.4361667529,17.65,93.1240843739,43.1361667529,0,43.1361667529,48.3,17.65,51.4238514699,132.66,79.6061667529,-18.68,81.7684791659,43.1361667529,0,43.1361667529,36.47,-18.68,40.9756427649,133.85
2020-03-16 13:30:00,90.318666752,23.06,93.2160134519,42.678666752,0,42.678666752,47.64,23.06,52.927622278,132.27,79.038666752,-10.43,79.7238718449,42.678666752,0,42.678666752,36.36,-10.43,37.8263730749,133.2
2020-03-16 14:00:00,89.0453334159,22.96,91.9577783722,41.2853334159,0,41.2853334159,47.76,22.96,52.992256038,132.27,77.8053334159,-10.64,78.5294817757,41.2853334159,0,41.2853334159,36.52,-10.64,38.0384016489,133.2
2020-03-16 14:30:00,88.446000078,22.45,91.2507393384,38.996000078,0,38.996000078,49.45,22.45,54.3075040855,132.36,77.566000078,-11.27,78.3804648372,38.996000078,0,38.996000078,38.57,-11.27,40.1828047802,133.33
2020-03-16 15:00:00,87.9766667313,22.51,90.8107592147,32.3166667313,0,32.3166667313,55.66,22.51,60.0394511967,133.07,76.0866667313,-11.22,76.909487414,32.3166667313,0,32.3166667313,43.77,-11.22,45.1851889451,134.03
2020-03-16 15:30:00,93.5160000495,20.81,95.8034360827,24.7560000495,0,24.7560000495,68.76,20.81,71.8400563753,133.18,77.4960000495,-11.43,78.3343789385,24.7560000495,0,24.7560000495,52.74,-11.43,53.9643632409,134.03
2020-03-16 16:00:00,94.3035000495,20.84,96.5787539865,24.7535000495,0,24.7535000495,69.55,20.84,72.6051520211,132.88,77.2135000495,-11.39,78.049065913,24.7535000495,0,24.7535000495,52.46,-11.39,53.6822475312,133.73
2020-03-16 16:30:00,96.9638333763,20.62,99.1320804937,21.4638333763,0,21.4638333763,75.5,20.62,78.2651544431,132.41,80.6138333763,-11.51,81.4313835792,21.4638333763,0,21.4638333763,59.15,-11.51,60.259460668,133.29
2020-03-16 17:00:00,103.6393333655,20.84,105.71384498,16.0893333655,0,16.0893333655,87.55,20.84,89.996156029,131.64,87.1293333655,-9.06,87.5991114836,16.0893333655,0,16.0893333655,71.04,-9.06,71.6153977857,132.38
2020-03-16 17:30:00,106.5305000207,21.01,108.5825378901,10.3305000207,0,10.3305000207,96.2,21.01,98.467558617,131.16,90.7405000207,-8.05,91.0968761484,10.3305000207,0,10.3305000207,80.41,-8.05,80.8119458991,131.87
2020-03-16 18:00:00,110.6175000114,20.52,112.5046741641,5.7075000114000005,0,5.7075000114000005,104.91,20.52,106.8979817396,130.29,94.8675000114,-12.03,95.6272108681,5.7075000114000005,0,5.7075000114000005,89.16,-12.03,89.9679192824,131.43
2020-03-16 18:30:00,114.5710000157,16.55,115.76016821260001,7.8710000157,0,7.8710000157,106.7,16.55,107.9758885122,130.29,98.9810000157,-16.99,100.4285739425,7.8710000157,0,7.8710000157,91.11,-16.99,92.6805923589,131.6
2020-03-16 19:00:00,118.2956666918,16.22,119.4024838856,12.5656666918,0,12.5656666918,105.73,16.22,106.9669168482,130.29,100.6656666918,-18.33,102.3208940075,12.5656666918,0,12.5656666918,88.1,-18.33,89.9866595668,131.6
2020-03-16 19:30:00,116.9438333429,18.31,118.3685611002,4.7738333429,0,4.7738333429,112.17,18.31,113.6545863571,129.88,101.5638333429,-17.46,103.0536939818,4.7738333429,0,4.7738333429,96.79,-17.46,98.3522023139,131.43
2020-03-16 20:00:00,109.7283333411,16.54,110.967917606,3.8783333411000003,0,3.8783333411000003,105.85,16.54,107.1344673763,130.78,96.0483333411,-18.68,97.8479674679,3.8783333411000003,0,3.8783333411000003,92.17,-18.68,94.043879652,132.21
2020-03-16 20:30:00,101.7496666745,13.87,102.6906595965,3.9096666745,0,3.9096666745,97.84,13.87,98.8182295935,131.07,90.6696666745,-20.61,92.9825819972,3.9096666745,0,3.9096666745,86.76,-20.61,89.1743780466,132.39
2020-03-16 21:00:00,94.5533333409,12.04,95.3168109301,3.8033333409,0,3.8033333409,90.75,12.04,91.5452024958,130.31,85.8033333409,-21.67,88.4974627456,3.8033333409,0,3.8033333409,82.0,-21.67,84.81502756,131.54
2020-03-16 21:30:00,89.7475000075,10.67,90.3795477837,3.7275000074999998,0,3.7275000074999998,86.02,10.67,86.6792322301,130.95,81.2375000075,-23.27,84.5045815767,3.7275000074999998,0,3.7275000074999998,77.51,-23.27,80.9277023027,132.14
2020-03-16 22:00:00,83.6266666742,9.11,84.1214091598,3.7666666742,0,3.7666666742,79.86,9.11,80.3779304287,132.1,75.3466666742,-26.36,79.8246188773,3.7666666742,0,3.7666666742,71.58,-26.36,76.2793943342,133.38
2020-03-16 22:30:00,77.5841666745,12.44,78.5751647696,3.9041666745,0,3.9041666745,73.68,12.44,74.7227943803,132.28,69.6941666745,-24.38,73.8353659736,3.9041666745,0,3.9041666745,65.79,-24.38,70.1620160771,133.67
2020-03-16 23:00:00,72.5906666746,14.81,74.0860377417,3.9606666746,0,3.9606666746,68.63,14.81,70.2097785212,132.02,65.0406666746,-18.91,67.7338646578,3.9606666746,0,3.9606666746,61.08,-18.91,63.9402416323,133.02
2020-03-16 23:30:00,69.4890000078,10.99,70.3526916478,3.8990000078,0,3.8990000078,65.59,10.99,66.5043472263,133.09,61.2090000078,-20.39,64.5158413256,3.8990000078,0,3.8990000078,57.31,-20.39,60.8291722778,133.77
2020-03-17 00:00:00,68.1298333409,11.48,69.090264083,3.7798333409,0,3.7798333409,64.35,11.48,65.3659919224,132.96,60.6398333409,-22.2,64.5757647079,3.7798333409,0,3.7798333409,56.86,-22.2,61.0401474441,133.86
2020-03-17 00:30:00,77.5675000093,12.58,78.5809993427,4.6475000093,0,4.6475000093,72.92,12.58,73.9971810274,131.72,69.7075000093,-19.11,72.2795106344,4.6475000093,0,4.6475000093,65.06,-19.11,67.8085223257,132.44
2020-03-17 01:00:00,79.4386666762,12.71,80.4490264907,4.7886666762,0,4.7886666762,74.65,12.71,75.724280122,131.43,71.6386666762,-18.46,73.9788494311,4.7886666762,0,4.7886666762,66.85,-18.46,69.3519581555,132.1
2020-03-17 01:30:00,77.9331666764,12.21,78.8838549275,4.8831666764,0,4.8831666764,73.05,12.21,74.06339581739999,132.33,70.3931666764,-19.21,72.9672667347,4.8831666764,0,4.8831666764,65.51,-19.21,68.2684714931,132.99
2020-03-17 02:00:00,75.2800000097,11.91,76.21631388,4.8400000097,0,4.8400000097,70.44,11.91,71.4397767354,132.99,67.8400000097,-19.48,70.5814139934,4.8400000097,0,4.8400000097,63.0,-19.48,65.9429329041,133.51
2020-03-17 02:30:00,75.0410000095,13.41,76.2297827783,4.7710000095,0,4.7710000095,70.27,13.41,71.5381087254,133.26,67.2510000095,-17.78,69.5616661839,4.7710000095,0,4.7710000095,62.48,-17.78,64.9605942091,133.66
2020-03-17 03:00:00,72.9750000095,21.89,76.1874184258,4.7350000095,0,4.7350000095,68.24,21.89,71.6649823833,132.6,65.4050000095,-14.73,67.0431721075,4.7350000095,0,4.7350000095,60.67,-14.73,62.432537991,133.66
2020-03-17 03:30:00,70.5350000097,21.43,73.7185941697,4.8350000097,0,4.8350000097,65.7,21.43,69.1066921506,132.6,63.0250000097,-15.03,64.7923724386,4.8350000097,0,4.8350000097,58.19,-15.03,60.0997254569,133.58
2020-03-17 04:00:00,68.3166666764,21.39,71.58700333,4.8666666764,0,4.8666666764,63.45,21.39,66.9584542832,132.83,61.0166666764,-15.15,62.8693574987,4.8666666764,0,4.8666666764,56.15,-15.15,58.1579315313,133.78
2020-03-17 04:30:00,66.8888333432,21.54,70.2715278475,4.9388333432,0,4.9388333432,61.95,21.54,65.5879112337,132.92,59.7288333432,-17.04,62.1119564379,4.9388333432,0,4.9388333432,54.79,-17.04,57.3786170973,134.09
2020-03-17 05:00:00,65.8788333434,21.47,69.2891159035,5.0488333434,0,5.0488333434,60.83,21.47,64.507749922,132.71,58.8388333434,-17.01,61.2482522952,5.0488333434,0,5.0488333434,53.79,-17.01,56.4154606469,133.89
2020-03-17 05:30:00,67.2270000102,21.44,70.5630436586,5.0870000102,0,5.0870000102,62.14,21.44,65.7347183762,132.14,60.1470000102,-16.78,62.4438148276,5.0870000102,0,5.0870000102,55.06,-16.78,57.560159833,133.34
2020-03-17 06:00:00,70.32050001,22.35,73.7868228185,4.98050001,0,4.98050001,65.34,22.35,69.0567744685,131.44,63.03050001,-15.94,65.0148254747,4.98050001,0,4.98050001,58.05,-15.94,60.1987217472,132.69
2020-03-17 06:30:00,77.7676666763,21.42,80.66366208069999,4.7976666763,0,4.7976666763,72.97,21.42,76.0489138647,131.44,70.2576666763,-20.22,73.1094257042,4.7976666763,0,4.7976666763,65.46,-20.22,68.5117508169,133.1
2020-03-17 07:00:00,84.9166666766,22.52,87.8520954757,4.9666666766,0,4.9666666766,79.95,22.52,83.0611395299,131.44,76.7066666766,-20.72,79.4558437916,4.9666666766,0,4.9666666766,71.74,-20.72,74.6722572312,133.18
2020-03-17 07:30:00,90.4683333437,16.99,92.0498747309,5.1583333436,0,5.1583333436,85.31,16.99,86.9853792312,131.82,81.1483333437,-23.35,84.4409527685,5.1583333436,0,5.1583333436,75.99,-23.35,79.4965571582,133.29
2020-03-17 08:00:00,96.7025000122,15.76,97.9783195846,6.1225000122,0,6.1225000122,90.58,15.76,91.9408179211,132.22,84.5425000122,-23.22,87.67327248550001,6.1225000122,0,6.1225000122,78.42,-23.22,81.785480374,133.56
2020-03-17 08:30:00,100.0505000136,16.89,101.4661256429,6.8005000136,0,6.8005000136,93.25,16.89,94.7672654454,131.96,86.4305000136,-22.13,89.2186540618,6.8005000136,0,6.8005000136,79.63,-22.13,82.6478904752,133.37
2020-03-17 09:00:00,100.4768333482,17.96,102.0693668036,7.4568333482,0,7.4568333482,93.02,17.96,94.7379649349,131.88,87.8768333482,-21.13,90.3814955581,7.4568333482,0,7.4568333482,80.42,-21.13,83.1495838835,133.3
2020-03-17 09:30:00,102.3046666833,18.12,103.8969644657,8.3246666833,0,8.3246666833,93.98,18.12,95.7108917522,131.88,89.6646666833,-20.84,92.0546470931,8.3246666833,0,8.3246666833,81.34,-20.84,83.9672626683,133.3
2020-03-17 10:00:00,101.6248333534,18.77,103.3436967314,10.0348333534,0,10.0348333534,91.59,18.77,93.4935345358,131.88,90.0148333534,-20.37,92.2908832098,10.0348333534,0,10.0348333534,79.98,-20.37,82.5332496634,133.3
2020-03-17 10:30:00,102.1301666875,18.98,103.8788301225,10.4301666875,0,10.4301666875,91.7,18.98,93.6436351281,132.25,90.3701666875,-20.4,92.6440879233,10.4301666875,0,10.4301666875,79.94,-20.4,82.5019005842,133.66
2020-03-17 11:00:00,102.2118333565,19.4,104.0366227734,11.6018333565,0,11.6018333565,90.61,19.4,92.6635424533,132.61,90.6018333565,-20.38,92.8656912297,11.6018333565,0,11.6018333565,79.0,-20.38,81.5864228901,134.04
2020-03-17 11:30:00,102.1620000263,19.33,103.9746274308,13.1520000263,0,13.1520000263,89.01,19.33,91.0847352744,132.61,90.8020000263,-20.56,93.1005736222,13.1520000263,0,13.1520000263,77.65,-20.56,80.3258121652,134.04
2020-03-17 12:00:00,101.6671666962,23.58,104.3658429949,14.7871666962,0,14.7871666962,86.88,23.58,90.0230570465,132.12,90.6671666962,-16.6,92.1742649373,14.7871666962,0,14.7871666962,75.88,-16.6,77.6745415178,133.68
2020-03-17 12:30:00,102.1376666989,26.77,105.5875743575,16.1376666989,0,16.1376666989,86.0,26.77,90.0701554345,131.73,92.3576666989,-12.04,93.1391442846,16.1376666989,0,16.1376666989,76.22,-12.04,77.1650827771,133.19
2020-03-17 13:00:00,101.4086666986,26.58,104.834221901,15.9586666986,0,15.9586666986,85.45,26.58,89.4885406072,131.73,91.9786666986,-12.26,92.7921479849,15.9586666986,0,15.9586666986,76.02,-12.26,77.0022597071,133.19
2020-03-17 13:30:00,101.3580000296,26.12,104.6694729613,14.8080000296,0,14.8080000296,86.55,26.12,90.4055136593,131.86,90.8680000296,-12.63,91.7415409146,14.8080000296,0,14.8080000296,76.06,-12.63,77.1014947974,133.29
2020-03-17 14:00:00,100.4215000299,25.69,103.6554570114,14.9415000299,0,14.9415000299,85.48,25.69,89.2569689156,132.01,88.8015000299,-13.29,89.7904811634,14.9415000299,0,14.9415000299,73.86,-13.29,75.046143805,133.54
2020-03-17 14:30:00,98.6401666936,25.73,101.940744481,13.4801666936,0,13.4801666936,85.16,25.73,88.9621183426,132.01,88.0601666936,-13.19,89.0425126449,13.4801666936,0,13.4801666936,74.58,-13.19,75.73739169,133.54
2020-03-17 15:00:00,98.1135000279,25.74,101.4337541833,13.9335000279,0,13.9335000279,84.18,25.74,88.0273821035,132.11,88.1135000279,-13.08,89.0790395501,13.9335000279,0,13.9335000279,74.18,-13.08,75.3243572824,133.54
2020-03-17 15:30:00,98.4530000243,25.3,101.6517742776,12.1630000243,0,12.1630000243,86.29,25.3,89.9224894006,131.99,87.7330000243,-13.09,88.7041565727,12.1630000243,0,12.1630000243,75.57,-13.09,76.6953258028,133.54
2020-03-17 16:00:00,100.5938333537,25.65,103.8125320411,10.1838333537,0,10.1838333537,90.41,25.65,93.9781389473,131.58,89.3538333537,-12.46,90.2183968767,10.1838333537,0,10.1838333537,79.17,-12.46,80.1444976277,133.15
2020-03-17 16:30:00,106.0458333511,25.42,109.0499663968,8.9058333511,0,8.9058333511,97.14,25.42,100.4109356594,131.41,92.2158333511,-12.04,92.9985027871,8.9058333511,0,8.9058333511,83.31,-12.04,84.1755172244,132.95
2020-03-17 17:00:00,110.8391666921,23.17,113.2350200822,12.7391666921,0,12.7391666921,98.1,23.17,100.7991016825,131.41,94.6591666921,-10.87,95.2812402252,12.7391666921,0,12.7391666921,81.92,-10.87,82.6380257509,132.52
2020-03-17 17:30:00,114.0726666814,24.61,116.6971524237,7.3726666814,0,7.3726666814,106.7,24.61,109.5013337818,130.78,99.4926666814,-8.47,99.8525494085,7.3726666814,0,7.3726666814,92.12,-8.47,92.5085687923,131.93
2020-03-17 18:00:00,116.8870000118,25.42,119.6191756022,5.8970000118,0,5.8970000118,110.99,25.42,113.8637628923,130.17,101.7370000118,-5.94,101.9102584208,5.8970000118,0,5.8970000118,95.84,-5.94,96.0238991085,131.13
2020-03-17 18:30:00,119.8101666809,22.19,121.8477416291,7.1101666809,0,7.1101666809,112.7,22.19,114.8637719214,130.24,105.3501666809,-10.26,105.8485957379,7.1101666809,0,7.1101666809,98.24,-10.26,98.774314475,131.29
2020-03-17 19:00:00,120.9680000141,19.2,122.4822314762,7.0280000141,0,7.0280000141,113.94,19.2,115.5463699127,130.4,106.2780000141,-14.68,107.2870713879,7.0280000141,0,7.0280000141,99.25,-14.68,100.3297807234,131.58
2020-03-17 19:30:00,117.7285000224,16.42,118.8680618061,11.2185000224,0,11.2185000224,106.51,16.42,107.7682536743,131.37,100.5085000224,-18.72,102.2369648256,11.2185000224,0,11.2185000224,89.29,-18.72,91.2312583493,132.69
2020-03-17 20:00:00,112.5375000227,17.01,113.8157678503,11.3475000227,0,11.3475000227,101.19,17.01,102.609727609,132.07,94.1875000227,-20.3,96.3502732769,11.3475000227,0,11.3475000227,82.84,-20.3,85.2910053874,133.56
