Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-17 20:30:00,106.2118333518,17.0,107.5637185298,9.2318333518,0,9.2318333518,96.98,17.0,98.4587243468,131.52,88.8718333518,-20.22,91.1430258622,9.2318333518,0,9.2318333518,79.64,-20.22,82.1667694387,132.96
2020-03-17 21:00:00,99.8843333512,17.43,101.3937125715,8.9543333512,0,8.9543333512,90.93,17.43,92.5854729426,130.43,86.3543333512,-17.72,88.1536686051,8.9543333512,0,8.9543333512,77.4,-17.72,79.4025087765,131.72
2020-03-17 21:30:00,90.0363333435,9.4,90.5256942638,5.0963333435,0,5.0963333435,84.94,9.4,85.4585490165,130.7,81.3963333435,-24.39,84.9719670348,5.0963333435,0,5.0963333435,76.3,-24.39,80.103446243,131.72
2020-03-17 22:00:00,83.8420000104,7.43,84.1705760094,5.2220000104,0,5.2220000104,78.62,7.43,78.9703064449,131.8,75.6420000104,-27.73,80.5646638768,5.2220000104,0,5.2220000104,70.42,-27.73,75.6830846359,132.97
2020-03-17 22:30:00,78.1161666769,10.84,78.8647012059,5.1361666769,0,5.1361666769,72.98,10.84,73.7806614229,132.55,70.0861666769,-22.94,73.7449276864,5.1361666769,0,5.1361666769,64.95,-22.94,68.8821174181,133.56
2020-03-17 23:00:00,72.6095000105,10.96,73.4320168032,5.2695000105,0,5.2695000105,67.34,10.96,68.2260741945,133.04,64.6695000105,-19.95,67.6767813331,5.2695000105,0,5.2695000105,59.4,-19.95,62.660693421,133.67
2020-03-17 23:30:00,70.421333344,11.15,71.2985742491,5.341333344,0,5.341333344,65.08,11.15,66.0282431994,132.85,62.711333344,-20.82,66.0771044295,5.341333344,0,5.341333344,57.37,-20.82,61.0310519326,133.67
2020-03-18 00:00:00,68.2875000107,10.67,69.1160730779,5.3475000107,0,5.3475000107,62.94,10.67,63.8380176697,133.17,60.7575000107,-21.31,64.3862555795,5.3475000107,0,5.3475000107,55.41,-21.31,59.3665242371,133.92
2020-03-18 00:30:00,77.0081666772,12.34,77.9905977345,5.2881666771999996,0,5.2881666771999996,71.72,12.34,72.7738551954,132.07,69.1981666772,-18.97,71.7512868978,5.2881666771999996,0,5.2881666771999996,63.91,-18.97,66.6659508295,132.8
2020-03-18 01:00:00,78.8776666772,12.7,79.89353103,5.2776666772,0,5.2776666772,73.6,12.7,74.6876830542,131.57,71.1476666772,-18.34,73.473437878,5.2776666772,0,5.2776666772,65.87,-18.34,68.3755255921,132.29
2020-03-18 01:30:00,77.0356666768,12.25,78.0035668437,5.0756666768,0,5.0756666768,71.96,12.25,72.995233406,131.99,69.5556666768,-18.95,72.0908681239,5.0756666768,0,5.0756666768,64.48,-18.95,67.2069408618,132.69
2020-03-18 02:00:00,74.2128333437,11.88,75.1576944358,5.2028333437,0,5.2028333437,69.01,11.88,70.0250990717,132.39,67.0228333437,-19.35,69.7601798265,5.2028333437,0,5.2028333437,61.82,-19.35,64.7775802265,133.06
2020-03-18 02:30:00,73.9551666773,11.84,74.8969443853,5.2951666773,0,5.2951666773,68.66,11.84,69.6733894683,132.55,66.6451666773,-19.48,69.4337716204,5.2951666773,0,5.2951666773,61.35,-19.48,64.3684153914,133.25
2020-03-18 03:00:00,71.4788333438,11.48,72.3948479948,5.2388333438,0,5.2388333438,66.24,11.48,67.2274348759,132.74,64.2488333438,-19.94,67.2719569066,5.2388333438,0,5.2388333438,59.01,-19.94,62.2879097418,133.44
2020-03-18 03:30:00,69.1278333438,18.41,71.537301059,5.2378333438,0,5.2378333438,63.89,18.41,66.4895495548,132.41,62.1478333438,-16.42,64.2803981734,5.2378333438,0,5.2378333438,56.91,-16.42,59.2314485725,133.44
2020-03-18 04:00:00,66.7135000103,20.54,69.8038873103,5.1735000103,0,5.1735000103,61.54,20.54,64.8772934084,132.09,59.8635000103,-15.65,61.8753677443,5.1735000103,0,5.1735000103,54.69,-15.65,56.8851351409,133.44
2020-03-18 04:30:00,65.2896666771,20.54,68.4443728498,5.2096666771,0,5.2096666771,60.08,20.54,63.4940784641,132.17,58.4496666771,-15.69,60.5189196422,5.2096666771,0,5.2096666771,53.24,-15.69,55.5038169859,133.44
2020-03-18 05:00:00,64.3656666775,20.4,67.5211007526,5.4256666775,0,5.4256666775,58.94,20.4,62.3705347099,132.03,57.4456666775,-15.81,59.5815468079,5.4256666775,0,5.4256666775,52.02,-15.81,54.3694445438,133.29
2020-03-18 05:30:00,65.40216668,20.23,68.4594500887,6.68216668,0,6.68216668,58.72,20.23,62.1070954079,132.03,57.82216668,-15.99,59.9923583432,6.68216668,0,6.68216668,51.14,-15.99,53.5815238678,133.29
2020-03-18 06:00:00,68.9573333437,21.5,72.2313216124,5.1973333437,0,5.1973333437,63.76,21.5,67.2873509658,131.72,61.4773333437,-14.79,63.231373661,5.1973333437,0,5.1973333437,56.28,-14.79,58.1909142393,133.02
2020-03-18 06:30:00,76.9608333437,24.15,80.6609717828,5.1608333437,0,5.1608333437,71.8,24.15,75.752640218,131.35,68.9908333437,-14.19,70.4350139167,5.1608333437,0,5.1608333437,63.83,-14.19,65.3882634729,132.94
2020-03-18 07:00:00,86.7583333436,26.6,90.7445227248,5.1283333436,0,5.1283333436,81.63,26.6,85.8546265498,131.1,75.4783333436,-12.03,76.4310127129,5.1283333436,0,5.1283333436,70.35,-12.03,71.371166447,132.71
2020-03-18 07:30:00,93.8206666833,26.95,97.6146505239,8.3306666833,0,8.3306666833,85.49,26.95,89.6372835376,130.46,78.0906666833,-13.5,79.2489887825,8.3306666833,0,8.3306666833,69.76,-13.5,71.0542581412,132.32
2020-03-18 08:00:00,97.1611666868,18.24,98.8584336916,10.0911666868,0,10.0911666868,87.07,18.24,88.9600050585,131.1,80.4611666868,-15.56,81.951894088,10.0911666868,0,10.0911666868,70.37,-15.56,72.0697613427,132.17
2020-03-18 08:30:00,100.0561666925,19.3,101.9005716039,12.9261666925,0,12.9261666925,87.13,19.3,89.2419570606,130.93,84.0161666925,-14.58,85.2718749982,12.9261666925,0,12.9261666925,71.09,-14.58,72.5697216475,132.03
2020-03-18 09:00:00,102.0561666851,21.52,104.3003909794,9.1961666851,0,9.1961666851,92.86,21.52,95.3209840486,130.36,86.1861666851,-12.04,87.0230827302,9.1961666851,0,9.1961666851,76.99,-12.04,77.9257447831,131.44
2020-03-18 09:30:00,103.3686666972,20.91,105.4623598957,15.2886666972,0,15.2886666972,88.08,20.91,90.5279763388,130.61,86.9086666972,-12.91,87.8623039027,15.2886666972,0,15.2886666972,71.62,-12.91,72.7742571243,131.77
2020-03-18 10:00:00,103.3503333674,20.98,105.45829416,17.0203333674,0,17.0203333674,86.33,20.98,88.8427222681,130.88,87.3503333674,-12.83,88.2875395477,17.0203333674,0,17.0203333674,70.33,-12.83,71.4906833091,132.0
2020-03-18 10:30:00,102.8590000248,22.03,105.1917049301,12.4090000248,0,12.4090000248,90.45,22.03,93.0941641565,130.63,89.1090000248,-11.2,89.8100990169,12.4090000248,0,12.4090000248,76.7,-11.2,77.5134181932,131.76
2020-03-18 11:00:00,102.020000023,22.55,104.4824526162,11.510000023,0,11.510000023,90.51,22.55,93.2768063347,130.63,87.790000023,-10.89,88.4628521134,11.510000023,0,11.510000023,76.28,-10.89,77.0534262703,131.76
2020-03-18 11:30:00,103.8600000258,22.77,106.3267252639,12.8900000258,0,12.8900000258,90.97,22.77,93.7764032153,130.63,88.6200000258,-10.52,89.2422254573,12.8900000258,0,12.8900000258,75.73,-10.52,76.4571991378,131.76
2020-03-18 12:00:00,105.0545000312,22.83,107.5065434139,15.6145000312,0,15.6145000312,89.44,22.83,92.3077596955,130.72,89.9545000312,-10.49,90.5640777343,15.6145000312,0,15.6145000312,74.34,-10.49,75.0764656867,131.83
2020-03-18 12:30:00,103.6005000321,22.53,106.022000108,16.0505000321,0,16.0505000321,87.55,22.53,90.4024524004,130.72,89.8305000321,-10.68,90.4631479444,16.0505000321,0,16.0505000321,73.78,-10.68,74.5489825551,131.83
2020-03-18 13:00:00,103.7121666982,21.38,105.8929550122,15.7421666982,0,15.7421666982,87.97,21.38,90.5307975222,130.88,93.9421666982,-15.1,95.1479935886,15.7421666982,0,15.7421666982,78.2,-15.1,79.6445227244,132.33
2020-03-18 13:30:00,103.686000028,20.95,105.7813268106,13.996000028000001,0,13.996000028000001,89.69,20.95,92.1042811166,131.08,93.976000028,-15.87,95.3065867674,13.996000028000001,0,13.996000028000001,79.98,-15.87,81.539299114,132.53
2020-03-18 14:00:00,101.4055000258,20.71,103.4986933998,12.875500025800001,0,12.875500025800001,88.53,20.71,90.9201022877,131.21,92.1655000258,-16.09,93.5594329557,12.875500025800001,0,12.875500025800001,79.29,-16.09,80.9060702296,132.65
2020-03-18 14:30:00,100.1866666889,20.6,102.2825898295,11.1066666889,0,11.1066666889,89.08,20.6,91.4308831851,131.06,90.9066666889,-16.09,92.319608689,11.1066666889,0,11.1066666889,79.8,-16.09,81.405946343,132.52
2020-03-18 15:00:00,100.1830000205,20.28,102.2150277264,10.2630000205,0,10.2630000205,89.92,20.28,92.1785484807,131.28,90.6030000205,-16.53,92.0985586897,10.2630000205,0,10.2630000205,80.34,-16.53,82.0229022895,132.74
2020-03-18 15:30:00,100.1943333514,20.0,102.1709569092,9.0443333514,0,9.0443333514,91.15,20.0,93.3183931495,131.48,90.5843333514,-16.89,92.1455020537,9.0443333514,0,9.0443333514,81.54,-16.89,83.2709054832,132.93
2020-03-18 16:00:00,103.2173333549,20.14,105.1638602605,10.7773333549,0,10.7773333549,92.44,20.14,94.6085260428,131.32,93.3673333549,-16.75,94.8579012935,10.7773333549,0,10.7773333549,82.59,-16.75,84.2714103359,132.8
2020-03-18 16:30:00,106.4405000238,19.93,108.2902809365,11.8905000238,0,11.8905000238,94.55,19.93,96.6276740898,131.19,96.2505000238,-16.88,97.7194614948,11.8905000238,0,11.8905000238,84.36,-16.88,86.0322265201,132.64
2020-03-18 17:00:00,110.4338333536,20.02,112.2338271163,10.1338333536,0,10.1338333536,100.3,20.02,102.2784943182,130.77,100.0238333536,-16.55,101.3837745339,10.1338333536,0,10.1338333536,89.89,-16.55,91.4008457291,132.26
2020-03-18 17:30:00,113.7888333509,18.82,115.3346912051,8.7988333509,0,8.7988333509,104.99,18.82,106.6634543787,130.77,103.0688333509,-17.76,104.5877717916,8.7988333509,0,8.7988333509,94.27,-17.76,95.9283612911,132.19
2020-03-18 18:00:00,114.8838333522,16.9,116.1202185913,9.4238333522,0,9.4238333522,105.46,16.9,106.8055316919,130.88,103.8738333522,-19.91,105.7647453326,9.4238333522,0,9.4238333522,94.45,-19.91,96.5256991687,132.38
2020-03-18 18:30:00,116.7660000218,14.23,117.629892719,10.8960000218,0,10.8960000218,105.87,14.23,106.8220473498,131.1,105.4860000218,-23.01,107.9664591463,10.8960000218,0,10.8960000218,94.59,-23.01,97.348488432,132.6
2020-03-18 19:00:00,118.4196666935,14.1,119.2561422309,13.4096666935,0,13.4096666935,105.01,14.1,105.9523954425,131.02,106.9996666935,-23.14,109.473230849,13.4096666935,0,13.4096666935,93.59,-23.14,96.4082346068,132.5
2020-03-18 19:30:00,114.8711666891,13.3,115.6385529852,11.2111666891,0,11.2111666891,103.66,13.3,104.5097392591,131.33,103.6311666891,-24.13,106.4033627727,11.2111666891,0,11.2111666891,92.42,-24.13,95.5181307397,132.85
2020-03-18 20:00:00,111.6403333468,13.09,112.4051250156,6.7103333468,0,6.7103333468,104.93,13.09,105.7433354874,131.09,101.0703333468,-23.91,103.8600037686,6.7103333468,0,6.7103333468,94.36,-23.91,97.3421681493,132.55
2020-03-18 20:30:00,104.9625000202,12.15,105.6633754453,10.0925000202,0,10.0925000202,94.87,12.15,95.6448608133,131.51,94.5525000202,-25.22,97.85818136500001,10.0925000202,0,10.0925000202,84.46,-25.22,88.1449941857,133.01
2020-03-18 21:00:00,101.2278333467,15.91,102.4704949928,6.6878333467,0,6.6878333467,94.54,15.91,95.8693887537,131.08,91.5678333467,-22.12,94.2017117881,6.6878333467,0,6.6878333467,84.88,-22.12,87.714929174,132.69
2020-03-18 21:30:00,95.4630000093,14.72,96.5912147702,4.6530000093,0,4.6530000093,90.81,14.72,91.9952960754,131.66,86.1030000093,-23.44,89.2365407812,4.6530000093,0,4.6530000093,81.45,-23.44,84.7557437582,133.25
2020-03-18 22:00:00,87.1450000091,13.98,88.2592285633,4.5550000091000005,0,4.5550000091000005,82.59,13.98,83.7648404762,131.38,78.1750000091,-23.7,81.6885587241,4.5550000091000005,0,4.5550000091000005,73.62,-23.7,77.3407680334,132.87
2020-03-18 22:30:00,77.868000015,11.47,78.7082354416,7.478000015,0,7.478000015,70.39,11.47,71.3183917373,131.27,68.898000015,-25.57,73.4898585252,7.478000015,0,7.478000015,61.42,-25.57,66.5300030062,132.73
2020-03-18 23:00:00,73.0216666811,10.88,73.8277603946,7.2016666811,0,7.2016666811,65.82,10.88,66.7131681154,132.22,64.6616666811,-27.04,70.0877502705,7.2016666811,0,7.2016666811,57.46,-27.04,63.5044344908,133.72
2020-03-18 23:30:00,71.3168333426,11.89,72.3011951355,4.6468333426,0,4.6468333426,66.67,11.89,67.7219388382,132.57,63.5368333426,-27.57,69.2606243923,4.6468333426,0,4.6468333426,58.89,-27.57,65.0241262917,134.21
2020-03-19 00:00:00,69.1433333427,10.21,69.8930944067,4.6733333427,0,4.6733333427,64.47,10.21,65.2734632144,133.0,61.0933333427,-26.26,66.4979922924,4.6733333427,0,4.6733333427,56.42,-26.26,62.2318567938,134.21
2020-03-19 00:30:00,77.9573333429,11.46,78.7951611581,4.7873333429,0,4.7873333429,73.17,11.46,74.0620044287,132.09,69.2473333429,-24.68,73.5139141599,4.7873333429,0,4.7873333429,64.46,-24.68,69.023141047,133.35
2020-03-19 01:00:00,79.453833343,12.39,80.4140767086,4.853833343,0,4.853833343,74.6,12.39,75.6219022506,131.64,70.823833343,-25.06,75.1266861335,4.853833343,0,4.853833343,65.97,-25.06,70.5694303505,133.1
2020-03-19 01:30:00,77.4945000098,12.05,78.4257612764,4.9245000098,0,4.9245000098,72.57,12.05,73.5636282411,131.97,69.1145000098,-25.71,73.741563664,4.9245000098,0,4.9245000098,64.19,-25.71,69.147380283,133.45
2020-03-19 02:00:00,74.7523333432,11.69,75.6608712629,4.9523333432,0,4.9523333432,69.8,11.69,70.7721421182,132.69,66.4923333432,-26.13,71.4423354421,4.9523333432,0,4.9523333432,61.54,-26.13,66.8576734564,134.15
2020-03-19 02:30:00,74.1010000096,10.95,74.9056787061,4.8110000096,0,4.8110000096,69.29,10.95,70.1498866713,133.14,65.5410000096,-25.58,70.355945607,4.8110000096,0,4.8110000096,60.73,-25.58,65.8974149721,134.35
2020-03-19 03:00:00,71.6933333426,13.09,72.8785437957,4.6533333426,0,4.6533333426,67.04,13.09,68.3060004685,133.26,63.3533333426,-23.26,67.4883134003,4.6533333426,0,4.6533333426,58.7,-23.26,63.1404592951,134.45
2020-03-19 03:30:00,69.2750000095,17.96,71.5652655016,4.7650000095,0,4.7650000095,64.51,17.96,66.9634355451,132.57,61.2350000095,-17.76,63.7584725834,4.7650000095,0,4.7650000095,56.47,-17.76,59.1969467118,133.75
2020-03-19 04:00:00,67.0725000099,17.42,69.2977391953,4.9425000099,0,4.9425000099,62.13,17.42,64.5259118494,132.57,59.2225000099,-18.19,61.9530516393,4.9425000099,0,4.9425000099,54.28,-18.19,57.246785936,133.75
2020-03-19 04:30:00,65.8673333432,17.06,68.0407907195,4.9173333432,0,4.9173333432,60.95,17.06,63.2925437947,132.36,58.1973333432,-18.36,61.0247425907,4.9173333432,0,4.9173333432,53.28,-18.36,56.3546626287,133.54
2020-03-19 05:00:00,65.1741666765,16.93,67.3371881056,4.9141666765,0,4.9141666765,60.26,16.93,62.5930707028,132.36,57.5741666765,-18.47,60.4642503343,4.9141666765,0,4.9141666765,52.66,-18.47,55.8051655315,133.54
2020-03-19 05:30:00,66.483333343,17.29,68.6948157607,4.813333343,0,4.813333343,61.67,17.29,64.0478961403,132.21,58.763333343,-18.04,61.4700817112,4.813333343,0,4.813333343,53.95,-18.04,56.8862382303,133.4
2020-03-19 06:00:00,69.2770000094,18.15,71.6151187271,4.6970000094,0,4.6970000094,64.58,18.15,67.0820311261,132.1,61.3270000094,-17.6,63.802515077,4.6970000094,0,4.6970000094,56.63,-17.6,59.3019131226,133.4
2020-03-19 06:30:00,77.5811666761,20.33,80.2006628577,4.7011666761,0,4.7011666761,72.88,20.33,75.6624299108,131.56,68.9511666761,-14.48,70.4551899152,4.7011666761,0,4.7011666761,64.25,-14.48,65.8614674905,132.71
2020-03-19 07:00:00,86.7715000099,21.66,89.434047286,4.9315000099,0,4.9315000099,81.84,21.66,84.6577887734,131.56,77.5815000099,-12.48,78.578874666,4.9315000099,0,4.9315000099,72.65,-12.48,73.7141295818,132.64
2020-03-19 07:30:00,92.3815000111,23.97,95.440570222,5.5415000111,0,5.5415000111,86.84,23.97,90.087438081,130.78,83.1315000111,-11.64,83.9424558498,5.5415000111,0,5.5415000111,77.59,-11.64,78.4582545052,132.06
2020-03-19 08:00:00,96.535500013,19.41,98.467511712,6.475500013,0,6.475500013,90.06,19.41,92.127909452,130.78,86.955500013,-16.91,88.5844629859,6.475500013,0,6.475500013,80.48,-16.91,82.2373303312,132.06
2020-03-19 08:30:00,100.0601666846,16.75,101.4524492407,8.9501666846,0,8.9501666846,91.11,16.75,92.636896537,131.49,90.2401666846,-20.49,92.5371697388,8.9501666846,0,8.9501666846,81.29,-20.49,83.8325962857,132.82
2020-03-19 09:00:00,101.1475000385,15.8,102.3741020182,19.2375000385,0,19.2375000385,81.91,15.8,83.4199502517,131.76,90.6975000385,-23.15,93.605336457,19.2375000385,0,19.2375000385,71.46,-23.15,75.1162705411,133.3
2020-03-19 09:30:00,104.6391667054,17.04,106.0175306674,19.3891667054,0,19.3891667054,85.25,17.04,86.9363220984,131.59,94.1191667054,-22.32,96.7295194929,19.3891667054,0,19.3891667054,74.73,-22.32,77.9920207457,133.3
2020-03-19 10:00:00,105.9893333724,16.7,107.2969188222,19.5493333724,0,19.5493333724,86.44,16.7,88.038421158,131.59,95.7293333724,-17.5,97.315750359,19.5493333724,0,19.5493333724,76.18,-17.5,78.1642015247,133.5
2020-03-19 10:30:00,104.8535000407,15.31,105.9653366474,20.3535000407,0,20.3535000407,84.5,15.31,85.8757596764,130.32,96.5735000407,-12.32,97.3561672937,20.3535000407,0,20.3535000407,76.22,-12.32,77.2092662833,134.2
2020-03-19 11:00:00,107.1866667013,16.72,108.4829015031,17.2966667013,0,17.2966667013,89.89,16.72,91.4317805798,131.29,96.8266667013,-11.06,97.4562824269,17.2966667013,0,17.2966667013,79.53,-11.06,80.2953578982,132.69
2020-03-19 11:30:00,104.649666704,16.47,105.9377819348,18.669666704,0,18.669666704,85.98,16.47,87.5432538806,131.4,95.489666704,-11.6,96.1916651651,18.669666704,0,18.669666704,76.82,-11.6,77.6908771993,133.87
2020-03-19 12:00:00,105.6506667099,16.67,106.9577125608,21.6106667099,0,21.6106667099,84.04,16.67,85.6773628212,131.51,96.5306667099,-11.54,97.2180086993,21.6106667099,0,21.6106667099,74.92,-11.54,75.8035487296,133.98
2020-03-19 12:30:00,104.7048333804,15.95,105.9127217723,23.5248333804,0,23.5248333804,81.18,15.95,82.732066939,131.61,95.3548333804,-12.42,96.1602862361,23.5248333804,0,23.5248333804,71.83,-12.42,72.8958524197,134.13
2020-03-19 13:00:00,105.643500046,16.69,106.9537526316,23.013500046,0,23.013500046,82.63,16.69,84.2987129202,131.61,96.633500046,-11.48,97.3130193301,23.013500046,0,23.013500046,73.62,-11.48,74.5096960133,134.13
2020-03-19 13:30:00,104.6821666985,17.74,106.1746844812,15.8921666985,0,15.8921666985,88.79,17.74,90.5448601523,131.43,96.1321666985,-10.07,96.6581521349,15.8921666985,0,15.8921666985,80.24,-10.07,80.8694163451,133.93
2020-03-19 14:00:00,102.0645000302,17.78,103.6015953855,15.1145000302,0,15.1145000302,86.95,17.78,88.7492585885,131.52,93.6745000302,-10.03,94.2099403243,15.1145000302,0,15.1145000302,78.56,-10.03,79.1976925169,134.05
2020-03-19 14:30:00,102.818166699,17.87,104.3595338402,16.188166699,0,16.188166699,86.63,17.87,88.4539077712,131.52,94.278166699,-9.99,94.8059745804,16.188166699,0,16.188166699,78.09,-9.99,78.7264136107,134.05
2020-03-19 15:00:00,102.7283333656,16.98,104.1221920441,16.1083333655,0,16.1083333655,86.62,16.98,88.2685946416,131.62,94.4883333655,-10.72,95.0944979597,16.1083333655,0,16.1083333655,78.38,-10.72,79.1096884079,134.05
2020-03-19 15:30:00,102.2643333645,17.11,103.685804132,15.6043333645,0,15.6043333645,86.66,17.11,88.3329366658,131.72,93.8443333645,-10.6,94.4410869518,15.6043333645,0,15.6043333645,78.24,-10.6,78.9547819958,134.05
2020-03-19 16:00:00,103.5706666916,16.89,104.9388159784,12.4606666916,0,12.4606666916,91.11,16.89,92.6623127275,131.5,94.8006666916,-10.71,95.403723749,12.4606666916,0,12.4606666916,82.34,-10.71,83.0336058473,133.92
2020-03-19 16:30:00,106.2388333518,17.16,107.6157763153,9.2188333518,0,9.2188333518,97.02,17.16,98.5258646245,131.13,97.1588333518,-10.27,97.7001115571,9.2188333518,0,9.2188333518,87.94,-10.27,88.5376558307,133.59
2020-03-19 17:00:00,111.2226666811,17.66,112.6159721516,7.1926666811,0,7.1926666811,104.03,17.66,105.5183230534,130.58,101.5926666811,-9.41,102.0275356135,7.1926666811,0,7.1926666811,94.4,-9.41,94.8678454483,133.06
2020-03-19 17:30:00,114.9835000107,15.61,116.0382582372,5.3735000107,0,5.3735000107,109.61,15.61,110.7159618122,130.66,104.4835000107,-8.6,104.8368340541,5.3735000107,0,5.3735000107,99.11,-8.6,99.4824210602,132.8
2020-03-19 18:00:00,118.6071666826,13.98,119.4282227468,7.9471666826,0,7.9471666826,110.66,13.98,111.5395714534,130.85,107.8571666826,-10.06,108.3253063914,7.9471666826,0,7.9471666826,99.91,-10.06,100.4151965591,132.97
2020-03-19 18:30:00,119.3761666973,12.61,120.0403318695,15.3061666973,0,15.3061666973,104.07,12.61,104.8311833378,131.07,108.0161666973,-13.28,108.8294568027,15.3061666973,0,15.3061666973,92.71,-13.28,93.6562998415,133.38
2020-03-19 19:00:00,118.7383333655,12.4,119.3840517423,16.0883333655,0,16.0883333655,102.65,12.4,103.3962402605,131.07,107.3383333655,-13.73,108.2128953022,16.0883333655,0,16.0883333655,91.25,-13.73,92.2771661897,133.38
2020-03-19 19:30:00,115.5446666992,11.36,116.1017639944,16.2446666992,0,16.2446666992,99.3,11.36,99.9476843153,131.6,104.3346666992,-15.55,105.487085348,16.2446666992,0,16.2446666992,88.09,-15.55,89.4519457586,134.03
2020-03-19 20:00:00,112.3836666792,13.33,113.1714515073,6.2636666792,0,6.2636666792,106.12,13.33,106.9539307366,131.25,102.5236666792,-15.73,103.7233586486,6.2636666792,0,6.2636666792,96.26,-15.73,97.5367648633,133.92
2020-03-19 20:30:00,106.622500015,11.04,107.1925328997,7.492500015,0,7.492500015,99.13,11.04,99.7428619,131.86,97.172500015,-18.11,98.8456719293,7.492500015,0,7.492500015,89.68,-18.11,91.4902972998,134.49
2020-03-19 21:00:00,100.8306666741,11.92,101.5328013105,3.7306666741,0,3.7306666741,97.1,11.92,97.8289139263,132.13,91.8106666741,-17.06,93.3822366146,3.7306666741,0,3.7306666741,88.08,-17.06,89.7169437732,134.73
2020-03-19 21:30:00,96.0520000074,14.28,97.1076984869,3.6920000074,0,3.6920000074,92.36,14.28,93.4574127611,131.6,87.4020000074,-14.1,88.5320258736,3.6920000074,0,3.6920000074,83.71,-14.1,84.8891871795,134.16
2020-03-19 22:00:00,88.8876666752,13.21,89.8639048059,4.2576666752,0,4.2576666752,84.63,13.21,85.6547780337,132.03,80.6376666752,-14.58,81.945162681,4.2576666752,0,4.2576666752,76.38,-14.58,77.7591203654,134.51
2020-03-19 22:30:00,82.2198333429,15.08,83.5913117192,4.7998333429,0,4.7998333429,77.42,15.08,78.8749820919,132.37,72.6798333429,-39.39,82.6675890223,4.7998333429,0,4.7998333429,67.88,-39.39,78.4809945146,133.19
2020-03-19 23:00:00,75.6275000096,14.14,76.9380163359,4.8175000096,0,4.8175000096,70.81,14.14,72.2080030191,132.11,65.4475000096,-47.06,80.6102900225,4.8175000096,0,4.8175000096,60.63,-47.06,76.7505081416,131.92
2020-03-19 23:30:00,71.6515000138,13.34,72.882734953,6.9115000138,0,6.9115000138,64.74,13.34,66.1000998486,132.47,61.2515000138,-48.16,77.9174682208,6.9115000138,0,6.9115000138,54.34,-48.16,72.6100626635,132.25
2020-03-20 00:00:00,70.5853333433,13.5,71.8647290622,4.9853333433,0,4.9853333433,65.6,13.5,66.9746967145,132.47,60.6353333433,-47.82,77.2230279752,4.9853333433,0,4.9853333433,55.65,-47.82,73.3735299682,132.25
2020-03-20 00:30:00,79.3540000103,15.23,80.8022909182,5.1440000103,0,5.1440000103,74.21,15.23,75.7566960737,131.43,69.1040000103,-46.78,83.448973735,5.1440000103,0,5.1440000103,63.96,-46.78,79.2417188102,131.4
2020-03-20 01:00:00,80.7923333433,15.76,82.3151184599,5.0023333433,0,5.0023333433,75.79,15.76,77.4112504743,131.04,70.4323333433,-46.42,84.3536008727,5.0023333433,0,5.0023333433,65.43,-46.42,80.2240693308,131.09
2020-03-20 01:30:00,79.1051666771,15.3,80.5711945735,5.1951666771,0,5.1951666771,73.91,15.3,75.4770037826,131.34,68.9151666771,-47.03,83.4333332555,5.1951666771,0,5.1951666771,63.72,-47.03,79.1963338798,131.37
2020-03-20 02:00:00,76.7196666768,15.13,78.1973410993,5.0696666768,0,5.0696666768,71.65,15.13,73.2300443807,131.62,66.6596666768,-47.43,81.8114665647,5.0696666768,0,5.0696666768,61.59,-47.43,77.73630426,131.62
2020-03-20 02:30:00,76.5361666769,15.1,78.0115043413,5.1261666769,0,5.1261666769,71.41,15.1,72.9890272575,131.79,66.4161666769,-47.65,81.7412362034,5.1261666769,0,5.1261666769,61.29,-47.65,77.6336692422,131.8
2020-03-20 03:00:00,74.315833344,14.84,75.7830369253,5.345833344,0,5.345833344,68.97,14.84,70.5484691542,132.11,64.255833344,-48.2,80.3246669382,5.345833344,0,5.345833344,58.91,-48.2,76.1158859897,132.09
2020-03-20 03:30:00,71.8348333442,14.41,73.265895078,5.4148333442,0,5.4148333442,66.42,14.41,67.9651712276,132.69,61.8948333442,-49.01,78.949037326,5.4148333442,0,5.4148333442,56.48,-49.01,74.779479137,132.63
2020-03-20 04:00:00,69.3865000104,12.41,70.4875484302,5.2065000104,0,5.2065000104,64.18,12.41,65.3688037217,133.29,59.2365000104,-48.5,76.5585588519,5.2065000104,0,5.2065000104,54.03,-48.5,72.6050335721,132.95
2020-03-20 04:30:00,67.8398333434,11.73,68.8464660536,5.0498333434,0,5.0498333434,62.79,11.73,63.8762631969,133.29,57.7698333434,-48.35,75.3331012539,5.0498333434,0,5.0498333434,52.72,-48.35,71.5340541281,132.84
2020-03-20 05:00:00,67.19700001,11.65,68.1994084311,5.01700001,0,5.01700001,62.18,11.65,63.2619546015,133.13,57.17700001,-48.32,74.8600810188,5.01700001,0,5.01700001,52.16,-48.32,71.1019549661,132.64
2020-03-20 05:30:00,68.5403333435,11.84,69.5554663189,5.0903333435,0,5.0903333435,63.45,11.84,64.5452407231,132.75,58.4303333435,-47.79,75.4850180806,5.0903333435,0,5.0903333435,53.34,-47.79,71.6173142473,132.27
2020-03-20 06:00:00,71.3291666767,12.6,72.4334868606,4.9991666767,0,4.9991666767,66.33,12.6,67.5161380708,132.35,61.1491666767,-46.77,76.9847613833,4.9991666767,0,4.9991666767,56.15,-46.77,73.0770511173,131.89
2020-03-20 06:30:00,79.3050000097,14.81,80.6760133282,4.8250000096,0,4.8250000096,74.48,14.81,75.9381755114,132.47,68.5950000097,-45.0,82.0382473382,4.8250000096,0,4.8250000096,63.77,-45.0,78.0487853845,132.08
2020-03-20 07:00:00,87.9931666771,16.53,89.5323309306,5.2231666771,0,5.2231666771,82.77,16.53,84.4044655217,131.84,76.9631666771,-43.18,88.2487474414,5.2231666771,0,5.2231666771,71.74,-43.18,83.732550421,131.54
2020-03-20 07:30:00,93.7341666794,15.5,95.0070734371,6.3741666794,0,6.3741666794,87.36,15.5,88.7244025057,131.84,82.5441666794,-44.83,93.93225406,6.3741666794,0,6.3741666794,76.17,-44.83,88.3832438871,131.65
2020-03-20 08:00:00,97.3478333501,17.83,98.967214561,8.3878333501,0,8.3878333501,88.96,17.83,90.7292152507,131.51,85.9878333501,-43.28,96.2656007318,8.3878333501,0,8.3878333501,77.6,-43.28,88.8533533413,131.42
2020-03-20 08:30:00,101.1976666881,19.28,103.0178923445,10.7076666881,0,10.7076666881,90.49,19.28,92.5211246149,131.03,89.8176666881,-41.66,99.0089331792,10.7076666881,0,10.7076666881,79.11,-41.66,89.408879313,130.99
2020-03-20 09:00:00,103.3966666955,20.44,105.3976483786,14.4166666955,0,14.4166666955,88.98,20.44,91.2975027041,130.8,91.7566666955,-40.59,100.3336134258,14.4166666955,0,14.4166666955,77.34,-40.59,87.3442825833,130.86
2020-03-20 09:30:00,103.7110000327,21.39,105.8938318685,16.3610000327,0,16.3610000327,87.35,21.39,89.9308323102,130.72,92.2910000327,-40.77,100.8951018982,16.3610000327,0,16.3610000327,75.93,-40.77,86.183280281,130.86
2020-03-20 10:00:00,102.3225000421,21.68,104.5940553515,21.0625000421,0,21.0625000421,81.26,21.68,84.1023780877,131.02,91.2425000421,-40.71,99.9124512458,21.0625000421,0,21.0625000421,70.18,-40.71,81.1328324416,131.19
2020-03-20 10:30:00,100.4265000509,21.77,102.7590132907,25.4365000509,0,25.4365000509,74.99,21.77,78.0860614963,131.29,89.9465000509,-40.74,98.7426983194,25.4365000509,0,25.4365000509,64.51,-40.74,76.2973636504,131.43
2020-03-20 11:00:00,99.391500057,22.37,101.8778051569,28.511500057,0,28.511500057,70.88,22.37,74.3262490645,131.16,88.971500057,-40.11,97.5947740527,28.511500057,0,28.511500057,60.46,-40.11,72.554970195,131.25
2020-03-20 11:30:00,100.9833333962,22.56,103.472639977,31.4433333962,0,31.4433333962,69.54,22.56,73.1079010778,131.16,91.0833333962,-39.85,99.4192945186,31.4433333962,0,31.4433333962,59.64,-39.85,71.7283214637,131.25
2020-03-20 12:00:00,100.9671667303,22.49,103.4416205284,31.8171667303,0,31.8171667303,69.15,22.49,72.7153532619,131.16,90.6071667303,-40.12,99.0922452208,31.8171667303,0,31.8171667303,58.79,-40.12,71.174985072,131.25
2020-03-20 12:30:00,100.986666728,22.01,103.3573749514,30.676666728,0,30.676666728,70.31,22.01,73.6745288414,131.4,90.696666728,-40.68,99.4019504616,30.676666728,0,30.676666728,60.02,-40.68,72.5069844912,131.51
2020-03-20 13:00:00,100.3181667344,22.8,102.8765015781,33.8681667344,0,33.8681667344,66.45,22.8,70.2527045743,131.21,90.3281667344,-39.37,98.5351440127,33.8681667344,0,33.8681667344,56.46,-39.37,68.8311593684,131.26
2020-03-20 13:30:00,99.5218334064,23.35,102.2243504483,36.5318334064,0,36.5318334064,62.99,23.35,67.1785873623,131.29,89.9518334064,-38.63,97.8959101964,36.5318334064,0,36.5318334064,53.42,-38.63,65.9239963898,131.26
2020-03-20 14:00:00,97.3103334044,22.86,99.9593946924,35.5403334044,0,35.5403334044,61.77,22.86,65.8643492339,131.51,87.7703334044,-39.25,96.1467312285,35.5403334044,0,35.5403334044,52.23,-39.25,65.3340294181,131.36
2020-03-20 14:30:00,94.9468333972,22.68,97.6180494179,31.9568333972,0,31.9568333972,62.99,22.68,66.9486556997,131.51,85.8168333972,-40.72,94.9876165315,31.9568333972,0,31.9568333972,53.86,-40.72,67.5205005906,131.56
2020-03-20 15:00:00,93.8938333864,22.01,96.4390587262,26.5338333864,0,26.5338333864,67.36,22.01,70.8647281798,131.72,84.4538333864,-41.41,94.0597579928,26.5338333864,0,26.5338333864,57.92,-41.41,71.2005231722,131.72
2020-03-20 15:30:00,92.1803333734,21.64,94.6863425254,20.0403333734,0,20.0403333734,72.14,21.64,75.3157964839,131.9,82.5603333734,-41.69,92.4892682787,20.0403333734,0,20.0403333734,62.52,-41.69,75.1452360433,131.89
2020-03-20 16:00:00,94.5958333624,21.81,97.0775349374,14.5458333624,0,14.5458333624,80.05,21.81,82.9679371806,131.55,84.7158333624,-41.15,94.1811813596,14.5458333624,0,14.5458333624,70.17,-41.15,81.3458751259,131.54
2020-03-20 16:30:00,100.002833354,22.77,102.5623692142,10.352833354,0,10.352833354,89.65,22.77,92.4964615539,130.93,89.422833354,-39.74,97.8555605219,10.352833354,0,10.352833354,79.07,-39.74,88.4948162324,130.94
2020-03-20 17:00:00,106.6581666832,22.61,109.0283294388,8.2581666832,0,8.2581666832,98.4,22.61,100.9642119763,130.41,95.0981666832,-35.98,101.6770461142,8.2581666832,0,8.2581666832,86.84,-35.98,93.9986489265,130.07
2020-03-20 17:30:00,109.8396666809,22.79,112.1790375987,7.1296666809,0,7.1296666809,102.71,22.79,105.2080234583,130.41,97.9296666809,-35.77,104.2579134466,7.1296666809,0,7.1296666809,90.8,-35.77,97.5916640907,130.17
2020-03-20 18:00:00,111.4133333454,21.15,113.4030570449,6.0433333454,0,6.0433333454,105.37,21.15,107.4716678944,130.25,99.8833333454,-22.69,102.4281034687,6.0433333454,0,6.0433333454,93.84,-22.69,96.544195579,130.74
2020-03-20 18:30:00,114.2328333443,16.99,115.4893948112,5.4728333443,0,5.4728333443,108.76,16.99,110.079052049,130.39,103.4628333443,-4.79,103.5736548724,5.4728333443,0,5.4728333443,97.99,-4.79,98.1070038275,132.24
2020-03-20 19:00:00,115.4891666803,13.5,116.2755245978,6.7991666803,0,6.7991666803,108.69,13.5,109.525184775,131.12,104.5891666803,-9.25,104.9974108579,6.7991666803,0,6.7991666803,97.79,-9.25,98.2265066059,133.0
2020-03-20 19:30:00,112.493333355,11.89,113.1199458509,10.813333355,0,10.813333355,101.68,11.89,102.3728211001,131.89,101.943333355,-14.68,102.9948815016,10.813333355,0,10.813333355,91.13,-14.68,92.3048173174,134.19
2020-03-20 20:00:00,108.0598333481,11.71,108.692463783,7.3698333481,0,7.3698333481,100.69,11.71,101.3686351886,132.08,98.0398333481,-15.95,99.3288045983,7.3698333481,0,7.3698333481,90.67,-15.95,92.0622148332,134.49
2020-03-20 20:30:00,101.1715000107,14.18,102.1603876971,5.3415000107,0,5.3415000107,95.83,14.18,96.8734292776,132.08,90.5215000107,-33.59,96.5527320389,5.3415000107,0,5.3415000107,85.18,-33.59,91.5637510153,133.25
2020-03-20 21:00:00,94.8305000105,17.4,96.4136076093,5.2305000105,0,5.2305000105,89.6,17.4,91.2738735893,131.37,83.4705000105,-44.8,94.7331218318,5.2305000105,0,5.2305000105,78.24,-44.8,90.1584028252,131.34
2020-03-20 21:30:00,89.6633333438,17.25,91.3075892044,5.2233333438,0,5.2233333438,84.44,17.25,86.1839666063,131.2,78.4833333438,-43.32,89.6451672582,5.2233333438,0,5.2233333438,73.26,-43.32,85.1096351772,131.0
2020-03-20 22:00:00,84.5460000106,15.92,86.0318110805,5.3160000106,0,5.3160000106,79.23,15.92,80.8136083837,131.86,73.7160000106,-45.32,86.5329478151,5.3160000106,0,5.3160000106,68.4,-45.32,82.0515837751,131.65
2020-03-20 22:30:00,79.3050000105,15.25,80.7579440468,5.2350000105,0,5.2350000105,74.07,15.25,75.6235902348,132.6,68.8450000105,-47.39,83.5789813676,5.2350000105,0,5.2350000105,63.61,-47.39,79.3224066705,132.48
2020-03-20 23:00:00,74.4171666773,13.42,75.6175316728,5.3271666773,0,5.3271666773,69.09,13.42,70.3812794712,132.77,64.1271666773,-47.96,80.0778065762,5.3271666773,0,5.3271666773,58.8,-47.96,75.8788613515,132.48
2020-03-20 23:30:00,73.1445000107,15.0,74.6667120062,5.3345000107,0,5.3345000107,67.81,15.0,69.4492339771,133.46,62.8345000107,-45.59,77.6313241649,5.3345000107,0,5.3345000107,57.5,-45.59,73.3805021787,133.04
2020-03-21 00:00:00,71.1861666773,21.36,74.3217325296,5.3061666773,0,5.3061666773,65.88,21.36,69.2562199373,133.46,61.2561666773,-40.09,73.2087840084,5.3061666773,0,5.3061666773,55.95,-40.09,68.8303029196,133.21
2020-03-21 00:30:00,80.1528333442,22.19,83.1677388962,5.4328333442,0,5.4328333442,74.72,22.19,77.9453302001,131.67,69.7628333442,-37.71,79.302566265,5.4328333442,0,5.4328333442,64.33,-37.71,74.5680427529,131.41
2020-03-21 01:00:00,81.9068333443,22.21,84.864677272,5.4768333443,0,5.4768333443,76.43,22.21,79.5916390081,131.03,71.2768333443,-35.81,79.766804321,5.4768333443,0,5.4768333443,65.8,-35.81,74.9132571712,130.65
2020-03-21 01:30:00,80.2816666774,21.14,83.0183449877,5.3516666774,0,5.3516666774,74.93,21.14,77.8550223171,131.51,69.7016666774,-35.34,78.1488191696,5.3516666774,0,5.3516666774,64.35,-35.34,73.4155167523,130.91
2020-03-21 02:00:00,77.3946666776,21.66,80.3684641519,5.4846666776,0,5.4846666776,71.91,21.66,75.1012896028,132.55,66.9946666776,-37.15,76.6055341555,5.4846666776,0,5.4846666776,61.51,-37.15,71.8582117785,132.06
2020-03-21 02:30:00,76.7470000108,22.35,79.9351268883,5.3870000108,0,5.3870000108,71.36,22.35,74.7781525581,133.18,66.4270000108,-38.87,76.9637786912,5.3870000108,0,5.3870000108,61.04,-38.87,72.3654510108,132.86
2020-03-21 03:00:00,74.7411666776,28.7,80.0620509126,5.4711666776,0,5.4711666776,69.27,28.7,74.9801500399,133.18,64.3811666776,-32.13,71.9532592922,5.4711666776,0,5.4711666776,58.91,-32.13,67.1023472019,132.86
2020-03-21 03:30:00,72.3690000106,29.45,78.1317775462,5.2890000106,0,5.2890000106,67.08,29.45,73.2600088725,133.44,62.1790000106,-31.55,69.7253938126,5.2890000106,0,5.2890000106,56.89,-31.55,65.0528600447,133.11
2020-03-21 04:00:00,69.8121666772,28.17,75.2813889096,5.2421666772,0,5.2421666772,64.57,28.17,70.4473832019,133.67,59.6221666772,-31.36,67.3665522294,5.2421666772,0,5.2421666772,54.38,-31.36,62.7744693327,133.11
2020-03-21 04:30:00,68.2093333441,28.11,73.7745569641,5.3893333441,0,5.3893333441,62.82,28.11,68.8224127737,133.67,58.1393333441,-31.47,66.1100822999,5.3893333441,0,5.3893333441,52.75,-31.47,61.4241271814,133.11
2020-03-21 05:00:00,67.2065000106,27.91,72.7714349431,5.3165000106,0,5.3165000106,61.89,27.91,67.8921217815,133.87,57.2265000106,-31.7,65.4198922612,5.3165000106,0,5.3165000106,51.91,-31.7,60.8238283899,133.36
2020-03-21 05:30:00,67.3060000106,27.77,72.8098244568,5.3160000106,0,5.3160000106,61.99,27.77,67.9259376085,133.57,57.3060000106,-31.61,65.4459298751,5.3160000106,0,5.3160000106,51.99,-31.61,60.8453137062,133.03
2020-03-21 06:00:00,68.133833344,27.79,73.5833088829,5.343833344,0,5.343833344,62.79,27.79,68.6648978737,133.24,58.143833344,-31.35,66.057004594,5.343833344,0,5.343833344,52.8,-31.35,61.4057204176,132.74
2020-03-21 06:30:00,71.5705000106,28.72,77.117928342,5.3005000106,0,5.3005000106,66.27,28.72,72.2256969506,131.75,61.5405000106,-29.71,68.3367927368,5.3005000106,0,5.3005000106,56.24,-29.71,63.6052018313,131.33
2020-03-21 07:00:00,74.537666678,28.98,79.9731464543,5.687666678,0,5.687666678,68.85,28.98,74.7004879502,131.36,64.567666678,-30.54,71.4260119302,5.687666678,0,5.687666678,58.88,-30.54,66.3290735651,131.09
2020-03-21 07:30:00,75.9226666806,24.85,79.8860051316,6.9626666806,0,6.9626666806,68.96,24.85,73.3007783042,131.69,65.8926666806,-35.26,74.7336010258,6.9626666806,0,6.9626666806,58.93,-35.26,68.6732298643,131.43
2020-03-21 08:00:00,79.4990000165,25.76,83.5683469001,8.2490000165,0,8.2490000165,71.25,25.76,75.7637122903,131.59,69.2190000165,-34.41,77.3001815217,8.2490000165,0,8.2490000165,60.97,-34.41,70.0099207256,131.36
2020-03-21 08:30:00,83.7058333524,26.31,87.7432768776,9.535833352400001,0,9.535833352400001,74.17,26.31,78.6981893057,131.07,73.1358333524,-32.17,79.8984293973,9.535833352400001,0,9.535833352400001,63.6,-32.17,71.2731990302,130.72
2020-03-21 09:00:00,87.8818333561,26.43,91.7701560096,11.3718333561,0,11.3718333561,76.51,26.43,80.9464329047,130.91,76.9518333561,-30.27,82.691339068,11.3718333561,0,11.3718333561,65.58,-30.27,72.2288674977,130.44
2020-03-21 09:30:00,92.209333362,28.98,96.6560994405,14.319333362,0,14.319333362,77.89,28.98,83.1065129818,130.49,81.319333362,-29.83,86.6179131499,14.319333362,0,14.319333362,67.0,-29.83,73.3404997256,130.27
2020-03-21 10:00:00,94.1668333652,28.84,98.4842023171,15.9268333652,0,15.9268333652,78.24,28.84,83.3861091549,130.41,82.9468333652,-28.73,87.7814904482,15.9268333652,0,15.9268333652,67.02,-28.73,72.9184016555,130.08
2020-03-21 10:30:00,95.1043333696,29.66,99.6220348401,18.1343333696,0,18.1343333696,76.97,29.66,82.4869474523,130.41,83.7843333696,-28.05,88.3550622103,18.1343333696,0,18.1343333696,65.65,-28.05,71.3913510168,130.08
2020-03-21 11:00:00,95.3590000386,29.68,99.8711233959,19.2990000386,0,19.2990000386,76.06,29.68,81.6457347324,130.41,83.9990000386,-27.96,88.5301847252,19.2990000386,0,19.2990000386,64.7,-27.96,70.4829880184,130.08
2020-03-21 11:30:00,95.4160000403,29.62,99.9077447633,20.1460000403,0,20.1460000403,75.27,29.62,80.8883013791,130.29,84.1160000403,-27.98,88.6475147016,20.1460000403,0,20.1460000403,63.97,-27.98,69.8214959737,129.97
2020-03-21 12:00:00,95.0543333782,29.64,99.568347852,22.4243333782,0,22.4243333782,72.63,29.64,78.4451814964,130.29,84.6643333782,-27.88,89.1366577025,22.4243333782,0,22.4243333782,62.24,-27.88,68.1990615771,129.97
2020-03-21 12:30:00,95.6025000509,28.49,99.7572960539,25.4525000509,0,25.4525000509,70.15,28.49,75.7146128564,130.71,85.0525000509,-29.42,89.9970230892,25.4525000509,0,25.4525000509,59.6,-29.42,66.4657535878,130.33
2020-03-21 13:00:00,96.3710000481,28.83,100.5909466616,24.0510000481,0,24.0510000481,72.32,28.83,77.8546806557,130.71,86.8410000481,-28.84,91.5046714073,24.0510000481,0,24.0510000481,62.79,-28.84,69.0965245146,130.33
2020-03-21 13:30:00,95.7703333895,28.77,99.9983482741,28.0903333895,0,28.0903333895,67.68,28.77,73.5411129913,130.96,86.7003333895,-29.06,91.4408629107,28.0903333895,0,28.0903333895,58.61,-29.06,65.4187717708,130.56
2020-03-21 14:00:00,91.6830000567,27.89,95.8312297709,28.3430000567,0,28.3430000567,63.34,27.89,69.2084366244,131.31,82.8030000567,-30.15,88.1212761959,28.3430000567,0,28.3430000567,54.46,-30.15,62.2488080207,130.88
2020-03-21 14:30:00,87.8875000638,27.02,91.9472297977,31.9075000638,0,31.9075000638,55.98,27.02,62.1598005145,131.63,78.6775000638,-32.45,85.106706647,31.9075000638,0,31.9075000638,46.77,-32.45,56.9248223537,131.28
2020-03-21 15:00:00,86.3863333945,27.22,90.5733238727,30.5763333945,0,30.5763333945,55.81,27.22,62.0941583404,131.63,77.5563333945,-33.31,84.406995857,30.5763333945,0,30.5763333945,46.98,-33.31,57.59059385,131.39
2020-03-21 15:30:00,86.5265000503,27.22,90.7070207368,25.1265000503,0,25.1265000503,61.4,27.22,67.1631476332,131.63,77.7465000503,-33.2,84.5385017023,25.1265000503,0,25.1265000503,52.62,-33.2,62.2181999097,131.29
2020-03-21 16:00:00,87.9103333732,26.89,91.9309458985,19.9503333732,0,19.9503333732,67.96,26.89,73.086480966,131.48,78.5403333732,-33.39,85.343283663,19.9503333732,0,19.9503333732,58.59,-33.39,67.4364901222,131.21
2020-03-21 16:30:00,91.6691666994,27.16,95.6080630667,16.3891666994,0,16.3891666994,75.28,27.16,80.0296445075,130.95,81.7491666994,-32.8,88.0838592255,16.3891666994,0,16.3891666994,65.36,-32.8,73.1284459017,130.73
2020-03-21 17:00:00,97.200166693,23.78,100.0667817268,13.190166693,0,13.190166693,84.01,23.78,87.3107582146,130.66,86.620166693,-35.47,93.6011441059,13.190166693,0,13.190166693,73.43,-35.47,81.5480582234,130.36
2020-03-21 17:30:00,101.8530000256,18.47,103.5141271239,12.8230000256,0,12.8230000256,89.03,18.47,90.9256938384,130.78,90.0630000256,-40.25,98.6478913795,12.8230000256,0,12.8230000256,77.24,-40.25,87.0981061792,130.36
2020-03-21 18:00:00,105.4663333623,14.61,106.4734688685,14.4963333623,0,14.4963333623,90.97,14.61,92.1357313967,131.71,93.3963333623,-47.38,104.7269759209,14.4963333623,0,14.4963333623,78.9,-47.38,92.0330071224,131.61
2020-03-21 18:30:00,108.3951666907,17.06,109.7294662427,12.0151666907,0,12.0151666907,96.38,17.06,97.8782304703,131.04,96.2751666907,-45.39,106.4385260201,12.0151666907,0,12.0151666907,84.26,-45.39,95.7078873448,131.06
2020-03-21 19:00:00,111.5663333619,17.28,112.8966126145,14.2963333619,0,14.2963333619,97.27,17.28,98.792971916,130.82,98.7963333619,-44.28,108.2655711007,14.2963333619,0,14.2963333619,84.5,-44.28,95.3989958018,130.8
2020-03-21 19:30:00,110.9478333607,16.97,112.2381513899,13.6678333607,0,13.6678333607,97.28,16.97,98.7490724007,131.21,98.4378333607,-44.56,108.0536933045,13.6678333607,0,13.6678333607,84.77,-44.56,95.7681914834,131.2
2020-03-21 20:00:00,105.2513333536,16.93,106.6042591678,10.1413333536,0,10.1413333536,95.11,16.93,96.6050568035,131.34,93.3513333536,-44.34,103.3465385918,10.1413333536,0,10.1413333536,83.21,-44.34,94.286476761,131.2
2020-03-21 20:30:00,99.7590000105,18.24,101.4127984186,5.2590000105,0,5.2590000105,94.5,18.24,96.2442081374,131.34,88.3990000105,-42.66,98.154260238,5.2590000105,0,5.2590000105,83.14,-42.66,93.4458945059,131.2
2020-03-21 21:00:00,94.8048333434,17.56,96.4173740841,5.0248333434,0,5.0248333434,89.78,17.56,91.4811565296,131.81,83.8348333434,-44.84,95.073155421,5.0248333434,0,5.0248333434,78.81,-44.84,90.6732689385,131.79
2020-03-21 21:30:00,90.6293333435,15.99,92.0291049738,5.0793333435,0,5.0793333435,85.55,15.99,87.0315034916,132.12,79.9493333435,-46.12,92.2981597978,5.0793333435,0,5.0793333435,74.87,-46.12,87.9350402286,132.02
2020-03-21 22:00:00,85.7293333437,14.0,86.8649445723,5.1593333437,0,5.1593333437,80.57,14.0,81.7772884119,132.12,75.2493333437,-47.7,89.0940635995,5.1593333437,0,5.1593333437,70.09,-47.7,84.7814726223,132.02
2020-03-21 22:30:00,79.3753333437,12.76,80.3944099016,5.2053333437,0,5.2053333437,74.17,12.76,75.2595940728,132.12,69.0853333437,-48.21,84.2436192433,5.2053333437,0,5.2053333437,63.88,-48.21,80.0303598642,131.82
2020-03-21 23:00:00,75.186833344,12.33,76.1911333969,5.336833344,0,5.336833344,69.85,12.33,70.9299048357,132.36,65.116833344,-48.93,81.4515001995,5.336833344,0,5.336833344,59.78,-48.93,77.2514938367,132.04
2020-03-21 23:30:00,74.6150000105,11.99,75.5722060454,5.2450000105,0,5.2450000105,69.37,11.99,70.3985582239,132.63,64.6550000105,-49.5,81.427999032,5.2450000105,0,5.2450000105,59.41,-49.5,77.3291542693,132.33
2020-03-22 00:00:00,72.4626666764,8.6,72.9712139262,4.8826666764,0,4.8826666764,67.58,8.6,68.1250056881,133.26,62.7026666764,-52.69,81.9015293406,4.8826666764,0,4.8826666764,57.82,-52.69,78.226520439,132.88
2020-03-22 00:30:00,80.5621666765,6.8,80.8486406788,4.8921666765000005,0,4.8921666765000005,75.67,6.8,75.9749228364,133.11,70.1821666765,-53.7,88.3698281055,4.8921666765000005,0,4.8921666765000005,65.29,-53.7,84.5368209717,132.65
2020-03-22 01:00:00,81.6913333432,12.67,82.6680279394,4.9413333432,0,4.9413333432,76.75,12.67,77.7887613991,132.04,71.0813333432,-46.67,85.0331985159,4.9413333432,0,4.9413333432,66.14,-46.67,80.948060508,131.62
2020-03-22 01:30:00,80.2591666764,12.56,81.2359983972,4.8491666764,0,4.8491666764,75.41,12.56,76.4488175187,132.26,69.8891666764,-46.8,84.111447608,4.8491666764,0,4.8491666764,65.04,-46.8,80.1276581462,131.81
2020-03-22 02:00:00,77.3076666764,12.35,78.2879162257,4.8876666764,0,4.8876666764,72.42,12.35,73.4654946216,132.46,67.0376666764,-47.18,81.9756131628,4.8876666764,0,4.8876666764,62.15,-47.18,78.0293207711,132.0
2020-03-22 02:30:00,77.5563333432,12.15,78.5022760284,4.9363333432,0,4.9363333432,72.62,12.15,73.6293888335,132.55,67.2263333432,-47.46,82.2911386163,4.9363333432,0,4.9363333432,62.29,-47.46,78.3102528409,132.09
2020-03-22 03:00:00,75.7956666764,11.78,76.7056157457,4.8856666764,0,4.8856666764,70.91,11.78,71.8818231544,132.79,65.5856666764,-48.03,81.2918235334,4.8856666764,0,4.8856666764,60.7,-48.03,77.4039462818,132.31
2020-03-22 03:30:00,73.3586666766,11.16,74.2026925157,4.9886666766,0,4.9886666766,68.37,11.16,69.2748330925,132.98,63.2986666766,-48.7,79.8649560386,4.9886666766,0,4.9886666766,58.31,-48.7,75.9720086611,132.49
2020-03-22 04:00:00,70.9033333433,10.75,71.7136331473,4.9633333433,0,4.9633333433,65.94,10.75,66.8105238716,133.21,60.9933333433,-49.33,78.4451120996,4.9633333433,0,4.9633333433,56.03,-49.33,74.6512545106,132.68
2020-03-22 04:30:00,68.9316666769,10.32,69.6999072514,5.1116666769,0,5.1116666769,63.82,10.32,64.6490123668,133.41,59.1316666769,-49.81,77.3148763433,5.1116666769,0,5.1116666769,54.02,-49.81,73.4792249551,132.88
2020-03-22 05:00:00,68.0141666767,10.07,68.755594454,5.0141666767,0,5.0141666767,63.0,10.07,63.799724921,133.52,58.3241666767,-50.16,76.9268094914,5.0141666767,0,5.0141666767,53.31,-50.16,73.1982356345,133.01
2020-03-22 05:30:00,68.5045000096,9.94,69.2218904796,4.8045000096,0,4.8045000096,63.7,9.94,64.470874044,133.42,58.7845000096,-50.21,77.3088710394,4.8045000096,0,4.8045000096,53.98,-50.21,73.7216691347,132.92
2020-03-22 06:00:00,68.5520000095,10.22,69.309632125,4.7720000095,0,4.7720000095,63.78,10.22,64.5936281687,133.49,58.7820000095,-49.98,77.1577859009,4.7720000095,0,4.7720000095,54.01,-49.98,73.5872305499,132.99
2020-03-22 06:30:00,70.5236666766,10.8,71.3458307227,4.9536666766,0,4.9536666766,65.57,10.8,66.4534792167,133.29,60.6636666766,-49.24,78.1323112076,4.9536666766,0,4.9536666766,55.71,-49.24,74.3517430865,132.77
2020-03-22 07:00:00,73.2703333458,11.19,74.1198883472,6.2403333458,0,6.2403333458,67.03,11.19,67.9576117885,132.98,63.3803333458,-48.73,79.9479803061,6.2403333458,0,6.2403333458,57.14,-48.73,75.0972203214,132.49
2020-03-22 07:30:00,71.4851666858,11.51,72.4058641002,9.5751666858,0,9.5751666858,61.91,11.51,62.9708519872,133.05,61.8151666858,-48.39,78.5029103435,9.5751666858,0,9.5751666858,52.24,-48.39,71.2082137116,132.49
2020-03-22 08:00:00,73.8101666966,12.25,74.8198049168,14.9701666966,0,14.9701666966,58.84,12.25,60.1016480639,133.05,64.3501666966,-47.66,80.0775845907,14.9701666966,0,14.9701666966,49.38,-47.66,68.6284197691,132.49
2020-03-22 08:30:00,77.0458333739,13.39,78.2007195637,20.2758333739,0,20.2758333739,56.77,13.39,58.3277378269,132.85,67.8858333739,-46.39,82.2223720946,20.2758333739,0,20.2758333739,47.61,-46.39,66.4736353752,132.36
2020-03-22 09:00:00,81.2935000521,14.49,82.5747736946,26.0535000521,0,26.0535000521,55.24,14.49,57.1088233113,132.63,72.3035000521,-45.25,85.2957127867,26.0535000521,0,26.0535000521,46.25,-45.25,64.7041343347,132.15
2020-03-22 09:30:00,83.51166673029999,15.77,84.9875954482,31.8216667303,0,31.8216667303,51.69,15.77,54.0421039561,132.63,74.6916667303,-44.02,86.698359148,31.8216667303,0,31.8216667303,42.87,-44.02,61.4458892034,132.15
2020-03-22 10:00:00,83.7938334079,16.82,85.4653082671,37.2638334079,0,37.2638334079,46.53,16.82,49.4767955713,132.34,75.1438334079,-42.86,86.50766035,37.2638334079,0,37.2638334079,37.88,-42.86,57.200297202,131.88
2020-03-22 10:30:00,85.0128334157,18.43,86.9876240932,41.2028334157,0,41.2028334157,43.81,18.43,47.5287386746,132.71,76.5028334157,-41.72,87.139210007,41.2028334157,0,41.2028334157,35.3,-41.72,54.650236962,132.23
2020-03-22 11:00:00,84.0940000935,18.21,86.0430412743,46.7440000935,0,46.7440000935,37.35,18.21,41.5526966634,133.12,75.4240000935,-42.25,86.4513868605,46.7440000935,0,46.7440000935,28.68,-42.25,51.0647128651,132.63
2020-03-22 11:30:00,83.2396667589,19.28,85.4433175979,46.1096667589,0,46.1096667589,37.13,19.28,41.8372477584,133.12,75.1596667589,-40.98,85.6057002034,46.1096667589,0,46.1096667589,29.05,-40.98,50.2320903407,132.63
