Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-22 12:00:00,82.8428334281,19.42,85.0886094045,47.3728334281,0,47.3728334281,35.47,19.42,40.4383147522,133.01,74.9428334281,-40.74,85.3005034113,47.3728334281,0,47.3728334281,27.57,-40.74,49.1919963002,132.44
2020-03-22 12:30:00,84.081166762,19.2,86.2454787457,47.691166762,0,47.691166762,36.39,19.2,41.144526975,133.01,76.131166762,-41.05,86.4931040751,47.691166762,0,47.691166762,28.44,-41.05,49.9393241845,132.55
2020-03-22 13:00:00,82.7071667616,19.03,84.8682292364,47.4471667616,0,47.4471667616,35.26,19.03,40.0675492138,133.25,74.7571667616,-41.31,85.4116507405,47.4471667616,0,47.4471667616,27.31,-41.31,49.5212297909,132.74
2020-03-22 13:30:00,80.8671667603,18.32,82.916349774,46.8271667603,0,46.8271667603,34.04,18.32,38.6567458537,133.45,72.9671667603,-42.1,84.2414234509,46.8271667603,0,46.8271667603,26.14,-42.1,49.5551167893,132.88
2020-03-22 14:00:00,78.1338334238,20.0,80.6529350086,45.2538334238,0,45.2538334238,32.88,20.0,38.4849892815,133.36,70.2738334238,-40.12,80.9198743454,45.2538334238,0,45.2538334238,25.02,-40.12,47.2822884387,132.88
2020-03-22 14:30:00,76.9540000863,24.08,80.6335198865,43.1740000863,0,43.1740000863,33.78,24.08,41.4841511905,132.28,69.1740000863,-34.67,77.3760375565,43.1740000863,0,43.1740000863,26.0,-34.67,43.3360000462,131.67
2020-03-22 15:00:00,76.745833413,23.39,80.2310105025,39.825833413,0,39.825833413,36.92,23.39,43.7055888875,132.39,68.775833413,-35.4,77.3516338654,39.825833413,0,39.825833413,28.95,-35.4,45.7303236376,131.79
2020-03-22 15:30:00,78.2111667381,22.99,81.520099991,35.7211667381,0,35.7211667381,42.49,22.99,48.3108704124,132.39,69.8111667381,-35.87,78.4872977069,35.7211667381,0,35.7211667381,34.09,-35.87,49.4851998076,131.79
2020-03-22 16:00:00,81.641666728,22.62,84.7173308487,30.681666728,0,30.681666728,50.96,22.62,55.7546948696,132.27,72.721666728,-36.25,81.2557894042,30.681666728,0,30.681666728,42.04,-36.25,55.5105764697,131.79
2020-03-22 16:30:00,86.1453333829,23.09,89.1861343688,24.7653333829,0,24.7653333829,61.38,23.09,65.5793603201,131.69,76.4853333829,-35.68,84.3982738134,24.7653333829,0,24.7653333829,51.72,-35.68,62.8332778072,131.26
2020-03-22 17:00:00,93.6073333695,23.31,96.465998987,18.1073333695,0,18.1073333695,75.5,23.31,79.0164925822,130.68,83.4273333695,-36.7,91.1427997878,18.1073333695,0,18.1073333695,65.32,-36.7,74.9239107362,130.47
2020-03-22 17:30:00,98.5511667022,17.91,100.1653660621,17.7511667022,0,17.7511667022,80.8,17.91,82.7611509103,131.29,87.2111667022,-45.01,98.141162096,17.7511667022,0,17.7511667022,69.46,-45.01,82.7683012995,131.34
2020-03-22 18:00:00,102.4068333486,20.24,104.3878207287,7.6168333486,0,7.6168333486,94.79,20.24,96.9267852557,130.7,91.0568333486,-42.13,100.3308716172,7.6168333486,0,7.6168333486,83.44,-42.13,93.4728329516,130.77
2020-03-22 18:30:00,106.7881666785,18.87,108.4425628734,5.8981666785,0,5.8981666785,100.89,18.87,102.6395099365,130.3,94.9881666785,-33.65,100.7723886237,5.8981666785,0,5.8981666785,89.09,-33.65,95.23313814,130.36
2020-03-22 19:00:00,109.0266666866,14.02,109.9244033361,9.9866666866,0,9.9866666866,99.04,14.02,100.0274062445,130.8,98.2666666866,-7.94,98.5869229751,9.9866666866,0,9.9866666866,88.28,-7.94,88.6363469464,132.66
2020-03-22 19:30:00,105.6916666888,14.2,106.6413072288,11.0716666888,0,11.0716666888,94.62,14.2,95.6795923904,131.02,95.2116666888,-10.02,95.7374632715,11.0716666888,0,11.0716666888,84.14,-10.02,84.7345266111,133.19
2020-03-22 20:00:00,101.4280000114,14.82,102.5049832267,5.7080000114,0,5.7080000114,95.72,14.82,96.8604707814,131.26,91.7280000114,-9.99,92.2703965858,5.7080000114,0,5.7080000114,86.02,-9.99,86.5981552921,133.46
2020-03-22 20:30:00,96.6611666762,13.17,97.5542415439,4.7811666762,0,4.7811666762,91.88,13.17,92.8190890927,132.02,87.5311666762,-12.34,88.3967235801,4.7811666762,0,4.7811666762,82.75,-12.34,83.6650351103,134.26
2020-03-22 21:00:00,92.1208333429,12.35,92.9449860713,4.7808333429,0,4.7808333429,87.34,12.35,88.2088323242,132.66,83.2608333429,-18.52,85.2957019372,4.7808333429,0,4.7808333429,78.48,-18.52,80.635605039,134.73
2020-03-22 21:30:00,87.8560000092,16.58,89.4067846286,4.6060000092,0,4.6060000092,83.25,16.58,84.8849745244,132.66,77.3960000092,-48.52,91.347310948,4.6060000092,0,4.6060000092,72.79,-48.52,87.4789946216,132.82
2020-03-22 22:00:00,81.1916666759,14.41,82.4605047135,4.5916666758,0,4.5916666758,76.6,14.41,77.9436212913,132.99,70.6616666759,-48.75,85.8465703299,4.5916666758,0,4.5916666758,66.07,-48.75,82.1085099122,132.82
2020-03-22 22:30:00,76.3695000095,12.76,77.4281481872,4.7495000095,0,4.7495000095,71.62,12.76,72.7477972175,132.8,65.9995000095,-48.92,82.1529086613,4.7495000095,0,4.7495000095,61.25,-48.92,78.3883211965,132.53
2020-03-22 23:00:00,71.8286666765,12.19,72.8557029787,4.8986666764999995,0,4.8986666764999995,66.93,12.19,68.031029685,133.19,61.7886666765,-49.82,79.3717313006,4.8986666764999995,0,4.8986666764999995,56.89,-49.82,75.6207940979,132.91
2020-03-22 23:30:00,71.1151666763,17.46,73.2271707183,4.8251666763,0,4.8251666763,66.29,17.46,68.5508256697,132.93,61.3251666763,-43.85,75.3896449645,4.8251666763,0,4.8251666763,56.5,-43.85,71.5197350387,132.65
2020-03-23 00:00:00,69.5135000097,18.59,71.9563394261,4.8635000097,0,4.8635000097,64.65,18.59,67.2696855946,132.02,59.9335000097,-41.55,72.9275457109,4.8635000097,0,4.8635000097,55.07,-41.55,68.986284144,131.71
2020-03-23 00:30:00,79.3915000097,20.36,81.9605995207,4.8515000097000005,0,4.8515000097000005,74.54,20.36,77.270571371,131.25,69.2415000097,-39.04,79.4890364993,4.8515000097000005,0,4.8515000097000005,64.39,-39.04,75.3006885759,130.93
2020-03-23 01:00:00,81.3396666765,21.18,84.0519706792,4.9396666765,0,4.9396666765,76.4,21.18,79.2814757683,130.91,71.1296666765,-38.73,80.9903845004,4.9396666765,0,4.9396666765,66.19,-38.73,76.6885193494,130.68
2020-03-23 01:30:00,78.3246666765,20.86,81.0548765343,4.9346666765,0,4.9346666765,73.39,20.86,76.2969966644,131.14,68.2946666765,-38.98,78.6358817364,4.9346666765,0,4.9346666765,63.36,-38.98,74.3903891642,130.9
2020-03-23 02:00:00,75.9543333434,20.77,78.7429593909,5.0143333434,0,5.0143333434,70.94,20.77,73.9180390703,131.37,66.0343333434,-39.34,76.8646133152,5.0143333434,0,5.0143333434,61.02,-39.34,72.6021762759,131.13
2020-03-23 02:30:00,75.2308333433,21.17,78.1527170707,5.0008333433,0,5.0008333433,70.23,21.17,73.3513585423,131.86,65.0408333433,-37.87,75.262519902,5.0008333433,0,5.0008333433,60.04,-37.87,70.9854809098,131.44
2020-03-23 03:00:00,71.7431666766,21.76,74.9705246399,4.9531666766,0,4.9531666766,66.79,21.76,70.2452966397,132.58,61.6331666766,-38.22,72.5218286765,4.9531666766,0,4.9531666766,56.68,-38.22,68.3622030072,132.19
2020-03-23 03:30:00,69.3128333429,20.96,72.4126402365,4.7928333429,0,4.7928333429,64.52,20.96,67.8391627307,132.95,59.2228333429,-38.4,70.5826040123,4.7928333429,0,4.7928333429,54.43,-38.4,66.6121978319,132.46
2020-03-23 04:00:00,67.2041666767,20.8,70.3494137766,5.0041666767,0,5.0041666767,62.2,20.8,65.5856691664,133.16,57.2641666767,-38.67,69.0981453092,5.0041666767,0,5.0041666767,52.26,-38.67,65.0113567002,132.66
2020-03-23 04:30:00,65.766833343,20.49,68.8848057845,4.856833343,0,4.856833343,60.91,20.49,64.2640506037,133.16,55.906833343,-38.96,68.1429058263,4.856833343,0,4.856833343,51.05,-38.96,64.2182536356,132.66
2020-03-23 05:00:00,64.8401666763,20.4,67.9735773269,4.8301666763,0,4.8301666763,60.01,20.4,63.3826482564,133.09,55.0401666763,-39.03,67.4741494778,4.8301666763,0,4.8301666763,50.21,-39.03,63.5954793991,132.58
2020-03-23 05:30:00,66.0833333428,20.51,69.1929696262,4.7333333428,0,4.7333333428,61.35,20.51,64.6875768599,132.86,56.1933333428,-38.68,68.2190084373,4.7333333428,0,4.7333333428,51.46,-38.68,64.376035914,132.38
2020-03-23 06:00:00,68.4271666758,21.07,71.5976399002,4.5871666758,0,4.5871666758,63.84,21.07,67.2271559714,132.73,58.4571666758,-38.0,69.7225955897,4.5871666758,0,4.5871666758,53.87,-38.0,65.9240236939,132.28
2020-03-23 06:30:00,74.672166676,23.29,78.2199244188,4.642166676,0,4.642166676,70.03,23.29,73.8012533769,131.81,64.492166676,-36.47,74.0898134871,4.642166676,0,4.642166676,59.85,-36.47,70.0862568554,131.56
2020-03-23 07:00:00,80.0461666789,24.99,83.8563587332,6.1161666789,0,6.1161666789,73.93,24.99,78.0393810842,131.29,69.5061666789,-34.78,77.722298,6.1161666789,0,6.1161666789,63.39,-34.78,72.3044984769,131.14
2020-03-23 07:30:00,83.6611705788,25.28,87.3971959654,11.1811705788,0,11.1811705788,72.48,25.28,76.7621573433,130.52,72.8311705788,-31.89,79.5069274207,11.1811705788,0,11.1811705788,61.65,-31.89,69.4096146078,130.21
2020-03-23 08:00:00,85.5100669346,26.31,89.4661256966,14.5300669346,0,14.5300669346,70.98,26.31,75.6992503265,130.52,75.0700669346,-33.28,82.1162185538,14.5300669346,0,14.5300669346,60.54,-33.28,69.0843687096,130.41
2020-03-23 08:30:00,87.1263333743,21.14,89.6543226356,20.4663333743,0,20.4663333743,66.66,21.14,69.9317896239,130.52,76.9163333743,-39.15,86.306690585,20.4663333743,0,20.4663333743,56.45,-39.15,68.6973434712,130.49
2020-03-23 09:00:00,87.6278333848,22.35,90.433178003,25.7378333848,0,25.7378333848,61.89,22.35,65.801934622,130.28,77.7478333848,-37.83,86.4629082094,25.7378333848,0,25.7378333848,52.01,-37.83,64.3128991727,130.12
2020-03-23 09:30:00,88.058333394,23.58,91.1607727048,30.338333394,0,30.338333394,57.72,23.58,62.350740172,130.96,78.438333394,-37.22,86.8210835318,30.338333394,0,30.338333394,48.1,-37.22,60.8188983787,130.82
2020-03-23 10:00:00,87.0681667341,24.26,90.3848065686,33.7381667341,0,33.7381667341,53.33,24.26,58.5887062496,131.2,77.8681667341,-36.7,86.0833397966,33.7381667341,0,33.7381667341,44.13,-36.7,57.3964014551,131.0
2020-03-23 10:30:00,85.6195000718,23.95,88.9061375415,35.9095000718,0,35.9095000718,49.71,23.95,55.1786788533,131.34,76.4395000718,-36.88,84.8712646968,35.9095000718,0,35.9095000718,40.53,-36.88,54.7979497792,131.15
2020-03-23 11:00:00,84.4126667418,24.15,87.7993212187,37.5826667418,0,37.5826667418,46.83,24.15,52.6903349771,131.44,75.4226667418,-36.63,83.847096303,37.5826667418,0,37.5826667418,37.84,-36.63,52.6651924899,131.15
2020-03-23 11:30:00,84.5371667471,24.61,88.0464914783,40.2271667471,0,40.2271667471,44.31,24.61,50.6855817763,131.36,75.7571667471,-36.23,83.9747653379,40.2271667471,0,40.2271667471,35.53,-36.23,50.744396735,131.15
2020-03-23 12:00:00,84.8940000812,24.98,88.4928903912,40.6040000812,0,40.6040000812,44.29,24.98,50.8488397114,131.29,75.6540000812,-35.97,83.769735754,40.6040000812,0,40.6040000812,35.05,-35.97,50.222936991,131.04
2020-03-23 12:30:00,85.0940000851,25.05,88.7045170805,42.5740000851,0,42.5740000851,42.52,25.05,49.3503080031,131.38,76.2440000851,-35.93,84.2858970943,42.5740000851,0,42.5740000851,33.67,-35.93,49.2405706709,131.04
2020-03-23 13:00:00,83.2591667535,24.7,86.8457186538,43.4291667535,0,43.4291667535,39.83,24.7,46.8670342565,131.86,74.9091667535,-37.02,83.5575470183,43.4291667535,0,43.4291667535,31.48,-37.02,48.5949668176,131.65
2020-03-23 13:30:00,81.4920000863,23.94,84.9356796527,43.1620000863,0,43.1620000863,38.33,23.94,45.1919517171,132.34,73.4320000863,-38.36,82.8477412889,43.1620000863,0,43.1620000863,30.27,-38.36,48.8647367741,132.14
2020-03-23 14:00:00,79.2968334174,23.08,82.5873730665,42.0168334174,0,42.0168334174,37.28,23.08,43.8461492038,132.44,71.3868334174,-38.6,81.154420615,42.0168334174,0,42.0168334174,29.37,-38.6,48.5031638143,132.14
2020-03-23 14:30:00,78.39650008,22.85,81.6586414581,39.97650008,0,39.97650008,38.42,22.85,44.7014418112,132.26,70.24650008,-38.92,80.3077653374,39.97650008,0,39.97650008,30.27,-38.92,49.3055706792,131.99
2020-03-23 15:00:00,78.6365000748,22.46,81.7811148372,37.4165000748,0,37.4165000748,41.22,22.46,46.9418789569,132.49,70.3665000748,-39.47,80.6803893941,37.4165000748,0,37.4165000748,32.95,-39.47,51.4157894036,132.19
2020-03-23 15:30:00,80.1001667352,21.94,83.0505888661,34.2701667352,0,34.2701667352,45.83,21.94,50.8109486233,132.49,71.5401667352,-41.01,82.4609941518,34.2701667352,0,34.2701667352,37.27,-41.01,55.4154581322,132.36
2020-03-23 16:00:00,82.3408333926,21.99,85.2265976312,29.6308333926,0,29.6308333926,52.71,21.99,57.1130825643,132.37,73.4408333926,-41.55,84.3798465832,29.6308333926,0,29.6308333926,43.81,-41.55,60.3797863527,132.29
2020-03-23 16:30:00,86.7505000483,21.62,89.4039912902,24.1305000483,0,24.1305000483,62.62,21.62,66.2471795626,132.07,77.2605000483,-41.64,87.7671605312,24.1305000483,0,24.1305000483,53.13,-41.64,67.5032332559,132.03
2020-03-23 17:00:00,94.9283333788,21.26,97.2798852697,22.7583333789,0,22.7583333789,72.17,21.26,75.2362711729,131.62,84.6183333788,-41.76,94.361856403,22.7583333789,0,22.7583333789,61.86,-41.76,74.6361654964,131.59
2020-03-23 17:30:00,102.3451667043,21.05,104.4874903887,18.8151667043,0,18.8151667043,83.53,21.05,86.1415312146,130.72,91.2151667043,-39.8,99.520081576,18.8151667043,0,18.8151667043,72.4,-39.8,82.6183998877,130.61
2020-03-23 18:00:00,107.0488333651,19.19,108.7552703313,15.8788333651,0,15.8788333651,91.17,19.19,93.1677250983,130.33,94.8888333651,-39.21,102.670905311,15.8788333651,0,15.8788333651,79.01,-39.21,88.2043320932,130.05
2020-03-23 18:30:00,109.4530000246,14.48,110.4066556617,12.3130000246,0,12.3130000246,97.14,14.48,98.2132883066,130.49,98.7830000246,-7.22,99.046501674,12.3130000246,0,12.3130000246,86.47,-7.22,86.7709012285,132.25
2020-03-23 19:00:00,111.9100000219,15.9,113.0338803408,10.9400000219,0,10.9400000219,100.97,15.9,102.2142402016,130.14,101.0400000219,-5.73,101.2023443623,10.9400000219,0,10.9400000219,90.1,-5.73,90.282018697,131.98
2020-03-23 19:30:00,112.6661666785,11.21,113.2224766291,5.9361666785,0,5.9361666785,106.73,11.21,107.3170862445,130.92,102.2161666785,-11.8,102.895018006,5.9361666785,0,5.9361666785,96.28,-11.8,97.0004041229,132.89
2020-03-23 20:00:00,105.3355000098,9.82,105.7922490654,4.8855000098,0,4.8855000098,100.45,9.82,100.92886059,131.83,95.7255000098,-17.03,97.2285567728,4.8855000098,0,4.8855000098,90.84,-17.03,92.4225432457,134.2
2020-03-23 20:30:00,99.6455000096,8.59,100.0150677256,4.7755000096,0,4.7755000096,94.87,8.59,95.2580967687,131.83,90.5155000096,-18.34,92.3548122297,4.7755000096,0,4.7755000096,85.74,-18.34,87.6795483565,134.2
2020-03-23 21:00:00,92.1046666759,11.94,92.8753639211,4.6046666759,0,4.6046666759,87.5,11.94,88.3108917405,132.26,81.8846666759,-51.64,96.8079967597,4.6046666759,0,4.6046666759,77.28,-51.64,92.9456185089,132.8
2020-03-23 21:30:00,88.3966666757,11.35,89.1223494942,4.4966666757,0,4.4966666757,83.9,11.35,84.6642338889,132.26,77.9666666757,-54.44,95.0921380163,4.4966666757,0,4.4966666757,73.47,-54.44,91.441535967,132.5
2020-03-23 22:00:00,84.4048333424,13.17,85.4261364663,4.5148333424,0,4.5148333424,79.89,13.17,80.9682715636,132.61,73.8048333424,-49.1,88.6451545472,4.5148333424,0,4.5148333424,69.29,-49.1,84.9229892314,132.5
2020-03-23 22:30:00,79.9071666764,14.95,81.2936515741,4.8471666764,0,4.8471666764,75.06,14.95,76.5343458847,133.22,69.4571666764,-47.18,83.9657692319,4.8471666764,0,4.8471666764,64.61,-47.18,80.0025280851,133.02
2020-03-23 23:00:00,74.8231666765,13.28,75.9925303665,4.9331666765,0,4.9331666765,69.89,13.28,71.1404983114,132.79,64.5631666765,-48.43,80.7085335717,4.9331666765,0,4.9331666765,59.63,-48.43,76.819280132,132.55
2020-03-23 23:30:00,73.0831666763,12.54,74.1512026297,4.8131666763,0,4.8131666763,68.27,12.54,69.4121351062,132.49,63.0431666763,-48.91,79.7911584361,4.8131666763,0,4.8131666763,58.23,-48.91,76.0455192631,132.25
2020-03-24 00:00:00,70.4095000097,11.88,71.4047063688,4.8495000097,0,4.8495000097,65.56,11.88,66.6276819348,132.33,60.6295000097,-49.29,78.1373174061,4.8495000097,0,4.8495000097,55.78,-49.29,74.4373058352,132.08
2020-03-24 00:30:00,79.4083333431,13.11,80.483262262,4.8983333431,0,4.8983333431,74.51,13.11,75.6545583557,131.7,68.9783333431,-46.03,82.9263008387,4.8983333431,0,4.8983333431,64.08,-46.03,78.8987154522,131.29
2020-03-24 01:00:00,80.9515000101,14.29,82.2030988095,5.0415000101,0,5.0415000101,75.91,14.29,77.2433311037,131.25,70.5715000101,-46.23,84.3655706652,5.0415000101,0,5.0415000101,65.53,-46.23,80.1959712205,131.07
2020-03-24 01:30:00,79.2616666766,13.96,80.4816339568,4.9616666766,0,4.9616666766,74.3,13.96,75.6000767195,131.51,69.1116666766,-46.77,83.4497176198,4.9616666766,0,4.9616666766,64.15,-46.77,79.3892650174,131.32
2020-03-24 02:00:00,76.6133333428,13.58,77.8075783321,4.7533333427999995,0,4.7533333427999995,71.86,13.58,73.1319082207,131.86,66.5533333428,-47.43,81.7248498258,4.7533333427999995,0,4.7533333427999995,61.8,-47.43,77.9027913492,131.67
2020-03-24 02:30:00,76.0258333426,13.52,77.2186359335,4.6258333426,0,4.6258333426,71.4,13.52,72.6687718349,132.03,65.8958333426,-47.67,81.3307429691,4.6258333426,0,4.6258333426,61.27,-47.67,77.630160376,131.8
2020-03-24 03:00:00,73.7493333425,13.4,74.956815357,4.5793333425,0,4.5793333425,69.17,13.4,70.4560068411,132.17,63.7293333425,-47.95,79.7535605994,4.5793333425,0,4.5793333425,59.15,-47.95,76.1441067976,131.91
2020-03-24 03:30:00,71.5235000094,11.75,72.4822292262,4.7035000094,0,4.7035000094,66.82,11.75,67.8452275403,132.89,61.3435000094,-48.27,78.057785604,4.7035000094,0,4.7035000094,56.64,-48.27,74.4182941218,132.44
2020-03-24 04:00:00,69.2243333425,11.1,70.1086180631,4.5943333425,0,4.5943333425,64.63,11.1,65.5762678108,133.15,59.1943333425,-48.94,76.8055512308,4.5943333425,0,4.5943333425,54.6,-48.94,73.3231450498,132.69
2020-03-24 04:30:00,67.8680000094,11.08,68.7665022033,4.7080000094,0,4.7080000094,63.16,11.08,64.1245038967,133.15,57.9680000094,-49.0,75.9031555674,4.7080000094,0,4.7080000094,53.26,-49.0,72.3714556991,132.69
2020-03-24 05:00:00,67.1108333426,11.0,68.0063522911,4.6408333426,0,4.6408333426,62.47,11.0,63.4310720389,133.07,57.2708333426,-48.97,75.352566325,4.6408333426,0,4.6408333426,52.63,-48.97,71.8886486171,132.55
2020-03-24 05:30:00,68.0843333425,11.54,69.0553983892,4.5643333425,0,4.5643333425,63.52,11.54,64.559755266,132.69,58.1643333425,-48.2,75.5402520063,4.5643333425,0,4.5643333425,53.6,-48.2,72.0846724346,132.2
2020-03-24 06:00:00,70.200666676,11.91,71.2038039837,4.670666676,0,4.670666676,65.53,11.91,66.603520928,132.41,60.080666676,-47.67,76.6949503438,4.670666676,0,4.670666676,55.41,-47.67,73.0937548632,131.95
2020-03-24 06:30:00,75.7358333433,14.26,77.0666208692,4.9658333433,0,4.9658333433,70.77,14.26,72.1923853325,132.21,65.3158333433,-45.37,79.5273222567,4.9658333433,0,4.9658333433,60.35,-45.37,75.5020489788,131.76
2020-03-24 07:00:00,80.2370000128,16.16,81.8481629058,6.3870000128,0,6.3870000128,73.85,16.16,75.5974080243,132.57,69.5270000128,-43.89,82.2212614278,6.3870000128,0,6.3870000128,63.14,-43.89,76.8959797389,132.16
2020-03-24 07:30:00,81.3813333519,16.53,83.043135286,9.2913333519,0,9.2913333519,72.09,16.53,73.9608612714,132.43,70.7213333519,-43.37,82.9606165061,9.2913333519,0,9.2913333519,61.43,-43.37,75.1970863797,132.07
2020-03-24 08:00:00,83.8875000283,17.7,85.7344893318,14.1275000283,0,14.1275000283,69.76,17.7,71.970463386,132.34,73.1975000283,-42.31,84.5459053437,14.1275000283,0,14.1275000283,59.07,-42.31,72.6594866483,132.07
2020-03-24 08:30:00,84.9041667072,19.01,87.0063079566,20.2741667072,0,20.2741667072,64.63,19.01,67.3677741951,132.15,74.2941667072,-41.0,84.8564859437,20.2741667072,0,20.2741667072,54.02,-41.0,67.8171099355,131.84
2020-03-24 09:00:00,83.3831667155,20.2,85.7950609972,24.4331667155,0,24.4331667155,58.95,20.2,62.3148658026,131.98,73.3031667155,-39.82,83.4205409388,24.4331667155,0,24.4331667155,48.87,-39.82,63.0389506575,131.84
2020-03-24 09:30:00,82.6026667268,20.51,85.1108726919,30.0426667268,0,30.0426667268,52.56,20.51,56.4199760723,132.15,72.8826667268,-39.6,82.9460252767,30.0426667268,0,30.0426667268,42.84,-39.6,58.338885831,132.04
2020-03-24 10:00:00,82.138166735,20.91,84.7579290366,34.148166735,0,34.148166735,47.99,20.91,52.3475710993,132.3,72.748166735,-39.32,82.6943659707,34.148166735,0,34.148166735,38.6,-39.32,55.1001125226,132.19
2020-03-24 10:30:00,81.4370000756,21.1,84.126066004,37.7870000756,0,37.7870000756,43.65,21.1,48.4822905812,132.6,72.1770000756,-39.23,82.1493289072,37.7870000756,0,37.7870000756,34.39,-39.23,52.1695792584,132.32
2020-03-24 11:00:00,80.3215000833,21.19,83.0696062085,41.6715000833,0,41.6715000833,38.65,21.19,44.0776428589,132.6,71.4515000833,-38.88,81.3447678967,41.6715000833,0,41.6715000833,29.78,-38.88,48.9745117383,132.14
2020-03-24 11:30:00,79.0598334209,21.32,81.8840623109,43.7798334209,0,43.7798334209,35.28,21.32,41.2216059852,132.6,70.4598334209,-38.75,80.4123785601,43.7798334209,0,43.7798334209,26.68,-38.75,47.0466247461,132.14
2020-03-24 12:00:00,78.3881667563,21.82,81.3684034956,44.8281667563,0,44.8281667563,33.56,21.82,40.0298138892,132.49,69.8881667563,-38.29,79.6898986858,44.8281667563,0,44.8281667563,25.06,-38.29,45.7616400493,131.92
2020-03-24 12:30:00,78.7305000927,21.45,81.6002092206,46.3505000927,0,46.3505000927,32.38,21.45,38.8402742009,132.57,70.0505000927,-38.66,80.0104253409,46.3505000927,0,46.3505000927,23.7,-38.66,45.3462854047,132.06
2020-03-24 13:00:00,78.3813334228,21.25,81.2108116517,44.7113334228,0,44.7113334228,33.67,21.25,39.8149645234,132.57,69.9413334228,-38.77,79.9681375359,44.7113334228,0,44.7113334228,25.23,-38.77,46.2565217024,132.06
2020-03-24 13:30:00,77.4881667552,20.74,80.2157315437,44.2881667552,0,44.2881667552,33.2,20.74,39.1457226271,132.91,69.0981667552,-39.42,79.5518261823,44.2881667552,0,44.2881667552,24.81,-39.42,46.577596546,132.33
2020-03-24 14:00:00,75.6350000864,20.4,78.3378148666,43.2050000864,0,43.2050000864,32.43,20.4,38.3127250401,133.18,67.1850000864,-40.09,78.2370266345,43.2050000864,0,43.2050000864,23.98,-40.09,46.7145427035,132.63
2020-03-24 14:30:00,74.8551667486,20.17,77.5249952529,40.9851667486,0,40.9851667486,33.87,20.17,39.420880254,133.18,66.3251667486,-40.34,77.6295262399,40.9851667486,0,40.9851667486,25.34,-40.34,47.638547417,132.63
2020-03-24 15:00:00,74.5516667425,19.48,77.0546651027,37.9416667425,0,37.9416667425,36.61,19.48,41.470019291,133.44,65.8216667425,-41.25,77.6791755412,37.9416667425,0,37.9416667425,27.88,-41.25,49.7881200689,132.92
2020-03-24 15:30:00,75.5033334019,18.81,77.8111139542,34.2833334019,0,34.2833334019,41.22,18.81,45.3089891743,133.44,66.4733334019,-41.86,78.5554813718,34.2833334019,0,34.2833334019,32.19,-41.86,52.8058301705,132.92
2020-03-24 16:00:00,77.1888333926,18.23,79.3123502395,29.6288333926,0,29.6288333926,47.56,18.23,50.9341388462,133.31,67.8888333926,-42.27,79.9727866177,29.6288333926,0,29.6288333926,38.26,-42.27,57.0138623494,132.82
2020-03-24 16:30:00,81.5331667154,17.59,83.4090245396,24.3831667154,0,24.3831667154,57.15,17.59,59.795740651,132.7,71.8831667154,-42.17,83.3396577689,24.3831667154,0,24.3831667154,47.5,-42.17,63.518177713200004,132.25
2020-03-24 17:00:00,87.6630000371,18.17,89.5262557885,18.5530000371,0,18.5530000371,69.11,18.17,71.4586663743,131.45,77.4630000371,-40.91,87.6021944631,18.5530000371,0,18.5530000371,58.91,-40.91,71.7217972446,131.1
2020-03-24 17:30:00,94.3193333597,14.47,95.4228355553,13.1793333597,0,13.1793333597,81.14,14.47,82.4201462022,130.44,84.9193333597,-16.2,86.4507557992,13.1793333597,0,13.1793333597,71.74,-16.2,73.5463636083,131.59
2020-03-24 18:00:00,99.2406666954,11.59,99.9151541367,14.3906666954,0,14.3906666954,84.85,11.59,85.6379039912,130.91,89.7706666954,-11.48,90.5017292594,14.3906666954,0,14.3906666954,75.38,-11.48,76.2491626184,132.88
2020-03-24 18:30:00,97.9703333563,10.68,98.5507413364,11.5003333563,0,11.5003333563,86.47,10.68,87.1270526301,130.5,88.1803333563,-12.28,89.0312843378,11.5003333563,0,11.5003333563,76.68,-12.28,77.6570717965,132.45
2020-03-24 19:00:00,99.18250002,11.33,99.8275373342,10.00250002,0,10.00250002,89.18,11.33,89.8968369855,130.61,88.89250002,-11.92,89.688142805,10.00250002,0,10.00250002,78.89,-11.92,79.7854529347,132.6
2020-03-24 19:30:00,102.7495000149,13.66,103.6535351704,7.4495000149,0,7.4495000149,95.3,13.66,96.2740131084,131.2,92.7195000149,-10.99,93.3685481466,7.4495000149,0,7.4495000149,85.27,-10.99,85.9753045938,133.41
2020-03-24 20:00:00,96.2961666762,12.64,97.1221978568,4.7861666762,0,4.7861666762,91.51,12.64,92.3788379446,131.2,86.7461666762,-12.18,87.5970880396,4.7861666762,0,4.7861666762,81.96,-12.18,82.8600868935,133.41
2020-03-24 20:30:00,91.3723333431,10.94,92.0249254309,4.9023333431000005,0,4.9023333431000005,86.47,10.94,87.1593052978,131.45,82.2423333431,-13.76,83.3854843107,4.9023333431000005,0,4.9023333431000005,77.34,-13.76,78.5545237399,133.63
2020-03-24 21:00:00,86.5383333428,11.73,87.3296973414,4.7283333428,0,4.7283333428,81.81,11.73,82.6466514748,131.08,77.7783333428,-12.59,78.7907179659,4.7283333428,0,4.7283333428,73.05,-12.59,74.1269896866,133.21
2020-03-24 21:30:00,82.7028333427,11.68,83.5235358621,4.6728333427,0,4.6728333427,78.03,11.68,78.8993238247,131.67,74.1928333427,-12.54,75.2451202366,4.6728333427,0,4.6728333427,69.52,-12.54,70.6419280598,133.75
2020-03-24 22:00:00,77.5093333429,11.52,78.3607500938,4.7793333429,0,4.7793333429,72.73,11.52,73.636698052,132.48,69.4293333429,-18.18,71.7700824051,4.7793333429,0,4.7793333429,64.65,-18.18,67.1575379239,134.63
2020-03-24 22:30:00,72.8810000098,14.21,74.2533787947,4.9110000098,0,4.9110000098,67.97,14.21,69.4395060466,132.48,62.5910000098,-47.61,78.6406089894,4.9110000098,0,4.9110000098,57.68,-47.61,74.7910054753,132.35
2020-03-24 23:00:00,68.138833343,13.2,69.4056237588,4.838833343,0,4.838833343,63.3,13.2,64.66165788160001,132.84,58.128833343,-48.27,75.5576214939,4.838833343,0,4.838833343,53.29,-48.27,71.9014394849,132.6
2020-03-24 23:30:00,66.3666666766,12.91,67.61066887530001,4.9666666766,0,4.9666666766,61.4,12.91,62.7425541399,133.05,56.5466666766,-48.71,74.6337029246,4.9666666766,0,4.9666666766,51.58,-48.71,70.9447707728,132.81
2020-03-25 00:00:00,64.6556666765,13.83,66.1182586989,4.8956666765,0,4.8956666765,59.76,13.83,61.3394367434,133.43,54.8056666765,-47.02,72.2117822786,4.8956666765,0,4.8956666765,49.91,-47.02,68.5703179226,133.07
2020-03-25 00:30:00,73.9373333432,21.42,76.9775659651,4.9573333432,0,4.9573333432,68.98,21.42,72.2291963128,131.97,63.5273333432,-37.04,73.5369545311,4.9573333432,0,4.9573333432,58.57,-37.04,69.2993975443,131.51
2020-03-25 01:00:00,75.2415000109,22.68,78.5854040131,5.4715000109,0,5.4715000109,69.77,22.68,73.3637192351,131.07,64.8415000109,-37.15,74.7297974283,5.4715000109,0,5.4715000109,59.37,-37.15,70.0351297564,130.85
2020-03-25 01:30:00,73.2956666803,22.17,76.5752156648,6.8056666803,0,6.8056666803,66.49,22.17,70.0887223453,131.48,62.9056666803,-38.04,73.5130226592,6.8056666803,0,6.8056666803,56.1,-38.04,67.7809088166,131.26
2020-03-25 02:00:00,71.6520000098,22.44,75.0837046595,4.8920000098,0,4.8920000098,66.76,22.44,70.4304706785,131.9,61.6920000098,-38.0,72.4562134341,4.8920000098,0,4.8920000098,56.8,-38.0,68.3391542236,131.67
2020-03-25 02:30:00,71.438833343,22.34,74.8504008634,4.848833343,0,4.848833343,66.59,22.34,70.237480735,132.48,61.318833343,-38.25,72.2707535767,4.848833343,0,4.848833343,56.47,-38.25,68.2050100799,132.21
2020-03-25 03:00:00,69.2595000097,21.36,72.4784653645,4.8295000097,0,4.8295000097,64.43,21.36,67.8783802105,132.82,59.1095000097,-37.98,70.2596142275,4.8295000097,0,4.8295000097,54.28,-37.98,66.2480097814,132.34
2020-03-25 03:30:00,66.5991666791,20.58,69.7064229634,6.2291666791,0,6.2291666791,60.37,20.58,63.7814494975,133.32,56.2991666791,-38.33,68.1086269775,6.2291666791,0,6.2291666791,50.07,-38.33,63.0570678037,132.74
2020-03-25 04:00:00,65.1803333431,25.98,70.1672021297,4.8703333431,0,4.8703333431,60.31,25.98,65.6677736793,133.84,55.3103333431,-35.14,65.5290208573,4.8703333431,0,4.8703333431,50.44,-35.14,61.4736789203,133.48
2020-03-25 04:30:00,64.2096666762,29.16,70.5208259642,4.7896666762,0,4.7896666762,59.42,29.16,66.1894402454,132.74,54.4196666762,-30.06,62.1699583493,4.7896666762,0,4.7896666762,49.63,-30.06,58.0236201904,132.3
2020-03-25 05:00:00,63.0840000124,28.5,69.2231251647,6.1940000124,0,6.1940000124,56.89,28.5,63.6295693841,132.74,53.0840000124,-30.31,61.1277936565,6.1940000124,0,6.1940000124,46.89,-30.31,55.8333968159,132.3
2020-03-25 05:30:00,64.8701666764,28.66,70.919208432,4.8501666764,0,4.8501666764,60.02,28.66,66.5116230444,132.42,54.9701666764,-29.27,62.2772199478,4.8501666764,0,4.8501666764,50.12,-29.27,58.0409105718,131.86
2020-03-25 06:00:00,66.9350000095,28.39,72.7068519899,4.7750000096,0,4.7750000096,62.16,28.39,68.3363570876,132.2,56.7950000096,-28.09,63.3618191507,4.7750000096,0,4.7750000096,52.02,-28.09,59.1196118052,131.51
2020-03-25 06:30:00,72.0965039806,25.25,76.390237506,7.1065039806,0,7.1065039806,64.99,25.25,69.7227552525,131.94,62.0265039806,-34.57,71.0096619908,7.1065039806,0,7.1065039806,54.92,-34.57,64.8944627838,131.63
2020-03-25 07:00:00,74.7660335193,24.26,78.603481909,7.0560335193,0,7.0560335193,67.71,24.26,71.9249031977,131.54,64.7160335193,-35.83,73.9726563973,7.0560335193,0,7.0560335193,57.66,-35.83,67.8856722733,131.28
2020-03-25 07:30:00,77.209338264,24.66,81.0518199374,13.099338264,0,13.099338264,64.11,24.66,68.6892109432,131.21,67.149338264,-35.26,75.8439267792,13.099338264,0,13.099338264,54.05,-35.26,64.5342552448,130.99
2020-03-25 08:00:00,79.3378369091,25.68,83.3903757361,17.9678369091,0,17.9678369091,61.37,25.68,66.5262301653,130.99,69.4878369091,-34.27,77.4789802353,17.9678369091,0,17.9678369091,51.52,-34.27,61.8768397706,130.79
2020-03-25 08:30:00,80.5942333799,26.41,84.811075657,23.2242333799,0,23.2242333799,57.37,26.41,63.1569869452,130.63,70.8042333799,-32.75,78.0115501994,23.2242333799,0,23.2242333799,47.58,-32.75,57.7617425291,130.42
2020-03-25 09:00:00,80.1685000636,26.91,84.5643926393,31.8185000636,0,31.8185000636,48.35,26.91,55.334172082,130.63,70.3685000636,-32.99,77.7178608893,31.8185000636,0,31.8185000636,38.55,-32.99,50.7389653028,130.63
2020-03-25 09:30:00,80.067333405,28.19,84.8849455356,35.827333405,0,35.827333405,44.24,28.19,52.4581137671,130.77,70.727333405,-31.94,77.604892182,35.827333405,0,35.827333405,34.9,-31.94,47.3093394585,130.89
2020-03-25 10:00:00,79.6116667424,29.16,84.78397892,37.8616667424,0,37.8616667424,41.75,29.16,50.9251224839,130.77,70.8616667424,-30.85,77.2858222025,37.8616667424,0,37.8616667424,33.0,-30.85,45.1743566639,130.82
2020-03-25 10:30:00,78.5331667486,29.52,83.8980850769,40.9731667486,0,40.9731667486,37.56,29.52,47.7722094946,130.91,70.0931667486,-30.41,76.405628882,40.9731667486,0,40.9731667486,29.12,-30.41,42.1039487459,130.82
2020-03-25 11:00:00,77.19533342,29.86,82.7691917432,43.32533342,0,43.32533342,33.87,29.86,45.1530342281,130.77,69.07533342,-29.88,75.2609864876,43.32533342,0,43.32533342,25.75,-29.88,39.4446054613,130.58
2020-03-25 11:30:00,75.8740000898,30.01,81.5932839738,44.9240000898,0,44.9240000898,30.95,30.01,43.1103537448,130.99,67.9540000898,-29.76,74.1849292526,44.9240000898,0,44.9240000898,23.03,-29.76,37.630287004,130.72
2020-03-25 12:00:00,75.7653334251,29.98,81.4812012001,45.8753334251,0,45.8753334251,29.89,29.98,42.334530823,130.99,67.9753334251,-29.75,74.2004612806,45.8753334251,0,45.8753334251,22.1,-29.75,37.0603899062,130.72
2020-03-25 12:30:00,76.5560000922,29.81,82.1550804888,46.1160000922,0,46.1160000922,30.44,29.81,42.6055125541,131.09,68.7460000922,-29.84,74.9428991211,46.1160000922,0,46.1160000922,22.63,-29.84,37.4505340416,130.72
2020-03-25 13:00:00,76.0741667582,29.44,81.5720077475,45.7641667582,0,45.7641667582,30.31,29.44,42.254108676,131.16,68.3441667582,-30.23,74.7313724608,45.7641667582,0,45.7641667582,22.58,-30.23,37.7320725643,130.79
2020-03-25 13:30:00,75.6050039224,29.12,81.0190781119,47.1150039224,0,47.1150039224,28.49,29.12,40.738857372300004,131.45,67.8050039224,-30.84,74.4890875022,47.1150039224,0,47.1150039224,20.69,-30.84,37.137335661,131.09
2020-03-25 14:00:00,74.6105108014,29.18,80.1136737521,49.2405108014,0,49.2405108014,25.37,29.18,38.6666432471,131.74,67.0105108014,-32.89,74.6469065526,49.2405108014,0,49.2405108014,17.77,-32.89,37.3834856588,131.54
2020-03-25 14:30:00,72.0763000853,28.88,77.6469409184,42.5363000853,0,42.5363000853,29.54,28.88,41.3118142908,131.87,64.5363000853,-33.32,72.6302721233,42.5363000853,0,42.5363000853,22.0,-33.32,39.9277146854,131.67
2020-03-25 15:00:00,72.2693334137,27.8,77.4318833044,40.1993334137,0,40.1993334137,32.07,27.8,42.4420180953,132.08,64.6393334137,-33.51,72.8090895711,40.1993334137,0,40.1993334137,24.44,-33.51,41.4757001146,131.85
2020-03-25 15:30:00,74.0687008715,26.97,78.8260956079,36.7587008715,0,36.7587008715,37.31,26.97,46.0371263221,132.34,66.0487008715,-35.24,74.8617959096,36.7587008715,0,36.7587008715,29.29,-35.24,45.8231568096,132.11
2020-03-25 16:00:00,79.6585140703,26.44,83.9318322444,38.5085140703,0,38.5085140703,41.15,26.44,48.9121263083,132.34,71.0085140703,-36.49,79.8356384735,38.5085140703,0,38.5085140703,32.5,-36.49,48.8648145397,132.29
2020-03-25 16:30:00,82.8643367489,26.26,86.9257493775,28.1243367489,0,28.1243367489,54.74,26.26,60.712891547,132.11,73.8243367489,-36.4,82.3103437996,28.1243367489,0,28.1243367489,45.7,-36.4,58.4247379113,132.02
2020-03-25 17:00:00,90.4623000445,26.13,94.1605258552,22.1023000445,0,22.1023000445,68.36,26.13,73.1837857725,131.45,80.5723000445,-36.09,88.2858065289,22.1023000445,0,22.1023000445,58.47,-36.09,68.7111999604,131.4
2020-03-25 17:30:00,97.8345000277,25.79,101.176645011,13.8645000277,0,13.8645000277,83.97,25.79,87.8412488527,130.79,87.3745000277,-34.97,94.1127204744,13.8645000277,0,13.8645000277,73.51,-34.97,81.4040600953,130.69
2020-03-25 18:00:00,102.4700000173,21.48,104.6971408566,8.6500000173,0,8.6500000173,93.82,21.48,96.2475080197,130.68,91.4600000173,-40.77,100.135530673,8.6500000173,0,8.6500000173,82.81,-40.77,92.3021614048,130.69
2020-03-25 18:30:00,105.1000000134,21.38,107.2525729426,6.6800000134,0,6.6800000134,98.42,21.38,100.7154446944,130.95,93.7900000134,-41.15,102.4201474443,6.6800000134,0,6.6800000134,87.11,-41.15,96.3404100054,130.99
2020-03-25 19:00:00,105.6900000264,19.87,107.5415873306,13.1900000264,0,13.1900000264,92.5,19.87,94.6100782158,131.21,93.8300000264,-43.17,103.2846445748,13.1900000264,0,13.1900000264,80.64,-43.17,91.4683469841,131.34
2020-03-25 19:30:00,108.5386666921,21.07,110.5648545755,12.7386666921,0,12.7386666921,95.8,21.07,98.0896778463,130.91,96.7686666921,-41.74,105.3869178474,12.7386666921,0,12.7386666921,84.03,-41.74,93.8257347427,131.1
2020-03-25 20:00:00,101.3776666763,20.25,103.3803356578,4.8076666763,0,4.8076666763,96.57,20.25,98.6702964422,130.77,90.1076666763,-42.16,99.4829492619,4.8076666763,0,4.8076666763,85.3,-42.16,95.1501739357,130.92
2020-03-25 20:30:00,96.571666676,18.85,98.3941527967,4.6916666761,0,4.6916666761,91.88,18.85,93.7936932848,130.86,85.601666676,-43.43,95.9885943106,4.6916666761,0,4.6916666761,80.91,-43.43,91.8291511449,130.92
2020-03-25 21:00:00,89.5273333424,18.26,91.3705150221,4.5273333424,0,4.5273333424,85.0,18.26,86.9392178479,131.43,78.6973333424,-44.37,90.3436061667,4.5273333424,0,4.5273333424,74.17,-44.37,86.4285010862,131.49
2020-03-25 21:30:00,83.1276666758,17.11,84.8702602032,4.5776666758,0,4.5776666758,78.55,17.11,80.3918814309,131.3,72.4676666758,-45.23,85.4243268246,4.5776666758,0,4.5776666758,67.89,-45.23,81.5769881768,131.35
2020-03-25 22:00:00,78.5745000093,15.54,80.0964646643,4.6545000093,0,4.6545000093,73.92,15.54,75.535806079,132.05,68.0345000093,-46.26,82.2719927528,4.6545000093,0,4.6545000093,63.38,-46.26,78.4666298499,131.95
2020-03-25 22:30:00,73.5203333428,14.98,75.0309257229,4.7503333428,0,4.7503333428,68.77,14.98,70.3826207242,132.05,63.4403333428,-47.83,79.4505179005,4.7503333428,0,4.7503333428,58.69,-47.83,75.7114588421,131.95
2020-03-25 23:00:00,68.6435000093,13.15,69.8917204934,4.6435000093,0,4.6435000093,64.0,13.15,65.3369918193,132.85,58.6735000093,-48.25,75.9647425016,4.6435000093,0,4.6435000093,54.03,-48.25,72.438273033,132.6
2020-03-25 23:30:00,66.8436666759,12.05,67.9211180317,4.6236666759,0,4.6236666759,62.22,12.05,63.3761066965,132.71,56.8736666759,-47.47,74.0811370132,4.6236666759,0,4.6236666759,52.25,-47.47,70.5936498561,132.27
2020-03-26 00:00:00,65.110666676,11.83,66.1766410072,4.660666676,0,4.660666676,60.45,11.83,61.5966833523,133.0,55.330666676,-47.81,73.1250899132,4.660666676,0,4.660666676,50.67,-47.81,69.6652352325,132.52
2020-03-26 00:30:00,73.7740340533,13.27,74.9579949071,5.1140340533,0,5.1140340533,68.66,13.27,69.930597738,132.13,63.4540340533,-45.85,78.2856113065,5.1140340533,0,5.1140340533,58.34,-45.85,74.2009305872,131.67
2020-03-26 01:00:00,78.4120160283,13.24,79.5219583361,12.9720160283,0,12.9720160283,65.44,13.24,66.7659434143,132.03,67.6720160283,-45.83,81.7305980238,12.9720160283,0,12.9720160283,54.7,-45.83,71.3616066243,131.67
2020-03-26 01:30:00,74.5152694061,13.08,75.6545555447,6.3352694061,0,6.3352694061,68.18,13.08,69.4233303724,132.21,64.1752694061,-45.91,78.9062310806,6.3352694061,0,6.3352694061,57.84,-45.91,73.845742599,131.76
2020-03-26 02:00:00,71.705333343,12.95,72.8653369568,4.8253333430000005,0,4.8253333430000005,66.88,12.95,68.1222203103,132.6,61.555333343,-46.34,77.0483916962,4.8253333430000005,0,4.8253333430000005,56.73,-46.34,73.2508600632,132.14
2020-03-26 02:30:00,71.3705000094,12.88,72.52339396080001,4.7005000094,0,4.7005000094,66.67,12.88,67.9027488398,132.83,61.1405000094,-46.61,76.8807702966,4.7005000094,0,4.7005000094,56.44,-46.61,73.1981263421,132.36
2020-03-26 03:00:00,69.4840000098,12.69,70.6332949633,4.9140000098000005,0,4.9140000098000005,64.57,12.69,65.8051745686,133.08,59.3140000098,-46.99,75.6717298412,4.9140000098000005,0,4.9140000098000005,54.4,-46.99,71.8847695969,132.56
2020-03-26 03:30:00,67.1410000098,12.32,68.2619680519,4.9010000098,0,4.9010000098,62.24,12.32,63.4476161885,133.37,57.0610000098,-47.59,74.3018561149,4.9010000098,0,4.9010000098,52.16,-47.59,70.6078869532,132.81
2020-03-26 04:00:00,65.2396666761,14.57,66.8468324456,4.7396666761,0,4.7396666761,60.5,14.57,62.2296946803,133.37,55.3396666761,-45.05,71.3581194247,4.7396666761,0,4.7396666761,50.6,-45.05,67.7485239692,132.91
2020-03-26 04:30:00,64.5083333428,19.74,67.4610455794,4.7583333429,0,4.7583333429,59.75,19.74,62.9263863574,132.74,54.7983333428,-39.07,67.3002395029,4.7583333429,0,4.7583333429,50.04,-39.07,63.4859551397,132.19
2020-03-26 05:00:00,63.920166676,19.58,66.8518070652,4.670166676,0,4.670166676,59.25,19.58,62.4014334771,132.67,54.280166676,-39.11,66.9023810815,4.670166676,0,4.670166676,49.61,-39.11,63.1723373004,132.19
2020-03-26 05:30:00,64.9613333428,19.64,67.8653404152,4.7313333428,0,4.7313333428,60.23,19.64,63.351262813,132.42,55.2613333428,-38.83,67.5394985384,4.7313333428,0,4.7313333428,50.53,-38.83,63.7263665997,131.87
2020-03-26 06:00:00,66.9751666763,20.19,69.9521911831,4.8251666763,0,4.8251666763,62.15,20.19,65.347215702,132.42,57.0951666763,-38.4,68.807107611,4.8251666763,0,4.8251666763,52.27,-38.4,64.8591774539,131.99
2020-03-26 06:30:00,71.9256666765,22.53,75.3717614685,4.9156666765,0,4.9156666765,67.01,22.53,70.6961172908,131.65,61.8856666765,-37.04,72.1234867432,4.9156666765,0,4.9156666765,56.97,-37.04,67.9525017935,131.29
2020-03-26 07:00:00,77.1460000157,23.91,80.7662888736,7.8360000157,0,7.8360000157,69.31,23.91,73.3182392042,131.65,67.0360000157,-36.38,76.2714212409,7.8360000157,0,7.8360000157,59.2,-36.38,69.4848501474,131.29
2020-03-26 07:30:00,77.7308333674,22.79,81.002879924,17.0308333674,0,17.0308333674,60.7,22.79,64.8372894251,131.96,67.2908333674,-38.06,77.3086014314,17.0308333674,0,17.0308333674,50.26,-38.06,63.0446762225,131.7
2020-03-26 08:00:00,80.1526667114,23.78,83.6058513559,22.3426667114,0,22.3426667114,57.81,23.78,62.5098752198,131.96,69.7626667114,-37.26,79.0894257577,22.3426667114,0,22.3426667114,47.42,-37.26,60.3072466624,131.7
2020-03-26 08:30:00,85.5798372316,26.19,89.4976236589,28.2398372316,0,28.2398372316,57.34,26.19,63.038017894,131.62,75.6698372316,-34.7,83.2467072422,28.2398372316,0,28.2398372316,47.43,-34.7,58.768145283,131.43
2020-03-26 09:00:00,87.0201821957,27.23,91.181056198,37.1101821958,0,37.1101821958,49.91,27.23,56.8549118371,131.5,77.3701821957,-33.6,84.3510823464,37.1101821958,0,37.1101821958,40.26,-33.6,52.4387986132,131.28
2020-03-26 09:30:00,84.9150694549,27.46,89.2447232084,38.9250694549,0,38.9250694549,45.99,27.46,53.5642763416,131.5,75.6550694549,-33.39,82.6957171456,38.9250694549,0,38.9250694549,36.73,-33.39,49.6385434919,131.28
2020-03-26 10:00:00,83.3635000782,28.67,88.1557828238,39.0835000782,0,39.0835000782,44.28,28.67,52.7511829251,131.5,74.7735000782,-31.97,81.3213207833,39.0835000782,0,39.0835000782,35.69,-31.97,47.9151020034,131.21
2020-03-26 10:30:00,81.0478334164,28.85,86.0294937885,41.5478334164,0,41.5478334164,39.5,28.85,48.9139295089,131.5,72.9578334164,-31.67,79.5351139863,41.5478334164,0,41.5478334164,31.41,-31.67,44.6046746429,131.21
2020-03-26 11:00:00,79.4230000876,29.37,84.6794534873,43.8030000876,0,43.8030000876,35.62,29.37,46.1668853184,131.5,71.5730000876,-31.12,78.0458118129,43.8030000876,0,43.8030000876,27.77,-31.12,41.7088395907,131.11
2020-03-26 11:30:00,78.3783334248,29.48,83.7390801863,45.7283334248,0,45.7283334248,32.65,29.48,43.9896908377,131.67,70.7083334248,-31.02,77.2133979029,45.7283334248,0,45.7283334248,24.98,-31.02,39.8276386445,131.26
2020-03-26 12:00:00,77.6926667577,29.63,83.1509913827,45.5126667577,0,45.5126667577,32.18,29.63,43.7434486523,131.67,69.9826667577,-30.89,76.4968348791,45.5126667577,0,45.5126667577,24.47,-30.89,39.40777842,131.26
2020-03-26 12:30:00,78.2990000888,29.46,83.6577851423,44.4190000888,0,44.4190000888,33.88,29.46,44.8970600374,131.57,70.5990000888,-31.03,77.1173113739,44.4190000888,0,44.4190000888,26.18,-31.03,40.5986859393,131.26
2020-03-26 13:00:00,78.4998334245,29.14,83.7338847043,45.5998334245,0,45.5998334245,32.9,29.14,43.9493981756,131.77,70.9798334245,-31.33,77.5867620988,45.5998334245,0,45.5998334245,25.38,-31.33,40.3201351684,131.36
2020-03-26 13:30:00,76.7026667568,28.48,81.8193711024,45.0426667568,0,45.0426667568,31.66,28.48,42.5848094982,132.12,69.2926667568,-32.19,76.404644926,45.0426667568,0,45.0426667568,24.25,-32.19,40.3020917571,131.68
2020-03-26 14:00:00,74.4038334211,28.08,79.526202146,43.9038334211,0,43.9038334211,30.5,28.08,41.4576458569,132.39,67.1638334211,-32.71,74.7055862692,43.9038334211,0,43.9038334211,23.26,-32.71,40.136911939,131.94
2020-03-26 14:30:00,73.5643334189,27.23,78.4422338499,42.7643334189,0,42.7643334189,30.8,27.23,41.1109827175,132.19,66.1943334189,-33.45,74.1659778926,42.7643334189,0,42.7643334189,23.43,-33.45,40.8395323186,131.77
2020-03-26 15:00:00,73.9633334111,26.52,78.5740739002,38.8633334111,0,38.8633334111,35.1,26.52,43.9922765949,132.38,66.2633334111,-34.47,74.6927724398,38.8633334111,0,38.8633334111,27.4,-34.47,44.0334066363,131.97
2020-03-26 15:30:00,77.0988334037,25.51,81.2095450807,35.1688334037,0,35.1688334037,41.93,25.51,49.080393234,133.04,68.7088334037,-34.99,77.1051482567,35.1688334037,0,35.1688334037,33.54,-34.99,48.4688735169,132.52
2020-03-26 16:00:00,78.805000061,24.71,82.5882082056,30.495000061,0,30.495000061,48.31,24.71,54.2626962102,133.41,69.975000061,-35.48,78.4559177726,30.495000061,0,30.495000061,39.48,-35.48,53.0801356441,132.84
2020-03-26 16:30:00,83.7593333839,24.22,87.1907926843,25.2993333839,0,25.2993333839,58.46,24.22,63.2785903762,133.23,74.2293333839,-35.72,82.3766492073,25.2993333839,0,25.2993333839,48.93,-35.72,60.5810473663,132.73
2020-03-26 17:00:00,90.3660000385,24.85,93.7205231684,19.2660000385,0,19.2660000385,71.1,24.85,75.3175444369,132.52,80.1760000385,-34.64,87.3391125566,19.2660000385,0,19.2660000385,60.91,-34.64,70.0710903298,132.06
2020-03-26 17:30:00,95.7718333712,24.12,98.7624344945,18.9418333712,0,18.9418333712,76.83,24.12,80.5271587727,132.06,84.3718333712,-35.29,91.4548542529,18.9418333712,0,18.9418333712,65.43,-35.29,74.3402246432,131.69
2020-03-26 18:00:00,102.1586666918,23.3,104.7820747087,12.5886666918,0,12.5886666918,89.57,23.3,92.5509313838,131.2,90.6786666918,-36.52,97.75648824,12.5886666918,0,12.5886666918,78.09,-36.52,86.2076475726,130.94
2020-03-26 18:30:00,103.7880000189,19.29,105.5653970197,9.4380000189,0,9.4380000189,94.35,19.29,96.3017476477,131.2,92.1280000189,-41.42,101.0108152005,9.4380000189,0,9.4380000189,82.69,-41.42,92.483795878,131.15
2020-03-26 19:00:00,104.9630000102,19.07,106.6812836028,5.1130000102,0,5.1130000102,99.85,19.07,101.6547460771,130.41,93.5930000102,-32.41,99.0457356523,5.1130000102,0,5.1130000102,88.48,-32.41,94.2290746001,130.54
2020-03-26 19:30:00,105.9853333531,14.47,106.9685551271,9.9053333531,0,9.9053333531,96.08,14.47,97.1635080676,130.99,95.7753333531,-8.98,96.1953994685,9.9053333531,0,9.9053333531,85.87,-8.98,86.3382725099,133.04
2020-03-26 20:00:00,99.5756666868,13.7,100.5136975548,10.0856666868,0,10.0856666868,89.49,13.7,90.5325913691,131.61,89.8856666868,-12.14,90.7017787904,10.0856666868,0,10.0856666868,79.8,-12.14,80.7181491364,133.81
2020-03-26 20:30:00,95.5838333433,13.23,96.4950884584,4.9638333433,0,4.9638333433,90.62,13.23,91.5806600762,130.85,86.7738333433,-13.05,87.7496475952,4.9638333433,0,4.9638333433,81.81,-13.05,82.8443033648,133.16
2020-03-26 21:00:00,90.7895000089,11.87,91.5621658321,4.4695000089,0,4.4695000089,86.32,11.87,87.1323091626,131.51,82.3695000089,-14.31,83.6032931871,4.4695000089,0,4.4695000089,77.9,-14.31,79.203447526,133.78
2020-03-26 21:30:00,85.7743333425,9.85,86.3380493198,4.5943333425,0,4.5943333425,81.18,9.85,81.7753929981,132.27,77.5743333425,-15.62,79.1312933898,4.5943333425,0,4.5943333425,72.98,-15.62,74.6328667545,134.43
2020-03-26 22:00:00,80.5795000091,10.3,81.2351267723,4.5295000091,0,4.5295000091,76.05,10.3,76.7443320383,132.51,72.0295000091,-25.5,76.4100704852,4.5295000091,0,4.5295000091,67.5,-25.5,72.1560808248,134.02
2020-03-26 22:30:00,75.3593333424,11.24,76.1929571667,4.5193333424,0,4.5193333424,70.84,11.24,71.7261681676,131.65,65.1393333424,-47.6,80.6777091165,4.5193333424,0,4.5193333424,60.62,-47.6,77.0749271813,131.18
2020-03-26 23:00:00,70.390833342,10.71,71.2009376243,4.330833342,0,4.330833342,66.06,10.71,66.9225500112,132.16,60.510833342,-48.46,77.5237547578,4.330833342,0,4.330833342,56.18,-48.46,74.1927489719,131.68
2020-03-26 23:30:00,69.2695000088,10.4,70.0458680542,4.3795000088,0,4.3795000088,64.89,10.4,65.7181261145,132.58,59.4595000088,-49.1,77.1118806754,4.3795000088,0,4.3795000088,55.08,-49.1,73.7876439521,132.11
2020-03-27 00:00:00,66.9728333423,10.21,67.7466198854,4.5028333423,0,4.5028333423,62.47,10.21,63.29885465,132.77,57.2328333423,-49.44,75.6300919766,4.5028333423,0,4.5028333423,52.73,-49.44,72.2825463027,132.29
2020-03-27 00:30:00,75.0818333423,11.0,75.8833426915,4.4718333423,0,4.4718333423,70.61,11.0,71.4616827398,131.69,64.8618333423,-47.86,80.6079215991,4.4718333423,0,4.4718333423,60.39,-47.86,77.0553807336,131.28
2020-03-27 01:00:00,77.3563333419,11.17,78.1586284943,4.2963333419,0,4.2963333419,73.06,11.17,73.9089473609,131.5,67.0563333419,-47.59,82.2274889636,4.2963333419,0,4.2963333419,62.76,-47.59,78.7630985932,131.11
2020-03-27 01:30:00,76.0820000085,10.72,76.833515638,4.2420000085,0,4.2420000085,71.84,10.72,72.6354183577,131.71,65.9920000085,-48.1,81.6612151827,4.2420000085,0,4.2420000085,61.75,-48.1,78.2730636937,131.3
2020-03-27 02:00:00,74.6263333417,10.1,75.306703739,4.1963333417,0,4.1963333417,70.43,10.1,71.1505087824,132.03,64.7163333417,-48.97,81.1558050986,4.1963333417,0,4.1963333417,60.52,-48.97,77.8506987766,131.59
2020-03-27 02:30:00,74.3133333419,9.76,74.9515117418,4.2733333419,0,4.2733333419,70.04,9.76,70.7167533191,131.73,64.3733333419,-49.06,80.9370721335,4.2733333419,0,4.2733333419,60.1,-49.06,77.5815287295,131.26
2020-03-27 03:00:00,72.2653333423,9.74,72.9187630386,4.5053333423,0,4.5053333423,67.76,9.74,68.4564474684,131.92,62.3953333423,-49.28,79.5090939635,4.5053333423,0,4.5053333423,57.89,-49.28,76.0248018741,131.42
2020-03-27 03:30:00,69.6108333423,9.68,70.2806553655,4.4708333423,0,4.4708333423,65.14,9.68,65.8553110994,132.14,59.8508333423,-49.5,77.6683478115,4.4708333423,0,4.4708333423,55.38,-49.5,74.277819031,131.61
