Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-27 04:00:00,67.0845000088,9.21,67.7137670008,4.4145000088,0,4.4145000088,62.67,9.21,63.3431369605,132.52,57.4545000088,-50.07,76.2103960839,4.4145000088,0,4.4145000088,53.04,-50.07,72.9400198794,131.97
2020-03-27 04:30:00,64.8936666755,9.24,65.5481927637,4.4036666755,0,4.4036666755,60.49,9.24,61.1916473058,132.52,55.3136666755,-50.07,74.6096952218,4.4036666755,0,4.4036666755,50.91,-50.07,71.4061131837,132.1
2020-03-27 05:00:00,64.2341666755,9.23,64.8939216606,4.4041666755,0,4.4041666755,59.83,9.23,60.5377716802,132.62,54.7041666755,-50.09,74.172460871,4.4041666755,0,4.4041666755,50.3,-50.09,70.9866050745,132.1
2020-03-27 05:30:00,65.1138333423,9.39,65.787410593,4.4838333423,0,4.4838333423,60.63,9.39,61.3528238959,132.44,55.5738333423,-49.76,74.5956336012,4.4838333423,0,4.4838333423,51.09,-49.76,71.317919908,131.92
2020-03-27 06:00:00,66.5010000087,9.78,67.216303098,4.3710000087,0,4.3710000087,62.13,9.78,62.8950339852,132.25,56.8210000087,-49.22,75.1746928294,4.3710000087,0,4.3710000087,52.45,-49.22,71.9278172893,131.67
2020-03-27 06:30:00,70.8953333424,12.15,71.9289287403,4.5353333423999995,0,4.5353333423999995,66.36,12.15,67.4631165897,131.7,61.2353333424,-47.95,77.7751152333,4.5353333423999995,0,4.5353333423999995,56.7,-47.95,74.256935703,131.34
2020-03-27 07:00:00,75.6628333466,14.29,77.0004444795,6.6428333466,0,6.6428333466,69.02,14.29,70.4837889163,132.33,65.8528333466,-47.01,80.910665303,6.6428333466,0,6.6428333466,59.21,-47.01,75.6026732332,132.0
2020-03-27 07:30:00,78.7348333554,14.74,80.1026939841,11.0548333554,0,11.0548333554,67.68,14.74,69.2665142764,132.11,69.1648333554,-46.54,83.365135237,11.0548333554,0,11.0548333554,58.11,-46.54,74.449605103,131.78
2020-03-27 08:00:00,82.1508333722,15.47,83.5947386128,19.4408333722,0,19.4408333722,62.71,15.47,64.5899760025,132.29,72.3508333722,-45.79,85.6234032824,19.4408333722,0,19.4408333722,52.91,-45.79,69.9727961425,131.92
2020-03-27 08:30:00,84.8260000505,16.62,86.438849394,25.2460000505,0,25.2460000505,59.58,16.62,61.8546748435,132.63,75.0860000505,-43.56,86.8065723525,25.2460000505,0,25.2460000505,49.84,-43.56,66.1928938784,132.15
2020-03-27 09:00:00,84.3251667243,17.62,86.146376262,28.7951667243,0,28.7951667243,55.53,17.62,58.2584354407,132.52,74.9351667243,-42.4,86.099008194,28.7951667243,0,28.7951667243,46.14,-42.4,62.6630640808,132.03
2020-03-27 09:30:00,83.1720000676,18.72,85.2526832144,33.8220000676,0,33.8220000676,49.35,18.72,52.7812551954,132.52,74.0520000676,-41.32,84.8000065685,33.8220000676,0,33.8220000676,40.23,-41.32,57.6697086866,132.03
2020-03-27 10:00:00,81.3943334097,19.67,83.7373656811,38.2043334097,0,38.2043334097,43.19,19.67,47.4582448053,132.62,72.5043334097,-40.35,82.9759053171,38.2043334097,0,38.2043334097,34.3,-40.35,52.9585923151,132.03
2020-03-27 10:30:00,80.1648334167,20.03,82.6293011996,41.6948334167,0,41.6948334167,38.47,20.03,43.3721316054,132.62,71.6048334167,-39.88,81.961372418,41.6948334167,0,41.6948334167,29.91,-39.88,49.85,132.03
2020-03-27 11:00:00,78.8696667551,20.49,81.4878177034,44.2296667551,0,44.2296667551,34.64,20.49,40.2463625686,132.62,70.5796667551,-39.44,80.8517344234,44.2296667551,0,44.2296667551,26.35,-39.44,47.4324372134,132.11
2020-03-27 11:30:00,77.4713334245,20.78,80.2098242273,45.5913334245,0,45.5913334245,31.88,20.78,38.054471485,132.62,69.3913334245,-39.15,79.6735819104,45.5913334245,0,45.5913334245,23.8,-39.15,45.8166181642,132.11
2020-03-27 12:00:00,77.1791667591,20.63,79.888801979,46.2391667591,0,46.2391667591,30.94,20.63,37.1871012584,132.62,69.3191667591,-39.18,79.6254939086,46.2391667591,0,46.2391667591,23.08,-39.18,45.4726159353,131.99
2020-03-27 12:30:00,78.7581667597,20.54,81.3925084473,46.5181667597,0,46.5181667597,32.24,20.54,38.2270741752,132.62,70.9581667597,-39.22,81.0757043133,46.5181667597,0,46.5181667597,24.44,-39.22,46.2117084731,131.99
2020-03-27 13:00:00,78.0610000923,19.94,80.5675079384,46.1410000923,0,46.1410000923,31.92,19.94,37.6362856828,133.12,70.2110000923,-40.16,80.8851663407,46.1410000923,0,46.1410000923,24.07,-40.16,46.8208340379,132.49
2020-03-27 13:30:00,76.4108334233,19.19,78.7837011345,45.0008334233,0,45.0008334233,31.41,19.19,36.8082083237,133.4,68.4608334233,-41.27,79.9380923779,45.0008334233,0,45.0008334233,23.46,-41.27,47.4719338136,132.78
2020-03-27 14:00:00,73.9596667511,18.39,76.2117078009,42.1996667511,0,42.1996667511,31.76,18.39,36.6999959128,133.75,65.9596667511,-42.68,78.5637323319,42.1996667511,0,42.1996667511,23.76,-42.68,48.8479272846,133.19
2020-03-27 14:30:00,72.8756667473,19.66,75.4809804114,40.3156667473,0,40.3156667473,32.56,19.66,38.0351048375,133.82,65.3356667473,-44.67,79.1464354808,40.3156667473,0,40.3156667473,25.02,-44.67,51.1997001944,133.58
2020-03-27 15:00:00,73.1915000695,25.63,77.5492913084,34.7715000695,0,34.7715000695,38.42,25.63,46.1843404197,132.38,65.4915000695,-37.06,75.250117484,34.7715000695,0,34.7715000695,30.72,-37.06,48.1369089161,132.18
2020-03-27 15:30:00,75.2113333947,25.15,79.3049000441,30.6813333947,0,30.6813333947,44.53,25.15,51.1414059251,132.8,66.7713333947,-37.99,76.8222042336,30.6813333947,0,30.6813333947,36.09,-37.99,52.399696564,132.6
2020-03-27 16:00:00,77.7685000502,24.86,81.6453256473,25.1085000502,0,25.1085000502,52.66,24.86,58.2331108563,132.71,68.4785000502,-38.34,78.4809567292,25.1085000502,0,25.1085000502,43.37,-38.34,57.8870667766,132.6
2020-03-27 16:30:00,84.0385000396,23.77,87.3354589437,19.7785000396,0,19.7785000396,64.26,23.77,68.5154033776,132.3,74.0685000396,-37.34,82.9482868907,19.7785000396,0,19.7785000396,54.29,-37.34,65.8914235694,132.02
2020-03-27 17:00:00,91.1680000311,24.14,94.3098289134,15.5380000311,0,15.5380000311,75.63,24.14,79.3891459836,131.44,80.7180000311,-34.67,87.8487588359,15.5380000311,0,15.5380000311,65.18,-34.67,73.8271041014,131.04
2020-03-27 17:30:00,97.1468333669,21.99,99.6045547815,16.7968333669,0,16.7968333669,80.35,21.99,83.3047573672,130.83,86.3468333669,-39.69,95.0319511138,16.7968333669,0,16.7968333669,69.55,-39.69,80.0780781488,130.81
2020-03-27 18:00:00,99.3798333712,17.43,100.8967600118,18.9198333712,0,18.9198333712,80.46,17.43,82.3262807371,131.16,87.6498333712,-45.51,98.7605862173,18.9198333712,0,18.9198333712,68.73,-45.51,82.4316262123,131.2
2020-03-27 18:30:00,100.5383333628,17.59,102.0654915991,14.7083333628,0,14.7083333628,85.83,17.59,87.6139087132,130.46,88.8683333628,-44.53,99.4007121437,14.7083333628,0,14.7083333628,74.16,-44.53,86.5021762732,130.52
2020-03-27 19:00:00,101.6686666912,17.8,103.2151044507,12.2686666912,0,12.2686666912,89.4,17.8,91.1548133672,130.53,89.7486666912,-42.53,99.3157795763,12.2686666912,0,12.2686666912,77.48,-42.53,88.3852436779,130.41
2020-03-27 19:30:00,101.9831666914,17.98,103.5560074955,12.3631666914,0,12.3631666914,89.62,17.98,91.4058247597,130.67,89.7731666914,-42.62,99.376485437,12.3631666914,0,12.3631666914,77.41,-42.62,88.3672592084,130.6
2020-03-27 20:00:00,98.6516666834,18.71,100.4102357303,8.3516666834,0,8.3516666834,90.3,18.71,92.2179705914,130.77,87.0616666834,-41.69,96.5286999067,8.3516666834,0,8.3516666834,78.71,-41.69,89.0691877138,130.6
2020-03-27 20:30:00,91.6395000202,16.85,93.1757504073,10.1095000202,0,10.1095000202,81.53,16.85,83.2530083541,131.67,80.3195000202,-45.88,92.4997107212,10.1095000202,0,10.1095000202,70.21,-45.88,83.8714403119,131.67
2020-03-27 21:00:00,89.0918333507,15.64,90.4542114541,8.6718333507,0,8.6718333507,80.42,15.64,81.9267111509,131.95,78.2618333507,-46.75,91.1618179909,8.6718333507,0,8.6718333507,69.59,-46.75,83.8351394106,131.87
2020-03-27 21:30:00,86.0738333492,12.84,87.0262626305,7.9538333492,0,7.9538333492,78.12,12.84,79.1681754242,132.69,75.1238333492,-47.22,88.7317233975,7.9538333492,0,7.9538333492,67.17,-47.22,82.106865121,132.27
2020-03-27 22:00:00,81.1450000115,11.92,82.0158364395,5.7450000115,0,5.7450000115,75.4,11.92,76.3364028495,132.69,70.5150000115,-47.99,85.2959865798,5.7450000115,0,5.7450000115,64.77,-47.99,80.6113701658,132.27
2020-03-27 22:30:00,76.5050000096,10.74,77.2551786385,4.7950000096,0,4.7950000096,71.71,10.74,72.5098041647,132.32,66.2850000096,-48.7,82.2519983117,4.7950000096,0,4.7950000096,61.49,-48.7,78.4392127701,131.84
2020-03-27 23:00:00,70.7445000098,10.43,71.5092244514,4.8945000098,0,4.8945000098,65.85,10.43,66.6708886996,132.69,60.7745000098,-49.2,78.1932212627,4.8945000098,0,4.8945000098,55.88,-49.2,74.4527662347,132.19
2020-03-27 23:30:00,68.6463333434,10.24,69.405883623,5.0263333434,0,5.0263333434,63.62,10.24,64.4388237012,133.27,58.7363333434,-49.74,76.9676844827,5.0263333434,0,5.0263333434,53.71,-49.74,73.2040415551,132.73
2020-03-28 00:00:00,66.3323333434,9.46,67.0035077199,5.0223333434,0,5.0223333434,61.31,9.46,62.0355357839,133.04,56.5923333434,-50.26,75.6885710874,5.0223333434,0,5.0223333434,51.57,-50.26,72.0106415747,132.51
2020-03-28 00:30:00,74.7065000099,11.05,75.5192931888,4.9665000099,0,4.9665000099,69.74,11.05,70.6099858377,132.11,64.4965000099,-48.07,80.4395637329,4.9665000099,0,4.9665000099,59.53,-48.07,76.5150037574,131.59
2020-03-28 01:00:00,76.94550001,11.44,77.7912821066,4.98550001,0,4.98550001,71.96,11.44,72.8636754494,131.81,66.62550001,-47.49,81.8184413905,4.98550001,0,4.98550001,61.64,-47.49,77.8125291968,131.32
2020-03-28 01:30:00,75.7956666764,11.23,76.6230773783,4.8856666764,0,4.8856666764,70.91,11.23,71.7937392814,131.98,65.6056666764,-47.87,81.2135481312,4.8856666764,0,4.8856666764,60.72,-47.87,77.320471416,131.44
2020-03-28 02:00:00,72.9300000099,10.89,73.73857200570001,4.9600000099,0,4.9600000099,67.97,10.89,68.8368578597,132.44,62.8600000099,-48.54,79.4198413575,4.9600000099,0,4.9600000099,57.9,-48.54,75.5548913043,131.9
2020-03-28 02:30:00,71.8400000097,10.85,72.6547183698,4.8600000097,0,4.8600000097,66.98,10.85,67.8530979396,132.7,61.6900000097,-48.72,78.608488735,4.8600000097,0,4.8600000097,56.83,-48.72,74.8551087101,132.14
2020-03-28 03:00:00,69.8356666765,10.66,70.6445747397,4.9356666765,0,4.9356666765,64.9,10.66,65.7696404126,133.03,59.7156666765,-49.21,77.3794866009,4.9356666765,0,4.9356666765,54.78,-49.21,73.6374395264,132.43
2020-03-28 03:30:00,67.5021666767,11.49,68.4730794258,5.0221666767,0,5.0221666767,62.48,11.49,63.5277144245,133.21,57.5421666767,-48.39,75.1843936323,5.0221666767,0,5.0221666767,52.52,-48.39,71.4138817038,132.61
2020-03-28 04:00:00,65.5851666768,17.66,67.9212020508,5.0851666768,0,5.0851666768,60.5,17.66,63.0248014674,132.56,55.9051666768,-41.22,69.4584484506,5.0851666768,0,5.0851666768,50.82,-41.22,65.435164858,131.97
2020-03-28 04:30:00,63.9595000103,16.07,65.9474225544,5.1295000103,0,5.1295000103,58.83,16.07,60.9853572589,131.32,54.5095000103,-41.62,68.5821404694,5.1295000103,0,5.1295000103,49.38,-41.62,64.5802508512,130.76
2020-03-28 05:00:00,62.9161666769,16.5,65.043785478,5.0961666769,0,5.0961666769,57.82,16.5,60.1282163381,131.2,53.7761666769,-42.57,68.5863033153,5.0961666769,0,5.0961666769,48.68,-42.57,64.6679773922,130.76
2020-03-28 05:30:00,63.1356666769,16.76,65.3223545713,5.1256666769,0,5.1256666769,58.01,16.76,60.3825943464,131.09,54.0456666769,-42.59,68.8101895547,5.1256666769,0,5.1256666769,48.92,-42.59,64.8619649718,130.76
2020-03-28 06:00:00,63.6736666767,17.02,65.9091513225,5.0236666767,0,5.0236666767,58.65,17.02,61.0696561313,131.23,54.5236666767,-42.46,69.1063081627,5.0236666767,0,5.0236666767,49.5,-42.46,65.2158078996,130.9
2020-03-28 06:30:00,66.3891666774,17.7,68.7081614666,5.3891666774,0,5.3891666774,61.0,17.7,63.516060961,131.51,57.0391666774,-42.05,70.8637356852,5.3891666774,0,5.3891666774,51.65,-42.05,66.6027401839,131.13
2020-03-28 07:00:00,68.6400000145,18.3,71.0375928786,7.2300000145,0,7.2300000145,61.41,18.3,64.0786867843,131.21,59.2400000145,-41.4,72.2726615098,7.2300000145,0,7.2300000145,52.01,-41.4,66.4755601706,130.9
2020-03-28 07:30:00,69.2108333547,19.11,71.8006375575,10.7008333547,0,10.7008333547,58.51,19.11,61.5517034695,132.49,59.6308333547,-40.32,71.9829055164,10.7008333547,0,10.7008333547,48.93,-40.32,63.4022657324,131.97
2020-03-28 08:00:00,70.7335000313,19.73,73.4336498254,15.6335000313,0,15.6335000313,55.1,19.73,58.5259164815,132.49,61.2335000313,-39.32,72.7709002698,15.6335000313,0,15.6335000313,45.6,-39.32,60.2114806328,131.97
2020-03-28 08:30:00,72.4168333788,20.32,75.2136966025,22.7168333788,0,22.7168333788,49.7,20.32,53.6935042626,132.4,62.8968333788,-38.84,73.9226436829,22.7168333788,0,22.7168333788,40.18,-38.84,55.8836111933,131.84
2020-03-28 09:00:00,75.1463333881,21.54,78.172520886,27.3763333881,0,27.3763333881,47.77,21.54,52.4017604666,132.18,65.9863333881,-37.41,75.8531758993,27.3763333881,0,27.3763333881,38.61,-37.41,53.7609542326,131.66
2020-03-28 09:30:00,76.5185000655,22.59,79.7833876962,32.7685000655,0,32.7685000655,43.75,22.59,49.2378980055,131.88,67.6185000655,-36.19,76.6940522538,32.7685000655,0,32.7685000655,34.85,-36.19,50.2418013212,131.37
2020-03-28 10:00:00,76.7351667418,23.27,80.1859009733,37.5751667418,0,37.5751667418,39.16,23.27,45.5521514311,131.88,68.1451667418,-35.44,76.8098779472,37.5751667418,0,37.5751667418,30.57,-35.44,46.8029753328,131.37
2020-03-28 10:30:00,76.5723334164,24.3,80.3356225148,41.5423334164,0,41.5423334164,35.03,24.3,42.6332135781,131.48,68.2723334164,-34.21,76.3638370574,41.5423334164,0,41.5423334164,26.73,-34.21,43.4144791515,130.96
2020-03-28 11:00:00,75.8400000888,25.45,79.9963006236,44.3900000888,0,44.3900000888,31.45,25.45,40.4574467805,131.22,68.0600000888,-34.0,76.0799816777,44.3900000888,0,44.3900000888,23.67,-34.0,41.4278758809,130.76
2020-03-28 11:30:00,75.4231667589,25.49,79.6140325818,46.1231667589,0,46.1231667589,29.3,25.49,38.8359382531,131.13,67.7631667589,-33.11,75.4196185962,46.1231667589,0,46.1231667589,21.64,-33.11,39.5545408266,130.63
2020-03-28 12:00:00,75.5401667611,25.29,79.6611630238,47.2301667611,0,47.2301667611,28.31,25.29,37.9610352862,131.02,68.0301667611,-32.86,75.5505340123,47.2301667611,0,47.2301667611,20.8,-32.86,38.88983929,130.43
2020-03-28 12:30:00,77.9113334272,26.87,82.4146393331,46.9213334272,0,46.9213334272,30.99,26.87,41.0167892454,130.73,70.7813334272,-34.52,78.7504130893,46.9213334272,0,46.9213334272,23.86,-34.52,41.9634364656,130.52
2020-03-28 13:00:00,77.7175000934,26.33,82.0565580606,46.6775000934,0,46.6775000934,31.04,26.33,40.7032001199,131.14,70.6475000934,-35.27,78.9622832081,46.6775000934,0,46.6775000934,23.97,-35.27,42.6442704241,130.92
2020-03-28 13:30:00,76.7775000914,25.62,80.9392915726,45.6775000914,0,45.6775000914,31.1,25.62,40.2938506475,131.61,69.7075000914,-36.19,78.5420375913,45.6775000914,0,45.6775000914,24.03,-36.19,43.4414203267,131.43
2020-03-28 14:00:00,73.3150000861,24.58,77.3257113619,43.0650000861,0,43.0650000861,30.25,24.58,38.9774152555,132.19,65.7550000861,-36.56,75.2353217334,43.0650000861,0,43.0650000861,22.69,-36.56,43.0287078588,131.86
2020-03-28 14:30:00,72.0080000808,23.92,75.8769956945,40.3780000808,0,40.3780000808,31.63,23.92,39.6563147557,132.41,64.3580000808,-37.32,74.3957967522,40.3780000808,0,40.3780000808,23.98,-37.32,44.3601487824,132.07
2020-03-28 15:00:00,71.2956667414,23.0,74.9137643968,37.3456667414,0,37.3456667414,33.95,23.0,41.0073469027,132.6,63.2956667414,-37.84,73.7441999633,37.3456667414,0,37.3456667414,25.95,-37.84,45.8832006294,132.2
2020-03-28 15:30:00,73.5330000652,22.2,76.8110805717,32.6130000652,0,32.6130000652,40.92,22.2,46.5541233405,132.48,65.3630000652,-38.55,75.8842821507,32.6130000652,0,32.6130000652,32.75,-38.55,50.5832482152,132.1
2020-03-28 16:00:00,76.7650000567,21.8,79.8004087315,28.3650000567,0,28.3650000567,48.4,21.8,53.0829539495,132.63,67.8050000567,-39.12,78.280856106,28.3650000567,0,28.3650000567,39.44,-39.12,55.5507695716,132.28
2020-03-28 16:30:00,79.049500048,22.45,82.1755800578,23.989500048,0,23.989500048,55.06,22.45,59.4609628244,132.63,69.629500048,-38.54,79.5839109175,23.989500048,0,23.989500048,45.64,-38.54,59.7355940792,132.28
2020-03-28 17:00:00,86.5078333705,22.9,89.4875144054,18.5778333705,0,18.5778333705,67.93,22.9,71.6860858187,131.63,76.8278333705,-37.6,85.5352323923,18.5778333705,0,18.5778333705,58.25,-37.6,69.331251972,131.37
2020-03-28 17:30:00,94.326500035,23.54,97.2194435741,17.516500035,0,17.516500035,76.81,23.54,80.3362166149,130.73,83.486500035,-37.95,91.7071327002,17.516500035,0,17.516500035,65.97,-37.95,76.1067894475,130.7
2020-03-28 18:00:00,100.0225000209,18.58,101.733558428,10.4525000209,0,10.4525000209,89.57,18.58,91.4767801139,130.63,88.8825000209,-43.75,99.0664489621,10.4525000209,0,10.4525000209,78.43,-43.75,89.8071678654,130.7
2020-03-28 18:30:00,101.391333355,17.96,102.9697240916,10.811333355,0,10.811333355,90.58,17.96,92.3433700923,130.43,89.781333355,-44.32,100.1246733777,10.811333355,0,10.811333355,78.97,-44.32,90.5567407762,130.44
2020-03-28 19:00:00,103.2200000165,14.57,104.2432410443,8.2600000165,0,8.2600000165,94.96,14.57,96.0712574082,130.43,92.2300000165,-23.89,95.2738421764,8.2600000165,0,8.2600000165,83.97,-23.89,87.3023081024,131.4
2020-03-28 19:30:00,101.7366666942,11.74,102.4118008339,13.7466666942,0,13.7466666942,87.99,11.74,88.7697454091,131.18,91.6666666942,-12.99,92.5824923126,13.7466666942,0,13.7466666942,77.92,-12.99,78.9953574585,133.26
2020-03-28 20:00:00,97.9470000136,11.92,98.6696569958,6.8070000136,0,6.8070000136,91.14,11.92,91.9161900864,131.18,88.6770000136,-12.77,89.5917587249,6.8070000136,0,6.8070000136,81.87,-12.77,82.8599408641,133.26
2020-03-28 20:30:00,90.5010000123,10.35,91.0909079065,6.1410000123,0,6.1410000123,84.36,10.35,84.9925414375,131.31,81.5710000123,-14.32,82.818418501,6.1410000123,0,6.1410000123,75.43,-14.32,76.7772577004,133.38
2020-03-28 21:00:00,85.3560000102,9.78,85.9144640776,5.0760000102,0,5.0760000102,80.28,9.78,80.8735234796,131.55,76.9560000102,-14.8,78.3662295735,5.0760000102,0,5.0760000102,71.88,-14.8,73.3878355043,133.59
2020-03-28 21:30:00,81.0313333436,8.1,81.435170433,5.1513333436,0,5.1513333436,75.88,8.1,76.3111027309,131.85,72.9413333436,-16.41,74.7644715754,5.1513333436,0,5.1513333436,67.79,-16.41,69.7479189654,133.84
2020-03-28 22:00:00,76.9513333435,7.34,77.3006035121,5.0713333435,0,5.0713333435,71.88,7.34,72.253788828,132.15,69.2013333435,-17.42,71.3602195661,5.0713333435,0,5.0713333435,64.13,-17.42,66.4538433802,134.19
2020-03-28 22:30:00,73.9453333493,6.12,74.1981584956,7.9853333493,0,7.9853333493,65.96,6.12,66.2433090961,132.62,65.9753333493,-18.84,68.6126097052,7.9853333493,0,7.9853333493,57.99,-18.84,60.9736475865,134.6
2020-03-28 23:00:00,70.2338333469,5.39,70.4403538222,6.7738333469,0,6.7738333469,63.46,5.39,63.6884895409,132.91,62.7038333469,-19.17,65.5687396279,6.7738333469,0,6.7738333469,55.93,-19.17,59.1240543265,134.85
2020-03-28 23:30:00,67.2045000105,11.07,68.1101293616,5.2345000105,0,5.2345000105,61.97,11.07,62.9509793411,132.54,57.7345000105,-53.46,78.6844590212,5.2345000105,0,5.2345000105,52.5,-53.46,74.9281095451,132.52
2020-03-29 00:00:00,64.8471666775,10.2,65.6444592186,5.4371666775,0,5.4371666775,59.41,10.2,60.2792509907,132.38,55.4571666775,-52.88,76.6276173184,5.4371666775,0,5.4371666775,50.02,-52.88,72.789386589,132.2
2020-03-29 00:30:00,73.5550000106,9.61,74.1801194833,5.2950000106,0,5.2950000106,68.26,9.61,68.9331538521,132.0,63.5150000106,-49.37,80.4459577999,5.2950000106,0,5.2950000106,58.22,-49.37,76.334561635,131.5
2020-03-29 01:00:00,75.0196666781,9.98,75.6805839598,5.7396666781,0,5.7396666781,69.28,9.98,69.9951341166,131.66,64.7696666781,-48.7,81.0357928424,5.7396666781,0,5.7396666781,59.03,-48.7,76.526014531,131.08
2020-03-29 01:30:00,74.6076666801,9.52,75.2125942077,6.7176666801,0,6.7176666801,67.89,9.52,68.5542303582,0.003,64.1176666801,-49.26,80.8555674057,6.7176666801,0,6.7176666801,57.4,-49.26,75.6393257506,0.003
2020-03-29 02:00:00,72.5216666774,9.55,73.1477589381,5.3416666773,0,5.3416666773,67.18,9.55,67.8553969851,0.003,62.3916666774,-49.31,79.5248148113,5.3416666773,0,5.3416666773,57.05,-49.31,75.4067543394,0.003
2020-03-29 02:30:00,70.4261666774,9.33,71.0414938812,5.3461666774,0,5.3461666774,65.08,9.33,65.7453823474,131.96,60.4461666774,-49.59,78.1850827587,5.3461666774,0,5.3461666774,55.1,-49.59,74.1294684994,131.28
2020-03-29 03:00:00,68.424666677,8.77,68.9844033811,5.144666677,0,5.144666677,63.28,8.77,63.8848284024,131.96,58.654666677,-50.19,77.1971892169,5.144666677,0,5.144666677,53.51,-50.19,73.3645432072,131.41
2020-03-29 03:30:00,66.4071666771,8.74,66.9798431327,5.1971666771,0,5.1971666771,61.21,8.74,61.8308313061,132.1,56.6971666771,-50.4,75.8599282178,5.1971666771,0,5.1971666771,51.5,-50.4,72.0583791103,131.5
2020-03-29 04:00:00,64.4033333436,8.43,64.9527077632,5.1433333436,0,5.1433333436,59.26,8.43,59.8565994691,132.31,54.8433333436,-50.79,74.74901546,5.1433333436,0,5.1433333436,49.7,-50.79,71.0613404039,131.67
2020-03-29 04:30:00,63.4728333436,8.17,63.9964801584,5.1328333436,0,5.1328333436,58.34,8.17,58.9092904388,132.43,53.9928333436,-51.11,74.3468772207,5.1328333436,0,5.1328333436,48.86,-51.11,70.7073666601,131.79
2020-03-29 05:00:00,63.1040000102,8.28,63.6448993815,5.0840000102,0,5.0840000102,58.02,8.28,58.6078390661,132.54,53.6140000102,-51.04,74.0239325968,5.0840000102,0,5.0840000102,48.53,-51.04,70.4289890599,131.99
2020-03-29 05:30:00,63.7766666813,8.05,64.2827015065,7.3166666813,0,7.3166666813,56.46,8.05,57.0309924515,132.71,53.8366666813,-51.37,74.4127917723,7.3166666813,0,7.3166666813,46.52,-51.37,69.3035879302,132.09
2020-03-29 06:00:00,65.0401666765,9.01,65.6612776399,4.9301666765,0,4.9301666765,60.11,9.01,60.7815119917,132.71,55.4201666765,-50.2,74.775897684,4.9301666765,0,4.9301666765,50.49,-50.2,71.1988770979,132.09
2020-03-29 06:30:00,66.0171666773,9.11,66.6427670201,5.3071666773,0,5.3071666773,60.71,9.11,61.3897076064,132.6,56.3871666773,-49.93,75.3161169066,5.3071666773,0,5.3071666773,51.08,-49.93,71.4294848084,131.95
2020-03-29 07:00:00,67.7480000158,9.54,68.4163950098,7.8880000158,0,7.8880000158,59.86,9.54,60.6154369777,132.42,58.1080000158,-49.5,76.3334112027,7.8880000158,0,7.8880000158,50.22,-49.5,70.5145261631,131.78
2020-03-29 07:30:00,67.6680000252,9.63,68.3497997613,12.6080000252,0,12.6080000252,55.06,9.63,55.8958003789,132.24,58.2780000252,-49.48,76.4499554411,12.6080000252,0,12.6080000252,45.67,-49.48,67.3351267913,131.64
2020-03-29 08:00:00,68.5896667036,10.17,69.3395361861,18.4596667036,0,18.4596667036,50.13,10.17,51.1512052644,132.16,59.4096667036,-49.1,77.0734616962,18.4596667036,0,18.4596667036,40.95,-49.1,63.9352211226,131.51
2020-03-29 08:30:00,70.6776667147,11.0,71.5285437587,24.0276667147,0,24.0276667147,46.65,11.0,47.9293490463,132.27,61.7576667147,-48.11,78.2852572203,24.0276667147,0,24.0276667147,37.73,-48.11,61.1402077196,131.7
2020-03-29 09:00:00,73.5846667256,12.06,74.5663917399,29.4446667256,0,29.4446667256,44.14,12.06,45.7578758248,132.38,64.9546667256,-46.89,80.111053104,29.4446667256,0,29.4446667256,35.51,-46.89,58.8186382025,131.78
2020-03-29 09:30:00,78.7150000624,13.55,79.8727346147,31.2050000624,0,31.2050000624,47.51,13.55,49.404479554,132.13,69.2950000624,-45.34,82.8100998288,31.2050000624,0,31.2050000624,38.09,-45.34,59.2162452373,131.51
2020-03-29 10:00:00,81.096666732,14.66,82.4110730123,32.656666732,0,32.656666732,48.44,14.66,50.6097737596,131.87,71.586666732,-44.55,84.3169814082,32.656666732,0,32.656666732,38.93,-44.55,59.1628887057,131.26
2020-03-29 10:30:00,84.6208333965,16.54,86.2221377879,31.5708333965,0,31.5708333965,53.05,16.54,55.5686431362,131.46,74.7808333965,-43.16,86.3421023804,31.5708333965,0,31.5708333965,43.21,-43.16,61.0728229248,130.88
2020-03-29 11:00:00,83.9063334049,17.11,85.6330828912,35.7863334049,0,35.7863334049,48.12,17.11,51.0713863137,131.15,75.0363334049,-42.93,86.4490383454,35.7863334049,0,35.7863334049,39.25,-42.93,58.1682679818,130.61
2020-03-29 11:30:00,84.1173334151,17.97,86.015386303,40.8673334151,0,40.8673334151,43.25,17.97,46.8346388905,131.98,75.0373334151,-42.01,85.9967528808,40.8673334151,0,40.8673334151,34.17,-42.01,54.151906707,131.45
2020-03-29 12:00:00,81.4315000899,17.12,83.2116795101,44.9715000899,0,44.9715000899,36.46,17.12,40.2793495479,132.48,72.9715000899,-42.85,84.6224693883,44.9715000899,0,44.9715000899,28.0,-42.85,51.1871321721,131.94
2020-03-29 12:30:00,76.3745000968,14.98,77.8297158227,48.4145000968,0,48.4145000968,27.96,14.98,31.7200567465,132.25,68.0145000968,-43.99,81.0005698957,48.4145000968,0,48.4145000968,19.6,-43.99,48.1589046802,131.72
2020-03-29 13:00:00,76.2815000993,15.11,77.7636120393,49.6315000993,0,49.6315000993,26.65,15.11,30.6355120734,132.25,67.6815000993,-44.67,81.0937380794,49.6315000993,0,49.6315000993,18.05,-44.67,48.1789518358,131.72
2020-03-29 13:30:00,75.4003334361,15.23,76.9230991463,51.3703334361,0,51.3703334361,24.03,15.23,28.4498470998,132.79,67.2803334361,-44.88,80.8755690383,51.3703334361,0,51.3703334361,15.91,-44.88,47.6166199976,132.09
2020-03-29 14:00:00,73.817000104,14.69,75.264504279,52.017000104,0,52.017000104,21.8,14.69,26.2875655016,132.92,65.707000104,-45.55,79.9513124512,52.017000104,0,52.017000104,13.69,-45.55,47.562785873,132.24
2020-03-29 14:30:00,74.6883334348,14.47,76.0771191047,50.7583334349,0,50.7583334349,23.93,14.47,27.9647242075,132.92,66.1583334348,-45.93,80.5387483319,50.7583334349,0,50.7583334349,15.4,-45.93,48.4430067192,132.24
2020-03-29 15:00:00,76.2556667613,13.98,77.5265574704,47.2956667613,0,47.2956667613,28.96,13.98,32.1577673354,133.15,67.6256667613,-46.51,82.0756413615,47.2956667613,0,47.2956667613,20.33,-46.51,50.7591272581,132.55
2020-03-29 15:30:00,80.0833334216,13.65,81.2383086475,44.1233334216,0,44.1233334216,35.96,13.65,38.4635424786,133.23,70.8633334216,-46.83,84.9391601302,44.1233334216,0,44.1233334216,26.74,-46.83,53.9265843532,132.55
2020-03-29 16:00:00,85.838666745,13.95,86.9648159232,39.168666745,0,39.168666745,46.67,13.95,48.7102802291,133.23,75.868666745,-46.64,89.0580944871,39.168666745,0,39.168666745,36.7,-46.64,59.3479536294,132.62
2020-03-29 16:30:00,92.8450000708,13.61,93.8372321531,35.4050000708,0,35.4050000708,57.44,13.61,59.0303794668,133.23,81.8050000708,-47.1,94.3952754993,35.4050000708,0,35.4050000708,46.4,-47.1,66.1163368616,132.62
2020-03-29 17:00:00,97.5005000532,15.25,98.6859159689,26.6005000532,0,26.6005000532,70.9,15.25,72.5215312855,133.12,86.1105000532,-45.16,97.2339643304,26.6005000532,0,26.6005000532,59.51,-45.16,74.7051919213,132.52
2020-03-29 17:30:00,98.0170000354,15.67,99.2616804005,17.6870000354,0,17.6870000354,80.33,15.67,81.8441066907,132.94,86.4170000354,-44.49,97.1970061016,17.6870000354,0,17.6870000354,68.73,-44.49,81.8729076069,132.43
2020-03-29 18:00:00,96.7935000275,14.96,97.942754952,13.7635000275,0,13.7635000275,83.03,14.96,84.366951468,132.44,84.9135000275,-45.21,96.1989947293,13.7635000275,0,13.7635000275,71.15,-45.21,84.2986749599,131.97
2020-03-29 18:30:00,96.2071666907,14.68,97.3207137389,12.0071666907,0,12.0071666907,84.2,14.68,85.470125775,132.36,84.2771666907,-45.32,95.6898282233,12.0071666907,0,12.0071666907,72.27,-45.32,85.3044858141,131.97
2020-03-29 19:00:00,94.5343333491,14.77,95.6812054782,7.9043333491,0,7.9043333491,86.63,14.77,87.8800876194,132.36,82.9043333491,-44.63,94.153945154,7.9043333491,0,7.9043333491,75.0,-44.63,87.2744916914,131.97
2020-03-29 19:30:00,95.2756666864,15.56,96.5379006533,9.8656666864,0,9.8656666864,85.41,15.56,86.8157917662,132.36,83.7856666864,-45.61,95.3955451899,9.8656666864,0,9.8656666864,73.92,-45.61,86.8587272529,131.87
2020-03-29 20:00:00,93.7430000166,15.56,95.0255947212,8.3230000166,0,8.3230000166,85.42,15.56,86.8256298566,131.83,82.7430000166,-45.72,94.5342395736,8.3230000166,0,8.3230000166,74.42,-45.72,87.3421707997,131.4
2020-03-29 20:30:00,90.4366666831,14.85,91.6477669163,8.1966666831,0,8.1966666831,82.24,14.85,83.5699712816,131.46,79.4866666831,-46.54,92.1091840176,8.1966666831,0,8.1966666831,71.29,-46.54,85.1365708729,131.22
2020-03-29 21:00:00,84.2378333497,11.79,85.0589011653,8.1778333497,0,8.1778333497,76.06,11.79,76.9683551858,131.92,73.4178333497,-47.5,87.4438577246,8.1778333497,0,8.1778333497,65.24,-47.5,80.7001090458,131.65
2020-03-29 21:30:00,79.3441666763,11.37,80.1546859863,4.8241666763,0,4.8241666763,74.52,11.37,75.3824070987,132.36,69.0441666763,-47.7,83.9189308322,4.8241666763,0,4.8241666763,64.22,-47.7,79.9968649386,132.03
2020-03-29 22:00:00,73.8230000097,10.74,74.6001536891,4.8630000097,0,4.8630000097,68.96,10.74,69.7913261086,131.98,63.7730000097,-48.8,80.3021514671,4.8630000097,0,4.8630000097,58.91,-48.8,76.497242434,131.48
2020-03-29 22:30:00,70.6203683787,9.84,71.3026088579,5.8203683787,0,5.8203683787,64.8,9.84,65.5428531573,131.89,60.7403683787,-49.86,78.5837893638,5.8203683787,0,5.8203683787,54.92,-49.86,74.1769910417,131.37
2020-03-29 23:00:00,68.6656824809,11.59,69.636944581,13.8756824809,0,13.8756824809,54.79,11.59,56.0024303044,132.57,58.5456824809,-46.76,74.9272616419,13.8756824809,0,13.8756824809,44.67,-46.76,64.6676619339,131.99
2020-03-29 23:30:00,13.8756824809,0.0,13.8756824809,13.8756824809,0,13.8756824809,0.0,0.0,0.0,132.97,13.8756824809,0.0,13.8756824809,13.8756824809,0,13.8756824809,0.0,0.0,0.0,132.36
2020-03-30 00:00:00,13.8756824809,0.0,13.8756824809,13.8756824809,0,13.8756824809,0.0,0.0,0.0,132.73,13.8756824809,0.0,13.8756824809,13.8756824809,0,13.8756824809,0.0,0.0,0.0,132.03
2020-03-30 00:30:00,69.5765160512,15.92,71.3746312482,14.2665160512,0,14.2665160512,55.31,15.92,57.5555601137,131.81,59.6565160512,-42.39,73.1834134716,14.2665160512,0,14.2665160512,45.39,-42.39,62.1060721669,131.22
2020-03-30 01:00:00,65.5668691116,16.0,67.4908462319,8.6568691116,0,8.6568691116,56.91,16.0,59.1163945112,131.54,55.7668691116,-42.11,69.8798668467,8.6568691116,0,8.6568691116,47.11,-42.11,63.187057219,130.87
2020-03-30 01:30:00,72.5590000111,18.14,74.7921659174,5.5690000111,0,5.5690000111,66.99,18.14,69.4025914502,130.81,62.8990000111,-39.9,74.4868726851,5.5690000111,0,5.5690000111,57.33,-39.9,69.8479699061,130.28
2020-03-30 02:00:00,76.9938333432,12.37,77.9811982011,4.9438333432,0,4.9438333432,72.05,12.37,73.1041681438,130.96,69.0138333432,-7.86,69.4599797921,4.9438333432,0,4.9438333432,64.07,-7.86,64.5503253284,132.13
2020-03-30 02:30:00,78.2760000099,13.37,79.409628368,4.9360000099,0,4.9360000099,73.34,13.37,74.5487256766,131.24,70.4860000099,-6.98,70.8307602486,4.9360000099,0,4.9360000099,65.55,-6.98,65.9205802462,132.72
2020-03-30 03:00:00,76.6430000115,13.46,77.8159434227,5.7330000115,0,5.7330000115,70.91,13.46,72.1761712756,131.63,69.0430000115,-7.48,69.4470031793,5.7330000115,0,5.7330000115,63.31,-7.48,63.7503450971,133.16
2020-03-30 03:30:00,74.7730000149,14.09,76.0889586684,7.4730000149,0,7.4730000149,67.3,14.09,68.75913103,131.92,67.5330000149,-9.37,68.1799309989,7.4730000149,0,7.4730000149,60.06,-9.37,60.7865157745,133.73
2020-03-30 04:00:00,71.3390000198,13.99,72.6978199386,9.8890000198,0,9.8890000198,61.45,13.99,63.0223976059,132.16,64.3090000198,-11.63,65.3521566862,9.8890000198,0,9.8890000198,54.42,-11.63,55.6488391613,134.22
2020-03-30 04:30:00,70.1111666823,13.53,71.4047378929,7.8011666823,0,7.8011666823,62.31,13.53,63.7620341583,132.6,63.3311666823,-11.03,64.2845049241,7.8011666823,0,7.8011666823,55.53,-11.03,56.6148549411,134.55
2020-03-30 05:00:00,68.3655000114,13.29,69.645284778,5.6755000114000005,0,5.6755000114000005,62.69,13.29,64.0832286952,132.49,61.6655000114,-10.48,62.5496945768,5.6755000114000005,0,5.6755000114000005,55.99,-10.48,56.9623603795,134.33
2020-03-30 05:30:00,67.8388333458,13.19,69.1092136384,6.2088333458000005,0,6.2088333458000005,61.63,13.19,63.0256535071,132.56,61.0788333458,-10.58,61.9883882907,6.2088333458000005,0,6.2088333458000005,54.87,-10.58,55.8807059726,134.33
2020-03-30 06:00:00,67.4558333432,13.98,68.8892578855,4.9158333432,0,4.9158333432,62.54,13.98,64.0834768095,132.1,60.7658333432,-9.58,61.5163628792,4.9158333432,0,4.9158333432,55.85,-9.58,56.66567656,133.95
2020-03-30 06:30:00,70.6070000145,14.79,72.139396664,7.2470000145,0,7.2470000145,63.36,14.79,65.0633053264,131.55,63.3270000145,-8.89,63.9479556423,7.2470000145,0,7.2470000145,56.08,-8.89,56.7802650575,133.42
2020-03-30 07:00:00,76.4430000131,21.07,79.2936135575,6.5730000131,0,6.5730000131,69.87,21.07,72.9778171776,132.19,66.8230000131,-34.16,75.0481107741,6.5730000131,0,6.5730000131,60.25,-34.16,69.2601479929,132.29
2020-03-30 07:30:00,81.5338333431,22.54,84.5920657014,4.9038333431000005,0,4.9038333431000005,76.63,22.54,79.8762073461,131.48,71.4038333431,-36.26,80.0830507417,4.9038333431000005,0,4.9038333431000005,66.5,-36.26,75.7432346814,131.02
2020-03-30 08:00:00,86.0278333454,22.98,89.0441941404,6.0378333454,0,6.0378333454,79.99,22.98,83.2254798725,130.96,75.7678333454,-36.29,84.0102890714,6.0378333454,0,6.0378333454,69.73,-36.29,78.6081229899,130.63
2020-03-30 08:30:00,87.8695000158,17.02,89.5026783567,7.8795000158,0,7.8795000158,79.99,17.02,81.7806853725,131.43,77.2695000158,-42.35,88.1141199393,7.8795000158,0,7.8795000158,69.39,-42.35,81.292647884,130.98
2020-03-30 09:00:00,90.7286666936,17.66,92.4314154387,13.4586666936,0,13.4586666936,77.27,17.66,79.262402815,131.43,80.1586666936,-41.79,90.3980970269,13.4586666936,0,13.4586666936,66.7,-41.79,78.7101905728,130.98
2020-03-30 09:30:00,89.6175000478,17.93,91.3935512759,23.9175000478,0,23.9175000478,65.7,17.93,68.1026790956,131.81,79.9475000478,-41.74,90.1877506311,23.9175000478,0,23.9175000478,56.03,-41.74,69.8683655169,131.36
2020-03-30 10:00:00,87.8660000614,18.72,89.8380340768,30.7060000614,0,30.7060000614,57.16,18.72,60.1473523939,132.06,78.5160000614,-41.2,88.6690603629,30.7060000614,0,30.7060000614,47.81,-41.2,63.1128837877,131.59
2020-03-30 10:30:00,87.4198333978,19.51,89.5704603723,32.2298333978,0,32.2298333978,55.19,19.51,58.53696439,131.84,78.2798333978,-40.31,88.049011447,32.2298333978,0,32.2298333978,46.05,-40.31,61.2004787563,131.39
2020-03-30 11:00:00,88.3241667319,20.11,90.5846042597,32.6141667319,0,32.6141667319,55.71,20.11,59.2285083385,131.84,78.8641667319,-39.79,88.3334641816,32.6141667319,0,32.6141667319,46.25,-39.79,61.0107088961,131.32
2020-03-30 11:30:00,87.6410000682,20.18,89.9342943095,34.0910000682,0,34.0910000682,53.55,20.18,57.2261732077,131.72,78.6610000682,-39.55,88.044053926,34.0910000682,0,34.0910000682,44.57,-39.55,59.5876446925,131.21
2020-03-30 12:00:00,87.1276667361,20.0,89.3936816049,34.7276667361,0,34.7276667361,52.4,20.0,56.08707516,131.62,78.2376667361,-39.64,87.7066821645,34.7276667361,0,34.7276667361,43.51,-39.64,58.8595761113,131.13
2020-03-30 12:30:00,89.4076667393,18.64,91.3300633514,36.3376667393,0,36.3376667393,53.07,18.64,56.2483288641,131.62,80.0276667393,-40.92,89.8825558367,36.3376667393,0,36.3376667393,43.69,-40.92,59.860358335,131.04
2020-03-30 13:00:00,88.0700000776,17.04,89.7033249867,38.8100000776,0,38.8100000776,49.26,17.04,52.1239791267,131.93,78.3700000776,-42.75,89.2716047361,38.8100000776,0,38.8100000776,39.56,-42.75,58.2456530567,131.39
2020-03-30 13:30:00,85.12300007260001,16.97,86.7980762538,36.3130000726,0,36.3130000726,48.81,16.97,51.675884124,131.93,76.0130000726,-42.67,87.1705516791,36.3130000726,0,36.3130000726,39.7,-42.67,58.2822348576,131.39
2020-03-30 14:00:00,85.6853333948,17.42,87.4381653454,30.7253333948,0,30.7253333948,54.96,17.42,57.6546442188,132.28,76.7953333948,-42.34,87.6937787486,30.7253333948,0,30.7253333948,46.07,-42.34,62.5709237586,131.8
2020-03-30 14:30:00,83.0775000581,17.97,84.9987759671,29.0675000581,0,29.0675000581,54.01,17.97,56.9210066671,132.4,73.3975000581,-41.93,84.5299823423,29.0675000581,0,29.0675000581,44.33,-41.93,61.0186348585,131.88
2020-03-30 15:00:00,82.3556667169,16.63,84.0179310647,25.1356667169,0,25.1356667169,57.22,16.63,59.5876270714,132.7,72.6956667169,-41.61,83.7618771245,25.1356667169,0,25.1356667169,47.56,-41.61,63.1929244457,131.99
2020-03-30 15:30:00,81.9933333814,16.35,83.6075906781,24.0533333814,0,24.0533333814,57.94,16.35,60.2027084108,132.7,72.3933333814,-41.94,83.6645583152,24.0533333814,0,24.0533333814,48.34,-41.94,63.9978062124,131.99
2020-03-30 16:00:00,84.6056667067,16.03,86.1108572649,20.0256667067,0,20.0256667067,64.58,16.03,66.5397422598,132.7,74.2956667067,-42.24,85.4638150997,20.0256667067,0,20.0256667067,54.27,-42.24,68.771000429,131.99
2020-03-30 16:30:00,90.1118333598,16.87,91.6773658624,13.251833359799999,0,13.251833359799999,76.86,16.87,78.6896212979,132.11,79.0018333598,-41.11,89.0579686172,13.251833359799999,0,13.251833359799999,65.75,-41.11,77.5441461362,131.46
2020-03-30 17:00:00,97.7453333552,18.64,99.5067826468,10.9253333552,0,10.9253333552,86.82,18.64,88.7984346709,131.21,86.2453333552,-39.63,94.91466918,10.9253333552,0,10.9253333552,75.32,-39.63,85.1095723171,130.73
2020-03-30 17:30:00,104.0688333609,19.17,105.8197097761,13.7788333609,0,13.7788333609,90.29,19.17,92.302616431,130.63,92.4988333609,-39.12,100.4311135711,13.7788333609,0,13.7788333609,78.72,-39.12,87.9045664343,130.25
2020-03-30 18:00:00,104.6843333576,18.71,106.3431885478,12.1143333576,0,12.1143333576,92.57,18.71,94.4418815992,130.63,93.2843333576,-39.53,101.3143018037,12.1143333576,0,12.1143333576,81.17,-39.53,90.2839398786,130.25
2020-03-30 18:30:00,106.2648333507,19.04,107.957104477,8.6748333507,0,8.6748333507,97.59,19.04,99.4300241376,130.54,94.5048333507,-39.18,102.3046231929,8.6748333507,0,8.6748333507,85.83,-39.18,94.3496756751,130.25
2020-03-30 19:00:00,103.2971666849,18.05,104.8623247174,9.1371666849,0,9.1371666849,94.16,18.05,95.8744392422,130.92,91.4371666849,-40.47,99.9928815035,9.1371666849,0,9.1371666849,82.3,-40.47,91.712108797,130.5
2020-03-30 19:30:00,101.6310000113,18.54,103.3082366672,5.6410000113,0,5.6410000113,95.99,18.54,97.7640613927,130.84,90.1010000113,-39.81,98.5039405457,5.6410000113,0,5.6410000113,84.46,-39.81,93.3719856274,130.5
2020-03-30 20:00:00,98.9740000098,17.85,100.5707471283,4.9040000098,0,4.9040000098,94.07,17.85,95.7485634357,130.96,87.3540000098,-40.63,96.340636378,4.9040000098,0,4.9040000098,82.45,-40.63,91.9173509192,130.5
2020-03-30 20:30:00,98.1738333511,16.68,99.5807408832,8.8938333511,0,8.8938333511,89.28,16.68,90.8247807594,131.48,86.6138333511,-43.74,97.0316635319,8.8938333511,0,8.8938333511,77.72,-43.74,89.1828795229,131.24
2020-03-30 21:00:00,94.9486666832,16.23,96.3258127654,8.2586666832,0,8.2586666832,86.69,16.23,88.1961960631,132.09,83.8886666832,-45.71,95.5338290758,8.2586666832,0,8.2586666832,75.63,-45.71,88.3702495187,131.92
2020-03-30 21:30:00,90.1125000095,15.99,91.5201767807,4.7725000095,0,4.7725000095,85.34,15.99,86.8250868125,132.33,79.3825000095,-46.07,91.7824940158,4.7725000095,0,4.7725000095,74.61,-46.07,87.687496258,132.14
2020-03-30 22:00:00,85.1770000093,14.45,86.3940034412,4.6670000093,0,4.6670000093,80.51,14.45,81.796470584,132.59,74.7070000093,-47.6,88.5827062716,4.6670000093,0,4.6670000093,70.04,-47.6,84.683892211,132.35
2020-03-30 22:30:00,78.2418333427,13.05,79.3226763595,4.7018333427,0,4.7018333427,73.54,13.05,74.6889155096,132.97,67.7018333427,-47.63,82.7777454269,4.7018333427,0,4.7018333427,63.0,-47.63,78.9785850722,132.54
2020-03-30 23:00:00,70.4601666761,16.5,72.3663256496,4.7301666761,0,4.7301666761,65.73,16.5,67.7693359861,133.16,60.1601666761,-43.05,73.9766730429,4.7301666761,0,4.7301666761,55.43,-43.05,70.1839540066,132.65
2020-03-30 23:30:00,68.0565000096,19.73,70.8587333612,4.7965000096,0,4.7965000096,63.26,19.73,66.265379347,132.98,58.0265000096,-39.38,70.1274490008,4.7965000096,0,4.7965000096,53.23,-39.38,66.2134223553,132.46
2020-03-31 00:00:00,64.4966666764,19.96,67.5146029565,4.8866666764,0,4.8866666764,59.61,19.96,62.8629755898,133.83,54.7166666764,-40.46,68.0509016265,4.8866666764,0,4.8866666764,49.83,-40.46,64.1875416261,133.34
2020-03-31 00:30:00,63.7406666763,20.43,66.934725579,4.8106666763,0,4.8106666763,58.93,20.43,62.370905076,133.47,54.0806666763,-41.27,68.0289012711,4.8106666763,0,4.8106666763,49.27,-41.27,64.2708783198,133.12
2020-03-31 01:00:00,63.0836666764,20.17,66.2297357788,4.8436666764,0,4.8436666764,58.24,20.17,61.6338097151,133.15,53.5436666764,-41.21,67.566177494,4.8436666764,0,4.8436666764,48.7,-41.21,63.7961918926,132.79
2020-03-31 01:30:00,71.2971666764,20.24,74.1143952015,4.8871666764,0,4.8871666764,66.41,20.24,69.4258287671,131.93,61.3371666764,-38.0,72.1543346993,4.8871666764,0,4.8871666764,56.45,-38.0,68.0485304764,131.4
2020-03-31 02:00:00,73.3801666765,20.37,76.1550114009,4.9101666765,0,4.9101666765,68.47,20.37,71.4358299455,131.07,63.2801666765,-36.72,73.16240766,4.9101666765,0,4.9101666765,58.37,-36.72,68.9595192849,130.48
2020-03-31 02:30:00,74.8010000125,20.04,77.4389514577,6.2310000125,0,6.2310000125,68.57,20.04,71.4384105366,131.37,64.3710000125,-36.11,73.8075723934,6.2310000125,0,6.2310000125,58.14,-36.11,68.4411550166,130.68
2020-03-31 03:00:00,72.8155000122,19.94,75.4963617801,6.1055000122,0,6.1055000122,66.71,19.94,69.6263434341,131.93,62.5155000122,-36.63,72.4565017219,6.1055000122,0,6.1055000122,56.41,-36.63,67.2595346401,131.22
2020-03-31 03:30:00,69.9436666763,20.86,72.9880545577,4.7936666763,0,4.7936666763,65.15,20.86,68.4080558122,132.42,60.1136666763,-38.99,71.6510503849,4.7936666763,0,4.7936666763,55.32,-38.99,67.6795574749,131.99
2020-03-31 04:00:00,68.1726666766,20.93,71.3132342683,4.9826666766,0,4.9826666766,63.19,20.93,66.566064928,132.63,58.4926666766,-39.53,70.597542131,4.9826666766,0,4.9826666766,53.51,-39.53,66.5277460914,132.22
2020-03-31 04:30:00,66.5083333427,19.8,69.3930717293,4.7083333427,0,4.7083333427,61.8,19.8,64.8943757193,133.24,56.7083333427,-39.36,69.0293029844,4.7083333427,0,4.7083333427,52.0,-39.36,65.2166359145,132.69
2020-03-31 05:00:00,64.8310000091,19.56,67.7174435591,4.5610000091,0,4.5610000091,60.27,19.56,63.3645523933,133.49,55.1110000091,-39.81,67.9857221923,4.5610000091,0,4.5610000091,50.55,-39.81,64.3439088026,132.9
2020-03-31 05:30:00,64.8501666762,18.99,67.5733987449,4.7701666762,0,4.7701666762,60.08,18.99,63.0097333751,133.11,55.1901666762,-40.1,68.2199713995,4.7701666762,0,4.7701666762,50.42,-40.1,64.421940362,132.56
2020-03-31 06:00:00,66.163333343,18.83,68.7906649121,4.823333343,0,4.823333343,61.34,18.83,64.1651346137,132.6,56.513333343,-39.87,69.1619385611,4.823333343,0,4.823333343,51.69,-39.87,65.2799586397,132.01
2020-03-31 06:30:00,71.6146666762,19.94,74.3388463937,4.7846666762000005,0,4.7846666762000005,66.83,19.94,69.7413256255,131.9,61.8146666762,-38.36,72.7498633421,4.7846666762000005,0,4.7846666762000005,57.03,-38.36,68.7307100211,131.36
2020-03-31 07:00:00,75.9303333427,21.36,78.8775324254,4.6603333426999995,0,4.6603333426999995,71.27,21.36,74.4020329023,132.17,65.8403333427,-37.27,75.6571371033,4.6603333426999995,0,4.6603333426999995,61.18,-37.27,71.6382949267,131.67
2020-03-31 07:30:00,80.9018333439,23.0,84.1077085552,5.2818333439,0,5.2818333439,75.62,23.0,79.0403972662,131.45,70.9118333439,-36.77,79.8781635254,5.2818333439,0,5.2818333439,65.63,-36.77,75.2285171993,131.12
2020-03-31 08:00:00,84.3870000159,24.31,87.8188013564,7.9370000159,0,7.9370000159,76.45,24.31,80.2220580639,131.07,74.3470000159,-35.76,82.5000243113,7.9370000159,0,7.9370000159,66.41,-35.76,75.4258954206,130.8
2020-03-31 08:30:00,84.9686666923,24.7,88.4859554928,12.8386666923,0,12.8386666923,72.13,24.7,76.2418972744,131.07,75.0786666923,-35.46,83.0314265342,12.8386666923,0,12.8386666923,62.24,-35.46,71.6325987243,130.8
2020-03-31 09:00:00,85.9600000372,25.38,89.6284888102,18.5900000372,0,18.5900000372,67.37,25.38,71.9920919268,131.07,76.4100000372,-34.33,83.7677563606,18.5900000372,0,18.5900000372,57.82,-34.33,67.2435967212,130.68
2020-03-31 09:30:00,85.8566667204,24.41,89.2592590174,26.8666667204,0,26.8666667204,58.99,24.41,63.8409602058,131.07,76.2966667204,-34.29,83.6479853472,26.8666667204,0,26.8666667204,49.43,-34.29,60.1591971356,130.68
2020-03-31 10:00:00,85.7943333922,19.89,88.0697436253,29.4543333922,0,29.4543333922,56.34,19.89,59.7478677444,131.54,76.0843333922,-39.8,85.8653934233,29.4543333922,0,29.4543333922,46.63,-39.8,61.3057656342,131.09
2020-03-31 10:30:00,87.9710000622,18.38,89.8705805698,31.1010000622,0,31.1010000622,56.87,18.38,59.766389384,131.43,79.0510000622,-41.21,89.1477689616,31.1010000622,0,31.1010000622,47.95,-41.21,63.2255217456,130.97
2020-03-31 11:00:00,86.1805000644,19.09,88.269511675,32.1905000644,0,32.1905000644,53.99,19.09,57.2655935095,131.26,77.5105000644,-40.32,87.370361223,32.1905000644,0,32.1905000644,45.32,-40.32,60.6597461254,130.8
2020-03-31 11:30:00,86.054666734,19.44,88.22312206390001,33.684666734,0,33.684666734,52.37,19.44,55.86170871,131.47,77.194666734,-40.07,86.9748324067,33.684666734,0,33.684666734,43.51,-40.07,59.1500211327,130.99
2020-03-31 12:00:00,86.2018333996,19.22,88.3185398512,33.1318333996,0,33.1318333996,53.07,19.22,56.4431864799,131.47,77.3618333996,-40.24,87.2015531223,33.1318333996,0,33.1318333996,44.23,-40.24,59.7959070506,130.99
2020-03-31 12:30:00,90.2870000693,19.22,92.3100795229,34.6670000693,0,34.6670000693,55.62,19.22,58.8471987439,131.47,81.1770000693,-40.3,90.629991395,34.6670000693,0,34.6670000693,46.51,-40.3,61.5408002873,130.99
2020-03-31 13:00:00,86.6453334092,17.76,88.4467715725,37.9353334092,0,37.9353334092,48.71,17.76,51.8467134928,131.97,77.6853334092,-42.19,88.4025289621,37.9353334092,0,37.9353334092,39.75,-42.19,57.9660124556,131.45
2020-03-31 13:30:00,84.4061667347,17.22,86.1448163434,34.0161667347,0,34.0161667347,50.39,17.22,53.2511079697,132.3,74.9961667347,-42.77,86.3348013544,34.0161667347,0,34.0161667347,40.98,-42.77,59.233717594,131.76
2020-03-31 14:00:00,83.5603333926,17.14,85.3001108832,29.6303333926,0,29.6303333926,53.93,17.14,56.588201067,132.8,74.6303333926,-41.79,85.5341496847,29.6303333926,0,29.6303333926,45.0,-41.79,61.411758646,132.1
2020-03-31 14:30:00,80.422333393,17.22,82.2452436824,29.832333393,0,29.832333393,50.59,17.22,53.4404013832,133.14,71.602333393,-43.1,83.5733459144,29.832333393,0,29.832333393,41.77,-43.1,60.0195209911,132.55
2020-03-31 15:00:00,79.4823333956,17.39,81.3624816608,31.1223333956,0,31.1223333956,48.36,17.39,51.3916501,133.35,71.1123333956,-43.18,83.1954106965,31.1223333956,0,31.1223333956,39.99,-43.18,58.8533134156,132.79
2020-03-31 15:30:00,81.4096667301,17.07,83.1800380927,31.7296667301,0,31.7296667301,49.68,17.07,52.5308223808,133.25,72.6196667301,-43.55,84.6771427009,31.7296667301,0,31.7296667301,40.89,-43.55,59.7377150551,132.71
2020-03-31 16:00:00,82.2306667238,16.42,83.8540335931,28.5606667238,0,28.5606667238,53.67,16.42,56.1256207093,133.51,73.4206667238,-44.25,85.7243069506,28.5606667238,0,28.5606667238,44.86,-44.25,63.0117616005,132.93
2020-03-31 16:30:00,84.6138333894,16.63,86.2325791152,28.0438333894,0,28.0438333894,56.57,16.63,58.9637329212,133.61,75.2638333894,-44.16,87.2625361565,28.0438333894,0,28.0438333894,47.22,-44.16,64.6516357102,133.06
2020-03-31 17:00:00,88.6085000474,16.86,90.1982587451,23.7085000474,0,23.7085000474,64.9,16.86,67.0542288003,133.34,78.5185000474,-43.77,89.8942030928,23.7085000474,0,23.7085000474,54.81,-43.77,70.1423481215,132.83
2020-03-31 17:30:00,94.4896667084,17.51,96.0983725911,20.8496667084,0,20.8496667084,73.64,17.51,75.693128486,132.72,83.4796667084,-42.84,93.8302741856,20.8496667084,0,20.8496667084,62.63,-42.84,75.8800533737,132.26
2020-03-31 18:00:00,99.665666713,16.93,101.0933727865,23.185666713,0,23.185666713,76.48,16.93,78.3314451545,132.08,87.885666713,-43.24,97.9468632147,23.185666713,0,23.185666713,64.7,-43.24,77.818941139,131.67
2020-03-31 18:30:00,99.5933333725,16.3,100.9183930324,19.5833333725,0,19.5833333725,80.01,16.3,81.6534757374,131.7,87.3533333725,-43.68,97.6654864898,19.5833333725,0,19.5833333725,67.77,-43.68,80.6270134632,131.33
2020-03-31 19:00:00,97.7406666979,15.68,98.9904052247,15.6106666979,0,15.6106666979,82.13,15.68,83.61339187,131.79,85.8906666979,-44.03,96.5186382302,15.6106666979,0,15.6106666979,70.28,-44.03,82.9332219319,131.33
2020-03-31 19:30:00,98.2276666823,17.58,99.7884307014,7.8176666823000005,0,7.8176666823000005,90.41,17.58,92.1033359874,131.21,86.9976666823,-43.01,97.0487202809,7.8176666823000005,0,7.8176666823000005,79.18,-43.01,90.1073387688,131.04
