Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-31 20:00:00,96.3965000147,16.95,97.8753682756,7.3665000147,0,7.3665000147,89.03,16.95,90.6291531462,131.32,85.2765000147,-43.95,95.9358324859,7.3665000147,0,7.3665000147,77.91,-43.95,89.45149859,131.04
2020-03-31 20:30:00,94.5096666822,16.21,95.8897345725,7.7596666822,0,7.7596666822,86.75,16.21,88.2514963046,131.4,83.1096666822,-44.94,94.4818516755,7.7596666822,0,7.7596666822,75.35,-44.94,87.733836688,131.22
2020-03-31 21:00:00,90.7381666821,15.38,92.0323817622,7.7081666821,0,7.7081666821,83.03,15.38,84.4424377905,131.78,79.5481666821,-45.95,91.8657353015,7.7081666821,0,7.7081666821,71.84,-45.95,85.2782979427,131.59
2020-03-31 21:30:00,87.2535000213,13.79,88.3365007569,10.6735000213,0,10.6735000213,76.58,13.79,77.8116989919,132.14,76.2235000213,-47.75,89.944896773,10.6735000213,0,10.6735000213,65.55,-47.75,81.0978729684,131.93
2020-03-31 22:00:00,82.7756666862,12.1,83.6553703916,9.7856666862,0,9.7856666862,72.99,12.1,73.9861480279,132.73,71.9056666862,-48.26,86.5993793372,9.7856666862,0,9.7856666862,62.12,-48.26,78.6633459751,132.3
2020-03-31 22:30:00,79.6521666757,12.73,80.6630061189,4.5221666757,0,4.5221666757,75.13,12.73,76.2008517013,132.96,69.2221666757,-47.4,83.8955800938,4.5221666757,0,4.5221666757,64.7,-47.4,80.2050497163,132.49
2020-03-31 23:00:00,74.4950000092,10.65,75.2524253853,4.5950000092,0,4.5950000092,69.9,10.65,70.7066651738,132.23,64.5850000092,-48.65,80.8581766192,4.5950000092,0,4.5950000092,59.99,-48.65,77.2374429924,131.74
2020-03-31 23:30:00,71.3003333426,10.78,72.1106506334,4.6503333426,0,4.6503333426,66.65,10.78,67.5161528821,132.85,61.4603333426,-49.09,78.6587609525,4.6503333426,0,4.6503333426,56.81,-49.09,75.08131725,132.33
2020-04-01 00:00:00,66.2776666761,10.55,67.1120823699,4.7076666761,0,4.7076666761,61.57,10.55,62.4673306617,133.1,56.6176666761,-49.45,75.1722201338,4.7076666761,0,4.7076666761,51.91,-49.45,71.6934487942,132.58
2020-04-01 00:30:00,65.6490000093,10.38,66.4645439481,4.6690000093,0,4.6690000093,60.98,10.38,61.8571321676,133.43,55.8390000093,-49.55,74.6538439871,4.6690000093,0,4.6690000093,51.17,-49.55,71.2290067318,132.86
2020-04-01 01:00:00,64.7873333428,8.94,65.4012397564,4.7273333428,0,4.7273333428,60.06,8.94,60.7217193432,132.97,54.9673333428,-49.26,73.8102657821,4.7273333428,0,4.7273333428,50.24,-49.26,70.360537235,132.26
2020-04-01 01:30:00,72.8618333429,10.02,73.5475843117,4.7918333429,0,4.7918333429,68.07,10.02,68.8035267991,132.13,62.8418333429,-47.46,78.7499055104,4.7918333429,0,4.7918333429,58.05,-47.46,74.9816917654,131.45
2020-04-01 02:00:00,75.4780000097,11.17,76.3000483975,4.8280000097,0,4.8280000097,70.65,11.17,71.5275569274,131.67,65.4880000097,-47.54,80.9242222407,4.8280000097,0,4.8280000097,60.66,-47.54,77.069366158,131.18
2020-04-01 02:30:00,76.4878333428,11.12,77.2919339225,4.7378333428,0,4.7378333428,71.75,11.12,72.6065899213,131.67,66.4178333428,-47.62,81.7251062156,4.7378333428,0,4.7378333428,61.68,-47.62,77.9235959129,131.18
2020-04-01 03:00:00,75.5508333425,10.94,76.3387975983,4.5908333425,0,4.5908333425,70.96,10.94,71.7983648839,131.67,65.5708333425,-47.92,81.2149037137,4.5908333425,0,4.5908333425,60.98,-47.92,77.5557012733,131.18
2020-04-01 03:30:00,72.9923333429,10.58,73.7551159368,4.8023333429,0,4.8023333429,68.19,10.58,69.00588743,132.0,63.1523333429,-48.42,79.5783488561,4.8023333429,0,4.8023333429,58.35,-48.42,75.8236038447,131.48
2020-04-01 04:00:00,70.8580000096,10.22,71.5912324615,4.7780000096,0,4.7780000096,66.08,10.22,66.8656473834,132.2,61.1480000096,-48.85,78.2649372655,4.7780000096,0,4.7780000096,56.37,-48.85,74.5915504598,131.59
2020-04-01 04:30:00,69.5808333427,9.66,70.2481883657,4.7008333427,0,4.7008333427,64.88,9.66,65.595197995,132.44,59.9508333427,-49.56,77.7836487862,4.7008333427,0,4.7008333427,55.25,-49.56,74.2209950082,131.83
2020-04-01 05:00:00,68.1118333426,9.5,68.7711555908,4.6418333426,0,4.6418333426,63.47,9.5,64.1770278215,132.44,58.6018333426,-49.73,76.8586219699,4.6418333426,0,4.6418333426,53.96,-49.73,73.380886476,131.83
2020-04-01 05:30:00,68.3398333427,9.42,68.9860074312,4.6598333427,0,4.6598333427,63.68,9.42,64.3729663756,132.35,58.8698333427,-49.66,77.0180035952,4.6598333427,0,4.6598333427,54.21,-49.66,73.517614896,131.74
2020-04-01 06:00:00,68.3161666761,9.97,69.03984016,4.7061666761000005,0,4.7061666761000005,63.61,9.97,64.3865902188,132.17,58.7761666761,-49.04,76.5477587466,4.7061666761000005,0,4.7061666761000005,54.07,-49.04,72.996482792,131.62
2020-04-01 06:30:00,71.7981666758,12.2,72.8273076394,4.5581666758,0,4.5581666758,67.24,12.2,68.3378196901,133.03,61.9381666758,-47.56,78.0915494222,4.5581666758,0,4.5581666758,57.38,-47.56,74.5279679047,132.44
2020-04-01 07:00:00,75.4705000088,14.09,76.7745040465,4.4105000088,0,4.4105000088,71.06,14.09,72.4434379361,133.3,65.2705000088,-46.71,80.2624586678,4.4105000088,0,4.4105000088,60.86,-46.71,76.7187310896,132.86
2020-04-01 07:30:00,79.7761666771,16.03,81.3707420987,5.2061666771,0,5.2061666771,74.57,16.03,76.2734934299,132.9,69.5361666771,-45.9,83.3191963244,5.2061666771,0,5.2061666771,64.33,-45.9,79.0263177682,132.55
2020-04-01 08:00:00,82.6380000221,15.59,84.0957023138,11.0480000221,0,11.0480000221,71.59,15.59,73.2678387835,132.9,72.0280000221,-46.45,85.7066816951,11.0480000221,0,11.0480000221,60.98,-46.45,76.6561341316,132.63
2020-04-01 08:30:00,83.9478333702,15.51,85.368605632,18.4378333702,0,18.4378333702,65.51,15.51,67.3210234622,132.71,73.3878333702,-46.63,86.9490137194,18.4378333702,0,18.4378333702,54.95,-46.63,72.0684355318,132.36
2020-04-01 09:00:00,84.5225000513,16.1,86.0422164691,25.6325000513,0,25.6325000513,58.89,16.1,61.0511433144,132.71,74.1525000513,-46.18,87.3566578107,25.6325000513,0,25.6325000513,48.52,-46.18,66.9834516877,132.36
2020-04-01 09:30:00,84.3446667306,16.4,85.9242853092,31.9446667306,0,31.9446667306,52.4,16.4,54.9064659216,132.71,74.3046667306,-45.93,87.3541550124,31.9446667306,0,31.9446667306,42.36,-45.93,62.4814732541,132.36
2020-04-01 10:00:00,83.6690000759,16.9,85.3587228917,37.9690000759,0,37.9690000759,45.7,16.9,48.7247370439,132.78,74.1290000759,-45.34,86.8954788942,37.9690000759,0,37.9690000759,36.16,-45.34,57.9936306848,132.36
2020-04-01 10:30:00,82.5523334192,17.32,84.3496897028,42.9323334192,0,42.9323334192,39.62,17.32,43.240337649,132.67,73.4523334192,-44.74,86.0053073056,42.9323334192,0,42.9323334192,30.52,-44.74,54.1584527105,132.25
2020-04-01 11:00:00,82.4925000904,18.05,84.4441535641,45.1825000904,0,45.1825000904,37.31,18.05,41.4468165243,132.58,73.9525000904,-43.71,85.9042278914,45.1825000904,0,45.1825000904,28.77,-43.71,52.3285486135,132.16
2020-04-01 11:30:00,80.7861667438,19.58,83.1250933061,38.5561667438,0,38.5561667438,42.23,19.58,46.5483544285,132.3,73.0561667438,-41.88,84.2088944191,38.5561667438,0,38.5561667438,34.5,-41.88,54.2603391069,131.86
2020-04-01 12:00:00,80.8120000741,19.0,83.0155368349,37.0620000741,0,37.0620000741,43.75,19.0,47.6976152444,132.47,72.3020000741,-41.03,83.1326657501,37.0620000741,0,37.0620000741,35.24,-41.03,54.0862135853,131.86
2020-04-01 12:30:00,84.2773334021,18.85,86.3596631847,34.3873334021,0,34.3873334021,49.89,18.85,53.3323035317,132.38,74.6073334021,-41.25,85.2514908806,34.3873334021,0,34.3873334021,40.22,-41.25,57.6125932414,131.77
2020-04-01 13:00:00,84.308000071,17.13,86.030667648,35.478000071,0,35.478000071,48.83,17.13,51.7475197473,132.74,74.438000071,-43.29,86.1106262581,35.478000071,0,35.478000071,38.96,-43.29,58.2400695398,132.13
2020-04-01 13:30:00,82.6555000649,16.18,84.22424883,32.4355000649,0,32.4355000649,50.22,16.18,52.7621151964,132.93,72.6255000649,-44.41,85.1276180782,32.4355000649,0,32.4355000649,40.19,-44.41,59.8956108576,132.3
2020-04-01 14:00:00,82.6621667208,16.48,84.2889328855,27.0721667208,0,27.0721667208,55.59,16.48,57.9813633851,132.93,72.3521667208,-44.11,84.7379969624,27.0721667208,0,27.0721667208,45.28,-44.11,63.213689182,132.4
2020-04-01 14:30:00,84.3558333855,16.73,85.9988344466,26.1058333855,0,26.1058333855,58.25,16.73,60.6049123422,132.74,73.7458333855,-43.72,85.7314781263,26.1058333855,0,26.1058333855,47.64,-43.72,64.6607145027,132.17
2020-04-01 15:00:00,83.9366667167,17.11,85.662804761,25.0366667167,0,25.0366667167,58.9,17.11,61.3348359417,132.67,73.5766667167,-43.19,85.3164813219,25.0366667167,0,25.0366667167,48.54,-43.19,64.9731306003,132.17
2020-04-01 15:30:00,84.2686667136,16.91,85.9485677001,23.4786667136,0,23.4786667136,60.79,16.91,63.0981156612,132.89,73.7286667136,-43.58,85.6453892242,23.4786667136,0,23.4786667136,50.25,-43.58,66.5152531379,132.33
2020-04-01 16:00:00,85.3731667074,16.76,87.0027309551,20.3631667074,0,20.3631667074,65.01,16.76,67.1356663779,132.89,74.8431667074,-43.67,86.65199653089999,20.3631667074,0,20.3631667074,54.48,-43.67,69.8221977597,132.33
2020-04-01 16:30:00,88.5268333702,17.04,90.1518819912,18.4168333702,0,18.4168333702,70.11,17.04,72.1510478094,132.7,78.2768333702,-43.15,89.3822417623,18.4168333702,0,18.4168333702,59.86,-43.15,73.7912061156,132.14
2020-04-01 17:00:00,93.4575000298,17.71,95.120704433,14.9075000298,0,14.9075000298,78.55,17.71,80.5217150836,131.93,82.9975000298,-41.79,92.9246421096,14.9075000298,0,14.9075000298,68.09,-41.79,79.8915026771,131.43
2020-04-01 17:30:00,99.5381666901,18.19,101.1865738526,11.7081666901,0,11.7081666901,87.83,18.19,89.6938403682,131.37,88.4081666901,-39.73,96.9251094273,11.7081666901,0,11.7081666901,76.7,-39.73,86.3791809408,130.85
2020-04-01 18:00:00,103.3563333528,20.47,105.3639053193,9.7463333528,0,9.7463333528,93.61,20.47,95.8219859949,130.48,92.3263333528,-40.0,100.6188443105,9.7463333528,0,9.7463333528,82.58,-40.0,91.7575958709,130.31
2020-04-01 18:30:00,104.8425000262,14.29,105.8118798233,13.0925000262,0,13.0925000262,91.75,14.29,92.856160808,131.04,94.7625000262,-14.68,95.8928246075,13.0925000262,0,13.0925000262,81.67,-14.68,82.978860561,132.49
2020-04-01 19:00:00,102.2871666923,13.41,103.1624571728,12.7971666923,0,12.7971666923,89.49,13.41,90.4891606768,131.04,92.6171666923,-11.42,93.3185724607,12.7971666923,0,12.7971666923,79.82,-11.42,80.6328022581,133.17
2020-04-01 19:30:00,100.1621666901,12.67,100.9603314973,11.7021666901,0,11.7021666901,88.46,12.67,89.3627467125,131.38,90.4821666901,-12.22,91.3036192543,11.7021666901,0,11.7021666901,78.78,-12.22,79.7221224002,133.48
2020-04-01 20:00:00,96.626500024,11.76,97.3394992122,11.976500024,0,11.976500024,84.65,11.76,85.4629750243,131.81,86.986500024,-13.76,88.068091761,11.976500024,0,11.976500024,75.01,-13.76,76.2616397673,133.96
2020-04-01 20:30:00,95.262500022,11.93,96.0066081603,11.022500022,0,11.022500022,84.24,11.93,85.0805647607,131.96,86.012500022,-14.95,87.302077066,11.022500022,0,11.022500022,74.99,-14.95,76.4656955765,134.22
2020-04-01 21:00:00,91.5658333546,10.95,92.2182429778,10.6258333546,0,10.6258333546,80.94,10.95,81.6773291679,132.64,81.8058333546,-20.07,84.2318186367,10.6258333546,0,10.6258333546,71.18,-20.07,73.955373706,134.41
2020-04-01 21:30:00,88.6336666823,14.29,89.7782321587,7.8036666823,0,7.8036666823,80.83,14.29,82.0834514382,132.44,77.1536666823,-45.91,89.7798216891,7.8036666823,0,7.8036666823,69.35,-45.91,83.1694090396,132.02
2020-04-01 22:00:00,83.9116666755,13.74,85.0291444404,4.4116666755,0,4.4116666755,79.5,13.74,80.6786068298,132.88,73.0516666755,-46.43,86.5580204491,4.4116666755,0,4.4116666755,68.64,-46.43,82.8685374554,132.41
2020-04-01 22:30:00,79.0991666757,12.25,80.0421180928,4.5091666757,0,4.5091666757,74.59,12.25,75.5892227768,132.58,68.5791666757,-47.54,83.4455133721,4.5091666757,0,4.5091666757,64.07,-47.54,79.7810535152,132.1
2020-04-01 23:00:00,73.790000009,11.25,74.6426593934,4.490000009,0,4.490000009,69.3,11.25,70.2072111681,133.26,63.620000009,-48.82,80.1928725084,4.490000009,0,4.490000009,59.13,-48.82,76.6795233423,132.71
2020-04-01 23:30:00,70.9928333424,9.9,71.6797906385,4.5328333424,0,4.5328333424,66.46,9.9,67.1933151437,133.26,60.8528333424,-48.66,77.9157424774,4.5328333424,0,4.5328333424,56.32,-48.66,74.4294162277,132.52
2020-04-02 00:00:00,66.7795000091,14.07,68.2456337172,4.5395000091,0,4.5395000091,62.24,14.07,63.8105202925,133.12,56.8795000091,-43.92,71.8626740477,4.5395000091,0,4.5395000091,52.34,-43.92,68.3259979803,132.42
2020-04-02 00:30:00,65.5218333425,17.82,67.9018633365,4.5818333425,0,4.5818333425,60.94,17.82,63.492015246,132.68,55.6718333425,-39.71,68.3830178313,4.5818333425,0,4.5818333425,51.09,-39.71,64.7075899721,131.95
2020-04-02 01:00:00,65.0775000092,17.73,67.4494915285,4.6175000092000005,0,4.6175000092000005,60.46,17.73,63.0060671682,132.85,55.2775000092,-39.88,68.1616931074,4.6175000092000005,0,4.6175000092000005,50.66,-39.88,64.4736380236,132.14
2020-04-02 01:30:00,73.936666676,18.96,76.3289740476,4.646666676,0,4.646666676,69.29,18.96,71.8372166777,132.03,64.046666676,-38.74,74.8516072793,4.646666676,0,4.646666676,59.4,-38.74,70.9164832743,131.4
2020-04-02 02:00:00,76.5650000093,19.49,79.0067043131,4.6350000093,0,4.6350000093,71.93,19.49,74.5237210558,131.62,66.6550000093,-38.84,77.1455418429,4.6350000093,0,4.6350000093,62.02,-38.84,73.178043155,131.09
2020-04-02 02:30:00,77.3103333427,19.61,79.7586342759,4.6603333426999995,0,4.6603333426999995,72.65,19.61,75.2500803986,131.54,67.2503333427,-38.68,77.5806015361,4.6603333426999995,0,4.6603333426999995,62.59,-38.68,73.5775135486,131.09
2020-04-02 03:00:00,75.0058333424,19.48,77.4941638795,4.5358333424,0,4.5358333424,70.47,19.48,73.1128668567,131.89,65.0158333424,-39.08,75.8571353612,4.5358333424,0,4.5358333424,60.48,-39.08,72.0074773895,131.33
2020-04-02 03:30:00,71.876000009,19.33,74.4298883332,4.496000009,0,4.496000009,67.38,19.33,70.0978837056,132.38,61.946000009,-39.55,73.4949618485,4.496000009,0,4.496000009,57.45,-39.55,69.7474372289,131.87
2020-04-02 04:00:00,68.7470000093,19.12,71.3563200444,4.6270000093,0,4.6270000093,64.12,19.12,66.9100052309,132.56,58.9270000093,-39.82,71.1197843788,4.6270000093,0,4.6270000093,54.3,-39.82,67.3358923606,131.99
2020-04-02 04:30:00,66.8950000093,18.8,69.4865528448,4.6650000093,0,4.6650000093,62.23,18.8,65.0077910715,132.77,57.1650000093,-40.26,69.919273638,4.6650000093,0,4.6650000093,52.5,-40.26,66.1597883914,132.19
2020-04-02 05:00:00,65.2320000093,18.58,67.8264714195,4.6520000093,0,4.6520000093,60.58,18.58,63.3652333697,132.7,55.6320000093,-40.4,68.753759352,4.6520000093,0,4.6520000093,50.98,-40.4,65.0470629621,132.05
2020-04-02 05:30:00,65.0958333423,18.55,67.687295843,4.4958333423,0,4.4958333423,60.6,18.55,63.3755670586,132.52,55.5658333423,-40.28,68.6297328789,4.4958333423,0,4.4958333423,51.07,-40.28,65.0432417704,132.05
2020-04-02 06:00:00,65.7255000093,18.54,68.2903576757,4.6655000093,0,4.6655000093,61.06,18.54,63.8126570517,132.22,56.1655000093,-39.97,68.9359433917,4.6655000093,0,4.6655000093,51.5,-39.97,65.1908804972,131.64
2020-04-02 06:30:00,69.5278333424,19.97,72.3389280352,4.5278333424,0,4.5278333424,65.0,19.97,67.9985360137,132.08,59.7478333424,-38.48,71.0669683405,4.5278333424,0,4.5278333424,55.22,-38.48,67.304968613,131.52
2020-04-02 07:00:00,72.7251666755,21.6,75.8650767348,4.4251666755,0,4.4251666755,68.3,21.6,71.6341399055,132.19,62.7751666755,-37.15,72.944115946,4.4251666755,0,4.4251666755,58.35,-37.15,69.1725740449,131.67
2020-04-02 07:30:00,76.2961666756,23.18,79.7396855361,4.4661666756,0,4.4661666756,71.83,23.18,75.4775549419,131.18,66.2061666756,-36.06,75.3895225206,4.4661666756,0,4.4661666756,61.74,-36.06,71.4993090876,130.79
2020-04-02 08:00:00,80.552500011,21.06,83.2600075548,5.522500011,0,5.522500011,75.03,21.06,77.9296124718,130.96,70.042500011,-37.16,79.2894533201,5.522500011,0,5.522500011,64.52,-37.16,74.4560004298,130.51
2020-04-02 08:30:00,81.8106666818,15.62,83.288472089,7.5606666818,0,7.5606666818,74.25,15.62,75.8752060953,131.48,71.0106666818,-41.77,82.3847539451,7.5606666818,0,7.5606666818,63.45,-41.77,75.9646983802,130.85
2020-04-02 09:00:00,82.6266666899,16.64,84.285560141,11.6166666899,0,11.6166666899,71.01,16.64,72.9335978819,131.84,71.8166666899,-42.99,83.7005000848,11.6166666899,0,11.6166666899,60.2,-42.99,73.9741853622,131.39
2020-04-02 09:30:00,84.1310000353,17.57,85.9460881422,17.6710000353,0,17.6710000353,66.46,17.57,68.7432651247,132.29,73.8510000353,-44.01,85.9700547064,17.6710000353,0,17.6710000353,56.18,-44.01,71.3657656023,132.01
2020-04-02 10:00:00,81.4971667041,18.35,83.5374806946,18.7371667041,0,18.7371667041,62.76,18.35,65.3876142706,132.29,72.0371667041,-43.4,84.1006146634,18.7371667041,0,18.7371667041,53.3,-43.4,68.7346346466,132.01
2020-04-02 10:30:00,80.8945000372,18.15,82.9056248772,18.6245000372,0,18.6245000372,62.27,18.15,64.8612010373,132.58,70.9545000372,-42.97,82.9515640331,18.6245000372,0,18.6245000372,52.33,-42.97,67.711518961,132.25
2020-04-02 11:00:00,79.9400000457,18.14,81.9723319621,22.8700000457,0,22.8700000457,57.07,18.14,59.8835912417,132.91,70.7000000457,-42.24,82.3571952319,22.8700000457,0,22.8700000457,47.83,-42.24,63.8116486231,132.43
2020-04-02 11:30:00,79.0283333916,18.68,81.2060335114,29.1383333916,0,29.1383333916,49.89,18.68,53.2724553592,132.84,69.5583333916,-41.72,81.110542744,29.1383333916,0,29.1383333916,40.42,-41.72,58.0890247809,132.36
2020-04-02 12:00:00,80.1456667151,18.19,82.1839643313,24.2156667151,0,24.2156667151,55.93,18.19,58.8136123699,132.19,70.4356667151,-41.74,81.8743595126,24.2156667151,0,24.2156667151,46.22,-41.74,62.2777327783,131.67
2020-04-02 12:30:00,86.1958333804,18.29,88.1149578229,23.5158333804,0,23.5158333804,62.68,18.29,65.2940004901,132.07,75.9958333804,-41.6,86.6367513886,23.5158333804,0,23.5158333804,52.48,-41.6,66.9679804086,131.57
2020-04-02 13:00:00,86.7726667187,18.19,88.6587378067,26.0026667187,0,26.0026667187,60.77,18.19,63.4339735473,131.97,76.7726667187,-41.53,87.2856417465,26.0026667187,0,26.0026667187,50.77,-41.53,65.5921778873,131.44
2020-04-02 13:30:00,85.2425000531,17.56,87.0323929081,26.5725000531,0,26.5725000531,58.67,17.56,61.2415096156,132.19,75.1025000531,-42.16,86.1269476658,26.5725000531,0,26.5725000531,48.53,-42.16,64.2855076981,131.7
2020-04-02 14:00:00,83.6020000565,17.63,85.4406888634,28.2620000565,0,28.2620000565,55.34,17.63,58.080396865,132.58,73.3020000565,-42.28,84.6214016209,28.2620000565,0,28.2620000565,45.04,-42.28,61.7753996345,132.08
2020-04-02 14:30:00,79.7650000557,17.56,81.6750196442,27.8550000557,0,27.8550000557,51.91,17.56,54.7996505463,132.71,69.8750000557,-42.47,81.7692884449,27.8550000557,0,27.8550000557,42.02,-42.47,59.7442993096,132.19
2020-04-02 15:00:00,76.5001667253,17.1,78.3880444264,29.3001667253,0,29.3001667253,47.2,17.1,50.2020915899,133.11,66.8901667253,-43.32,79.6926395882,29.3001667253,0,29.3001667253,37.59,-43.32,57.3553005397,132.59
2020-04-02 15:30:00,77.8200000532,16.63,79.5770652153,26.5900000532,0,26.5900000532,51.23,16.63,53.8615799991,133.38,67.7300000532,-44.18,80.865476609,26.5900000532,0,26.5900000532,41.14,-44.18,60.36863424,132.87
2020-04-02 16:00:00,76.8061667173,16.29,78.5146568852,25.306166717300002,0,25.306166717300002,51.5,16.29,54.0149433028,133.48,66.9261667173,-44.39,80.3093014007,25.306166717300002,0,25.306166717300002,41.62,-44.39,60.8497863595,132.96
2020-04-02 16:30:00,80.5588333821,16.34,82.1992775873,24.3688333821,0,24.3688333821,56.19,16.34,58.5176187144,133.34,70.7088333821,-44.18,83.3763246866,24.3688333821,0,24.3688333821,46.34,-44.18,64.0255261595,132.81
2020-04-02 17:00:00,87.0053333751,17.03,88.6563530476,20.8653333751,0,20.8653333751,66.14,17.03,68.2972949684,131.76,75.9953333751,-42.45,87.0476489906,20.8653333751,0,20.8653333751,55.13,-42.45,69.5795903983,131.29
2020-04-02 17:30:00,93.9901667001,16.79,95.4780369316,16.7401667001,0,16.7401667001,77.25,16.79,79.0535679144,130.61,83.2501667001,-31.02,88.8416043057,16.7401667001,0,16.7401667001,66.51,-31.02,73.3881495883,130.82
2020-04-02 18:00:00,94.7995000299,13.05,95.6935092152,14.9395000299,0,14.9395000299,79.86,13.05,80.9192319538,130.36,85.3695000299,-8.84,85.8259700519,14.9395000299,0,14.9395000299,70.43,-8.84,70.9826070245,132.11
2020-04-02 18:30:00,95.0050000247,13.75,95.9948567877,12.3450000247,0,12.3450000247,82.66,13.75,83.7958119479,130.48,85.3850000247,-9.13,85.8717364982,12.3450000247,0,12.3450000247,73.04,-9.13,73.608413242,132.36
2020-04-02 19:00:00,92.4381666895,12.65,93.2997168319,11.4181666895,0,11.4181666895,81.02,12.65,82.0016030331,130.55,82.8781666895,-10.18,83.5010354056,11.4181666895,0,11.4181666895,71.46,-10.18,72.1814657651,132.43
2020-04-02 19:30:00,88.9308333521,4.47,89.0431020388,9.3608333521,0,9.3608333521,79.57,4.47,79.6954565832,130.93,79.5308333521,-18.49,81.6519047768,9.3608333521,0,9.3608333521,70.17,-18.49,72.5652051606,132.8
2020-04-02 20:00:00,87.0805000116,3.04,87.1335473986,5.7905000116,0,5.7905000116,81.29,3.04,81.3468235397,131.1,78.1005000116,-20.06,80.635548625,5.7905000116,0,5.7905000116,72.31,-20.06,75.0409201703,133.0
2020-04-02 20:30:00,88.6500000193,4.88,88.7842153957,9.6500000193,0,9.6500000193,79.0,4.88,79.1505805411,131.87,79.2100000193,-27.47,83.8380880212,9.6500000193,0,9.6500000193,69.56,-27.47,74.7876627526,133.73
2020-04-02 21:00:00,86.480666688,7.89,86.8398399976,10.670666688,0,10.670666688,75.81,7.89,76.2194738896,131.68,75.530666688,-54.87,93.3573698769,10.670666688,0,10.670666688,64.86,-54.87,84.9560857149,131.62
2020-04-02 21:30:00,80.2386666837,6.73,80.5204106496,8.5386666837,0,8.5386666837,71.7,6.73,72.0151574323,131.34,69.2186666837,-54.37,88.0188656907,8.5386666837,0,8.5386666837,60.68,-54.37,81.4748998158,131.15
2020-04-02 22:00:00,75.0306666823,5.27,75.2155159711,7.8206666823,0,7.8206666823,67.21,5.27,67.4162962495,132.48,64.1206666823,-56.3,85.329654258,7.8206666823,0,7.8206666823,56.3,-56.3,79.6202235616,132.21
2020-04-02 22:30:00,71.8513333456,7.4,72.2313927842,6.1513333456,0,6.1513333456,65.7,7.4,66.1154293641,133.07,60.9913333456,-51.16,79.6070872679,6.1513333456,0,6.1513333456,54.84,-51.16,74.9984746512,132.46
2020-04-02 23:00:00,67.7521666764,10.53,68.5655670825,4.8421666764,0,4.8421666764,62.91,10.53,63.7851785292,133.37,57.3221666764,-47.95,74.733080309,4.8421666764,0,4.8421666764,52.48,-47.95,71.0869390254,132.72
2020-04-02 23:30:00,64.6881666824,17.69,67.0633656233,7.8581666824,0,7.8581666824,56.83,17.69,59.5196186144,133.21,53.9581666824,-40.37,67.3885795348,7.8581666824,0,7.8581666824,46.1,-40.37,61.2776215269,132.55
2020-04-03 00:00:00,62.0996666785,18.35,64.7540817369,5.9396666785,0,5.9396666785,56.16,18.35,59.0818762397,133.39,51.9296666785,-39.82,65.4394581376,5.9396666785,0,5.9396666785,45.99,-39.82,60.833481735,132.72
2020-04-03 00:30:00,62.1263333428,19.05,64.9814111467,4.7263333428,0,4.7263333428,57.4,19.05,60.4786119219,133.68,52.1763333428,-39.82,65.6353727886,4.7263333428,0,4.7263333428,47.45,-39.82,61.9446115494,133.07
2020-04-03 01:00:00,61.459166676,19.36,64.4363156032,4.679166676,0,4.679166676,56.78,19.36,59.9898158024,133.47,51.729166676,-40.44,65.6604925735,4.679166676,0,4.679166676,47.05,-40.44,62.0410839686,132.99
2020-04-03 01:30:00,68.6508333427,19.77,71.4408133958,4.7008333427,0,4.7008333427,63.95,19.77,66.9362039557,132.3,58.6708333427,-38.34,70.0872476641,4.7008333427,0,4.7008333427,53.97,-38.34,66.2020883356,131.76
2020-04-03 02:00:00,70.417666676,20.35,73.2991833521,4.657666676,0,4.657666676,65.76,20.35,68.8367641599,131.8,60.427666676,-37.8,71.2765241851,4.657666676,0,4.657666676,55.77,-37.8,67.3730873569,131.32
2020-04-03 02:30:00,70.7116666758,20.39,73.5927435558,4.5916666758,0,4.5916666758,66.12,20.39,69.1925321115,131.67,60.6816666759,-37.75,71.4655663278,4.5916666758,0,4.5916666758,56.09,-37.75,67.6102847206,131.18
2020-04-03 03:00:00,68.4881666758,20.11,71.3795564193,4.5681666758,0,4.5681666758,63.92,20.11,67.008794199,132.02,58.5781666758,-38.25,69.9604467617,4.5681666758,0,4.5681666758,54.01,-38.25,66.1826457616,131.5
2020-04-03 03:30:00,66.4811666753,20.17,69.4735519641,4.3011666753,0,4.3011666753,62.18,20.17,65.3695747271,132.3,56.6911666753,-38.48,68.5171422274,4.3011666753,0,4.3011666753,52.39,-38.48,65.0032499188,131.77
2020-04-03 04:00:00,64.3161666753,19.73,67.2743799362,4.3161666753,0,4.3161666753,60.0,19.73,63.1606910982,132.49,54.6961666753,-38.98,67.1648051361,4.3161666753,0,4.3161666753,50.38,-38.98,63.699174249,131.92
2020-04-03 04:30:00,62.5365000085,19.49,65.5032360522,4.2465000085,0,4.2465000085,58.29,19.49,61.4620549608,132.91,52.9565000085,-39.55,66.0953356384,4.2465000085,0,4.2465000085,48.71,-39.55,62.7444547351,132.32
2020-04-03 05:00:00,60.9943333419,19.44,64.0173593631,4.2843333419,0,4.2843333419,56.71,19.44,59.9494595472,132.8,51.5343333419,-39.55,64.961450207,4.2843333419,0,4.2843333419,47.25,-39.55,61.617895128,132.32
2020-04-03 05:30:00,60.8690000086,19.19,63.8223414021,4.2990000086,0,4.2990000086,56.57,19.19,59.736262019,132.96,51.4590000086,-39.77,65.0360021979,4.2990000086,0,4.2990000086,47.16,-39.77,61.6905057525,132.32
2020-04-03 06:00:00,61.4118333417,19.5,64.4334018533,4.1818333417,0,4.1818333417,57.23,19.5,60.4609204363,132.88,51.9518333417,-39.46,65.2386740175,4.1818333417,0,4.1818333417,47.77,-39.46,61.9601847964,132.32
2020-04-03 06:30:00,65.036666675,20.4,68.1610446824,4.146666675,0,4.146666675,60.89,20.4,64.2164472702,132.42,55.376666675,-38.26,67.3082670408,4.146666675,0,4.146666675,51.23,-38.26,63.940132155,131.85
2020-04-03 07:00:00,67.881000008,21.5,71.2044953784,4.001000008,0,4.001000008,63.88,21.5,67.4010712081,132.52,58.021000008,-37.36,69.0087388809,4.001000008,0,4.001000008,54.02,-37.36,65.6805146143,131.94
2020-04-03 07:30:00,70.7685000122,21.86,74.0678080813,6.0785000122,0,6.0785000122,64.69,21.86,68.2836415256,132.41,60.4385000122,-37.04,70.8856394746,6.0785000122,0,6.0785000122,54.36,-37.04,65.7797172387,131.94
2020-04-03 08:00:00,74.5881666804,23.56,78.2206379975,6.8581666804,0,6.8581666804,67.73,23.56,71.7107139833,131.41,64.4381666804,-36.01,73.817324695,6.8581666804,0,6.8581666804,57.58,-36.01,67.9130068544,131.1
2020-04-03 08:30:00,75.3758333529,24.07,79.1257300354,9.7658333529,0,9.7658333529,65.61,24.07,69.8858855564,131.1,64.9158333529,-35.9,74.1813684148,9.7658333529,0,9.7658333529,55.15,-35.9,65.8052619477,130.86
2020-04-03 09:00:00,78.1753333607,24.48,81.9185763185,13.6753333607,0,13.6753333607,64.5,24.48,68.9892774277,131.1,67.2953333607,-35.66,76.1596841651,13.6753333607,0,13.6753333607,53.62,-35.66,64.3951861555,130.86
2020-04-03 09:30:00,78.8210000449,23.58,82.2725133206,22.4710000449,0,22.4710000449,56.35,23.58,61.084686297,131.41,67.2010000449,-37.26,76.8393259148,22.4710000449,0,22.4710000449,44.73,-37.26,58.2158097084,131.34
2020-04-03 10:00:00,80.4923333745,24.45,84.1238267798,20.6023333745,0,20.6023333745,59.89,24.45,64.6885971405,131.25,69.4823333745,-36.14,78.3191818852,20.6023333745,0,20.6023333745,48.88,-36.14,60.7894234222,131.18
2020-04-03 10:30:00,80.458000041,24.81,84.1963530719,20.508000041,0,20.508000041,59.95,24.81,64.8809571446,131.25,69.638000041,-35.82,78.3104300187,20.508000041,0,20.508000041,49.13,-35.82,60.8015567235,131.18
2020-04-03 11:00:00,81.9163333702,26.11,85.9768443991,18.4463333702,0,18.4463333702,63.47,26.11,68.6307001276,131.02,71.7763333702,-34.06,79.4476282344,18.4463333702,0,18.4463333702,53.33,-34.06,63.2785311144,130.94
2020-04-03 11:30:00,80.5311667025,26.54,84.7917473017,17.9311667025,0,17.9311667025,62.6,26.54,67.9936144061,131.11,70.3311667025,-33.73,78.00119172,17.9311667025,0,17.9311667025,52.4,-33.73,62.3175167991,131.04
2020-04-03 12:00:00,81.6526667007,26.55,85.8607039299,17.0326667007,0,17.0326667007,64.62,26.55,69.8616268061,131.26,71.5426667007,-33.6,79.0399466008,17.0326667007,0,17.0326667007,54.51,-33.6,64.0335857187,131.17
2020-04-03 12:30:00,83.5488333676,26.9,87.7725330447,17.1188333676,0,17.1188333676,66.43,26.9,71.6697628013,131.07,73.3688333676,-33.12,80.497950966,17.1188333676,0,17.1188333676,56.25,-33.12,65.2763119363,130.89
2020-04-03 13:00:00,82.7640000364,26.53,86.9121430067,18.1940000364,0,18.1940000364,64.57,26.53,69.8077775037,131.28,72.6240000364,-33.52,79.9864724893,18.1940000364,0,18.1940000364,54.43,-33.52,63.9235113241,131.08
2020-04-03 13:30:00,79.5071667065,26.02,83.6566193298,19.9071667065,0,19.9071667065,59.6,26.02,65.0323027426,131.87,69.4671667065,-34.48,77.5535792225,19.9071667065,0,19.9071667065,49.56,-34.48,60.3743654211,131.63
2020-04-03 14:00:00,76.8686667116,25.51,80.9910613711,22.4486667116,0,22.4486667116,54.42,25.51,60.1023834802,132.77,66.6086667116,-35.15,75.3142548333,22.4486667116,0,22.4486667116,44.16,-35.15,56.4413686935,132.46
2020-04-03 14:30:00,75.195000049,24.62,79.1228944893,24.495000049,0,24.495000049,50.7,24.62,56.3616394368,132.63,64.595000049,-34.8,73.3727063105,24.495000049,0,24.495000049,40.1,-34.8,53.0947266685,132.17
2020-04-03 15:00:00,73.5335000455,24.38,77.4697362132,22.7735000455,0,22.7735000455,50.76,24.38,56.3112954921,132.88,63.5135000455,-35.2,72.6154576384,22.7735000455,0,22.7735000455,40.74,-35.2,53.8403900432,132.39
2020-04-03 15:30:00,74.0833333794,25.29,78.2810601909,23.0533333794,0,23.0533333794,51.03,25.29,56.9530069443,133.56,64.4633333794,-35.16,73.4285159212,23.0533333794,0,23.0533333794,41.41,-35.16,54.3232335194,133.1
2020-04-03 16:00:00,74.082666714,32.2,80.7779766239,23.662666714,0,23.662666714,50.42,32.2,59.8248811115,132.18,64.992666714,-26.76,70.2861602778,23.662666714,0,23.662666714,41.33,-26.76,49.2368408816,131.74
2020-04-03 16:30:00,77.8951667159,32.68,84.4727139241,24.6151667159,0,24.6151667159,53.28,32.68,62.5039262767,132.18,68.1051667159,-25.65,72.7752446468,24.6151667159,0,24.6151667159,43.49,-25.65,50.4906189306,131.74
2020-04-03 17:00:00,82.1116667076,33.42,88.6522543961,20.4816667076,0,20.4816667076,61.63,33.42,70.1081543046,131.39,71.7616667076,-25.75,76.2417163281,20.4816667076,0,20.4816667076,51.28,-25.75,57.3820607856,131.1
2020-04-03 17:30:00,86.7793333664,26.55,90.7499597769,16.5093333664,0,16.5093333664,70.27,26.55,75.1184091951,131.46,76.0293333664,-33.96,83.2690886952,16.5093333664,0,16.5093333664,59.52,-33.96,68.5267247138,131.26
2020-04-03 18:00:00,89.8513333606,25.6,93.427095142,13.641333360600001,0,13.641333360600001,76.21,25.6,80.3948014488,130.74,78.6013333606,-32.6,85.0936519728,13.641333360600001,0,13.641333360600001,64.96,-32.6,72.6812327909,130.41
2020-04-03 18:30:00,92.2541666987,23.93,95.3072724049,16.0141666987,0,16.0141666987,76.24,23.93,79.9073369598,130.74,80.6541666987,-33.91,87.4927580195,16.0141666987,0,16.0141666987,64.64,-33.91,72.9946415842,130.41
2020-04-03 19:00:00,90.0321666922,17.83,91.7807165982,12.7421666922,0,12.7421666922,77.29,17.83,79.3199407463,131.11,78.7821666922,-42.0,89.2783836587,12.7421666922,0,12.7421666922,66.04,-42.0,78.2641782682,130.85
2020-04-03 19:30:00,87.7575000113,17.06,89.4003490387,5.6675000113,0,5.6675000113,82.09,17.06,83.8439723534,130.8,76.7175000113,-42.75,87.8244687316,5.6675000113,0,5.6675000113,71.05,-42.75,82.9196297628,130.61
2020-04-03 20:00:00,86.1510000088,16.63,87.741391045,4.3910000088,0,4.3910000088,81.76,16.63,83.4341327036,130.9,75.2510000088,-43.16,86.7496317129,4.3910000088,0,4.3910000088,70.86,-43.16,82.9694232835,130.7
2020-04-03 20:30:00,86.7771666755,16.48,88.3281781552,4.4071666755,0,4.4071666755,82.37,16.48,84.0024243698,130.72,75.9171666755,-43.17,87.3330698878,4.4071666755,0,4.4071666755,71.51,-43.17,83.530407637,130.54
2020-04-03 21:00:00,83.6260000085,15.63,85.074113439,4.2560000085,0,4.2560000085,79.37,15.63,80.8943372555,130.72,72.9960000085,-43.99,85.2263815801,4.2560000085,0,4.2560000085,68.74,-43.99,81.6107082435,130.54
2020-04-03 21:30:00,80.1423333417,14.85,81.5065401882,4.2023333417,0,4.2023333417,75.94,14.85,77.3783309461,131.65,69.5123333417,-45.55,83.1069611201,4.2023333417,0,4.2023333417,65.31,-45.55,79.6253640494,131.44
2020-04-03 22:00:00,75.4520000083,13.47,76.6449294164,4.1320000083,0,4.1320000083,71.32,13.47,72.5808742025,132.0,65.2620000083,-47.34,80.6238441472,4.1320000083,0,4.1320000083,61.13,-47.34,77.3172199448,131.78
2020-04-03 22:30:00,71.7783333421,12.94,72.9354011257,4.358333342,0,4.358333342,67.42,12.94,68.6505644551,132.66,61.7383333421,-49.27,78.988320047,4.358333342,0,4.358333342,57.38,-49.27,75.6306637549,132.5
2020-04-03 23:00:00,67.0091666753,11.86,68.0506283477,4.3291666753,0,4.3291666753,62.68,11.86,63.7921782039,131.74,57.2591666753,-48.49,75.0326080338,4.3291666753,0,4.3291666753,52.93,-48.49,71.7834590975,131.47
2020-04-03 23:30:00,65.2766666756,11.59,66.2975965799,4.4566666756,0,4.4566666756,60.82,11.59,61.9144611541,132.14,55.6666666756,-48.93,74.1142542212,4.4566666756,0,4.4566666756,51.21,-48.93,70.8280241148,131.85
2020-04-04 00:00:00,61.9611666754,10.95,62.9212895273,4.3711666754,0,4.3711666754,57.59,10.95,58.621758759,133.0,52.4111666754,-49.5,72.0914723964,4.3711666754,0,4.3711666754,48.04,-49.5,68.9789214181,132.6
2020-04-04 00:30:00,59.972833339,10.01,60.8024739522,2.852833339,0,2.852833339,57.12,10.01,57.9904690445,133.4,50.112833339,-48.64,69.8365639566,2.852833339,0,2.852833339,47.26,-48.64,67.8185608812,132.77
2020-04-04 01:00:00,59.0335000056,9.76,59.8348704595,2.7935000056,0,2.7935000056,56.24,9.76,57.0806026597,133.4,49.2235000056,-48.45,69.0677598652,2.7935000056,0,2.7935000056,46.43,-48.45,67.1054945589,132.67
2020-04-04 01:30:00,65.6278333391,10.62,66.4815531467,2.9078333391,0,2.9078333391,62.72,10.62,63.6127565823,132.41,55.6778333391,-46.88,72.7856821452,2.9078333391,0,2.9078333391,52.77,-46.88,70.5861693252,131.73
2020-04-04 02:00:00,67.1010000058,10.87,67.9757390676,2.9110000058,0,2.9110000058,64.19,10.87,65.1038631726,132.15,57.0110000058,-46.38,73.4939352713,2.9110000058,0,2.9110000058,54.1,-46.38,71.259486386,131.46
2020-04-04 02:30:00,67.4548333391,10.8,68.3139410429,2.9048333391,0,2.9048333391,64.55,10.8,65.4472497512,132.15,57.2648333391,-46.5,73.7665990633,2.9048333391,0,2.9048333391,54.36,-46.5,71.5350235898,131.46
2020-04-04 03:00:00,65.0960000058,10.58,65.9501752595,2.8960000058,0,2.8960000058,62.2,10.58,63.093394266,132.61,54.9860000058,-47.05,72.3682437029,2.8960000058,0,2.8960000058,52.09,-47.05,70.193095102,131.9
2020-04-04 03:30:00,63.1695000058,15.67,65.0840581939,2.9095000058,0,2.9095000058,60.26,15.67,62.2640867595,133.07,53.2295000058,-42.01,67.810174538,2.9095000058,0,2.9095000058,50.32,-42.01,65.5510678784,132.34
2020-04-04 04:00:00,61.3755000058,18.7,64.1610629662,2.8755000058,0,2.8755000058,58.5,18.7,61.416121662,133.07,51.6155000058,-38.74,64.5364039968,2.8755000058,0,2.8755000058,48.74,-38.74,62.2605428823,132.34
2020-04-04 04:30:00,59.3490000056,18.47,62.1566143034,2.7890000056,0,2.7890000056,56.56,18.47,59.4993655428,133.28,49.6490000056,-39.25,63.2896966461,2.7890000056,0,2.7890000056,46.86,-39.25,61.1262799457,132.53
2020-04-04 05:00:00,57.612833339,18.45,60.4949672729,2.832833339,0,2.832833339,54.78,18.45,57.803554389,133.98,48.132833339,-41.14,63.3187906173,2.832833339,0,2.832833339,45.3,-41.14,61.1930518932,133.34
2020-04-04 05:30:00,57.069333339,19.34,60.2573182921,2.829333339,0,2.829333339,54.24,19.34,57.5848348092,133.86,47.859333339,-42.5,64.0059824364,2.829333339,0,2.829333339,45.03,-42.5,61.9189058366,133.45
2020-04-04 06:00:00,57.1101666723,19.4,60.3152645467,2.8201666723,0,2.8201666723,54.29,19.4,57.6520953652,133.54,47.9501666723,-42.17,63.855519604,2.8201666723,0,2.8201666723,45.13,-42.17,61.7658951202,133.12
2020-04-04 06:30:00,59.458333339,19.15,62.4661180437,2.838333339,0,2.838333339,56.62,19.15,59.7707863425,132.97,50.048333339,-40.69,64.502029193,2.838333339,0,2.838333339,47.21,-40.69,62.3254378244,132.5
2020-04-04 07:00:00,60.6870000056,19.32,63.6881022615,2.7870000056,0,2.7870000056,57.9,19.32,61.0382863455,132.69,51.0970000056,-39.75,64.7376699424,2.7870000056,0,2.7870000056,48.31,-39.75,62.5613187201,132.11
2020-04-04 07:30:00,60.3451666729,19.17,63.3168859055,3.0951666729,0,3.0951666729,57.25,19.17,60.3742610721,132.5,50.3651666729,-39.82,64.2050030292,3.0951666729,0,3.0951666729,47.27,-39.82,61.8068386184,131.94
2020-04-04 08:00:00,63.9755000079,20.18,67.0827623258,3.9555000079,0,3.9555000079,60.02,20.18,63.3216613806,131.97,54.2255000079,-38.24,66.3528631719,3.9555000079,0,3.9555000079,50.27,-38.24,63.1614637259,131.4
2020-04-04 08:30:00,64.0506666836,19.98,67.0946220096,8.4606666836,0,8.4606666836,55.59,19.98,59.0715540679,132.19,54.0906666836,-38.76,66.5442546151,8.4606666836,0,8.4606666836,45.63,-38.76,59.870146985,131.69
2020-04-04 09:00:00,62.27633336,20.2,65.4704643085,13.32633336,0,13.32633336,48.95,20.2,52.9541547001,132.44,52.07633336,-38.98,65.0490960446,13.32633336,0,13.32633336,38.75,-38.98,54.9636507157,131.94
2020-04-04 09:30:00,60.0801666973,20.72,63.552693337,15.3401666973,0,15.3401666973,44.74,20.72,49.3050301693,132.19,50.2301666973,-38.36,63.2025256334,15.3401666973,0,15.3401666973,34.89,-38.36,51.8536565731,131.73
2020-04-04 10:00:00,58.7465000362,21.9,62.6957834827,18.1065000362,0,18.1065000362,40.64,21.9,46.1651340299,131.94,49.1565000362,-37.09,61.5794575797,18.1065000362,0,18.1065000362,31.05,-37.09,48.371175301,131.56
2020-04-04 10:30:00,56.5345000327,23.65,61.281907558,16.3445000327,0,16.3445000327,40.19,23.65,46.6321627206,131.25,47.3945000327,-34.66,58.7158771828,16.3445000327,0,16.3445000327,31.05,-34.66,46.5340531224,130.93
2020-04-04 11:00:00,52.2685000372,24.9,57.8965119514,18.5785000372,0,18.5785000372,33.69,24.9,41.8930316401,131.04,43.9885000372,-34.33,55.7990773716,18.5785000372,0,18.5785000372,25.41,-34.33,42.7108534216,130.82
2020-04-04 11:30:00,49.2986667074,25.65,55.5723046052,20.3786667074,0,20.3786667074,28.92,25.65,38.6560331643,130.81,41.4286667074,-34.13,53.6767298292,20.3786667074,0,20.3786667074,21.05,-34.13,40.0993690723,130.63
2020-04-04 12:00:00,47.0488333765,25.89,53.7018139553,21.5788333765,0,21.5788333765,25.47,25.89,36.3182185686,130.92,39.7088333765,-33.86,52.1851611871,21.5788333765,0,21.5788333765,18.13,-33.86,38.4082868662,130.74
2020-04-04 12:30:00,46.1291667123,26.25,53.07506497,22.7991667123,0,22.7991667123,23.33,26.25,35.1191030637,130.81,39.0091667123,-33.37,51.3349002881,22.7991667123,0,22.7991667123,16.21,-33.37,37.0988005197,130.58
2020-04-04 13:00:00,44.669666713,26.21,51.7913431401,23.189666713,0,23.189666713,21.48,26.21,33.8873796567,130.92,37.709666713,-33.31,50.3147598982,23.189666713,0,23.189666713,14.52,-33.31,36.3371228911,130.58
2020-04-04 13:30:00,42.3226667138,26.14,49.7444239866,23.5426667138,0,23.5426667138,18.78,26.14,32.1867674674,131.15,35.4926667138,-33.52,48.8192563488,23.5426667138,0,23.5426667138,11.95,-33.52,35.5864145426,130.77
2020-04-04 14:00:00,39.7105000468,25.66,47.2795877094,23.4005000468,0,23.4005000468,16.31,25.66,30.4047973188,131.67,33.0205000468,-34.2,47.5393881254,23.4005000468,0,23.4005000468,9.62,-34.2,35.5272346236,131.28
2020-04-04 14:30:00,38.6458333796,25.2,46.1361077423,23.1558333796,0,23.1558333796,15.49,25.2,29.5800625422,132.14,31.9558333796,-35.03,47.4159908363,23.1558333796,0,23.1558333796,8.8,-35.03,36.1184288141,131.7
2020-04-04 15:00:00,38.3108333784,24.46,45.4533998085,22.5508333784,0,22.5508333784,15.76,24.46,29.0975806554,132.59,31.4508333784,-35.36,47.3231922021,22.5508333784,0,22.5508333784,8.9,-35.36,36.4628523295,132.11
2020-04-04 15:30:00,39.4283333766,23.73,46.0185437933,21.6083333766,0,21.6083333766,17.82,23.73,29.676005459,133.1,32.1583333765,-35.46,47.8703457848,21.6083333766,0,21.6083333766,10.55,-35.46,36.9961362848,132.49
2020-04-04 16:00:00,42.0431667072,23.34,48.087248484,20.2431667072,0,20.2431667072,21.8,23.34,31.9373699606,133.1,34.5031667072,-35.95,49.8284157166,20.2431667072,0,20.2431667072,14.26,-35.95,38.6749285714,132.49
2020-04-04 16:30:00,47.4848333703,22.91,52.7226469385,18.4848333703,0,18.4848333703,29.0,22.91,36.9576527934,133.1,39.4448333703,-36.42,53.6871612177,18.4848333703,0,18.4848333703,20.96,-36.42,42.0206853823,132.49
2020-04-04 17:00:00,55.7081666991,22.66,60.1404642231,16.2181666991,0,16.2181666991,39.49,22.66,45.5295036213,132.41,46.9281666991,-36.26,59.3046408786,16.2181666991,0,16.2181666991,30.71,-36.26,47.5172779103,131.9
2020-04-04 17:30:00,64.1908333697,21.59,67.724376621,18.1908333697,0,18.1908333697,46.0,21.59,50.8146445427,132.18,54.1508333697,-37.55,65.8962461346,18.1908333697,0,18.1908333697,35.96,-37.55,51.9915772025,131.74
2020-04-04 18:00:00,72.1776666992,22.14,75.4969878217,16.2876666992,0,16.2876666992,55.89,22.14,60.1154863575,131.34,61.4476666992,-37.1,71.7790062816,16.2876666992,0,16.2876666992,45.16,-37.1,58.4451503548,131.03
2020-04-04 18:30:00,77.4306666935,22.46,80.6223278292,13.4006666935,0,13.4006666935,64.03,22.46,67.8549371822,130.88,66.3306666935,-36.45,75.6859289697,13.4006666935,0,13.4006666935,52.93,-36.45,64.2665340593,130.61
2020-04-04 19:00:00,79.2055000217,17.95,81.2139996164,10.8555000217,0,10.8555000217,68.35,17.95,70.6677083257,131.04,67.5755000217,-39.87,78.460595863,10.8555000217,0,10.8555000217,56.72,-39.87,69.3309115763,130.61
2020-04-04 19:30:00,79.541833352,12.82,80.568329094,9.351833352,0,9.351833352,70.19,12.82,71.3511632701,131.67,67.691833352,-44.72,81.1299125019,9.351833352,0,9.351833352,58.34,-44.72,73.5080539805,131.15
2020-04-04 20:00:00,77.8096666841,12.46,78.8009887596,8.7196666841,0,8.7196666841,69.09,12.46,70.20455612,131.98,66.2196666841,-46.25,80.7719428747,8.7196666841,0,8.7196666841,57.5,-46.25,73.7923607157,131.55
2020-04-04 20:30:00,78.0263333504,11.96,78.9376354859,8.5263333504,0,8.5263333504,69.5,11.96,70.521568332,130.74,66.5463333504,-45.38,80.5466255183,8.5263333504,0,8.5263333504,58.02,-45.38,73.6591121315,130.28
2020-04-04 21:00:00,79.0716666755,7.67,79.4427930705,4.4116666755,0,4.4116666755,74.66,7.67,75.0529446458,131.1,70.0016666755,-15.85,71.7736430547,4.4116666755,0,4.4116666755,65.59,-15.85,67.4779267613,132.37
2020-04-04 21:30:00,74.3498333393,7.6,74.7372578945,2.9898333393,0,2.9898333393,71.36,7.6,71.7635673584,131.97,66.1998333393,-14.79,67.8318659197,2.9898333393,0,2.9898333393,63.21,-14.79,64.9172411613,133.86
2020-04-04 22:00:00,70.5113333395,7.34,70.8923390029,3.0613333395,0,3.0613333395,67.45,7.34,67.8481989444,132.28,62.9013333395,-16.83,65.1139511616,3.0613333395,0,3.0613333395,59.84,-16.83,62.1616803183,134.36
2020-04-04 22:30:00,66.2886666727,10.4,67.0995330032,3.0086666727,0,3.0086666727,63.28,10.4,64.1289201531,132.52,57.2686666727,-40.53,70.1596827421,3.0086666727,0,3.0086666727,54.26,-40.53,67.7261286359,133.26
2020-04-04 23:00:00,61.9065000059,12.12,63.0817655348,2.9565000059,0,2.9565000059,58.95,12.12,60.1830283386,132.7,52.4665000059,-52.61,74.3003749847,2.9565000059,0,2.9565000059,49.51,-52.61,72.2430079662,132.84
2020-04-04 23:30:00,60.206000006,17.15,62.6009978892,2.996000006,0,2.996000006,57.21,17.15,59.725259313,132.91,50.846000006,-46.29,68.7610341444,2.996000006,0,2.996000006,47.85,-46.29,66.5761714129,132.84
2020-04-05 00:00:00,57.3003333394,19.33,60.472945197,3.0203333394,0,3.0203333394,54.28,19.33,57.6191574045,132.82,48.1903333394,-43.19,64.7123197495,3.0203333394,0,3.0203333394,45.17,-43.19,62.4956398479,132.74
2020-04-05 00:30:00,59.1190000106,19.53,62.2613609091,5.2890000106,0,5.2890000106,53.83,19.53,57.2633373111,132.73,49.9390000106,-43.03,65.9202899118,5.2890000106,0,5.2890000106,44.65,-43.03,62.0097040793,132.62
2020-04-05 01:00:00,58.1336666772,19.56,61.3360970501,5.2736666772,0,5.2736666772,52.86,19.56,56.3628707573,132.9,49.0236666772,-43.1,65.2757986889,5.2736666772,0,5.2736666772,43.75,-43.1,61.4139438564,132.74
2020-04-05 01:30:00,64.2361666774,19.59,67.15692972,5.3861666774,0,5.3861666774,58.85,19.59,62.0249191858,132.44,54.7761666774,-41.1,68.480934835,5.3861666774,0,5.3861666774,49.39,-41.1,64.2540434525,132.14
2020-04-05 02:00:00,65.3530000108,18.54,67.9319233529,5.4230000108,0,5.4230000108,59.93,18.54,62.7322604407,131.88,55.5930000108,-39.24,68.0467431271,5.4230000108,0,5.4230000108,50.17,-39.24,63.6930647716,131.34
2020-04-05 02:30:00,65.3456666774,18.58,67.9357972906,5.3556666774,0,5.3556666774,59.99,18.58,62.8014052391,132.11,55.5556666774,-39.75,68.3117456955,5.3556666774,0,5.3556666774,50.2,-39.75,64.0320427599,131.61
2020-04-05 03:00:00,62.9893333441,18.53,65.6583354581,5.3693333441,0,5.3693333441,57.62,18.53,60.5262364599,132.66,53.2293333441,-40.31,66.77018817,5.3693333441,0,5.3693333441,47.86,-40.31,62.5737620733,132.12
2020-04-05 03:30:00,60.5411666771,18.41,63.2784399509,5.2011666771,0,5.2011666771,55.34,18.41,58.3218972599,132.85,50.9311666771,-40.63,65.1519810834,5.2011666771,0,5.2011666771,45.73,-40.63,61.1721325442,132.3
2020-04-05 04:00:00,58.7823333436,18.41,61.5978150045,5.1523333436,0,5.1523333436,53.63,18.41,56.7018959119,133.42,49.2523333436,-41.07,64.1290670429,5.1523333436,0,5.1523333436,44.1,-41.07,60.2623837896,132.85
2020-04-05 04:30:00,57.2305000103,18.31,60.0881538361,5.1505000103,0,5.1505000103,52.08,18.31,55.2049137306,133.62,47.5605000103,-41.49,63.1143506758,5.1505000103,0,5.1505000103,42.41,-41.49,59.3298255517,133.04
2020-04-05 05:00:00,55.6143333436,17.92,58.430133264,5.1243333436,0,5.1243333436,50.49,17.92,53.5758014406,133.62,46.2943333436,-41.68,62.2927580039,5.1243333436,0,5.1243333436,41.17,-41.68,58.5849067593,132.97
2020-04-05 05:30:00,55.1215000104,17.72,57.8997250719,5.2015000104,0,5.2015000104,49.92,17.72,52.9717358598,133.35,45.8515000104,-41.68,61.9643643815,5.2015000104,0,5.2015000104,40.65,-41.68,58.220656987,132.77
2020-04-05 06:00:00,55.143000011,17.8,57.9447189157,5.513000011,0,5.513000011,49.63,17.8,52.7254862472,133.15,45.933000011,-41.46,61.8770724098,5.513000011,0,5.513000011,40.42,-41.46,57.9025733452,132.53
2020-04-05 06:30:00,57.0770000108,17.88,59.8120249635,5.4170000108,0,5.4170000108,51.66,17.88,54.6667174797,132.85,47.7170000108,-41.11,62.9836819346,5.4170000108,0,5.4170000108,42.3,-41.11,58.9857787946,132.3
2020-04-05 07:00:00,57.9975000114,18.03,60.7354172421,5.7075000114000005,0,5.7075000114000005,52.29,18.03,55.3111652381,132.85,48.6375000114,-40.92,63.5614097339,5.7075000114000005,0,5.7075000114000005,42.93,-40.92,59.3079362312,132.3
2020-04-05 07:30:00,59.6215000141,18.48,62.4198178781,7.0715000141,0,7.0715000141,52.55,18.48,55.7046936981,132.44,50.2315000141,-40.28,64.3869706825,7.0715000141,0,7.0715000141,43.16,-40.28,59.0361245341,131.87
2020-04-05 08:00:00,61.6606666858,19.21,64.5837589192,9.5506666858,0,9.5506666858,52.11,19.21,55.5380608232,132.56,52.1906666858,-39.75,65.6043305667,9.5506666858,0,9.5506666858,42.64,-39.75,58.2943573599,132.05
2020-04-05 08:30:00,62.9953333607,19.59,65.9710552078,13.6953333607,0,13.6953333607,49.3,19.59,53.0495815252,132.96,53.5353333607,-39.67,66.6313801301,13.6953333607,0,13.6953333607,39.84,-39.67,56.2221886803,132.37
2020-04-05 09:00:00,66.1928333703,20.6,69.3242467654,18.4928333703,0,18.4928333703,47.7,20.6,51.9581562413,132.7,56.7928333703,-38.59,68.663046992,18.4928333703,0,18.4928333703,38.3,-38.59,54.3698271103,132.23
2020-04-05 09:30:00,67.5083333735,21.46,70.8371842669,20.0883333735,0,20.0883333735,47.42,21.46,52.0498607107,132.39,58.0283333735,-37.82,69.264997467,20.0883333735,0,20.0883333735,37.94,-37.82,53.5704769439,132.03
2020-04-05 10:00:00,68.3333333778,21.66,71.684029257,22.2133333778,0,22.2133333778,46.12,21.66,50.953017575,132.08,59.1433333778,-36.6,69.5520947422,22.2133333778,0,22.2133333778,36.93,-36.6,51.9940852405,131.61
2020-04-05 10:30:00,69.5795000517,22.37,73.0870968601,25.8395000517,0,25.8395000517,43.74,22.37,49.1284489883,131.33,60.6495000517,-35.83,70.4425351369,25.8395000517,0,25.8395000517,34.81,-35.83,49.9552299564,130.93
2020-04-05 11:00:00,70.810500064,23.17,74.5048711113,31.980500064,0,31.980500064,38.83,23.17,45.2174501714,131.19,62.770500064,-34.93,71.8348145281,31.980500064,0,31.980500064,30.79,-34.93,46.5631721428,130.8
2020-04-05 11:30:00,70.8446667444,24.65,75.0105946259,38.8746667444,0,38.8746667444,31.97,24.65,40.3695850858,130.98,61.9346667444,-34.81,71.0467384525,38.8746667444,0,38.8746667444,23.06,-34.81,41.7552355999,130.72
2020-04-05 12:00:00,70.1535000783,25.09,74.505178835,39.1335000783,0,39.1335000783,31.02,25.09,39.8967229231,130.88,62.4935000783,-34.5,71.384084725,39.1335000783,0,39.1335000783,23.36,-34.5,41.6646084825,130.72
