Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-05 12:30:00,71.5115000786,25.23,75.8317053975,39.2815000786,0,39.2815000786,32.23,25.23,40.9307439463,130.88,63.8015000786,-34.36,72.4654470232,39.2815000786,0,39.2815000786,24.52,-34.36,42.2118466784,130.72
2020-04-05 13:00:00,69.1880000887,25.53,73.7479508616,44.3680000887,0,44.3680000887,24.82,25.53,35.6063660038,131.13,61.9280000887,-34.04,70.6668153732,44.3680000887,0,44.3680000887,17.56,-34.04,38.3024176783,130.81
2020-04-05 13:30:00,67.0348334226,25.43,71.6962606556,44.6248334226,0,44.6248334226,22.41,25.43,33.8953241613,131.47,59.8048334226,-34.37,68.9776413101,44.6248334226,0,44.6248334226,15.18,-34.37,37.5729863067,131.1
2020-04-05 14:00:00,65.2636667551,25.3,69.99597272930001,44.1936667551,0,44.1936667551,21.07,25.3,32.924685268,131.65,57.8236667551,-34.6,67.3849867329,44.1936667551,0,44.1936667551,13.63,-34.6,37.1878595781,131.24
2020-04-05 14:30:00,63.6925000866,25.12,68.467137864,43.3225000866,0,43.3225000866,20.37,25.12,32.3411703561,131.74,56.9825000866,-34.9,66.8207700953,43.3225000866,0,43.3225000866,13.66,-34.9,37.4780682533,131.33
2020-04-05 15:00:00,63.7150000845,24.86,68.3931344198,42.2650000845,0,42.2650000845,21.45,24.86,32.8347696809,131.86,56.6050000845,-35.31,66.7152316534,42.2650000845,0,42.2650000845,14.34,-35.31,38.110781939,131.46
2020-04-05 15:30:00,64.1270000933,22.71,68.0295247739,46.6470000933,0,46.6470000933,17.48,22.71,28.6582361634,132.15,56.0570000933,-37.85,67.6388184363,46.6470000933,0,46.6470000933,9.41,-37.85,39.0021871182,131.76
2020-04-05 16:00:00,66.6640000849,22.54,70.3714466764,42.4640000849,0,42.4640000849,24.2,22.54,33.0710084515,131.87,58.5140000849,-37.75,69.6344074861,42.4640000849,0,42.4640000849,16.05,-37.75,41.0202998526,131.51
2020-04-05 16:30:00,67.9478333995,21.92,71.3960395519,33.1078333995,0,33.1078333995,34.84,21.92,41.1620213303,131.25,59.3878333995,-37.83,70.4132349484,33.1078333995,0,33.1078333995,26.28,-37.83,46.0624282903,130.92
2020-04-05 17:00:00,75.3175000632,20.76,78.1262018517,31.6175000632,0,31.6175000632,43.7,20.76,48.3804464634,130.88,65.5275000632,-37.77,75.6334989574,31.6175000632,0,31.6175000632,33.91,-37.77,50.7588514448,130.5
2020-04-05 17:30:00,84.309166713,21.66,87.0470630856,23.149166713,0,23.149166713,61.16,21.66,64.8822101966,131.08,73.309166713,-34.78,81.1411259729,23.149166713,0,23.149166713,50.16,-34.78,61.0382994521,130.5
2020-04-05 18:00:00,89.4130000372,23.25,92.3864009238,18.5830000372,0,18.5830000372,70.83,23.25,74.5483158763,130.82,77.4030000372,-34.63,84.7965878721,18.5830000372,0,18.5830000372,58.82,-34.63,68.2570824164,130.41
2020-04-05 18:30:00,89.1216666968,19.76,91.2859741406,15.0416666967,0,15.0416666967,74.08,19.76,76.6700984739,131.05,77.0716666968,-38.87,86.3187042733,15.0416666967,0,15.0416666967,62.03,-38.87,73.2024439483,130.7
2020-04-05 19:00:00,85.8525000258,14.12,87.0058972753,12.9025000258,0,12.9025000258,72.95,14.12,74.303949424,131.34,74.1125000258,-44.84,86.6215230764,12.9025000258,0,12.9025000258,61.21,-44.84,75.8768060741,130.99
2020-04-05 19:30:00,84.7893333511,14.46,86.0135027197,8.8593333511,0,8.8593333511,75.93,14.46,77.2946084795,131.18,73.5693333511,-44.1,85.7744531298,8.8593333511,0,8.8593333511,64.71,-44.1,78.3083271434,130.81
2020-04-05 20:00:00,81.423500011,14.14,82.6421560346,5.523500011,0,5.523500011,75.9,14.14,77.2058909669,131.0,70.453500011,-44.18,83.1598945635,5.523500011,0,5.523500011,64.93,-44.18,78.5351978415,130.64
2020-04-05 20:30:00,79.6310000221,12.39,80.5891324219,11.0310000221,0,11.0310000221,68.6,12.39,69.7099139291,131.43,68.2910000221,-46.14,82.416990263,11.0310000221,0,11.0310000221,57.26,-46.14,73.536434507,131.06
2020-04-05 21:00:00,76.06066669,11.4,76.9102400031,11.670666690000001,0,11.670666690000001,64.39,11.4,65.3913763428,132.3,64.89066669,-48.33,80.9109851842,11.670666690000001,0,11.670666690000001,53.22,-48.33,71.8898970649,131.98
2020-04-05 21:30:00,74.3071666869,11.63,75.2117804672,10.1371666869,0,10.1371666869,64.17,11.63,65.2153800878,131.22,63.6871666869,-48.55,80.0821934053,10.1371666869,0,10.1371666869,53.55,-48.55,72.2821208875,131.07
2020-04-05 22:00:00,70.2668333441,12.58,71.3840617239,5.3768333441,0,5.3768333441,64.89,12.58,66.0981731971,131.76,60.1468333441,-48.4,77.2023416829,5.3768333441,0,5.3768333441,54.77,-48.4,73.0911273685,131.78
2020-04-05 22:30:00,67.2230000109,11.85,68.2594625709,5.4730000109,0,5.4730000109,61.75,11.85,62.8767445086,131.76,57.2530000109,-48.92,75.3065230259,5.4730000109,0,5.4730000109,51.78,-48.92,71.2343653021,131.78
2020-04-05 23:00:00,62.7986666775,10.04,63.5961802035,5.4386666775,0,5.4386666775,57.36,10.04,58.2320461602,133.22,52.7986666775,-49.38,72.2916565236,5.4386666775,0,5.4386666775,47.36,-49.38,68.4204209283,132.8
2020-04-05 23:30:00,60.5213333443,11.07,61.5254149906,5.4813333443,0,5.4813333443,55.04,11.07,56.1421989238,133.43,50.5913333443,-47.37,69.3065646931,5.4813333443,0,5.4813333443,45.11,-47.37,65.4127586943,132.8
2020-04-06 00:00:00,58.1820000112,17.19,60.6682884652,5.5820000112,0,5.5820000112,52.6,17.19,55.3376553533,132.7,48.6220000112,-40.06,62.9992260674,5.5820000112,0,5.5820000112,43.04,-40.06,58.7983435141,132.17
2020-04-06 00:30:00,57.8288333442,17.78,60.5004327749,5.4188333442,0,5.4188333442,52.41,17.78,55.3438027244,131.42,48.3888333442,-40.12,62.8577250019,5.4188333442,0,5.4188333442,42.97,-40.12,58.7880540586,131.38
2020-04-06 01:00:00,57.2726666768,18.22,60.1009712756,5.0526666768,0,5.0526666768,52.22,18.22,55.3072942748,131.42,47.9426666768,-40.06,62.476418656,5.0526666768,0,5.0526666768,42.89,-40.06,58.6886334821,131.38
2020-04-06 01:30:00,63.1121666763,19.44,66.0383160186,4.8121666763,0,4.8121666763,58.3,19.44,61.4557043731,131.13,53.8321666763,-39.36,66.6866686007,4.8121666763,0,4.8121666763,49.02,-39.36,62.8662866726,130.79
2020-04-06 02:00:00,63.8598333428,19.83,66.8678339306,4.7098333428,0,4.7098333428,59.15,19.83,62.3855063296,130.79,54.6098333428,-39.29,67.2750919563,4.7098333428,0,4.7098333428,49.9,-39.29,63.5115273002,130.48
2020-04-06 02:30:00,63.8743333429,19.71,66.8462007896,4.7843333429,0,4.7843333429,59.09,19.71,62.2905466343,130.79,54.5543333429,-39.59,67.4058112219,4.7843333429,0,4.7843333429,49.77,-39.59,63.5957624374,130.8
2020-04-06 03:00:00,61.4773333428,19.54,64.507938387,4.7273333428,0,4.7273333428,56.75,19.54,60.019780906,131.13,52.2873333428,-40.08,65.8814968569,4.7273333428,0,4.7273333428,47.56,-40.08,62.1961413594,131.19
2020-04-06 03:30:00,59.3825000096,19.4,62.4711237884,4.7825000096,0,4.7825000096,54.6,19.4,57.9441110036,131.58,50.3025000096,-40.53,64.5989350316,4.7825000096,0,4.7825000096,45.52,-40.53,60.9487596264,131.59
2020-04-06 04:00:00,57.3781666762,19.28,60.5307559107,4.7781666762,0,4.7781666762,52.6,19.28,56.0221242011,131.58,48.3881666762,-40.73,63.2483009597,4.7781666762,0,4.7781666762,43.61,-40.73,59.6721459309,131.59
2020-04-06 04:30:00,56.1790000096,19.15,59.3532016161,4.7890000096000005,0,4.7890000096000005,51.39,19.15,54.8420878523,131.58,47.2390000096,-40.87,62.4650303923,4.7890000096000005,0,4.7890000096000005,42.45,-40.87,58.9267290794,131.59
2020-04-06 05:00:00,55.1911666762,18.96,58.3570602333,4.7511666762,0,4.7511666762,50.44,18.96,53.8857606423,131.58,46.3211666762,-40.96,61.8334220486,4.7511666762,0,4.7511666762,41.57,-40.96,58.3591166828,131.52
2020-04-06 05:30:00,55.6640000094,19.0,58.8173520064,4.7040000094,0,4.7040000094,50.96,19.0,54.3867778049,131.58,46.7940000094,-40.89,62.142340935,4.7040000094,0,4.7040000094,42.09,-40.89,58.6818557989,131.52
2020-04-06 06:00:00,56.4813333425,19.03,59.6010227776,4.5613333425,0,4.5613333425,51.92,19.03,55.2976247229,131.41,47.6013333425,-40.63,62.5834150233,4.5613333425,0,4.5613333425,43.04,-40.63,59.1881618231,131.26
2020-04-06 06:30:00,60.7285000088,20.36,64.0506074391,4.4085000088,0,4.4085000088,56.32,20.36,59.8871605605,131.29,51.4985000088,-39.4,64.8417728255,4.4085000088,0,4.4085000088,47.09,-39.4,61.3989258864,131.18
2020-04-06 07:00:00,64.0841666754,20.03,67.141502206,4.3741666754,0,4.3741666754,59.71,20.03,62.9800365195,130.55,54.5141666754,-37.64,66.2462373899,4.3741666754,0,4.3741666754,50.14,-37.64,62.6960062524,130.24
2020-04-06 07:30:00,67.5725000112,12.41,68.70262628,5.6025000112,0,5.6025000112,61.97,12.41,63.200387657,131.28,57.4525000112,-44.38,72.5973426341,5.6025000112,0,5.6025000112,51.85,-44.38,68.2495926728,130.77
2020-04-06 08:00:00,71.0811666837,13.58,72.3667648656,8.5111666837,0,8.5111666837,62.57,13.58,64.0267233271,131.78,60.6511666837,-43.81,74.8189823514,8.5111666837,0,8.5111666837,52.14,-43.81,68.1020976182,131.33
2020-04-06 08:30:00,72.3363333585,15.3,73.9366967327,12.5763333585,0,12.5763333585,59.76,15.3,61.6874995441,131.54,62.2563333585,-43.98,76.2239558357,12.5763333585,0,12.5763333585,49.68,-43.98,66.3501529765,131.33
2020-04-06 09:00:00,73.1290000345,16.2,74.9018734482,17.2490000345,0,17.2490000345,55.88,16.2,58.1808765833,131.54,63.3390000345,-43.18,76.6572979264,17.2490000345,0,17.2490000345,46.09,-43.18,63.1569513197,131.33
2020-04-06 09:30:00,73.371833377,16.85,75.2817935034,21.811833377,0,21.811833377,51.56,16.85,54.2434890102,131.35,63.721833377,-42.44,76.5612542277,21.811833377,0,21.811833377,41.91,-42.44,59.645634375,131.04
2020-04-06 10:00:00,74.0180000515,17.71,76.1072166856,25.7580000515,0,25.7580000515,48.26,17.71,51.4069226856,131.67,64.5380000515,-41.85,76.9192820472,25.7580000515,0,25.7580000515,38.78,-41.85,57.0553319156,131.33
2020-04-06 10:30:00,73.9573333935,18.52,76.2409179029,30.0773333935,0,30.0773333935,43.88,18.52,47.6281933313,131.98,64.3873333935,-41.42,76.5594220297,30.0773333935,0,30.0773333935,34.31,-41.42,53.7846864823,131.66
2020-04-06 11:00:00,72.1540000627,18.93,74.595875389,31.3540000627,0,31.3540000627,40.8,18.93,44.9776044271,132.17,62.8940000627,-41.09,75.1268483559,31.3540000627,0,31.3540000627,31.54,-41.09,51.7992248977,131.84
2020-04-06 11:30:00,71.2450000695,19.64,73.9025008705,34.7650000695,0,34.7650000695,36.48,19.64,41.4309063381,132.28,62.3950000695,-42.11,75.275415201,34.7650000695,0,34.7650000695,27.63,-42.11,50.3653551561,132.1
2020-04-06 12:00:00,69.8143334024,19.81,72.5704984716,34.5243334024,0,34.5243334024,35.29,19.81,40.4699913516,132.16,61.2243334024,-41.96,74.22304629,34.5243334024,0,34.5243334024,26.7,-41.96,49.7346116905,131.96
2020-04-06 12:30:00,70.3395000763,19.62,73.0245826484,38.1295000763,0,38.1295000763,32.21,19.62,37.7150964469,132.16,61.9195000763,-41.98,74.8087220162,38.1295000763,0,38.1295000763,23.79,-41.98,48.2523004633,131.96
2020-04-06 13:00:00,69.1173334061,18.8,71.6285262809,36.3973334061,0,36.3973334061,32.72,18.8,37.7364333238,132.69,60.2973334061,-42.02,73.4945495659,36.3973334061,0,36.3973334061,23.9,-42.02,48.3413942703,132.31
2020-04-06 13:30:00,67.7651667368,18.04,70.1253122835,35.0451667368,0,35.0451667368,32.72,18.04,37.3636186684,132.89,58.4051667368,-42.25,72.0848527886,35.0451667368,0,35.0451667368,23.36,-42.25,48.2778634573,132.4
2020-04-06 14:00:00,66.1308333992,17.95,68.5236428255,32.9508333992,0,32.9508333992,33.18,17.95,37.7241951538,133.16,57.0908333992,-42.67,71.2747652274,32.9508333992,0,32.9508333992,24.14,-42.67,49.0251823046,132.67
2020-04-06 14:30:00,66.8361667293,17.16,69.0039041147,31.3061667293,0,31.3061667293,35.53,17.16,39.4568942011,133.24,57.1761667293,-43.41,71.7881755016,31.3061667293,0,31.3061667293,25.87,-43.41,50.5339984565,132.75
2020-04-06 15:00:00,65.5938333935,16.73,67.6937506662,30.0738333935,0,30.0738333935,35.52,16.73,39.2627469747,133.32,56.4738333935,-43.84,71.4929329246,30.0738333935,0,30.0738333935,26.4,-43.84,51.1752440151,132.75
2020-04-06 15:30:00,65.2591667311,16.7,67.3620727297,32.2091667311,0,32.2091667311,33.05,16.7,37.0296165252,133.21,56.6091667311,-43.78,71.5631620178,32.2091667311,0,32.2091667311,24.4,-43.78,50.1203391848,132.75
2020-04-06 16:00:00,67.2383333957,16.64,69.2667530481,31.1683333957,0,31.1683333957,36.07,16.64,39.7232236859,133.1,57.5383333957,-43.9,72.3731290601,31.1683333957,0,31.1683333957,26.37,-43.9,51.2111989705,132.62
2020-04-06 16:30:00,70.6823333927,16.38,72.555472942,29.6923333927,0,29.6923333927,40.99,16.38,44.1416413379,133.31,60.9823333927,-44.22,75.3276402526,29.6923333927,0,29.6923333927,31.29,-44.22,54.1707716393,132.85
2020-04-06 17:00:00,75.7041667201,16.17,77.4118192447,26.6941667201,0,26.6941667201,49.01,16.17,51.6086136221,132.28,65.7341667201,-43.58,78.8682260126,26.6941667201,0,26.6941667201,39.04,-43.58,58.5092984063,131.85
2020-04-06 17:30:00,81.8008333799,16.43,83.4345326687,23.3008333799,0,23.3008333799,58.5,16.43,60.7634339056,131.5,71.5008333799,-42.77,83.3165174142,23.3008333799,0,23.3008333799,48.2,-42.77,64.4399945686,131.13
2020-04-06 18:00:00,86.2928333704,16.28,87.8150983094,18.5128333704,0,18.5128333704,67.78,16.28,69.7077241057,130.51,75.7828333704,-34.5,83.2663667614,18.5128333704,0,18.5128333704,57.27,-34.5,66.8588281381,130.68
2020-04-06 18:30:00,87.8366666935,12.43,88.7118082097,13.4366666935,0,13.4366666935,74.4,12.43,75.4311931498,130.82,79.0666666935,-10.34,79.7399108479,13.4366666935,0,13.4366666935,65.63,-10.34,66.439540185,132.74
2020-04-06 19:00:00,86.0226666955,11.01,86.7243869128,14.4226666955,0,14.4226666955,71.6,11.01,72.4415633459,131.07,77.1926666955,-13.02,78.2830006551,14.4226666955,0,14.4226666955,62.77,-13.02,64.1061096932,133.1
2020-04-06 19:30:00,82.9903333544,10.54,83.6569604413,10.5503333544,0,10.5503333544,72.44,10.54,73.2027677072,130.91,74.2403333544,-13.83,75.5175211231,10.5503333544,0,10.5503333544,63.69,-13.83,65.174266394,132.99
2020-04-06 20:00:00,81.2568333537,9.55,81.8161076236,10.1968333537,0,10.1968333537,71.06,9.55,71.6988570341,131.4,72.3868333537,-14.89,73.9024068822,10.1968333537,0,10.1968333537,62.19,-14.89,63.9476989422,133.51
2020-04-06 20:30:00,81.7585000213,9.48,82.3062739147,10.6285000213,0,10.6285000213,71.13,9.48,71.7589527516,131.18,72.9585000213,-14.91,74.4664409338,10.6285000213,0,10.6285000213,62.33,-14.91,64.0885091104,133.28
2020-04-06 21:00:00,80.1695000214,9.25,80.7013707051,10.7095000214,0,10.7095000214,69.46,9.25,70.0732052928,131.37,71.4795000214,-15.18,73.0736020962,10.7095000214,0,10.7095000214,60.77,-15.18,62.6372516958,133.45
2020-04-06 21:30:00,76.851666688,9.98,77.4969617,10.671666688,0,10.671666688,66.18,9.98,66.9282660764,132.41,67.501666688,-27.89,73.0364779111,10.671666688,0,10.671666688,56.83,-27.89,63.3048260404,133.8
2020-04-06 22:00:00,72.5970000213,12.09,73.5968240625,10.6270000213,0,10.6270000213,61.97,12.09,63.1383322555,132.88,61.6270000213,-49.73,79.1893934288,10.6270000213,0,10.6270000213,51.0,-49.73,71.2325269803,132.65
2020-04-06 22:30:00,71.2761666787,13.31,72.5082618494,6.0361666787,0,6.0361666787,65.24,13.31,66.5838846869,132.88,60.8961666787,-48.33,77.7440159508,6.0361666787,0,6.0361666787,54.86,-48.33,73.1123006067,132.65
2020-04-06 23:00:00,65.4755000085,12.53,66.6636482752,4.2555000085,0,4.2555000085,61.22,12.53,62.4891134519,132.88,55.4655000085,-48.87,73.9235996905,4.2555000085,0,4.2555000085,51.21,-48.87,70.7865877126,132.57
2020-04-06 23:30:00,62.9853333417,15.13,64.7770724575,4.2053333417,0,4.2053333417,58.78,15.13,60.6960072822,133.25,53.0853333417,-45.49,69.9098899728,4.2053333417,0,4.2053333417,48.88,-45.49,66.772707748,132.9
2020-04-07 00:00:00,60.1660000084,18.97,63.0857230839,4.2160000084,0,4.2160000084,55.95,18.97,59.0784512322,133.01,50.4560000084,-40.28,64.5622671291,4.2160000084,0,4.2160000084,46.24,-40.28,61.3238615875,132.56
2020-04-07 00:30:00,58.1691666724,18.92,61.1687694118,2.8591666723999998,0,2.8591666723999998,55.31,18.92,58.456500921599996,132.88,48.4291666724,-40.27,62.9845781488,2.8591666723999998,0,2.8591666723999998,45.57,-40.27,60.8136316955,132.42
2020-04-07 01:00:00,57.1316666723,18.84,60.1579000361,2.8216666723,0,2.8216666723,54.31,18.84,57.4849693398,132.99,47.4716666723,-40.44,62.3614683651,2.8216666723,0,2.8216666723,44.65,-40.44,60.2413155567,132.52
2020-04-07 01:30:00,62.6135000057,19.47,65.5708112118,2.8635000057,0,2.8635000057,59.75,19.47,62.8422103367,132.58,52.7935000057,-39.44,65.8989168565,2.8635000057,0,2.8635000057,49.93,-39.44,63.6279694788,132.12
2020-04-07 02:00:00,63.4480000059,19.5,66.3769440751,2.9380000059,0,2.9380000059,60.51,19.5,63.5744453377,132.42,53.5980000059,-39.25,66.4327336833,2.9380000059,0,2.9380000059,50.66,-39.25,64.0858650562,131.95
2020-04-07 02:30:00,63.1576666724,19.34,66.0524523352,2.8576666724,0,2.8576666724,60.3,19.34,63.3255525045,132.42,53.3676666724,-39.35,66.3063371485,2.8576666724,0,2.8576666724,50.51,-39.35,64.0287638488,131.95
2020-04-07 03:00:00,61.2736666726,19.28,64.2353534084,2.9436666726,0,2.9436666726,58.33,19.28,61.4337635181,132.71,51.6036666726,-39.67,65.0895330606,2.9436666726,0,2.9436666726,48.66,-39.67,62.7814025011,132.22
2020-04-07 03:30:00,59.5710000057,19.28,62.6132768803,2.8710000057,0,2.8710000057,56.7,19.28,59.8882993581,132.86,49.9910000057,-39.8,63.8994529051,2.8710000057,0,2.8710000057,47.12,-39.8,61.6792866366,132.22
2020-04-07 04:00:00,57.9515000057,19.02,60.9929237938,2.8515000057,0,2.8515000057,55.1,19.02,58.2903971508,133.14,48.4615000057,-40.25,62.9966624735,2.8515000057,0,2.8515000057,45.61,-40.25,60.8303756359,132.57
2020-04-07 04:30:00,56.5300000058,18.78,59.5678545917,2.9000000058,0,2.9000000058,53.63,18.78,56.8231053358,133.36,47.1400000058,-40.64,62.2397718549,2.9000000058,0,2.9000000058,44.24,-40.64,60.0731820366,132.78
2020-04-07 05:00:00,55.6261666724,18.4,58.5903611413,2.8861666724,0,2.8861666724,52.74,18.4,55.8575652889,133.73,46.3061666724,-41.23,62.0014029833,2.8861666724,0,2.8861666724,43.42,-41.23,59.8766173059,133.15
2020-04-07 05:30:00,56.1466666725,18.34,59.0660966921,2.9266666725,0,2.9266666725,53.22,18.34,56.2914203054,133.56,46.8066666725,-41.13,62.3100388781,2.9266666725,0,2.9266666725,43.88,-41.13,60.1425913974,133.02
2020-04-07 06:00:00,57.3370000056,18.65,60.2938974494,2.8070000056,0,2.8070000056,54.53,18.65,57.6310975082,133.35,47.9370000056,-40.64,62.8455692117,2.8070000056,0,2.8070000056,45.13,-40.64,60.7315939195,132.74
2020-04-07 06:30:00,61.2995000056,19.75,64.4025713845,2.7795000056,0,2.7795000056,58.52,19.75,61.7628763903,132.9,51.6395000056,-39.36,64.9295584524,2.7795000056,0,2.7795000056,48.86,-39.36,62.74160661,132.38
2020-04-07 07:00:00,64.7793333387,20.99,68.0950962097,2.6993333387,0,2.6993333387,62.08,20.99,65.5324843112,132.7,54.8893333387,-38.09,66.810830068,2.6993333387,0,2.6993333387,52.19,-38.09,64.6114865949,132.17
2020-04-07 07:30:00,67.9091666732,21.92,71.3592412953,3.2491666732,0,3.2491666732,64.66,21.92,68.2744608181,132.2,57.8291666732,-36.78,68.5345235492,3.2491666732,0,3.2491666732,54.58,-36.78,65.8159919776,131.72
2020-04-07 08:00:00,68.6668333522,21.53,71.9630106556,9.4268333522,0,9.4268333522,59.24,21.53,63.0310915343,132.2,58.0968333522,-37.41,69.0995668984,9.4268333522,0,9.4268333522,48.67,-37.41,61.3862932583,131.81
2020-04-07 08:30:00,67.3063333571,22.12,70.847984516,11.8763333571,0,11.8763333571,55.43,22.12,59.680644266,132.1,56.6663333571,-37.01,67.6817068057,11.8763333571,0,11.8763333571,44.79,-37.01,58.1023596767,131.7
2020-04-07 09:00:00,68.4200000258,23.49,72.340006245,12.8900000258,0,12.8900000258,55.53,23.49,60.2939549209,131.96,57.9100000258,-35.53,67.940775702,12.8900000258,0,12.8900000258,45.02,-35.53,57.3513844645,131.59
2020-04-07 09:30:00,67.8818333568,25.45,72.4958329829,11.7518333568,0,11.7518333568,56.13,25.45,61.6301825407,131.65,57.5418333568,-33.38,66.5228305626,11.7518333568,0,11.7518333568,45.79,-33.38,56.6652318446,131.31
2020-04-07 10:00:00,63.8848333617,25.73,68.8716547911,14.2048333617,0,14.2048333617,49.68,25.73,55.9476121028,131.78,54.2048333617,-33.17,63.5485079272,14.2048333617,0,14.2048333617,40.0,-33.17,51.9639192132,131.5
2020-04-07 10:30:00,62.7513333648,26.26,68.0243885607,15.7413333648,0,15.7413333648,47.01,26.26,53.8472626974,131.68,53.3313333648,-32.64,62.5268000018,15.7413333648,0,15.7413333648,37.59,-32.64,49.7833074434,131.5
2020-04-07 11:00:00,62.5930000341,26.45,67.9520871885,17.0630000341,0,17.0630000341,45.53,26.45,52.6553264162,131.1,53.1930000341,-32.0,62.0765273886,17.0630000341,0,17.0630000341,36.13,-32.0,48.2636188034,130.85
2020-04-07 11:30:00,57.7508333673,26.92,63.7169141956,16.9708333673,0,16.9708333673,40.78,26.92,48.8640440406,131.1,48.9008333673,-32.76,58.860080734,16.9708333673,0,16.9708333673,31.93,-32.76,45.7465025986,130.97
2020-04-07 12:00:00,54.1093333693,27.18,60.552228346,17.9693333693,0,17.9693333693,36.14,27.18,45.2200398054,131.1,45.7793333693,-32.97,56.4160284293,17.9693333693,0,17.9693333693,27.81,-32.97,43.1325515127,130.97
2020-04-07 12:30:00,52.2066667031,27.29,58.9090837499,18.2266667031,0,18.2266667031,33.98,27.29,43.5819285943,131.1,44.4866667031,-32.68,55.200053572,18.2266667031,0,18.2266667031,26.26,-32.68,41.9233824971,130.9
2020-04-07 13:00:00,54.8228333686,27.33,61.2574237016,17.6128333686,0,17.6128333686,37.21,27.33,46.1683116434,131.59,47.0628333686,-32.94,57.4452250816,17.6128333686,0,17.6128333686,29.45,-32.94,44.1853606979,131.31
2020-04-07 13:30:00,54.0275000352,27.01,60.4029044008,17.6175000352,0,17.6175000352,36.41,27.01,45.3346247365,132.13,45.5875000352,-33.61,56.6379047941,17.6175000352,0,17.6175000352,27.97,-33.61,43.7258847824,131.8
2020-04-07 14:00:00,53.3930000381,27.11,59.8812537701,19.073000038099998,0,19.073000038099998,34.32,27.11,43.7357348172,132.31,44.7330000381,-33.63,55.9644368542,19.073000038099998,0,19.073000038099998,25.66,-33.63,42.3014479658,131.92
2020-04-07 14:30:00,54.6486667074,27.19,61.0391093717,20.3486667074,0,20.3486667074,34.3,27.19,43.7696938532,132.31,46.2686667074,-33.74,57.2640997386,20.3486667074,0,20.3486667074,25.92,-33.74,42.5468447714,132.0
2020-04-07 15:00:00,54.9008333706,26.2,60.8320762821,18.6408333706,0,18.6408333706,36.26,26.2,44.7350824298,132.56,46.4108333706,-33.91,57.479157563,18.6408333706,0,18.6408333706,27.77,-33.91,43.829909879,132.07
2020-04-07 15:30:00,59.559833369,25.55,64.8087667754,17.839833369,0,17.839833369,41.72,25.55,48.9219878991,132.56,50.599833369,-33.73,60.8116439259,17.839833369,0,17.839833369,32.76,-33.73,47.020532749,131.93
2020-04-07 16:00:00,65.760666702,23.75,69.9180075881,17.680666702,0,17.680666702,48.08,23.75,53.6260095476,132.56,55.480666702,-35.78,66.0175187182,17.680666702,0,17.680666702,37.8,-35.78,52.0485196716,132.03
2020-04-07 16:30:00,73.0816666905,23.73,76.83777005,11.9016666905,0,11.9016666905,61.18,23.73,65.6209212066,132.0,62.6816666905,-35.11,71.8449959224,11.9016666905,0,11.9016666905,50.78,-35.11,61.7358931255,131.54
2020-04-07 17:00:00,77.6376666796,22.72,80.8937926386,6.4776666796,0,6.4776666796,71.16,22.72,74.6990227513,130.93,67.0976666796,-35.92,76.1074455875,6.4776666796,0,6.4776666796,60.62,-35.92,70.4629746746,130.54
2020-04-07 17:30:00,83.2430000131,17.82,85.1290165055,6.5730000131,0,6.5730000131,76.67,17.82,78.7136665389,130.55,72.2830000131,-40.33,82.7728276121,6.5730000131,0,6.5730000131,65.71,-40.33,77.0993709443,130.11
2020-04-07 18:00:00,87.7103333538,16.71,89.2878865078,10.2103333538,0,10.2103333538,77.5,16.71,79.2809819566,130.36,76.1503333538,-41.42,86.6861561605,10.2103333538,0,10.2103333538,65.94,-41.42,77.8697630663,129.95
2020-04-07 18:30:00,87.23200002,9.37,87.7337946716,9.99200002,0,9.99200002,77.24,9.37,77.8062626014,130.86,75.47200002,-49.6,90.3115872245,9.99200002,0,9.99200002,65.48,-49.6,82.1449353277,130.46
2020-04-07 19:00:00,84.7775000185,8.0,85.1541220927,9.2375000185,0,9.2375000185,75.54,8.0,75.9624354533,130.96,73.3375000185,-51.0,89.3274252901,9.2375000185,0,9.2375000185,64.1,-51.0,81.9134299123,130.46
2020-04-07 19:30:00,84.7006666735,8.77,85.1534839859,3.4306666735,0,3.4306666735,81.27,8.77,81.741824056,130.57,73.4906666735,-49.7,88.7184765881,3.4306666735,0,3.4306666735,70.06,-49.7,85.8981583039,130.16
2020-04-07 20:00:00,82.3858333476,6.98,82.6809889659,7.1258333476,0,7.1258333476,75.26,6.98,75.5829875038,131.75,70.9658333476,-52.86,88.4891468075,7.1258333476,0,7.1258333476,63.84,-52.86,82.8838054146,131.37
2020-04-07 20:30:00,82.8626666856,6.86,83.1461432073,9.4526666856,0,9.4526666856,73.41,6.86,73.729829106,132.23,71.3826666856,-53.5,89.2061382593,9.4526666856,0,9.4526666856,61.93,-53.5,81.838712722,131.87
2020-04-07 21:00:00,79.6140000193,5.67,79.8156494622,9.6340000193,0,9.6340000193,69.98,5.67,70.2093248792,132.9,68.1640000193,-54.97,87.5672986829,9.6340000193,0,9.6340000193,58.53,-54.97,80.2960883232,132.52
2020-04-07 21:30:00,76.843000011,9.69,77.4515509896,5.523000011,0,5.523000011,71.32,9.69,71.9752631117,132.54,65.88300001100001,-50.25,82.8591104855,5.523000011,0,5.523000011,60.36,-50.25,78.5391119125,132.11
2020-04-07 22:00:00,71.8983333393,12.85,73.0376124813,2.9783333392999998,0,2.9783333392999998,68.92,12.85,70.1076950127,132.36,61.2383333393,-46.57,76.9343770377,2.9783333392999998,0,2.9783333392999998,58.26,-46.57,74.5854711053,131.92
2020-04-07 22:30:00,68.1098333391,12.2,69.1938537551,2.8798333391,0,2.8798333391,65.23,12.2,66.3610797079,133.18,57.6598333391,-47.84,74.9221060882,2.8798333391,0,2.8798333391,54.78,-47.84,72.729045092,132.72
2020-04-07 23:00:00,63.5021666723,14.56,65.1499713897,2.8221666723,0,2.8221666723,60.68,14.56,62.4023717498,133.44,53.3121666723,-44.36,69.3541398569,2.8221666723,0,2.8221666723,50.49,-44.36,67.2090001414,132.85
2020-04-07 23:30:00,60.931333338900004,19.17,63.8757879205,2.8013333389,0,2.8013333389,58.13,19.17,61.2093603953,133.44,51.0813333389,-39.76,64.7314468839,2.8013333389,0,2.8013333389,48.28,-39.76,62.5445121493,132.85
2020-04-08 00:00:00,57.4753333391,19.23,60.6069867461,2.9053333391000002,0,2.9053333391000002,54.57,19.23,57.8591202837,133.75,47.9153333391,-40.67,62.848453195,2.9053333391000002,0,2.9053333391000002,45.01,-40.67,60.6625831959,133.27
2020-04-08 00:30:00,58.4620000088,19.28,61.5591085465,4.4220000087999995,0,4.4220000087999995,54.04,19.28,57.3763017282,133.75,48.8520000088,-40.65,63.5526585192,4.4220000087999995,0,4.4220000087999995,44.43,-40.65,60.2199916971,133.27
2020-04-08 01:00:00,57.3051666755,18.77,60.3008708702,4.4251666755,0,4.4251666755,52.88,18.77,56.1124522722,133.28,47.8151666755,-40.7,62.79156125,4.4251666755,0,4.4251666755,43.39,-40.7,59.4910253736,132.76
2020-04-08 01:30:00,62.7323333424,19.32,65.6399881672,4.5423333424,0,4.5423333424,58.19,19.32,61.313444692,132.69,53.0923333424,-39.65,66.2640050083,4.5423333424,0,4.5423333424,48.55,-39.65,62.6835305323,132.17
2020-04-08 02:00:00,63.5050000088,19.19,66.3410968113,4.4150000088,0,4.4150000088,59.09,19.19,62.1279663276,132.69,53.8450000088,-39.66,66.8745065473,4.4150000088,0,4.4150000088,49.43,-39.66,63.3738155708,132.17
2020-04-08 02:30:00,63.2513333422,19.18,66.0954126212,4.4413333422,0,4.4413333422,58.81,19.18,61.858617023,132.69,53.5413333422,-39.72,66.6659791503,4.4413333422,0,4.4413333422,49.1,-39.72,63.1544804428,132.17
2020-04-08 03:00:00,61.183000009,19.39,64.1820192118,4.493000009,0,4.493000009,56.69,19.39,59.9143405204,133.23,51.563000009,-39.99,65.2529161795,4.493000009,0,4.493000009,47.07,-39.99,61.7639457936,132.72
2020-04-08 03:30:00,59.3025000087,19.41,62.3981939425,4.3525000087,0,4.3525000087,54.95,19.41,58.2773592401,133.67,49.7625000087,-40.33,64.0532224569,4.3525000087,0,4.3525000087,45.41,-40.33,60.7336562377,133.05
2020-04-08 04:00:00,57.5843333419,19.49,60.7932195761,4.2743333419,0,4.2743333419,53.31,19.49,56.7610447402,134.12,48.1243333419,-40.61,62.9692270844,4.2743333419,0,4.2743333419,43.85,-40.61,59.7661660139,133.51
2020-04-08 04:30:00,56.8148333419,25.42,62.2422821534,4.2848333419,0,4.2848333419,52.53,25.42,58.3573243047,133.89,47.3948333419,-34.03,58.3464748507,4.2848333419,0,4.2848333419,43.11,-34.03,54.9227912619,133.34
2020-04-08 05:00:00,56.0946666751,27.16,62.3239699425,4.2346666751,0,4.2346666751,51.86,27.16,58.5416535469,133.89,46.7046666751,-32.11,56.6778439007,4.2346666751,0,4.2346666751,42.47,-32.11,53.2423985185,133.34
2020-04-08 05:30:00,56.5528333419,27.19,62.7496538556,4.2728333419,0,4.2728333419,52.28,27.19,58.9278754071,133.61,47.1828333419,-31.83,56.9154518753,4.2728333419,0,4.2728333419,42.91,-31.83,53.4267442392,132.93
2020-04-08 06:00:00,57.6628333421,27.33,63.8116858345,4.4028333421,0,4.4028333421,53.26,27.33,59.862814,133.29,48.2128333421,-31.44,57.5582391919,4.4028333421,0,4.4028333421,43.81,-31.44,53.9239251168,132.69
2020-04-08 06:30:00,61.9691666753,28.06,68.0260333875,4.3391666752999996,0,4.3391666752999996,57.63,28.06,64.0982098034,132.68,52.1891666753,-29.15,59.7781868098,4.3391666752999996,0,4.3391666752999996,47.85,-29.15,56.0298581115,132.02
2020-04-08 07:00:00,65.052833342,28.89,71.1793735981,4.322833342,0,4.322833342,60.73,28.89,67.2515055594,132.68,54.962833342,-27.88,61.6295988059,4.322833342,0,4.322833342,50.64,-27.88,57.8074735653,132.02
2020-04-08 07:30:00,68.6975000097,30.04,74.978317583,4.8275000097,0,4.8275000097,63.87,30.04,70.5817150543,131.89,58.5275000097,-27.47,64.6534543345,4.8275000097,0,4.8275000097,53.7,-27.47,60.3182468247,131.37
2020-04-08 08:00:00,71.9408333454,27.82,77.1325865146,6.0208333454,0,6.0208333454,65.92,27.82,71.549974144,131.67,61.8008333454,-31.48,69.3565671165,6.0208333454,0,6.0208333454,55.78,-31.48,64.0499711163,131.37
2020-04-08 08:30:00,73.735833349,26.72,78.4278746344,7.815833349,0,7.815833349,65.92,26.72,71.1294931797,131.67,63.615833349,-33.32,71.8136244224,7.815833349,0,7.815833349,55.8,-33.32,64.9912486416,131.37
2020-04-08 09:00:00,75.5181666877,27.7,80.4380724525,10.5281666877,0,10.5281666877,64.99,27.7,70.646939778,131.34,65.3181666877,-32.38,72.9035479208,10.5281666877,0,10.5281666877,54.79,-32.38,63.642819705,131.1
2020-04-08 09:30:00,76.6266666911,27.96,81.5684231071,12.2066666911,0,12.2066666911,64.42,27.96,70.226049298,131.18,66.5066666911,-31.92,73.7700692311,12.2066666911,0,12.2066666911,54.3,-31.92,62.9871129677,130.95
2020-04-08 10:00:00,77.8186666933,28.31,82.8082181062,13.3286666933,0,13.3286666933,64.49,28.31,70.4302222061,131.29,67.4486666933,-31.76,74.5521310139,13.3286666933,0,13.3286666933,54.12,-31.76,62.7508725039,131.09
2020-04-08 10:30:00,78.3725000311,28.59,83.424438033,15.5525000311,0,15.5525000311,62.82,28.59,69.0198558387,131.48,67.8025000311,-31.68,74.83850219280001,15.5525000311,0,15.5525000311,52.25,-31.68,61.1038861285,131.29
2020-04-08 11:00:00,78.2836667029,28.96,83.468641252,18.1136667029,0,18.1136667029,60.17,28.96,66.7765714903,131.65,67.8636667029,-31.48,74.8095425622,18.1136667029,0,18.1136667029,49.75,-31.48,58.8731933905,131.49
2020-04-08 11:30:00,76.7911667062,28.96,82.0704872905,19.7611667062,0,19.7611667062,57.03,28.96,63.9617268372,132.04,66.7511667062,-31.71,73.9002189214,19.7611667062,0,19.7611667062,46.99,-31.71,56.6884838393,131.87
2020-04-08 12:00:00,74.4433333808,29.13,79.9397697323,23.7433333808,0,23.7433333808,50.7,29.13,58.472616668,132.15,64.5533333808,-31.68,71.9079637493,23.7433333808,0,23.7433333808,40.81,-31.68,51.6631251474,131.87
2020-04-08 12:30:00,72.3343333994,29.76,78.2170914081,33.0343333994,0,33.0343333994,39.3,29.76,49.2965272611,132.15,63.8843333994,-30.89,70.9605535061,33.0343333994,0,33.0343333994,30.85,-30.89,43.6567818328,131.87
2020-04-08 13:00:00,69.6593334099,30.05,75.8645189209,38.2593334099,0,38.2593334099,31.4,30.05,43.4621962169,132.15,62.0993334099,-30.51,69.1895028884,38.2593334099,0,38.2593334099,23.84,-30.51,38.7195777353,131.95
2020-04-08 13:30:00,67.7625000841,30.25,74.2079437638,42.0725000841,0,42.0725000841,25.69,30.25,39.6867559773,132.47,60.552500084100004,-30.51,67.8046116901,42.0725000841,0,42.0725000841,18.48,-30.51,35.6703027742,132.2
2020-04-08 14:00:00,65.0786667528,29.59,71.4898661792,43.0686667528,0,43.0686667528,22.01,29.59,36.8782890059,132.95,57.8286667528,-30.37,65.3183863733,43.0686667528,0,43.0686667528,14.76,-30.37,33.7667662058,132.52
2020-04-08 14:30:00,63.464000084,28.9,69.734419813,41.984000084,0,41.984000084,21.48,28.9,36.0083379233,133.23,56.014000084,-30.55,63.8033753449,41.984000084,0,41.984000084,14.03,-30.55,33.6176055066,132.72
2020-04-08 15:00:00,62.7156667481,28.8,69.0122804699,40.6956667481,0,40.6956667481,22.02,28.8,36.2535570669,133.51,55.1656667481,-30.9,63.2302205259,40.6956667481,0,40.6956667481,14.47,-30.9,34.1202417928,133.02
2020-04-08 15:30:00,62.7073334104,28.71,68.9671933853,38.5173334104,0,38.5173334104,24.19,28.71,37.5422455375,133.67,55.1173334104,-32.53,64.0009479795,38.5173334104,0,38.5173334104,16.6,-32.53,36.5206913954,133.32
2020-04-08 16:00:00,63.2616667369,28.77,69.4964127012,35.1316667369,0,35.1316667369,28.13,28.77,40.2369208563,133.28,55.8316667369,-34.37,65.5627326354,35.1316667369,0,35.1316667369,20.7,-34.37,40.122149743,133.14
2020-04-08 16:30:00,66.8695000646,28.0,72.4950345809,32.2795000646,0,32.2795000646,34.59,28.0,44.5024504943,132.78,59.1095000646,-34.68,68.5320027278,32.2795000646,0,32.2795000646,26.83,-34.68,43.8469075306,132.69
2020-04-08 17:00:00,72.4983333908,27.35,77.4856815447,28.7583333908,0,28.7583333908,43.74,27.35,51.5869179153,132.03,63.8683333908,-33.44,72.0929789239,28.7583333908,0,28.7583333908,35.11,-33.44,48.4865517438,131.79
2020-04-08 17:30:00,79.7261667213,25.56,83.7232062219,27.3261667213,0,27.3261667213,52.4,25.56,58.3015745928,131.37,70.0361667213,-32.84,77.353282083,27.3261667213,0,27.3261667213,42.71,-32.84,53.8758730788,130.99
2020-04-08 18:00:00,82.7843333709,19.26,84.9952554656,18.7743333709,0,18.7743333709,64.01,19.26,66.8448030889,131.02,72.7043333709,-40.84,83.3896018152,18.7743333709,0,18.7743333709,53.93,-40.84,67.648728739,130.83
2020-04-08 18:30:00,84.1478333604,14.41,85.3727471694,13.5478333604,0,13.5478333604,70.6,14.41,72.0555903452,131.34,73.4178333604,-46.35,86.8245400526,13.5478333604,0,13.5478333604,59.87,-46.35,75.7148558739,131.25
2020-04-08 19:00:00,84.1276666929,13.01,85.1276946898,13.1376666929,0,13.1376666929,70.99,13.01,72.1722952385,131.25,73.4176666929,-47.53,87.4600176231,13.1376666929,0,13.1376666929,60.28,-47.53,76.7644403354,131.07
2020-04-08 19:30:00,81.325333358,11.42,82.1232381595,12.355333358,0,12.355333358,68.97,11.42,69.9090645053,131.37,70.065333358,-49.29,85.665950287,12.355333358,0,12.355333358,57.71,-49.29,75.8943225808,131.29
2020-04-08 20:00:00,79.3660000221,10.94,80.1164499932,11.0460000221,0,11.0460000221,68.32,10.94,69.1903606003,131.37,68.1360000221,-49.79,84.3893275184,11.0460000221,0,11.0460000221,57.09,-49.79,75.7516481669,131.29
2020-04-08 20:30:00,79.7555000224,10.69,80.4687261228,11.2155000224,0,11.2155000224,68.54,10.69,69.3686362847,131.11,68.6055000224,-49.89,84.8276295397,11.2155000224,0,11.2155000224,57.39,-49.89,76.0435677753,131.02
2020-04-08 21:00:00,78.3840000238,9.98,79.0167821398,11.9140000238,0,11.9140000238,66.47,9.98,67.215037752,131.56,67.3040000238,-50.87,84.3657828696,11.9140000238,0,11.9140000238,55.39,-50.87,75.2051128581,131.46
2020-04-08 21:30:00,77.2188333482,10.44,77.9213823264,7.4188333482,0,7.4188333482,69.8,10.44,70.5764379946,131.7,66.6688333482,-50.09,83.3890966494,7.4188333482,0,7.4188333482,59.25,-50.09,77.5858917587,131.46
2020-04-08 22:00:00,71.5368333419,9.93,72.222734818,4.2968333419,0,4.2968333419,67.24,9.93,67.9692761474,132.11,61.4068333419,-50.97,79.8043863524,4.2968333419,0,4.2968333419,57.11,-50.97,76.5473252309,131.89
2020-04-08 22:30:00,67.9496666754,8.64,68.4967648966,4.3496666754,0,4.3496666754,63.6,8.64,64.1841849679,132.86,57.9296666754,-53.02,78.5300368083,4.3496666754,0,4.3496666754,53.58,-53.02,75.3786229643,132.66
2020-04-08 23:00:00,63.9106666753,12.67,65.1544489262,4.3106666753,0,4.3106666753,59.6,12.67,60.9318381472,133.1,53.9706666753,-47.27,71.7445869831,4.3106666753,0,4.3106666753,49.66,-47.27,68.560692091,132.73
2020-04-08 23:30:00,61.3853333419,15.48,63.3071050475,4.2753333419,0,4.2753333419,57.11,15.48,59.1707909361,132.54,51.6953333419,-43.76,67.7299423396,4.2753333419,0,4.2753333419,47.42,-43.76,64.5259172736,132.17
2020-04-09 00:00:00,58.0608333416,15.25,60.0301829776,4.1308333416,0,4.1308333416,53.93,15.25,56.0446910956,132.69,48.6308333416,-44.08,65.6353894747,4.1308333416,0,4.1308333416,44.5,-44.08,62.6362227469,132.3
2020-04-09 00:30:00,57.3885000083,15.37,59.4110834206,4.1685000083,0,4.1685000083,53.22,15.37,55.3949934561,132.89,47.9585000083,-44.13,65.1726524169,4.1685000083,0,4.1685000083,43.79,-44.13,62.1692930634,132.49
2020-04-09 01:00:00,56.052166675,15.1,58.0504555448,4.142166675,0,4.142166675,51.91,15.1,54.0616139234,132.89,46.802166675,-44.26,64.4157620887,4.142166675,0,4.142166675,42.66,-44.26,61.4721335241,132.38
2020-04-09 01:30:00,60.8420000083,14.84,62.6256701761,4.1420000083,0,4.1420000083,56.7,14.84,58.6098592389,132.13,51.4020000083,-43.2,67.1446617748,4.1420000083,0,4.1420000083,47.26,-43.2,64.0292714311,131.65
2020-04-09 02:00:00,61.2661666751,14.32,62.917450513,4.2061666751,0,4.2061666751,57.06,14.32,58.8294654064,132.03,51.6561666751,-42.6,66.9561017052,4.2061666751,0,4.2061666751,47.45,-42.6,63.7672525674,131.45
2020-04-09 02:30:00,60.7816666752,14.27,62.4343167161,4.2516666752,0,4.2516666752,56.53,14.27,58.3032915023,132.14,51.1516666752,-42.76,66.670162769,4.2516666752,0,4.2516666752,46.9,-42.76,63.4667440476,131.45
2020-04-09 03:00:00,58.5283333419,14.4,60.2737571732,4.2683333419,0,4.2683333419,54.26,14.4,56.1382899633,132.81,48.9783333419,-43.19,65.3012498881,4.2683333419,0,4.2683333419,44.71,-43.19,62.1639783154,132.16
2020-04-09 03:30:00,56.7728333419,14.39,58.5681372904,4.2728333419,0,4.2728333419,52.5,14.39,54.4364041796,133.11,47.2828333419,-43.48,64.2353230617,4.2728333419,0,4.2728333419,43.01,-43.48,61.1585684921,132.42
2020-04-09 04:00:00,55.4800000085,14.35,57.305784184,4.2600000085,0,4.2600000085,51.22,14.35,53.192207136,133.51,46.0400000085,-43.77,63.5255421133,4.2600000085,0,4.2600000085,41.78,-43.77,60.5093488645,132.81
2020-04-09 04:30:00,54.7626666752,21.57,58.8575786231,4.2526666752,0,4.2526666752,50.51,21.57,54.9229005061,133.07,45.3626666752,-35.65,57.6948353658,4.2526666752,0,4.2526666752,41.11,-35.65,54.4146542762,132.37
2020-04-09 05:00:00,54.0858333419,21.67,58.2654809324,4.2858333419,0,4.2858333419,49.8,21.67,54.3104860961,133.07,44.7158333419,-35.59,57.1502742903,4.2858333419,0,4.2858333419,40.43,-35.59,53.8630949723,132.37
2020-04-09 05:30:00,54.6605000086,21.64,58.7882629544,4.3005000086,0,4.3005000086,50.36,21.64,54.8125824971,132.82,45.3305000086,-35.41,57.5214945132,4.3005000086,0,4.3005000086,41.03,-35.41,54.1971309204,132.09
2020-04-09 06:00:00,55.8973333417,21.65,59.943593275,4.1973333417,0,4.1973333417,51.7,21.65,56.050089206,132.63,46.4873333417,-35.16,58.2863428363,4.1973333417,0,4.1973333417,42.29,-35.16,54.9969971908,131.92
2020-04-09 06:30:00,59.782666675,23.81,64.3496956852,4.172666675,0,4.172666675,55.61,23.81,60.4928772667,132.05,50.262666675,-34.13,60.7551854683,4.172666675,0,4.172666675,46.09,-34.13,57.3510679935,131.5
2020-04-09 07:00:00,62.8811666752,24.95,67.6501561154,4.2911666752,0,4.2911666752,58.59,24.95,63.68116362,132.05,53.1211666752,-33.37,62.7328880966,4.2911666752,0,4.2911666752,48.83,-33.37,59.1432650435,131.5
2020-04-09 07:30:00,66.2768333449,25.56,71.03472558,5.7968333449,0,5.7968333449,60.48,25.56,65.6593024636,131.74,56.3068333449,-32.6,65.0631960584,5.7968333449,0,5.7968333449,50.51,-32.6,60.1167206358,131.25
2020-04-09 08:00:00,69.3373333513,26.76,74.3220249743,9.0073333513,0,9.0073333513,60.33,26.76,65.9985340746,131.44,59.3573333513,-32.04,67.4526101984,9.0073333513,0,9.0073333513,50.35,-32.04,59.6798466821,131.09
2020-04-09 08:30:00,70.8205000369,27.84,76.0960499992,18.4605000369,0,18.4605000369,52.36,27.84,59.3012242707,131.55,60.8505000369,-32.62,69.0423620304,18.4605000369,0,18.4605000369,42.39,-32.62,53.4880968067,131.4
2020-04-09 09:00:00,70.9456667159,28.32,76.3892009761,24.6156667159,0,24.6156667159,46.33,28.32,54.3000119705,131.64,61.0556667159,-32.31,69.0777137587,24.6156667159,0,24.6156667159,36.44,-32.31,48.7012289373,131.51
2020-04-09 09:30:00,74.6820000531,30.34,80.6096565675,26.5520000531,0,26.5520000531,48.13,30.34,56.8947493184,131.81,65.3920000531,-30.26,72.0540163415,26.5520000531,0,26.5520000531,38.84,-30.26,49.2362996173,131.68
2020-04-09 10:00:00,73.2743333896,31.34,79.6951914089,28.1443333896,0,28.1443333896,45.13,31.34,54.9446312209,131.73,64.1743333896,-29.2,70.5052130413,28.1443333896,0,28.1443333896,36.03,-29.2,46.3767280002,131.68
2020-04-09 10:30:00,72.530333397,32.02,79.2838549938,31.820333397,0,31.820333397,40.71,32.02,51.7936723934,131.62,63.720333397,-28.47,69.791273009,31.820333397,0,31.820333397,31.9,-28.47,42.7568813175,131.43
2020-04-09 11:00:00,70.9628334018,32.14,77.9018826757,34.2428334018,0,34.2428334018,36.72,32.14,48.7989549068,131.32,61.8828334018,-28.09,67.9597908313,34.2428334018,0,34.2428334018,27.64,-28.09,39.4083455628,131.24
2020-04-09 11:30:00,69.2758334088,32.59,76.5587956702,37.7158334088,0,37.7158334088,31.56,32.59,45.3667466323,131.32,60.8558334088,-27.59,66.8179658466,37.7158334088,0,37.7158334088,23.14,-27.59,36.009272417,131.24
2020-04-09 12:00:00,68.6890000777,32.89,76.157276945,38.8390000777,0,38.8390000777,29.85,32.89,44.4159273234,131.42,60.8590000777,-27.19,66.6566875149,38.8390000777,0,38.8390000777,22.02,-27.19,34.9882337365,131.17
2020-04-09 12:30:00,68.6005000824,32.88,76.0731425113,41.1805000824,0,41.1805000824,27.42,32.88,42.8129746689,131.24,61.2905000824,-26.95,66.9539237114,41.1805000824,0,41.1805000824,20.11,-26.95,33.626099982,130.88
2020-04-09 13:00:00,67.8178334182,32.87,75.3637540834,42.4478334182,0,42.4478334182,25.37,32.87,41.5219676798,131.24,60.3878334182,-26.93,66.1204607134,42.4478334182,0,42.4478334182,17.94,-26.93,32.3584378486,130.88
2020-04-09 13:30:00,66.0321667532,32.74,73.7031522129,43.2721667532,0,43.2721667532,22.76,32.74,39.8738661281,131.78,58.8321667532,-27.35,64.8787048644,43.2721667532,0,43.2721667532,15.56,-27.35,31.4664281418,131.45
2020-04-09 14:00:00,63.5678334205,32.4,71.3486471195,43.6078334205,0,43.6078334205,19.96,32.4,38.0547184985,132.37,56.4678334205,-27.85,62.9622006541,43.6078334205,0,43.6078334205,12.86,-27.85,30.6757575294,132.04
2020-04-09 14:30:00,62.3291667517,31.36,69.7737388131,42.5191667517,0,42.5191667517,19.81,31.36,37.0929332892,133.09,54.8591667517,-27.92,61.555296902,42.5191667517,0,42.5191667517,12.34,-27.92,30.5254320199,132.56
2020-04-09 15:00:00,61.6001667479,30.53,68.7507195844,40.6201667479,0,40.6201667479,20.98,30.53,37.0437754555,132.9,54.0801667479,-28.53,61.1442992885,40.6201667479,0,40.6201667479,13.46,-28.53,31.5457207875,132.4
2020-04-09 15:30:00,61.7256667424,29.74,68.5166077297,37.8456667424,0,37.8456667424,23.88,29.74,38.14081803,132.72,53.9056667424,-29.19,61.3015253231,37.8456667424,0,37.8456667424,16.06,-29.19,33.3163578442,132.24
2020-04-09 16:00:00,62.7828334027,29.17,69.2284123035,34.6728334027,0,34.6728334027,28.11,29.17,40.5100111084,133.1,54.8128334027,-29.92,62.4472025445,34.6728334027,0,34.6728334027,20.14,-29.92,36.0669654948,132.6
2020-04-09 16:30:00,66.5356667293,28.63,72.4339136532,31.3156667293,0,31.3156667293,35.22,28.63,45.3886031951,132.94,58.1456667293,-30.36,65.5945741612,31.3156667293,0,31.3156667293,26.83,-30.36,40.5163979149,132.48
2020-04-09 17:00:00,71.9810000546,28.44,77.3957231949,27.3010000546,0,27.3010000546,44.68,28.44,52.9635346252,132.06,62.8610000546,-30.05,69.6742981871,27.3010000546,0,27.3010000546,35.56,-30.05,46.5565902961,131.66
2020-04-09 17:30:00,77.8033333786,28.72,82.934896665,22.6533333786,0,22.6533333786,55.15,28.72,62.1800683499,131.24,68.0933333786,-29.53,74.2207716924,22.6533333786,0,22.6533333786,45.44,-29.53,54.1923841513,130.9
2020-04-09 18:00:00,81.9091667108,19.85,84.28009309,22.0791667108,0,22.0791667108,59.83,19.85,63.0369050636,131.04,71.3691667108,-37.46,80.6027887669,22.0791667108,0,22.0791667108,49.29,-37.46,61.909253751,130.58
2020-04-09 18:30:00,80.5278333707,11.99,81.415551631,18.6678333707,0,18.6678333707,61.86,11.99,63.0112664529,131.63,69.8778333707,-49.12,85.4147879268,18.6678333707,0,18.6678333707,51.21,-49.12,70.9594144564,131.49
2020-04-09 19:00:00,81.7503333537,12.68,82.7278635252,10.1803333537,0,10.1803333537,71.57,12.68,72.6845740168,130.96,71.4203333537,-47.56,85.8068622917,10.1803333537,0,10.1803333537,61.24,-47.56,77.5389656882,130.83
2020-04-09 19:30:00,80.5803333464,12.31,81.5151901318,6.5303333464,0,6.5303333464,74.05,12.31,75.0662280923,130.89,70.2003333464,-47.79,84.9233236628,6.5303333464,0,6.5303333464,63.67,-47.79,79.6100056526,130.74
2020-04-09 20:00:00,77.2986666865,10.45,78.0018356932,9.8986666865,0,9.8986666865,67.4,10.45,68.2052967151,131.51,66.5786666865,-50.39,83.4977302551,9.8986666865,0,9.8986666865,56.68,-50.39,75.84045424440001,131.37
2020-04-09 20:30:00,77.9015000195,10.25,78.5729355777,9.7715000195,0,9.7715000195,68.13,10.25,68.8967299659,131.41,67.1315000195,-50.53,84.0233253024,9.7715000195,0,9.7715000195,57.36,-50.53,76.4424652925,131.25
2020-04-09 21:00:00,76.2885000195,9.48,76.8752602287,9.7685000195,0,9.7685000195,66.52,9.48,67.1921185854,131.94,65.4685000195,-50.69,82.7985543039,9.7685000195,0,9.7685000195,55.7,-50.69,75.312456473,131.7
2020-04-09 21:30:00,72.5796666863,8.0,73.0192304553,9.7996666863,0,9.7996666863,62.78,8.0,63.2876638848,132.9,61.8196666863,-52.98,81.4159172963,9.7996666863,0,9.7996666863,52.02,-52.98,74.2493151484,132.63
2020-04-09 22:00:00,68.6975000197,7.34,69.0885092397,9.8675000197,0,9.8675000197,58.83,7.34,59.2861240089,133.4,58.2475000197,-54.64,79.8642652164,9.8675000197,0,9.8675000197,48.38,-54.64,72.980504246,133.16
2020-04-09 22:30:00,67.8818333472,6.62,68.2038686482,6.9318333471999996,0,6.9318333471999996,60.95,6.62,61.3084570023,133.49,57.5818333472,-52.15,77.6871291246,6.9318333471999996,0,6.9318333471999996,50.65,-52.15,72.6983149736,132.91
2020-04-09 23:00:00,61.9773333423,7.5600000000000005,62.4367155464,4.4873333423,0,4.4873333423,57.49,7.5600000000000005,57.9849437354,133.38,52.0673333423,-51.0,72.8835180365,4.4873333423,0,4.4873333423,47.58,-51.0,69.748522565,132.79
2020-04-09 23:30:00,60.2926666756,19.61,63.4015595617,4.4526666756,0,4.4526666756,55.84,19.61,59.1832552332,133.13,50.5826666756,-37.92,63.2181348033,4.4526666756,0,4.4526666756,46.13,-37.92,59.715184836,132.52
2020-04-10 00:00:00,57.2431666758,22.15,61.3791709872,4.5731666758,0,4.5731666758,52.67,22.15,57.1380031153,133.53,47.6331666758,-35.49,59.4008305293,4.5731666758,0,4.5731666758,43.06,-35.49,55.8005707856,132.91
2020-04-10 00:30:00,56.3500000089,22.77,60.7766024141,4.4700000089,0,4.4700000089,51.88,22.77,56.6569263197,134.15,46.7700000089,-35.93,58.9779433419,4.4700000089,0,4.4700000089,42.3,-35.93,55.5000441441,133.59
2020-04-10 01:00:00,54.6590000088,23.47,59.4848483394,4.4090000088,0,4.4090000088,50.25,23.47,55.4608276173,133.9,45.5690000088,-37.88,59.2573047126,4.4090000088,0,4.4090000088,41.16,-37.88,55.9378226248,133.59
2020-04-10 01:30:00,58.8546666752,23.74,63.4622674465,4.2846666752,0,4.2846666752,54.57,23.74,59.5102722225,133.41,49.6746666752,-37.22,62.0717400215,4.2846666752,0,4.2846666752,45.39,-37.22,58.6990672839,133.15
2020-04-10 02:00:00,58.689833342,23.01,63.0393261203,4.309833342,0,4.309833342,54.38,23.01,59.0478153703,132.99,49.439833342,-36.7,61.572616648,4.309833342,0,4.309833342,45.13,-36.7,58.1687794268,132.58
2020-04-10 02:30:00,58.0071666754,22.58,62.2469901738,4.3471666754000005,0,4.3471666754000005,53.66,22.58,58.2172826573,133.19,48.6071666754,-36.23,60.6240014533,4.3471666754000005,0,4.3471666754000005,44.26,-36.23,57.197556766,132.58
2020-04-10 03:00:00,55.6881666752,22.53,60.0730622463,4.2781666752,0,4.2781666752,51.41,22.53,56.1301077854,133.62,46.3781666752,-36.6,59.0804057548,4.2781666752,0,4.2781666752,42.1,-36.6,55.7850338353,133.04
2020-04-10 03:30:00,54.0251666752,22.51,58.5270769327,4.2851666752,0,4.2851666752,49.74,22.51,54.596407391,133.77,44.8051666752,-36.78,57.9678476467,4.2851666752,0,4.2851666752,40.52,-36.78,54.7232930296,133.22
