Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-10 04:00:00,52.6700000085,22.3,57.1963189453,4.2300000085,0,4.2300000085,48.44,22.3,53.3265749885,133.77,43.5300000085,-37.04,57.1561239128,4.2300000085,0,4.2300000085,39.3,-37.04,54.0041813196,133.29
2020-04-10 04:30:00,51.6890000085,22.24,56.270510233,4.2490000085,0,4.2490000085,47.44,22.24,52.3943813782,133.99,42.5990000085,-37.2,56.5554135492,4.2490000085,0,4.2490000085,38.35,-37.2,53.4281058994,133.44
2020-04-10 05:00:00,51.1650000084,22.27,55.8015244045,4.2050000084,0,4.2050000084,46.96,22.27,51.973017037700004,134.09,42.1950000084,-37.55,56.4838076417,4.2050000084,0,4.2050000084,37.99,-37.55,53.4157523583,133.52
2020-04-10 05:30:00,51.5181666751,22.97,56.4069357221,4.2081666751,0,4.2081666751,47.31,22.97,52.591415649300004,133.93,42.7081666751,-38.26,57.3394724491,4.2081666751,0,4.2081666751,38.5,-38.26,54.2777818265,133.59
2020-04-10 06:00:00,52.0936666752,23.1,56.9856131639,4.2536666752,0,4.2536666752,47.84,23.1,53.1250938823,133.7,43.2536666752,-38.01,57.5815923785,4.2536666752,0,4.2536666752,39.0,-38.01,54.4587926785,133.27
2020-04-10 06:30:00,54.4773333417,23.27,59.2391150173,4.2073333417,0,4.2073333417,50.27,23.27,55.3946369245,133.62,45.4973333417,-37.69,59.0808212638,4.2073333417,0,4.2073333417,41.29,-37.69,55.9052788205,133.27
2020-04-10 07:00:00,56.2816666756,23.71,61.0720075303,4.4516666756,0,4.4516666756,51.83,23.71,56.9957279101,133.37,47.1716666756,-37.17,60.0564321031,4.4516666756,0,4.4516666756,42.72,-37.17,56.6269132127,132.99
2020-04-10 07:30:00,58.7770000116,23.17,63.1789888361,5.7770000116,0,5.7770000116,53.0,23.17,57.843313356,132.69,49.4070000116,-35.56,60.8733541884,5.7770000116,0,5.7770000116,43.63,-35.56,56.2857930565,132.14
2020-04-10 08:00:00,60.6685000288,21.71,64.4359449046,14.398500028800001,0,14.398500028800001,46.27,21.71,51.1100479358,132.89,50.7185000288,-35.55,61.9368125203,14.398500028800001,0,14.398500028800001,36.32,-35.55,50.8226809604,132.14
2020-04-10 08:30:00,64.0001667005,23.35,68.1266749349,16.9001667005,0,16.9001667005,47.1,23.35,52.5702625065,132.41,54.4801667005,-34.17,64.309233114,16.9001667005,0,16.9001667005,37.58,-34.17,50.7921775473,131.81
2020-04-10 09:00:00,64.4025000478,23.98,68.7220664154,23.9025000478,0,23.9025000478,40.5,23.98,47.0668715765,132.41,55.0025000478,-34.53,64.9430204988,23.9025000478,0,23.9025000478,31.1,-34.53,46.470753168,131.94
2020-04-10 09:30:00,64.8838333935,24.61,69.3942644304,30.1038333935,0,30.1038333935,34.78,24.61,42.6063434244,132.55,55.6138333935,-34.13,65.2514778739,30.1038333935,0,30.1038333935,25.51,-34.13,42.6100574982,132.04
2020-04-10 10:00:00,65.0266667366,25.43,69.8222907592,34.9466667366,0,34.9466667366,30.08,25.43,39.3889743456,130.82,56.3766667366,-33.04,65.3450086259,34.9466667366,0,34.9466667366,21.43,-33.04,39.381296322,130.43
2020-04-10 10:30:00,64.966500078,25.03,69.621455259,38.996500078,0,38.996500078,25.97,25.03,36.0685708062,130.58,56.646500078,-32.29,65.2032980077,38.996500078,0,38.996500078,17.65,-32.29,36.7990027039,130.11
2020-04-10 11:00:00,65.4100000824,20.0,68.3993282918,41.1800000824,0,41.1800000824,24.23,20.0,31.4180346298,130.91,57.7100000824,-37.92,69.0533888343,41.1800000824,0,41.1800000824,16.53,-37.92,41.3662579888,130.4
2020-04-10 11:30:00,62.4833334131,17.85,64.9829935784,39.8833334131,0,39.8833334131,22.6,17.85,28.7990017188,131.1,55.2533334131,-40.19,68.3239851974,39.8833334131,0,39.8833334131,15.37,-40.19,43.0287462053,130.56
2020-04-10 12:00:00,61.1291667493,13.22,62.542333083,41.2991667493,0,41.2991667493,19.83,13.22,23.8326939308,131.6,54.1491667493,-45.41,70.6696565694,41.2991667493,0,41.2991667493,12.85,-45.41,47.1931202613,131.0
2020-04-10 12:30:00,61.3890000862,13.44,62.8430022483,43.0890000862,0,43.0890000862,18.3,13.44,22.7051447914,131.45,54.4490000862,-45.04,70.6632521922,43.0890000862,0,43.0890000862,11.36,-45.04,46.4505242166,130.85
2020-04-10 13:00:00,60.8861667549,13.55,62.3756988106,44.1261667549,0,44.1261667549,16.76,13.55,21.5522643822,131.45,54.0261667549,-44.95,70.2803613695,44.1261667549,0,44.1261667549,9.9,-44.95,46.0273016806,130.85
2020-04-10 13:30:00,59.1230000891,13.34,60.6092793187,44.5330000891,0,44.5330000891,14.59,13.34,19.7692614935,131.84,52.3730000891,-45.43,69.331205372,44.5330000891,0,44.5330000891,7.84,-45.43,46.101523836,131.2
2020-04-10 14:00:00,56.693166755600004,13.06,58.1779920312,44.4631667556,0,44.4631667556,12.23,13.06,17.8923587042,131.96,50.0631667556,-45.76,67.8254986388,44.4631667556,0,44.4631667556,5.6,-45.76,46.1013839272,131.32
2020-04-10 14:30:00,55.050333421,12.35,56.4186291021,43.840333421,0,43.840333421,11.21,12.35,16.678926824,132.15,48.560333421,-46.47,67.212847596,43.840333421,0,43.840333421,4.72,-46.47,46.7090922626,131.56
2020-04-10 15:00:00,54.3261667512,11.44,55.5176187699,42.2661667512,0,42.2661667512,12.06,11.44,16.6227915826,132.52,47.6261667512,-47.55,67.2997344676,42.2661667512,0,42.2661667512,5.36,-47.55,47.8511452319,131.9
2020-04-10 15:30:00,55.9891667544,10.11,56.8946297453,43.8891667544,0,43.8891667544,12.1,10.11,15.7677550717,132.85,48.8291667544,-49.11,69.2537336606,43.8891667544,0,43.8891667544,4.94,-49.11,49.3578332182,132.22
2020-04-10 16:00:00,57.521666745,10.16,58.4120513689,39.171666745,0,39.171666745,18.35,10.16,20.9749398092,132.69,50.111666745,-49.06,70.128900918,39.171666745,0,39.171666745,10.94,-49.06,50.2649699095,132.05
2020-04-10 16:30:00,60.3443334005,9.99,61.1656658065,33.5943334005,0,33.5943334005,26.75,9.99,28.554554803,132.43,52.4243334005,-49.12,71.8406927339,33.5943334005,0,33.5943334005,18.83,-49.12,52.6055443846,131.86
2020-04-10 17:00:00,66.8031667346,8.95,67.4000414374,33.9631667346,0,33.9631667346,32.84,8.95,34.037745225,132.25,57.9731667346,-50.17,76.6675743795,33.9631667346,0,33.9631667346,24.01,-50.17,55.6193221821,131.73
2020-04-10 17:30:00,71.2050000614,8.31,71.6882705451,30.695000061400002,0,30.695000061400002,40.51,8.31,41.3535512381,131.92,61.4150000614,-50.79,79.6958363564,30.695000061400002,0,30.695000061400002,30.72,-50.79,59.3577501258,131.45
2020-04-10 18:00:00,75.441500051,8.34,75.9010904397,25.491500051,0,25.491500051,49.95,8.34,50.641466211,131.47,65.021500051,-50.56,82.3657032319,25.491500051,0,25.491500051,39.53,-50.56,64.1789256688,131.05
2020-04-10 18:30:00,77.7103333733,8.64,78.1891649334,19.9603333733,0,19.9603333733,57.75,8.64,58.3927401309,130.98,66.9803333733,-50.11,83.6503267106,19.9603333733,0,19.9603333733,47.02,-50.11,68.7160279702,130.61
2020-04-10 19:00:00,77.6833333639,7.86,78.0799582642,15.3033333639,0,15.3033333639,62.38,7.86,62.8732375499,130.59,66.5433333639,-48.96,82.6141441594,15.3033333639,0,15.3033333639,51.24,-48.96,70.8704395358,130.07
2020-04-10 19:30:00,75.8981666917,6.77,76.1995052947,12.5181666917,0,12.5181666917,63.38,6.77,63.7405467501,130.66,64.7081666917,-49.6,81.531017635,12.5181666917,0,12.5181666917,52.19,-49.6,71.9996951382,130.07
2020-04-10 20:00:00,73.4525000211,6.06,73.7020580401,10.5525000211,0,10.5525000211,62.9,6.06,63.1912462292,130.96,62.4525000211,-50.39,80.2462887546,10.5525000211,0,10.5525000211,51.9,-50.39,72.3378331166,130.41
2020-04-10 20:30:00,74.0738333478,6.62,74.3690606828,7.2438333478,0,7.2438333478,66.83,6.62,67.1570792992,130.65,63.2738333478,-49.5,80.3357204893,7.2438333478,0,7.2438333478,56.03,-49.5,74.7637004167,130.11
2020-04-10 21:00:00,74.572166679,7.55,74.9533891375,6.142166679,0,6.142166679,68.43,7.55,68.8452423919,130.65,64.052166679,-48.47,80.3244729598,6.142166679,0,6.142166679,57.91,-48.47,75.5176072184,130.11
2020-04-10 21:30:00,70.9005000103,6.87,71.2325613867,5.1605000103,0,5.1605000103,65.74,6.87,66.0979916488,131.13,60.6405000103,-49.44,78.2405511324,5.1605000103,0,5.1605000103,55.48,-49.44,74.3124753995,130.52
2020-04-10 22:00:00,66.9766666749,5.94,67.2395529348,4.1066666749,0,4.1066666749,62.87,5.94,63.1499841647,131.56,56.9966666749,-50.58,76.2033884552,4.1066666749,0,4.1066666749,52.89,-50.58,73.1825696461,130.96
2020-04-10 22:30:00,63.7678333414,5.77,64.0283489484,4.0578333414,0,4.0578333414,59.71,5.77,59.9881404946,131.99,54.0178333414,-52.2,75.1183487499,4.0578333414,0,4.0578333414,49.96,-52.2,72.2553914943,131.49
2020-04-10 23:00:00,59.4438333416,5.26,59.6761000933,4.1438333416,0,4.1438333416,55.3,5.26,55.5495958581,132.76,49.9438333416,-54.04,73.5847001003,4.1438333416,0,4.1438333416,45.8,-54.04,70.8375719516,132.3
2020-04-10 23:30:00,57.1238333417,5.09,57.3501563699,4.2038333417,0,4.2038333417,52.92,5.09,53.1642219919,133.19,47.7038333417,-54.39,72.3458901078,4.2038333417,0,4.2038333417,43.5,-54.39,69.6456897446,132.7
2020-04-11 00:00:00,54.3160000087,11.26,55.4708523185,4.3460000087,0,4.3460000087,49.97,11.26,51.2229294359,133.03,45.0860000087,-47.77,65.6865305583,4.3460000087,0,4.3460000087,40.74,-47.77,62.7831227321,132.54
2020-04-11 00:30:00,53.7063333419,12.72,55.1921066914,4.2863333419,0,4.2863333419,49.42,12.72,51.0307240787,132.81,44.4863333419,-46.2,64.1363692004,4.2863333419,0,4.2863333419,40.2,-46.2,61.2411626278,132.32
2020-04-11 01:00:00,52.2615000085,12.7,53.7824728247,4.2315000085,0,4.2315000085,48.03,12.7,49.6806894075,133.01,43.1315000085,-46.35,63.3138909954,4.2315000085,0,4.2315000085,38.9,-46.35,60.5105982453,132.51
2020-04-11 01:30:00,56.0338333419,13.19,57.5653244496,4.2738333419,0,4.2738333419,51.76,13.19,53.4141713406,132.4,46.7938333419,-45.45,65.2331613432,4.2738333419,0,4.2738333419,42.52,-45.45,62.238676881800004,131.88
2020-04-11 02:00:00,55.7608333419,13.06,57.2698361704,4.2708333419,0,4.2708333419,51.49,13.06,53.1204640416,132.4,46.5008333419,-45.61,65.1352408569,4.2708333419,0,4.2708333419,42.23,-45.61,62.1582255216,131.88
2020-04-11 02:30:00,55.1560000089,13.02,56.6719042999,4.4460000089000005,0,4.4460000089000005,50.71,13.02,52.3547944318,132.51,45.9160000089,-45.71,64.7895296851,4.4460000089000005,0,4.4460000089000005,41.47,-45.71,61.718433227,131.98
2020-04-11 03:00:00,53.0378333421,12.9,54.5840797818,4.3778333421,0,4.3778333421,48.66,12.9,50.3408939134,133.22,43.9078333421,-46.34,63.8380249444,4.3778333421,0,4.3778333421,39.53,-46.34,60.9099047775,132.69
2020-04-11 03:30:00,52.0016666753,20.59,55.9296114506,4.3216666753,0,4.3216666753,47.68,20.59,51.9358305989,132.51,43.0616666753,-37.62,57.1801673385,4.3216666753,0,4.3216666753,38.74,-37.62,54.0004814793,131.95
2020-04-11 04:00:00,50.932333342,20.63,54.9517923243,4.312333342,0,4.312333342,46.62,20.63,50.9805972896,132.93,42.052333342,-37.78,56.5307627713,4.312333342,0,4.312333342,37.74,-37.78,53.4007116057,132.35
2020-04-11 04:30:00,49.9925000084,20.56,54.0551908431,4.1925000084,0,4.1925000084,45.8,20.56,50.2031234088,133.04,41.1525000084,-37.92,55.9594018637,4.1925000084,0,4.1925000084,36.96,-37.92,52.9525070228,132.43
2020-04-11 05:00:00,49.5638333416,20.82,53.759147831,4.1238333416,0,4.1238333416,45.44,20.82,49.9826569922,133.15,40.7738333416,-37.69,55.5251437222,4.1238333416,0,4.1238333416,36.65,-37.69,52.5714618401,132.51
2020-04-11 05:30:00,49.9095000082,20.94,54.1243179271,4.0995000082,0,4.0995000082,45.81,20.94,50.3690351307,132.93,41.0995000082,-37.46,55.609536061,4.0995000082,0,4.0995000082,37.0,-37.46,52.6521756436,132.3
2020-04-11 06:00:00,50.6421666749,20.96,54.8083081797,4.1021666749,0,4.1021666749,46.54,20.96,51.0420728419,132.71,41.7821666749,-37.3,56.0092800529,4.1021666749,0,4.1021666749,37.68,-37.3,53.0195473387,132.14
2020-04-11 06:30:00,52.7296666749,20.61,56.6143961166,4.1096666749,0,4.1096666749,48.62,20.61,52.8079208074,132.11,43.6496666749,-35.98,56.5672502498,4.1096666749,0,4.1096666749,39.54,-35.98,53.4600037411,131.4
2020-04-11 07:00:00,54.402000009,20.64,58.1857989975,4.492000009,0,4.492000009,49.91,20.64,54.0094223261,131.89,45.192000009,-35.41,57.4124112437,4.492000009,0,4.492000009,40.7,-35.41,53.9477348922,131.15
2020-04-11 07:30:00,56.7961666785,22.36,61.039119828,5.9361666785,0,5.9361666785,50.86,22.36,55.5581605167,131.13,47.8461666785,-35.91,59.8229367871,5.9361666785,0,5.9361666785,41.91,-35.91,55.1903632893,130.69
2020-04-11 08:00:00,59.1608333518,23.34,63.5984261038,9.2408333518,0,9.2408333518,49.92,23.34,55.1068235339,130.96,50.1908333518,-35.58,61.5228100183,9.2408333518,0,9.2408333518,40.95,-35.58,54.2479391314,130.61
2020-04-11 08:30:00,60.6771666942,24.01,65.2548745921,13.7671666942,0,13.7671666942,46.91,24.01,52.6975160705,130.96,51.8671666942,-34.97,62.5548070166,13.7671666942,0,13.7671666942,38.1,-34.97,51.7156736396,130.61
2020-04-11 09:00:00,62.6673333725,24.83,67.4071477814,19.5973333725,0,19.5973333725,43.07,24.83,49.714724177,130.74,54.1273333725,-33.99,63.9146956343,19.5973333725,0,19.5973333725,34.53,-33.99,48.4524612378,130.43
2020-04-11 09:30:00,64.1260000496,24.96,68.8123933776,24.7860000496,0,24.7860000496,39.34,24.96,46.5900976603,130.58,55.6860000496,-33.56,65.0169531855,24.7860000496,0,24.7860000496,30.9,-33.56,45.618895208,130.24
2020-04-11 10:00:00,63.702500058300004,18.22,66.2569008759,29.1725000583,0,29.1725000583,34.53,18.22,39.0421477381,131.15,55.5225000583,-39.8,68.3138932629,29.1725000583,0,29.1725000583,26.35,-39.8,47.7321956336,130.7
2020-04-11 10:30:00,62.9380000618,18.56,65.6175696881,30.8880000618,0,30.8880000618,32.05,18.56,37.0361458578,130.99,55.2680000618,-39.26,67.7930632943,30.8880000618,0,30.8880000618,24.38,-39.26,46.2139805687,130.53
2020-04-11 11:00:00,63.7030000709,19.38,66.5857088123,35.4630000709,0,35.4630000709,28.24,19.38,34.2502846703,130.61,55.9930000709,-38.16,67.7598823563,35.4630000709,0,35.4630000709,20.53,-38.16,43.33204934,130.18
2020-04-11 11:30:00,62.4450000763,20.07,65.5910278509,38.1750000764,0,38.1750000764,24.27,20.07,31.4934564632,130.95,55.2050000763,-37.72,66.8609784062,38.1750000764,0,38.1750000764,17.03,-37.72,41.386221137,130.49
2020-04-11 12:00:00,61.1190000819,20.64,64.5100129516,40.9490000819,0,40.9490000819,20.17,20.64,28.858941422,130.95,54.1290000819,-37.08,65.61154662,40.9490000819,0,40.9490000819,13.18,-37.08,39.3527483157,130.37
2020-04-11 12:30:00,61.8731667499,20.61,65.2154955793,41.6031667499,0,41.6031667499,20.27,20.61,28.9075249719,130.95,54.6331667499,-37.01,65.9888097265,41.6031667499,0,41.6031667499,13.03,-37.01,39.2367302409,130.37
2020-04-11 13:00:00,60.6410000848,20.6,64.0444446559,42.4110000848,0,42.4110000848,18.23,20.6,27.5080515486,130.95,53.5310000848,-37.06,65.1076920961,42.4110000848,0,42.4110000848,11.12,-37.06,38.6923506652,130.37
2020-04-11 13:30:00,58.8255000863,21.12,62.5019508527,43.1255000863,0,43.1255000863,15.7,21.12,26.316238333,132.41,51.8255000863,-37.66,64.0637031336,43.1255000863,0,43.1255000863,8.7,-37.66,38.6518511846,131.78
2020-04-11 14:00:00,56.757166752,20.7,60.4141206815,42.667166752,0,42.667166752,14.09,20.7,25.0403294707,133.29,49.707166752,-38.67,62.977546209,42.667166752,0,42.667166752,7.04,-38.67,39.3056039262,132.61
2020-04-11 14:30:00,55.8031667504,20.37,59.4048004742,41.8731667504,0,41.8731667504,13.93,20.37,24.6775566051,133.37,48.7031667504,-39.04,62.4189078046,41.8731667504,0,41.8731667504,6.83,-39.04,39.6329471526,132.71
2020-04-11 15:00:00,56.8541667448,28.85,63.7551470569,39.0641667448,0,39.0641667448,17.79,28.85,33.8940496253,132.58,49.4341667448,-29.41,57.5211695096,39.0641667448,0,39.0641667448,10.37,-29.41,31.1846917573,131.95
2020-04-11 15:30:00,58.501833404,29.28,65.4200497678,35.311833404,0,35.311833404,23.19,29.28,37.350963843,132.58,50.401833404,-29.12,58.2092708293,35.311833404,0,35.311833404,15.09,-29.12,32.7975989975,132.1
2020-04-11 16:00:00,60.9490000644,28.87,67.4407703756,32.2190000644,0,32.2190000644,28.73,28.87,40.7294709025,132.71,52.1590000644,-29.7,60.022089998,32.2190000644,0,32.2190000644,19.94,-29.7,35.7728053135,132.1
2020-04-11 16:30:00,66.6098333866,28.79,72.5653774454,26.6198333866,0,26.6198333866,39.99,28.79,49.2753914241,132.56,57.4898333866,-29.74,64.7267220151,26.6198333866,0,26.6198333866,30.87,-29.74,42.8651898398,132.1
2020-04-11 17:00:00,74.758333382,28.42,79.9781520795,24.338333382,0,24.338333382,50.42,28.42,57.8780856629,132.42,64.248333382,-30.18,70.9836653207,24.338333382,0,24.338333382,39.91,-30.18,50.0363917564,131.99
2020-04-11 17:30:00,80.1943333782,28.35,85.057942639,22.4543333782,0,22.4543333782,57.74,28.35,64.3244129394,131.84,69.0043333782,-29.92,75.2117306341,22.4543333782,0,22.4543333782,46.55,-29.92,55.3363253207,131.49
2020-04-11 18:00:00,80.2023333732,27.8,84.8837692289,19.9223333732,0,19.9223333732,60.28,27.8,66.3816119117,131.55,68.2023333732,-30.45,74.6911023988,19.9223333732,0,19.9223333732,48.28,-30.45,57.0803022066,131.22
2020-04-11 18:30:00,80.3933333658,24.49,84.0407529099,16.2533333658,0,16.2533333658,64.14,24.49,68.6563886321,131.21,68.8333333658,-34.08,76.8080346204,16.2533333658,0,16.2533333658,52.58,-34.08,62.6586211147,130.9
2020-04-11 19:00:00,78.636333352,23.05,81.9449536155,9.326333352,0,9.326333352,69.31,23.05,73.0423069187,131.21,67.776333352,-35.22,76.3811479531,9.326333352,0,9.326333352,58.45,-35.22,68.2411232323,130.9
2020-04-11 19:30:00,75.5176666801,21.97,78.6485783775,6.7176666801,0,6.7176666801,68.8,21.97,72.2227173402,131.45,64.9476666801,-36.17,74.3402199835,6.7176666801,0,6.7176666801,58.23,-36.17,68.5492654957,131.06
2020-04-11 20:00:00,73.7826666834,20.34,76.534943019,8.3826666834,0,8.3826666834,65.4,20.34,68.4899671485,131.54,63.2626666834,-37.8,73.6953526072,8.3826666834,0,8.3826666834,54.88,-37.8,66.6382352708,131.21
2020-04-11 20:30:00,73.0328333515,19.38,75.5604337425,9.1028333515,0,9.1028333515,63.93,19.38,66.8029138586,131.4,62.4328333515,-38.77,73.4913027528,9.1028333515,0,9.1028333515,53.33,-38.77,65.9333132794,131.06
2020-04-11 21:00:00,70.663500021,10.45,71.4320147778,10.503500021,0,10.503500021,60.16,10.45,61.0608557097,131.4,59.963500021,-48.24,76.9592030544,10.503500021,0,10.503500021,49.46,-48.24,69.0897184826,131.06
2020-04-11 21:30:00,70.1690000127,11.26,71.0667022085,6.3690000127,0,6.3690000127,63.8,11.26,64.7860139228,131.4,60.0090000127,-47.28,76.3968486427,6.3690000127,0,6.3690000127,53.64,-47.28,71.5027831626,131.06
2020-04-11 22:00:00,65.919333342,10.73,66.7869104559,4.309333342,0,4.309333342,61.61,10.73,62.5373888166,131.83,55.969333342,-47.95,73.7005344264,4.309333342,0,4.309333342,51.66,-47.95,70.4837435158,131.45
2020-04-11 22:30:00,62.619333342,10.03,63.417519726,4.339333342,0,4.339333342,58.28,10.03,59.1367846606,131.76,52.939333342,-48.53,71.8173649941,4.339333342,0,4.339333342,48.6,-48.53,68.6812994927,131.34
2020-04-11 23:00:00,59.0800000086,9.8,59.887280795,4.3200000086,0,4.3200000086,54.76,9.8,55.6300062916,132.17,49.6400000086,-49.28,69.9474660074,4.3200000086,0,4.3200000086,45.32,-49.28,66.9508834893,131.74
2020-04-11 23:30:00,57.031333343,9.63,57.838653882,4.831333343,0,4.831333343,52.2,9.63,53.08085248,132.77,47.561333343,-49.58,68.7041252718,4.831333343,0,4.831333343,42.73,-49.58,65.4524965146,132.31
2020-04-12 00:00:00,54.0486666773,9.26,54.8361739146,5.3186666773,0,5.3186666773,48.73,9.26,49.6020211282,133.44,44.6786666773,-49.45,66.6444728095,5.3186666773,0,5.3186666773,39.36,-49.45,63.2021526532,132.86
2020-04-12 00:30:00,53.4928333419,16.56,55.9974715406,4.2828333419,0,4.2828333419,49.21,16.56,51.9216496271,132.96,44.1828333419,-40.63,60.0243255865,4.2828333419,0,4.2828333419,39.9,-40.63,56.9456486485,132.33
2020-04-12 01:00:00,52.0756666753,16.33,54.5760383289,4.3156666753,0,4.3156666753,47.76,16.33,50.4746124304,133.04,42.8956666753,-40.83,59.2210023515,4.3156666753,0,4.3156666753,38.58,-40.83,56.1738845016,132.33
2020-04-12 01:30:00,55.549833342,16.72,58.0115711244,4.339833342,0,4.339833342,51.21,16.72,53.8704232395,132.93,46.259833342,-40.36,61.3913819752,4.339833342,0,4.339833342,41.92,-40.36,58.1912020842,132.26
2020-04-12 02:00:00,55.194833342,16.63,57.645698258,4.354833342,0,4.354833342,50.84,16.63,53.4907702319,132.93,45.894833342,-40.49,61.2027436272,4.354833342,0,4.354833342,41.54,-40.49,58.0087208961,132.26
2020-04-12 02:30:00,54.3986666755,16.64,56.886769429,4.4086666755,0,4.4086666755,49.99,16.64,52.6867127462,133.15,45.0886666755,-40.65,60.7075807669,4.4086666755,0,4.4086666755,40.68,-40.65,57.5089984263,132.48
2020-04-12 03:00:00,52.2120000084,16.65,54.8025131256,4.2220000084,0,4.2220000084,47.99,16.65,50.7962852973,133.45,43.0420000084,-40.87,59.3546178888,4.2220000084,0,4.2220000084,38.82,-40.87,56.3679811595,132.76
2020-04-12 03:30:00,50.8350000083,19.69,54.5150742991,4.1350000083,0,4.1350000083,46.7,19.69,50.6812203878,133.96,41.7750000083,-38.8,57.0139511496,4.1350000083,0,4.1350000083,37.64,-38.8,54.0574657194,133.3
2020-04-12 04:00:00,49.9621666749,25.75,56.2074781399,4.1021666749,0,4.1021666749,45.86,25.75,52.5946965007,133.44,41.0521666749,-33.26,52.8347233238,4.1021666749,0,4.1021666749,36.95,-33.26,49.7144858165,132.93
2020-04-12 04:30:00,49.2143333418,25.67,55.5067518981,4.2443333418,0,4.2443333418,44.97,25.67,51.780786011800004,133.29,40.3743333418,-33.2,52.2716633827,4.2443333418,0,4.2443333418,36.13,-33.2,49.0674729327,132.76
2020-04-12 05:00:00,48.6841666751,25.62,55.0139299164,4.1941666751,0,4.1941666751,44.49,25.62,51.3395023349,133.39,39.8941666751,-33.29,51.9592978657,4.1941666751,0,4.1941666751,35.7,-33.29,48.8130525577,132.76
2020-04-12 05:30:00,48.9361666754,25.69,55.2695622281,4.3661666754,0,4.3661666754,44.57,25.69,51.4437654143,133.39,40.0761666754,-33.29,52.0991673196,4.3661666754,0,4.3661666754,35.71,-33.29,48.8203666516,132.89
2020-04-12 06:00:00,49.4963333419,25.8,55.8169061691,4.2863333419,0,4.2863333419,45.21,25.8,52.053665577,133.58,40.6363333419,-33.27,52.5186108677,4.2863333419,0,4.2863333419,36.35,-33.27,49.2769256346,133.04
2020-04-12 06:30:00,50.870833342,25.87,57.0709960042,4.320833342,0,4.320833342,46.55,25.87,53.2556043999,133.45,41.860833342,-33.12,53.3784953711,4.320833342,0,4.320833342,37.54,-33.12,50.0618217807,132.95
2020-04-12 07:00:00,51.9971666762,26.06,58.1620919702,4.7671666762000005,0,4.7671666762000005,47.23,26.06,53.9425296033,133.21,42.9171666762,-32.84,54.0402516233,4.7671666762000005,0,4.7671666762000005,38.15,-32.84,50.3377403148,132.71
2020-04-12 07:30:00,53.8890000128,26.14,59.8942728679,6.3790000128,0,6.3790000128,47.51,26.14,54.2263745792,132.8,44.7590000128,-32.45,55.2844515406,6.3790000128,0,6.3790000128,38.38,-32.45,50.2595951038,132.25
2020-04-12 08:00:00,56.409666685,26.29,62.2351556238,9.179666685,0,9.179666685,47.23,26.29,54.054019277,132.8,47.119666685,-31.74,56.81276783,9.179666685,0,9.179666685,37.94,-31.74,49.4658589332,132.25
2020-04-12 08:30:00,59.7765000404,25.75,65.0868070893,20.2065000404,0,20.2065000404,39.57,25.75,47.2106704041,132.8,50.2265000404,-31.13,59.0912701362,20.2065000404,0,20.2065000404,30.02,-31.13,43.2467027645,132.07
2020-04-12 09:00:00,58.9811667153,25.35,64.1981349192,24.3311667153,0,24.3311667153,34.65,25.35,42.9330292432,132.96,49.2311667153,-31.83,58.6247104569,24.3311667153,0,24.3311667153,24.9,-31.83,40.4123607328,132.28
2020-04-12 09:30:00,60.9988333911,26.87,66.6547415798,28.8688333911,0,28.8688333911,32.13,26.87,41.8847681144,131.82,51.7888333911,-31.38,60.5540061764,28.8688333911,0,28.8688333911,22.92,-31.38,38.8591147609,131.37
2020-04-12 10:00:00,62.1621667313,23.36,66.4065100176,32.2921667313,0,32.2921667313,29.87,23.36,37.9197376046,131.6,53.3221667313,-36.47,64.6011947638,32.2921667313,0,32.2921667313,21.03,-36.47,42.098952481,131.37
2020-04-12 10:30:00,65.0166667438,23.13,69.0084332127,38.5766667438,0,38.5766667438,26.44,23.13,35.1293395896,131.3,55.9566667438,-36.47,66.79228588,38.5766667438,0,38.5766667438,17.38,-36.47,40.3995705423,131.06
2020-04-12 11:00:00,64.736333411,23.03,68.7107980124,38.826333411,0,38.826333411,25.91,23.03,34.6656746653,131.15,56.016333411,-35.37,66.2485208047,38.826333411,0,38.826333411,17.19,-35.37,39.3259837766,130.78
2020-04-12 11:30:00,64.57183342,24.06,68.9086734107,43.32183342,0,43.32183342,21.25,24.06,32.1005623004,130.68,56.40183342,-35.06,66.4106197316,43.32183342,0,43.32183342,13.08,-35.06,37.4204489551,130.39
2020-04-12 12:00:00,65.479333426,24.15,69.7908705055,46.339333426,0,46.339333426,19.14,24.15,30.81496552,130.52,57.199333426,-34.16,66.6233393368,46.339333426,0,46.339333426,10.86,-34.16,35.8447374101,130.17
2020-04-12 12:30:00,68.1353334194,20.07,71.0297723506,43.0553334194,0,43.0553334194,25.08,20.07,32.1218196869,130.84,60.4653334194,-37.62,71.2132076621,43.0553334194,0,43.0553334194,17.41,-37.62,41.4532568081,130.33
2020-04-12 13:00:00,67.2565000869,18.35,69.7148427807,43.4465000869,0,43.4465000869,23.81,18.35,30.0605821634,131.21,58.7065000869,-39.81,70.9315814884,43.4465000869,0,43.4465000869,15.26,-39.81,42.6345364699,130.66
2020-04-12 13:30:00,68.2810000795,18.68,70.790093741,39.7410000795,0,39.7410000795,28.54,18.68,34.1097346809,131.45,60.1110000795,-39.49,71.9221275447,39.7410000795,0,39.7410000795,20.37,-39.49,44.4341872886,130.9
2020-04-12 14:00:00,64.030833405,18.68,66.700000199,35.850833405,0,35.850833405,28.18,18.68,33.8090934513,131.93,56.460833405,-39.74,69.0441402929,35.850833405,0,35.850833405,20.61,-39.74,44.7665019853,131.35
2020-04-12 14:30:00,62.4336667402,16.96,64.696246743,36.7636667402,0,36.7636667402,25.67,16.96,30.7667109064,132.66,54.4136667402,-42.04,68.7619715258,36.7636667402,0,36.7636667402,17.65,-42.04,45.5947814996,132.1
2020-04-12 15:00:00,65.0365000638,17.28,67.2929769036,31.9165000638,0,31.9165000638,33.12,17.28,37.3568307007,132.57,56.7165000638,-41.54,70.3017281401,31.9165000638,0,31.9165000638,24.8,-41.54,48.3798677138,131.96
2020-04-12 15:30:00,66.6381667221,17.76,68.964214373,27.7181667221,0,27.7181667221,38.92,17.76,42.7806498314,132.34,57.9181667221,-41.02,70.9729133998,27.7181667221,0,27.7181667221,30.2,-41.02,50.9380054576,131.76
2020-04-12 16:00:00,69.4738333874,17.97,71.7602565877,27.0238333874,0,27.0238333874,42.45,17.97,46.0968914353,132.34,60.3938333874,-40.86,72.9174513489,27.0238333874,0,27.0238333874,33.37,-40.86,52.7550613686,131.76
2020-04-12 16:30:00,73.614333392,17.66,75.7030097205,29.324333392,0,29.324333392,44.29,17.66,47.681020333,131.89,64.154333392,-41.0,76.1365778911,29.324333392,0,29.324333392,34.83,-41.0,53.7971086584,131.4
2020-04-12 17:00:00,75.3771667254,16.9,77.248477419,29.3671667254,0,29.3671667254,46.01,16.9,49.0156107786,131.37,65.2671667254,-41.64,77.4189424648,29.3671667254,0,29.3671667254,35.9,-41.64,54.9790832954,130.96
2020-04-12 17:30:00,79.0876667261,17.14,80.923659261,29.7376667261,0,29.7376667261,49.35,17.14,52.2417658584,131.01,68.7276667261,-42.97,81.0550002999,29.7376667261,0,29.7376667261,38.99,-42.97,58.0227627746,130.79
2020-04-12 18:00:00,80.7060000528,12.6,81.683648575,26.3960000528,0,26.3960000528,54.31,12.6,55.7524537577,131.16,69.9860000528,-46.84,84.2141662869,26.3960000528,0,26.3960000528,43.59,-46.84,63.9849490115,130.88
2020-04-12 18:30:00,81.5453333696,9.41,82.0864757092,18.1353333696,0,18.1353333696,63.41,9.41,64.1044163845,131.45,71.1553333696,-49.42,86.6338148008,18.1353333696,0,18.1353333696,53.02,-49.42,72.4807339919,131.1
2020-04-12 19:00:00,79.6968333594,9.25,80.2318374931,13.0368333594,0,13.0368333594,66.66,9.25,67.2987228705,131.57,69.0168333594,-49.87,85.1489294528,13.0368333594,0,13.0368333594,55.98,-49.87,74.9718433814,131.21
2020-04-12 19:30:00,76.6325000116,9.19,77.1815791366,5.7925000116,0,5.7925000116,70.84,9.19,71.4336174361,131.67,66.0425000116,-49.82,82.7263211305,5.7925000116,0,5.7925000116,60.25,-49.82,78.1798880787,131.32
2020-04-12 20:00:00,74.2998333427,8.16,74.7465774116,4.6798333427,0,4.6798333427,69.62,8.16,70.0965762359,131.67,63.9098333427,-50.68,81.5654902388,4.6798333427,0,4.6798333427,59.23,-50.68,77.9529043718,131.32
2020-04-12 20:30:00,73.209000009,7.91,73.6350852673,4.519000009,0,4.519000009,68.69,7.91,69.1439382737,131.1,62.949000009,-50.54,80.7271218497,4.519000009,0,4.519000009,58.43,-50.54,77.2551389876,130.77
2020-04-12 21:00:00,71.5251666757,7.73,71.9416594748,4.5351666757,0,4.5351666757,66.99,7.73,67.4345089698,132.25,61.1851666757,-51.65,80.0708881001,4.5351666757,0,4.5351666757,56.65,-51.65,76.6612353149,131.9
2020-04-12 21:30:00,68.7748333424,7.05,69.1352312592,4.5148333424,0,4.5148333424,64.26,7.05,64.6455729343,132.71,58.5148333424,-52.58,78.667923076,4.5148333424,0,4.5148333424,54.0,-52.58,75.3701293617,132.29
2020-04-12 22:00:00,65.1810000089,6.3,65.4847521348,4.4510000089,0,4.4510000089,60.73,6.3,61.0558997968,133.04,55.0910000089,-53.59,76.8564010475,4.4510000089,0,4.4510000089,50.64,-53.59,73.7312532106,132.6
2020-04-12 22:30:00,62.4185000088,8.75,63.0288159761,4.3885000088,0,4.3885000088,58.03,8.75,58.6859727703,133.04,52.4785000088,-50.93,73.1290493796,4.3885000088,0,4.3885000088,48.09,-50.93,70.04650598,132.6
2020-04-12 23:00:00,59.8488333421,21.6,63.6273750238,4.3988333421,0,4.3988333421,55.45,21.6,59.5085077951,131.63,50.2888333421,-35.94,61.8114096176,4.3988333421,0,4.3988333421,45.89,-35.94,58.2887270405,131.18
2020-04-12 23:30:00,57.2451666752,21.12,61.016911653,4.2451666752,0,4.2451666752,53.0,21.12,57.0530840534,131.4,47.9151666752,-36.16,60.0283999246,4.2451666752,0,4.2451666752,43.67,-36.16,56.6975704947,130.96
2020-04-13 00:00:00,54.5323333418,20.94,58.414544248,4.2123333418,0,4.2123333418,50.32,20.94,54.5030824816,131.86,45.3923333418,-36.62,58.3222798441,4.2123333418,0,4.2123333418,41.18,-36.62,55.1073207478,131.4
2020-04-13 00:30:00,53.7785000086,21.02,57.7405183833,4.3085000086,0,4.3085000086,49.47,21.02,53.750546974,131.86,44.5985000086,-36.52,57.6431834914,4.3085000086,0,4.3085000086,40.29,-36.52,54.3782539256,131.4
2020-04-13 01:00:00,52.3070000088,21.23,56.4511749206,4.3870000088,0,4.3870000088,47.92,21.23,52.4122056395,131.75,43.2370000088,-36.31,56.4610863317,4.3870000088,0,4.3870000088,38.85,-36.31,53.1764854047,131.22
2020-04-13 01:30:00,55.9513333424,21.75,60.0301108011,4.5113333424,0,4.5113333424,51.44,21.75,55.8492264942,131.87,46.6813333424,-35.9,58.8893613705,4.5113333424,0,4.5113333424,42.17,-35.9,55.3815754561,131.33
2020-04-13 02:00:00,55.7871666758,22.11,60.0088332308,4.5871666758,0,4.5871666758,51.2,22.11,55.7699928277,132.03,46.4471666758,-35.78,58.6306037169,4.5871666758,0,4.5871666758,41.86,-35.78,55.0678490591,131.51
2020-04-13 02:30:00,55.0685000094,21.73,59.2007820327,4.6785000094,0,4.6785000094,50.39,21.73,54.8757232299,132.23,45.7585000094,-36.16,58.3214019302,4.6785000094,0,4.6785000094,41.08,-36.16,54.727616429,131.68
2020-04-13 03:00:00,52.9515000095,21.72,57.2330302645,4.7515000095,0,4.7515000095,48.2,21.72,52.8677444194,132.66,43.7315000095,-36.51,56.9686246374,4.7515000095,0,4.7515000095,38.98,-36.51,53.4080565084,132.09
2020-04-13 03:30:00,51.5131666763,21.72,55.9049616852,4.8331666763,0,4.8331666763,46.68,21.72,51.4857339464,132.85,42.3931666763,-36.66,56.0458399959,4.8331666763,0,4.8331666763,37.56,-36.66,52.4853236629,132.24
2020-04-13 04:00:00,50.7313333431,21.73,55.1893203688,4.8913333431,0,4.8913333431,45.84,21.73,50.729660949,133.08,41.6013333431,-36.83,55.5618559438,4.8913333431,0,4.8913333431,36.71,-36.83,52.0007019183,132.45
2020-04-13 04:30:00,49.7835000098,22.53,54.6442839941,4.8835000098,0,4.8835000098,44.9,22.53,50.2355541425,134.0,40.8635000098,-39.0,56.4873935763,4.8835000098,0,4.8835000098,35.98,-39.0,53.0618544719,133.62
2020-04-13 05:00:00,49.1485000097,23.3,54.3917737641,4.8685000097,0,4.8685000097,44.28,23.3,50.0360709888,133.9,40.3985000097,-39.72,56.6543661427,4.8685000097,0,4.8685000097,35.53,-39.72,53.2922067473,133.62
2020-04-13 05:30:00,49.7115000099,23.47,54.9733947763,4.9515000099,0,4.9515000099,44.76,23.47,50.5400682627,134.04,40.9515000099,-39.65,57.0012969419,4.9515000099,0,4.9515000099,36.0,-39.65,53.5548550554,133.76
2020-04-13 06:00:00,50.698500010000004,23.62,55.9306919613,5.00850001,0,5.00850001,45.69,23.62,51.434234708,133.86,41.89850001,-39.41,57.520712818,5.00850001,0,5.00850001,36.89,-39.41,53.981665406,133.61
2020-04-13 06:30:00,53.1386666765,24.06,58.3318223284,4.9086666765,0,4.9086666765,48.23,24.06,53.8982049794,133.47,44.2086666765,-38.67,58.7347861945,4.9086666765,0,4.9086666765,39.3,-38.67,55.1349154348,133.23
2020-04-13 07:00:00,55.0141666773,24.36,60.1661710199,5.3041666773,0,5.3041666773,49.71,24.36,55.3578693593,133.21,46.0041666773,-38.23,59.8156856658,5.3041666773,0,5.3041666773,40.7,-38.23,55.8392594865,132.97
2020-04-13 07:30:00,57.0555000134,24.34,62.0303609676,6.6855000134,0,6.6855000134,50.37,24.34,55.9425821714,132.95,48.0055000134,-37.98,61.2128126419,6.6855000134,0,6.6855000134,41.32,-37.98,56.1232821563,132.74
2020-04-13 08:00:00,59.6505000185,24.96,64.6620735242,9.2305000185,0,9.2305000185,50.42,24.96,56.2599146818,132.8,50.4705000185,-37.38,62.8055393426,9.2305000185,0,9.2305000185,41.24,-37.38,55.6596981666,132.6
2020-04-13 08:30:00,61.6531666932,25.24,66.6195959407,13.2731666932,0,13.2731666932,48.38,25.24,54.5681408883,132.55,52.7931666932,-36.38,64.1141392323,13.2731666932,0,13.2731666932,39.52,-36.38,53.7153125282,132.33
2020-04-13 09:00:00,63.2270000378,25.47,68.1643193598,18.8970000378,0,18.8970000378,44.33,25.47,51.1260188163,132.35,54.5970000378,-34.92,64.8092494412,18.8970000378,0,18.8970000378,35.7,-34.92,49.9389267005,132.04
2020-04-13 09:30:00,64.6661667153,25.45,69.49399699,24.3161667153,0,24.3161667153,40.35,25.45,47.7056076368,131.64,56.0161667153,-33.24,65.1360770501,24.3161667153,0,24.3161667153,31.7,-33.24,45.9324242774,131.21
2020-04-13 10:00:00,65.2910000564,26.09,70.3107586957,28.1910000564,0,28.1910000564,37.1,26.09,45.3552433573,131.26,56.9010000564,-31.59,65.0818861698,28.1910000564,0,28.1910000564,28.71,-31.59,42.6871432635,130.73
2020-04-13 10:30:00,65.7896667308,27.03,71.1259527075,32.0896667308,0,32.0896667308,33.7,27.03,43.2008205941,131.26,57.5896667308,-30.7,65.2614718971,32.0896667308,0,32.0896667308,25.5,-30.7,39.9091468212,130.73
2020-04-13 11:00:00,66.3981667373,27.71,71.948319272,35.2981667373,0,35.2981667373,31.1,27.71,41.6539806021,131.26,58.0981667373,-30.1,65.4324611965,35.2981667373,0,35.2981667373,22.8,-30.1,37.760429023,130.73
2020-04-13 11:30:00,67.6905000787,28.35,73.3875077987,39.3605000787,0,39.3605000787,28.33,28.35,40.0788148527,131.26,59.6105000787,-29.49,66.506178808,39.3605000787,0,39.3605000787,20.25,-29.49,35.7732106471,130.73
2020-04-13 12:00:00,64.9855000912,27.18,70.4405254247,45.5955000912,0,45.5955000912,19.39,27.18,33.3874901722,131.43,57.2255000912,-30.8,64.9876746829,45.5955000912,0,45.5955000912,11.63,-30.8,32.9225895093,130.87
2020-04-13 12:30:00,64.6278334312,25.06,69.3163794064,48.9278334312,0,48.9278334312,15.7,25.06,29.5718379544,131.43,57.2778334312,-34.04,66.629361415,48.9278334312,0,48.9278334312,8.35,-34.04,35.0491668945,130.87
2020-04-13 13:00:00,64.2886667585,24.05,68.6398949124,45.8986667585,0,45.8986667585,18.39,24.05,30.2753133758,131.69,57.3986667585,-36.03,67.7699627095,45.8986667585,0,45.8986667585,11.5,-36.03,37.8207733924,131.34
2020-04-13 13:30:00,61.1755001036,22.08,65.0382057942,51.8155001036,0,51.8155001036,9.36,22.08,23.9819932449,132.15,53.9655001036,-38.41,66.2389862652,51.8155001036,0,51.8155001036,2.15,-38.41,38.4701260721,131.78
2020-04-13 14:00:00,58.7666667712,20.57,62.2627177643,52.2866667712,0,52.2866667712,6.48,20.57,21.5665319419,132.59,51.4666667712,-38.26,64.129910249,52.2866667712,0,52.2866667712,-0.8200000000000001,-38.26,38.2687862363,132.02
2020-04-13 14:30:00,59.6576667652,21.14,63.2924703568,49.2876667652,0,49.2876667652,10.37,21.14,23.5464753201,132.73,52.6776667652,-37.62,64.7317617235,49.2876667652,0,49.2876667652,3.39,-37.62,37.7724304222,132.16
2020-04-13 15:00:00,57.8171667551,21.33,61.6262417448,44.2171667551,0,44.2171667551,13.6,21.33,25.2968160052,133.04,50.9371667551,-37.57,63.2937584366,44.2171667551,0,44.2171667551,6.72,-37.57,38.1662586587,132.41
2020-04-13 15:30:00,58.1046667514,21.95,62.1124367441,42.3546667514,0,42.3546667514,15.75,21.95,27.0160137696,133.04,50.9746667514,-37.01,62.9933071875,42.3546667514,0,42.3546667514,8.62,-37.01,38.0005855218,132.51
2020-04-13 16:00:00,59.8580000791,26.13,65.3127634806,39.5380000791,0,39.5380000791,20.32,26.13,33.1010468112,132.6,52.4280000791,-32.28,61.5686088221,39.5380000791,0,39.5380000791,12.89,-32.28,34.758459402,132.06
2020-04-13 16:30:00,63.8940000719,25.8,68.9063367564,35.9440000719,0,35.9440000719,27.95,25.8,38.0373829279,132.6,55.9540000719,-32.64,64.7782349562,35.9440000719,0,35.9440000719,20.01,-32.64,38.2853718801,132.06
2020-04-13 17:00:00,69.9598333966,25.84,74.5793797835,31.649833396600002,0,31.649833396600002,38.31,25.84,46.2099740316,132.14,61.2698333966,-32.44,69.3278160946,31.649833396600002,0,31.649833396600002,29.62,-32.44,43.92832799,131.6
2020-04-13 17:30:00,76.539000062,25.21,80.583885675,30.989000062,0,30.989000062,45.55,25.21,52.0609892338,131.43,66.789000062,-32.94,74.4702231048,30.989000062,0,30.989000062,35.8,-32.94,48.6485724354,130.97
2020-04-13 18:00:00,81.5745000503,26.2,85.6786966431,25.1545000503,0,25.1545000503,56.42,26.2,62.2065623548,130.71,71.3745000503,-32.03,78.2319637836,25.1545000503,0,25.1545000503,46.22,-32.03,56.2335246984,130.36
2020-04-13 18:30:00,81.6331667143,24.96,85.3637833499,23.8131667143,0,23.8131667143,57.82,24.96,62.9774086479,130.8,70.6231667143,-32.9,77.9104721893,23.8131667143,0,23.8131667143,46.81,-32.9,57.215261076,130.36
2020-04-13 19:00:00,80.8486667038,24.41,84.4532711491,18.5586667038,0,18.5586667038,62.29,24.41,66.9021090848,130.8,69.5886667038,-33.26,77.1285299588,18.5586667038,0,18.5586667038,51.03,-33.26,60.9121375425,130.36
2020-04-13 19:30:00,80.1233333556,19.57,82.4786848102,11.1433333556,0,11.1433333556,68.98,19.57,71.7023381767,131.04,70.1233333556,-17.99,72.394212344,11.1433333556,0,11.1433333556,58.98,-17.99,61.6626345529,131.62
2020-04-13 20:00:00,76.2208333434,14.71,77.6273117888,5.0308333434,0,5.0308333434,71.19,14.71,72.6938800725,131.68,67.6908333434,-4.37,67.831746393,5.0308333434,0,5.0308333434,62.66,-4.37,62.812200248,133.23
2020-04-13 20:30:00,75.5916666755,15.16,77.0968590202,4.4116666755,0,4.4116666755,71.18,15.16,72.7764934577,131.51,67.2516666755,-5.25,67.4562759914,4.4116666755,0,4.4116666755,62.84,-5.25,63.0589256172,133.23
2020-04-13 21:00:00,75.9895000088,15.24,77.5026561583,4.3995000088000005,0,4.3995000088000005,71.59,15.24,73.1941643849,131.51,67.6495000088,-5.16,67.8460054199,4.3995000088000005,0,4.3995000088000005,63.25,-5.16,63.460130003,133.15
2020-04-13 21:30:00,72.8601666755,14.85,74.3580956452,4.4201666755,0,4.4201666755,68.44,14.85,70.0325360101,131.97,64.9801666755,-6.72,65.3267208819,4.4201666755,0,4.4201666755,60.56,-6.72,60.9316994675,133.75
2020-04-13 22:00:00,68.514000009,14.53,70.0377690767,4.514000009,0,4.514000009,64.0,14.53,65.6286591361,131.97,61.264000009,-9.07,61.9317575813,4.514000009,0,4.514000009,56.75,-9.07,57.4702305546,133.95
2020-04-13 22:30:00,65.6293333424,13.98,67.1017868239,4.5293333424,0,4.5293333424,61.1,13.98,62.6789470237,132.23,58.5393333424,-9.33,59.278178516,4.5293333424,0,4.5293333424,54.01,-9.33,54.8099352308,134.18
2020-04-13 23:00:00,61.1698333424,15.08,63.0012294415,4.5398333424,0,4.5398333424,56.63,15.08,58.6034410253,132.85,53.5998333424,-18.87,56.8244580646,4.5398333424,0,4.5398333424,49.06,-18.87,52.5638706718,134.11
2020-04-13 23:30:00,58.5651666755,20.65,62.0991243717,4.4351666755,0,4.4351666755,54.13,20.65,57.9351309656,133.01,49.5251666755,-43.71,66.0553270694,4.4351666755,0,4.4351666755,45.09,-43.71,62.7986639985,133.04
2020-04-14 00:00:00,55.5710000092,20.02,59.0672196909,4.5810000092,0,4.5810000092,50.99,20.02,54.7793802448,133.75,46.6410000092,-43.53,63.7984622217,4.5810000092,0,4.5810000092,42.06,-43.53,60.5301949443,133.62
2020-04-14 00:30:00,55.3145000093,27.45,61.7510842923,4.6545000093,0,4.6545000093,50.66,27.45,57.618904016,132.92,46.4445000093,-34.55,57.8860439235,4.6545000093,0,4.6545000093,41.79,-34.55,54.2227498381,132.78
2020-04-14 01:00:00,54.3861666756,27.38,60.8894040508,4.4461666756,0,4.4461666756,49.94,27.38,56.9532088648,133.09,45.5061666756,-34.7,57.2267525333,4.4461666756,0,4.4461666756,41.06,-34.7,53.7588467138,132.94
2020-04-14 01:30:00,58.4545000091,27.97,64.8016162709,4.5545000091,0,4.5545000091,53.9,27.97,60.7250434335,132.69,49.4545000091,-33.89,59.9523116414,4.5545000091,0,4.5545000091,44.9,-33.89,56.2542629496,132.52
2020-04-14 02:00:00,58.9690000091,26.52,64.6579721463,4.5690000091,0,4.5690000091,54.4,26.52,60.52,132.52,49.6390000091,-32.11,59.1192221017,4.5690000091,0,4.5690000091,45.07,-32.11,55.3385670216,132.06
2020-04-14 02:30:00,58.5558333424,26.24,64.1663713983,4.5158333424,0,4.5158333424,54.04,26.24,60.0737813027,132.88,49.1558333424,-32.16,58.7414806724,4.5158333424,0,4.5158333424,44.64,-32.16,55.018135192,132.35
2020-04-14 03:00:00,56.6360000089,26.12,62.3689898668,4.4260000089,0,4.4260000089,52.21,26.12,58.3792642982,133.07,47.3560000089,-32.41,57.3846568068,4.4260000089,0,4.4260000089,42.93,-32.41,53.7902686366,132.52
2020-04-14 03:30:00,55.3546666756,26.49,61.3665969626,4.4646666756,0,4.4646666756,50.89,26.49,57.3717020839,133.48,46.1046666756,-32.45,56.3794536092,4.4646666756,0,4.4646666756,41.64,-32.45,52.7910229111,132.88
2020-04-14 04:00:00,54.2315000089,26.39,60.3115883824,4.4315000089,0,4.4315000089,49.8,26.39,56.3601996093,133.93,45.0115000089,-32.86,55.729837009,4.4315000089,0,4.4315000089,40.58,-32.86,52.216051172,133.33
2020-04-14 04:30:00,53.3866666757,26.2,59.469119539,4.5066666757,0,4.5066666757,48.88,26.2,55.4589433726,133.93,44.2466666757,-33.04,55.2214551774,4.5066666757,0,4.5066666757,39.74,-33.04,51.6808397765,133.33
2020-04-14 05:00:00,52.8108333422,26.97,59.298946182,4.4208333422,0,4.4208333422,48.39,26.97,55.3983122487,133.93,43.9308333422,-34.04,55.5755316496,4.4208333422,0,4.4208333422,39.51,-34.04,52.1513345946,133.56
2020-04-14 05:30:00,53.5261666755,27.08,59.9864727999,4.4361666755,0,4.4361666755,49.09,27.08,56.063843072,133.58,44.6161666755,-33.78,55.9615111377,4.4361666755,0,4.4361666755,40.18,-33.78,52.4930547787,133.18
2020-04-14 06:00:00,54.9460000086,27.02,61.2302483822,4.3160000086,0,4.3160000086,50.63,27.02,57.3888255674,133.37,46.0160000086,-33.57,56.9597854349,4.3160000086,0,4.3160000086,41.7,-33.57,53.5334932542,132.94
2020-04-14 06:30:00,58.7975000087,26.6,64.5345334474,4.3275000087,0,4.3275000087,54.47,26.6,60.6179915537,132.37,49.4775000087,-31.24,58.514618747,4.3275000087,0,4.3275000087,45.15,-31.24,54.9040991184,131.79
2020-04-14 07:00:00,62.4198333429,27.65,68.2697450893,4.7998333429,0,4.7998333429,57.62,27.65,63.9107729573,131.38,52.9398333429,-29.92,60.8098047553,4.7998333429,0,4.7998333429,48.14,-29.92,56.6803846141,130.86
2020-04-14 07:30:00,66.0160000127,22.55,69.7611264077,6.3360000127,0,6.3360000127,59.68,22.55,63.798157496900004,131.38,56.3760000127,-37.24,67.565308979,6.3360000127,0,6.3360000127,50.04,-37.24,62.3764314465,130.99
2020-04-14 08:00:00,69.8258333523,22.78,73.4477733042,9.4658333523,0,9.4658333523,60.36,22.78,64.5155640137,131.38,59.9458333523,-37.29,70.5977835084,9.4658333523,0,9.4658333523,50.48,-37.29,62.7596566275,130.99
2020-04-14 08:30:00,73.2088333671,23.81,76.9834357701,16.8888333671,0,16.8888333671,56.32,23.81,61.146205933,131.92,63.1788333671,-37.02,73.2259884578,16.8888333671,0,16.8888333671,46.29,-37.02,59.2726285903,131.65
2020-04-14 09:00:00,75.4536667105,25.16,79.5379244138,21.9236667105,0,21.9236667105,53.53,25.16,59.1480050382,132.16,65.6236667105,-35.99,74.8448109927,21.9236667105,0,21.9236667105,43.7,-35.99,56.6124553433,131.92
2020-04-14 09:30:00,76.4786667202,25.91,80.7484647736,26.7686667202,0,26.7686667202,49.71,25.91,56.0572225498,131.93,66.4786667202,-35.25,75.2461004232,26.7686667202,0,26.7686667202,39.71,-35.25,53.0984613713,131.67
2020-04-14 10:00:00,76.8165000569,27.16,81.4766241384,28.4265000569,0,28.4265000569,48.39,27.16,55.4910596403,131.73,67.0365000569,-33.85,75.0980348603,28.4265000569,0,28.4265000569,38.61,-33.85,51.3473913651,131.51
2020-04-14 10:30:00,76.053333398,27.7,80.9407160887,32.323333398,0,32.323333398,43.73,27.7,51.7648809522,131.48,66.603333398,-33.14,74.3926314881,32.323333398,0,32.323333398,34.28,-33.14,47.679953859,131.26
2020-04-14 11:00:00,75.0116667366,27.9,80.0322444182,34.9816667366,0,34.9816667366,40.03,27.9,48.7935538775,131.6,65.7516667366,-32.88,73.5144616973,34.9816667366,0,34.9816667366,30.77,-32.88,45.0320696837,131.37
2020-04-14 11:30:00,73.8040000756,28.16,78.9937720783,37.7940000756,0,37.7940000756,36.01,28.16,45.7132989402,131.6,64.8940000756,-32.5,72.5774155355,37.7940000756,0,37.7940000756,27.1,-32.5,42.3161907548,131.37
2020-04-14 12:00:00,73.341000079,28.24,78.590075026,39.501000079,0,39.501000079,33.84,28.24,44.07542626,131.6,64.831000079,-32.33,72.4450651959,39.501000079,0,39.501000079,25.33,-32.33,41.0711309803,131.37
2020-04-14 12:30:00,74.6088334139,28.51,79.8705084708,40.2688334139,0,40.2688334139,34.34,28.51,44.6324511987,131.51,65.6588334139,-32.07,73.0723429573,40.2688334139,0,40.2688334139,25.39,-32.07,40.9039973597,131.27
2020-04-14 13:00:00,73.8840000815,28.21,79.0863424875,40.7540000815,0,40.7540000815,33.13,28.21,43.5132278738,131.51,65.2940000815,-32.34,72.8641341583,40.7540000815,0,40.7540000815,24.54,-32.34,40.5966402551,131.27
2020-04-14 13:30:00,71.3273334178,28.0,76.626291131,42.2273334178,0,42.2273334178,29.1,28.0,40.3832886229,131.65,63.5873334178,-32.38,71.3569433986,42.2273334178,0,42.2273334178,21.36,-32.38,38.7906432017,131.37
2020-04-14 14:00:00,67.331500086,27.64,72.7839302582,43.021500086,0,43.021500086,24.31,27.64,36.8095870664,131.95,60.121500086,-32.89,68.5298976549,43.021500086,0,43.021500086,17.1,-32.89,37.0696924724,131.62
2020-04-14 14:30:00,64.3775000879,27.51,70.009018116,43.9675000879,0,43.9675000879,20.41,27.51,34.254462483,131.95,57.2575000879,-33.07,66.1214505007,43.9675000879,0,43.9675000879,13.29,-33.07,35.6405527454,131.71
2020-04-14 15:00:00,63.6116667556,27.51,69.305441687,44.4816667556,0,44.4816667556,19.13,27.51,33.5075663097,132.23,56.4016667556,-33.3,65.4983817572,44.4816667556,0,44.4816667556,11.92,-33.3,35.3691447451,131.93
2020-04-14 15:30:00,63.4390000844,26.73,68.840392443,42.1790000844,0,42.1790000844,21.26,26.73,34.1537772435,132.43,56.0190000844,-33.97,65.514038728,42.1790000844,0,42.1790000844,13.84,-33.97,36.6811463834,132.04
2020-04-14 16:00:00,65.1421667445,25.3,69.8827009221,38.9021667445,0,38.9021667445,26.24,25.3,36.4503443056,132.77,57.3121667445,-34.02,66.6486673306,38.9021667445,0,38.9021667445,18.41,-34.02,38.6818885268,132.25
2020-04-14 16:30:00,68.5038334044,24.82,72.8615645667,35.5538334044,0,35.5538334044,32.95,24.82,41.252089644,132.77,60.3538334044,-34.57,69.5533615766,35.5538334044,0,35.5538334044,24.8,-34.57,42.5455626358,132.25
2020-04-14 17:00:00,74.4608333959,24.58,78.4129588143,31.2708333959,0,31.2708333959,43.19,24.58,49.6945922611,132.43,65.6608333959,-34.5,74.172737864,31.2708333959,0,31.2708333959,34.39,-34.5,48.7126482548,131.92
2020-04-14 17:30:00,80.7126667195,24.78,84.4309360896,26.3926667195,0,26.3926667195,54.32,24.78,59.7051991036,131.29,71.2026667195,-33.89,78.8565269839,26.3926667195,0,26.3926667195,44.81,-33.89,56.1824545566,130.88
2020-04-14 18:00:00,84.5246667086,25.02,88.149984017,20.9546667086,0,20.9546667086,63.57,25.02,68.3165082539,130.83,74.4546667086,-33.52,81.652236924,20.9546667086,0,20.9546667086,53.5,-33.52,63.1335124953,130.48
2020-04-14 18:30:00,85.0431667086,22.83,88.0542395562,20.9431667086,0,20.9431667086,64.1,22.83,68.0442422252,130.83,74.1431667086,-35.46,82.1864999229,20.9431667086,0,20.9431667086,53.2,-35.46,63.9347448575,130.48
2020-04-14 19:00:00,84.0291666998,22.25,86.9250444709,16.5791666998,0,16.5791666998,67.45,22.25,71.0251011967,130.71,72.8391666998,-35.91,81.2100505204,16.5791666998,0,16.5791666998,56.26,-35.91,66.7436566274,130.36
2020-04-14 19:30:00,82.5410000257,16.86,84.2453339079,12.8710000257,0,12.8710000257,69.67,16.86,71.6810191055,131.34,71.0310000257,-40.38,81.7064707637,12.8710000257,0,12.8710000257,58.16,-40.38,70.8034603674,130.77
2020-04-14 20:00:00,81.8863333454,16.02,83.4386720218,6.0363333454,0,6.0363333454,75.85,16.02,77.5233055281,131.34,70.7263333454,-40.73,81.6158509634,6.0363333454,0,6.0363333454,64.69,-40.73,76.44428690230001,130.77
