Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-14 20:30:00,80.6080000082,15.95,82.1708717571,4.0980000082,0,4.0980000082,76.51,15.95,78.1548629325,131.26,69.4680000082,-40.77,80.5480969678,4.0980000082,0,4.0980000082,65.37,-40.77,77.0417406345,130.66
2020-04-14 21:00:00,81.3466666794,16.18,82.9401747035,6.3766666794,0,6.3766666794,74.97,16.18,76.6961100709,131.56,70.1266666794,-40.84,81.1520485235,6.3766666794,0,6.3766666794,63.75,-40.84,75.7097622503,130.99
2020-04-14 21:30:00,77.5808333418,15.81,79.1753863394,4.2108333418,0,4.2108333418,73.37,15.81,75.0540671783,132.0,66.7708333418,-42.66,79.2352180861,4.2108333418,0,4.2108333418,62.56,-42.66,75.7207316394,131.56
2020-04-14 22:00:00,72.9020000081,14.62,74.3535204626,4.0720000081,0,4.0720000081,68.83,14.62,70.3655689951,132.51,62.4420000081,-44.9,76.9091240687,4.0720000081,0,4.0720000081,58.37,-44.9,73.6414754062,132.08
2020-04-14 22:30:00,69.3246666752,13.69,70.6634665837,4.2846666752,0,4.2846666752,65.04,13.69,66.465161551,132.33,59.0646666752,-45.41,74.5030398672,4.2846666752,0,4.2846666752,54.78,-45.41,71.1541741572,131.88
2020-04-14 23:00:00,64.4401666748,13.14,65.766212306,4.0701666748,0,4.0701666748,60.37,13.14,61.7834646164,132.96,54.4901666748,-46.32,71.5172752854,4.0701666748,0,4.0701666748,50.42,-46.32,68.4669175588,132.49
2020-04-14 23:30:00,61.4731666747,18.26,64.1278240783,4.0331666747,0,4.0331666747,57.44,18.26,60.2725576029,132.28,51.7031666747,-40.38,65.6030627654,4.0331666747,0,4.0331666747,47.67,-40.38,62.4737809005,131.79
2020-04-15 00:00:00,58.1835000082,17.94,60.8864785745,4.1035000082,0,4.1035000082,54.08,17.94,56.9779782021,132.66,48.6235000082,-40.93,63.5571369167,4.1035000082,0,4.1035000082,44.52,-40.93,60.475576061699996,132.16
2020-04-15 00:30:00,57.4261666747,18.09,60.208078519,4.0261666747,0,4.0261666747,53.4,18.09,56.3809196449,132.66,47.8261666747,-40.89,62.9232414836,4.0261666747,0,4.0261666747,43.8,-40.89,59.9202144522,132.16
2020-04-15 01:00:00,56.2935000086,17.98,59.0951651425,4.3035000086,0,4.3035000086,51.99,17.98,55.0112761168,132.9,46.7635000086,-41.11,62.2644122517,4.3035000086,0,4.3035000086,42.46,-41.11,59.1006235162,132.34
2020-04-15 01:30:00,60.4316666759,18.57,63.2204969707,4.6016666759,0,4.6016666759,55.83,18.57,58.8373503822,132.47,50.9716666759,-40.23,64.9350729861,4.6016666759,0,4.6016666759,46.37,-40.23,61.3891667968,131.96
2020-04-15 02:00:00,60.6443333426,18.39,63.3713442067,4.6343333426,0,4.6343333426,56.01,18.39,58.9517785991,132.47,51.1343333426,-40.3,65.1061444596,4.6343333426,0,4.6343333426,46.5,-40.3,61.533243048,131.88
2020-04-15 02:30:00,60.4943333426,18.35,63.2161914905,4.6143333426,0,4.6143333426,55.88,18.35,58.8157878465,132.62,50.9043333426,-40.49,65.0437641365,4.6143333426,0,4.6143333426,46.29,-40.49,61.4996276411,132.08
2020-04-15 03:00:00,58.5366666757,18.21,61.3037147774,4.5266666757,0,4.5266666757,54.01,18.21,56.9972297572,132.91,48.9666666757,-40.9,63.8008185318,4.5266666757,0,4.5266666757,44.44,-40.9,60.3963873092,132.4
2020-04-15 03:30:00,57.2045000088,18.17,60.0208607174,4.3845000088,0,4.3845000088,52.82,18.17,55.8578669482,133.03,47.7345000088,-41.03,62.9447646043,4.3845000088,0,4.3845000088,43.35,-41.03,59.6882182679,132.49
2020-04-15 04:00:00,56.1940000092,18.25,59.0832305907,4.5840000092,0,4.5840000092,51.61,18.25,54.7417080479,133.03,46.7940000092,-41.03,62.2345509894,4.5840000092,0,4.5840000092,42.21,-41.03,58.8654822455,132.49
2020-04-15 04:30:00,55.2393333424,18.07,58.1197801794,4.5093333424,0,4.5093333424,50.73,18.07,53.8521847282,133.21,45.8493333424,-41.35,61.7412655194,4.5093333424,0,4.5093333424,41.34,-41.35,58.4706601639,132.64
2020-04-15 05:00:00,54.8196666754,17.95,57.6836055947,4.3696666754,0,4.3696666754,50.45,17.95,53.5481558973,133.32,45.4596666754,-41.41,61.4928401868,4.3696666754,0,4.3696666754,41.09,-41.41,58.336748281,132.64
2020-04-15 05:30:00,55.3038333422,18.15,58.2059832177,4.4138333422,0,4.4138333422,50.89,18.15,54.0297566161,133.13,45.9538333422,-41.09,61.6452990814,4.4138333422,0,4.4138333422,41.54,-41.09,58.4290997706,132.49
2020-04-15 06:00:00,56.5596666755,18.23,59.4249845978,4.4296666755,0,4.4296666755,52.13,18.23,55.2256262979,132.87,47.1096666755,-40.85,62.3541754358,4.4296666755,0,4.4296666755,42.68,-40.85,59.0788024591,132.33
2020-04-15 06:30:00,60.0721666755,19.06,63.0233989014,4.4021666755,0,4.4021666755,55.67,19.06,58.8424379169,132.21,50.4221666755,-39.65,64.144503991,4.4021666755,0,4.4021666755,46.02,-39.65,60.7450648201,131.79
2020-04-15 07:00:00,63.6771666765,19.91,66.7172365731,4.9271666765,0,4.9271666765,58.75,19.91,62.0320127031,131.97,53.7771666765,-38.77,66.2955244021,4.9271666765,0,4.9271666765,48.85,-38.77,62.3653381294,131.63
2020-04-15 07:30:00,67.6275000127,21.17,70.8635848512,6.3575000127,0,6.3575000127,61.27,21.17,64.824237751,131.97,57.4675000127,-37.7,68.7299320363,6.3575000127,0,6.3575000127,51.11,-37.7,63.5100157455,131.73
2020-04-15 08:00:00,71.5785000189,22.65,75.0766552595,9.4685000189,0,9.4685000189,62.11,22.65,66.1110777404,131.86,61.1185000189,-36.43,71.1520621245,9.4685000189,0,9.4685000189,51.65,-36.43,63.2049634127,131.58
2020-04-15 08:30:00,73.9695000277,23.78,77.6979750981,13.8295000277,0,13.8295000277,60.14,23.78,64.6707661931,131.58,63.5795000277,-35.26,72.7022724801,13.8295000277,0,13.8295000277,49.75,-35.26,60.9781116467,131.32
2020-04-15 09:00:00,75.591166706,24.51,79.4654930393,19.681166706,0,19.681166706,55.91,24.51,61.0464429758,131.68,65.271166706,-34.59,73.8701110272,19.681166706,0,19.681166706,45.59,-34.59,57.2268835426,131.44
2020-04-15 09:30:00,75.9123333831,25.11,79.9574540594,24.8823333831,0,24.8823333831,51.03,25.11,56.8733065682,131.68,65.8523333831,-34.04,74.1299629839,24.8823333831,0,24.8823333831,40.97,-34.04,53.2659600495,131.44
2020-04-15 10:00:00,74.8288333926,25.57,79.0770460177,29.6188333926,0,29.6188333926,45.21,25.57,51.940051983000004,131.76,65.3388333926,-33.51,73.430805859,29.6188333926,0,29.6188333926,35.72,-33.51,48.9779389113,131.44
2020-04-15 10:30:00,72.9900000681,26.16,77.5363508939,34.0400000681,0,34.0400000681,38.95,26.16,46.9195918567,131.65,63.9500000681,-32.79,71.8664498129,34.0400000681,0,34.0400000681,29.91,-32.79,44.3823410829,131.21
2020-04-15 11:00:00,71.0670000764,27.02,76.0302499,38.2070000764,0,38.2070000764,32.86,27.02,42.5424493888,131.54,62.5170000764,-31.84,70.1581135618,38.2070000764,0,38.2070000764,24.31,-31.84,40.059477031,131.07
2020-04-15 11:30:00,69.3716667491,27.18,74.5062450238,41.2316667491,0,41.2316667491,28.14,27.18,39.123036692,131.54,61.3016667491,-31.51,68.9258619549,41.2316667491,0,41.2316667491,20.07,-31.51,37.3588677559,131.07
2020-04-15 12:00:00,69.1156667532,27.63,74.4338114753,43.2656667532,0,43.2656667532,25.85,27.63,37.8370109813,131.43,61.5156667532,-31.13,68.943847848,43.2656667532,0,43.2656667532,18.25,-31.13,36.0851686985,130.96
2020-04-15 12:30:00,70.6615000923,28.7,76.2675395912,46.1615000923,0,46.1615000923,24.5,28.7,37.7351295214,131.24,63.1215000923,-31.6,70.5895443667,46.1615000923,0,46.1615000923,16.96,-31.6,35.8636529093,130.96
2020-04-15 13:00:00,70.3943334265,28.73,76.0314085005,46.5943334265,0,46.5943334265,23.8,28.73,37.3075448133,131.36,62.8743334265,-31.67,70.4000760215,46.5943334265,0,46.5943334265,16.28,-31.67,35.6093709577,131.1
2020-04-15 13:30:00,66.9988334223,28.02,72.6220633138,44.4788334223,0,44.4788334223,22.52,28.02,35.9481682426,131.72,59.8188334223,-32.48,68.0679310102,44.4788334223,0,44.4788334223,15.34,-32.48,35.9202728275,131.34
2020-04-15 14:00:00,64.3323334217,27.59,69.9989801603,44.1623334217,0,44.1623334217,20.17,27.59,34.1765562923,132.14,57.3623334217,-33.12,66.2372379827,44.1623334217,0,44.1623334217,13.2,-33.12,35.6535327843,131.78
2020-04-15 14:30:00,63.0571667547,27.32,68.7210934076,44.0171667547,0,44.0171667547,19.04,27.32,33.3002102095,132.25,56.1971667547,-33.47,65.4091924064,44.0171667547,0,44.0171667547,12.18,-33.47,35.6173174172,131.88
2020-04-15 15:00:00,62.6276667535,27.31,68.3232079384,43.4376667535,0,43.4376667535,19.19,27.31,33.3780197136,132.39,55.6576667535,-33.63,65.0288610422,43.4376667535,0,43.4376667535,12.22,-33.63,35.7813540828,131.97
2020-04-15 15:30:00,63.0163334173,26.95,68.5372947917,41.9763334173,0,41.9763334173,21.04,26.95,34.190409474,132.39,55.9163334173,-34.09,65.4886588871,41.9763334173,0,41.9763334173,13.94,-34.09,36.8300380125,132.06
2020-04-15 16:00:00,63.9925000793,26.05,69.0915520624,39.6325000793,0,39.6325000793,24.36,26.05,35.6652786334,132.6,56.5425000793,-34.54,66.2575725122,39.6325000793,0,39.6325000793,16.91,-34.54,38.4572450911,132.19
2020-04-15 16:30:00,67.6285000723,24.89,72.0633479796,36.1485000723,0,36.1485000723,31.48,24.89,40.1310665196,132.74,59.5485000723,-34.51,68.8256054159,36.1485000723,0,36.1485000723,23.4,-34.51,41.695324678,132.19
2020-04-15 17:00:00,73.7365000643,24.59,77.728627556,32.1665000643,0,32.1665000643,41.57,24.59,48.2983747139,132.6,64.9365000643,-34.73,73.6404911757,32.1665000643,0,32.1665000643,32.77,-34.73,47.7498251306,132.12
2020-04-15 17:30:00,79.9670000547,24.31,83.5804833544,27.3470000547,0,27.3470000547,52.62,24.31,57.964131150200004,132.05,70.3970000547,-34.6,78.4404080605,27.3470000547,0,27.3470000547,43.05,-34.6,55.2309922055,131.63
2020-04-15 18:00:00,83.8598333769,24.95,87.4927091477,21.7798333769,0,21.7798333769,62.08,24.95,66.9061200489,131.24,73.7598333769,-33.82,81.14373309,21.7798333769,0,21.7798333769,51.98,-33.82,62.0138113649,130.91
2020-04-15 18:30:00,85.1145000318,24.74,88.6371576466,15.9045000318,0,15.9045000318,69.21,24.74,73.4989231214,130.73,74.6045000318,-33.33,81.7112007316,15.9045000318,0,15.9045000318,58.7,-33.33,67.5024362523,130.36
2020-04-15 19:00:00,84.2926666878,18.88,86.3811788374,10.5526666878,0,10.5526666878,73.74,18.88,76.1186048217,131.16,73.4226666878,-38.27,82.797831394,10.5526666878,0,10.5526666878,62.87,-38.27,73.6018328576,130.67
2020-04-15 19:30:00,82.0658333581,13.87,83.2296696183,12.4058333581,0,12.4058333581,69.66,13.87,71.0274066822,131.97,70.7758333581,-45.09,83.9185717678,12.4058333581,0,12.4058333581,58.37,-45.09,73.7574741975,131.57
2020-04-15 20:00:00,81.1025000188,14.16,82.3293453715,9.4025000188,0,9.4025000188,71.7,14.16,73.0848520557,131.86,70.0625000188,-45.21,83.3828400145,9.4025000188,0,9.4025000188,60.66,-45.21,75.6543435633,131.57
2020-04-15 20:30:00,79.6615000092,14.64,80.9955812604,4.6015000092000005,0,4.6015000092000005,75.06,14.64,76.4743957152,131.6,68.9215000092,-44.38,81.9741274032,4.6015000092000005,0,4.6015000092000005,64.32,-44.38,78.1450369505,131.25
2020-04-15 21:00:00,79.4851666758,14.75,80.8421562149,4.5451666758,0,4.5451666758,74.94,14.75,76.3777853829,131.45,68.7351666758,-44.22,81.7308481416,4.5451666758,0,4.5451666758,64.19,-44.22,77.9471904561,131.11
2020-04-15 21:30:00,77.5966666827,13.73,78.8020023874,7.9966666827,0,7.9966666827,69.6,13.73,70.9413342136,132.1,66.7366666827,-46.1,81.1109898837,7.9966666827,0,7.9966666827,58.74,-46.1,74.6699243337,131.77
2020-04-15 22:00:00,72.3443333424,13.42,73.5785224556,4.5343333424,0,4.5343333424,67.81,13.42,69.1251943939,132.66,61.9943333424,-47.5,78.0995990167,4.5343333424,0,4.5343333424,57.46,-47.5,74.5513353334,132.36
2020-04-15 22:30:00,68.4621666758,11.88,69.4852694169,4.5521666758,0,4.5521666758,63.91,11.88,65.0047882852,132.74,58.2021666758,-47.83,75.3339306405,4.5521666758,0,4.5521666758,53.65,-47.83,71.875109739,132.36
2020-04-15 23:00:00,63.7178333423,11.28,64.7085827835,4.5078333423,0,4.5078333423,59.21,11.28,60.2748911239,133.18,53.8078333423,-48.71,72.580624336,4.5078333423,0,4.5078333423,49.3,-48.71,69.3047913207,132.74
2020-04-15 23:30:00,60.7175000091,11.42,61.7821269248,4.5475000091,0,4.5475000091,56.17,11.42,57.3191529944,133.48,50.8275000091,-48.05,69.9445298588,4.5475000091,0,4.5475000091,46.28,-48.05,66.7131238963,132.96
2020-04-16 00:00:00,57.9081666756,17.63,60.5324100605,4.4781666756,0,4.4781666756,53.43,17.63,56.2635032681,133.34,48.0781666756,-40.4,62.7986473651,4.4781666756,0,4.4781666756,43.6,-40.4,59.4400538358,132.75
2020-04-16 00:30:00,56.8215000091,17.9,59.5742634305,4.5615000090999995,0,4.5615000090999995,52.26,17.9,55.2405430821,133.49,46.9515000091,-40.41,61.9468437703,4.5615000090999995,0,4.5615000090999995,42.39,-40.41,58.5651790743,132.88
2020-04-16 01:00:00,55.6983333425,17.82,58.4795411843,4.5783333425,0,4.5783333425,51.12,17.82,54.1369263996,133.6,45.9183333425,-40.52,61.2402133973,4.5783333425,0,4.5783333425,41.34,-40.52,57.8866651311,132.88
2020-04-16 01:30:00,59.9950000093,18.33,62.7326782954,4.6350000093,0,4.6350000093,55.36,18.33,58.3156797097,133.37,50.0950000093,-39.88,64.0306444285,4.6350000093,0,4.6350000093,45.46,-39.88,60.4733495021,132.71
2020-04-16 02:00:00,60.127500009,18.19,62.8187261677,4.517500009,0,4.517500009,55.61,18.19,58.5093855719,133.37,50.157500009,-39.95,64.1231417443,4.517500009,0,4.517500009,45.64,-39.95,60.6548604813,132.71
2020-04-16 02:30:00,59.9493333423,18.05,62.6077077378,4.4893333423,0,4.4893333423,55.46,18.05,58.3233580995,133.66,49.9693333423,-40.2,64.1324744157,4.4893333423,0,4.4893333423,45.48,-40.2,60.69983855,132.98
2020-04-16 03:00:00,57.8018333423,17.81,60.4834525943,4.4818333423,0,4.4818333423,53.32,17.81,56.2158207269,133.66,47.9218333423,-40.44,62.7048300443,4.4818333423,0,4.4818333423,43.44,-40.44,59.3500395956,132.98
2020-04-16 03:30:00,56.2585000091,17.48,58.911537268000004,4.5485000091,0,4.5485000091,51.71,17.48,54.584562836,133.66,46.5385000091,-40.67,61.8051849208,4.5485000091,0,4.5485000091,41.99,-40.67,58.4568986519,132.9
2020-04-16 04:00:00,54.977000009,17.44,57.6768942471,4.517000009,0,4.517000009,50.46,17.44,53.388811562,133.66,45.297000009,-40.78,60.9493774359,4.517000009,0,4.517000009,40.78,-40.78,57.6716290736,132.9
2020-04-16 04:30:00,54.0243333421,17.4,56.7572778863,4.3943333421,0,4.3943333421,49.63,17.4,52.5917949874,133.66,44.3743333421,-40.87,60.3277577866,4.3943333421,0,4.3943333421,39.98,-40.87,57.1730469715,132.9
2020-04-16 05:00:00,53.6405000085,17.33,56.3704899851,4.2605000085,0,4.2605000085,49.38,17.33,52.3327173,133.84,44.0405000085,-40.97,60.1506985911,4.2605000085,0,4.2605000085,39.78,-40.97,57.1050724542,133.12
2020-04-16 05:30:00,54.2963333418,17.27,56.9767032598,4.2163333418,0,4.2163333418,50.08,17.27,52.9741380298,133.62,44.6963333418,-40.83,60.5380137946,4.2163333418,0,4.2163333418,40.48,-40.83,57.4953850322,132.91
2020-04-16 06:00:00,55.4661666754,17.37,58.1223928074,4.3661666754,0,4.3661666754,51.1,17.37,53.9715378695,133.32,45.8261666754,-40.51,61.1645130134,4.3661666754,0,4.3661666754,41.46,-40.51,57.9654353904,132.6
2020-04-16 06:30:00,58.9925000088,18.39,61.7924522679,4.3825000088,0,4.3825000088,54.61,18.39,57.6232956364,132.62,49.1725000088,-39.0,62.7609333671,4.3825000088,0,4.3825000088,44.79,-39.0,59.3897642696,131.9
2020-04-16 07:00:00,62.7768333431,19.25,65.6619623876,4.8968333431,0,4.8968333431,57.88,19.25,60.9971876401,132.37,52.7068333431,-38.0,64.9769980921,4.8968333431,0,4.8968333431,47.81,-38.0,61.0720566217,131.67
2020-04-16 07:30:00,66.4588333468,21.16,69.7461262711,6.7488333468,0,6.7488333468,59.71,21.16,63.3484782769,131.8,56.3688333468,-37.06,67.4602769997,6.7488333468,0,6.7488333468,49.62,-37.06,61.932124136,131.29
2020-04-16 08:00:00,69.7941666825,22.4,73.3006528136,7.8941666825,0,7.8941666825,61.9,22.4,65.8283373632,131.8,59.7941666825,-36.24,69.9190958841,7.8941666825,0,7.8941666825,51.9,-36.24,63.3004549747,131.38
2020-04-16 08:30:00,72.8905000206,23.54,76.5973667515,10.3105000206,0,10.3105000206,62.58,23.54,66.8609602085,131.28,62.6205000206,-34.97,71.7232732301,10.3105000206,0,10.3105000206,52.31,-34.97,62.9224681652,130.94
2020-04-16 09:00:00,73.8865000379,22.87,77.3450178605,18.9365000379,0,18.9365000379,54.95,22.87,59.5192355462,131.59,63.0465000379,-36.22,72.7100375947,18.9365000379,0,18.9365000379,44.11,-36.22,57.0752179146,131.32
2020-04-16 09:30:00,75.9193333713,25.18,79.9861086661,18.9893333713,0,18.9893333713,56.93,25.18,62.2499582329,130.99,66.1693333713,-34.71,74.7205780144,18.9893333713,0,18.9893333713,47.18,-34.71,58.5724892761,130.78
2020-04-16 10:00:00,72.5053333841,26.22,77.1006599786,25.3853333841,0,25.3853333841,47.12,26.22,53.9238611377,131.1,63.8653333841,-34.02,72.3611857854,25.3853333841,0,25.3853333841,38.48,-34.02,51.3621533816,130.87
2020-04-16 10:30:00,72.5260000615,26.77,77.3088195805,30.7660000615,0,30.7660000615,41.76,26.77,49.6037347384,131.1,64.2760000615,-33.34,72.4082853264,30.7660000615,0,30.7660000615,33.51,-33.34,47.2702411671,130.79
2020-04-16 11:00:00,70.0895000735,27.76,75.3867071874,36.7595000735,0,36.7595000735,33.33,27.76,43.3763357143,131.02,62.2195000735,-32.3,70.1038956792,36.7595000735,0,36.7595000735,25.46,-32.3,41.1278688969,130.79
2020-04-16 11:30:00,68.8053334111,28.33,74.4094268612,38.8753334111,0,38.8753334111,29.93,28.33,41.2115736171,131.32,61.4153334111,-31.87,69.1920521302,38.8753334111,0,38.8753334111,22.54,-31.87,39.0352212752,130.96
2020-04-16 12:00:00,68.8033334137,28.71,74.553087051,40.1933334137,0,40.1933334137,28.61,28.71,40.5314223782,131.18,61.1333334137,-31.42,68.7350045775,40.1933334137,0,40.1933334137,20.94,-31.42,37.7584427645,130.79
2020-04-16 12:30:00,68.6433334201,28.94,74.494501965,43.3733334201,0,43.3733334201,25.27,28.94,38.4200013014,131.02,61.3233334201,-31.0,68.7135446746,43.3733334201,0,43.3733334201,17.95,-31.0,35.8218159785,130.79
2020-04-16 13:00:00,68.0745000879,28.78,73.9082266208,43.9745000879,0,43.9745000879,24.1,28.78,37.5379594544,131.12,60.8445000879,-31.12,68.3411120114,43.9745000879,0,43.9745000879,16.87,-31.12,35.398464656,130.79
2020-04-16 13:30:00,66.4538334219,28.44,72.2837850175,44.2638334219,0,44.2638334219,22.19,28.44,36.0725615947,131.38,59.2638334219,-31.61,67.1669118827,44.2638334219,0,44.2638334219,15.0,-31.61,34.9884566679,131.07
2020-04-16 14:00:00,64.0770000881,28.04,69.9435739742,44.0270000881,0,44.0270000881,20.05,28.04,34.470916727,131.46,57.1070000881,-31.89,65.4078096182,44.0270000881,0,44.0270000881,13.08,-31.89,34.4682244974,131.07
2020-04-16 14:30:00,62.7858334202,27.99,68.7422794084,43.4158334202,0,43.4158334202,19.37,27.99,34.0387573216,131.34,55.8158334202,-32.01,64.3431997991,43.4158334202,0,43.4158334202,12.4,-32.01,34.3278327309,131.07
2020-04-16 15:00:00,62.2051667505,27.42,67.9804322615,41.9351667505,0,41.9351667505,20.27,27.42,34.098816695,131.59,55.1851667505,-32.69,64.1407727525,41.9351667505,0,41.9351667505,13.25,-32.69,35.2731994579,131.26
2020-04-16 15:30:00,62.6960000796,26.7,68.1445406909,39.7960000796,0,39.7960000796,22.9,26.7,35.1752754076,131.77,55.4560000796,-33.55,64.814893696,39.7960000796,0,39.7960000796,15.66,-33.55,37.0248308571,131.44
2020-04-16 16:00:00,63.8728334074,26.28,69.0679176427,37.0528334074,0,37.0528334074,26.82,26.28,37.5493115782,131.91,56.3328334074,-34.18,65.8912780246,37.0528334074,0,37.0528334074,19.28,-34.18,39.2427165217,131.6
2020-04-16 16:30:00,68.0975000676,25.64,72.7645457311,33.7775000676,0,33.7775000676,34.32,25.64,42.8400746965,131.91,60.1675000676,-34.87,69.5416778945,33.7775000676,0,33.7775000676,26.39,-34.87,43.7304127582,131.73
2020-04-16 17:00:00,73.3788333924,25.51,77.6866352085,29.5188333924,0,29.5188333924,43.86,25.51,50.7391338121,131.71,64.8688333924,-34.84,73.6328129687,29.5188333924,0,29.5188333924,35.35,-34.84,49.6331351015,131.45
2020-04-16 17:30:00,78.4450000505,25.02,82.3384383683,25.2650000505,0,25.2650000505,53.18,25.02,58.771700673,131.18,69.3150000505,-34.65,77.4931721638,25.2650000505,0,25.2650000505,44.05,-34.65,56.0448481129,130.93
2020-04-16 18:00:00,83.0175000477,20.49,85.50874466490001,23.8575000477,0,23.8575000477,59.16,20.49,62.6078725082,131.18,72.8775000477,-38.13,82.2497836666,23.8575000477,0,23.8575000477,49.02,-38.13,62.1036013448,130.93
2020-04-16 18:30:00,82.2841667084,16.34,83.8908796645,20.8441667084,0,20.8441667084,61.44,16.34,63.5756966144,131.6,71.3441667084,-42.89,83.2438719865,20.8441667084,0,20.8441667084,50.5,-42.89,66.2555816517,131.24
2020-04-16 19:00:00,82.6693333611,16.81,84.3610975412,13.8693333611,0,13.8693333611,68.8,16.81,70.8238385009,130.85,71.8893333611,-41.68,83.0981266401,13.8693333611,0,13.8693333611,58.02,-41.68,71.4390845406,130.52
2020-04-16 19:30:00,81.3201666902,16.13,82.9044414403,11.7901666902,0,11.7901666902,69.53,16.13,71.3764512987,130.99,70.2201666902,-42.56,82.1110553458,11.7901666902,0,11.7901666902,58.43,-42.56,72.2870562411,130.66
2020-04-16 20:00:00,77.6008333549,15.19,79.0735444847,10.7908333549,0,10.7908333549,66.81,15.19,68.5150509012,131.48,66.3608333549,-43.87,79.5508460267,10.7908333549,0,10.7908333549,55.57,-43.87,70.7997302255,131.16
2020-04-16 20:30:00,77.6406666869,14.84,79.0461809551,10.1306666869,0,10.1306666869,67.51,14.84,69.1218178291,131.24,66.3506666869,-44.09,79.6639132217,10.1306666869,0,10.1306666869,56.22,-44.09,71.4465989393,130.92
2020-04-16 21:00:00,79.2656666821,15.83,80.8309025965,7.7156666821,0,7.7156666821,71.55,15.83,73.2802251634,130.96,68.2256666821,-42.84,80.5605808955,7.7156666821,0,7.7156666821,60.51,-42.84,74.1399062584,130.63
2020-04-16 21:30:00,75.4510000082,15.64,77.0549349636,4.1010000082,0,4.1010000082,71.35,15.64,73.0440421937,130.96,64.8410000082,-42.87,77.7315391721,4.1010000082,0,4.1010000082,60.74,-42.87,74.3450368216,130.63
2020-04-16 22:00:00,71.3983333415,14.31,72.8182539199,4.0783333415,0,4.0783333415,67.32,14.31,68.8241127803,130.96,61.0683333415,-43.95,75.2392439961,4.0783333415,0,4.0783333415,56.99,-43.95,71.9684833799,130.63
2020-04-16 22:30:00,67.6860000083,14.0,69.1186993304,4.1560000083,0,4.1560000083,63.53,14.0,65.0542919414,131.07,57.5760000083,-44.47,72.7500974361,4.1560000083,0,4.1560000083,53.42,-44.47,69.5073902546,130.71
2020-04-16 23:00:00,63.036666675,13.55,64.4765371705,4.166666675,0,4.166666675,58.87,13.55,60.4092658456,131.55,53.226666675,-45.33,69.9134246431,4.166666675,0,4.166666675,49.06,-45.33,66.7959018204,131.14
2020-04-16 23:30:00,60.0258333416,12.93,61.4026511509,4.1458333416,0,4.1458333416,55.88,12.93,57.3564233543,132.51,50.2758333416,-46.53,68.5032869153,4.1458333416,0,4.1458333416,46.13,-46.53,65.5211248377,132.09
2020-04-17 00:00:00,56.5600000084,12.04,57.8272876845,4.2000000084,0,4.2000000084,52.36,12.04,53.7264478632,132.64,47.0600000084,-47.29,66.7157230403,4.2000000084,0,4.2000000084,42.86,-47.29,63.8225955285,132.18
2020-04-17 00:30:00,55.7428333415,12.79,57.1913242453,4.0728333415,0,4.0728333415,51.67,12.79,53.2294373444,133.0,46.1928333415,-46.79,65.7501479247,4.0728333415,0,4.0728333415,42.12,-46.79,62.9555279543,132.56
2020-04-17 01:00:00,54.6491666749,17.53,57.3919185798,4.1391666749,0,4.1391666749,50.51,17.53,53.4655122486,132.25,45.1891666749,-41.09,61.0774007696,4.1391666749,0,4.1391666749,41.05,-41.09,58.0817578935,131.8
2020-04-17 01:30:00,58.5590000078,18.23,61.330982235,3.8990000078,0,3.8990000078,54.66,18.23,57.6198620269,131.8,48.9690000078,-40.16,63.3307868399,3.8990000078,0,3.8990000078,45.07,-40.16,60.3666339959,131.34
2020-04-17 02:00:00,58.7075000079,18.44,61.5353894696,3.9475000079,0,3.9475000079,54.76,18.44,57.7814087748,131.8,49.0875000079,-39.86,63.2329206745,3.9475000079,0,3.9475000079,45.14,-39.86,60.2199236134,131.34
2020-04-17 02:30:00,57.9853333415,18.41,60.8377102028,4.0853333415,0,4.0853333415,53.9,18.41,56.9573357874,131.97,48.4653333415,-40.0,62.8401824942,4.0853333415,0,4.0853333415,44.38,-40.0,59.7459990292,131.48
2020-04-17 03:00:00,56.1275000082,18.66,59.1480503243,4.0975000082,0,4.0975000082,52.03,18.66,55.2749174581,132.81,46.7075000082,-40.4,61.7555710606,4.0975000082,0,4.0975000082,42.61,-40.4,58.7177324153,132.31
2020-04-17 03:30:00,54.6168333417,18.95,57.8109071394,4.1968333417,0,4.1968333417,50.42,18.95,53.8635210509,133.29,45.2268333417,-40.46,60.6834248714,4.1968333417,0,4.1968333417,41.03,-40.46,57.6235411963,132.73
2020-04-17 04:00:00,53.3741666751,18.19,56.3886315516,4.2341666751,0,4.2341666751,49.14,18.19,52.3986230735,133.61,43.9141666751,-40.12,59.481664694,4.2341666751,0,4.2341666751,39.68,-40.12,56.4279788757,133.01
2020-04-17 04:30:00,52.3390000087,17.76,55.2701413234,4.3490000087,0,4.3490000087,47.99,17.76,51.1708676886,133.7,42.8890000087,-40.28,58.838292988,4.3490000087,0,4.3490000087,38.54,-40.28,55.74773538,133.01
2020-04-17 05:00:00,51.4955000088,18.16,54.6037738728,4.3955000088,0,4.3955000088,47.1,18.16,50.4796553079,133.79,42.2755000088,-41.23,59.0519330843,4.3955000088,0,4.3955000088,37.88,-41.23,55.9893498801,133.24
2020-04-17 05:30:00,51.9318333423,19.08,55.3259587743,4.4818333423,0,4.4818333423,47.45,19.08,51.1424373686,133.6,43.0218333423,-42.29,60.3267954075,4.4818333423,0,4.4818333423,38.54,-42.29,57.2169179526,133.16
2020-04-17 06:00:00,52.9038333423,19.21,56.2835649396,4.4738333423,0,4.4738333423,48.43,19.21,52.1007581519,133.17,43.9638333423,-41.91,60.7393343901,4.4738333423,0,4.4738333423,39.49,-41.91,57.5839231036,132.82
2020-04-17 06:30:00,56.1008333421,19.16,59.2824518865,4.3708333421,0,4.3708333421,51.73,19.16,55.1642864542,132.29,46.8508333421,-39.95,61.5711221665,4.3708333421,0,4.3708333421,42.48,-39.95,58.3142598341,131.86
2020-04-17 07:00:00,59.433500009,18.99,62.3935976149,4.523500009,0,4.523500009,54.91,18.99,58.1010172028,132.05,49.703500009,-38.11,62.6323399942,4.523500009,0,4.523500009,45.18,-38.11,59.106721276,131.47
2020-04-17 07:30:00,64.2780000093,20.83,67.5688551419,4.6380000093,0,4.6380000093,59.64,20.83,63.1729253716,130.96,54.4680000093,-37.39,66.0664447735,4.6380000093,0,4.6380000093,49.83,-37.39,62.2980015731,130.72
2020-04-17 08:00:00,69.1591666763,23.49,73.0395128363,4.8091666763,0,4.8091666763,64.35,23.49,68.50330357,130.46,59.1091666763,-36.19,69.3080780657,4.8091666763,0,4.8091666763,54.3,-36.19,65.2549316144,130.72
2020-04-17 08:30:00,72.7471666764,17.39,74.7968071474,4.8571666764,0,4.8571666764,67.89,17.39,70.0818393023,130.46,62.4071666764,-41.47,74.9294024571,4.8571666764,0,4.8571666764,57.55,-41.47,70.9349236977,130.63
2020-04-17 09:00:00,75.769000013,16.91,77.6330436282,6.519000013,0,6.519000013,69.25,16.91,71.2847150517,130.67,65.319000013,-42.07,77.6946372841,6.519000013,0,6.519000013,58.8,-42.07,72.3002413551,130.55
2020-04-17 09:30:00,77.6650000154,17.03,79.510207693,7.6850000154,0,7.6850000154,69.98,17.03,72.0223666648,130.67,67.1750000154,-41.53,78.9760819936,7.6850000154,0,7.6850000154,59.49,-41.53,72.5520571728,130.26
2020-04-17 10:00:00,78.9700000163,16.82,80.7413977002,8.1700000163,0,8.1700000163,70.8,16.82,72.7705462395,130.5,68.2800000163,-40.83,79.556566682,8.1700000163,0,8.1700000163,60.11,-40.83,72.6656796569,130.04
2020-04-17 10:30:00,79.6765000164,17.34,81.5415247273,8.1865000164,0,8.1865000164,71.49,17.34,73.5628690305,130.93,69.1565000164,-41.31,80.555183536,8.1865000164,0,8.1865000164,60.97,-41.31,73.646839715,130.52
2020-04-17 11:00:00,79.2565000205,17.25,81.1119923038,10.2365000205,0,10.2365000205,69.02,17.25,71.1429750573,131.03,69.3065000205,-41.36,80.7096062751,10.2365000205,0,10.2365000205,59.07,-41.36,72.110432671,130.63
2020-04-17 11:30:00,79.7186666943,17.94,81.712357814,13.8386666943,0,13.8386666943,65.88,17.94,68.2789718728,130.83,69.6486666943,-40.72,80.6787157328,13.8386666943,0,13.8386666943,55.81,-40.72,69.0859935153,130.41
2020-04-17 12:00:00,79.9923333694,18.57,82.1195366395,18.0423333694,0,18.0423333694,61.95,18.57,64.6733902003,131.04,70.1723333694,-40.3,80.9212355968,18.0423333694,0,18.0423333694,52.13,-40.3,65.891022909,130.58
2020-04-17 12:30:00,81.4865000389,19.07,83.688198622,19.4565000389,0,19.4565000389,62.03,19.07,64.895190885,131.04,71.6965000389,-39.79,81.9977573951,19.4565000389,0,19.4565000389,52.24,-39.79,65.6678132726,130.58
2020-04-17 13:00:00,82.7760000436,19.39,85.0166941442,21.7760000436,0,21.7760000436,61.0,19.39,64.0075940807,131.04,72.3160000436,-39.65,82.472579457,21.7760000436,0,21.7760000436,50.54,-39.65,64.2371707036,130.58
2020-04-17 13:30:00,81.6756667025,18.25,83.6897665864,17.9056667025,0,17.9056667025,63.77,18.25,66.3300489974,131.31,71.3756667025,-40.81,82.218865823,17.9056667025,0,17.9056667025,53.47,-40.81,67.2643813619,130.88
2020-04-17 14:00:00,80.6851666956,17.67,82.5973669356,14.4451666956,0,14.4451666956,66.24,17.67,68.5563016797,131.64,70.2151666956,-42.58,82.117148234,14.4451666956,0,14.4451666956,55.77,-42.58,70.1665825019,131.29
2020-04-17 14:30:00,79.2341666905,17.4,81.1222113304,11.9141666905,0,11.9141666905,67.32,17.4,69.5323119132,131.78,68.9341666905,-43.77,81.656183093,11.9141666905,0,11.9141666905,57.02,-43.77,71.8824964786,131.54
2020-04-17 15:00:00,78.5413333534,17.13,80.3876728418,10.0113333534,0,10.0113333534,68.53,17.13,70.6385008335,132.11,68.2513333534,-44.23,81.329806372,10.0113333534,0,10.0113333534,58.24,-44.23,73.1313236582,131.78
2020-04-17 15:30:00,78.7303333515,17.19,80.5851195298,9.0803333515,0,9.0803333515,69.65,17.19,71.7399372735,132.11,68.4803333515,-44.19,81.5003813238,9.0803333515,0,9.0803333515,59.4,-44.19,74.0345601729,131.78
2020-04-17 16:00:00,79.757000018,17.33,81.6180614317,9.007000018,0,9.007000018,70.75,17.33,72.8415499561,132.11,69.347000018,-44.16,82.2138188597,9.007000018,0,9.007000018,60.34,-44.16,74.773131538,131.78
2020-04-17 16:30:00,82.1660000181,17.15,83.9367265205,9.0460000181,0,9.0460000181,73.12,17.15,75.1043068006,132.11,71.7960000181,-44.17,84.2950444486,9.0460000181,0,9.0460000181,62.75,-44.17,76.7368972529,131.78
2020-04-17 17:00:00,86.7428333516,17.74,88.5382783765,9.1428333516,0,9.1428333516,77.6,17.74,79.6019321374,131.39,76.2528333516,-43.03,87.556127679,9.1428333516,0,9.1428333516,67.11,-43.03,79.7203424478,131.12
2020-04-17 17:30:00,90.8971666881,17.26,92.5213624625,10.7071666881,0,10.7071666881,80.19,17.26,82.0264816995,130.64,79.8271666881,-42.44,90.4075778984,10.7071666881,0,10.7071666881,69.12,-42.44,81.1093582763,130.35
2020-04-17 18:00:00,94.5936666897,10.38,95.1614742309,11.5136666897,0,11.5136666897,83.08,10.38,83.7259266894,131.26,85.3436666897,-14.26,86.5268111284,11.5136666897,0,11.5136666897,73.83,-14.26,75.1945244017,133.04
2020-04-17 18:30:00,91.4560000267,9.33,91.9306741022,13.3360000267,0,13.3360000267,78.12,9.33,78.6751758816,131.78,82.6360000267,-17.39,84.4459626057,13.3360000267,0,13.3360000267,69.3,-17.39,71.448597607,133.98
2020-04-17 19:00:00,88.9341666915,8.58,89.3470895167,12.4141666915,0,12.4141666915,76.52,8.58,76.9995246739,131.96,80.1541666915,-17.82,82.1111614703,12.4141666915,0,12.4141666915,67.74,-17.82,70.0447000136,134.31
2020-04-17 19:30:00,86.5748333563,8.29,86.9708334482,11.4748333563,0,11.4748333563,75.1,8.29,75.5561652018,131.83,77.2348333563,-15.1,78.6970741742,11.4748333563,0,11.4748333563,65.76,-15.1,67.4713835637,134.22
2020-04-17 20:00:00,83.2510000224,8.27,83.6607548659,11.2210000224,0,11.2210000224,72.03,8.27,72.5031985501,132.45,74.0210000224,-15.03,75.5315122603,11.2210000224,0,11.2210000224,62.8,-15.03,64.573530955,134.49
2020-04-17 20:30:00,82.1260000207,8.38,82.5524335159,10.3560000207,0,10.3560000207,71.77,8.38,72.2575760734,132.45,73.3360000207,-14.78,74.8105426998,10.3560000207,0,10.3560000207,62.98,-14.78,64.6910256527,134.31
2020-04-17 21:00:00,80.3358333489,8.37,80.770681685,7.7858333489,0,7.7858333489,72.55,8.37,73.0312220903,132.2,71.9358333489,-14.49,73.3806801522,7.7858333489,0,7.7858333489,64.15,-14.49,65.7661204573,133.98
2020-04-17 21:30:00,75.5603333444,7.98,75.9805526113,5.5203333444,0,5.5203333444,70.04,7.98,70.4931344175,132.37,67.4703333444,-14.91,69.0981474542,5.5203333444,0,5.5203333444,61.95,-14.91,63.7189971672,134.29
2020-04-17 22:00:00,71.5516666757,10.01,72.248467832,4.5416666757,0,4.5416666757,67.01,10.01,67.7535253695,132.61,62.9616666758,-28.84,69.2525600291,4.5416666757,0,4.5416666757,58.42,-28.84,65.1509171079,133.93
2020-04-17 22:30:00,67.9391666759,11.43,68.8939421764,4.5991666759,0,4.5991666759,63.34,11.43,64.3630367525,132.08,57.9391666759,-48.54,75.5849101018,4.5991666759,0,4.5991666759,53.34,-48.54,72.1199500832,131.74
2020-04-17 23:00:00,63.5021666759,10.42,64.3513913799,4.6121666759,0,4.6121666759,58.89,10.42,59.8047531556,132.61,53.7121666759,-48.86,72.6105808338,4.6121666759,0,4.6121666759,49.1,-48.86,69.2683881724,131.97
2020-04-17 23:30:00,61.161000009,10.67,62.0847551505,4.481000009,0,4.481000009,56.68,10.67,57.6755693513,133.23,51.441000009,-48.81,70.9125699853,4.481000009,0,4.481000009,46.96,-48.81,67.7322500734,132.59
2020-04-18 00:00:00,58.2278333425,16.99,60.6559203686,4.5878333425,0,4.5878333425,53.64,16.99,56.2664171598,133.15,48.4478333425,-40.63,63.2296564563,4.5878333425,0,4.5878333425,43.86,-40.63,59.7870930887,132.38
2020-04-18 00:30:00,57.2885000092,17.26,59.8320970157,4.5885000092,0,4.5885000092,52.7,17.26,55.4544642026,132.9,47.5385000092,-40.15,62.224846188,4.5885000092,0,4.5885000092,42.95,-40.15,58.7939197537,132.14
2020-04-18 01:00:00,56.0298333425,17.16,58.5987015589,4.5798333425,0,4.5798333425,51.45,17.16,54.2362249793,133.42,46.3098333425,-40.53,61.5408934304,4.5798333425,0,4.5798333425,41.73,-40.53,58.1727926096,132.63
2020-04-18 01:30:00,60.3380000093,17.81,62.9116073958,4.6480000093000005,0,4.6480000093000005,55.69,17.81,58.4685573621,133.15,50.4480000093,-39.8,64.2576120389,4.6480000093000005,0,4.6480000093000005,45.8,-39.8,60.6768489624,132.38
2020-04-18 02:00:00,59.8793333443,17.53,62.3925914012,5.4793333443,0,5.4793333443,54.4,17.53,57.1547102171,133.04,49.8293333443,-40.04,63.9231105433,5.4793333443,0,5.4793333443,44.35,-40.04,59.7505154789,132.28
2020-04-18 02:30:00,58.7356666811,17.04,61.1575027325,7.2056666811,0,7.2056666811,51.53,17.04,54.2743263431,133.38,48.3656666811,-40.79,63.2697543342,7.2056666811,0,7.2056666811,41.16,-40.79,57.9479913371,132.58
2020-04-18 03:00:00,57.4575000087,17.55,60.0780060192,4.3275000087,0,4.3275000087,53.13,17.55,55.9535468045,133.45,47.6775000087,-40.21,62.3697691761,4.3275000087,0,4.3275000087,43.35,-40.21,59.1275451883,132.58
2020-04-18 03:30:00,55.7906666752,17.7,58.5310899271,4.2506666752,0,4.2506666752,51.54,17.7,54.4946015675,133.89,46.2206666752,-41.19,61.9109532142,4.2506666752,0,4.2506666752,41.97,-41.19,58.8055864693,133.18
2020-04-18 04:00:00,53.950833342,18.12,56.9124487111,4.340833342,0,4.340833342,49.61,18.12,52.8155895546,133.89,44.670833342,-42.27,61.4998882232,4.340833342,0,4.340833342,40.33,-42.27,58.4231272699,133.29
2020-04-18 04:30:00,52.8740000089,18.47,56.0071493377,4.4340000089,0,4.4340000089,48.44,18.47,51.8418219201,133.97,43.7940000089,-43.17,61.4944171188,4.4340000089,0,4.4340000089,39.36,-43.17,58.4196756239,133.54
2020-04-18 05:00:00,51.9431666758,18.58,55.166194035,4.5431666758,0,4.5431666758,47.4,18.58,50.911456471,133.7,42.9131666758,-42.96,60.7215075088,4.5431666758,0,4.5431666758,38.37,-42.96,57.6005078103,133.24
2020-04-18 05:30:00,52.0725000091,18.69,55.3250518047,4.5525000091,0,4.5525000091,47.52,18.69,51.0633577039,133.7,43.0425000091,-42.88,60.7564910691,4.5525000091,0,4.5525000091,38.49,-42.88,57.6209553895,133.24
2020-04-18 06:00:00,52.5078333423,18.82,55.7787142403,4.4978333423,0,4.4978333423,48.01,18.82,51.5669710183,133.62,43.4278333423,-42.7,60.9037495464,4.4978333423,0,4.4978333423,38.93,-42.7,57.782652241,133.15
2020-04-18 06:30:00,54.6158333422,19.38,57.952339484,4.4458333422,0,4.4458333422,50.17,19.38,53.7830205548,133.41,45.3758333422,-42.03,61.8505226453,4.4458333422,0,4.4458333422,40.93,-42.03,58.6667350378,132.96
2020-04-18 07:00:00,56.4335000086,19.68,59.766565262,4.2835000086,0,4.2835000086,52.15,19.68,55.7397963757,133.09,47.1835000086,-41.48,62.8241440297,4.2835000086,0,4.2835000086,42.9,-41.48,59.6741183429,132.66
2020-04-18 07:30:00,59.2926666765,19.43,62.3950736966,4.8926666765,0,4.8926666765,54.4,19.43,57.7657762001,132.49,49.6526666765,-39.82,63.6476213859,4.8926666765,0,4.8926666765,44.76,-39.82,59.9090143468,131.88
2020-04-18 08:00:00,62.5076666781,19.49,65.475709187,5.6976666781,0,5.6976666781,56.81,19.49,60.0602713947,132.31,52.5476666781,-38.32,65.0359875247,5.6976666781,0,5.6976666781,46.85,-38.32,60.5255722815,131.64
2020-04-18 08:30:00,64.9368333472,20.25,68.0209881225,6.9368333472,0,6.9368333472,58.0,20.25,61.4333988967,132.03,54.9068333472,-38.21,66.8936801814,6.9368333472,0,6.9368333472,47.97,-38.21,61.3280115445,131.46
2020-04-18 09:00:00,67.4493333504,20.91,70.61615020240001,8.5293333504,0,8.5293333504,58.92,20.91,62.5203526861,131.76,57.4893333504,-37.45,68.6114126736,8.5293333504,0,8.5293333504,48.96,-37.45,61.6407665429,131.2
2020-04-18 09:30:00,71.1103333524,22.32,74.5309459855,9.5303333524,0,9.5303333524,61.58,22.32,65.500219847,131.76,61.1103333524,-37.47,71.6831482459,9.5303333524,0,9.5303333524,51.58,-37.47,63.7534101049,131.34
2020-04-18 10:00:00,73.5628333548,23.26,77.1525634778,10.7428333548,0,10.7428333548,62.82,23.26,66.9879093568,131.51,63.3928333548,-36.91,73.3552957921,10.7428333548,0,10.7428333548,52.65,-36.91,64.299071533,131.17
2020-04-18 10:30:00,75.4401667003,22.98,78.8625332574,16.8401667003,0,16.8401667003,58.6,22.98,62.9447408446,131.43,64.8301667003,-37.35,74.8196031425,16.8401667003,0,16.8401667003,47.99,-37.35,60.8116978878,131.04
2020-04-18 11:00:00,74.5003333765,22.21,77.7404899214,21.6003333765,0,21.6003333765,52.9,22.21,57.3732873383,131.7,63.5203333765,-38.62,74.3393378519,21.6003333765,0,21.6003333765,41.92,-38.62,56.9981648827,131.37
2020-04-18 11:30:00,75.4875000437,22.73,78.8353699988,21.8275000437,0,21.8275000437,53.66,22.73,58.2756252648,131.48,64.7775000437,-37.95,75.0754754358,21.8275000437,0,21.8275000437,42.95,-37.95,57.3140907631,131.18
2020-04-18 12:00:00,76.3231667218,22.42,79.5479866397,27.5431667218,0,27.5431667218,48.78,22.42,53.6856107351,131.68,65.3031667218,-38.53,75.822585579,27.5431667218,0,27.5431667218,37.76,-38.53,53.9479239638,131.35
2020-04-18 12:30:00,79.7510000594,23.58,83.1639249342,29.6810000594,0,29.6810000594,50.07,23.58,55.3445688392,131.21,69.1110000594,-36.99,78.3874379554,29.6810000594,0,29.6810000594,39.43,-36.99,54.064637241,130.93
2020-04-18 13:00:00,80.1238334003,24.17,83.6900088347,33.4638334003,0,33.4638334003,46.66,24.17,52.5484966483,131.21,69.7838334003,-36.29,78.655880289,33.4638334003,0,33.4638334003,36.32,-36.29,51.3430277642,130.85
2020-04-18 13:30:00,77.2913334011,24.1,80.9614736706,33.8913334011,0,33.8913334011,43.4,24.1,49.6424213753,131.46,67.2113334011,-36.6,76.5305385944,33.8913334011,0,33.8913334011,33.32,-36.6,49.4952765423,131.19
2020-04-18 14:00:00,73.8300000612,23.51,77.4828304145,30.6000000612,0,30.6000000612,43.23,23.51,49.2092775806,131.89,64.0200000612,-37.49,74.1893557583,30.6000000612,0,30.6000000612,33.42,-37.49,50.2234656311,131.59
2020-04-18 14:30:00,72.7953333895,23.09,76.369553248,28.1053333895,0,28.1053333895,44.69,23.09,50.3025267755,132.06,62.9053333895,-38.11,73.5489841456,28.1053333895,0,28.1053333895,34.8,-38.11,51.6082561224,131.8
2020-04-18 15:00:00,71.973000048,22.29,75.3455827233,24.023000048,0,24.023000048,47.95,22.29,52.8776569072,132.47,61.723000048,-37.89,72.4250014493,24.023000048,0,24.023000048,37.7,-37.89,53.4503704384,132.11
2020-04-18 15:30:00,71.5885000426,21.64,74.787719168,21.3085000426,0,21.3085000426,50.28,21.64,54.7390902372,132.47,61.3785000426,-37.68,72.021543079,21.3085000426,0,21.3085000426,40.07,-37.68,55.0035207964,132.11
2020-04-18 16:00:00,74.7336667027,22.09,77.9300265548,18.0136667027,0,18.0136667027,56.72,22.09,60.869750287,132.27,64.5336667027,-36.88,74.3285176638,18.0136667027,0,18.0136667027,46.52,-36.88,59.3653501632,131.83
2020-04-18 16:30:00,76.7240000258,22.3,79.8990749631,12.8940000258,0,12.8940000258,63.83,22.3,67.6133041642,131.59,66.2840000258,-36.16,75.5057233554,12.8940000258,0,12.8940000258,53.39,-36.16,64.4828481071,131.15
2020-04-18 17:00:00,81.0268333583,21.06,83.7190021684,12.4668333583,0,12.4668333583,68.56,21.06,71.7216647883,130.96,70.5668333583,-37.65,79.982501025,12.4668333583,0,12.4668333583,58.1,-37.65,69.2324526505,130.63
2020-04-18 17:30:00,86.0996666999,15.12,87.4172008579,16.6296666999,0,16.6296666999,69.47,15.12,71.0963803579,131.18,74.8596666999,-44.02,86.8431350103,16.6296666999,0,16.6296666999,58.23,-44.02,72.9965293696,130.82
2020-04-18 18:00:00,88.5003333653,15.17,89.7910792104,15.9803333653,0,15.9803333653,72.52,15.17,74.0896706701,131.18,76.8403333653,-43.96,88.5263713912,15.9803333653,0,15.9803333653,60.86,-43.96,75.0761027225,130.73
2020-04-18 18:30:00,88.2943333634,15.0,89.5594177297,15.0443333634,0,15.0443333634,73.25,15.0,74.7700641968,131.02,76.5843333634,-44.0,88.3241762867,15.0443333634,0,15.0443333634,61.54,-44.0,75.65164638,130.63
2020-04-18 19:00:00,86.7253333597,14.51,87.930788387,13.205333359699999,0,13.205333359699999,73.52,14.51,74.9381778535,131.02,74.9853333597,-44.45,87.1699645467,13.205333359699999,0,13.205333359699999,61.78,-44.45,76.1089409991,130.63
2020-04-18 19:30:00,83.6618333551,13.68,84.7729010966,10.8718333551,0,10.8718333551,72.79,13.68,74.0643402725,131.26,72.1318333551,-45.29,85.1715062868,10.8718333551,0,10.8718333551,61.26,-45.29,76.1838020842,130.82
2020-04-18 20:00:00,80.7583333492,13.18,81.8267731573,7.9083333492,0,7.9083333492,72.85,13.18,74.0326610355,131.47,69.6183333492,-45.62,83.2339878794,7.9083333492,0,7.9083333492,61.71,-45.62,76.7418301841,131.0
2020-04-18 20:30:00,78.6426666751,13.54,79.7997532689,4.2226666751,0,4.2226666751,74.42,13.54,75.6417080717,131.1,67.9826666751,-44.79,81.4112220045,4.2226666751,0,4.2226666751,63.76,-44.79,77.9197131668,130.61
2020-04-18 21:00:00,77.5453333419,13.38,78.6911883447,4.2853333419,0,4.2853333419,73.26,13.38,74.4718201738,131.23,66.9153333419,-45.13,80.711701359,4.2853333419,0,4.2853333419,62.63,-45.13,77.1960737344,130.73
2020-04-18 21:30:00,74.5323333418,12.65,75.5982222897,4.2123333418,0,4.2123333418,70.32,12.65,71.448757162,131.23,64.0423333418,-45.87,78.7748523315,4.2123333418,0,4.2123333418,59.83,-45.87,75.3902235041,130.73
2020-04-18 22:00:00,71.2083333417,11.58,72.143767141,4.1783333417,0,4.1783333417,67.03,11.58,68.0229174617,131.82,60.9183333417,-47.28,77.1131748609,4.1783333417,0,4.1783333417,56.74,-47.28,73.8567938649,131.29
2020-04-18 22:30:00,67.5801666751,10.71,68.4235560888,4.2101666751,0,4.2101666751,63.37,10.71,64.2686626592,132.09,57.4801666751,-48.32,75.0918901147,4.2101666751,0,4.2101666751,53.27,-48.32,71.9202009174,131.52
2020-04-18 23:00:00,63.2251666749,9.83,63.9847685084,4.1151666749,0,4.1151666749,59.11,9.83,59.9217906942,132.3,53.4151666749,-49.2,72.6210715351,4.1151666749,0,4.1151666749,49.3,-49.2,69.6500538406,131.67
2020-04-18 23:30:00,60.9235000084,9.7,61.6908652336,4.1935000084,0,4.1935000084,56.73,9.7,57.5533048573,132.87,51.1335000084,-49.69,71.3002869777,4.1935000084,0,4.1935000084,46.94,-49.69,68.3553926183,132.23
2020-04-19 00:00:00,57.7131666749,12.29,59.0072343671,4.1331666749,0,4.1331666749,53.58,12.29,54.9714516818,133.18,48.0331666749,-46.27,66.6940627104,4.1331666749,0,4.1331666749,43.9,-46.27,63.7818383241,132.47
2020-04-19 00:30:00,57.1315000084,17.1,59.6357132364,4.2015000084,0,4.2015000084,52.93,17.1,55.6236900969,133.37,47.2515000084,-40.5,62.2330639857,4.2015000084,0,4.2015000084,43.05,-40.5,59.1062813921,132.47
2020-04-19 01:00:00,55.4798333418,16.9,57.9967404915,4.2398333418,0,4.2398333418,51.24,16.9,53.9550516634,133.37,45.7298333418,-40.59,61.1454475613,4.2398333418,0,4.2398333418,41.49,-40.59,58.0428135087,132.47
2020-04-19 01:30:00,59.7763333418,17.36,62.2461213875,4.2463333418,0,4.2463333418,55.53,17.36,58.1803274312,132.98,49.8863333418,-39.88,63.8675242537,4.2463333418,0,4.2463333418,45.64,-39.88,60.6087782421,132.16
2020-04-19 02:00:00,59.947666675,17.43,62.4301821219,4.167666675,0,4.167666675,55.78,17.43,58.4398263173,132.54,50.057666675,-39.45,63.7343901904,4.167666675,0,4.167666675,45.89,-39.45,60.5160689404,131.68
2020-04-19 02:30:00,59.443500008,17.45,61.9518538319,4.013500008,0,4.013500008,55.43,17.45,58.1118524916,132.8,49.533500008,-39.61,63.4233373692,4.013500008,0,4.013500008,45.52,-39.61,60.3408858072,132.03
2020-04-19 03:00:00,57.2225000082,17.33,59.7891579402,4.1225000082,0,4.1225000082,53.1,17.33,55.8564132397,133.24,47.4925000082,-40.02,62.1058608912,4.1225000082,0,4.1225000082,43.37,-40.02,59.0131959819,132.44
2020-04-19 03:30:00,55.3316666749,17.22,57.9493031625,4.1216666749,0,4.1216666749,51.21,17.22,54.0277012282,133.24,45.7016666749,-40.19,60.8594975075,4.1216666749,0,4.1216666749,41.58,-40.19,57.8284748199,132.44
2020-04-19 04:00:00,53.8165000083,16.99,56.4347036241,4.1265000083,0,4.1265000083,49.69,16.99,52.5143428027,133.6,44.2565000083,-40.61,60.065047182,4.1265000083,0,4.1265000083,40.13,-40.61,57.0928104055,132.73
2020-04-19 04:30:00,52.4013333419,16.89,55.0560790105,4.3013333419,0,4.3013333419,48.1,16.89,50.979232046,133.6,42.8913333419,-40.76,59.1696212245,4.3013333419,0,4.3013333419,38.59,-40.76,56.1299002315,132.73
2020-04-19 05:00:00,51.4026666755,16.82,54.0846238902,4.3926666755,0,4.3926666755,47.01,16.82,49.9284738401,133.6,41.9526666755,-40.82,58.5345935425,4.3926666755,0,4.3926666755,37.56,-40.82,55.4709473508,132.73
2020-04-19 05:30:00,51.3485000086,16.72,54.0021004511,4.2785000086,0,4.2785000086,47.07,16.72,49.9514093895,133.6,41.9485000086,-40.9,58.5874274309,4.2785000086,0,4.2785000086,37.67,-40.9,55.6043064879,132.73
2020-04-19 06:00:00,51.5685000086,16.73,54.2144177608,4.3185000086,0,4.3185000086,47.25,16.73,50.1243992483,133.6,42.1885000086,-40.8,58.6899440533,4.3185000086,0,4.3185000086,37.87,-40.8,55.6666587824,132.73
2020-04-19 06:30:00,52.924333342,17.11,55.6213732274,4.354333342,0,4.354333342,48.57,17.11,51.4956017539,133.26,43.404333342,-40.3,59.2285923593,4.354333342,0,4.354333342,39.05,-40.3,56.1158845604,132.47
2020-04-19 07:00:00,54.4028333427,17.41,57.1207175701,4.7028333427,0,4.7028333427,49.7,17.41,52.6611631091,133.17,44.7928333427,-39.97,60.0333142419,4.7028333427,0,4.7028333427,40.09,-39.97,56.6110324937,132.33
2020-04-19 07:30:00,56.554500012,17.66,59.2476756641,5.984500012,0,5.984500012,50.57,17.66,53.5649185568,133.07,46.864500012,-39.66,61.3937860159,5.984500012,0,5.984500012,40.88,-39.66,56.95691354,132.24
2020-04-19 08:00:00,58.9840000162,18.07,61.6898464734,8.0840000162,0,8.0840000162,50.9,18.07,54.0123587709,132.82,49.2540000162,-39.09,62.880717375,8.0840000162,0,8.0840000162,41.17,-39.09,56.7714452872,132.02
2020-04-19 08:30:00,61.2753333549,18.55,64.0216289839,10.7753333549,0,10.7753333549,50.5,18.55,53.7991867968,132.37,51.4053333549,-38.38,64.1524177045,10.7753333549,0,10.7753333549,40.63,-38.38,55.8911558299,131.59
2020-04-19 09:00:00,63.3746666937,19.36,66.2658130452,13.5146666937,0,13.5146666937,49.86,19.36,53.4867198471,132.13,53.5546666937,-37.94,65.6318971589,13.5146666937,0,13.5146666937,40.04,-37.94,55.1601776647,131.4
2020-04-19 09:30:00,66.1966667007,20.79,69.3846004693,17.0166667007,0,17.0166667007,49.18,20.79,53.3937870918,131.59,56.5666667007,-37.43,67.829143306,17.0166667007,0,17.0166667007,39.55,-37.43,54.4537179631,131.1
2020-04-19 10:00:00,68.1303333707,21.33,71.3912545429,18.6903333707,0,18.6903333707,49.44,21.33,53.844985839,131.23,58.5303333707,-36.75,69.1112322599,18.6903333707,0,18.6903333707,39.84,-36.75,54.2013662189,130.89
2020-04-19 10:30:00,68.8935000411,22.74,72.5494448491,20.5335000411,0,20.5335000411,48.36,22.74,53.4396594301,130.7,60.3035000411,-36.74,70.6140192682,20.5335000411,0,20.5335000411,39.77,-36.74,54.1431482276,130.55
2020-04-19 11:00:00,68.8526667132,23.54,72.7655228354,23.2526667132,0,23.2526667132,45.6,23.54,51.31755645,130.51,60.1926667132,-35.84,70.0547123757,23.2526667132,0,23.2526667132,36.94,-35.84,51.4691091821,130.41
2020-04-19 11:30:00,70.6470000538,16.21,72.4828442916,26.8770000538,0,26.8770000538,43.77,16.21,46.6752289764,131.24,62.0270000538,-42.75,75.3320067147,26.8770000538,0,26.8770000538,35.15,-42.75,55.3451443218,130.97
2020-04-19 12:00:00,72.1843333953,16.44,74.0327737406,30.9943333953,0,30.9943333953,41.19,16.44,44.3496302127,131.04,63.2643333953,-42.53,76.231074897,30.9943333953,0,30.9943333953,32.27,-42.53,53.3868317097,130.79
