Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-19 12:30:00,72.4340000716,16.92,74.3839415894,35.7840000716,0,35.7840000716,36.65,16.92,40.3671760221,130.8,63.2140000716,-41.75,75.7566650866,35.7840000716,0,35.7840000716,27.43,-41.75,49.9546534369,130.53
2020-04-19 13:00:00,70.0561667444,16.69,72.0168216385,38.8461667444,0,38.8461667444,31.21,16.69,35.392374885,130.91,61.5061667444,-41.81,74.3712622428,38.8461667444,0,38.8461667444,22.66,-41.81,47.5557746231,130.63
2020-04-19 13:30:00,66.1203334151,16.62,68.1771434641,40.9003334151,0,40.9003334151,25.22,16.62,30.2038540587,131.11,58.6603334151,-41.85,72.0587067354,40.9003334151,0,40.9003334151,17.76,-41.85,45.462513129,130.75
2020-04-19 14:00:00,62.0003334135,15.84,63.9917724663,40.0803334135,0,40.0803334135,21.92,15.84,27.0442600195,131.51,54.9103334135,-42.74,69.5834198325,40.0803334135,0,40.0803334135,14.83,-42.74,45.2397667987,131.13
2020-04-19 14:30:00,60.5760000804,15.6,62.5524722592,40.2060000804,0,40.2060000804,20.37,15.6,25.6572972076,131.78,53.4160000804,-43.14,68.6609690042,40.2060000804,0,40.2060000804,13.21,-43.14,45.1172217673,131.22
2020-04-19 15:00:00,60.1776667461,15.52,62.146777672,39.7276667461,0,39.7276667461,20.45,15.52,25.6724151571,131.78,52.8876667461,-43.32,68.3646669987,39.7276667461,0,39.7276667461,13.16,-43.32,45.2748053557,131.22
2020-04-19 15:30:00,61.0338334111,15.17,62.8908397213,38.8938334111,0,38.8938334111,22.14,15.17,26.8385636724,132.02,53.7438334111,-43.87,69.3756191304,38.8938334111,0,38.8938334111,14.85,-43.87,46.3152178015,131.42
2020-04-19 16:00:00,62.9478334064,14.93,64.6941622603,36.5578334064,0,36.5578334064,26.39,14.93,30.3205705751,132.22,55.4278334064,-44.32,70.9683529197,36.5578334064,0,36.5578334064,18.87,-44.32,48.1699003528,131.64
2020-04-19 16:30:00,69.6445000749,13.14,70.8732388895,37.4545000749,0,37.4545000749,32.19,13.14,34.7686022152,132.42,60.9445000749,-45.66,76.1516098936,37.4545000749,0,37.4545000749,23.49,-45.66,51.3479863286,131.82
2020-04-19 17:00:00,74.4536667327,13.0,75.5800799811,33.0236667327,0,33.0236667327,41.43,13.0,43.4217100078,131.9,65.1836667327,-46.17,79.8785284587,33.0236667327,0,33.0236667327,32.16,-46.17,56.2666375395,131.38
2020-04-19 17:30:00,81.4321667191,13.13,82.4839055608,26.1921667191,0,26.1921667191,55.24,13.13,56.7789969971,131.73,70.5221667191,-46.03,84.2148258845,26.1921667191,0,26.1921667191,44.33,-46.03,63.9054755088,131.29
2020-04-19 18:00:00,81.8591667092,13.39,82.9470630844,21.2791667092,0,21.2791667092,60.58,13.39,62.0421509943,131.18,71.0691667092,-46.03,84.6734158797,21.2791667092,0,21.2791667092,49.79,-46.03,67.8071161457,130.82
2020-04-19 18:30:00,82.4031667034,13.4,83.4855788909,18.3531667034,0,18.3531667034,64.05,13.4,65.4367060601,130.63,71.2431667034,-45.02,84.2756738444,18.3531667034,0,18.3531667034,52.89,-45.02,69.4561192409,130.22
2020-04-19 19:00:00,80.7751666968,12.51,81.7381652283,15.0651666968,0,15.0651666968,65.71,12.51,66.8902399457,130.8,69.5751666968,-45.7,83.2417792991,15.0651666968,0,15.0651666968,54.51,-45.7,71.1324827347,130.4
2020-04-19 19:30:00,77.950666693,11.61,78.8105230149,13.170666693,0,13.170666693,64.78,11.61,65.8121607304,130.8,66.800666693,-46.45,81.3629619092,13.170666693,0,13.170666693,53.63,-46.45,70.9491324824,130.33
2020-04-19 20:00:00,75.0383333565,11.12,75.8578003433,11.5783333565,0,11.5783333565,63.46,11.12,64.426904318,130.96,63.9183333565,-47.19,79.4509247213,11.5783333565,0,11.5783333565,52.34,-47.19,70.4724889585,130.52
2020-04-19 20:30:00,73.7276666878,10.73,74.5043739335,10.5476666878,0,10.5476666878,63.18,10.73,64.0846728945,130.81,62.7476666878,-47.42,78.6506584509,10.5476666878,0,10.5476666878,52.2,-47.42,70.5230203551,130.38
2020-04-19 21:00:00,73.6415000209,10.74,74.4205490798,10.4715000209,0,10.4715000209,63.17,10.74,64.0764894482,130.81,62.6915000209,-47.45,78.623957385,10.4715000209,0,10.4715000209,52.22,-47.45,70.5579967119,130.38
2020-04-19 21:30:00,73.1083333489,11.18,73.9582368979,7.7683333489,0,7.7683333489,65.34,11.18,66.2895768579,131.32,62.5083333489,-47.25,78.3572219904,7.7683333489,0,7.7683333489,54.74,-47.25,72.3120328853,130.88
2020-04-19 22:00:00,68.8626666845,10.43,69.6480564187,8.9326666845,0,8.9326666845,59.93,10.43,60.8308293549,132.06,58.4626666845,-48.86,76.1917514949,8.9326666845,0,8.9326666845,49.53,-48.86,69.5738492539,131.62
2020-04-19 22:30:00,65.6166666755,10.82,66.5027769767,4.4266666755,0,4.4266666755,61.19,10.82,62.1392669735,132.57,55.5966666755,-48.81,73.9824671488,4.4266666755,0,4.4266666755,51.17,-48.81,70.716228689,132.11
2020-04-19 23:00:00,61.2850000091,10.02,62.0987248348,4.525000009,0,4.525000009,56.76,10.02,57.6376439491,133.15,51.4550000091,-49.73,71.5589961216,4.525000009,0,4.525000009,46.93,-49.73,68.3776118331,132.66
2020-04-19 23:30:00,58.8778333424,14.64,60.6706589637,4.5178333424,0,4.5178333424,54.36,14.64,56.2968844609,133.15,49.0178333424,-43.65,65.6358932717,4.5178333424,0,4.5178333424,44.5,-43.65,62.3343605085,132.52
2020-04-20 00:00:00,56.0025000092,16.62,58.4166449506,4.6025000092,0,4.6025000092,51.4,16.62,54.0202221395,133.02,46.3125000092,-40.79,61.7144371853,4.6025000092,0,4.6025000092,41.71,-40.79,58.3399365786,132.35
2020-04-20 00:30:00,55.1526666757,16.87,57.6750686297,4.5326666757,0,4.5326666757,50.62,16.87,53.3571110537,133.13,45.3826666757,-40.77,61.0063876541,4.5326666757,0,4.5326666757,40.85,-40.77,57.7140832033,132.44
2020-04-20 01:00:00,53.8631666756,16.81,56.4253207728,4.4431666756,0,4.4431666756,49.42,16.81,52.2006944398,132.99,44.2231666756,-40.72,60.1149471497,4.4431666756,0,4.4431666756,39.78,-40.72,56.9259764958,132.29
2020-04-20 01:30:00,58.0263333423,17.27,60.5417893785,4.4663333423000005,0,4.4663333423000005,53.56,17.27,56.2754520195,132.74,48.2863333423,-40.02,62.7149933241,4.4663333423000005,0,4.4663333423000005,43.82,-40.02,59.3446947924,132.05
2020-04-20 02:00:00,58.0786666757,17.2,60.5720358155,4.5286666757,0,4.5286666757,53.55,17.2,56.2444886189,132.63,48.3286666757,-40.0,62.7348389864,4.5286666757,0,4.5286666757,43.8,-40.0,59.3164395425,131.92
2020-04-20 02:30:00,57.4500000089,16.9,59.8841590157,4.4300000089000005,0,4.4300000089000005,53.02,16.9,55.6482740074,132.63,47.7400000089,-40.21,62.4175592349,4.4300000089000005,0,4.4300000089000005,43.31,-40.21,59.0982250156,131.92
2020-04-20 03:00:00,55.3471666754,16.71,57.8146431192,4.3871666754,0,4.3871666754,50.96,16.71,53.6297091172,133.04,45.7971666754,-40.59,61.1958215526,4.3871666754,0,4.3871666754,41.41,-40.59,57.9856551226,132.31
2020-04-20 03:30:00,53.8868333424,16.97,56.495767166,4.5368333424,0,4.5368333424,49.35,16.97,52.1862376494,133.13,44.3768333424,-40.58,60.133515925,4.5368333424,0,4.5368333424,39.84,-40.58,56.867934726,132.31
2020-04-20 04:00:00,52.7555000092,17.21,55.4916829915,4.6155000092,0,4.6155000092,48.14,17.21,51.1238075656,133.73,43.4055000092,-41.93,60.3503299995,4.6155000092,0,4.6155000092,38.79,-41.93,57.1208280752,133.14
2020-04-20 04:30:00,51.393666676,18.23,54.531109235,4.6436666760000005,0,4.6436666760000005,46.75,18.23,50.1786348957,133.32,42.423666676,-43.1,60.4762556234,4.6436666760000005,0,4.6436666760000005,37.78,-43.1,57.3143821392,132.92
2020-04-20 05:00:00,50.8546666759,18.21,54.0166754134,4.6346666759,0,4.6346666759,46.22,18.21,49.677887435,133.22,41.9246666759,-43.07,60.1057615865,4.6346666759,0,4.6346666759,37.29,-43.07,56.969895559,132.82
2020-04-20 05:30:00,51.819000009,18.32,54.9620884059,4.519000009,0,4.519000009,47.3,18.32,50.7238839207,132.84,42.879000009,-42.63,60.4642501134,4.519000009,0,4.519000009,38.36,-42.63,57.3481167956,132.46
2020-04-20 06:00:00,53.2461666758,18.32,56.309649845,4.5461666758,0,4.5461666758,48.7,18.32,52.0318402519,132.64,44.2661666758,-42.35,61.2618642564,4.5461666758,0,4.5461666758,39.72,-42.35,58.0620435396,132.26
2020-04-20 06:30:00,57.1215000094,19.0,60.1985528342,4.7115000094,0,4.7115000094,52.41,19.0,55.747718339,132.43,47.6715000094,-39.83,62.1208565069,4.7115000094,0,4.7115000094,42.96,-39.83,58.5831929823,131.87
2020-04-20 07:00:00,60.7666666778,19.72,63.8863536222,5.5866666778,0,5.5866666778,55.18,19.72,58.5978736816,131.99,51.0866666778,-38.73,64.1081930197,5.5866666778,0,5.5866666778,45.5,-38.73,59.7516769639,131.43
2020-04-20 07:30:00,64.7625000151,21.27,68.165932167,7.5325000151,0,7.5325000151,57.23,21.27,61.0547770449,130.99,55.0325000151,-37.85,66.7922043199,7.5325000151,0,7.5325000151,47.5,-37.85,60.7360889422,130.64
2020-04-20 08:00:00,68.5096666872,16.46,70.4592508446,10.2496666872,0,10.2496666872,58.26,16.46,60.540558306,131.29,58.6696666872,-42.67,72.5455628497,10.2496666872,0,10.2496666872,48.42,-42.67,64.5385566929,130.85
2020-04-20 08:30:00,70.1276666965,15.67,71.85707019,14.9176666965,0,14.9176666965,55.21,15.67,57.3907048223,131.21,60.5276666965,-43.3,74.4210214639,14.9176666965,0,14.9176666965,45.61,-43.3,62.8900795038,130.76
2020-04-20 09:00:00,71.6633333751,16.89,73.6267984529,20.8833333751,0,20.8833333751,50.78,16.89,53.5152361482,131.47,62.3033333751,-42.28,75.2947790331,20.8833333751,0,20.8833333751,41.42,-42.28,59.1879616138,131.03
2020-04-20 09:30:00,72.1558333856,18.17,74.4084215097,26.1158333856,0,26.1158333856,46.04,18.17,49.4957624449,132.09,63.2058333856,-41.55,75.6398035029,26.1158333856,0,26.1158333856,37.09,-41.55,55.6962350613,131.67
2020-04-20 10:00:00,71.6863333953,18.74,74.0953304579,30.9963333953,0,30.9963333953,40.69,18.74,44.7980323229,132.19,63.1163333953,-41.03,75.2803589343,30.9963333953,0,30.9963333953,32.12,-41.03,52.1071521003,131.74
2020-04-20 10:30:00,69.7553334031,19.16,72.3388701749,34.8953334031,0,34.8953334031,34.86,19.16,39.778451453,132.0,61.3253334031,-40.56,73.5248945392,34.8953334031,0,34.8953334031,26.43,-40.56,48.4113468104,131.57
2020-04-20 11:00:00,68.3425000747,19.2,70.9882899953,37.3325000747,0,37.3325000747,31.01,19.2,36.4727309095,132.1,60.4125000747,-40.35,72.6484181884,37.3325000747,0,37.3325000747,23.08,-40.35,46.4845017183,131.57
2020-04-20 11:30:00,66.668333408,19.27,69.3974032612,37.328333408,0,37.328333408,29.34,19.27,35.1022577621,131.92,58.998333408,-40.27,71.4316193637,37.328333408,0,37.328333408,21.67,-40.27,45.730315984,131.46
2020-04-20 12:00:00,66.0890000834,20.02,69.0547343201,41.6990000834,0,41.6990000834,24.39,20.02,31.5542786322,131.85,58.5690000834,-39.39,70.5825748381,41.6990000834,0,41.6990000834,16.87,-39.39,42.850542587,131.46
2020-04-20 12:30:00,66.7123334161,19.55,69.5178964715,41.3823334161,0,41.3823334161,25.33,19.55,31.9970529893,131.85,59.2523334161,-39.79,71.3728457836,41.3823334161,0,41.3823334161,17.87,-39.79,43.6185854883,131.46
2020-04-20 13:00:00,66.4536667524,19.82,69.3463930197,42.8736667524,0,42.8736667524,23.58,19.82,30.8033894239,131.85,59.0436667524,-39.34,70.9492084774,42.8736667524,0,42.8736667524,16.17,-39.34,42.5335690955,131.3
2020-04-20 13:30:00,64.8273334204,19.95,67.8276172248,43.5373334204,0,43.5373334204,21.29,19.95,29.176473399,132.71,57.5273334204,-40.03,70.0841992924,43.5373334204,0,43.5373334204,13.99,-40.03,42.4042568618,132.2
2020-04-20 14:00:00,62.5025000861,19.24,65.3967898067,43.0725000861,0,43.0725000861,19.43,19.24,27.3441492828,133.21,55.1125000861,-40.84,68.5951402487,43.0725000861,0,43.0725000861,12.04,-40.84,42.5777782417,132.69
2020-04-20 14:30:00,62.100666745,23.1,66.2578509323,39.160666745,0,39.160666745,22.94,23.1,32.5553927944,133.1,54.390666745,-36.58,65.5472427259,39.160666745,0,39.160666745,15.23,-36.58,39.6238476173,132.54
2020-04-20 15:00:00,60.8525000803,27.56,66.8025476013,40.1325000803,0,40.1325000803,20.72,27.56,34.4800232018,132.83,53.5625000803,-31.72,62.2502997169,40.1325000803,0,40.1325000803,13.43,-31.72,34.445947512000004,132.3
2020-04-20 15:30:00,62.5343334056,26.76,68.0194123356,36.1343334056,0,36.1343334056,26.4,26.76,37.590658414,133.39,54.5043334056,-32.94,63.6848958544,36.1343334056,0,36.1343334056,18.37,-32.94,37.7160509598,132.81
2020-04-20 16:00:00,65.9386667287,26.44,71.042109836,31.0086667287,0,31.0086667287,34.93,26.44,43.8084295541,133.46,57.6486667287,-34.03,66.9433318232,31.0086667287,0,31.0086667287,26.64,-34.03,43.2172477143,133.04
2020-04-20 16:30:00,70.0775000541,27.07,75.124169971,27.0475000541,0,27.0475000541,43.03,27.07,50.8366580334,132.85,61.6975000541,-36.08,71.4727074688,27.0475000541,0,27.0475000541,34.65,-36.08,50.0238832959,132.77
2020-04-20 17:00:00,76.2068333804,26.42,80.6566665184,23.5268333804,0,23.5268333804,52.68,26.42,58.9338510535,132.25,67.0168333804,-35.09,75.6476308706,23.5268333804,0,23.5268333804,43.49,-35.09,55.8810182441,132.06
2020-04-20 17:30:00,82.7693333761,25.53,86.6172237348,21.3893333761,0,21.3893333761,61.38,25.53,66.4777052853,131.7,72.6493333761,-33.11,79.8385730082,21.3893333761,0,21.3893333761,51.26,-33.11,61.023435662,131.3
2020-04-20 18:00:00,86.8055000356,23.64,89.9669074517,17.7755000356,0,17.7755000356,69.03,23.64,72.9656802887,131.15,76.3755000356,-35.77,84.336883424,17.7755000356,0,17.7755000356,58.6,-35.77,68.6545912522,130.91
2020-04-20 18:30:00,87.3583333611,18.8,89.3583706635,13.8983333611,0,13.8983333611,73.46,18.8,75.8275121575,131.15,76.8483333611,-41.77,87.4665606983,13.8983333611,0,13.8983333611,62.95,-41.77,75.5475704441,131.01
2020-04-20 19:00:00,86.2833333542,18.36,88.2150962972,10.4533333542,0,10.4533333542,75.83,18.36,78.0210131952,130.98,75.6733333542,-42.08,86.5862563052,10.4533333542,0,10.4533333542,65.22,-42.08,77.6168461096,130.86
2020-04-20 19:30:00,84.1891666819,17.89,86.0689716831,7.5991666819,0,7.5991666819,76.59,17.89,78.6516382538,131.13,73.7191666819,-42.61,85.1476813323,7.5991666819,0,7.5991666819,66.12,-42.61,78.6604506725,130.99
2020-04-20 20:00:00,82.1331666778,17.28,83.93125442,5.5631666778,0,5.5631666778,76.57,17.28,78.4956259928,131.57,71.6831666778,-43.54,83.8701853161,5.5631666778,0,5.5631666778,66.12,-43.54,79.1680870048,131.42
2020-04-20 20:30:00,81.5183333426,16.56,83.18336535,4.6183333426,0,4.6183333426,76.9,16.56,78.6628476474,131.76,71.0183333426,-44.39,83.7500792284,4.6183333426,0,4.6183333426,66.4,-44.39,79.8713471778,131.59
2020-04-20 21:00:00,81.6896666843,15.41,83.1304381258,8.8196666843,0,8.8196666843,72.87,15.41,74.4815749028,131.63,70.8796666843,-45.26,84.0975311723,8.8196666843,0,8.8196666843,62.06,-45.26,76.8108794377,131.42
2020-04-20 21:30:00,79.713166682,14.65,81.0482044371,7.683166682,0,7.683166682,72.03,14.65,73.5047168555,132.14,69.033166682,-45.31,82.5746583532,7.683166682,0,7.683166682,61.35,-45.31,76.2680706456,131.81
2020-04-20 22:00:00,73.9848333426,13.28,75.1672399702,4.6548333426,0,4.6548333426,69.33,13.28,70.5904193216,132.77,63.5548333426,-46.27,78.6138012133,4.6548333426,0,4.6548333426,58.9,-46.27,74.9007536678,132.35
2020-04-20 22:30:00,70.3293333428,12.82,71.4882334964,4.7293333428,0,4.7293333428,65.6,12.82,66.8409485271,133.18,60.0893333428,-46.94,76.2501906987,4.7293333428,0,4.7293333428,55.36,-46.94,72.5816312851,132.71
2020-04-20 23:00:00,65.4283333429,15.44,67.2254446176,4.7783333429,0,4.7783333429,60.65,15.44,62.5844717162,133.26,55.4383333429,-44.42,71.039039998,4.7783333429,0,4.7783333429,50.66,-44.42,67.3763459977,132.81
2020-04-20 23:30:00,62.6313333431,20.13,65.7867829912,4.8813333431,0,4.8813333431,57.75,20.13,61.1578237023,132.82,52.8113333431,-39.51,65.9551137477,4.8813333431,0,4.8813333431,47.93,-39.51,62.1154167659,132.41
2020-04-21 00:00:00,59.1571666764,19.61,62.3227283516,4.8771666764,0,4.8771666764,54.28,19.61,57.7136942155,133.3,49.5171666764,-39.91,63.5984111096,4.8771666764,0,4.8771666764,44.64,-39.91,59.879359549,132.82
2020-04-21 00:30:00,57.988333343,19.74,61.2561376835,4.828333343,0,4.828333343,53.16,19.74,56.7067297594,132.97,48.378333343,-39.54,62.4809950068,4.828333343,0,4.828333343,43.55,-39.54,58.8218845329,132.44
2020-04-21 01:00:00,56.5593333425,19.63,59.8689826885,4.5993333425,0,4.5993333425,51.96,19.63,55.5443831544,133.08,47.0393333425,-39.71,61.5595888657,4.5993333425,0,4.5993333425,42.44,-39.71,58.1208886718,132.53
2020-04-21 01:30:00,60.7051666761,20.11,63.9494281536,4.6951666761,0,4.6951666761,56.01,20.11,59.5107738145,132.9,51.1051666761,-39.12,64.359245342,4.6951666761,0,4.6951666761,46.41,-39.12,60.6981260007,132.41
2020-04-21 02:00:00,60.4733333425,19.94,63.675958144,4.6033333425,0,4.6033333425,55.87,19.94,59.3216697337,132.9,50.8733333425,-39.24,64.2485302974,4.6033333425,0,4.6033333425,46.27,-39.24,60.6686945632,132.41
2020-04-21 02:30:00,59.9698333426,19.72,63.1289102641,4.6198333426,0,4.6198333426,55.35,19.72,58.7579858402,133.16,50.3998333426,-39.61,64.1022253979,4.6198333426,0,4.6198333426,45.78,-39.61,60.5372653826,132.66
2020-04-21 03:00:00,57.8248333426,19.71,61.0916970717,4.6448333426,0,4.6448333426,53.18,19.71,56.7150465044,133.37,48.3448333426,-39.83,62.6390597864,4.6448333426,0,4.6448333426,43.7,-39.83,59.127987451,132.85
2020-04-21 03:30:00,56.002166676,19.56,59.3197797738,4.672166676,0,4.672166676,51.33,19.56,54.9305243012,133.45,46.562166676,-40.07,61.4299622787,4.672166676,0,4.672166676,41.89,-40.07,57.9687588275,132.85
2020-04-21 04:00:00,54.8488333427,19.59,58.2422751878,4.6588333427,0,4.6588333427,50.19,19.59,53.8776781237,133.63,45.5088333427,-40.28,60.7744379835,4.6588333427,0,4.6588333427,40.85,-40.28,57.3689890097,133.09
2020-04-21 04:30:00,53.7445000093,20.86,57.6507665278,4.6345000093,0,4.6345000093,49.11,20.86,53.3566462589,133.97,44.8145000093,-42.69,61.8932590116,4.6345000093,0,4.6345000093,40.18,-42.69,58.6248113003,133.74
2020-04-21 05:00:00,53.2880000093,20.68,57.1600677483,4.6380000093,0,4.6380000093,48.65,20.68,52.862887738,133.76,44.4180000093,-42.68,61.5998467922,4.6380000093,0,4.6380000093,39.78,-42.68,58.3440725353,133.53
2020-04-21 05:30:00,54.1836666761,20.85,58.0568017933,4.6936666761,0,4.6936666761,49.49,20.85,53.7027243257,133.49,45.3036666761,-42.29,61.9747231885,4.6936666761,0,4.6936666761,40.61,-42.29,58.6311879463,133.26
2020-04-21 06:00:00,55.3981666761,20.95,59.2271843926,4.7081666761,0,4.7081666761,50.69,20.95,54.848688225000004,133.34,46.4381666761,-42.03,62.6340500386,4.7081666761,0,4.7081666761,41.73,-42.03,59.2276438836,133.12
2020-04-21 06:30:00,59.0766666759,21.84,62.9844278019,4.6066666759,0,4.6066666759,54.47,21.84,58.6853175846,132.6,49.9366666759,-40.66,64.3964772227,4.6066666759,0,4.6066666759,45.33,-40.66,60.8937147824,132.41
2020-04-21 07:00:00,62.7075000199,20.43,65.9516145272,9.9275000199,0,9.9275000199,52.78,20.43,56.5960537494,132.6,52.7575000199,-39.27,65.7684324608,9.9275000199,0,9.9275000199,42.83,-39.27,58.1080183796,132.07
2020-04-21 07:30:00,67.7108333497,21.76,71.1214071353,8.1808333497,0,8.1808333497,59.53,21.76,63.3823200901,131.66,57.9208333497,-36.53,68.4781997129,8.1808333497,0,8.1808333497,49.74,-36.53,61.7131144895,131.18
2020-04-21 08:00:00,69.9016666947,21.9,73.251982954,14.0216666947,0,14.0216666947,55.88,21.9,60.0182005728,132.28,59.7416666947,-37.04,70.292448666,14.0216666947,0,14.0216666947,45.72,-37.04,58.8411420691,131.82
2020-04-21 08:30:00,71.5373333686,22.79,75.0797853319,17.6273333686,0,17.6273333686,53.91,22.79,58.529242264,131.95,61.3473333686,-36.16,71.2112414682,17.6273333686,0,17.6273333686,43.72,-36.16,56.7360908065,131.48
2020-04-21 09:00:00,73.736333375,23.77,77.4729614742,20.826333375,0,20.826333375,52.91,23.77,58.0041464035,132.15,63.466333375,-35.38,72.6616809059,20.826333375,0,20.826333375,42.64,-35.38,55.4068046363,131.69
2020-04-21 09:30:00,74.0810000462,24.11,77.9056266764,23.1010000462,0,23.1010000462,50.98,24.11,56.3937274881,132.15,63.5810000462,-35.13,72.6406254576,23.1010000462,0,23.1010000462,40.48,-35.13,53.5980158215,131.69
2020-04-21 10:00:00,74.2521667192,24.28,78.1210769414,26.2421667192,0,26.2421667192,48.01,24.28,53.8003578055,132.3,63.4121667192,-35.21,72.5316964369,26.2421667192,0,26.2421667192,37.17,-35.21,51.1991503836,131.84
2020-04-21 10:30:00,73.8888333855,24.68,77.9016180773,26.0788333855,0,26.0788333855,47.81,24.68,53.8042609837,132.22,63.6288333855,-34.54,72.3991715284,26.0788333855,0,26.0788333855,37.55,-34.54,51.0197422573,131.77
2020-04-21 11:00:00,74.2055000513,25.55,78.48094506219999,25.6455000513,0,25.6455000513,48.56,25.55,54.8714506825,132.0,65.0555000513,-33.12,73.0010444235,25.6455000513,0,25.6455000513,39.41,-33.12,51.4789520095,131.56
2020-04-21 11:30:00,70.6645000507,26.42,75.4419509783,25.3645000507,0,25.3645000507,45.3,26.42,52.4414568829,131.88,62.2545000507,-32.07,70.0293344004,25.3645000507,0,25.3645000507,36.89,-32.07,48.8810494977,131.43
2020-04-21 12:00:00,71.338333388,26.7,76.1711744073,27.358333388,0,27.358333388,43.98,26.7,51.4502711363,131.88,62.508333388,-31.85,70.1549302826,27.358333388,0,27.358333388,35.15,-31.85,47.4335851481,131.43
2020-04-21 12:30:00,72.6116667181,26.85,77.4169015369,25.691666718,0,25.691666718,46.92,26.85,54.0593090966,131.63,63.2616667181,-31.7,70.7596528817,25.691666718,0,25.691666718,37.57,-31.7,49.1568398089,131.18
2020-04-21 13:00:00,72.541333387,26.62,77.2714012398,26.841333387,0,26.841333387,45.7,26.62,52.8877528356,131.73,63.341333387,-31.96,70.9476293843,26.841333387,0,26.841333387,36.5,-31.96,48.5148595793,131.29
2020-04-21 13:30:00,66.86116673,26.74,72.0100216393,31.67116673,0,31.67116673,35.19,26.74,44.1968743239,131.89,58.68116673,-31.77,66.7293955375,31.67116673,0,31.67116673,27.01,-31.77,41.6997961626,131.4
2020-04-21 14:00:00,62.8916667367,26.95,68.4226880861,35.0216667367,0,35.0216667367,27.87,26.95,38.7690520906,131.99,55.1516667367,-31.53,63.5283184402,35.0216667367,0,35.0216667367,20.13,-31.53,37.4079911249,131.51
2020-04-21 14:30:00,62.2728334065,27.16,67.9379965886,36.5928334065,0,36.5928334065,25.68,27.16,37.3781754504,132.08,54.3228334065,-31.42,62.7549729449,36.5928334065,0,36.5928334065,17.73,-31.42,36.0772684664,131.51
2020-04-21 15:00:00,60.769000079,27.76,66.8093479283,39.499000079,0,39.499000079,21.27,27.76,34.9718529678,132.08,53.219000079,-30.82,61.4990599067,39.499000079,0,39.499000079,13.72,-30.82,33.7358977945,131.51
2020-04-21 15:30:00,60.3625000775,27.42,66.2984752133,38.7325000775,0,38.7325000775,21.63,27.42,34.9243940534,132.08,52.7325000775,-31.3,61.3221539447,38.7325000775,0,38.7325000775,14.0,-31.3,34.2883362093,131.59
2020-04-21 16:00:00,61.3996667416,26.78,66.9857259122,37.4696667416,0,37.4696667416,23.93,26.78,35.9139708192,132.08,53.7296667416,-31.86,62.4654839745,37.4696667416,0,37.4696667416,16.26,-31.86,35.7693611908,131.59
2020-04-21 16:30:00,64.9738334009,26.31,70.0986100205,33.7838334009,0,33.7838334009,31.19,26.31,40.8048060895,132.38,57.0438334009,-32.55,65.6772519909,33.7838334009,0,33.7838334009,23.26,-32.55,40.0066257013,131.89
2020-04-21 17:00:00,71.2918333912,25.77,75.8064536057,28.9318333912,0,28.9318333912,42.36,25.77,49.582885152,131.83,62.7518333912,-32.77,70.7931175607,28.9318333912,0,28.9318333912,33.82,-32.77,47.0920938163,131.37
2020-04-21 17:30:00,78.6641667226,24.61,82.4239238702,27.9641667226,0,27.9641667226,50.7,24.61,56.3572719354,131.42,69.2541667226,-33.63,76.9877685639,27.9641667226,0,27.9641667226,41.29,-33.63,53.2526149593,131.03
2020-04-21 18:00:00,82.9290000404,22.58,85.9480974059,20.1990000404,0,20.1990000404,62.73,22.58,66.6701529922,131.15,73.1290000404,-36.56,81.7586952373,20.1990000404,0,20.1990000404,52.93,-36.56,64.328986468,130.85
2020-04-21 18:30:00,85.809500036,17.8,87.6362384886,18.009500036,0,18.009500036,67.8,17.8,70.0976461802,131.67,75.439500036,-41.6,86.149162304,18.009500036,0,18.009500036,57.43,-41.6,70.9137849787,131.4
2020-04-21 19:00:00,86.2121666942,16.23,87.7265671624,13.7621666942,0,13.7621666942,72.45,16.23,74.2456422964,131.67,75.6621666942,-43.26,87.1561304147,13.7621666942,0,13.7621666942,61.9,-43.26,75.5184586707,131.4
2020-04-21 19:30:00,83.5378333474,13.63,84.6424627499,7.0278333474,0,7.0278333474,76.51,13.63,77.7145867904,132.03,72.8778333474,-46.09,86.2291522248,7.0278333474,0,7.0278333474,65.85,-46.09,80.3773015223,131.7
2020-04-21 20:00:00,81.6033333534,16.75,83.3046608203,10.0433333534,0,10.0433333534,71.56,16.75,73.4941909269,132.26,70.4833333534,-42.84,82.4813062494,10.0433333534,0,10.0433333534,60.44,-42.84,74.0827861247,131.93
2020-04-21 20:30:00,81.1778333542,18.76,83.3173344994,10.4478333542,0,10.4478333542,70.73,18.76,73.1756141074,132.06,69.9978333542,-40.48,80.8599225469,10.4478333542,0,10.4478333542,59.55,-40.48,72.0057837955,131.67
2020-04-21 21:00:00,79.481666688,18.15,81.5276507665,10.681666688,0,10.681666688,68.8,18.15,71.1537946985,131.92,68.151666688,-41.1,79.5855493941,10.681666688,0,10.681666688,57.47,-41.1,70.654164067,131.58
2020-04-21 21:30:00,77.6645000208,18.64,79.8700454707,10.4245000208,0,10.4245000208,67.24,18.64,69.7758353587,132.04,66.4345000208,-40.57,77.8425827746,10.4245000208,0,10.4245000208,56.01,-40.57,69.1595618841,131.67
2020-04-21 22:00:00,74.5875000148,20.89,77.4576481599,7.4075000148,0,7.4075000148,67.18,20.89,70.3529992253,131.56,63.8875000148,-37.5,74.0801097336,7.4075000148,0,7.4075000148,56.48,-37.5,67.7955780269,131.23
2020-04-21 22:30:00,71.3720000085,21.48,74.5342390128,4.2720000085,0,4.2720000085,67.1,21.48,70.4542433073,132.16,61.0420000085,-37.22,71.494434504,4.2720000085,0,4.2720000085,56.77,-37.22,67.8834390702,131.77
2020-04-21 23:00:00,66.4606666753,20.63,69.5889151728,4.3106666753,0,4.3106666753,62.15,20.63,65.4844974021,133.02,56.3606666753,-38.59,68.3060235124,4.3106666753,0,4.3106666753,52.05,-38.59,64.7949890038,132.59
2020-04-21 23:30:00,63.2051666754,19.52,66.1507633702,4.3551666754,0,4.3551666754,58.85,19.52,62.0028459024,133.02,53.085166675400004,-38.27,65.441789561,4.3551666754,0,4.3551666754,48.73,-38.27,61.9613250343,132.41
2020-04-22 00:00:00,59.7161666754,19.27,62.7483343397,4.3761666754,0,4.3761666754,55.34,19.27,58.5990486271,133.02,49.8561666754,-38.48,62.9789469233,4.3761666754,0,4.3761666754,45.48,-38.48,59.5746657565,132.41
2020-04-22 00:30:00,58.5751666755,19.47,61.7262590075,4.4051666755,0,4.4051666755,54.17,19.47,57.5627466336,133.39,48.6351666755,-38.6,62.0913797363,4.4051666755,0,4.4051666755,44.23,-38.6,58.7047945231,132.77
2020-04-22 01:00:00,57.1593333417,19.24,60.3105876946,4.1993333417,0,4.1993333417,52.96,19.24,56.3465988326,133.53,47.2893333417,-38.87,61.214033913,4.1993333417,0,4.1993333417,43.09,-38.87,58.0312415859,132.9
2020-04-22 01:30:00,60.717833342,19.44,63.7539715292,4.327833342,0,4.327833342,56.39,19.44,59.6468414922,133.22,50.887833342,-38.37,63.7324758835,4.327833342,0,4.327833342,46.56,-38.37,60.3331625228,132.58
2020-04-22 02:00:00,60.4860000085,19.36,63.5087851956,4.2360000085,0,4.2360000085,56.25,19.36,59.4884198815,133.22,50.7060000085,-38.46,63.6417318814,4.2360000085,0,4.2360000085,46.47,-38.46,60.3210784055,132.66
2020-04-22 02:30:00,59.6800000086,19.19,62.6893810867,4.3200000086,0,4.3200000086,55.36,19.19,58.5916862703,133.42,49.9800000086,-38.7,63.2114736489,4.3200000086,0,4.3200000086,45.66,-38.7,59.8542028599,132.77
2020-04-22 03:00:00,57.6236666754,19.07,60.6972146076,4.3836666754,0,4.3836666754,53.24,19.07,56.5522988039,133.73,48.0336666754,-39.04,61.8979380455,4.3836666754,0,4.3836666754,43.65,-39.04,58.5614557538,133.03
2020-04-22 03:30:00,55.8478333423,20.33,59.4330664616,4.5078333423,0,4.5078333423,51.34,20.33,55.2186970147,133.95,46.5778333423,-40.48,61.7100069589,4.5078333423,0,4.5078333423,42.07,-40.48,58.3824913823,133.45
2020-04-22 04:00:00,55.0598333424,23.68,59.9360296291,4.5498333424,0,4.5498333424,50.51,23.68,55.7853251313,133.95,46.0098333424,-38.04,59.698797008,4.5498333424,0,4.5498333424,41.46,-38.04,56.2669814367,133.53
2020-04-22 04:30:00,54.8121666756,28.74,61.8899120671,4.4721666756000005,0,4.4721666756000005,50.34,28.74,57.9663971625,133.0,45.8721666756,-31.84,55.8394240256,4.4721666756000005,0,4.4721666756000005,41.4,-31.84,52.2278240022,132.66
2020-04-22 05:00:00,53.8825000109,28.43,60.9228094184,5.4725000109,0,5.4725000109,48.41,28.43,56.1408318428,132.9,44.8025000109,-32.13,55.1325757355,5.4725000109,0,5.4725000109,39.33,-32.13,50.7856849909,132.56
2020-04-22 05:30:00,54.9906666757,28.39,61.8867152258,4.5406666757,0,4.5406666757,50.45,28.39,57.8895033663,132.65,46.0506666757,-31.83,55.9804680338,4.5406666757,0,4.5406666757,41.51,-31.83,52.3089762851,132.27
2020-04-22 06:00:00,56.2753333419,28.57,63.1122653907,4.2753333419,0,4.2753333419,52.0,28.57,59.3316517552,132.53,47.3653333419,-31.49,56.8778946744,4.2753333419,0,4.2753333419,43.09,-31.49,53.3701058646,132.19
2020-04-22 06:30:00,61.1191666803,27.84,67.1611356045,6.7991666803,0,6.7991666803,54.32,27.84,61.0387417957,131.96,51.6891666803,-29.29,59.411060015,6.7991666803,0,6.7991666803,44.89,-29.29,53.6005242512,131.39
2020-04-22 07:00:00,61.6635000221,27.54,67.5339828159,11.0535000221,0,11.0535000221,50.61,27.54,57.6179112777,131.72,51.8835000221,-30.12,59.9925993315,11.0535000221,0,11.0535000221,40.83,-30.12,50.737592572,131.19
2020-04-22 07:30:00,64.81383336,21.91,68.4169649635,13.35383336,0,13.35383336,51.46,21.91,55.9301323081,131.85,54.84383336,-36.46,65.8572521263,13.35383336,0,13.35383336,41.49,-36.46,55.2336102387,131.35
2020-04-22 08:00:00,68.3140000331,21.71,71.6807275391,16.5740000331,0,16.5740000331,51.74,21.71,56.1101746567,131.92,58.0540000331,-37.19,68.9446373538,16.5740000331,0,16.5740000331,41.48,-37.19,55.7107395392,131.45
2020-04-22 08:30:00,70.1503333752,22.89,73.7903880777,20.9303333752,0,20.9303333752,49.22,22.89,54.2822300574,131.92,60.0303333752,-36.25,70.1263390256,20.9303333752,0,20.9303333752,39.1,-36.25,53.3185943176,131.45
2020-04-22 09:00:00,70.8931667205,23.96,74.8326311689,26.9231667205,0,26.9231667205,43.97,23.96,50.0743696915,132.16,61.0431667205,-35.32,70.5249643975,26.9231667205,0,26.9231667205,34.12,-35.32,49.1088260906,131.7
2020-04-22 09:30:00,70.0293333992,25.01,74.3613315934,32.9393333992,0,32.9393333992,37.09,25.01,44.7344185164,132.37,60.5193333992,-34.43,69.6276856939,32.9393333992,0,32.9393333992,27.58,-34.43,44.1144114774,131.9
2020-04-22 10:00:00,68.8785000739,25.78,73.5449262181,36.9585000739,0,36.9585000739,31.92,25.78,41.0304131103,132.37,59.6085000739,-33.66,68.4555978797,36.9585000739,0,36.9585000739,22.65,-33.66,40.5711486157,131.9
2020-04-22 10:30:00,67.0043334136,26.05,71.8900771748,40.1443334136,0,40.1443334136,26.86,26.05,37.4174037047,132.45,58.0143334136,-33.29,66.8871211926,40.1443334136,0,40.1443334136,17.87,-33.29,37.7830782229,131.9
2020-04-22 11:00:00,64.6843334169,26.08,69.7440276266,41.7743334169,0,41.7743334169,22.91,26.08,34.7136068423,132.45,56.1143334169,-33.14,65.1696095954,41.7743334169,0,41.7743334169,14.34,-33.14,36.1094890576,132.0
2020-04-22 11:30:00,63.6905000843,27.18,69.2476151285,42.1405000843,0,42.1405000843,21.55,27.18,34.6865233196,132.19,55.3005000843,-31.84,63.8116831746,42.1405000843,0,42.1405000843,13.16,-31.84,34.452448389,131.72
2020-04-22 12:00:00,65.362333415,28.79,71.421976516,40.842333415,0,40.842333415,24.52,28.79,37.8165902746,131.7,57.422333415,-29.87,64.7266658714,40.842333415,0,40.842333415,16.58,-29.87,34.1630399701,131.23
2020-04-22 12:30:00,65.3408334168,28.77,71.3942393446,41.7208334168,0,41.7208334168,23.62,28.77,37.2238807757,131.53,57.5808334168,-29.62,64.7525812379,41.7208334168,0,41.7208334168,15.86,-29.62,33.5988690286,131.04
2020-04-22 13:00:00,64.5036667524,28.48,70.5112290667,42.8436667524,0,42.8436667524,21.66,28.48,35.7808049099,131.73,56.9836667524,-29.86,64.3331786603,42.8436667524,0,42.8436667524,14.14,-29.86,33.0387530031,131.26
2020-04-22 13:30:00,63.0331667567,27.84,68.9075156378,45.0131667567,0,45.0131667567,18.02,27.84,33.1630215752,131.87,55.4631667567,-30.68,63.3831623279,45.0131667567,0,45.0131667567,10.45,-30.68,32.4108762609,131.35
2020-04-22 14:00:00,59.7818334214,26.64,65.4488900382,44.0418334214,0,44.0418334214,15.74,26.64,30.9424821241,132.22,51.7718334214,-32.05,60.8894509403,44.0418334214,0,44.0418334214,7.73,-32.05,32.9690066578,131.73
2020-04-22 14:30:00,60.1800000793,27.44,66.1406532289,39.6600000793,0,39.6600000793,20.52,27.44,34.2640336213,131.95,52.2000000793,-31.12,60.7724806823,39.6600000793,0,39.6600000793,12.54,-31.12,33.5515424385,131.41
2020-04-22 15:00:00,60.2133334154,26.49,65.7827152145,41.0433334154,0,41.0433334154,19.17,26.49,32.6987614444,132.21,52.0933334154,-32.28,61.2838786822,41.0433334154,0,41.0433334154,11.05,-32.28,34.1189229021,131.73
2020-04-22 15:30:00,58.8268334137,25.27,64.0247548179,40.2068334137,0,40.2068334137,18.62,25.27,31.3891270984,132.47,50.2668334137,-33.86,60.6073769557,40.2068334137,0,40.2068334137,10.06,-33.86,35.3228424677,132.0
2020-04-22 16:00:00,61.159666744,25.2,66.1479012232,38.659666744,0,38.659666744,22.5,25.2,33.7829838824,132.58,52.399666744,-33.94,62.4311514781,38.659666744,0,38.659666744,13.74,-33.94,36.6157233986,132.13
2020-04-22 16:30:00,67.0311667355,25.6,71.7533087316,34.4311667355,0,34.4311667355,32.6,25.6,41.4502110972,132.58,57.7211667355,-33.63,66.8035177914,34.4311667355,0,34.4311667355,23.29,-33.63,40.9072243008,132.13
2020-04-22 17:00:00,73.0980000548,25.66,77.4709830324,27.3780000548,0,27.3780000548,45.72,25.66,52.4285609186,132.12,63.4980000548,-33.23,71.6674885213,27.3780000548,0,27.3780000548,36.12,-33.23,49.0804166649,131.73
2020-04-22 17:30:00,79.2525000433,26.01,83.4115031822,21.6725000433,0,21.6725000433,57.58,26.01,63.1820900256,131.05,69.8225000433,-32.98,77.2195694905,21.6725000433,0,21.6725000433,48.15,-32.98,58.3618274217,130.8
2020-04-22 18:00:00,83.253333367,26.45,87.3539925631,16.813333367,0,16.813333367,66.44,26.45,71.5113704246,130.76,73.603333367,-32.37,80.4068876573,16.813333367,0,16.813333367,56.79,-32.37,65.3675837094,130.5
2020-04-22 18:30:00,85.284666693,26.03,89.168577834,13.174666693,0,13.174666693,72.11,26.03,76.6642876442,130.41,75.204666693,-32.89,82.082239202,13.174666693,0,13.174666693,62.03,-32.89,70.2102058108,130.27
2020-04-22 19:00:00,84.2555000208,25.56,88.0471628376,10.4055000208,0,10.4055000208,73.85,25.56,78.1481676049,130.54,74.1755000208,-33.82,81.521759079,10.4055000208,0,10.4055000208,63.77,-33.82,72.1831372275,130.41
2020-04-22 19:30:00,83.1791666857,24.88,86.8204363645,9.4991666857,0,9.4991666857,73.68,24.88,77.7673247579,130.67,72.6691666857,-34.7,80.5288630665,9.4991666857,0,9.4991666857,63.17,-34.7,72.0731496467,130.58
2020-04-22 20:00:00,80.756000011,24.5,84.3906484024,5.496000011,0,5.496000011,75.26,24.5,79.147442157,130.94,70.276000011,-35.15,78.5763238994,5.496000011,0,5.496000011,64.78,-35.15,73.7019056741,130.85
2020-04-22 20:30:00,80.0355000083,24.14,83.5967754257,4.1355000083,0,4.1355000083,75.9,24.14,79.6464035597,130.94,69.6155000083,-35.52,78.1536195029,4.1355000083,0,4.1355000083,65.48,-35.52,74.4936292578,130.96
2020-04-22 21:00:00,81.5258333475,23.8,84.9288025525,7.0858333475,0,7.0858333475,74.44,23.8,78.1521183334,131.02,71.0358333475,-36.02,79.6462806374,7.0858333475,0,7.0858333475,63.95,-36.02,73.3964774359,130.96
2020-04-22 21:30:00,77.0925000192,21.77,80.1073433538,9.6025000192,0,9.6025000192,67.49,21.77,70.9142651376,131.65,66.2725000192,-37.84,76.3145455257,9.6025000192,0,9.6025000192,56.67,-37.84,68.1421638928,131.46
2020-04-22 22:00:00,73.6020000167,20.37,76.3687848958,8.3720000167,0,8.3720000167,65.23,20.37,68.3365919548,131.25,63.1420000167,-37.85,73.6174888604,8.3720000167,0,8.3720000167,54.77,-37.85,66.5760872987,130.93
2020-04-22 22:30:00,70.2108333415,21.22,73.3474574781,4.0808333415,0,4.0808333415,66.13,21.22,69.4511720563,131.54,60.2108333415,-37.21,70.7808487635,4.0808333415,0,4.0808333415,56.13,-37.21,67.3436040022,131.24
2020-04-22 23:00:00,65.2916666749,21.45,68.7248443955,4.1116666749,0,4.1116666749,61.18,21.45,64.8312802588,131.87,55.7516666749,-38.85,67.9527102994,4.1116666749,0,4.1116666749,51.64,-38.85,64.6220713069,131.7
2020-04-22 23:30:00,61.9491666749,21.02,65.4181905261,4.1091666749,0,4.1091666749,57.84,21.02,61.541091963,132.14,52.5491666749,-39.2,65.559552456,4.1091666749,0,4.1091666749,48.44,-39.2,62.3143129626,131.92
2020-04-23 00:00:00,58.3970000084,19.68,61.6239564616,4.2170000084,0,4.2170000084,54.18,19.68,57.643514813,132.53,48.9870000084,-39.13,62.6967548588,4.2170000084,0,4.2170000084,44.77,-39.13,59.4601530439,132.13
2020-04-23 00:30:00,57.3078333416,19.94,60.6777666227,4.1578333416,0,4.1578333416,53.15,19.94,56.7672978043,133.48,47.8078333416,-39.69,62.1360203813,4.1578333416,0,4.1578333416,43.65,-39.69,58.9967677081,133.02
2020-04-23 01:00:00,55.5560000086,20.69,59.2836000674,4.2960000086,0,4.2960000086,51.26,20.69,55.2780580339,133.25,46.4260000086,-40.82,61.8194619582,4.2960000086,0,4.2960000086,42.13,-40.82,58.6618214855,133.02
2020-04-23 01:30:00,58.9941666751,20.83,62.5635724819,4.2341666751,0,4.2341666751,54.76,20.83,58.5879381784,133.07,49.7841666751,-40.48,64.1645825322,4.2341666751,0,4.2341666751,45.55,-40.48,60.937943024,132.83
2020-04-23 02:00:00,58.6193333422,20.6,62.1336160342,4.4193333422,0,4.4193333422,54.2,20.6,57.9827560573,133.07,49.4293333422,-40.71,64.0356392539,4.4193333422,0,4.4193333422,45.01,-40.71,60.6894076425,132.9
2020-04-23 02:30:00,57.8953333421,20.32,61.357738084,4.3653333421,0,4.3653333421,53.53,20.32,57.2569934593,133.25,48.7753333421,-41.01,63.7248243829,4.3653333421,0,4.3653333421,44.41,-41.01,60.4488891544,133.0
2020-04-23 03:00:00,55.9841666754,20.33,59.5611938962,4.3541666754,0,4.3541666754,51.63,20.33,55.4884294245,133.44,46.9641666754,-41.15,62.4416163429,4.3541666754,0,4.3541666754,42.61,-41.15,59.2362608543,133.16
2020-04-23 03:30:00,54.605833342,20.52,58.3341018185,4.315833342,0,4.315833342,50.29,20.52,54.3153247252,134.04,45.675833342,-42.22,62.1997600597,4.315833342,0,4.315833342,41.36,-42.22,59.1031132852,133.75
2020-04-23 04:00:00,53.5373333419,22.53,58.0848255688,4.2873333419,0,4.2873333419,49.25,22.53,54.1586872071,134.04,44.8073333419,-41.05,60.7684097308,4.2873333419,0,4.2873333419,40.52,-41.05,57.679917649000004,133.9
2020-04-23 04:30:00,53.5983333418,29.26,61.064956702,4.2183333418,0,4.2183333418,49.38,29.26,57.3980139029,133.19,44.9183333418,-33.17,55.8382088735,4.2183333418,0,4.2183333418,40.7,-33.17,52.504655984,133.05
2020-04-23 05:00:00,53.1996666752,29.2,60.6864444036,4.2796666752,0,4.2796666752,48.92,29.2,56.9719790774,133.31,44.5496666752,-33.28,55.6078339883,4.2796666752,0,4.2796666752,40.27,-33.28,52.2420453275,133.13
2020-04-23 05:30:00,54.1966666754,29.18,61.5528316061,4.3766666754,0,4.3766666754,49.82,29.18,57.7365118448,132.92,45.5566666754,-32.98,56.2413573678,4.3766666754,0,4.3766666754,41.18,-32.98,52.7586277304,132.77
2020-04-23 06:00:00,55.3303333419,29.16,62.5439956169,4.2903333419,0,4.2903333419,51.04,29.16,58.7825416259,132.92,46.7003333419,-32.82,57.0795369134,4.2903333419,0,4.2903333419,42.41,-32.82,53.626117704,132.77
2020-04-23 06:30:00,58.1085000143,28.34,64.6510121646,7.1385000143,0,7.1385000143,50.97,28.34,58.3189206004,132.17,48.9485000143,-31.83,58.387537657,7.1385000143,0,7.1385000143,41.81,-31.83,52.5473595911,131.89
2020-04-23 07:00:00,63.0328333468,29.26,69.4930620978,6.7228333468,0,6.7228333468,56.31,29.26,63.4583619391,131.68,53.7228333468,-28.39,60.7629403733,6.7228333468,0,6.7228333468,47.0,-28.39,54.9089437159,131.2
2020-04-23 07:30:00,65.9803333493,30.34,72.621759748,8.0003333493,0,8.0003333493,57.98,30.34,65.4384902026,131.68,56.3703333493,-27.42,62.6854917977,8.0003333493,0,8.0003333493,48.37,-27.42,55.60137858,131.2
2020-04-23 08:00:00,69.0641666999,30.53,75.5111913689,16.6341666999,0,16.6341666999,52.43,30.53,60.6711282242,131.68,59.0441666999,-27.56,65.1595520341,16.6341666999,0,16.6341666999,42.41,-27.56,50.5782730033,131.2
2020-04-23 08:30:00,69.9846667133,31.27,76.6528960638,23.2946667133,0,23.2946667133,46.69,31.27,56.194029932,131.76,59.7846667133,-27.12,65.6483112808,23.2946667133,0,23.2946667133,36.49,-27.12,45.4644311523,131.35
2020-04-23 09:00:00,70.6726667252,32.52,77.7957339579,29.2726667252,0,29.2726667252,41.4,32.52,52.6451365275,131.63,60.6126667252,-25.91,65.9183090464,29.2726667252,0,29.2726667252,31.34,-25.91,40.6635426396,131.22
2020-04-23 09:30:00,70.5306667348,33.23,77.9667098835,34.0706667348,0,34.0706667348,36.46,33.23,49.3311716869,131.5,60.5006667348,-25.11,65.5045248464,34.0706667348,0,34.0706667348,26.43,-25.11,36.4562340348,131.07
2020-04-23 10:00:00,71.1756667355,27.98,76.4778133529,34.4256667355,0,34.4256667355,36.75,27.98,46.1892076139,131.98,61.6756667355,-31.23,69.1317638085,34.4256667355,0,34.4256667355,27.25,-31.23,41.4472604644,131.52
2020-04-23 10:30:00,69.1621667414,28.39,74.7622726271,37.3621667414,0,37.3621667414,31.8,28.39,42.6290053837,131.89,59.6021667414,-31.03,67.1958271046,37.3621667414,0,37.3621667414,22.24,-31.03,38.1769367551,131.52
2020-04-23 11:00:00,66.6211667443,28.88,72.6115297895,38.8411667443,0,38.8411667443,27.78,28.88,40.0722198037,131.67,57.4511667443,-30.47,65.0312037432,38.8411667443,0,38.8411667443,18.61,-30.47,35.7036832834,131.26
2020-04-23 11:30:00,65.1575000816,29.27,71.4299147198,40.7975000816,0,40.7975000816,24.36,29.27,38.0807366,131.67,56.1975000816,-30.07,63.7366763757,40.7975000816,0,40.7975000816,15.4,-30.07,33.7840924105,131.26
2020-04-23 12:00:00,63.8430000848,29.85,70.476600087,42.3930000848,0,42.3930000848,21.45,29.85,36.7576522645,131.48,55.2430000848,-30.14,62.9301887679,42.3930000848,0,42.3930000848,12.85,-30.14,32.7649523119,131.19
2020-04-23 12:30:00,63.9488334202,30.69,70.9318644602,43.4188334202,0,43.4188334202,20.53,30.69,36.9236644985,131.26,55.7588334202,-30.31,63.4645066504,43.4188334202,0,43.4188334202,12.34,-30.31,32.7257039649,131.02
2020-04-23 13:00:00,63.5771667547,30.67,70.5882782943,43.9971667547,0,43.9971667547,19.58,30.67,36.3871584491,131.26,55.3371667547,-30.4,63.1376434818,43.9971667547,0,43.9971667547,11.34,-30.4,32.4461954626,131.02
2020-04-23 13:30:00,62.3985000882,30.34,69.3836321712,44.1185000882,0,44.1185000882,18.28,30.34,35.4213777259,131.53,54.3285000882,-30.79,62.4468575818,44.1185000882,0,44.1185000882,10.21,-30.79,32.4386836971,131.33
2020-04-23 14:00:00,60.1226667546,29.65,67.0362406291,43.9526667546,0,43.9526667546,16.17,29.65,33.7726427749,131.73,52.4326667546,-31.44,61.1363896791,43.9526667546,0,43.9526667546,8.48,-31.44,32.5635378913,131.49
2020-04-23 14:30:00,58.320500087,29.48,65.3479236885,43.500500087,0,43.500500087,14.82,29.48,32.9954966624,131.73,51.110500087,-31.6,60.0902922205,43.500500087,0,43.500500087,7.61,-31.6,32.5034167435,131.49
2020-04-23 15:00:00,57.9391667512,28.86,64.7290247402,42.2591667512,0,42.2591667512,15.68,28.86,32.8445124793,132.15,50.8591667512,-32.07,60.1260321543,42.2591667512,0,42.2591667512,8.6,-32.07,33.2030857,131.92
2020-04-23 15:30:00,58.7693334141,28.51,65.3196344902,40.3793334141,0,40.3793334141,18.39,28.51,33.9265707079,132.25,51.5193334141,-32.2,60.7542732278,40.3793334141,0,40.3793334141,11.14,-32.2,34.0725637427,131.92
2020-04-23 16:00:00,60.4050000758,26.91,66.127998111,37.9250000758,0,37.9250000758,22.48,26.91,35.0642053952,132.59,52.7050000758,-32.41,61.8726525453,37.9250000758,0,37.9250000758,14.78,-32.41,35.6210120575,132.14
2020-04-23 16:30:00,64.377000069,25.99,69.4253429079,34.487000069,0,34.487000069,29.89,25.99,39.6092438706,132.66,56.387000069,-32.99,65.3286604545,34.487000069,0,34.487000069,21.9,-32.99,39.5973496588,132.14
2020-04-23 17:00:00,71.7890000647,25.51,76.1867483903,32.3590000647,0,32.3590000647,39.43,25.51,46.9625914958,132.35,63.0590000647,-33.34,71.3301695579,32.3590000647,0,32.3590000647,30.7,-33.34,45.3215798489,131.95
2020-04-23 17:30:00,74.4626667344,23.34,78.0348917933,33.8626667344,0,33.8626667344,40.6,23.34,46.8307121449,132.43,64.2926667344,-35.91,73.6415310529,33.8626667344,0,33.8626667344,30.43,-35.91,47.0692362377,132.03
2020-04-23 18:00:00,77.9618333936,22.89,81.252689593,30.1318333936,0,30.1318333936,47.83,22.89,53.0250978311,131.98,67.0118333936,-36.2,76.1644655648,30.1318333936,0,30.1318333936,36.88,-36.2,51.6776005635,131.63
2020-04-23 18:30:00,79.8278333826,22.28,82.8787148945,24.6278333826,0,24.6278333826,55.2,22.28,59.5267872474,131.59,68.5078333826,-36.57,77.6575053345,24.6278333826,0,24.6278333826,43.88,-36.57,57.1210933019,131.31
2020-04-23 19:00:00,82.4198333671,24.23,85.9076354713,16.8898333671,0,16.8898333671,65.53,24.23,69.8661133884,131.12,71.7698333671,-35.69,80.154133278,16.8898333671,0,16.8898333671,54.88,-35.69,65.464421635,131.04
2020-04-23 19:30:00,81.4730000268,23.79,84.8752839958,13.4230000268,0,13.4230000268,68.05,23.79,72.0886024278,131.12,70.6030000268,-36.29,79.3835481242,13.4230000268,0,13.4230000268,57.18,-36.29,67.7238252021,131.04
2020-04-23 20:00:00,79.4818333471,23.91,83.000300796,6.8918333471,0,6.8918333471,72.59,23.91,76.4264103566,131.02,68.8918333471,-35.92,77.6938292397,6.8918333471,0,6.8918333471,62.0,-35.92,71.6536558732,130.86
2020-04-23 20:30:00,79.3906666823,23.1,82.6830572503,7.8106666823,0,7.8106666823,71.58,23.1,75.2150676394,131.02,68.8106666823,-36.62,77.948266493,7.8106666823,0,7.8106666823,61.0,-36.62,71.1479050992,130.86
2020-04-23 21:00:00,77.5335000216,22.08,80.6161895999,10.8135000216,0,10.8135000216,66.72,22.08,70.2786226388,131.24,66.7135000216,-37.97,76.7620478175,10.8135000216,0,10.8135000216,55.9,-37.97,67.5761119035,131.12
2020-04-23 21:30:00,74.9675000204,15.15,76.4829952297,10.2075000204,0,10.2075000204,64.76,15.15,66.5084964497,131.24,64.3475000204,-43.85,77.8679860975,10.2075000204,0,10.2075000204,54.14,-43.85,69.6703817989,130.98
2020-04-23 22:00:00,71.0545000195,12.12,72.0807628499,9.7645000195,0,9.7645000195,61.29,12.12,62.4768637177,131.67,60.6745000195,-46.9,76.687710571,9.7645000195,0,9.7645000195,50.91,-46.9,69.220214533,131.34
2020-04-23 22:30:00,68.8896666747,12.9,70.0870613919,4.0096666747,0,4.0096666747,64.88,12.9,66.1500143613,131.84,59.0996666747,-46.03,74.9101561943,4.0096666747,0,4.0096666747,55.09,-46.03,71.789059055,131.49
2020-04-23 23:00:00,64.2273333411,12.14,65.364592465,3.8973333411,0,3.8973333411,60.33,12.14,61.5393248257,132.52,54.6973333411,-47.7,72.5747082297,3.8973333411,0,3.8973333411,50.8,-47.7,69.6845032988,132.19
2020-04-23 23:30:00,61.2165000079,13.87,62.768119083,3.9665000079,0,3.9665000079,57.25,13.87,58.9061915252,133.31,51.6465000079,-45.76,69.002453312,3.9665000079,0,3.9665000079,47.68,-45.76,66.0860045698,132.87
2020-04-24 00:00:00,57.9620000081,18.77,60.9254162475,4.0320000081,0,4.0320000081,53.93,18.77,57.1030454529,132.66,48.6720000081,-40.3,63.1906131066,4.0320000081,0,4.0320000081,44.64,-40.3,60.14,132.27
2020-04-24 00:30:00,56.5781666747,18.75,59.604122712,4.0281666747,0,4.0281666747,52.55,18.75,55.7948474324,132.87,47.3281666747,-40.46,62.2652949948,4.0281666747,0,4.0281666747,43.3,-40.46,59.2612993445,132.45
2020-04-24 01:00:00,54.9355000083,18.77,58.0536136787,4.1255000083,0,4.1255000083,50.81,18.77,54.1661240998,133.06,45.8155000083,-40.58,61.2029120304,4.1255000083,0,4.1255000083,41.69,-40.58,58.178969568,132.63
2020-04-24 01:30:00,58.0516666749,18.52,60.9342793815,4.1316666749,0,4.1316666749,53.92,18.52,57.0119005121,132.09,49.0116666749,-39.94,63.2245764735,4.1316666749,0,4.1316666749,44.88,-39.94,60.0784320701,131.67
2020-04-24 02:00:00,57.4468333416,18.17,60.251867697,4.1368333416,0,4.1368333416,53.31,18.17,56.3214435184,132.09,48.4568333416,-39.79,62.7001499001,4.1368333416,0,4.1368333416,44.32,-39.79,59.5609477762,131.54
2020-04-24 02:30:00,56.700000008,17.75,59.4134033776,4.010000008,0,4.010000008,52.69,17.75,55.599447839,132.01,47.600000008,-38.7,61.3469640713,4.010000008,0,4.010000008,43.59,-38.7,58.2904631994,131.38
2020-04-24 03:00:00,54.8006666748,17.67,57.5790063131,4.0606666748,0,4.0606666748,50.74,17.67,53.7287306755,132.48,45.7506666748,-39.09,60.1760051947,4.0606666748,0,4.0606666748,41.69,-39.09,57.1496649159,131.81
2020-04-24 03:30:00,53.556166675,17.71,56.4083955535,4.166166675,0,4.166166675,49.39,17.71,52.4691928659,132.71,44.756166675,-39.46,59.6674622842,4.166166675,0,4.166166675,40.59,-39.46,56.6095371824,132.01
2020-04-24 04:00:00,52.5928333416,17.62,55.4659401696,4.1528333416,0,4.1528333416,48.44,17.62,51.5451064603,133.12,43.6728333416,-39.66,58.993490929800004,4.1528333416,0,4.1528333416,39.52,-39.66,55.9888024519,132.41
