Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-24 04:30:00,51.9368333416,17.75,54.8862201063,4.1268333416,0,4.1268333416,47.81,17.75,50.9986137066,133.41,42.9768333416,-39.83,58.5955382608,4.1268333416,0,4.1268333416,38.85,-39.83,55.6394769925,132.71
2020-04-24 05:00:00,51.7063333415,17.67,54.6422346507,4.0963333415,0,4.0963333415,47.61,17.67,50.7832748058,133.41,42.7963333415,-39.92,58.5246319722,4.0963333415,0,4.0963333415,38.7,-39.92,55.5994280546,132.71
2020-04-24 05:30:00,52.518333341499996,17.74,55.4335903308,4.0683333415,0,4.0683333415,48.45,17.74,51.5956403197,133.41,43.5783333415,-39.76,58.9909207999,4.0683333415,0,4.0683333415,39.51,-39.76,56.0526333012,132.71
2020-04-24 06:00:00,53.5186666746,17.87,56.423262779,3.9686666746,0,3.9686666746,49.55,17.87,52.6738967611,133.28,44.4886666746,-39.54,59.5201903767,3.9686666746,0,3.9686666746,40.52,-39.54,56.6152099705,132.56
2020-04-24 06:30:00,56.835166675,18.75,59.8481300541,4.1451666750000005,0,4.1451666750000005,52.69,18.75,55.9267252751,133.04,47.605166675,-38.58,61.2753481765,4.1451666750000005,0,4.1451666750000005,43.46,-38.58,58.1135784477,132.32
2020-04-24 07:00:00,59.9738333441,19.6,63.095330144,5.3738333441,0,5.3738333441,54.6,19.6,58.0113781943,133.28,50.5338333441,-37.97,63.2090912167,5.3738333441,0,5.3738333441,45.16,-37.97,59.0012415124,132.56
2020-04-24 07:30:00,63.4363333478,20.78,66.7531032134,7.2463333478,0,7.2463333478,56.19,20.78,59.9093022827,132.77,53.8563333478,-36.59,65.1101585136,7.2463333478,0,7.2463333478,46.61,-36.59,59.2563937478,132.06
2020-04-24 08:00:00,67.0436666869,21.85,70.5143655068,10.1236666869,0,10.1236666869,56.92,21.85,60.9697375753,132.55,57.3036666869,-35.51,67.4141699924,10.1236666869,0,10.1236666869,47.18,-35.51,59.0500846739,131.84
2020-04-24 08:30:00,68.136666696,18.7,70.6561770013,14.676666696,0,14.676666696,53.46,18.7,56.6362216254,132.36,58.136666696,-38.91,69.9561299281,14.676666696,0,14.676666696,43.46,-38.91,58.3331783807,131.7
2020-04-24 09:00:00,69.1960000393,19.0,71.7571349862,19.6260000393,0,19.6260000393,49.57,19.0,53.0865792833,132.43,59.4560000393,-38.7,70.9415670864,19.6260000393,0,19.6260000393,39.83,-38.7,55.5348440171,131.7
2020-04-24 09:30:00,70.6621667143,23.29,74.4013837556,23.8021667143,0,23.8021667143,46.86,23.29,52.3286126321,132.1,61.4321667143,-35.07,70.737656218,23.8021667143,0,23.8021667143,37.63,-35.07,51.4385244734,131.59
2020-04-24 10:00:00,70.7013333865,21.46,73.8864679264,26.6013333865,0,26.6013333865,44.1,21.46,49.0442820316,132.0,61.7213333865,-37.52,72.2306956564,26.6013333865,0,26.6013333865,35.12,-37.52,51.3922640093,131.59
2020-04-24 10:30:00,71.3588333873,21.48,74.5216311039,26.9588333873,0,26.9588333873,44.4,21.48,49.3229196216,132.07,61.9388333873,-37.59,72.4529307991,26.9588333873,0,26.9588333873,34.98,-37.59,51.3479162187,131.59
2020-04-24 11:00:00,71.3413333908,21.54,74.5221943448,28.7113333908,0,28.7113333908,42.63,21.54,47.7628359711,132.8,61.9213333908,-39.69,73.5496269799,28.7113333908,0,28.7113333908,33.21,-39.69,51.7513304177,132.48
2020-04-24 11:30:00,70.2398333953,22.53,73.7647279898,30.9998333953,0,30.9998333953,39.24,22.53,45.2479668052,133.84,60.9198333953,-42.24,74.1312599442,30.9998333953,0,30.9998333953,29.92,-42.24,51.7631529179,133.78
2020-04-24 12:00:00,68.0681667323,22.73,71.7630003714,32.8281667323,0,32.8281667323,35.24,22.73,41.9345978877,133.84,59.5881667323,-42.04,72.9253811407,32.8281667323,0,32.8281667323,26.76,-42.04,49.8343174931,133.78
2020-04-24 12:30:00,67.897333402,22.73,71.6009831155,34.337333402,0,34.337333402,33.56,22.73,40.5330297412,133.84,59.227333402,-41.9,72.5498933281,34.337333402,0,34.337333402,24.89,-41.9,48.7352244275,133.64
2020-04-24 13:00:00,66.9866667392,22.51,70.6676278138,36.2566667392,0,36.2566667392,30.73,22.51,38.0924270689,133.84,58.9566667392,-41.97,72.3696721907,36.2566667392,0,36.2566667392,22.7,-41.97,47.7155205358,133.64
2020-04-24 13:30:00,65.1430000755,21.27,68.5275372302,37.7530000755,0,37.7530000755,27.39,21.27,34.6788840651,134.18,58.0330000755,-41.87,71.5606455935,37.7530000755,0,37.7530000755,20.28,-41.87,46.5228470754,133.86
2020-04-24 14:00:00,62.5480000748,20.59,65.8498322955,37.3780000748,0,37.3780000748,25.17,20.59,32.5188714441,134.4,55.4680000748,-42.35,69.7869725113,37.3780000748,0,37.3780000748,18.09,-42.35,46.0518251538,134.02
2020-04-24 14:30:00,61.2978334016,18.45,64.0142709069,34.1578334016,0,34.1578334016,27.14,18.45,32.8174054428,133.22,53.9578334016,-44.09,69.6805273043,34.1578334016,0,34.1578334016,19.8,-44.09,48.3318538854,132.95
2020-04-24 15:00:00,62.5375000646,17.83,65.0295918358,32.2975000646,0,32.2975000646,30.24,17.83,35.1050779803,132.63,54.7975000646,-43.37,69.8836383807,32.2975000646,0,32.2975000646,22.5,-43.37,48.8590513621,132.27
2020-04-24 15:30:00,63.5938333959,19.49,66.5134253063,31.2638333959,0,31.2638333959,32.33,19.49,37.7503509917,132.63,55.6338333959,-40.23,68.6554900814,31.2638333959,0,31.2638333959,24.37,-40.23,47.0356226705,132.1
2020-04-24 16:00:00,63.9776667284,19.35,66.8398409634,30.8776667284,0,30.8776667284,33.1,19.35,38.341002856,132.78,56.0776667284,-39.9,68.8237946186,30.8776667284,0,30.8776667284,25.2,-39.9,47.1916306139,132.22
2020-04-24 16:30:00,67.6081667172,18.93,70.2083264782,25.2881667172,0,25.2881667172,42.32,18.93,46.3608379993,132.78,58.8581667172,-40.43,71.406363087,25.2881667172,0,25.2881667172,33.57,-40.43,52.550259752,132.22
2020-04-24 17:00:00,74.2075000423,19.0,76.6012601889,21.1375000423,0,21.1375000423,53.07,19.0,56.368651749,132.21,64.4175000423,-39.65,75.6421629232,21.1375000423,0,21.1375000423,43.28,-39.65,58.6965152288,131.73
2020-04-24 17:30:00,79.2298333714,19.64,81.6277899741,19.0098333714,0,19.0098333714,60.22,19.64,63.3417555803,131.33,68.9898333714,-39.12,79.3093406139,19.0098333714,0,19.0098333714,49.98,-39.12,63.4694792794,130.97
2020-04-24 18:00:00,82.0443333633,20.48,84.5618296693,14.9643333633,0,14.9643333633,67.08,20.48,70.1367008064,131.04,71.2043333633,-38.13,80.7709972063,14.9643333633,0,14.9643333633,56.24,-38.13,67.9472920726,130.73
2020-04-24 18:30:00,82.9421666893,20.14,85.3523439345,11.3121666893,0,11.3121666893,71.63,20.14,74.4075029819,130.94,71.8021666893,-38.3,81.3783825182,11.3121666893,0,11.3121666893,60.49,-38.3,71.5956011219,130.63
2020-04-24 19:00:00,82.0545000282,18.36,84.0834738512,14.1245000282,0,14.1245000282,67.93,18.36,70.367424992,131.18,70.7145000282,-40.27,81.3769833199,14.1245000282,0,14.1245000282,56.59,-40.27,69.4557485022,130.86
2020-04-24 19:30:00,79.3380000293,17.53,81.251579361,14.6580000293,0,14.6580000293,64.68,17.53,67.0134561114,131.18,68.0180000293,-41.12,79.4814615366,14.6580000293,0,14.6580000293,53.36,-41.12,67.3657479733,130.86
2020-04-24 20:00:00,78.2378333512,17.87,80.2526975714,8.9178333512,0,8.9178333512,69.32,17.87,71.5863066515,131.09,67.6078333512,-40.44,78.7795197398,8.9178333512,0,8.9178333512,58.69,-40.44,71.2734852522,130.78
2020-04-24 20:30:00,75.0703333447,17.21,77.0177839755,5.7003333447,0,5.7003333447,69.37,17.21,71.472938935,130.8,64.6403333447,-40.61,76.3383572977,5.7003333447,0,5.7003333447,58.94,-40.61,71.5758038725,130.45
2020-04-24 21:00:00,74.0296666868,15.06,75.545980368,10.0596666868,0,10.0596666868,63.97,15.06,65.7188291131,130.8,63.1496666868,-41.07,75.3301088719,10.0596666868,0,10.0596666868,53.09,-41.07,67.1214794235,130.17
2020-04-24 21:30:00,71.5996666874,14.51,73.0551323984,10.3696666874,0,10.3696666874,61.23,14.51,62.9257737338,131.08,60.7096666874,-41.95,73.793401665,10.3696666874,0,10.3696666874,50.34,-41.95,65.5279947809,130.55
2020-04-24 22:00:00,70.0558333493,15.13,71.6710310116,7.9658333493,0,7.9658333493,62.09,15.13,63.9068462686,132.03,59.8358333493,-43.12,73.7540599059,7.9658333493,0,7.9658333493,51.87,-43.12,67.452437317,131.59
2020-04-24 22:30:00,65.8741666745,15.32,67.632153855,3.9341666745,0,3.9341666745,61.94,15.32,63.8064730259,132.03,56.1141666745,-43.48,70.9880983093,3.9341666745,0,3.9341666745,52.18,-43.48,67.9210041151,131.67
2020-04-24 23:00:00,61.8155000079,14.6,63.5162659578,3.9355000079,0,3.9355000079,57.88,14.6,59.6930012648,132.72,52.1955000079,-44.66,68.69414692,3.9355000079,0,3.9355000079,48.26,-44.66,65.7536554117,132.31
2020-04-24 23:30:00,59.261000008,14.79,61.0787215153,3.981000008,0,3.981000008,55.28,14.79,57.2243173834,133.32,49.691000008,-44.73,66.8578221436,3.981000008,0,3.981000008,45.71,-44.73,63.9544916327,132.85
2020-04-25 00:00:00,55.860500008,15.58,57.9925155614,3.980500008,0,3.980500008,51.88,15.58,54.1689099023,133.88,46.700500008,-46.48,65.8887479088,3.980500008,0,3.980500008,42.72,-46.48,63.1299358466,133.6
2020-04-25 00:30:00,55.1543333413,24.22,60.2379356081,3.9943333413,0,3.9943333413,51.16,24.22,56.6034804584,133.03,46.0743333413,-38.36,59.9527630126,3.9943333413,0,3.9943333413,42.08,-38.36,56.9404601316,132.92
2020-04-25 01:00:00,53.4681666747,23.92,58.5748345927,4.0381666747,0,4.0381666747,49.43,23.92,54.9134892353,132.77,44.5381666747,-38.41,58.8130630961,4.0381666747,0,4.0381666747,40.5,-38.41,55.8173637858,132.68
2020-04-25 01:30:00,56.4373333414,24.25,61.4266643624,4.0573333414,0,4.0573333414,52.38,24.25,57.7211131216,132.55,47.4673333414,-37.84,60.7043106752,4.0573333414,0,4.0573333414,43.41,-37.84,57.5872702947,132.43
2020-04-25 02:00:00,55.7500000082,24.12,60.7440276975,4.0900000082,0,4.0900000082,51.66,24.12,57.013419473,132.55,46.8100000082,-37.94,60.2546238953,4.0900000082,0,4.0900000082,42.72,-37.94,57.1352955711,132.43
2020-04-25 02:30:00,54.8535000083,24.11,59.9182656888,4.1335000083,0,4.1335000083,50.72,24.11,56.1587971737,132.74,45.9635000083,-38.08,59.6886063919,4.1335000083,0,4.1335000083,41.83,-38.08,56.5670867201,132.59
2020-04-25 03:00:00,52.8580000081,23.98,58.0431612239,4.0580000081,0,4.0580000081,48.8,23.98,54.3735266467,133.15,44.0880000081,-38.49,58.5254803032,4.0580000081,0,4.0580000081,40.03,-38.49,55.5327020772,132.99
2020-04-25 03:30:00,51.4670000079,24.0,56.7877811665,3.9670000079000003,0,3.9670000079000003,47.5,24.0,53.2188876246,133.29,42.7470000079,-38.64,57.622526929,3.9670000079000003,0,3.9670000079000003,38.78,-38.64,54.7442965066,133.13
2020-04-25 04:00:00,50.2561666746,23.35,55.4157449542,3.9861666746,0,3.9861666746,46.27,23.35,51.8279403411,132.96,41.6461666746,-38.87,56.9673599414,3.9861666746,0,3.9861666746,37.66,-38.87,54.1216453926,132.77
2020-04-25 04:30:00,49.6028333416,23.37,54.8324536703,4.1128333416,0,4.1128333416,45.49,23.37,51.1419299597,133.28,40.9828333416,-39.1,56.6427632509,4.1128333416,0,4.1128333416,36.87,-39.1,53.7420403409,133.1
2020-04-25 05:00:00,48.8800000081,23.31,54.1535825297,4.0700000081,0,4.0700000081,44.81,23.31,50.5103177579,133.2,40.3200000081,-39.14,56.1928999132,4.0700000081,0,4.0700000081,36.25,-39.14,53.3479343555,132.96
2020-04-25 05:30:00,49.219500008,23.32,54.4644983548,4.019500008,0,4.019500008,45.2,23.32,50.8612072212,133.1,40.699500008,-39.01,56.3757873639,4.019500008,0,4.019500008,36.68,-39.01,53.5462650425,132.88
2020-04-25 06:00:00,49.7633333414,23.27,54.9352550303,4.0433333414,0,4.0433333414,45.72,23.27,51.3011822476,133.1,41.2033333414,-38.99,56.7268435438,4.0433333414,0,4.0433333414,37.16,-38.99,53.8617275995,132.88
2020-04-25 06:30:00,51.6488333417,23.78,56.860270713,4.1888333417,0,4.1888333417,47.46,23.78,53.0842726238,132.69,42.9288333417,-38.31,57.5372994855,4.1888333417,0,4.1888333417,38.74,-38.31,54.4834259202,132.49
2020-04-25 07:00:00,53.4986666769,24.13,58.6887062066,5.1086666769,0,5.1086666769,48.39,24.13,54.0726270862,132.62,44.628666676899996,-38.02,58.6279650794,5.1086666769,0,5.1086666769,39.52,-38.02,54.8393180118,132.49
2020-04-25 07:30:00,56.0265000134,24.65,61.2094045368,6.6765000134,0,6.6765000134,49.35,24.65,55.1638015369,132.46,47.0165000134,-37.45,60.1086830126,6.6765000134,0,6.6765000134,40.34,-37.45,55.0437834819,132.28
2020-04-25 08:00:00,59.0433333498,24.07,63.7611175644,8.2533333498,0,8.2533333498,50.79,24.07,56.2048841294,132.3,49.5033333498,-34.91,60.574649093,8.2533333498,0,8.2533333498,41.25,-34.91,54.0395281253,131.79
2020-04-25 08:30:00,62.843166687,23.53,67.103833715,10.153166687,0,10.153166687,52.69,23.53,57.7052597256,132.14,52.923166687,-33.43,62.5973359831,10.153166687,0,10.153166687,42.77,-33.43,54.2847842402,131.46
2020-04-25 09:00:00,64.4815000377,23.75,68.7162742523,18.8715000377,0,18.8715000377,45.61,23.75,51.4230940337,132.3,54.2015000377,-34.97,64.5035154572,18.8715000377,0,18.8715000377,35.33,-34.97,49.7102584986,131.76
2020-04-25 09:30:00,67.1455000452,23.69,71.2020665172,22.5955000452,0,22.5955000452,44.55,23.69,50.4570966267,131.93,56.8255000452,-34.96,66.7183562102,22.5955000452,0,22.5955000452,34.23,-34.96,48.9274411757,131.44
2020-04-25 10:00:00,67.8923333863,19.29,70.5795510941,26.4923333863,0,26.4923333863,41.4,19.29,45.6734507126,132.31,57.9923333863,-39.96,70.42664504,26.4923333863,0,26.4923333863,31.5,-39.96,50.882723983700004,131.82
2020-04-25 10:30:00,67.181666725,19.55,69.9684131873,29.191666725,0,29.191666725,37.99,19.55,42.7251986537,132.31,57.661666725,-39.7,70.0068411622,29.191666725,0,29.191666725,28.47,-39.7,48.8531564999,131.82
2020-04-25 11:00:00,66.5160000602,20.35,69.5593326881,30.0960000602,0,30.0960000602,36.42,20.35,41.7197662985,132.21,57.6960000602,-38.64,69.4397438283,30.0960000602,0,30.0960000602,27.6,-38.64,47.4848354741,131.82
2020-04-25 11:30:00,66.6170000615,21.74,70.0746194937,30.7470000615,0,30.7470000615,35.87,21.74,41.9438255289,131.84,58.0570000615,-36.86,68.7697233973,30.7470000615,0,30.7470000615,27.31,-36.86,45.8747828333,131.46
2020-04-25 12:00:00,67.3360000657,21.94,70.8201984242,32.8360000657,0,32.8360000657,34.5,21.94,40.8853714671,131.84,59.0060000657,-36.53,69.3984794052,32.8360000657,0,32.8360000657,26.17,-36.53,44.9367310783,131.46
2020-04-25 12:30:00,67.4291667377,22.06,70.9460085343,35.5391667377,0,35.5391667377,31.89,22.06,38.776483853,131.84,59.1191667377,-36.39,69.4212357695,35.5391667377,0,35.5391667377,23.58,-36.39,43.3618322952,131.46
2020-04-25 13:00:00,67.0141667414,22.05,70.5485722325,37.3541667414,0,37.3541667414,29.66,22.05,36.9583292371,131.93,58.8441667414,-36.37,69.1766785809,37.3541667414,0,37.3541667414,21.49,-36.37,42.2444907651,131.46
2020-04-25 13:30:00,65.0448334104,21.96,68.6518168251,38.5148334104,0,38.5148334104,26.53,21.96,34.4395484872,132.23,57.2048334104,-36.67,67.9491123232,38.5148334104,0,38.5148334104,18.69,-36.67,41.1582919957,131.71
2020-04-25 14:00:00,64.0396667444,21.81,67.6517185054,38.8796667444,0,38.8796667444,25.16,21.81,33.2971725526,132.53,56.3296667444,-37.04,67.416562917,38.8796667444,0,38.8796667444,17.45,-37.04,40.9446467807,132.0
2020-04-25 14:30:00,61.6096667422,21.12,65.129144291,37.7596667422,0,37.7596667422,23.85,21.12,31.8571326393,132.74,54.0796667422,-37.79,65.9749532394,37.7596667422,0,37.7596667422,16.32,-37.79,41.1634121521,132.15
2020-04-25 15:00:00,60.0235000706,20.44,63.4083130254,35.2835000706,0,35.2835000706,24.74,20.44,32.0914505749,133.02,51.9735000706,-38.73,64.8171089265,35.2835000706,0,35.2835000706,16.69,-38.73,42.1730838332,132.49
2020-04-25 15:30:00,61.4198333997,20.25,64.6719292649,33.1598333997,0,33.1598333997,28.26,20.25,34.7662206747,133.1,52.7898333997,-39.07,65.67519631,33.1598333997,0,33.1598333997,19.63,-39.07,43.7241557952,132.49
2020-04-25 16:00:00,63.2093333932,19.71,66.2110559349,29.9193333932,0,29.9193333932,33.29,19.71,38.6873131659,132.85,54.2593333932,-39.48,67.1025011477,29.9193333932,0,29.9193333932,24.34,-39.48,46.3800172488,132.32
2020-04-25 16:30:00,66.3551667203,19.67,69.2092266283,26.8251667203,0,26.8251667203,39.53,19.67,44.153480044,132.44,57.1251667203,-39.29,69.3324510805,26.8251667203,0,26.8251667203,30.3,-39.29,49.6164700478,131.94
2020-04-25 17:00:00,70.5901667157,20.01,73.3714640508,24.5201667157,0,24.5201667157,46.07,20.01,50.227930477,132.19,60.9601667157,-38.87,72.2981246369,24.5201667157,0,24.5201667157,36.44,-38.87,53.2799258633,131.72
2020-04-25 17:30:00,75.3323333749,20.12,77.9729110121,20.7723333749,0,20.7723333749,54.56,20.12,58.151594991,131.33,65.4723333749,-38.52,75.9632597876,20.7723333749,0,20.7723333749,44.7,-38.52,59.0074605453,130.97
2020-04-25 18:00:00,78.1381667123,19.8,80.6077731808,22.8381667123,0,22.8381667123,55.3,19.8,58.7378072454,131.33,67.7881667123,-40.42,78.9240897713,22.8381667123,0,22.8381667123,44.95,-40.42,60.4506319239,131.13
2020-04-25 18:30:00,78.0063333746,18.92,80.2680163362,20.6363333746,0,20.6363333746,57.37,18.92,60.4092981254,130.91,67.0863333746,-41.02,78.6334313486,20.6363333746,0,20.6363333746,46.45,-41.02,61.9696933993,130.7
2020-04-25 19:00:00,77.2093333669,15.84,78.8174267467,16.7993333669,0,16.7993333669,60.41,15.84,62.4521712993,130.91,66.3593333669,-42.86,78.9970931421,16.7993333669,0,16.7993333669,49.56,-42.86,65.5223107041,130.58
2020-04-25 19:30:00,76.0106666984,11.82,76.9242084908,15.8906666984,0,15.8906666984,60.12,11.82,61.2709294854,131.56,65.1206666984,-47.22,80.4389807945,15.8906666984,0,15.8906666984,49.23,-47.22,68.2152570911,131.18
2020-04-25 20:00:00,73.5083333619,10.89,74.3106127928,14.2983333619,0,14.2983333619,59.21,10.89,60.2031245036,131.89,62.7383333619,-48.29,79.1708442107,14.2983333619,0,14.2983333619,48.44,-48.29,68.3985211828,131.51
2020-04-25 20:30:00,71.8163333591,10.38,72.5625946143,12.9063333591,0,12.9063333591,58.91,10.38,59.8174932608,132.28,61.1763333591,-48.99,78.3745102905,12.9063333591,0,12.9063333591,48.27,-48.99,68.7750899672,131.88
2020-04-25 21:00:00,71.5756666917,10.24,72.3044511933,12.5356666917,0,12.5356666917,59.04,10.24,59.9214419052,131.84,60.9456666917,-48.82,78.0881981384,12.5356666917,0,12.5356666917,48.41,-48.82,68.7526035871,131.4
2020-04-25 21:30:00,69.7875000206,9.98,70.4974861901,10.2875000206,0,10.2875000206,59.5,9.98,60.3311727053,132.03,59.2575000206,-49.26,77.0584123162,10.2875000206,0,10.2875000206,48.97,-49.26,69.4594018114,131.62
2020-04-25 22:00:00,66.9208333501,10.19,67.6922007049,8.3908333501,0,8.3908333501,58.53,10.19,59.4104115455,132.25,56.8208333501,-50.18,75.8065927384,8.3908333501,0,8.3908333501,48.43,-50.18,69.7387790257,131.92
2020-04-25 22:30:00,64.2065000081,10.86,65.118463152,4.0265000081,0,4.0265000081,60.18,10.86,61.1520400314,132.1,54.6665000081,-49.77,73.9288788169,4.0265000081,0,4.0265000081,50.64,-49.77,71.0032569676,131.84
2020-04-25 23:00:00,60.5641666748,10.28,61.4304214946,4.0441666748,0,4.0441666748,56.52,10.28,57.4472697349,132.35,51.2041666748,-50.28,71.7631178591,4.0441666748,0,4.0441666748,47.16,-50.28,68.9357962165,132.03
2020-04-25 23:30:00,58.0373333415,9.39,58.7920416501,4.0773333415,0,4.0773333415,53.96,9.39,54.7709202041,133.32,48.5473333415,-50.3,69.9066060868,4.0773333415,0,4.0773333415,44.47,-50.3,67.1391904926,132.8
2020-04-26 00:00:00,55.4633333415,16.13,57.761217485,4.0733333415,0,4.0733333415,51.39,16.13,53.8619438936,133.32,45.9333333415,-41.47,61.8840206504,4.0733333415,0,4.0733333415,41.86,-41.47,58.9238534042,132.58
2020-04-26 00:30:00,54.2190000082,16.74,56.7444055558,4.0790000082,0,4.0790000082,50.14,16.74,52.860639421,133.54,44.6590000082,-41.1,60.6929673169,4.0790000082,0,4.0790000082,40.58,-41.1,57.7576523069,132.84
2020-04-26 01:00:00,52.513666675,16.3,54.9852269946,4.153666675,0,4.153666675,48.36,16.3,51.0331225774,133.4,43.143666675,-41.27,59.7041780294,4.153666675,0,4.153666675,38.99,-41.27,56.775285116,132.69
2020-04-26 01:30:00,55.4790000082,16.51,57.8834997379,4.1090000082,0,4.1090000082,51.37,16.51,53.9579187886,133.33,46.0390000082,-40.98,61.635622182,4.1090000082,0,4.1090000082,41.93,-40.98,58.6300716356,132.69
2020-04-26 02:00:00,55.139666675,16.39,57.524037941,4.179666675,0,4.179666675,50.96,16.39,53.5308667966,133.33,45.709666675,-41.1,61.4701848667,4.179666675,0,4.179666675,41.53,-41.1,58.4290244656,132.69
2020-04-26 02:30:00,54.0955000082,16.56,56.573463047,4.0755000082,0,4.0755000082,50.02,16.56,52.6899800721,133.45,44.6755000082,-41.05,60.6712683317,4.0755000082,0,4.0755000082,40.6,-41.05,57.7361455243,132.69
2020-04-26 03:00:00,51.9411666748,16.45,54.4838259994,4.0511666748,0,4.0511666748,47.89,16.45,50.6364947444,133.63,42.6311666748,-41.31,59.3627195473,4.0511666748,0,4.0511666748,38.58,-41.31,56.5237339531,132.9
2020-04-26 03:30:00,50.3715000082,16.47,52.9957442922,4.1215000082,0,4.1215000082,46.25,16.47,49.0950445565,133.83,41.2315000082,-41.78,58.6992759149,4.1215000082,0,4.1215000082,37.11,-41.78,55.8813072503,133.1
2020-04-26 04:00:00,49.0723333416,19.01,52.6257921516,4.1223333416,0,4.1223333416,44.95,19.01,48.8045346254,133.83,40.4223333416,-42.62,58.7403560832,4.1223333416,0,4.1223333416,36.3,-42.62,55.9835190034,133.45
2020-04-26 04:30:00,48.8236666749,26.64,55.6187021386,4.1136666749,0,4.1136666749,44.71,26.64,52.0449200211,133.02,40.4236666749,-35.22,53.6145617108,4.1136666749,0,4.1136666749,36.31,-35.22,50.5852201735,132.82
2020-04-26 05:00:00,48.2411666749,26.89,55.2293605083,4.1111666749,0,4.1111666749,44.13,26.89,51.6771612997,133.32,39.8711666749,-35.26,53.2257224659,4.1111666749,0,4.1111666749,35.76,-35.26,50.2199681402,133.1
2020-04-26 05:30:00,48.5080000083,26.86,55.4480447338,4.1280000083,0,4.1280000083,44.38,26.86,51.8752734933,133.42,40.1480000083,-35.31,53.4664194113,4.1280000083,0,4.1280000083,36.02,-35.31,50.4404252559,133.2
2020-04-26 06:00:00,48.9148333416,27.06,55.9008454393,4.1148333416,0,4.1148333416,44.8,27.06,52.3381658066,133.42,40.5048333416,-35.14,53.6233263051,4.1148333416,0,4.1148333416,36.39,-35.14,50.5870704825,133.2
2020-04-26 06:30:00,50.182000009,27.34,57.1463798057,4.492000009,0,4.492000009,45.69,27.34,53.2452035398,133.04,41.612000009,-34.72,54.1944364741,4.492000009,0,4.492000009,37.12,-34.72,50.8268905207,132.82
2020-04-26 07:00:00,51.8975000114,27.44,58.705230665,5.7075000114000005,0,5.7075000114000005,46.19,27.44,53.7258755164,133.04,43.2675000114,-34.6,55.4006909455,5.7075000114000005,0,5.7075000114000005,37.56,-34.6,51.0677354109,132.82
2020-04-26 07:30:00,53.9095000143,27.72,60.6187478573,7.1295000143,0,7.1295000143,46.78,27.72,54.3761602175,132.76,45.2095000143,-34.11,56.6338325698,7.1295000143,0,7.1295000143,38.08,-34.11,51.1231698939,132.58
2020-04-26 08:00:00,56.5796666851,28.42,63.3163097646,9.2396666851,0,9.2396666851,47.34,28.42,55.215686177,132.76,47.6996666851,-33.59,58.3399203108,9.2396666851,0,9.2396666851,38.46,-33.59,51.0632911199,132.58
2020-04-26 08:30:00,58.9481666907,29.19,65.779498753,11.9981666907,0,11.9981666907,46.95,29.19,55.2843431724,132.67,49.9281666907,-32.91,59.7987452133,11.9981666907,0,11.9981666907,37.93,-32.91,50.2170588545,132.49
2020-04-26 09:00:00,62.1290000303,29.76,68.8888252532,15.1590000303,0,15.1590000303,46.97,29.76,55.6043028911,132.4,52.8890000303,-31.4,61.5077745021,15.1590000303,0,15.1590000303,37.73,-31.4,49.0867894652,132.18
2020-04-26 09:30:00,65.7836667053,29.37,72.0422633265,19.3336667053,0,19.3336667053,46.45,29.37,54.9563408534,132.64,56.0236667053,-28.67,62.9334579624,19.3336667053,0,19.3336667053,36.69,-28.67,46.5631291904,132.11
2020-04-26 10:00:00,67.2953333819,29.77,73.5861046325,24.3053333819,0,24.3053333819,42.99,29.77,52.291423771,132.72,57.5553333819,-27.35,63.7231425834,24.3053333819,0,24.3053333819,33.25,-27.35,43.0532809435,132.11
2020-04-26 10:30:00,68.1103333905,30.85,74.7712512572,28.5803333905,0,28.5803333905,39.53,30.85,50.143228855,132.15,58.8103333905,-26.95,64.691249899,28.5803333905,0,28.5803333905,30.23,-26.95,40.4988320819,131.62
2020-04-26 11:00:00,69.3000000651,31.45,76.1025131584,32.5700000651,0,32.5700000651,36.73,31.45,48.3548901353,131.79,60.0700000651,-26.6,65.6960037432,32.5700000651,0,32.5700000651,27.5,-26.6,38.2597699941,131.34
2020-04-26 11:30:00,67.885333407,32.29,75.1735498149,36.815333407,0,36.815333407,31.07,32.29,44.8105902661,131.55,59.315333407,-25.54,64.5801856391,36.815333407,0,36.815333407,22.5,-25.54,34.037355949,131.1
2020-04-26 12:00:00,67.3260000785,32.77,74.8776547881,39.2560000785,0,39.2560000785,28.07,32.77,43.1485550164,131.48,58.8960000785,-24.99,63.9784254671,39.2560000785,0,39.2560000785,19.64,-24.99,31.7841108103,131.02
2020-04-26 12:30:00,67.2470000794,33.11,74.9561946718,39.7070000794,0,39.7070000794,27.54,33.11,43.0665032247,131.48,59.1070000794,-24.72,64.0680564586,39.7070000794,0,39.7070000794,19.4,-24.72,31.4235325831,131.02
2020-04-26 13:00:00,66.991000079,32.75,74.5677986237,39.501000079,0,39.501000079,27.49,32.75,42.7581875201,131.7,58.931000079,-25.21,64.0968553855,39.501000079,0,39.501000079,19.43,-25.21,31.82874487,131.23
2020-04-26 13:30:00,64.8735000776,32.2,72.4252097845,38.8235000776,0,38.8235000776,26.05,32.2,41.4179007194,132.13,56.8835000776,-25.84,62.4775013992,38.8235000776,0,38.8235000776,18.06,-25.84,31.5256911106,131.63
2020-04-26 14:00:00,63.4060000757,31.99,71.0188773891,37.8560000757,0,37.8560000757,25.55,31.99,40.9409648152,132.38,55.8560000757,-26.21,61.6997313159,37.8560000757,0,37.8560000757,18.0,-26.21,31.7956616538,131.84
2020-04-26 14:30:00,62.5543334033,31.62,70.0918613502,34.9743334033,0,34.9743334033,27.58,31.62,41.9580838457,132.54,55.1243334033,-26.71,61.2545201039,34.9743334033,0,34.9743334033,20.15,-26.71,33.4581320459,132.0
2020-04-26 15:00:00,63.9120000693,31.8,71.3861593928,34.6420000693,0,34.6420000693,29.27,31.8,43.2200520592,132.63,56.1220000693,-26.69,62.1452732859,34.6420000693,0,34.6420000693,21.48,-26.69,34.2599839463,132.11
2020-04-26 15:30:00,65.1408334032,31.5,72.3572952539,34.9408334032,0,34.9408334032,30.2,31.5,43.6381713641,132.63,56.6908334032,-26.98,62.7835248449,34.9408334032,0,34.9408334032,21.75,-26.98,34.655200187,132.11
2020-04-26 16:00:00,65.7871667366,30.76,72.6231981341,34.9571667366,0,34.9571667366,30.83,30.76,43.5507347814,132.11,57.3171667366,-27.21,63.4479448265,34.9571667366,0,34.9571667366,22.36,-27.21,35.2186555678,131.6
2020-04-26 16:30:00,68.4476667337,30.72,75.0253389282,33.5276667337,0,33.5276667337,34.92,30.72,46.5094055004,131.77,59.9476667337,-27.05,65.767965202,33.5276667337,0,33.5276667337,26.42,-27.05,37.8116238741,131.29
2020-04-26 17:00:00,74.9365000605,30.65,80.9623464415,30.2565000605,0,30.2565000605,44.68,30.65,54.1823301455,131.26,65.5765000605,-26.92,70.8869787774,30.2565000605,0,30.2565000605,35.32,-26.92,44.4093323526,130.82
2020-04-26 17:30:00,77.2211667252,22.34,80.3877116878,29.2511667252,0,29.2511667252,47.97,22.34,52.9168829392,130.96,67.2111667252,-37.42,76.9259210706,29.2511667252,0,29.2511667252,37.96,-37.42,53.3030768343,130.75
2020-04-26 18:00:00,79.8208333815,13.53,80.9594116933,24.1008333815,0,24.1008333815,55.72,13.53,57.3391602659,131.65,69.0908333815,-45.77,82.8760288464,24.1008333815,0,24.1008333815,44.99,-45.77,64.1793814243,131.34
2020-04-26 18:30:00,80.8693333722,13.33,81.960587968,19.4293333722,0,19.4293333722,61.44,13.33,62.8694083001,131.78,69.8193333722,-46.1,83.6656997373,19.4293333722,0,19.4293333722,50.39,-46.1,68.2961353226,131.34
2020-04-26 19:00:00,78.4318333539,13.76,79.6297060352,10.2818333539,0,10.2818333539,68.15,13.76,69.525247932,131.47,67.9318333539,-45.09,81.5343000388,10.2818333539,0,10.2818333539,57.65,-45.09,73.189006005,131.1
2020-04-26 19:30:00,76.2341666907,12.22,77.2073608604,12.0241666907,0,12.0241666907,64.21,12.22,65.3624701186,131.66,65.6041666907,-46.88,80.6327544313,12.0241666907,0,12.0241666907,53.58,-46.88,71.1937553441,131.32
2020-04-26 20:00:00,72.5391666905,11.01,73.3699584582,11.919166690499999,0,11.919166690499999,60.62,11.01,61.611723722,132.19,61.7091666905,-48.52,78.4997557553,11.919166690499999,0,11.919166690499999,49.79,-48.52,69.5214679074,131.76
2020-04-26 20:30:00,71.5575000251,10.71,72.3545431182,12.5375000251,0,12.5375000251,59.02,10.71,59.9838686648,132.19,60.8175000251,-49.06,78.1386710234,12.5375000251,0,12.5375000251,48.28,-49.06,68.8319838447,131.91
2020-04-26 21:00:00,71.3071666914,11.3,72.1969668445,12.3571666914,0,12.3571666914,58.95,11.3,60.0232663223,132.19,60.6871666914,-49.97,78.6125505312,12.3571666914,0,12.3571666914,48.33,-49.97,69.5182695412,132.02
2020-04-26 21:30:00,69.7788333543,10.86,70.6188727203,10.4588333543,0,10.4588333543,59.32,10.86,60.3059035253,132.11,59.3088333543,-50.26,77.7406284631,10.4588333543,0,10.4588333543,48.85,-50.26,70.0884448394,131.92
2020-04-26 22:00:00,68.2420000157,10.21,69.0015555342,7.8420000157,0,7.8420000157,60.4,10.21,61.2568698188,132.38,58.0820000157,-49.22,76.132300148,7.8420000157,0,7.8420000157,50.24,-49.22,70.3325387001,131.92
2020-04-26 22:30:00,64.158166675,10.34,64.9860442795,4.178166675,0,4.178166675,59.98,10.34,60.8647352742,132.38,54.258166675,-48.86,73.0153973552,4.178166675,0,4.178166675,50.08,-48.86,69.966463395,131.92
2020-04-26 23:00:00,59.765166675,9.89,60.5779435743,4.175166675,0,4.175166675,55.59,9.89,56.4629099498,133.18,50.085166675,-49.8,70.6297665355,4.175166675,0,4.175166675,45.91,-49.8,67.7330650421,132.69
2020-04-26 23:30:00,57.4373333416,14.78,59.3084788323,4.1573333416,0,4.1573333416,53.28,14.78,55.2920138899,133.39,47.7173333416,-43.21,64.3742805881,4.1573333416,0,4.1573333416,43.56,-43.21,61.3561545405,132.77
2020-04-27 00:00:00,54.5578333418,16.51,57.0012041886,4.2378333418,0,4.2378333418,50.32,16.51,52.9592532047,133.39,45.0478333418,-41.32,61.1281415454,4.2378333418,0,4.2378333418,40.81,-41.32,58.0757996071,132.77
2020-04-27 00:30:00,53.4935000084,16.6,56.0099503941,4.1835000084,0,4.1835000084,49.31,16.6,52.0291850791,133.54,44.0035000084,-41.39,60.4105960324,4.1835000084,0,4.1835000084,39.82,-41.39,57.4348718115,132.91
2020-04-27 01:00:00,52.0485000085,16.36,54.559105135,4.2385000085,0,4.2385000085,47.81,16.36,50.5316306881,133.4,42.7185000085,-41.42,59.5019885632,4.2385000085,0,4.2385000085,38.48,-41.42,56.5360663648,132.72
2020-04-27 01:30:00,55.1093333418,16.48,57.5206834224,4.2493333418,0,4.2493333418,50.86,16.48,53.4633519338,133.15,45.6793333418,-41.04,61.4075165965,4.2493333418,0,4.2493333418,41.43,-41.04,58.3157483018,132.47
2020-04-27 02:00:00,54.8841666753,16.33,57.2620349939,4.2941666753,0,4.2941666753,50.59,16.33,53.160295334,133.15,45.4741666753,-41.21,61.3690796314,4.2941666753,0,4.2941666753,41.18,-41.21,58.2585315641,132.54
2020-04-27 02:30:00,54.2413333417,16.23,56.6174455684,4.2013333417,0,4.2013333417,50.04,16.23,52.606221115,133.37,44.8113333417,-41.38,60.9947538389,4.2013333417,0,4.2013333417,40.61,-41.38,57.9782416084,132.7
2020-04-27 03:00:00,52.2260000082,16.16,54.6690102056,4.1060000082,0,4.1060000082,48.12,16.16,50.7610086582,133.52,42.9360000082,-41.55,59.7486618821,4.1060000082,0,4.1060000082,38.83,-41.55,56.869775804,132.82
2020-04-27 03:30:00,50.7445000084,16.19,53.2646259829,4.2045000084,0,4.2045000084,46.54,16.19,49.2756298793,133.52,41.5245000084,-41.56,58.7496187302,4.2045000084,0,4.2045000084,37.32,-41.56,55.8571033979,132.82
2020-04-27 04:00:00,49.8508333419,16.08,52.3800724024,4.2808333419,0,4.2808333419,45.57,16.08,48.3238171092,133.73,40.7208333419,-41.77,58.3345452374,4.2808333419,0,4.2808333419,36.44,-41.77,55.4310968681,132.99
2020-04-27 04:30:00,49.1631666752,17.12,52.0587298878,4.2731666752,0,4.2731666752,44.89,17.12,48.0437977267,133.73,40.3231666752,-43.13,59.0436674904,4.2731666752,0,4.2731666752,36.05,-43.13,56.212093005,133.29
2020-04-27 05:00:00,48.6580000086,17.73,51.7875840799,4.2780000086,0,4.2780000086,44.38,17.73,47.7905565986,133.92,39.9580000086,-43.92,59.3768318849,4.2780000086,0,4.2780000086,35.68,-43.92,56.5864718815,133.5
2020-04-27 05:30:00,49.5283333417,17.74,52.6095371925,4.1983333417,0,4.1983333417,45.33,17.74,48.67767969,133.72,40.8283333417,-43.71,59.8123474164,4.1983333417,0,4.1983333417,36.63,-43.71,57.0291241385,133.35
2020-04-27 06:00:00,50.5635000085,18.14,53.7189643712,4.2535000085,0,4.2535000085,46.31,18.14,49.7360603587,133.62,41.8035000085,-43.28,60.172178064,4.2535000085,0,4.2535000085,37.55,-43.28,57.2988734619,133.23
2020-04-27 06:30:00,54.248333342,18.94,57.4595968519,4.348333342,0,4.348333342,49.9,18.94,53.3735290195,132.99,45.258333342,-42.09,61.8052169068,4.348333342,0,4.348333342,40.91,-42.09,58.6957937164,132.59
2020-04-27 07:00:00,57.6770000103,19.58,60.9098738316,5.1370000103,0,5.1370000103,52.54,19.58,56.0698492953,132.66,48.4170000103,-41.09,63.5027085249,5.1370000103,0,5.1370000103,43.28,-41.09,59.678693853,132.33
2020-04-27 07:30:00,62.169000014,20.7,65.5246103593,6.989000014,0,6.989000014,55.18,20.7,58.9348996775,132.66,52.319000014,-38.62,65.0290870493,6.989000014,0,6.989000014,45.33,-38.62,59.5509303034,132.16
2020-04-27 08:00:00,66.0775000182,21.5,69.4873082559,9.0775000182,0,9.0775000182,57.0,21.5,60.9200295469,132.31,56.0975000182,-37.36,67.3995482795,9.0775000182,0,9.0775000182,47.02,-37.36,60.0553910986,131.83
2020-04-27 08:30:00,69.1491666874,22.68,72.7735505081,10.3491666874,0,10.3491666874,58.8,22.68,63.0223960192,131.78,59.1791666874,-35.85,69.1910129266,10.3491666874,0,10.3491666874,48.83,-35.85,60.5771524587,131.33
2020-04-27 09:00:00,71.6728333568,24.65,75.79325525,11.712833356800001,0,11.712833356800001,59.96,24.65,64.8291917272,131.2,61.6028333568,-35.14,70.9205800708,11.712833356800001,0,11.712833356800001,49.89,-35.14,61.0232062416,130.99
2020-04-27 09:30:00,72.4883333624,25.31,76.7799099612,14.5083333623,0,14.5083333623,57.98,25.31,63.2635479561,131.12,62.6783333624,-34.78,71.6813914003,14.5083333623,0,14.5083333623,48.17,-34.78,59.4137803881,130.99
2020-04-27 10:00:00,73.0500000388,26.08,77.5659004052,19.4100000388,0,19.4100000388,53.64,26.08,59.6440776607,131.12,63.4800000388,-34.21,72.1112647575,19.4100000388,0,19.4100000388,44.07,-34.21,55.7896854266,130.99
2020-04-27 10:30:00,72.2358333756,26.62,76.9846739518,21.1458333756,0,21.1458333756,51.09,26.62,57.6091355603,132.03,62.3158333756,-34.49,71.2237543892,21.1458333756,0,21.1458333756,41.17,-34.49,53.7078113499,131.89
2020-04-27 11:00:00,72.053000039,26.74,76.8548138676,19.493000039000002,0,19.493000039000002,52.56,26.74,58.9710200014,132.15,62.343000039,-34.39,71.199169615,19.493000039000002,0,19.493000039000002,42.85,-34.39,54.9435583121,132.02
2020-04-27 11:30:00,71.7991667017,26.58,76.5611960399,17.5291667017,0,17.5291667017,54.27,26.58,60.4295399618,132.15,62.2191667017,-34.44,71.1149654085,17.5291667017,0,17.5291667017,44.69,-34.44,56.4208268284,132.02
2020-04-27 12:00:00,73.2600000351,26.82,78.0149985909,17.5600000351,0,17.5600000351,55.7,26.82,61.8207279155,131.76,63.2200000351,-34.06,71.8112247803,17.5600000351,0,17.5600000351,45.66,-34.06,56.9641922615,131.64
2020-04-27 12:30:00,74.7486667,26.52,79.3137666072,16.6586667,0,16.6586667,58.09,26.52,63.8573292583,131.04,64.5786667,-33.79,72.8846231571,16.6586667,0,16.6586667,47.92,-33.79,58.6352325825,130.85
2020-04-27 13:00:00,74.8396667009,26.11,79.2635339352,17.0996667009,0,17.0996667009,57.74,26.11,63.3690752655,131.33,65.1496667009,-34.21,73.5853461719,17.0996667009,0,17.0996667009,48.05,-34.21,58.9841215922,131.14
2020-04-27 13:30:00,74.7815000372,26.03,79.1822811481,18.6215000372,0,18.6215000372,56.16,26.03,61.8991639685,131.46,65.3015000372,-34.35,73.784879258,18.6215000372,0,18.6215000372,46.68,-34.35,57.956405168,131.28
2020-04-27 14:00:00,73.0830000408,25.86,77.523315815,20.3830000408,0,20.3830000408,52.7,25.86,58.7028926033,131.65,63.6730000408,-34.6,72.4666194478,20.3830000408,0,20.3830000408,43.29,-34.6,55.4182650396,131.45
2020-04-27 14:30:00,72.2506667067,25.95,76.7695339282,20.0006667067,0,20.0006667067,52.25,25.95,58.3392235121,131.65,62.4006667067,-34.59,71.3464176076,20.0006667067,0,20.0006667067,42.4,-34.59,54.7195403855,131.45
2020-04-27 15:00:00,72.7423333747,25.9,77.2156529778,20.6823333747,0,20.6823333747,52.06,25.9,58.1468279444,131.65,62.9223333747,-34.61,71.812757483,20.6823333747,0,20.6823333747,42.24,-34.61,54.6083299507,131.37
2020-04-27 15:30:00,72.6240000448,25.55,76.9873228688,22.4040000448,0,22.4040000448,50.22,25.55,56.3458152838,131.65,62.7940000448,-35.02,71.8991435389,22.4040000448,0,22.4040000448,40.39,-35.02,53.4579507651,131.48
2020-04-27 16:00:00,72.2848333742,25.1,76.5186718124,20.4148333742,0,20.4148333742,51.87,25.1,57.6238396846,131.86,62.4448333742,-35.46,71.8106455557,20.4148333742,0,20.4148333742,42.03,-35.46,54.9902945982,131.62
2020-04-27 16:30:00,74.526666701,24.76,78.5320421838,17.156666701,0,17.156666701,57.37,24.76,62.4849941986,131.7,64.736666701,-35.53,73.8458997884,17.156666701,0,17.156666701,47.58,-35.53,59.3821294667,131.48
2020-04-27 17:00:00,79.3341667013,24.69,83.0873402282,17.3141667013,0,17.3141667013,62.02,24.69,66.7538500762,131.45,69.2941667013,-35.46,77.8401768936,17.3141667013,0,17.3141667013,51.98,-35.46,62.9232230579,131.31
2020-04-27 17:30:00,83.2928333684,18.35,85.2902021955,17.5528333684,0,17.5528333684,65.74,18.35,68.2529860153,131.24,72.6628333684,-40.79,83.3289352694,17.5528333684,0,17.5528333684,55.11,-40.79,68.5633736043,130.93
2020-04-27 18:00:00,86.9378333686,16.24,88.4416444376,17.6478333686,0,17.6478333686,69.29,16.24,71.1677012415,130.85,76.0478333686,-42.06,86.90406526780001,17.6478333686,0,17.6478333686,58.4,-42.06,71.9694629687,130.5
2020-04-27 18:30:00,86.3831666843,13.25,87.3934436123,8.8331666843,0,8.8331666843,77.55,13.25,78.6737885194,130.5,77.2231666843,-17.64,79.2122911722,8.8331666843,0,8.8331666843,68.39,-17.64,70.6283349655,131.73
2020-04-27 19:00:00,84.7755000147,11.81,85.5941674575,7.3255000147,0,7.3255000147,77.45,11.81,78.3452525684,130.6,76.3755000147,-10.62,77.1103196887,7.3255000147,0,7.3255000147,69.05,-10.62,69.8619130857,132.48
2020-04-27 19:30:00,82.3931666785,11.37,83.1739791961,5.9231666785,0,5.9231666785,76.47,11.37,77.3106577388,130.72,73.9731666785,-11.08,74.798367552,5.9231666785,0,5.9231666785,68.05,-11.08,68.9461304208,132.61
2020-04-27 20:00:00,79.1453333436,10.42,79.8283169688,5.1553333436,0,5.1553333436,73.99,10.42,74.7201211187,131.2,70.8553333436,-12.07,71.8760263456,5.1553333436,0,5.1553333436,65.7,-12.07,66.7995127228,133.1
2020-04-27 20:30:00,77.4098333426,10.12,78.0685384654,4.6298333426,0,4.6298333426,72.78,10.12,73.4802204678,131.53,69.3198333426,-13.61,70.6432685728,4.6298333426,0,4.6298333426,64.69,-13.61,66.1061888177,133.57
2020-04-27 21:00:00,77.0141666757,10.37,77.7091935922,4.5041666757000005,0,4.5041666757000005,72.51,10.37,73.2477781233,131.43,69.0141666757,-13.81,70.3823223682,4.5041666757000005,0,4.5041666757000005,64.51,-13.81,65.9716317822,133.57
2020-04-27 21:30:00,74.3306666843,8.53,74.8185064656,8.8406666843,0,8.8406666843,65.49,8.53,66.0431752719,132.16,66.3306666843,-15.51,68.1198755342,8.8406666843,0,8.8406666843,57.49,-15.51,59.5454465094,134.19
2020-04-27 22:00:00,70.9765000163,11.85,71.9589192148,8.1365000163,0,8.1365000163,62.84,11.85,63.9475417823,132.39,61.2865000163,-42.54,74.6035299717,8.1365000163,0,8.1365000163,53.15,-42.54,68.0777063362,132.63
2020-04-27 22:30:00,66.3956666756,11.48,67.3808203668,4.4656666756,0,4.4656666756,61.93,11.48,62.9850402874,132.39,56.2956666756,-47.59,73.7157390687,4.4656666756,0,4.4656666756,51.83,-47.59,70.3644583579,131.89
2020-04-27 23:00:00,61.8603333424,11.03,62.8359908112,4.5203333424,0,4.5203333424,57.34,11.03,58.3912365,132.63,52.0103333424,-48.25,70.9446070846,4.5203333424,0,4.5203333424,47.49,-48.25,67.7005361869,132.17
2020-04-27 23:30:00,59.0685000091,11.52,60.181376632,4.5385000091,0,4.5385000091,54.53,11.52,55.7335742618,133.23,49.3885000091,-48.06,68.9128981624,4.5385000091,0,4.5385000091,44.85,-48.06,65.7364898667,132.73
2020-04-28 00:00:00,56.1785000091,17.75,58.9159262278,4.5585000091,0,4.5585000091,51.62,17.75,54.5865084064,133.55,46.4685000091,-40.2,61.4439703559,4.5585000091,0,4.5585000091,41.91,-40.2,58.073127176,132.89
2020-04-28 00:30:00,54.9888333422,18.03,57.8692724366,4.4488333422,0,4.4488333422,50.54,18.03,53.6597847554,133.46,45.2888333422,-40.02,60.4373959193,4.4488333422,0,4.4488333422,40.84,-40.02,57.1795942623,132.79
2020-04-28 01:00:00,53.5271666753,18.38,56.5948935178,4.3371666753,0,4.3371666753,49.19,18.38,52.5117177399,133.7,44.1171666753,-40.87,60.1388501342,4.3371666753,0,4.3371666753,39.78,-40.87,57.0333700565,133.2
2020-04-28 01:30:00,56.5473333422,20.04,59.9933538662,4.4473333422,0,4.4473333422,52.1,20.04,55.821246851,133.7,47.3573333422,-41.87,63.2124506825,4.4473333422,0,4.4473333422,42.91,-41.87,59.9530232766,133.45
2020-04-28 02:00:00,56.3360000088,19.84,59.7274685299,4.4160000088,0,4.4160000088,51.92,19.84,55.5815796825,133.4,47.0960000088,-42.08,63.1566276556,4.4160000088,0,4.4160000088,42.68,-42.08,59.9358723971,133.45
2020-04-28 02:30:00,55.9485000085,24.13,60.9302187195,4.2685000085,0,4.2685000085,51.68,24.13,57.0357721084,133.12,46.8285000085,-38.04,60.3319982518,4.2685000085,0,4.2685000085,42.56,-38.04,57.0823545415,133.45
2020-04-28 03:00:00,54.6326666755,28.85,61.7822852287,4.4226666755,0,4.4226666755,50.21,28.85,57.9082602053,132.87,45.7326666755,-33.34,56.5953390418,4.4226666755,0,4.4226666755,41.31,-33.34,53.0855130897,132.82
2020-04-28 03:30:00,53.4281666757,28.61,60.6061143312,4.4981666757,0,4.4981666757,48.93,28.61,56.6804816493,133.06,44.6081666757,-33.64,55.870726988,4.4981666757,0,4.4981666757,40.11,-33.64,52.34941929,132.91
2020-04-28 04:00:00,52.3873333424,28.58,59.6762020803,4.5273333424,0,4.5273333424,47.86,28.58,55.744022101,133.14,43.5973333424,-33.8,55.1649116248,4.5273333424,0,4.5273333424,39.07,-33.8,51.661445005,133.04
2020-04-28 04:30:00,51.6290000091,28.47,58.9584136654,4.5290000091,0,4.5290000091,47.1,28.47,55.0359055526,133.28,42.8590000091,-33.99,54.7011332769,4.5290000091,0,4.5290000091,38.33,-33.99,51.2299619364,133.15
2020-04-28 05:00:00,51.2846666756,28.51,58.6765467288,4.4446666756,0,4.4446666756,46.84,28.51,54.8343478123,133.28,42.5146666756,-34.0,54.4380095387,4.4446666756,0,4.4446666756,38.07,-34.0,51.0423833691,133.22
2020-04-28 05:30:00,52.0185000089,28.57,59.3478663743,4.4585000089,0,4.4585000089,47.56,28.57,55.4815149397,133.1,43.2785000089,-33.71,54.8579316327,4.4585000089,0,4.4585000089,38.82,-33.71,51.4135828357,132.91
2020-04-28 06:00:00,53.1861666754,28.67,60.4213308826,4.3561666754,0,4.3561666754,48.83,28.67,56.6245335522,132.88,44.3761666754,-33.4,55.5410133937,4.3561666754,0,4.3561666754,40.02,-33.4,52.1263887105,132.68
2020-04-28 06:30:00,56.8640000088,28.06,63.4103942347,4.3840000088,0,4.3840000088,52.48,28.06,59.5106209008,131.96,47.5540000088,-30.01,56.2315126671,4.3840000088,0,4.3840000088,43.17,-30.01,52.5761257607,131.48
2020-04-28 07:00:00,60.3485000088,29.18,67.0329311109,4.4185000088,0,4.4185000088,55.93,29.18,63.0843665261,131.37,50.7885000088,-28.84,58.4056275811,4.4185000088,0,4.4185000088,46.37,-28.84,54.6069821543,130.92
2020-04-28 07:30:00,64.3510000097,23.93,68.6563624309,4.8510000097,0,4.8510000097,59.5,23.93,64.131855579,131.37,54.5410000097,-36.23,65.4777334829,4.8510000097,0,4.8510000097,49.69,-36.23,61.4956014687,131.15
2020-04-28 08:00:00,69.1251666876,22.94,72.8322199963,10.4751666876,0,10.4751666876,58.65,22.94,62.9767107747,131.51,58.6351666876,-37.6,69.6551704648,10.4751666876,0,10.4751666876,48.16,-37.6,61.0994729928,131.31
2020-04-28 08:30:00,71.4723333583,23.36,75.1929786328,12.4723333583,0,12.4723333583,59.0,23.36,63.4562022185,131.35,60.4723333583,-37.34,71.0716448508,12.4723333583,0,12.4723333583,48.0,-37.34,60.8134491704,131.18
2020-04-28 09:00:00,75.0316666931,21.73,78.1149403555,13.2116666931,0,13.2116666931,61.82,21.73,65.5278971126,131.1,63.8216666931,-38.3,74.4318153714,13.2116666931,0,13.2116666931,50.61,-38.3,63.4685914449,130.88
2020-04-28 09:30:00,78.4130000276,18.32,80.5246606533,13.7930000276,0,13.7930000276,64.62,18.32,67.1667090157,131.37,67.0630000276,-41.16,78.686667058,13.7930000276,0,13.7930000276,53.27,-41.16,67.3189312155,131.07
2020-04-28 10:00:00,79.3368333619,18.21,81.399860122,14.2668333619,0,14.2668333619,65.07,18.21,67.5700303389,130.99,68.1568333619,-40.88,79.4765898483,14.2668333619,0,14.2668333619,53.89,-40.88,67.6410119676,130.71
2020-04-28 10:30:00,80.2745000303,18.49,82.3764253601,15.1445000303,0,15.1445000303,65.13,18.49,67.7037443573,131.44,69.1545000303,-40.88,80.3337990788,15.1445000303,0,15.1445000303,54.01,-40.88,67.7366555124,131.16
2020-04-28 11:00:00,83.5848333592,20.31,86.0169777874,12.9148333592,0,12.9148333592,70.67,20.31,73.5305718732,131.05,72.9048333592,-38.65,82.5162846178,12.9148333592,0,12.9148333592,59.99,-38.65,71.3626134611,130.74
2020-04-28 11:30:00,82.0655000227,20.69,84.6334590689,11.3255000227,0,11.3255000227,70.74,20.69,73.7036206709,131.05,71.5555000227,-38.16,81.0948530025,11.3255000227,0,11.3255000227,60.23,-38.16,71.3010413669,130.74
2020-04-28 12:00:00,82.9596666923,21.04,85.5861431407,12.8096666923,0,12.8096666923,70.15,21.04,73.2373135772,130.85,72.3496666923,-37.8,81.6291263612,12.8096666923,0,12.8096666923,59.54,-37.8,70.5255386367,130.59
2020-04-28 12:30:00,86.2915000314,20.91,88.7888004068,15.7115000314,0,15.7115000314,70.58,20.91,73.6122578108,131.07,75.5915000314,-38.15,84.672884544,15.7115000314,0,15.7115000314,59.88,-38.15,71.0002598587,130.8
2020-04-28 13:00:00,84.1850000349,19.8,86.4821035295,17.4650000349,0,17.4650000349,66.72,19.8,69.5959654003,131.48,72.9450000349,-39.66,83.0294443562,17.4650000349,0,17.4650000349,55.48,-39.66,68.1978445407,131.21
2020-04-28 13:30:00,83.6461667041,19.04,85.7857960521,18.7361667041,0,18.7361667041,64.91,19.04,67.6448793332,131.83,72.4561667041,-40.72,83.1144662105,18.7361667041,0,18.7361667041,53.72,-40.72,67.4088777536,131.53
2020-04-28 14:00:00,83.540833363,19.79,85.8528679718,14.850833363,0,14.850833363,68.69,19.79,71.4839856192,131.92,72.770833363,-39.77,82.9291691044,14.850833363,0,14.850833363,57.92,-39.77,70.2593716169,131.53
2020-04-28 14:30:00,82.5285000323,19.94,84.9032208905,16.1585000323,0,16.1585000323,66.37,19.94,69.3006529551,132.06,71.9885000323,-39.85,82.2822376756,16.1585000323,0,16.1585000323,55.83,-39.85,68.5930856574,131.7
2020-04-28 15:00:00,81.6180000312,19.66,83.9524480232,15.5780000312,0,15.5780000312,66.04,19.66,68.9042611164,132.32,71.0880000312,-40.26,81.6968258161,15.5780000312,0,15.5780000312,55.51,-40.26,68.5727912513,131.95
2020-04-28 15:30:00,81.5713333708,19.27,83.8165575998,18.7113333708,0,18.7113333708,62.86,19.27,65.7473383492,132.52,70.8213333708,-40.74,81.7031753386,18.7113333708,0,18.7113333708,52.11,-40.74,66.1452923495,132.17
2020-04-28 16:00:00,80.5733333711,19.67,82.9395620348,18.8633333711,0,18.8633333711,61.71,19.67,64.7690744106,132.45,70.3433333711,-40.21,81.0248643921,18.8633333711,0,18.8633333711,51.48,-40.21,65.322542051,132.06
2020-04-28 16:30:00,80.2046667087,18.66,82.3467313367,20.9946667087,0,20.9946667087,59.21,18.66,62.0807514452,132.45,70.3046667087,-41.2,81.4873374275,20.9946667087,0,20.9946667087,49.31,-41.2,64.2566424582,132.06
2020-04-28 17:00:00,82.6390000465,17.77,84.5279671392,23.2690000465,0,23.2690000465,59.37,17.77,61.9723309228,132.33,72.2690000465,-42.1,83.6374220533,23.2690000465,0,23.2690000465,49.0,-42.1,64.6019349555,131.98
2020-04-28 17:30:00,89.7113333822,18.12,91.5229902113,24.4413333822,0,24.4413333822,65.27,18.12,67.7385215369,131.97,78.5513333822,-41.4,88.7934230454,24.4413333822,0,24.4413333822,54.11,-41.4,68.1311389895,131.66
2020-04-28 18:00:00,91.9771667131,17.92,93.7065931329,23.2071667131,0,23.2071667131,68.77,17.92,71.0664428546,131.78,80.3871667131,-41.35,90.3986674247,23.2071667131,0,23.2071667131,57.18,-41.35,70.5646859272,131.45
2020-04-28 18:30:00,89.8926667034,17.71,91.620607,18.3626667034,0,18.3626667034,71.53,17.71,73.6897889806,131.67,78.6026667034,-41.5,88.8854837017,18.3626667034,0,18.3626667034,60.24,-41.5,73.1512651975,131.34
2020-04-28 19:00:00,88.1886667002,17.1,89.8312358501,16.7786667002,0,16.7786667002,71.41,17.1,73.4288642156,131.87,76.2786667002,-42.4,87.2708140994,16.7786667002,0,16.7786667002,59.5,-42.4,73.0616862658,131.56
2020-04-28 19:30:00,85.6578333609,16.94,87.316825504,13.8078333609,0,13.8078333609,71.85,16.94,73.8199573286,131.32,73.9578333609,-42.62,85.3593903179,13.8078333609,0,13.8078333609,60.15,-42.62,73.7189724562,131.18
2020-04-28 20:00:00,82.0716666794,17.68,83.9543975712,6.3716666794,0,6.3716666794,75.7,17.68,77.7372008758,130.75,71.1616666794,-41.78,82.5200048751,6.3716666794,0,6.3716666794,64.79,-41.78,77.0928822914,130.63
