Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-28 20:30:00,80.3378333428,16.77,82.0694849881,4.7478333428,0,4.7478333428,75.59,16.77,77.4279084052,131.01,69.5878333428,-41.56,81.0536868338,4.7478333428,0,4.7478333428,64.84,-41.56,77.0159671756,130.63
2020-04-28 21:00:00,79.9081666755,13.43,81.028883748,4.4181666755,0,4.4181666755,75.49,13.43,76.6753219752,130.86,70.2481666755,-26.25,74.992449095,4.4181666755,0,4.4181666755,65.83,-26.25,70.8706667106,131.34
2020-04-28 21:30:00,78.5608333422,10.09,79.2061401371,4.4208333422,0,4.4208333422,74.14,10.09,74.8234435187,131.15,70.1708333422,-10.67,70.9774242413,4.4208333422,0,4.4208333422,65.75,-10.67,66.610144873,132.8
2020-04-28 22:00:00,74.481333342,9.05,75.0291377826,4.331333342,0,4.331333342,70.15,9.05,70.731357968,131.33,66.451333342,-11.59,67.4544868999,4.331333342,0,4.331333342,62.12,-11.59,63.1919496455,132.96
2020-04-28 22:30:00,70.5565000088,9.77,71.2297170673,4.3865000088,0,4.3865000088,66.17,9.77,66.8873814706,131.86,63.1665000088,-13.97,64.6928715034,4.3865000088,0,4.3865000088,58.78,-13.97,60.4172930542,133.85
2020-04-28 23:00:00,65.5360000088,8.57,66.0939649072,4.3960000088,0,4.3960000088,61.14,8.57,61.7377072785,132.4,58.5060000088,-15.35,60.4861516136,4.3960000088,0,4.3960000088,54.11,-15.35,56.2451295669,134.33
2020-04-28 23:30:00,62.4378333421,7.98,62.9457181423,4.3778333421,0,4.3778333421,58.06,7.98,58.6058358869,132.65,55.3578333421,-17.04,57.9210783077,4.3778333421,0,4.3778333421,50.98,-17.04,53.7524138993,134.33
2020-04-29 00:00:00,58.6805000089,15.19,60.6146614384,4.4405000089,0,4.4405000089,54.24,15.19,56.3268470625,132.9,49.6205000089,-49.86,70.3435400099,4.4405000089,0,4.4405000089,45.18,-49.86,67.2848571374,132.87
2020-04-29 00:30:00,57.7345000089,15.22,59.7069584829,4.4545000089,0,4.4545000089,53.28,15.22,55.411251565,133.37,48.6245000089,-50.16,69.8596278341,4.4545000089,0,4.4545000089,44.17,-50.16,66.835727721,133.36
2020-04-29 01:00:00,56.3641666752,14.55,58.2118697947,4.2841666752,0,4.2841666752,52.08,14.55,54.074290564,133.7,47.1941666752,-49.53,68.4142548609,4.2841666752,0,4.2841666752,42.91,-49.53,65.5323507895,133.52
2020-04-29 01:30:00,59.9428333418,15.08,61.8105951196,4.2428333418,0,4.2428333418,55.7,15.08,57.7052545268,133.43,50.7228333418,-48.73,70.3378896628,4.2428333418,0,4.2428333418,46.48,-48.73,67.342433131,133.26
2020-04-29 02:00:00,59.833666675,15.21,61.7366323003,4.173666675,0,4.173666675,55.66,15.21,57.7007772911,133.43,50.583666675,-48.7,70.2167881228,4.173666675,0,4.173666675,46.41,-48.7,67.2724170816,133.26
2020-04-29 02:30:00,59.2915000084,14.93,61.1423492617,4.1815000084,0,4.1815000084,55.11,14.93,57.0965585653,133.84,50.0015000084,-49.19,70.1413294933,4.1815000084,0,4.1815000084,45.82,-49.19,67.2244635531,133.64
2020-04-29 03:00:00,57.2048333418,14.75,59.0758449594,4.2448333418,0,4.2448333418,52.96,14.75,54.9756682542,133.92,48.064833341799996,-49.44,68.9531855985,4.2448333418,0,4.2448333418,43.82,-49.44,66.0644079668,133.64
2020-04-29 03:30:00,55.8641666754,14.54,57.7253559394,4.3441666754,0,4.3441666754,51.52,14.54,53.5324387638,134.05,46.8241666754,-49.69,68.2759012012,4.3441666754,0,4.3441666754,42.48,-49.69,65.3731328605,133.83
2020-04-29 04:00:00,54.9193333423,17.93,57.7721219514,4.4793333423,0,4.4793333423,50.44,17.93,53.5320324666,133.82,45.9293333423,-45.8,64.8624981115,4.4793333423,0,4.4793333423,41.45,-45.8,61.7716965932,133.59
2020-04-29 04:30:00,54.3170000092,20.64,58.1063343363,4.5970000092,0,4.5970000092,49.72,20.64,53.83389267,133.67,45.3370000092,-42.7,62.2794795244,4.5970000092,0,4.5970000092,40.74,-42.7,59.0172652704,133.45
2020-04-29 05:00:00,53.7746666759,20.68,57.6140362768,4.6146666759,0,4.6146666759,49.16,20.68,53.3326166619,133.57,44.8446666759,-42.62,61.8668613174,4.6146666759,0,4.6146666759,40.23,-42.62,58.6081675196,133.33
2020-04-29 05:30:00,54.4718333425,20.81,58.3115488363,4.5718333425,0,4.5718333425,49.9,20.81,54.0653872639,133.35,45.5318333425,-42.29,62.1417085984,4.5718333425,0,4.5718333425,40.96,-42.29,58.8741513739,133.11
2020-04-29 06:00:00,55.3371666761,21.06,59.2091683419,4.6971666761,0,4.6971666761,50.64,21.06,54.8446278135,133.25,46.3971666761,-41.86,62.489652548,4.6971666761,0,4.6971666761,41.7,-41.86,59.0859509528,133.0
2020-04-29 06:30:00,59.0990000098,21.39,62.8508066946,4.9190000098,0,4.9190000098,54.18,21.39,58.2495021438,132.3,49.8690000098,-39.54,63.6421932524,4.9190000098,0,4.9190000098,44.95,-39.54,59.8658007547,131.92
2020-04-29 07:00:00,62.7753333449,18.66,65.4899845516,5.7953333449,0,5.7953333449,56.98,18.66,59.957618365,131.89,53.0253333449,-38.96,65.7994496659,5.7953333449,0,5.7953333449,47.23,-38.96,61.2254399739,131.21
2020-04-29 07:30:00,66.8536666786,15.71,68.6747176796,5.9436666786,0,5.9436666786,60.91,15.71,62.9033560313,131.89,57.0736666786,-42.98,71.4470701158,5.9436666786,0,5.9436666786,51.13,-42.98,66.7948897746,131.4
2020-04-29 08:00:00,71.4513333462,17.13,73.4760500908,6.4413333462,0,6.4413333462,65.01,17.13,67.2289892829,131.75,61.3713333462,-41.68,74.1866764095,6.4413333462,0,6.4413333462,54.93,-41.68,68.9530804243,131.25
2020-04-29 08:30:00,76.3588333463,19.34,78.7699627396,6.4688333463,0,6.4688333463,69.89,19.34,72.5165339767,130.48,66.1288333463,-40.77,77.6866494305,6.4688333463,0,6.4688333463,59.66,-40.77,72.2600062275,130.59
2020-04-29 09:00:00,80.5381666802,19.09,82.7697069718,6.7581666802,0,6.7581666802,73.78,19.09,76.2096877044,129.95,69.8281666802,-37.56,79.2888798125,6.7581666802,0,6.7581666802,63.07,-37.56,73.406937683,129.98
2020-04-29 09:30:00,85.0278333617,19.48,87.2307448449,14.2078333617,0,14.2078333617,70.82,19.48,73.4502743358,130.08,73.7278333617,-37.63,82.7756625598,14.2078333617,0,14.2078333617,59.52,-37.63,70.4176632671,130.16
2020-04-29 10:00:00,85.4745000369,22.18,88.3053937002,18.4445000369,0,18.4445000369,67.03,22.18,70.6043433508,129.76,74.7745000369,-36.36,83.1461090837,18.4445000369,0,18.4445000369,56.33,-36.36,67.0456448996,129.87
2020-04-29 10:30:00,81.7508333902,20.28,84.2287193301,28.4408333902,0,28.4408333902,53.31,20.28,57.0371326418,130.27,71.5608333902,-38.2,81.1183880233,28.4408333902,0,28.4408333902,43.12,-38.2,57.6070690107,130.18
2020-04-29 11:00:00,77.192666733,19.21,79.5470420402,33.142666733,0,33.142666733,44.05,19.21,48.056493838,130.53,67.802666733,-39.09,78.2638468011,33.142666733,0,33.142666733,34.66,-39.09,52.2431210783,130.18
2020-04-29 11:30:00,75.8025000746,18.96,78.1377029197,37.3125000746,0,37.3125000746,38.49,18.96,42.9064295881,130.53,66.7825000746,-39.09,77.3817188761,37.3125000746,0,37.3125000746,29.47,-39.09,48.95415202,130.18
2020-04-29 12:00:00,77.0303334072,19.12,79.3677936246,36.9503334072,0,36.9503334072,40.08,19.12,44.4069904407,130.3,69.5703334072,-23.66,73.4835144124,36.9503334072,0,36.9503334072,32.62,-23.66,40.2971463009,130.91
2020-04-29 12:30:00,79.4458334025,16.25,81.09070813,34.5958334025,0,34.5958334025,44.85,16.25,47.703092143,130.76,73.1058334025,-6.42,73.3871874204,34.5958334025,0,34.5958334025,38.51,-6.42,39.0414715399,132.66
2020-04-29 13:00:00,78.5891667312,15.12,80.0304412552,32.2791667312,0,32.2791667312,46.31,15.12,48.7158136543,131.43,72.1291667312,-7.65,72.5337107374,32.2791667312,0,32.2791667312,39.85,-7.65,40.5776416269,133.23
2020-04-29 13:30:00,74.7183333995,15.55,76.3192757172,33.0783333995,0,33.0783333995,41.64,15.55,44.4487581379,131.69,69.7183333995,-9.29,70.3345584475,33.0783333995,0,33.0783333995,36.64,-9.29,37.7993875612,133.69
2020-04-29 14:00:00,70.1996667379,15.38,71.8647174218,35.6396667379,0,35.6396667379,34.56,15.38,37.8277411432,132.11,66.1396667379,-10.08,66.9033774649,35.6396667379,0,35.6396667379,30.5,-10.08,32.1225216943,134.19
2020-04-29 14:30:00,70.7325000712,15.07,72.3200626819,35.5925000712,0,35.5925000712,35.14,15.07,38.2351212892,132.53,65.9925000712,-10.34,66.7976471565,35.5925000712,0,35.5925000712,30.4,-10.34,32.1103659275,134.58
2020-04-29 15:00:00,68.2673333999,17.66,70.5145687751,33.3073333999,0,33.3073333999,34.96,17.66,39.1672975836,132.63,61.9973333999,-28.3,68.1510040183,33.3073333999,0,33.3073333999,28.69,-28.3,40.2989590436,133.61
2020-04-29 15:30:00,69.4925000635,20.58,72.4758164154,31.7725000635,0,31.7725000635,37.72,20.58,42.9689981266,132.45,61.6225000635,-45.08,76.3514172369,31.7725000635,0,31.7725000635,29.85,-45.08,54.0668928273,132.56
2020-04-29 16:00:00,70.6973333863,19.9,73.444693123,26.4973333863,0,26.4973333863,44.2,19.9,48.4731884654,132.58,62.4473333863,-44.86,76.8901102032,26.4973333863,0,26.4973333863,35.95,-44.86,57.4875821374,132.56
2020-04-29 16:30:00,74.6005000496,19.86,77.1987966723,24.7905000496,0,24.7905000496,49.81,19.86,53.6232757299,132.58,66.1405000496,-44.79,79.8793455582,24.7905000496,0,24.7905000496,41.35,-44.79,60.9587286613,132.56
2020-04-29 17:00:00,80.4551667085,18.95,82.6567380804,20.8951667085,0,20.8951667085,59.56,18.95,62.501968769,131.92,71.0951667085,-41.94,82.5438448905,20.8951667085,0,20.8951667085,50.2,-41.94,65.4140932827,131.62
2020-04-29 17:30:00,87.8286666959,19.47,89.9608558962,14.6186666959,0,14.6186666959,73.21,19.47,75.7547688268,130.73,77.5386666959,-37.81,86.2661053542,14.6186666959,0,14.6186666959,62.92,-37.81,73.4065562467,130.36
2020-04-29 18:00:00,92.3671666879,13.29,93.3183667986,10.6171666879,0,10.6171666879,81.75,13.29,82.8232250036,130.55,83.5571666879,-5.9,83.7652082007,10.6171666879,0,10.6171666879,72.94,-5.9,73.1782317359,132.04
2020-04-29 18:30:00,94.8511666818,14.28,95.9200824693,7.5911666818,0,7.5911666818,87.26,14.28,88.4207328628,129.99,85.7411666818,-6.49,85.986439419,7.5911666818,0,7.5911666818,78.15,-6.49,78.4190193767,131.67
2020-04-29 19:00:00,94.391833346,14.23,95.458426042,6.311833346,0,6.311833346,88.08,14.23,89.2220785456,129.89,85.101833346,-6.59,85.356605713,6.311833346,0,6.311833346,78.79,-6.59,79.0651136722,131.67
2020-04-29 19:30:00,92.1421666778,13.65,93.1477395329,5.5721666778,0,5.5721666778,86.57,13.65,87.6395310348,129.89,82.7421666778,-7.25,83.0591876106,5.5721666778,0,5.5721666778,77.17,-7.25,77.5098148624,131.8
2020-04-29 20:00:00,89.6565000165,12.86,90.5741000243,8.2665000165,0,8.2665000165,81.39,12.86,82.399706917,130.5,80.5065000165,-9.14,81.0236764465,8.2665000165,0,8.2665000165,72.24,-9.14,72.815913096,132.47
2020-04-29 20:30:00,83.3228333571,11.17,84.0682071812,11.9028333571,0,11.9028333571,71.42,11.17,72.2882099654,131.29,74.5628333571,-13.18,75.7187461481,11.9028333571,0,11.9028333571,62.66,-13.18,64.03114867,133.34
2020-04-29 21:00:00,80.5736666886,10.54,81.2601216074,10.9836666886,0,10.9836666886,69.59,10.54,70.3836607459,131.45,72.1336666886,-13.88,73.4569279915,10.9836666886,0,10.9836666886,61.15,-13.88,62.7054774322,133.5
2020-04-29 21:30:00,78.2303333557,9.9,78.8542646719,11.1703333557,0,11.1703333557,67.06,9.9,67.7868246785,131.64,70.0903333557,-14.55,71.584616573,11.1703333557,0,11.1703333557,58.92,-14.55,60.6899406821,133.67
2020-04-29 22:00:00,76.5353333505,9.95,77.1793997844,8.5953333505,0,8.5953333505,67.94,9.95,68.664736947,131.47,69.0553333505,-14.21,70.5022209874,8.5953333505,0,8.5953333505,60.46,-14.21,62.1074528539,133.47
2020-04-29 22:30:00,71.447666677,9.95,72.1371719267,5.167666677,0,5.167666677,66.28,9.95,67.0226894417,131.76,64.327666677,-14.21,65.8784699284,5.167666677,0,5.167666677,59.16,-14.21,60.8426634854,133.73
2020-04-29 23:00:00,66.5621666766,9.58,67.2480366456,4.9821666766,0,4.9821666766,61.58,9.58,62.3207252846,132.09,59.9321666766,-15.52,61.9090865912,4.9821666766,0,4.9821666766,54.95,-15.52,57.0996751304,134.18
2020-04-29 23:30:00,63.2021666768,10.25,64.027934315,5.0621666768,0,5.0621666768,58.14,10.25,59.0366166036,132.66,55.7521666768,-25.83,61.4450403951,5.0621666768,0,5.0621666768,50.69,-25.83,56.8916953518,133.89
2020-04-30 00:00:00,59.4960000101,13.51,61.0106065959,5.0460000101,0,5.0460000101,54.45,13.51,56.1010035561,132.11,50.3960000101,-47.05,68.9453357162,5.0460000101,0,5.0460000101,45.35,-47.05,65.3477237553,131.74
2020-04-30 00:30:00,58.4365000099,13.4,59.9531861823,4.9565000099,0,4.9565000099,53.48,13.4,55.1332059652,132.84,49.2365000099,-47.6,68.4835230784,4.9565000099,0,4.9565000099,44.28,-47.6,65.011371313,132.46
2020-04-30 01:00:00,57.2865000099,12.73,58.6838647618,4.9365000099,0,4.9365000099,52.35,12.73,53.8755547535,133.54,47.9465000099,-47.31,67.3580207785,4.9365000099,0,4.9365000099,43.01,-47.31,63.9382217457,132.96
2020-04-30 01:30:00,60.9423333431,13.18,62.3512661724,4.8923333431,0,4.8923333431,56.05,13.18,57.5787712616,133.06,51.5423333431,-46.56,69.4582300844,4.8923333431,0,4.8923333431,46.65,-46.56,65.9094537984,132.52
2020-04-30 02:00:00,60.8830000098,12.87,62.2284226877,4.9030000098,0,4.9030000098,55.98,12.87,57.4403803957,132.96,51.4830000098,-46.68,69.4947601623,4.9030000098,0,4.9030000098,46.58,-46.68,65.944816324,132.39
2020-04-30 02:30:00,60.2395000095,12.57,61.5369991257,4.7395000095,0,4.7395000095,55.5,12.57,56.9056666774,133.06,50.7995000095,-47.04,69.2340292141,4.7395000095,0,4.7395000095,46.06,-47.04,65.8352884098,132.57
2020-04-30 03:00:00,58.2278333426,12.55,59.5649483822,4.6178333426,0,4.6178333426,53.61,12.55,55.0593734073,132.95,48.9378333426,-47.21,67.9977619651,4.6178333426,0,4.6178333426,44.32,-47.21,64.7537373439,132.66
2020-04-30 03:30:00,56.8381666762,12.41,58.1771887522,4.7681666762,0,4.7681666762,52.07,12.41,53.5284316976,133.38,47.6581666762,-47.44,67.2447354886,4.7681666762,0,4.7681666762,42.89,-47.44,63.9539342027,132.8
2020-04-30 04:00:00,55.7873333428,12.66,57.2057878322,4.7473333428,0,4.7473333428,51.04,12.66,52.5866637086,133.38,46.3973333428,-47.38,66.3142287999,4.7473333428,0,4.7473333428,41.65,-47.38,63.0839670598,132.8
2020-04-30 04:30:00,54.8470000096,12.57,56.2689817755,4.7970000096,0,4.7970000096,50.05,12.57,51.6043350892,133.2,45.6570000096,-47.51,65.8920461807,4.7970000096,0,4.7970000096,40.86,-47.51,62.6637032101,132.88
2020-04-30 05:00:00,54.1778333428,12.37,55.5720660559,4.7378333428,0,4.7378333428,49.44,12.37,50.9640118123,133.12,45.0678333428,-47.68,65.6086274983,4.7378333428,0,4.7378333428,40.33,-47.68,62.4491096814,132.88
2020-04-30 05:30:00,55.1135000096,12.67,56.5510988692,4.8235000096,0,4.8235000096,50.29,12.67,51.8614789608,133.12,45.9135000096,-47.36,65.9622549883,4.8235000096,0,4.8235000096,41.09,-47.36,62.7005398701,132.8
2020-04-30 06:00:00,56.4000000099,13.1,57.9013816857,4.9300000099,0,4.9300000099,51.47,13.1,53.1109301368,133.03,47.1500000099,-46.81,66.4401881464,4.9300000099,0,4.9300000099,42.22,-46.81,63.0373262441,132.6
2020-04-30 06:30:00,60.5745000097,14.13,62.2006989625,4.8645000097,0,4.8645000097,55.71,14.13,57.4740028187,132.23,51.0945000097,-45.44,68.3772003759,4.8645000097,0,4.8645000097,46.23,-45.44,64.8228856192,132.08
2020-04-30 07:00:00,64.2108333442,15.2,65.9853856453,5.4508333442,0,5.4508333442,58.76,15.2,60.694131512,132.44,54.4808333442,-44.37,70.2627789223,5.4508333442,0,5.4508333442,49.03,-44.37,66.1259238121,131.95
2020-04-30 07:30:00,69.0401666794,16.48,70.9798211826,6.3501666794,0,6.3501666794,62.69,16.48,64.8199544893,131.18,59.2801666794,-42.53,72.9584749123,6.3501666794,0,6.3501666794,52.93,-42.53,67.8998217965,131.04
2020-04-30 08:00:00,73.163333348,18.5,75.4660410158,7.353333348,0,7.353333348,65.81,18.5,68.3608521012,131.05,63.593333348,-41.89,76.1504047679,7.353333348,0,7.353333348,56.24,-41.89,70.1263837653,130.87
2020-04-30 08:30:00,77.1750000175,19.59,79.6225390684,8.7250000174,0,8.7250000174,68.45,19.59,71.1981081209,131.05,67.2350000175,-40.83,78.6615161775,8.7250000174,0,8.7250000174,58.51,-40.83,71.3478030496,130.87
2020-04-30 09:00:00,78.5755000177,19.28,80.9062890203,8.8555000177,0,8.8555000177,69.72,19.28,72.3366905519,130.63,68.6255000177,-39.02,78.9431418977,8.8555000177,0,8.8555000177,59.77,-39.02,71.3793618632,130.25
2020-04-30 09:30:00,83.8006666851,16.81,85.4700405807,9.2106666851,0,9.2106666851,74.59,16.81,76.4607363292,130.3,74.2606666851,-20.71,77.0944272728,9.2106666851,0,9.2106666851,65.05,-20.71,68.2671707338,131.02
2020-04-30 10:00:00,87.6430000213,15.09,88.9325786916,10.6530000213,0,10.6530000213,76.99,15.09,78.4548800267,130.3,78.6430000213,-4.69,78.7827236921,10.6530000213,0,10.6530000213,67.99,-4.69,68.151567847,132.19
2020-04-30 10:30:00,87.5248333639,15.13,88.8229325984,15.2648333639,0,15.2648333639,72.26,15.13,73.826990322,130.74,79.0048333639,-4.75,79.1474964535,15.2648333639,0,15.2648333639,63.74,-4.75,63.9167435028,132.31
2020-04-30 11:00:00,80.7325000443,14.6,82.0420414386,22.1725000443,0,22.1725000443,58.56,14.6,60.3525774098,131.29,73.1725000443,-6.87,73.4942968042,22.1725000443,0,22.1725000443,51.0,-6.87,51.4606344695,132.92
2020-04-30 11:30:00,82.1888333875,15.01,83.5482162204,27.0988333875,0,27.0988333875,55.09,15.01,57.0982328973,131.56,75.6188333875,-6.44,75.8925659264,27.0988333875,0,27.0988333875,48.52,-6.44,48.9455207348,133.22
2020-04-30 12:00:00,83.7516667093,15.63,85.1976441962,21.2916667093,0,21.2916667093,62.46,15.63,64.3859340229,131.43,76.3316667093,-5.95,76.5632146831,21.2916667093,0,21.2916667093,55.04,-5.95,55.3606728644,133.12
2020-04-30 12:30:00,83.9158333888,15.38,85.3136067303,27.7258333888,0,27.7258333888,56.19,15.38,58.2568493827,131.32,76.4058333888,-6.11,76.6497454388,27.7258333888,0,27.7258333888,48.68,-6.11,49.0619455383,132.97
2020-04-30 13:00:00,82.912833389,15.06,84.2694579346,27.812833389,0,27.812833389,55.1,15.06,57.1210434078,131.32,76.052833389,-6.28,76.3116758202,27.812833389,0,27.812833389,48.24,-6.28,48.6470554093,132.97
2020-04-30 13:30:00,85.358333383,15.83,86.8137891001,24.838333383,0,24.838333383,60.52,15.83,62.5560492678,131.48,77.588333383,-5.84,77.8078085873,24.838333383,0,24.838333383,52.75,-5.84,53.0722912639,133.13
2020-04-30 14:00:00,76.6430000627,15.73,78.2405416559,31.3630000627,0,31.3630000627,45.28,15.73,47.9344479472,131.97,71.2430000627,-8.28,71.7225449767,31.3630000627,0,31.3630000627,39.88,-8.28,40.730489808,133.87
2020-04-30 14:30:00,73.6781667375,15.64,75.3198636071,35.4181667375,0,35.4181667375,38.26,15.64,41.3332456988,132.17,68.9381667375,-9.53,69.5937621711,35.4181667375,0,35.4181667375,33.52,-9.53,34.8484045546,134.21
2020-04-30 15:00:00,72.0091667356,16.02,73.7696448003,34.4891667356,0,34.4891667356,37.52,16.02,40.7969459641,132.27,67.5491667356,-10.36,68.3390044314,34.4891667356,0,34.4891667356,33.06,-10.36,34.6452478704,134.44
2020-04-30 15:30:00,70.9898333971,14.37,72.429644109,31.8898333971,0,31.8898333971,39.1,14.37,41.6570150155,132.71,66.0998333971,-10.86,66.9860252226,31.8898333971,0,31.8898333971,34.21,-10.86,35.8923905584,134.75
2020-04-30 16:00:00,70.4556667241,15.21,72.0787421751,28.7356667241,0,28.7356667241,41.72,15.21,44.406108814,132.71,65.5656667241,-16.98,67.7287018404,28.7356667241,0,28.7356667241,36.83,-16.98,40.5557554485,134.36
2020-04-30 16:30:00,75.8745000521,20.41,78.5716733827,26.0745000521,0,26.0745000521,49.8,20.41,53.8201458564,132.11,67.9945000521,-44.3,81.1525849086,26.0745000521,0,26.0745000521,41.92,-44.3,60.9899696672,132.14
2020-04-30 17:00:00,83.054666709,19.59,85.3337316783,21.174666709,0,21.174666709,61.88,19.59,64.9068755988,131.76,74.014666709,-41.01,84.6167299536,21.174666709,0,21.174666709,52.84,-41.01,66.8871116135,131.42
2020-04-30 17:30:00,88.508333372,19.88,90.7135021719,19.328333372,0,19.328333372,69.18,19.88,71.9797666015,131.3,78.828333372,-40.5,88.6236770971,19.328333372,0,19.328333372,59.5,-40.5,71.9756903406,131.08
2020-04-30 18:00:00,93.4041666974,21.25,95.7909226202,15.3441666974,0,15.3441666974,78.06,21.25,80.9007175494,130.61,82.9741666974,-38.88,91.6316906923,15.3441666974,0,15.3441666974,67.63,-38.88,78.0094308401,130.44
2020-04-30 18:30:00,94.0901666887,21.77,96.5758373896,11.0101666887,0,11.0101666887,83.08,21.77,85.8849189323,130.47,83.9801666887,-39.45,92.7845401835,11.0101666887,0,11.0101666887,72.97,-39.45,82.9513315143,130.44
2020-04-30 19:00:00,91.599166687,21.31,94.0453265067,10.179166687,0,10.179166687,81.42,21.31,84.1625362023,130.55,81.549166687,-40.04,90.8486003599,10.179166687,0,10.179166687,71.37,-40.04,81.8344579013,130.55
2020-04-30 19:30:00,89.0585000159,20.26,91.3339149773,7.9385000159,0,7.9385000159,81.12,20.26,83.6117336263,130.55,78.2985000159,-39.7,87.7880692619,7.9385000159,0,7.9385000159,70.36,-39.7,80.7874965573,130.34
2020-04-30 20:00:00,84.7528333454,18.96,86.8477078573,6.0328333454,0,6.0328333454,78.72,18.96,80.9711059576,130.94,74.1128333454,-40.84,84.6204329136,6.0328333454,0,6.0328333454,68.08,-40.84,79.3901253305,130.69
2020-04-30 20:30:00,83.8316666764,18.33,85.8122207949,4.8716666764,0,4.8716666764,78.96,18.33,81.0596724642,131.26,73.1516666764,-41.63,84.1678278057,4.8716666764,0,4.8716666764,68.28,-41.63,79.9700900337,131.0
2020-04-30 21:00:00,82.0208333425,17.79,83.9279524485,4.5808333425,0,4.5808333425,77.44,17.79,79.4571437946,130.95,71.4508333425,-41.91,82.8351959335,4.5808333425,0,4.5808333425,66.87,-41.91,78.9179637345,130.65
2020-04-30 21:30:00,80.6691666757,17.07,82.4554385844,4.5191666757,0,4.5191666757,76.15,17.07,78.0397808813,130.75,70.1791666757,-42.39,81.987971894,4.5191666757,0,4.5191666757,65.66,-42.39,78.1546396575,130.5
2020-04-30 22:00:00,76.6523333422,16.26,78.3579466729,4.4223333422,0,4.4223333422,72.23,16.26,74.0375614131,131.23,66.4223333422,-43.51,79.40432272,4.4223333422,0,4.4223333422,62.0,-43.51,75.7437792825,130.94
2020-04-30 22:30:00,72.5271666755,15.4,74.144115788,4.4271666755,0,4.4271666755,68.1,15.4,69.8195531352,131.76,62.4771666755,-44.3,76.5890746504,4.4271666755,0,4.4271666755,58.05,-44.3,73.0225478876,131.34
2020-04-30 23:00:00,67.2686666755,15.03,68.9273125568,4.4086666755,0,4.4086666755,62.86,15.03,64.6318845463,131.54,57.7386666755,-46.51,74.1413091971,4.4086666755,0,4.4086666755,53.33,-46.51,70.762059043,131.34
2020-04-30 23:30:00,64.118500009,14.9,65.8269856776,4.488500009,0,4.488500009,59.63,14.9,61.4633785274,131.77,54.768500009,-47.25,72.3336097069,4.488500009,0,4.488500009,50.28,-47.25,68.997397777,131.65
2020-05-01 00:00:00,60.439000009,14.67,62.1939034157,4.489000009,0,4.489000009,55.95,14.67,57.8412603597,132.38,51.289000009,-47.57,69.953316018,4.489000009,0,4.489000009,46.8,-47.57,66.7318881795,132.14
2020-05-01 00:30:00,59.3823333426,12.28,60.6387657626,4.6223333426,0,4.6223333426,54.76,12.28,56.1200142552,133.23,49.7223333426,-46.79,68.276017261,4.6223333426,0,4.6223333426,45.1,-46.79,64.9870302445,132.55
2020-05-01 01:00:00,57.8243333427,11.69,58.9941490873,4.7043333427,0,4.7043333427,53.12,11.69,54.3910884245,133.12,48.2443333427,-46.26,66.8393843455,4.7043333427,0,4.7043333427,43.54,-46.26,63.5273106624,132.22
2020-05-01 01:30:00,61.5715000095,12.08,62.7453266262,4.7715000095,0,4.7715000095,56.8,12.08,58.0703573263,132.9,51.9115000095,-45.68,69.1481469979,4.7715000095,0,4.7715000095,47.14,-45.68,65.6417702382,132.11
2020-05-01 02:00:00,61.5665000096,12.12,62.7481340235,4.7765000096,0,4.7765000096,56.79,12.12,58.0689116481,132.73,51.8765000096,-45.57,69.049229925,4.7765000096,0,4.7765000096,47.1,-45.57,65.5365157756,131.97
2020-05-01 02:30:00,60.9501666763,11.98,62.1163683571,4.8201666763,0,4.8201666763,56.13,11.98,57.3942270616,132.73,51.2801666763,-45.7,68.6887581366,4.8201666763,0,4.8201666763,46.46,-45.7,65.1691767633,131.97
2020-05-01 03:00:00,58.8443333427,11.73,60.0020705189,4.6943333427,0,4.6943333427,54.15,11.73,55.4059148467,133.07,49.2543333427,-46.13,67.4830812355,4.6943333427,0,4.6943333427,44.56,-46.13,64.1371226358,132.3
2020-05-01 03:30:00,57.3558333424,11.73,58.5430142579,4.5458333424,0,4.5458333424,52.81,11.73,54.0970331904,133.26,47.8558333424,-46.27,66.5664606607,4.5458333424,0,4.5458333424,43.31,-46.27,63.3771962144,132.42
2020-05-01 04:00:00,56.2383333423,11.68,57.4384238739,4.4883333423,0,4.4883333423,51.75,11.68,53.051719105,133.34,46.7883333423,-46.4,65.894674572,4.4883333423,0,4.4883333423,42.3,-46.4,62.7873394881,132.42
2020-05-01 04:30:00,55.3501666755,11.32,56.495870212,4.4201666755,0,4.4201666755,50.93,11.32,52.1728598028,133.45,46.0001666755,-46.75,65.5864150124,4.4201666755,0,4.4201666755,41.58,-46.75,62.5656367346,132.66
2020-05-01 05:00:00,54.7380000088,11.23,55.878095395,4.4180000088,0,4.4180000088,50.32,11.23,51.5578830054,133.45,45.5080000088,-46.77,65.2565013221,4.4180000088,0,4.4180000088,41.09,-46.77,62.2560920714,132.66
2020-05-01 05:30:00,55.2571666758,11.44,56.4289648056,4.5571666758,0,4.5571666758,50.7,11.44,51.9746438179,133.26,45.9871666758,-46.44,65.3566607077,4.5571666758,0,4.5571666758,41.43,-46.44,62.2343835834,132.41
2020-05-01 06:00:00,55.8486666757,11.56,57.0325097594,4.5286666757,0,4.5286666757,51.32,11.56,52.6058551874,133.08,46.5486666757,-46.2,65.5836745638,4.5286666757,0,4.5286666757,42.02,-46.2,62.450943948,132.32
2020-05-01 06:30:00,59.3335000096,12.09,60.5527235011,4.8235000096,0,4.8235000096,54.51,12.09,55.8346505317,132.47,49.9035000096,-45.13,67.2835508368,4.8235000096,0,4.8235000096,45.08,-45.13,63.7881125289,131.6
2020-05-01 07:00:00,62.6621666788,13.66,64.1337877634,6.0421666788,0,6.0421666788,56.62,13.66,58.2444847174,131.63,53.2621666788,-44.23,69.2325884199,6.0421666788,0,6.0421666788,47.22,-44.23,64.6994690859,131.02
2020-05-01 07:30:00,66.65233335,16.2,68.5928096887,8.32233335,0,8.32233335,58.33,16.2,60.5378303212,131.33,57.22233335,-43.72,72.0127338324,8.32233335,0,8.32233335,48.9,-43.72,65.5945759953,130.92
2020-05-01 08:00:00,70.3980000214,17.77,72.6061382186,10.6980000214,0,10.6980000214,59.7,17.77,62.2885454959,131.73,60.8280000214,-42.97,74.4746029637,10.6980000214,0,10.6980000214,50.13,-42.97,66.0260388029,131.43
2020-05-01 08:30:00,74.0983333727,17.98,76.2485633216,19.6883333727,0,19.6883333727,54.41,17.98,57.3038262248,132.07,63.9283333727,-43.37,77.2514641144,19.6883333727,0,19.6883333727,44.24,-43.37,61.9526795224,131.8
2020-05-01 09:00:00,74.8980000513,18.25,77.0893826132,25.6480000513,0,25.6480000513,49.25,18.25,52.5226141771,132.07,64.2680000513,-43.33,77.5104169167,25.6480000513,0,25.6480000513,38.62,-43.33,58.043029728,131.8
2020-05-01 09:30:00,75.0051667302,19.13,77.4062784031,31.7551667302,0,31.7551667302,43.25,19.13,47.2918534211,131.91,64.9451667302,-42.45,77.5878674898,31.7551667302,0,31.7551667302,33.19,-42.45,53.8848642942,131.65
2020-05-01 10:00:00,73.6716667409,19.53,76.2163721282,37.1216667409,0,37.1216667409,36.55,19.53,41.4406008644,131.91,63.9916667409,-41.93,76.5052829044,37.1216667409,0,37.1216667409,26.87,-41.93,49.8008212784,131.65
2020-05-01 10:30:00,73.0393334121,20.04,75.7386679661,39.3693334121,0,39.3693334121,33.67,20.04,39.182527994,131.75,63.7393334121,-41.41,76.0098067608,39.3693334121,0,39.3693334121,24.37,-41.41,48.0487772997,131.5
2020-05-01 11:00:00,71.9120000827,20.28,74.7168933769,41.3420000827,0,41.3420000827,30.57,20.28,36.6851918354,131.75,63.0120000827,-40.91,75.1274933325,41.3420000827,0,41.3420000827,21.67,-40.91,46.2948917268,131.5
2020-05-01 11:30:00,70.3176667458,21.04,73.3979281491,39.5776667458,0,39.5776667458,30.74,21.04,37.2508952913,131.84,61.9376667458,-40.09,73.7799611135,39.5776667458,0,39.5776667458,22.36,-40.09,45.9040052719,131.5
2020-05-01 12:00:00,74.0046346234,22.04,77.2168864028,40.8246346234,0,40.8246346234,33.18,22.04,39.8330767077,131.74,65.7846346234,-38.79,76.3693803336,40.8246346234,0,40.8246346234,24.96,-38.79,46.1266268006,131.5
2020-05-01 12:30:00,75.030177271,22.12,78.2228988297,43.770177271,0,43.770177271,31.26,22.12,38.2946732588,131.67,66.980177271,-38.64,77.3265397341,43.770177271,0,43.770177271,23.21,-38.64,45.0749786467,131.33
2020-05-01 13:00:00,72.0963334099,22.13,75.4162992406,38.2863334099,0,38.2863334099,33.81,22.13,40.4085758225,131.88,64.5163334099,-38.69,75.2281421853,38.2863334099,0,38.2863334099,26.23,-38.69,46.7432241079,131.56
2020-05-01 13:30:00,70.8345000724,21.02,73.8875280444,36.2245000724,0,36.2245000724,34.61,21.02,40.493116699,132.64,62.8245000724,-39.48,74.1996510056,36.2245000724,0,36.2245000724,26.6,-39.48,47.60494092,132.22
2020-05-01 14:00:00,69.5476667359,20.16,72.41065908,34.5976667359,0,34.5976667359,34.95,20.16,40.3475910062,133.26,60.7676667359,-39.81,72.6467165158,34.5976667359,0,34.5976667359,26.17,-39.81,47.6414210535,132.7
2020-05-01 14:30:00,67.7288333983,19.56,70.4967266864,32.4888333983,0,32.4888333983,35.24,19.56,40.3044811404,133.34,59.5188333983,-40.48,71.9800106217,32.4888333983,0,32.4888333983,27.03,-40.48,48.6749555727,132.7
2020-05-01 15:00:00,66.5261667349,18.98,69.1807145124,34.1161667349,0,34.1161667349,32.41,18.98,37.5586008792,133.59,58.5761667349,-41.11,71.5625559169,34.1161667349,0,34.1161667349,24.46,-41.11,47.836426497,133.05
2020-05-01 15:30:00,66.1030000679,21.9,69.6363168037,33.9630000679,0,33.9630000679,32.14,21.9,38.8920248894,133.71,58.2930000679,-39.12,70.2029077526,33.9630000679,0,33.9630000679,24.33,-39.12,46.0686802503,133.24
2020-05-01 16:00:00,66.9996667305,25.18,71.575049717,31.8996667305,0,31.8996667305,35.1,25.18,43.1977129024,132.73,59.2196667305,-35.69,69.1429318706,31.8996667305,0,31.8996667305,27.32,-35.69,44.9461733633,132.42
2020-05-01 16:30:00,69.0588334072,23.73,73.0221567167,36.9388334072,0,36.9388334072,32.12,23.73,39.9350385,132.73,60.7988334072,-37.34,71.3496583291,36.9388334072,0,36.9388334072,23.86,-37.34,44.3122466142,132.42
2020-05-01 17:00:00,75.6795000668,23.81,79.3366424193,33.4095000668,0,33.4095000668,42.27,23.81,48.5146266604,132.25,66.6495000668,-36.79,76.1292319622,33.4095000668,0,33.4095000668,33.24,-36.79,49.5822720335,131.92
2020-05-01 17:30:00,81.7271667124,23.1,84.9290278929,22.8571667124,0,22.8571667124,58.87,23.1,63.2399154016,131.58,72.3171667124,-35.24,80.4464430619,22.8571667124,0,22.8571667124,49.46,-35.24,60.7301342004,131.13
2020-05-01 18:00:00,85.4833333733,19.52,87.6836968005,19.9833333733,0,19.9833333733,65.5,19.52,68.3467658342,132.22,75.4433333733,-39.78,85.2885980098,19.9833333733,0,19.9833333733,55.46,-39.78,68.2514468711,131.76
2020-05-01 18:30:00,86.149666698,19.33,88.291641576,15.669666698,0,15.669666698,70.48,19.33,73.0826881005,132.09,75.969666698,-39.91,85.8149075523,15.669666698,0,15.669666698,60.3,-39.91,72.3111201683,131.65
2020-05-01 19:00:00,84.8550000329,17.58,86.6569525807,16.4350000329,0,16.4350000329,68.42,17.58,70.6424291768,132.31,73.9850000329,-42.03,85.0899590426,16.4350000329,0,16.4350000329,57.55,-42.03,71.2637593732,131.91
2020-05-01 19:30:00,82.2975000295,16.68,83.970833693,14.7375000295,0,14.7375000295,67.56,16.68,69.5886197593,132.44,70.7375000295,-43.27,82.9221732133,14.7375000295,0,14.7375000295,56.0,-43.27,70.7692934824,132.03
2020-05-01 20:00:00,79.1595000252,15.62,80.685877601,12.6095000252,0,12.6095000252,66.55,15.62,68.3585173918,132.85,67.6595000252,-44.48,80.9708487276,12.6095000252,0,12.6095000252,55.05,-44.48,70.7740976629,132.41
2020-05-01 20:30:00,77.2220000229,14.18,78.5131179328,11.4320000229,0,11.4320000229,65.79,14.18,67.3007912286,132.47,65.8020000229,-45.55,80.0294052646,11.4320000229,0,11.4320000229,54.37,-45.55,70.9288333472,132.05
2020-05-01 21:00:00,76.4576666886,13.89,77.7091171966,10.9776666886,0,10.9776666886,65.48,13.89,66.9370039664,132.06,65.1476666886,-45.42,79.4178498511,10.9776666886,0,10.9776666886,54.17,-45.42,70.6920455214,131.65
2020-05-01 21:30:00,78.9706666807,15.31,80.4410485759,7.0106666807,0,7.0106666807,71.96,15.31,73.5706306892,131.4,68.1706666807,-43.27,80.7436232509,7.0106666807,0,7.0106666807,61.16,-43.27,74.9188794631,130.99
2020-05-01 22:00:00,74.3706666751,14.89,75.8466094279,4.2406666751,0,4.2406666751,70.13,14.89,71.6932981526,131.59,63.9506666751,-43.62,77.4105430041,4.2406666751,0,4.2406666751,59.71,-43.62,73.9458484298,131.15
2020-05-01 22:30:00,71.0140000083,14.51,72.4812272052,4.1340000083,0,4.1340000083,66.88,14.51,68.4359152785,131.92,60.7840000083,-44.28,75.2024803913,4.1340000083,0,4.1340000083,56.65,-44.28,71.9023010758,131.44
2020-05-01 23:00:00,66.6081666749,13.7,68.0024842766,4.1081666749,0,4.1081666749,62.5,13.7,63.983904226,132.52,56.7481666749,-45.4,72.6740285175,4.1081666749,0,4.1081666749,52.64,-45.4,69.5135209869,132.02
2020-05-01 23:30:00,63.6113333415,13.24,64.9746052661,4.1013333415,0,4.1013333415,59.51,13.24,60.9650531042,132.84,53.9113333415,-46.12,70.9470666248,4.1013333415,0,4.1013333415,49.81,-46.12,67.8829175861,132.33
2020-05-02 00:00:00,59.6835000077,12.47,60.9722975881,3.8635000077,0,3.8635000077,55.82,12.47,57.1959203091,132.84,50.2435000077,-46.76,68.6360466011,3.8635000077,0,3.8635000077,46.38,-46.76,65.8604737305,132.26
2020-05-02 00:30:00,55.0925000016,12.41,56.4729285271,0.8025000016,0,0.8025000016,54.29,12.41,55.6903241147,132.84,45.6625000016,-46.88,65.4430921213,0.8025000016,0,0.8025000016,44.86,-46.88,64.885699503,132.26
2020-05-02 01:00:00,53.4421666684,12.0,54.7728507402,0.8621666684,0,0.8621666684,52.58,12.0,53.9319608396,133.19,44.1221666684,-47.48,64.8160164737,0.8621666684,0,0.8621666684,43.26,-47.48,64.2322193296,132.63
2020-05-02 01:30:00,56.9518333351,12.54,58.3160605685,0.8618333351,0,0.8618333351,56.09,12.54,57.474687472,133.07,47.5018333351,-46.89,66.7465075505,0.8618333351,0,0.8618333351,46.64,-46.89,66.1359335006,132.49
2020-05-02 02:00:00,56.7715000017,12.51,58.1334956152,0.8515000017000001,0,0.8515000017000001,55.92,12.51,57.3022381762,133.07,47.2915000017,-46.95,66.6392412353,0.8515000017000001,0,0.8515000017000001,46.44,-46.95,66.0376869674,132.49
2020-05-02 02:30:00,56.199833335,12.51,57.5753538146,0.8098333350000001,0,0.8098333350000001,55.39,12.51,56.785140662,133.07,46.709833335,-46.97,66.2419008648,0.8098333350000001,0,0.8098333350000001,45.9,-46.97,65.6733652252,132.49
2020-05-02 03:00:00,54.204833335000004,12.1,55.5389409052,0.834833335,0,0.834833335,53.37,12.1,54.724463451,133.46,44.784833335,-47.28,65.1235725129,0.834833335,0,0.834833335,43.95,-47.28,64.5523113451,132.8
2020-05-02 03:30:00,52.260333335,11.64,53.5409379847,0.8303333350000001,0,0.8303333350000001,51.43,11.64,52.7307737474,133.75,42.840333335,-47.73,64.1361603174,0.8303333350000001,0,0.8303333350000001,42.01,-47.73,63.5845342831,133.09
2020-05-02 04:00:00,50.8846666683,11.84,52.2439939318,0.8246666683,0,0.8246666683,50.06,11.84,51.4411236269,133.75,41.6946666683,-48.25,63.7691753795,0.8246666683,0,0.8246666683,40.87,-48.25,63.2330562285,133.09
2020-05-02 04:30:00,49.6013333349,11.93,51.0158521305,0.7913333349,0,0.7913333349,48.81,11.93,50.2468008932,133.95,40.6013333349,-48.91,63.5661574155,0.7913333349,0,0.7913333349,39.81,-48.91,63.0636519716,133.34
2020-05-02 05:00:00,49.092333335,16.72,51.8615039531,0.8323333350000001,0,0.8323333350000001,48.26,16.72,51.0743183998,133.71,40.422333335,-46.64,61.7191593611,0.8323333350000001,0,0.8323333350000001,39.59,-46.64,61.1772645678,133.34
2020-05-02 05:30:00,49.813333335,20.01,53.682103889,0.8533333350000001,0,0.8533333350000001,48.96,20.01,52.8912251702,133.51,41.053333335,-43.06,59.4940314479,0.8533333350000001,0,0.8533333350000001,40.2,-43.06,58.9084340311,133.23
2020-05-02 06:00:00,49.7493333351,20.24,53.708972875,0.8593333351,0,0.8593333351,48.89,20.24,52.913983974,133.51,40.9993333351,-42.83,59.2904227841,0.8593333351,0,0.8593333351,40.14,-42.83,58.6994761476,133.23
2020-05-02 06:30:00,51.5923333356,20.21,55.4095024253,1.1523333356,0,1.1523333356,50.44,20.21,54.3381790273,133.03,42.7823333356,-42.51,60.3110947143,1.1523333356,0,1.1523333356,41.63,-42.51,59.4992184823,132.78
2020-05-02 07:00:00,52.2095000036,20.43,56.0643986022,1.7995000036,0,1.7995000036,50.41,20.43,54.3925822149,132.66,43.3895000036,-41.97,60.366626629,1.7995000036,0,1.7995000036,41.59,-41.97,59.0864536083,132.39
2020-05-02 07:30:00,53.2505000058,21.12,57.285863447,2.9005000058,0,2.9005000058,50.35,21.12,54.6001547617,132.35,44.4205000058,-40.71,60.2535054645,2.9005000058,0,2.9005000058,41.52,-40.71,58.1482114944,132.07
2020-05-02 08:00:00,54.4076666765,21.23,58.4029716126,4.8976666765,0,4.8976666765,49.51,21.23,53.8697781692,132.53,45.2676666765,-39.03,59.77041531,4.8976666765,0,4.8976666765,40.37,-39.03,56.1522733289,132.07
2020-05-02 08:30:00,53.205333349200004,21.5,57.3851679164,7.9153333492,0,7.9153333492,45.29,21.5,50.1341610082,132.53,43.8953333492,-37.53,57.7520665417,7.9153333492,0,7.9153333492,35.98,-37.53,51.990973255,132.07
2020-05-02 09:00:00,53.6523333516,21.81,57.9158784278,9.1223333516,0,9.1223333516,44.53,21.81,49.5842414483,132.27,44.4223333516,-36.35,57.3991829245,9.1223333516,0,9.1223333516,35.3,-36.35,50.6696408118,131.67
2020-05-02 09:30:00,55.4595000199,23.11,60.0818461971,9.9395000199,0,9.9395000199,45.52,23.11,51.0503917713,131.93,45.8695000199,-35.25,57.8495767666,9.9395000199,0,9.9395000199,35.93,-35.25,50.3341573884,131.4
2020-05-02 10:00:00,55.6443333538,23.81,60.5244408019,10.2143333538,0,10.2143333538,45.43,23.81,51.2913345508,131.82,46.4443333538,-34.82,58.0474676508,10.2143333538,0,10.2143333538,36.23,-34.82,50.2498288554,131.29
2020-05-02 10:30:00,55.2185000242,24.55,60.4300028539,12.1185000242,0,12.1185000242,43.1,24.55,49.6015372746,131.9,46.4185000242,-34.09,57.5917115955,12.1185000242,0,12.1185000242,34.3,-34.09,48.359260747,131.38
2020-05-02 11:00:00,52.0025000376,23.94,57.248437622,18.7825000376,0,18.7825000376,33.22,23.94,40.9474297118,132.11,43.3425000376,-34.99,55.7034326546,18.7825000376,0,18.7825000376,24.56,-34.99,42.7491953141,131.57
2020-05-02 11:30:00,50.9103333699,24.3,56.4123394642,18.2603333699,0,18.2603333699,32.65,24.3,40.7002764118,132.11,42.2903333699,-34.4,54.5145145492,18.2603333699,0,18.2603333699,24.03,-34.4,41.9618981935,131.49
2020-05-02 12:00:00,49.8106667047,23.5,55.075879635,19.0306667047,0,19.0306667047,30.78,23.5,38.7254231739,132.3,41.0306667047,-35.45,54.2237780889,19.0306667047,0,19.0306667047,22.0,-35.45,41.7217269537,131.75
2020-05-02 12:30:00,51.8646666972,25.05,57.5972755572,15.2646666972,0,15.2646666972,36.6,25.05,44.3515783259,131.98,43.3446666972,-33.43,54.7386977475,15.2646666972,0,15.2646666972,28.08,-33.43,43.6583474264,131.48
2020-05-02 13:00:00,48.4033333674,25.37,54.6490583732,17.0333333674,0,17.0333333674,31.37,25.37,40.344935246,131.98,39.9133333674,-33.13,51.8716789828,17.0333333674,0,17.0333333674,22.88,-33.13,40.2627780959,131.48
2020-05-02 13:30:00,46.0405000351,24.96,52.3710725829,17.5605000351,0,17.5605000351,28.48,24.96,37.8696712423,132.08,37.5505000351,-33.57,50.3684916678,17.5605000351,0,17.5605000351,19.99,-33.57,39.0710250697,131.48
2020-05-02 14:00:00,42.3910000418,23.82,48.6249862164,20.9010000418,0,20.9010000418,21.49,23.82,32.0813419295,132.2,34.8110000418,-34.57,49.0600715848,20.9010000418,0,20.9010000418,13.91,-34.57,37.2635612898,131.59
2020-05-02 14:30:00,37.6776667109,22.72,43.9977836803,22.1076667109,0,22.1076667109,15.57,22.72,27.5431171075,132.2,30.5776667109,-35.63,46.9520031679,22.1076667109,0,22.1076667109,8.47,-35.63,36.6229135924,131.51
2020-05-02 15:00:00,39.3785000417,23.71,45.9655345398,20.8485000417,0,20.8485000417,18.53,23.71,30.0919424431,132.0,32.3985000417,-34.46,47.2985666268,20.8485000417,0,20.8485000417,11.55,-34.46,36.3441068125,131.4
2020-05-02 15:30:00,39.9806667002,23.48,46.3655487382,16.7806667002,0,16.7806667002,23.2,23.48,33.0083383405,132.5,32.8706667002,-35.09,48.0810651849,16.7806667002,0,16.7806667002,16.09,-35.09,38.6030594642,131.88
2020-05-02 16:00:00,40.2780000358,23.76,46.7638202768,17.8980000358,0,17.8980000358,22.38,23.76,32.6404963198,132.8,32.6380000358,-35.11,47.9369496979,17.8980000358,0,17.8980000358,14.74,-35.11,38.0785989763,132.23
2020-05-02 16:30:00,44.9640000302,23.1,50.5506804971,15.1240000302,0,15.1240000302,29.84,23.1,37.7363962243,132.8,36.9540000302,-35.73,51.4026362966,15.1240000302,0,15.1240000302,21.83,-35.73,41.8710138401,132.15
2020-05-02 17:00:00,54.7098333534,22.73,59.2437234275,10.0098333534,0,10.0098333534,44.7,22.73,50.1472122854,132.57,45.7698333534,-35.96,58.2065223596,10.0098333534,0,10.0098333534,35.76,-35.96,50.7138955317,132.03
2020-05-02 17:30:00,65.9711666908,23.42,70.0049372155,12.0611666908,0,12.0611666908,53.91,23.42,58.7774148802,131.66,56.4311666908,-34.78,66.2881963406,12.0611666908,0,12.0611666908,44.37,-34.78,56.3768152701,131.17
2020-05-02 18:00:00,67.1385000271,21.66,70.54596931,13.5285000271,0,13.5285000271,53.61,21.66,57.8203052569,131.8,56.5085000271,-36.88,67.4784778674,13.5285000271,0,13.5285000271,42.98,-36.88,56.6340427658,131.36
2020-05-02 18:30:00,71.2810000235,15.57,72.9616739415,11.7410000235,0,11.7410000235,59.54,15.57,61.5421522211,131.59,60.5110000235,-43.69,74.635093782,11.7410000235,0,11.7410000235,48.77,-43.69,65.4776984935,131.24
2020-05-02 19:00:00,73.1815000193,15.64,74.8340934673,9.6515000193,0,9.6515000193,63.53,15.64,65.4268331803,130.97,62.3315000193,-44.63,76.6619383701,9.6515000193,0,9.6515000193,52.68,-44.63,69.0436043381,130.76
2020-05-02 19:30:00,76.7220000102,15.19,78.2112612452,5.0820000102,0,5.0820000102,71.64,15.19,73.2326819118,130.67,66.0420000102,-41.8,78.1587216204,5.0820000102,0,5.0820000102,60.96,-41.8,73.9145560766,130.22
2020-05-02 20:00:00,74.5260000035,14.66,75.9541985443,1.7260000035,0,1.7260000035,72.8,14.66,74.2614004716,130.78,63.8160000035,-41.45,76.0958892217,1.7260000035,0,1.7260000035,62.09,-41.45,74.6543407981,130.22
2020-05-02 20:30:00,71.9133333414,12.61,73.010544528,4.0333333414,0,4.0333333414,67.88,12.61,69.0413390658,130.87,61.2033333414,-43.46,75.0641033524,4.0333333414,0,4.0333333414,57.17,-43.46,71.8135119598,130.22
2020-05-02 21:00:00,70.2860000082,12.01,71.3047116056,4.1060000082,0,4.1060000082,66.18,12.01,67.2609284801,130.79,59.5160000082,-43.99,74.0086100192,4.1060000082,0,4.1060000082,55.41,-43.99,70.7487681872,130.22
2020-05-02 21:30:00,72.0486666699,8.08,72.5003225435,1.5986666699,0,1.5986666699,70.45,8.08,70.9118389269,131.15,63.6886666699,-14.75,65.3743738952,1.5986666699,0,1.5986666699,62.09,-14.75,63.8179488859,132.34
2020-05-02 22:00:00,68.059833335,7.45,68.4663670249,0.819833335,0,0.819833335,67.24,7.45,67.6514604425,131.74,60.409833335,-13.38,61.873842321,0.819833335,0,0.819833335,59.59,-13.38,61.0736645372,133.43
2020-05-02 22:30:00,64.2905000016,7.27,64.7002418115,0.8205000016,0,0.8205000016,63.47,7.27,63.8850045003,132.55,57.1405000016,-15.5,59.2054620828,0.8205000016,0,0.8205000016,56.32,-15.5,58.4139743555,134.42
2020-05-02 23:00:00,60.1485000016,6.99,60.5533000954,0.8085000016,0,0.8085000016,59.34,6.99,59.7502778236,133.01,53.0285000016,-19.44,56.4795132098,0.8085000016,0,0.8085000016,52.22,-19.44,55.721109106,134.68
2020-05-02 23:30:00,57.015833335,13.79,58.6597762601,0.8158333350000001,0,0.8158333350000001,56.2,13.79,57.8671245182,132.48,47.985833335,-50.54,69.691691046,0.8158333350000001,0,0.8158333350000001,47.17,-50.54,69.1324851282,132.54
2020-05-03 00:00:00,53.8605000017,13.77,55.5928624954,0.8405000017,0,0.8405000017,53.02,13.77,54.778949424,133.07,45.0505000017,-50.95,68.0106612995,0.8405000017,0,0.8405000017,44.21,-50.95,67.4568499116,133.1
2020-05-03 00:30:00,55.7990000084,13.7,57.4562303144,4.1990000084,0,4.1990000084,51.6,13.7,53.3877326733,132.9,47.0390000084,-50.92,69.3218141842,4.1990000084,0,4.1990000084,42.84,-50.92,66.5440605915,132.92
2020-05-03 01:00:00,54.1946666749,13.59,55.8726229562,4.1246666749,0,4.1246666749,50.07,13.59,51.8815285049,132.99,45.5646666749,-51.05,68.4269051558,4.1246666749,0,4.1246666749,41.44,-51.05,65.7523847476,132.92
2020-05-03 01:30:00,57.4475000085,13.92,59.1099116665,4.2375000085,0,4.2375000085,53.21,13.92,55.0006409054,132.7,48.7275000085,-50.49,70.168435618,4.2375000085,0,4.2375000085,44.49,-50.49,67.2948749906,132.71
2020-05-03 02:00:00,57.1060000084,13.98,58.7923093351,4.1760000084,0,4.1760000084,52.93,13.98,54.7450938441,132.7,48.3460000084,-50.46,69.8823820201,4.1760000084,0,4.1760000084,44.17,-50.46,67.0611698377,132.71
2020-05-03 02:30:00,56.446333342,13.91,58.1349864346,4.326333342,0,4.326333342,52.12,13.91,53.9442536328,132.78,47.716333342,-50.58,69.5354935814,4.326333342,0,4.326333342,43.39,-50.58,66.6410421587,132.71
2020-05-03 03:00:00,54.2623333422,13.69,55.9626386059,4.4223333422,0,4.4223333422,49.84,13.69,51.6859913323,133.15,45.7123333422,-51.07,68.5402240993,4.4223333422,0,4.4223333422,41.29,-51.07,65.6735030282,133.13
2020-05-03 03:30:00,52.6316666755,13.5,54.3354611376,4.4016666755,0,4.4016666755,48.23,13.5,50.0837588446,133.35,44.1916666755,-51.32,67.7247798339,4.4016666755,0,4.4016666755,39.79,-51.32,64.9383284355,133.29
2020-05-03 04:00:00,51.3801666755,12.62,52.907333401,4.4101666755,0,4.4101666755,46.97,12.62,48.635843778,134.04,42.8701666755,-51.07,66.6783029987,4.4101666755,0,4.4101666755,38.46,-51.07,63.9321241631,133.81
2020-05-03 04:30:00,50.3581666756,13.29,52.0823295459,4.4481666756,0,4.4481666756,45.91,13.29,47.7948972172,134.04,41.8781666756,-50.33,65.4743441671,4.4481666756,0,4.4481666756,37.43,-50.33,62.7225142991,133.73
2020-05-03 05:00:00,50.2060000088,19.08,53.709299352,4.4060000088,0,4.4060000088,45.8,19.08,49.6153847108,133.4,41.7460000088,-43.58,60.348528704,4.4060000088,0,4.4060000088,37.34,-43.58,57.3889536409,133.12
2020-05-03 05:30:00,50.3550000087,19.07,53.8450640809,4.3550000087,0,4.3550000087,46.0,19.07,49.7962337933,133.52,41.8950000087,-43.62,60.480537578,4.3550000087,0,4.3550000087,37.54,-43.62,57.5495960021,133.25
2020-05-03 06:00:00,50.3305000086,19.2,53.8683509226,4.3005000086,0,4.3005000086,46.03,19.2,49.8738498614,133.34,41.8305000086,-43.44,60.3060886725,4.3005000086,0,4.3005000086,37.53,-43.44,57.4067461192,133.08
2020-05-03 06:30:00,51.8528333421,19.49,55.3947328327,4.3828333421,0,4.3828333421,47.47,19.49,51.3153096064,133.19,43.3028333421,-43.06,61.0679865024,4.3828333421,0,4.3828333421,38.92,-43.06,58.0424844403,132.9
2020-05-03 07:00:00,53.7945000097,19.96,57.3781302527,4.8345000097,0,4.8345000097,48.96,19.96,52.872329247,133.19,45.0845000097,-42.7,62.0959108245,4.8345000097,0,4.8345000097,40.25,-42.7,58.6800860599,132.9
2020-05-03 07:30:00,56.1730000113,20.72,59.8725674268,5.6730000113,0,5.6730000113,50.5,20.72,54.5854229625,133.28,47.3430000113,-42.18,63.4075078368,5.6730000113,0,5.6730000113,41.67,-42.18,59.2920003036,133.07
2020-05-03 08:00:00,58.8825000145,21.39,62.6472737472,7.2525000145,0,7.2525000145,51.63,21.39,55.8854990136,133.15,49.8825000145,-41.62,64.9652846349,7.2525000145,0,7.2525000145,42.63,-41.62,59.5780269898,132.95
2020-05-03 08:30:00,61.3093333493,21.93,65.1134337578,7.9593333493,0,7.9593333493,53.35,21.93,57.6814302874,132.99,52.1893333493,-41.07,66.4113801651,7.9593333493,0,7.9593333493,44.23,-41.07,60.3575827879,132.78
2020-05-03 09:00:00,64.9960000173,22.35,68.7313794292,8.6360000173,0,8.6360000173,56.36,22.35,60.6297954804,132.62,55.5460000173,-40.19,68.5608796466,8.6360000173,0,8.6360000173,46.91,-40.19,61.7720341255,132.39
2020-05-03 09:30:00,69.7766666872,21.23,72.9348758412,10.2566666872,0,10.2566666872,59.52,21.23,63.1929054562,132.21,59.5966666872,-36.31,69.7866662065,10.2566666872,0,10.2566666872,49.34,-36.31,61.2605231777,131.53
2020-05-03 10:00:00,72.1588333559,22.24,75.5083759015,11.2788333559,0,11.2788333559,60.88,22.24,64.8150599784,131.96,61.8288333559,-36.27,71.6820586629,11.2788333559,0,11.2788333559,50.55,-36.27,62.2158773948,131.42
2020-05-03 10:30:00,74.2646667,21.95,77.4405786398,16.6646667,0,16.6646667,57.6,21.95,61.640591334,131.73,63.5046667,-36.8,73.3967485157,16.6646667,0,16.6646667,46.84,-36.8,59.5669841439,131.24
2020-05-03 11:00:00,75.8495000385,22.11,79.0063209882,19.2495000385,0,19.2495000385,56.6,22.11,60.7652211384,131.97,64.8395000385,-36.92,74.6139877318,19.2495000385,0,19.2495000385,45.59,-36.92,58.6645932399,131.44
2020-05-03 11:30:00,77.538833373,22.47,80.7290008662,19.848833373,0,19.848833373,57.69,22.47,61.9115255829,131.71,66.588833373,-36.38,75.8787001074,19.848833373,0,19.848833373,46.74,-36.38,59.2294859002,131.23
2020-05-03 12:00:00,78.5508333714,18.12,80.6136950111,19.0508333714,0,19.0508333714,59.5,18.12,62.1979453037,132.01,67.5808333714,-41.24,79.1701120321,19.0508333714,0,19.0508333714,48.53,-41.24,63.6859364381,131.52
2020-05-03 12:30:00,81.6955000449,16.45,83.335210011,22.4455000449,0,22.4455000449,59.25,16.45,61.4911782291,132.19,70.3255000449,-43.22,82.5448021172,22.4455000449,0,22.4455000449,47.88,-43.22,64.5016495913,131.74
