Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-03 13:00:00,82.806635366,16.65,84.4639648645,24.176635366,0,24.176635366,58.63,16.65,60.9483338575,132.3,71.426635366,-43.19,83.4693976239,24.176635366,0,24.176635366,47.25,-43.19,64.0151435209,131.87
2020-05-03 13:30:00,81.4556803658,15.22,82.8654105394,33.7456803658,0,33.7456803658,47.71,15.22,50.0788628066,133.06,69.8056803658,-45.84,83.5113082842,33.7456803658,0,33.7456803658,36.06,-45.84,58.32348755,132.66
2020-05-03 14:00:00,78.176013839,14.35,79.482146673,30.706013839,0,30.706013839,47.47,14.35,49.5915658152,133.61,66.576013839,-47.56,81.8188194652,30.706013839,0,30.706013839,35.87,-47.56,59.5702148729,133.23
2020-05-03 14:30:00,78.5251808071,15.14,79.971392515,27.9151808071,0,27.9151808071,50.61,15.14,52.8260513383,133.41,67.1451808071,-47.53,82.265279466,27.9151808071,0,27.9151808071,39.23,-47.53,61.6286767666,133.07
2020-05-03 15:00:00,79.8895140036,16.52,81.579684038,23.4695140036,0,23.4695140036,56.42,16.52,58.7888322728,133.21,68.7495140036,-45.87,82.6471570941,23.4695140036,0,23.4695140036,45.28,-45.87,64.4541333042,132.9
2020-05-03 15:30:00,78.6663676604,16.73,80.425681849,15.3163676604,0,15.3163676604,63.35,16.73,65.5218696314,132.95,67.5963676604,-45.34,81.394007893,15.3163676604,0,15.3163676604,52.28,-45.34,69.2019797405,132.6
2020-05-03 16:00:00,81.5146666958,16.82,83.2319246835,14.5446666958,0,14.5446666958,66.97,16.82,69.0499333816,132.65,69.9846666958,-44.26,82.8058039784,14.5446666958,0,14.5446666958,55.44,-44.26,70.9404059757,132.3
2020-05-03 16:30:00,83.3243333734,14.17,84.5206095111,20.0343333734,0,20.0343333734,63.29,14.17,64.8568654808,132.76,71.0543333734,-44.32,83.7435411906,20.0343333734,0,20.0343333734,51.02,-44.32,67.581823,132.08
2020-05-03 17:00:00,86.8525000406,14.9,88.1213184383,20.3125000406,0,20.3125000406,66.54,14.9,68.1878405583,132.11,74.3825000406,-43.59,86.213945579,20.3125000406,0,20.3125000406,54.07,-43.59,69.4525233523,131.51
2020-05-03 17:30:00,90.4640000483,15.75,91.8248212889,24.1340000483,0,24.1340000483,66.33,15.75,68.1742722733,131.59,77.9840000483,-43.65,89.3690481293,24.1340000483,0,24.1340000483,53.85,-43.65,69.3191531974,131.21
2020-05-03 18:00:00,90.4164690705,16.28,91.870432018,26.6364690705,0,26.6364690705,63.78,16.28,65.8249709457,131.25,78.0564690705,-44.7,89.9494433766,26.6364690705,0,26.6364690705,51.42,-44.7,68.1330052177,131.04
2020-05-03 18:30:00,89.0823472442,14.99,90.3347368986,29.8623472442,0,29.8623472442,59.22,14.99,61.087711530199996,131.4,76.7123472442,-45.95,89.4213996743,29.8623472442,0,29.8623472442,46.85,-45.95,65.622595194,131.24
2020-05-03 19:00:00,86.1821806066,14.55,87.4017777514,26.4121806066,0,26.4121806066,59.77,14.55,61.5154891064,131.67,73.8721806066,-46.52,87.2995387592,26.4121806066,0,26.4121806066,47.46,-46.52,66.4572193219,131.47
2020-05-03 19:30:00,79.8614677358,14.09,81.0948958253,17.1214677358,0,17.1214677358,62.74,14.09,64.3026881242,131.67,68.0514677358,-46.83,82.6078153748,17.1214677358,0,17.1214677358,50.93,-46.83,69.1875263324,131.47
2020-05-03 20:00:00,76.0890000288,13.3,77.2426431797,14.3890000288,0,14.3890000288,61.7,13.3,63.1171925865,132.06,64.6590000288,-47.7,80.3497124122,14.3890000288,0,14.3890000288,50.27,-47.7,69.2990829665,131.81
2020-05-03 20:30:00,75.8710000201,14.11,77.1718908933,10.0410000201,0,10.0410000201,65.83,14.11,67.3251884513,131.78,64.9910000201,-46.43,79.8722416338,10.0410000201,0,10.0410000201,54.95,-46.43,71.939192378,131.48
2020-05-03 21:00:00,73.0356666877,13.13,74.2065058369,10.535666687700001,0,10.535666687700001,62.5,13.13,63.8642850113,132.15,61.9556666877,-47.68,78.1785586636,10.535666687700001,0,10.535666687700001,51.42,-47.68,70.1241670182,131.87
2020-05-03 21:30:00,74.1648333437,14.81,75.6290857071,5.1748333437,0,5.1748333437,68.99,14.81,70.5617190834,131.55,63.8248333437,-45.5,78.3827745831,5.1748333437,0,5.1748333437,58.65,-45.5,74.2298625891,131.26
2020-05-03 22:00:00,71.1855000083,14.33,72.6135270554,4.1255000083,0,4.1255000083,67.06,14.33,68.5739928836,131.69,61.1755000083,-46.03,76.5584920258,4.1255000083,0,4.1255000083,57.05,-46.03,73.303911219,131.4
2020-05-03 22:30:00,67.7805000081,13.86,69.1830599305,4.0605000081,0,4.0605000081,63.72,13.86,65.209953228,132.08,57.9705000081,-46.77,74.4849768154,4.0605000081,0,4.0605000081,53.91,-46.77,71.3703089527,131.75
2020-05-03 23:00:00,63.3075000082,13.05,64.6385493129,4.0775000082,0,4.0775000082,59.23,13.05,60.6506009863,132.76,53.6175000082,-47.0,71.3010259893,4.0775000082,0,4.0775000082,49.54,-47.0,68.2877119254,132.24
2020-05-03 23:30:00,60.4040000082,12.3,61.6435983456,4.1240000082,0,4.1240000082,56.28,12.3,57.6084056367,133.21,50.6740000082,-46.84,69.0060857956,4.1240000082,0,4.1240000082,46.55,-46.84,66.0370206778,132.57
2020-05-04 00:00:00,57.4123333435,11.1,58.4755164145,5.0623333435,0,5.0623333435,52.35,11.1,53.5138533466,133.31,47.7723333435,-46.94,66.9743192058,5.0623333435,0,5.0623333435,42.71,-46.94,63.4626480696,132.57
2020-05-04 00:30:00,56.6666666784,11.22,57.7667682361,5.8866666784,0,5.8866666784,50.78,11.22,52.0047767037,133.41,46.9966666784,-47.0,66.465680459,5.8866666784,0,5.8866666784,41.11,-47.0,62.4422301011,132.69
2020-05-04 01:00:00,54.7223333418,11.04,55.824863335,4.2523333418,0,4.2523333418,50.47,11.04,51.6633574209,133.51,45.2223333418,-47.2,65.3674187411,4.2523333418,0,4.2523333418,40.97,-47.2,62.5010471912,132.78
2020-05-04 01:30:00,58.1651666752,11.09,59.2129606957,4.2551666752,0,4.2551666752,53.91,11.09,55.0388608167,132.82,48.6551666752,-46.51,67.3090286974,4.2551666752,0,4.2551666752,44.4,-46.51,64.3003895789,132.07
2020-05-04 02:00:00,58.1595000086,10.97,59.1850347745,4.3195000086,0,4.3195000086,53.84,10.97,54.9462146103,132.74,48.6295000086,-46.56,67.3250463876,4.3195000086,0,4.3195000086,44.31,-46.56,64.2744871625,132.07
2020-05-04 02:30:00,57.5696666752,10.75,58.5647421329,4.2596666752,0,4.2596666752,53.31,10.75,54.3830727341,132.89,48.0896666752,-46.79,67.0963496841,4.2596666752,0,4.2596666752,43.83,-46.79,64.1121907284,132.16
2020-05-04 03:00:00,55.5851666752,10.53,56.5737717879,4.2551666752,0,4.2551666752,51.33,10.53,52.3989484627,133.07,46.2151666752,-47.1,65.9867534496,4.2551666752,0,4.2551666752,41.96,-47.1,63.0797241592,132.33
2020-05-04 03:30:00,54.0701666753,10.57,55.0936278012,4.3301666753,0,4.3301666753,49.74,10.57,50.8506882943,133.07,44.7801666753,-47.16,65.0332909168,4.3301666753,0,4.3301666753,40.45,-47.16,62.1310558417,132.33
2020-05-04 04:00:00,52.8670000089,10.39,53.8783053736,4.4270000089,0,4.4270000089,48.44,10.39,49.5417571348,133.2,43.6470000089,-47.37,64.4125570815,4.4270000089,0,4.4270000089,39.22,-47.37,61.4989861705,132.42
2020-05-04 04:30:00,52.1306666755,10.26,53.1307256494,4.4106666755,0,4.4106666755,47.72,10.26,48.8105111631,133.4,42.9406666755,-47.6,64.1066365873,4.4106666755,0,4.4106666755,38.53,-47.6,61.2398636511,132.58
2020-05-04 05:00:00,51.5576666754,10.34,52.5842998718,4.3576666754,0,4.3576666754,47.2,10.34,48.3193087699,133.4,42.4276666754,-47.53,63.7119125401,4.3576666754,0,4.3576666754,38.07,-47.53,60.8968455669,132.58
2020-05-04 05:30:00,52.469333342,10.48,53.5057131655,4.309333342,0,4.309333342,48.16,10.48,49.2870774139,133.22,43.319333342,-47.26,64.1098451191,4.309333342,0,4.309333342,39.01,-47.26,61.2804022506,132.47
2020-05-04 06:00:00,53.2440000084,10.84,54.3362598722,4.2040000084,0,4.2040000084,49.04,10.84,50.2237712642,133.05,44.0040000084,-46.85,64.2749913788,4.2040000084,0,4.2040000084,39.8,-46.85,61.4732665473,132.23
2020-05-04 06:30:00,57.2693333431,11.47,58.4066557984,4.8593333431,0,4.8593333431,52.41,11.47,53.6504333626,132.24,47.9093333431,-45.58,66.1274573939,4.8593333431,0,4.8593333431,43.05,-45.58,62.6964026081,131.47
2020-05-04 07:00:00,61.0095000121,12.65,62.3071552209,6.0295000121,0,6.0295000121,54.98,12.65,56.4165126537,132.11,51.4895000121,-44.38,67.9761208918,6.0295000121,0,6.0295000121,45.46,-44.38,63.5310632683,131.34
2020-05-04 07:30:00,65.4843333484,14.62,67.0965149176,7.5543333484,0,7.5543333484,57.93,14.62,59.7463747854,131.9,55.7943333484,-43.54,70.77244685470001,7.5543333484,0,7.5543333484,48.24,-43.54,64.983299393,131.34
2020-05-04 08:00:00,70.3060000198,16.92,72.313346201,9.9060000198,0,9.9060000198,60.4,16.92,62.7251656036,132.06,60.3260000198,-42.22,73.6325653389,9.9060000198,0,9.9060000198,50.42,-42.22,65.7624877875,131.54
2020-05-04 08:30:00,74.340333359,19.05,76.7423459632,12.840333359,0,12.840333359,61.5,19.05,64.3828587436,131.26,64.420333359,-40.49,76.0882346364,12.840333359,0,12.840333359,51.58,-40.49,65.5739010583,130.91
2020-05-04 09:00:00,78.6156667035,20.49,81.2420036141,18.4056667035,0,18.4056667035,60.21,20.49,63.6009764076,131.37,68.4056667035,-40.62,79.5570212938,18.4056667035,0,18.4056667035,50.0,-40.62,64.420372554,131.17
2020-05-04 09:30:00,77.6436667051,20.34,80.2636566536,19.2236667051,0,19.2236667051,58.42,20.34,61.8596152591,131.5,67.0936667051,-41.0,78.6292573533,19.2236667051,0,19.2236667051,47.87,-41.0,63.0280643841,131.31
2020-05-04 10:00:00,80.3186667059,21.22,83.0745245031,19.6386667059,0,19.6386667059,60.68,21.22,64.2833633221,131.38,69.9586667059,-39.97,80.5718061562,19.6386667059,0,19.6386667059,50.32,-39.97,64.262767603,131.17
2020-05-04 10:30:00,79.1508333687,22.21,82.2078981787,17.6908333687,0,17.6908333687,61.46,22.21,65.3499479724,131.38,69.4208333687,-38.93,79.591438017,17.6908333687,0,17.6908333687,51.73,-38.93,64.7420867751,131.17
2020-05-04 11:00:00,79.7931667089,22.55,82.9183450959,21.1331667089,0,21.1331667089,58.66,22.55,62.845032421,131.54,21.1331667089,0.0,21.1331667089,21.1331667089,0,21.1331667089,0.0,0.0,0.0,131.36
2020-05-04 11:30:00,61.4033333805,15.63,63.3613940048,23.5733333805,0,23.5733333805,37.83,15.63,40.9317211952,131.54,43.0633333805,-16.49,46.1125881061,23.5733333805,0,23.5733333805,19.49,-16.49,25.5299862906,131.36
2020-05-04 12:00:00,80.4136667174,23.0,83.6382555709,25.3736667174,0,25.3736667174,55.04,23.0,59.6523394344,131.25,70.8036667174,-38.07,80.389577189,25.3736667174,0,25.3736667174,45.43,-38.07,59.2723358743,131.03
2020-05-04 12:30:00,49.3120000563,9.38,50.1961925802,28.1320000563,0,28.1320000563,21.18,9.38,23.1641274388,131.08,45.582000056300004,-14.76,47.9121730788,28.1320000563,0,28.1320000563,17.45,-14.76,22.8551985334,130.86
2020-05-04 13:00:00,37.6131667166,5.27,37.9805635879,24.9731667166,0,24.9731667166,12.64,5.27,13.6946157303,131.08,37.4731667166,-9.72,38.7132616008,24.9731667166,0,24.9731667166,12.5,-9.72,15.8344055777,130.79
2020-05-04 13:30:00,36.6711667145,5.1,37.0241065821,23.9211667145,0,23.9211667145,12.75,5.1,13.7321702582,131.5,36.4111667145,-9.9,37.7330499895,23.9211667145,0,23.9211667145,12.49,-9.9,15.9376943125,131.24
2020-05-04 14:00:00,37.7426667192,4.93,38.0632866563,26.2726667192,0,26.2726667192,11.47,4.93,12.4846225414,132.05,37.5326667192,-10.1,38.8678668189,26.2726667192,0,26.2726667192,11.26,-10.1,15.1260569879,131.76
2020-05-04 14:30:00,37.208500054,4.65,37.4979329599,26.978500054,0,26.978500054,10.23,4.65,11.2372327554,132.05,36.868500054,-10.34,38.2910158683,26.978500054,0,26.978500054,9.89,-10.34,14.308308775,131.76
2020-05-04 15:00:00,35.4458333839,4.54,35.7353984765,25.2658333839,0,25.2658333839,10.18,4.54,11.1464792648,132.05,35.0958333839,-10.45,36.6185748072,25.2658333839,0,25.2658333839,9.83,-10.45,14.3468254328,131.76
2020-05-04 15:30:00,34.1271667191,3.52,34.3082192524,26.1971667191,0,26.1971667191,7.93,3.52,8.6761339317,132.05,35.9471667191,-10.32,37.3992138303,26.1971667191,0,26.1971667191,9.75,-10.32,14.1973553875,131.76
2020-05-04 16:00:00,43.3371667197,7.35,43.956029385,26.5371667197,0,26.5371667197,16.8,7.35,18.3374616564,132.12,26.8671667197,-0.36,26.8695784773,26.5371667197,0,26.5371667197,0.33,-0.36,0.4883646179,131.84
2020-05-04 16:30:00,74.9261667192,20.11,77.5779772824,26.2561667192,0,26.2561667192,48.67,20.11,52.6610007501,132.12,65.8561667192,-41.06,77.6077205885,26.2561667192,0,26.2561667192,39.6,-41.06,57.0445755528,131.84
2020-05-04 17:00:00,79.5265000514,20.56,82.1412065313,25.6965000514,0,25.6965000514,53.83,20.56,57.6227602602,131.66,70.2865000514,-40.34,81.0401609665,25.6965000514,0,25.6965000514,44.59,-40.34,60.1297239308,131.41
2020-05-04 17:30:00,62.5848333873,11.34,63.6039068777,26.9648333873,0,26.9648333873,35.62,11.34,37.3815462495,132.06,55.3448333873,-25.89,61.1010857732,26.9648333873,0,26.9648333873,28.38,-25.89,38.4150556423,131.84
2020-05-04 18:00:00,86.3100000491,18.11,88.1895016908,24.5600000491,0,24.5600000491,61.75,18.11,64.350871012,131.7,75.5600000491,-43.0,86.9385622576,24.5600000491,0,24.5600000491,51.0,-43.0,66.7083203206,131.5
2020-05-04 18:30:00,87.3380000417,17.84,89.1414149051,20.8680000417,0,20.8680000417,66.47,17.84,68.8224273039,131.28,76.2680000417,-42.89,87.5006281713,20.8680000417,0,20.8680000417,55.4,-42.89,70.0622016497,131.1
2020-05-04 19:00:00,88.3196666969,18.52,90.2405337166,15.1196666969,0,15.1196666969,73.2,18.52,75.5064924361,130.93,77.5196666969,-41.6,87.9764668806,15.1196666969,0,15.1196666969,62.4,-41.6,74.9954665297,130.77
2020-05-04 19:30:00,85.6401666828,19.01,87.7246729801,8.0701666828,0,8.0701666828,77.57,19.01,79.8654180481,130.55,74.9401666828,-40.1,84.9943444145,8.0701666828,0,8.0701666828,66.87,-40.1,77.9718340172,130.29
2020-05-04 20:00:00,82.3415000129,17.23,84.1248805311,6.4315000129,0,6.4315000129,75.91,17.23,77.8408697279,130.73,71.7215000129,-40.63,82.4303976946,6.4315000129,0,6.4315000129,65.29,-40.63,76.8998114432,130.29
2020-05-04 20:30:00,80.0935000106,16.67,81.8098872016,5.2835000106,0,5.2835000106,74.81,16.67,76.6447976056,130.44,69.6435000106,-40.98,80.8058011143,5.2835000106,0,5.2835000106,64.36,-40.98,76.2992136264,130.01
2020-05-04 21:00:00,79.6678333428,15.73,81.2058899929,4.7178333428,0,4.7178333428,74.95,15.73,76.58286623,130.55,69.3678333428,-38.35,79.2629724567,4.7178333428,0,4.7178333428,64.65,-38.35,75.1687767627,130.25
2020-05-04 21:30:00,76.961500021,9.51,77.5468412347,10.491500021,0,10.491500021,66.47,9.51,67.1468614307,131.59,68.681500021,-13.19,69.9365751602,10.491500021,0,10.491500021,58.19,-13.19,59.6661729961,133.43
2020-05-04 22:00:00,75.0490000163,11.43,75.9144077462,8.1690000163,0,8.1690000163,66.88,11.43,67.84968165,132.35,67.2590000163,-20.26,70.2441505266,8.1690000163,0,8.1690000163,59.09,-20.26,62.4667567591,134.2
2020-05-04 22:30:00,70.3048333427,14.13,71.710713923,4.6748333427,0,4.6748333427,65.63,14.13,67.1338498822,131.7,60.1848333427,-44.78,75.0164153002,4.6748333427,0,4.6748333427,55.51,-44.78,71.3204634029,131.24
2020-05-04 23:00:00,65.6296666766,13.14,66.9321503321,4.9496666766,0,4.9496666766,60.68,13.14,62.0864075302,131.96,55.7796666766,-45.61,72.0530590228,4.9496666766,0,4.9496666766,50.83,-45.61,68.2931987829,131.43
2020-05-04 23:30:00,62.2453333432,12.96,63.5802101522,4.9253333432,0,4.9253333432,57.32,12.96,58.7668614102,132.09,52.5453333432,-45.99,69.8290208735,4.9253333432,0,4.9253333432,47.62,-45.99,66.202299809,131.57
2020-05-05 00:00:00,58.7238333432,12.44,60.0270122738,4.9238333432,0,4.9238333432,53.8,12.44,55.2195038007,132.33,49.2638333432,-46.58,67.7983899194,4.9238333432,0,4.9238333432,44.34,-46.58,64.3096571286,131.8
2020-05-05 00:30:00,57.4803333432,12.53,58.8301761109,4.9103333432,0,4.9103333432,52.57,12.53,54.0426294697,132.57,48.0003333432,-46.76,67.011413961,4.9103333432,0,4.9103333432,43.09,-46.76,63.5865213705,132.05
2020-05-05 01:00:00,56.0243333432,12.32,57.3629525613,4.9243333432,0,4.9243333432,51.1,12.32,52.5641741113,132.57,46.6543333432,-46.94,66.1814960521,4.9243333432,0,4.9243333432,41.73,-46.94,62.8072965506,132.05
2020-05-05 01:30:00,59.7833333434,12.57,61.0905217333,5.0133333434,0,5.0133333434,54.77,12.57,56.1939302772,132.64,50.3033333434,-46.7,68.6390220316,5.0133333434,0,5.0133333434,45.29,-46.7,65.0543933951,132.14
2020-05-05 02:00:00,59.5726666767,12.43,60.8556284577,5.0326666767,0,5.0326666767,54.54,12.43,55.9385064155,132.46,50.1126666767,-46.7,68.4994113949,5.0326666767,0,5.0326666767,45.08,-46.7,64.9083692601,131.97
2020-05-05 02:30:00,59.0418333435,12.46,60.3422711253,5.0718333435,0,5.0718333435,53.97,12.46,55.3896425336,132.68,49.5818333435,-46.81,68.1874937045,5.0718333435,0,5.0718333435,44.51,-46.81,64.5934687101,132.11
2020-05-05 03:00:00,56.9618333435,12.41,58.2980150421,5.0818333435,0,5.0818333435,51.88,12.41,53.3436266109,132.68,47.6118333435,-46.96,66.8739730712,5.0818333435,0,5.0818333435,42.53,-46.96,63.3564716505,132.19
2020-05-05 03:30:00,55.7655000102,12.34,57.114504212,5.0955000102,0,5.0955000102,50.67,12.34,52.1509779391,132.99,46.5255000102,-47.22,66.2898978065,5.0955000102,0,5.0955000102,41.43,-47.22,62.8185744824,132.42
2020-05-05 04:00:00,54.6346666767,11.94,55.9241486558,5.0146666767,0,5.0146666767,49.62,11.94,51.0363399942,133.31,45.4246666767,-47.23,65.5291785595,5.0146666767,0,5.0146666767,40.41,-47.23,62.1581933457,132.71
2020-05-05 04:30:00,53.8148333433,11.45,55.0194400895,4.9748333433,0,4.9748333433,48.84,11.45,50.1642113463,133.41,44.4848333433,-46.77,64.5471401193,4.9748333433,0,4.9748333433,39.51,-46.77,61.2247743973,132.63
2020-05-05 05:00:00,53.3433333433,11.37,54.541618166,4.9633333433,0,4.9633333433,48.38,11.37,49.6981015734,133.41,43.9933333433,-46.89,64.2968543449,4.9633333433,0,4.9633333433,39.03,-46.89,61.0083027136,132.63
2020-05-05 05:30:00,54.4425000091,11.56,55.6562611684,4.5725000091,0,4.5725000091,49.87,11.56,51.1922894585,133.26,45.0925000091,-46.55,64.8092281784,4.5725000091,0,4.5725000091,40.52,-46.55,61.7152566227,132.63
2020-05-05 06:00:00,55.3868333425,12.0,56.6718740445,4.5868333425,0,4.5868333425,50.8,12.0,52.198084256,132.81,46.0468333425,-45.87,64.9951364401,4.5868333425,0,4.5868333425,41.46,-45.87,61.8303202321,132.18
2020-05-05 06:30:00,59.5176666756,12.82,60.8827154988,4.4676666756,0,4.4676666756,55.05,12.82,56.5230475116,131.92,50.0376666756,-44.44,66.9229533594,4.4676666756,0,4.4676666756,45.57,-44.44,63.6516967566,131.49
2020-05-05 07:00:00,63.5966666761,14.24,65.1714171421,4.7166666761,0,4.7166666761,58.88,14.24,60.5774875676,132.08,53.8066666761,-43.41,69.1345462037,4.7166666761,0,4.7166666761,49.09,-43.41,65.5305745435,131.73
2020-05-05 07:30:00,68.2553333435,16.03,70.1124199399,5.0953333435,0,5.0953333435,63.16,16.03,65.1624623537,131.28,58.3253333435,-42.44,72.1318106638,5.0953333435,0,5.0953333435,53.23,-42.44,68.0777974086,131.1
2020-05-05 08:00:00,73.695000011,18.85,76.0675721094,5.475000011,0,5.475000011,68.22,18.85,70.7763442119,130.64,63.6150000109,-41.62,76.0203435035,5.475000011,0,5.475000011,58.14,-41.62,71.5016363449,130.77
2020-05-05 08:30:00,77.8983333446,20.23,80.4823163053,5.6383333446,0,5.6383333446,72.26,20.23,75.0383935063,130.55,67.3383333446,-39.78,78.2106101346,5.6383333446,0,5.6383333446,61.7,-39.78,73.4121134419,130.57
2020-05-05 09:00:00,81.391666679,20.91,84.0347041691,6.161666679,0,6.161666679,75.23,20.91,78.0818865038,130.72,70.511666679,-38.19,80.1895955711,6.161666679,0,6.161666679,64.35,-38.19,74.8291293548,130.57
2020-05-05 09:30:00,83.9588333471,21.4,86.64320918,6.8788333471000005,0,6.8788333471000005,77.08,21.4,79.9955398757,130.72,72.9388333471,-37.6,82.0599379115,6.8788333471000005,0,6.8788333471000005,66.06,-37.6,76.0110755088,130.45
2020-05-05 10:00:00,85.8783333477,21.23,88.4635576867,7.1983333477,0,7.1983333477,78.68,21.23,81.4938973175,130.72,74.7283333477,-36.62,83.2186770198,7.1983333477,0,7.1983333477,67.53,-36.62,76.82008396250001,130.45
2020-05-05 10:30:00,87.1350000159,21.14,89.6627449266,7.9650000159,0,7.9650000159,79.17,21.14,81.9438130672,131.09,75.9650000159,-36.09,84.1021362833,7.9650000159,0,7.9650000159,68.0,-36.09,76.9836872331,130.6
2020-05-05 11:00:00,87.6370000194,21.55,90.2476940004,9.6870000194,0,9.6870000194,77.95,21.55,80.87400694909999,131.01,76.6270000194,-35.69,84.5309010479,9.6870000194,0,9.6870000194,66.94,-35.69,75.8600006591,130.6
2020-05-05 11:30:00,88.0483333561,21.58,90.6543181917,11.4083333561,0,11.4083333561,76.64,21.58,79.6202612405,130.81,76.9883333561,-35.56,84.8039920815,11.4083333561,0,11.4083333561,65.58,-35.56,74.6006032147,130.44
2020-05-05 12:00:00,89.5606666924,21.89,92.1969908315,12.8606666924,0,12.8606666924,76.7,21.89,79.7625356919,130.88,78.3106666924,-35.35,85.919631155,12.8606666924,0,12.8606666924,65.45,-35.35,74.3863226675,130.44
2020-05-05 12:30:00,91.4721666919,22.44,94.1844513671,12.6321666919,0,12.6321666919,78.84,22.44,81.9713315739,130.58,80.4721666919,-37.87,88.9376551979,12.6321666919,0,12.6321666919,67.84,-37.87,77.6942887219,130.51
2020-05-05 13:00:00,91.5613333594,21.7,94.0976501649,13.0513333594,0,13.0513333594,78.51,21.7,81.4537298102,130.86,80.7113333594,-39.23,89.7402486773,13.0513333594,0,13.0513333594,67.66,-39.23,78.210411711,130.92
2020-05-05 13:30:00,90.1651666942,22.32,92.8867034887,13.7651666942,0,13.7651666942,76.4,22.32,79.5936077835,131.14,79.6151666942,-38.55,88.4572058554,13.7651666942,0,13.7651666942,65.85,-38.55,76.3041610923,131.12
2020-05-05 14:00:00,87.7523333614,22.75,90.6533756149,14.0523333614,0,14.0523333614,73.7,22.75,77.1313976277,131.37,77.4223333614,-39.79,87.0486174682,14.0523333614,0,14.0523333614,63.37,-39.79,74.8264725882,131.49
2020-05-05 14:30:00,85.8891666928,22.66,88.8280617552,13.0591666928,0,13.0591666928,72.83,22.66,76.2737471218,131.45,75.7191666928,-40.39,85.8180884467,13.0591666928,0,13.0591666928,62.66,-40.39,74.5494983216,131.61
2020-05-05 15:00:00,84.6625000275,21.44,87.3350588876,13.7525000275,0,13.7525000275,70.91,21.44,74.0803732442,131.99,74.6825000275,-40.72,85.0622960562,13.7525000275,0,13.7525000275,60.93,-40.72,73.2842636587,131.95
2020-05-05 15:30:00,84.1586666944,21.01,86.7415775726,13.8686666944,0,13.8686666944,70.29,21.01,73.3628257362,132.17,74.1586666944,-40.84,84.6605778736,13.8686666944,0,13.8686666944,60.29,-40.84,72.8202561105,131.95
2020-05-05 16:00:00,84.073666698,21.56,86.7940956059,15.673666698,0,15.673666698,68.4,21.56,71.7174567313,132.28,74.533666698,-41.98,85.5429007659,15.673666698,0,15.673666698,58.86,-41.98,72.2967495812,132.26
2020-05-05 16:30:00,86.60116669760001,21.09,89.1322061512,15.4711666976,0,15.4711666976,71.13,21.09,74.1907339228,132.28,77.1011666976,-41.66,87.6364393739,15.4711666976,0,15.4711666976,61.63,-41.66,74.3895994074,132.26
2020-05-05 17:00:00,90.8896666939,20.63,93.2015472604,13.6296666939,0,13.6296666939,77.26,20.63,79.9668962759,131.86,80.9796666939,-40.38,90.4889541207,13.6296666939,0,13.6296666939,67.35,-40.38,78.5274913645,131.6
2020-05-05 17:30:00,95.6810000231,21.29,98.0210072659,11.5710000231,0,11.5710000231,84.11,21.29,86.7626428828,131.27,85.5910000231,-40.46,94.6722286891,11.5710000231,0,11.5710000231,74.02,-40.46,84.3562208732,131.18
2020-05-05 18:00:00,96.5811666997,20.01,98.6322556828,16.5311666997,0,16.5311666997,80.05,20.01,82.5130450293,131.27,85.7611666997,-42.68,95.7943636844,16.5311666997,0,16.5311666997,69.23,-42.68,81.3288097786,131.31
2020-05-05 18:30:00,95.4535000322,18.88,97.3027495418,16.0835000322,0,16.0835000322,79.37,18.88,81.5846266156,130.91,84.3435000322,-42.42,94.410181642,16.0835000322,0,16.0835000322,68.26,-42.42,80.367182357,130.77
2020-05-05 19:00:00,92.7821666966,17.81,94.4760634072,14.9821666966,0,14.9821666966,77.8,17.81,79.8125059123,130.76,81.6821666966,-42.72,92.1790364251,14.9821666966,0,14.9821666966,66.7,-42.72,79.207880921,130.56
2020-05-05 19:30:00,89.9096666941,17.01,91.5045805687,13.7296666941,0,13.7296666941,76.18,17.01,78.055957492,131.0,78.7196666941,-43.68,90.0262646367,13.7296666941,0,13.7296666941,64.99,-43.68,78.3048050888,130.81
2020-05-05 20:00:00,85.7978333583,15.71,87.2242644508,12.5078333583,0,12.5078333583,73.29,15.71,74.9548410711,131.58,74.7278333583,-45.23,87.3498825325,12.5078333583,0,12.5078333583,62.22,-45.23,76.9225669098,131.35
2020-05-05 20:30:00,84.2885000185,16.01,85.7955204855,9.2585000185,0,9.2585000185,75.03,16.01,76.7191045307,131.35,73.6185000185,-44.67,86.1109310423,9.2585000185,0,9.2585000185,64.36,-44.67,78.3429543737,131.1
2020-05-05 21:00:00,84.3208333488,15.81,85.790203617,7.7508333488000005,0,7.7508333488000005,76.57,15.81,78.1851712283,131.17,73.9308333488,-44.45,86.2645385987,7.7508333488000005,0,7.7508333488000005,66.18,-44.45,79.721985048,130.91
2020-05-05 21:30:00,81.5606666867,14.72,82.878349105,10.0006666867,0,10.0006666867,71.56,14.72,73.0582781073,131.26,70.8706666867,-45.85,84.4089681054,10.0006666867,0,10.0006666867,60.87,-45.85,76.2061637927,130.91
2020-05-05 22:00:00,76.7368333537,13.37,77.892865483,10.1668333537,0,10.1668333537,66.57,13.37,67.8993505124,132.16,66.0068333537,-47.32,81.2162819229,10.1668333537,0,10.1668333537,55.84,-47.32,73.1934969789,131.81
2020-05-05 22:30:00,75.0558333442,14.32,76.4096886461,5.4158333442,0,5.4158333442,69.64,14.32,71.0970604174,131.93,65.0458333442,-46.46,79.934298242,5.4158333442,0,5.4158333442,59.63,-46.46,75.59278074,131.6
2020-05-05 23:00:00,69.026500009,13.27,70.2904730635,4.486500009,0,4.486500009,64.54,13.27,65.8900940962,131.72,59.366500009,-47.27,75.8869832271,4.486500009,0,4.486500009,54.88,-47.27,72.4311210737,131.39
2020-05-05 23:30:00,65.6838333423,12.31,66.8274050262,4.4838333423,0,4.4838333423,61.2,12.31,62.425764713,132.38,56.0238333423,-47.69,73.5731336995,4.4838333423,0,4.4838333423,51.54,-47.69,70.2189981415,131.9
2020-05-06 00:00:00,61.6858333421,11.53,62.7541467563,4.3858333421,0,4.3858333421,57.3,11.53,58.4485320603,132.71,52.1358333421,-47.97,70.8467784608,4.3858333421,0,4.3858333421,47.75,-47.97,67.6844398662,132.11
2020-05-06 00:30:00,60.3888333421,11.27,61.4314584917,4.3688333421,0,4.3688333421,56.02,11.27,57.1423949446,133.02,50.7788333421,-48.48,70.2054151443,4.3688333421,0,4.3688333421,46.41,-48.48,67.1133258005,132.41
2020-05-06 01:00:00,59.2338333422,16.18,61.4039038857,4.4138333422,0,4.4138333422,54.82,16.18,57.1578935931,132.69,49.6538333422,-43.04,65.7110703426,4.4138333422,0,4.4138333422,45.24,-43.04,62.4427673954,132.08
2020-05-06 01:30:00,63.4466666755,16.9,65.6588875343,4.4366666755,0,4.4366666755,59.01,16.9,61.3823272612,132.49,53.7766666755,-42.14,68.3206372828,4.4366666755,0,4.4366666755,49.34,-42.14,64.8861710999,131.87
2020-05-06 02:00:00,63.414000009,16.86,65.6170328279,4.494000009,0,4.494000009,58.92,16.86,61.2847941989,132.49,53.734000009,-42.23,68.3426342554,4.494000009,0,4.494000009,49.24,-42.23,64.8687174222,131.87
2020-05-06 02:30:00,62.9660000088,16.73,65.150671962,4.3760000088,0,4.3760000088,58.59,16.73,60.9317733207,132.68,53.3060000088,-42.41,68.1185564801,4.3760000088,0,4.3760000088,48.93,-42.41,64.7514710258,132.09
2020-05-06 03:00:00,61.0980000089,16.84,63.3762668914,4.4380000089,0,4.4380000089,56.66,16.84,59.1095694452,133.16,51.5280000089,-42.73,66.940179899,4.4380000089,0,4.4380000089,47.09,-42.73,63.5871134744,132.56
2020-05-06 03:30:00,59.4785000089,16.64,61.762298883,4.4685000089,0,4.4685000089,55.01,16.64,57.4716425727,133.46,49.9985000089,-43.01,65.9523320524,4.4685000089,0,4.4685000089,45.53,-43.01,62.6325873647,132.82
2020-05-06 04:00:00,58.3293333424,16.0,60.4839741433,4.5493333424,0,4.5493333424,53.78,16.0,56.109610585,133.67,48.6893333424,-42.33,64.5172851361,4.5493333424,0,4.5493333424,44.14,-42.33,61.156917025,132.89
2020-05-06 04:30:00,57.367000009,16.2,59.6105082182,4.507000009,0,4.507000009,52.86,16.2,55.2867036456,133.67,47.757000009,-42.28,63.7834574938,4.507000009,0,4.507000009,43.25,-42.28,60.4827322465,132.89
2020-05-06 05:00:00,56.5641666756,17.57,59.2301431005,4.4841666756,0,4.4841666756,52.08,17.57,54.9639090677,133.84,47.4041666756,-44.49,65.0116537108,4.4841666756,0,4.4841666756,42.92,-44.49,61.8181728944,133.43
2020-05-06 05:30:00,57.014833342,17.54,59.6518467528,4.344833342,0,4.344833342,52.67,17.54,55.5137865759,133.61,47.904833342,-44.31,65.2552615314,4.344833342,0,4.344833342,43.56,-44.31,62.1357360945,133.22
2020-05-06 06:00:00,57.6631666753,17.77,60.3391555379,4.3231666753,0,4.3231666753,53.34,17.77,56.2221353205,133.45,48.4931666753,-43.95,65.446082497,4.3231666753,0,4.3231666753,44.17,-43.95,62.3104437474,133.07
2020-05-06 06:30:00,61.9521666763,17.67,64.4228209246,4.8021666763,0,4.8021666763,57.15,17.67,59.8193229651,132.47,52.5121666763,-41.87,67.1611833505,4.8021666763,0,4.8021666763,47.71,-41.87,63.4770903555,131.97
2020-05-06 07:00:00,66.022500012,18.68,68.6142325457,6.022500012,0,6.022500012,60.0,18.68,62.8406110728,132.47,56.312500012,-40.42,69.3171988586,6.022500012,0,6.022500012,50.29,-40.42,64.5202332606,131.87
2020-05-06 07:30:00,70.8618333497,20.05,73.6437500789,8.2018333497,0,8.2018333497,62.66,20.05,65.7896504019,131.83,60.8918333497,-38.24,71.903497611,8.2018333497,0,8.2018333497,52.69,-38.24,65.1040221492,131.3
2020-05-06 08:00:00,74.5075000239,22.23,77.7530736358,11.9375000239,0,11.9375000239,62.57,22.23,66.40164004,131.16,64.7875000239,-37.07,74.6431849491,11.9375000239,0,11.9375000239,52.85,-37.07,64.5546853451,130.8
2020-05-06 08:30:00,77.2088333665,23.71,80.7673699573,16.5888333665,0,16.5888333665,60.62,23.71,65.0918466476,131.16,67.6588333665,-35.31,76.3185025568,16.5888333665,0,16.5888333665,51.07,-35.31,62.0881711762,130.8
2020-05-06 09:00:00,78.7986667104,24.67,82.5702051308,21.8686667104,0,21.8686667104,56.93,24.67,62.0454172361,131.16,69.3986667104,-34.01,77.2842483381,21.8686667104,0,21.8686667104,47.53,-34.01,58.4446832484,130.8
2020-05-06 09:30:00,79.3208333862,25.9,83.4422231792,26.4308333862,0,26.4308333862,52.89,25.9,58.8911037424,130.99,70.0108333862,-32.86,77.3388414151,26.4308333862,0,26.4308333862,43.58,-32.86,54.5801795527,130.66
2020-05-06 10:00:00,78.2533333961,26.65,82.6668415243,31.3933333961,0,31.3933333961,46.86,26.65,53.9080893744,131.18,69.2933333961,-32.2,76.4094631125,31.3933333961,0,31.3933333961,37.9,-32.2,49.7317805834,130.78
2020-05-06 10:30:00,76.9730000686,27.04,81.584338813,34.2930000686,0,34.2930000686,42.68,27.04,50.5246870352,131.18,68.2530000686,-31.75,75.276387522,34.2930000686,0,34.2930000686,33.96,-31.75,46.4902581193,130.78
2020-05-06 11:00:00,75.0016667429,27.28,79.8088241625,38.0916667429,0,38.0916667429,36.91,27.28,45.8971295399,131.18,66.7216667429,-31.45,73.7623434616,38.0916667429,0,38.0916667429,28.63,-31.45,42.5297472365,130.78
2020-05-06 11:30:00,73.4963334112,27.62,78.5148102265,38.9563334112,0,38.9563334112,34.54,27.62,44.2252868843,131.09,65.4663334112,-31.01,72.4393602285,38.9563334112,0,38.9563334112,26.51,-31.01,40.7970611687,130.78
2020-05-06 12:00:00,73.1858334148,27.6,78.2171733868,40.7258334148,0,40.7258334148,32.46,27.6,42.6076472009,131.09,65.0558334148,-30.89,72.0170366045,40.7258334148,0,40.7258334148,24.33,-30.89,39.3209994787,130.66
2020-05-06 12:30:00,73.225333417,27.49,78.2154048384,41.835333417,0,41.835333417,31.39,27.49,41.7256779454,130.99,65.205333417,-30.78,72.1050893212,41.835333417,0,41.835333417,23.37,-30.78,38.6466725605,130.56
2020-05-06 13:00:00,71.1111667522,23.81,74.9914270891,42.7911667522,0,42.7911667522,28.32,23.81,36.9991689096,131.33,63.2411667522,-34.88,72.2222927647,42.7911667522,0,42.7911667522,20.45,-34.88,40.4328690548,130.88
2020-05-06 13:30:00,67.5926667541,22.15,71.1293968689,43.7026667541,0,43.7026667541,23.89,22.15,32.5784376544,131.49,59.7926667541,-36.75,70.1835130039,43.7026667541,0,43.7026667541,16.09,-36.75,40.1179585722,131.04
2020-05-06 14:00:00,64.3333334215,21.71,67.8977311044,44.0733334215,0,44.0733334215,20.26,21.71,29.6949776898,131.71,56.7533334215,-37.28,67.9024245108,44.0733334215,0,44.0733334215,12.68,-37.28,39.3774148466,131.25
2020-05-06 14:30:00,62.9023334204,21.2,66.3787884021,43.5523334204,0,43.5523334204,19.35,21.2,28.7030050692,131.89,55.3623334204,-37.88,67.0811624956,43.5523334204,0,43.5523334204,11.81,-37.88,39.6783379188,131.42
2020-05-06 15:00:00,62.074166752,20.89,65.4949942969,42.644166752,0,42.644166752,19.43,20.89,28.529230624,132.03,54.414166752,-38.32,66.5531662906,42.644166752,0,42.644166752,11.77,-38.32,40.08684697,131.54
2020-05-06 15:30:00,62.3601667491,20.59,65.6714435426,41.2001667491,0,41.2001667491,21.16,20.59,29.5244593515,132.48,54.5601667491,-39.53,67.3753122122,41.2001667491,0,41.2001667491,13.36,-39.53,41.726616206,132.02
2020-05-06 16:00:00,64.0763334117,19.48,66.9719859605,39.2063334117,0,39.2063334117,24.87,19.48,31.5909369915,132.94,55.8163334117,-40.47,68.9440641066,39.2063334117,0,39.2063334117,16.61,-40.47,43.7460055319,132.45
2020-05-06 16:30:00,67.4045000723,18.53,69.905132358,36.1345000723,0,36.1345000723,31.27,18.53,36.3479545504,132.94,59.1845000723,-41.27,72.1527404109,36.1345000723,0,36.1345000723,23.05,-41.27,47.2706610912,132.45
2020-05-06 17:00:00,72.8256667311,18.09,75.0388288477,32.2256667311,0,32.2256667311,40.6,18.09,44.4478132195,132.87,64.2656667311,-41.65,76.581971902,32.2256667311,0,32.2256667311,32.04,-41.65,52.547921938,132.45
2020-05-06 17:30:00,78.7840000559,17.88,80.7874561105,27.9340000559,0,27.9340000559,50.85,17.88,53.9019192608,132.48,69.6840000559,-41.59,81.1516356199,27.9340000559,0,27.9340000559,41.75,-41.59,58.9303877469,132.0
2020-05-06 18:00:00,83.1966667121,17.69,85.0565779467,22.6966667121,0,22.6966667121,60.5,17.69,63.0332142604,131.57,73.6066667121,-41.1,84.303922711,22.6966667121,0,22.6966667121,50.91,-41.1,65.4296423649,131.12
2020-05-06 18:30:00,84.4191667128,15.66,85.8593693693,23.0891667128,0,23.0891667128,61.33,15.66,63.2977448255,131.49,74.1091667128,-43.18,85.771096477,23.0891667128,0,23.0891667128,51.02,-43.18,66.8397546375,131.12
2020-05-06 19:00:00,84.2121667045,15.01,85.5394009861,18.9221667045,0,18.9221667045,65.29,15.01,66.993165323,131.33,73.5021667045,-43.8,85.5628921336,18.9221667045,0,18.9221667045,54.58,-43.8,69.9815432811,130.99
2020-05-06 19:30:00,83.2533333605,15.54,84.6912576104,13.5933333605,0,13.5933333605,69.66,15.54,71.37231396,131.15,72.5833333605,-44.78,85.2853368506,13.5933333605,0,13.5933333605,58.99,-44.78,74.0612483017,130.99
2020-05-06 20:00:00,81.4986666884,15.16,82.8966722612,10.8586666884,0,10.8586666884,70.64,15.16,72.2484269725,131.24,70.8286666884,-45.19,84.0168799995,10.8586666884,0,10.8586666884,59.97,-45.19,75.0901924355,130.99
2020-05-06 20:30:00,78.8230000227,13.99,80.0548901228,11.3330000227,0,11.3330000227,67.49,13.99,68.9247430173,131.62,68.0930000227,-46.66,82.5458191072,11.3330000227,0,11.3330000227,56.76,-46.66,73.4768888835,131.42
2020-05-06 21:00:00,77.5101666875,13.62,78.69771496,10.4401666875,0,10.4401666875,67.07,13.62,68.4389457838,131.34,66.9101666875,-46.83,81.6701861523,10.4401666875,0,10.4401666875,56.47,-46.83,73.3615008025,131.12
2020-05-06 21:30:00,78.2826666881,13.54,79.4449967198,10.7326666881,0,10.7326666881,67.55,13.54,68.8936433933,131.1,67.6626666881,-46.79,82.2650628356,10.7326666881,0,10.7326666881,56.93,-46.79,73.690766043,130.9
2020-05-06 22:00:00,74.4708333551,12.96,75.5901225068,10.8608333551,0,10.8608333551,63.61,12.96,64.9168213948,131.67,63.9908333551,-47.83,79.8907732687,10.8608333551,0,10.8608333551,53.13,-47.83,71.4878017567,131.47
2020-05-06 22:30:00,73.4566666787,13.88,74.7565132918,5.9966666787000005,0,5.9966666787000005,67.46,13.88,68.8731152192,131.54,63.6666666787,-46.56,78.8750787383,5.9966666787000005,0,5.9966666787000005,57.67,-46.56,74.1192451392,131.34
2020-05-06 23:00:00,67.3540000084,13.25,68.6449110796,4.2040000084,0,4.2040000084,63.15,13.25,64.5250726462,131.91,57.9040000084,-47.36,74.8053662311,4.2040000084,0,4.2040000084,53.7,-47.36,71.6006955273,131.69
2020-05-06 23:30:00,63.9510000085,12.77,65.2135208533,4.2310000085,0,4.2310000085,59.72,12.77,61.0700523989,132.36,54.6510000085,-47.88,72.6582837805,4.2310000085,0,4.2310000085,50.42,-47.88,69.5317970428,132.08
2020-05-07 00:00:00,60.2023333419,11.28,61.2499742025,4.2923333419,0,4.2923333419,55.91,11.28,57.0365365358,132.74,50.8723333419,-47.98,69.9290690604,4.2923333419,0,4.2923333419,46.58,-47.98,66.8713451338,132.31
2020-05-07 00:30:00,58.6428333419,11.41,59.7425309337,4.2728333419,0,4.2728333419,54.37,11.41,55.5543427645,133.02,49.3128333419,-48.19,68.9494860909,4.2728333419,0,4.2728333419,45.04,-48.19,65.9611832823,132.57
2020-05-07 01:00:00,57.1893333423,12.43,58.5245653391,4.4693333423,0,4.4693333423,52.72,12.43,54.1655176288,133.02,47.9393333423,-47.1,67.2055777544,4.4693333423,0,4.4693333423,43.47,-47.1,64.0940785096,132.57
2020-05-07 01:30:00,61.2696666757,16.61,63.4812110356,4.4996666757,0,4.4996666757,56.77,16.61,59.1500211327,132.2,51.9596666757,-41.96,66.7865896797,4.4996666757,0,4.4996666757,47.46,-41.96,63.3489794709,131.73
2020-05-07 02:00:00,61.306000009,16.54,63.4980097098,4.486000009,0,4.486000009,56.82,16.54,59.1784082246,132.2,51.946000009,-42.02,66.813676122,4.486000009,0,4.486000009,47.46,-42.02,63.3887371699,131.73
2020-05-07 02:30:00,60.663833342,16.48,62.8624774865,4.313833342,0,4.313833342,56.35,16.48,58.7104156006,132.35,51.333833342,-42.16,66.4276150827,4.313833342,0,4.313833342,47.02,-42.16,63.1533530385,131.87
2020-05-07 03:00:00,58.5648333421,16.3,60.7908685938,4.4048333421,0,4.4048333421,54.16,16.3,56.5596640726,132.69,49.3248333421,-42.63,65.1939880988,4.4048333421,0,4.4048333421,44.92,-42.63,61.9283723345,132.2
2020-05-07 03:30:00,57.0531666755,16.29,59.3331941472,4.4331666755,0,4.4331666755,52.62,16.29,55.0838315661,132.95,47.8731666755,-42.92,64.2959290122,4.4331666755,0,4.4331666755,43.44,-42.92,61.0668486169,132.44
2020-05-07 04:00:00,55.9266666757,16.35,58.2676114617,4.5266666757,0,4.5266666757,51.4,16.35,53.9377650631,133.08,46.7866666757,-42.99,63.538431509,4.5266666757,0,4.5266666757,42.26,-42.99,60.2830631272,132.55
2020-05-07 04:30:00,55.2310000087,16.2,57.5578262443,4.3710000087,0,4.3710000087,50.86,16.2,53.3777069571,133.23,46.1210000087,-43.19,63.186412636,4.3710000087,0,4.3710000087,41.75,-43.19,60.0702805054,132.69
2020-05-07 05:00:00,54.660500009,16.1,56.982280239,4.490500009,0,4.490500009,50.17,16.1,52.6900265705,133.16,45.630500009,-43.2,62.8361562404,4.490500009,0,4.490500009,41.14,-43.2,59.6551724497,132.69
2020-05-07 05:30:00,55.6490000088,16.33,57.9955179473,4.3990000088,0,4.3990000088,51.25,16.33,53.7887664852,132.92,46.5590000088,-42.8,63.242236534,4.3990000088,0,4.3990000088,42.16,-42.8,60.077496619,132.4
2020-05-07 06:00:00,56.0926666757,16.33,58.4213672793,4.4926666757,0,4.4926666757,51.6,16.33,54.1223512054,132.75,46.9626666757,-42.62,63.4188967208,4.4926666757,0,4.4926666757,42.47,-42.62,60.1678094998,132.2
2020-05-07 06:30:00,60.1995000099,16.96,62.5429564495,4.9695000099,0,4.9695000099,55.23,16.96,57.7753797045,132.32,50.8695000099,-41.7,65.7768654715,4.9695000099,0,4.9695000099,45.9,-41.7,62.013708162,131.79
2020-05-07 07:00:00,64.098333346,18.08,66.5994199504,6.3083333459,0,6.3083333459,57.79,18.08,60.5522130066,132.11,54.588333346,-40.54,67.9954243864,6.3083333459,0,6.3083333459,48.28,-40.54,63.04323913,131.61
2020-05-07 07:30:00,68.7418333489,19.58,71.4759823449,7.8018333489,0,7.8018333489,60.94,19.58,64.0082807143,131.76,58.8618333489,-38.98,70.598553988,7.8018333489,0,7.8018333489,51.06,-38.98,64.2383374629,131.28
2020-05-07 08:00:00,72.611833352,21.75,75.7993459256,9.351833352,0,9.351833352,63.26,21.75,66.8946193651,131.07,62.901833352,-37.45,73.2061687226,9.351833352,0,9.351833352,53.55,-37.45,65.3460404309,130.74
2020-05-07 08:30:00,75.4245000244,21.44,78.4125551422,12.1845000244,0,12.1845000244,63.24,21.44,66.7755284517,130.69,65.5345000244,-37.39,75.4505320952,12.1845000244,0,12.1845000244,53.35,-37.39,65.147790446,130.36
2020-05-07 09:00:00,77.5025000253,17.46,79.4448809564,12.6725000253,0,12.6725000253,64.83,17.46,67.1400067024,130.91,67.3125000253,-41.42,79.0353658792,12.6725000253,0,12.6725000253,54.64,-41.42,68.5649035586,130.63
2020-05-07 09:30:00,77.6806666965,17.91,79.7185930534,14.9406666965,0,14.9406666965,62.74,17.91,65.2462696252,131.02,67.7506666965,-41.11,79.2476178685,14.9406666965,0,14.9406666965,52.81,-41.11,66.9247951061,130.63
2020-05-07 10:00:00,76.8653333773,18.51,79.0626307126,21.9853333773,0,21.9853333773,54.88,18.51,57.9174800902,131.33,66.8253333773,-40.8,78.296009994,21.9853333773,0,21.9853333773,44.84,-40.8,60.6239688572,130.94
2020-05-07 10:30:00,73.1751667306,18.99,75.5991079712,31.9451667306,0,31.9451667306,41.23,18.99,45.3930941884,131.73,64.2151667306,-40.65,76.0000666989,31.9451667306,0,31.9451667306,32.27,-40.65,51.9015934245,131.34
2020-05-07 11:00:00,70.1535000701,19.38,72.7811649541,35.0335000701,0,35.0335000701,35.12,19.38,40.1123272823,131.81,62.2435000701,-40.14,74.0639784306,35.0335000701,0,35.0335000701,27.21,-40.14,48.4933366557,131.34
2020-05-07 11:30:00,67.7056667454,19.61,70.4883636457,39.3756667454,0,39.3756667454,28.33,19.61,34.454912567,131.81,59.8956667454,-39.77,71.8967578885,39.3756667454,0,39.3756667454,20.52,-39.77,44.751796612,131.34
2020-05-07 12:00:00,67.3046667503,20.3,70.2994179661,41.8146667503,0,41.8146667503,25.49,20.3,32.5857346089,131.72,59.8246667503,-38.88,71.3487571846,41.8146667503,0,41.8146667503,18.01,-38.88,42.8487397714,131.25
2020-05-07 12:30:00,66.8065000824,20.0,69.7359910897,41.2165000824,0,41.2165000824,25.59,20.0,32.4784251465,131.72,59.3765000824,-39.15,71.1216652086,41.2165000824,0,41.2165000824,18.16,-39.15,43.1567850981,131.25
2020-05-07 13:00:00,67.3476667496,19.66,70.1585619623,41.4676667496,0,41.4676667496,25.88,19.66,32.5006153788,131.83,59.8776667496,-39.49,71.7272268764,41.4676667496,0,41.4676667496,18.41,-39.49,43.5704968987,131.32
2020-05-07 13:30:00,66.018833416,18.99,68.6957528935,41.308833416,0,41.308833416,24.71,18.99,31.1641492744,132.16,58.258833416,-40.5,70.9530948655,41.308833416,0,41.308833416,16.95,-40.5,43.9039007379,131.68
2020-05-07 14:00:00,62.705166753,19.93,65.7962220611,43.155166753,0,43.155166753,19.55,19.93,27.9178688298,132.16,55.515166753,-41.12,69.0853684915,43.155166753,0,43.155166753,12.36,-41.12,42.9374428675,131.76
2020-05-07 14:30:00,61.3408334183,19.83,64.4664776799,42.4908334183,0,42.4908334183,18.85,19.83,27.3596673956,132.16,54.2708334183,-41.3,68.1983383956,42.4908334183,0,42.4908334183,11.78,-41.3,42.9471582296,131.76
2020-05-07 15:00:00,61.0961667489,19.24,64.0540333734,41.0961667489,0,41.0961667489,20.0,19.24,27.7520737964,132.41,53.9661667489,-41.78,68.2489234609,41.0961667489,0,41.0961667489,12.87,-41.78,43.7173340907,132.0
2020-05-07 15:30:00,61.4266667463,17.34,63.8271963004,39.8366667463,0,39.8366667463,21.59,17.34,27.6912206304,132.99,53.8766667463,-42.5,68.6217547116,39.8366667463,0,39.8366667463,14.04,-42.5,44.7590393105,132.49
2020-05-07 16:00:00,62.5685000757,16.86,64.8002839633,37.8685000757,0,37.8685000757,24.7,16.86,29.9056783906,132.99,54.9685000757,-43.09,69.8447141921,37.8685000757,0,37.8685000757,17.1,-43.09,46.3590131474,132.56
2020-05-07 16:30:00,66.1715000702,16.12,68.1066943959,35.0915000702,0,35.0915000702,31.08,16.12,35.0117237508,132.8,58.2315000702,-43.63,72.7632084259,35.0915000702,0,35.0915000702,23.14,-43.63,49.3866024343,132.4
2020-05-07 17:00:00,71.067333396,15.63,72.7658077398,31.337333396,0,31.337333396,39.73,15.63,42.6939082306,132.62,62.707333396,-43.9,76.54684619,31.337333396,0,31.337333396,31.37,-43.9,53.9563425373,132.17
2020-05-07 17:30:00,76.5280000543,15.61,78.1038212401,27.1280000543,0,27.1280000543,49.4,15.61,51.8076451887,132.12,67.6080000543,-43.64,80.4691945488,27.1280000543,0,27.1280000543,40.48,-43.64,59.5237767619,131.78
2020-05-07 18:00:00,80.6736667114,15.52,82.1529725613,22.3636667114,0,22.3636667114,58.31,15.52,60.3400903214,131.62,71.2336667114,-43.37,83.3977947739,22.3636667114,0,22.3636667114,48.87,-43.37,65.3393740405,131.27
2020-05-07 18:30:00,82.4220000345,14.82,83.7437668706,17.2420000345,0,17.2420000345,65.18,14.82,66.8435845837,131.28,72.6920000345,-43.61,84.7700357969,17.2420000345,0,17.2420000345,55.45,-43.61,70.5445575505,130.91
2020-05-07 19:00:00,82.7210000242,15.47,84.1551231061,12.0810000242,0,12.0810000242,70.64,15.47,72.3141099648,130.76,72.9210000242,-44.27,85.3071224724,12.0810000242,0,12.0810000242,60.84,-44.27,75.2418666701,130.66
2020-05-07 19:30:00,81.4781666853,14.29,82.7217972871,9.3381666853,0,9.3381666853,72.14,14.29,73.5417140132,130.76,71.0481666853,-44.07,83.60626106550001,9.3381666853,0,9.3381666853,61.71,-44.07,75.8306600261,130.55
2020-05-07 20:00:00,77.9051666954,12.08,78.8361680819,14.3451666954,0,14.3451666954,63.56,12.08,64.6977588484,131.38,66.8251666954,-47.1,81.755812661,14.3451666954,0,14.3451666954,52.48,-47.1,70.5163839118,131.15
2020-05-07 20:30:00,74.7075000297,11.37,75.5677673396,14.8675000297,0,14.8675000297,59.84,11.37,60.9106107341,131.73,63.5175000297,-49.73,80.6693604166,14.8675000297,0,14.8675000297,48.65,-49.73,69.56935676,131.61
2020-05-07 21:00:00,75.7451666875,11.9,76.6742478053,10.4051666875,0,10.4051666875,65.34,11.9,66.4147995555,131.61,65.2351666875,-48.85,81.4981562536,10.4051666875,0,10.4051666875,54.83,-48.85,73.4346743712,131.5
2020-05-07 21:30:00,76.8183333521,12.17,77.7763796984,9.3683333521,0,9.3683333521,67.45,12.17,68.5391231342,131.28,66.4083333521,-48.33,82.1331579729,9.3683333521,0,9.3683333521,57.04,-48.33,74.7619589096,131.18
2020-05-07 22:00:00,72.1370000213,10.58,72.9087317958,10.6270000213,0,10.6270000213,61.51,10.58,62.4132718258,131.28,61.8570000213,-49.88,79.4625877481,10.6270000213,0,10.6270000213,51.23,-49.88,71.5019391345,131.18
2020-05-07 22:30:00,71.3031666825,11.08,72.1589078282,7.9231666825,0,7.9231666825,63.38,11.08,64.3412060813,131.62,61.5431666825,-49.4,78.9171804192,7.9231666825,0,7.9231666825,53.62,-49.4,72.9072314657,131.48
2020-05-07 23:00:00,65.8228333413,10.71,66.6884509422,3.9828333413,0,3.9828333413,61.84,10.71,62.7605744078,132.09,56.4828333413,-49.63,75.1894099077,3.9828333413,0,3.9828333413,52.5,-49.63,72.2453244162,131.95
2020-05-07 23:30:00,62.5775000081,9.68,63.321764878,4.0675000081,0,4.0675000081,58.51,9.68,59.3053328125,132.09,53.1775000081,-49.11,72.3853480141,4.0675000081,0,4.0675000081,49.11,-49.11,69.4520280481,131.73
2020-05-08 00:00:00,58.7595000079,9.27,59.4862315261,3.9595000079,0,3.9595000079,54.8,9.27,55.5785291277,132.88,49.5695000079,-50.1,70.4779776316,3.9595000079,0,3.9595000079,45.61,-50.1,67.7516206448,132.52
2020-05-08 00:30:00,54.4171666682,14.33,56.2723460342,0.7671666682,0,0.7671666682,53.65,14.33,55.5308148689,132.63,45.1571666682,-44.54,63.426976134,0.7671666682,0,0.7671666682,44.39,-44.54,62.8830955027,132.28
2020-05-08 01:00:00,52.8718333349,15.72,55.159307104,0.7618333349,0,0.7618333349,52.11,15.72,54.4295002733,132.5,43.7318333349,-42.92,61.2747880194,0.7618333349,0,0.7618333349,42.97,-42.92,60.733411727000004,132.19
2020-05-08 01:30:00,56.1191666682,15.96,58.3445153167,0.7791666682,0,0.7791666682,55.34,15.96,57.5954616268,132.5,46.8991666682,-42.6,63.3584393287,0.7791666682,0,0.7791666682,46.12,-42.6,62.7838705401,132.11
2020-05-08 02:00:00,55.6980000016,16.05,57.9643830656,0.7780000016,0,0.7780000016,54.92,16.05,57.2172080759,132.43,46.4680000016,-42.6,63.0399478438,0.7780000016,0,0.7780000016,45.69,-42.6,62.4686809529,132.11
2020-05-08 02:30:00,54.4675000016,15.79,56.7100754401,0.7875000016,0,0.7875000016,53.68,15.79,55.9541464058,132.66,45.3175000016,-42.94,62.4301161812,0.7875000016,0,0.7875000016,44.53,-42.94,61.8608478765,132.26
2020-05-08 03:00:00,52.0943333349,15.49,54.3485019628,0.7743333349,0,0.7743333349,51.32,15.49,53.6067393151,133.11,43.1943333349,-43.5,61.3025320215,0.7743333349,0,0.7743333349,42.42,-43.5,60.7594140854,132.7
2020-05-08 03:30:00,50.7360000016,18.95,54.1594331226,0.7760000016,0,0.7760000016,49.96,18.95,53.4331741524,133.39,42.0360000016,-41.06,58.7617979314,0.7760000016,0,0.7760000016,41.26,-41.06,58.2092020217,133.04
2020-05-08 04:00:00,49.9320000016,25.9,56.2495744353,0.7820000016,0,0.7820000016,49.15,25.9,55.5565702685,133.18,41.6220000016,-36.15,55.1290611577,0.7820000016,0,0.7820000016,40.84,-36.15,54.541068013,133.04
2020-05-08 04:30:00,49.1811666682,26.04,55.6495171125,0.7911666682,0,0.7911666682,48.39,26.04,54.9515577577,133.18,40.9011666682,-36.1,54.5537847892,0.7911666682,0,0.7911666682,40.11,-36.1,53.9631550227,133.04
