Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-08 05:00:00,48.8518333349,26.07,55.3727958494,0.7718333349000001,0,0.7718333349000001,48.08,26.07,54.6930644598,133.18,40.5918333349,-36.11,54.328896855,0.7718333349000001,0,0.7718333349000001,39.82,-36.11,53.7546695646,133.04
2020-05-08 05:30:00,49.1673333348,25.9,55.5719053772,0.7273333348000001,0,0.7273333348000001,48.44,25.9,54.9294420143,133.4,40.9173333348,-36.32,54.7117041156,0.7273333348000001,0,0.7273333348000001,40.19,-36.32,54.1699040058,133.31
2020-05-08 06:00:00,49.0786666682,26.1,55.5870985205,0.7786666682000001,0,0.7786666682000001,48.3,26.1,54.900819666,133.26,40.7986666682,-36.07,54.4571033191,0.7786666682000001,0,0.7786666682000001,40.02,-36.07,53.8762034668,133.13
2020-05-08 06:30:00,51.2565000025,26.16,57.5462804402,1.2565000025,0,1.2565000025,50.0,26.16,56.4300062024,132.63,42.8865000025,-35.56,55.7114483968,1.2565000025,0,1.2565000025,41.63,-35.56,54.7500730593,132.58
2020-05-08 07:00:00,52.4551666707,26.7,58.859447079,2.0151666707,0,2.0151666707,50.44,26.7,57.070864721,132.34,44.0051666707,-34.87,56.1459846624,2.0151666707,0,2.0151666707,41.99,-34.87,54.5809215752,132.28
2020-05-08 07:30:00,53.4730000061,26.23,59.5598407457,3.0330000061,0,3.0330000061,50.44,26.23,56.8524977464,132.34,44.8330000061,-33.33,55.8648976509,3.0330000061,0,3.0330000061,41.8,-33.33,53.4614711732,131.98
2020-05-08 08:00:00,54.229666675,26.17,60.2139987684,4.179666675,0,4.179666675,50.05,26.17,56.4789465199,132.03,45.349666675,-31.36,55.1365746808,4.179666675,0,4.179666675,41.17,-31.36,51.7534394992,131.56
2020-05-08 08:30:00,56.0731666756,27.24,62.339534976,4.4631666756,0,4.4631666756,51.61,27.24,58.3576019041,131.62,47.1831666756,-30.23,56.0366319253,4.4631666756,0,4.4631666756,42.72,-30.23,52.3340357702,131.18
2020-05-08 09:00:00,58.9666666757,28.18,65.3542667226,4.5166666757,0,4.5166666757,54.45,28.18,61.3099902137,131.45,49.8166666757,-29.24,57.7639842694,4.5166666757,0,4.5166666757,45.3,-29.24,53.9172291573,131.07
2020-05-08 09:30:00,60.3061666764,29.07,66.9469837947,4.8761666764000005,0,4.8761666764000005,55.43,29.07,62.5903331194,130.97,51.1661666764,-28.77,58.6999958463,4.8761666764000005,0,4.8761666764000005,46.29,-28.77,54.502082529,130.63
2020-05-08 10:00:00,56.0146666797,25.26,61.4468101958,6.5346666797,0,6.5346666797,49.48,25.26,55.5548197729,131.3,47.1646666797,-34.18,58.2475594597,6.5346666797,0,6.5346666797,40.63,-34.18,53.0949084188,131.1
2020-05-08 10:30:00,56.1660000142,22.6,60.5423781958,7.1160000142,0,7.1160000142,49.05,22.6,54.0061339109,131.48,47.4360000142,-37.24,60.3074762973,7.1160000142,0,7.1160000142,40.32,-37.24,54.886428195,131.27
2020-05-08 11:00:00,56.8118333482,23.02,61.2984894462,7.4318333482,0,7.4318333482,49.38,23.02,54.4821512057,131.29,47.9618333482,-36.75,60.4226775153,7.4318333482,0,7.4318333482,40.53,-36.75,54.7105419458,131.07
2020-05-08 11:30:00,57.7700000196,23.11,62.2209370089,9.8100000196,0,9.8100000196,47.96,23.11,53.2375215426,131.29,49.0800000196,-36.72,61.2960423023,9.8100000196,0,9.8100000196,39.27,-36.72,53.7632895199,131.07
2020-05-08 12:00:00,56.0683333568,23.45,60.7746699325,11.7083333567,0,11.7083333567,44.36,23.45,50.1768083879,131.21,47.6083333567,-36.22,59.8200786108,11.7083333567,0,11.7083333567,35.9,-36.22,50.9970430515,130.97
2020-05-08 12:30:00,51.8865000263,23.59,56.9973419115,13.1565000263,0,13.1565000263,38.73,23.59,45.3486603992,131.33,43.7065000263,-36.22,56.763954624,13.1565000263,0,13.1565000263,30.55,-36.22,47.3834454214,131.13
2020-05-08 13:00:00,46.2218333602,23.7,51.9436991288,13.4518333602,0,13.4518333602,32.77,23.7,40.4420931704,131.25,38.3618333602,-35.99,52.6014292463,13.4518333602,0,13.4518333602,24.91,-35.99,43.7697178424,131.01
2020-05-08 13:30:00,43.7301666971,23.0,49.4097913308,15.2001666971,0,15.2001666971,28.53,23.0,36.6464309313,131.64,36.7701666971,-36.91,52.0998393369,15.2001666971,0,15.2001666971,21.57,-36.91,42.7505906392,131.34
2020-05-08 14:00:00,46.1578333628,22.55,51.3716661278,14.7178333628,0,14.7178333628,31.44,22.55,38.6907753864,131.85,38.5578333628,-37.48,53.7722690021,14.7178333628,0,14.7178333628,23.84,-37.48,44.4195452476,131.54
2020-05-08 14:30:00,46.8348333631,22.11,51.79144443,14.8648333631,0,14.8648333631,31.97,22.11,38.8707216295,132.09,38.8948333631,-38.08,54.4324761731,14.8648333631,0,14.8648333631,24.03,-38.08,45.0280723549,131.78
2020-05-08 15:00:00,49.9363333634,21.19,54.2462301896,15.0263333634,0,15.0263333634,34.91,21.19,40.8377790777,132.41,41.2163333634,-37.54,55.7497779002,15.0263333634,0,15.0263333634,26.19,-37.54,45.7730018679,131.93
2020-05-08 15:30:00,50.2831666967,20.75,54.3963174586,15.0331666967,0,15.0331666967,35.25,20.75,40.9038506745,132.73,41.3231666967,-38.1,56.2068866407,15.0331666967,0,15.0331666967,26.29,-38.1,46.2901080146,132.25
2020-05-08 16:00:00,50.0268333619,20.37,54.0150067687,14.2968333619,0,14.2968333619,35.73,20.37,41.12869801,132.88,41.5268333619,-38.55,56.6619836316,14.2968333619,0,14.2968333619,27.23,-38.55,47.1971969507,132.39
2020-05-08 16:30:00,49.6135000263,20.44,53.659043831,13.1335000263,0,13.1335000263,36.48,20.44,41.8160734646,132.72,41.1335000263,-38.34,56.2309561044,13.1335000263,0,13.1335000263,28.0,-38.34,47.4758422779,132.25
2020-05-08 17:00:00,50.1341666853,20.21,54.0544056413,9.3141666853,0,9.3141666853,40.82,20.21,45.5490559727,132.44,41.4241666853,-38.48,56.5391190732,9.3141666853,0,9.3141666853,32.11,-38.48,50.1174869681,132.02
2020-05-08 17:30:00,56.8575000164,20.15,60.322448625,8.2175000164,0,8.2175000164,48.64,20.15,52.6485716805,131.84,47.6975000164,-38.04,61.0089592422,8.2175000164,0,8.2175000164,39.48,-38.04,54.8243741414,131.48
2020-05-08 18:00:00,62.7751666827,20.3,65.9758406695,8.0251666827,0,8.0251666827,54.75,20.3,58.3922297913,131.84,53.0251666827,-38.02,65.2471355826,8.0251666827,0,8.0251666827,45.0,-38.02,58.9111228886,131.41
2020-05-08 18:30:00,67.7960000123,20.52,70.8333820855,6.1660000123,0,6.1660000123,61.63,20.52,64.9563491893,131.67,57.7060000123,-37.75,68.9568338704,6.1660000123,0,6.1660000123,51.54,-37.75,63.8861025576,131.26
2020-05-08 19:00:00,72.0996666786,20.79,75.0372309935,5.9796666786,0,5.9796666786,66.12,20.79,69.3114600914,130.96,62.1296666786,-38.59,73.1387966923,5.9796666786,0,5.9796666786,56.15,-38.59,68.1323021775,130.76
2020-05-08 19:30:00,70.4340000161,18.96,72.9412774653,8.0540000161,0,8.0540000161,62.38,18.96,65.1977453598,131.43,59.8940000161,-41.15,72.66783152080001,8.0540000161,0,8.0540000161,51.84,-41.15,66.1869178917,131.24
2020-05-08 20:00:00,69.4293333476,17.94,71.7096641262,7.1493333476,0,7.1493333476,62.28,17.94,64.8123599323,131.43,59.0093333476,-42.04,72.4531781369,7.1493333476,0,7.1493333476,51.86,-42.04,66.7594277986,131.24
2020-05-08 20:30:00,68.6310000136,17.04,70.7147492597,6.7810000136,0,6.7810000136,61.85,17.04,64.1543770915,131.34,58.3610000136,-42.71,72.3197789169,6.7810000136,0,6.7810000136,51.58,-42.71,66.9674585153,131.17
2020-05-08 21:00:00,67.6168333464,16.67,69.6414032871,6.5468333464,0,6.5468333464,61.07,16.67,63.3042952729,131.22,57.4968333464,-42.98,71.7855573557,6.5468333464,0,6.5468333464,50.95,-42.98,66.6572044118,131.04
2020-05-08 21:30:00,67.8933333464,16.52,69.8742807682,6.5133333464,0,6.5133333464,61.38,16.52,63.564257252,131.13,57.7633333464,-43.12,72.0828487179,6.5133333464,0,6.5133333464,51.25,-43.12,66.9768385339,130.96
2020-05-08 22:00:00,65.2078333464,14.51,66.8027067545,6.5278333464,0,6.5278333464,58.68,14.51,60.4473531265,131.13,55.1478333464,-44.9,71.1146505497,6.5278333464,0,6.5278333464,48.62,-44.9,66.1809217222,130.96
2020-05-08 22:30:00,65.8956666732,9.77,66.6160024792,3.2656666732,0,3.2656666732,62.63,9.77,63.3874577499,130.96,56.4556666732,-48.08,74.1547618128,3.2656666732,0,3.2656666732,53.19,-48.08,71.6998082285,130.64
2020-05-08 23:00:00,60.6616666682,9.62,61.4197216126,0.7716666682000001,0,0.7716666682000001,59.89,9.62,60.6576994288,131.37,51.5316666682,-48.56,70.8066823796,0.7716666682000001,0,0.7716666682000001,50.76,-48.56,70.2470725369,131.01
2020-05-08 23:30:00,57.8431666682,9.25,58.5781053825,0.7731666682,0,0.7731666682,57.07,9.25,57.8147680096,131.78,48.9031666682,-49.31,69.4477919748,0.7731666682,0,0.7731666682,48.13,-49.31,68.9055367877,131.36
2020-05-09 00:00:00,54.0420000015,8.26,54.6696018292,0.7320000015,0,0.7320000015,53.31,8.26,53.9461184887,132.28,45.1820000015,-50.78,67.9707402059,0.7320000015,0,0.7320000015,44.45,-50.78,67.4863756621,131.87
2020-05-09 00:30:00,55.995333342,8.06,56.5724398986,4.325333342,0,4.325333342,51.67,8.06,52.2948611242,132.28,47.105333342,-50.72,69.2201620141,4.325333342,0,4.325333342,42.78,-50.72,66.3524438133,131.87
2020-05-09 01:00:00,54.3266666751,7.83,54.8880279481,4.2366666751,0,4.2366666751,50.09,7.83,50.6982938569,133.33,45.4266666751,-51.07,68.350032518,4.2366666751,0,4.2366666751,41.19,-51.07,65.6106774847,132.82
2020-05-09 01:30:00,57.3863333422,7.87,57.9234680804,4.4163333422,0,4.4163333422,52.97,7.87,53.5514500271,133.33,48.2563333422,-50.11,69.5678503882,4.4163333422,0,4.4163333422,43.84,-50.11,66.5804603469,132.82
2020-05-09 02:00:00,56.7001666753,7.94,57.253406021,4.3101666753,0,4.3101666753,52.39,7.94,52.9882600205,133.41,47.5801666753,-50.14,69.122296409,4.3101666753,0,4.3101666753,43.27,-50.14,66.229242031,132.82
2020-05-09 02:30:00,56.0246666752,10.64,57.0260718976,4.2746666752,0,4.2746666752,51.75,10.64,52.8324909502,133.56,46.9946666752,-48.06,67.2180206188,4.2746666752,0,4.2746666752,42.72,-48.06,64.3021150508,132.99
2020-05-09 03:00:00,54.109333342,15.1,56.1767741573,4.349333342,0,4.349333342,49.76,15.1,52.0006499959,133.44,45.279333342,-44.3,63.3459393166,4.349333342,0,4.349333342,40.93,-44.3,60.313803561,132.99
2020-05-09 03:30:00,52.716333342,17.96,55.6917713942,4.326333342,0,4.326333342,48.39,17.96,51.6154405193,133.7,44.236333342,-43.94,62.3504353437,4.326333342,0,4.326333342,39.91,-43.94,59.3593438306,133.46
2020-05-09 04:00:00,52.3036666754,25.1,58.0145115268,4.3536666754,0,4.3536666754,47.95,25.1,54.1221996966,132.99,44.0836666754,-36.77,57.4055970054,4.3536666754,0,4.3536666754,39.73,-36.77,54.1341463404,132.87
2020-05-09 04:30:00,51.4400000086,25.17,57.2678138302,4.3200000086,0,4.3200000086,47.12,25.17,53.4211877442,132.99,43.2300000086,-36.74,56.7332398224,4.3200000086,0,4.3200000086,38.91,-36.74,53.5146307097,132.87
2020-05-09 05:00:00,50.8840000086,25.18,56.7733551666,4.3040000086,0,4.3040000086,46.58,25.18,52.9502483469,132.9,42.7140000086,-36.71,56.3214869897,4.3040000086,0,4.3040000086,38.41,-36.71,53.1314614894,132.78
2020-05-09 05:30:00,51.1085000086,25.25,57.0056249253,4.2985000086,0,4.2985000086,46.81,25.25,53.1858872258,133.05,42.9085000086,-36.72,56.4756387568,4.2985000086,0,4.2985000086,38.61,-36.72,53.2831164629,132.93
2020-05-09 06:00:00,51.0086666756,25.13,56.8630018204,4.4886666756,0,4.4886666756,46.52,25.13,52.873691946,132.63,42.7986666756,-36.55,56.2816876898,4.4886666756,0,4.4886666756,38.31,-36.55,52.9486411535,132.5
2020-05-09 06:30:00,53.2821666774,25.36,59.0094813215,5.3521666774,0,5.3521666774,47.93,25.36,54.2255889779,132.41,44.9621666774,-36.13,57.6799213966,5.3521666774,0,5.3521666774,39.61,-36.13,53.6127690014,132.27
2020-05-09 07:00:00,54.8313333463,24.68,60.1296725131,6.5013333463,0,6.5013333463,48.33,24.68,54.2668526819,132.22,46.1813333463,-34.33,57.5435873894,6.5013333463,0,6.5013333463,39.68,-34.33,52.4695273468,131.86
2020-05-09 07:30:00,57.0553333517,24.46,62.0773925344,9.1753333517,0,9.1753333517,47.88,24.46,53.7660301678,132.08,48.1853333517,-32.94,58.3683985579,9.1753333517,0,9.1753333517,39.01,-32.94,51.0570631745,131.59
2020-05-09 08:00:00,59.3853333604,25.5,64.6286919126,13.5553333604,0,13.5553333604,45.83,25.5,52.4465337272,132.08,50.5353333604,-32.17,59.9059998485,13.5553333604,0,13.5553333604,36.98,-32.17,49.014582524,131.59
2020-05-09 08:30:00,61.7341667112,26.11,67.0286464098,22.2741667112,0,22.2741667112,39.46,26.11,47.316209696,132.49,52.6841667112,-32.21,61.7503483557,22.2741667112,0,22.2741667112,30.41,-32.21,44.2973159458,132.07
2020-05-09 09:00:00,64.2551667204,27.3,69.8141565176,26.8551667204,0,26.8551667204,37.4,27.3,46.3038875258,131.93,55.3451667204,-30.67,63.2750849806,26.8551667204,0,26.8551667204,28.49,-30.67,41.8608289454,131.51
2020-05-09 09:30:00,64.4370000658,27.87,70.205867828,32.9170000658,0,32.9170000658,31.52,27.87,42.0743068867,131.51,55.4570000658,-29.87,62.989648009,32.9170000658,0,32.9170000658,22.54,-29.87,37.4201616779,131.02
2020-05-09 10:00:00,63.4690000765,26.16,68.6488133234,38.2390000765,0,38.2390000765,25.23,26.16,36.344167345,131.59,54.6190000765,-31.76,63.1817439563,38.2390000765,0,38.2390000765,16.38,-31.76,35.7351647541,131.1
2020-05-09 10:30:00,63.0103334164,20.6,66.2922477915,41.5403334164,0,41.5403334164,21.47,20.6,29.7543425402,132.02,54.2903334164,-38.12,66.3368276485,41.5403334164,0,41.5403334164,12.75,-38.12,40.1957323605,131.5
2020-05-09 11:00:00,64.5283334162,19.56,67.4277347497,41.4283334162,0,41.4283334162,23.1,19.56,30.2688552806,131.78,56.1183334162,-38.98,68.32794264,41.4283334162,0,41.4283334162,14.69,-38.98,41.6561700112,131.23
2020-05-09 11:30:00,60.9978334235,16.44,63.1744353545,45.0978334235,0,45.0978334235,15.9,16.44,22.8710209654,131.89,52.5278334235,-42.29,67.4360243799,45.0978334235,0,45.0978334235,7.43,-42.29,42.9377339877,131.32
2020-05-09 12:00:00,59.050666762,16.21,61.2351642852,47.650666762,0,47.650666762,11.4,16.21,19.8172677229,131.89,50.750666762,-42.4,66.1316125373,47.650666762,0,47.650666762,3.1,-42.4,42.5131744286,131.32
2020-05-09 12:30:00,58.3760000957,16.3,60.6089711773,47.8360000957,0,47.8360000957,10.54,16.3,19.4108629381,131.89,50.4160000957,-42.32,65.8236694939,47.8360000957,0,47.8360000957,2.58,-42.32,42.3985707306,131.32
2020-05-09 13:00:00,58.8713334284,16.38,61.1075960878,47.5113334284,0,47.5113334284,11.36,16.38,19.9337402411,132.06,50.7813334284,-42.48,66.2064515343,47.5113334284,0,47.5113334284,3.27,-42.48,42.6056721576,131.52
2020-05-09 13:30:00,60.195166751,17.62,62.7209893112,42.165166751,0,42.165166751,18.03,17.62,25.2100238001,132.15,52.275166751,-41.09,66.4912111399,42.165166751,0,42.165166751,10.11,-41.09,42.3154841636,131.59
2020-05-09 14:00:00,56.1091667466,17.11,58.6599581742,39.9591667466,0,39.9591667466,16.15,17.11,23.5281660994,132.4,48.4591667466,-41.71,63.9375862992,39.9591667466,0,39.9591667466,8.5,-41.71,42.5672890845,131.89
2020-05-09 14:30:00,54.1400000801,16.86,56.7044901985,40.0500000801,0,40.0500000801,14.09,16.86,21.9724304527,132.4,46.6300000801,-41.99,62.7496375087,40.0500000801,0,40.0500000801,6.58,-41.99,42.5024293423,131.89
2020-05-09 15:00:00,54.0340000764,16.44,56.4796137049,38.1840000764,0,38.1840000764,15.85,16.44,22.8362891031,132.66,46.7440000764,-42.59,63.236932588,38.1840000764,0,38.1840000764,8.56,-42.59,43.4417046166,132.11
2020-05-09 15:30:00,55.9213334131,15.26,57.9660515362,39.8813334131,0,39.8813334131,16.04,15.26,22.1393134492,132.86,47.9013334131,-44.55,65.4159020633,39.8813334131,0,39.8813334131,8.02,-44.55,45.2661341402,132.38
2020-05-09 16:00:00,53.7480000816,14.08,55.5616226615,40.8180000816,0,40.8180000816,12.93,14.08,19.1162574789,133.18,45.5380000816,-47.33,65.679816926,40.8180000816,0,40.8180000816,4.72,-47.33,47.5647695254,132.84
2020-05-09 16:30:00,57.1836667412,12.99,58.6405307101,37.2436667412,0,37.2436667412,19.94,12.99,23.7979768048,133.18,48.4736667412,-46.95,67.483322883,37.2436667412,0,37.2436667412,11.23,-46.95,48.2743762259,132.72
2020-05-09 17:00:00,62.8105000692,13.21,64.1846011045,34.5905000692,0,34.5905000692,28.22,13.21,31.1588269997,132.91,53.7205000692,-46.54,71.0764639503,34.5905000692,0,34.5905000692,19.13,-46.54,50.3182720292,132.5
2020-05-09 17:30:00,71.0148333913,14.05,72.3913604071,28.9748333913,0,28.9748333913,42.04,14.05,44.3256596116,131.88,61.6748333913,-44.36,75.9710120628,28.9748333913,0,28.9748333913,32.7,-44.36,55.1098865903,131.45
2020-05-09 18:00:00,73.2406667209,13.28,74.4348954572,27.1206667209,0,27.1206667209,46.12,13.28,47.9938829436,132.11,63.0306667209,-45.86,77.948730248,27.1206667209,0,27.1206667209,35.91,-45.86,58.2466110602,131.73
2020-05-09 18:30:00,76.8061667097,13.78,78.0325294005,21.5161667097,0,21.5161667097,55.29,13.78,56.9813346632,132.11,66.7161667097,-45.26,80.6195664863,21.5161667097,0,21.5161667097,45.2,-45.26,63.9648934964,131.73
2020-05-09 19:00:00,76.2576666924,14.29,77.5850232285,12.8676666924,0,12.8676666924,63.39,14.29,64.9807371457,131.77,66.2076666924,-44.37,79.7003891386,12.8676666924,0,12.8676666924,53.34,-44.37,69.3819320861,131.5
2020-05-09 19:30:00,75.2691666981,12.33,76.2723826521,15.7091666981,0,15.7091666981,59.56,12.33,60.822878097,132.06,64.8591666981,-46.65,79.8932663293,15.7091666981,0,15.7091666981,49.15,-46.65,67.7638915648,131.77
2020-05-09 20:00:00,71.818666699,10.97,72.6516468253,16.188666699,0,16.188666699,55.63,10.97,56.701303336,132.33,61.148666699,-48.32,77.9357545615,16.188666699,0,16.188666699,44.96,-48.32,66.0016969479,131.96
2020-05-09 20:30:00,73.0620000185,11.87,74.0199483025,9.2720000185,0,9.2720000185,63.79,11.87,64.8849828543,132.17,62.8220000185,-47.08,78.5056054453,9.2720000185,0,9.2720000185,53.55,-47.08,71.3030777737,131.87
2020-05-09 21:00:00,70.9151666756,11.95,71.9149731602,4.4651666756,0,4.4651666756,66.45,11.95,67.5159610759,132.17,61.0151666756,-46.84,76.9209735017,4.4651666756,0,4.4651666756,56.55,-46.84,73.4294770511,131.87
2020-05-09 21:30:00,71.3261666769,11.8,72.2956572196,5.1061666769,0,5.1061666769,66.22,11.8,67.2631280866,132.17,61.2761666769,-47.09,77.2802478167,5.1061666769,0,5.1061666769,56.17,-47.09,73.2975920478,131.87
2020-05-09 22:00:00,70.1886666761,11.52,71.1277676423,4.7386666761,0,4.7386666761,65.45,11.52,66.4560975381,132.03,60.2986666761,-47.26,76.6122496923,4.7386666761,0,4.7386666761,55.56,-47.26,72.9412174288,131.71
2020-05-09 22:30:00,67.019500009,11.28,67.9621349095,4.479500009,0,4.479500009,62.54,11.28,63.549114864,132.53,57.349500009,-47.92,74.7348081638,4.479500009,0,4.479500009,52.87,-47.92,71.3551911216,132.21
2020-05-09 23:00:00,63.155500009,12.0,64.2854352197,4.475500009,0,4.475500009,58.68,12.0,59.8944271197,132.85,53.685500009,-47.36,71.5898212822,4.475500009,0,4.475500009,49.21,-47.36,68.2978308587,132.52
2020-05-09 23:30:00,60.5750000089,15.45,62.514263381,4.4350000089,0,4.4350000089,56.14,15.45,58.2271594705,132.85,51.1150000089,-42.78,66.6548694838,4.4350000089,0,4.4350000089,46.68,-42.78,63.3178553016,132.52
2020-05-10 00:00:00,57.1140000088,14.7,58.9754101046,4.4040000088,0,4.4040000088,52.71,14.7,54.7214226789,132.85,47.8440000088,-42.77,64.1741477298,4.4040000088,0,4.4040000088,43.44,-42.77,60.9615165494,132.34
2020-05-10 00:30:00,55.8711666755,14.26,57.6622481845,4.4411666755,0,4.4411666755,51.43,14.26,53.3703335197,132.63,46.6811666755,-42.92,63.4133875628,4.4411666755,0,4.4411666755,42.24,-42.92,60.2191331721,132.11
2020-05-10 01:00:00,54.0833333417,14.13,55.898692698,4.1633333417,0,4.1633333417,49.92,14.13,51.881242275,132.77,45.0433333417,-43.09,62.3349819806,4.1633333417,0,4.1633333417,40.88,-43.09,59.3963172259,132.22
2020-05-10 01:30:00,57.0391666749,14.48,58.8484233856,4.1191666749,0,4.1191666749,52.92,14.48,54.8652604113,132.77,48.0091666749,-42.68,64.2375473132,4.1191666749,0,4.1191666749,43.89,-42.68,61.2202131653,132.22
2020-05-10 02:00:00,56.1080000087,14.3,57.901620573,4.3480000087,0,4.3480000087,51.76,14.3,53.6990465465,132.77,47.0180000087,-42.9,63.6482703993,4.3480000087,0,4.3480000087,42.67,-42.9,60.507345835,132.22
2020-05-10 02:30:00,54.8745000095,14.01,56.6347141892,4.7745000095,0,4.7745000095,50.1,14.01,52.0220155319,132.77,45.7345000095,-43.24,62.9391936008,4.7745000095,0,4.7745000095,40.96,-43.24,59.5602149089,132.22
2020-05-10 03:00:00,52.9240000083,13.89,54.716376679,4.1440000083,0,4.1440000083,48.78,13.89,50.7190348883,133.02,44.0440000083,-43.41,61.8409414282,4.1440000083,0,4.1440000083,39.9,-43.41,58.961327156,132.42
2020-05-10 03:30:00,51.4173333415,13.77,53.2292689031,4.0973333415,0,4.0973333415,47.32,13.77,49.2828093761,133.02,42.6073333415,-43.58,60.9475286987,4.0973333415,0,4.0973333415,38.51,-43.58,58.156998719,132.42
2020-05-10 04:00:00,50.3340000088,13.74,52.1756567461,4.4240000088,0,4.4240000088,45.91,13.74,47.9219751262,133.15,41.5540000088,-43.69,60.2955306531,4.4240000088,0,4.4240000088,37.13,-43.69,57.336314845,132.52
2020-05-10 04:30:00,49.5156666754,13.52,51.3282733618,4.3456666754,0,4.3456666754,45.17,13.52,47.1499660657,133.15,40.7556666754,-43.89,59.8945445442,4.3456666754,0,4.3456666754,36.41,-43.89,57.0264868285,132.52
2020-05-10 05:00:00,48.9241666753,13.42,50.7313560323,4.3341666753,0,4.3341666753,44.59,13.42,46.5657008967,133.15,40.1941666753,-44.01,59.6024423554,4.3341666753,0,4.3341666753,35.86,-44.01,56.7698837413,132.52
2020-05-10 05:30:00,48.6791666754,13.38,50.4845091905,4.3591666754,0,4.3591666754,44.32,13.38,46.2956455836,133.07,39.9491666754,-43.92,59.3708877991,4.3591666754,0,4.3591666754,35.59,-43.92,56.5297664952,132.41
2020-05-10 06:00:00,48.6200000089,13.46,50.4487462764,4.4400000089,0,4.4400000089,44.18,13.46,46.1848893038,133.18,39.9000000089,-43.9,59.3230140899,4.4400000089,0,4.4400000089,35.46,-43.9,56.4324516568,132.52
2020-05-10 06:30:00,49.749333343800004,13.42,51.5275903585,5.2293333438,0,5.2293333438,44.52,13.42,46.4986752499,132.49,40.9893333438,-43.44,59.7256983883,5.2293333438,0,5.2293333438,35.76,-43.44,56.2655418529,131.83
2020-05-10 07:00:00,51.05366668,13.7,52.859879696,6.68366668,0,6.68366668,44.37,13.7,46.4369131188,132.67,42.25366668,-43.29,60.4929454392,6.68366668,0,6.68366668,35.57,-43.29,56.0290014189,132.0
2020-05-10 07:30:00,52.6206666838,13.82,54.4052108005,8.5706666838,0,8.5706666838,44.05,13.82,46.1670326099,132.44,43.7906666838,-42.94,61.3307923364,8.5706666838,0,8.5706666838,35.22,-42.94,55.5364024762,131.81
2020-05-10 08:00:00,53.7696666896,14.39,55.6619183635,11.4496666896,0,11.4496666896,42.32,14.39,44.6996029065,132.44,44.9196666896,-42.38,61.7563021521,11.4496666896,0,11.4496666896,33.47,-42.38,54.0028267779,131.81
2020-05-10 08:30:00,54.7058333669,15.35,56.8185771062,16.7858333669,0,16.7858333669,37.92,15.35,40.9090320101,132.31,46.0058333669,-41.54,61.984742508,16.7858333669,0,16.7858333669,29.22,-41.54,50.7875969111,131.81
2020-05-10 09:00:00,57.3858333766,16.59,59.735767948,21.6558333766,0,21.6558333766,35.73,16.59,39.3936670037,132.24,49.2758333766,-40.17,63.5746541867,21.6558333766,0,21.6558333766,27.62,-40.17,48.7492902512,131.63
2020-05-10 09:30:00,59.9901667192,18.01,62.6352951856,26.2501667192,0,26.2501667192,33.74,18.01,38.2458847459,131.73,51.9701667192,-39.34,65.1807780624,26.2501667192,0,26.2501667192,25.72,-39.34,47.0016382693,131.2
2020-05-10 10:00:00,61.6021667202,19.62,64.6511511469,26.7721667202,0,26.7721667202,34.83,19.62,39.9759089953,131.51,53.3621667202,-38.43,65.7600618695,26.7721667202,0,26.7721667202,26.59,-38.43,46.7321409739,131.04
2020-05-10 10:30:00,61.0231667303,20.2,64.2795992349,31.8231667303,0,31.8231667303,29.2,20.2,35.5060558215,131.21,52.9831667303,-37.67,65.0095751161,31.8231667303,0,31.8231667303,21.16,-37.67,43.2061858997,130.74
2020-05-10 11:00:00,61.3003334038,16.84,63.5713494856,35.2303334038,0,35.2303334038,26.07,16.84,31.0359549555,131.37,53.7303334038,-41.36,67.8055921564,35.2303334038,0,35.2303334038,18.5,-41.36,45.3089351011,130.88
2020-05-10 11:30:00,63.2760000834,16.94,65.5043188389,41.6960000834,0,41.6960000834,21.58,16.94,27.4346496242,131.16,54.9460000834,-42.76,69.623850261,41.6960000834,0,41.6960000834,13.25,-42.76,44.765836304,130.88
2020-05-10 12:00:00,61.6883334218,16.19,63.7774770618,44.2483334218,0,44.2483334218,17.44,16.19,23.796422,131.16,53.4783334218,-43.84,69.1511225186,44.2483334218,0,44.2483334218,9.23,-43.84,44.8010993169,130.88
2020-05-10 12:30:00,62.411333427,15.48,64.3024489435,46.821333427,0,46.821333427,15.59,15.48,21.96994538,131.89,53.711333427,-44.77,69.9232453373,46.821333427,0,46.821333427,6.89,-44.77,45.2970749608,131.51
2020-05-10 13:00:00,64.3123334142,14.26,65.8743032539,40.4423334142,0,40.4423334142,23.87,14.26,27.8051164356,132.53,55.5723334142,-45.27,71.6774521108,40.4423334142,0,40.4423334142,15.13,-45.27,47.731434087,132.03
2020-05-10 13:30:00,63.1496667458,13.9,64.6613517498,39.5696667458,0,39.5696667458,23.58,13.9,27.3720002923,132.53,53.7996667458,-45.75,70.6219982864,39.5696667458,0,39.5696667458,14.23,-45.75,47.9119546669,132.03
2020-05-10 14:00:00,60.3460000808,13.78,61.8993386535,40.3760000808,0,40.3760000808,19.97,13.78,24.2629202694,132.75,50.7360000808,-46.08,68.5383695764,40.3760000808,0,40.3760000808,10.36,-46.08,47.2302445473,132.29
2020-05-10 14:30:00,59.477166742,13.85,61.0684522782,37.687166742,0,37.687166742,21.79,13.85,25.8191130754,132.75,50.437166742,-45.8,68.1289056786,37.687166742,0,37.687166742,12.75,-45.8,47.5415870581,132.29
2020-05-10 15:00:00,58.2438334051,12.87,59.6488141518,35.8638334051,0,35.8638334051,22.38,12.87,25.8166864644,132.93,50.0038334051,-46.85,68.522301882,35.8638334051,0,35.8638334051,14.14,-46.85,48.9373282883,132.44
2020-05-10 15:30:00,60.41700007,12.93,61.7851017435,34.98700007,0,34.98700007,25.43,12.93,28.5284033903,132.93,51.73700007,-48.26,70.7512881596,34.98700007,0,34.98700007,16.75,-48.26,51.0841472475,132.6
2020-05-10 16:00:00,64.6395000641,13.38,66.0097672207,32.0495000641,0,32.0495000641,32.59,13.38,35.2297104728,132.51,55.8695000641,-47.89,73.5856856828,32.0495000641,0,32.0495000641,23.82,-47.89,53.486862873,132.27
2020-05-10 16:30:00,70.8143333899,13.74,72.1349943749,28.304333389900002,0,28.304333389900002,42.51,13.74,44.6753589801,132.19,61.2443333899,-45.97,76.5774723556,28.304333389900002,0,28.304333389900002,32.94,-45.97,56.5533774411,131.86
2020-05-10 17:00:00,75.4243333892,13.06,76.5466763956,27.9443333892,0,27.9443333892,47.48,13.06,49.2434158035,132.11,65.2043333892,-46.55,80.1155889495,27.9443333892,0,27.9443333892,37.26,-46.55,59.6255825967,131.86
2020-05-10 17:30:00,80.2785000553,13.18,81.3532419214,27.6485000553,0,27.6485000553,52.63,13.18,54.2552237116,131.92,69.5985000553,-46.33,83.6087322589,27.6485000553,0,27.6485000553,41.95,-46.33,62.5001711998,131.65
2020-05-10 18:00:00,82.9785000487,13.38,84.0503174909,24.3385000487,0,24.3385000487,58.64,13.38,60.1471030059,131.72,72.0085000487,-45.99,85.4418175091,24.3385000487,0,24.3385000487,47.67,-45.99,66.238274434,131.48
2020-05-10 18:30:00,85.8123333655,15.68,87.2331299314,16.0623333655,0,16.0623333655,69.75,15.68,71.4907329659,131.07,75.5123333655,-44.37,87.5831570012,16.0623333655,0,16.0623333655,59.45,-44.37,74.1822040654,130.99
2020-05-10 19:00:00,82.5900000209,15.7,84.0690079842,10.4600000209,0,10.4600000209,72.13,15.7,73.8188790216,131.44,72.4700000209,-44.96,85.2836590622,10.4600000209,0,10.4600000209,62.01,-44.96,76.5940056401,131.41
2020-05-10 19:30:00,76.5221666821,13.5,77.7038737369,7.7021666821,0,7.7021666821,68.82,13.5,70.1316077101,132.33,66.4021666821,-46.1,80.8359928502,7.7021666821,0,7.7021666821,58.7,-46.1,74.6384619348,132.08
2020-05-10 20:00:00,76.698833346,13.04,77.7994385367,6.308833346,0,6.308833346,70.39,13.04,71.5876644402,132.17,66.368833346,-46.08,80.7972056429,6.308833346,0,6.308833346,60.06,-46.08,75.7005283997,131.91
2020-05-10 20:30:00,74.637333344,12.56,75.6867566269,5.327333344,0,5.327333344,69.31,12.56,70.4388365889,131.45,64.437333344,-45.93,79.1311242716,5.327333344,0,5.327333344,59.11,-45.93,74.8569101687,131.15
2020-05-10 21:00:00,72.7006666767,11.87,73.6633140392,5.0006666767,0,5.0006666767,67.7,11.87,68.7327207377,131.59,62.6406666767,-46.58,78.0611908806,5.0006666767,0,5.0006666767,57.64,-46.58,74.1084745491,131.27
2020-05-10 21:30:00,72.4860000099,11.86,73.4498454555,4.9460000099,0,4.9460000099,67.54,11.86,68.5734000907,131.32,62.4560000099,-46.46,77.8413998926,4.9460000099,0,4.9460000099,57.51,-46.46,73.9319396472,130.98
2020-05-10 22:00:00,70.0516666764,11.56,70.9990817134,4.8816666764,0,4.8816666764,65.17,11.56,66.1873288477,131.96,60.1116666764,-47.28,76.4775187269,4.8816666764,0,4.8816666764,55.23,-47.28,72.703172558,131.64
2020-05-10 22:30:00,67.0241666763,12.15,68.116528234,4.8041666763,0,4.8041666763,62.22,12.15,63.3951961902,132.77,57.2341666763,-47.3,74.2498473744,4.8041666763,0,4.8041666763,52.43,-47.3,70.6129938467,132.38
2020-05-10 23:00:00,63.2273333429,16.61,65.3726837574,4.7673333429,0,4.7673333429,58.46,16.61,60.7738734984,133.54,53.6473333429,-43.57,69.1113686364,4.7673333429,0,4.7673333429,48.88,-43.57,65.4797625225,133.22
2020-05-10 23:30:00,59.9286666763,17.37,62.395208066,4.8186666763,0,4.8186666763,55.11,17.37,57.7826011876,133.37,50.7086666763,-44.31,67.340515116,4.8186666763,0,4.8186666763,45.89,-44.31,63.7908159534,133.22
2020-05-11 00:00:00,56.4880000094,17.01,58.9935101945,4.7080000094,0,4.7080000094,51.78,17.01,54.502371508,133.56,47.4280000094,-44.71,65.1797459714,4.7080000094,0,4.7080000094,42.72,-44.71,61.8383578372,133.33
2020-05-11 00:30:00,55.2048333425,16.84,57.716195512,4.5948333425,0,4.5948333425,50.61,16.84,53.3381448871,133.56,46.2348333425,-44.8,64.3793430707,4.5948333425,0,4.5948333425,41.64,-44.8,61.1631392262,133.33
2020-05-11 01:00:00,53.6953333427,16.81,56.265130612,4.6953333427,0,4.6953333427,49.0,16.81,51.8032441069,133.69,44.8253333427,-44.92,63.4595690916,4.6953333427,0,4.6953333427,40.13,-44.92,60.2347349957,133.41
2020-05-11 01:30:00,57.3778333428,17.27,59.9205195164,4.7278333428,0,4.7278333428,52.65,17.27,55.4100658725,133.69,48.4278333428,-44.52,65.7821057908,4.7278333428,0,4.7278333428,43.7,-44.52,62.3836549106,133.41
2020-05-11 02:00:00,57.1458333428,17.24,59.6897300082,4.7458333428,0,4.7458333428,52.4,17.24,55.1631906256,133.84,48.1558333428,-44.66,65.6772402354,4.7458333428,0,4.7458333428,43.41,-44.66,62.2811664952,133.56
2020-05-11 02:30:00,56.495000009500004,17.8,59.2328036317,4.7550000095,0,4.7550000095,51.74,17.8,54.7162462163,133.97,47.5650000095,-44.19,64.9244586108,4.7550000095,0,4.7550000095,42.81,-44.19,61.5260286383,133.68
2020-05-11 03:00:00,55.228166676,26.32,61.1791859572,4.6581666760000005,0,4.6581666760000005,50.57,26.32,57.0093615119,133.19,46.658166676,-36.01,58.9381422982,4.6581666760000005,0,4.6581666760000005,42.0,-36.01,55.3237751785,133.07
2020-05-11 03:30:00,54.2185000094,26.29,60.2562016997,4.7185000094,0,4.7185000094,49.5,26.29,56.0483193325,133.58,45.6785000094,-36.3,58.3456541922,4.7185000094,0,4.7185000094,40.96,-36.3,54.7303535527,133.41
2020-05-11 04:00:00,53.1663333429,25.96,59.1657046026,4.7663333429,0,4.7663333429,48.4,25.96,54.9225054053,133.17,44.7463333429,-36.22,57.5684179705,4.7663333429,0,4.7663333429,39.98,-36.22,53.9470926001,133.01
2020-05-11 04:30:00,52.6336666761,25.75,58.5949261265,4.7136666761,0,4.7136666761,47.92,25.75,54.4002656244,133.02,44.2436666761,-36.27,57.2102695409,4.7136666761,0,4.7136666761,39.53,-36.27,53.6482413505,132.82
2020-05-11 05:00:00,52.3531666761,25.74,58.3386806588,4.7131666761,0,4.7131666761,47.64,25.74,54.1490276921,132.91,43.9931666761,-36.21,56.9786171664,4.7131666761,0,4.7131666761,39.28,-36.21,53.4236136928,132.73
2020-05-11 05:30:00,53.2910000095,25.96,59.2777553726,4.7710000095,0,4.7710000095,48.52,25.96,55.0282836367,132.91,44.8610000095,-35.99,57.5133847192,4.7710000095,0,4.7710000095,40.09,-35.99,53.874745475,132.73
2020-05-11 06:00:00,54.2838333431,26.08,60.2237574585,4.8838333431,0,4.8838333431,49.4,26.08,55.8616720122,132.52,45.8038333431,-35.58,57.9993754184,4.8838333431,0,4.8838333431,40.92,-35.58,54.2252966797,132.34
2020-05-11 06:30:00,59.1110000113,25.1,64.2193142468,5.6410000113,0,5.6410000113,53.47,25.1,59.068188562,131.76,50.1210000113,-32.29,59.6217975419,5.6410000113,0,5.6410000113,44.48,-32.29,54.9646659228,131.18
2020-05-11 07:00:00,62.6775000138,26.43,68.0221574781,6.8975000138,0,6.8975000138,55.78,26.43,61.7248191573,131.51,53.4175000138,-31.06,61.7912041291,6.8975000138,0,6.8975000138,46.52,-31.06,55.9359812643,131.02
2020-05-11 07:30:00,66.3300000193,21.12,69.6112297159,9.6600000193,0,9.6600000193,56.67,21.12,60.4776264415,131.81,56.7900000193,-37.3,67.9440512642,9.6600000193,0,9.6600000193,47.13,-37.3,60.1043001789,131.33
2020-05-11 08:00:00,69.58233336239999,20.87,72.6447383927,14.5123333624,0,14.5123333624,55.07,20.87,58.8919502139,131.81,60.0123333624,-37.86,70.9567456666,14.5123333624,0,14.5123333624,45.5,-37.86,59.191465601,131.33
2020-05-11 08:30:00,72.2895000401,22.14,75.6039113806,20.0395000401,0,20.0395000401,52.25,22.14,56.7471770223,131.71,62.8095000401,-36.64,72.7153552923,20.0395000401,0,20.0395000401,42.77,-36.64,56.3184028538,131.33
2020-05-11 09:00:00,73.2501667173,24.02,77.0879194434,25.3101667173,0,25.3101667173,47.94,24.02,53.6209287499,131.05,64.1001667173,-35.31,73.1821526957,25.3101667173,0,25.3101667173,38.79,-35.31,52.4543630216,130.74
2020-05-11 09:30:00,73.1406667271,21.17,76.1428002459,30.2106667271,0,30.2106667271,42.93,21.17,47.8659983705,131.14,64.3606667271,-39.45,75.4890582903,30.2106667271,0,30.2106667271,34.15,-39.45,52.1778209587,130.9
2020-05-11 10:00:00,73.5890000667,19.27,76.0701901589,33.3490000667,0,33.3490000667,40.24,19.27,44.6160341133,131.48,64.4890000667,-41.89,76.8999559792,33.3490000667,0,33.3490000667,31.14,-41.89,52.196472103,131.25
2020-05-11 10:30:00,70.9495000811,17.39,73.0495972731,40.5595000811,0,40.5595000811,30.39,17.39,35.0137715763,131.94,61.4495000811,-44.3,75.7530927436,40.5595000811,0,40.5595000811,20.89,-44.3,48.9783840076,131.67
2020-05-11 11:00:00,71.2181667493,18.13,73.4896195059,41.2981667493,0,41.2981667493,29.92,18.13,34.984329349,132.28,62.0981667493,-43.95,76.0774921617,41.2981667493,0,41.2981667493,20.8,-43.95,48.6234768399,132.01
2020-05-11 11:30:00,73.2620000664,20.36,76.0384787704,33.1820000664,0,33.1820000664,40.08,20.36,44.9548217659,132.0,64.9620000664,-41.21,76.9306541804,33.1820000664,0,33.1820000664,31.78,-41.21,52.0406812023,131.74
2020-05-11 12:00:00,73.4128334035,20.27,76.1598122919,35.0828334035,0,35.0828334035,38.33,20.27,43.3596794269,132.0,65.1628334035,-41.18,77.0842867073,35.0828334035,0,35.0828334035,30.08,-41.18,50.996066515,131.74
2020-05-11 12:30:00,72.7253334104,20.1,75.4518662437,38.5553334104,0,38.5553334104,34.17,20.1,39.6433966759,131.87,64.2153334104,-41.36,76.3823189293,38.5553334104,0,38.5553334104,25.66,-41.36,48.6732493265,131.62
2020-05-11 13:00:00,71.5546667432,19.78,74.2382565308,38.2546667432,0,38.2546667432,33.3,19.78,38.7316201572,132.07,62.7946667432,-41.94,75.5124742767,38.2546667432,0,38.2546667432,24.54,-41.94,48.5919252551,131.81
2020-05-11 13:30:00,71.4925000718,19.83,74.1916873142,35.9225000718,0,35.9225000718,35.57,19.83,40.7241181611,132.22,63.2425000718,-41.9,75.8631914392,35.9225000718,0,35.9225000718,27.32,-41.9,50.0199200319,131.94
2020-05-11 14:00:00,70.5705000718,17.92,72.8101770386,35.9105000718,0,35.9105000718,34.66,17.92,39.0184827998,132.82,61.7005000718,-42.3,74.8080323836,35.9105000718,0,35.9105000718,25.79,-42.3,49.5420437608,132.36
2020-05-11 14:30:00,69.5470000716,17.5,71.7149581256,35.8070000716,0,35.8070000716,33.74,17.5,38.0083885478,132.95,60.8670000716,-42.76,74.3855449514,35.8070000716,0,35.8070000716,25.06,-42.76,49.5622961534,132.47
2020-05-11 15:00:00,66.5976667398,16.95,68.7208244653,36.5676667398,0,36.5676667398,30.03,16.95,34.4833786048,133.11,57.9576667398,-43.46,72.4421336925,36.5676667398,0,36.5676667398,21.39,-43.46,48.4386591474,132.61
2020-05-11 15:30:00,67.1866667373,18.6,69.7137589523,35.2966667373,0,35.2966667373,31.89,18.6,36.9179102876,133.11,58.1166667373,-41.08,71.1696097548,35.2966667373,0,35.2966667373,22.82,-41.08,46.9927526327,132.61
2020-05-11 16:00:00,68.2558334044,22.44,71.8499296711,35.5558334044,0,35.5558334044,32.7,22.44,39.659092274,132.76,59.1858334044,-35.73,69.1346206743,35.5558334044,0,35.5558334044,23.63,-35.73,42.8370143684,132.08
2020-05-11 16:30:00,72.6476667302,22.1,75.9347975657,31.7476667302,0,31.7476667302,40.9,22.1,46.4889234119,132.03,63.2376667302,-36.34,72.9355749513,31.7476667302,0,31.7476667302,31.49,-36.34,48.0855040527,131.51
2020-05-11 17:00:00,75.5790000653,21.59,78.6022477469,32.6390000653,0,32.6390000653,42.94,21.59,48.0621649533,131.67,66.0190000653,-37.21,75.7831938468,32.6390000653,0,32.6390000653,33.38,-37.21,49.98808358,131.25
2020-05-11 17:30:00,81.9968333881,22.71,85.0836340649,27.4068333881,0,27.4068333881,54.59,22.71,59.1253938676,131.01,72.3668333881,-36.57,81.0822019597,27.4068333881,0,27.4068333881,44.96,-36.57,57.9548660597,130.74
2020-05-11 18:00:00,85.0156667136,18.77,87.0630604032,23.4856667136,0,23.4856667136,61.53,18.77,64.3292608383,131.13,75.1356667136,-41.9,86.0289393896,23.4856667136,0,23.4856667136,51.65,-41.9,66.5081385997,130.97
2020-05-11 18:30:00,86.3301667028,17.9,88.1663636708,18.0601667028,0,18.0601667028,68.27,17.9,70.5776373932,131.13,76.2501667028,-42.55,87.3189007157,18.0601667028,0,18.0601667028,58.19,-42.55,72.0872984651,130.97
2020-05-11 19:00:00,84.3915000268,17.39,86.1645946824,13.4215000268,0,13.4215000268,70.97,17.39,73.0695080044,130.95,74.4115000268,-42.95,85.9172499341,13.4215000268,0,13.4215000268,60.99,-42.95,74.5954596474,130.87
2020-05-11 19:30:00,82.1620000187,16.54,83.8102967843,9.3620000187,0,9.3620000187,72.8,16.54,74.6552851445,130.8,72.1220000187,-43.52,84.2352259254,9.3620000187,0,9.3620000187,62.76,-43.52,76.3728223912,130.66
2020-05-11 20:00:00,80.5845000134,16.26,82.2085715872,6.6945000134,0,6.6945000134,73.89,16.26,75.6579123423,130.91,70.3645000134,-43.92,82.9465446064,6.6945000134,0,6.6945000134,63.67,-43.92,77.3487899065,130.66
2020-05-11 20:30:00,77.9195000158,14.9,79.331320944,7.9095000158,0,7.9095000158,70.01,14.9,71.5780001118,131.13,67.3695000158,-45.49,81.2895419619,7.9095000158,0,7.9095000158,59.46,-45.49,74.8654239285,130.94
2020-05-11 21:00:00,77.7660000089,15.13,79.2241608185,4.4660000089,0,4.4660000089,73.3,15.13,74.8452196202,130.95,67.7360000089,-44.93,81.28265865,4.4660000089,0,4.4660000089,63.27,-44.93,77.6002435563,130.74
2020-05-11 21:30:00,76.5405000138,14.27,77.8593670817,6.9205000138,0,6.9205000138,69.62,14.27,71.0674137703,131.02,66.1205000138,-45.98,80.536208764,6.9205000138,0,6.9205000138,59.2,-45.98,74.9586579389,130.82
2020-05-11 22:00:00,73.8275000131,13.47,75.0462567899,6.5375000131,0,6.5375000131,67.29,13.47,68.6249590164,131.02,63.6475000131,-46.71,78.9482638056,6.5375000131,0,6.5375000131,57.11,-46.71,73.7792396274,130.82
2020-05-11 22:30:00,71.1061666769,13.02,72.288362407,5.1261666769,0,5.1261666769,65.98,13.02,67.2523665011,131.23,61.3861666769,-47.12,77.385760055,5.1261666769,0,5.1261666769,56.26,-47.12,73.3858433214,131.0
2020-05-11 23:00:00,66.7043333417,12.63,67.8895057174,4.1743333417,0,4.1743333417,62.53,12.63,63.7927723179,131.74,57.4543333417,-47.83,74.7576706415,4.1743333417,0,4.1743333417,53.28,-47.83,71.5993526507,131.49
2020-05-11 23:30:00,63.2775000082,11.83,64.3738371335,4.1075000082,0,4.1075000082,59.17,11.83,60.3410125868,132.2,54.0675000082,-47.78,72.1541610521,4.1075000082,0,4.1075000082,49.96,-47.78,69.1298054388,131.79
2020-05-12 00:00:00,59.7100000084,11.1,60.732973754,4.1900000084,0,4.1900000084,55.52,11.1,56.6187283503,132.63,50.6200000084,-48.18,69.8834515522,4.1900000084,0,4.1900000084,46.43,-48.18,66.9108160165,132.15
2020-05-12 00:30:00,59.0505000114,15.34,61.0104675576,5.6905000114,0,5.6905000114,53.36,15.34,55.5212139637,133.23,49.7305000114,-44.12,66.4808019761,5.6905000114,0,5.6905000114,44.04,-44.12,62.3385594957,132.74
2020-05-12 01:00:00,57.7396666773,15.71,59.8387266576,5.3296666773,0,5.3296666773,52.41,15.71,54.7139123076,133.23,48.3696666773,-42.23,64.2105719837,5.3296666773,0,5.3296666773,43.04,-42.23,60.2977155454,132.62
2020-05-12 01:30:00,61.8278333454,16.19,63.9124172301,6.0478333454,0,6.0478333454,55.78,16.19,58.0820497228,133.15,52.3378333454,-41.69,66.9126662097,6.0478333454,0,6.0478333454,46.29,-41.69,62.2962294204,132.49
2020-05-12 02:00:00,61.6113333457,16.02,63.6600093987,6.1913333457,0,6.1913333457,55.42,16.02,57.688966016,133.07,52.1213333457,-41.78,66.7997139944,6.1913333457,0,6.1913333457,45.93,-41.78,62.089719761,132.41
2020-05-12 02:30:00,60.5031666769,15.67,62.4994566211,5.1231666769,0,5.1231666769,55.38,15.67,57.5542639602,132.98,51.0631666769,-41.99,66.1105671665,5.1231666769,0,5.1231666769,45.94,-41.99,62.2386029728,132.3
2020-05-12 03:00:00,58.2488333415,15.35,60.2374392355,4.0988333415,0,4.0988333415,54.15,15.35,56.2836121797,133.26,48.9288333415,-42.46,64.7833491891,4.0988333415,0,4.0988333415,44.83,-42.46,61.7460970426,132.58
2020-05-12 03:30:00,57.0655000083,15.26,59.0706262976,4.1255000083,0,4.1255000083,52.94,15.26,55.0954734983,133.43,47.8055000083,-42.65,64.0655003183,4.1255000083,0,4.1255000083,43.68,-42.65,61.0488730445,132.74
2020-05-12 04:00:00,56.1188333419,15.26,58.1566080137,4.2788333419,0,4.2788333419,51.84,15.26,54.0393671317,133.53,46.8988333419,-42.74,63.4524086921,4.2788333419,0,4.2788333419,42.62,-42.74,60.3586944856,132.85
2020-05-12 04:30:00,55.2490000089,15.45,57.3685846259,4.4490000089,0,4.4490000089,50.8,15.45,53.0974811079,133.53,46.2590000089,-43.35,63.3965108016,4.4490000089,0,4.4490000089,41.81,-43.35,60.2270587029,132.96
2020-05-12 05:00:00,54.8770000092,15.69,57.0759251349,4.5770000092,0,4.5770000092,50.3,15.69,52.6902846832,133.53,46.0370000092,-44.0,63.6820647423,4.5770000092,0,4.5770000092,41.46,-44.0,60.456030303,133.09
2020-05-12 05:30:00,55.5381666756,15.85,57.7556097508,4.4881666756000005,0,4.4881666756000005,51.05,15.85,53.4539521457,133.37,46.5981666756,-43.73,63.9038499429,4.4881666756000005,0,4.4881666756000005,42.11,-43.73,60.7088543789,132.86
2020-05-12 06:00:00,56.3231666762,15.94,58.5353116028,4.7631666762,0,4.7631666762,51.56,15.94,53.967742217,133.18,47.3831666762,-43.49,64.3159745651,4.7631666762,0,4.7631666762,42.62,-43.49,60.8920725546,132.67
2020-05-12 06:30:00,60.4733333443,16.35,62.6446050811,5.4633333443,0,5.4633333443,55.01,16.35,57.3883489918,132.18,51.3033333443,-41.88,66.2266291776,5.4633333443,0,5.4633333443,45.84,-41.88,62.0905789955,131.65
2020-05-12 07:00:00,64.3810000136,17.19,66.6363959316,6.8110000136,0,6.8110000136,57.57,17.19,60.0816194855,131.98,54.9610000136,-40.05,68.0052499628,6.8110000136,0,6.8110000136,48.15,-40.05,62.6292663217,131.39
2020-05-12 07:30:00,68.1866666863,19.36,70.8818108811,9.7966666863,0,9.7966666863,58.39,19.36,61.5158654332,131.8,58.8166666863,-39.11,70.6327996053,9.7966666863,0,9.7966666863,49.02,-39.11,62.7100669749,131.39
2020-05-12 08:00:00,71.5415000294,21.06,74.5768719272,14.6815000294,0,14.6815000294,56.86,21.06,60.6348348724,132.25,62.1015000294,-37.97,72.7895404979,14.6815000294,0,14.6815000294,47.42,-37.97,60.748475701,131.8
2020-05-12 08:30:00,73.8568333744,22.08,77.0866929897,20.5368333744,0,20.5368333744,53.32,22.08,57.7109071147,131.96,64.4968333744,-36.86,74.2866146444,20.5368333744,0,20.5368333744,43.96,-36.86,57.3684686914,131.55
2020-05-12 09:00:00,74.5200000521,23.16,78.0359917459,26.0500000521,0,26.0500000521,48.47,23.16,53.7189584784,131.96,65.4900000521,-35.77,74.6219338186,26.0500000521,0,26.0500000521,39.44,-35.77,53.2447790868,131.45
2020-05-12 09:30:00,74.4656667276,23.93,78.2162414156,30.4756667276,0,30.4756667276,43.99,23.93,50.0775897982,131.75,65.7856667276,-34.96,74.4980237778,30.4756667276,0,30.4756667276,35.31,-34.96,49.6890098513,131.32
2020-05-12 10:00:00,73.3271667375,24.98,77.4653069557,35.4071667375,0,35.4071667375,37.92,24.98,45.4084441486,131.59,64.9271667375,-33.77,73.1843554358,35.4071667375,0,35.4071667375,29.52,-33.77,44.8535762231,131.13
2020-05-12 10:30:00,72.0590000775,25.42,76.4112288356,38.7590000775,0,38.7590000775,33.3,25.42,41.8935126243,131.59,63.9690000775,-33.32,72.1266619976,38.7590000775,0,38.7590000775,25.21,-33.32,41.7823706843,131.13
2020-05-12 11:00:00,70.8145000832,26.84,75.7303045157,41.6145000832,0,41.6145000832,29.2,26.84,39.6613867635,131.14,63.3645000832,-33.3,71.5817705201,41.6145000832,0,41.6145000832,21.75,-33.3,39.7737664799,130.88
2020-05-12 11:30:00,69.8293334204,27.17,74.9289310343,43.5293334204,0,43.5293334204,26.3,27.17,37.8140040197,130.99,62.6493334204,-32.84,70.734748024,43.5293334204,0,43.5293334204,19.12,-32.84,38.0005263121,130.72
2020-05-12 12:00:00,69.0015000887,27.34,74.2204999612,44.3615000887,0,44.3615000887,24.64,27.34,36.804961622,131.18,61.9315000887,-32.78,70.0716711891,44.3615000887,0,44.3615000887,17.57,-32.78,37.1918445361,130.88
2020-05-12 12:30:00,70.9220000949,27.27,75.9840970037,47.4520000949,0,47.4520000949,23.47,27.27,35.9790744739,131.18,63.8420000949,-32.93,71.8344337774,47.4520000949,0,47.4520000949,16.39,-32.93,36.7833793989,130.88
2020-05-12 13:00:00,68.8626667637,26.14,73.6570870576,48.5026667637,0,48.5026667637,20.36,26.14,33.1335057004,131.45,61.7226667637,-34.2,70.5643507192,48.5026667637,0,48.5026667637,13.22,-34.2,36.6661751482,131.17
2020-05-12 13:30:00,67.0016667545,26.46,72.0371775397,43.9316667545,0,43.9316667545,23.07,26.46,35.1049355504,131.7,60.1816667545,-33.91,69.07764554,43.9316667545,0,43.9316667545,16.25,-33.91,37.602534489,131.44
2020-05-12 14:00:00,64.4596667542,26.2,69.580806535,43.7796667542,0,43.7796667542,20.68,26.2,33.3781725084,131.87,57.7896667542,-34.29,67.1970957971,43.7796667542,0,43.7796667542,14.01,-34.29,37.0416549306,131.57
2020-05-12 14:30:00,63.2791667534,25.86,68.3592901149,43.3891667534,0,43.3891667534,19.89,25.86,32.6244034428,132.08,56.8191667534,-34.85,66.6553839578,43.3891667534,0,43.3891667534,13.43,-34.85,37.3481913886,131.8
2020-05-12 15:00:00,62.6506667522,25.56,67.6640203099,42.7906667522,0,42.7906667522,19.86,25.56,32.3687071104,132.28,56.1006667522,-35.26,66.26124365,42.7906667522,0,42.7906667522,13.31,-35.26,37.6885088588,131.99
2020-05-12 15:30:00,63.2628334163,24.4,67.8052069671,41.4728334163,0,41.4728334163,21.79,24.4,32.7133627131,132.51,56.1928334163,-34.84,66.1170184397,41.4728334163,0,41.4728334163,14.72,-34.84,37.8220041775,131.99
2020-05-12 16:00:00,64.544833412,23.96,68.8485084819,39.324833412,0,39.324833412,25.22,23.96,34.7869228303,132.62,57.294833412,-35.29,67.2910249269,39.324833412,0,39.324833412,17.97,-35.29,39.6018307658,132.15
2020-05-12 16:30:00,67.5940000732,23.05,71.416044037,36.5940000732,0,36.5940000732,31.0,23.05,38.6303313473,132.28,60.2640000732,-35.72,70.0547507655,36.5940000732,0,36.5940000732,23.67,-35.72,42.8507561193,131.81
2020-05-12 17:00:00,73.0055000667,22.98,76.5368110127,33.3655000667,0,33.3655000667,39.64,22.98,45.8193190696,131.83,65.0455000667,-35.59,74.1455674935,33.3655000667,0,33.3655000667,31.68,-35.59,47.6473556454,131.42
2020-05-12 17:30:00,79.4495000578,22.64,82.6123033176,28.9195000578,0,28.9195000578,50.53,22.64,55.37012281,131.51,70.6395000578,-35.72,79.1571687747,28.9195000578,0,28.9195000578,41.72,-35.72,54.9224617074,131.08
2020-05-12 18:00:00,83.6590000469,22.72,86.6892535949,23.4290000469,0,23.4290000469,60.23,22.72,64.3727527763,130.95,74.2890000469,-36.01,82.5564996106,23.4290000469,0,23.4290000469,50.86,-36.01,62.3174108897,130.69
2020-05-12 18:30:00,84.8723333705,22.86,87.8970566729,18.6023333705,0,18.6023333705,66.27,22.86,70.1020149496,130.83,75.3923333705,-37.01,83.9865705399,18.6023333705,0,18.6023333705,56.79,-37.01,67.785280113,130.69
2020-05-12 19:00:00,85.1956667029,21.39,87.8398185617,18.1056667029,0,18.1056667029,67.09,21.39,70.4173288332,130.99,75.0356667029,-38.64,84.4002421652,18.1056667029,0,18.1056667029,56.93,-38.64,68.8046110373,130.81
2020-05-12 19:30:00,82.17250003,20.29,84.6404386873,15.01250003,0,15.01250003,67.16,20.29,70.1580337524,131.07,71.74250003,-39.81,82.0476837611,15.01250003,0,15.01250003,56.73,-39.81,69.3046102363,130.91
2020-05-12 20:00:00,81.0255000223,20.38,83.5492432872,11.1355000223,0,11.1355000223,69.89,20.38,72.800800133,130.99,70.5755000223,-39.6,80.9262701686,11.1355000223,0,11.1355000223,59.44,-39.6,71.4232007124,130.84
2020-05-12 20:30:00,76.8286666903,18.72,79.0764340712,11.8386666903,0,11.8386666903,64.99,18.72,67.63237760129999,131.36,66.3286666903,-41.6,78.294648763,11.8386666903,0,11.8386666903,54.49,-41.6,68.5545045931,131.23
