Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-12 21:00:00,75.5781666882,17.94,77.6782008028,10.7781666882,0,10.7781666882,64.8,17.94,67.2375163134,131.36,65.1581666882,-42.18,77.6191927694,10.7781666882,0,10.7781666882,54.38,-42.18,68.8210491056,131.23
2020-05-12 21:30:00,78.6623333485,19.2,80.9716165569,7.5923333485,0,7.5923333485,71.07,19.2,73.6178300414,130.87,68.6123333485,-40.42,79.633087894,7.5923333485,0,7.5923333485,61.02,-40.42,73.1930105953,130.75
2020-05-12 22:00:00,75.2468333419,19.21,77.6602216581,4.2768333419,0,4.2768333419,70.97,19.21,73.5239076763,131.13,65.3968333419,-40.53,76.9378106729,4.2768333419,0,4.2768333419,61.12,-40.53,73.3371345227,131.06
2020-05-12 22:30:00,71.6931666751,18.74,74.1019415934,4.2331666751,0,4.2331666751,67.46,18.74,70.0145641992,131.57,62.0731666751,-41.31,74.5626858494,4.2331666751,0,4.2331666751,57.84,-41.31,71.0772938427,131.45
2020-05-12 23:00:00,66.6388333419,18.02,69.0322715052,4.2588333419,0,4.2588333419,62.38,18.02,64.9306152751,131.38,57.3888333419,-41.91,71.0628334106,4.2588333419,0,4.2588333419,53.13,-41.91,67.6701189596,131.18
2020-05-12 23:30:00,62.7823333436,17.23,65.1037194027,5.1223333436,0,5.1223333436,57.66,17.23,60.1793029205,132.0,53.4823333436,-42.43,68.2690623919,5.1223333436,0,5.1223333436,48.36,-42.43,64.3350176809,131.79
2020-05-13 00:00:00,59.4855000089,16.25,61.6651215138,4.4655000089,0,4.4655000089,55.02,16.25,57.3695293688,132.43,50.4255000089,-42.48,65.9339173048,4.4655000089,0,4.4655000089,45.96,-42.48,62.584918311,132.04
2020-05-13 00:30:00,58.1528333421,16.33,60.4021599425,4.4028333421,0,4.4028333421,53.75,16.33,56.1758969666,132.66,49.0728333421,-42.66,65.0232156405,4.4028333421,0,4.4028333421,44.67,-42.66,61.7679892825,132.3
2020-05-13 01:00:00,56.5778333423,16.25,58.865216603,4.4978333423,0,4.4978333423,52.08,16.25,54.5562911129,132.79,47.6078333423,-42.81,64.0250099223,4.4978333423,0,4.4978333423,43.11,-42.81,60.7549849807,132.38
2020-05-13 01:30:00,60.173000009,16.55,62.4074709477,4.503000009,0,4.503000009,55.67,16.55,58.0779768931,132.79,51.153000009,-42.45,66.4727907487,4.503000009,0,4.503000009,46.65,-42.45,63.0731717928,132.38
2020-05-13 02:00:00,60.0163333424,16.62,62.2750726043,4.5563333424,0,4.5563333424,55.46,16.62,57.8967702035,132.71,50.9363333424,-42.38,66.2614099938,4.5563333424,0,4.5563333424,46.38,-42.38,62.8264975946,132.29
2020-05-13 02:30:00,59.3916666758,16.42,61.6196922301,4.5616666758,0,4.5616666758,54.83,16.42,57.2358742399,132.71,50.3216666758,-42.56,65.9061737399,4.5616666758,0,4.5616666758,45.76,-42.56,62.4926491677,132.29
2020-05-13 03:00:00,57.3980000091,15.84,59.5435639263,4.5680000091,0,4.5680000091,52.83,15.84,55.1535538293,133.08,48.3480000091,-42.95,64.6701755439,4.5680000091,0,4.5680000091,43.78,-42.95,61.3301793573,132.63
2020-05-13 03:30:00,56.0198333425,15.07,58.0114353186,4.5798333425,0,4.5798333425,51.44,15.07,53.6020382075,133.32,46.9298333425,-42.78,63.5022649797,4.5798333425,0,4.5798333425,42.35,-42.78,60.1967681857,132.71
2020-05-13 04:00:00,55.162666676,15.19,57.2158710045,4.652666676,0,4.652666676,50.51,15.19,52.7446319544,133.43,46.072666676,-42.78,62.8714483262,4.652666676,0,4.652666676,41.42,-42.78,59.5461568869,132.8
2020-05-13 04:30:00,54.5290000092,14.97,56.5465537588,4.5890000092,0,4.5890000092,49.94,14.97,52.1354437979,133.6,45.4690000092,-43.04,62.6088776599,4.5890000092,0,4.5890000092,40.88,-43.04,59.3600539083,132.95
2020-05-13 05:00:00,54.2548333423,15.03,56.2982045984,4.4948333423,0,4.4948333423,49.76,15.03,51.9803664858,133.6,45.2248333423,-43.02,62.4179938066,4.4948333423,0,4.4948333423,40.73,-43.02,59.2423269293,132.95
2020-05-13 05:30:00,54.8213333424,15.18,56.8841892747,4.5313333424,0,4.5313333424,50.29,15.18,52.5311003121,133.6,45.7913333424,-42.85,62.7133854075,4.5313333424,0,4.5313333424,41.26,-42.85,59.4853771947,132.95
2020-05-13 06:00:00,55.7255000094,15.16,57.7508177543,4.6755000094,0,4.6755000094,51.05,15.16,53.2534327532,133.47,46.6955000094,-42.7,63.2752694275,4.6755000094,0,4.6755000094,42.02,-42.7,59.9080161581,132.81
2020-05-13 06:30:00,59.7450000109,15.88,61.8194097861,5.4350000109,0,5.4350000109,54.31,15.88,56.5840127598,132.73,50.5450000109,-41.49,65.3927910866,5.4350000109,0,5.4350000109,45.11,-41.49,61.2889239586,132.11
2020-05-13 07:00:00,63.0738333469,17.01,65.327242044,6.7838333469,0,6.7838333469,56.29,17.01,58.8039471464,132.5,53.6638333469,-40.35,67.1411163854,6.7838333469,0,6.7838333469,46.88,-40.35,61.8535116222,131.89
2020-05-13 07:30:00,67.4460000196,18.31,69.8871878004,9.8060000196,0,9.8060000196,57.64,18.31,60.4783076813,132.02,58.0060000196,-38.67,69.7141659799,9.8060000196,0,9.8060000196,48.2,-38.67,61.794893802,131.46
2020-05-13 08:00:00,71.0313333628,19.82,73.7447131617,14.7413333628,0,14.7413333628,56.29,19.82,59.6774371098,131.81,61.6313333628,-37.62,72.2058560788,14.7413333628,0,14.7413333628,46.89,-37.62,60.1160253177,131.31
2020-05-13 08:30:00,73.6001667077,22.53,76.9713286842,20.5401667077,0,20.5401667077,53.06,22.53,57.6451602478,131.08,64.5701667077,-36.53,74.1872450538,20.5401667077,0,20.5401667077,44.03,-36.53,57.2108538653,130.78
2020-05-13 09:00:00,74.6930000515,24.47,78.5991422135,25.7730000515,0,25.7730000515,48.92,24.47,54.6986955969,130.74,66.1130000515,-35.44,75.012814744,25.7730000515,0,25.7730000515,40.34,-35.44,53.6964542591,130.58
2020-05-13 09:30:00,74.26300006,25.49,78.5158154636,30.01300006,0,30.01300006,44.25,25.49,51.0666486075,130.83,66.05300006,-34.62,74.5757548868,30.01300006,0,30.01300006,36.04,-34.62,49.9742533711,130.58
2020-05-13 10:00:00,73.2218333993,26.1,77.7344639549,32.9718333993,0,32.9718333993,40.25,26.1,47.9715801282,130.96,65.2618333993,-34.12,73.6429310839,32.9718333993,0,32.9718333993,32.29,-34.12,46.9767868207,130.74
2020-05-13 10:30:00,72.801833405,25.36,77.0923896836,35.821833405,0,35.821833405,36.98,25.36,44.8402720777,131.21,64.981833405,-34.91,73.7654849687,35.821833405,0,35.821833405,29.16,-34.91,45.4864122568,130.96
2020-05-13 11:00:00,73.2828334037,25.89,77.7217200766,35.1628334037,0,35.1628334037,38.12,25.89,46.0806521221,131.33,65.1328334037,-34.55,73.7291562897,35.1628334037,0,35.1628334037,29.97,-34.55,45.7373304862,131.09
2020-05-13 11:30:00,72.2768333944,25.98,76.8043035612,30.5168333944,0,30.5168333944,41.76,25.98,49.1818869097,131.54,63.8468333944,-34.64,72.638472826,30.5168333944,0,30.5168333944,33.33,-34.64,48.0709735703,131.3
2020-05-13 12:00:00,73.9705000663,25.2,78.1452166166,33.1305000663,0,33.1305000663,40.84,25.2,47.9890154098,131.54,64.8905000663,-35.6,74.014437773,33.1305000663,0,33.1305000663,31.76,-35.6,47.7080454431,131.3
2020-05-13 12:30:00,73.6523334038,23.68,77.3654226113,35.2223334038,0,35.2223334038,38.43,23.68,45.139863757,131.73,63.5423334038,-37.44,73.7521642692,35.2223334038,0,35.2223334038,28.32,-37.44,46.9443926364,131.5
2020-05-13 13:00:00,75.9976667354,24.26,79.7758920303,34.3776667354,0,34.3776667354,41.62,24.26,48.1743915374,131.73,65.8176667354,-36.84,75.4264599096,34.3776667354,0,34.3776667354,31.44,-36.84,48.4320059465,131.5
2020-05-13 13:30:00,75.0080000653,24.21,78.8182984706,32.6480000653,0,32.6480000653,42.36,24.21,48.7903033399,132.2,64.9280000653,-37.3,74.8794711018,32.6480000653,0,32.6480000653,32.28,-37.3,49.3283731741,131.97
2020-05-13 14:00:00,73.0671667292,23.08,76.6256957804,31.2771667292,0,31.2771667292,41.79,23.08,47.7398209046,132.71,63.3771667292,-37.89,73.8398087932,31.2771667292,0,31.2771667292,32.1,-37.89,49.6594613342,132.37
2020-05-13 14:30:00,69.6038334005,23.14,73.3495277697,33.5638334005,0,33.5638334005,36.04,23.14,42.8292096588,133.2,60.6338334005,-38.71,71.9369574894,33.5638334005,0,33.5638334005,27.07,-38.71,47.2360984841,132.93
2020-05-13 15:00:00,69.0660000639,23.71,73.0224380915,31.9660000639,0,31.9660000639,37.1,23.71,44.0292414198,133.52,60.2960000639,-39.49,72.076818213,31.9660000639,0,31.9660000639,28.33,-39.49,48.6009156292,133.32
2020-05-13 15:30:00,70.8165000513,24.84,75.0466673445,25.6465000513,0,25.6465000513,45.17,24.84,51.5495344305,133.34,61.4165000513,-39.05,72.7797291734,25.6465000513,0,25.6465000513,35.77,-39.05,52.9565425609,133.32
2020-05-13 16:00:00,72.3933333803,24.46,76.413914426,23.4633333803,0,23.4633333803,48.93,24.46,54.7031671844,133.34,63.3133333803,-39.28,74.508365864,23.4633333803,0,23.4633333803,39.85,-39.28,55.9548112319,133.32
2020-05-13 16:30:00,75.7715000457,24.45,79.6186078701,22.8315000457,0,22.8315000457,52.94,24.45,58.313344098900004,133.34,66.6015000457,-39.28,77.32191286,22.8315000457,0,22.8315000457,43.77,-39.28,58.8109794171,133.32
2020-05-13 17:00:00,81.2890000405,24.44,84.8835386137,20.2490000405,0,20.2490000405,61.04,24.44,65.7510091177,132.95,71.5090000405,-38.98,81.4430935488,20.2490000405,0,20.2490000405,51.26,-38.98,64.3974223087,132.92
2020-05-13 17:30:00,87.1711667044,24.25,90.4813505901,18.881166704400002,0,18.881166704400002,68.29,24.25,72.467831484,132.27,76.5411667044,-36.65,84.8632588372,18.881166704400002,0,18.881166704400002,57.66,-36.65,68.322017681,132.05
2020-05-13 18:00:00,90.8488333638,23.99,93.9629215359,15.2188333638,0,15.2188333638,75.63,23.99,79.3436638932,131.76,79.9288333638,-34.85,87.1959913235,15.2188333638,0,15.2188333638,64.71,-34.85,73.4976639085,131.38
2020-05-13 18:30:00,90.9501666938,23.21,93.8649930572,13.5601666938,0,13.5601666938,77.39,23.21,80.7955209155,131.56,79.8601666938,-35.43,87.3666476658,13.5601666938,0,13.5601666938,66.3,-35.43,75.1729665505,131.24
2020-05-13 19:00:00,90.1118333546,22.96,92.9908818677,10.6418333546,0,10.6418333546,79.47,22.96,82.7202665615,131.56,79.2118333546,-35.45,86.7825849085,10.6418333546,0,10.6418333546,68.57,-35.45,77.1916277844,131.16
2020-05-13 19:30:00,86.1391666859,21.8,88.8549156622,9.6091666859,0,9.6091666859,76.53,21.8,79.5743733874,131.43,75.0591666859,-36.66,83.5334310536,9.6091666859,0,9.6091666859,65.45,-36.66,75.0177185737,131.03
2020-05-13 20:00:00,83.3491666807,21.04,85.9637434409,7.0291666807,0,7.0291666807,76.32,21.04,79.1670638587,131.62,72.3691666807,-37.47,81.4941543061,7.0291666807,0,7.0291666807,65.34,-37.47,75.3214212558,131.27
2020-05-13 20:30:00,80.8051666788,20.27,83.3087502127,6.0851666788,0,6.0851666788,74.72,20.27,77.4206128883,131.81,69.9451666788,-38.28,79.7350910311,6.0851666788,0,6.0851666788,63.86,-38.28,74.4544021533,131.43
2020-05-13 21:00:00,78.249166679,19.22,80.5750611911,6.159166679,0,6.159166679,72.09,19.22,74.6081530397,131.81,67.429166679,-39.33,78.0611389811,6.159166679,0,6.159166679,61.27,-39.33,72.8070175189,131.43
2020-05-13 21:30:00,77.6685000145,18.69,79.8856181957,7.2585000145,0,7.2585000145,70.41,18.69,72.8483644291,131.81,66.6685000145,-39.92,77.7064688053,7.2585000145,0,7.2585000145,59.41,-39.92,71.5762146247,131.43
2020-05-13 22:00:00,76.5025000086,19.06,78.8410813445,4.2925000086,0,4.2925000086,72.21,19.06,74.6831152269,131.81,66.1125000086,-39.41,76.9675955022,4.2925000086,0,4.2925000086,61.82,-39.41,73.3134401048,131.36
2020-05-13 22:30:00,72.8600000085,18.64,75.2065768483,4.2400000085,0,4.2400000085,68.62,18.64,71.1066382274,132.34,62.6900000085,-40.22,74.4827798962,4.2400000085,0,4.2400000085,58.45,-40.22,70.9510457992,131.9
2020-05-13 23:00:00,67.7230000084,18.07,70.0922936573,4.2230000084,0,4.2230000084,63.5,18.07,66.0210186229,132.93,57.8730000084,-41.25,71.0693086358,4.2230000084,0,4.2230000084,53.65,-41.25,67.6748476171,132.47
2020-05-13 23:30:00,64.2245000087,17.02,66.4414539378,4.3445000087,0,4.3445000087,59.88,17.02,62.2518658355,133.34,54.4745000087,-41.67,68.5846925428,4.3445000087,0,4.3445000087,50.13,-41.67,65.1874665868,132.77
2020-05-14 00:00:00,60.3741666754,16.11,62.4865753722,4.3541666754,0,4.3541666754,56.02,16.11,58.2904151641,133.13,50.8141666754,-41.66,65.7087142996,4.3541666754,0,4.3541666754,46.46,-41.66,62.4026217398,132.47
2020-05-14 00:30:00,58.9055000087,16.64,61.2106815129,4.3355000087,0,4.3355000087,54.57,16.64,57.0506310219,133.61,49.4155000087,-42.44,65.1386616466,4.3355000087,0,4.3355000087,45.08,-42.44,61.9141340891,133.04
2020-05-14 01:00:00,57.2128333422,17.7,59.8882150263,4.4128333422,0,4.4128333422,52.8,17.7,55.6877904033,133.85,48.1228333422,-44.33,65.4290148854,4.4128333422,0,4.4128333422,43.71,-44.33,62.2552246803,133.56
2020-05-14 01:30:00,60.8703333422,18.04,63.4873143328,4.4403333422,0,4.4403333422,56.43,18.04,59.2434511149,133.62,51.7103333422,-43.82,67.7801665265,4.4403333422,0,4.4403333422,47.27,-43.82,64.4565380702,133.32
2020-05-14 02:00:00,61.046500009,18.0,63.6449146699,4.4765000090000004,0,4.4765000090000004,56.57,18.0,59.3646772079,133.62,51.876500009,-43.8,67.8941179571,4.4765000090000004,0,4.4765000090000004,47.4,-43.8,64.5383606857,133.32
2020-05-14 02:30:00,60.6558333422,17.97,63.2617658499,4.4558333422,0,4.4558333422,56.2,17.97,59.0030583953,133.75,51.4858333422,-43.89,67.654439137,4.4558333422,0,4.4558333422,47.03,-43.89,64.3284773642,133.41
2020-05-14 03:00:00,58.7503333418,19.31,61.8423622428,4.2103333418,0,4.2103333418,54.54,19.31,57.857477477,133.85,49.7303333418,-42.87,65.657771469,4.2103333418,0,4.2103333418,45.52,-42.87,62.5292515548,133.59
2020-05-14 03:30:00,57.7170000085,26.95,63.6989371181,4.2270000085,0,4.2270000085,53.49,26.95,59.895597501,133.4,48.9570000085,-35.67,60.5733996885,4.2270000085,0,4.2270000085,44.73,-35.67,57.2112034483,133.24
2020-05-14 04:00:00,56.8965000087,27.05,62.999319149,4.3365000087,0,4.3365000087,52.56,27.05,59.1122330825,133.48,48.1765000087,-35.66,59.9383913121,4.3365000087,0,4.3365000087,43.84,-35.66,56.5117793031,133.36
2020-05-14 04:30:00,56.2511666755,26.88,62.3436296052,4.4211666755,0,4.4211666755,51.83,26.88,58.385642927,133.62,47.5511666755,-35.92,59.5932869726,4.4211666755,0,4.4211666755,43.13,-35.92,56.128809893,133.52
2020-05-14 05:00:00,55.7361666756,26.42,61.6809263524,4.4461666756,0,4.4461666756,51.29,26.42,57.694718129099996,133.11,47.1361666756,-35.86,59.2263269912,4.4461666756,0,4.4461666756,42.69,-35.86,55.7528088978,132.93
2020-05-14 05:30:00,56.2016666755,26.47,62.1231698894,4.4216666755,0,4.4216666755,51.78,26.47,58.1534977452,132.81,47.5716666755,-35.57,59.3993970532,4.4216666755,0,4.4216666755,43.15,-35.57,55.9209030685,132.64
2020-05-14 06:00:00,57.3913333427,26.13,63.0598290741,4.6813333427,0,4.6813333427,52.71,26.13,58.8312926936,132.54,48.7013333427,-34.98,59.9618234326,4.6813333427,0,4.6813333427,44.02,-34.98,56.2259797602,132.33
2020-05-14 06:30:00,62.1191666773,25.49,67.1455953036,5.2991666773,0,5.2991666773,56.82,25.49,62.2756172189,132.15,52.7091666773,-31.19,61.2459986596,5.2991666773,0,5.2991666773,47.41,-31.19,56.7496625541,131.49
2020-05-14 07:00:00,66.0121666798,26.44,71.1103350418,6.5721666798000005,0,6.5721666798000005,59.44,26.44,65.0552626618,132.25,56.3621666798,-30.19,63.9384855376,6.5721666798000005,0,6.5721666798000005,49.79,-30.19,58.2278301158,131.6
2020-05-14 07:30:00,69.6963333529,28.22,75.1927342424,9.8063333529,0,9.8063333529,59.89,28.22,66.2055926641,131.69,60.1763333529,-29.47,67.0050147064,9.8063333529,0,9.8063333529,50.37,-29.47,58.3576713038,131.17
2020-05-14 08:00:00,72.7241666967,29.17,78.3561951714,15.0241666967,0,15.0241666967,57.7,29.17,64.6543030277,131.62,63.3741666967,-28.75,69.5905705143,15.0241666967,0,15.0241666967,48.35,-28.75,56.251977743,131.17
2020-05-14 08:30:00,74.8196667082,26.37,79.3306966207,20.7796667082,0,20.7796667082,54.04,26.37,60.130678526,131.51,65.4896667082,-31.96,72.8720662912,20.7796667082,0,20.7796667082,44.71,-31.96,54.958399722,131.06
2020-05-14 09:00:00,75.1238333865,23.35,78.6690081461,26.6038333865,0,26.6038333865,48.52,23.35,53.8461967088,131.59,66.1138333865,-35.43,75.0088252479,26.6038333865,0,26.6038333865,39.51,-35.43,53.0690587819,131.13
2020-05-14 09:30:00,75.3520000689,24.35,79.188676049,34.4720000689,0,34.4720000689,40.88,24.35,47.5825272553,131.3,66.7420000689,-35.51,75.6006261429,34.4720000689,0,34.4720000689,32.27,-35.51,47.9824238654,130.95
2020-05-14 10:00:00,75.3143334084,25.97,79.6661139804,37.5143334084,0,37.5143334084,37.8,25.97,45.8615405323,131.56,67.2943334084,-34.69,75.709467102,37.5143334084,0,37.5143334084,29.78,-34.69,45.7191918126,131.3
2020-05-14 10:30:00,72.4290000771,26.06,76.974564969,38.5490000771,0,38.5490000771,33.88,26.06,42.743163196,131.78,64.7890000771,-34.5,73.4020744325,38.5490000771,0,38.5490000771,26.24,-34.5,43.3449835621,131.48
2020-05-14 11:00:00,70.9203334135,26.78,75.8080608608,40.0603334135,0,40.0603334135,30.86,26.78,40.8596133119,131.54,63.5703334135,-33.67,71.9364732962,40.0603334135,0,40.0603334135,23.51,-33.67,41.0656669251,131.21
2020-05-14 11:30:00,69.3755000802,26.73,74.3468419732,40.1155000802,0,40.1155000802,29.26,26.73,39.631307069,131.54,62.1855000802,-33.72,70.7394855807,40.1155000802,0,40.1155000802,22.07,-33.72,40.3004131492,131.21
2020-05-14 12:00:00,69.7993334164,27.04,74.8539146964,41.5493334164,0,41.5493334164,28.25,27.04,39.1052950379,131.6,62.6093334164,-33.46,70.9894374597,41.5493334164,0,41.5493334164,21.06,-33.46,39.5359987859,131.32
2020-05-14 12:30:00,71.24766675,26.73,76.0967996523,41.66766675,0,41.66766675,29.58,26.73,39.8681489412,131.79,63.55766675,-33.82,71.9956207189,41.66766675,0,41.66766675,21.89,-33.82,40.28603356,131.51
2020-05-14 13:00:00,70.5438334181,26.58,75.3852030131,42.3838334181,0,42.3838334181,28.16,26.58,38.7231455334,131.95,63.0538334181,-34.09,71.6792439184,42.3838334181,0,42.3838334181,20.67,-34.09,39.8669913588,131.69
2020-05-14 13:30:00,67.8480000849,26.14,72.7093578264,42.4580000849,0,42.4580000849,25.39,26.14,36.4410716088,132.25,60.3580000849,-34.71,69.62666352950001,42.4580000849,0,42.4580000849,17.9,-34.71,39.0537334963,131.95
2020-05-14 14:00:00,65.3126667528,25.74,70.201795122,43.0426667528,0,43.0426667528,22.27,25.74,34.0367521952,132.46,58.0326667528,-34.46,67.4928293261,43.0426667528,0,43.0426667528,14.99,-34.46,37.5791391599,132.11
2020-05-14 14:30:00,63.9881667534,24.9,68.662183802,43.3781667534,0,43.3781667534,20.61,24.9,32.3230892707,132.9,56.6381667534,-34.43,66.2820249629,43.3781667534,0,43.3781667534,13.26,-34.43,36.8951555085,132.4
2020-05-14 15:00:00,62.6361667543,24.77,67.356085736,43.8361667543,0,43.8361667543,18.8,24.77,31.0965094504,133.07,55.5361667543,-34.73,65.5014405778,43.8361667543,0,43.8361667543,11.7,-34.73,36.647822582,132.55
2020-05-14 15:30:00,62.6691667515,23.99,67.1039832002,42.4191667515,0,42.4191667515,20.25,23.99,31.3939898707,133.5,55.4791667515,-35.69,65.9675226414,42.4191667515,0,42.4191667515,13.06,-35.69,38.004469474,132.99
2020-05-14 16:00:00,63.4138334143,24.41,67.9497046962,40.5038334143,0,40.5038334143,22.91,24.41,33.4770996354,133.71,56.2538334143,-37.08,67.3752192858,40.5038334143,0,40.5038334143,15.75,-37.08,40.2863363934,133.4
2020-05-14 16:30:00,67.2193334083,30.19,73.6876847503,37.4993334083,0,37.4993334083,29.72,30.19,42.364070862,133.5,60.1693334083,-32.44,68.3571670186,37.4993334083,0,37.4993334083,22.67,-32.44,39.5762870921,133.4
2020-05-14 17:00:00,73.2346667338,33.4,80.4914679429,33.5646667338,0,33.5646667338,39.67,33.4,51.8581613635,132.85,65.6346667338,-29.15,71.8166552915,33.5646667338,0,33.5646667338,32.07,-29.15,43.3382902293,132.77
2020-05-14 17:30:00,79.0303333918,32.62,85.4977075483,29.2403333918,0,29.2403333918,49.79,32.62,59.5240161615,132.36,70.6803333918,-28.78,76.3151225405,29.2403333918,0,29.2403333918,41.44,-28.78,50.4535628078,132.22
2020-05-14 18:00:00,83.3990000486,32.03,89.3382007268,24.2790000486,0,24.2790000486,59.12,32.03,67.2390905649,131.95,74.2490000486,-28.23,79.434544804,24.2790000486,0,24.2790000486,49.97,-28.23,57.3928026847,131.73
2020-05-14 18:30:00,85.4835000375,30.88,90.8900609455,18.7735000375,0,18.7735000375,66.71,30.88,73.5105332588,131.35,75.6235000375,-26.99,80.2955407101,18.7735000375,0,18.7735000375,56.85,-26.99,62.9315707733,130.97
2020-05-14 19:00:00,84.7316666988,30.46,90.0403628466,16.0416666987,0,16.0416666987,68.69,30.46,75.1407193205,131.1,74.6216666988,-28.81,79.9900571377,16.0416666987,0,16.0416666987,58.58,-28.81,65.2811802896,130.97
2020-05-14 19:30:00,83.7411666843,24.56,87.268416954,8.8311666843,0,8.8311666843,74.91,24.56,78.8333793516,131.52,73.4211666843,-35.68,81.6316734931,8.8311666843,0,8.8311666843,64.59,-35.68,73.7897723265,131.34
2020-05-14 20:00:00,81.3953333464,22.14,84.3527112225,6.5553333464,0,6.5553333464,74.84,22.14,78.0461735129,131.84,70.8453333464,-38.55,80.6545953866,6.5553333464,0,6.5553333464,64.29,-38.55,74.9620343908,131.7
2020-05-14 20:30:00,79.666000023,19.2,81.9470045801,11.476000023,0,11.476000023,68.19,19.2,70.8414857269,132.5,68.426000023,-40.34,79.431939918,11.476000023,0,11.476000023,56.95,-40.34,69.7898137266,132.13
2020-05-14 21:00:00,76.0200000246,18.11,78.1473768193,12.2800000246,0,12.2800000246,63.74,18.11,66.2628078186,133.07,64.8100000246,-42.17,77.3216981395,12.2800000246,0,12.2800000246,52.53,-42.17,67.3625251902,132.73
2020-05-14 21:30:00,76.8601666878,18.89,79.1474404088,10.5501666878,0,10.5501666878,66.31,18.89,68.9481558854,132.71,66.1001666878,-42.39,78.5247994977,10.5501666878,0,10.5501666878,55.55,-42.39,69.876423778,132.49
2020-05-14 22:00:00,74.41250002,17.72,76.4932582599,9.98250002,0,9.98250002,64.43,17.72,66.8223263588,131.47,64.00250002,-42.38,76.7618681951,9.98250002,0,9.98250002,54.02,-42.38,68.6602126417,131.26
2020-05-14 22:30:00,72.9328333494,17.23,74.940450228,8.0528333494,0,8.0528333494,64.88,17.23,67.1288857348,131.65,62.6828333494,-41.2,75.0105165741,8.0528333494,0,8.0528333494,54.63,-41.2,68.4242420491,131.26
2020-05-14 23:00:00,68.7513333444,17.38,70.9141046382,5.5413333444,0,5.5413333444,63.21,17.38,65.5558426077,131.96,59.0413333444,-41.11,71.9438054532,5.5413333444,0,5.5413333444,53.5,-41.11,67.4706017462,131.54
2020-05-14 23:30:00,64.4123333424,17.23,66.676994433,4.5423333424,0,4.5423333424,59.87,17.23,62.2999983949,132.61,54.9123333424,-41.8,69.0116247679,4.5423333424,0,4.5423333424,50.37,-41.8,65.4551518217,132.18
2020-05-15 00:00:00,61.1255000134,16.23,63.2434949373,6.6755000134,0,6.6755000134,54.45,16.23,56.8173864235,132.47,51.8355000134,-42.49,67.0247652859,6.6755000134,0,6.6755000134,45.16,-42.49,62.0066585134,132.02
2020-05-15 00:30:00,59.0723333428,16.08,61.2217850652,4.7423333428,0,4.7423333428,54.33,16.08,56.6596443688,132.28,49.8923333428,-42.52,65.5529963189,4.7423333428,0,4.7423333428,45.15,-42.52,62.0199395356,131.82
2020-05-15 01:00:00,57.2661666755,15.93,59.440547993,4.4061666755,0,4.4061666755,52.86,15.93,55.2081923269,132.43,48.1861666755,-42.81,64.4562080709,4.4061666755,0,4.4061666755,43.78,-42.81,61.2322178269,131.96
2020-05-15 01:30:00,60.9081666757,16.35,63.0644691391,4.4981666757,0,4.4981666757,56.41,16.35,58.7316831021,132.24,51.7581666757,-42.22,66.7939833939,4.4981666757,0,4.4981666757,47.26,-42.22,63.3722021079,131.77
2020-05-15 02:00:00,60.6026666754,16.22,62.7357283227,4.3826666754,0,4.3826666754,56.22,16.22,58.5130481175,132.24,51.4826666754,-42.38,66.68230176,4.3826666754,0,4.3826666754,47.1,-42.38,63.3598800504,131.77
2020-05-15 02:30:00,60.2535000088,16.03,62.3493798149,4.3835000088000005,0,4.3835000088000005,55.87,16.03,58.1241584885,132.52,51.1535000088,-42.7,66.6331041086,4.3835000088000005,0,4.3835000088000005,46.77,-42.7,63.3302684346,132.07
2020-05-15 03:00:00,58.1671666753,16.01,60.3302526021,4.3171666753,0,4.3171666753,53.85,16.01,56.17955678,132.52,49.1171666753,-42.85,65.1814280467,4.3171666753,0,4.3171666753,44.8,-42.85,61.9932455998,132.07
2020-05-15 03:30:00,56.8201666754,15.88,58.9975062271,4.3601666754,0,4.3601666754,52.46,15.88,54.8108200997,132.62,47.9301666754,-43.06,64.4318591811,4.3601666754,0,4.3601666754,43.57,-43.06,61.2577219622,132.15
2020-05-15 04:00:00,55.8065000088,15.73,57.9810170938,4.4065000088,0,4.4065000088,51.4,15.73,53.7530734005,132.86,46.9365000088,-43.34,63.8857623659,4.4065000088,0,4.4065000088,42.53,-43.34,60.7219606073,132.38
2020-05-15 04:30:00,55.0088333419,15.64,57.1889967183,4.2988333419,0,4.2988333419,50.71,15.64,53.0670679424,132.86,46.1788333419,-43.49,63.4339400386,4.2988333419,0,4.2988333419,41.88,-43.49,60.3764399414,132.38
2020-05-15 05:00:00,54.7330000083,15.52,56.8908752781,4.1330000083,0,4.1330000083,50.6,15.52,52.9266511315,133.0,45.9530000083,-43.63,63.3660406666,4.1330000083,0,4.1330000083,41.82,-43.63,60.43582795,132.52
2020-05-15 05:30:00,55.1126666748,15.68,57.2998117624,4.0726666748,0,4.0726666748,51.04,15.68,53.3942318982,132.91,46.3126666748,-43.49,63.531434696,4.0726666748,0,4.0726666748,42.24,-43.49,60.626707811,132.43
2020-05-15 06:00:00,56.1708333419,15.79,58.3479786995,4.2808333419,0,4.2808333419,51.89,15.79,54.2392496261,132.8,47.2908333419,-43.28,64.1060162401,4.2808333419,0,4.2808333419,43.01,-43.28,61.0165428388,132.3
2020-05-15 06:30:00,60.3500000098,16.42,62.5438957948,4.9100000098,0,4.9100000098,55.44,16.42,57.8204980954,132.47,51.2400000098,-42.45,66.5397633074,4.9100000098,0,4.9100000098,46.33,-42.45,62.8368633845,132.01
2020-05-15 07:00:00,63.8340000127,17.69,66.2398343719,6.3340000127,0,6.3340000127,57.5,17.69,60.1596717079,132.47,54.4040000127,-41.37,68.3467052416,6.3340000127,0,6.3340000127,48.07,-41.37,63.4208309627,132.01
2020-05-15 07:30:00,68.0703333526,19.14,70.7100408905,9.6303333526,0,9.6303333526,58.44,19.14,61.4944973148,132.26,58.3203333526,-39.95,70.6913274904,9.6303333526,0,9.6303333526,48.69,-39.95,62.9818910481,131.9
2020-05-15 08:00:00,71.2505000296,20.24,74.0695035387,14.8005000296,0,14.8005000296,56.45,20.24,59.9688260682,132.0,61.3505000296,-38.79,72.5847639239,14.8005000296,0,14.8005000296,46.55,-38.79,60.5934534418,131.64
2020-05-15 08:30:00,74.0003333748,21.91,77.1757568125,20.7203333748,0,20.7203333748,53.28,21.91,57.6090834852,131.42,64.0503333748,-36.82,73.8793449174,20.7203333748,0,20.7203333748,43.33,-36.82,56.8612460293,131.04
2020-05-15 09:00:00,75.6400000533,23.86,79.3139912503,26.6400000533,0,26.6400000533,49.0,23.86,54.500455044,132.15,65.7400000533,-35.54,74.7317817733,26.6400000533,0,26.6400000533,39.1,-35.54,52.8384481226,131.72
2020-05-15 09:30:00,75.9023333961,24.39,79.7247534644,31.3623333961,0,31.3623333961,44.54,24.39,50.7807414282,132.06,66.1223333961,-34.83,74.7348103212,31.3623333961,0,31.3623333961,34.76,-34.83,49.2075857973,131.61
2020-05-15 10:00:00,74.5038334015,25.01,78.5895749545,34.0938334015,0,34.0938334015,40.41,25.01,47.5233437376,131.89,65.0238334015,-34.05,73.399600886,34.0938334015,0,34.0938334015,30.93,-34.05,46.0007326029,131.41
2020-05-15 10:30:00,72.500000073,25.2,76.7547393363,36.500000073,0,36.500000073,36.0,25.2,43.9436002166,131.89,63.260000073,-33.85,71.7471261392,36.500000073,0,36.500000073,26.76,-33.85,43.14997219,131.41
2020-05-15 11:00:00,72.249000082,26.0,76.7848814081,41.019000082,0,41.019000082,31.23,26.0,40.6363494916,131.73,63.139000082,-32.93,71.2103800816,41.019000082,0,41.019000082,22.12,-32.93,39.6696269204,131.24
2020-05-15 11:30:00,71.6651667531,26.18,76.2973690617,43.1951667531,0,43.1951667531,28.47,26.18,38.6772969583,131.73,62.5451667531,-32.68,70.5682668355,43.1951667531,0,43.1951667531,19.35,-32.68,37.9790060428,131.24
2020-05-15 12:00:00,71.0716667503,25.96,75.6644131324,41.8316667503,0,41.8316667503,29.24,25.96,39.1011406483,131.73,61.6816667503,-32.88,69.8979428388,41.8316667503,0,41.8316667503,19.85,-32.88,38.4072506176,131.24
2020-05-15 12:30:00,71.0758334183,26.0,75.682059275,42.4658334183,0,42.4658334183,28.61,26.0,38.659178729,131.73,62.0258334183,-32.81,70.1690823029,42.4658334183,0,42.4658334183,19.56,-32.81,38.1980326719,131.24
2020-05-15 13:00:00,70.1341667511,25.77,74.7187676951,42.2241667511,0,42.2241667511,27.91,25.77,37.9876427276,132.1,60.9441667511,-33.3,69.4484086282,42.2241667511,0,42.2241667511,18.72,-33.3,38.2011570505,131.62
2020-05-15 13:30:00,68.8393334189,25.35,73.3585463702,42.7593334189,0,42.7593334189,26.08,25.35,36.3701649708,132.8,59.9193334189,-34.13,68.957837969,42.7593334189,0,42.7593334189,17.16,-34.13,38.2010798277,132.32
2020-05-15 14:00:00,66.5793334168,24.93,71.0936884557,41.7493334168,0,41.7493334168,24.83,24.93,35.1857044835,133.2,57.6193334168,-34.88,67.3543018923,41.7493334168,0,41.7493334168,15.87,-34.88,38.3206380427,132.71
2020-05-15 14:30:00,64.2418334173,24.72,68.8337966468,41.9618334173,0,41.9618334173,22.28,24.72,33.2787740159,133.43,55.3418334173,-35.37,65.6791856373,41.9618334173,0,41.9618334173,13.38,-35.37,37.8161513113,132.93
2020-05-15 15:00:00,63.5060000811,24.53,68.0788729805,40.5360000811,0,40.5360000811,22.97,24.53,33.6056810673,133.6,54.7460000811,-35.85,65.4396441378,40.5360000811,0,40.5360000811,14.21,-35.85,38.5635397753,133.12
2020-05-15 15:30:00,64.9175000793,24.14,69.2605328924,39.6375000793,0,39.6375000793,25.28,24.14,34.9545132994,133.67,55.7475000793,-37.32,67.0862591377,39.6375000793,0,39.6375000793,16.11,-37.32,40.648671565,133.34
2020-05-15 16:00:00,65.2920000758,24.11,69.6012742261,37.9120000758,0,37.9120000758,27.38,24.11,36.4822765189,133.84,56.8320000758,-38.35,68.5609125714,37.9120000758,0,37.9120000758,18.92,-38.35,42.7631722397,133.59
2020-05-15 16:30:00,67.8725000745,24.0,71.9908068184,37.2725000745,0,37.2725000745,30.6,24.0,38.8890730154,134.04,59.8025000745,-38.51,71.1291720405,37.2725000745,0,37.2725000745,22.53,-38.51,44.6163759174,133.78
2020-05-15 17:00:00,70.9450000679,26.79,75.8346697404,33.9550000679,0,33.9550000679,36.99,26.79,45.6723570664,133.7,62.2950000679,-35.3,71.6013759188,33.9550000679,0,33.9550000679,28.34,-35.3,45.2685939698,133.49
2020-05-15 17:30:00,74.6685000602,27.81,79.6792382069,30.0785000602,0,30.0785000602,44.59,27.81,52.5515385122,133.32,65.4585000602,-33.92,73.7250407265,30.0785000602,0,30.0785000602,35.38,-33.92,49.0133736851,133.1
2020-05-15 18:00:00,78.2045000513,27.67,82.9552453331,25.6645000513,0,25.6645000513,52.54,27.67,59.3808091895,132.58,68.6945000513,-33.47,76.4144962511,25.6645000513,0,25.6645000513,43.03,-33.47,54.5144182763,132.43
2020-05-15 18:30:00,79.4840000435,25.86,83.5849619425,21.7740000435,0,21.7740000435,57.71,25.86,63.239099456,132.27,69.0140000435,-33.01,76.5022372353,21.7740000435,0,21.7740000435,47.24,-33.01,57.6305275006,131.94
2020-05-15 19:00:00,79.840333372,23.55,83.2411036265,19.340333372,0,19.340333372,60.5,23.55,64.9218953821,132.38,68.850333372,-33.95,76.7656883343,19.340333372,0,19.340333372,49.51,-33.95,60.0320131263,131.94
2020-05-15 19:30:00,79.1130000238,18.45,81.2358866067,11.9130000238,0,11.9130000238,67.2,18.45,69.6867455116,132.38,67.9130000238,-39.32,78.4744415223,11.9130000238,0,11.9130000238,56.0,-39.32,68.4255975495,131.94
2020-05-15 20:00:00,76.9835000191,17.32,78.9078049067,9.5635000191,0,9.5635000191,67.42,17.32,69.6091861754,132.6,65.7335000191,-40.5,77.2084388183,9.5635000191,0,9.5635000191,56.17,-40.5,69.2482411329,132.12
2020-05-15 20:30:00,74.1433333562,15.51,75.7482275777,11.4333333562,0,11.4333333562,62.71,15.51,64.59956811,132.52,63.0133333562,-42.21,75.8443424433,11.4333333562,0,11.4333333562,51.58,-42.21,66.6496849205,131.94
2020-05-15 21:00:00,72.2843333548,14.9,73.8040300292,10.7543333548,0,10.7543333548,61.53,14.9,63.3083793822,132.39,61.2943333548,-42.66,74.6784500469,10.7543333548,0,10.7543333548,50.54,-42.66,66.1374871007,131.84
2020-05-15 21:30:00,71.5663333575,14.06,72.9343792065,12.0963333575,0,12.0963333575,59.47,14.06,61.1094468965,132.0,60.3163333575,-43.33,74.2667420162,12.0963333575,0,12.0963333575,48.22,-43.33,64.8279052569,131.46
2020-05-15 22:00:00,70.3323333563,13.73,71.6599610337,11.4923333563,0,11.4923333563,58.84,13.73,60.420679407,132.35,59.3123333563,-43.81,73.7378395952,11.4923333563,0,11.4923333563,47.82,-43.81,64.8542095781,131.83
2020-05-15 22:30:00,70.0235000102,15.19,71.6521224646,5.1135000102,0,5.1135000102,64.91,15.19,66.6636647657,132.47,59.8335000102,-42.2,73.2180833092,5.1135000102,0,5.1135000102,54.72,-42.2,69.1022315124,131.95
2020-05-15 23:00:00,65.1558333415,14.79,66.8133723024,4.0758333415,0,4.0758333415,61.08,14.79,62.8451310763,132.74,55.1958333415,-42.68,69.7722180976,4.0758333415,0,4.0758333415,51.12,-42.68,66.5945703492,132.22
2020-05-15 23:30:00,61.9978333418,14.53,63.6777216857,4.2378333418,0,4.2378333418,57.76,14.53,59.5595374394,132.74,52.2378333418,-43.0,67.6593765287,4.2378333418,0,4.2378333418,48.0,-43.0,64.4437739429,132.22
2020-05-16 00:00:00,58.3916666752,14.55,60.1771487951,4.2916666752,0,4.2916666752,54.1,14.55,56.0224285443,133.56,49.0316666752,-45.33,66.7750944361,4.2916666752,0,4.2916666752,44.74,-45.33,63.69047417,133.15
2020-05-16 00:30:00,56.7200000086,16.1,58.960736096,4.3200000086,0,4.3200000086,52.4,16.1,54.8176066606,133.95,47.7200000086,-47.66,67.4438581401,4.3200000086,0,4.3200000086,43.4,-47.66,64.4595656206,133.92
2020-05-16 01:00:00,55.6311666753,24.12,60.6349825238,4.3411666753,0,4.3411666753,51.29,24.12,56.6783777114,132.65,46.9111666753,-38.09,60.4276895044,4.3411666753,0,4.3411666753,42.57,-38.09,57.1231389194,132.62
2020-05-16 01:30:00,58.5493333415,24.34,63.4070976684,4.0893333415,0,4.0893333415,54.46,24.34,59.6517158177,132.47,49.8893333415,-37.67,62.5137943278,4.0893333415,0,4.0893333415,45.8,-37.67,59.3015084125,132.42
2020-05-16 02:00:00,58.2508333416,24.43,63.1663239788,4.1408333416,0,4.1408333416,54.11,24.43,59.3693270974,132.47,49.5808333416,-37.66,62.2618232535,4.1408333416,0,4.1408333416,45.44,-37.66,59.0175329881,132.42
2020-05-16 02:30:00,57.5658333415,24.29,62.4806311452,4.0958333415,0,4.0958333415,53.47,24.29,58.7285705598,132.73,48.9158333415,-37.89,61.8741533396,4.0958333415,0,4.0958333415,44.82,-37.89,58.6897307883,132.65
2020-05-16 03:00:00,55.7300000082,24.28,60.7894012219,4.1100000082,0,4.1100000082,51.62,24.28,57.0450944429,133.01,47.1800000082,-38.16,60.6806229432,4.1100000082,0,4.1100000082,43.07,-38.16,57.5431186155,132.97
2020-05-16 03:30:00,54.4798333415,24.26,59.6372353561,4.0798333415,0,4.0798333415,50.4,24.26,55.9348513898,133.53,45.9898333415,-38.49,59.9712003447,4.0798333415,0,4.0798333415,41.91,-38.49,56.9027960649,133.44
2020-05-16 04:00:00,53.3956666749,24.41,58.710691698,4.1156666749,0,4.1156666749,49.28,24.41,54.9942406075,133.87,44.9356666749,-38.6,59.2382827192,4.1156666749,0,4.1156666749,40.82,-38.6,56.1803559974,133.76
2020-05-16 04:30:00,52.543000008,24.47,57.9616058253,4.013000008,0,4.013000008,48.53,24.47,54.3501775526,133.87,44.103000008,-38.59,58.6025827904,4.013000008,0,4.013000008,40.09,-38.59,55.6452711378,133.67
2020-05-16 05:00:00,52.0283333414,24.28,57.4148575744,4.0483333414,0,4.0483333414,47.98,24.28,53.7735883125,134.09,43.6383333414,-38.9,58.4595085236,4.0483333414,0,4.0483333414,39.59,-38.9,55.5029557771,133.97
2020-05-16 05:30:00,51.977500008,24.29,57.3730303111,4.007500008,0,4.007500008,47.97,24.29,53.7691826235,134.09,43.627500008,-38.86,58.4248094302,4.007500008,0,4.007500008,39.62,-38.86,55.4963422218,133.97
2020-05-16 06:00:00,52.2001666755,24.41,57.6255629122,4.4001666755,0,4.4001666755,47.8,24.41,53.6720420703,134.09,43.8001666755,-38.75,58.4809122774,4.4001666755,0,4.4001666755,39.4,-38.75,55.2623063218,133.89
2020-05-16 06:30:00,54.5100000108,24.42,59.7300301454,5.3800000108,0,5.3800000108,49.13,24.42,54.8643171834,133.62,45.9900000108,-38.41,59.9200150283,5.3800000108,0,5.3800000108,40.61,-38.41,55.8972289116,133.43
2020-05-16 07:00:00,56.4343333473,24.8,61.6431178669,6.9743333473,0,6.9743333473,49.46,24.8,55.3293014595,133.44,47.7943333473,-37.97,61.0411271203,6.9743333473,0,6.9743333473,40.82,-37.97,55.7493793687,133.32
2020-05-16 07:30:00,58.811500019,25.4,64.0620990483,9.481500019,0,9.481500019,49.33,25.4,55.4852133455,132.91,50.131500019,-37.06,62.3426891797,9.481500019,0,9.481500019,40.65,-37.06,55.0078730729,132.79
2020-05-16 08:00:00,61.494333359,25.98,66.7571227306,12.814333359,0,12.814333359,48.68,25.98,55.178825649,132.52,52.694333359,-36.21,63.9363501316,12.814333359,0,12.814333359,39.88,-36.21,53.8663020821,132.4
2020-05-16 08:30:00,63.5746667022,26.3,68.7999145805,17.7446667022,0,17.7446667022,45.83,26.3,52.8401258515,132.36,54.7446667022,-34.82,64.8799732763,17.7446667022,0,17.7446667022,37.0,-34.82,50.807798614,132.2
2020-05-16 09:00:00,65.2961667082,26.54,70.4837639941,20.7461667082,0,20.7461667082,44.55,26.54,51.8562831294,132.2,56.4561667082,-33.36,65.5758214541,20.7461667082,0,20.7461667082,35.71,-33.36,48.8681256035,131.93
2020-05-16 09:30:00,67.4248333837,26.11,72.3038052721,25.1848333837,0,25.1848333837,42.24,26.11,49.6583296135,132.06,58.1748333837,-30.73,65.7924322337,25.1848333837,0,25.1848333837,32.99,-30.73,45.085174947,131.44
2020-05-16 10:00:00,68.2106667281,27.14,73.4116792853,30.7006667281,0,30.7006667281,37.51,27.14,46.29880884,131.8,59.3906667281,-30.13,66.5963076634,30.7006667281,0,30.7006667281,28.69,-30.13,41.6044829315,131.26
2020-05-16 10:30:00,67.1336667375,25.04,71.6514536463,35.4336667375,0,35.4336667375,31.7,25.04,40.3966780812,131.8,58.6736667375,-33.23,67.4302014562,35.4336667375,0,35.4336667375,23.24,-33.23,40.5503452513,131.26
2020-05-16 11:00:00,63.7585000716,20.4,66.9425599404,35.7785000716,0,35.7785000716,27.98,20.4,34.6271627483,132.22,55.6485000716,-38.46,67.6455997107,35.7785000716,0,35.7785000716,19.87,-38.46,43.2895888176,131.65
2020-05-16 11:30:00,63.9265000798,20.98,67.2811846838,39.8865000798,0,39.8865000798,24.04,20.98,31.9073972615,131.86,55.8365000798,-37.62,67.3274026022,39.8865000798,0,39.8865000798,15.95,-37.62,40.8615577285,131.29
2020-05-16 12:00:00,63.826666745,20.96,67.1800936869,39.166666745,0,39.166666745,24.66,20.96,32.3641344701,131.86,55.756666745,-37.6,67.2500251785,39.166666745,0,39.166666745,16.59,-37.6,41.097300398,131.29
2020-05-16 12:30:00,63.5941667434,20.83,66.9186591601,38.3541667434,0,38.3541667434,25.24,20.83,32.7253189442,132.04,55.1541667434,-37.98,66.9661295668,38.3541667434,0,38.3541667434,16.8,-37.98,41.5297531897,131.45
2020-05-16 13:00:00,61.6720000768,20.39,64.9552745624,38.4120000768,0,38.4120000768,23.26,20.39,30.9318557478,132.38,53.2520000768,-38.61,65.7761933543,38.4120000768,0,38.4120000768,14.84,-38.61,41.3637244455,131.82
2020-05-16 13:30:00,60.3916667426,20.47,63.7665610798,37.9616667426,0,37.9616667426,22.43,20.47,30.3665243319,132.38,52.0416667426,-38.72,64.8658113134,37.9616667426,0,37.9616667426,14.08,-38.72,41.2005436857,131.82
2020-05-16 14:00:00,58.197166744,22.96,62.562543243,38.667166744,0,38.667166744,19.53,22.96,30.1427022677,132.68,50.237166744,-36.01,61.8101368908,38.667166744,0,38.667166744,11.57,-36.01,37.8230749675,132.09
2020-05-16 14:30:00,56.4740000818,23.9,61.3231007471,40.8940000818,0,40.8940000818,15.58,23.9,28.5297458804,132.79,48.6940000818,-35.17,60.0669172171,40.8940000818,0,40.8940000818,7.8,-35.17,36.0245596781,132.25
2020-05-16 15:00:00,56.408500079,23.31,61.0350307706,39.518500079,0,39.518500079,16.89,23.31,28.7859027998,133.29,48.458500079,-35.42,60.0233507055,39.518500079,0,39.518500079,8.94,-35.42,36.5308089152,132.69
2020-05-16 15:30:00,56.6821667452,22.84,61.1108306843,39.2421667452,0,39.2421667452,17.44,22.84,28.737070136,133.51,48.4121667452,-35.56,60.0687230509,39.2421667452,0,39.2421667452,9.17,-35.56,36.7233236513,132.85
2020-05-16 16:00:00,57.7020000775,24.25,62.5906008354,38.7320000775,0,38.7320000775,18.97,24.25,30.7883646854,133.51,49.6420000775,-37.32,62.1056404177,38.7320000775,0,38.7320000775,10.91,-37.32,38.882007407,133.14
2020-05-16 16:30:00,61.1865000714,23.74,65.6305979783,35.7165000714,0,35.7165000714,25.47,23.74,34.8182208046,133.26,52.8465000714,-37.76,64.9505209356,35.7165000714,0,35.7165000714,17.13,-37.76,41.4638939319,132.94
2020-05-16 17:00:00,66.711166731,21.98,70.2388793092,32.171166731,0,32.171166731,34.54,21.98,40.9405911047,132.85,58.121166731,-39.32,70.1721627298,32.171166731,0,32.171166731,25.95,-39.32,47.1111971828,132.6
2020-05-16 17:30:00,72.2088333865,19.22,74.7229818667,26.5988333865,0,26.5988333865,45.61,19.22,49.4942471405,132.28,62.9388333865,-41.32,75.2903655726,26.5988333865,0,26.5988333865,36.34,-41.32,55.0267026088,132.0
2020-05-16 18:00:00,77.553500049,17.88,79.5879373388,24.483500049,0,24.483500049,53.07,17.88,56.0010651684,132.15,67.463500049,-40.9,78.8931799261,24.483500049,0,24.483500049,42.98,-40.9,59.3303497377,131.75
2020-05-16 18:30:00,77.4188333794,16.86,79.233423262,23.0088333794,0,23.0088333794,54.41,16.86,56.9623358018,132.15,66.6788333794,-42.43,79.0339909206,23.0088333794,0,23.0088333794,43.67,-42.43,60.8882073968,131.75
2020-05-16 19:00:00,78.2356667024,17.3,80.1255860782,17.8756667024,0,17.8756667024,60.36,17.3,62.7902826877,132.03,67.5056667024,-41.83,79.4151366991,17.8756667024,0,17.8756667024,49.63,-41.83,64.9067469528,131.75
2020-05-16 19:30:00,75.5941666947,16.39,77.3505665025,14.0041666947,0,14.0041666947,61.59,16.39,63.7335092396,132.6,64.7241666947,-43.07,77.7447275017,14.0041666947,0,14.0041666947,50.72,-43.07,66.5397873456,132.22
2020-05-16 20:00:00,73.4533333587,15.56,75.083325589,12.6833333587,0,12.6833333587,60.77,15.56,62.7304272263,132.7,62.5033333587,-44.02,76.4488527118,12.6833333587,0,12.6833333587,49.82,-44.02,66.4815222449,132.22
2020-05-16 20:30:00,71.2575000228,15.07,72.8336200494,11.4075000228,0,11.4075000228,59.85,15.07,61.7181286171,132.99,60.5475000228,-45.09,75.4924357735,11.4075000228,0,11.4075000228,49.14,-45.09,66.692186199,132.66
2020-05-16 21:00:00,69.1736666882,14.64,70.705910383,10.7536666882,0,10.7536666882,58.42,14.64,60.2264559807,132.19,58.8036666882,-46.04,74.683015579,10.7536666882,0,10.7536666882,48.05,-46.04,66.5468564246,131.95
2020-05-16 21:30:00,70.3826666903,13.93,71.7479245026,11.8026666903,0,11.8026666903,58.58,13.93,60.2134644411,131.23,59.8326666903,-44.41,74.5130599511,11.8026666903,0,11.8026666903,48.03,-44.41,65.4150517847,130.88
2020-05-16 22:00:00,68.499333354,13.63,69.8422191081,10.329333354,0,10.329333354,58.17,13.63,59.7455086178,131.48,58.009333354,-44.73,73.2520010387,10.329333354,0,10.329333354,47.68,-44.73,65.3770242516,131.14
2020-05-16 22:30:00,65.2915000201,12.81,66.5362763827,10.0515000201,0,10.0515000201,55.24,12.81,56.7058524316,131.4,55.0815000201,-45.34,71.3420440166,10.0515000201,0,10.0515000201,45.03,-45.34,63.9016157855,131.14
2020-05-16 23:00:00,62.919833342,13.88,64.4325991078,4.329833342,0,4.329833342,58.59,13.88,60.2116475443,131.59,53.399833342,-44.15,69.2875508367,4.329833342,0,4.329833342,49.07,-44.15,66.0082373647,131.24
2020-05-16 23:30:00,59.6091666743,13.98,61.2265722673,3.8291666743,0,3.8291666743,55.78,13.98,57.5052067208,131.78,50.2491666743,-44.33,67.008414781,3.8291666743,0,3.8291666743,46.42,-44.33,64.18695584,131.41
2020-05-17 00:00:00,56.3288333411,13.32,57.8822931955,3.8888333411,0,3.8888333411,52.44,13.32,54.1052308007,131.96,47.2488333411,-44.95,65.2146820286,3.8888333411,0,3.8888333411,43.36,-44.95,62.4547203981,131.54
2020-05-17 00:30:00,55.1178333423,13.68,56.7901219611,4.5078333423,0,4.5078333423,50.61,13.68,52.4262768085,132.14,46.0378333423,-44.88,64.2938293995,4.5078333423,0,4.5078333423,41.53,-44.88,61.1469974733,131.75
2020-05-17 01:00:00,54.4035000131,13.65,56.0897790482,6.5535000131,0,6.5535000131,47.85,13.65,49.7588685563,132.84,45.3435000131,-45.35,64.1299890335,6.5535000131,0,6.5535000131,38.79,-45.35,59.6765163192,132.43
2020-05-17 01:30:00,56.2766666835,13.21,57.8062912926,8.4066666835,0,8.4066666835,47.87,13.21,49.6592488868,133.0,46.7866666835,-45.47,65.2419579669,8.4066666835,0,8.4066666835,38.38,-45.47,59.5024814609,132.55
2020-05-17 02:00:00,55.1993333531,12.35,56.5640248093,9.8993333531,0,9.8993333531,45.3,12.35,46.9533012684,133.15,45.3293333531,-45.43,64.1765795461,9.8993333531,0,9.8993333531,35.43,-45.43,57.6122365475,132.55
2020-05-17 02:30:00,54.3631666863,12.2,55.7152931623,9.7931666863,0,9.7931666863,44.57,12.2,46.209575847400004,133.48,44.5231666863,-45.76,63.8458297132,9.7931666863,0,9.7931666863,34.73,-45.76,57.4469363848,132.86
2020-05-17 03:00:00,51.0696666811,12.63,52.6082479743,7.2396666811,0,7.2396666811,43.83,12.63,45.6134388092,133.96,41.6196666811,-47.71,63.3122480619,7.2396666811,0,7.2396666811,34.38,-47.71,58.8067045497,133.56
2020-05-17 03:30:00,49.5818333477,13.13,51.2908870865,7.1818333477,0,7.1818333477,42.4,13.13,44.3864495088,134.37,40.1218333477,-47.32,62.03985744,7.1818333477,0,7.1818333477,32.94,-47.32,57.6561011516,133.92
2020-05-17 04:00:00,49.7646666795,21.16,54.0764981274,6.4346666795,0,6.4346666795,43.33,21.16,48.2206853954,133.81,40.6046666795,-38.24,55.7766667717,6.4346666795,0,6.4346666795,34.17,-38.24,51.2824190147,133.37
2020-05-17 04:30:00,50.1413333411,21.84,54.6913056091,3.8813333411,0,3.8813333411,46.26,21.84,51.1563603084,133.81,41.3713333411,-37.5,55.8375968539,3.8813333411,0,3.8813333411,37.49,-37.5,53.0259379926,133.29
2020-05-17 05:00:00,49.7741666745,21.69,54.2947858283,3.8941666745,0,3.8941666745,45.88,21.69,50.7486994907,133.95,41.0341666745,-37.72,55.7368929406,3.8941666745,0,3.8941666745,37.14,-37.72,52.9356023863,133.49
2020-05-17 05:30:00,49.5285000078,22.0,54.1947627822,3.8885000078000003,0,3.8885000078000003,45.64,22.0,50.6656649024,133.95,40.7485000078,-37.56,55.4183530329,3.8885000078000003,0,3.8885000078000003,36.86,-37.56,52.6252144889,133.49
2020-05-17 06:00:00,49.7101666749,22.23,54.4543255477,4.1401666749,0,4.1401666749,45.57,22.23,50.7030354121,134.05,40.8801666749,-37.47,55.4543860066,4.1401666749,0,4.1401666749,36.74,-37.47,52.4769330278,133.49
2020-05-17 06:30:00,51.4060000104,22.29,56.0305357557,5.2060000104,0,5.2060000104,46.2,22.29,51.2960437071,133.9,42.4960000104,-37.29,56.5371923329,5.2060000104,0,5.2060000104,37.29,-37.29,52.7360237409,133.49
2020-05-17 07:00:00,52.9371666812,22.47,57.508647317,7.2771666812,0,7.2771666812,45.66,22.47,50.8894537208,133.65,43.9571666812,-36.91,57.398437284,7.2771666812,0,7.2771666812,36.68,-36.91,52.0362421779,133.18
2020-05-17 07:30:00,54.3965000195,22.78,58.973787519300004,9.7665000195,0,9.7665000195,44.63,22.78,50.1075373572,133.43,45.4865000195,-36.42,58.2703877113,9.7665000195,0,9.7665000195,35.72,-36.42,51.013084596,132.97
2020-05-17 08:00:00,56.3758333594,23.33,61.0124863201,13.0158333594,0,13.0158333594,43.36,23.33,49.2379782282,133.24,47.7858333594,-35.75,59.678709519,13.0158333594,0,13.0158333594,34.77,-35.75,49.8699849609,132.82
2020-05-17 08:30:00,60.2455000333,24.46,65.0216262044,16.6555000333,0,16.6555000333,43.59,24.46,49.9837943738,132.89,51.2955000333,-35.45,62.353274362,16.6555000333,0,16.6555000333,34.64,-35.45,49.5644237332,132.58
2020-05-17 09:00:00,62.5478333713,24.7,67.248207853,18.9778333713,0,18.9778333713,43.57,24.7,50.0842779722,132.22,53.6878333713,-33.92,63.5055104074,18.9778333713,0,18.9778333713,34.71,-33.92,48.5319533916,131.82
2020-05-17 09:30:00,64.9235000559,23.88,69.1759731374,27.9535000559,0,27.9535000559,36.97,23.88,44.0117632003,131.98,55.9935000559,-34.13,65.5753684588,27.9535000559,0,27.9535000559,28.04,-34.13,44.1712406437,131.52
2020-05-17 10:00:00,67.6126667174,18.6,70.1244087364,25.352666717399998,0,25.352666717399998,42.26,18.6,46.1721517801,131.98,58.8226667174,-40.06,71.1681791234,25.352666717399998,0,25.352666717399998,33.47,-40.06,52.2019587755,131.52
2020-05-17 10:30:00,69.1468333904,17.14,71.239484613,28.536833390399998,0,28.536833390399998,40.61,17.14,44.0789258036,131.98,59.7468333904,-41.67,72.8427964879,28.536833390399998,0,28.536833390399998,31.21,-41.67,52.0620111021,131.52
2020-05-17 11:00:00,70.0271667297,18.06,72.3185154728,31.5371667297,0,31.5371667297,38.49,18.06,42.5163933089,131.77,60.8471667297,-40.56,73.1265430541,31.5371667297,0,31.5371667297,29.31,-40.56,50.0418794611,131.31
2020-05-17 11:30:00,67.3960000628,18.34,69.8468068308,31.3960000628,0,31.3960000628,36.0,18.34,40.4024207196,131.52,58.4760000628,-39.9,70.7916137925,31.3960000628,0,31.3960000628,27.08,-39.9,48.2217419843,131.04
2020-05-17 12:00:00,67.893833404,19.33,70.5919366096,35.333833404,0,35.333833404,32.56,19.33,37.8655846383,131.33,59.083833404,-38.91,70.7452293071,35.333833404,0,35.333833404,23.75,-38.91,45.5856402829,130.86
2020-05-17 12:30:00,66.8085000759,20.1,69.76665164959999,37.9485000759,0,37.9485000759,28.86,20.1,35.1697256174,131.67,58.0785000759,-38.47,69.6638577102,37.9485000759,0,37.9485000759,20.13,-38.47,43.418403932,131.18
