Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-17 13:00:00,64.5670000849,20.41,67.7160660402,42.4270000849,0,42.4270000849,22.14,20.41,30.1122516594,131.67,56.4970000849,-38.01,68.0931062486,42.4270000849,0,42.4270000849,14.07,-38.01,40.5305440378,131.18
2020-05-17 13:30:00,61.8743334198,20.28,65.1130673225,43.2343334198,0,43.2343334198,18.64,20.28,27.5450176983,131.9,54.0143334198,-38.24,66.1804035556,43.2343334198,0,43.2343334198,10.78,-38.24,39.7304165596,131.37
2020-05-17 14:00:00,59.0595000892,18.2,61.8001986307,44.6195000892,0,44.6195000892,14.44,18.2,23.2325977885,132.5,51.4495000892,-40.9,65.7256499354,44.6195000892,0,44.6195000892,6.83,-40.9,41.4663586537,132.03
2020-05-17 14:30:00,57.2473334195,17.75,59.9359631911,43.0873334195,0,43.0873334195,14.16,17.75,22.7061247244,132.73,49.6173334195,-41.48,64.672020037,43.0873334195,0,43.0873334195,6.53,-41.48,41.9908478124,132.22
2020-05-17 15:00:00,56.8305000848,17.85,59.5678456879,42.4205000848,0,42.4205000848,14.41,17.85,22.9405884842,132.82,49.1305000848,-41.34,64.2090463921,42.4205000848,0,42.4205000848,6.71,-41.34,41.8810183735,132.33
2020-05-17 15:30:00,57.8960000846,18.9,60.9028474359,42.2960000846,0,42.2960000846,15.6,18.9,24.5065297421,132.75,50.4360000846,-40.16,64.4718210115,42.2960000846,0,42.2960000846,8.14,-40.16,40.9766421269,132.33
2020-05-17 16:00:00,59.8016667475,18.96,62.7353245451,40.4316667475,0,40.4316667475,19.37,18.96,27.1049534218,132.66,51.8716667475,-40.27,65.6684300952,40.4316667475,0,40.4316667475,11.44,-40.27,41.8634267589,132.17
2020-05-17 16:30:00,64.1185000735,18.49,66.7312681707,36.7385000735,0,36.7385000735,27.38,18.49,33.0385305363,132.44,55.8585000735,-40.55,69.025173165,36.7385000735,0,36.7385000735,19.12,-40.55,44.83165065,131.98
2020-05-17 17:00:00,71.0916667414,17.74,73.271636259,37.3716667414,0,37.3716667414,33.72,17.74,38.1017847351,132.1,61.9816667414,-41.24,74.447730738,37.3716667414,0,37.3716667414,24.61,-41.24,48.024886257,131.7
2020-05-17 17:30:00,74.5585000719,16.92,76.4542760934,35.9385000719,0,35.9385000719,38.62,16.92,42.1638565599,132.22,64.6285000719,-42.39,77.2900712999,35.9385000719,0,35.9385000719,28.69,-42.39,51.1862110338,131.85
2020-05-17 18:00:00,77.2153333948,16.99,79.0624298341,30.7353333948,0,30.7353333948,46.48,16.99,49.4878823552,131.95,66.8353333948,-42.27,79.0804317767,30.7353333948,0,30.7353333948,36.1,-42.27,55.5874347312,131.54
2020-05-17 18:30:00,77.9106667166,16.59,79.6573919246,24.9906667166,0,24.9906667166,52.92,16.59,55.4594852122,132.48,67.1606667166,-43.02,79.7576049905,24.9906667166,0,24.9906667166,42.17,-43.02,60.2414251159,132.19
2020-05-17 19:00:00,77.246666706,15.99,78.8842672349,19.646666706,0,19.646666706,57.6,15.99,59.7782577531,132.48,66.326666706,-43.51,79.324314156,19.646666706,0,19.646666706,46.68,-43.51,63.8133410816,132.11
2020-05-17 19:30:00,75.2550000304,15.49,76.8326436457,15.2150000304,0,15.2150000304,60.04,15.49,62.0059811631,132.24,64.2750000304,-43.86,77.8137213409,15.2150000304,0,15.2150000304,49.06,-43.86,65.807166783,131.93
2020-05-17 20:00:00,72.984333359,17.73,75.1070290709,12.844333359,0,12.844333359,60.14,17.73,62.6990629914,132.24,62.124333359,-41.3,74.5997506383,12.844333359,0,12.844333359,49.28,-41.3,64.2978102271,131.93
2020-05-17 20:30:00,72.053166695,18.31,74.343223839,14.143166695,0,14.143166695,57.91,18.31,60.735691319,131.9,61.263166695,-40.13,73.2365516221,14.143166695,0,14.143166695,47.12,-40.13,61.8927402851,131.56
2020-05-17 21:00:00,70.3593333607,17.57,72.5199330595,13.6693333607,0,13.6693333607,56.69,17.57,59.3503243462,131.24,59.7593333607,-40.27,72.061437841,13.6693333607,0,13.6693333607,46.09,-40.27,61.2042563879,130.86
2020-05-17 21:30:00,69.4286666883,18.12,71.7542622993,10.798666688299999,0,10.798666688299999,58.63,18.12,61.3662064984,130.86,59.0086666883,-40.33,71.4739927829,10.798666688299999,0,10.798666688299999,48.21,-40.33,62.8546975174,130.59
2020-05-17 22:00:00,67.9665000213,18.45,70.4261856495,10.6265000213,0,10.6265000213,57.34,18.45,60.235189881,131.03,57.7665000213,-41.19,70.9477598287,10.6265000213,0,10.6265000213,47.14,-41.19,62.6002851431,130.95
2020-05-17 22:30:00,64.937666688,18.14,67.4237358419,10.647666688,0,10.647666688,54.29,18.14,57.240402689,131.03,54.927666688,-41.49,68.8365358497,10.647666688,0,10.647666688,44.28,-41.49,60.6806270567,130.95
2020-05-17 23:00:00,63.0578333475,18.92,65.8350723132,7.0878333475,0,7.0878333475,55.97,18.92,59.0813616972,130.83,53.7578333475,-40.36,67.2222749259,7.0878333475,0,7.0878333475,46.67,-40.36,61.7010413202,130.7
2020-05-17 23:30:00,58.4695000085,18.56,61.3445680664,4.2695000085,0,4.2695000085,54.2,18.56,57.2897338098,130.83,49.5195000085,-40.52,63.9847738223,4.2695000085,0,4.2695000085,45.25,-40.52,60.7407021691,130.7
2020-05-18 00:00:00,55.1400000081,18.61,58.1958048393,4.0400000081,0,4.0400000081,51.1,18.61,54.3832887935,131.45,46.3500000081,-40.72,61.6963605146,4.0400000081,0,4.0400000081,42.31,-40.72,58.7218400597,131.22
2020-05-18 00:30:00,54.2140000081,18.08,57.1493149292,4.0540000081,0,4.0540000081,50.16,18.08,53.3189647311,132.47,45.1440000081,-40.52,60.6617765709,4.0540000081,0,4.0540000081,41.09,-40.52,57.7083919374,132.09
2020-05-18 01:00:00,52.5801666745,17.95,55.5596654734,3.9301666745,0,3.9301666745,48.65,17.95,51.8558097034,132.63,43.6301666745,-40.73,59.6868858632,3.9301666745,0,3.9301666745,39.7,-40.73,56.8772617133,132.25
2020-05-18 01:30:00,54.932333341,17.58,57.6768380399,3.832333341,0,3.832333341,51.1,17.58,54.0394892648,131.74,46.022333341,-40.32,61.1862530815,3.832333341,0,3.832333341,42.19,-40.32,58.3583627255,131.36
2020-05-18 02:00:00,54.5243333411,17.8,57.3562806177,3.9043333411,0,3.9043333411,50.62,17.8,53.6584047471,131.52,45.6843333411,-39.98,60.7079789881,3.9043333411,0,3.9043333411,41.78,-39.98,57.8270594099,131.09
2020-05-18 02:30:00,54.0918333412,17.69,56.9110053875,3.9518333412,0,3.9518333412,50.14,17.69,53.1691235587,131.92,45.2518333412,-40.28,60.5822318897,3.9518333412,0,3.9518333412,41.3,-40.28,57.6902799439,131.48
2020-05-18 03:00:00,52.2278333412,17.68,55.1391782267,3.9278333412,0,3.9278333412,48.3,17.68,51.4341559666,132.14,43.4778333412,-40.47,59.3981724638,3.9278333412,0,3.9278333412,39.55,-40.47,56.5864241669,131.68
2020-05-18 03:30:00,51.0571666744,17.51,53.9762389281,3.8771666744,0,3.8771666744,47.18,17.51,50.3244721781,132.14,42.3671666744,-40.65,58.7145579224,3.8771666744,0,3.8771666744,38.49,-40.65,55.981270082099996,131.68
2020-05-18 04:00:00,50.2330000079,17.71,53.2634808269,3.9630000079,0,3.9630000079,46.27,17.71,49.5434859492,132.14,41.5830000079,-40.56,58.0883765452,3.9630000079,0,3.9630000079,37.62,-40.56,55.320683293,131.68
2020-05-18 04:30:00,50.0045000083,17.65,53.0280352369,4.1545000083,0,4.1545000083,45.85,17.65,49.1298788926,132.3,41.3145000083,-40.73,58.0156945226,4.1545000083,0,4.1545000083,37.16,-40.73,55.1343676848,131.83
2020-05-18 05:00:00,49.9828333418,17.5,52.9578476609,4.2428333418,0,4.2428333418,45.74,17.5,48.9734376984,132.3,41.3028333418,-40.85,58.0917080319,4.2428333418,0,4.2428333418,37.06,-40.85,55.1558346868,131.83
2020-05-18 05:30:00,50.5766666753,17.59,53.5481774851,4.2966666753,0,4.2966666753,46.28,17.59,49.5100646334,132.15,41.9166666753,-40.59,58.3485650652,4.2966666753,0,4.2966666753,37.62,-40.59,55.3426824431,131.67
2020-05-18 06:00:00,51.6655000092,17.63,54.5906657882,4.5755000092,0,4.5755000092,47.09,17.63,50.2820544529,131.82,42.9455000092,-40.27,58.8726496009,4.5755000092,0,4.5755000092,38.37,-40.27,55.6231049115,131.32
2020-05-18 06:30:00,56.2411666773,18.66,59.2559231573,5.3311666773,0,5.3311666773,50.91,18.66,54.2219853934,131.93,47.2311666773,-39.37,61.4880476654,5.3311666773,0,5.3311666773,41.9,-39.37,57.4944075541,131.48
2020-05-18 07:00:00,59.2975000144,19.87,62.538071668,7.1875000144,0,7.1875000144,52.11,19.87,55.7697857267,131.59,50.1575000144,-38.08,62.9750840229,7.1875000144,0,7.1875000144,42.97,-38.08,57.4152183659,131.13
2020-05-18 07:30:00,63.5845000189,21.24,67.0382446269,9.4445000189,0,9.4445000189,54.14,21.24,58.1573486328,131.59,54.2445000189,-36.86,65.5829656412,9.4445000189,0,9.4445000189,44.8,-36.86,58.014649874,131.13
2020-05-18 08:00:00,66.7810000365,21.16,70.0531767008,18.2410000365,0,18.2410000365,48.54,21.16,52.9516496438,131.3,56.8510000365,-37.02,67.8418499538,18.2410000365,0,18.2410000365,38.61,-37.02,53.4903028595,131.01
2020-05-18 08:30:00,67.1951667119,19.92,70.0856392525,22.5951667119,0,22.5951667119,44.6,19.92,48.8463550329,131.01,59.1251667119,-38.8,70.719342041,22.5951667119,0,22.5951667119,36.53,-38.8,53.2905329303,130.74
2020-05-18 09:00:00,65.4273333876,15.12,67.1516965848,27.1573333876,0,27.1573333876,38.27,15.12,41.1486002192,131.52,60.2573333876,-44.39,74.8426237313,27.1573333876,0,27.1573333876,33.1,-44.39,55.3722141511,131.26
2020-05-18 09:30:00,62.664166731899996,15.05,64.4461037783,32.6341667319,0,32.6341667319,30.03,15.05,33.590227745600004,131.65,63.0541667319,-42.83,76.2249095917,32.6341667319,0,32.6341667319,30.42,-42.83,52.5336587342,131.13
2020-05-18 10:00:00,61.6793334086,15.9,63.6957625728,37.6493334086,0,37.6493334086,24.03,15.9,28.8140746858,131.65,62.3693334086,-41.79,75.075547616,37.6493334086,0,37.6493334086,24.72,-41.79,48.5539133335,131.04
2020-05-18 10:30:00,60.8423334181,16.7,63.0926266354,42.3623334181,0,42.3623334181,18.48,16.7,24.9078381238,131.65,61.2723334181,-41.34,73.9141017837,42.3623334181,0,42.3623334181,18.91,-41.34,45.4596931358,131.22
2020-05-18 11:00:00,61.5965000858,18.64,64.3550963236,42.8965000858,0,42.8965000858,18.7,18.64,26.403401296,131.53,61.9365000858,-39.19,73.293834276,42.8965000858,0,42.8965000858,19.04,-39.19,43.5703764042,130.99
2020-05-18 11:30:00,60.3965000831,19.94,63.6029938155,41.5665000831,0,41.5665000831,18.83,19.94,27.4257634351,131.53,60.7765000831,-37.85,71.5989208184,41.5665000831,0,41.5665000831,19.21,-37.85,42.4458078024,131.08
2020-05-18 12:00:00,59.418166753,20.3,62.7901946189,43.158166753,0,43.158166753,16.26,20.3,26.0091829937,131.26,59.758166753,-37.34,70.4649848767,43.158166753,0,43.158166753,16.6,-37.34,40.8636219638,130.76
2020-05-18 12:30:00,59.8246667632,19.07,62.7905697802,48.2546667632,0,48.2546667632,11.57,19.07,22.305376033599998,131.37,60.0146667632,-38.6,71.3562907297,48.2546667632,0,48.2546667632,11.76,-38.6,40.3516740669,130.85
2020-05-18 13:00:00,58.0450001006,18.52,60.9279282159,50.3150001006,0,50.3150001006,7.73,18.52,20.0684653125,131.63,57.9150001006,-39.5,70.1027619759,50.3150001006,0,50.3150001006,7.6,-39.5,40.2244950248,131.13
2020-05-18 13:30:00,57.6628334293,18.97,60.703074544,48.0028334293,0,48.0028334293,9.66,18.97,21.2879425967,131.53,57.6428334293,-39.0,69.5966683525,48.0028334293,0,48.0028334293,9.64,-39.0,40.1737426686,131.04
2020-05-18 14:00:00,55.6788334224,19.72,59.0678498955,44.5488334224,0,44.5488334224,11.13,19.72,22.644100777,131.65,55.5288334224,-38.44,67.5358048835,44.5488334224,0,44.5488334224,10.98,-38.44,39.977418626,131.21
2020-05-18 14:30:00,54.8101667553,19.76,58.2632987372,44.3101667553,0,44.3101667553,10.5,19.76,22.376496598,131.78,54.4201667553,-38.75,66.8065644205,44.3101667553,0,44.3101667553,10.11,-38.75,40.0471547054,131.34
2020-05-18 15:00:00,54.3856667528,19.57,57.7995298263,43.0656667528,0,43.0656667528,11.32,19.57,22.6081246458,131.89,54.0756667528,-38.96,66.6487759434,43.0656667528,0,43.0656667528,11.01,-38.96,40.4858209748,131.48
2020-05-18 15:30:00,54.8916667498,18.13,57.8082345222,41.5816667498,0,41.5816667498,13.31,18.13,22.4911760475,132.22,54.1416667498,-38.83,66.6264885646,41.5816667498,0,41.5816667498,12.56,-38.83,40.810813518,131.58
2020-05-18 16:00:00,56.0768334117,17.77,58.8250299234,39.1868334117,0,39.1868334117,16.89,17.77,24.5162191212,132.22,55.6068334117,-39.26,68.0695785361,39.1868334117,0,39.1868334117,16.42,-39.26,42.555422686200004,131.58
2020-05-18 16:30:00,59.2558334055,16.63,61.5451922783,36.0758334055,0,36.0758334055,23.18,16.63,28.5283946271,132.42,58.0458334055,-40.82,70.9618994654,36.0758334055,0,36.0758334055,21.97,-40.82,46.3568042471,131.87
2020-05-18 17:00:00,64.9766667335,16.12,66.9464085654,33.4366667335,0,33.4366667335,31.54,16.12,35.4207001625,132.42,63.1566667335,-41.71,75.6867799083,33.4366667335,0,33.4366667335,29.72,-41.71,51.215256516,131.87
2020-05-18 17:30:00,70.2833333949,15.3,71.9293886607,30.7833333949,0,30.7833333949,39.5,15.3,42.3596506123,132.27,71.9633333949,-41.24,82.9425039006,30.7833333949,0,30.7833333949,41.18,-41.24,58.2797563482,131.63
2020-05-18 18:00:00,69.7470000568,13.74,71.0874926898,28.3770000568,0,28.3770000568,41.37,13.74,43.5920233529,132.5,72.4170000568,-42.71,84.0735749045,28.3770000568,0,28.3770000568,44.04,-42.71,61.3487220731,131.82
2020-05-18 18:30:00,70.2213333792,14.65,71.7332430715,22.9513333792,0,22.9513333792,47.27,14.65,49.4881339313,132.87,73.0313333792,-42.84,84.6690100045,22.9513333792,0,22.9513333792,50.08,-42.84,65.9035052179,132.3
2020-05-18 19:00:00,71.5660000317,17.71,73.7247343877,15.8560000317,0,15.8560000317,55.71,17.71,58.4572339407,132.23,69.5260000317,-40.1,80.2612900495,15.8560000317,0,15.8560000317,53.67,-40.1,66.9961110812,131.76
2020-05-18 19:30:00,70.0628333567,17.64,72.2493613672,11.6928333567,0,11.6928333567,58.37,17.64,60.977262155700004,131.99,73.1728333567,-38.14,82.5161992669,11.6928333567,0,11.6928333567,61.48,-38.14,72.3494989616,131.33
2020-05-18 20:00:00,67.188166683,16.96,69.2956805452,8.188166683,0,8.188166683,59.0,16.96,61.3892629048,132.41,69.918166683,-39.51,80.3093402558,8.188166683,0,8.188166683,61.73,-39.51,73.2914251465,131.8
2020-05-18 20:30:00,65.0090000162,15.79,66.8991343973,8.0990000162,0,8.0990000162,56.91,15.79,59.0599034879,132.73,67.3690000162,-41.12,78.9267797594,8.0990000162,0,8.0990000162,59.27,-41.12,72.1372809302,132.14
2020-05-18 21:00:00,62.5628333484,15.27,64.3993867718,7.5328333484000005,0,7.5328333484000005,55.03,15.27,57.1093144767,133.09,64.6528333484,-42.08,77.1408793052,7.5328333484000005,0,7.5328333484000005,57.12,-42.08,70.9466052747,132.41
2020-05-18 21:30:00,62.2581666812,15.02,64.0443574291,7.2881666812,0,7.2881666812,54.97,15.02,56.9850971746,133.09,64.3481666812,-42.43,77.0778272607,7.2881666812,0,7.2881666812,57.06,-42.43,71.1065995531,132.41
2020-05-18 22:00:00,63.6608333451,15.89,65.6139756621,5.8808333451,0,5.8808333451,57.78,15.89,59.9251241133,133.2,65.9208333451,-41.69,77.9975151458,5.8808333451,0,5.8808333451,60.04,-41.69,73.094854128,132.49
2020-05-18 22:30:00,59.5386666744,15.95,61.6380996573,3.8786666744,0,3.8786666744,55.66,15.95,57.9002426592,133.03,61.3986666744,-41.62,74.1756069702,3.8786666744,0,3.8786666744,57.52,-41.62,70.9984140668,132.34
2020-05-18 23:00:00,55.684833341,15.8,57.8829911478,3.844833341,0,3.844833341,51.84,15.8,54.1943318069,133.38,56.804833341,-42.4,70.8840538549,3.844833341,0,3.844833341,52.96,-42.4,67.8418867662,132.74
2020-05-18 23:30:00,52.6488333411,15.19,54.7963114833,3.8688333411,0,3.8688333411,48.78,15.19,51.0903562329,133.09,53.2588333411,-42.96,68.4256160283,3.8688333411,0,3.8688333411,49.39,-42.96,65.4594049774,132.47
2020-05-19 00:00:00,49.7686666742,14.88,51.945496268,3.7586666742,0,3.7586666742,46.01,14.88,48.356328438,133.26,49.9086666742,-43.55,66.2380367251,3.7586666742,0,3.7586666742,46.15,-43.55,63.4541172817,132.68
2020-05-19 00:30:00,45.4228333348,14.29,47.6176216139,0.7428333348,0,0.7428333348,44.68,14.29,46.9095565956,132.85,45.2728333348,-43.9,63.0621870709,0.7428333348,0,0.7428333348,44.53,-43.9,62.5310394924,132.24
2020-05-19 01:00:00,44.2808333349,14.02,46.4473099418,0.7708333349000001,0,0.7708333349000001,43.51,14.02,45.7130233085,132.59,44.0008333349,-43.98,62.2118456097,0.7708333349000001,0,0.7708333349000001,43.23,-43.98,61.6690627462,132.03
2020-05-19 01:30:00,46.3510000015,13.97,48.4104957745,0.7410000015,0,0.7410000015,45.61,13.97,47.7014989282,132.46,46.5010000015,-43.79,63.8741504925,0.7410000015,0,0.7410000015,45.76,-43.79,63.3367326281,131.86
2020-05-19 02:00:00,45.6643333349,13.82,47.7097866157,0.7643333349,0,0.7643333349,44.9,13.82,46.9787441297,132.56,45.8043333349,-43.94,63.4725180866,0.7643333349,0,0.7643333349,45.04,-43.94,62.9231690238,131.95
2020-05-19 02:30:00,44.7393333348,13.75,46.8045985694,0.7493333348,0,0.7493333348,43.99,13.75,46.0888554859,132.66,44.6793333348,-44.22,62.8621605359,0.7493333348,0,0.7493333348,43.93,-44.22,62.3318000703,132.03
2020-05-19 03:00:00,43.3416666682,13.87,45.506889254,0.7616666682000001,0,0.7616666682000001,42.58,13.87,44.7820644902,132.9,42.9816666682,-44.39,61.7891233922,0.7616666682000001,0,0.7616666682000001,42.22,-44.39,61.2617376508,132.28
2020-05-19 03:30:00,42.5511666682,13.74,44.7145321436,0.7511666682,0,0.7511666682,41.8,13.74,44.0003136352,133.07,41.9811666682,-44.7,61.3229839034,0.7511666682,0,0.7511666682,41.23,-44.7,60.8112070263,132.41
2020-05-19 04:00:00,41.8345000015,13.86,44.0706817553,0.7745000015,0,0.7745000015,41.06,13.86,43.3361650357,132.97,41.0945000015,-44.67,60.6973379184,0.7745000015,0,0.7745000015,40.32,-44.67,60.1756703328,132.41
2020-05-19 04:30:00,41.4300000014,13.82,43.6742177963,0.7200000014,0,0.7200000014,40.71,13.82,42.9918189892,132.97,40.6400000014,-44.7,60.4127436897,0.7200000014,0,0.7200000014,39.92,-44.7,59.9307633858,132.41
2020-05-19 05:00:00,41.3250000015,13.75,43.5524755338,0.7550000015,0,0.7550000015,40.57,13.75,42.8367529115,133.06,40.4950000015,-44.77,60.3671924568,0.7550000015,0,0.7550000015,39.74,-44.77,59.8633485532,132.41
2020-05-19 05:30:00,41.6503333349,13.81,43.8801363592,0.7703333349,0,0.7703333349,40.88,13.81,43.1496291989,132.98,40.9703333349,-44.5,60.4881658969,0.7703333349,0,0.7703333349,40.2,-44.5,59.969075363900004,132.33
2020-05-19 06:00:00,42.2823333351,13.82,44.4835712624,0.8723333351,0,0.8723333351,41.41,13.82,43.655245962,132.68,41.7523333351,-44.2,60.8021162372,0.8723333351,0,0.8723333351,40.88,-44.2,60.2064315501,132.03
2020-05-19 06:30:00,45.099166669,14.44,47.354497508,1.149166669,0,1.149166669,43.95,14.44,46.261388868,132.12,45.099166669,-42.89,62.2373435667,1.149166669,0,1.149166669,43.95,-42.89,61.4097272425,131.45
2020-05-19 07:00:00,47.8048333365,15.32,50.1996463168,1.5648333365,0,1.5648333365,46.24,15.32,48.7118055506,131.72,48.2848333365,-41.38,63.5903257605,1.5648333365,0,1.5648333365,46.72,-41.38,62.4104382295,131.02
2020-05-19 07:30:00,51.1873333379,17.14,53.9807622607,2.2973333379,0,2.2973333379,48.89,17.14,51.8074483062,131.29,52.4573333379,-40.22,66.1015901543,2.2973333379,0,2.2973333379,50.16,-40.22,64.2936544303,130.7
2020-05-19 08:00:00,54.3498333398,18.06,57.2718777766,3.2298333398,0,3.2298333398,51.12,18.06,54.2163997329,131.9,56.1398333398,-40.18,69.0370428641,3.2298333398,0,3.2298333398,52.91,-40.18,66.4371921442,131.33
2020-05-19 08:30:00,57.8468333455,18.63,60.7727984225,6.0768333455,0,6.0768333455,51.77,18.63,55.0200854234,131.34,60.0868333455,-38.81,71.530718167,6.0768333455,0,6.0768333455,54.01,-38.81,66.5078657002,130.75
2020-05-19 09:00:00,55.1643333513,18.2,58.0891011644,8.9843333513,0,8.9843333513,46.18,18.2,49.6370063561,131.22,57.3943333513,-38.98,69.3797513749,8.9843333513,0,8.9843333513,48.41,-38.98,62.1527835258,130.64
2020-05-19 09:30:00,57.1615000195,20.11,60.5957852039,9.7515000195,0,9.7515000195,47.41,20.11,51.4987397904,130.55,60.0115000195,-36.24,70.1050478539,9.7515000195,0,9.7515000195,50.26,-36.24,61.9629340816,130.04
2020-05-19 10:00:00,52.0796666852,20.66,56.0279152034,9.2796666852,0,9.2796666852,42.8,20.66,47.525525773,130.85,54.4796666852,-35.78,65.1785431115,9.2796666852,0,9.2796666852,45.2,-35.78,57.6476226743,130.34
2020-05-19 10:30:00,48.2480000219,21.09,52.6560310517,10.9580000219,0,10.9580000219,37.29,21.09,42.8407773039,131.26,49.8580000219,-35.88,61.4263344681,10.9580000219,0,10.9580000219,38.9,-35.88,52.9205479941,130.77
2020-05-19 11:00:00,46.6708333627,20.97,51.1654921482,14.7008333627,0,14.7008333627,31.97,20.97,38.2337782595,131.5,47.7008333627,-36.1,59.8212295385,14.7008333627,0,14.7008333627,33.0,-36.1,48.9102238801,130.99
2020-05-19 11:30:00,42.2221667001,20.95,47.1339989907,16.7321667001,0,16.7321667001,25.49,20.95,32.9945844041,131.78,42.9921667001,-37.9,57.3126198805,16.7321667001,0,16.7321667001,26.26,-37.9,46.1085415081,131.45
2020-05-19 12:00:00,40.1626667016,21.38,45.4988373103,17.4826667016,0,17.4826667016,22.68,21.38,31.1686830007,131.78,40.8926667016,-38.18,55.9457110954,17.4826667016,0,17.4826667016,23.41,-38.18,44.7854943034,131.55
2020-05-19 12:30:00,40.2568333717,21.67,45.7187219103,19.1768333717,0,19.1768333717,21.08,21.67,30.2316936343,131.78,41.0868333717,-37.64,55.7216069089,19.1768333717,0,19.1768333717,21.91,-37.64,43.5524706532,131.4
2020-05-19 13:00:00,38.9988333736,21.66,44.6101401533,20.1088333736,0,20.1088333736,18.89,21.66,28.7400017397,131.95,39.6788333736,-38.0,54.9400565879,20.1088333736,0,20.1088333736,19.57,-38.0,42.7432439106,131.7
2020-05-19 13:30:00,40.3788333715,22.89,46.4155392562,19.0688333715,0,19.0688333715,21.31,22.89,31.274081921,131.87,41.1288333715,-36.87,55.2356572741,19.0688333715,0,19.0688333715,22.06,-36.87,42.965573428,131.7
2020-05-19 14:00:00,35.8996667016,22.79,42.5225842263,17.4696667016,0,17.4696667016,18.43,22.79,29.3095376968,132.06,36.1896667016,-37.37,52.0212348563,17.4696667016,0,17.4696667016,18.72,-37.37,41.7965943589,131.84
2020-05-19 14:30:00,33.9675000332,22.64,40.8210810551,16.6075000332,0,16.6075000332,17.36,22.64,28.529619696,132.06,34.1075000332,-37.6,50.7649638877,16.6075000332,0,16.6075000332,17.5,-37.6,41.4730032672,131.92
2020-05-19 15:00:00,33.9353333645,22.37,40.6450950369,15.5753333645,0,15.5753333645,18.36,22.37,28.9397045597,132.23,34.0553333645,-37.92,50.9675595901,15.5753333645,0,15.5753333645,18.48,-37.92,42.1833711313,132.04
2020-05-19 15:30:00,36.5496666959,21.17,42.2379809601,14.6196666959,0,14.6196666959,21.93,21.17,30.4810400085,132.31,36.5396666959,-38.16,52.833065804,14.6196666959,0,14.6196666959,21.92,-38.16,44.0076357011,132.04
2020-05-19 16:00:00,38.8841666971,20.89,44.1403502447,15.2141666971,0,15.2141666971,23.67,20.89,31.5699382324,132.31,39.0541666971,-37.84,54.3791645431,15.2141666971,0,15.2141666971,23.84,-37.84,44.7237207754,132.04
2020-05-19 16:30:00,43.368666695900004,19.21,47.432745556,14.6286666959,0,14.6286666959,28.74,19.21,34.5689412624,132.49,43.7886666959,-37.58,57.7035850793,14.6286666959,0,14.6286666959,29.16,-37.58,47.5663957012,131.92
2020-05-19 17:00:00,48.7756666948,18.65,52.2196147201,14.0456666948,0,14.0456666948,34.73,18.65,39.420748344,131.89,49.9556666948,-37.42,62.4165445609,14.0456666948,0,14.0456666948,35.91,-37.42,51.8631323774,131.3
2020-05-19 17:30:00,54.2486666912,18.59,57.3454962292,12.2886666912,0,12.2886666912,41.96,18.59,45.8936782139,131.67,56.3586666912,-37.16,67.5067767799,12.2886666912,0,12.2886666912,44.07,-37.16,57.6457327128,131.14
2020-05-19 18:00:00,59.2768333617,17.6,61.834480457,14.1768333617,0,14.1768333617,45.1,17.6,48.4124983863,131.53,61.8168333617,-37.76,72.4371347229,14.1768333617,0,14.1768333617,47.64,-37.76,60.7896964954,130.91
2020-05-19 18:30:00,60.6571666934,16.47,62.8534229081,13.3571666934,0,13.3571666934,47.3,16.47,50.0854360069,131.53,63.3171666934,-39.07,74.4011323709,13.3571666934,0,13.3571666934,49.96,-39.07,63.4229177821,130.99
2020-05-19 19:00:00,62.3913333552,16.3,64.4854129074,10.9113333552,0,10.9113333552,51.48,16.3,53.9988925812,131.8,65.0913333552,-39.56,76.1700418666,10.9113333552,0,10.9113333552,54.18,-39.56,67.085512594,131.24
2020-05-19 19:30:00,63.1311666843,15.92,65.1075311075,8.8011666843,0,8.8011666843,54.33,15.92,56.61444427,131.8,65.8211666843,-40.04,77.0430242376,8.8011666843,0,8.8011666843,57.02,-40.04,69.6741128397,131.24
2020-05-19 20:00:00,61.8701666817,15.29,63.7314806452,7.5401666817,0,7.5401666817,54.33,15.29,56.4405262201,132.16,64.2801666817,-41.21,76.3557720715,7.5401666817,0,7.5401666817,56.74,-41.21,70.1262554255,131.65
2020-05-19 20:30:00,60.9551666804,14.84,62.7356194281,6.8451666804,0,6.8451666804,54.11,14.84,56.1080894346,132.49,63.2851666804,-41.99,75.9484853158,6.8451666804,0,6.8451666804,56.44,-41.99,70.3465258559,131.98
2020-05-19 21:00:00,59.5880000127,14.74,61.3840153909,6.3480000127,0,6.3480000127,53.24,14.74,55.2427841442,132.3,61.6280000127,-42.19,74.6860528182,6.3480000127,0,6.3480000127,55.28,-42.19,69.5404522562,131.8
2020-05-19 21:30:00,61.8495000041,16.5,64.0125819723,2.0695000041,0,2.0695000041,59.78,16.5,62.0153077877,131.57,64.4395000041,-39.77,75.7238539747,2.0695000041,0,2.0695000041,62.37,-39.77,73.9707361056,131.09
2020-05-19 22:00:00,59.7320000016,16.37,61.9345519414,0.7820000016,0,0.7820000016,58.95,16.37,61.1807110125,131.8,62.1220000016,-40.22,74.0053463217,0.7820000016,0,0.7820000016,61.34,-40.22,73.3501465575,131.33
2020-05-19 22:30:00,57.2500000015,16.15,59.484325668,0.7600000015,0,0.7600000015,56.49,16.15,58.7532348046,132.22,59.1500000015,-41.05,71.9987847132,0.7600000015,0,0.7600000015,58.39,-41.05,71.3757283676,131.78
2020-05-19 23:00:00,53.2316666682,15.47,55.4340259793,0.7816666682000001,0,0.7816666682000001,52.45,15.47,54.6838495353,132.34,54.4916666682,-42.03,68.8176041161,0.7816666682000001,0,0.7816666682000001,53.71,-42.03,68.2003299112,131.94
2020-05-19 23:30:00,50.3671666682,15.03,52.5618909304,0.7771666682,0,0.7771666682,49.59,15.03,51.8176514327,132.78,51.0871666682,-43.03,66.7943073786,0.7771666682,0,0.7771666682,50.31,-43.03,66.201790006,132.38
2020-05-20 00:00:00,47.1976666682,14.43,49.3542768048,0.7676666682000001,0,0.7676666682000001,46.43,14.43,48.6206725581,132.55,47.4076666682,-43.57,64.388133681,0.7676666682000001,0,0.7676666682000001,46.64,-43.57,63.8250303564,132.2
2020-05-20 00:30:00,49.3860000084,14.68,51.5216400829,4.1860000084,0,4.1860000084,45.2,14.68,47.5241244001,132.81,49.3360000084,-43.65,65.8738445578,4.1860000084,0,4.1860000084,45.15,-43.65,62.8000398089,132.43
2020-05-20 01:00:00,47.8571666749,14.48,49.9997880211,4.1271666749,0,4.1271666749,43.73,14.48,46.0649899598,133.21,47.4771666749,-44.33,64.955602187,4.1271666749,0,4.1271666749,43.35,-44.33,62.0029950889,132.8
2020-05-20 01:30:00,49.754833341,14.49,51.8218442434,3.834833341,0,3.834833341,45.92,14.49,48.1519106578,133.29,49.764833341,-44.23,66.5795128959,3.834833341,0,3.834833341,45.93,-44.23,63.7640792296,132.8
2020-05-20 02:00:00,48.9741666745,14.22,50.9968371712,3.9241666745,0,3.9241666745,45.05,14.22,47.2409875003,132.86,48.8941666745,-44.15,65.8776292439,3.9241666745,0,3.9241666745,44.97,-44.15,63.020023802,132.42
2020-05-20 02:30:00,48.1885000076,14.05,50.1949602349,3.8185000076,0,3.8185000076,44.37,14.05,46.5413729922,133.04,48.0785000076,-44.41,65.4506704548,3.8185000076,0,3.8185000076,44.26,-44.41,62.6992480019,132.59
2020-05-20 03:00:00,46.7686666743,14.07,48.8392575956,3.7986666743,0,3.7986666743,42.97,14.07,45.2148847173,133.2,46.4386666743,-44.53,64.3387182223,3.7986666743,0,3.7986666743,42.64,-44.53,61.6529845182,132.74
2020-05-20 03:30:00,45.8766666743,14.12,48.0004473432,3.8366666743,0,3.8366666743,42.04,14.12,44.3478973571,133.2,45.3466666743,-44.58,63.5900666651,3.8366666743,0,3.8366666743,41.51,-44.58,60.9135165624,132.74
2020-05-20 04:00:00,45.2450000077,13.98,47.3555743888,3.8450000077,0,3.8450000077,41.4,13.98,43.6966863732,133.0,44.5950000077,-44.61,63.0774613129,3.8450000077,0,3.8450000077,40.75,-44.61,60.4203161197,132.6
2020-05-20 04:30:00,44.733000008,13.92,46.8487746875,4.023000008,0,4.023000008,40.71,13.92,43.0240688452,132.9,43.993000008,-44.69,62.7102874312,4.023000008,0,4.023000008,39.97,-44.69,59.9566259891,132.49
2020-05-20 05:00:00,44.8515000081,13.86,46.9441865727,4.0315000081,0,4.0315000081,40.82,13.86,43.1088390008,133.09,44.0715000081,-44.83,62.8651414773,4.0315000081,0,4.0315000081,40.04,-44.83,60.107657582,132.65
2020-05-20 05:30:00,45.0295000082,14.1,47.1854413033,4.1095000082,0,4.1095000082,40.92,14.1,43.2811321479,132.93,44.2895000082,-44.49,62.7767465785,4.1095000082,0,4.1095000082,40.18,-44.49,59.9482485149,132.5
2020-05-20 06:00:00,45.9511666762,14.06,48.0540666219,4.7611666762,0,4.7611666762,41.19,14.06,43.5235533935,132.85,45.4011666762,-44.38,63.4889780636,4.7611666762,0,4.7611666762,40.64,-44.38,60.1763574836,132.38
2020-05-20 06:30:00,49.4040000112,14.99,51.6280477755,5.6040000112,0,5.6040000112,43.8,14.99,46.2940611742,132.68,49.3640000112,-43.08,65.5186301529,5.6040000112,0,5.6040000112,43.76,-43.08,61.4070354275,132.19
2020-05-20 07:00:00,51.2965000233,15.34,53.5410731555,11.6665000233,0,11.6665000233,39.63,15.34,42.4953232721,133.21,51.4165000233,-44.51,68.0058569143,11.6665000233,0,11.6665000233,39.75,-44.51,59.6758125207,132.86
2020-05-20 07:30:00,55.9520000285,16.53,58.3426705525,14.2620000285,0,14.2620000285,41.69,16.53,44.8474859942,132.97,56.6520000285,-43.18,71.2317450806,14.2620000285,0,14.2620000285,42.39,-43.18,60.509705833,132.6
2020-05-20 08:00:00,58.5396667063,17.04,60.9692888107,19.8096667063,0,19.8096667063,38.73,17.04,42.3128172071,132.67,59.3996667063,-42.23,72.8813645922,19.8096667063,0,19.8096667063,39.59,-42.23,57.885585425,132.31
2020-05-20 08:30:00,61.3170000484,18.03,63.912873468,24.2070000484,0,24.2070000484,37.11,18.03,41.2581264722,132.16,62.6370000484,-40.53,74.606130278,24.2070000484,0,24.2070000484,38.43,-40.53,55.8528942849,131.84
2020-05-20 09:00:00,63.6216667258,19.37,66.5049876097,29.5716667258,0,29.5716667258,34.05,19.37,39.173963292,131.73,65.1416667258,-38.52,75.6784457016,29.5716667258,0,29.5716667258,35.57,-38.52,52.4310528218,131.35
2020-05-20 09:30:00,63.8243334036,20.22,66.9506828524,35.1143334036,0,35.1143334036,28.71,20.22,35.1157016162,131.73,64.8843334036,-37.52,74.9514984588,35.1143334036,0,35.1143334036,29.77,-37.52,47.8957545091,131.24
2020-05-20 10:00:00,62.7731667486,20.81,66.1326437068,40.9531667486,0,40.9531667486,21.82,20.81,30.15242113,131.64,63.3031667486,-36.79,73.2174502451,40.9531667486,0,40.9531667486,22.35,-36.79,43.0467954673,131.24
2020-05-20 10:30:00,64.2461667504,22.47,68.0622571042,41.8761667504,0,41.8761667504,22.37,22.47,31.7067469161,131.47,64.6361667504,-33.65,72.870820993,41.8761667504,0,41.8761667504,22.76,-33.65,40.6243781491,130.89
2020-05-20 11:00:00,61.6923334167,22.96,65.8263290971,41.6723334167,0,41.6723334167,20.02,22.96,30.4624687115,131.47,61.8023334167,-32.58,69.8640452289,41.6723334167,0,41.6723334167,20.13,-32.58,38.2971709138,130.8
2020-05-20 11:30:00,61.413000095,22.15,65.2853665125,47.493000095,0,47.493000095,13.92,22.15,26.1608275863,131.65,61.003000095,-33.74,69.711933129,47.493000095,0,47.493000095,13.51,-33.74,36.3442939125,131.03
2020-05-20 12:00:00,60.1043334232,21.41,63.8037537787,44.9543334232,0,44.9543334232,15.15,21.41,26.2280498703,131.65,59.6243334232,-34.51,68.8912275705,44.9543334232,0,44.9543334232,14.67,-34.51,37.4986533092,131.03
2020-05-20 12:30:00,59.974500102,20.28,63.3104972535,51.004500102,0,51.004500102,8.97,20.28,22.1751956023,131.86,59.144500102,-35.88,69.1769202286,51.004500102,0,51.004500102,8.14,-35.88,36.791765383,131.23
2020-05-20 13:00:00,58.3635001027,20.17,61.7505226232,51.353500102699996,0,51.353500102699996,7.01,20.17,21.3534306377,131.95,57.3335001027,-36.14,67.7733711278,51.353500102699996,0,51.353500102699996,5.98,-36.14,36.6314072894,131.23
2020-05-20 13:30:00,57.447333425,21.48,61.3317741277,45.857333425,0,45.857333425,11.59,21.48,24.4073452059,131.76,56.887333425,-34.7,66.63526622,45.857333425,0,45.857333425,11.03,-34.7,36.4108623902,131.07
2020-05-20 14:00:00,55.992833425,21.52,59.9858966338,45.842833425,0,45.842833425,10.15,21.52,23.7935474446,131.84,55.232833425,-34.71,65.2338101613,45.842833425,0,45.842833425,9.39,-34.71,35.9577001489,131.24
2020-05-20 14:30:00,55.1311667581,21.17,59.0560280421,45.7011667581,0,45.7011667581,9.43,21.17,23.1752842485,131.97,54.1311667581,-35.26,64.6022508477,45.7011667581,0,45.7011667581,8.43,-35.26,36.2537239467,131.36
2020-05-20 15:00:00,54.7166667565,21.14,58.6584454358,44.9066667565,0,44.9066667565,9.81,21.14,23.3052719358,131.97,53.6366667565,-35.49,64.3151002545,44.9066667565,0,44.9066667565,8.73,-35.49,36.5479547991,131.43
2020-05-20 15:30:00,55.1250000872,20.67,58.872867559,43.6050000872,0,43.6050000872,11.52,20.67,23.6634591723,132.13,54.1950000872,-36.04,65.0844039264,43.6050000872,0,43.6050000872,10.59,-36.04,37.5636752728,131.64
2020-05-20 16:00:00,56.0943334157,20.26,59.6409409831,41.1743334157,0,41.1743334157,14.92,20.26,25.1609618258,132.4,55.4443334157,-36.67,66.473776844,41.1743334157,0,41.1743334157,14.27,-36.67,39.3487204366,131.79
2020-05-20 16:30:00,59.0468334094,19.44,62.1646373405,38.0368334094,0,38.0368334094,21.01,19.44,28.6240056596,132.68,58.9768334094,-37.62,69.9537795905,38.0368334094,0,38.0368334094,20.94,-37.62,43.0551739051,132.17
2020-05-20 17:00:00,62.7398334018,18.72,65.4730868012,34.2198334018,0,34.2198334018,28.52,18.72,34.1149351458,132.68,63.6298334018,-38.07,74.1490431411,34.2198334018,0,34.2198334018,29.41,-38.07,48.1068913982,132.17
2020-05-20 17:30:00,66.4368333929,18.03,68.8399137948,29.7668333929,0,29.7668333929,36.67,18.03,40.8628168388,132.37,68.1668333929,-38.51,78.2926387013,29.7668333929,0,29.7668333929,38.4,-38.51,54.3836381644,131.79
2020-05-20 18:00:00,68.7223333827,17.56,70.9303369903,24.6823333827,0,24.6823333827,44.04,17.56,47.4117622537,132.06,71.1923333827,-38.56,80.9643250603,24.6823333827,0,24.6823333827,46.51,-38.56,60.4156742907,131.47
2020-05-20 18:30:00,69.2628333714,16.73,71.254705014,19.0328333714,0,19.0328333714,50.23,16.73,52.9428540976,131.87,72.1528333714,-39.2,82.1137708519,19.0328333714,0,19.0328333714,53.12,-39.2,66.0179854282,131.35
2020-05-20 19:00:00,69.7601666967,16.19,71.6142231512,15.0201666967,0,15.0201666967,54.74,16.19,57.0840056408,131.63,72.6901666967,-39.68,82.8152325022,15.0201666967,0,15.0201666967,57.67,-39.68,70.0023663886,131.07
2020-05-20 19:30:00,68.3968333594,15.4,70.1091064955,13.0568333594,0,13.0568333594,55.34,15.4,57.4428028564,131.81,71.1468333594,-40.66,81.945759482,13.0568333594,0,13.0568333594,58.09,-40.66,70.9061612274,131.28
2020-05-20 20:00:00,65.1330000224,14.23,66.6693377192,11.2130000224,0,11.2130000224,53.92,14.23,55.7661124699,132.17,67.5030000224,-42.25,79.6349013437,11.2130000224,0,11.2130000224,56.29,-42.25,70.3820048024,131.63
2020-05-20 20:30:00,64.5243333564,13.8,65.9835554899,11.5143333564,0,11.5143333564,53.01,13.8,54.7768208278,132.53,64.1243333564,-44.13,77.8420646463,11.5143333564,0,11.5143333564,52.61,-44.13,68.6678163334,132.13
2020-05-20 21:00:00,65.301500013,14.48,66.8876393959,6.511500013,0,6.511500013,58.79,14.48,60.5469611128,131.6,67.691500013,-41.97,79.6468459766,6.511500013,0,6.511500013,61.18,-41.97,74.1921377236,131.1
2020-05-20 21:30:00,63.9480000083,14.38,65.5448785571,4.1480000083,0,4.1480000083,59.8,14.38,61.5046697414,131.31,66.6180000083,-41.77,78.6300885482,4.1480000083,0,4.1480000083,62.47,-41.77,75.1480791504,130.81
2020-05-20 22:00:00,62.6006666745,14.13,64.1755433798,3.9406666745,0,3.9406666745,58.66,14.13,60.3378198148,131.45,65.0306666745,-42.34,77.5993763386,3.9406666745,0,3.9406666745,61.09,-42.34,74.3280815036,130.99
2020-05-20 22:30:00,59.9021666745,14.07,61.5323855567,3.9221666745,0,3.9221666745,55.98,14.07,57.7210992619,132.05,61.8421666745,-43.07,75.3623147136,3.9221666745,0,3.9221666745,57.92,-43.07,72.1786069414,131.62
2020-05-20 23:00:00,56.1238333412,13.44,57.7106425966,3.9338333412,0,3.9338333412,52.19,13.44,53.8927611094,132.63,57.3338333412,-44.44,72.5402098535,3.9338333412,0,3.9338333412,53.4,-44.44,69.4728263424,132.23
2020-05-20 23:30:00,52.8048333413,13.01,54.3839178821,3.9848333413,0,3.9848333413,48.82,13.01,50.5237815291,132.88,53.4948333413,-45.22,70.0467386408,3.9848333413,0,3.9848333413,49.51,-45.22,67.0528783871,132.49
2020-05-21 00:00:00,49.5841666748,12.6,51.1600389448,4.0641666748,0,4.0641666748,45.52,12.6,47.231667343,133.12,49.7341666748,-45.94,67.7050288741,4.0641666748,0,4.0641666748,45.67,-45.94,64.7783335692,132.73
2020-05-21 00:30:00,48.224166675,12.69,49.865883643000004,4.164166675,0,4.164166675,44.06,12.69,45.8510599659,133.12,48.044166675,-46.01,66.5218915207,4.164166675,0,4.164166675,43.88,-46.01,63.579670493,132.73
2020-05-21 01:00:00,46.7861666749,12.5,48.4272174725,4.1261666749,0,4.1261666749,42.66,12.5,44.4536342721,133.02,46.3561666749,-46.19,65.440127512,4.1261666749,0,4.1261666749,42.23,-46.19,62.5850541264,132.73
2020-05-21 01:30:00,48.7671666749,12.62,50.3736135839,4.1071666749,0,4.1071666749,44.66,12.62,46.4088353657,133.02,48.7471666749,-45.98,67.0107950918,4.1071666749,0,4.1071666749,44.64,-45.98,64.0850216509,132.73
2020-05-21 02:00:00,47.7685000084,12.58,49.3972265724,4.1785000084,0,4.1785000084,43.59,12.58,45.3689816945,133.13,47.6085000084,-46.09,66.263544827,4.1785000084,0,4.1785000084,43.43,-46.09,63.3281375062,132.73
2020-05-21 02:30:00,47.056166675,12.53,48.6958285908,4.156166675,0,4.156166675,42.9,12.53,44.6924031576,133.13,46.686166675,-46.26,65.7235555855,4.156166675,0,4.156166675,42.53,-46.26,62.8393865342,132.82
2020-05-21 03:00:00,45.8243333415,13.9,47.8861099505,4.0643333415,0,4.0643333415,41.76,13.9,44.012584564,133.26,45.2143333415,-44.9,63.7208438387,4.0643333415,0,4.0643333415,41.15,-44.9,60.9042896683,132.82
2020-05-21 03:30:00,45.1816666748,18.59,48.8566382748,4.0616666748,0,4.0616666748,41.12,18.59,45.1269597912,132.85,44.3616666748,-39.78,59.5852823285,4.0616666748,0,4.0616666748,40.3,-39.78,56.6263048415,132.58
2020-05-21 04:00:00,44.543000008,18.68,48.3013586736,4.003000008,0,4.003000008,40.54,18.68,44.6366889453,133.04,43.603000008,-39.74,58.9956711098,4.003000008,0,4.003000008,39.6,-39.74,56.1019393604,132.58
2020-05-21 04:30:00,44.299000008,18.79,48.1192840939,3.9990000080000003,0,3.9990000080000003,40.3,18.79,44.4652010003,133.22,43.349000008,-39.99,58.9774185743,3.9990000080000003,0,3.9990000080000003,39.35,-39.99,56.1036772413,132.86
2020-05-21 05:00:00,44.0856666745,19.47,48.1936396855,3.9256666745,0,3.9256666745,40.16,19.47,44.6307797378,133.55,43.2556666745,-41.16,59.7092815185,3.9256666745,0,3.9256666745,39.33,-41.16,56.9297330048,133.32
2020-05-21 05:30:00,44.6706666746,19.65,48.8015467086,3.9706666746,0,3.9706666746,40.7,19.65,45.1952707703,133.39,43.9406666746,-40.84,59.9890639018,3.9706666746,0,3.9706666746,39.97,-40.84,57.1446104195,133.13
2020-05-21 06:00:00,45.5873333422,19.68,49.6538755914,4.4173333422,0,4.4173333422,41.17,19.68,45.6319109834,133.24,45.0573333422,-40.62,60.6642208217,4.4173333422,0,4.4173333422,40.64,-40.62,57.4594987796,132.98
2020-05-21 06:30:00,48.8455000113,20.15,52.8384838101,5.6555000113,0,5.6555000113,43.19,20.15,47.6591921879,132.66,48.8955000113,-39.38,62.7817992842,5.6555000113,0,5.6555000113,43.24,-39.38,58.4848869367,132.35
2020-05-21 07:00:00,51.6471666819,21.04,55.7683729928,7.5971666819,0,7.5971666819,44.05,21.04,48.8168423805,132.09,52.0971666819,-37.83,64.3834114992,7.5971666819,0,7.5971666819,44.5,-37.83,58.4068394968,131.78
2020-05-21 07:30:00,55.8460000202,21.63,59.8885015529,10.0860000202,0,10.0860000202,45.76,21.63,50.614568061,131.95,56.4260000202,-36.95,67.4477277473,10.0860000202,0,10.0860000202,46.34,-36.95,59.2680192009,131.71
2020-05-21 08:00:00,59.8060000294,22.83,64.0153617463,14.6760000294,0,14.6760000294,45.13,22.83,50.5759409206,131.7,61.1060000294,-35.07,70.454582105,14.6760000294,0,14.6760000294,46.43,-35.07,58.1863368842,131.4
2020-05-21 08:30:00,61.2401667103,21.61,64.9411280985,21.8401667103,0,21.8401667103,39.4,21.61,44.9372017375,131.58,61.8301667103,-34.35,70.7311247997,21.8401667103,0,21.8401667103,39.99,-34.35,52.7173842295,131.07
2020-05-21 09:00:00,62.4580000582,22.28,66.312895965,29.0980000582,0,29.0980000582,33.36,22.28,40.1159319972,131.58,63.1380000582,-33.42,71.437409327,29.0980000582,0,29.0980000582,34.04,-33.42,47.7034380312,130.96
2020-05-21 09:30:00,64.0478334036,23.23,68.1304474056,35.1178334036,0,35.1178334036,28.93,23.23,37.1022613866,131.51,64.4878334036,-32.31,72.1291671731,35.1178334036,0,35.1178334036,29.37,-32.31,43.6638637777,130.96
2020-05-21 10:00:00,63.475833415,23.92,67.8332354213,40.815833415,0,40.815833415,22.66,23.92,32.9490819295,131.51,63.635833415,-31.51,71.0098542064,40.815833415,0,40.815833415,22.82,-31.51,38.9054302122,130.96
2020-05-21 10:30:00,62.0488334235,21.68,65.7273164614,45.0588334235,0,45.0588334235,16.99,21.68,27.5441917652,131.87,61.9388334235,-34.23,70.7680152743,45.0588334235,0,45.0588334235,16.88,-34.23,38.165787035,131.21
2020-05-21 11:00:00,62.101000093,19.76,65.1689482235,46.501000093,0,46.501000093,15.6,19.76,25.1757343488,132.02,61.871000093,-36.38,71.7741252298,46.501000093,0,46.501000093,15.37,-36.38,39.4935602345,131.33
2020-05-21 11:30:00,61.2998334207,21.54,64.974157766,43.6898334207,0,43.6898334207,17.61,21.54,27.822359713,131.54,61.0798334207,-34.25,70.0271986495,43.6898334207,0,43.6898334207,17.39,-34.25,38.4119070081,130.88
2020-05-21 12:00:00,60.7778334211,21.63,64.512029385,43.8978334211,0,43.8978334211,16.88,21.63,27.4370424791,131.54,60.4978334211,-34.16,69.475847952,43.8978334211,0,43.8978334211,16.6,-34.16,37.9798051601,130.88
2020-05-21 12:30:00,61.2405000986,20.83,64.6860707751,49.2805000986,0,49.2805000986,11.96,20.83,24.0193775939,131.81,60.6805000986,-35.1,70.1008779703,49.2805000986,0,49.2805000986,11.4,-35.1,36.9048777264,131.11
2020-05-21 13:00:00,59.580666769,20.01,62.8510616667,51.150666769,0,51.150666769,8.43,20.01,21.7132448059,132.25,58.650666769,-36.29,68.9700283634,51.150666769,0,51.150666769,7.5,-36.29,37.0569035404,131.59
2020-05-21 13:30:00,60.644500094,21.08,64.2037521618,47.014500094,0,47.014500094,13.63,21.08,25.102655238,132.15,59.964500094,-35.28,69.5731246354,47.014500094,0,47.014500094,12.95,-35.28,37.5816564297,131.51
2020-05-21 14:00:00,57.5778334219,21.34,61.4052318745,44.2978334219,0,44.2978334219,13.28,21.34,25.1347170265,132.23,56.7378334219,-35.18,66.7593749328,44.2978334219,0,44.2978334219,12.44,-35.18,37.3146887968,131.51
2020-05-21 14:30:00,56.5895000953,19.8,59.9534112544,47.6595000953,0,47.6595000953,8.93,19.8,21.7206100283,132.55,55.1895000953,-37.31,66.617693001,47.6595000953,0,47.6595000953,7.53,-37.31,38.062277914,131.94
2020-05-21 15:00:00,55.8421667619,19.02,58.9924400976,47.6321667619,0,47.6321667619,8.21,19.02,20.716285864,132.83,54.5321667619,-38.33,66.6554282242,47.6321667619,0,47.6321667619,6.9,-38.33,38.9461025008,132.24
2020-05-21 15:30:00,55.6191667606,18.51,58.618357288,46.9691667606,0,46.9691667606,8.65,18.51,20.4314120902,133.15,54.2691667606,-39.33,67.022319871,46.9691667606,0,46.9691667606,7.3,-39.33,40.0017362123,132.53
2020-05-21 16:00:00,56.5605000843,17.91,59.3283934536,42.1305000843,0,42.1305000843,14.43,17.91,22.9998478256,132.99,55.7605000843,-41.42,69.4611385571,42.1305000843,0,42.1305000843,13.63,-41.42,43.6049687536,132.53
2020-05-21 16:30:00,62.1271667287,18.24,64.7493818174,31.0371667287,0,31.0371667287,31.09,18.24,36.0456058348,132.77,62.6171667287,-40.65,74.6547524886,31.0371667287,0,31.0371667287,31.58,-40.65,51.475420348,132.39
2020-05-21 17:00:00,66.7545000534,17.66,69.0509875193,26.7245000534,0,26.7245000534,40.03,17.66,43.7524456459,132.63,68.2945000534,-40.89,79.5998168186,26.7245000534,0,26.7245000534,41.57,-40.89,58.3100077174,132.22
2020-05-21 17:30:00,68.8795000541,16.47,70.8212286515,27.0695000541,0,27.0695000541,41.81,16.47,44.937033725,132.44,71.3595000541,-41.79,82.6957214611,27.0695000541,0,27.0695000541,44.29,-41.79,60.8934167214,132.03
2020-05-21 18:00:00,70.1758333825,15.82,71.936916746,24.5658333825,0,24.5658333825,45.61,15.82,48.2757133557,132.24,72.8558333825,-42.12,84.1550168312,24.5658333825,0,24.5658333825,48.29,-42.12,64.0782217294,131.82
2020-05-21 18:30:00,71.9746667108,15.39,73.6016626724,22.0846667108,0,22.0846667108,49.89,15.39,52.2098094231,132.03,75.1246667108,-42.4,86.2639875522,22.0846667108,0,22.0846667108,53.04,-42.4,67.9043562667,131.68
2020-05-21 19:00:00,69.9891667005,14.99,71.5764175929,16.9391667005,0,16.9391667005,53.05,14.99,55.1271493912,132.14,73.2591667005,-42.9,84.8959098288,16.9391667005,0,16.9391667005,56.32,-42.9,70.7979688974,131.68
2020-05-21 19:30:00,70.3026666888,15.29,71.9461537788,11.0726666888,0,11.0726666888,59.23,15.29,61.1717009736,131.77,73.4526666888,-41.38,84.306575329,11.0726666888,0,11.0726666888,62.38,-41.38,74.8569889857,131.33
2020-05-21 20:00:00,66.6563333455,14.87,68.2948290507,6.0663333455,0,6.0663333455,60.59,14.87,62.3880196833,131.89,69.5463333455,-41.32,80.8952092636,6.0663333455,0,6.0663333455,63.48,-41.32,75.7433350203,131.33
2020-05-21 20:30:00,65.1836666763,14.48,66.7726051713,4.8136666763000004,0,4.8136666763000004,60.37,14.48,62.0822623621,131.89,67.8936666763,-41.95,79.8082231023,4.8136666763000004,0,4.8136666763000004,63.08,-41.95,75.7554545891,131.41
2020-05-21 21:00:00,63.4031666757,14.04,64.9390725566,4.5131666757,0,4.5131666757,58.89,14.04,60.5405128819,131.89,65.9231666757,-42.46,78.4137456353,4.5131666757,0,4.5131666757,61.41,-42.46,74.659491694,131.41
2020-05-21 21:30:00,62.6571666756,13.86,64.1718017186,4.4571666756,0,4.4571666756,58.2,13.86,59.8275822677,131.89,65.0871666756,-42.72,77.8545930941,4.4571666756,0,4.4571666756,60.63,-42.72,74.1686948786,131.41
2020-05-21 22:00:00,60.6496666758,13.59,62.1536014072,4.5496666758,0,4.5496666758,56.1,13.59,57.7225960955,132.19,62.7296666758,-43.44,76.3023242192,4.5496666758,0,4.5496666758,58.18,-43.44,72.6081675846,131.73
2020-05-21 22:30:00,57.8700000094,13.29,59.3764347287,4.7100000094,0,4.7100000094,53.16,13.29,54.7960737645,132.49,59.4600000094,-44.2,74.0886739058,4.7100000094,0,4.7100000094,54.75,-44.2,70.3647816738,132.03
2020-05-21 23:00:00,53.9451666763,13.05,55.5012027593,4.8151666763000005,0,4.8151666763000005,49.13,13.05,50.8336443706,132.69,54.8251666763,-44.94,70.8900733607,4.8151666763000005,0,4.8151666763000005,50.01,-44.94,67.235434854,132.29
2020-05-21 23:30:00,50.9835000095,12.73,52.5487409289,4.7335000095,0,4.7335000095,46.25,12.73,47.9699426725,133.23,51.3635000095,-45.78,68.8041970611,4.7335000095,0,4.7335000095,46.63,-45.78,65.3465018191,132.85
2020-05-22 00:00:00,47.8505000093,12.53,49.4638378124,4.6305000093,0,4.6305000093,43.22,12.53,44.9996588876,133.11,47.6705000093,-46.07,66.294203903,4.6305000093,0,4.6305000093,43.04,-46.07,63.0467009446,132.71
2020-05-22 00:30:00,42.646333335,12.52,44.4461488424,0.8463333350000001,0,0.8463333350000001,41.8,12.52,43.6347384546,133.36,42.156333335,-46.37,62.6684397464,0.8463333350000001,0,0.8463333350000001,41.31,-46.37,62.1022785411,132.94
2020-05-22 01:00:00,41.3880000017,16.01,44.3766452556,0.8680000017,0,0.8680000017,40.52,16.01,43.5682281026,133.22,40.6080000017,-42.56,58.8248524362,0.8680000017,0,0.8680000017,39.74,-42.56,58.2290408645,132.83
2020-05-22 01:30:00,42.9945000017,18.6,46.8453522817,0.8645000017000001,0,0.8645000017000001,42.13,18.6,46.0531964146,132.69,42.5545000017,-39.31,57.9323879224,0.8645000017000001,0,0.8645000017000001,41.69,-39.31,57.3003682362,132.28
2020-05-22 02:00:00,42.5240000017,18.64,46.4299491293,0.8540000017,0,0.8540000017,41.67,18.64,45.6490799469,132.69,41.9340000017,-39.35,57.5055028336,0.8540000017,0,0.8540000017,41.08,-39.35,56.8857530494,132.28
2020-05-22 02:30:00,41.5585000018,18.27,45.3971565453,0.8785000018,0,0.8785000018,40.68,18.27,44.5943415693,132.21,40.8585000018,-39.41,56.7676415081,0.8785000018,0,0.8785000018,39.98,-39.41,56.1386542411,131.86
2020-05-22 03:00:00,40.2543333351,18.19,44.1733794525,0.8743333351,0,0.8743333351,39.38,18.19,43.3781108395,131.97,39.3343333351,-39.36,55.6452997019,0.8743333351,0,0.8743333351,38.46,-39.36,55.0307295972,131.7
2020-05-22 03:30:00,39.3470000018,18.22,43.3607519439,0.8770000018,0,0.8770000018,38.47,18.22,42.5665279298,131.73,38.3470000018,-39.29,54.9016985997,0.8770000018,0,0.8770000018,37.47,-39.29,54.2927711579,131.62
2020-05-22 04:00:00,39.0715000018,18.19,43.0982390869,0.8815000018,0,0.8815000018,38.19,18.19,42.3007352182,132.03,38.0115000018,-39.47,54.7973998688,0.8815000018,0,0.8815000018,37.13,-39.47,54.1896466126,131.86
