Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-22 04:30:00,38.4703333351,18.02,42.4816071602,0.8703333351,0,0.8703333351,37.6,18.02,41.6950884398,131.72,37.3303333351,-39.5,54.3489078723,0.8703333351,0,0.8703333351,36.46,-39.5,53.7548286203,131.66
2020-05-22 05:00:00,38.2255000017,18.05,42.2728204687,0.8555000017000001,0,0.8555000017000001,37.37,18.05,41.5008361362,131.72,37.0455000017,-39.52,54.1682514982,0.8555000017000001,0,0.8555000017000001,36.19,-39.52,53.5868127434,131.66
2020-05-22 05:30:00,38.8445000017,18.01,42.8165304571,0.8345000017,0,0.8345000017,38.01,18.01,42.060910594,131.72,37.7845000017,-39.41,54.5968546748,0.8345000017,0,0.8345000017,36.95,-39.41,54.0226859754,131.66
2020-05-22 06:00:00,39.3796666686,18.33,43.436701612,0.9496666686,0,0.9496666686,38.43,18.33,42.5776208823,131.57,38.4896666686,-38.9,54.7235273009,0.9496666686,0,0.9496666686,37.54,-38.9,54.059796522,131.28
2020-05-22 06:30:00,42.5260000031,19.15,46.6388590798,1.5560000030999999,0,1.5560000030999999,40.97,19.15,45.2245884448,131.57,42.1460000031,-37.9,56.6806432238,1.5560000030999999,0,1.5560000030999999,40.59,-37.9,55.5333962585,131.28
2020-05-22 07:00:00,44.8285000055,20.2,49.1694459268,2.7685000055,0,2.7685000055,42.06,20.2,46.6592284548,132.2,44.7985000055,-37.14,58.1917966963,2.7685000055,0,2.7685000055,42.03,-37.14,56.0883276627,131.78
2020-05-22 07:30:00,47.3833333402,21.01,51.8324259362,3.4333333402,0,3.4333333402,43.95,21.01,48.7136798035,132.2,47.9933333402,-35.88,59.9227372965,3.4333333402,0,3.4333333402,44.56,-35.88,57.2098592902,131.62
2020-05-22 08:00:00,51.301833340900004,21.72,55.710290828,3.8018333409,0,3.8018333409,47.5,21.72,52.2303398419,132.11,52.3318333409,-34.86,62.8795704567,3.8018333409,0,3.8018333409,48.53,-34.86,59.7526610286,131.48
2020-05-22 08:30:00,53.3501666764,22.36,57.846433636,4.8701666764,0,4.8701666764,48.48,22.36,53.388013636,131.59,54.9301666764,-33.48,64.3291039196,4.8701666764,0,4.8701666764,50.06,-33.48,60.2238657012,130.91
2020-05-22 09:00:00,52.7086666794,23.13,57.5604069054,6.3686666794,0,6.3686666794,46.34,23.13,51.791818852,131.34,54.5286666794,-32.27,63.3618843614,6.3686666794,0,6.3686666794,48.16,-32.27,57.9718768025,130.63
2020-05-22 09:30:00,52.7525000153,18.4,55.8693677955,7.6625000153,0,7.6625000153,45.09,18.4,48.6997751535,131.97,54.7325000153,-37.64,66.4260201873,7.6625000153,0,7.6625000153,47.07,-37.64,60.2690177454,131.25
2020-05-22 10:00:00,48.286166685,18.15,51.5846526898,9.166166685,0,9.166166685,39.12,18.15,43.1253626072,132.37,50.006166685,-38.17,62.9091853908,9.166166685,0,9.166166685,40.84,-38.17,55.9003980308,131.66
2020-05-22 10:30:00,48.352000019,17.92,51.5659025504,9.482000019000001,0,9.482000019000001,38.87,17.92,42.8019076678,132.14,49.272000019000004,-38.31,62.4130281742,9.482000019000001,0,9.482000019000001,39.79,-38.31,55.2349545125,131.44
2020-05-22 11:00:00,48.5785000268,18.98,52.1546840164,13.3985000268,0,13.3985000268,35.18,18.98,39.9734011563,132.14,49.7185000268,-37.28,62.142800427,13.3985000268,0,13.3985000268,36.32,-37.28,52.0474860104,131.44
2020-05-22 11:30:00,45.1335000302,19.33,49.0986937196,15.0935000302,0,15.0935000302,30.04,19.33,35.7218490563,132.33,46.6735000302,-36.9,59.4981142984,15.0935000302,0,15.0935000302,31.58,-36.9,48.5685742018,131.59
2020-05-22 12:00:00,41.478833372,18.6,45.4582623722,19.308833372,0,19.308833372,22.17,18.6,28.9390549258,132.59,42.278833372,-37.95,56.8128704722,19.308833372,0,19.308833372,22.97,-37.95,44.3601555453,131.86
2020-05-22 12:30:00,42.0163333655,19.15,46.1746117415,16.0663333655,0,16.0663333655,25.95,19.15,32.2509689777,132.27,42.7363333655,-37.02,56.5409107596,16.0663333655,0,16.0663333655,26.67,-37.02,45.6264101152,131.51
2020-05-22 13:00:00,45.5806666999,19.08,49.4129899602,16.6206666999,0,16.6206666999,28.96,19.08,34.6803690868,132.27,46.6306666999,-37.16,59.62620797,16.6206666999,0,16.6206666999,30.01,-37.16,47.7646909338,131.6
2020-05-22 13:30:00,43.755833366,18.95,47.6830730297,16.345833366,0,16.345833366,27.41,18.95,33.32282401,132.41,44.915833366,-37.44,58.4738034248,16.345833366,0,16.345833366,28.57,-37.44,47.0956314322,131.67
2020-05-22 14:00:00,39.7400000345,18.9,44.0054269692,17.2300000345,0,17.2300000345,22.51,18.9,29.3923476436,132.58,40.6300000345,-37.75,55.4604309648,17.2300000345,0,17.2300000345,23.4,-37.75,44.4142150668,131.85
2020-05-22 14:30:00,37.7735000359,18.8,42.1933324705,17.9535000359,0,17.9535000359,19.82,18.8,27.3179867487,132.69,37.9835000359,-38.13,53.820471709,17.9535000359,0,17.9535000359,20.03,-38.13,43.0708462884,131.98
2020-05-22 15:00:00,35.6603333685,18.58,40.2103938796,17.570333368500002,0,17.570333368500002,18.09,18.58,25.9319204842,132.76,36.2103333685,-38.45,52.8165764004,17.570333368500002,0,17.570333368500002,18.64,-38.45,42.7299906389,132.09
2020-05-22 15:30:00,35.9590000327,18.3,40.3477345504,16.3390000327,0,16.3390000327,19.62,18.3,26.8297297787,132.89,36.3390000327,-38.95,53.2693666508,16.3390000327,0,16.3390000327,20.0,-38.95,43.784729073,132.2
2020-05-22 16:00:00,39.1743333635,17.76,43.0121610068,15.0643333635,0,15.0643333635,24.11,17.76,29.9451114541,133.1,39.7143333635,-39.6,56.0837612371,15.0643333635,0,15.0643333635,24.65,-39.6,46.6452837916,132.41
2020-05-22 16:30:00,42.3245000284,17.47,45.7882539813,14.2145000284,0,14.2145000284,28.11,17.47,33.0964197459,133.31,42.9945000284,-40.06,58.7650460112,14.2145000284,0,14.2145000284,28.78,-40.06,49.3263823932,132.63
2020-05-22 17:00:00,47.1603333613,17.3,50.2333260171,13.9603333613,0,13.9603333613,33.2,17.3,37.4370137698,132.85,48.6203333613,-39.75,62.801268428,13.9603333613,0,13.9603333613,34.66,-39.75,52.7387722648,132.14
2020-05-22 17:30:00,50.9260000241,16.93,53.6663989705,12.0660000241,0,12.0660000241,38.86,16.93,42.3877871562,132.69,53.1360000241,-39.8,66.3888130528,12.0660000241,0,12.0660000241,41.07,-39.8,57.1907763542,131.97
2020-05-22 18:00:00,53.2076666879,16.42,55.6836797848,10.6376666879,0,10.6376666879,42.57,16.42,45.626979957,132.31,51.0776666879,-41.49,65.8053807396,10.6376666879,0,10.6376666879,40.44,-41.49,57.9380160171,131.71
2020-05-22 18:30:00,58.4900000168,15.95,60.6257585681,8.3800000168,0,8.3800000168,50.11,15.95,52.5872094715,132.15,61.3200000168,-40.28,73.3663465225,8.3800000168,0,8.3800000168,52.94,-40.28,66.5215904801,131.42
2020-05-22 19:00:00,59.6776666784,16.02,61.7904871333,5.8576666784,0,5.8576666784,53.82,16.02,56.1536534876,132.52,62.9076666784,-40.54,74.8389345656,5.8576666784,0,5.8576666784,57.05,-40.54,69.9870995256,131.77
2020-05-22 19:30:00,60.8778333494,14.99,62.6961776612,8.0478333494,0,8.0478333494,52.83,14.99,54.9154714083,132.81,63.7878333494,-42.42,76.605117867,8.0478333494,0,8.0478333494,55.74,-42.42,70.0457279211,132.15
2020-05-22 20:00:00,57.3141666806,14.36,59.0857284146,6.9541666806,0,6.9541666806,50.36,14.36,52.3673486058,132.42,57.2641666806,-45.37,73.0590287755,6.9541666806,0,6.9541666806,50.31,-45.37,67.7460921382,132.04
2020-05-22 20:30:00,56.4390000039,14.55,58.2843308398,1.9490000039000002,0,1.9490000039000002,54.49,14.55,56.3991365182,132.55,59.1190000039,-44.43,73.9532356389,1.9490000039000002,0,1.9490000039000002,57.17,-44.43,72.4046531654,132.04
2020-05-22 21:00:00,55.6895000025,14.16,57.461517649,1.2295000025,0,1.2295000025,54.46,14.16,56.270749062,132.55,58.2495000025,-44.9,73.5460009146,1.2295000025,0,1.2295000025,57.02,-44.9,72.5761007495,132.11
2020-05-22 21:30:00,54.7338333429,12.91,56.2357591965,4.7938333429,0,4.7938333429,49.94,12.91,51.5816992741,132.55,54.3438333429,-47.14,71.9404741603,4.7938333429,0,4.7938333429,49.55,-47.14,68.3913890779,132.19
2020-05-22 22:00:00,55.8768333391,13.77,57.5485308588,2.8868333391,0,2.8868333391,52.99,13.77,54.7499132419,132.21,55.9468333391,-45.92,72.3788267429,2.8868333391,0,2.8868333391,53.06,-45.92,70.1712904256,131.84
2020-05-22 22:30:00,51.5160000091,12.38,52.9826637396,4.5560000091,0,4.5560000091,46.96,12.38,48.56445202,132.11,47.4760000091,-48.57,67.9191834231,4.5560000091,0,4.5560000091,42.92,-48.57,64.8164431298,131.84
2020-05-22 23:00:00,48.596166676,11.75,49.9964990334,4.646166676,0,4.646166676,43.95,11.75,45.4935709744,131.85,45.236166676,-48.69,66.4607167847,4.646166676,0,4.646166676,40.59,-48.69,63.3897799334,131.62
2020-05-22 23:30:00,47.7445000016,11.8,49.1810662797,0.8145000016,0,0.8145000016,46.93,11.8,48.3907522157,131.85,48.5445000016,-45.5,66.53434061,0.8145000016,0,0.8145000016,47.73,-45.5,65.942421096,131.36
2020-05-23 00:00:00,44.763833335,11.44,46.2025364546,0.823833335,0,0.823833335,43.94,11.44,45.4048147227,132.16,44.993833335,-46.25,64.5252472926,0.823833335,0,0.823833335,44.17,-46.25,63.953509677,131.65
2020-05-23 00:30:00,46.6851666752,11.61,48.1071396728,4.2851666752,0,4.2851666752,42.4,11.61,43.960801858,132.51,46.6051666752,-46.46,65.8070905057,4.2851666752,0,4.2851666752,42.32,-46.46,62.8451589225,132.01
2020-05-23 01:00:00,45.4333333419,11.59,46.8883341414,4.3033333419,0,4.3033333419,41.13,11.59,42.731779743,132.69,45.0933333419,-46.72,64.9320191576,4.3033333419,0,4.3033333419,40.79,-46.72,62.0208231161,132.22
2020-05-23 01:30:00,47.1045000082,11.66,48.5261735667,4.0945000082,0,4.0945000082,43.01,11.66,44.5624920757,132.83,47.1045000082,-46.62,66.274115015,4.0945000082,0,4.0945000082,43.01,-46.62,63.4293662273,132.36
2020-05-23 02:00:00,46.1386666745,11.75,47.6113333409,3.9086666745,0,3.9086666745,42.23,11.75,43.8341807269,132.93,45.8986666745,-46.7,65.4795968413,3.9086666745,0,3.9086666745,41.99,-46.7,62.8016727484,132.44
2020-05-23 02:30:00,45.0655000082,11.54,46.5195753526,4.1055000082,0,4.1055000082,40.96,11.54,42.5545908217,133.19,44.6955000082,-47.14,64.9605058554,4.1055000082,0,4.1055000082,40.59,-47.14,62.2071354428,132.7
2020-05-23 03:00:00,43.4353333416,11.46,44.9217072527,4.1253333416,0,4.1253333416,39.31,11.46,40.9464003302,133.43,42.7653333416,-47.52,63.929837602,4.1253333416,0,4.1253333416,38.64,-47.52,61.2470407448,132.97
2020-05-23 03:30:00,42.6671666749,14.32,45.0061052754,4.1071666749,0,4.1071666749,38.56,14.32,41.1331496484,133.28,41.7971666749,-44.43,61.0002298524,4.1071666749,0,4.1071666749,37.69,-44.43,58.2628612411,132.82
2020-05-23 04:00:00,42.330833341900004,17.54,45.8208582571,4.2808333419,0,4.2808333419,38.05,17.54,41.8981395768,133.04,41.3008333419,-40.91,58.1324946543,4.2808333419,0,4.2808333419,37.02,-40.91,55.1734401683,132.57
2020-05-23 04:30:00,41.8196666753,17.5,45.3335915281,4.3196666753,0,4.3196666753,37.5,17.5,41.3823633931,132.95,40.6996666753,-40.92,57.7140300749,4.3196666753,0,4.3196666753,36.38,-40.92,54.7535460039,132.47
2020-05-23 05:00:00,41.6696666754,17.45,45.1759185943,4.3496666754,0,4.3496666754,37.32,17.45,41.1981176754,133.13,40.4796666754,-41.11,57.6943282667,4.3496666754,0,4.3496666754,36.13,-41.11,54.7303297998,132.66
2020-05-23 05:30:00,41.4470000089,17.54,45.0056153134,4.4670000089,0,4.4670000089,36.98,17.54,40.9288651199,133.13,40.2470000089,-40.96,57.424233645,4.4670000089,0,4.4670000089,35.78,-40.96,54.3868550295,132.66
2020-05-23 06:00:00,41.8548333432,17.47,45.3544702779,4.9348333432,0,4.9348333432,36.92,17.47,40.844672847300004,133.05,40.7248333432,-41.04,57.8168976237,4.9348333432,0,4.9348333432,35.79,-41.04,54.4537023535,132.59
2020-05-23 06:30:00,43.8101666786,17.5,47.1760607131,5.9801666786,0,5.9801666786,37.83,17.5,41.6816374438,132.88,43.0301666786,-40.7,59.2290912001,5.9801666786,0,5.9801666786,37.05,-40.7,55.0381004396,132.44
2020-05-23 07:00:00,45.4006666822,18.07,48.8645621611,7.7906666822,0,7.7906666822,37.61,18.07,41.7257354639,133.07,44.6906666822,-40.19,60.1040080902,7.7906666822,0,7.7906666822,36.9,-40.19,54.5604811196,132.58
2020-05-23 07:30:00,47.5070000196,18.31,50.9133690779,9.777000019599999,0,9.777000019599999,37.73,18.31,41.9381568503,133.07,47.2170000196,-39.65,61.6568535594,9.777000019599999,0,9.777000019599999,37.44,-39.65,54.5332568255,132.58
2020-05-23 08:00:00,50.2120000282,19.02,53.6936248249,14.1220000282,0,14.1220000282,36.09,19.02,40.7952019238,132.83,50.0920000282,-38.62,63.2511886594,14.1220000282,0,14.1220000282,35.97,-38.62,52.7763706596,132.23
2020-05-23 08:30:00,52.3406667019,19.66,55.9111884224,17.6206667019,0,17.6206667019,34.72,19.66,39.8997994982,132.46,52.5106667019,-37.44,64.4912685367,17.6206667019,0,17.6206667019,34.89,-37.44,51.176808224,131.82
2020-05-23 09:00:00,53.9830000401,20.26,57.6596209953,20.0330000401,0,20.0330000401,33.95,20.26,39.5356813524,132.07,54.2830000401,-36.28,65.2907535058,20.0330000401,0,20.0330000401,34.25,-36.28,49.8928942837,131.45
2020-05-23 09:30:00,57.5573333827,20.72,61.1732378261,24.6973333827,0,24.6973333827,32.86,20.72,38.8471105747,131.58,57.9973333827,-35.15,67.8174990656,24.6973333827,0,24.6973333827,33.3,-35.15,48.4191336147,130.93
2020-05-23 10:00:00,57.4135000674,17.93,60.1481079502,33.7235000674,0,33.7235000674,23.69,17.93,29.7102844147,131.9,57.5235000674,-38.39,69.1573941094,33.7235000674,0,33.7235000674,23.8,-38.39,45.1689284797,131.37
2020-05-23 10:30:00,57.1885000689,14.3,58.9492539404,34.4685000689,0,34.4685000689,22.72,14.3,26.8456402419,132.41,57.8985000689,-42.35,71.7339446164,34.4685000689,0,34.4685000689,23.43,-42.35,48.3992499942,131.73
2020-05-23 11:00:00,55.8645000771,14.9,57.8174054145,38.5645000771,0,38.5645000771,17.3,14.9,22.8319950946,132.21,56.4445000771,-41.64,70.1417934541,38.5645000771,0,38.5645000771,17.88,-41.64,45.316487066,131.47
2020-05-23 11:30:00,58.1980000805,16.46,60.4808962679,40.2280000805,0,40.2280000805,17.97,16.46,24.3690890269,132.38,58.2980000805,-40.21,70.8202013085,40.2280000805,0,40.2280000805,18.07,-40.21,44.083659104,131.67
2020-05-23 12:00:00,56.8906667394,17.12,59.4107933128,36.3606667394,0,36.3606667394,20.53,17.12,26.7315412949,132.52,57.2206667394,-39.57,69.570033794,36.3606667394,0,36.3606667394,20.86,-39.57,44.73169458,131.77
2020-05-23 12:30:00,58.0900000762,16.29,60.330856192,38.1200000762,0,38.1200000762,19.97,16.29,25.7713988755,132.38,58.1300000762,-40.34,70.7560068748,38.1200000762,0,38.1200000762,20.01,-40.34,45.0301643346,131.66
2020-05-23 13:00:00,55.8128334118,15.11,57.8220068266,39.2528334118,0,39.2528334118,16.56,15.11,22.4175310862,132.55,55.3328334118,-41.78,69.3346295395,39.2528334118,0,39.2528334118,16.08,-41.78,44.7675641508,131.81
2020-05-23 13:30:00,54.4881667416,14.66,56.4258443876,37.4481667416,0,37.4481667416,17.04,14.66,22.4783718272,132.76,54.3981667416,-42.46,69.0073339932,37.4481667416,0,37.4481667416,16.95,-42.46,45.718203158,132.03
2020-05-23 14:00:00,53.7348334084,14.98,55.7838033969,37.5148334084,0,37.5148334084,16.22,14.98,22.0791485343,133.09,53.2648334084,-42.54,68.1673974714,37.5148334084,0,37.5148334084,15.75,-42.54,45.3620336846,132.37
2020-05-23 14:30:00,54.2658334144,16.62,56.7538992154,40.5158334144,0,40.5158334144,13.75,16.62,21.5705099615,132.95,49.7758334144,-42.23,65.2763854092,40.5158334144,0,40.5158334144,9.26,-42.23,43.2333262657,132.37
2020-05-23 15:00:00,49.6818334154,18.03,52.8522986399,41.0418334154,0,41.0418334154,8.64,18.03,19.9932613648,132.95,48.3118334154,-39.49,62.3978633285,41.0418334154,0,41.0418334154,7.27,-39.49,40.1536175207,132.37
2020-05-23 15:30:00,51.5218334123,18.05,54.5921406263,39.4718334123,0,39.4718334123,12.05,18.05,21.7026496078,132.66,50.1618334123,-39.26,63.6989570659,39.4718334123,0,39.4718334123,10.69,-39.26,40.6893561021,132.02
2020-05-23 16:00:00,53.1333334001,19.09,56.458650517,33.3833334001,0,33.3833334001,19.75,19.09,27.4679922819,132.49,52.4833334001,-38.01,64.8017004776,33.3833334001,0,33.3833334001,19.1,-38.01,42.5390420673,131.83
2020-05-23 16:30:00,55.1465000588,18.91,58.2985811897,29.3765000588,0,29.3765000588,25.77,18.91,31.9637450872,132.88,55.4965000588,-38.35,67.4580167124,29.3765000588,0,29.3765000588,26.12,-38.35,46.4001821117,132.19
2020-05-23 17:00:00,57.6631667364,18.04,60.4192220909,34.8531667364,0,34.8531667364,22.81,18.04,29.0815697651,132.96,56.3431667364,-39.65,68.8961170015,34.8531667364,0,34.8531667364,21.49,-39.65,45.0992527654,132.32
2020-05-23 17:30:00,63.3405000666,20.76,66.6558065639,33.2805000666,0,33.2805000666,30.06,20.76,36.531920289,131.77,65.1905000666,-34.9,73.9446502387,33.2805000666,0,33.2805000666,31.91,-34.9,47.2890907081,131.06
2020-05-23 18:00:00,65.2438333912,16.04,67.1866013099,28.9138333912,0,28.9138333912,36.33,16.04,39.7133541772,132.48,66.1038333912,-40.82,77.6916288219,28.9138333912,0,28.9138333912,37.19,-40.82,55.2210874576,131.76
2020-05-23 18:30:00,68.3518333768,17.36,70.5219308156,21.7118333768,0,21.7118333768,46.64,17.36,49.7660446489,132.3,70.0318333768,-39.29,80.3004469857,21.7118333768,0,21.7118333768,48.32,-39.29,62.277817078,131.59
2020-05-23 19:00:00,68.0110000424,16.46,69.9744791104,21.2010000424,0,21.2010000424,46.81,16.46,49.6196301881,132.6,68.4310000424,-40.87,79.7067040267,21.2010000424,0,21.2010000424,47.23,-40.87,62.4582244384,131.92
2020-05-23 19:30:00,65.1080000302,15.65,66.9624832868,15.0880000302,0,15.0880000302,50.02,15.65,52.4110951994,132.44,65.9580000302,-41.55,77.9542190518,15.0880000302,0,15.0880000302,50.87,-41.55,65.6822609233,131.78
2020-05-23 20:00:00,63.2998333557,15.35,65.1344102826,11.1798333557,0,11.1798333557,52.12,15.35,54.3333866053,131.89,60.1298333557,-42.77,73.7893607465,11.1798333557,0,11.1798333557,48.95,-42.77,65.0028876282,131.41
2020-05-23 20:30:00,61.0866666854,14.85,62.865756551,9.3666666854,0,9.3666666854,51.72,14.85,53.8096729223,131.89,57.8966666854,-43.41,72.3633340393,9.3666666854,0,9.3666666854,48.53,-43.41,65.1121263668,131.41
2020-05-23 21:00:00,58.7691666768,14.73,60.5870270924,5.0891666768,0,5.0891666768,53.68,14.73,55.6643090319,132.07,60.9091666768,-41.98,73.974637446,5.0891666768,0,5.0891666768,55.82,-41.98,69.8440605922,131.41
2020-05-23 21:30:00,58.4923333424,14.45,60.2507722758,4.5123333424,0,4.5123333424,53.98,14.45,55.8806129172,131.81,60.6623333424,-42.12,73.8512903512,4.5123333424,0,4.5123333424,56.15,-42.12,70.1920002564,131.17
2020-05-23 22:00:00,58.2976666756,14.44,60.0594000954,4.4776666756,0,4.4776666756,53.82,14.44,55.7234779963,131.81,60.4676666756,-42.23,73.7544006361,4.4776666756,0,4.4776666756,55.99,-42.23,70.1302573787,131.17
2020-05-23 22:30:00,56.0463333425,14.13,57.8000725012,4.5963333425,0,4.5963333425,51.45,14.13,53.3550316278,132.33,57.8263333425,-43.02,72.0736097878,4.5963333425,0,4.5963333425,53.23,-43.02,68.440874483,131.71
2020-05-23 23:00:00,52.8800000087,13.62,54.605849512,4.3700000087,0,4.3700000087,48.51,13.62,50.385756916,132.33,54.1000000087,-43.74,69.5700912817,4.3700000087,0,4.3700000087,49.73,-43.74,66.228849454,131.71
2020-05-23 23:30:00,50.6205000083,13.57,52.4078230905,4.1405000083,0,4.1405000083,46.48,13.57,48.4204016918,132.53,51.3305000083,-44.2,67.7381741052,4.1405000083,0,4.1405000083,47.19,-44.2,64.6570653525,131.97
2020-05-24 00:00:00,48.0686666765,13.53,49.9365358836,4.9186666765,0,4.9186666765,43.15,13.53,45.2214926777,133.03,47.0086666765,-45.18,65.2000547753,4.9186666765,0,4.9186666765,42.09,-45.18,61.7478785061,132.55
2020-05-24 00:30:00,46.6940000084,13.29,48.5484679139,4.2140000084,0,4.2140000084,42.48,13.29,44.5103864283,133.23,46.4540000084,-45.38,64.940884786,4.2140000084,0,4.2140000084,42.24,-45.38,61.9964676413,132.75
2020-05-24 01:00:00,45.1051666751,13.23,47.0054141646,4.2151666751,0,4.2151666751,40.89,13.23,42.9770287479,133.53,44.5851666751,-45.7,63.846120379,4.2151666751,0,4.2151666751,40.37,-45.7,60.9772654356,133.01
2020-05-24 01:30:00,46.2265000084,13.38,48.1239410587,4.1865000084,0,4.1865000084,42.04,13.38,44.1178648622,133.32,46.0365000084,-45.31,64.5937724012,4.1865000084,0,4.1865000084,41.85,-45.31,61.6799691958,132.8
2020-05-24 02:00:00,45.3938333416,13.21,47.2768887031,4.1338333416,0,4.1338333416,41.26,13.21,43.3231081526,133.32,45.0438333416,-45.55,64.0605137515,4.1338333416,0,4.1338333416,40.91,-45.55,61.2244281313,132.88
2020-05-24 02:30:00,44.5825000082,13.11,46.4701130511,4.1025000082,0,4.1025000082,40.48,13.11,42.55,133.42,44.0725000082,-45.7,63.489174329,4.1025000082,0,4.1025000082,39.97,-45.7,60.7131855531,132.88
2020-05-24 03:00:00,42.9611666745,13.14,44.9257325153,3.9311666745,0,3.9311666745,39.03,13.14,41.1825266345,133.56,42.1711666745,-45.79,62.2505534007,3.9311666745,0,3.9311666745,38.24,-45.79,59.6575368248,132.99
2020-05-24 03:30:00,41.9196666744,14.27,44.2819529165,3.8896666744,0,3.8896666744,38.03,14.27,40.6191309607,133.68,41.3696666744,-47.38,62.8992346595,3.8896666744,0,3.8896666744,37.48,-47.38,60.412041846,133.38
2020-05-24 04:00:00,40.9543333411,14.81,43.5498968933,3.9043333411,0,3.9043333411,37.05,14.81,39.9003583944,133.75,40.3743333411,-48.41,63.0366154924,3.9043333411,0,3.9043333411,36.47,-48.41,60.6101394158,133.61
2020-05-24 04:30:00,40.4858333412,14.91,43.1440702916,3.9158333412,0,3.9158333412,36.57,14.91,39.4926955271,134.25,39.7658333412,-48.86,62.9969927958,3.9158333412,0,3.9158333412,35.85,-48.86,60.601337444,134.07
2020-05-24 05:00:00,40.7856666746,22.84,46.7454404845,3.9556666745999998,0,3.9556666745999998,36.83,22.84,43.3372184156,133.35,39.9956666746,-39.62,56.2974044938,3.9556666745999998,0,3.9556666745999998,36.04,-39.62,53.5595556367,133.28
2020-05-24 05:30:00,40.7100000079,23.56,47.0359192601,3.9600000079,0,3.9600000079,36.75,23.56,43.653592063,132.93,39.9700000079,-38.41,55.4340058144,3.9600000079,0,3.9600000079,36.01,-38.41,52.650244064,132.74
2020-05-24 06:00:00,40.9068333418,23.46,47.1565543064,4.2468333418,0,4.2468333418,36.66,23.46,43.5238693133,132.93,40.2668333418,-38.53,55.7313086817,4.2468333418,0,4.2468333418,36.02,-38.53,52.7446803005,132.81
2020-05-24 06:30:00,42.5006666769,23.65,48.637733993,5.1006666769,0,5.1006666769,37.4,23.65,44.2502259881,132.93,42.0406666769,-38.31,56.8777087675,5.1006666769,0,5.1006666769,36.94,-38.31,53.2186029505,132.81
2020-05-24 07:00:00,43.7225000129,23.87,49.8139930881,6.4425000129,0,6.4425000129,37.28,23.87,44.2670904849,132.93,43.4125000129,-37.94,57.6549109562,6.4425000129,0,6.4425000129,36.97,-37.94,52.9738095666,132.81
2020-05-24 07:30:00,45.6418333509,24.23,51.6746538608,8.7718333509,0,8.7718333509,36.87,24.23,44.1190412407,132.93,45.6518333509,-37.39,59.0093381449,8.7718333509,0,8.7718333509,36.88,-37.39,52.5180587989,132.81
2020-05-24 08:00:00,47.9758333566,24.52,53.8786691211,11.6458333566,0,11.6458333566,36.33,24.52,43.8303467931,132.77,48.0258333566,-36.75,60.4734914619,11.6458333566,0,11.6458333566,36.38,-36.75,51.711380759,132.59
2020-05-24 08:30:00,50.7210000292,25.08,56.5829147709,14.6210000292,0,14.6210000292,36.1,25.08,43.956983518,132.59,50.9410000292,-35.82,62.2740546615,14.6210000292,0,14.6210000292,36.32,-35.82,51.0119084136,132.38
2020-05-24 09:00:00,53.4996667026,25.74,59.3697055517,17.9796667026,0,17.9796667026,35.52,25.74,43.8659093146,132.25,54.1896667026,-34.43,64.2023743902,17.9796667026,0,17.9796667026,36.21,-34.43,49.9658783571,131.95
2020-05-24 09:30:00,56.6425000446,25.75,62.2208591334,22.2925000446,0,22.2925000446,34.35,25.75,42.9300011647,132.07,57.3525000446,-32.53,65.9356516716,22.2925000446,0,22.2925000446,35.06,-32.53,47.8268177909,131.62
2020-05-24 10:00:00,58.2363333953,21.41,62.0472290061,30.9863333953,0,30.9863333953,27.25,21.41,34.6547341643,132.49,58.6563333953,-36.87,69.2817605679,30.9863333953,0,30.9863333953,27.67,-36.87,46.0980021259,131.95
2020-05-24 10:30:00,59.7265000675,22.63,63.869959373,33.7265000675,0,33.7265000675,26.0,22.63,34.469071644,132.02,59.2665000675,-33.91,68.2818140521,33.7265000675,0,33.7265000675,25.54,-33.91,42.4520871101,131.34
2020-05-24 11:00:00,60.0238334095,23.84,64.5848757619,38.1038334095,0,38.1038334095,21.92,23.84,32.385675846,132.8,57.5838334095,-33.67,66.7050730465,38.1038334095,0,38.1038334095,19.48,-33.67,38.899091249,132.12
2020-05-24 11:30:00,59.1613334149,24.73,64.1220420092,40.7913334149,0,40.7913334149,18.37,24.73,30.8063272722,132.96,59.2913334149,-32.03,67.3897849686,40.7913334149,0,40.7913334149,18.5,-32.03,36.9887942491,132.22
2020-05-24 12:00:00,59.4893334223,23.49,63.9590563644,44.4693334223,0,44.4693334223,15.02,23.49,27.8815440749,133.06,56.9693334223,-34.07,66.3797397598,44.4693334223,0,44.4693334223,12.5,-34.07,36.2906999106,132.36
2020-05-24 12:30:00,58.9105000866,22.56,63.0824906013,43.3205000866,0,43.3205000866,15.59,22.56,27.4226493979,133.06,58.6005000866,-34.26,67.8805289491,43.3205000866,0,43.3205000866,15.28,-34.26,37.5130110762,132.26
2020-05-24 13:00:00,56.9701667533,22.57,61.2780939643,43.3301667533,0,43.3301667533,13.64,22.57,26.3714713279,133.06,56.8401667533,-34.34,66.4081332108,43.3301667533,0,43.3301667533,13.51,-34.34,36.9019742019,132.26
2020-05-24 13:30:00,54.8196667552,22.24,59.1592212859,44.2696667552,0,44.2696667552,10.55,22.24,24.6154443389,133.24,51.1196667552,-35.94,62.4892305055,44.2696667552,0,44.2696667552,6.85,-35.94,36.5869662585,132.63
2020-05-24 14:00:00,52.3808334219,22.41,56.9733254249,44.2908334219,0,44.2908334219,8.09,22.41,23.8255367201,133.53,49.6008334219,-36.98,61.8689184983,44.2908334219,0,44.2908334219,5.31,-36.98,37.3592893401,133.01
2020-05-24 14:30:00,50.9660000868,25.5,56.9893250078,43.3760000868,0,43.3760000868,7.59,25.5,26.6056027934,133.53,50.2960000868,-36.02,61.8637860523,43.3760000868,0,43.3760000868,6.92,-36.02,36.6786968144,133.28
2020-05-24 15:00:00,50.5131667541,25.11,56.4100355923,43.7131667541,0,43.7131667541,6.8,25.11,26.0144594409,133.15,49.5631667541,-36.18,61.3636692082,43.7131667541,0,43.7131667541,5.85,-36.18,36.6498963164,132.9
2020-05-24 15:30:00,50.850333419500004,25.01,56.6679495736,43.0903334195,0,43.0903334195,7.76,25.01,26.1862120208,133.01,50.3303334195,-36.2,61.9966326676,43.0903334195,0,43.0903334195,7.24,-36.2,36.9169012784,132.76
2020-05-24 16:00:00,51.9981667488,24.59,57.5193658278,41.0681667488,0,41.0681667488,10.93,24.59,26.9097194337,132.93,51.8781667488,-36.5,63.4318073621,41.0681667488,0,41.0681667488,10.81,-36.5,38.0671262377,132.69
2020-05-24 16:30:00,55.9603334144,24.01,60.8936697519,40.5503334144,0,40.5503334144,15.41,24.01,28.5297774264,133.04,51.3603334144,-38.61,64.2543068474,40.5503334144,0,40.5503334144,10.81,-38.61,40.0947403034,132.98
2020-05-24 17:00:00,61.524666753,22.86,65.6343219594,43.164666753,0,43.164666753,18.36,22.86,29.3201159616,133.04,56.814666753,-39.79,69.3624571238,43.164666753,0,43.164666753,13.65,-39.79,42.0662168492,132.9
2020-05-24 17:30:00,63.5790000712,22.17,67.3334846125,35.6190000712,0,35.6190000712,27.96,22.17,35.6829160804,132.7,64.8190000712,-38.43,75.3549445639,35.6190000712,0,35.6190000712,29.2,-38.43,48.2649448358,132.44
2020-05-24 18:00:00,64.2198333968,17.84,66.6517261706,31.7398333968,0,31.7398333968,32.48,17.84,37.0569291766,132.7,66.5998333968,-42.77,79.1505572216,31.7398333968,0,31.7398333968,34.86,-42.77,55.1769199938,132.44
2020-05-24 18:30:00,66.1541667171,16.7,68.2294934323,25.2041667171,0,25.2041667171,40.95,16.7,44.2243428442,132.02,68.7041667171,-40.98,79.9976432421,25.2041667171,0,25.2041667171,43.5,-40.98,59.7629517343,131.51
2020-05-24 19:00:00,67.7418333768,15.71,69.5396296313,21.7518333768,0,21.7518333768,45.99,15.71,48.5992201584,131.75,64.6318333768,-41.97,77.0633167314,21.7518333768,0,21.7518333768,42.88,-41.97,60.0014608156,131.33
2020-05-24 19:30:00,62.7033333653,14.42,64.3400685042,15.9833333653,0,15.9833333653,46.72,14.42,48.8947318226,132.11,64.6233333653,-41.96,77.0507418215,15.9833333653,0,15.9833333653,48.64,-41.96,64.2377708206,131.47
2020-05-24 20:00:00,61.1446666943,13.88,62.700276436,13.8146666943,0,13.8146666943,47.33,13.88,49.3232531368,132.54,63.0746666943,-42.8,76.2250193742,13.8146666943,0,13.8146666943,49.26,-42.8,65.2563222991,131.88
2020-05-24 20:30:00,59.5751666895,13.59,61.1055528253,11.4351666895,0,11.4351666895,48.14,13.59,50.0214723894,132.7,61.4551666895,-43.36,75.2118814606,11.4351666895,0,11.4351666895,50.02,-43.36,66.1973564427,132.08
2020-05-24 21:00:00,59.9210000191,13.73,61.4738899313,9.5310000191,0,9.5310000191,50.39,13.73,52.2270523771,132.6,61.8410000191,-43.31,75.4987773633,9.5310000191,0,9.5310000191,52.31,-43.31,67.9123862046,132.08
2020-05-24 21:30:00,59.4718333479,14.16,61.1343157463,7.2918333479,0,7.2918333479,52.18,14.16,54.0671619377,132.19,59.8618333479,-43.23,73.8395015678,7.2918333479,0,7.2918333479,52.57,-43.23,68.0620143693,131.64
2020-05-24 22:00:00,60.4666666927,13.28,61.9078038774,13.0266666927,0,13.0266666927,47.44,13.28,49.2636986025,132.42,57.7166666927,-45.32,73.3833497063,13.0266666927,0,13.0266666927,44.69,-45.32,63.6482403527,131.98
2020-05-24 22:30:00,59.4328333554,13.69,60.9891611736,11.0528333554,0,11.0528333554,48.38,13.69,50.2796231092,132.74,56.2228333554,-45.35,72.2331606017,11.0528333554,0,11.0528333554,45.17,-45.35,64.0074323809,132.33
2020-05-24 23:00:00,53.2000000082,13.58,54.9058867597,4.0900000082,0,4.0900000082,49.11,13.58,50.9530028556,132.74,54.3100000082,-44.2,70.022968381,4.0900000082,0,4.0900000082,50.22,-44.2,66.9005859466,132.25
2020-05-24 23:30:00,50.6153333413,13.57,52.4028326453,3.9653333413,0,3.9653333413,46.65,13.57,48.5836124635,133.16,51.2953333413,-44.59,67.9667515966,3.9653333413,0,3.9653333413,47.33,-44.59,65.0261255189,132.6
2020-05-25 00:00:00,47.6080000079,13.23,49.4120892571,3.9580000079,0,3.9580000079,43.65,13.23,45.6109131678,133.36,47.7880000079,-45.24,65.8053990548,3.9580000079,0,3.9580000079,43.83,-45.24,62.9898920463,132.86
2020-05-25 00:30:00,46.2396666748,13.69,48.223675453,4.0796666748,0,4.0796666748,42.16,13.69,44.3269861371,133.51,46.1996666748,-46.13,65.2869519955,4.0796666748,0,4.0796666748,42.12,-46.13,62.4665614549,133.1
2020-05-25 01:00:00,45.2181666791,14.72,47.5537695437,6.2181666791,0,6.2181666791,39.0,14.72,41.6854698906,133.26,45.2881666791,-47.87,65.8980647755,6.2181666791,0,6.2181666791,39.07,-47.87,61.7899813886,133.1
2020-05-25 01:30:00,46.7035000125,14.9,49.0227183397,6.2335000125,0,6.2335000125,40.47,14.9,43.125756805,132.94,47.1035000125,-47.36,66.796027677,6.2335000125,0,6.2335000125,40.87,-47.36,62.5565863838,132.87
2020-05-25 02:00:00,45.1773333415,14.68,47.5025667501,4.0773333415,0,4.0773333415,41.1,14.68,43.6430108952,133.07,45.4173333415,-47.72,65.8781645756,4.0773333415,0,4.0773333415,41.34,-47.72,63.1363128477,132.95
2020-05-25 02:30:00,44.2511666745,14.76,46.6478654609,3.9311666745,0,3.9311666745,40.32,14.76,42.9366975908,133.41,44.3011666745,-48.08,65.3779761749,3.9311666745,0,3.9311666745,40.37,-48.08,62.7807558094,133.33
2020-05-25 03:00:00,42.8550000079,15.02,45.4109174723,3.9250000078,0,3.9250000078,38.93,15.02,41.7270332039,133.88,42.6250000079,-48.29,64.4112934637,3.9250000078,0,3.9250000078,38.7,-48.29,61.883875929,133.78
2020-05-25 03:30:00,42.1930000077,14.89,44.7432827322,3.8630000077,0,3.8630000077,38.33,14.89,41.1205666303,134.14,41.8130000077,-48.48,64.0206011347,3.8630000077,0,3.8630000077,37.95,-48.48,61.5671413986,133.94
2020-05-25 04:00:00,42.1021666756,14.82,44.6343459544,4.4421666756,0,4.4421666756,37.66,14.82,40.4710760915,134.27,41.3421666756,-46.73,62.3928493133,4.4421666756,0,4.4421666756,36.9,-46.73,59.5424462044,133.94
2020-05-25 04:30:00,42.8346666783,22.61,48.4357385557,5.8146666783,0,5.8146666783,37.02,22.61,43.3784796875,133.02,42.2546666783,-37.87,56.7414641695,5.8146666783,0,5.8146666783,36.44,-37.87,52.5548332696,132.74
2020-05-25 05:00:00,42.6320000115,22.74,48.3176471383,5.7620000115,0,5.7620000115,36.87,22.74,43.3186391753,133.12,42.0220000115,-38.09,56.7159288469,5.7620000115,0,5.7620000115,36.26,-38.09,52.5893116517,132.87
2020-05-25 05:30:00,42.7533333454,22.81,48.4576476125,6.0133333454,0,6.0133333454,36.74,22.81,43.2449268701,133.21,41.4033333454,-38.25,56.3675306547,6.0133333454,0,6.0133333454,35.39,-38.25,52.1105996895,132.95
2020-05-25 06:00:00,44.3438333534,22.75,49.8391217466,10.0438333534,0,10.0438333534,34.3,22.75,41.1588690321,133.21,37.9038333534,-39.65,54.8527399761,10.0438333534,0,10.0438333534,27.86,-39.65,48.4592829084,133.11
2020-05-25 06:30:00,47.6876666919,22.75,52.8363137862,12.5976666919,0,12.5976666919,35.09,22.75,41.8195002361,133.04,41.5576666919,-39.29,57.1904166873,12.5976666919,0,12.5976666919,28.96,-39.29,48.8096885874,132.9
2020-05-25 07:00:00,47.9633333667,22.45,52.9573776507,16.6633333667,0,16.6633333667,31.3,22.45,38.5187292106,133.23,41.6133333667,-39.8,57.5821978904,16.6633333667,0,16.6633333667,24.95,-39.8,46.9738491078,133.12
2020-05-25 07:30:00,49.8398333645,24.06,55.3434060191,15.5598333645,0,15.5598333645,34.28,24.06,41.88080706,133.23,44.6298333645,-37.87,58.5316916391,15.5598333645,0,15.5598333645,29.07,-37.87,47.7409865839,133.12
2020-05-25 08:00:00,50.9948333688,24.73,56.6749144711,17.7148333688,0,17.7148333688,33.28,24.73,41.4624082754,133.07,51.2248333688,-35.32,62.2212660885,17.7148333688,0,17.7148333688,33.51,-35.32,48.6869849138,132.74
2020-05-25 08:30:00,53.2045000557,24.31,58.4952555869,27.8445000557,0,27.8445000557,25.36,24.31,35.1298405917,132.89,53.3245000557,-35.34,63.9720087709,27.8445000557,0,27.8445000557,25.48,-35.34,43.5677174064,132.6
2020-05-25 09:00:00,54.5913334013,24.94,60.0184745102,34.0013334013,0,34.0013334013,20.59,24.94,32.3411765401,132.57,54.8913334013,-34.05,64.5945894218,34.0013334013,0,34.0013334013,20.89,-34.05,39.9473979128,132.19
2020-05-25 09:30:00,58.0091667322,27.11,64.0313636038,32.7691667322,0,32.7691667322,25.24,27.11,37.0406492924,131.88,58.7891667322,-30.62,66.2853718785,32.7691667322,0,32.7691667322,26.02,-30.62,40.1823941547,131.33
2020-05-25 10:00:00,56.5668334027,21.06,60.3600053116,34.7068334027,0,34.7068334027,21.86,21.06,30.3542945891,132.43,57.2868334027,-37.04,68.2183471019,34.7068334027,0,34.7068334027,22.58,-37.04,43.3799262332,131.78
2020-05-25 10:30:00,56.1003334088,20.39,59.6908662073,37.7403334088,0,37.7403334088,18.36,20.39,27.4379609301,132.06,56.4803334088,-37.49,67.7903249879,37.7403334088,0,37.7403334088,18.74,-37.49,41.9128584088,131.47
2020-05-25 11:00:00,55.0910000812,20.78,58.8797646899,40.5810000812,0,40.5810000812,14.51,20.78,25.3445950846,132.14,55.2110000812,-37.14,66.5404698658,40.5810000812,0,40.5810000812,14.63,-37.14,39.9176214221,131.56
2020-05-25 11:30:00,53.8028334186,19.09,57.0891669572,42.6228334186,0,42.6228334186,11.18,19.09,22.122850178,132.28,53.7028334186,-39.06,66.4054057828,42.6228334186,0,42.6228334186,11.08,-39.06,40.6011083593,131.64
2020-05-25 12:00:00,52.9206667547,19.2,56.2959764971,44.0306667547,0,44.0306667547,8.89,19.2,21.1582631612,132.37,52.4506667547,-39.19,65.4746404573,44.0306667547,0,44.0306667547,8.42,-39.19,40.0843173822,131.77
2020-05-25 12:30:00,52.8178334225,19.06,56.1516440316,44.5878334225,0,44.5878334225,8.23,19.06,20.7609368767,132.17,52.3578334225,-39.15,65.3763353263,44.5878334225,0,44.5878334225,7.77,-39.15,39.9135991862,131.57
2020-05-25 13:00:00,51.8461667562,18.99,55.2145371013,44.7661667562,0,44.7661667562,7.08,18.99,20.2668818519,132.05,51.2061667562,-39.26,64.5245620974,44.7661667562,0,44.7661667562,6.44,-39.26,39.7846854958,131.57
2020-05-25 13:30:00,50.8000000896,18.75,54.1498154115,44.7900000896,0,44.7900000896,6.01,18.75,19.6896571834,132.79,49.8400000896,-40.27,64.0757248022,44.7900000896,0,44.7900000896,5.05,-40.27,40.5854087081,132.22
2020-05-25 14:00:00,48.8523334224,18.74,52.3233989799,44.5123334224,0,44.5123334224,4.34,18.74,19.2359871075,132.79,47.5523334224,-40.41,62.4034655601,44.5123334224,0,44.5123334224,3.04,-40.41,40.524186605,132.22
2020-05-25 14:30:00,47.8551667547,18.31,51.2383946384,44.0151667547,0,44.0151667547,3.84,18.31,18.7083323682,132.79,46.3251667547,-41.06,61.902703291899996,44.0151667547,0,44.0151667547,2.31,-41.06,41.1249279635,132.32
2020-05-25 15:00:00,47.3723334196,18.07,50.7017048394,43.1423334196,0,43.1423334196,4.23,18.07,18.5584967064,132.89,45.8523334196,-41.41,61.7836918614,43.1423334196,0,43.1423334196,2.71,-41.41,41.4985806986,132.42
2020-05-25 15:30:00,47.849000083199996,18.19,51.189871156,41.6190000832,0,41.6190000832,6.23,18.19,19.2272983022,132.89,46.4290000832,-41.34,62.1662902925,41.6190000832,0,41.6190000832,4.8100000000000005,-41.34,41.6188863378,132.42
2020-05-25 16:00:00,49.1691667452,20.84,53.4033010067,39.2591667452,0,39.2591667452,9.91,20.84,23.0762583622,132.41,48.0991667452,-38.16,61.3980084496,39.2591667452,0,39.2591667452,8.84,-38.16,39.1705399503,131.96
2020-05-25 16:30:00,52.6833334059,20.46,56.5167693588,36.2733334059,0,36.2733334059,16.41,20.46,26.2278420767,133.04,52.2833334059,-38.85,65.1373122874,36.2733334059,0,36.2733334059,16.01,-38.85,42.0195502118,132.59
2020-05-25 17:00:00,56.738500066,22.29,60.9598350534,33.018500066,0,33.018500066,23.72,22.29,32.5496927789,132.39,57.168500066,-36.17,67.6498802645,33.018500066,0,33.018500066,24.15,-36.17,43.4912795857,131.94
2020-05-25 17:30:00,61.6845000587,23.78,66.1094996767,29.3745000587,0,29.3745000587,32.31,23.78,40.1176332801,131.86,63.1545000587,-33.5,71.4894459181,29.3745000587,0,29.3745000587,33.78,-33.5,47.5745562249,131.34
2020-05-25 18:00:00,65.2823333859,17.31,67.5382791631,26.3023333859,0,26.3023333859,38.98,17.31,42.6506330551,132.01,64.2323333859,-39.67,75.4950432294,26.3023333859,0,26.3023333859,37.93,-39.67,54.8852785362,131.44
2020-05-25 18:30:00,65.8068333722,17.06,67.9822250186,19.4568333722,0,19.4568333722,46.35,17.06,49.3899392589,132.01,67.7568333722,-39.07,78.214150693,19.4568333722,0,19.4568333722,48.3,-39.07,62.1237064252,131.44
2020-05-25 19:00:00,65.2051666942,16.81,67.3371358436,13.7451666942,0,13.7451666942,51.46,16.81,54.1360111201,132.01,67.7651666942,-39.11,78.2413568203,13.7451666942,0,13.7451666942,54.02,-39.11,66.6914724684,131.32
2020-05-25 19:30:00,64.4593333614,15.31,66.2525603837,14.0293333614,0,14.0293333614,50.43,15.31,52.7027608385,132.22,66.6493333614,-41.01,78.2556946012,14.0293333614,0,14.0293333614,52.62,-41.01,66.7134506678,131.55
2020-05-25 20:00:00,61.4246666917,14.15,63.0334211207,12.5046666917,0,12.5046666917,48.92,14.15,50.9253267049,132.49,63.4046666917,-42.4,76.2752368615,12.5046666917,0,12.5046666917,50.9,-42.4,66.2462829146,131.82
2020-05-25 20:30:00,60.4033333564,13.79,61.9574594425,11.5333333564,0,11.5333333564,48.87,13.79,50.7783516865,132.71,62.2533333564,-43.21,75.7798232644,11.5333333564,0,11.5333333564,50.72,-43.21,66.6304922689,132.11
2020-05-25 21:00:00,59.0633333551,13.61,60.6111330287,10.8933333551,0,10.8933333551,48.17,13.61,50.0557788872,133.07,60.7533333551,-44.03,75.0307164684,10.8933333551,0,10.8933333551,49.86,-44.03,66.518121591,132.49
2020-05-25 21:30:00,58.1303333544,13.93,59.7760868231,10.5103333544,0,10.5103333544,47.62,13.93,49.6156154854,132.75,59.9503333544,-45.33,75.1588409257,10.5103333544,0,10.5103333544,49.44,-45.33,67.0754985073,132.34
2020-05-25 22:00:00,58.5626666912,13.83,60.1735392841,12.2426666912,0,12.2426666912,46.32,13.83,48.340576124,132.44,60.3426666912,-45.26,75.4301333911,12.2426666912,0,12.2426666912,48.1,-45.26,66.0460263756,132.06
2020-05-25 22:30:00,56.139833356,13.31,57.6960742966,11.339833356,0,11.339833356,44.8,13.31,46.7353838114,132.22,57.599833356,-45.8,73.5892709751,11.339833356,0,11.339833356,46.26,-45.8,65.0970629138,131.85
2020-05-25 23:00:00,52.6795000193,13.04,54.2694326696,9.6395000193,0,9.6395000193,43.04,13.04,44.9720268612,132.53,53.6695000193,-46.43,70.9659082399,9.6395000193,0,9.6395000193,44.03,-46.43,63.9873878198,132.22
2020-05-25 23:30:00,50.5038333416,14.45,52.530369142,4.1238333416,0,4.1238333416,46.38,14.45,48.5788729799,132.32,51.3738333416,-45.03,68.3152373355,4.1238333416,0,4.1238333416,47.25,-45.03,65.2706932704,132.0
2020-05-26 00:00:00,47.7763333415,14.66,49.9749299905,4.0863333415,0,4.0863333415,43.69,14.66,46.0839635882,132.66,48.0663333415,-45.25,66.0146567127,4.0863333415,0,4.0863333415,43.98,-45.25,63.1015285076,132.38
2020-05-26 00:30:00,47.0778333441,14.47,49.2514293435,5.3778333441,0,5.3778333441,41.7,14.47,44.1392217874,132.99,47.1578333441,-45.71,65.6754546669,5.3778333441,0,5.3778333441,41.78,-45.71,61.9271547869,132.71
2020-05-26 01:00:00,44.9483333415,14.6,47.2600536413,4.0683333415,0,4.0683333415,40.88,14.6,43.4089207422,132.99,44.7083333415,-45.77,63.9822473048,4.0683333415,0,4.0683333415,40.64,-45.77,61.20867994,132.71
2020-05-26 01:30:00,46.3431666748,14.58,48.5825637184,4.0831666748,0,4.0831666748,42.26,14.58,44.7044069416,133.13,46.3531666748,-45.81,65.1703319064,4.0831666748,0,4.0831666748,42.27,-45.81,62.3322468711,132.71
2020-05-26 02:00:00,45.6328333415,14.53,47.8902534841,4.0728333415,0,4.0728333415,41.56,14.53,44.0267475519,133.13,45.5028333415,-45.96,64.6747975807,4.0728333415,0,4.0728333415,41.43,-45.96,61.8770272395,132.82
2020-05-26 02:30:00,44.7188333415,14.66,47.0604893241,4.0588333415,0,4.0588333415,40.66,14.66,43.2221147099,133.23,44.5388333415,-46.89,64.6713211201,4.0588333415,0,4.0588333415,40.48,-46.89,61.945964356,132.99
2020-05-26 03:00:00,43.2430000082,15.05,45.7871111745,4.0930000082,0,4.0930000082,39.15,15.05,41.9431162409,133.12,42.9930000082,-47.57,64.1194428368,4.0930000082,0,4.0930000082,38.9,-47.57,61.450100895,132.99
2020-05-26 03:30:00,42.7805000081,14.92,45.307588558,4.0605000081,0,4.0605000081,38.72,14.92,41.4951177851,133.35,42.3805000081,-47.93,63.9796192622,4.0605000081,0,4.0605000081,38.32,-47.93,61.3653591206,133.29
2020-05-26 04:00:00,42.3136666747,15.11,44.9305963399,4.0136666747,0,4.0136666747,38.3,15.11,41.1728320619,133.44,41.7936666747,-47.87,63.5472066586,4.0136666747,0,4.0136666747,37.78,-47.87,60.9824999488,133.29
2020-05-26 04:30:00,42.1273333412,15.08,44.7450401099,3.9173333412,0,3.9173333412,38.21,15.08,41.0781024391,133.67,41.5673333412,-48.17,63.625404526,3.9173333412,0,3.9173333412,37.65,-48.17,61.1381337628,133.56
2020-05-26 05:00:00,41.9881666744,15.1,44.6208039,3.8881666744,0,3.8881666744,38.1,15.1,40.9831672763,133.67,41.3881666744,-48.17,63.5084973895,3.8881666744,0,3.8881666744,37.5,-48.17,61.0458753725,133.56
2020-05-26 05:30:00,42.4760000082,15.23,45.1238681486,4.0960000082,0,4.0960000082,38.38,15.23,41.2913707692,133.52,41.9360000082,-47.84,63.6183440266,4.0960000082,0,4.0960000082,37.84,-47.84,60.996157256000004,133.34
2020-05-26 06:00:00,43.623000009,15.24,46.2084811456,4.483000009,0,4.483000009,39.14,15.24,42.0023475534,133.52,43.343000009,-47.71,64.4582015711,4.483000009,0,4.483000009,38.86,-47.71,61.533273113,133.34
2020-05-26 06:30:00,46.2458333549,14.43,48.4448346337,10.7758333549,0,10.7758333549,35.47,14.43,38.2928949023,133.39,45.9758333549,-48.27,66.6616092866,10.7758333549,0,10.7758333549,35.2,-48.27,59.7413834791,133.21
2020-05-26 07:00:00,51.0186666879,16.27,53.5501377273,10.6086666879,0,10.6086666879,40.41,16.27,43.5623805594,133.18,51.2486666879,-46.04,68.8919983546,10.6086666879,0,10.6086666879,40.64,-46.04,61.4108394341,133.02
2020-05-26 07:30:00,53.8568333536,17.75,56.7064458319,10.1568333536,0,10.1568333536,43.7,17.75,47.1672820926,132.92,54.7068333536,-43.96,70.1806185181,10.1568333536,0,10.1568333536,44.55,-43.96,62.5874116736,132.72
2020-05-26 08:00:00,57.3996666971,18.63,60.3473167336,15.2296666971,0,15.2296666971,42.17,18.63,46.1019066851,132.57,58.5496666971,-42.37,72.2722655681,15.2296666971,0,15.2296666971,43.32,-42.37,60.5957036431,132.33
2020-05-26 08:30:00,60.3653333749,19.25,63.3603659511,20.7653333749,0,20.7653333749,39.6,19.25,44.0309266312,132.15,61.4853333749,-39.39,73.0206704996,20.7653333749,0,20.7653333749,40.72,-39.39,56.6541304761,131.7
2020-05-26 09:00:00,62.0775000519,19.71,65.1314065002,25.9475000519,0,25.9475000519,36.13,19.71,41.1565426148,131.78,62.9475000519,-36.86,72.945509545,25.9475000519,0,25.9475000519,37.0,-36.86,52.2270006797,131.13
2020-05-26 09:30:00,63.3110000613,20.66,66.5966840673,30.6610000613,0,30.6610000613,32.65,20.66,38.6375219185,132.05,63.9610000613,-35.38,73.0941442856,30.6610000613,0,30.6610000613,33.3,-35.38,48.5863602259,131.29
2020-05-26 10:00:00,63.1560000687,21.58,66.7411173466,34.3260000687,0,34.3260000687,28.83,21.58,36.0120160502,132.05,63.6660000687,-34.34,72.3366792488,34.3260000687,0,34.3260000687,29.34,-34.34,45.1671473529,131.29
2020-05-26 10:30:00,61.8998334075,22.04,65.7065520011,37.0898334075,0,37.0898334075,24.81,22.04,33.1858057006,132.05,62.1498334075,-33.87,70.7797901423,37.0898334075,0,37.0898334075,25.06,-33.87,42.1328909523,131.29
2020-05-26 11:00:00,60.6733334123,22.4,64.6762196434,39.4633334123,0,39.4633334123,21.21,22.4,30.8484051452,131.84,60.6333334123,-33.23,69.1421291304,39.4633334123,0,39.4633334123,21.17,-33.23,39.4005304533,130.98
2020-05-26 11:30:00,60.070833416,22.89,64.2841903371,41.340833416,0,41.340833416,18.73,22.89,29.5764264238,131.51,59.880833416,-32.94,68.3429426539,41.340833416,0,41.340833416,18.54,-32.94,37.7991428474,130.77
2020-05-26 12:00:00,59.6418334194,24.0,64.2895659779,43.0318334194,0,43.0318334194,16.61,24.0,29.1871906836,131.09,59.7618334194,-33.09,68.311235047,43.0318334194,0,43.0318334194,16.73,-33.09,37.0788484179,130.62
2020-05-26 12:30:00,59.6541667543,24.12,64.3458935065,43.8341667543,0,43.8341667543,15.82,24.12,28.8452214413,131.09,59.8441667543,-33.02,68.3494308281,43.8341667543,0,43.8341667543,16.01,-33.02,36.69660066,130.71
2020-05-26 13:00:00,58.9615000883,23.98,63.6513856303,44.1415000883,0,44.1415000883,14.82,23.98,28.1899414685,131.45,58.9915000883,-33.53,67.8546828352,44.1415000883,0,44.1415000883,14.85,-33.53,36.6712884966,131.01
2020-05-26 13:30:00,57.4438334315,22.38,61.6494801219,49.0638334315,0,49.0638334315,8.38,22.38,23.8974643006,131.78,56.9638334315,-35.58,67.16259911,49.0638334315,0,49.0638334315,7.9,-35.58,36.4464867991,131.31
2020-05-26 14:00:00,56.9995000947,22.87,61.4164465843,47.3595000947,0,47.3595000947,9.64,22.87,24.8186724061,131.78,56.4595000947,-35.13,66.4965566849,47.3595000947,0,47.3595000947,9.1,-35.13,36.2894874585,131.31
2020-05-26 14:30:00,56.4721667595,22.3,60.7156949932,46.3921667595,0,46.3921667595,10.08,22.3,24.4723599189,131.88,55.6621667595,-35.94,66.2567763203,46.3921667595,0,46.3921667595,9.27,-35.94,37.1162565462,131.39
2020-05-26 15:00:00,56.0576667562,20.65,59.7401414641,44.7576667562,0,44.7576667562,11.3,20.65,23.5395943041,132.22,55.3476667562,-37.96,67.114274304,44.7576667562,0,44.7576667562,10.59,-37.96,39.409512811,131.75
2020-05-26 15:30:00,54.6843334142,20.55,58.4181377738,40.4343334142,0,40.4343334142,14.25,20.55,25.0072989345,132.33,54.1943334142,-38.24,66.3273953522,40.4343334142,0,40.4343334142,13.76,-38.24,40.6403149594,131.86
2020-05-26 16:00:00,56.2955000863,18.5,59.2573483204,43.1255000863,0,43.1255000863,13.17,18.5,22.7090048219,132.77,55.3655000863,-39.48,68.000066175,43.1255000863,0,43.1255000863,12.24,-39.48,41.3338602117,132.2
2020-05-26 16:30:00,57.3121667485,18.22,60.1386136971,40.9121667485,0,40.9121667485,16.4,18.22,24.5138409883,133.62,57.1421667485,-42.56,71.2501285663,40.9121667485,0,40.9121667485,16.23,-42.56,45.5496048281,133.26
2020-05-26 17:00:00,63.3898334052,19.47,66.3125318408,35.9098334052,0,35.9098334052,27.48,19.47,33.6783506128,133.21,64.8398334052,-41.7,77.0914651308,35.9098334052,0,35.9098334052,28.93,-41.7,50.7526836729,132.94
2020-05-26 17:30:00,66.3650000673,18.56,68.9114419668,33.6750000673,0,33.6750000673,32.69,18.56,37.591351399,132.92,68.1750000673,-42.14,80.1474281196,33.6750000673,0,33.6750000673,34.5,-42.14,54.4612669702,132.65
2020-05-26 18:00:00,67.7458333932,17.48,69.9646220753,29.9458333932,0,29.9458333932,37.8,17.48,41.6460130145,132.72,70.1958333932,-42.9,82.2670348668,29.9458333932,0,29.9458333932,40.25,-42.9,58.8257809128,132.44
2020-05-26 18:30:00,67.9925000493,16.7,70.0133563183,24.6425000493,0,24.6425000493,43.35,16.7,46.4554894496,132.57,70.6925000493,-42.52,82.4947268813,24.6425000493,0,24.6425000493,46.05,-42.52,62.6781692458,132.2
2020-05-26 19:00:00,67.6808333734,15.89,69.5211284871,20.0308333734,0,20.0308333734,47.65,15.89,50.2296187523,132.44,70.2508333734,-42.25,81.9770827101,20.0308333734,0,20.0308333734,50.22,-42.25,65.6285829498,132.0
2020-05-26 19:30:00,66.8171667027,15.3,68.5465080524,18.0271667027,0,18.0271667027,48.79,15.3,51.1327106655,132.44,69.1771667027,-43.06,81.4840106586,18.0271667027,0,18.0271667027,51.15,-43.06,66.8616938164,132.0
