Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-26 20:00:00,64.9820000237,15.28,66.7543161682,11.8720000237,0,11.8720000237,53.11,15.28,55.2643691722,132.44,67.3720000237,-43.17,80.0164688499,11.8720000237,0,11.8720000237,55.5,-43.17,70.3128643991,132.0
2020-05-26 20:30:00,63.5223333549,14.79,65.2213993629,10.7923333549,0,10.7923333549,52.73,14.79,54.7649249064,132.44,65.7523333549,-43.92,79.0717126513,10.7923333549,0,10.7923333549,54.96,-43.92,70.35316624,132.16
2020-05-26 21:00:00,62.3260000106,15.51,64.226866476,5.3160000106,0,5.3160000106,57.01,15.51,59.082147896,132.18,64.6860000106,-42.97,77.6575784929,5.3160000106,0,5.3160000106,59.37,-42.97,73.2885925639,131.83
2020-05-26 21:30:00,62.4198333496,14.18,64.0102178983,8.1198333496,0,8.1198333496,54.3,14.18,56.1209622156,132.1,64.5598333496,-44.04,78.1504554185,8.1198333496,0,8.1198333496,56.44,-44.04,71.5890717917,131.68
2020-05-26 22:00:00,63.2358333492,13.56,64.6733656103,7.9258333492,0,7.9258333492,55.31,13.56,56.9479560652,131.95,64.5458333492,-43.4,77.7799755897,7.9258333492,0,7.9258333492,56.62,-43.4,71.3399215026,131.44
2020-05-26 22:30:00,59.1688333573,11.84,60.3418299429,11.9688333573,0,11.9688333573,47.2,11.84,48.6623632801,132.68,57.8888333573,-46.63,74.3335316494,11.9688333573,0,11.9688333573,45.92,-46.63,65.4446583,132.27
2020-05-26 23:00:00,55.1863333543,11.33,56.337379146399996,10.4763333543,0,10.4763333543,44.71,11.33,46.1232370937,132.82,55.8263333543,-46.91,72.9186368207,10.4763333543,0,10.4763333543,45.35,-46.91,65.2469968658,132.38
2020-05-26 23:30:00,52.6143333522,14.6,54.6024548358,9.4143333522,0,9.4143333522,43.2,14.6,45.6004385944,132.82,53.0443333522,-45.23,69.7097855453,9.4143333522,0,9.4143333522,43.63,-45.23,62.8436933988,132.6
2020-05-27 00:00:00,49.7855000083,19.22,53.3666975845,4.1455000083,0,4.1455000083,45.64,19.22,49.5218941479,131.96,50.0155000083,-39.74,63.8812792693,4.1455000083,0,4.1455000083,45.87,-39.74,60.6903987464,131.71
2020-05-27 00:30:00,48.339166675,19.44,52.1017143176,4.159166675,0,4.159166675,44.18,19.44,48.2678567993,132.18,48.339166675,-39.78,62.6029027668,4.159166675,0,4.159166675,44.18,-39.78,59.4501539107,131.89
2020-05-27 01:00:00,46.7913333415,19.09,50.5357000137,4.1013333415,0,4.1013333415,42.69,19.09,46.7639198528,132.45,46.5013333415,-40.4,61.5997889813,4.1013333415,0,4.1013333415,42.4,-40.4,58.5655188656,132.19
2020-05-27 01:30:00,47.8036666749,19.02,51.4485271661,4.1136666749,0,4.1136666749,43.69,19.02,47.6505666283,132.3,47.7636666749,-40.26,62.4678753779,4.1136666749,0,4.1136666749,43.65,-40.26,59.3817320394,132.02
2020-05-27 02:00:00,47.0060000084,18.94,50.6782757874,4.1760000084,0,4.1760000084,42.83,18.94,46.8308925817,132.4,46.8060000084,-40.48,61.8824049046,4.1760000084,0,4.1760000084,42.63,-40.48,58.7873056025,132.14
2020-05-27 02:30:00,46.0908333418,19.12,49.8992917599,4.2208333418,0,4.2208333418,41.87,19.12,46.0290267114,132.79,45.6908333418,-40.77,61.2359792235,4.2208333418,0,4.2208333418,41.47,-40.77,58.1545681783,132.54
2020-05-27 03:00:00,44.976166675,19.0,48.8247434072,4.166166675,0,4.166166675,40.81,19.0,45.0161759815,132.97,44.376166675,-41.01,60.424037177,4.166166675,0,4.166166675,40.21,-41.01,57.4339986419,132.63
2020-05-27 03:30:00,44.383166675,18.98,48.2711703204,4.163166675,0,4.163166675,40.22,18.98,44.4734617497,132.97,43.653166675,-41.15,59.9910114997,4.163166675,0,4.163166675,39.49,-41.15,57.0331710498,132.63
2020-05-27 04:00:00,43.9203333417,19.0,47.8538993275,4.1703333417,0,4.1703333417,39.75,19.0,44.05749085,133.06,43.1103333417,-41.17,59.610986746,4.1703333417,0,4.1703333417,38.94,-41.17,56.6682671343,132.74
2020-05-27 04:30:00,43.6135000083,18.95,47.5524960751,4.1635000083,0,4.1635000083,39.45,18.95,43.7653401678,133.06,42.7335000083,-41.3,59.4293027299,4.1635000083,0,4.1635000083,38.57,-41.3,56.5096000694,132.74
2020-05-27 05:00:00,43.3510000083,19.05,47.3519978641,4.1610000083,0,4.1610000083,39.19,19.05,43.5747472741,133.06,42.4410000083,-41.24,59.177496413,4.1610000083,0,4.1610000083,38.28,-41.24,56.2680726523,132.74
2020-05-27 05:30:00,43.8496666751,19.0,47.789049661199996,4.2196666751,0,4.2196666751,39.63,19.0,43.949253691,133.06,42.9696666751,-41.23,59.5508619095,4.2196666751,0,4.2196666751,38.75,-41.23,56.5815818089,132.74
2020-05-27 06:00:00,44.9903333428,19.06,48.8611675495,4.7503333428,0,4.7503333428,40.24,19.06,44.525736378,133.06,44.3303333428,-40.98,60.3700161859,4.7503333428,0,4.7503333428,39.58,-40.98,56.9731234882,132.63
2020-05-27 06:30:00,48.0850000108,19.44,51.8659891069,5.4050000108,0,5.4050000108,42.68,19.44,46.8987846324,132.19,47.9650000108,-39.66,62.2379050582,5.4050000108,0,5.4050000108,42.56,-39.66,58.1744720646,131.87
2020-05-27 07:00:00,50.8723333471,19.9,54.6260404952,6.8923333471,0,6.8923333471,43.98,19.9,48.2726672145,131.92,51.1323333471,-38.73,64.1445899006,6.8923333471,0,6.8923333471,44.24,-38.73,58.7978783631,131.61
2020-05-27 07:30:00,54.7693333635,19.83,58.248680475,15.0893333635,0,15.0893333635,39.68,19.83,44.3591174394,131.92,54.9493333635,-38.66,67.1864929662,15.0893333635,0,15.0893333635,39.86,-38.66,55.5285079936,131.61
2020-05-27 08:00:00,58.0316667071,21.12,61.7553944268,20.2316667071,0,20.2316667071,37.8,21.12,43.3000508083,132.0,58.0016667071,-37.0,68.7982073953,20.2316667071,0,20.2316667071,37.77,-37.0,52.87317751,131.61
2020-05-27 08:30:00,61.9425000507,21.98,65.7266590702,25.3325000507,0,25.3325000507,36.61,21.98,42.7014344021,131.54,61.2525000507,-34.13,70.1193672423,25.3325000507,0,25.3325000507,35.92,-34.13,49.5489989808,131.02
2020-05-27 09:00:00,61.5618333968,22.51,65.5481459019,31.7518333968,0,31.7518333968,29.81,22.51,37.3541992285,131.69,61.7618333968,-33.08,70.0629036262,31.7518333968,0,31.7518333968,30.01,-33.08,44.6641522924,131.02
2020-05-27 09:30:00,62.1535000729,23.26,66.3632818004,36.4635000729,0,36.4635000729,25.69,23.26,34.6555002849,131.69,62.2235000729,-32.15,70.038464156,36.4635000729,0,36.4635000729,25.76,-32.15,41.1970884894,131.02
2020-05-27 10:00:00,61.693333414,23.19,65.9078408668,40.323333414,0,40.323333414,21.37,23.19,31.5349488663,131.69,61.533333414,-32.15,69.4260298522,40.323333414,0,40.323333414,21.21,-32.15,38.5160563921,130.95
2020-05-27 10:30:00,62.5880000847,19.54,65.5672887544,42.3580000847,0,42.3580000847,20.23,19.54,28.1258688755,131.92,60.1880000847,-37.04,70.6721794923,42.3580000847,0,42.3580000847,17.83,-37.04,41.1080344945,131.26
2020-05-27 11:00:00,60.8010000814,20.79,64.257184119,40.7010000814,0,40.7010000814,20.1,20.79,28.9177125651,131.82,58.6110000814,-35.6,68.5755738623,40.7010000814,0,40.7010000814,17.91,-35.6,39.8513249466,131.1
2020-05-27 11:30:00,59.7721667496,21.19,63.4170956284,41.4721667496,0,41.4721667496,18.3,21.19,27.9983231641,131.61,59.5121667496,-34.31,68.6940615427,41.4721667496,0,41.4721667496,18.04,-34.31,38.7636130927,130.81
2020-05-27 12:00:00,60.3990000932,20.63,63.8250429867,46.5990000932,0,46.5990000932,13.8,20.63,24.8200906525,131.61,59.7790000932,-34.96,69.2512126402,46.5990000932,0,46.5990000932,13.18,-34.96,37.3619324982,130.9
2020-05-27 12:30:00,58.6910000979,19.94,61.9857813736,48.9510000979,0,48.9510000979,9.74,19.94,22.1916921392,131.77,57.8410000979,-35.8,68.0236818492,48.9510000979,0,48.9510000979,8.89,-35.8,36.8872891387,131.02
2020-05-27 13:00:00,57.946500097,19.74,61.2165375817,48.486500097,0,48.486500097,9.46,19.74,21.8897053429,132.2,56.926500097,-36.38,67.5583511736,48.486500097,0,48.486500097,8.44,-36.38,37.3461912382,131.47
2020-05-27 13:30:00,56.92433343,19.46,60.1587178757,48.32433343,0,48.32433343,8.6,19.46,21.2756104495,132.38,55.44433343,-36.94,66.6231019204,48.32433343,0,48.32433343,7.12,-36.94,37.6199149388,131.65
2020-05-27 14:00:00,55.6296667628,19.09,58.814011291,48.0496667628,0,48.0496667628,7.58,19.09,20.5398271658,132.63,53.7896667628,-37.61,65.6341401288,48.0496667628,0,48.0496667628,5.74,-37.61,38.0454951341,131.95
2020-05-27 14:30:00,56.0678334236,19.69,59.4247258708,45.1278334236,0,45.1278334236,10.94,19.69,22.5250904549,132.55,54.1978334236,-37.11,65.6852894323,45.1278334236,0,45.1278334236,9.07,-37.11,38.2023166837,131.87
2020-05-27 15:00:00,55.7315000895,19.82,59.1509298509,44.7615000895,0,44.7615000895,10.97,19.82,22.6533286737,132.55,54.3115000895,-36.93,65.677727899,44.7615000895,0,44.7615000895,9.55,-36.93,38.1448214047,131.87
2020-05-27 15:30:00,56.1801667505,19.73,59.543967252,41.9001667505,0,41.9001667505,14.28,19.73,24.3555188818,132.77,54.9401667505,-37.33,66.4225174363,41.9001667505,0,41.9001667505,13.04,-37.33,39.5420093066,132.14
2020-05-27 16:00:00,56.6613334089,19.74,60.001452513,37.7713334089,0,37.7713334089,18.89,19.74,27.3221466946,132.77,55.9513334089,-37.21,67.1947602885,37.7713334089,0,37.7713334089,18.18,-37.21,41.4137235708,132.14
2020-05-27 16:30:00,58.9618334028,19.11,61.9813673471,34.7418334028,0,34.7418334028,24.22,19.11,30.8512641556,132.77,58.8918334028,-37.76,69.9575988835,34.7418334028,0,34.7418334028,24.15,-37.76,44.8223169861,132.14
2020-05-27 17:00:00,62.6343333963,18.71,65.3691350715,31.4643333963,0,31.4643333963,31.17,18.71,36.3542707257,132.77,63.4243333963,-38.01,73.9419107595,31.4643333963,0,31.4643333963,31.96,-38.01,49.6608668873,132.14
2020-05-27 17:30:00,66.546666722,18.03,68.9459190366,27.656666722,0,27.656666722,38.89,18.03,42.8662221335,132.66,68.336666722,-38.32,78.347446791,27.656666722,0,27.656666722,40.68,-38.32,55.8863561167,132.02
2020-05-27 18:00:00,69.3798333849,17.43,71.5357685393,25.7598333849,0,25.7598333849,43.62,17.43,46.9734957183,132.66,71.6998333849,-38.76,81.5058507557,25.7598333849,0,25.7598333849,45.94,-38.76,60.1067483732,132.02
2020-05-27 18:30:00,69.0856667031,17.2,71.1945878829,18.2256667031,0,18.2256667031,50.86,17.2,53.6896600846,132.44,71.6756667031,-38.98,81.5894698925,18.2256667031,0,18.2256667031,53.45,-38.98,66.1539333676,131.76
2020-05-27 19:00:00,68.7811666936,16.65,70.7677284624,13.4711666936,0,13.4711666936,55.31,16.65,57.7617399322,132.44,71.5911666936,-39.43,81.7313896159,13.4711666936,0,13.4711666936,58.12,-39.43,70.2328932908,131.76
2020-05-27 19:30:00,67.7270000312,15.0,69.3681954012,15.5970000312,0,15.5970000312,52.13,15.0,54.2451555441,132.36,70.0270000312,-41.28,81.2884932409,15.5970000312,0,15.5970000312,54.43,-41.28,68.3129804649,131.76
2020-05-27 20:00:00,65.4443333648,14.09,66.9439233207,15.7443333648,0,15.7443333648,49.7,14.09,51.658669166,132.57,67.4343333648,-42.56,79.7417263191,15.7443333648,0,15.7443333648,51.69,-42.56,66.9567748626,131.99
2020-05-27 20:30:00,63.1815000243,13.35,64.5765007206,12.1515000243,0,12.1515000243,51.03,13.35,52.747354436,132.49,65.0915000243,-43.44,78.2555875028,12.1515000243,0,12.1515000243,52.94,-43.44,68.481217863,131.99
2020-05-27 21:00:00,63.9713333466,14.41,65.5742296191,6.6113333466,0,6.6113333466,57.36,14.41,59.1423511538,131.57,66.2713333466,-41.61,78.2514007768,6.6113333466,0,6.6113333466,59.66,-41.61,72.7372511166,131.06
2020-05-27 21:30:00,62.4013333419,14.45,64.0525479809,4.2613333419,0,4.2613333419,58.14,14.45,59.9087814932,131.43,64.7413333419,-41.49,76.895125612,4.2613333419,0,4.2613333419,60.48,-41.49,73.3433739338,130.91
2020-05-27 22:00:00,61.9033333417,14.38,63.551609569,4.1833333417,0,4.1833333417,57.72,14.38,59.4843071742,131.31,64.0933333417,-41.66,76.4428608756,4.1833333417,0,4.1833333417,59.91,-41.66,72.9709784777,130.79
2020-05-27 22:30:00,59.1610000188,12.55,60.4774869122,9.3810000188,0,9.3810000188,49.78,12.55,51.3376168126,132.28,60.5610000188,-44.51,75.1583316956,9.3810000188,0,9.3810000188,51.18,-44.51,67.8272253597,131.79
2020-05-27 23:00:00,56.5623333422,13.66,58.188428,4.4123333422,0,4.4123333422,52.15,13.66,53.9093507659,132.63,57.7023333422,-43.94,72.5278075853,4.4123333422,0,4.4123333422,53.29,-43.94,69.0691515801,132.18
2020-05-27 23:30:00,53.059666675,13.17,54.6697094163,4.179666675,0,4.179666675,48.88,13.17,50.6231498427,132.95,53.629666675,-44.94,69.9695987388,4.179666675,0,4.179666675,49.45,-44.94,66.8199528584,132.49
2020-05-28 00:00:00,50.2760000084,17.41,53.2051151379,4.1760000084,0,4.1760000084,46.1,17.41,49.2779676935,133.03,50.2660000084,-40.65,64.6459067292,4.1760000084,0,4.1760000084,46.09,-40.65,61.454947726,132.58
2020-05-28 00:30:00,48.8936666751,18.86,52.4050593067,4.2336666751,0,4.2336666751,44.66,18.86,48.4790181419,132.88,48.6736666751,-39.12,62.4459784742,4.2336666751,0,4.2336666751,44.44,-39.12,59.20547272,132.43
2020-05-28 01:00:00,47.2223333418,18.6,50.7534113755,4.2523333418,0,4.2523333418,42.97,18.6,46.8228672766,132.38,46.7423333418,-39.02,60.8884728519,4.2523333418,0,4.2523333418,42.49,-39.02,57.6884780524,131.97
2020-05-28 01:30:00,48.1510000085,18.68,51.64747043,4.2310000085,0,4.2310000085,43.92,18.68,47.7274428395,132.09,47.8810000085,-38.71,61.5715377574,4.2310000085,0,4.2310000085,43.65,-38.71,58.3419797401,131.63
2020-05-28 02:00:00,47.1575000084,18.51,50.6601412063,4.1775000084,0,4.1775000084,42.98,18.51,46.7963727227,132.27,46.7075000084,-39.07,60.8938047508,4.1775000084,0,4.1775000084,42.53,-39.07,57.7517601463,131.8
2020-05-28 02:30:00,46.1685000083,18.53,49.748279297,4.1285000083,0,4.1285000083,42.04,18.53,45.942600057,132.47,45.5085000083,-39.29,60.1226053411,4.1285000083,0,4.1285000083,41.38,-39.29,57.0614449519,132.0
2020-05-28 03:00:00,45.0508333416,18.41,48.6672958441,4.1408333416,0,4.1408333416,40.91,18.41,44.8615224887,132.85,44.1808333416,-39.7,59.3972729573,4.1408333416,0,4.1408333416,40.04,-39.7,56.3852072799,132.38
2020-05-28 03:30:00,44.4615000081,18.56,48.1798566101,4.0715000081,0,4.0715000081,40.39,18.56,44.4502609666,133.1,43.5315000081,-39.76,58.9563320854,4.0715000081,0,4.0715000081,39.46,-39.76,56.0174008679,132.62
2020-05-28 04:00:00,43.8765000083,18.49,47.6133106702,4.1265000083,0,4.1265000083,39.75,18.49,43.8399657847,133.43,42.7365000083,-40.23,58.6929410829,4.1265000083,0,4.1265000083,38.61,-40.23,55.7600663558,132.97
2020-05-28 04:30:00,43.6321666749,18.64,47.4469763921,4.1321666749,0,4.1321666749,39.5,18.64,43.6772206075,133.43,42.3221666749,-40.13,58.3230888419,4.1321666749,0,4.1321666749,38.19,-40.13,55.3975902003,132.88
2020-05-28 05:00:00,43.4420000085,18.71,47.2998040666,4.2620000085,0,4.2620000085,39.18,18.71,43.4181586436,133.34,42.0420000085,-39.99,58.0235285442,4.2620000085,0,4.2620000085,37.78,-39.99,55.0138936997,132.88
2020-05-28 05:30:00,43.8933333422,18.81,47.7539612167,4.4133333422,0,4.4133333422,39.48,18.81,43.7319848623,133.34,42.6133333422,-39.79,58.3021464316,4.4133333422,0,4.4133333422,38.2,-39.79,55.1587173527,132.77
2020-05-28 06:00:00,44.7455000101,18.81,48.5383958445,5.0555000101,0,5.0555000101,39.69,18.81,43.9216598047,133.07,43.6955000101,-39.54,58.9296896406,5.0555000101,0,5.0555000101,38.64,-39.54,55.2852710946,132.55
2020-05-28 06:30:00,47.9956666785,19.08,51.6491086072,5.9256666785,0,5.9256666785,42.07,19.08,46.1944942607,132.44,47.5356666785,-38.35,61.0766903701,5.9256666785,0,5.9256666785,41.61,-38.35,56.5872300082,131.87
2020-05-28 07:00:00,50.594833348,19.92,54.3750270024,7.354833348,0,7.354833348,43.24,19.92,47.6078144846,132.09,50.454833348,-37.1,62.6266732964,7.354833348,0,7.354833348,43.1,-37.1,56.8684446772,131.56
2020-05-28 07:30:00,54.5421666877,21.29,58.5500815284,10.4921666877,0,10.4921666877,44.05,21.29,48.9251121613,131.62,54.8321666877,-35.03,65.066638177,10.4921666877,0,10.4921666877,44.34,-35.03,56.5078445882,131.04
2020-05-28 08:00:00,58.9581667044,22.07,62.9535568586,18.8781667044,0,18.8781667044,40.08,22.07,45.7546860988,132.42,59.3281667044,-34.6,68.6803564675,18.8781667044,0,18.8781667044,40.45,-34.6,53.2293387147,131.84
2020-05-28 08:30:00,62.1710000462,23.3,66.3936988482,23.0810000462,0,23.0810000462,39.09,23.3,45.507341166,132.26,62.8610000462,-32.99,70.9918687372,23.0810000462,0,23.0810000462,39.78,-32.99,51.6796720191,131.6
2020-05-28 09:00:00,62.2560000511,24.82,67.0212051694,25.546000051100002,0,25.546000051100002,36.71,24.82,44.3131639584,131.84,63.0360000511,-30.89,70.1977877318,25.546000051100002,0,25.546000051100002,37.49,-30.89,48.5766631213,131.15
2020-05-28 09:30:00,62.8935000607,25.6,67.9039936225,30.3335000607,0,30.3335000607,32.56,25.6,41.418759035,131.67,63.3635000607,-29.86,70.0467896476,30.3335000607,0,30.3335000607,33.03,-29.86,44.52640228,130.94
2020-05-28 10:00:00,62.6253334025,25.3,67.5427448641,34.6053334025,0,34.6053334025,28.02,25.3,37.7519588896,131.67,62.6753334025,-30.31,69.6196345661,34.6053334025,0,34.6053334025,28.07,-30.31,41.3112696489,130.94
2020-05-28 10:30:00,62.0163334139,21.14,65.5204182687,40.2963334139,0,40.2963334139,21.72,21.14,30.309371488,132.03,58.8763334139,-35.95,68.9842383177,40.2963334139,0,40.2963334139,18.58,-35.95,40.4675042472,131.35
2020-05-28 11:00:00,62.7880000932,21.17,66.2608621714,46.5880000932,0,46.5880000932,16.2,21.17,26.6572485452,131.96,62.2280000932,-34.9,71.3465766214,46.5880000932,0,46.5880000932,15.64,-34.9,38.2442100193,131.25
2020-05-28 11:30:00,58.8028334306,20.33,62.2180208578,48.6228334306,0,48.6228334306,10.18,20.33,22.7363431536,132.13,57.9628334306,-35.87,68.1641178282,48.6228334306,0,48.6228334306,9.34,-35.87,37.0660559002,131.43
2020-05-28 12:00:00,58.1973334326,20.3,61.6361875741,49.6473334326,0,49.6473334326,8.55,20.3,22.0270855993,132.3,57.3573334326,-36.06,67.7509210159,49.6473334326,0,49.6473334326,7.71,-36.06,36.8750281356,131.59
2020-05-28 12:30:00,58.0740001006,20.34,61.5329593607,50.3140001006,0,50.3140001006,7.76,20.34,21.7700068902,131.87,57.2640001006,-35.75,67.5072455928,50.3140001006,0,50.3140001006,6.95,-35.75,36.4192943369,131.15
2020-05-28 13:00:00,57.6761667683,20.27,61.134385685,50.8261667683,0,50.8261667683,6.85,20.27,21.39615386,131.87,56.9961667683,-35.77,67.2908309228,50.8261667683,0,50.8261667683,6.17,-35.77,36.2982341168,131.15
2020-05-28 13:30:00,58.2356667626,21.23,61.9847221764,47.9756667626,0,47.9756667626,10.26,21.23,23.579238749399998,131.87,57.8056667626,-34.81,67.4776348865,47.9756667626,0,47.9756667626,9.83,-34.81,36.1713284246,131.15
2020-05-28 14:00:00,55.7618334244,21.5,59.7631330073,45.5318334244,0,45.5318334244,10.23,21.5,23.8097228039,131.87,55.1218334244,-34.61,65.086623972,45.5318334244,0,45.5318334244,9.59,-34.61,35.9140668819,131.15
2020-05-28 14:30:00,54.8800000911,21.27,58.8576869236,45.5300000911,0,45.5300000911,9.35,21.27,23.2343581792,131.7,53.8000000911,-35.01,64.1883175492,45.5300000911,0,45.5300000911,8.27,-35.01,35.9735041385,131.15
2020-05-28 15:00:00,55.1448334326,19.95,58.6426052824,49.6248334326,0,49.6248334326,5.52,19.95,20.6995869524,132.16,53.7548334326,-36.65,65.0600078187,49.6248334326,0,49.6248334326,4.13,-36.65,36.8819657828,131.51
2020-05-28 15:30:00,55.9551667611,20.06,59.4422769353,47.1951667611,0,47.1951667611,8.76,20.06,21.8892941869,132.08,54.7251667611,-36.64,65.8584351243,47.1951667611,0,47.1951667611,7.53,-36.64,37.4057549048,131.51
2020-05-28 16:00:00,55.2985000825,20.02,58.8109217014,41.2485000825,0,41.2485000825,14.05,20.02,24.4581867684,132.36,54.4285000825,-36.79,65.6960099339,41.2485000825,0,41.2485000825,13.18,-36.79,39.0796174495,131.71
2020-05-28 16:30:00,57.2758334204,18.01,60.0406628378,43.5358334204,0,43.5358334204,13.74,18.01,22.6527636283,133.09,56.7658334204,-40.39,69.6685864929,43.5358334204,0,43.5358334204,13.23,-40.39,42.5015882056,132.55
2020-05-28 17:00:00,62.7775000755,18.7,65.5034694939,37.7675000755,0,37.7675000755,25.01,18.7,31.2280338798,132.86,63.4975000755,-40.17,75.1369510683,37.7675000755,0,37.7675000755,25.73,-40.17,47.7038971154,132.38
2020-05-28 17:30:00,65.9790000678,17.48,68.2552477832,33.8890000678,0,33.8890000678,32.09,17.48,36.5420100706,132.93,67.6090000678,-41.13,79.136930634,33.8890000678,0,33.8890000678,33.72,-41.13,53.1856681823,132.46
2020-05-28 18:00:00,67.1245000681,16.21,69.0540557056,34.0545000681,0,34.0545000681,33.07,16.21,36.829186795300004,132.93,69.2245000681,-42.32,81.1357739205,34.0545000681,0,34.0545000681,35.17,-42.32,55.0264599988,132.38
2020-05-28 18:30:00,67.1163333856,15.39,68.8582188786,26.1363333856,0,26.1363333856,40.98,15.39,43.7745645324,132.71,69.7763333856,-42.89,81.9041439778,26.1363333856,0,26.1363333856,43.64,-42.89,61.1882480547,132.2
2020-05-28 19:00:00,66.3218333744,14.8,67.9531131159,20.5518333744,0,20.5518333744,45.77,14.8,48.1033564318,132.71,69.1118333744,-43.51,81.6674085078,20.5518333744,0,20.5518333744,48.56,-43.51,65.2011786703,132.2
2020-05-28 19:30:00,67.1610000242,15.63,68.9557599062,12.0810000242,0,12.0810000242,55.08,15.63,57.2547229493,132.13,70.1110000242,-40.98,81.2090679936,12.0810000242,0,12.0810000242,58.03,-40.98,71.0411240057,131.55
2020-05-28 20:00:00,64.5688333493,15.01,66.2905297919,7.9788333493,0,7.9788333493,56.59,15.01,58.5468034994,132.37,67.2688333493,-41.31,78.9405601714,7.9788333493,0,7.9788333493,59.29,-41.31,72.26216299,131.7
2020-05-28 20:30:00,62.863333345,14.63,64.5432845403,5.833333345,0,5.833333345,57.03,14.63,58.8766320368,132.66,65.383333345,-42.17,77.8028867029,5.833333345,0,5.833333345,59.55,-42.17,72.9692496878,132.06
2020-05-28 21:00:00,60.9973333436,13.61,62.4972541399,5.1173333436,0,5.1173333436,55.88,13.61,57.51353319,131.92,63.3173333436,-42.71,76.37557725959999,5.1173333436,0,5.1173333436,58.2,-42.71,72.1899168859,131.31
2020-05-28 21:30:00,60.1611666758,13.28,61.6094503773,4.5811666758000005,0,4.5811666758000005,55.58,13.28,57.1445080476,131.84,62.3511666758,-43.14,75.8203639258,4.5811666758000005,0,4.5811666758000005,57.77,-43.14,72.1001560331,131.21
2020-05-28 22:00:00,60.2233333426,13.43,61.7026318636,4.6233333426000005,0,4.6233333426000005,55.6,13.43,57.1989938723,131.84,62.4033333426,-43.04,75.8064483554,4.6233333426000005,0,4.6233333426000005,57.78,-43.04,72.0483865191,131.21
2020-05-28 22:30:00,58.2551666759,13.32,59.7585713051,4.5951666759,0,4.5951666759,53.66,13.32,55.2884978997,132.03,60.0751666759,-43.58,74.2175319661,4.5951666759,0,4.5951666759,55.48,-43.58,70.5496052434,131.48
2020-05-28 23:00:00,54.6726666759,12.9,56.1739306213,4.5926666759,0,4.5926666759,50.08,12.9,51.714759982,132.45,55.8526666759,-44.49,71.406445611,4.5926666759,0,4.5926666759,51.26,-44.49,67.8744996298,131.89
2020-05-28 23:30:00,51.7470000091,12.4,53.2119536377,4.5370000091,0,4.5370000091,47.21,12.4,48.8113111891,133.0,52.4370000091,-45.63,69.5106888899,4.5370000091,0,4.5370000091,47.9,-45.63,66.1551728892,132.45
2020-05-29 00:00:00,48.5776666757,12.24,50.0959808733,4.5176666757,0,4.5176666757,44.06,12.24,45.7285600036,133.0,48.6576666757,-45.97,66.938848409,4.5176666757,0,4.5176666757,44.14,-45.97,63.7305303603,132.45
2020-05-29 00:30:00,47.0780000089,12.34,48.6684054067,4.4380000089,0,4.4380000089,42.64,12.34,44.3896970028,133.0,46.8380000089,-46.04,65.6770876701,4.4380000089,0,4.4380000089,42.4,-46.04,62.5894687627,132.45
2020-05-29 01:00:00,45.5508333424,12.3,47.1822892428,4.5308333424,0,4.5308333424,41.02,12.3,42.8244135979,133.25,45.0208333424,-46.4,64.6516468069,4.5308333424,0,4.5308333424,40.49,-46.4,61.5824658486,132.77
2020-05-29 01:30:00,46.360666676,12.43,47.9980865727,4.650666676,0,4.650666676,41.71,12.43,43.5227411821,133.25,45.980666676,-46.28,65.2384864016,4.650666676,0,4.650666676,41.33,-46.28,62.048427055,132.66
2020-05-29 02:00:00,45.5241666758,14.77,47.8602408219,4.5741666758,0,4.5741666758,40.95,14.77,43.5322340341,133.18,45.0041666758,-43.68,62.7161655252,4.5741666758,0,4.5741666758,40.43,-43.68,59.5191338983,132.66
2020-05-29 02:30:00,44.7241666754,18.16,48.2704535385,4.3741666754,0,4.3741666754,40.35,18.16,44.2482553328,132.9,43.9941666754,-39.93,59.4128908694,4.3741666754,0,4.3741666754,39.62,-39.93,56.2507715503,132.43
2020-05-29 03:00:00,43.4105000084,18.22,47.0790814586,4.2105000084,0,4.2105000084,39.2,18.22,43.2274033456,133.0,42.4305000084,-40.03,58.3330800744,4.2105000084,0,4.2105000084,38.22,-40.03,55.345905901,132.43
2020-05-29 03:30:00,42.8560000082,18.4,46.6390044566,4.0960000082,0,4.0960000082,38.76,18.4,42.9056826073,133.45,41.6960000082,-40.28,57.9744324395,4.0960000082,0,4.0960000082,37.6,-40.28,55.1020725563,132.88
2020-05-29 04:00:00,42.2746666748,18.4,46.1053949389,4.0846666748,0,4.0846666748,38.19,18.4,42.3914625839,133.59,41.0046666748,-40.46,57.6055057188,4.0846666748,0,4.0846666748,36.92,-40.46,54.7731503567,133.06
2020-05-29 04:30:00,41.9335000083,19.32,46.1701291199,4.1435000083,0,4.1435000083,37.79,19.32,42.4422725593,133.45,40.8935000083,-41.57,58.312462158,4.1435000083,0,4.1435000083,36.75,-41.57,55.4853800564,133.13
2020-05-29 05:00:00,41.9981666749,20.19,46.5991641991,4.1081666749,0,4.1081666749,37.89,20.19,42.9335323494,133.45,41.1981666749,-42.51,59.1978803453,4.1081666749,0,4.1081666749,37.09,-42.51,56.4160278644,133.31
2020-05-29 05:30:00,42.3586666752,20.28,46.9631242838,4.2586666752,0,4.2586666752,38.1,20.28,43.1611909011,133.45,41.5786666752,-42.36,59.3561717304,4.2586666752,0,4.2586666752,37.32,-42.36,56.4548669293,133.23
2020-05-29 06:00:00,43.2221666764,20.26,47.7349273824,4.8621666764,0,4.8621666764,38.36,20.26,43.3815306323,133.12,42.6721666764,-42.05,59.9092339198,4.8621666764,0,4.8621666764,37.81,-42.05,56.5490813365,132.96
2020-05-29 06:30:00,46.422666678,20.52,50.7556339877,5.662666678,0,5.662666678,40.76,20.52,45.6338470874,132.55,46.352666678,-41.1,61.9498160462,5.662666678,0,5.662666678,40.69,-41.1,57.8349902741,132.47
2020-05-29 07:00:00,49.3676666809,20.89,53.6055837904,7.1076666809,0,7.1076666809,42.26,20.89,47.1412738479,132.09,49.4676666809,-38.36,62.5982399661,7.1076666809,0,7.1076666809,42.36,-38.36,57.1476963665,131.8
2020-05-29 07:30:00,52.3790000271,20.77,56.346717241,13.5490000271,0,13.5490000271,38.83,20.77,44.0359148877,131.65,52.5990000271,-37.49,64.5922201496,13.5490000271,0,13.5490000271,39.05,-37.49,54.1331931443,131.27
2020-05-29 08:00:00,55.1460000434,21.25,59.0985940678,21.6960000434,0,21.6960000434,33.45,21.25,39.6290928486,131.89,55.4360000434,-36.93,66.6106222821,21.6960000434,0,21.6960000434,33.74,-36.93,50.022120107,131.42
2020-05-29 08:30:00,60.4711667132,23.26,64.7903511617,23.2911667132,0,23.2911667132,37.18,23.26,43.8563564378,131.42,61.1311667132,-32.87,69.4078990009,23.2911667132,0,23.2911667132,37.84,-32.87,50.1228740198,130.77
2020-05-29 09:00:00,60.8536667199,24.4,65.563166132,26.6136667199,0,26.6136667199,34.24,24.4,42.0444716937,131.29,61.5936667199,-30.93,68.9234697328,26.6136667199,0,26.6136667199,34.98,-30.93,46.6933110841,130.59
2020-05-29 09:30:00,61.1591667295,19.57,64.2139282013,31.4191667295,0,31.4191667295,29.74,19.57,35.6012991336,131.96,61.8691667295,-36.51,71.8385265147,31.4191667295,0,31.4191667295,30.45,-36.51,47.5413777672,131.16
2020-05-29 10:00:00,60.7056667382,20.26,63.997230988,35.7856667382,0,35.7856667382,24.92,20.26,32.1165689326,132.18,61.2156667382,-35.83,70.9305770046,35.7856667382,0,35.7856667382,25.43,-35.83,43.9371573955,131.42
2020-05-29 10:30:00,59.5735000786,20.71,63.0706430252,39.3035000786,0,39.3035000786,20.27,20.71,28.9789061215,131.81,59.7835000786,-35.15,69.3512031738,39.3035000786,0,39.3035000786,20.48,-35.15,40.681112325,131.03
2020-05-29 11:00:00,58.7181667507,21.3,62.4620933572,42.0181667507,0,42.0181667507,16.7,21.3,27.066215103,131.61,58.6881667507,-34.36,68.0066946451,42.0181667507,0,42.0181667507,16.67,-34.36,38.1902932694,130.85
2020-05-29 11:30:00,58.0263334223,22.13,62.1030777856,44.5063334223,0,44.5063334223,13.52,22.13,25.9331313188,131.21,57.9463334223,-33.7,67.0333316873,44.5063334223,0,44.5063334223,13.44,-33.7,36.2811741817,130.46
2020-05-29 12:00:00,57.6111667583,22.96,62.0178049858,45.8311667583,0,45.8311667583,11.78,22.96,25.805619543,131.29,57.7411667583,-34.4,67.211623538,45.8311667583,0,45.8311667583,11.91,-34.4,36.4034078075,130.72
2020-05-29 12:30:00,57.5746667595,22.97,61.9876048292,46.4046667595,0,46.4046667595,11.17,22.97,25.5419224022,131.12,57.7246667595,-34.28,67.1360972391,46.4046667595,0,46.4046667595,11.32,-34.28,36.1007035943,130.53
2020-05-29 13:00:00,56.9735000931,22.69,61.3254907266,46.563500093100004,0,46.563500093100004,10.41,22.69,24.9640581637,131.48,56.9635000931,-34.89,66.799344629,46.563500093100004,0,46.563500093100004,10.4,-34.89,36.4070336611,130.96
2020-05-29 13:30:00,57.596000093,23.9,62.3579123024,46.496000093,0,46.496000093,11.1,23.9,26.3518500299,131.64,55.256000093,-35.29,65.5637830382,46.496000093,0,46.496000093,8.76,-35.29,36.3609914606,131.26
2020-05-29 14:00:00,56.2711667595,24.01,61.1794435123,46.4111667595,0,46.4111667595,9.86,24.01,25.9557257652,131.64,53.2411667595,-35.67,64.0856515759,46.4111667595,0,46.4111667595,6.83,-35.67,36.3180093067,131.38
2020-05-29 14:30:00,55.2913334259,24.01,60.2794463479,46.2813334259,0,46.2813334259,9.01,24.01,25.6448864299,131.89,52.1413334259,-35.97,63.3447673564,46.2813334259,0,46.2813334259,5.86,-35.97,36.4442107885,131.57
2020-05-29 15:00:00,54.9375000912,22.87,59.5076954374,45.6175000912,0,45.6175000912,9.32,22.87,24.6961393744,132.33,51.4775000912,-35.93,62.7765713913,45.6175000912,0,45.6175000912,5.86,-35.93,36.4047318353,131.85
2020-05-29 15:30:00,55.2356667553,21.95,59.4372053676,44.3256667553,0,44.3256667553,10.91,21.95,24.5118461157,132.58,51.6456667553,-36.48,63.2302561643,44.3256667553,0,44.3256667553,7.32,-36.48,37.2071606012,132.07
2020-05-29 16:00:00,56.0235000838,21.19,59.8969837441,41.8835000838,0,41.8835000838,14.14,21.19,25.4746089273,132.69,52.3835000838,-37.24,64.2716786853,41.8835000838,0,41.8835000838,10.5,-37.24,38.6919578207,132.14
2020-05-29 16:30:00,58.4741667444,19.99,61.7966688135,38.8641667444,0,38.8641667444,19.61,19.99,28.0027177252,132.97,55.1841667444,-38.49,67.2812927884,38.8641667444,0,38.8641667444,16.32,-38.49,41.8069671227,132.48
2020-05-29 17:00:00,62.8721667366,19.58,65.8504802576,34.9621667366,0,34.9621667366,27.91,19.58,34.0931738036,132.97,59.6721667366,-38.88,71.2209371115,34.9621667366,0,34.9621667366,24.71,-38.88,46.0677598761,132.41
2020-05-29 17:30:00,67.4301667276,18.94,70.0396386692,30.4701667276,0,30.4701667276,36.96,18.94,41.5302925586,132.82,64.4201667276,-39.31,75.4667740215,30.4701667276,0,30.4701667276,33.95,-39.31,51.9411070348,132.33
2020-05-29 18:00:00,70.7563333843,18.65,73.1729541155,25.4763333843,0,25.4763333843,45.28,18.65,48.9704084116,132.82,67.6763333843,-39.61,78.4158032564,25.4763333843,0,25.4763333843,42.2,-39.61,57.8773885036,132.33
2020-05-29 18:30:00,71.9396667067,18.07,74.1743927908,20.0396667067,0,20.0396667067,51.9,18.07,54.9557540208,132.82,68.7796667067,-40.22,79.6761630119,20.0396667067,0,20.0396667067,48.74,-40.22,63.1920564628,132.33
2020-05-29 19:00:00,74.1740000388,17.38,76.1829815757,19.4040000388,0,19.4040000388,54.77,17.38,57.4614418545,132.73,70.6540000388,-40.94,81.6582593586,19.4040000388,0,19.4040000388,51.25,-40.94,65.5945584633,132.25
2020-05-29 19:30:00,73.7375000364,15.84,75.419656003,18.1875000364,0,18.1875000364,55.55,15.84,57.764245862,132.93,63.6475000364,-44.14,77.4554314485,18.1875000364,0,18.1875000364,45.46,-44.14,63.3636425721,132.64
2020-05-29 20:00:00,72.6860000308,15.17,74.2521615879,15.4160000308,0,15.4160000308,57.27,15.17,59.2450993754,133.13,61.2860000308,-45.3,76.2106541094,15.4160000308,0,15.4160000308,45.87,-45.3,64.4681851769,132.92
2020-05-29 20:30:00,70.5451666971,17.85,72.7684206529,15.1951666971,0,15.1951666971,55.35,17.85,58.157071797,133.13,59.6351666971,-42.83,73.4218087967,15.1951666971,0,15.1951666971,44.44,-42.83,61.7197091698,132.92
2020-05-29 21:00:00,69.0660000275,19.96,71.8923776196,13.7260000275,0,13.7260000275,55.34,19.96,58.8295605967,132.0,58.5560000275,-39.38,70.5662067793,13.7260000275,0,13.7260000275,44.83,-39.38,59.6700368694,131.77
2020-05-29 21:30:00,67.8286666915,20.15,70.7583954394,12.4386666915,0,12.4386666915,55.39,20.15,58.9412809498,131.54,57.6186666915,-39.8,70.0282139663,12.4386666915,0,12.4386666915,45.18,-39.8,60.2102350103,131.43
2020-05-29 22:00:00,66.8528333537,19.91,69.7546373184,10.2028333537,0,10.2028333537,56.65,19.91,60.046903334,131.18,56.7328333537,-39.77,69.2839612056,10.2028333537,0,10.2028333537,46.53,-39.77,61.2102426069,131.08
2020-05-29 22:30:00,64.6701666867,19.74,67.6158121987,10.0301666867,0,10.0301666867,54.64,19.74,58.0964473957,131.53,54.6601666867,-40.2,67.8511151141,10.0301666867,0,10.0301666867,44.63,-40.2,60.0656049666,131.42
2020-05-29 23:00:00,61.5068333515,19.23,64.4428696515,9.0668333515,0,9.0668333515,52.44,19.23,55.85469094,131.83,51.8068333515,-40.61,65.8264390796,9.0668333515,0,9.0668333515,42.74,-40.61,58.9565916586,131.72
2020-05-29 23:30:00,58.8140000073,19.65,62.0097500145,3.6340000073,0,3.6340000073,55.18,19.65,58.5743536029,131.95,49.4840000073,-38.57,62.7400283449,3.6340000073,0,3.6340000073,45.85,-38.57,59.9155021676,131.72
2020-05-30 00:00:00,55.0518333406,19.31,58.340213011,3.6418333406,0,3.6418333406,51.41,19.31,54.916884471,132.04,46.0018333406,-38.92,60.2572408155,3.6418333406,0,3.6418333406,42.36,-38.92,57.5250901781,131.72
2020-05-30 00:30:00,53.2293333405,19.35,56.637305973,3.5893333405,0,3.5893333405,49.64,19.35,53.2780639663,132.4,44.2493333405,-39.17,59.0956208283,3.5893333405,0,3.5893333405,40.66,-39.17,56.4581659284,132.06
2020-05-30 01:00:00,51.0808333406,18.9,54.4652323485,3.6408333406,0,3.6408333406,47.44,18.9,51.0662667521,132.82,42.2108333406,-39.83,58.0360521685,3.6408333406,0,3.6408333406,38.57,-39.83,55.4443306389,132.41
2020-05-30 01:30:00,51.9851666739,18.85,55.297197525,3.6251666739,0,3.6251666739,48.36,18.85,51.9038736512,132.66,43.1451666739,-39.75,58.6648779707,3.6251666739,0,3.6251666739,39.52,-39.75,56.0525904843,132.32
2020-05-30 02:00:00,50.8420000075,18.72,54.1788461003,3.7520000075,0,3.7520000075,47.09,18.72,50.6745152912,132.84,42.0720000075,-39.97,58.0314921799,3.7520000075,0,3.7520000075,38.32,-39.97,55.3716831964,132.44
2020-05-30 02:30:00,49.6351666742,18.65,53.0233181796,3.7551666742,0,3.7551666742,45.88,18.65,49.5257195808,132.95,40.9351666742,-40.04,57.2615880905,3.7551666742,0,3.7551666742,37.18,-40.04,54.6402232792,132.53
2020-05-30 03:00:00,48.0095000073,18.66,51.5083264235,3.6595000073,0,3.6595000073,44.35,18.66,48.1156741613,132.95,39.4395000073,-40.0,56.1736073332,3.6595000073,0,3.6595000073,35.78,-40.0,53.6675730772,132.53
2020-05-30 03:30:00,46.9345000072,18.84,50.574626948,3.6045000072,0,3.6045000072,43.33,18.84,47.2486454832,132.95,38.3545000072,-39.92,55.3594984696,3.6045000072,0,3.6045000072,34.75,-39.92,52.9260701356,132.53
2020-05-30 04:00:00,46.5370000072,18.92,50.2360305923,3.6170000072,0,3.6170000072,42.92,18.92,46.9051468391,132.95,37.9670000072,-39.92,55.0917370351,3.6170000072,0,3.6170000072,34.35,-39.92,52.66430385,132.53
2020-05-30 04:30:00,46.1953333405,18.47,49.7508765997,3.5853333405,0,3.5853333405,42.61,18.47,46.4408548586,133.17,37.5753333405,-40.12,54.9683552205,3.5853333405,0,3.5853333405,33.99,-40.12,52.5826444751,132.72
2020-05-30 05:00:00,45.855666673900004,18.2,49.3354047932,3.6356666739,0,3.6356666739,42.22,18.2,45.9757370795,133.46,37.1856666739,-40.17,54.7394072491,3.6356666739,0,3.6356666739,33.55,-40.17,52.3376671242,133.0
2020-05-30 05:30:00,45.5370000074,19.5,49.5365357052,3.7070000074,0,3.7070000074,41.83,19.5,46.1519111197,133.46,37.1870000074,-41.7,55.8727390554,3.7070000074,0,3.7070000074,33.48,-41.7,53.4771016417,133.18
2020-05-30 06:00:00,46.3735000087,19.51,50.3104522247,4.3435000087,0,4.3435000087,42.03,19.51,46.3374686404,133.46,37.9435000087,-41.66,56.3494879561,4.3435000087,0,4.3435000087,33.6,-41.66,53.5211696434,133.18
2020-05-30 06:30:00,48.6546666767,19.98,52.5973097165,4.9946666767,0,4.9946666767,43.66,19.98,48.0145394646,133.24,40.1046666767,-41.14,57.4533192187,4.9946666767,0,4.9946666767,35.11,-41.14,54.0852262637,133.0
2020-05-30 07:00:00,50.665500013,20.43,54.6294590086,6.505500013,0,6.505500013,44.16,20.43,48.6568648805,133.24,42.085500013,-40.65,58.5116382555,6.505500013,0,6.505500013,35.58,-40.65,54.0218372512,133.0
2020-05-30 07:30:00,53.2365000202,21.12,57.2728498889,10.0965000202,0,10.0965000202,43.14,21.12,48.0324265471,132.97,44.6265000202,-39.89,59.8559654843,10.0965000202,0,10.0965000202,34.53,-39.89,52.7591982502,132.81
2020-05-30 08:00:00,55.6298333639,22.2,59.8958960205,15.2798333639,0,15.2798333639,40.35,22.2,46.0539086289,132.68,47.0998333639,-38.7,60.9596940848,15.2798333639,0,15.2798333639,31.82,-38.7,50.1019201229,132.45
2020-05-30 08:30:00,58.4151667085,23.18,62.8461940103,20.9251667085,0,20.9251667085,37.49,23.18,44.0773467895,132.53,49.9251667085,-37.65,62.5303507976,20.9251667085,0,20.9251667085,29.0,-37.65,47.5239150323,132.28
2020-05-30 09:00:00,60.7171667194,24.31,65.4029849046,26.3471667194,0,26.3471667194,34.37,24.31,42.0983728902,132.22,52.3171667194,-36.1,63.5633222349,26.3471667194,0,26.3471667194,25.97,-36.1,44.4707870405,131.95
2020-05-30 09:30:00,62.1735000626,24.43,66.800965637,31.3135000626,0,31.3135000626,30.86,24.43,39.3594270792,131.85,53.6735000626,-33.53,63.2859029245,31.3135000626,0,31.3135000626,22.36,-33.53,40.3017431385,131.32
2020-05-30 10:00:00,61.8526667375,20.2,65.0675985613,35.4026667375,0,35.4026667375,26.45,20.2,33.2812634976,132.18,53.6926667375,-38.63,66.1451386073,35.4026667375,0,35.4026667375,18.29,-38.63,42.7410926393,131.67
2020-05-30 10:30:00,61.0491667444,20.01,64.2448508457,38.8891667444,0,38.8891667444,22.16,20.01,29.8574228627,132.34,53.1591667444,-38.94,65.8955279891,38.8891667444,0,38.8891667444,14.27,-38.94,41.4723582643,131.84
2020-05-30 11:00:00,60.0771667503,20.55,63.4946333539,41.8271667503,0,41.8271667503,18.25,20.55,27.4839043806,132.48,52.4771667503,-38.47,65.0676104536,41.8271667503,0,41.8271667503,10.65,-38.47,39.9169562968,131.97
2020-05-30 11:30:00,58.7663334212,20.8,62.338767583,43.9363334212,0,43.9363334212,14.83,20.8,25.5454281624,132.48,51.3263334212,-38.26,64.0173422009,43.9363334212,0,43.9363334212,7.39,-38.26,38.9671618161,131.97
2020-05-30 12:00:00,57.7090000906,20.94,61.3906531278,45.2990000906,0,45.2990000906,12.41,20.94,24.3411523967,132.48,50.4390000906,-37.99,63.1453310241,45.2990000906,0,45.2990000906,5.14,-37.99,38.3361409117,131.97
2020-05-30 12:30:00,57.5695000917,20.97,61.2697987658,45.8395000917,0,45.8395000917,11.73,20.97,24.0277714322,132.37,50.2695000917,-37.9,62.9557990932,45.8395000917,0,45.8395000917,4.43,-37.9,38.1580253682,131.87
2020-05-30 13:00:00,56.5180000918,20.65,60.1723095317,45.8980000918,0,45.8980000918,10.62,20.65,23.2208290119,132.45,49.2580000918,-38.21,62.3406342047,45.8980000918,0,45.8980000918,3.36,-38.21,38.3574464739,131.97
2020-05-30 13:30:00,54.6371667586,20.74,58.4411463903,45.9871667586,0,45.9871667586,8.65,20.74,22.4715397781,132.45,47.4471667586,-38.21,60.9199288691,45.9871667586,0,45.9871667586,1.46,-38.21,38.2378830481,131.97
2020-05-30 14:00:00,52.9263334249,20.22,56.6572605216,45.806333424900004,0,45.806333424900004,7.12,20.22,21.4369494098,132.73,45.9063334249,-38.78,60.0939252215,45.806333424900004,0,45.806333424900004,0.1,-38.78,38.7801289322,132.24
2020-05-30 14:30:00,51.5241667577,19.83,55.2084111353,45.5341667577,0,45.5341667577,5.99,19.83,20.7149462949,132.73,44.5741667577,-39.18,59.3458401419,45.5341667577,0,45.5341667577,-0.96,-39.18,39.1917593379,132.24
2020-05-30 15:00:00,50.8155000893,19.63,54.4752416179,44.6455000893,0,44.6455000893,6.17,19.63,20.5768267719,132.82,43.8255000893,-39.47,58.9792790569,44.6455000893,0,44.6455000893,-0.8200000000000001,-39.47,39.4785169428,132.36
2020-05-30 15:30:00,51.3196667529,19.41,54.8676252049,43.1096667529,0,43.1096667529,8.21,19.41,21.0749187424,132.96,44.1596667529,-39.94,59.5422519538,43.1096667529,0,43.1096667529,1.05,-39.94,39.953799569,132.51
2020-05-30 16:00:00,52.6871667481,21.68,56.9733265655,40.7171667481,0,40.7171667481,11.97,21.68,24.7649611346,132.78,45.3471667481,-37.34,58.7421580475,40.7171667481,0,40.7171667481,4.63,-37.34,37.6259551374,132.37
2020-05-30 16:30:00,55.9780000753,22.11,60.1862824274,37.6580000753,0,37.6580000753,18.32,22.11,28.7136639947,132.78,48.1880000753,-36.95,60.7238491143,37.6580000753,0,37.6580000753,10.53,-36.95,38.4211322061,132.37
2020-05-30 17:00:00,60.5830000677,19.88,63.761385628,33.8730000677,0,33.8730000677,26.71,19.88,33.2962235096,132.44,52.3030000677,-39.32,65.4344421241,33.8730000677,0,33.8730000677,18.43,-39.32,43.4249617156,132.08
2020-05-30 17:30:00,66.0340000593,17.97,68.4354444994,29.6440000593,0,29.6440000593,36.39,17.97,40.5851327459,132.07,57.2340000593,-41.04,70.4273552165,29.6440000593,0,29.6440000593,27.59,-41.04,49.4518927848,131.71
2020-05-30 18:00:00,70.0551667173,17.78,72.2762394138,25.3351667173,0,25.3351667173,44.72,17.78,48.1249083116,131.87,60.7351667173,-41.15,73.3626810864,25.3351667173,0,25.3351667173,35.4,-41.15,54.2815115854,131.52
2020-05-30 18:30:00,70.0311667171,15.39,71.7022761965,25.2011667171,0,25.2011667171,44.83,15.39,47.3981117767,132.11,59.8811667171,-43.86,74.2256945228,25.2011667171,0,25.2011667171,34.68,-43.86,55.9142379006,131.86
2020-05-30 19:00:00,70.0055000399,14.79,71.5507801204,19.9355000399,0,19.9355000399,50.07,14.79,52.2087061705,131.86,59.5955000399,-44.36,74.2928881186,19.9355000399,0,19.9355000399,39.66,-44.36,59.5039931433,131.59
2020-05-30 19:30:00,69.18550003,14.18,70.6236915942,14.97550003,0,14.97550003,54.21,14.18,56.0338870685,131.86,58.66550003,-44.94,73.900233381,14.97550003,0,14.97550003,43.69,-44.94,62.6771066658,131.59
2020-05-30 20:00:00,68.8548333543,13.92,70.2478076259,10.4948333543,0,10.4948333543,58.36,13.92,59.9971332648,132.24,58.4848333543,-45.31,73.982915815,10.4948333543,0,10.4948333543,47.99,-45.31,66.0002742419,131.97
2020-05-30 20:30:00,65.7903333581,12.77,67.0182129228,12.3703333581,0,12.3703333581,53.42,12.77,54.9251244878,132.98,55.1003333581,-47.31,72.6242579044,12.3703333581,0,12.3703333581,42.73,-47.31,63.7502078428,132.71
2020-05-30 21:00:00,66.279833353,18.74,68.8781816637,9.819833353,0,9.819833353,56.46,18.74,59.4888157556,131.94,55.919833353,-39.69,68.5734924167,9.819833353,0,9.819833353,46.1,-39.69,60.8317852771,131.65
2020-05-30 21:30:00,66.142833341,19.76,69.0313841841,3.832833341,0,3.832833341,62.31,19.76,65.368139793,131.51,56.362833341,-38.11,68.0377915737,3.832833341,0,3.832833341,52.53,-38.11,64.8981740883,131.21
2020-05-30 22:00:00,66.7035000077,19.94,69.6201157229,3.8335000077,0,3.8335000077,62.87,19.94,65.956352992,131.29,56.8835000077,-37.89,68.3475286541,3.8335000077,0,3.8335000077,53.05,-37.89,65.191675849,131.01
2020-05-30 22:30:00,64.6950000075,19.78,67.6512485174,3.7450000075,0,3.7450000075,60.95,19.78,64.0792548334,131.73,54.9650000075,-38.41,67.0557926344,3.7450000075,0,3.7450000075,51.22,-38.41,64.022000125,131.38
2020-05-30 23:00:00,61.3430000076,19.4,64.3375757232,3.8230000076,0,3.8230000076,57.52,19.4,60.7034628337,132.15,51.8430000076,-39.04,64.8985227089,3.8230000076,0,3.8230000076,48.02,-39.04,61.8873331143,131.83
2020-05-30 23:30:00,58.3381666742,18.9,61.3233372454,3.7881666742,0,3.7881666742,54.55,18.9,57.7313822804,132.29,49.0081666742,-39.55,62.976209006,3.7881666742,0,3.7881666742,45.22,-39.55,60.0753768195,131.99
2020-05-31 00:00:00,54.6011666739,18.77,57.7373388904,3.6111666739,0,3.6111666739,50.99,18.77,54.3350071317,132.41,45.5211666739,-39.71,60.4074557927,3.6111666739,0,3.6111666739,41.91,-39.71,57.735017104,132.08
2020-05-31 00:30:00,52.9033333408,19.42,56.3551158154,3.7133333408,0,3.7133333408,49.19,19.42,52.8847095104,132.87,43.8433333408,-39.5,59.0126077921,3.7133333408,0,3.7133333408,40.13,-39.5,56.3086751753,132.52
2020-05-31 01:00:00,50.7780000075,19.1,54.2514081362,3.7380000075,0,3.7380000075,47.04,19.1,50.76979023,133.19,41.7380000075,-39.52,57.4794836844,3.7380000075,0,3.7380000075,38.0,-39.52,54.8254539425,132.8
2020-05-31 01:30:00,51.8203333407,18.72,55.0979613737,3.6903333407,0,3.6903333407,48.13,18.72,51.642378915,133.48,42.6503333407,-39.01,57.79992244,3.6903333407,0,3.6903333407,38.96,-39.01,55.1331270653,132.96
2020-05-31 02:00:00,50.4060000073,18.58,53.7213294393,3.6260000073,0,3.6260000073,46.78,18.58,50.3347275745,133.32,41.2960000073,-39.06,56.8422661107,3.6260000073,0,3.6260000073,37.67,-39.06,54.2652052424,132.79
2020-05-31 02:30:00,49.1838333404,18.38,52.5059412072,3.5338333404,0,3.5338333404,45.65,18.38,49.2112476981,133.59,40.2038333404,-39.58,56.4174141136,3.5338333404,0,3.5338333404,36.67,-39.58,53.9561423751,133.06
2020-05-31 03:00:00,47.5071666739,19.62,51.3991759212,3.6071666739,0,3.6071666739,43.9,19.62,48.0848666422,133.59,38.9671666739,-41.26,56.7523363272,3.6071666739,0,3.6071666739,35.36,-41.26,54.3389105522,133.32
2020-05-31 03:30:00,46.6511666738,19.67,50.6284529886,3.5511666738,0,3.5511666738,43.1,19.67,47.3763538065,133.59,38.1511666738,-41.89,56.6593647914,3.5511666738,0,3.5511666738,34.6,-41.89,54.3316859668,133.44
2020-05-31 04:00:00,46.0093333405,19.81,50.0928623103,3.5893333405,0,3.5893333405,42.42,19.81,46.8176515857,133.88,37.5593333405,-42.47,56.6957178364,3.5893333405,0,3.5893333405,33.97,-42.47,54.3843893043,133.73
2020-05-31 04:30:00,45.4571666739,20.11,49.7068013658,3.5971666739,0,3.5971666739,41.86,20.11,46.4399795435,133.77,37.1371666739,-43.18,56.9533278094,3.5971666739,0,3.5971666739,33.54,-43.18,54.6758081788,133.73
2020-05-31 05:00:00,45.1885000072,22.42,50.4445927023,3.6085000072,0,3.6085000072,41.58,22.42,47.2393141356,133.7,36.8985000072,-40.57,54.839987261,3.6085000072,0,3.6085000072,33.29,-40.57,52.4799866616,133.73
2020-05-31 05:30:00,45.5838333408,28.37,53.6911795553,3.7438333408,0,3.7438333408,41.84,28.37,50.5513847486,133.04,37.3738333408,-33.74,50.3506804183,3.7438333408,0,3.7438333408,33.63,-33.74,47.6378473485,132.99
2020-05-31 06:00:00,46.0573333421,28.5,54.1620527176,4.3773333421,0,4.3773333421,41.68,28.5,50.4923004031,133.2,37.8173333421,-33.79,50.7140493464,4.3773333421,0,4.3773333421,33.44,-33.79,47.5394331056,133.15
2020-05-31 06:30:00,47.6160000101,28.65,55.5707293183,5.0560000101,0,5.0560000101,42.56,28.65,51.304737598,132.87,39.2860000101,-33.39,51.5585288463,5.0560000101,0,5.0560000101,34.23,-33.39,47.8182496543,132.81
2020-05-31 07:00:00,49.1355000131,28.98,57.0450502808,6.5655000131,0,6.5655000131,42.57,28.98,51.498012583,133.04,40.7655000131,-33.16,52.5491350197,6.5655000131,0,6.5655000131,34.2,-33.16,47.6363894518,133.04
2020-05-31 07:30:00,51.3181666959,28.52,58.7106858504,14.6081666959,0,14.6081666959,36.71,28.52,46.4867131555,133.04,42.6381666959,-33.84,54.4349047871,14.6081666959,0,14.6081666959,28.03,-33.84,43.9411708993,133.04
2020-05-31 08:00:00,53.2283333717,29.1,60.6635431996,19.1983333717,0,19.1983333717,34.03,29.1,44.7755614147,132.71,44.6283333717,-33.06,55.5396411542,19.1983333717,0,19.1983333717,25.43,-33.06,41.7090937327,132.74
2020-05-31 08:30:00,57.0201667096,29.38,64.1442422326,21.4801667096,0,21.4801667096,35.54,29.38,46.1115603726,131.67,48.4101667096,-28.43,56.1409755959,21.4801667096,0,21.4801667096,26.93,-28.43,39.159798263,131.29
2020-05-31 09:00:00,58.3245000508,28.03,64.7103407979,25.4045000508,0,25.4045000508,32.92,28.03,43.2366430242,131.53,49.7445000508,-29.77,57.9721328338,25.4045000508,0,25.4045000508,24.34,-29.77,38.4537189359,131.11
2020-05-31 09:30:00,59.9353333937,23.98,64.5545086652,30.1653333937,0,30.1653333937,29.77,23.98,38.2268662069,131.83,51.3653333937,-34.39,61.8148006115,30.1653333937,0,30.1653333937,21.2,-34.39,40.3994071739,131.37
2020-05-31 10:00:00,61.8018334092,20.84,65.2209491861,37.9418334092,0,37.9418334092,23.86,20.84,31.6797285342,132.14,53.2518334092,-37.99,65.4140494194,37.9418334092,0,37.9418334092,15.31,-37.99,40.9589575063,131.68
2020-05-31 10:30:00,58.9828334209,17.91,61.6420533269,43.7728334209,0,43.7728334209,15.21,17.91,23.4970679022,132.6,50.4428334209,-41.49,65.3138541469,43.7728334209,0,43.7728334209,6.67,-41.49,42.0227200452,132.1
2020-05-31 11:00:00,58.3550000932,18.71,61.281074859,46.5850000932,0,46.5850000932,11.77,18.71,22.1042303643,132.36,50.0050000932,-40.6,64.4116451763,46.5850000932,0,46.5850000932,3.42,-40.6,40.7437897108,131.87
2020-05-31 11:30:00,57.5193334307,19.21,60.6423764237,48.6893334307,0,48.6893334307,8.83,19.21,21.1422089669,132.0,49.3693334307,-39.77,63.3954571195,48.6893334307,0,48.6893334307,0.68,-39.77,39.7758130024,131.52
