Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-31 12:00:00,57.1316667665,19.44,60.3484958182,49.9316667665,0,49.9316667665,7.2,19.44,20.7304992704,131.74,49.1416667665,-39.33,62.9424523878,49.9316667665,0,49.9316667665,-0.79,-39.33,39.3379333468,131.27
2020-05-31 12:30:00,57.3581667676,19.67,60.6371849193,50.4781667676,0,50.4781667676,6.88,19.67,20.8385052247,131.89,49.3181667676,-39.27,63.042957365,50.4781667676,0,50.4781667676,-1.16,-39.27,39.2871289356,131.43
2020-05-31 13:00:00,57.0455001043,19.7,60.3512972698,52.1455001043,0,52.1455001043,4.9,19.7,20.3002463039,132.53,49.0055001043,-39.68,63.0558596839,52.1455001043,0,52.1455001043,-3.14,-39.68,39.8040450206,132.09
2020-05-31 13:30:00,55.986666768,20.01,59.4550835151,50.656666768,0,50.656666768,5.33,20.01,20.7077038804,132.77,48.306666768,-39.41,62.3432606962,50.656666768,0,50.656666768,-2.35,-39.41,39.4800025329,132.31
2020-05-31 14:00:00,53.2661667557,20.66,57.1324786863,44.5161667557,0,44.5161667557,8.75,20.66,22.4365349375,132.77,46.0761667557,-38.71,60.1787108777,44.5161667557,0,44.5161667557,1.56,-38.71,38.7414209858,132.31
2020-05-31 14:30:00,52.0861667554,20.07,55.8191156081,44.3461667554,0,44.3461667554,7.74,20.07,21.5107531249,133.01,44.8661667554,-39.39,59.7038107605,44.3461667554,0,44.3461667554,0.52,-39.39,39.3934321937,132.58
2020-05-31 15:00:00,51.9988334218,20.12,55.7556551143,44.2388334218,0,44.2388334218,7.76,20.12,21.5646006223,133.22,44.7388334218,-39.57,59.7272811699,44.2388334218,0,44.2388334218,0.5,-39.57,39.5731588327,132.82
2020-05-31 15:30:00,53.2855000859,19.74,56.8243972199,42.9355000859,0,42.9355000859,10.35,19.74,22.2887886616,133.48,45.8955000859,-40.03,60.8999000667,42.9355000859,0,42.9355000859,2.96,-40.03,40.1392887331,133.07
2020-05-31 16:00:00,56.4460000811,19.36,59.6737842369,40.5260000811,0,40.5260000811,15.92,19.36,25.0650354079,133.48,48.7160000811,-38.97,62.3851710256,40.5260000811,0,40.5260000811,8.19,-38.97,39.8213133887,132.9
2020-05-31 16:30:00,59.600000075,18.03,62.2674948022,37.520000075,0,37.520000075,22.08,18.03,28.5062677319,132.8,51.490000075,-39.69,65.0116620902,37.520000075,0,37.520000075,13.97,-39.69,42.0767988326,132.27
2020-05-31 17:00:00,65.8486667416,18.56,68.4143297245,37.4686667416,0,37.4686667416,28.38,18.56,33.9101459743,132.8,56.8386667416,-39.38,69.1478013892,37.4686667416,0,37.4686667416,19.37,-39.38,43.8860034635,132.35
2020-05-31 17:30:00,68.2098334028,20.86,71.3282620904,34.7398334028,0,34.7398334028,33.47,20.86,39.4383125907,131.91,58.4598334028,-37.52,69.4643975104,34.7398334028,0,34.7398334028,23.72,-37.52,44.3890617157,131.58
2020-05-31 18:00:00,70.9183333955,21.08,73.9849742285,31.0683333955,0,31.0683333955,39.85,21.08,45.0820241338,131.48,60.7283333955,-37.61,71.4313836979,31.0683333955,0,31.0683333955,29.66,-37.61,47.8980970394,131.24
2020-05-31 18:30:00,71.4916667178,20.6,74.4003925398,25.5416667177,0,25.5416667177,45.95,20.6,50.3563551104,131.59,61.0016667177,-38.06,71.9010913849,25.5416667177,0,25.5416667177,35.46,-38.06,52.0189888406,131.36
2020-05-31 19:00:00,69.7921667122,17.16,71.8708016818,22.7721667122,0,22.7721667122,47.02,17.16,50.0534314508,131.77,58.6621667122,-41.88,72.0776262329,22.7721667122,0,22.7721667122,35.89,-41.88,55.154569167,131.56
2020-05-31 19:30:00,67.963666704,15.76,69.7670236706,18.683666704,0,18.683666704,49.28,15.76,51.738728241,131.58,56.643666704,-43.16,71.212994444,18.683666704,0,18.683666704,37.96,-43.16,57.4782324015,131.37
2020-05-31 20:00:00,66.3170000315,15.28,68.0545582101,15.7370000315,0,15.7370000315,50.58,15.28,52.8376267446,132.03,55.0170000315,-43.81,70.3291290467,15.7370000315,0,15.7370000315,39.28,-43.81,58.8407554336,131.8
2020-05-31 20:30:00,65.9965000282,15.08,67.6974476326,14.0765000282,0,14.0765000282,51.92,15.08,54.0656341866,131.76,54.9365000282,-43.77,70.2412409866,14.0765000282,0,14.0765000282,40.86,-43.77,59.8778130863,131.51
2020-05-31 21:00:00,64.7420000209,15.29,66.5230085512,10.4420000209,0,10.4420000209,54.3,15.29,56.4116486198,131.86,53.9920000209,-43.4,69.2726213323,10.4420000209,0,10.4420000209,43.55,-43.4,61.4830261129,131.62
2020-05-31 21:30:00,63.9178333532,17.13,66.1734563142,9.9378333532,0,9.9378333532,53.98,17.13,56.6328288186,131.38,53.2378333532,-41.04,67.22014951,9.9378333532,0,9.9378333532,43.3,-41.04,59.658793149,131.15
2020-05-31 22:00:00,63.9555000198,17.21,66.2305826849,9.8955000198,0,9.8955000198,54.06,17.21,56.7333032707,131.21,53.2855000198,-40.87,67.1543104526,9.8955000198,0,9.8955000198,43.39,-40.87,59.6074575871,130.99
2020-05-31 22:30:00,63.1198333434,18.85,65.8743945801,5.0198333434,0,5.0198333434,58.1,18.85,61.0813596771,130.96,53.3998333434,-40.48,67.0087501831,5.0198333434,0,5.0198333434,48.38,-40.48,63.0813347988,130.89
2020-05-31 23:00:00,59.2601666744,18.74,62.1526745545,3.8801666744,0,3.8801666744,55.38,18.74,58.4647928244,130.96,49.9501666744,-40.79,64.4890940455,3.8801666744,0,3.8801666744,46.07,-40.79,61.5326661213,130.89
2020-05-31 23:30:00,55.8705000077,18.49,58.8505978823,3.8405000077,0,3.8405000077,52.03,18.49,55.2177598242,131.09,46.7905000077,-41.03,62.23191939,3.8405000077,0,3.8405000077,42.95,-41.03,59.3983450948,131.04
2020-06-01 00:00:00,52.3763333411,18.43,55.5242757203,3.9063333411,0,3.9063333411,48.47,18.43,51.8556245744,131.67,43.5363333411,-41.55,60.1815156073,3.9063333411,0,3.9063333411,39.63,-41.55,57.4189811822,131.54
2020-06-01 00:30:00,51.0538333412,18.2,54.2008662184,3.9138333412,0,3.9138333412,47.14,18.2,50.5313724334,131.93,42.2538333412,-41.99,59.569677958,3.9138333412,0,3.9138333412,38.34,-41.99,56.8604933148,131.85
2020-06-01 01:00:00,49.3923333412,17.94,52.5494642493,3.9123333412,0,3.9123333412,45.48,17.94,48.8904285111,132.16,40.7623333412,-42.27,58.7224038968,3.9123333412,0,3.9123333412,36.85,-42.27,56.0774054321,132.03
2020-06-01 01:30:00,50.4538333411,17.43,53.3797171106,3.8838333411,0,3.8838333411,46.57,17.43,49.7249414278,132.26,41.5038333411,-41.16,58.4526627452,3.8838333411,0,3.8838333411,37.62,-41.16,55.7620838922,131.94
2020-06-01 02:00:00,49.3575000079,17.26,52.2883391114,3.9475000079,0,3.9475000079,45.41,17.26,48.5795811015,132.34,40.4575000079,-41.33,57.8357865589,3.9475000079,0,3.9475000079,36.51,-41.33,55.1466136766,131.94
2020-06-01 02:30:00,48.5233333412,17.11,51.4515886882,3.9433333412,0,3.9433333412,44.58,17.11,47.7506910945,132.52,39.6633333412,-41.59,57.4709327551,3.9433333412,0,3.9433333412,35.72,-41.59,54.8237767761,132.22
2020-06-01 03:00:00,47.1573333411,17.11,50.1653883454,3.8673333411,0,3.8673333411,43.29,17.11,46.5486433744,132.52,38.4173333411,-41.64,56.6549300683,3.8673333411,0,3.8673333411,34.55,-41.64,54.1072277981,132.22
2020-06-01 03:30:00,45.9750000106,16.39,48.8091459254,5.2750000105,0,5.2750000105,40.7,16.39,43.8762133735,132.8,36.9050000106,-41.81,55.7678682198,5.2750000105,0,5.2750000105,31.63,-41.81,52.4264532464,132.33
2020-06-01 04:00:00,45.7950000101,15.95,48.4931389572,5.0450000101,0,5.0450000101,40.75,15.95,43.7603130702,132.98,36.7050000101,-41.48,55.3881523951,5.0450000101,0,5.0450000101,31.66,-41.48,52.1818550839,132.43
2020-06-01 04:30:00,46.3341666745,16.0,49.0189249313,3.9041666745,0,3.9041666745,42.43,16.0,45.346498211,133.14,37.4241666745,-41.39,55.8005407794,3.9041666745,0,3.9041666745,33.52,-41.39,53.2608909051,132.55
2020-06-01 05:00:00,46.2206666745,16.1,48.9444586019,3.9206666745,0,3.9206666745,42.3,16.1,45.2603579305,133.53,37.2606666745,-41.66,55.891975104,3.9206666745,0,3.9206666745,33.34,-41.66,53.3583283096,132.95
2020-06-01 05:30:00,46.9605000081,15.77,49.5376771863,4.0705000081,0,4.0705000081,42.89,15.77,45.6973193962,133.53,37.9605000081,-41.94,56.568216879,4.0705000081,0,4.0705000081,33.89,-41.94,53.9211989852,132.95
2020-06-01 06:00:00,49.0605000109,15.93,51.5819499566,5.4605000109,0,5.4605000109,43.6,15.93,46.419014423,133.28,40.0005000109,-41.62,57.7257689522,5.4605000109,0,5.4605000109,34.54,-41.62,54.0854509087,132.7
2020-06-01 06:30:00,51.08000002,16.46,53.6665445323,9.99000002,0,9.99000002,41.09,16.46,44.2642033702,132.66,41.61000002,-42.39,59.3995303152,9.99000002,0,9.99000002,31.62,-42.39,52.8841800542,132.28
2020-06-01 07:00:00,56.5605000203,18.17,59.4073990555,10.1405000203,0,10.1405000203,46.42,18.17,49.8494262755,132.17,46.8905000203,-39.13,61.0727098805,10.1405000203,0,10.1405000203,36.75,-39.13,53.6816486334,131.68
2020-06-01 07:30:00,59.6998333655,18.55,62.5153789389,16.0898333655,0,16.0898333655,43.61,18.55,47.3912924491,131.79,49.7198333655,-39.19,63.3081189888,16.0898333655,0,16.0898333655,33.63,-39.19,51.6413884399,131.4
2020-06-01 08:00:00,63.5068333756,21.19,66.9487414773,21.1368333756,0,21.1368333756,42.37,21.19,47.3733363824,130.96,53.8268333756,-38.38,66.1086408213,21.1368333756,0,21.1368333756,32.69,-38.38,50.414883715,130.72
2020-06-01 08:30:00,66.3411667218,22.74,70.130293041,27.5811667218,0,27.5811667218,38.76,22.74,44.9382376156,130.64,56.5511667218,-37.26,67.7225372945,27.5811667218,0,27.5811667218,28.97,-37.26,47.197123853,130.48
2020-06-01 09:00:00,67.1921667347,20.31,70.1946106942,34.0321667347,0,34.0321667347,33.16,20.31,38.8854947249,131.12,57.4021667347,-40.44,70.2168238091,34.0321667347,0,34.0321667347,23.37,-40.44,46.7070711991,130.99
2020-06-01 09:30:00,68.8496667391,17.52,71.0438386497,36.2096667391,0,36.2096667391,32.64,17.52,37.044837697,131.12,58.3296667391,-38.18,69.7141479321,36.2096667391,0,36.2096667391,22.12,-38.18,44.1248999999,130.82
2020-06-01 10:00:00,71.360000081,10.21,72.0867096736,40.520000081,0,40.520000081,30.84,10.21,32.4861462781,131.72,60.000000081,-9.65,60.7710663863,40.520000081,0,40.520000081,19.48,-9.65,21.7392019173,133.15
2020-06-01 10:30:00,72.1485000883,10.55,72.9157634876,44.1285000883,0,44.1285000883,28.02,10.55,29.9403223096,131.5,58.3985000883,-9.45,59.1581550808,44.1285000883,0,44.1285000883,14.27,-9.45,17.1153556785,133.0
2020-06-01 11:00:00,72.6370000936,11.17,73.490834004,46.7970000936,0,46.7970000936,25.84,11.17,28.1509236083,131.62,57.1970000936,-8.35,57.8032812192,46.7970000936,0,46.7970000936,10.4,-8.35,13.3372598385,133.0
2020-06-01 11:30:00,74.509333425,12.45,75.5423276543,45.829333425,0,45.829333425,28.68,12.45,31.2657144489,131.84,58.349333425,-6.58,58.7191715808,45.829333425,0,45.829333425,12.52,-6.58,14.1437901568,133.15
2020-06-01 12:00:00,72.6956667641,11.6,73.6153514308,48.7156667641,0,48.7156667641,23.98,11.6,26.638325773200002,131.99,55.8956667641,-7.31,56.3716388178,48.7156667641,0,48.7156667641,7.18,-7.31,10.2463896081,133.24
2020-06-01 12:30:00,74.4340001004,11.56,75.3263165896,50.2240001004,0,50.2240001004,24.21,11.56,26.8283003562,132.08,56.2740001004,-7.6,56.7848843206,50.2240001004,0,50.2240001004,6.05,-7.6,9.7140362363,133.43
2020-06-01 13:00:00,73.4590001002,11.41,74.3398466215,50.0790001002,0,50.0790001002,23.38,11.41,26.0156203078,132.08,55.6790001002,-7.88,56.2338461441,50.0790001002,0,50.0790001002,5.6,-7.88,9.6671815955,133.53
2020-06-01 13:30:00,72.4226667674,10.78,73.2205644727,50.3726667674,0,50.3726667674,22.05,10.78,24.5440603813,132.35,54.2126667674,-8.66,54.8999894174,50.3726667674,0,50.3726667674,3.84,-8.66,9.4731832031,133.75
2020-06-01 14:00:00,72.1248334245,12.1,73.1327669141,45.5848334245,0,45.5848334245,26.54,12.1,29.1681607236,132.11,54.9548334245,-6.89,55.3850685358,45.5848334245,0,45.5848334245,9.37,-6.89,11.6305201947,133.5
2020-06-01 14:30:00,70.2396667546,11.97,71.2523100383,43.9496667546,0,43.9496667546,26.29,11.97,28.8867616738,132.18,53.4996667546,-7.03,53.9595704472,43.9496667546,0,43.9496667546,9.55,-7.03,11.8584737635,133.59
2020-06-01 15:00:00,69.3830000864,11.72,70.3658944446,43.2130000864,0,43.2130000864,26.17,11.72,28.6745060986,132.18,53.2230000864,-7.23,53.7118295927,43.2130000864,0,43.2130000864,10.01,-7.23,12.3479957888,133.59
2020-06-01 15:30:00,68.9200000828,11.3,69.8402205853,41.3800000828,0,41.3800000828,27.54,11.3,29.7681306098,132.44,53.7500000828,-8.05,54.3494711004,41.3800000828,0,41.3800000828,12.37,-8.05,14.7587059053,133.92
2020-06-01 16:00:00,68.2455000782,11.33,69.1796009017,39.0955000782,0,39.0955000782,29.15,11.33,31.2744528329,132.62,54.8155000782,-9.01,55.5510499345,39.0955000782,0,39.0955000782,15.72,-9.01,18.1190093548,134.19
2020-06-01 16:30:00,68.6395000722,12.67,69.7990678316,36.1195000722,0,36.1195000722,32.52,12.67,34.9009928226,132.78,58.3395000722,-5.57,58.6047964648,36.1195000722,0,36.1195000722,22.22,-5.57,22.9074944069,134.19
2020-06-01 17:00:00,70.7133333988,13.03,71.903799763,32.7133333988,0,32.7133333988,38.0,13.03,40.1718919146,132.56,62.7133333988,-4.39,62.8667979619,32.7133333988,0,32.7133333988,30.0,-4.39,30.3195003257,133.81
2020-06-01 17:30:00,73.1343333978,12.14,74.1350815845,32.2343333978,0,32.2343333978,40.9,12.14,42.6636801038,132.69,67.4643333978,-5.58,67.6947020143,32.2343333978,0,32.2343333978,35.23,-5.58,35.669164554299996,133.97
2020-06-01 18:00:00,73.1740000581,11.54,74.0783766325,29.0640000581,0,29.0640000581,44.11,11.54,45.5945577893,132.69,69.7540000581,-6.5600000000000005,70.0617879026,29.0640000581,0,29.0640000581,40.69,-6.5600000000000005,41.2154061001,133.97
2020-06-01 18:30:00,70.2478333831,10.73,71.0625850572,24.8678333831,0,24.8678333831,45.38,10.73,46.6312909965,132.61,69.4878333831,-7.5600000000000005,69.897872559,24.8678333831,0,24.8678333831,44.62,-7.5600000000000005,45.2559167402,133.97
2020-06-01 19:00:00,67.40050004,10.27,68.1784445822,20.01050004,0,20.01050004,47.39,10.27,48.4900505259,132.43,69.46050004,-7.76,69.892622399,20.01050004,0,20.01050004,49.45,-7.76,50.0551705621,133.73
2020-06-01 19:30:00,64.178833364,9.88,64.9348677673,15.328833364,0,15.328833364,48.85,9.88,49.8391101445,132.43,68.218833364,-8.21,68.7110858999,15.328833364,0,15.328833364,52.89,-8.21,53.523417305,133.66
2020-06-01 20:00:00,61.1646666914,9.42,61.8858049271,12.3846666914,0,12.3846666914,48.78,9.42,49.6812318688,132.32,66.5346666914,-8.51,67.0766872448,12.3846666914,0,12.3846666914,54.15,-8.51,54.8146203125,133.53
2020-06-01 20:30:00,60.4580000183,9.56,61.2091771404,9.1280000183,0,9.1280000183,51.33,9.56,52.2126660878,131.91,66.9080000183,-8.03,67.3881396571,9.1280000183,0,9.1280000183,57.78,-8.03,58.3353177758,133.1
2020-06-01 21:00:00,57.8316666749,10.05,58.698417103,4.1116666749,0,4.1116666749,53.72,10.05,54.6519981336,131.91,65.0116666749,-7.18,65.4069507304,4.1116666749,0,4.1116666749,60.9,-7.18,61.321793842,133.1
2020-06-01 21:30:00,56.9225000178,8.37,57.5345801086,8.8825000178,0,8.8825000178,48.04,8.37,48.7637006389,132.38,63.3625000178,-9.4,64.0559630987,8.8825000178,0,8.8825000178,54.48,-9.4,55.2849925387,133.66
2020-06-01 22:00:00,55.897833353,8.03,56.4716625713,9.847833353,0,9.847833353,46.05,8.03,46.744875655,132.52,62.027833353,-10.0,62.8287522594,9.847833353,0,9.847833353,52.18,-10.0,53.1295812142,133.75
2020-06-01 22:30:00,54.5301666866,8.06,55.1226149495,9.960166686600001,0,9.960166686600001,44.57,8.06,45.2929188726,132.52,60.5201666866,-8.21,61.0745010276,9.960166686600001,0,9.960166686600001,50.56,-8.21,51.2222383345,133.63
2020-06-01 23:00:00,51.0868333532,7.58,51.6461125552,9.9468333532,0,9.9468333532,41.14,7.58,41.8324754228,133.21,56.7868333532,-8.4,57.4047423327,9.9468333532,0,9.9468333532,46.84,-8.4,47.5872419877,134.27
2020-06-01 23:30:00,49.6213333491,7.72,50.2182747946,7.9013333491,0,7.9013333491,41.72,7.72,42.4282547367,132.66,55.4013333491,-7.5600000000000005,55.9147685041,7.9013333491,0,7.9013333491,47.5,-7.5600000000000005,48.097854422,133.62
2020-06-02 00:00:00,45.8315000075,8.28,46.5734344121,3.7315000075,0,3.7315000075,42.1,8.28,42.9065076649,132.76,51.5415000075,-6.94,52.0066324907,3.7315000075,0,3.7315000075,47.81,-6.94,48.3110722299,133.72
2020-06-02 00:30:00,44.4795000075,8.0,45.1932065793,3.7595000075,0,3.7595000075,40.72,8.0,41.4984144275,132.76,49.9095000075,-7.31,50.441989364,3.7595000075,0,3.7595000075,46.15,-7.31,46.7253528612,133.72
2020-06-02 01:00:00,42.9245000075,7.68,43.6061360464,3.7545000075,0,3.7545000075,39.17,7.68,39.915802635,132.6,48.0645000075,-7.69,48.6757872147,3.7545000075,0,3.7545000075,44.31,-7.69,44.9723492826,133.61
2020-06-02 01:30:00,43.6338333409,7.66,44.3010949303,3.7938333409,0,3.7938333409,39.84,7.66,40.5697079112,132.71,49.0938333409,-7.67,49.6893688037,3.7938333409,0,3.7938333409,45.3,-7.67,45.9447374571,133.73
2020-06-02 02:00:00,42.5568333408,7.39,43.1937051432,3.7468333408000003,0,3.7468333408000003,38.81,7.39,39.5073183094,133.01,47.9468333408,-7.96,48.6030907187,3.7468333408000003,0,3.7468333408000003,44.2,-7.96,44.9110409588,133.97
2020-06-02 02:30:00,41.4788333409,7.2,42.0990928088,3.7988333409,0,3.7988333409,37.68,7.2,38.3617309307,133.11,46.7688333409,-8.07,47.4599691537,3.7988333409,0,3.7988333409,42.97,-8.07,43.7212282536,134.05
2020-06-02 03:00:00,40.0956666741,6.95,40.6935496859,3.7156666741,0,3.7156666741,36.38,6.95,37.0379116582,133.29,45.2756666741,-8.32,46.033774479,3.7156666741,0,3.7156666741,41.56,-8.32,42.384619852,134.25
2020-06-02 03:30:00,39.4796666741,6.82,40.06440416,3.6996666741,0,3.6996666741,35.78,6.82,36.4241787828,133.29,44.6396666741,-8.5,45.4417191661,3.6996666741,0,3.6996666741,40.94,-8.5,41.8130792934,134.25
2020-06-02 04:00:00,39.3910000075,7.09,40.0239800818,3.7310000075,0,3.7310000075,35.66,7.09,36.357993619,133.29,44.4110000075,-8.26,45.1726080901,3.7310000075,0,3.7310000075,40.68,-8.26,41.5101192482,134.25
2020-06-02 04:30:00,39.4468333407,7.11,40.0824744821,3.6968333407,0,3.6968333407,35.75,7.11,36.4501659804,133.29,44.4968333407,-8.34,45.2716663859,3.6968333407,0,3.6968333407,40.8,-8.34,41.6436741895,134.25
2020-06-02 05:00:00,39.2683333406,6.69,39.8341323911,3.6483333406,0,3.6483333406,35.62,6.69,36.2427992848,133.48,44.3883333406,-8.12,45.1249214599,3.6483333406,0,3.6483333406,40.74,-8.12,41.5413288184,134.32
2020-06-02 05:30:00,39.6540000077,5.84,40.0817329542,3.8340000077000003,0,3.8340000077000003,35.82,5.84,36.2929469732,133.48,44.5240000077,-7.32,45.1217129183,3.8340000077000003,0,3.8340000077000003,40.69,-7.32,41.3431796068,134.1
2020-06-02 06:00:00,40.8968333422,5.84,41.3117002485,4.4268333422,0,4.4268333422,36.47,5.84,36.9346246766,133.35,45.7568333422,-7.28,46.3323450465,4.4268333422,0,4.4268333422,41.33,-7.28,41.9662638318,134.0
2020-06-02 06:30:00,44.7168333436,6.63,45.2056642942,5.1168333436,0,5.1168333436,39.6,6.63,40.1511755743,132.88,49.6668333436,-6.34,50.0698505528,5.1168333436,0,5.1168333436,44.55,-6.34,44.9988677635,133.53
2020-06-02 07:00:00,49.8505000177,7.48,50.4085583211,8.8505000177,0,8.8505000177,41.0,7.48,41.6767369164,132.77,54.2805000177,-5.4,54.5484434441,8.8505000177,0,8.8505000177,45.43,-5.4,45.7498076499,133.43
2020-06-02 07:30:00,54.507000026200004,8.29,55.1338113307,13.0870000262,0,13.0870000262,41.42,8.29,42.2414547571,132.48,58.0670000262,-4.33,58.2282181768,13.0870000262,0,13.0870000262,44.98,-4.33,45.1879331238,133.05
2020-06-02 08:00:00,58.3265000292,9.9,59.1607184343,14.616500029200001,0,14.616500029200001,43.71,9.9,44.8171183813,131.83,60.1565000292,-8.8,60.7967474111,14.616500029200001,0,14.616500029200001,45.54,-8.8,46.3824492669,133.18
2020-06-02 08:30:00,63.1150000396,11.43,64.141625564,19.7950000396,0,19.7950000396,43.32,11.43,44.8025367585,131.39,62.4650000396,-7.61,62.9268490388,19.7950000396,0,19.7950000396,42.67,-7.61,43.3432924453,132.77
2020-06-02 09:00:00,67.1233333829,11.89,68.1682769654,24.7733333829,0,24.7733333829,42.35,11.89,43.9874368428,131.11,63.4133333829,-5.72,63.6707880486,24.7733333829,0,24.7733333829,38.64,-5.72,39.0610803742,132.3
2020-06-02 09:30:00,69.7201667252,11.85,70.7200406405,29.2801667252,0,29.2801667252,40.44,11.85,42.140433078,131.3,63.6401667252,-4.64,63.8090935589,29.2801667252,0,29.2801667252,34.36,-4.64,34.6718790953,132.3
2020-06-02 10:00:00,71.8128334075,11.75,72.7677507005,37.0928334075,0,37.0928334075,34.72,11.75,36.6543435352,131.3,63.1428334075,-4.57,63.3079956303,37.0928334075,0,37.0928334075,26.05,-4.57,26.4478241071,132.38
2020-06-02 10:30:00,71.6136667486,12.11,72.6303611802,40.9436667486,0,40.9436667486,30.67,12.11,32.9742475274,132.06,61.0936667486,-4.51,61.2599070909,40.9436667486,0,40.9436667486,20.15,-4.51,20.6485495859,133.04
2020-06-02 11:00:00,70.173166743,13.11,71.3872918014,38.153166743,0,38.153166743,32.02,13.11,34.5998916183,132.06,60.053166743,-3.34,60.1459760571,38.153166743,0,38.153166743,21.9,-3.34,22.1532300128,133.04
2020-06-02 11:30:00,69.8790000738,13.16,71.10738535,36.8890000738,0,36.8890000738,32.99,13.16,35.517963061,131.93,59.3390000738,-3.16,59.4230807831,36.8890000738,0,36.8890000738,22.45,-3.16,22.6713056527,132.92
2020-06-02 12:00:00,70.6390000764,13.44,71.906202318,38.2190000764,0,38.2190000764,32.42,13.44,35.0954412994,131.72,58.2090000764,-2.5700000000000003,58.2657068085,38.2190000764,0,38.2190000764,19.99,-2.5700000000000003,20.1545280272,132.68
2020-06-02 12:30:00,68.8870000791,12.95,70.0936607683,39.5570000791,0,39.5570000791,29.33,12.95,32.0616811786,131.93,57.5870000791,-3.58,57.6981713585,39.5570000791,0,39.5570000791,18.03,-3.58,18.3819830269,133.04
2020-06-02 13:00:00,71.9175000751,13.22,73.1224672522,37.5275000751,0,37.5275000751,34.39,13.22,36.8434593924,131.93,59.8475000751,-2.98,59.9216460491,37.5275000751,0,37.5275000751,22.32,-2.98,22.5180549782,133.04
2020-06-02 13:30:00,71.6895000813,12.38,72.7505932753,40.6395000813,0,40.6395000813,31.05,12.38,33.4270384569,132.65,59.5995000813,-5.17,59.8233174434,40.6395000813,0,40.6395000813,18.96,-5.17,19.6522390582,133.84
2020-06-02 14:00:00,69.9633334265,12.33,71.0415154972,46.5633334265,0,46.5633334265,23.4,12.33,26.4497429099,132.47,54.7033334265,-6.6,55.1000425405,46.5633334265,0,46.5633334265,8.14,-6.6,10.4794847202,133.84
2020-06-02 14:30:00,69.9761667611,12.35,71.0576274201,47.1961667611,0,47.1961667611,22.78,12.35,25.9123696331,132.35,54.0761667611,-6.36,54.4488880655,47.1961667611,0,47.1961667611,6.88,-6.36,9.3693116076,133.73
2020-06-02 15:00:00,70.3461667609,12.59,71.4639159154,47.1361667609,0,47.1361667609,23.21,12.59,26.4047760831,132.35,53.4061667609,-6.43,53.7918539195,47.1361667609,0,47.1361667609,6.27,-6.43,8.9809687673,133.73
2020-06-02 15:30:00,70.6795000913,12.21,71.7263956515,45.6495000913,0,45.6495000913,25.03,12.21,27.8493267423,132.44,54.7495000913,-7.07,55.2041000311,45.6495000913,0,45.6495000913,9.1,-7.07,11.523666951100001,133.99
2020-06-02 16:00:00,71.105500079,13.06,72.294921962,39.515500079,0,39.515500079,31.59,13.06,34.1832078659,132.44,58.615500079,-6.05,58.9268983531,39.515500079,0,39.515500079,19.1,-6.05,20.0352813806,133.84
2020-06-02 16:30:00,70.5525000678,12.9,71.7221393003,33.9025000678,0,33.9025000678,36.65,12.9,38.8539894991,132.44,59.7825000678,-6.3,60.1135368645,33.9025000678,0,33.9025000678,25.88,-6.3,26.6357729379,133.84
2020-06-02 17:00:00,74.3425000671,12.34,75.359690261,33.5625000671,0,33.5625000671,40.78,12.34,42.6061497908,132.44,65.4625000671,-7.34,65.8727144957,33.5625000671,0,33.5625000671,31.9,-7.34,32.7335546496,133.99
2020-06-02 17:30:00,74.2213334005,11.08,75.0438054189,33.5913334005,0,33.5913334005,40.63,11.08,42.1136949222,132.64,66.6713334005,-9.37,67.326544523,33.5913334005,0,33.5913334005,33.08,-9.37,34.3814383062,134.3
2020-06-02 18:00:00,74.4140000594,11.04,75.2284853287,29.7140000594,0,29.7140000594,44.7,11.04,46.0431493276,132.3,68.9640000594,-9.46,69.6098046556,29.7140000594,0,29.7140000594,39.25,-9.46,40.3739284688,133.95
2020-06-02 18:30:00,72.6488333871,10.61,73.4195143848,26.8588333871,0,26.8588333871,45.79,10.61,47.0031509582,132.3,70.3088333871,-10.14,71.036269977,26.8588333871,0,26.8588333871,43.45,-10.14,44.6175088951,133.95
2020-06-02 19:00:00,69.4998333776,10.21,70.2457894789,22.1398333776,0,22.1398333776,47.36,10.21,48.4480515604,132.3,70.5598333776,-10.48,71.3338663348,22.1398333776,0,22.1398333776,48.42,-10.48,49.5411626832,133.95
2020-06-02 19:30:00,65.3805000362,9.46,66.0613456189,18.0905000362,0,18.0905000362,47.29,9.46,48.2269188317,132.21,69.4905000362,-11.19,70.3856924046,18.0905000362,0,18.0905000362,51.4,-11.19,52.6039551745,133.84
2020-06-02 20:00:00,61.7328333636,8.77,62.3526712747,15.1228333636,0,15.1228333636,46.61,8.77,47.4278926371,132.3,67.2828333636,-11.91,68.3288208989,15.1228333636,0,15.1228333636,52.16,-11.91,53.5024644292,133.93
2020-06-02 20:30:00,59.3248333558,8.29,59.9012516788,11.2248333558,0,11.2248333558,48.1,8.29,48.809160001,132.38,65.2848333558,-12.36,66.444556333,11.2248333558,0,11.2248333558,54.06,-12.36,55.4549655126,133.93
2020-06-02 21:00:00,57.6395000203,7.64,58.143628736,10.1595000203,0,10.1595000203,47.48,7.64,48.0907475509,132.48,64.0895000203,-13.03,65.4006491776,10.1595000203,0,10.1595000203,53.93,-13.03,55.481760967,134.09
2020-06-02 21:30:00,56.8758333533,7.42,57.3577965026,9.9758333533,0,9.9758333533,46.9,7.42,47.4833276003,132.48,63.4058333533,-13.3,64.7857214456,9.9758333533,0,9.9758333533,53.43,-13.3,55.0604658535,134.09
2020-06-02 22:00:00,56.4118333533,7.37,56.8912281664,9.9918333533,0,9.9918333533,46.42,7.37,47.0014180637,132.57,62.7318333533,-13.41,64.1491310609,9.9918333533,0,9.9918333533,52.74,-13.41,54.4181559776,134.18
2020-06-02 22:30:00,54.3933333537,10.37,55.3730224327,10.1933333537,0,10.1933333537,44.2,10.37,45.400186123,132.93,58.9533333537,-34.18,68.1451972887,10.1933333537,0,10.1933333537,48.76,-34.18,59.5467043588,133.4
2020-06-02 23:00:00,53.1076666813,13.18,54.7187048488,7.2976666813,0,7.2976666813,45.81,13.18,47.6683175705,133.12,56.5676666813,-46.98,73.5324507531,7.2976666813,0,7.2976666813,49.27,-46.98,68.078288022,132.66
2020-06-02 23:30:00,48.3985000079,12.19,49.9100280807,3.9585000079,0,3.9585000079,44.44,12.19,46.0815548783,132.77,51.7485000079,-46.46,69.5445098701,3.9585000079,0,3.9585000079,47.79,-46.46,66.6514493466,132.18
2020-06-03 00:00:00,45.2986666746,10.83,46.5752949802,3.9586666746,0,3.9586666746,41.34,10.83,42.7350500175,132.38,48.1386666746,-46.2,66.721594924,3.9586666746,0,3.9586666746,44.18,-46.2,63.924270821,131.65
2020-06-03 00:30:00,43.8463333412,10.77,45.1496826951,3.9363333412,0,3.9363333412,39.91,10.77,41.3376462804,132.71,46.3763333412,-46.58,65.7302114265,3.9363333412,0,3.9363333412,42.44,-46.58,63.0146808292,131.98
2020-06-03 01:00:00,42.4356666746,10.53,43.7226109252,3.9756666746000002,0,3.9756666746000002,38.46,10.53,39.8754623798,133.0,44.6856666746,-47.05,64.8884527952,3.9756666746000002,0,3.9756666746000002,40.71,-47.05,62.217413961,132.28
2020-06-03 01:30:00,42.9043333412,10.56,44.1847871948,3.9143333412,0,3.9143333412,38.99,10.56,40.3947236654,132.89,45.5043333412,-46.91,65.3543606259,3.9143333412,0,3.9143333412,41.59,-46.91,62.6919149492,132.13
2020-06-03 02:00:00,41.8658333413,10.4,43.13824291,3.9658333412999998,0,3.9658333412999998,37.9,10.4,39.3010177985,133.06,44.3158333413,-47.17,64.7217273003,3.9658333412999998,0,3.9658333412999998,40.35,-47.17,62.0735966414,132.28
2020-06-03 02:30:00,40.8086666744,9.22,41.837252249,3.8686666744,0,3.8686666744,36.94,9.22,38.0732451992,133.54,43.1286666744,-47.03,63.8114628348,3.8686666744,0,3.8686666744,39.26,-47.03,61.2631088013,132.57
2020-06-03 03:00:00,39.8526666745,8.92,40.8387247728,3.9326666745,0,3.9326666745,35.92,8.92,37.0109821539,133.85,41.7326666745,-46.98,62.8389677491,3.9326666745,0,3.9326666745,37.8,-46.98,60.2989253636,132.81
2020-06-03 03:30:00,39.5218333411,9.04,40.5425321193,3.9018333411,0,3.9018333411,35.62,9.04,36.7492312845,133.78,41.2218333411,-46.93,62.4633047797,3.9018333411,0,3.9018333411,37.32,-46.93,59.9600475317,132.69
2020-06-03 04:00:00,39.1170000079,9.01,40.1412479828,3.9270000079000003,0,3.9270000079000003,35.19,9.01,36.3251455606,133.78,40.6870000079,-47.01,62.1721164964,3.9270000079000003,0,3.9270000079000003,36.76,-47.01,59.6761066089,132.69
2020-06-03 04:30:00,38.9240000079,8.78,39.9019570524,3.9340000079,0,3.9340000079,34.99,8.78,36.0747626465,133.7,40.6140000079,-47.06,62.1622119671,3.9340000079,0,3.9340000079,36.68,-47.06,59.6662886394,132.69
2020-06-03 05:00:00,38.843833341,8.81,39.8303839879,3.853833341,0,3.853833341,34.99,8.81,36.0820758826,133.7,40.573833341,-47.07,62.1435503652,3.853833341,0,3.853833341,36.72,-47.07,59.6987713441,132.69
2020-06-03 05:30:00,39.2050000088,8.74,40.1673950573,4.3850000088,0,4.3850000088,34.82,8.74,35.9001392755,133.39,40.8050000088,-47.0,62.2418510788,4.3850000088,0,4.3850000088,36.42,-47.0,59.4593676387,132.37
2020-06-03 06:00:00,40.804833342,8.8,41.7429565803,4.334833342,0,4.334833342,36.47,8.8,37.5166749593,133.23,42.254833342,-46.69,62.9716367959,4.334833342,0,4.334833342,37.92,-46.69,60.1488362315,132.21
2020-06-03 06:30:00,44.5100000105,9.71,45.5568238679,5.2400000105,0,5.2400000105,39.27,9.71,40.4526513346,132.61,46.1500000105,-45.25,64.6326929732,5.2400000105,0,5.2400000105,40.91,-45.25,61.0015622751,131.53
2020-06-03 07:00:00,47.867000011100004,10.52,49.0093877748,5.5270000111,0,5.5270000111,42.34,10.52,43.6273538047,132.61,49.5870000111,-44.21,66.4333852073,5.5270000111,0,5.5270000111,44.06,-44.21,62.4164056959,131.53
2020-06-03 07:30:00,51.1530000137,10.38,52.1955343914,6.8730000137000005,0,6.8730000137000005,44.28,10.38,45.4803561991,132.11,54.1330000137,-41.21,68.0341516482,6.8730000137000005,0,6.8730000137000005,47.26,-41.21,62.7038411902,130.73
2020-06-03 08:00:00,55.8901666806,13.08,57.4003234449,6.9601666806,0,6.9601666806,48.93,13.08,50.6481125018,131.76,58.5301666806,-40.2,71.0057773118,6.9601666806,0,6.9601666806,51.57,-40.2,65.3873451059,130.62
2020-06-03 08:30:00,60.801166682,14.92,62.605017929,7.651166682,0,7.651166682,53.15,14.92,55.2044282644,131.64,63.041166682,-40.34,74.8431980652,7.651166682,0,7.651166682,55.39,-40.34,68.5227531554,130.73
2020-06-03 09:00:00,64.0863333502,16.44,66.1614065923,8.4463333502,0,8.4463333502,55.64,16.44,58.0179558413,131.77,65.0663333502,-38.42,75.5627165714,8.4463333502,0,8.4463333502,56.62,-38.42,68.4245628411,130.93
2020-06-03 09:30:00,66.9938333538,16.78,69.0633195513,10.2438333538,0,10.2438333538,56.75,16.78,59.1788044827,131.54,66.7338333538,-37.75,76.6711615544,10.2438333538,0,10.2438333538,56.49,-37.75,67.9424948026,130.82
2020-06-03 10:00:00,67.1393333543,16.76,69.1996219879,10.4893333543,0,10.4893333543,56.65,16.76,59.0772384256,131.84,66.5393333543,-37.93,76.5909118841,10.4893333543,0,10.4893333543,56.05,-37.93,67.6778205914,130.96
2020-06-03 10:30:00,66.8760000219,16.83,68.9612085084,10.9660000219,0,10.9660000219,55.91,16.83,58.388158046,131.84,65.8660000219,-38.03,76.0566292896,10.9660000219,0,10.9660000219,54.9,-38.03,66.7854093347,130.96
2020-06-03 11:00:00,67.3666666917,17.1,69.5030774941,12.5366666917,0,12.5366666917,54.83,17.1,57.4346489499,131.84,66.3266666917,-37.68,76.2824299196,12.5366666917,0,12.5366666917,53.79,-37.68,65.6745498652,130.88
2020-06-03 11:30:00,68.0316666963,17.2,70.1722714003,14.8016666963,0,14.8016666963,53.23,17.2,55.9399043617,131.84,66.1316666963,-37.6,76.0733681391,14.8016666963,0,14.8016666963,51.33,-37.6,63.6280512039,130.81
2020-06-03 12:00:00,69.3938333666,17.32,71.5226293512,16.6238333666,0,16.6238333666,52.77,17.32,55.5396732075,131.79,66.9038333666,-37.44,76.6673106294,16.6238333666,0,16.6238333666,50.28,-37.44,62.6883721275,130.81
2020-06-03 12:30:00,69.8035000305,17.42,71.9443188619,15.2535000305,0,15.2535000305,54.55,17.42,57.2639406608,131.56,68.9635000305,-36.94,78.2338030295,15.2535000305,0,15.2535000305,53.71,-36.94,65.1868675425,130.52
2020-06-03 13:00:00,68.5960000278,17.05,70.6831926261,13.9060000278,0,13.9060000278,54.69,17.05,57.2861117549,131.65,68.9560000278,-37.14,78.321833098,13.9060000278,0,13.9060000278,55.05,-37.14,66.4069431611,130.61
2020-06-03 13:30:00,67.0638333602,16.89,69.1580063693,13.4538333602,0,13.4538333602,53.61,16.89,56.2076880862,131.89,68.1038333602,-37.67,77.8277650865,13.4538333602,0,13.4538333602,54.65,-37.67,66.3750811676,130.85
2020-06-03 14:00:00,65.1960000242,16.43,67.234390896,12.0960000242,0,12.0960000242,53.1,16.43,55.583764716,132.14,67.2160000242,-38.09,77.2582601361,12.0960000242,0,12.0960000242,55.12,-38.09,67.0004664163,131.1
2020-06-03 14:30:00,64.6070000237,16.23,66.6143929798,11.8570000237,0,11.8570000237,52.75,16.23,55.1903560416,132.22,66.3070000237,-38.19,76.5185882786,11.8570000237,0,11.8570000237,54.45,-38.19,66.5077333849,131.17
2020-06-03 15:00:00,66.1046666928,16.05,68.0252119332,13.0546666928,0,13.0546666928,53.05,16.05,55.4247688313,132.41,66.5046666928,-38.63,76.9099966969,13.0546666928,0,13.0546666928,53.45,-38.63,65.9483085454,131.38
2020-06-03 15:30:00,66.0818333717,14.26,67.6029311625,19.1718333717,0,19.1718333717,46.91,14.26,49.0295390556,132.78,65.2818333717,-41.54,77.3775766509,19.1718333717,0,19.1718333717,46.11,-41.54,62.0620955173,132.0
2020-06-03 16:00:00,65.832000036,14.05,67.3145952134,18.022000036,0,18.022000036,47.81,14.05,49.8317027604,132.58,66.062000036,-41.76,78.1542413997,18.022000036,0,18.022000036,48.04,-41.76,63.6532732858,132.0
2020-06-03 16:30:00,69.1431666949,15.04,70.7600106034,14.1131666949,0,14.1131666949,55.03,15.04,57.0482471247,132.0,70.7531666949,-40.19,81.3710433591,14.1131666949,0,14.1131666949,56.64,-40.19,69.4501670264,131.44
2020-06-03 17:00:00,71.4151666862,15.54,73.086371047,9.7751666862,0,9.7751666862,61.64,15.54,63.5687124299,131.34,74.7251666862,-37.17,83.4593280364,9.7751666862,0,9.7751666862,64.95,-37.17,74.8338920543,130.51
2020-06-03 17:30:00,74.1346666856,15.14,75.6648425927,9.4546666856,0,9.4546666856,64.68,15.14,66.428322273,131.1,78.3346666856,-35.99,86.2067288832,9.4546666856,0,9.4546666856,68.88,-35.99,77.7157287812,130.17
2020-06-03 18:00:00,76.0501666866,15.03,77.5211503595,9.9501666866,0,9.9501666866,66.1,15.03,67.7872473257,131.48,79.8901666866,-36.05,87.6472545674,9.9501666866,0,9.9501666866,69.94,-36.05,78.6842176043,130.07
2020-06-03 18:30:00,75.8096666884,14.5,77.1839074122,10.8796666884,0,10.8796666884,64.93,14.5,66.5293536719,131.29,79.4696666884,-36.58,87.4844233196,10.8796666884,0,10.8796666884,68.59,-36.58,77.7347058913,130.07
2020-06-03 19:00:00,71.1780000167,13.69,72.4825757433,8.3680000167,0,8.3680000167,62.81,13.69,64.2846186891,131.69,75.7280000167,-37.25,84.3936756311,8.3680000167,0,8.3680000167,67.36,-37.25,76.9735805325,130.22
2020-06-03 19:30:00,67.7381666846,9.04,68.3387212771,8.9581666846,0,8.9581666846,58.78,9.04,59.4710854113,131.91,74.2381666846,-23.8,77.9598960536,8.9581666846,0,8.9581666846,65.28,-23.8,69.4832238745,132.18
2020-06-03 20:00:00,64.5936666783,8.2,65.1120708851,5.8036666783,0,5.8036666783,58.79,8.2,59.3591113478,131.91,70.2736666783,-20.84,73.298661846,5.8036666783,0,5.8036666783,64.47,-20.84,67.7546050095,132.18
2020-06-03 20:30:00,62.7715000098,7.75,63.2481123314,4.9015000098,0,4.9015000098,57.87,7.75,58.3866371698,132.06,68.0715000098,-21.49,71.3831157458,4.9015000098,0,4.9015000098,63.17,-21.49,66.7253250273,132.41
2020-06-03 21:00:00,60.1230000087,7.21,60.553771394,4.3330000087,0,4.3330000087,55.79,7.21,56.2539616383,132.17,65.6330000087,-22.08,69.2475060211,4.3330000087,0,4.3330000087,61.3,-22.08,65.1553251853,132.41
2020-06-03 21:30:00,59.1345000081,7.08,59.5568257314,4.0345000081,0,4.0345000081,55.1,7.08,55.5530053192,132.17,64.7845000081,-22.39,68.5444639726,4.0345000081,0,4.0345000081,60.75,-22.39,64.744687813,132.52
2020-06-03 22:00:00,57.9611666745,7.02,58.3847346681,3.9011666744999998,0,3.9011666744999998,54.06,7.02,54.5138881387,132.43,62.9911666745,-22.6,66.9226947979,3.9011666744999998,0,3.9011666744999998,59.09,-22.6,63.2644299745,132.75
2020-06-03 22:30:00,55.4106666747,7.74,55.9486334179,4.0206666747,0,4.0206666747,51.39,7.74,51.969603616,133.04,60.0306666747,-24.77,64.9402328407,4.0206666747,0,4.0206666747,56.01,-24.77,61.242738345,133.68
2020-06-03 23:00:00,51.7550000081,8.09,52.3834718766,4.0650000081,0,4.0650000081,47.69,8.09,48.3713158804,133.77,55.9850000081,-26.58,61.974322311,4.0650000081,0,4.0650000081,51.92,-26.58,58.3282333009,134.59
2020-06-03 23:30:00,49.1713333417,8.49,49.8988990119,4.1813333417,0,4.1813333417,44.99,8.49,45.7840605451,133.5,52.8513333417,-17.73,55.7459983855,4.1813333417,0,4.1813333417,48.67,-17.73,51.7988590608,133.38
2020-06-04 00:00:00,46.4861666748,8.35,47.2301407167,4.0561666748,0,4.0561666748,42.43,8.35,43.2438134304,133.75,49.6261666748,-17.79,52.7185026232,4.0561666748,0,4.0561666748,45.57,-17.79,48.9194133244,133.69
2020-06-04 00:30:00,45.0158333413,8.05,45.7299437066,3.9858333413,0,3.9858333413,41.03,8.05,41.8122398348,133.75,47.9558333413,-18.14,51.2720347895,3.9858333413,0,3.9858333413,43.97,-18.14,47.5649082833,133.69
2020-06-04 01:00:00,43.4918333414,7.85,44.1945931919,4.0518333414,0,4.0518333414,39.44,7.85,40.2136307737,133.75,46.3918333414,-18.29,49.8670863474,4.0518333414,0,4.0518333414,42.34,-18.29,46.1215752116,133.69
2020-06-04 01:30:00,44.3126666746,7.85,45.0026102333,3.9526666746,0,3.9526666746,40.36,7.85,41.1163240088,133.75,47.5126666746,-18.21,50.882782889,3.9526666746,0,3.9526666746,43.56,-18.21,47.2131094083,133.69
2020-06-04 02:00:00,43.3158333414,7.68,43.9914061841,4.0258333414,0,4.0258333414,39.29,7.68,40.0335671656,133.75,46.4958333414,-18.36,49.9895200828,4.0258333414,0,4.0258333414,42.47,-18.36,46.2686773098,133.69
2020-06-04 02:30:00,42.2071666743,7.34,42.8406409694,3.7971666743,0,3.7971666743,38.41,7.34,39.1050342028,134.07,45.5871666743,-18.72,49.2811136784,3.7971666743,0,3.7971666743,41.79,-18.72,45.7912928405,133.97
2020-06-04 03:00:00,40.9188333407,7.15,41.5388182543,3.6788333407,0,3.6788333407,37.24,7.15,37.920180643,134.23,44.2988333407,-19.01,48.2054637499,3.6788333407,0,3.6788333407,40.62,-19.01,44.8482385384,134.11
2020-06-04 03:30:00,40.1691666739,7.16,40.8022983577,3.6091666739,0,3.6091666739,36.56,7.16,37.254519189,134.23,43.4991666739,-18.99,47.4636450488,3.6091666739,0,3.6091666739,39.89,-18.99,44.1795450407,134.11
2020-06-04 04:00:00,39.7148333407,7.18,40.3586469951,3.6748333407000002,0,3.6748333407000002,36.04,7.18,36.7482516591,134.23,43.1848333407,-19.01,47.1837888545,3.6748333407000002,0,3.6748333407000002,39.51,-19.01,43.8454125308,134.11
2020-06-04 04:30:00,39.4943333407,7.07,40.1221543044,3.6843333407000003,0,3.6843333407000003,35.81,7.07,36.5012465541,134.23,42.9943333407,-19.17,47.0744261719,3.6843333407000003,0,3.6843333407000003,39.31,-19.17,43.7351689147,134.11
2020-06-04 05:00:00,39.5225000075,7.08,40.1516426419,3.7425000075,0,3.7425000075,35.78,7.08,36.4737549479,134.23,42.9225000075,-19.08,46.9721982336,3.7425000075,0,3.7425000075,39.18,-19.08,43.5788802059,134.19
2020-06-04 05:30:00,40.2511666744,7.25,40.8988865209,3.8511666744,0,3.8511666744,36.4,7.25,37.1149902331,134.23,43.6511666744,-18.94,47.58306371,3.8511666744,0,3.8511666744,39.8,-18.94,44.0767920793,134.04
2020-06-04 06:00:00,41.563500009,7.34,42.2066361251,4.513500009,0,4.513500009,37.05,7.34,37.7700688376,134.05,44.983500009,-18.78,48.7463195848,4.513500009,0,4.513500009,40.47,-18.78,44.6151241173,133.93
2020-06-04 06:30:00,45.066833344,7.96,45.764408306600004,5.336833344,0,5.336833344,39.73,7.96,40.5195570065,133.38,48.636833344,-17.99,51.8573201943,5.336833344,0,5.336833344,43.3,-17.99,46.8884857934,133.26
2020-06-04 07:00:00,48.9398333474,8.97,49.7550820326,7.0198333474,0,7.0198333474,41.92,8.97,42.8689549674,132.98,52.0398333474,-16.6,54.6232940678,7.0198333474,0,7.0198333474,45.02,-16.6,47.9829177937,132.86
2020-06-04 07:30:00,52.6666666859,9.14,53.4538808676,9.6266666859,0,9.6266666859,43.04,9.14,43.9997863631,132.78,55.2766666859,-19.44,58.5954220047,9.6266666859,0,9.6266666859,45.65,-19.44,49.6168932925,132.99
2020-06-04 08:00:00,56.1728333583,9.98,57.0524986963,12.4628333583,0,12.4628333583,43.71,9.98,44.8348580906,132.47,57.6228333583,-20.44,61.1406945024,12.4628333583,0,12.4628333583,45.16,-20.44,49.5703459742,132.99
2020-06-04 08:30:00,61.2218333717,11.26,62.2486986321,19.1718333717,0,19.1718333717,42.05,11.26,43.5314840087,131.92,60.1818333717,-20.88,63.7010790174,19.1718333717,0,19.1718333717,41.01,-20.88,46.0195013011,132.62
2020-06-04 09:00:00,64.2933333812,11.61,65.3331831251,23.9233333812,0,23.9233333812,40.37,11.61,42.006297147,131.92,59.4533333812,-20.44,62.8688511915,23.9233333812,0,23.9233333812,35.53,-20.44,40.9899316906,132.62
2020-06-04 09:30:00,67.4375000547,12.26,68.5428626016,27.3475000547,0,27.3475000547,40.09,12.26,41.9227348822,132.13,61.9175000547,-19.53,64.9245540071,27.3475000547,0,27.3475000547,34.57,-19.53,39.7052364305,132.73
2020-06-04 10:00:00,65.6423333843,12.1,66.7482279325,25.4723333843,0,25.4723333843,40.17,12.1,41.9528175454,131.81,63.3623333843,-19.76,66.3720038262,25.4723333843,0,25.4723333843,37.89,-19.76,42.7330048089,132.47
2020-06-04 10:30:00,66.3128333864,11.78,67.3510227964,26.5128333864,0,26.5128333864,39.8,11.78,41.5067271656,131.99,63.7628333864,-19.94,66.8079525315,26.5128333864,0,26.5128333864,37.25,-19.94,42.2512260177,132.57
2020-06-04 11:00:00,68.6428333949,12.12,69.7046123042,30.7728333949,0,30.7728333949,37.87,12.12,39.7621842961,131.99,62.7828333949,-19.47,65.7325267207,30.7728333949,0,30.7728333949,32.01,-19.47,37.4662648258,132.57
2020-06-04 11:30:00,68.4413333957,12.34,69.5448899415,31.1613333957,0,31.1613333957,37.28,12.34,39.2692500565,131.99,60.6613333957,-19.25,63.6424376445,31.1613333957,0,31.1613333957,29.5,-19.25,35.2251685589,132.67
2020-06-04 12:00:00,69.3730000677,12.52,70.4937127579,33.8630000677,0,33.8630000677,35.51,12.52,37.6524965972,131.99,64.3430000677,-18.5,66.9497696614,33.8630000677,0,33.8630000677,30.48,-18.5,35.655019282,132.54
2020-06-04 12:30:00,73.7500000678,11.62,74.659807862,33.8900000678,0,33.8900000678,39.86,11.62,41.5192003777,131.87,67.6400000678,-17.16,69.7827715784,33.8900000678,0,33.8900000678,33.75,-17.16,37.8619611219,132.2
2020-06-04 13:00:00,76.5581667277,11.64,77.437991275,30.5081667277,0,30.5081667277,46.05,11.64,47.4983378657,131.7,66.6381667277,-15.02,68.3099236189,30.5081667277,0,30.5081667277,36.13,-15.02,39.1277050183,131.79
2020-06-04 13:30:00,71.9200000624,10.13,72.6299064365,31.2200000624,0,31.2200000624,40.7,10.13,41.9417083581,131.89,61.6200000624,-16.12,63.6936323952,31.2200000624,0,31.2200000624,30.4,-16.12,34.4095103133,131.92
2020-06-04 14:00:00,69.2271667359,8.53,69.7507097762,34.6271667359,0,34.6271667359,34.6,8.53,35.6359495454,132.4,58.4571667359,-17.75,61.0925760039,34.6271667359,0,34.6271667359,23.83,-17.75,29.7141616069,132.47
2020-06-04 14:30:00,69.7645000723,8.71,70.3061133213,36.1645000723,0,36.1645000723,33.6,8.71,34.710576198,132.27,58.8045000723,-17.25,61.2823933015,36.1645000723,0,36.1645000723,22.64,-17.25,28.4628196073,132.28
2020-06-04 15:00:00,69.3923334046,8.6,69.9232145666,35.6123334046,0,35.6123334046,33.78,8.6,34.8575443771,132.4,56.2723334046,-17.88,59.044643337,35.6123334046,0,35.6123334046,20.66,-17.88,27.3227011842,132.47
2020-06-04 15:30:00,66.9483334051,8.36,67.4682810343,35.9083334052,0,35.9083334052,31.04,8.36,32.1460915198,132.4,55.5483334052,-18.48,58.5416752757,35.9083334052,0,35.9083334052,19.64,-18.48,26.9673877118,132.59
2020-06-04 16:00:00,65.178166726,8.06,65.6746299401,29.688166726,0,29.688166726,35.49,8.06,36.3937316031,132.48,59.868166726,-19.22,62.8777050085,29.688166726,0,29.688166726,30.18,-19.22,35.780452764,132.66
2020-06-04 16:30:00,67.2326667148,9.57,67.9103554223,24.0526667148,0,24.0526667148,43.18,9.57,44.2277887758,132.11,68.0326667148,-17.37,70.2151026512,24.0526667148,0,24.0526667148,43.98,-17.37,47.2859101636,132.22
2020-06-04 17:00:00,67.7993333747,8.85,68.3744989455,20.6693333747,0,20.6693333747,47.13,8.85,47.9537214406,131.98,71.5593333747,-17.95,73.7762881489,20.6693333747,0,20.6693333747,50.89,-17.95,53.9629002186,132.09
2020-06-04 17:30:00,72.1883417008,8.44,72.6800541931,26.4083417008,0,26.4083417008,45.78,8.44,46.5514983647,131.98,76.9883417008,-18.69,79.2244965768,26.4083417008,0,26.4083417008,50.58,-18.69,53.9226529392,132.09
2020-06-04 18:00:00,72.6198466838,7.48,73.0040583281,29.0298466838,0,29.0298466838,43.59,7.48,44.2271240304,131.98,79.5198466838,-19.9,81.9720441163,29.0298466838,0,29.0298466838,50.49,-19.9,54.2701584667,132.09
2020-06-04 18:30:00,73.1451802742,7.65,73.5441357101,27.1951802742,0,27.1951802742,45.95,7.65,46.5824537782,131.98,79.9151802742,-19.8,82.3315008867,27.1951802742,0,27.1951802742,52.72,-19.8,56.3155253904,132.09
2020-06-04 19:00:00,72.839180274,8.02,73.2793735166,23.289180274,0,23.289180274,49.55,8.02,50.1948493374,131.98,79.269180274,-19.47,81.6252647243,23.289180274,0,23.289180274,55.98,-19.47,59.26922726,132.09
2020-06-04 19:30:00,69.7993469458,7.4,70.1905181208,22.3593469458,0,22.3593469458,47.44,7.4,48.0136813835,132.18,75.9993469458,-20.28,78.6586240421,22.3593469458,0,22.3593469458,53.64,-20.28,57.3456885912,132.41
2020-06-04 20:00:00,64.4771802775,6.06,64.761333962,19.3871802775,0,19.3871802775,45.09,6.06,45.4954030645,132.51,70.9771802775,-21.62,74.1969306653,19.3871802775,0,19.3871802775,51.59,-21.62,55.9370405009,132.64
2020-06-04 20:30:00,60.969000966,6.05,61.2684386841,11.449000966,0,11.449000966,49.52,6.05,49.8882040166,132.22,68.139000966,-21.36,71.4084942611,11.449000966,0,11.449000966,56.69,-21.36,60.5805719682,132.34
2020-06-04 21:00:00,58.0780000117,6.24,58.412256294,5.8280000117,0,5.8280000117,52.25,6.24,52.6212894179,131.79,65.0180000117,-21.17,68.3776953803,5.8280000117,0,5.8280000117,59.19,-21.17,62.8619519264,131.92
2020-06-04 21:30:00,57.2751666779,6.38,57.6294119177,5.6351666779,0,5.6351666779,51.64,6.38,52.0326243812,131.86,63.6651666779,-21.33,67.1432971199,5.6351666779,0,5.6351666779,58.03,-21.33,61.8259638016,131.92
2020-06-04 22:00:00,57.7443333407,6.77,58.1398394645,3.6743333407,0,3.6743333407,54.07,6.77,54.4921810905,131.95,63.2443333407,-21.02,66.6459758703,3.6743333407,0,3.6743333407,59.57,-21.02,63.1698132022,132.09
2020-06-04 22:30:00,56.473166683,5.85,56.7753560553,8.183166683,0,8.183166683,48.29,5.85,48.643052947,132.48,60.883166683,-23.3,65.189339507,8.183166683,0,8.183166683,52.7,-23.3,57.6210031152,132.77
2020-06-04 23:00:00,52.555666682500004,6.09,52.9073359794,7.9056666825,0,7.9056666825,44.65,6.09,45.0634064403,132.81,56.6456666825,-24.88,61.868780123,7.9056666825,0,7.9056666825,48.74,-24.88,54.7229567915,133.31
2020-06-04 23:30:00,49.0625000076,6.75,49.5246545368,3.7925000076,0,3.7925000076,45.27,6.75,45.7704642756,133.03,52.9325000076,-24.45,58.306535286,3.7925000076,0,3.7925000076,49.14,-24.45,54.8866295194,133.56
2020-06-05 00:00:00,45.9165000073,7.52,46.5282212525,3.6465000073000002,0,3.6465000073000002,42.27,7.52,42.9337082023,133.3,49.6165000073,-25.57,55.8177567892,3.6465000073000002,0,3.6465000073000002,45.97,-25.57,52.6029067638,134.05
2020-06-05 00:30:00,44.5715000074,7.4,45.1816180865,3.7215000074,0,3.7215000074,40.85,7.4,41.5148467419,133.39,48.0115000074,-25.73,54.4714331826,3.7215000074,0,3.7215000074,44.29,-25.73,51.2214505847,134.22
2020-06-05 01:00:00,43.0236666743,5.8100000000000005,43.4141911603,3.8136666743000003,0,3.8136666743000003,39.21,5.8100000000000005,39.6381154951,133.9,45.7936666743,-25.41,52.3710607824,3.8136666743000003,0,3.8136666743000003,41.98,-25.41,49.0712594091,134.46
2020-06-05 01:30:00,43.7475000078,5.47,44.0881464447,3.8975000078,0,3.8975000078,39.85,5.47,40.2236671625,133.01,46.8075000078,-25.19,53.1552269958,3.8975000078,0,3.8975000078,42.91,-25.19,49.757453713,133.51
2020-06-05 02:00:00,42.9623333413,5.22,43.2782911646,3.9923333413,0,3.9923333413,38.97,5.22,39.3180531054,133.15,45.8523333413,-25.47,52.4514763648,3.9923333413,0,3.9923333413,41.86,-25.47,48.99980102,133.64
2020-06-05 02:30:00,41.9276666745,5.11,42.2379134518,3.8976666745,0,3.8976666745,38.03,5.11,38.37177348,133.34,44.7976666745,-25.51,51.5518286725,3.8976666745,0,3.8976666745,40.9,-25.51,48.2034241522,133.75
2020-06-05 03:00:00,40.7370000078,4.94,41.0354330991,3.8870000078,0,3.8870000078,36.85,4.94,37.1796463135,133.6,43.3570000078,-25.87,50.4884773951,3.8870000078,0,3.8870000078,39.47,-25.87,47.1925608544,134.03
2020-06-05 03:30:00,40.3245000078,4.93,40.6247486255,3.9245000078,0,3.9245000078,36.4,4.93,36.7323413357,133.42,42.7645000078,-25.8,49.9443936886,3.9245000078,0,3.9245000078,38.84,-25.8,46.6281631635,133.85
