Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-05 04:00:00,39.8865000077,4.85,40.1802859978,3.8465000077,0,3.8465000077,36.04,4.85,36.3648745357,133.29,42.3265000077,-25.87,49.6063453895,3.8465000077,0,3.8465000077,38.48,-25.87,46.367739863,133.75
2020-06-05 04:30:00,39.7500000077,4.7,40.0268972144,3.8400000077,0,3.8400000077,35.91,4.7,36.2162684439,133.29,41.9700000077,-26.05,49.397200332,3.8400000077,0,3.8400000077,38.13,-26.05,46.1789930596,133.75
2020-06-05 05:00:00,39.580166674,4.79,39.8689565194,3.670166674,0,3.670166674,35.91,4.79,36.228058187,133.29,41.700166674,-25.97,49.1258058523,3.670166674,0,3.670166674,38.03,-25.97,46.0512953129,133.75
2020-06-05 05:30:00,40.2555000075,4.85,40.5466124461,3.7555000075000002,0,3.7555000075000002,36.5,4.85,36.8208161235,133.12,42.4355000075,-25.76,49.6422124899,3.7555000075000002,0,3.7555000075000002,38.68,-25.76,46.4727877365,133.53
2020-06-05 06:00:00,41.5460000089,4.93,41.837483394,4.4660000089,0,4.4660000089,37.08,4.93,37.4063002715,132.97,43.7260000089,-25.59,50.6637067019,4.4660000089,0,4.4660000089,39.26,-25.59,46.863586077,133.39
2020-06-05 06:30:00,45.3741666786,5.93,45.7600251505,5.9441666786,0,5.9441666786,39.43,5.93,39.8734222258,132.82,47.4841666786,-24.74,53.5426342755,5.9441666786,0,5.9441666786,41.54,-24.74,48.3491385652,133.28
2020-06-05 07:00:00,49.9790000159,7.03,50.4709950624,7.9290000159,0,7.9290000159,42.05,7.03,42.6335947347,132.63,51.1090000159,-23.62,56.3030574891,7.9290000159,0,7.9290000159,43.18,-23.62,49.2180535982,133.13
2020-06-05 07:30:00,54.7715000205,8.04,55.3584574794,10.2415000205,0,10.2415000205,44.53,8.04,45.25,132.63,55.3115000205,-22.41,59.6788918674,10.2415000205,0,10.2415000205,45.07,-22.41,50.3340143442,133.13
2020-06-05 08:00:00,59.6578333586,10.5,60.5748056624,12.6278333586,0,12.6278333586,47.03,10.5,48.1878708805,132.17,59.4778333586,-21.19,63.1397557885,12.6278333586,0,12.6278333586,46.85,-21.19,51.4192434795,132.8
2020-06-05 08:30:00,61.718833361,11.79,62.8348509304,13.828833361000001,0,13.828833361000001,47.89,11.79,49.3199371451,131.71,62.938833361,-20.28,66.125450054,13.828833361000001,0,13.828833361000001,49.11,-20.28,53.1325747541,132.41
2020-06-05 09:00:00,64.5213333671,11.83,65.5968852878,16.8613333671,0,16.8613333671,47.66,11.83,49.1062572388,131.39,64.3513333671,-18.3,66.9027959514,16.8613333671,0,16.8613333671,47.49,-18.3,50.8939102447,131.9
2020-06-05 09:30:00,65.9256667008,12.47,67.0946676715,17.0856667008,0,17.0856667008,48.84,12.47,50.4068100558,131.52,65.3856667008,-19.42,68.2086637453,17.0856667008,0,17.0856667008,48.3,-19.42,52.0579139037,132.19
2020-06-05 10:00:00,68.2765000393,12.37,69.3880202745,19.6465000393,0,19.6465000393,48.63,12.37,50.1786189527,132.22,64.6565000393,-21.25,68.0589854268,19.6465000393,0,19.6465000393,45.01,-21.25,49.7741157631,133.15
2020-06-05 10:30:00,68.4231667123,12.48,69.5519959666,22.8031667123,0,22.8031667123,45.62,12.48,47.2962450941,132.22,64.0931667123,-21.0,67.445785778,22.8031667123,0,22.8031667123,41.29,-21.0,46.3234724519,133.04
2020-06-05 11:00:00,67.4815000439,13.06,68.7336631366,21.9315000439,0,21.9315000439,45.55,13.06,47.3852941323,132.38,64.2415000439,-21.34,67.6931748988,21.9315000439,0,21.9315000439,42.31,-21.34,47.3870414776,133.34
2020-06-05 11:30:00,68.5091667152,14.02,69.9290091737,24.2691667152,0,24.2691667152,44.24,14.02,46.4083828634,132.22,63.5891667152,-21.96,67.2742426456,24.2691667152,0,24.2691667152,39.32,-21.96,45.0366961488,133.34
2020-06-05 12:00:00,70.2443333854,13.96,71.6180701553,26.0543333854,0,26.0543333854,44.19,13.96,46.3426121404,132.22,64.2643333854,-21.64,67.80998558819999,26.0543333854,0,26.0543333854,38.21,-21.64,43.9123410899,133.34
2020-06-05 12:30:00,73.3571667253,13.74,74.6328447131,29.3271667253,0,29.3271667253,44.03,13.74,46.1240555459,132.22,66.1971667253,-21.26,69.5273506072,29.3271667253,0,29.3271667253,36.87,-21.26,42.5603630154,133.24
2020-06-05 13:00:00,72.0030000601,12.95,73.1582839988,30.0430000601,0,30.0430000601,41.96,12.95,43.9129149568,132.36,63.3330000601,-22.01,67.0485570062,30.0430000601,0,30.0430000601,33.29,-22.01,39.908197153,133.4
2020-06-05 13:30:00,70.8825000571,12.71,72.0130051751,28.5725000571,0,28.5725000571,42.31,12.71,44.1778247541,132.56,60.5025000571,-22.29,64.4778769282,28.5725000571,0,28.5725000571,31.93,-22.29,38.9405829438,133.67
2020-06-05 14:00:00,69.399000064,13.14,70.6320098105,31.979000064,0,31.979000064,37.42,13.14,39.6600050429,132.69,58.809000064,-21.6,62.6502872182,31.979000064,0,31.979000064,26.83,-21.6,34.4442868993,133.67
2020-06-05 14:30:00,69.0711667335,14.06,70.4876561813,33.4211667335,0,33.4211667335,35.65,14.06,38.3223968457,132.69,56.6411667335,-15.82,58.8089633384,33.4211667335,0,33.4211667335,23.22,-15.82,28.0969891625,133.22
2020-06-05 15:00:00,68.2883333994,13.21,69.5542994966,33.0083333993,0,33.0083333993,35.28,13.21,37.6720387025,133.18,57.1183333994,-16.34,59.409591905,33.0083333993,0,33.0083333993,24.11,-16.34,29.1253789675,133.67
2020-06-05 15:30:00,67.9475000684,12.56,69.0985988682,34.2075000684,0,34.2075000684,33.74,12.56,36.0019610577,133.29,56.5575000684,-16.13,58.8126492686,34.2075000684,0,34.2075000684,22.35,-16.13,27.562645011,133.67
2020-06-05 16:00:00,66.1783333942,11.67,67.1994100482,30.4283333942,0,30.4283333942,35.75,11.67,37.6065340067,133.47,58.5083333942,-16.2,60.709678607,30.4283333942,0,30.4283333942,28.08,-16.2,32.4179950028,133.75
2020-06-05 16:30:00,68.254333393,12.07,69.3133387374,29.834333393,0,29.834333393,38.42,12.07,40.2713458926,133.28,61.124333393,-15.9,63.1584842499,29.834333393,0,29.834333393,31.29,-15.9,35.0980640492,133.56
2020-06-05 17:00:00,70.8375000583,12.11,71.8651759513,29.1575000583,0,29.1575000583,41.68,12.11,43.4036231207,133.16,63.8575000583,-15.88,65.802391398,29.1575000583,0,29.1575000583,34.7,-15.88,38.1610324808,133.45
2020-06-05 17:30:00,72.2808333836,11.91,73.2554910886,25.1508333836,0,25.1508333836,47.13,11.91,48.6115726962,133.16,66.1908333836,-16.62,68.2455187102,25.1508333836,0,25.1508333836,41.04,-16.62,44.2776015611,133.45
2020-06-05 18:00:00,73.8760000519,11.63,74.7858294309,25.9560000519,0,25.9560000519,47.92,11.63,49.3110869886,133.16,70.0260000519,-17.11,72.0860096223,25.9560000519,0,25.9560000519,44.07,-17.11,47.2749087783,133.45
2020-06-05 18:30:00,69.0906667097,10.8,69.9296805827,21.5206667097,0,21.5206667097,47.57,10.8,48.7805791274,133.75,69.2206667097,-18.65,71.6890730847,21.5206667097,0,21.5206667097,47.7,-18.65,51.2163304035,134.16
2020-06-05 19:00:00,69.6105000395,10.56,70.4069266177,19.7305000395,0,19.7305000395,49.88,10.56,50.9855665851,133.65,69.7105000395,-19.03,72.2612947279,19.7305000395,0,19.7305000395,49.98,-19.03,53.4802888923,134.08
2020-06-05 19:30:00,65.7578333631,10.3,66.5596172511,14.8878333631,0,14.8878333631,50.87,10.3,51.9022822234,133.81,67.4178333631,-20.12,70.3560847075,14.8878333631,0,14.8878333631,52.53,-20.12,56.2513582058,134.32
2020-06-05 20:00:00,64.6331666846,12.26,65.78566588300001,8.9431666846,0,8.9431666846,55.69,12.26,57.0235363688,133.12,68.5231666846,-19.43,71.224639504,8.9431666846,0,8.9431666846,59.58,-19.43,62.6681841128,133.76
2020-06-05 20:30:00,61.506333349,9.92,62.3011672606,7.816333349,0,7.816333349,53.69,9.92,54.598740828,133.12,66.706333349,-19.43,69.4784845032,7.816333349,0,7.816333349,58.89,-19.43,62.0125551804,133.45
2020-06-05 21:00:00,61.0615000126,10.1,61.8911688675,6.2915000126,0,6.2915000126,54.77,10.1,55.6934726876,133.12,66.0615000126,-19.38,68.8455240659,6.2915000126,0,6.2915000126,59.77,-19.38,62.8334091069,133.54
2020-06-05 21:30:00,57.44533335,8.43,58.0605823575,8.33533335,0,8.33533335,49.11,8.43,49.8282751056,133.12,63.01533335,-21.17,66.4763201239,8.33533335,0,8.33533335,54.68,-21.17,58.6350688582,133.54
2020-06-05 22:00:00,56.8301666863,8.16,57.4130076341,9.8001666863,0,9.8001666863,47.03,8.16,47.7326565362,133.12,61.5901666863,-20.14,64.7994462356,9.8001666863,0,9.8001666863,51.79,-20.14,55.5681896412,133.31
2020-06-05 22:30:00,52.2951666812,6.58,52.7075028645,7.2451666812,0,7.2451666812,45.05,6.58,45.5280012739,132.6,58.8851666812,-22.45,63.0195632726,7.2451666812,0,7.2451666812,51.64,-22.45,56.3088989415,132.88
2020-06-05 23:00:00,52.8030000117,6.64,53.2188538982,5.8430000117,0,5.8430000117,46.96,6.64,47.4271146076,133.15,58.1130000117,-24.73,63.1561055667,5.8430000117,0,5.8430000117,52.27,-24.73,57.8249582793,133.73
2020-06-05 23:30:00,48.9811666738,6.75,49.4440814327,3.5711666738,0,3.5711666738,45.41,6.75,45.9089381276,133.04,53.6211666738,-24.81,59.0827014909,3.5711666738,0,3.5711666738,50.05,-24.81,55.8617812104,133.65
2020-06-06 00:00:00,46.2733333402,7.01,46.8012978283,3.4433333402,0,3.4433333402,42.83,7.01,43.3998732717,133.84,50.2333333402,-22.68,55.115970267,3.4433333402,0,3.4433333402,46.79,-22.68,51.9969854895,134.22
2020-06-06 00:30:00,45.3883333401,7.8100000000000005,46.0553678021,3.3683333401,0,3.3683333401,42.02,7.8100000000000005,42.7396361707,133.34,48.7083333401,-19.06,52.3047353188,3.3683333401,0,3.3683333401,45.34,-19.06,49.1833223766,133.41
2020-06-06 01:00:00,44.0103333401,7.71,44.6805722961,3.3903333401,0,3.3903333401,40.62,7.71,41.3452355175,133.65,46.8303333401,-19.22,50.6210284442,3.3903333401,0,3.3903333401,43.44,-19.22,47.5020210096,133.72
2020-06-06 01:30:00,45.0680000071,7.86,45.7482701819,3.5280000071,0,3.5280000071,41.54,7.86,42.2770765309,133.89,48.0580000071,-19.03,51.6886086549,3.5280000071,0,3.5280000071,44.53,-19.03,48.4258381445,133.95
2020-06-06 02:00:00,43.9230000069,7.45,44.550335909,3.4430000069,0,3.4430000069,40.48,7.45,41.1598457237,133.89,46.9430000069,-19.41,50.797572281,3.4430000069,0,3.4430000069,43.5,-19.41,47.6340015115,134.03
2020-06-06 02:30:00,42.6500000068,6.9,43.2045425919,3.3800000068,0,3.3800000068,39.27,6.9,39.8715801041,133.77,45.3900000068,-19.62,49.4489282049,3.3800000068,0,3.3800000068,42.01,-19.62,46.365768623,133.78
2020-06-06 03:00:00,41.3898333403,6.66,41.92223639,3.4698333403,0,3.4698333403,37.92,6.66,38.5004155822,134.02,43.8798333403,-19.81,48.1443233826,3.4698333403,0,3.4698333403,40.41,-19.81,45.004490887,134.01
2020-06-06 03:30:00,40.6561666739,6.22,41.1292145393,3.6261666739000002,0,3.6261666739000002,37.03,6.22,37.5487589675,133.43,42.8561666739,-19.84,47.2258046197,3.6261666739000002,0,3.6261666739000002,39.23,-19.84,43.9615570698,133.36
2020-06-06 04:00:00,40.4971666741,6.28,40.9812018934,3.7171666741,0,3.7171666741,36.78,6.28,37.3122875203,133.43,42.2871666741,-19.85,46.7143122107,3.7171666741,0,3.7171666741,38.57,-19.85,43.3781903726,133.36
2020-06-06 04:30:00,40.2561666739,6.07,40.7112251753,3.6061666739,0,3.6061666739,36.65,6.07,37.1492584044,133.62,42.1061666739,-20.16,46.6835610464,3.6061666739,0,3.6061666739,38.5,-20.16,43.4588955221,133.56
2020-06-06 05:00:00,40.0653333407,6.18,40.5391580537,3.6953333407,0,3.6953333407,36.37,6.18,36.8913174067,133.74,41.6153333407,-20.03,46.1848121038,3.6953333407,0,3.6953333407,37.92,-20.03,42.8850475108,133.73
2020-06-06 05:30:00,40.3956666743,6.18,40.8656614538,3.7956666743,0,3.7956666743,36.6,6.18,37.1180872352,133.74,41.7456666743,-20.0,46.2893150314,3.7956666743,0,3.7956666743,37.95,-20.0,42.8975815169,133.65
2020-06-06 06:00:00,41.188000009,6.14,41.6431380271,4.498000009,0,4.498000009,36.69,6.14,37.2002110209,133.74,42.288000009,-20.05,46.8004000492,4.498000009,0,4.498000009,37.79,-20.05,42.7795114512,133.65
2020-06-06 06:30:00,43.6455000111,6.64,44.1476983683,5.5255000111,0,5.5255000111,38.12,6.64,38.6939788598,133.43,44.5455000111,-19.5,48.626654946,5.5255000111,0,5.5255000111,39.02,-19.5,43.6212150221,133.36
2020-06-06 07:00:00,45.9918333481,7.16,46.5458304762,7.3618333481,0,7.3618333481,38.63,7.16,39.2879434432,133.43,46.0518333481,-19.0,49.8173800467,7.3618333481,0,7.3618333481,38.69,-19.0,43.1035508978,133.36
2020-06-06 07:30:00,49.3238333543,7.79,49.9352043829,10.4838333543,0,10.4838333543,38.84,7.79,39.6135040106,133.06,48.3938333543,-18.38,51.7666640486,10.4838333543,0,10.4838333543,37.91,-18.38,42.1306598572,133.05
2020-06-06 08:00:00,53.3851666954,8.5,54.0576176232,14.3851666954,0,14.3851666954,39.0,8.5,39.9155358225,133.06,50.7051666954,-17.52,53.6466618683,14.3851666954,0,14.3851666954,36.32,-17.52,40.3248409792,133.05
2020-06-06 08:30:00,58.2095000385,9.49,58.9780128076,19.2695000385,0,19.2695000385,38.94,9.49,40.0797168154,133.48,53.2595000385,-16.28,55.692124617,19.2695000385,0,19.2695000385,33.99,-16.28,37.6876438637,133.43
2020-06-06 09:00:00,63.08183338,10.32,63.9204200751,23.32183338,0,23.32183338,39.76,10.32,41.0774877518,133.18,55.95183338,-15.27,57.9981082328,23.32183338,0,23.32183338,32.63,-15.27,36.0262376609,133.12
2020-06-06 09:30:00,65.9835000515,10.86,66.871233569,25.7435000515,0,25.7435000515,40.24,10.86,41.6796976956,133.04,57.2035000515,-14.54,59.022470451,25.7435000515,0,25.7435000515,31.46,-14.54,34.657512894,132.96
2020-06-06 10:00:00,68.424333389,11.19,69.3332928667,27.854333389,0,27.854333389,40.57,11.19,42.0849260425,132.75,57.854333389,-13.34,59.3723798739,27.854333389,0,27.854333389,30.0,-13.34,32.832234161,132.58
2020-06-06 10:30:00,69.9735000537,10.25,70.7202461094,26.8735000537,0,26.8735000537,43.1,10.25,44.3020597715,132.55,58.1935000537,-11.49,59.3169752137,26.8735000537,0,26.8735000537,31.32,-11.49,33.361092608,132.06
2020-06-06 11:00:00,70.0663333838,8.36,70.563309686,25.2263333838,0,25.2263333838,44.84,8.36,45.6126649079,132.65,59.1063333838,-13.85,60.7073401334,25.2263333838,0,25.2263333838,33.88,-13.85,36.6015969597,132.22
2020-06-06 11:30:00,67.2375000435,7.46,67.6500776947,21.7575000435,0,21.7575000435,45.48,7.46,46.0877641029,132.87,61.1075000435,-17.97,63.6949563275,21.7575000435,0,21.7575000435,39.35,-17.97,43.2590268037,132.77
2020-06-06 12:00:00,66.9791667123,7.39,67.3856132529,22.8191667123,0,22.8191667123,44.16,7.39,44.7740739714,132.95,61.5091667123,-18.58,64.254135973,22.8191667123,0,22.8191667123,38.69,-18.58,42.9200710624,132.93
2020-06-06 12:30:00,67.1286667087,7.37,67.5320279133,20.9986667087,0,20.9986667087,46.13,7.37,46.7150275607,132.72,62.5686667087,-18.75,65.3176894394,20.9986667087,0,20.9986667087,41.57,-18.75,45.6029319233,132.71
2020-06-06 13:00:00,67.0853333739,7.24,67.4748809105,20.2953333739,0,20.2953333739,46.79,7.24,47.3468235471,132.72,62.6053333739,-19.0,65.4249781571,20.2953333739,0,20.2953333739,42.31,-19.0,46.3803417409,132.71
2020-06-06 13:30:00,66.6621666988,7.12,67.0413221005,16.0721666988,0,16.0721666988,50.59,7.12,51.0885750437,132.6,63.9121666988,-19.23,66.7424748727,16.0721666988,0,16.0721666988,47.84,-19.23,51.5602414657,132.58
2020-06-06 14:00:00,64.4080000257,6.76,64.7617793711,12.8380000257,0,12.8380000257,51.57,6.76,52.0111766835,132.93,63.5880000257,-19.63,66.5490093635,12.8380000257,0,12.8380000257,50.75,-19.63,54.4141470575,132.91
2020-06-06 14:30:00,62.6123333606,6.42,62.9406123966,13.6123333606,0,13.6123333606,49.0,6.42,49.4187859017,133.0,61.8823333606,-20.03,65.0432477829,13.6123333606,0,13.6123333606,48.27,-20.03,52.260824716,133.0
2020-06-06 15:00:00,62.0311666959,6.16,62.3362754876,14.6411666959,0,14.6411666959,47.39,6.16,47.7886775293,133.27,62.1511666959,-20.44,65.4259972921,14.6411666959,0,14.6411666959,47.51,-20.44,51.7203412595,133.3
2020-06-06 15:30:00,62.2511667017,7.07,62.6513579719,17.5011667017,0,17.5011667017,44.75,7.07,45.3050482838,133.39,63.0611667017,-21.48,66.6190749394,17.5011667017,0,17.5011667017,45.56,-21.48,50.3696734157,133.68
2020-06-06 16:00:00,59.8620000352,7.18,60.2910561212,17.5820000352,0,17.5820000352,42.28,7.18,42.8853214982,133.49,62.5720000352,-21.72,66.2345347111,17.5820000352,0,17.5820000352,44.99,-21.72,49.9585678338,133.68
2020-06-06 16:30:00,61.6050000296,7.3,62.036005905,14.7950000296,0,14.7950000296,46.81,7.3,47.3757965632,133.27,64.0850000296,-21.7,67.6592730436,14.7950000296,0,14.7950000296,49.29,-21.7,53.8553070737,133.57
2020-06-06 17:00:00,66.4218025561,7.26,66.8173888655,18.8318025561,0,18.8318025561,47.59,7.26,48.140582672,133.07,70.0118025561,-21.81,73.3302706742,18.8318025561,0,18.8318025561,51.18,-21.81,55.6333398242,133.34
2020-06-06 17:30:00,69.8446800455,6.43,70.1400330101,24.5646800455,0,24.5646800455,45.28,6.43,45.7342683335,132.78,74.1446800455,-22.64,77.5242102768,24.5646800455,0,24.5646800455,49.58,-22.64,54.5045502688,133.11
2020-06-06 18:00:00,71.7238469166,7.64,72.1296043003,25.2438469166,0,25.2438469166,46.48,7.64,47.1037153524,132.25,75.1438469166,-22.71,78.5005848986,25.2438469166,0,25.2438469166,49.9,-22.71,54.8247580934,132.69
2020-06-06 18:30:00,71.6976803119,8.09,72.1526538813,25.7676803119,0,25.7676803119,45.93,8.09,46.6370346399,132.03,77.2276803119,-22.78,80.5173459968,25.7676803119,0,25.7676803119,51.46,-22.78,56.276638137,132.61
2020-06-06 19:00:00,69.8173469615,7.82,70.2539275539,24.2373469615,0,24.2373469615,45.58,7.82,46.2459598235,132.03,75.7473469615,-23.17,79.2118013412,24.2373469615,0,24.2373469615,51.51,-23.17,56.4812269697,132.61
2020-06-06 19:30:00,67.1060009646,8.39,67.6284515974,15.1160009646,0,15.1160009646,51.99,8.39,52.6626262163,131.83,72.4060009646,-22.6,75.8510973928,15.1160009646,0,15.1160009646,57.29,-22.6,61.5865577866,132.32
2020-06-06 20:00:00,64.4585000292,7.62,64.9073387686,14.6085000292,0,14.6085000292,49.85,7.62,50.4290283468,132.21,68.8485000292,-23.5,72.7486491715,14.6085000292,0,14.6085000292,54.24,-23.5,59.1119920152,132.76
2020-06-06 20:30:00,62.5310000188,7.67,62.9996417716,9.4010000188,0,9.4010000188,53.13,7.67,53.68077682,132.21,67.0010000188,-23.25,70.9203532388,9.4010000188,0,9.4010000188,57.6,-23.25,62.1153966421,132.76
2020-06-06 21:00:00,58.8145000182,6.59,59.1825439838,9.1045000182,0,9.1045000182,49.71,6.59,50.1449120051,132.57,63.7745000182,-24.52,68.3258168819,9.1045000182,0,9.1045000182,54.67,-24.52,59.9169366707,133.12
2020-06-06 21:30:00,58.481666680000004,7.07,58.9074718323,6.66166668,0,6.66166668,51.82,7.07,52.3000697896,132.48,64.01166668,-24.08,68.3910803479,6.66166668,0,6.66166668,57.35,-24.08,62.2002323147,133.03
2020-06-06 22:00:00,56.2353333407,7.42,56.7227389672,3.6653333407,0,3.6653333407,52.57,7.42,53.0910661034,132.34,62.0753333407,-23.73,66.4564512245,3.6653333407,0,3.6653333407,58.41,-23.73,63.0463401,132.9
2020-06-06 22:30:00,54.2023333406,7.04,54.6576119087,3.6223333406,0,3.6223333406,50.58,7.04,51.0675826724,132.67,59.7523333406,-24.19,64.4631479191,3.6223333406,0,3.6223333406,56.13,-24.19,61.120642994,133.21
2020-06-06 23:00:00,50.9086666738,6.91,51.3754848396,3.5786666738,0,3.5786666738,47.33,6.91,47.831757233,133.0,56.1286666738,-25.28,61.5589605385,3.5786666738,0,3.5786666738,52.55,-25.28,58.3144999121,133.65
2020-06-06 23:30:00,48.7656666738,7.48,49.3359974678,3.5556666738000002,0,3.5556666738000002,45.21,7.48,45.8246058357,133.16,53.3556666738,-26.42,59.5385888832,3.5556666738000002,0,3.5556666738000002,49.8,-26.42,56.3742529884,134.0
2020-06-07 00:00:00,45.9615000067,7.15,46.5143201914,3.3415000067,0,3.3415000067,42.62,7.15,43.2155863086,133.66,50.0815000067,-24.25,55.6436801705,3.3415000067,0,3.3415000067,46.74,-24.25,52.6563395993,134.19
2020-06-07 00:30:00,44.5805000068,7.04,45.1329434101,3.4005000068,0,3.4005000068,41.18,7.04,41.7774341002,133.66,48.4205000068,-19.82,52.3199505056,3.4005000068,0,3.4005000068,45.02,-19.82,49.1897631627,133.65
2020-06-07 01:00:00,42.8175000067,6.92,43.3730873564,3.3575000067,0,3.3575000067,39.46,6.92,40.0621766758,133.66,46.5575000067,-19.84,50.6085606086,3.3575000067,0,3.3575000067,43.2,-19.84,47.5380437124,133.65
2020-06-07 01:30:00,43.93533334,6.82,44.4615104973,3.34533334,0,3.34533334,40.59,6.82,41.1589662164,133.4,48.10533334,-19.56,51.9299210066,3.34533334,0,3.34533334,44.76,-19.56,48.8472230531,133.36
2020-06-07 02:00:00,42.9221666734,6.47,43.4070650003,3.3521666734,0,3.3521666734,39.57,6.47,40.0954585957,133.51,47.1221666734,-19.96,51.1751911769,3.3521666734,0,3.3521666734,43.77,-19.96,48.1062833734,133.52
2020-06-07 02:30:00,42.0021666733,6.36,42.480955795,3.3321666733,0,3.3321666733,38.67,6.36,39.1895202829,133.73,46.1721666733,-20.04,50.3335929108,3.3321666733,0,3.3321666733,42.84,-20.04,47.2955304442,133.74
2020-06-07 03:00:00,40.5763333398,6.43,41.0826450865,3.2163333398,0,3.2163333398,37.36,6.43,37.9092930559,134.25,44.5663333398,-20.16,48.9140436618,3.2163333398,0,3.2163333398,41.35,-20.16,46.0026966601,134.27
2020-06-07 03:30:00,39.9395000066,6.44,40.4553736947,3.3095000066,0,3.3095000066,36.63,6.44,37.1918068935,134.25,43.6295000066,-20.22,48.0872298103,3.3095000066,0,3.3095000066,40.32,-20.22,45.1059951669,134.27
2020-06-07 04:00:00,39.2063333398,6.13,39.6826596129,3.2363333398,0,3.2363333398,35.97,6.13,36.4885982192,134.48,42.9963333398,-20.56,47.6591888377,3.2363333398,0,3.2363333398,39.76,-20.56,44.7612689722,134.49
2020-06-07 04:30:00,38.8726666732,6.2,39.3639964217,3.2726666732,0,3.2726666732,35.6,6.2,36.1358547706,134.4,42.3326666732,-20.52,47.0438632307,3.2726666732,0,3.2726666732,39.06,-20.52,44.1220353112,134.42
2020-06-07 05:00:00,38.3895000065,6.39,38.917679925,3.2295000065,0,3.2295000065,35.16,6.39,35.7359440899,134.51,41.6395000065,-20.52,46.421098229,3.2295000065,0,3.2295000065,38.41,-20.52,43.5476578015,134.49
2020-06-07 05:30:00,38.4721666733,7.72,39.2390877638,3.3121666733,0,3.3121666733,35.16,7.72,35.9975554726,134.33,41.6921666733,-21.39,46.8590318073,3.3121666733,0,3.3121666733,38.38,-21.39,43.9380985023,134.58
2020-06-07 06:00:00,38.9461666748,8.12,39.7836436071,4.0561666748,0,4.0561666748,34.89,8.12,35.8224301242,134.33,41.8961666748,-22.98,47.7846123981,4.0561666748,0,4.0561666748,37.84,-22.98,44.2712773703,134.58
2020-06-07 06:30:00,41.7560000112,14.0,44.0404761206,5.5860000112,0,5.5860000112,36.17,14.0,38.784905569,134.0,41.8160000112,-38.24,56.664587327,5.5860000112,0,5.5860000112,36.23,-38.24,52.677419261,132.53
2020-06-07 07:00:00,43.737166681,14.36,46.0342193295,7.147166681,0,7.147166681,36.59,14.36,39.3069675757,133.78,43.007166681,-37.7,57.1918384555,7.147166681,0,7.147166681,35.86,-37.7,52.0310445792,132.25
2020-06-07 07:30:00,46.9695000204,14.83,49.2550792525,10.1995000204,0,10.1995000204,36.77,14.83,39.6479734665,133.62,45.2195000204,-37.04,58.4530989948,10.1995000204,0,10.1995000204,35.02,-37.04,50.9741306939,132.12
2020-06-07 08:00:00,49.440000025,14.61,51.553522697,12.490000025,0,12.490000025,36.95,14.61,39.7335450218,133.26,47.150000025,-35.19,58.834161865,12.490000025,0,12.490000025,34.66,-35.19,49.3928304514,131.59
2020-06-07 08:30:00,53.6840000307,16.34,56.115661444,15.3440000307,0,15.3440000307,38.34,16.34,41.6767465141,132.97,51.0140000307,-34.93,61.8266374561,15.3440000307,0,15.3440000307,35.67,-34.93,49.9244809688,131.5
2020-06-07 09:00:00,58.1256667044,15.6,60.1826646954,18.8756667044,0,18.8756667044,39.25,15.6,42.2365067211,132.6,54.6456667044,-32.77,63.7183002721,18.8756667044,0,18.8756667044,35.77,-32.77,48.511501729,130.84
2020-06-07 09:30:00,60.8288333778,15.87,62.8649653631,22.2488333778,0,22.2488333778,38.58,15.87,41.7165830336,132.34,55.4388333778,-32.35,64.1871229009,22.2488333778,0,22.2488333778,33.19,-32.35,46.3475846188,130.65
2020-06-07 10:00:00,61.4808333733,16.42,63.6357546689,19.9908333733,0,19.9908333733,41.49,16.42,44.6210320365,131.73,57.1108333733,-38.24,68.7309601897,19.9908333733,0,19.9908333733,37.12,-38.24,53.2934517554,130.72
2020-06-07 10:30:00,65.9281667117,16.47,67.9542792322,22.5081667117,0,22.5081667117,43.42,16.47,46.4387478298,131.24,61.3181667117,-36.49,71.354310794,22.5081667117,0,22.5081667117,38.81,-36.49,53.2704064186,130.05
2020-06-07 11:00:00,67.3803333852,12.32,68.4973848194,25.9403333852,0,25.9403333852,41.44,12.32,43.232580307,131.35,64.1903333852,-5.48,64.4238255625,25.9403333852,0,25.9403333852,38.25,-5.48,38.6405602961,132.22
2020-06-07 11:30:00,67.158166722,12.18,68.2537307219,27.678166722,0,27.678166722,39.48,12.18,41.3161324424,131.25,63.248166722,-4.11,63.3815643046,27.678166722,0,27.678166722,35.57,-4.11,35.8066613914,132.22
2020-06-07 12:00:00,67.7821667207,12.43,68.9124591446,27.0321667207,0,27.0321667207,40.75,12.43,42.6036078284,131.48,64.8121667207,-3.99,64.934867791,27.0321667207,0,27.0321667207,37.78,-3.99,37.9901105552,132.49
2020-06-07 12:30:00,68.2023333927,13.57,69.5392204458,29.6823333927,0,29.6823333927,38.52,13.57,40.8403636125,131.15,64.8123333927,-5.8100000000000005,65.0722264857,29.6823333927,0,29.6823333927,35.13,-5.8100000000000005,35.6072043272,132.49
2020-06-07 13:00:00,64.5481667308,12.78,65.8011719372,32.0581667308,0,32.0581667308,32.49,12.78,34.9131565459,131.58,61.1281667308,-10.45,62.0149600328,32.0581667308,0,32.0581667308,29.07,-10.45,30.891218817,133.32
2020-06-07 13:30:00,61.4265000604,12.37,62.6596505709,30.1765000604,0,30.1765000604,31.25,12.37,33.609215998,131.83,58.7065000604,-12.58,60.0392334173,30.1765000604,0,30.1765000604,28.53,-12.58,31.1803992919,133.75
2020-06-07 14:00:00,61.7583333958,14.05,63.336357993,31.2083333957,0,31.2083333957,30.55,14.05,33.6259572354,131.83,57.8983333958,-12.89,59.3158419818,31.2083333957,0,31.2083333957,26.69,-12.89,29.6396389992,134.06
2020-06-07 14:30:00,58.7731667292,15.67,60.8262610011,31.2731667292,0,31.2731667292,27.5,15.67,31.651206928,131.83,54.8931667292,-9.0,55.6260708082,31.2731667292,0,31.2731667292,23.62,-9.0,25.27655831,133.78
2020-06-07 15:00:00,57.4773333955,14.83,59.3596896408,31.0673333955,0,31.0673333955,26.41,14.83,30.2888923535,132.15,53.8973333955,-8.57,54.5744211801,31.0673333955,0,31.0673333955,22.83,-8.57,24.3855243946,133.92
2020-06-07 15:30:00,56.3003333941,14.06,58.0293989309,30.3803333941,0,30.3803333941,25.92,14.06,29.487794085,132.28,52.8203333941,-8.38,53.4809500651,30.3803333941,0,30.3803333941,22.44,-8.38,23.9536636029,133.92
2020-06-07 16:00:00,58.1468333983,14.38,59.898569551,32.5068333983,0,32.5068333983,25.64,14.38,29.3971767352,132.28,56.2368333983,-8.09,56.815750727,32.5068333983,0,32.5068333983,23.73,-8.09,25.0711188422,133.92
2020-06-07 16:30:00,59.6398333987,14.58,61.3961409848,32.6898333987,0,32.6898333987,26.95,14.58,30.6411308538,132.11,59.8898333987,-7.87,60.4047104498,32.6898333987,0,32.6898333987,27.2,-7.87,28.3156652756,133.78
2020-06-07 17:00:00,63.8609685742,15.04,65.6081161689,33.5409685742,0,33.5409685742,30.32,15.04,33.845295094,131.45,65.0009685742,-6.89,65.3651131383,33.5409685742,0,33.5409685742,31.46,-6.89,32.2056470204,133.1
2020-06-07 17:30:00,67.9031797712,14.09,69.3496209293,35.6331797712,0,35.6331797712,32.27,14.09,35.2119439963,131.16,70.9731797712,-6.39,71.2602578359,35.6331797712,0,35.6331797712,35.34,-6.39,35.9130575139,132.64
2020-06-07 18:00:00,69.8088463907,13.06,71.0199875697,34.1788463907,0,34.1788463907,35.63,13.06,37.9481290711,131.01,72.8688463907,-5.58,73.082180963,34.1788463907,0,34.1788463907,38.69,-5.58,39.090312099,132.28
2020-06-07 18:30:00,70.8508464669,12.44,71.9346651141,29.8308464669,0,29.8308464669,41.02,12.44,42.8648340718,130.91,74.7208464669,-5.32,74.9099946384,29.8308464669,0,29.8308464669,44.89,-5.32,45.2041425093,132.13
2020-06-07 19:00:00,70.0433464813,12.1,71.0808018124,26.6833464813,0,26.6833464813,43.36,12.1,45.0166591386,131.45,73.8333464813,-7.94,74.2590509812,26.6833464813,0,26.6833464813,47.15,-7.94,47.8138693268,132.9
2020-06-07 19:30:00,66.0026798129,10.8,66.8804436474,22.3226798129,0,22.3226798129,43.68,10.8,44.9953597608,131.79,69.8126798129,-9.6,70.4696407161,22.3226798129,0,22.3226798129,47.49,-9.6,48.4505944236,133.3
2020-06-07 20:00:00,62.8553466282,10.08,63.6584715474,20.0453466282,0,20.0453466282,42.81,10.08,43.9807059971,131.58,67.3353466282,-10.36,68.1276632913,20.0453466282,0,20.0453466282,47.29,-10.36,48.4115037982,133.04
2020-06-07 20:30:00,59.9850132933,9.47,60.7279401906,17.7850132933,0,17.7850132933,42.2,9.47,43.2495190725,131.43,65.5950132933,-10.87,66.4895681212,17.7850132933,0,17.7850132933,47.81,-10.87,49.0301233937,132.88
2020-06-07 21:00:00,58.0301799459,11.1,59.0822459335,11.0801799459,0,11.0801799459,46.95,11.1,48.2443001815,131.34,65.1201799459,-8.04,65.61462821800001,11.0801799459,0,11.0801799459,54.04,-8.04,54.634816738,132.67
2020-06-07 21:30:00,55.6728010511,11.46,56.8400596136,4.2628010511,0,4.2628010511,51.41,11.46,52.6718112466,130.82,62.2028010511,-5.8,62.4726216722,4.2628010511,0,4.2628010511,57.94,-5.8,58.2295766771,131.97
2020-06-07 22:00:00,55.5363333405,11.55,56.724657962,3.5963333405,0,3.5963333405,51.94,11.55,53.2087032355,130.82,62.0463333405,-5.76,62.3131212587,3.5963333405,0,3.5963333405,58.45,-5.76,58.7331260874,131.97
2020-06-07 22:30:00,54.1420000073,11.43,55.3353509503,3.6520000073,0,3.6520000073,50.49,11.43,51.7676057009,131.06,60.5020000073,-5.96,60.7948485061,3.6520000073,0,3.6520000073,56.85,-5.96,57.1615613853,132.2
2020-06-07 23:00:00,50.5885000071,11.03,51.77699521,3.5685000071,0,3.5685000071,47.02,11.03,48.2963901343,131.67,56.6785000071,-6.38,57.0364511787,3.5685000071,0,3.5685000071,53.11,-6.38,53.4918358257,132.82
2020-06-07 23:30:00,47.5818333404,10.21,48.6649253984,3.5318333404,0,3.5318333404,44.05,10.21,45.2177686314,131.49,53.3718333404,-7.92,53.9562692754,3.5318333404,0,3.5318333404,49.84,-7.92,50.4653544523,132.69
2020-06-08 00:00:00,44.8173333401,10.89,46.1214209205,3.4073333401,0,3.4073333401,41.41,10.89,42.8179892101,132.58,50.2973333401,-8.82,51.0648033496,3.4073333401,0,3.4073333401,46.89,-8.82,47.7123097324,133.96
2020-06-08 00:30:00,43.5853333402,11.72,45.1335759981,3.4553333402,0,3.4553333402,40.13,11.72,41.8064026197,132.84,48.9053333402,-5.71,49.2375438981,3.4553333402,0,3.4553333402,45.45,-5.71,45.8072767145,133.96
2020-06-08 01:00:00,41.9680000068,11.76,43.5845227641,3.3980000068000002,0,3.3980000068000002,38.57,11.76,40.3229773206,133.09,47.1780000068,-5.7,47.5210867367,3.3980000068000002,0,3.3980000068000002,43.78,-5.7,44.1495005634,134.19
2020-06-08 01:30:00,43.1026666735,11.95,44.7285409371,3.4026666735,0,3.4026666735,39.7,11.95,41.4595284585,133.09,48.7426666735,-5.43,49.0441887938,3.4026666735,0,3.4026666735,45.34,-5.43,45.663995664,134.19
2020-06-08 02:00:00,42.1356666735,11.56,43.6926539137,3.4156666735,0,3.4156666735,38.72,11.56,40.4088109204,133.18,47.7956666735,-5.8100000000000005,48.1475010023,3.4156666735,0,3.4156666735,44.38,-5.8100000000000005,44.758691893299996,134.31
2020-06-08 02:30:00,41.1731666735,11.3,42.6956631746,3.3931666735,0,3.3931666735,37.78,11.3,39.4337216098,133.38,46.8131666735,-5.98,47.1935692017,3.3931666735,0,3.3931666735,43.42,-5.98,43.8298619665,134.4
2020-06-08 03:00:00,40.1040000067,10.57,41.4735544238,3.3740000067,0,3.3740000067,36.73,10.57,38.220646253,133.8,45.4540000067,-5.62,45.80011481,3.3740000067,0,3.3740000067,42.08,-5.62,42.4536311757,134.74
2020-06-08 03:30:00,39.6123333401,10.05,40.8673396815,3.3823333401,0,3.3823333401,36.23,10.05,37.5980770785,133.8,44.7223333401,-5.14,45.0167379914,3.3823333401,0,3.3823333401,41.34,-5.14,41.6583148963,134.74
2020-06-08 04:00:00,39.0566666735,10.01,40.3190192297,3.4066666735,0,3.4066666735,35.65,10.01,37.028672674,133.97,44.1366666735,-5.35,44.4597328495,3.4066666735,0,3.4066666735,40.73,-5.35,41.0798661147,134.74
2020-06-08 04:30:00,38.7401666734,13.36,40.9791424249,3.3501666734,0,3.3501666734,35.39,13.36,37.8277900491,133.67,42.2201666734,-25.01,49.0718103796,3.3501666734,0,3.3501666734,38.87,-25.01,46.2209584496,133.4
2020-06-08 05:00:00,38.9471666732,15.03,41.74664887,3.2871666731999998,0,3.2871666731999998,35.66,15.03,38.698016745,133.5,41.0071666732,-39.2,56.7294255089,3.2871666731999998,0,3.2871666731999998,37.72,-39.2,54.4007205835,132.2
2020-06-08 05:30:00,39.8100000067,15.24,42.6273820512,3.3600000067,0,3.3600000067,36.45,15.24,39.50772203,133.24,41.7700000067,-38.77,56.9898745442,3.3600000067,0,3.3600000067,38.41,-38.77,54.5750950526,131.95
2020-06-08 06:00:00,40.959666674,15.15,43.6716932812,3.679666674,0,3.679666674,37.28,15.15,40.2407865231,133.1,43.109666674,-37.91,57.4074164263,3.679666674,0,3.679666674,39.43,-37.91,54.6981992391,131.72
2020-06-08 06:30:00,45.5668333526,13.04,47.3959692567,9.6168333526,0,9.6168333526,35.95,13.04,38.2419154855,132.36,47.0368333526,-35.46,58.9056473679,9.6168333526,0,9.6168333526,37.42,-35.46,51.5525751054,130.55
2020-06-08 07:00:00,49.3185000244,13.57,51.1513376624,12.1885000244,0,12.1885000244,37.13,13.57,39.5320351108,132.11,50.1485000244,-36.2,61.8491071455,12.1885000244,0,12.1885000244,37.96,-36.2,52.4538044378,130.55
2020-06-08 07:30:00,55.2041666909,15.16,57.2479311419,12.0941666909,0,12.0941666909,43.11,15.16,45.6978960128,131.66,56.6841666909,-39.73,69.2211503331,12.0941666909,0,12.0941666909,44.59,-39.73,59.722198553,130.63
2020-06-08 08:00:00,60.62983336,16.63,62.8691784045,13.32983336,0,13.32983336,47.3,16.63,50.1382777925,132.0,61.87983336,-38.18,72.7105644089,13.32983336,0,13.32983336,48.55,-38.18,61.7641878438,130.91
2020-06-08 08:30:00,64.4448333569,18.41,67.0228665934,11.7948333569,0,11.7948333569,52.65,18.41,55.7758962277,131.22,66.2148333569,-34.7,74.7562315562,11.7948333569,0,11.7948333569,54.42,-34.7,64.5416640628,130.17
2020-06-08 09:00:00,65.83750004,17.47,68.1159108544,20.00750004,0,20.00750004,45.83,17.47,49.0468123327,131.44,66.27750004,-34.79,74.853531056,20.00750004,0,20.00750004,46.27,-34.79,57.8900423216,130.17
2020-06-08 09:30:00,64.5906667155,17.65,66.9587688563,24.4106667155,0,24.4106667155,40.18,17.65,43.8857026832,131.07,64.9306667155,-34.75,73.6447824365,24.4106667155,0,24.4106667155,40.52,-34.75,53.3800796178,129.87
2020-06-08 10:00:00,63.8936667199,14.65,65.5516830212,26.6336667199,0,26.6336667199,37.26,14.65,40.0366094968,131.37,62.5336667199,-37.51,72.9209131418,26.6336667199,0,26.6336667199,35.9,-37.51,51.9211912421,130.1
2020-06-08 10:30:00,63.0356667269,8.38,63.5902483066,30.0956667269,0,30.0956667269,32.94,8.38,33.9892335895,132.85,58.7656667269,-43.03,72.8353244371,30.0956667269,0,30.0956667269,28.67,-43.03,51.7063806507,131.29
2020-06-08 11:00:00,63.7578333991,8.32,64.2983959345,32.8778333991,0,32.8778333991,30.88,8.32,31.9811944743,132.85,57.1778333991,-42.75,71.392346454,32.8778333991,0,32.8778333991,24.3,-42.75,49.1736972374,131.21
2020-06-08 11:30:00,66.4266667362,8.77,67.0030965978,34.7866667362,0,34.7866667362,31.64,8.77,32.8329483903,132.61,58.2666667362,-42.2,71.9433419612,34.7866667362,0,34.7866667362,23.48,-42.2,48.2923430784,131.02
2020-06-08 12:00:00,69.1225000654,8.62,69.6579099262,32.6925000654,0,32.6925000654,36.43,8.62,37.435935944,132.61,60.2225000654,-41.74,73.2733042392,32.6925000654,0,32.6925000654,27.53,-41.74,50.0012849835,131.02
2020-06-08 12:30:00,68.6581667431,7.78,69.0975561111,38.2281667431,0,38.2281667431,30.43,7.78,31.4088092738,132.83,59.1581667431,-42.81,73.0231798295,38.2281667431,0,38.2281667431,20.93,-42.81,47.6525025576,131.19
2020-06-08 13:00:00,68.161500077,7.87,68.6143351841,38.521500077,0,38.521500077,29.64,7.87,30.667026266,132.83,59.341500077,-43.08,73.3300758993,38.521500077,0,38.521500077,20.82,-43.08,47.8472444348,131.32
2020-06-08 13:30:00,65.7305000641,7.25,66.1291247385,32.0605000641,0,32.0605000641,33.67,7.25,34.4417101782,133.07,62.7305000641,-43.91,76.5715595916,32.0605000641,0,32.0605000641,30.67,-43.91,53.5605918563,131.53
2020-06-08 14:00:00,66.430500058,7.31,66.831485379,29.020500058,0,29.020500058,37.41,7.31,38.117505165,133.07,64.500500058,-43.9,78.0225897272,29.020500058,0,29.020500058,35.48,-43.9,56.4450210382,131.53
2020-06-08 14:30:00,64.1813333885,6.89,64.5501019017,27.5713333885,0,27.5713333885,36.61,6.89,37.2527072842,133.22,63.1013333885,-44.31,77.1048271861,27.5713333885,0,27.5713333885,35.53,-44.31,56.7957480803,131.54
2020-06-08 15:00:00,60.7298333834,6.07,61.0324304183,25.0098333834,0,25.0098333834,35.72,6.07,36.2320755685,133.31,58.0598333834,-45.55,73.7953030518,25.0098333834,0,25.0098333834,33.05,-45.55,56.2770379462,131.73
2020-06-08 15:30:00,62.4576667131,6.11,62.7558143222,23.2276667131,0,23.2276667131,39.23,6.11,39.7029595874,133.18,58.5676667131,-45.61,74.2323627821,23.2276667131,0,23.2276667131,35.34,-45.61,57.6991135114,131.73
2020-06-08 16:00:00,64.7938333699,7.03,65.1740879704,18.3038333699,0,18.3038333699,46.49,7.03,47.0185176287,132.74,63.9338333699,-44.31,77.7876028,18.3038333699,0,18.3038333699,45.63,-44.31,63.604032891,131.24
2020-06-08 16:30:00,67.5939356395,8.81,68.1656528997,12.8139356395,0,12.8139356395,54.78,8.81,55.4839120827,131.86,70.2239356395,-41.66,81.6514343824,12.8139356395,0,12.8139356395,57.41,-41.66,70.9328111666,130.44
2020-06-08 17:00:00,72.1635130297,9.6,72.7992624467,17.8635130297,0,17.8635130297,54.3,9.6,55.1420891878,131.7,77.2335130297,-40.99,87.436809382,17.8635130297,0,17.8635130297,59.37,-40.99,72.1455265418,130.34
2020-06-08 17:30:00,75.4506796382,10.89,76.2325203432,17.0906796382,0,17.0906796382,58.36,10.89,59.3673454013,131.27,81.1006796382,-40.71,90.744830915,17.0906796382,0,17.0906796382,64.01,-40.71,75.8589757379,129.94
2020-06-08 18:00:00,79.7323463111,11.74,80.5920259596,22.0323463111,0,22.0323463111,57.7,11.74,58.8822350119,131.12,85.8323463111,-41.47,95.3255085131,22.0323463111,0,22.0323463111,63.8,-41.47,76.0933696192,129.94
2020-06-08 18:30:00,77.1236796515,9.6,77.7188649106,25.7236796515,0,25.7236796515,51.4,9.6,52.2888133352,131.62,82.5336796515,-44.05,93.5532510222,25.7236796515,0,25.7236796515,56.81,-44.05,71.8872631278,130.49
2020-06-08 19:00:00,73.7300130015,8.57,74.2264084892,24.7300130015,0,24.7300130015,49.0,8.57,49.7437925776,131.92,79.5200130015,-45.07,91.4042524599,24.7300130015,0,24.7300130015,54.79,-45.07,70.9453944946,130.75
2020-06-08 19:30:00,67.7418344542,6.85,68.0872868839,20.4518344542,0,20.4518344542,47.29,6.85,47.7835390066,132.3,72.3418344542,-46.31,85.8950354339,20.4518344542,0,20.4518344542,51.89,-46.31,69.5498971962,130.99
2020-06-08 20:00:00,61.7551667057,5.22,61.9753903969,19.5151667057,0,19.5151667057,42.24,5.22,42.5613204682,133.07,66.1351667057,-48.72,82.1431596372,19.5151667057,0,19.5151667057,46.62,-48.72,67.4319123264,131.81
2020-06-08 20:30:00,57.9998333655,4.82,58.1997686458,16.0898333655,0,16.0898333655,41.91,4.82,42.1862596114,133.24,62.4198333655,-50.17,80.0828601973,16.0898333655,0,16.0898333655,46.33,-50.17,68.2898074386,132.06
2020-06-08 21:00:00,56.7226666896,5.09,56.9505839863,11.4826666896,0,11.4826666896,45.24,5.09,45.5254401407,133.09,61.7926666896,-49.69,79.2933147032,11.4826666896,0,11.4826666896,50.31,-49.69,70.7120371648,131.87
2020-06-08 21:30:00,57.4500000084,6.92,57.8652650643,4.2000000084,0,4.2000000084,53.25,6.92,53.6977550741,132.46,63.2700000084,-47.42,79.0680042815,4.2000000084,0,4.2000000084,59.07,-47.42,75.7490679811,131.26
2020-06-08 22:00:00,56.0253333403,6.8,56.4364950709,3.4753333403,0,3.4753333403,52.55,6.8,52.9881354645,132.46,61.8453333403,-47.6,78.0423298984,3.4753333403,0,3.4753333403,58.37,-47.6,75.3181047292,131.26
2020-06-08 22:30:00,54.6931666737,6.46,55.073351821,3.5231666737,0,3.5231666737,51.17,6.46,51.5761621294,132.91,60.0831666737,-48.19,77.0211855111,3.5231666737,0,3.5231666737,56.56,-48.19,74.305515946,131.68
2020-06-08 23:00:00,51.2913333405,5.55,51.5907295533,3.5713333405,0,3.5713333405,47.72,5.55,48.0416579647,133.73,55.8413333405,-49.01,74.2982813344,3.5713333405,0,3.5713333405,52.27,-49.01,71.6528645624,132.41
2020-06-08 23:30:00,48.0621666739,3.94,48.223391268,3.5921666739,0,3.5921666739,44.47,3.94,44.6441989513,133.73,51.8121666739,-49.36,71.5605353211,3.5921666739,0,3.5921666739,48.22,-49.36,69.0041882787,132.41
2020-06-09 00:00:00,45.1751666736,3.5300000000000002,45.3128743735,3.4851666736,0,3.4851666736,41.69,3.5300000000000002,41.8391802023,133.95,48.1951666736,-49.83,69.3238991308,3.4851666736,0,3.4851666736,44.71,-49.83,66.9478379038,132.5
2020-06-09 00:30:00,43.7330000068,3.27,43.8550816849,3.3830000068,0,3.3830000068,40.35,3.27,40.4822850146,134.12,46.4430000068,-50.24,68.4179059138,3.3830000068,0,3.3830000068,43.06,-50.24,66.1681282794,132.69
2020-06-09 01:00:00,42.2885000069,3.07,42.3997893018,3.4485000069,0,3.4485000069,38.84,3.07,38.9611408971,134.33,44.6785000069,-50.57,67.4795766352,3.4485000069,0,3.4485000069,41.23,-50.57,65.24751183,132.9
2020-06-09 01:30:00,43.3316666735,3.12,43.4438457863,3.4316666735,0,3.4316666735,39.9,3.12,40.02179906,134.33,46.3116666735,-50.32,68.3876660669,3.4316666735,0,3.4316666735,42.88,-50.32,66.1120019361,132.78
2020-06-09 02:00:00,40.4231666786,2.79,40.5193349442,5.9531666786,0,5.9531666786,34.47,2.79,34.5827269023,134.33,43.8931666786,-51.76,67.86536437,5.9531666786,0,5.9531666786,37.94,-51.76,64.1758615057,132.96
2020-06-09 02:30:00,40.6110000081,5.01,40.9188638852,4.0510000081,0,4.0510000081,36.56,5.01,36.9016761137,134.25,44.0110000081,-53.51,69.2841123326,4.0510000081,0,4.0510000081,39.96,-53.51,66.7841425789,133.31
2020-06-09 03:00:00,39.6825000068,5.11,40.0101600446,3.4225000068,0,3.4225000068,36.26,5.11,36.6182973389,134.47,42.9625000068,-52.85,68.1094626821,3.4225000068,0,3.4225000068,39.54,-52.85,66.0040460881,133.46
2020-06-09 03:30:00,39.4578333403,6.25,39.9497573449,3.5078333403,0,3.5078333403,35.95,6.25,36.4892449908,134.55,42.7378333403,-47.1,63.5997830077,3.5078333403,0,3.5078333403,39.23,-47.1,61.2976581934,133.07
2020-06-09 04:00:00,38.8966666737,6.24,39.3940132295,3.5366666737,0,3.5366666737,35.36,6.24,35.9063671234,134.63,42.1066666737,-47.19,63.2445055192,3.5366666737,0,3.5366666737,38.57,-47.19,60.947034382300004,133.07
2020-06-09 04:30:00,38.630333340199996,5.84,39.0692750633,3.4203333402,0,3.4203333402,35.21,5.84,35.6910310863,134.8,41.8503333402,-47.37,63.2089178889,3.4203333402,0,3.4203333402,38.43,-47.37,60.9982114492,133.21
2020-06-09 05:00:00,38.5540000067,4.75,38.8455070313,3.3640000067,0,3.3640000067,35.19,4.75,35.5091340362,134.97,41.3640000067,-46.43,62.1829992567,3.3640000067,0,3.3640000067,38.0,-46.43,59.997874129,133.21
2020-06-09 05:30:00,39.5040000069,4.91,39.8079654912,3.4740000069,0,3.4740000069,36.03,4.91,36.3630169265,134.79,41.9740000069,-46.23,62.4422098951,3.4740000069,0,3.4740000069,38.5,-46.23,60.1619722084,132.99
2020-06-09 06:00:00,40.9288333418,4.93,41.2246806988,4.2088333418,0,4.2088333418,36.72,4.93,37.0494709814,134.6,43.5088333418,-45.9,63.244197985,4.2088333418,0,4.2088333418,39.3,-45.9,60.4259877867,132.79
2020-06-09 06:30:00,45.037666684,4.87,45.3002022108,8.647666684,0,8.647666684,36.39,4.87,36.714424958,133.84,48.407666684,-44.28,65.6050348204,8.647666684,0,8.647666684,39.76,-44.28,59.5111418139,131.94
2020-06-09 07:00:00,48.0808333592,4.24,48.2674231393,12.9108333592,0,12.9108333592,35.17,4.24,35.4246594902,133.57,49.2408333592,-43.32,65.5841602058,12.9108333592,0,12.9108333592,36.33,-43.32,56.5375211696,131.51
2020-06-09 07:30:00,53.3743333679,4.52,53.5653793272,17.2843333679,0,17.2843333679,36.09,4.52,36.3719466072,132.7,54.5843333679,-46.75,71.8680175684,17.2843333679,0,17.2843333679,37.3,-46.75,59.8067930924,131.17
2020-06-09 08:00:00,57.4996667081,6.52,57.8681438404,20.6996667081,0,20.6996667081,36.8,6.52,37.3731240332,132.1,58.2596667081,-44.83,73.511343784,20.6996667081,0,20.6996667081,37.56,-44.83,58.4848912113,130.69
2020-06-09 08:30:00,59.2758333925,7.28,59.7212091671,29.5958333925,0,29.5958333925,29.68,7.28,30.5597905752,131.66,58.8258333925,-45.09,74.1187343006,29.5958333925,0,29.5958333925,29.23,-45.09,53.7354724554,130.41
2020-06-09 09:00:00,64.1166667393,9.22,64.7761943445,36.3166667393,0,36.3166667393,27.8,9.22,29.2890491481,132.73,59.9466667393,-44.97,74.9393338184,36.3166667393,0,36.3166667393,23.63,-44.97,50.8003720459,131.49
2020-06-09 09:30:00,65.7283334067,10.34,66.5366771971,36.7083334068,0,36.7083334068,29.02,10.34,30.807077109,132.62,61.8383334067,-43.49,75.5999972125,36.7083334068,0,36.7083334068,25.13,-43.49,50.2284481146,131.32
2020-06-09 10:00:00,65.6113334138,10.44,66.4367418854,40.2513334138,0,40.2513334138,25.36,10.44,27.4248646305,132.88,60.5213334138,-43.18,74.3461108478,40.2513334138,0,40.2513334138,20.27,-43.18,47.7009989413,131.56
2020-06-09 10:30:00,65.8215000675,11.76,66.8637979114,33.7615000675,0,33.7615000675,32.06,11.76,34.1488096425,132.69,60.8215000675,-41.42,73.5858088932,33.7615000675,0,33.7615000675,27.06,-41.42,49.475852696,131.29
2020-06-09 11:00:00,64.8248333861,12.12,65.9481115995,26.3948333861,0,26.3948333861,38.43,12.12,40.2958968134,132.31,59.8848333861,-40.99,72.569782759,26.3948333861,0,26.3948333861,33.49,-40.99,52.9316559348,130.95
2020-06-09 11:30:00,65.2276667191,11.94,66.3114779327,26.1976667191,0,26.1976667191,39.03,11.94,40.8154933818,132.06,61.5776667191,-41.08,74.0228035038,26.1976667191,0,26.1976667191,35.38,-41.08,54.2154110932,130.75
2020-06-09 12:00:00,66.1185000511,11.21,67.0620619203,25.5385000511,0,25.5385000511,40.58,11.21,42.0998871732,132.14,63.9885000511,-41.64,76.3440746803,25.5385000511,0,25.5385000511,38.45,-41.64,56.6770861989,130.75
2020-06-09 12:30:00,69.2820000497,10.22,70.0317351698,24.8720000497,0,24.8720000497,44.41,10.22,45.5707855978,132.02,65.7620000497,-40.29,77.1227900853,24.8720000497,0,24.8720000497,40.89,-40.29,57.4044963396,130.39
2020-06-09 13:00:00,68.9220000589,8.51,69.4453899991,29.4620000589,0,29.4620000589,39.46,8.51,40.3672107037,132.3,61.9820000589,-42.4,75.0967930827,29.4620000589,0,29.4620000589,32.52,-42.4,53.4351045662,130.69
2020-06-09 13:30:00,68.8445000654,7.86,69.2917368036,32.7145000654,0,32.7145000654,36.13,7.86,36.9750794455,132.84,59.4045000654,-43.4,73.5693864867,32.7145000654,0,32.7145000654,26.69,-43.4,50.950133464,131.26
2020-06-09 14:00:00,67.0728333844,9.0,67.673960858,25.5528333844,0,25.5528333844,41.52,9.0,42.4842370768,132.69,62.2528333844,-41.98,75.0848564252,25.5528333844,0,25.5528333844,36.7,-41.98,55.7602941169,131.05
2020-06-09 14:30:00,64.5771667071,9.14,65.2207793569,20.2171667071,0,20.2171667071,44.36,9.14,45.2918226615,132.49,60.9471667071,-41.76,73.8813557647,20.2171667071,0,20.2171667071,40.73,-41.76,58.3337852363,130.91
2020-06-09 15:00:00,65.6703000417,9.52,66.3567532928,20.3803000417,0,20.3803000417,45.29,9.52,46.2797417884,132.49,62.4803000417,-41.55,75.0345946434,20.3803000417,0,20.3803000417,42.1,-41.55,59.1507607728,130.91
2020-06-09 15:30:00,65.578500055,7.88,66.0502389811,27.498500055,0,27.498500055,38.08,7.88,38.8867689581,132.49,60.358500055,-43.43,74.3593533383,27.498500055,0,27.498500055,32.86,-43.43,54.4604856754,130.91
2020-06-09 16:00:00,64.5553333807,7.77,65.0212578153,23.6653333807,0,23.6653333807,40.89,7.77,41.6216890575,132.49,60.7953333807,-43.18,74.5693298942,23.6653333807,0,23.6653333807,37.13,-43.18,56.9486549446,130.91
2020-06-09 16:30:00,65.1398333709,8.03,65.632909364,18.7598333709,0,18.7598333709,46.38,8.03,47.070004249,132.28,64.1798333709,-42.57,77.0146473829,18.7598333709,0,18.7598333709,45.42,-42.57,62.2509542096,130.71
2020-06-09 17:00:00,72.3096666998,8.38,72.7936281431,16.5796666998,0,16.5796666998,55.73,8.38,56.3565195874,132.28,70.3196666998,-42.26,82.0412282013,16.5796666998,0,16.5796666998,53.74,-42.26,68.3658920808,130.79
2020-06-09 17:30:00,76.6548333699,8.48,77.1224602757,18.3048333699,0,18.3048333699,58.35,8.48,58.9629790631,132.09,73.6348333699,-42.43,84.9846667665,18.3048333699,0,18.3048333699,55.33,-42.43,69.7259908499,130.59
2020-06-09 18:00:00,81.491166702,8.6,81.9437017131,17.661166702,0,17.661166702,63.83,8.6,64.4067457647,132.66,79.521166702,-42.51,90.1704832728,17.661166702,0,17.661166702,61.86,-42.51,75.0583752822,131.12
2020-06-09 18:30:00,79.5993333579,8.32,80.0329699,12.2793333579,0,12.2793333579,67.32,8.32,67.8321811532,132.89,78.2193333579,-42.95,89.2354560192,12.2793333579,0,12.2793333579,65.94,-42.95,78.6942570967,131.33
2020-06-09 19:00:00,78.2521666858,7.83,78.6429303308,9.5621666858,0,9.5621666858,68.69,7.83,69.1348320313,132.89,77.9921666858,-43.26,89.1863535769,9.5621666858,0,9.5621666858,68.43,-43.26,80.9573498825,131.33
2020-06-09 19:30:00,75.4488333488,7.29,75.8002015413,7.7388333488,0,7.7388333488,67.71,7.29,68.1013083575,132.73,75.3588333488,-44.1,87.3141670274,7.7388333488,0,7.7388333488,67.62,-44.1,80.7296376803,131.24
2020-06-09 20:00:00,71.8348333478,6.35,72.1149483956,7.2248333478,0,7.2248333478,64.61,6.35,64.9212954276,133.08,72.5248333478,-45.14,85.42523662319999,7.2248333478,0,7.2248333478,65.3,-45.14,79.3833080691,131.59
