Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-09 20:30:00,70.4965000236,5.65,70.7225495552,11.8165000236,0,11.8165000236,58.68,5.65,58.9513774224,133.51,69.9065000236,-49.18,85.472750895,11.8165000236,0,11.8165000236,58.09,-49.18,76.1125515273,132.29
2020-06-09 21:00:00,67.6188333524,4.57,67.7730884934,9.5088333524,0,9.5088333524,58.11,4.57,58.2894244267,134.22,67.2588333524,-50.44,84.0710667466,9.5088333524,0,9.5088333524,57.75,-50.44,76.6763072924,132.95
2020-06-09 21:30:00,66.9616666833,3.41,67.0484370064,8.3016666833,0,8.3016666833,58.66,3.41,58.7590307953,134.61,66.8616666833,-49.98,83.4774392975,8.3016666833,0,8.3016666833,58.56,-49.98,76.988791392,133.12
2020-06-09 22:00:00,64.881333352,3.2,64.9601987184,9.341333352,0,9.341333352,55.54,3.2,55.6321094333,134.83,64.291333352,-48.8,80.71440729,9.341333352,0,9.341333352,54.95,-48.8,73.4911049039,133.12
2020-06-09 22:30:00,65.079666677,4.52,65.236442383,5.169666677,0,5.169666677,59.91,4.52,60.0802671432,134.3,65.179666677,-42.96,78.0637595055,5.169666677,0,5.169666677,60.01,-42.96,73.8021795071,132.25
2020-06-09 23:00:00,60.1990000073,5.22,60.4248955471,3.6390000073,0,3.6390000073,56.56,5.22,56.8003697171,134.5,59.6090000073,-42.6,73.2665877591,3.6390000073,0,3.6390000073,55.97,-42.6,70.3377629727,132.49
2020-06-09 23:30:00,53.3056666739,15.01,55.3786438941,3.6256666739,0,3.6256666739,49.68,15.01,51.8980009249,134.1,54.4956666739,-34.85,64.6861668847,3.6256666739,0,3.6256666739,50.87,-34.85,61.6626256334,132.36
2020-06-10 00:00:00,46.0351666737,16.05,48.7528365398,3.5151666737,0,3.5151666737,42.52,16.05,45.4483542056,134.55,49.0951666737,-34.68,60.1085500633,3.5151666737,0,3.5151666737,45.58,-34.68,57.2733690296,132.87
2020-06-10 00:30:00,44.5723333404,15.7,47.2565646171,3.5223333404,0,3.5223333404,41.05,15.7,43.9498862342,134.99,47.4123333404,-34.98,58.9196890078,3.5223333404,0,3.5223333404,43.89,-34.98,56.1242594606,133.2
2020-06-10 01:00:00,43.0731666738,15.05,45.6267485945,3.5431666738,0,3.5431666738,39.53,15.05,42.298030687,134.43,45.6131666738,-35.08,57.5427438867,3.5431666738,0,3.5431666738,42.07,-35.08,54.7767405018,132.63
2020-06-10 01:30:00,43.9988333404,14.88,46.4468700271,3.5188333404,0,3.5188333404,40.48,14.88,43.1282366901,134.52,47.1288333404,-35.01,58.7096843121,3.5188333404,0,3.5188333404,43.61,-35.01,55.9243435366,132.63
2020-06-10 02:00:00,43.0226666736,14.55,45.4164325736,3.4726666736,0,3.4726666736,39.55,14.55,42.1414878712,134.33,46.0326666736,-35.08,57.8758395281,3.4726666736,0,3.4726666736,42.56,-35.08,55.1539663125,132.49
2020-06-10 02:30:00,42.1226666735,14.35,44.4999050301,3.4326666735,0,3.4326666735,38.69,14.35,41.2654649798,134.71,45.1226666735,-35.44,57.3763770879,3.4326666735,0,3.4326666735,41.69,-35.44,54.7179102306,132.86
2020-06-10 03:00:00,41.047000007,14.42,43.5062364446,3.5070000070000003,0,3.5070000070000003,37.54,14.42,40.2142760721,134.9,43.677000007,-35.56,56.3222329956,3.5070000070000003,0,3.5070000070000003,40.17,-35.56,53.6483224342,133.07
2020-06-10 03:30:00,40.6418333402,14.49,43.1476386058,3.4418333402,0,3.4418333402,37.2,14.49,39.9224260285,135.13,43.1418333402,-35.68,55.9846423937,3.4418333402,0,3.4418333402,39.7,-35.68,53.3774521685,133.32
2020-06-10 04:00:00,40.0946666735,14.76,42.7251670056,3.4246666735,0,3.4246666735,36.67,14.76,39.5290589314,135.23,42.5546666735,-35.97,55.7201988124,3.4246666735,0,3.4246666735,39.13,-35.97,53.1507083678,133.41
2020-06-10 04:30:00,40.0383333403,15.68,42.9991922793,3.4783333403,0,3.4783333403,36.56,15.68,39.7805982861,135.04,42.3183333403,-36.9,56.1466947976,3.4783333403,0,3.4783333403,38.84,-36.9,53.5738331651,133.41
2020-06-10 05:00:00,39.9296666736,15.73,42.9163276698,3.4596666736,0,3.4596666736,36.47,15.73,39.7176761657,135.04,42.3896666736,-36.68,56.0562774424,3.4596666736,0,3.4596666736,38.93,-36.68,53.4880108062,133.41
2020-06-10 05:30:00,40.5798333404,15.82,43.5545092262,3.5098333404,0,3.5098333404,37.07,15.82,40.3045568143,135.04,43.0398333404,-36.48,56.4200111128,3.5098333404,0,3.5098333404,39.53,-36.48,53.7904387415,133.41
2020-06-10 06:00:00,41.7981666744,15.86,44.7059988966,3.8781666744,0,3.8781666744,37.92,15.86,41.1031142372,134.96,44.3481666744,-36.28,57.2974544581,3.8781666744,0,3.8781666744,40.47,-36.28,54.3512584951,133.32
2020-06-10 06:30:00,45.8163333449,16.22,48.6027242156,5.8063333449000005,0,5.8063333449000005,40.01,16.22,43.1727749861,133.93,48.5163333449,-35.03,59.8409182854,5.8063333449000005,0,5.8063333449000005,42.71,-35.03,55.2380756363,132.3
2020-06-10 07:00:00,52.6130000117,17.22,55.3593367936,5.8330000117,0,5.8330000117,46.78,17.22,49.8487392017,133.61,53.6330000117,-33.55,63.2621623899,5.8330000117,0,5.8330000117,47.8,-33.55,58.3989939982,131.95
2020-06-10 07:30:00,62.6633333513,16.29,64.746099857,8.9933333513,0,8.9933333513,53.67,16.29,56.08772593,132.7,61.0233333513,-30.9,68.4007106199,8.9933333513,0,8.9933333513,52.03,-30.9,60.513890141,130.75
2020-06-10 08:00:00,69.5811666937,16.82,71.5852719382,13.5411666937,0,13.5411666937,56.04,16.82,58.5097769608,131.89,66.5211666937,-35.76,75.5237923988,13.5411666937,0,13.5411666937,52.98,-35.76,63.9191520595,130.6
2020-06-10 08:30:00,73.9700000319,11.51,74.8601429649,15.9600000319,0,15.9600000319,58.01,11.51,59.1408505181,132.1,70.1500000319,-40.96,81.232654176,15.9600000319,0,15.9600000319,54.19,-40.96,67.9284748835,130.75
2020-06-10 09:00:00,73.6038333645,9.14,74.1691572418,15.6038333645,0,15.6038333645,58.0,9.14,58.7157525712,132.42,70.3138333645,-43.13,82.4877691686,15.6038333645,0,15.6038333645,54.71,-43.13,69.6662113223,131.0
2020-06-10 09:30:00,77.8761667146,9.14,78.4106940548,23.9461667146,0,23.9461667146,53.93,9.14,54.6990356405,132.42,68.5661667146,-43.77,81.3457566068,23.9461667146,0,23.9461667146,44.62,-43.77,62.5040582682,131.17
2020-06-10 10:00:00,75.382500048,9.23,75.9454686831,24.022500048,0,24.022500048,51.36,9.23,52.1827797266,132.42,66.312500048,-44.02,79.5933920789,24.022500048,0,24.022500048,42.29,-44.02,61.0426449296,131.17
2020-06-10 10:30:00,77.0466667161,9.33,77.6095210143,24.7266667161,0,24.7266667161,52.32,9.33,53.1453789148,132.42,66.6966667161,-44.03,79.9192483138,24.7266667161,0,24.7266667161,41.97,-44.03,60.8286264846,131.25
2020-06-10 11:00:00,75.2555000481,9.35,75.8341136131,24.0555000481,0,24.0555000481,51.2,9.35,52.0467338072,132.97,66.0455000481,-44.34,79.5490017323,24.0555000481,0,24.0555000481,41.99,-44.34,61.0671409188,131.65
2020-06-10 11:30:00,75.1260000497,9.77,75.7586218424,24.8360000497,0,24.8360000497,50.29,9.77,51.2302352132,133.13,68.6460000497,-44.18,81.6342190679,24.8360000497,0,24.8360000497,43.81,-44.18,62.2188757533,131.76
2020-06-10 12:00:00,75.0643333841,9.63,75.679528582,25.3743333841,0,25.3743333841,49.69,9.63,50.6145532431,133.13,69.9743333841,-44.09,82.7063203906,25.3743333841,0,25.3743333841,44.6,-44.09,62.7143372763,131.76
2020-06-10 12:30:00,77.817833386,9.92,78.4475722562,26.347833386,0,26.347833386,51.47,9.92,52.4172423922,133.13,72.467833386,-43.54,84.5418149537,26.347833386,0,26.347833386,46.12,-43.54,63.4254365377,131.76
2020-06-10 13:00:00,78.230000052,9.38,78.7903376572,25.980000052,0,25.980000052,52.25,9.38,53.0852795038,133.13,71.430000052,-44.22,84.0098405392,25.980000052,0,25.980000052,45.45,-44.22,63.412229893,131.76
2020-06-10 13:30:00,77.6638333805,8.33,78.1092818771,23.5938333805,0,23.5938333805,54.07,8.33,54.7078952255,133.37,69.9138333805,-45.54,83.4376156057,23.5938333805,0,23.5938333805,46.32,-45.54,64.9571705049,132.03
2020-06-10 14:00:00,75.708000032,9.82,76.3422141993,15.998000032,0,15.998000032,59.71,9.82,60.512118621,133.14,70.578000032,-43.63,82.9748816722,15.998000032,0,15.998000032,54.58,-43.63,69.875269588,131.84
2020-06-10 14:30:00,74.7750000334,8.93,75.3063445534,16.6850000334,0,16.6850000334,58.09,8.93,58.7723829702,133.33,70.2250000334,-44.73,83.2605760831,16.6850000334,0,16.6850000334,53.54,-44.73,69.7660698334,132.0
2020-06-10 15:00:00,75.0825000278,9.57,75.6899379735,13.9025000278,0,13.9025000278,61.18,9.57,61.9239638589,133.33,72.7225000278,-43.82,84.9043839286,13.9025000278,0,13.9025000278,58.82,-43.82,73.3483796685,131.92
2020-06-10 15:30:00,74.9123333623,8.94,75.4438949802,14.4723333623,0,14.4723333623,60.44,8.94,61.097603881,133.33,73.4923333623,-44.6,85.9667555688,14.4723333623,0,14.4723333623,59.02,-44.6,73.9764854531,132.03
2020-06-10 16:00:00,74.0926667031,8.0,74.5233068186,18.2126667031,0,18.2126667031,55.88,8.0,56.4497511066,133.33,73.3626667031,-45.83,86.5012703132,18.2126667031,0,18.2126667031,55.15,-45.83,71.7071223799,132.19
2020-06-10 16:30:00,75.6615000359,7.8,76.0624913323,17.9415000359,0,17.9415000359,57.72,7.8,58.2446426721,133.33,75.6815000359,-45.96,88.5438368701,17.9415000359,0,17.9415000359,57.74,-45.96,73.7985718019,132.19
2020-06-10 17:00:00,78.5240000407,8.13,78.9437488494,20.3540000407,0,20.3540000407,58.17,8.13,58.7353879701,133.33,79.1640000407,-45.8,91.4580718277,20.3540000407,0,20.3540000407,58.81,-45.8,74.5402984969,131.95
2020-06-10 17:30:00,84.1911667,10.11,84.7960178918,16.6511667,0,16.6511667,67.54,10.11,68.2924864096,132.85,86.1011667,-43.43,96.4343082471,16.6511667,0,16.6511667,69.45,-43.43,81.9113386534,131.54
2020-06-10 18:00:00,84.2125000304,10.26,84.8352094438,15.2225000304,0,15.2225000304,68.99,10.26,69.7487469421,132.67,86.3125000304,-43.16,96.5019857905,15.2225000304,0,15.2225000304,71.09,-43.16,83.165940745,131.34
2020-06-10 18:30:00,85.2820000322,9.85,85.8489489132,16.1220000322,0,16.1220000322,69.16,9.85,69.8579136534,132.6,86.4120000322,-44.15,97.0373961397,16.1220000322,0,16.1220000322,70.29,-44.15,83.0054612661,131.34
2020-06-10 19:00:00,82.1240000281,8.67,82.5803867793,14.0740000281,0,14.0740000281,68.05,8.67,68.6000830903,132.88,84.0840000281,-45.23,95.477075577,14.0740000281,0,14.0740000281,70.01,-45.23,83.3495830823,131.62
2020-06-10 19:30:00,78.8196666775,9.53,79.3937072768,5.4196666775,0,5.4196666775,73.4,9.53,74.0160854139,132.67,81.7996666775,-43.83,92.8022325623,5.4196666775,0,5.4196666775,76.38,-43.83,88.0623262241,131.3
2020-06-10 20:00:00,73.9250000085,8.07,74.364175019,4.2550000085,0,4.2550000085,69.67,8.07,70.1358239418,132.47,77.3750000085,-44.94,89.4790155641,4.2550000085,0,4.2550000085,73.12,-44.94,85.8262081185,131.11
2020-06-10 20:30:00,72.7376666747,7.12,73.085310106,4.0376666747,0,4.0376666747,68.7,7.12,69.0679694214,132.47,75.5276666747,-46.07,88.4696181371,4.0376666747,0,4.0376666747,71.49,-46.07,85.048603751,131.22
2020-06-10 21:00:00,68.0171666766,7.19,68.3961333901,4.9671666766,0,4.9671666766,63.05,7.19,63.458636922,132.47,71.2671666766,-46.98,85.3588275816,4.9671666766,0,4.9671666766,66.3,-46.98,81.2576790217,131.64
2020-06-10 21:30:00,64.5841666748,6.88,64.9495880286,4.0841666748,0,4.0841666748,60.5,6.88,60.8899367712,132.6,68.8741666748,-47.44,83.6313603569,4.0841666748,0,4.0841666748,64.79,-47.44,80.3012932648,131.76
2020-06-10 22:00:00,62.4190000077,6.36,62.7421800861,3.8390000077,0,3.8390000077,58.58,6.36,58.9242394945,132.9,66.1190000077,-48.21,81.8286396197,3.8390000077,0,3.8390000077,62.28,-48.21,78.7591423265,132.04
2020-06-10 22:30:00,59.9658333412,4.53,60.1366948569,3.9558333412,0,3.9558333412,56.01,4.53,56.1928910095,133.5,62.8458333412,-48.27,79.2438746425,3.9558333412,0,3.9558333412,58.89,-48.27,76.1447634444,132.38
2020-06-10 23:00:00,56.0465000079,3.44,56.1519702516,3.9565000079,0,3.9565000079,52.09,3.44,52.2034644444,133.5,58.3665000079,-49.01,76.2143583793,3.9565000079,0,3.9565000079,54.41,-49.01,73.2286023354,132.38
2020-06-10 23:30:00,55.0221666746,10.0,55.9235087023,3.9821666746,0,3.9821666746,51.04,10.0,52.0103989602,133.0,55.7121666746,-43.35,70.5908493757,3.9821666746,0,3.9821666746,51.73,-43.35,67.4923358612,131.93
2020-06-11 00:00:00,51.6291666745,12.73,53.1754055133,3.9191666745,0,3.9191666745,47.71,12.73,49.3791150184,131.05,52.3691666745,-41.6,66.8811604129,3.9191666745,0,3.9191666745,48.45,-41.6,63.8589265491,130.48
2020-06-11 00:30:00,51.0273333418,12.91,52.6351294097,4.2173333418,0,4.2173333418,46.81,12.91,48.5576379162,130.66,51.2073333418,-41.66,66.013230401,4.2173333418,0,4.2173333418,46.99,-41.66,62.7982141466,130.22
2020-06-11 01:00:00,49.6765000085,12.64,51.2593820982,4.2265000085,0,4.2265000085,45.45,12.64,47.1749096449,130.88,49.5365000085,-42.06,64.9839090321,4.2265000085,0,4.2265000085,45.31,-42.06,61.8226471449,130.48
2020-06-11 01:30:00,50.822166675,12.84,52.4190635699,4.162166675,0,4.162166675,46.66,12.84,48.3944335642,131.11,51.142166675,-41.8,66.0512014441,4.162166675,0,4.162166675,46.98,-41.8,62.8837053616,130.48
2020-06-11 02:00:00,49.6326666743,12.59,51.2045867204,3.8326666743,0,3.8326666743,45.8,12.59,47.4989273563,131.53,50.0426666743,-42.14,65.4220764565,3.8326666743,0,3.8326666743,46.21,-42.14,62.5391373461,130.66
2020-06-11 02:30:00,48.805333341,12.35,50.3436496743,3.855333341,0,3.855333341,44.95,12.35,46.6157162339,131.53,49.075333341,-42.35,64.8221477779,3.855333341,0,3.855333341,45.22,-42.35,61.9545874008,130.66
2020-06-11 03:00:00,47.6865000077,12.12,49.2026084978,3.8565000077000002,0,3.8565000077000002,43.83,12.12,45.4748644858,131.77,47.7365000077,-42.6,63.9807270433,3.8565000077000002,0,3.8565000077000002,43.88,-42.6,61.157292288,130.98
2020-06-11 03:30:00,47.3385000077,12.28,48.905336958,3.8485000077000002,0,3.8485000077000002,43.49,12.28,45.1904691279,131.53,47.0785000077,-42.42,63.3706680016,3.8485000077000002,0,3.8485000077000002,43.23,-42.42,60.5664040537,130.8
2020-06-11 04:00:00,47.0141666745,12.07,48.5388171271,3.9141666745,0,3.9141666745,43.1,12.07,44.7581824921,131.7,46.2641666745,-42.62,62.9033983032,3.9141666745,0,3.9141666745,42.35,-42.62,60.0831665277,130.96
2020-06-11 04:30:00,47.0351666746,11.95,48.5294694398,3.9851666746000003,0,3.9851666746000003,43.05,11.95,44.6777909033,131.62,45.9251666746,-42.71,62.7157478955,3.9851666746000003,0,3.9851666746000003,41.94,-42.71,59.8590653118,130.81
2020-06-11 05:00:00,46.8726666746,12.17,48.4268084969,3.9826666746,0,3.9826666746,42.89,12.17,44.5831919001,131.62,45.7326666746,-42.52,62.4453937546,3.9826666746,0,3.9826666746,41.75,-42.52,59.5903759008,130.81
2020-06-11 05:30:00,47.3855000081,12.1,48.9059874761,4.0255000081,0,4.0255000081,43.36,12.1,45.0166591386,131.76,46.5655000081,-42.47,63.0241754488,4.0255000081,0,4.0255000081,42.54,-42.47,60.1111678476,130.96
2020-06-11 06:00:00,48.6938333422,12.43,50.255291319,4.4438333422,0,4.4438333422,44.25,12.43,45.9626739866,131.67,48.2038333422,-42.01,63.9409856734,4.4438333422,0,4.4438333422,43.76,-42.01,60.6611712713,130.74
2020-06-11 06:30:00,52.1820000095,13.35,53.8626366323,4.7320000095,0,4.7320000095,47.45,13.35,49.2922407687,131.15,52.3820000095,-40.66,66.3107044525,4.7320000095,0,4.7320000095,47.65,-40.66,62.6399082056,130.25
2020-06-11 07:00:00,56.4506666881,13.62,58.0704931056,10.7206666881,0,10.7206666881,45.73,13.62,47.715168447799996,131.8,55.4306666881,-40.77,68.8095321121,10.7206666881,0,10.7206666881,44.71,-40.77,60.507660672,130.63
2020-06-11 07:30:00,62.4115000181,15.82,64.3853068216,9.0715000181,0,9.0715000181,53.34,15.82,55.6365707067,131.42,63.0515000181,-37.8,73.5141595513,9.0715000181,0,9.0715000181,53.98,-37.8,65.8990166846,130.2
2020-06-11 08:00:00,65.8060000287,11.88,66.8697542972,14.3360000287,0,14.3360000287,51.47,11.88,52.8232458298,132.07,65.3560000287,-39.91,76.5781616373,14.3360000287,0,14.3360000287,51.02,-39.91,64.7753695474,130.57
2020-06-11 08:30:00,68.0066666953,8.69,68.55962963,14.3166666953,0,14.3166666953,53.69,8.69,54.3887139028,133.26,68.8466666953,-44.92,82.2050479901,14.3166666953,0,14.3166666953,54.53,-44.92,70.649326253,131.81
2020-06-11 09:00:00,71.6075000345,9.76,72.2695763181,17.2575000345,0,17.2575000345,54.35,9.76,55.2193815612,133.0,70.9275000345,-44.1,83.5195801064,17.2575000345,0,17.2575000345,53.67,-44.1,69.4642274844,131.6
2020-06-11 09:30:00,75.0866667026,10.34,75.7952710695,17.9566667026,0,17.9566667026,57.13,10.34,58.0581820246,132.74,73.3766667026,-43.17,85.1339187186,17.9566667026,0,17.9566667026,55.42,-43.17,70.2497352308,131.34
2020-06-11 10:00:00,76.1713333672,10.73,76.923370486,16.9113333672,0,16.9113333672,59.26,10.73,60.2235875716,132.57,74.4313333672,-42.78,85.8495881575,16.9113333672,0,16.9113333672,57.52,-42.78,71.6845785368,131.17
2020-06-11 10:30:00,79.2761667036,10.27,79.9386233758,18.4761667036,0,18.4761667036,60.8,10.27,61.6612755301,132.57,75.5561667036,-43.05,86.959972556,18.4761667036,0,18.4761667036,57.08,-43.05,71.4942578114,131.17
2020-06-11 11:00:00,79.2786667048,10.19,79.9308644673,19.0886667048,0,19.0886667048,60.19,10.19,61.0464757378,132.41,75.9786667048,-42.62,87.1161419844,19.0886667048,0,19.0886667048,56.89,-42.62,71.084010157,130.98
2020-06-11 11:30:00,78.2661667037,10.21,78.9293161664,18.5161667037,0,18.5161667037,59.75,10.21,60.6160589283,132.41,75.3561667037,-42.64,86.5836096515,18.5161667037,0,18.5161667037,56.84,-42.64,71.0560004503,130.98
2020-06-11 12:00:00,81.1700000396,10.09,81.794724808,19.7800000396,0,19.7800000396,61.39,10.09,62.2136657014,132.41,76.3900000396,-42.59,87.4605065504,19.7800000396,0,19.7800000396,56.61,-42.59,70.8420793032,130.98
2020-06-11 12:30:00,85.6340000543,10.39,86.2620082383,27.1540000543,0,27.1540000543,58.48,10.39,59.3958121419,132.3,79.0740000543,-42.16,89.6111772302,27.1540000543,0,27.1540000543,51.92,-42.16,66.8816267745,130.98
2020-06-11 13:00:00,87.2123333869,10.04,87.7883403123,26.7923333869,0,26.7923333869,60.42,10.04,61.248493859,132.38,79.0323333869,-42.51,89.7396780726,26.7923333869,0,26.7923333869,52.24,-42.51,67.350706752,131.05
2020-06-11 13:30:00,87.5608333931,9.29,88.0522779063,29.860833393100002,0,29.860833393100002,57.7,9.29,58.4430842786,132.69,74.1508333931,-43.16,85.7970377862,29.860833393100002,0,29.860833393100002,44.29,-43.16,61.8416502044,131.33
2020-06-11 14:00:00,84.2961667347,9.36,84.8142283238,34.0061667347,0,34.0061667347,50.29,9.36,51.1536284148,132.69,71.6061667347,-42.25,83.1414795059,34.0061667347,0,34.0061667347,37.6,-42.25,56.5581338094,131.33
2020-06-11 14:30:00,80.2265000587,9.51,80.7881885653,29.3465000587,0,29.3465000587,50.88,9.51,51.7611292381,132.69,68.5165000587,-42.34,80.5430715847,29.3465000587,0,29.3465000587,39.17,-42.34,57.6798448334,131.24
2020-06-11 15:00:00,77.1763334122,8.4,77.6321224684,39.4363334122,0,39.4363334122,37.74,8.4,38.6635176879,133.16,60.8063334122,-44.03,75.0736377368,39.4363334122,0,39.4363334122,21.37,-44.03,48.9419840219,131.73
2020-06-11 15:30:00,76.9885000705,7.69,77.3716048891,35.2685000705,0,35.2685000705,41.72,7.69,42.4228063664,133.36,59.7385000705,-44.88,74.7188248748,35.2685000705,0,35.2685000705,24.47,-44.88,51.117465704,131.92
2020-06-11 16:00:00,77.8785000657,8.31,78.3206031162,32.8385000657,0,32.8385000657,45.04,8.31,45.800193231,133.36,60.0185000657,-44.49,74.7099755731,32.8385000657,0,32.8385000657,27.18,-44.49,52.135520521,131.92
2020-06-11 16:30:00,80.1618333991,8.81,80.6445015727,32.8918333991,0,32.8918333991,47.27,8.81,48.0839786207,133.21,64.1518333991,-44.67,78.1720322652,32.8918333991,0,32.8918333991,31.26,-44.67,54.5215232729,131.92
2020-06-11 17:00:00,80.52584198,8.57,80.9805910486,32.62584198,0,32.62584198,47.9,8.57,48.6606093262,133.13,70.75584198,-45.22,83.971647443,32.62584198,0,32.62584198,38.13,-45.22,59.15019273,131.75
2020-06-11 17:30:00,87.7203463311,8.91,88.171691945,33.0203463311,0,33.0203463311,54.7,8.91,55.4209175312,133.03,80.3603463311,-44.86,92.0337159005,33.0203463311,0,33.0203463311,47.34,-44.86,65.2188255031,131.64
2020-06-11 18:00:00,88.6190129837,8.68,89.0430899183,26.4690129837,0,26.4690129837,62.15,8.68,62.7532062926,132.63,85.4590129837,-44.73,96.4573263166,26.4690129837,0,26.4690129837,58.99,-44.73,74.0310272791,131.28
2020-06-11 18:30:00,82.451012971,7.07,82.7535765991,25.971012971,0,25.971012971,56.48,7.07,56.9207809152,132.99,80.691012971,-46.67,93.2154948187,25.971012971,0,25.971012971,54.72,-46.67,71.9191719919,131.63
2020-06-11 19:00:00,77.7756796541,6.74,78.067175853,26.3556796541,0,26.3556796541,51.42,6.74,51.8598495948,133.18,77.2756796541,-47.2,90.550376399,26.3556796541,0,26.3556796541,50.92,-47.2,69.4311630322,131.78
2020-06-11 19:30:00,74.8258463111,6.38,75.0973479969,24.0058463111,0,24.0058463111,50.82,6.38,51.2189105702,133.45,74.8958463111,-47.96,88.935647491,24.0058463111,0,24.0058463111,50.89,-47.96,69.9282038951,132.12
2020-06-11 20:00:00,71.1800129689,5.63,71.4023189137,21.9300129689,0,21.9300129689,49.25,5.63,49.5707514569,133.7,72.3300129689,-48.86,87.2864844984,21.9300129689,0,21.9300129689,50.4,-48.86,70.1958659751,132.34
2020-06-11 20:30:00,67.9711796535,4.74,68.1362521973,20.4211796535,0,20.4211796535,47.55,4.74,47.7856683536,133.96,69.8511796535,-49.77,85.7685268557,20.4211796535,0,20.4211796535,49.43,-49.77,70.1454046962,132.57
2020-06-11 21:00:00,65.4326796454,4.55,65.5906858142,19.1526796454,0,19.1526796454,46.28,4.55,46.5031278518,133.96,67.6226796454,-50.27,84.260902573,19.1526796454,0,19.1526796454,48.47,-50.27,69.831323917,132.57
2020-06-11 21:30:00,63.2260011681,4.65,63.3967643,12.4560011681,0,12.4560011681,50.77,4.65,50.9825009194,133.72,64.4860011681,-50.19,81.7158518689,12.4560011681,0,12.4560011681,52.03,-50.19,72.2921641674,132.38
2020-06-11 22:00:00,61.7346666902,4.13,61.8726593202,11.7746666902,0,11.7746666902,49.96,4.13,50.1304149195,133.97,62.7446666902,-50.94,80.8194085481,11.7746666902,0,11.7746666902,50.97,-50.94,72.0612551931,132.69
2020-06-11 22:30:00,62.0016666806,5.05,62.2069865141,6.9416666806,0,6.9416666806,55.06,5.05,55.2911032626,133.06,63.5616666805,-49.16,80.3541602607,6.9416666806,0,6.9416666806,56.62,-49.16,74.9835315253,131.73
2020-06-11 23:00:00,57.2958333423,4.46,57.4691579753,4.4658333423,0,4.4658333423,52.83,4.46,53.0179262137,133.62,58.2758333423,-49.82,76.6688016845,4.4658333423,0,4.4658333423,53.81,-49.82,73.3317700591,132.28
2020-06-11 23:30:00,54.4058333421,3.27,54.5040145462,4.3958333421,0,4.3958333421,50.01,3.27,50.1167935926,133.95,54.6658333421,-50.91,74.7006120121,4.3958333421,0,4.3958333421,50.27,-50.91,71.5464953719,132.55
2020-06-12 00:00:00,51.2088333421,2.37,51.2636470831,4.3888333421,0,4.3888333421,46.82,2.37,46.8799456058,133.95,50.9488333421,-51.79,72.6497606254,4.3888333421,0,4.3888333421,46.56,-51.79,69.6422120556,132.55
2020-06-12 00:30:00,49.7233333421,2.37,49.7797828305,4.3833333421,0,4.3833333421,45.34,2.37,45.40189974,134.03,49.1833333421,-51.83,71.4517262118,4.3833333421,0,4.3833333421,44.8,-51.83,68.5083126343,132.55
2020-06-12 01:00:00,48.2211666752,3.33,48.3360095117,4.2511666752,0,4.2511666752,43.97,3.33,44.0959159107,134.12,47.4711666752,-51.19,69.8135213659,4.2511666752,0,4.2511666752,43.22,-51.19,66.995406559,132.74
2020-06-12 01:30:00,50.0113333417,12.28,51.4969111949,4.1713333417,0,4.1713333417,45.84,12.28,47.4563378275,132.99,49.4813333417,-43.22,65.6990924539,4.1713333417,0,4.1713333417,45.31,-43.22,62.6176053518,131.93
2020-06-12 02:00:00,49.2040000083,12.01,50.6485312405,4.1540000083,0,4.1540000083,45.05,12.01,46.6234125735,133.1,48.6140000083,-43.48,65.2214029043,4.1540000083,0,4.1540000083,44.46,-43.48,62.1868314034,131.93
2020-06-12 02:30:00,48.3271666749,11.76,49.737436995,4.1371666749,0,4.1371666749,44.19,11.76,45.7280406315,133.1,47.4171666749,-43.66,64.4560570891,4.1371666749,0,4.1371666749,43.28,-43.66,61.4764507759,131.93
2020-06-12 03:00:00,46.7378333415,11.67,48.1727512756,4.1078333415,0,4.1078333415,42.63,11.67,44.1984818744,133.31,45.7078333415,-43.9,63.375200424,4.1078333415,0,4.1078333415,41.6,-43.9,60.4795006593,132.15
2020-06-12 03:30:00,46.2728333414,11.8,47.7536920609,4.0428333414,0,4.0428333414,42.23,11.8,43.8476099691,133.31,44.9528333414,-43.93,62.85381552,4.0428333414,0,4.0428333414,40.91,-43.93,60.0289346899,132.15
2020-06-12 04:00:00,45.6946666747,11.66,47.1588609119,3.9946666747,0,3.9946666747,41.7,11.66,43.2994872949,133.31,44.3546666747,-44.12,62.5612568274,3.9946666747,0,3.9946666747,40.36,-44.12,59.7955182267,132.15
2020-06-12 04:30:00,45.2355000078,11.43,46.6572112428,3.8855000078,0,3.8855000078,41.35,11.43,42.9006689925,133.31,43.9455000078,-44.53,62.5629912243,3.8855000078,0,3.8855000078,40.06,-44.53,59.897616814,132.15
2020-06-12 05:00:00,45.0918333413,11.48,46.5302464434,3.9818333412999998,0,3.9818333412999998,41.11,11.48,42.6828127002,133.31,43.6418333413,-44.46,62.3000900271,3.9818333412999998,0,3.9818333412999998,39.66,-44.46,59.5785800435,132.22
2020-06-12 05:30:00,45.6548333413,11.52,47.0858174765,4.0048333413,0,4.0048333413,41.65,11.52,43.2138045074,133.31,44.2148333413,-44.33,62.6107050543,4.0048333413,0,4.0048333413,40.21,-44.33,59.84975355,132.22
2020-06-12 06:00:00,47.0400000088,11.94,48.5316927463,4.3900000088,0,4.3900000088,42.65,11.94,44.2897967934,133.05,45.6100000088,-43.75,63.200748419600004,4.3900000088,0,4.3900000088,41.22,-43.75,60.1094909311,131.89
2020-06-12 06:30:00,50.6436666776,12.91,52.2632669717,5.4636666776,0,5.4636666776,45.18,12.91,46.9883017356,132.57,49.9336666776,-42.45,65.5390995351,5.4636666776,0,5.4636666776,44.47,-42.45,61.4783165026,131.4
2020-06-12 07:00:00,52.7673333478,13.77,54.5344328717,7.2373333478,0,7.2373333478,45.53,13.77,47.5667299696,132.96,52.7873333478,-40.01,66.2367168719,7.2373333478,0,7.2373333478,45.55,-40.01,60.6267482222,131.74
2020-06-12 07:30:00,55.0383333505,15.95,57.3028850757,8.5783333505,0,8.5783333505,46.46,15.95,49.1216255839,132.96,56.3883333505,-37.87,67.9248190137,8.5783333505,0,8.5783333505,47.81,-37.87,60.9912534713,131.58
2020-06-12 08:00:00,60.1003333576,18.09,62.763828513600004,12.1103333576,0,12.1103333576,47.99,18.09,51.2863354121,131.69,60.2803333576,-37.0,70.7298988385,12.1103333576,0,12.1103333576,48.17,-37.0,60.7400107013,130.67
2020-06-12 08:30:00,66.8660000338,18.95,69.4993846053,16.9060000338,0,16.9060000338,49.96,18.95,53.4331741524,131.4,66.0360000338,-34.84,74.663102671,16.9060000338,0,16.9060000338,49.13,-34.84,60.2294155708,130.3
2020-06-12 09:00:00,68.5086667114,18.24,70.8952397173,22.3686667114,0,22.3686667114,46.14,18.24,49.6144857879,131.52,66.6586667114,-34.12,74.8835913117,22.3686667114,0,22.3686667114,44.29,-34.12,55.9086621196,130.3
2020-06-12 09:30:00,71.7245000461,18.91,74.1754137627,23.0745000461,0,23.0745000461,48.65,18.91,52.1958868111,131.52,69.3345000461,-33.29,76.9122681804,23.0745000461,0,23.0745000461,46.26,-33.29,56.9930846682,130.3
2020-06-12 10:00:00,71.6513333768,19.73,74.3181436439,21.7413333768,0,21.7413333768,49.91,19.73,53.6682494591,131.17,70.2213333768,-32.57,77.4069800549,21.7413333768,0,21.7413333768,48.48,-32.57,58.4047540873,129.97
2020-06-12 10:30:00,69.5318333722,21.71,72.8422950771,19.4518333722,0,19.4518333722,50.08,21.71,54.5832437658,130.78,68.9618333722,-32.23,76.1216615824,19.4518333722,0,19.4518333722,49.51,-32.23,59.0763319782,129.83
2020-06-12 11:00:00,68.7931667071,21.71,72.1375345129,20.2331667071,0,20.2331667071,48.56,21.71,53.1920830575,130.78,68.2431667071,-32.21,75.4626656183,20.2331667071,0,20.2331667071,48.01,-32.21,57.8138754972,129.83
2020-06-12 11:30:00,72.032500041,22.01,75.3201245495,20.492500041,0,20.492500041,51.54,22.01,56.0429451403,131.09,67.902500041,-31.95,75.0436673665,20.492500041,0,20.492500041,47.41,-31.95,57.1708894456,130.13
2020-06-12 12:00:00,74.8835000439,21.83,78.0005607597,21.9735000439,0,21.9735000439,52.91,21.83,57.2365005918,131.17,71.3735000439,-31.82,78.1453063755,21.9735000439,0,21.9735000439,49.4,-31.82,58.7611470276,130.13
2020-06-12 12:30:00,73.5110000477,20.62,76.3482254412,23.8510000477,0,23.8510000477,49.66,20.62,53.7708099251,131.28,70.8010000477,-33.58,78.3606917259,23.8510000477,0,23.8510000477,46.95,-33.58,57.7227762673,130.3
2020-06-12 13:00:00,71.0446667153,20.0,73.8061289372,24.3346667153,0,24.3346667153,46.71,20.0,50.811653191,131.66,69.7346667153,-35.87,78.4192619316,24.3346667153,0,24.3346667153,45.4,-35.87,57.8603223289,130.79
2020-06-12 13:30:00,70.2741667101,19.35,72.8895123238,21.7141667101,0,21.7141667101,48.56,19.35,52.2732828508,131.81,69.5641667101,-37.02,78.8013558898,21.7141667101,0,21.7141667101,47.85,-37.02,60.4987842853,130.96
2020-06-12 14:00:00,69.9888333715,19.32,72.6064680087,19.0588333715,0,19.0588333715,50.93,19.32,54.4713438424,131.43,69.2788333715,-37.58,78.8150566409,19.0588333715,0,19.0588333715,50.22,-37.58,62.724036859899996,130.8
2020-06-12 14:30:00,67.4731667019,18.83,70.051389171,17.6231667019,0,17.6231667019,49.85,18.83,53.2878166188,131.3,68.8431667019,-38.28,78.7701720294,17.6231667019,0,17.6231667019,51.22,-38.28,63.9440912047,130.9
2020-06-12 15:00:00,66.8225000334,18.69,69.3870493011,16.7025000334,0,16.7025000334,50.12,18.69,53.4914058518,131.3,68.9425000334,-38.36,78.8958675144,16.7025000334,0,16.7025000334,52.24,-38.36,64.8113199989,130.76
2020-06-12 15:30:00,69.1953333616,19.32,71.841885826,14.1553333616,0,14.1553333616,55.04,19.32,58.3323580871,131.3,71.0153333616,-37.71,80.4066021696,14.1553333616,0,14.1553333616,56.86,-37.71,68.2283203663,130.66
2020-06-12 16:00:00,69.2738333614,19.24,71.8960470999,14.0538333614,0,14.0538333614,55.22,19.24,58.4758582665,131.07,72.5438333614,-37.51,81.6676671564,14.0538333614,0,14.0538333614,58.49,-37.51,69.4843881746,130.39
2020-06-12 16:30:00,72.3976024095,19.76,75.0457889201,16.0176024095,0,16.0176024095,56.38,19.76,59.7424639599,130.93,76.8876024095,-37.22,85.4226656356,16.0176024095,0,16.0176024095,60.87,-37.22,71.3476369616,130.39
2020-06-12 17:00:00,78.5156796965,19.92,81.0031996788,22.7656796965,0,22.7656796965,55.75,19.92,59.2019332455,131.29,83.9856796965,-37.17,91.84336282,22.7656796965,0,22.7656796965,61.22,-37.17,71.6205089342,130.55
2020-06-12 17:30:00,80.4773463611,18.79,82.6418016341,25.5473463611,0,25.5473463611,54.93,18.79,58.0548792092,131.2,85.6073463611,-38.49,93.8621214921,25.5473463611,0,25.5473463611,60.06,-38.49,71.3350103385,130.55
2020-06-12 18:00:00,82.0671796929,19.08,84.2559694191,25.6171796929,0,25.6171796929,56.45,19.08,59.5873216381,130.93,86.6071796929,-38.36,94.7221894508,25.6171796929,0,25.6171796929,60.99,-38.36,72.0504663413,130.4
2020-06-12 18:30:00,78.8040130082,18.3,80.9009423072,22.9040130082,0,22.9040130082,55.9,18.3,58.8192145476,131.22,83.7440130082,-39.16,92.447635528,22.9040130082,0,22.9040130082,60.84,-39.16,72.3533772536,130.5
2020-06-12 19:00:00,77.2278463533,17.96,79.2887246231,22.1278463533,0,22.1278463533,55.1,17.96,57.9531845544,131.39,82.8578463533,-39.28,91.697007052,22.1278463533,0,22.1278463533,60.73,-39.28,72.3260070791,130.66
2020-06-12 19:30:00,72.206900982,16.9,74.1582534141,14.256900982,0,14.256900982,57.95,16.9,60.3640000331,131.67,75.386900982,-40.67,85.6576542971,14.256900982,0,14.256900982,61.13,-40.67,73.4229242131,130.96
2020-06-12 20:00:00,67.3858333581,16.09,69.2801460548,12.4058333581,0,12.4058333581,54.98,16.09,57.2860236009,131.96,69.8058333581,-42.24,81.5908816647,12.4058333581,0,12.4058333581,57.4,-42.24,71.266946055,131.31
2020-06-12 20:30:00,64.0638333563,14.76,65.7421656496,11.4838333563,0,11.4838333563,52.58,14.76,54.6123978598,132.47,65.8638333563,-42.41,78.3367898524,11.4838333563,0,11.4838333563,54.38,-42.41,68.9622541685,131.6
2020-06-12 21:00:00,59.6015000258,13.95,61.2122643376,12.9215000258,0,12.9215000258,46.68,13.95,48.719861453,132.96,62.0115000258,-44.68,76.4312013215,12.9215000258,0,12.9215000258,49.09,-44.68,66.3786901046,132.18
2020-06-12 21:30:00,58.5078333561,13.43,60.0294216532,11.3678333561,0,11.3678333561,47.14,13.43,49.0157576704,133.3,60.9378333561,-45.42,76.0026047852,11.3678333561,0,11.3678333561,49.57,-45.42,67.2321448416,132.53
2020-06-12 22:00:00,58.853166686,13.42,60.3638271564,9.663166686,0,9.663166686,49.19,13.42,50.987768141000004,132.58,60.713166686,-44.98,75.5598372751,9.663166686,0,9.663166686,51.05,-44.98,68.038980739,131.78
2020-06-12 22:30:00,57.2363333553,11.81,58.4420563974,10.9963333553,0,10.9963333553,46.24,11.81,47.7243512266,132.16,58.8363333553,-45.98,74.6717786228,10.9963333553,0,10.9963333553,47.84,-45.98,66.3537941643,131.34
2020-06-12 23:00:00,55.7901666859,11.39,56.9409764479,9.6101666859,0,9.6101666859,46.18,11.39,47.5638991253,132.7,56.2901666859,-46.54,73.0380343761,9.6101666859,0,9.6101666859,46.68,-46.54,65.9165684786,131.86
2020-06-12 23:30:00,51.6486666879,9.85,52.579532811199996,10.6386666879,0,10.6386666879,41.01,9.85,42.1763274836,132.32,52.2586666879,-47.59,70.6808060509,10.6386666879,0,10.6386666879,41.62,-47.59,63.2220887032,131.43
2020-06-13 00:00:00,49.8558333401,11.55,51.1762309871,3.4058333401,0,3.4058333401,46.45,11.55,47.864444006,131.82,50.6658333401,-45.47,68.0775114708,3.4058333401,0,3.4058333401,47.26,-45.47,65.5822270131,130.94
2020-06-13 00:30:00,48.2491666755,10.84,49.4518724103,4.4391666755,0,4.4391666755,43.81,10.84,45.1311610752,132.29,48.7291666755,-46.37,67.2659541291,4.4391666755,0,4.4391666755,44.29,-46.37,64.1231705392,131.38
2020-06-13 01:00:00,46.9156666739,10.97,48.181123684,3.6156666739,0,3.6156666739,43.3,10.97,44.6680075669,132.49,47.1156666739,-46.34,66.0854117497,3.6156666739,0,3.6156666739,43.5,-46.34,63.5582063938,131.61
2020-06-13 01:30:00,47.5973333405,10.1,48.6571283691,3.5673333405000003,0,3.5673333405000003,44.03,10.1,45.173564172,130.94,48.5273333405,-45.13,66.2692913885,3.5673333405000003,0,3.5673333405000003,44.96,-45.13,63.7033633335,129.98
2020-06-13 02:00:00,45.4056666764,9.66,46.4218716375,4.8656666764,0,4.8656666764,40.54,9.66,41.6750188962,130.94,46.5556666764,-45.46,65.0695143649,4.8656666764,0,4.8656666764,41.69,-45.46,61.6819884569,129.98
2020-06-13 02:30:00,45.1613333436,9.51,46.1517727652,5.1313333436,0,5.1313333436,40.03,9.51,41.1441490373,131.62,45.7613333436,-46.06,64.9278309308,5.1313333436,0,5.1313333436,40.63,-46.06,61.4192193047,130.61
2020-06-13 03:00:00,44.301000009,10.01,45.4178236136,4.481000009,0,4.481000009,39.82,10.01,41.0588906328,132.18,44.341000009,-46.13,63.9851637631,4.481000009,0,4.481000009,39.86,-46.13,60.9655353458,131.19
2020-06-13 03:30:00,44.4963333405,9.9,45.5843578517,3.5763333405,0,3.5763333405,40.92,9.9,42.1005510653,132.45,43.9763333405,-46.36,63.8996674019,3.5763333405,0,3.5763333405,40.4,-46.36,61.4931671001,131.43
2020-06-13 04:00:00,44.0400000073,9.87,45.13245507,3.6500000073,0,3.6500000073,40.39,9.87,41.5784679852,132.6,43.3200000073,-46.46,63.5228620312,3.6500000073,0,3.6500000073,39.67,-46.46,61.0920657696,131.61
2020-06-13 04:30:00,43.7415000074,9.75,44.8149676213,3.6915000074,0,3.6915000074,40.05,9.75,41.2197161562,132.6,42.9215000074,-46.57,63.3326145275,3.6915000074,0,3.6915000074,39.23,-46.57,60.8913606352,131.52
2020-06-13 05:00:00,42.2803333407,9.73,43.385475535,3.6803333407,0,3.6803333407,38.6,9.73,39.8074477956,132.35,41.8603333407,-46.52,62.5811306018,3.6803333407,0,3.6803333407,38.18,-46.52,60.1815819001,131.26
2020-06-13 05:30:00,42.8211666741,9.61,43.8862668193,3.7411666741,0,3.7411666741,39.08,9.61,40.2442356121,132.03,41.9711666741,-46.38,62.5514446835,3.7411666741,0,3.7411666741,38.23,-46.38,60.1052185754,131.04
2020-06-13 06:00:00,43.4183333414,9.6,44.4669728016,4.0183333414,0,4.0183333414,39.4,9.6,40.5526817855,132.03,42.4883333414,-46.4,62.9143741138,4.0183333414,0,4.0183333414,38.47,-46.4,60.273550584,131.04
2020-06-13 06:30:00,43.3045000137,9.56,44.3471906826,6.8545000137,0,6.8545000137,36.45,9.56,37.6828356152,131.76,43.4845000137,-46.31,63.5257258238,6.8545000137,0,6.8545000137,36.63,-46.31,59.0455163412,130.75
2020-06-13 07:00:00,46.1950000124,10.68,47.4135046811,6.1750000123,0,6.1750000123,40.02,10.68,41.4205601121,131.3,46.4050000123,-44.99,64.6337692398,6.1750000123,0,6.1750000123,40.23,-44.99,60.3535665889,130.33
2020-06-13 07:30:00,49.5220000144,11.69,50.8830481145,7.2020000144,0,7.2020000144,42.32,11.69,43.9048801388,131.1,50.3620000144,-44.33,67.0930692803,7.2020000144,0,7.2020000144,43.16,-44.33,61.8703038622,130.2
2020-06-13 08:00:00,53.5850000167,12.63,55.0533298429,8.3550000167,0,8.3550000167,45.23,12.63,46.9603002546,131.34,54.0850000167,-43.85,69.6276505909,8.3550000167,0,8.3550000167,45.73,-43.85,63.3565734553,130.48
2020-06-13 08:30:00,57.2890000196,13.25,58.8012927005,9.8190000196,0,9.8190000196,47.47,13.25,49.2845148094,130.91,56.9990000196,-41.98,70.7898750051,9.8190000196,0,9.8190000196,47.18,-41.98,63.1527734941,129.98
2020-06-13 09:00:00,61.0183333634,7.22,61.4440022008,15.0383333634,0,15.0383333634,45.98,7.22,46.5434076965,131.59,60.6083333634,-47.77,77.1708686817,15.0383333634,0,15.0383333634,45.57,-47.77,66.0196773697,130.52
2020-06-13 09:30:00,64.297500036,4.13,64.4300039646,18.007500036,0,18.007500036,46.29,4.13,46.4738743812,132.02,61.937500036,-51.73,80.6984932369,18.007500036,0,18.007500036,43.93,-51.73,67.8663230181,131.0
2020-06-13 10:00:00,66.5151667048,5.0,66.7028290387,19.0651667048,0,19.0651667048,47.45,5.0,47.7127079508,132.11,63.8751667048,-50.76,81.5880783054,19.0651667048,0,19.0651667048,44.81,-50.76,67.709037063,131.0
2020-06-13 10:30:00,67.808333377,8.4,68.3266425003,21.838333377,0,21.838333377,45.97,8.4,46.7311555603,133.97,65.458333377,-41.23,77.3608835814,21.838333377,0,21.838333377,43.62,-41.23,60.0218068705,132.14
2020-06-13 11:00:00,68.2331667161,8.31,68.7373343978,24.7331667161,0,24.7331667161,43.5,8.31,44.2866356817,133.97,66.9731667161,-40.68,78.3598587287,24.7331667161,0,24.7331667161,42.24,-40.68,58.6436697351,132.14
2020-06-13 11:30:00,68.1758333946,8.6,68.7161135328,30.6358333946,0,30.6358333946,37.54,8.6,38.5124862869,133.89,62.5858333946,-41.04,74.841620384,30.6358333946,0,30.6358333946,31.95,-41.04,52.0104229939,132.14
2020-06-13 12:00:00,64.7770000667,9.1,65.4130700826,33.3270000667,0,33.3270000667,31.45,9.1,32.7400748319,133.99,59.3270000667,-40.72,71.9570103389,33.3270000667,0,33.3270000667,26.0,-40.72,48.3127146826,132.25
2020-06-13 12:30:00,65.1110000719,9.63,65.8192922354,35.9510000719,0,35.9510000719,29.16,9.63,30.708997053,133.88,58.3910000719,-39.96,70.7552859467,35.9510000719,0,35.9510000719,22.44,-39.96,45.8296323354,132.16
2020-06-13 13:00:00,68.924833397,9.69,69.6026490789,31.824833397,0,31.824833397,37.1,9.69,38.3445706717,133.88,62.844833397,-36.63,72.7408412427,31.824833397,0,31.824833397,31.02,-36.63,47.999971875,131.76
2020-06-13 13:30:00,67.3231667347,12.39,68.4537864488,34.0031667347,0,34.0031667347,33.32,12.39,35.5490435877,133.68,61.6931667347,-34.87,70.8658149022,34.0031667347,0,34.0031667347,27.69,-34.87,44.526991814,131.76
2020-06-13 14:00:00,63.848500059,17.12,66.1038982193,29.498500059,0,29.498500059,34.35,17.12,38.3799022927,133.54,59.698500059,-31.14,67.3320912292,29.498500059,0,29.498500059,30.2,-31.14,43.37902258,131.76
2020-06-13 14:30:00,62.0946667165,17.0,64.3797144653,24.9346667165,0,24.9346667165,37.16,17.0,40.8639890368,133.93,57.9746667165,-32.72,66.5707171427,24.9346667165,0,24.9346667165,33.04,-32.72,46.499892473,132.22
2020-06-13 15:00:00,64.4691667111,18.43,67.051758787,22.2191667111,0,22.2191667111,42.25,18.43,46.0947654295,133.82,60.5291667111,-32.31,68.6127985345,22.2191667111,0,22.2191667111,38.31,-32.31,50.1157879315,132.22
2020-06-13 15:30:00,64.099500045,16.49,66.1865998977,22.489500045,0,22.489500045,41.61,16.49,44.7583757525,134.28,58.219500045,-32.87,66.8576628778,22.489500045,0,22.489500045,35.73,-32.87,48.5496632326,132.52
2020-06-13 16:00:00,66.4203333648,17.89,68.7874464149,15.7103333648,0,15.7103333648,50.71,17.89,53.7731922058,133.78,63.3803333648,-31.0,70.5554155074,15.7103333648,0,15.7103333648,47.67,-31.0,56.8632473571,131.97
2020-06-13 16:30:00,64.3466666888,19.47,67.2277800761,11.0866666888,0,11.0866666888,53.26,19.47,56.7072173537,133.15,64.4366666888,-30.98,71.4971636778,11.0866666888,0,11.0866666888,53.35,-30.98,61.6926486706,131.58
2020-06-13 17:00:00,68.1823333631,19.13,70.8151642153,14.8723333631,0,14.8723333631,53.31,19.13,56.6384410096,132.45,67.3823333631,-31.41,74.343573693,14.8723333631,0,14.8723333631,52.51,-31.41,61.187320582,130.96
2020-06-13 17:30:00,73.5670358706,18.89,75.9535441357,22.3270358706,0,22.3270358706,51.24,18.89,54.6110767153,132.56,72.9370358706,-32.09,79.6842475122,22.3270358706,0,22.3270358706,50.61,-32.09,59.9261228514,131.07
2020-06-13 18:00:00,82.8863463037,18.59,84.9454795947,25.1463463037,0,25.1463463037,57.74,18.59,60.6588468403,132.56,82.1463463037,-32.01,88.1627036283,25.1463463037,0,25.1463463037,57.0,-32.01,65.3730839107,131.15
2020-06-13 18:30:00,81.6335129502,17.75,83.5409656192,26.5635129502,0,26.5635129502,55.07,17.75,57.859894573,132.38,82.3835129502,-32.52,88.5697104321,26.5635129502,0,26.5635129502,55.82,-32.52,64.6020340237,131.08
2020-06-13 19:00:00,79.4060129604,16.99,81.2032942329,24.3360129604,0,24.3360129604,55.07,16.99,57.6312849067,132.62,80.2460129604,-33.21,86.8465698577,24.3360129604,0,24.3360129604,55.91,-33.21,65.0294717801,131.08
2020-06-13 19:30:00,77.1731796167,16.38,78.8923573748,22.6431796167,0,22.6431796167,54.53,16.38,56.9370292516,132.41,78.0631796167,-33.87,85.0942824864,22.6431796167,0,22.6431796167,55.42,-33.87,64.9503910689,130.9
2020-06-13 20:00:00,75.0726796156,15.93,76.74419929,20.5726796156,0,20.5726796156,54.5,15.93,56.7804094737,132.41,75.4026796156,-34.37,82.8665251667,20.5726796156,0,20.5726796156,54.83,-34.37,64.711867536,130.9
2020-06-13 20:30:00,71.3651796073,14.82,72.8877305202,19.7651796073,0,19.7651796073,51.6,14.82,53.686054055,132.77,71.9851796073,-35.56,80.2893497488,19.7651796073,0,19.7651796073,52.22,-35.56,63.1778600461,131.25
2020-06-13 21:00:00,70.284846233,13.61,71.5904442645,16.584846233,0,16.584846233,53.7,13.61,55.3978528465,132.15,71.544846233,-39.57,81.7584853241,16.584846233,0,16.584846233,54.96,-39.57,67.7228654149,130.96
2020-06-13 21:30:00,62.3745677331,3.36,62.4650005995,6.6845677331,0,6.6845677331,55.69,3.36,55.7912690302,131.89,63.5845677331,-52.6,82.5212533461,6.6845677331,0,6.6845677331,56.9,-52.6,77.4878700185,130.96
2020-06-13 22:00:00,62.1548333404,2.13,62.1913193908,3.5148333404,0,3.5148333404,58.64,2.13,58.6786715937,131.99,63.1148333404,-53.8,82.9332393409,3.5148333404,0,3.5148333404,59.6,-53.8,80.2907217554,130.96
2020-06-13 22:30:00,58.3585000121,1.04,58.3677661356,6.0485000121,0,6.0485000121,52.31,1.04,52.320337346,132.36,59.6585000121,-55.36,81.38713795,6.0485000121,0,6.0485000121,53.61,-55.36,77.0633615929,131.37
2020-06-13 23:00:00,58.0731666735,0.96,58.0811009493,3.3931666735,0,3.3931666735,54.68,0.96,54.6884265636,132.69,57.9831666735,-55.87,80.5202118569,3.3931666735,0,3.3931666735,54.59,-55.87,78.1122589611,131.74
2020-06-13 23:30:00,54.4083333402,0.8,54.4142144743,3.4083333402,0,3.4083333402,51.0,0.8,51.0062741239,133.21,54.1183333402,-56.66,78.3527255653,3.4083333402,0,3.4083333402,50.71,-56.66,76.0385408855,132.25
2020-06-14 00:00:00,47.9751666731,8.84,48.7828065748,3.2051666731,0,3.2051666731,44.77,8.84,45.6344004015,133.48,49.4951666731,-44.98,66.8802805317,3.2051666731,0,3.2051666731,46.29,-44.98,64.544283248,132.11
2020-06-14 00:30:00,42.6200000105,13.4,44.6768888901,5.2600000105,0,5.2600000105,37.36,13.4,39.6904220184,132.88,45.8500000105,-35.84,58.1956020758,5.2600000105,0,5.2600000105,40.59,-35.84,54.1484413441,131.12
2020-06-14 01:00:00,41.629833343,13.3,43.7027805084,4.829833343,0,4.829833343,36.8,13.3,39.1296562724,133.26,44.339833343,-35.65,56.8941413582,4.829833343,0,4.829833343,39.51,-35.65,53.2161873869,131.43
2020-06-14 01:30:00,43.0761666809,13.4,45.1122614809,7.1361666809,0,7.1361666809,35.94,13.4,38.3567934009,133.77,46.6661666809,-35.75,58.7859984409,7.1361666809,0,7.1361666809,39.53,-35.75,53.2980618785,131.93
2020-06-14 02:00:00,40.7676666792,12.82,42.7358754031,6.2676666792,0,6.2676666792,34.5,12.82,36.8049235837,133.97,44.3076666792,-36.34,57.3041440609,6.2676666792,0,6.2676666792,38.04,-36.34,52.6083377422,132.08
2020-06-14 02:30:00,41.6425000075,13.37,43.7361944718,3.7625000075,0,3.7625000075,37.88,13.37,40.1702788141,134.31,44.5225000075,-35.82,57.1430258817,3.7625000075,0,3.7625000075,40.76,-35.82,54.2627865116,132.42
2020-06-14 03:00:00,39.380833342,15.31,42.252173136,4.350833342,0,4.350833342,35.03,15.31,38.2295304706,134.43,42.290833342,-38.01,56.8618913224,4.350833342,0,4.350833342,37.94,-38.01,53.704782841,132.95
2020-06-14 03:30:00,39.7053333399,15.9,42.770591481,3.2853333399,0,3.2853333399,36.42,15.9,39.7394816272,134.57,42.0453333399,-38.24,56.834036067,3.2853333399,0,3.2853333399,38.76,-38.24,54.4484637065,133.19
2020-06-14 04:00:00,38.9835000066,15.63,42.0001211042,3.3035000066,0,3.3035000066,35.68,15.63,38.9532963945,134.79,41.2335000066,-38.5,56.4132211702,3.3035000066,0,3.3035000066,37.93,-38.5,54.0456742025,133.36
2020-06-14 04:30:00,38.77733334,14.43,41.3751916124,3.35733334,0,3.35733334,35.42,14.43,38.2465854685,135.26,40.41733334,-38.15,55.5786229977,3.35733334,0,3.35733334,37.06,-38.15,53.1870858386,133.61
2020-06-14 05:00:00,38.3503333403,14.47,40.9893762738,3.4803333403,0,3.4803333403,34.87,14.47,37.7531164277,135.45,39.6303333403,-38.46,55.2244051182,3.4803333403,0,3.4803333403,36.15,-38.46,52.7825169919,133.84
2020-06-14 05:30:00,38.5388333405,14.55,41.1939822698,3.5888333405,0,3.5888333405,34.95,14.55,37.8576940661,135.61,39.6888333405,-38.66,55.4057676775,3.5888333405,0,3.5888333405,36.1,-38.66,52.8942870261,134.03
2020-06-14 06:00:00,39.4426666754,14.45,42.0062668476,4.3826666754,0,4.3826666754,35.06,14.45,37.9210508821,135.53,40.0326666754,-38.75,55.7151406814,4.3826666754,0,4.3826666754,35.65,-38.75,52.6543920295,134.03
2020-06-14 06:30:00,41.0263333434,14.58,43.5400554387,5.0563333434,0,5.0563333434,35.97,14.58,38.8125920289,134.97,41.4163333434,-38.2,56.3431687751,5.0563333434,0,5.0563333434,36.36,-38.2,52.737933217,133.37
2020-06-14 07:00:00,43.2070000123,15.03,45.7465381211,6.1570000123,0,6.1570000123,37.05,15.03,39.9825386888,134.57,42.8070000123,-37.35,56.810753824,6.1570000123,0,6.1570000123,36.65,-37.35,52.3282428522,132.93
2020-06-14 07:30:00,46.4240000162,15.55,48.9590673676,8.0940000162,0,8.0940000162,38.33,15.55,41.3641318052,134.27,45.9940000162,-36.49,58.710886022,8.0940000162,0,8.0940000162,37.9,-36.49,52.6111214478,132.69
2020-06-14 08:00:00,49.5545000189,16.06,52.091957845,9.4445000189,0,9.4445000189,40.11,16.06,43.2057368876,134.36,49.0445000189,-35.88,60.7678976278,9.4445000189,0,9.4445000189,39.6,-35.88,53.4372005255,132.69
2020-06-14 08:30:00,53.104333364,15.16,55.2258618949,15.344333364,0,15.344333364,37.76,15.16,40.6895957218,133.96,52.824333364,-34.69,63.1965686992,15.344333364,0,15.344333364,37.48,-34.69,51.0700156648,132.17
2020-06-14 09:00:00,59.7045000323,16.22,61.8685358167,16.1345000323,0,16.1345000323,43.57,16.22,46.4912174502,133.96,57.2145000323,-33.25,66.1744778139,16.1345000323,0,16.1345000323,41.08,-33.25,52.8500605487,132.17
2020-06-14 09:30:00,60.5745000381,16.06,62.667325257,19.0445000381,0,19.0445000381,41.53,16.06,44.5271209489,132.84,58.7645000381,-32.2,67.0082566907,19.0445000381,0,19.0445000381,39.72,-32.2,51.1323615727,131.03
2020-06-14 10:00:00,64.7040000446,16.05,66.6649092235,22.3040000446,0,22.3040000446,42.4,16.05,45.3361059201,132.68,63.2640000446,-31.98,70.8876159963,22.3040000446,0,22.3040000446,40.96,-31.98,51.9657772,130.91
2020-06-14 10:30:00,67.8388333865,16.45,69.8047979386,26.5888333865,0,26.5888333865,41.25,16.45,44.4090643901,132.68,65.7988333865,-31.78,73.0715736455,26.5888333865,0,26.5888333865,39.21,-31.78,50.4716999912,131.05
2020-06-14 11:00:00,70.1871667275,16.76,72.1604876178,30.4171667275,0,30.4171667275,39.77,16.76,43.1572763274,132.68,66.2271667275,-31.19,73.204191907,30.4171667275,0,30.4171667275,35.81,-31.19,47.4886533816,130.92
2020-06-14 11:30:00,70.9031667387,16.63,72.8273022538,36.0031667387,0,36.0031667387,34.9,16.63,38.6596288135,132.68,65.2731667387,-30.93,72.2305419895,36.0031667387,0,36.0031667387,29.27,-30.93,42.5840087357,130.92
2020-06-14 12:00:00,70.9010000728,16.92,72.8919625976,36.4210000728,0,36.4210000728,34.48,16.92,38.4077700472,132.68,62.4210000728,-30.64,69.5355365989,36.4210000728,0,36.4210000728,26.0,-30.64,40.1846936034,130.92
2020-06-14 12:30:00,70.9311667429,17.19,72.9844265273,38.1411667429,0,38.1411667429,32.79,17.19,37.022698443,132.68,62.3011667429,-30.25,69.2567532991,38.1411667429,0,38.1411667429,24.16,-30.25,38.7139264348,130.92
