Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-14 13:00:00,71.2668334118,16.96,73.2571030313,39.2268334118,0,39.2268334118,32.04,16.96,36.2519406377,133.1,60.5768334118,-30.57,67.853353979,39.2268334118,0,39.2268334118,21.35,-30.57,37.2873624704,131.35
2020-06-14 13:30:00,71.2191667401,17.88,73.4293137048,36.7091667401,0,36.7091667401,34.51,17.88,38.866881789,133.02,60.5991667401,-29.67,67.4727197436,36.7091667401,0,36.7091667401,23.89,-29.67,38.0925320765,131.35
2020-06-14 14:00:00,65.5961667338,18.06,68.0369068239,33.5561667338,0,33.5561667338,32.04,18.06,36.7794127196,133.32,56.4761667338,-29.54,63.7351473595,33.5561667338,0,33.5561667338,22.92,-29.54,37.3890090802,131.5
2020-06-14 14:30:00,63.9191667341,17.58,66.2926562749,33.7091667341,0,33.7091667341,30.21,17.58,34.9528325032,133.66,56.5491667341,-30.13,64.0751524253,33.7091667341,0,33.7091667341,22.84,-30.13,37.8084977221,131.82
2020-06-14 15:00:00,63.5758333987,16.9,65.7837106915,32.6858333987,0,32.6858333987,30.89,16.9,35.21082362,133.29,56.2358333987,-30.48,63.9648290707,32.6858333987,0,32.6858333987,23.55,-30.48,38.5179555532,131.43
2020-06-14 15:30:00,64.7281667311,16.76,66.8627936028,32.2181667311,0,32.2181667311,32.51,16.76,36.57591694,133.29,56.7281667311,-30.68,64.4930019512,32.2181667311,0,32.2181667311,24.51,-30.68,39.2683396644,131.43
2020-06-14 16:00:00,65.920166737,15.63,67.7478064784,35.180166737,0,35.180166737,30.74,15.63,34.4854244573,133.29,57.050166737,-31.87,65.3484385791,35.180166737,0,35.180166737,21.87,-31.87,38.6522159779,131.43
2020-06-14 16:30:00,70.2183333967,16.75,72.1884813873,31.6783333967,0,31.6783333967,38.54,16.75,42.0225427598,132.71,59.9283333967,-30.63,67.302318264,31.6783333967,0,31.6783333967,28.25,-30.63,41.6684460953,130.88
2020-06-14 17:00:00,75.6003333944,15.83,77.2398815985,30.5303333944,0,30.5303333944,45.07,15.83,47.7691720673,131.98,65.0503333944,-36.72,74.6987568486,30.5303333944,0,30.5303333944,34.52,-36.72,50.3983015587,130.8
2020-06-14 17:30:00,82.8185000604,15.85,84.3215657603,30.2185000604,0,30.2185000604,52.6,15.85,54.9361675037,131.36,71.3885000604,-37.92,80.8346728878,30.2185000604,0,30.2185000604,41.17,-37.92,55.9722725999,130.35
2020-06-14 18:00:00,82.4358333887,18.35,84.4534731464,27.6958333887,0,27.6958333887,54.74,18.35,57.7337864686,132.71,73.0758333887,-34.72,80.9046094203,27.6958333887,0,27.6958333887,45.38,-34.72,57.1386279149,131.51
2020-06-14 18:30:00,78.5843333752,18.92,80.8298450575,20.9343333752,0,20.9343333752,57.65,18.92,60.6752742062,132.14,72.9943333752,-31.27,79.4102361468,20.9343333752,0,20.9343333752,52.06,-31.27,60.7293709831,130.7
2020-06-14 19:00:00,76.1148333659,17.47,78.0939738925,16.2948333659,0,16.2948333659,59.82,17.47,62.3188037433,132.14,72.8348333659,-34.54,80.6097050698,16.2948333659,0,16.2948333659,56.54,-34.54,66.255439022,130.85
2020-06-14 19:30:00,73.7053333693,15.01,75.2181910649,17.9653333693,0,17.9653333693,55.74,15.01,57.7256242929,132.61,70.7553333693,-41.34,81.9470121493,17.9653333693,0,17.9653333693,52.79,-41.34,67.0505756873,131.8
2020-06-14 20:00:00,69.8580000266,14.4,71.3267142641,13.278000026600001,0,13.278000026600001,56.58,14.4,58.38369978,132.9,67.8480000266,-42.01,79.8009474104,13.278000026600001,0,13.278000026600001,54.57,-42.01,68.8674451392,132.04
2020-06-14 20:30:00,67.3391666915,13.82,68.7426779425,12.4391666915,0,12.4391666915,54.9,13.82,56.6127406155,132.54,67.8091666915,-41.87,79.6942908081,12.4391666915,0,12.4391666915,55.37,-41.87,69.418540751,131.54
2020-06-14 21:00:00,65.8538333473,12.3,66.9926665131,6.9738333473,0,6.9738333473,58.88,12.3,60.1510132915,131.01,65.8838333473,-40.08,77.1173514621,6.9738333473,0,6.9738333473,58.91,-40.08,71.2516280516,129.87
2020-06-14 21:30:00,64.2148333418,11.58,65.2506032241,4.2148333418,0,4.2148333418,60.0,11.58,61.107253252,131.15,64.1648333418,-40.19,75.7123631765,4.2148333418,0,4.2148333418,59.95,-40.19,72.1750552476,129.95
2020-06-14 22:00:00,63.3665000073,11.35,64.3749627043,3.6665000073,0,3.6665000073,59.7,11.35,60.7693384858,131.24,63.1865000073,-40.55,75.0788670877,3.6665000073,0,3.6665000073,59.52,-40.55,72.0203644812,130.06
2020-06-14 22:30:00,60.4938333465,10.64,61.4224183255,6.5838333465000005,0,6.5838333465000005,53.91,10.64,54.9499563239,131.38,60.7838333465,-41.37,73.5265346409,6.5838333465000005,0,6.5838333465000005,54.2,-41.37,68.1844329741,130.13
2020-06-14 23:00:00,57.597166679,10.3,58.5108845382,6.147166679,0,6.147166679,51.45,10.3,52.4708728725,131.74,57.067166679,-41.98,70.8447733624,6.147166679,0,6.147166679,50.92,-41.98,65.9936875769,130.51
2020-06-14 23:30:00,52.787000011800004,11.22,53.9662465829,5.8870000118,0,5.8870000118,46.9,11.22,48.2234216953,131.99,52.8570000118,-42.9,68.075490819,5.8870000118,0,5.8870000118,46.97,-42.9,63.6128202488,130.91
2020-06-15 00:00:00,47.2251666774,12.38,48.8209050275,5.3551666774,0,5.3551666774,41.87,12.38,43.6618975767,132.78,48.2951666774,-42.15,64.1018379175,5.3551666774,0,5.3551666774,42.94,-42.15,60.1703091234,131.66
2020-06-15 00:30:00,43.71633334,14.35,46.0113062268,3.35633334,0,3.35633334,40.36,14.35,42.835173631,133.64,46.14633334,-35.52,58.2336198491,3.35633334,0,3.35633334,42.79,-35.52,55.6116399686,131.96
2020-06-15 01:00:00,42.1123333402,14.18,44.4355828065,3.4323333402,0,3.4323333402,38.68,14.18,41.1972668996,134.22,44.3823333402,-35.91,57.0904511518,3.4323333402,0,3.4323333402,40.95,-35.91,54.4649483613,132.48
2020-06-15 01:30:00,42.9460000067,14.32,45.2705347503,3.3560000067,0,3.3560000067,39.59,14.32,42.1002434672,134.22,45.7360000067,-35.65,57.9888282052,3.3560000067,0,3.3560000067,42.38,-35.65,55.3803837112,132.48
2020-06-15 02:00:00,42.3060000069,14.6,44.7544147161,3.4360000069,0,3.4360000069,38.87,14.6,41.5215233343,134.38,44.9460000069,-36.05,57.6172319416,3.4360000069,0,3.4360000069,41.51,-36.05,54.9789286909,132.69
2020-06-15 02:30:00,41.4041666735,15.33,44.1510352984,3.4041666735,0,3.4041666735,38.0,15.33,40.9757110982,134.46,44.0941666735,-37.17,57.6706548829,3.4041666735,0,3.4041666735,40.69,-37.17,55.1115686585,132.99
2020-06-15 03:00:00,40.2060000069,15.4,43.0544125096,3.4260000069,0,3.4260000069,36.78,15.4,39.8739062546,134.46,42.5360000069,-37.25,56.5409037475,3.4260000069,0,3.4260000069,39.11,-37.25,54.0106896827,132.99
2020-06-15 03:30:00,39.6133333402,15.47,42.5268982918,3.4233333402,0,3.4233333402,36.19,15.47,39.3578073576,134.63,41.8233333402,-37.24,56.0000786757,3.4233333402,0,3.4233333402,38.4,-37.24,53.4918461076,133.1
2020-06-15 04:00:00,39.1945000069,14.46,41.7767929692,3.4345000069,0,3.4345000069,35.76,14.46,38.5729075907,135.25,41.2345000069,-36.99,55.394440974,3.4345000069,0,3.4345000069,37.8,-36.99,52.8876176435,133.53
2020-06-15 04:30:00,39.11333334,15.98,42.2517839264,3.31333334,0,3.31333334,35.8,15.98,39.2045966693,135.4,41.29333334,-37.37,55.6925154606,3.31333334,0,3.31333334,37.98,-37.37,53.2822418823,133.86
2020-06-15 05:00:00,39.4165000067,20.62,44.484209252,3.3365000067,0,3.3365000067,36.08,20.62,41.5565975508,134.53,41.3465000067,-32.83,52.795283528,3.3365000067,0,3.3365000067,38.01,-32.83,50.2251829265,133.1
2020-06-15 05:30:00,41.829000007,20.51,46.5867507086,3.4990000070000002,0,3.4990000070000002,38.33,20.51,43.4723935389,134.36,42.789000007,-32.61,53.7987975851,3.4990000070000002,0,3.4990000070000002,39.29,-32.61,51.0599275362,132.9
2020-06-15 06:00:00,46.2080000081,19.89,50.3069713335,4.0580000081,0,4.0580000081,42.15,19.89,46.6072376354,134.29,45.4380000081,-32.73,55.9987923507,4.0580000081,0,4.0580000081,41.38,-32.73,52.7594285413,132.82
2020-06-15 06:30:00,51.5471666789,21.01,55.6644454982,6.1371666789,0,6.1371666789,45.41,21.01,50.0348698409,133.68,51.0671666789,-31.23,59.8595724393,6.1371666789,0,6.1371666789,44.93,-31.23,54.7176187347,132.14
2020-06-15 07:00:00,54.6645000228,20.13,58.2531068935,11.4045000228,0,11.4045000228,43.26,20.13,47.7141960008,133.41,52.8245000228,-31.56,61.5342295203,11.4045000228,0,11.4045000228,41.42,-31.56,52.0735057395,131.85
2020-06-15 07:30:00,63.6363333612,18.12,66.1658319956,13.9563333612,0,13.9563333612,49.68,18.12,52.8813464276,132.77,59.1163333612,-30.29,66.4245810681,13.9563333612,0,13.9563333612,45.16,-30.29,54.3774741966,130.94
2020-06-15 08:00:00,68.8535000351,11.32,69.7778393695,17.5335000351,0,17.5335000351,51.32,11.32,52.5536373622,133.99,62.2735000351,-36.15,72.0056338533,17.5335000351,0,17.5335000351,44.74,-36.15,57.5194758321,131.92
2020-06-15 08:30:00,73.7915000419,13.41,75.0000905228,20.9415000419,0,20.9415000419,52.85,13.41,54.5247705176,133.46,66.4515000419,-33.61,74.4676705545,20.9415000419,0,20.9415000419,45.51,-33.61,56.5755441865,131.42
2020-06-15 09:00:00,76.8383333868,13.75,78.0589006947,26.7583333868,0,26.7583333868,50.08,13.75,51.9333120454,133.2,65.7283333868,-33.08,73.5832875714,26.7583333868,0,26.7583333868,38.97,-33.08,51.116996195,131.2
2020-06-15 09:30:00,78.9345000603,15.15,80.375231258,30.1545000603,0,30.1545000603,48.78,15.15,51.0784778552,132.97,65.7645000603,-31.45,72.8976815007,30.1545000603,0,30.1545000603,35.61,-31.45,47.5097316347,131.02
2020-06-15 10:00:00,79.063166735,15.81,80.6284095972,34.173166735,0,34.173166735,44.89,15.81,47.5927326385,132.97,66.343166735,-30.43,72.9890448796,34.173166735,0,34.173166735,32.17,-30.43,44.2819805338,131.02
2020-06-15 10:30:00,78.1795000746,16.03,79.8059843114,37.2895000746,0,37.2895000746,40.89,16.03,43.9198474496,133.13,66.0295000746,-30.1,72.5665548314,37.2895000746,0,37.2895000746,28.74,-30.1,41.6172752592,131.1
2020-06-15 11:00:00,77.4628334134,16.62,79.2257215835,40.0328334134,0,40.0328334134,37.43,16.62,40.9539900376,133.13,64.0628334134,-29.66,70.5957663387,40.0328334134,0,40.0328334134,24.03,-29.66,38.1727193163,131.1
2020-06-15 11:30:00,74.5961667479,16.89,76.4843787546,40.5961667479,0,40.5961667479,34.0,16.89,37.9640896111,133.13,62.3661667479,-29.61,69.038328882,40.5961667479,0,40.5961667479,21.77,-29.61,36.7516666289,131.02
2020-06-15 12:00:00,75.8616667481,17.22,77.7915219147,40.7216667481,0,40.7216667481,35.14,17.22,39.1324417843,132.95,61.0416667481,-28.76,67.4775716767,40.7216667481,0,40.7216667481,20.32,-28.76,35.2142016806,130.87
2020-06-15 12:30:00,76.4196667489,17.27,78.346782742,41.1296667489,0,41.1296667489,35.29,17.27,39.2891460839,132.95,61.9196667489,-28.53,68.176286422,41.1296667489,0,41.1296667489,20.79,-28.53,35.3013455834,130.79
2020-06-15 13:00:00,82.4115000751,17.61,84.2719849335,37.5515000751,0,37.5515000751,44.86,17.61,48.1926519295,132.39,65.5215000751,-31.64,72.7609549971,37.5515000751,0,37.5515000751,27.97,-31.64,42.2304451788,130.79
2020-06-15 13:30:00,80.0791667384,16.66,81.7938172817,35.8491667384,0,35.8491667384,44.23,16.66,47.2636065065,132.47,64.2391667384,-35.43,73.3618118863,35.8491667384,0,35.8491667384,28.39,-35.43,45.401288528,131.15
2020-06-15 14:00:00,79.3486667438,16.64,81.0746601228,38.5886667438,0,38.5886667438,40.76,16.64,44.025756098,132.58,62.3486667438,-35.64,71.8161948639,38.5886667438,0,38.5886667438,23.76,-35.64,42.8339491525,131.28
2020-06-15 14:30:00,76.2638334217,15.19,77.7618697574,44.1738334217,0,44.1738334217,32.09,15.19,35.5035801012,133.06,59.2338334217,-38.3,70.5374866424,44.1738334217,0,44.1738334217,15.06,-38.3,41.154508866,131.81
2020-06-15 15:00:00,75.5240000862,15.14,77.026581055,43.1240000862,0,43.1240000862,32.4,15.14,35.7628242733,133.28,58.9540000862,-39.09,70.7361451181,43.1240000862,0,43.1240000862,15.83,-39.09,42.1736529127,132.09
2020-06-15 15:30:00,71.450500076,13.31,72.6796399352,38.020500076,0,38.020500076,33.43,13.31,35.9822317262,133.66,60.190500076,-39.98,72.2585406675,38.020500076,0,38.020500076,22.17,-39.98,45.7155258091,132.32
2020-06-15 16:00:00,72.1445000683,12.69,73.2520647498,34.1545000683,0,34.1545000683,37.99,12.69,40.053416833,133.79,62.3945000683,-39.78,73.9967704618,34.1545000683,0,34.1545000683,28.24,-39.78,48.7846902214,132.32
2020-06-15 16:30:00,76.6960000602,14.22,78.0031077921,30.0860000602,0,30.0860000602,46.61,14.22,48.730898822,133.4,66.8160000602,-38.2,76.9650431302,30.0860000602,0,30.0860000602,36.73,-38.2,52.9937062301,132.03
2020-06-15 17:00:00,79.0698333906,14.33,80.3578711292,28.6398333906,0,28.6398333906,50.43,14.33,52.4264608762,133.4,68.2898333906,-38.25,78.272369611,28.6398333906,0,28.6398333906,39.65,-38.25,55.092513103,132.03
2020-06-15 17:30:00,83.2049022479,13.63,84.3138936243,30.6649022479,0,30.6649022479,52.54,13.63,54.2791718802,133.4,74.3249022479,-39.21,84.0334171277,30.6649022479,0,30.6649022479,43.66,-39.21,58.6823627677,132.03
2020-06-15 18:00:00,82.9645129878,12.16,83.8509154113,34.3845129878,0,34.3845129878,48.58,12.16,50.0787579718,133.57,77.8145129878,-41.22,88.0578607027,34.3845129878,0,34.3845129878,43.43,-41.22,59.876984727,132.27
2020-06-15 18:30:00,83.8281796447,13.05,84.8378818839,27.4981796447,0,27.4981796447,56.33,13.05,57.8218937774,133.28,82.3481796447,-39.98,91.5402812471,27.4981796447,0,27.4981796447,54.85,-39.98,67.8743169395,132.0
2020-06-15 19:00:00,80.1278463851,11.88,81.0037416809,24.0378463851,0,24.0378463851,56.09,11.88,57.3343047398,133.41,81.0078463851,-40.98,90.7834322767,24.0378463851,0,24.0378463851,56.97,-40.98,70.1779260167,132.08
2020-06-15 19:30:00,77.2941800114,10.41,77.9920403864,24.3441800114,0,24.3441800114,52.95,10.41,53.9636044015,133.11,77.3941800114,-42.53,88.3100220792,24.3441800114,0,24.3441800114,53.05,-42.53,67.9934070333,131.81
2020-06-15 20:00:00,72.7673466036,9.1,73.3341443785,22.9173466036,0,22.9173466036,49.85,9.1,50.6737851359,132.89,73.8273466036,-43.69,85.7863229573,22.9173466036,0,22.9173466036,50.91,-43.69,67.0868407365,131.54
2020-06-15 20:30:00,70.6003466166,8.59,71.1210028218,19.0903466166,0,19.0903466166,51.51,8.59,52.2213385504,132.89,72.1203466166,-44.02,84.4932233738,19.0903466166,0,19.0903466166,53.03,-44.02,68.9198179046,131.54
2020-06-15 21:00:00,67.6900012586,8.2,68.1848683389,11.0800012586,0,11.0800012586,56.61,8.2,57.2008050643,132.63,67.8100012586,-44.08,80.8779492241,11.0800012586,0,11.0800012586,56.73,-44.08,71.8424616783,131.28
2020-06-15 21:30:00,65.6090000199,7.79,66.0698492779,9.9490000199,0,9.9490000199,55.66,7.79,56.2024883791,132.36,65.3590000199,-44.85,79.2674042946,9.9490000199,0,9.9490000199,55.41,-44.85,71.28667898,131.1
2020-06-15 22:00:00,64.6946666867,8.32,65.2274658231,9.9946666867,0,9.9946666867,54.7,8.32,55.3291279526,131.7,64.4946666867,-45.51,78.9349233928,9.9946666867,0,9.9946666867,54.5,-45.51,71.0028879694,130.55
2020-06-15 22:30:00,63.0756666908,7.88,63.5659824788,12.0856666908,0,12.0856666908,50.99,7.88,51.5952953282,131.86,63.8456666908,-46.18,78.7963295795,12.0856666908,0,12.0856666908,51.76,-46.18,69.3663463071,130.8
2020-06-15 23:00:00,59.8295000077,8.47,60.4260702939,3.8395000077,0,3.8395000077,55.99,8.47,56.6270341798,131.86,60.0095000077,-45.39,75.2422234598,3.8395000077,0,3.8395000077,56.17,-45.39,72.2171793966,130.8
2020-06-15 23:30:00,51.1918333422,8.59,51.9075322178,4.4518333422000005,0,4.4518333422000005,46.74,8.59,47.5227913742,133.0,53.3518333422,-45.7,70.2489012083,4.4518333422000005,0,4.4518333422000005,48.9,-45.7,66.9305610316,131.81
2020-06-16 00:00:00,44.2706666731,8.4,45.060536256,3.2206666731,0,3.2206666731,41.05,8.4,41.900626487,132.72,48.2706666731,-45.1,66.061087344,3.2206666731,0,3.2206666731,45.05,-45.1,63.7456861286,131.51
2020-06-16 00:30:00,42.9028333399,8.34,43.7059344779,3.2728333399,0,3.2728333399,39.63,8.34,40.4980555089,132.96,46.4928333399,-45.34,64.9407356901,3.2728333399,0,3.2728333399,43.22,-45.34,62.6393167268,131.7
2020-06-16 01:00:00,41.5703333398,8.19,42.3694313625,3.2503333398,0,3.2503333398,38.32,8.19,39.185437346,133.12,44.8803333398,-45.63,64.0026657312,3.2503333398,0,3.2503333398,41.63,-45.63,61.766931282,131.89
2020-06-16 01:30:00,42.4830000065,8.29,43.2842857115,3.2730000065000002,0,3.2730000065000002,39.21,8.29,40.0767788127,133.12,46.2630000065,-45.41,64.8254060504,3.2730000065000002,0,3.2730000065000002,42.99,-45.41,62.5316575824,131.8
2020-06-16 02:00:00,41.8113333401,8.17,42.6020714952,3.4013333401,0,3.4013333401,38.41,8.17,39.2692882543,133.29,45.3313333401,-45.69,64.3623017177,3.4013333401,0,3.4013333401,41.93,-45.69,62.0137162247,132.03
2020-06-16 02:30:00,40.9405000067,8.01,41.7167189601,3.3505000067,0,3.3505000067,37.59,8.01,38.4339459333,133.58,44.3105000067,-45.95,63.8343395896,3.3505000067,0,3.3505000067,40.96,-45.95,61.5558616218,132.25
2020-06-16 03:00:00,39.4813333399,7.84,40.2522208368,3.2813333399,0,3.2813333399,36.2,7.84,37.0392440528,133.93,42.7413333399,-46.21,62.9458948278,3.2813333399,0,3.2813333399,39.46,-46.21,60.7655798952,132.59
2020-06-16 03:30:00,39.1020000066,7.89,39.8900802771,3.2820000066,0,3.2820000066,35.82,7.89,36.678665461,134.1,42.1420000066,-46.28,62.5922244736,3.2820000066,0,3.2820000066,38.86,-46.28,60.4312667416,132.74
2020-06-16 04:00:00,38.6165000068,8.4,39.5195403917,3.3765000068,0,3.3765000068,35.24,8.4,36.2273046196,134.24,41.6065000068,-47.02,62.7851992337,3.3765000068,0,3.3765000068,38.23,-47.02,60.6004397674,133.0
2020-06-16 04:30:00,38.5371666733,9.51,39.6932401701,3.3071666733000002,0,3.3071666733000002,35.23,9.51,36.4909988901,134.24,41.5771666733,-46.09,62.0721265028,3.3071666733000002,0,3.3071666733000002,38.27,-46.09,59.9072700096,133.0
2020-06-16 05:00:00,38.6640000066,10.52,40.0696306011,3.2940000066,0,3.2940000066,35.37,10.52,36.9013184046,134.36,41.7340000066,-41.25,58.679547174,3.2940000066,0,3.2940000066,38.44,-41.25,56.3843604202,132.75
2020-06-16 05:30:00,38.1388333438,9.89,39.400288182,5.2188333438,0,5.2188333438,32.92,9.89,34.3735145134,134.44,41.2188333438,-41.76,58.6761435527,5.2188333438,0,5.2188333438,36.0,-41.76,55.1352663909,132.83
2020-06-16 06:00:00,42.0795000082,10.49,43.3673197343,4.0795000082,0,4.0795000082,38.0,10.49,39.4213153002,134.44,44.1695000082,-40.88,60.1840438237,4.0795000082,0,4.0795000082,40.09,-40.88,57.2571611242,132.73
2020-06-16 06:30:00,48.343833346,10.54,49.4794686975,6.343833346,0,6.343833346,42.0,10.54,43.302327882,133.87,49.123833346,-39.92,63.2989526186,6.343833346,0,6.343833346,42.78,-39.92,58.5126892221,132.11
2020-06-16 07:00:00,55.2210000127,11.34,56.3733486889,6.3310000127,0,6.3310000127,48.89,11.34,50.1879238463,133.31,54.7410000127,-37.54,66.376416613,6.3310000127,0,6.3310000127,48.41,-37.54,61.2599355207,131.5
2020-06-16 07:30:00,63.1523333495,10.81,64.0708460026,8.0923333495,0,8.0923333495,55.06,10.81,56.1111370407,132.9,61.2023333495,-38.13,72.1084080217,8.0923333495,0,8.0923333495,53.11,-38.13,65.3801881307,131.13
2020-06-16 08:00:00,68.9920000293,11.05,69.8713000312,14.6720000293,0,14.6720000293,54.32,11.05,55.4325256506,132.9,65.6920000293,-40.64,77.2466728595,14.6720000293,0,14.6720000293,51.02,-40.64,65.2276781742,131.37
2020-06-16 08:30:00,71.4976667058,11.7,72.4486462563,19.5676667058,0,19.5676667058,51.93,11.7,53.2317095348,132.66,66.9876667058,-40.23,78.1396211322,19.5676667058,0,19.5676667058,47.42,-40.23,62.1860860643,131.26
2020-06-16 09:00:00,74.6443333772,14.17,75.9774006224,21.9443333772,0,21.9443333772,52.7,14.17,54.5717775045,132.17,69.2043333772,-39.87,79.8677447922,21.9443333772,0,21.9443333772,47.26,-39.87,61.8314200063,131.07
2020-06-16 09:30:00,75.6945000425,14.81,77.1297182458,21.2445000425,0,21.2445000425,54.45,14.81,56.428172042,131.87,71.5845000425,-38.81,81.4282306472,21.2445000425,0,21.2445000425,50.34,-38.81,63.5636035794,130.77
2020-06-16 10:00:00,76.3725000469,14.72,77.7781277958,23.4625000469,0,23.4625000469,52.91,14.72,54.9194546586,131.87,70.4325000469,-38.94,80.4801880146,23.4625000469,0,23.4625000469,46.97,-38.94,61.0123307209,130.77
2020-06-16 10:30:00,77.0005000465,14.85,78.4193822178,23.2605000465,0,23.2605000465,53.74,14.85,55.7540142053,131.73,69.4305000465,-38.53,79.4050076299,23.2605000465,0,23.2605000465,46.17,-38.53,60.1350962417,130.62
2020-06-16 11:00:00,77.7398333807,15.08,79.1889392154,23.6698333807,0,23.6698333807,54.07,15.08,56.1335131628,131.73,70.6998333807,-38.13,80.326604186,23.6698333807,0,23.6698333807,47.03,-38.13,60.5451715664,130.62
2020-06-16 11:30:00,76.6013333838,15.1,78.0754396477,25.2313333838,0,25.2313333838,51.37,15.1,53.5433179771,131.73,70.9913333838,-38.13,80.5832880665,25.2313333838,0,25.2313333838,45.76,-38.13,59.5640369686,130.62
2020-06-16 12:00:00,73.1255000517,14.87,74.62208559,25.8255000517,0,25.8255000517,47.3,14.87,49.5823244715,132.0,67.6355000517,-38.71,77.9296154696,25.8255000517,0,25.8255000517,41.81,-38.71,56.9784187215,130.85
2020-06-16 12:30:00,76.6715000531,15.75,78.2724818847,26.5615000531,0,26.5615000531,50.11,15.75,52.5268940639,131.86,70.5715000531,-37.43,79.8832993795,26.5615000531,0,26.5615000531,44.01,-37.43,57.7744320613,130.7
2020-06-16 13:00:00,76.7931667341,14.8,78.2063325892,33.7331667341,0,33.7331667341,43.06,14.8,45.5324455746,132.17,66.9531667341,-38.68,77.3231461836,33.7331667341,0,33.7331667341,33.22,-38.68,50.9873592178,131.03
2020-06-16 13:30:00,75.4368334058,14.18,76.7579848244,36.2568334058,0,36.2568334058,39.18,14.18,41.6670709314,132.51,65.5568334058,-39.42,76.4959790198,36.2568334058,0,36.2568334058,29.3,-39.42,49.116457527,131.38
2020-06-16 14:00:00,76.6195000676,15.28,78.1282675515,33.7795000676,0,33.7795000676,42.84,15.28,45.4834475386,132.51,67.7895000676,-37.6,77.518877181,33.7795000676,0,33.7795000676,34.01,-37.6,50.6995078872,131.26
2020-06-16 14:30:00,74.4875000667,15.76,76.1364910289,33.3675000667,0,33.3675000667,41.12,15.76,44.0367119572,132.22,64.1075000667,-36.93,73.9837581149,33.3675000667,0,33.3675000667,30.74,-36.93,48.0496878242,131.02
2020-06-16 15:00:00,72.7571667317,15.55,74.4003213086,32.5071667317,0,32.5071667317,40.25,15.55,43.1493337144,132.4,63.9871667317,-37.24,74.0349586773,32.5071667317,0,32.5071667317,31.48,-37.24,48.7627726857,131.13
2020-06-16 15:30:00,70.4938333911,15.18,72.1097285127,28.8738333911,0,28.8738333911,41.62,15.18,44.3018825785,132.4,63.8438333911,-38.04,74.3174048394,28.8738333911,0,28.8738333911,34.97,-38.04,51.6714863343,131.26
2020-06-16 16:00:00,72.4813333912,15.01,74.0192123044,28.9213333912,0,28.9213333912,43.56,15.01,46.0735683446,132.4,65.4213333912,-38.1,75.7070727388,28.9213333912,0,28.9213333912,36.5,-38.1,52.7622971448,131.26
2020-06-16 16:30:00,73.4861667224,14.72,74.9459478528,27.8861667224,0,27.8861667224,45.6,14.72,47.9169948974,132.63,66.9361667224,-38.63,77.2834219965,27.8861667224,0,27.8861667224,39.05,-38.63,54.9288576251,131.45
2020-06-16 17:00:00,77.7535000572,14.03,79.0091619444,28.6135000572,0,28.6135000572,49.14,14.03,51.103625116,132.7,67.6735000572,-40.45,78.8410115993,28.6135000572,0,28.6135000572,39.06,-40.45,56.2306508943,131.66
2020-06-16 17:30:00,78.9373333738,15.1,80.3686045677,20.2173333738,0,20.2173333738,58.72,15.1,60.6304247058,132.54,73.6573333738,-38.86,83.2796635424,20.2173333738,0,20.2173333738,53.44,-38.86,66.0752086641,131.48
2020-06-16 18:00:00,83.0786667045,15.19,84.4559113467,18.9086667045,0,18.9086667045,64.17,15.19,65.9433468972,132.4,78.9186667045,-38.65,87.8747885028,18.9086667045,0,18.9086667045,60.01,-38.65,71.3794270081,131.31
2020-06-16 18:30:00,80.98600003,14.85,82.3362295764,14.97600003,0,14.97600003,66.01,14.85,67.6597561332,132.19,78.14600003,-39.26,87.4536729971,14.97600003,0,14.97600003,63.17,-39.26,74.3760478918,131.21
2020-06-16 19:00:00,79.4215000233,14.09,80.6616561072,11.6715000233,0,11.6715000233,67.75,14.09,69.1996430627,131.48,76.6015000233,-37.98,85.5001181626,11.6715000233,0,11.6715000233,64.93,-37.98,75.2222393977,130.32
2020-06-16 19:30:00,74.9246666873,12.61,75.978403367,10.3146666873,0,10.3146666873,64.61,12.61,65.8290528566,131.48,73.8646666873,-38.55,83.3192143795,10.3146666873,0,10.3146666873,63.55,-38.55,74.3283593254,130.19
2020-06-16 20:00:00,72.5448333478,12.08,73.5437233587,7.2448333478,0,7.2448333478,65.3,12.08,66.4079543428,131.59,72.1148333478,-39.27,82.1138361592,7.2448333478,0,7.2448333478,64.87,-39.27,75.830401555,130.33
2020-06-16 20:30:00,68.5003333579,9.35,69.1355058573,12.3003333579,0,12.3003333579,56.2,9.35,56.9724714226,131.94,67.1803333579,-42.64,79.5698862013,12.3003333579,0,12.3003333579,54.88,-42.64,69.4980863046,130.72
2020-06-16 21:00:00,68.3091666838,10.07,69.0474268386,8.5791666838,0,8.5791666838,59.73,10.07,60.5729130883,131.84,67.8991666838,-41.66,79.6608588728,8.5791666838,0,8.5791666838,59.32,-41.66,72.4873644162,130.57
2020-06-16 21:30:00,66.6183333588,8.56,67.1660326319,12.7483333588,0,12.7483333588,53.87,8.56,54.5458568546,131.67,65.3683333588,-43.28,78.39755995,12.7483333588,0,12.7483333588,52.62,-43.28,68.1323917091,130.4
2020-06-16 22:00:00,64.0965000253,7.78,64.5669398027,12.6365000253,0,12.6365000253,51.46,7.78,52.0447884038,131.79,63.3665000253,-44.0,77.1447556575,12.6365000253,0,12.6365000253,50.73,-44.0,67.1530557756,130.5
2020-06-16 22:30:00,62.7491666802,8.49,63.3209129676,6.7491666802,0,6.7491666802,56.0,8.49,56.6399161369,131.9,63.3491666802,-42.92,76.5195616759,6.7491666802,0,6.7491666802,56.6,-42.92,71.0329951501,130.58
2020-06-16 23:00:00,56.0751666732,9.8,56.9250763498,3.2851666732,0,3.2851666732,52.79,9.8,53.6919370111,131.9,57.9351666732,-42.16,71.6515815419,3.2851666732,0,3.2851666732,54.65,-42.16,69.0223739088,130.58
2020-06-16 23:30:00,48.0795000067,9.12,48.936823772,3.3495000067,0,3.3495000067,44.73,9.12,45.6502716312,131.45,51.8695000067,-42.82,67.2606677855,3.3495000067,0,3.3495000067,48.52,-42.82,64.712771537,130.17
2020-06-17 00:00:00,45.1025000067,8.53,45.9020305308,3.3325000067,0,3.3325000067,41.77,8.53,42.6320747794,131.84,48.4125000067,-43.67,65.1984590071,3.3325000067,0,3.3325000067,45.08,-43.67,62.7636463249,130.58
2020-06-17 00:30:00,43.8018333401,8.05,44.5354140427,3.3718333401000002,0,3.3718333401000002,40.43,8.05,41.2236267206,132.23,46.7118333401,-44.24,64.3364047332,3.3718333401000002,0,3.3718333401000002,43.34,-44.24,61.9316817146,130.93
2020-06-17 01:00:00,42.1333333402,7.46,42.7886594597,3.4333333402,0,3.4333333402,38.7,7.46,39.4124548842,131.97,44.8633333402,-44.36,63.0914279312,3.4333333402,0,3.4333333402,41.43,-44.36,60.6980601008,130.64
2020-06-17 01:30:00,43.0395000071,7.7,43.7228608494,3.5295000071000002,0,3.5295000071000002,39.51,7.7,40.2533240863,131.97,46.1295000071,-44.03,63.7696767351,3.5295000071000002,0,3.5295000071000002,42.6,-44.03,61.2650055089,130.64
2020-06-17 02:00:00,41.9821666738,7.42,42.632836155,3.5421666738,0,3.5421666738,38.44,7.42,39.1495849276,132.19,45.0521666738,-44.36,63.2258437824,3.5421666738,0,3.5421666738,41.51,-44.36,60.7526929444,130.79
2020-06-17 02:30:00,40.9803333403,7.21,41.6097563161,3.4803333403,0,3.4803333403,37.5,7.21,38.1868314999,132.35,44.0203333403,-44.61,62.6724967381,3.4803333403,0,3.4803333403,40.54,-44.61,60.2788827036,130.94
2020-06-17 03:00:00,39.9251666736,7.2,40.5691870009,3.4751666736,0,3.4751666736,36.45,7.2,37.1543066144,132.54,42.6451666736,-44.81,61.859084544,3.4751666736,0,3.4751666736,39.17,-44.81,59.5165943246,131.13
2020-06-17 03:30:00,39.3256666736,8.36,40.204448253,3.4856666736,0,3.4856666736,35.84,8.36,36.8021086352,132.88,41.9656666736,-46.61,62.7184923237,3.4856666736,0,3.4856666736,38.48,-46.61,60.4417281355,131.75
2020-06-17 04:00:00,38.9196666737,8.34,39.8032166288,3.5396666737,0,3.5396666737,35.38,8.34,36.3496905076,133.21,41.4596666737,-46.98,62.6579951858,3.5396666737,0,3.5396666737,37.92,-46.98,60.3742229764,132.06
2020-06-17 04:30:00,38.7235000071,8.24,39.5904919494,3.5335000071,0,3.5335000071,35.19,8.24,36.1418552374,133.21,41.1535000071,-47.15,62.583808312,3.5335000071,0,3.5335000071,37.62,-47.15,60.3190425985,132.06
2020-06-17 05:00:00,38.560500007,8.33,39.4499817591,3.5005000070000003,0,3.5005000070000003,35.06,8.33,36.0359889555,133.12,40.860500007,-47.08,62.3386466072,3.5005000070000003,0,3.5005000070000003,37.36,-47.08,60.1023793206,131.97
2020-06-17 05:30:00,39.3818333407,8.53,40.2950331589,3.6818333407,0,3.6818333407,35.7,8.53,36.7049165644,132.73,41.3618333407,-46.58,62.2936405848,3.6818333407,0,3.6818333407,37.68,-46.58,59.9122591796,131.58
2020-06-17 06:00:00,40.7245000086,8.71,41.6455159765,4.2845000086,0,4.2845000086,36.44,8.71,37.4664876923,132.87,42.6945000086,-46.47,63.1053185633,4.2845000086,0,4.2845000086,38.41,-46.47,60.2892113068,131.76
2020-06-17 06:30:00,45.330833354,9.2,46.2549938122,10.330833354,0,10.330833354,35.0,9.2,36.1889485893,133.2,46.740833354,-47.33,66.5194287605,10.330833354,0,10.330833354,36.41,-47.33,59.7144622349,132.15
2020-06-17 07:00:00,49.5061666887,11.11,50.7374875236,11.0261666887,0,11.0261666887,38.48,11.11,40.0517477771,133.2,50.6861666887,-46.73,68.9404119048,11.0261666887,0,11.0261666887,39.66,-46.73,61.2911779949,132.24
2020-06-17 07:30:00,53.282500016,13.01,54.8478341227,7.982500016,0,7.982500016,45.3,13.01,47.1312009183,132.39,55.112500016,-43.81,70.4038618118,7.982500016,0,7.982500016,47.13,-43.81,64.3471289181,131.45
2020-06-17 08:00:00,57.7875000229,12.81,59.1902969996,11.4475000229,0,11.4475000229,46.34,12.81,48.0779752069,132.0,59.3575000229,-40.81,72.0331098105,11.4475000229,0,11.4475000229,47.91,-40.81,62.9350792484,130.77
2020-06-17 08:30:00,67.6858333661,13.17,68.9552096543,16.3958333661,0,16.3958333661,51.29,13.17,52.9538761565,132.08,66.0458333661,-39.88,77.1522294236,16.3958333661,0,16.3958333661,49.65,-39.88,63.6830974435,130.77
2020-06-17 09:00:00,73.7026667077,13.1,74.8578190961,20.5026667077,0,20.5026667077,53.2,13.1,54.7891412599,131.82,67.5626667077,-40.0,78.5156922701,20.5026667077,0,20.5026667077,47.06,-40.0,61.7628011023,130.58
2020-06-17 09:30:00,74.4108333725,15.09,75.9254912608,19.5908333725,0,19.5908333725,54.82,15.09,56.8589526812,131.58,70.6308333725,-37.47,79.9544590557,19.5908333725,0,19.5908333725,51.04,-37.47,63.317315957,130.35
2020-06-17 10:00:00,77.3580000326,14.97,78.7931536939,16.2780000326,0,16.2780000326,61.08,14.97,62.8877356883,131.41,71.4880000326,-35.86,79.9779578925,16.2780000326,0,16.2780000326,55.21,-35.86,65.8337580577,130.0
2020-06-17 10:30:00,78.0678333718,12.95,79.1346264752,19.2578333718,0,19.2578333718,58.81,12.95,60.2189222753,131.98,72.0678333718,-37.03,81.0246475272,19.2578333718,0,19.2578333718,52.81,-37.03,64.498968984,130.47
2020-06-17 11:00:00,79.7070000352,14.1,80.9445233145,17.6070000352,0,17.6070000352,62.1,14.1,63.6806092936,131.73,74.2570000352,-35.56,82.3323487715,17.6070000352,0,17.6070000352,56.65,-35.56,66.885993302,130.23
2020-06-17 11:30:00,76.8756666922,14.55,78.2404666996,12.7456666922,0,12.7456666922,64.13,14.55,65.7598616179,131.73,73.7456666922,-34.98,81.6212212349,12.7456666922,0,12.7456666922,61.0,-34.98,70.3178526407,130.1
2020-06-17 12:00:00,74.8946666926,14.53,76.2911003918,12.9446666926,0,12.9446666926,61.95,14.53,63.6311511761,131.73,73.5146666926,-35.15,81.4857577673,12.9446666926,0,12.9446666926,60.57,-35.15,70.0303319998,130.1
2020-06-17 12:30:00,72.5255000319,14.3,73.921838146,15.9555000319,0,15.9555000319,56.57,14.3,58.3494207341,131.73,72.0855000319,-35.48,80.3439463485,15.9555000319,0,15.9555000319,56.13,-35.48,66.4033681375,130.1
2020-06-17 13:00:00,70.471166707,14.19,71.8856135611,20.181166707,0,20.181166707,50.29,14.19,52.2536142291,131.73,69.071166707,-35.85,77.8206178996,20.181166707,0,20.181166707,48.89,-35.85,60.6255276266,130.1
2020-06-17 13:30:00,70.9410000462,12.87,72.0989763281,23.1010000462,0,23.1010000462,47.84,12.87,49.540917432,132.0,71.0210000462,-37.33,80.2341033948,23.1010000462,0,23.1010000462,47.92,-37.33,60.744179145,130.5
2020-06-17 14:00:00,67.8750000485,11.85,68.9016555069,24.2750000485,0,24.2750000485,43.6,11.85,45.1816611027,132.33,67.7750000485,-38.86,78.1252214818,24.2750000485,0,24.2750000485,43.5,-38.86,58.3296631226,130.79
2020-06-17 14:30:00,67.3568333818,12.29,68.4688768947,24.2468333818,0,24.2468333818,43.11,12.29,44.8276276419,132.33,68.9368333818,-37.96,78.697195609,24.2468333818,0,24.2468333818,44.69,-37.96,58.635805614,130.71
2020-06-17 15:00:00,66.510666707,13.43,67.8530300414,20.150666707,0,20.150666707,46.36,13.43,48.266080222,132.19,70.130666707,-36.34,78.9867458044,20.150666707,0,20.150666707,49.98,-36.34,61.7947894244,130.55
2020-06-17 15:30:00,68.9096667286,11.83,69.9177450197,30.9496667286,0,30.9496667286,37.96,11.83,39.7606652359,132.81,64.2996667286,-38.97,75.1871534333,30.9496667286,0,30.9496667286,33.35,-38.97,51.2921377991,131.24
2020-06-17 16:00:00,68.435500058,12.42,69.5533900553,28.975500058,0,28.975500058,39.46,12.42,41.3684420785,132.81,61.065500058,-38.59,72.2369946587,28.975500058,0,28.975500058,32.09,-38.59,50.1892040184,131.24
2020-06-17 16:30:00,67.3788333841,13.91,68.7996750588,25.3588333841,0,25.3588333841,42.02,13.91,44.2624954109,132.29,64.0688333841,-36.64,73.8058602768,25.3588333841,0,25.3588333841,38.71,-36.64,53.3005975576,130.74
2020-06-17 17:00:00,76.9790000566,13.23,78.1076139036,28.3090000566,0,28.3090000566,48.67,13.23,50.4361160281,132.11,70.7790000566,-36.94,79.8387778527,28.3090000566,0,28.3090000566,42.47,-36.94,56.2873387184,130.55
2020-06-17 17:30:00,85.9611667218,12.82,86.9118782686,27.5611667218,0,27.5611667218,58.4,12.82,59.790571163,131.81,77.9711667218,-37.35,86.4553372555,27.5611667218,0,27.5611667218,50.41,-37.35,62.7390675736,130.3
2020-06-17 18:00:00,86.5372019572,12.34,87.4126016234,28.6772019572,0,28.6772019572,57.86,12.34,59.1612643543,131.81,79.1172019572,-38.51,87.9917708967,28.6772019572,0,28.6772019572,50.44,-38.51,63.4603317041,130.44
2020-06-17 18:30:00,85.1638463756,11.34,85.9155185603,31.7838463756,0,31.7838463756,53.38,11.34,54.5712378456,132.23,80.4838463756,-39.97,89.8623971826,31.7838463756,0,31.7838463756,48.7,-39.97,63.0023086879,130.85
2020-06-17 19:00:00,79.6473463047,9.92,80.2627321575,27.9873463047,0,27.9873463047,51.66,9.92,52.603821154,132.38,76.5073463047,-41.31,86.9476287117,27.9873463047,0,27.9873463047,48.52,-41.31,63.7236729952,130.94
2020-06-17 19:30:00,74.570001039,10.67,75.3295025534,15.980001039,0,15.980001039,58.59,10.67,59.5536480831,131.81,73.930001039,-40.07,84.0907245397,15.980001039,0,15.980001039,57.95,-40.07,70.4542929849,130.35
2020-06-17 20:00:00,70.180833362,8.99,70.7542894204,14.330833362,0,14.330833362,55.85,8.99,56.568919028,132.2,69.420833362,-42.12,81.1994242878,14.330833362,0,14.330833362,55.09,-42.12,69.3469718156,130.75
2020-06-17 20:30:00,69.7091666941,8.9,70.2750163372,13.7291666941,0,13.7291666941,55.98,8.9,56.6830697828,132.2,69.2391666941,-42.4,81.1900375939,13.7291666941,0,13.7291666941,55.51,-42.4,69.8506986364,130.75
2020-06-17 21:00:00,69.2825000198,9.57,69.9403296317,9.8925000198,0,9.8925000198,59.39,9.57,60.1561052596,132.2,70.0925000198,-41.65,81.5333125724,9.8925000198,0,9.8925000198,60.2,-41.65,73.2035689021,130.75
2020-06-17 21:30:00,66.0010000078,9.92,66.7423284133,3.9210000078,0,3.9210000078,62.08,9.92,62.8675814709,132.05,67.4510000078,-41.23,79.0540973135,3.9210000078,0,3.9210000078,63.53,-41.23,75.7362119465,130.64
2020-06-17 22:00:00,65.3111666731,9.54,66.0042429864,3.2411666731,0,3.2411666731,62.07,9.54,62.7988574737,132.05,66.0911666731,-41.72,78.1575377825,3.2411666731,0,3.2411666731,62.85,-41.72,75.4366018588,130.64
2020-06-17 22:30:00,60.620166673599996,10.04,61.4459616862,3.4701666736,0,3.4701666736,57.15,10.04,58.0252022831,132.57,62.5501666736,-42.39,75.5608063145,3.4701666736,0,3.4701666736,59.08,-42.39,72.7142248807,131.25
2020-06-17 23:00:00,56.4426666738,10.02,57.3251691776,3.5426666738,0,3.5426666738,52.9,10.02,53.8406017797,132.66,58.0126666738,-43.6,72.5701694541,3.5426666738,0,3.5426666738,54.47,-43.6,69.7706306407,131.5
2020-06-17 23:30:00,54.696500007,9.72,55.5534473549,3.506500007,0,3.506500007,51.19,9.72,52.1046495046,132.06,54.986500007000004,-45.21,71.1860891117,3.506500007,0,3.506500007,51.48,-45.21,68.5137540936,131.08
2020-06-18 00:00:00,50.392666673,9.44,51.2692349701,3.172666673,0,3.172666673,47.22,9.44,48.1543559816,132.31,50.982666673,-45.76,68.507006219,3.172666673,0,3.172666673,47.81,-45.76,66.1798587185,131.27
2020-06-18 00:30:00,46.1710000073,9.89,47.2183581002,3.6710000073,0,3.6710000073,42.5,9.89,43.6355600399,132.85,48.0310000073,-46.07,66.553901927,3.6710000073,0,3.6710000073,44.36,-46.07,63.9550975294,131.82
2020-06-18 01:00:00,41.7601666746,10.11,42.9665407112,3.9701666746,0,3.9701666746,37.79,10.11,39.1190004985,133.1,44.8401666746,-46.28,64.4397311246,3.9701666746,0,3.9701666746,40.87,-46.28,61.7429777384,132.12
2020-06-18 01:30:00,42.5443333413,10.13,43.7337078174,3.9743333413,0,3.9743333413,38.57,10.13,39.8780867144,133.1,46.1643333413,-46.12,65.2548854328,3.9743333413,0,3.9743333413,42.19,-46.12,62.5064036719,132.12
2020-06-18 02:00:00,41.7135000082,9.93,42.8791439156,4.1135000082,0,4.1135000082,37.6,9.93,38.8891360151,133.3,45.1335000082,-46.36,64.701487023,4.1135000082,0,4.1135000082,41.02,-46.36,61.9022616711,132.23
2020-06-18 02:30:00,40.6068333414,9.07,41.6074490208,4.0268333414,0,4.0268333414,36.58,9.07,37.6876810112,133.59,43.9668333414,-46.46,63.9657254635,4.0268333414,0,4.0268333414,39.94,-46.46,61.2677337593,132.49
2020-06-18 03:00:00,39.4525000082,7.96,40.2475012503,4.0825000082,0,4.0825000082,35.37,7.96,36.2546341865,133.59,42.4325000082,-45.99,62.5747325759,4.0825000082,0,4.0825000082,38.35,-45.99,59.8815714557,132.3
2020-06-18 03:30:00,38.9356666747,7.98,39.7450190515,4.0256666747,0,4.0256666747,34.91,7.98,35.8104523847,133.81,41.7456666747,-46.1,62.1925291825,4.0256666747,0,4.0256666747,37.72,-46.1,59.5651609584,132.45
2020-06-18 04:00:00,38.5866666747,7.71,39.3493957395,3.9966666747,0,3.9966666747,34.59,7.71,35.4388515615,134.03,41.4366666747,-46.42,62.2239001117,3.9966666747,0,3.9966666747,37.44,-46.42,59.6369851686,132.7
2020-06-18 04:30:00,38.5610000081,7.84,39.3499214945,4.0310000081,0,4.0310000081,34.53,7.84,35.4088477644,134.03,41.2810000081,-46.31,62.0381903481,4.0310000081,0,4.0310000081,37.25,-46.31,59.4321344056,132.7
2020-06-18 05:00:00,38.3401666747,7.78,39.1215641385,4.0301666747,0,4.0301666747,34.31,7.78,35.181024715,134.19,40.9801666747,-46.49,61.9733342712,4.0301666747,0,4.0301666747,36.95,-46.49,59.3853736201,132.89
2020-06-18 05:30:00,38.8733333416,7.62,39.6131347547,4.1533333416,0,4.1533333416,34.72,7.62,35.5463472104,133.84,41.3233333416,-46.22,61.9992441766,4.1533333416,0,4.1533333416,37.17,-46.22,59.311864749,132.5
2020-06-18 06:00:00,40.5425000094,7.92,41.3088453847,4.7125000094,0,4.7125000094,35.83,7.92,36.6948947403,133.84,42.7125000094,-45.81,62.6331681863,4.7125000094,0,4.7125000094,38.0,-45.81,59.5193758368,132.5
2020-06-18 06:30:00,44.5300000112,9.11,45.4523156835,5.5900000112,0,5.5900000112,38.94,9.11,39.9914453352,133.4,46.8500000112,-44.58,64.6706958448,5.5900000112,0,5.5900000112,41.26,-44.58,60.743427628,132.05
2020-06-18 07:00:00,48.7621666804,10.21,49.8196045686,6.8821666804,0,6.8821666804,41.88,10.21,43.1065946231,133.12,50.6621666804,-43.37,66.6904193476,6.8821666804,0,6.8821666804,43.78,-43.37,61.625037931,131.84
2020-06-18 07:30:00,54.097333348,11.45,55.2957862352,7.337333348,0,7.337333348,46.76,11.45,48.1414592633,132.76,56.677333348,-41.61,70.3115368588,7.337333348,0,7.337333348,49.34,-41.61,64.5432235018,131.45
2020-06-18 08:00:00,60.3985000168,12.95,61.7712012533,8.4085000168,0,8.4085000168,51.99,12.95,53.5785647437,132.4,62.6485000168,-40.37,74.5289974061,8.4085000168,0,8.4085000168,54.24,-40.37,67.6144548155,131.13
2020-06-18 08:30:00,63.6598333573,14.13,65.2091349665,11.9798333573,0,11.9798333573,51.68,14.13,53.5768541443,132.29,65.7398333573,-40.43,77.1771377407,11.9798333573,0,11.9798333573,53.76,-40.43,67.2660575625,131.22
2020-06-18 09:00:00,68.0913333657,14.1,69.5358877093,16.1813333657,0,16.1813333657,51.91,14.1,53.7908737613,132.19,69.1113333657,-40.32,80.0129914425,16.1813333657,0,16.1813333657,52.93,-40.32,66.5378636567,131.07
2020-06-18 09:30:00,69.2055000391,14.22,70.6513243731,19.5655000391,0,19.5655000391,49.64,14.22,51.6365955501,132.0,68.6055000391,-40.54,79.6881812794,19.5655000391,0,19.5655000391,49.04,-40.54,63.6271420072,130.9
2020-06-18 10:00:00,73.699833368,14.86,75.1830103047,17.339833368,0,17.339833368,56.36,14.86,58.2860978279,131.84,70.409833368,-39.7,80.8309014852,17.339833368,0,17.339833368,53.07,-39.7,66.2760507272,130.9
2020-06-18 10:30:00,74.4088333698,15.0,75.9056946708,18.2388333698,0,18.2388333698,56.17,15.0,58.13835997,131.93,70.0788333698,-39.73,80.557530911,18.2388333698,0,18.2388333698,51.84,-39.73,65.3135399439,130.9
2020-06-18 11:00:00,75.5808333701,15.33,77.1198500577,18.4008333701,0,18.4008333701,57.18,15.33,59.1993353003,131.79,71.2508333701,-39.21,81.3271501772,18.4008333701,0,18.4008333701,52.85,-39.21,65.8068886972,130.78
2020-06-18 11:30:00,76.5356667055,15.46,78.0814951064,19.4056667055,0,19.4056667055,57.13,15.46,59.1848671537,131.79,72.3656667055,-38.99,82.2010329481,19.4056667055,0,19.4056667055,52.96,-38.99,65.7645930574,130.78
2020-06-18 12:00:00,77.9256667095,15.7,79.4915060375,21.4056667095,0,21.4056667095,56.52,15.7,58.6600409137,131.71,74.1956667095,-38.79,83.7237186134,21.4056667095,0,21.4056667095,52.79,-38.79,65.5091459264,130.68
2020-06-18 12:30:00,79.7051667134,15.94,81.2834374323,23.3551667134,0,23.3551667134,56.35,15.94,58.5611313074,131.71,76.4351667134,-38.59,85.6243120294,23.3551667134,0,23.3551667134,53.08,-38.59,65.6252580947,130.68
2020-06-18 13:00:00,78.4323333832,15.62,79.9725910542,24.9223333832,0,24.9223333832,53.51,15.62,55.7432013792,131.84,75.1823333832,-39.19,84.7834851427,24.9223333832,0,24.9223333832,50.26,-39.19,63.7332228904,130.88
2020-06-18 13:30:00,76.992833384,15.31,78.5002706523,25.312833384,0,25.312833384,51.68,15.31,53.9000788497,132.08,73.092833384,-39.6,83.1307541894,25.312833384,0,25.312833384,47.78,-39.6,62.0571381873,131.1
2020-06-18 14:00:00,75.1680000391,16.46,76.9490729631,19.5380000391,0,19.5380000391,55.63,16.46,58.0140370945,131.9,73.5480000391,-37.96,82.7663573546,19.5380000391,0,19.5380000391,54.01,-37.96,66.0154656122,130.88
2020-06-18 14:30:00,76.0740000363,15.68,77.6731348763,18.1340000363,0,18.1340000363,57.94,15.68,60.0242117816,132.07,73.2940000363,-38.82,82.9397542878,18.1340000363,0,18.1340000363,55.16,-38.82,67.4508561843,131.06
2020-06-18 15:00:00,74.0771667042,15.03,75.5865565224,18.7571667042,0,18.7571667042,55.32,15.03,57.3254158293,132.47,70.5571667042,-39.85,81.0329332637,18.7571667042,0,18.7571667042,51.8,-39.85,65.3548965266,131.47
2020-06-18 15:30:00,72.3306667019,15.19,73.9084666702,17.6206667019,0,17.6206667019,54.71,15.19,56.7795755532,132.47,71.7506667019,-39.66,81.9821552057,17.6206667019,0,17.6206667019,54.13,-39.66,67.1041913743,131.65
2020-06-18 16:00:00,73.2000000324,15.32,74.7859773269,16.1800000324,0,16.1800000324,57.02,15.32,59.0422120182,131.96,73.4600000324,-39.51,83.4111006087,16.1800000324,0,16.1800000324,57.28,-39.51,69.5847576701,131.57
2020-06-18 16:30:00,74.0988333635,15.56,75.7149305344,15.0888333635,0,15.0888333635,59.01,15.56,61.0269915693,132.08,75.9688333635,-39.43,85.5919887759,15.0888333635,0,15.0888333635,60.88,-39.43,72.5334357383,131.48
2020-06-18 17:00:00,77.813833363,16.28,79.4986230235,14.813833363,0,14.813833363,63.0,16.28,65.0694890098,131.9,80.813833363,-38.53,89.5289705225,14.813833363,0,14.813833363,66.0,-38.53,76.423562466,131.17
2020-06-18 17:30:00,81.1016666942,16.24,82.7116554095,13.7716666942,0,13.7716666942,67.33,16.24,69.2608583545,131.51,84.3916666942,-36.8,92.0662446689,13.7716666942,0,13.7716666942,70.62,-36.8,79.6330609734,130.5
2020-06-18 18:00:00,80.8890000309,15.29,82.3214092809,15.4290000309,0,15.4290000309,65.46,15.29,67.2219882181,131.59,85.0090000309,-37.02,92.720065176,15.4290000309,0,15.4290000309,69.58,-37.02,78.8153335335,130.5
2020-06-18 18:30:00,79.7703333656,14.53,81.0828402638,16.1103333656,0,16.1103333656,63.66,14.53,65.2971400599,131.59,83.9703333656,-37.98,92.1601719048,16.1103333656,0,16.1103333656,67.86,-37.98,77.765416478,130.62
2020-06-18 19:00:00,77.2223333636,13.74,78.4351730419,15.1323333636,0,15.1323333636,62.09,13.74,63.5921040696,131.94,81.2523333636,-38.78,90.0323834908,15.1323333636,0,15.1323333636,66.12,-38.78,76.6533939236,130.83
2020-06-18 19:30:00,74.2356666957,12.67,75.3091170427,14.5056666957,0,14.5056666957,59.73,12.67,61.0590026122,132.54,78.2156666957,-40.01,87.854940764,14.5056666957,0,14.5056666957,63.71,-40.01,75.2314043469,131.4
2020-06-18 20:00:00,70.2068333619,12.48,71.3074319458,14.2668333619,0,14.2668333619,55.94,12.48,57.3152161298,132.54,73.7568333619,-42.05,84.9015486759,14.2668333619,0,14.2668333619,59.49,-42.05,72.8509615585,131.67
2020-06-18 20:30:00,67.9465000186,13.17,69.2110956768,9.3165000186,0,9.3165000186,58.63,13.17,60.0909793563,132.26,72.8465000186,-41.58,83.8779408722,9.3165000186,0,9.3165000186,63.53,-41.58,75.9273159015,131.37
2020-06-18 21:00:00,64.5088333475,12.74,65.7548262856,7.0788333475,0,7.0788333475,57.43,12.74,58.8261208988,132.26,69.1688333475,-41.87,80.8543406791,7.0788333475,0,7.0788333475,62.09,-41.87,74.8883502289,131.37
2020-06-18 21:30:00,65.4013333505,12.19,66.5276672072,8.6013333505,0,8.6013333505,56.8,12.19,58.0933395494,132.1,68.1813333505,-42.84,80.5230390476,8.6013333505,0,8.6013333505,59.58,-42.84,73.3828454068,131.37
2020-06-18 22:00:00,62.590833344,13.13,63.9531806769,5.310833344,0,5.310833344,57.28,13.13,58.7655962277,131.78,66.450833344,-41.86,78.5364428282,5.310833344,0,5.310833344,61.14,-41.86,74.0969581022,131.07
2020-06-18 22:30:00,56.5456666753,12.44,57.897893051,4.2956666753,0,4.2956666753,52.25,12.44,53.710484079,131.39,61.4056666753,-42.45,74.650240454,4.2956666753,0,4.2956666753,57.11,-42.45,71.1586579413,130.75
2020-06-18 23:00:00,53.2343333421,11.99,54.5678875015,4.3743333421,0,4.3743333421,48.86,11.99,50.3096382416,132.34,57.0743333421,-43.3,71.6405578317,4.3743333421,0,4.3743333421,52.7,-43.3,68.2068911474,131.35
2020-06-18 23:30:00,49.9040000089,11.09,51.1213978378,4.4640000089,0,4.4640000089,45.44,11.09,46.7737287374,132.45,53.1940000089,-44.34,69.2505396149,4.4640000089,0,4.4640000089,48.73,-44.34,65.8835981106,131.44
2020-06-19 00:00:00,47.024333342,10.46,48.1736393296,4.344333342,0,4.344333342,42.68,10.46,43.9430768154,132.34,49.714333342,-44.74,66.8818550852,4.344333342,0,4.344333342,45.37,-44.74,63.7189493008,131.35
2020-06-19 00:30:00,45.6416666753,10.43,46.8182297498,4.3416666753,0,4.3416666753,41.3,10.43,42.5966536244,132.92,47.9416666753,-45.14,65.8484852036,4.3416666753,0,4.3416666753,43.6,-45.14,62.7581038592,131.86
2020-06-19 01:00:00,44.0890000085,10.06,45.2221574204,4.2690000085,0,4.2690000085,39.82,10.06,41.0711090671,133.04,45.8590000085,-45.59,64.6644877949,4.2690000085,0,4.2690000085,41.59,-45.59,61.7104221344,131.99
2020-06-19 01:30:00,45.0956666752,10.24,46.2436671651,4.2456666752,0,4.2456666752,40.85,10.24,42.1138943818,133.21,47.1356666752,-45.52,65.5274100885,4.2456666752,0,4.2456666752,42.89,-45.52,62.5429652319,132.08
2020-06-19 02:00:00,44.1746666754,9.85,45.2595147553,4.3646666754,0,4.3646666754,39.81,9.85,41.010469395,133.29,46.0446666754,-46.07,65.1349079162,4.3646666754,0,4.3646666754,41.68,-46.07,62.1262207124,132.17
2020-06-19 02:30:00,43.1496666752,9.55,44.1938483748,4.2496666752,0,4.2496666752,38.9,9.55,40.0551182747,133.53,44.8096666752,-46.54,64.6055557018,4.2496666752,0,4.2496666752,40.56,-46.54,61.7339873975,132.44
2020-06-19 03:00:00,41.9341666752,9.56,43.0100910803,4.2441666752,0,4.2441666752,37.69,9.56,38.8835402195,133.53,43.3341666752,-46.59,63.6276520188,4.2441666752,0,4.2441666752,39.09,-46.59,60.8165783319,132.44
2020-06-19 03:30:00,41.4543333418,8.27,42.2712035884,4.2143333418,0,4.2143333418,37.24,8.27,38.1472213929,134.23,42.7943333418,-46.36,63.0920325094,4.2143333418,0,4.2143333418,38.58,-46.36,60.3130665776,132.9
2020-06-19 04:00:00,41.1950000084,8.6,42.0831085555,4.1950000084,0,4.1950000084,37.0,8.6,37.9863133247,134.23,42.3950000084,-45.3,62.0437428409,4.1950000084,0,4.1950000084,38.2,-45.3,59.2564764393,132.9
2020-06-19 04:30:00,41.3763333417,10.71,42.7399702949,4.1963333417,0,4.1963333417,37.18,10.71,38.6918143798,134.15,42.5563333417,-40.88,59.0103034011,4.1963333417,0,4.1963333417,38.36,-40.88,56.0594684242,132.58
