Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-19 05:00:00,41.2743333418,10.86,42.6791540779,4.2143333418,0,4.2143333418,37.06,10.86,38.618430833,134.15,42.4643333418,-40.74,58.8469812833,4.2143333418,0,4.2143333418,38.25,-40.74,55.8821089437,132.5
2020-06-19 05:30:00,41.945666675300004,10.89,43.3362556393,4.3256666753,0,4.3256666753,37.62,10.89,39.1644800808,133.88,42.9856666753,-40.35,58.9566793461,4.3256666753,0,4.3256666753,38.66,-40.35,55.8812857762,132.25
2020-06-19 06:00:00,43.1765000094,11.06,44.5705480454,4.7165000094,0,4.7165000094,38.46,11.06,40.0186856356,133.88,44.4365000094,-39.97,59.7679130729,4.7165000094,0,4.7165000094,39.72,-39.97,56.3496166802,132.25
2020-06-19 06:30:00,47.0456666858,10.83,48.2761188779,9.5656666858,0,9.5656666858,37.48,10.83,39.0133220836,133.57,48.3956666858,-39.86,62.6973695937,9.5656666858,0,9.5656666858,38.83,-39.86,55.6469990206,131.92
2020-06-19 07:00:00,51.5150000255,11.4,52.7613042639,12.7750000255,0,12.7750000255,38.74,11.4,40.3825160187,133.39,51.2750000255,-39.33,64.6217805977,12.7750000255,0,12.7750000255,38.5,-39.33,55.037250113,131.75
2020-06-19 07:30:00,56.090500025,10.62,57.0870264863,12.490500025,0,12.490500025,43.6,10.62,44.8747635091,132.08,56.230500025,-44.49,71.702365603,12.490500025,0,12.490500025,43.74,-44.49,62.3902853015,131.02
2020-06-19 08:00:00,60.3220000343,14.2,61.9708293323,17.1420000343,0,17.1420000343,43.18,14.2,45.4549491255,133.81,60.4720000343,-38.6,71.7413603728,17.1420000343,0,17.1420000343,43.33,-38.6,58.0297242799,132.35
2020-06-19 08:30:00,62.9248333777,14.29,64.5270389496,22.1748333777,0,22.1748333777,40.75,14.29,43.182943392,132.81,61.6948333777,-35.77,71.3144120462,22.1748333777,0,22.1748333777,39.52,-35.77,53.304064573,131.15
2020-06-19 09:00:00,62.0380000556,12.79,63.3426992707,27.7780000556,0,27.7780000556,34.26,12.79,36.5695460732,132.58,63.7980000556,-39.95,75.2740812703,27.7780000556,0,27.7780000556,36.02,-39.95,53.7907324732,131.27
2020-06-19 09:30:00,67.7883333903,14.8,69.3851435384,28.4983333903,0,28.4983333903,39.29,14.8,41.9850461474,132.09,67.4583333903,-39.1,77.9707428706,28.4983333903,0,28.4983333903,38.96,-39.1,55.1968441127,130.92
2020-06-19 10:00:00,72.6930000526,16.52,74.5465133769,26.2930000526,0,26.2930000526,46.4,16.52,49.2531257891,131.83,68.7130000526,-38.63,78.8273637529,26.2930000526,0,26.2930000526,42.42,-38.63,57.3736289597,130.92
2020-06-19 10:30:00,73.8660000563,16.69,75.72807976120001,28.1460000563,0,28.1460000563,45.72,16.69,48.6710848451,131.83,68.6760000563,-37.98,78.478489943,28.1460000563,0,28.1460000563,40.53,-37.98,55.544228323,130.92
2020-06-19 11:00:00,70.7525106553,16.05,72.550122426,32.4325106553,0,32.4325106553,38.32,16.05,41.5454558285,132.21,69.0125106553,-38.91,79.22572011,32.4325106553,0,32.4325106553,36.58,-38.91,53.4049108229,131.21
2020-06-19 11:30:00,70.0613464175,15.91,71.8451136949,33.0813464175,0,33.0813464175,36.98,15.91,40.2572788449,132.21,69.9413464175,-38.9,80.0312560109,33.0813464175,0,33.0813464175,36.86,-38.9,53.5898273929,131.21
2020-06-19 12:00:00,73.1990131421,16.03,74.9336801777,34.0990131421,0,34.0990131421,39.1,16.03,42.2583826004,132.35,70.9590131421,-38.69,80.8213934927,34.0990131421,0,34.0990131421,36.86,-38.69,53.437586959,131.21
2020-06-19 12:30:00,78.0786798062,17.26,79.9636657506,31.1386798062,0,31.1386798062,46.94,17.26,50.0127103845,131.94,73.4086798062,-36.9,82.1610873278,31.1386798062,0,31.1386798062,42.27,-36.9,56.1102744602,130.88
2020-06-19 13:00:00,75.1667343877,17.45,77.1656689112,22.1167343877,0,22.1167343877,53.05,17.45,55.8462621847,131.83,70.5467343877,-36.29,79.3335101503,22.1167343877,0,22.1167343877,48.43,-36.29,60.5180055851,130.76
2020-06-19 13:30:00,71.2030000395,16.87,73.1742038879,19.7630000395,0,19.7630000395,51.44,16.87,54.13566754,132.3,67.5930000395,-37.18,77.1438011401,19.7630000395,0,19.7630000395,47.83,-37.18,60.5810308595,131.18
2020-06-19 14:00:00,71.4040000399,16.72,73.335459511,19.9440000399,0,19.9440000399,51.46,16.72,54.1081324756,132.81,67.7140000399,-37.38,77.3463005024,19.9440000399,0,19.9440000399,47.77,-37.38,60.6567168581,131.66
2020-06-19 14:30:00,71.8286667178,15.54,73.4904685143,25.5686667178,0,25.5686667178,46.26,15.54,48.8004016377,134.12,65.3086667178,-37.68,75.3989678209,25.5686667178,0,25.5686667178,39.74,-37.68,54.76358279,132.74
2020-06-19 15:00:00,72.5476667143,15.79,74.24613152,23.8276667143,0,23.8276667143,48.72,15.79,51.2148660059,134.2,65.9176667143,-32.16,73.344422999,23.8276667143,0,23.8276667143,42.09,-32.16,52.970120823,132.29
2020-06-19 15:30:00,72.3825000539,14.98,73.9163494368,26.9625000539,0,26.9625000539,45.42,14.98,47.8265282035,134.48,64.6425000539,-32.56,72.3795994271,26.9625000539,0,26.9625000539,37.68,-32.56,49.7989558123,132.44
2020-06-19 16:00:00,67.4058333961,19.49,70.1669899299,31.3958333961,0,31.3958333961,36.01,19.49,40.946064524,134.13,59.2558333961,-29.4,66.1484224413,31.3958333961,0,31.3958333961,27.86,-29.4,40.5035751508,132.31
2020-06-19 16:30:00,68.4721667289,23.86,72.5102559404,31.1121667289,0,31.1121667289,37.36,23.86,44.3291010511,133.43,62.6121667289,-25.8,67.719446413,31.1121667289,0,31.1121667289,31.5,-25.8,40.7171953848,131.79
2020-06-19 17:00:00,72.8618333942,24.87,76.9893737184,30.4118333942,0,30.4118333942,42.45,24.87,49.198774375,132.73,67.7818333942,-25.51,72.4233183324,30.4118333942,0,30.4118333942,37.37,-25.51,45.2468451939,131.21
2020-06-19 17:30:00,76.7556667148,16.35,78.477734886,24.0656667148,0,24.0656667148,52.69,16.35,55.1684565671,132.55,72.8156667148,-35.25,80.8992201391,24.0656667148,0,24.0656667148,48.75,-35.25,60.1591638905,131.13
2020-06-19 18:00:00,75.3600000465,15.01,76.840287005,23.2400000465,0,23.2400000465,52.12,15.01,54.238312105,132.55,72.7800000465,-40.0,83.0477477525,23.2400000465,0,23.2400000465,49.54,-40.0,63.6726911635,131.44
2020-06-19 18:30:00,72.2211667073,14.18,73.600063319,20.3011667073,0,20.3011667073,51.92,14.18,53.8215458715,132.39,72.1811667073,-41.11,83.0671591378,20.3011667073,0,20.3011667073,51.88,-41.11,66.1934022392,131.31
2020-06-19 19:00:00,69.9686667018,13.65,71.2877045501,17.5586667018,0,17.5586667018,52.41,13.65,54.1583843924,132.39,71.8186667018,-41.56,82.9768310242,17.5586667018,0,17.5586667018,54.26,-41.56,68.3475032463,131.31
2020-06-19 19:30:00,66.9003333626,13.26,68.2017756662,14.6403333626,0,14.6403333626,52.26,13.26,53.9160013354,132.3,69.9303333626,-42.01,81.5787449291,14.6403333626,0,14.6403333626,55.29,-42.01,69.4393562758,131.22
2020-06-19 20:00:00,65.5221666859,13.84,66.9679022161,9.6321666859,0,9.6321666859,55.89,13.84,57.5781008718,132.14,70.3721666859,-41.04,81.4648601795,9.6321666859,0,9.6321666859,60.74,-41.04,73.3050421185,131.03
2020-06-19 20:30:00,61.8063333541,12.23,63.0047279391,10.3763333541,0,10.3763333541,51.43,12.23,52.8641447486,132.93,66.6463333541,-43.15,79.3955681984,10.3763333541,0,10.3763333541,56.27,-43.15,70.9100514737,131.8
2020-06-19 21:00:00,57.7903333539,11.52,58.9273538279,10.2903333539,0,10.2903333539,47.5,11.52,48.8769925425,133.68,62.6503333539,-46.3,77.9022096564,10.2903333539,0,10.2903333539,52.36,-46.3,69.8946321258,132.78
2020-06-19 21:30:00,56.4306666857,11.84,57.6593942267,9.5106666857,0,9.5106666857,46.92,11.84,48.3908255768,133.68,61.3006666857,-47.21,77.372836552,9.5106666857,0,9.5106666857,51.79,-47.21,70.0784431905,132.78
2020-06-19 22:00:00,55.6855000188,10.74,56.7117493324,9.3755000188,0,9.3755000188,46.31,10.74,47.5390755064,134.12,60.0855000188,-46.93,76.2410139787,9.3755000188,0,9.3755000188,50.71,-46.93,69.0936248868,133.07
2020-06-19 22:30:00,55.7980000142,11.21,56.912923888899996,7.0980000142,0,7.0980000142,48.7,11.21,49.9735339955,133.7,60.5380000142,-45.83,75.9291666339,7.0980000142,0,7.0980000142,53.44,-45.83,70.4004438906,132.63
2020-06-19 23:00:00,51.8513333409,11.68,53.1505707328,3.7613333409000003,0,3.7613333409000003,48.09,11.68,49.4880844244,134.19,56.2313333409,-44.35,71.6162366317,3.7613333409000003,0,3.7613333409000003,52.47,-44.35,68.7024264491,132.99
2020-06-19 23:30:00,49.3221666743,12.51,50.8839486032,3.8221666743,0,3.8221666743,45.5,12.51,47.1884530367,134.83,53.1421666743,-38.2,65.4471533288,3.8221666743,0,3.8221666743,49.32,-38.2,62.3835106418,132.99
2020-06-20 00:00:00,46.5913333459,15.61,49.1367931691,6.2613333459,0,6.2613333459,40.33,15.61,43.2455893705,134.3,50.0613333459,-35.03,61.1002291024,6.2613333459,0,6.2613333459,43.8,-35.03,56.085121913,132.61
2020-06-20 00:30:00,44.6630000155,16.16,47.4966227261,7.7530000155,0,7.7530000155,36.91,16.16,40.2926010578,134.6,48.2530000155,-36.42,60.4546806335,7.7530000155,0,7.7530000155,40.5,-36.42,54.4671130133,133.1
2020-06-20 01:00:00,43.9020000126,16.52,46.9073129171,6.2820000126,0,6.2820000126,37.62,16.52,41.087404396,134.02,46.8320000126,-36.36,59.2898458859,6.2820000126,0,6.2820000126,40.55,-36.36,54.4642277096,132.6
2020-06-20 01:30:00,43.8863333483,16.27,46.8051616252,7.4763333483,0,7.4763333483,36.41,16.27,39.8798319956,134.14,47.5463333483,-36.54,59.9652016995,7.4763333483,0,7.4763333483,40.07,-36.54,54.2289267827,132.71
2020-06-20 02:00:00,43.6376666796,16.44,46.631744051,6.4676666796,0,6.4676666796,37.17,16.44,40.6433573908,134.22,46.9376666796,-36.36,59.3733454786,6.4676666796,0,6.4676666796,40.47,-36.36,54.4046918933,132.71
2020-06-20 02:30:00,42.5366666797,15.95,45.4287410372,6.5266666797,0,6.5266666797,36.01,15.95,39.3842938238,134.66,45.7166666797,-37.02,58.8259637601,6.5266666797,0,6.5266666797,39.19,-37.02,53.9104488944,133.22
2020-06-20 03:00:00,40.8851666772,15.95,43.8862091575,5.2451666772,0,5.2451666772,35.64,15.95,39.0462815131,134.88,43.5751666772,-37.14,57.2553469201,5.2451666772,0,5.2451666772,38.33,-37.14,53.3719823503,133.37
2020-06-20 03:30:00,38.6420000117,15.41,41.6013493159,5.8420000117,0,5.8420000117,32.8,15.41,36.2395929889,134.96,41.2920000117,-37.68,55.9000148923,5.8420000117,0,5.8420000117,35.45,-37.68,51.7347552425,133.37
2020-06-20 04:00:00,37.6266666793,15.08,40.5360635163,6.3266666793,0,6.3266666793,31.3,15.08,34.7432928779,135.11,40.4066666793,-37.84,55.3585071343,6.3266666793,0,6.3266666793,34.08,-37.84,50.9245716722,133.58
2020-06-20 04:30:00,36.8700000144,14.81,39.7332732236,7.1800000144,0,7.1800000144,29.69,14.81,33.1787914186,135.27,39.6300000144,-38.11,54.9809876333,7.1800000144,0,7.1800000144,32.45,-38.11,50.0537171447,133.7
2020-06-20 05:00:00,38.1675000098,14.11,40.6921387617,4.9075000098,0,4.9075000098,33.26,14.11,36.1292084054,135.68,40.2875000098,-36.9,54.6323407611,4.9075000098,0,4.9075000098,35.38,-36.9,51.1209780814,133.94
2020-06-20 05:30:00,39.1906666747,14.51,41.7905306787,4.0306666747,0,4.0306666747,35.16,14.51,38.0363733813,135.68,40.8306666747,-36.55,54.8000532947,4.0306666747,0,4.0306666747,36.8,-36.55,51.8665836546,133.94
2020-06-20 06:00:00,37.9813333482,14.01,40.4828578895,7.4113333482,0,7.4113333482,30.57,14.01,33.6274441491,135.51,39.8213333482,-37.05,54.3915534768,7.4113333482,0,7.4113333482,32.41,-37.05,49.2251013204,133.75
2020-06-20 06:30:00,40.7540000191,14.29,43.1867180688,9.5540000191,0,9.5540000191,31.2,14.29,34.3168194913,134.99,42.6940000191,-36.44,56.1306621877,9.5540000191,0,9.5540000191,33.14,-36.44,49.2557935679,133.25
2020-06-20 07:00:00,45.5635000186,15.61,48.1633121156,9.3135000186,0,9.3135000186,36.25,15.61,39.4681466502,134.77,46.3435000186,-35.03,58.0932086734,9.3135000186,0,9.3135000186,37.03,-35.03,50.9737363747,133.01
2020-06-20 07:30:00,48.9716666896,15.92,51.4943738515,11.4516666896,0,11.4516666896,37.52,15.92,40.757782079,134.49,48.6316666896,-34.57,59.666773878,11.4516666896,0,11.4516666896,37.18,-34.57,50.7684675758,132.82
2020-06-20 08:00:00,51.7203333605,17.5,54.6007589958,13.5603333605,0,13.5603333605,38.16,17.5,41.9813720595,133.86,51.0003333605,-34.17,61.3891106213,13.5603333605,0,13.5603333605,37.44,-34.17,50.6886821687,132.37
2020-06-20 08:30:00,55.2450000252,17.44,57.9324056793,12.6050000252,0,12.6050000252,42.64,17.44,46.0686791649,132.0,55.5850000252,-36.14,66.3007679277,12.6050000252,0,12.6050000252,42.98,-36.14,56.1549641617,130.87
2020-06-20 09:00:00,61.620500037,17.35,64.0164707306,18.490500037,0,18.490500037,43.13,17.35,46.4889169588,131.22,59.570500037,-37.79,70.545932375,18.490500037,0,18.490500037,41.08,-37.79,55.8180123258,130.35
2020-06-20 09:30:00,62.3496667194,16.46,64.4857545511,26.3696667194,0,26.3696667194,35.98,16.46,39.5662987908,131.4,58.3496667194,-39.11,70.2443998214,26.3696667194,0,26.3696667194,31.98,-39.11,50.5204166649,130.61
2020-06-20 10:00:00,66.91416673,8.17,67.4110866933,31.65416673,0,31.65416673,35.26,8.17,36.1941500798,132.38,60.26416673,-44.53,74.9312397579,31.65416673,0,31.65416673,28.61,-44.53,52.9287540001,131.12
2020-06-20 10:30:00,70.780166737,7.1,71.1353780008,35.150166737,0,35.150166737,35.63,7.1,36.33052298,132.62,62.300166737,-44.7,76.6772507035,35.150166737,0,35.150166737,27.15,-44.7,52.299259077,131.29
2020-06-20 11:00:00,73.3906667391,7.61,73.7841586277,36.2006667391,0,36.2006667391,37.19,7.61,37.960613799,132.54,61.3906667391,-43.89,75.4661915209,36.2006667391,0,36.2006667391,25.19,-43.89,50.60502149,131.29
2020-06-20 11:30:00,72.767000075,7.43,73.1453429818,37.517000075,0,37.517000075,35.25,7.43,36.024538859,132.54,60.547000075,-43.66,74.6467334723,37.517000075,0,37.517000075,23.03,-43.66,49.3616906112,131.1
2020-06-20 12:00:00,73.8803334108,7.27,74.2371643106,38.7103334108,0,38.7103334108,35.17,7.27,35.9135322685,132.95,60.4503334108,-43.66,74.5683472357,38.7103334108,0,38.7103334108,21.74,-43.66,48.7731811552,131.54
2020-06-20 12:30:00,74.8273334098,7.08,75.1615342128,38.2273334098,0,38.2273334098,36.6,7.08,37.2784978238,132.95,61.1673334098,-43.58,75.1043212902,38.2273334098,0,38.2273334098,22.94,-43.58,49.2489593799,131.45
2020-06-20 13:00:00,77.7801667368,8.26,78.2175296056,35.0801667368,0,35.0801667368,42.7,8.26,43.4915807944,132.62,61.9601667368,-41.61,74.6354765648,35.0801667368,0,35.0801667368,26.88,-41.61,49.5371224437,131.13
2020-06-20 13:30:00,73.92666674110001,8.1,74.3690934155,37.2066667411,0,37.2066667411,36.72,8.1,37.6027711745,132.91,54.8366667411,-43.01,69.691607237,37.2066667411,0,37.2066667411,17.63,-43.01,46.4830829442,131.51
2020-06-20 14:00:00,70.1370000789,6.78,70.4639424108,39.4470000789,0,39.4470000789,30.69,6.78,31.4299936367,133.48,50.1870000789,-42.96,66.062822956,39.4470000789,0,39.4470000789,10.74,-42.96,44.2821544191,131.87
2020-06-20 14:30:00,68.9898334123,6.97,69.3410269196,39.4998334123,0,39.4998334123,29.49,6.97,30.3024916467,133.86,48.6798334123,-43.0,64.9517219252,39.4998334123,0,39.4998334123,9.18,-43.0,43.9689936205,132.26
2020-06-20 15:00:00,66.5375000803,7.06,66.9110044532,40.1675000803,0,40.1675000803,26.37,7.06,27.2987270766,134.1,47.1275000803,-43.43,64.0871762822,40.1675000803,0,40.1675000803,6.96,-43.43,43.9841619222,132.54
2020-06-20 15:30:00,64.8495000792,6.84,65.2092268051,39.609500079200004,0,39.609500079200004,25.24,6.84,26.1503957905,134.28,46.6895000792,-43.99,64.1484958331,39.609500079200004,0,39.609500079200004,7.08,-43.99,44.5561050811,132.73
2020-06-20 16:00:00,62.6033334086,6.69,62.9597764756,37.6133334086,0,37.6133334086,24.99,6.69,25.8699864708,134.37,47.2233334086,-44.76,65.0653580503,37.6133334086,0,37.6133334086,9.61,-44.76,45.7800141983,132.85
2020-06-20 16:30:00,63.8170000663,14.93,65.54017392,33.1370000663,0,33.1370000663,30.68,14.93,34.1198959553,133.34,51.0770000663,-38.04,63.685960272,33.1370000663,0,33.1370000663,17.94,-38.04,42.0581169336,132.13
2020-06-20 17:00:00,67.1766667296,16.7,69.2213446337,31.4566667296,0,31.4566667296,35.72,16.7,39.4310588242,132.63,56.1866667296,-36.28,66.8818354875,31.4566667296,0,31.4566667296,24.73,-36.28,43.9068479853,131.5
2020-06-20 17:30:00,67.5846667217,17.02,69.6948174248,27.5046667217,0,27.5046667217,40.08,17.02,43.5440788168,131.75,59.9246667217,-37.07,70.4638246315,27.5046667217,0,27.5046667217,32.42,-37.07,49.2467389783,130.8
2020-06-20 18:00:00,67.5564354838,16.79,69.611608768,30.8364354838,0,30.8364354838,36.72,16.79,40.3765092597,130.89,63.4364354838,-37.76,73.8241081686,30.8364354838,0,30.8364354838,32.6,-37.76,49.8856452299,130.07
2020-06-20 18:30:00,67.7826795321,13.63,69.1394861461,25.9526795321,0,25.9526795321,41.83,13.63,43.9946110336,130.71,70.5626795321,-8.79,71.1080575093,25.9526795321,0,25.9526795321,44.61,-8.79,45.4677490096,131.93
2020-06-20 19:00:00,66.2825130305,13.11,67.5665866656,22.9325130305,0,22.9325130305,43.35,13.11,45.2890119124,130.82,71.1325130305,-6.36,71.4162727258,22.9325130305,0,22.9325130305,48.2,-6.36,48.6177909823,132.28
2020-06-20 19:30:00,63.8464011736,12.4,65.039395314,20.4464011736,0,20.4464011736,43.4,12.4,45.1366813135,131.27,68.9864011736,-7.64,69.4081634023,20.4464011736,0,20.4464011736,48.54,-7.64,49.1375742177,132.75
2020-06-20 20:00:00,61.2276667064,12.47,62.4846226708,19.8676667064,0,19.8676667064,41.36,12.47,43.198964108,131.6,65.8176667064,-10.26,66.6125577551,19.8676667064,0,19.8676667064,45.95,-10.26,47.081526101,133.39
2020-06-20 20:30:00,57.8105000321,12.13,59.0693728929,16.0505000321,0,16.0505000321,41.76,12.13,43.4860264913,131.77,62.7705000321,-11.44,63.8044612412,16.0505000321,0,16.0505000321,46.72,-11.44,48.1002286897,133.67
2020-06-20 21:00:00,57.4785000287,12.66,58.8562109344,14.3685000287,0,14.3685000287,43.11,12.66,44.9304762939,131.36,62.5085000287,-12.2,63.6879311632,14.3685000287,0,14.3685000287,48.14,-12.2,49.6618525631,133.48
2020-06-20 21:30:00,57.2515000269,12.88,58.6824390711,13.4515000269,0,13.4515000269,43.8,12.88,45.6545112776,131.29,62.1915000269,-11.99,63.3367411192,13.4515000269,0,13.4515000269,48.74,-11.99,50.193104108,133.4
2020-06-20 22:00:00,56.9198333603,12.76,58.3325383449,13.4598333603,0,13.4598333603,43.46,12.76,45.2944720689,131.29,61.5998333603,-12.24,62.8041166645,13.4598333603,0,13.4598333603,48.14,-12.24,49.6716941527,133.4
2020-06-20 22:30:00,55.9893333461,13.65,57.6292282487,6.3993333461,0,6.3993333461,49.59,13.65,51.4343328916,131.15,61.3093333461,-10.94,62.2777484769,6.3993333461,0,6.3993333461,54.91,-10.94,55.9892105678,133.21
2020-06-20 23:00:00,52.0955000095,13.3,53.7664497735,4.7555000095,0,4.7555000095,47.34,13.3,49.172813627,131.62,56.8555000095,-11.31,57.9695090658,4.7555000095,0,4.7555000095,52.1,-11.31,53.3134701553,133.67
2020-06-20 23:30:00,50.0225000095,13.08,51.7043219393,4.7525000095,0,4.7525000095,45.27,13.08,47.1217497553,132.22,54.182500009500004,-11.63,55.4166058802,4.7525000095,0,4.7525000095,49.43,-11.63,50.7797380852,134.28
2020-06-21 00:00:00,47.3610000093,12.21,48.9095943745,4.6610000093,0,4.6610000093,42.7,12.21,44.4114185768,133.28,50.9810000093,-5.65,51.293126849,4.6610000093,0,4.6610000093,46.32,-5.65,46.6633142843,134.55
2020-06-21 00:30:00,46.0853333428,11.47,47.4912502396,4.7453333428,0,4.7453333428,41.34,11.47,42.9017074252,133.35,49.1753333428,-3.95,49.3337198007,4.7453333428,0,4.7453333428,44.43,-3.95,44.6052396025,134.34
2020-06-21 01:00:00,44.5221666763,11.33,45.9411822393,4.7921666763,0,4.7921666763,39.73,11.33,41.3139419567,133.71,47.6421666763,-3.99,47.8089546592,4.7921666763,0,4.7921666763,42.85,-3.99,43.0353645273,134.77
2020-06-21 01:30:00,45.2856666763,11.37,46.691203736,4.7956666763,0,4.7956666763,40.49,11.37,42.056117272,133.14,48.8056666763,-3.88,48.9596517524,4.7956666763,0,4.7956666763,44.01,-3.88,44.1807028011,134.38
2020-06-21 02:00:00,44.6215000097,11.44,46.0646487354,4.8715000097,0,4.8715000097,39.75,11.44,41.3634633463,133.34,48.2415000097,-3.86,48.395680832,4.8715000097,0,4.8715000097,43.37,-3.86,43.5414342897,134.49
2020-06-21 02:30:00,43.719833343,11.38,45.1766336455,4.819833343,0,4.819833343,38.9,11.38,40.530413272,133.25,47.439833343,-3.89,47.5990534319,4.819833343,0,4.819833343,42.62,-3.89,42.7971552793,134.41
2020-06-21 03:00:00,42.2918333426,11.41,43.8039640613,4.6418333426,0,4.6418333426,37.65,11.41,39.3409532167,133.46,45.9618333426,-3.86,46.1236352016,4.6418333426,0,4.6418333426,41.32,-3.86,41.4999036143,134.56
2020-06-21 03:30:00,41.5041666756,11.35,43.0281111767,4.4541666756,0,4.4541666756,37.05,11.35,38.749516126,133.37,45.0441666756,-4.03,45.2240848608,4.4541666756,0,4.4541666756,40.59,-4.03,40.7895697452,134.56
2020-06-21 04:00:00,40.8976666757,11.17,42.3956134466,4.4976666757,0,4.4976666757,36.4,11.17,38.0753056455,133.46,44.4476666757,-4.23,44.6484935122,4.4976666757,0,4.4976666757,39.95,-4.23,40.1733170152,134.56
2020-06-21 04:30:00,40.2773333417,11.06,41.7682556629,4.1773333417,0,4.1773333417,36.1,11.06,37.7562392195,133.74,43.8373333417,-4.39,44.0565987624,4.1773333417,0,4.1773333417,39.66,-4.39,39.9022267549,134.7
2020-06-21 05:00:00,39.3915000084,11.1,40.9255454809,4.1915000084,0,4.1915000084,35.2,11.1,36.9086710679,133.89,42.8915000084,-4.34,43.1105134853,4.1915000084,0,4.1915000084,38.7,-4.34,38.9425936476,134.81
2020-06-21 05:30:00,39.2431666749,10.99,40.7529904507,4.1031666749,0,4.1031666749,35.14,10.99,36.8184695499,133.89,42.7131666749,-4.49,42.9485122838,4.1031666749,0,4.1031666749,38.61,-4.49,38.8701968094,134.81
2020-06-21 06:00:00,39.6860000093,11.54,41.329773732,4.6660000093,0,4.6660000093,35.02,11.54,36.8723744828,133.99,42.3960000093,-9.58,43.4648963739,4.6660000093,0,4.6660000093,37.73,-9.58,38.9272308288,134.61
2020-06-21 06:30:00,41.8723333458,16.33,44.9439784601,6.2223333458,0,6.2223333458,35.65,16.33,39.2121333263,133.22,41.2223333458,-38.12,56.146372692,6.2223333458,0,6.2223333458,35.0,-38.12,51.7506946813,132.06
2020-06-21 07:00:00,43.6666666826,15.74,46.416865245,7.9666666826,0,7.9666666826,35.7,15.74,39.0158634404,132.95,42.7066666826,-36.3,56.0495261277,7.9666666826,0,7.9666666826,34.74,-36.3,50.2449758682,131.58
2020-06-21 07:30:00,47.0551666869,16.18,49.7592314243,10.1351666869,0,10.1351666869,36.92,16.18,40.3097854125,132.95,44.8851666869,-35.66,57.3263795169,10.1351666869,0,10.1351666869,34.75,-35.66,49.7915464713,131.58
2020-06-21 08:00:00,50.7528333603,15.82,53.1612875512,13.4928333603,0,13.4928333603,37.26,15.82,40.4793774656,132.95,47.6928333603,-34.2,58.6877018969,13.4928333603,0,13.4928333603,34.2,-34.2,48.3661038332,131.44
2020-06-21 08:30:00,55.1336666999,16.39,57.5182866902,16.6336666999,0,16.6336666999,38.5,16.39,41.84354311,133.4,51.6236666999,-33.07,61.307649307,16.6336666999,0,16.6336666999,34.99,-33.07,48.1448335754,131.76
2020-06-21 09:00:00,58.1361667025,17.0,60.5707345081,17.8961667025,0,17.8961667025,40.24,17.0,43.6836079096,133.23,53.9161667025,-32.21,62.8047540548,17.8961667025,0,17.8961667025,36.02,-32.21,48.3210564868,131.59
2020-06-21 09:30:00,63.8316667083,18.3,66.4030998882,20.8316667083,0,20.8316667083,43.0,18.3,46.732108876,132.45,57.9016667083,-30.93,65.6450143393,20.8316667083,0,20.8316667083,37.07,-30.93,48.2788752976,130.88
2020-06-21 10:00:00,65.803333377,18.8,68.4362380871,21.813333377,0,21.813333377,43.99,18.8,47.8388973535,131.78,58.553333377,-36.01,68.740184387,21.813333377,0,21.813333377,36.74,-36.01,51.4446080751,130.88
2020-06-21 10:30:00,68.0095000426,18.87,70.5788140737,21.3095000426,0,21.3095000426,46.7,18.87,50.3683124593,131.46,60.4995000426,-36.39,70.6004362976,21.3095000426,0,21.3095000426,39.19,-36.39,53.4797924454,130.63
2020-06-21 11:00:00,66.8376667189,18.95,69.4721252908,26.1176667189,0,26.1176667189,40.72,18.95,44.9134823856,131.46,60.1576667189,-36.08,70.1477816118,26.1176667189,0,26.1176667189,34.04,-36.08,49.6033063414,130.63
2020-06-21 11:30:00,66.4878333918,18.62,69.0459005962,29.2578333918,0,29.2578333918,37.23,18.62,41.6266417094,131.7,58.4678333918,-36.58,68.9679921524,29.2578333918,0,29.2578333918,29.21,-36.58,46.8115423801,130.8
2020-06-21 12:00:00,69.0673333931,18.78,71.5750301574,29.8873333931,0,29.8873333931,39.18,18.78,43.4483693595,131.7,60.3473333931,-36.25,70.3978916421,29.8873333931,0,29.8873333931,30.46,-36.25,47.3484329202,130.8
2020-06-21 12:30:00,70.096333387,17.91,72.3482138985,26.836333387,0,26.836333387,43.26,17.91,46.8208895687,131.81,62.126333387,-36.75,72.1820185373,26.836333387,0,26.836333387,35.29,-36.75,50.9504327754,130.8
2020-06-21 13:00:00,75.0316667213,18.68,77.3220111674,27.3116667213,0,27.3116667213,47.72,18.68,51.2458856885,131.93,63.1216667213,-35.76,72.5473804467,27.3116667213,0,27.3116667213,35.81,-35.76,50.6076446794,130.97
2020-06-21 13:30:00,74.4186667257,18.01,76.5669514689,29.5286667257,0,29.5286667257,44.89,18.01,48.3680907211,132.43,59.7686667257,-36.56,70.063736142,29.5286667257,0,29.5286667257,30.24,-36.56,47.4456657662,131.43
2020-06-21 14:00:00,73.010333396,17.33,75.0389077919,31.340333396,0,31.340333396,41.67,17.33,45.1300099712,132.67,57.540333396,-37.32,68.5833242656,31.340333396,0,31.340333396,26.2,-37.32,45.5984912031,131.66
2020-06-21 14:30:00,75.2876667337,17.11,77.2074145546,33.4976667337,0,33.4976667337,41.79,17.11,45.1570171734,132.67,56.7776667337,-36.96,67.7476570792,33.4976667337,0,33.4976667337,23.28,-36.96,43.6806593357,131.66
2020-06-21 15:00:00,71.0781667352,17.51,73.2031822153,34.2881667352,0,34.2881667352,36.79,17.51,40.7443762991,133.01,54.4481667352,-36.7,65.6619590085,34.2881667352,0,34.2881667352,20.16,-36.7,41.8726115737,131.92
2020-06-21 15:30:00,70.6671667378,17.98,72.9186454533,35.5571667378,0,35.5571667378,35.11,17.98,39.4460707802,133.17,53.4671667378,-36.84,64.9301433771,35.5571667378,0,35.5571667378,17.91,-36.84,40.962833154,132.19
2020-06-21 16:00:00,70.3021667385,17.92,72.5501278298,35.8921667385,0,35.8921667385,34.41,17.92,38.7965784574,133.27,54.0921667385,-36.92,65.4908306747,35.8921667385,0,35.8921667385,18.2,-36.92,41.1621962485,132.28
2020-06-21 16:30:00,70.3015000734,17.96,72.5593723276,36.7015000734,0,36.7015000734,33.6,17.96,38.0988398774,132.89,55.8015000734,-37.02,66.9648251729,36.7015000734,0,36.7015000734,19.1,-37.02,41.6568169691,131.92
2020-06-21 17:00:00,71.3413334022,18.16,73.6163803213,34.4313334022,0,34.4313334022,36.91,18.16,41.1355527494,132.89,58.7313334022,-37.43,69.644629536,34.4313334022,0,34.4313334022,24.3,-37.43,44.626168332,131.92
2020-06-21 17:30:00,72.0216667284,18.2,74.2856680547,30.8516667284,0,30.8516667284,41.17,18.2,45.0134302181,132.89,61.8216667284,-37.97,72.5509433231,30.8516667284,0,30.8516667284,30.97,-37.97,48.9985897756,132.08
2020-06-21 18:00:00,69.653000056,17.97,71.9337286452,27.983000056,0,27.983000056,41.67,17.97,45.3796187732,132.61,62.713000056,-38.51,73.5930735601,27.983000056,0,27.983000056,34.73,-38.51,51.8574295545,131.79
2020-06-21 18:30:00,67.2776667084,17.83,69.6002394948,20.8676667084,0,20.8676667084,46.41,17.83,49.7171700723,132.25,63.9176667084,-38.79,74.7671867696,20.8676667084,0,20.8676667084,43.05,-38.79,57.9479645889,131.47
2020-06-21 19:00:00,66.368500027,18.1,68.7923527424,13.508500027,0,13.508500027,52.86,18.1,55.8729773683,131.76,66.388500027,-38.17,76.5792519932,13.508500027,0,13.508500027,52.88,-38.17,65.2168942836,130.99
2020-06-21 19:30:00,64.6101666878,17.89,67.0412241791,10.5801666878,0,10.5801666878,54.03,17.89,56.9147871822,130.9,66.4901666878,-37.34,76.2575757953,10.5801666878,0,10.5801666878,55.91,-37.34,67.2324601662,130.05
2020-06-21 20:00:00,61.6601666828,17.59,64.1200768508,8.0701666828,0,8.0701666828,53.59,17.59,56.4029804177,130.82,64.0301666828,-37.71,74.30953065,8.0701666828,0,8.0701666828,55.96,-37.71,67.4801133668,130.05
2020-06-21 20:30:00,58.3630000125,10.96,59.383174136,6.2630000125,0,6.2630000125,52.1,10.96,53.2403193078,131.28,61.7130000125,-43.66,75.5955684584,6.2630000125,0,6.2630000125,55.45,-43.66,70.5754780359,130.36
2020-06-21 21:00:00,55.4710000107,6.31,55.8287376016,5.3610000107,0,5.3610000107,50.11,6.31,50.505724428,131.82,59.4410000107,-47.95,76.370380268,5.3610000107,0,5.3610000107,54.08,-47.95,72.2761987102,130.77
2020-06-21 21:30:00,54.5936666772,5.79,54.8998409949,5.2736666772,0,5.2736666772,49.32,5.79,49.6587001441,132.1,58.5036666772,-48.82,76.1975814228,5.2736666772,0,5.2736666772,53.23,-48.82,72.2275937575,131.02
2020-06-21 22:00:00,53.3881666765,5.62,53.6831513706,4.9181666765,0,4.9181666765,48.47,5.62,48.7947261495,132.25,57.5181666765,-49.23,75.7095264668,4.9181666765,0,4.9181666765,52.6,-49.23,72.0441038531,131.19
2020-06-21 22:30:00,51.7480000096,5.3,52.0187034152,4.8080000096,0,4.8080000096,46.94,5.3,47.238264151,132.66,56.6380000096,-49.31,75.0955334563,4.8080000096,0,4.8080000096,51.83,-49.31,71.538975391,131.5
2020-06-21 23:00:00,48.2423333437,3.46,48.3662519371,5.1723333437,0,5.1723333437,43.07,3.46,43.2087548999,133.84,52.3523333437,-50.1,72.462244007,5.1723333437,0,5.1723333437,47.18,-50.1,68.8183289538,132.45
2020-06-21 23:30:00,46.7168333413,10.68,47.9220712974,3.9668333413,0,3.9668333413,42.75,10.68,44.0638729573,133.84,49.8168333413,-43.97,66.4460516822,3.9668333413,0,3.9668333413,45.85,-43.97,63.5262418218,132.63
2020-06-22 00:00:00,44.7288333412,15.01,47.1801720224,3.9388333412,0,3.9388333412,40.79,15.01,43.4640564145,134.39,47.2788333412,-36.28,59.5946850156,3.9388333412,0,3.9388333412,43.34,-36.28,56.5207395564,132.83
2020-06-22 00:30:00,43.4996666745,14.89,45.9775282153,3.8996666745,0,3.8996666745,39.6,14.89,42.3068800551,134.51,45.7496666745,-36.03,58.2339497272,3.8996666745,0,3.8996666745,41.85,-36.03,55.223033238,132.83
2020-06-22 01:00:00,41.8975000078,14.35,44.2868265616,3.8875000078,0,3.8875000078,38.01,14.35,40.6285933795,134.51,43.8875000078,-36.2,56.8907080017,3.8875000078,0,3.8875000078,40.0,-36.2,53.9484939549,132.83
2020-06-22 01:30:00,42.9270000081,14.45,45.2938166828,4.0370000081,0,4.0370000081,38.89,14.45,41.4877644613,134.38,45.2670000081,-35.94,57.7995232656,4.0370000081,0,4.0370000081,41.23,-35.94,54.6954888451,132.73
2020-06-22 02:00:00,41.9990000079,14.25,44.3506313559,3.9590000079000003,0,3.9590000079000003,38.04,14.25,40.6214733854,134.38,44.2990000079,-36.12,57.158164786,3.9590000079000003,0,3.9590000079000003,40.34,-36.12,54.1476684632,132.73
2020-06-22 02:30:00,41.0790000078,14.34,43.509997031,3.8790000078,0,3.8790000078,37.2,14.34,39.8682279516,134.49,43.2090000078,-36.08,56.2919539692,3.8790000078,0,3.8790000078,39.33,-36.08,53.3724207808,132.8
2020-06-22 03:00:00,40.1156666747,14.25,42.5714600731,4.0056666747,0,4.0056666747,36.11,14.25,38.8200283359,134.77,41.8956666747,-36.29,55.4275291359,4.0056666747,0,4.0056666747,37.89,-36.29,52.4653809669,133.07
2020-06-22 03:30:00,39.5763333413,14.01,41.9829282059,3.9863333413,0,3.9863333413,35.59,14.01,38.2482444042,135.03,41.3863333413,-36.6,55.2484261082,3.9863333413,0,3.9863333413,37.4,-36.6,52.3289594775,133.32
2020-06-22 04:00:00,39.2575000079,14.17,41.7365571995,3.9475000079,0,3.9475000079,35.31,14.17,38.0471418112,135.03,40.9575000079,-36.47,54.8413868068,3.9475000079,0,3.9475000079,37.01,-36.47,51.9596093134,133.32
2020-06-22 04:30:00,39.2246666746,14.48,41.8120183169,3.9646666746,0,3.9646666746,35.26,14.48,38.1174238374,135.1,41.0046666746,-37.07,55.2771886866,3.9646666746,0,3.9646666746,37.04,-37.07,52.4036878473,133.45
2020-06-22 05:00:00,39.0073333412,15.42,41.9445879035,3.9273333411999998,0,3.9273333411999998,35.08,15.42,38.3194832951,135.1,40.6373333412,-37.45,55.2620607748,3.9273333411999998,0,3.9273333411999998,36.71,-37.45,52.4416494783,133.45
2020-06-22 05:30:00,39.9595000084,15.53,42.8712320901,4.1995000084,0,4.1995000084,35.76,15.53,38.9866451493,134.79,41.4695000084,-37.17,55.6895711148,4.1995000084,0,4.1995000084,37.27,-37.17,52.6370762866,133.29
2020-06-22 06:00:00,41.5345000104,15.46,44.3184644489,5.1845000104,0,5.1845000104,36.35,15.46,39.5010645426,134.58,42.8145000104,-36.98,56.5738615541,5.1845000104,0,5.1845000104,37.63,-36.98,52.7592390013,133.02
2020-06-22 06:30:00,46.6205000199,15.13,49.0141604244,9.9705000199,0,9.9705000199,36.65,15.13,39.6502131142,133.51,47.4205000199,-35.36,59.152628193,9.9705000199,0,9.9705000199,37.45,-35.36,51.505651146299996,131.84
2020-06-22 07:00:00,49.3900000273,14.71,51.53402956,13.6300000273,0,13.6300000273,35.76,14.71,38.6673208278,133.17,49.6300000273,-34.63,60.5175495431,13.6300000273,0,13.6300000273,36.0,-34.63,49.9523462912,131.48
2020-06-22 07:30:00,53.7555000281,15.88,56.0520131955,14.0555000281,0,14.0555000281,39.7,15.88,42.7582085686,132.0,54.6655000281,-39.45,67.4137923078,14.0555000281,0,14.0555000281,40.61,-39.45,56.6169109012,131.06
2020-06-22 08:00:00,60.1218333612,18.43,62.8832230942,13.921833361200001,0,13.921833361200001,46.2,18.43,49.7403749483,131.26,60.1318333612,-38.35,71.3201225698,13.921833361200001,0,13.921833361200001,46.21,-38.35,60.0507002457,130.58
2020-06-22 08:30:00,65.3496667062,14.21,66.8767750314,19.7496667062,0,19.7496667062,45.6,14.21,47.7627899101,131.89,62.6496667062,-40.97,74.8566739736,19.7496667062,0,19.7496667062,42.9,-40.97,59.3207459495,130.95
2020-06-22 09:00:00,72.9910000415,10.6,73.7566680854,20.7610000415,0,20.7610000415,52.23,10.6,53.294773665,133.27,47.5110000415,-23.51,53.0095767286,20.7610000415,0,20.7610000415,26.75,-23.51,35.6129555078,132.85
2020-06-22 09:30:00,83.4573333895,11.11,84.193578119,28.0773333895,0,28.0773333895,55.38,11.11,56.4834179207,134.57,28.0773333895,0.0,28.0773333895,28.0773333895,0,28.0773333895,0.0,0.0,0.0,133.78
2020-06-22 10:00:00,84.8775000584,12.51,85.7944643678,29.2075000584,0,29.2075000584,55.67,12.51,57.0582947519,134.75,29.2075000584,0.0,29.2075000584,29.2075000584,0,29.2075000584,0.0,0.0,0.0,134.04
2020-06-22 10:30:00,81.183000071,12.1,82.0797752222,35.503000071,0,35.503000071,45.68,12.1,47.2553954591,135.01,35.503000071,0.0,35.503000071,35.503000071,0,35.503000071,0.0,0.0,0.0,134.04
2020-06-22 11:00:00,78.4871667372,13.24,79.5960610988,35.2871667372,0,35.2871667372,43.2,13.24,45.1833774745,134.74,35.2871667372,0.0,35.2871667372,35.2871667372,0,35.2871667372,0.0,0.0,0.0,133.87
2020-06-22 11:30:00,77.3611667363,13.45,78.5216697403,34.8311667363,0,34.8311667363,42.53,13.45,44.6060915123,134.74,34.8311667363,0.0,34.8311667363,34.8311667363,0,34.8311667363,0.0,0.0,0.0,133.87
2020-06-22 12:00:00,76.5343334045,13.18,77.6609077314,35.5743334045,0,35.5743334045,40.96,13.18,43.0282930175,134.98,35.5743334045,0.0,35.5743334045,35.5743334045,0,35.5743334045,0.0,0.0,0.0,134.06
2020-06-22 12:30:00,77.5238334072,13.19,78.6379097264,36.9238334072,0,36.9238334072,40.6,13.19,42.6888287495,134.98,36.9238334072,0.0,36.9238334072,36.9238334072,0,36.9238334072,0.0,0.0,0.0,134.06
2020-06-22 13:00:00,76.262833406,12.63,77.30159545,36.342833406,0,36.342833406,39.92,12.63,41.8703152603,135.07,36.342833406,0.0,36.342833406,36.342833406,0,36.342833406,0.0,0.0,0.0,134.06
2020-06-22 13:30:00,74.6178334049,12.48,75.6542891186,35.7678334049,0,35.7678334049,38.85,12.48,40.8053048022,135.22,35.7678334049,0.0,35.7678334049,35.7678334049,0,35.7678334049,0.0,0.0,0.0,134.16
2020-06-22 14:00:00,71.4583334035,20.45,74.3269528018,35.0783334035,0,35.0783334035,36.38,20.45,41.7337621117,134.52,35.0783334035,0.0,35.0783334035,35.0783334035,0,35.0783334035,0.0,0.0,0.0,134.41
2020-06-22 14:30:00,70.3878334062,23.9,74.3347636818,36.4578334062,0,36.4578334062,33.93,23.9,41.5024686013,133.89,36.4578334062,0.0,36.4578334062,36.4578334062,0,36.4578334062,0.0,0.0,0.0,134.16
2020-06-22 15:00:00,69.8221667393,23.84,73.7799469244,36.2921667393,0,36.2921667393,33.53,23.84,41.1412992017,134.05,36.2921667393,0.0,36.2921667393,36.2921667393,0,36.2921667393,0.0,0.0,0.0,134.33
2020-06-22 15:30:00,71.27416673889999,22.98,74.8871634148,36.1041667389,0,36.1041667389,35.17,22.98,42.012013758,134.05,36.1041667389,0.0,36.1041667389,36.1041667389,0,36.1041667389,0.0,0.0,0.0,134.24
2020-06-22 16:00:00,74.3660000707,22.82,77.7885233599,35.3660000707,0,35.3660000707,39.0,22.82,45.1857543923,134.05,35.3660000707,0.0,35.3660000707,35.3660000707,0,35.3660000707,0.0,0.0,0.0,134.24
2020-06-22 16:30:00,78.7770000701,22.61,81.9574758033,35.0470000701,0,35.0470000701,43.73,22.61,49.229310375,134.05,35.0470000701,0.0,35.0470000701,35.0470000701,0,35.0470000701,0.0,0.0,0.0,134.32
2020-06-22 17:00:00,85.3346667323,22.46,88.2409029097,32.8246667323,0,32.8246667323,52.51,22.46,57.1117474781,134.05,32.8246667323,0.0,32.8246667323,32.8246667323,0,32.8246667323,0.0,0.0,0.0,134.32
2020-06-22 17:30:00,91.2421667251,22.37,93.9443978568,29.1921667251,0,29.1921667251,62.05,22.37,65.9592252835,133.63,29.1921667251,0.0,29.1921667251,29.1921667251,0,29.1921667251,0.0,0.0,0.0,133.95
2020-06-22 18:00:00,93.2603333838,22.46,95.9267500901,25.2203333838,0,25.2203333838,68.04,22.46,71.6511911974,133.14,25.2203333838,0.0,25.2203333838,25.2203333838,0,25.2203333838,0.0,0.0,0.0,133.6
2020-06-22 18:30:00,93.491000054,19.95,95.5958659728,26.981000054,0,26.981000054,66.51,19.95,69.4376166066,133.41,26.981000054,0.0,26.981000054,26.981000054,0,26.981000054,0.0,0.0,0.0,133.6
2020-06-22 19:00:00,90.8445000484,18.27,92.6634560603,24.2045000484,0,24.2045000484,66.64,18.27,69.0990774179,133.41,24.2045000484,0.0,24.2045000484,24.2045000484,0,24.2045000484,0.0,0.0,0.0,133.44
2020-06-22 19:30:00,89.1185000396,17.26,90.7745264339,19.7885000396,0,19.7885000396,69.33,17.26,71.4461790441,133.09,19.7885000396,0.0,19.7885000396,19.7885000396,0,19.7885000396,0.0,0.0,0.0,132.96
2020-06-22 20:00:00,86.4548333685,16.17,87.9540056665,17.5848333685,0,17.5848333685,68.87,16.17,70.7428144761,133.37,17.5848333685,0.0,17.5848333685,17.5848333685,0,17.5848333685,0.0,0.0,0.0,133.15
2020-06-22 20:30:00,85.314833356,16.78,86.9493484194,11.344833356,0,11.344833356,73.97,16.78,75.849385627,133.37,11.344833356,0.0,11.344833356,11.344833356,0,11.344833356,0.0,0.0,0.0,133.26
2020-06-22 21:00:00,83.6350000195,16.4,85.2277726347,9.7750000195,0,9.7750000195,73.86,16.4,75.658836893,134.01,9.7750000195,0.0,9.7750000195,9.7750000195,0,9.7750000195,0.0,0.0,0.0,133.86
2020-06-22 21:30:00,81.1210000183,15.3,82.5512364775,9.1510000183,0,9.1510000183,71.97,15.3,73.5783317288,133.41,9.1510000183,0.0,9.1510000183,9.1510000183,0,9.1510000183,0.0,0.0,0.0,133.15
2020-06-22 22:00:00,82.6076666796,15.88,84.1201580731,6.4676666796,0,6.4676666796,76.14,15.88,77.778364601,133.41,6.4676666796,0.0,6.4676666796,6.4676666796,0,6.4676666796,0.0,0.0,0.0,133.15
2020-06-22 22:30:00,80.2948333476,15.21,81.722728554,7.1248333476,0,7.1248333476,73.17,15.21,74.734148821,133.53,7.1248333476,0.0,7.1248333476,7.1248333476,0,7.1248333476,0.0,0.0,0.0,133.3
2020-06-22 23:00:00,74.8938333431,15.82,76.5464478132,4.8838333431,0,4.8838333431,70.01,15.82,71.7751523858,133.86,4.8838333431,0.0,4.8838333431,4.8838333431,0,4.8838333431,0.0,0.0,0.0,133.64
2020-06-22 23:30:00,71.6401666745,20.1,74.406474726,3.9401666745,0,3.9401666745,67.7,20.1,70.6208184603,133.45,3.9401666745,0.0,3.9401666745,3.9401666745,0,3.9401666745,0.0,0.0,0.0,133.81
2020-06-23 00:00:00,67.1096666745,19.62,69.9188941644,3.9396666745,0,3.9396666745,63.17,19.62,66.1467557783,133.45,3.9396666745,0.0,3.9396666745,3.9396666745,0,3.9396666745,0.0,0.0,0.0,133.81
2020-06-23 00:30:00,65.0568333414,19.07,67.7942214677,4.0368333414,0,4.0368333414,61.02,19.07,63.9304723899,133.82,4.0368333414,0.0,4.0368333414,4.0368333414,0,4.0368333414,0.0,0.0,0.0,133.98
2020-06-23 01:00:00,62.7278333414,19.02,65.5480089378,4.0278333414,0,4.0278333414,58.7,19.02,61.7045411619,134.26,4.0278333414,0.0,4.0278333414,4.0278333414,0,4.0278333414,0.0,0.0,0.0,134.39
2020-06-23 01:30:00,64.2341666747,19.38,67.0940576235,4.0041666747,0,4.0041666747,60.23,19.38,63.2711411309,134.5,4.0041666747,0.0,4.0041666747,4.0041666747,0,4.0041666747,0.0,0.0,0.0,134.67
2020-06-23 02:00:00,61.5681666768,19.5,64.582421354,5.0881666768,0,5.0881666768,56.48,19.5,59.7514886844,134.75,5.0881666768,0.0,5.0881666768,5.0881666768,0,5.0881666768,0.0,0.0,0.0,134.9
2020-06-23 02:30:00,60.7720000094,24.23,65.4242224649,4.6920000094,0,4.6920000094,56.08,24.23,61.090582744,134.75,4.6920000094,0.0,4.6920000094,4.6920000094,0,4.6920000094,0.0,0.0,0.0,135.5
2020-06-23 03:00:00,59.1311666759,24.55,64.0249745994,4.6411666759,0,4.6411666759,54.49,24.55,59.7650617,135.32,4.6411666759,0.0,4.6411666759,4.6411666759,0,4.6411666759,0.0,0.0,0.0,136.05
2020-06-23 03:30:00,55.8935000137,23.76,60.7340180112,6.8735000137,0,6.8735000137,49.02,23.76,54.4747464427,135.75,6.8735000137,0.0,6.8735000137,6.8735000137,0,6.8735000137,0.0,0.0,0.0,136.27
2020-06-23 04:00:00,55.4840000138,23.82,60.3810123924,6.9140000138,0,6.9140000138,48.57,23.82,54.0965553432,135.75,6.9140000138,0.0,6.9140000138,6.9140000138,0,6.9140000138,0.0,0.0,0.0,136.36
2020-06-23 04:30:00,55.2521666806,24.03,60.251496437,6.9721666806,0,6.9721666806,48.28,24.03,53.9295772281,136.03,6.9721666806,0.0,6.9721666806,6.9721666806,0,6.9721666806,0.0,0.0,0.0,136.58
2020-06-23 05:00:00,58.1956666752,31.36,66.1073764399,4.2456666752,0,4.2456666752,53.95,31.36,62.402340501,135.18,4.2456666752,0.0,4.2456666752,4.2456666752,0,4.2456666752,0.0,0.0,0.0,136.68
2020-06-23 05:30:00,56.2603333497,30.31,63.9055647703,8.1703333497,0,8.1703333497,48.09,30.31,56.8449135807,135.03,8.1703333497,0.0,8.1703333497,8.1703333497,0,8.1703333497,0.0,0.0,0.0,136.38
2020-06-23 06:00:00,57.9043333534,30.42,65.4086249749,10.0443333534,0,10.0443333534,47.86,30.42,56.7093995736,134.91,10.0443333534,0.0,10.0443333534,10.0443333534,0,10.0443333534,0.0,0.0,0.0,136.22
2020-06-23 06:30:00,64.0498333571,30.94,71.1313204789,11.8798333571,0,11.8798333571,52.17,30.94,60.6546989111,133.5,11.8798333571,0.0,11.8798333571,11.8798333571,0,11.8798333571,0.0,0.0,0.0,134.98
2020-06-23 07:00:00,64.9435000301,30.47,71.7361770389,15.0335000301,0,15.0335000301,49.91,30.47,58.4758839181,133.5,15.0335000301,0.0,15.0335000301,15.0335000301,0,15.0335000301,0.0,0.0,0.0,134.88
2020-06-23 07:30:00,72.0135000308,17.24,74.0483746391,15.4035000308,0,15.4035000308,56.61,17.24,59.1769355408,133.0,15.4035000308,0.0,15.4035000308,15.4035000308,0,15.4035000308,0.0,0.0,0.0,132.91
2020-06-23 08:00:00,75.0846667055,16.83,76.9477489877,19.4046667055,0,19.4046667055,55.68,16.83,58.1679576743,132.9,21.7046667055,-0.9400000000000001,21.7250122393,19.4046667055,0,19.4046667055,2.3,-0.9400000000000001,2.4846730167,132.84
2020-06-23 08:30:00,76.8008333764,19.76,79.302116033,21.5408333764,0,21.5408333764,55.26,19.76,58.6866696959,133.0,37.9808333764,0.06,37.9808807687,21.5408333764,0,21.5408333764,16.44,0.06,16.4401094887,133.0
2020-06-23 09:00:00,78.7896667206,21.31,81.6206326975,26.9596667206,0,26.9596667206,51.83,21.31,56.0398518913,132.55,43.1396667206,0.67,43.1448692751,26.9596667206,0,26.9596667206,16.18,0.67,16.1938661227,132.65
2020-06-23 09:30:00,77.512333401,20.85,80.2675795653,33.822333401,0,33.822333401,43.69,20.85,48.4101084485,132.48,46.372333401,-1.74,46.4049663835,33.822333401,0,33.822333401,12.55,-1.74,12.6700473559,132.65
2020-06-23 10:00:00,73.0041667386,17.76,75.1333877926,35.9441667386,0,35.9441667386,37.06,17.76,41.0957564719,133.23,51.8741667386,-1.26,51.8894668967,35.9441667386,0,35.9441667386,15.93,-1.26,15.9797528141,132.98
2020-06-23 10:30:00,73.2515000741,18.55,75.563779439,37.0715000741,0,37.0715000741,36.18,18.55,40.6582697615,133.81,52.8515000741,-1.13,52.8635787673,37.0715000741,0,37.0715000741,15.78,-1.13,15.8204077065,133.56
2020-06-23 11:00:00,72.7433334116,19.42,75.2909619798,39.1533334116,0,39.1533334116,33.59,19.42,38.7998002572,133.81,54.4433334116,-1.05,54.4534576769,39.1533334116,0,39.1533334116,15.29,-1.05,15.3260105703,133.67
2020-06-23 11:30:00,72.9638334234,18.91,75.3744591214,45.0438334234,0,45.0438334234,27.92,18.91,33.7211283916,133.99,56.4938334234,-1.1,56.504541542,45.0438334234,0,45.0438334234,11.45,-1.1,11.5027170703,133.75
2020-06-23 12:00:00,70.7936667641,18.0,73.0461720688,48.7236667641,0,48.7236667641,22.07,18.0,28.4795523139,134.37,53.3836667641,-2.22,53.4298070105,48.7236667641,0,48.7236667641,4.66,-2.22,5.1617826378,134.12
2020-06-23 12:30:00,71.0478334325,18.4,73.3917886105,49.5778334325,0,49.5778334325,21.47,18.4,28.2758006076,134.24,54.1778334325,-3.08,54.2653115299,49.5778334325,0,49.5778334325,4.6,-3.08,5.5359190746,134.12
2020-06-23 13:00:00,70.4368334331,18.1,72.7252191752,49.8768334331,0,49.8768334331,20.56,18.1,27.3920353388,134.33,54.2768334331,-3.17,54.3693254283,49.8768334331,0,49.8768334331,4.4,-3.17,5.4229973262,134.12
2020-06-23 13:30:00,68.2660001003,17.62,70.5032706312,50.1560001003,0,50.1560001003,18.11,17.62,25.2673010035,134.33,54.0860001003,-3.25,54.1835575323,50.1560001003,0,50.1560001003,3.93,-3.25,5.0997450917,134.04
2020-06-23 14:00:00,64.9690001026,16.57,67.0487574406,51.2890001026,0,51.2890001026,13.68,16.57,21.4873753632,134.66,54.2690001026,-3.46,54.3791869389,51.2890001026,0,51.2890001026,2.98,-3.46,4.5663990189,134.29
2020-06-23 14:30:00,65.3445000992,16.76,67.4596271352,49.6245000992,0,49.6245000992,15.72,16.76,22.9785987388,134.52,52.7845000992,-3.45,52.8971261103,49.6245000992,0,49.6245000992,3.16,-3.45,4.6784719728,134.29
2020-06-23 15:00:00,65.0011667636,16.67,67.1046986479,48.4511667636,0,48.4511667636,16.55,16.67,23.4902405267,134.52,51.6011667636,-3.47,51.717707909,48.4511667636,0,48.4511667636,3.15,-3.47,4.6865125627,134.29
2020-06-23 15:30:00,65.8878334244,16.75,67.9835942957,45.5378334244,0,45.5378334244,20.35,16.75,26.3568776603,134.62,50.8978334244,-3.18,50.9970768505,45.5378334244,0,45.5378334244,5.36,-3.18,6.2323350359,134.29
2020-06-23 16:00:00,67.8485000775,17.47,70.0615433941,38.7385000775,0,38.7385000775,29.11,17.47,33.9498600881,134.62,52.6485000775,-1.62,52.6734179678,38.7385000775,0,38.7385000775,13.91,-1.62,14.0040172808,134.29
2020-06-23 16:30:00,71.8443334052,24.1,75.778745321,35.9143334052,0,35.9143334052,35.93,24.1,43.2640139146,134.26,51.3843334052,-0.59,51.3877205127,35.9143334052,0,35.9143334052,15.47,-0.59,15.4812467198,134.68
2020-06-23 17:00:00,76.4313333987,24.08,80.1348558687,32.6613333987,0,32.6613333987,43.77,24.08,49.9565741419,134.0,50.0513333987,-0.44,50.0532673757,32.6613333987,0,32.6613333987,17.39,-0.44,17.3955655269,134.68
2020-06-23 17:30:00,80.4503333914,23.34,83.7676055691,29.0203333914,0,29.0203333914,51.43,23.34,56.4783188489,133.54,48.0503333914,-0.43,48.052257377,29.0203333914,0,29.0203333914,19.03,-0.43,19.0348574988,134.41
2020-06-23 18:00:00,85.1726667242,22.6,88.1200496874,28.7826667242,0,28.7826667242,56.39,22.6,60.7502436209,133.18,45.9726667242,-1.05,45.9846559815,28.7826667242,0,28.7826667242,17.19,-1.05,17.2220382069,134.13
2020-06-23 18:30:00,81.6205000589,19.55,83.9291875921,29.4405000589,0,29.4405000589,52.18,19.55,55.7221221778,133.33,40.3905000589,-2.85,40.4909248475,29.4405000589,0,29.4405000589,10.95,-2.85,11.3148132994,134.13
2020-06-23 19:00:00,81.2343333861,19.05,83.4381173127,26.3843333861,0,26.3843333861,54.85,19.05,58.0639733398,133.21,37.4143333861,-2.98,37.5328222057,26.3843333861,0,26.3843333861,11.03,-2.98,11.4254671677,134.03
2020-06-23 19:30:00,79.8413333782,13.85,81.0337029613,22.4513333782,0,22.4513333782,57.39,13.85,59.0375693944,132.36,33.6513333782,-2.14,33.7193095738,22.4513333782,0,22.4513333782,11.2,-2.14,11.4026137355,132.44
2020-06-23 20:00:00,79.747833368,12.42,80.709189854,17.347833368,0,17.347833368,62.4,12.42,63.6240237646,132.49,29.387833368,-1.3900000000000001,29.4206874506,17.347833368,0,17.347833368,12.04,-1.3900000000000001,12.1199711221,132.44
2020-06-23 20:30:00,77.2190000334,11.04,78.0042022339,16.6890000334,0,16.6890000334,60.53,11.04,61.5285502836,132.94,28.3490000334,-1.69,28.3993292684,16.6890000334,0,16.6890000334,11.66,-1.69,11.7818377174,132.66
2020-06-23 21:00:00,75.0360000312,10.25,75.7328449266,15.5860000312,0,15.5860000312,59.45,10.25,60.3271497752,133.91,27.0660000312,-1.94,27.1354373041,15.5860000312,0,15.5860000312,11.48,-1.94,11.6427659944,133.53
2020-06-23 21:30:00,73.9028333633,9.55,74.5173220072,14.9928333633,0,14.9928333633,58.91,9.55,59.6790633305,133.91,26.2328333633,-2.11,26.3175539568,14.9928333633,0,14.9928333633,11.24,-2.11,11.4363324541,133.53
2020-06-23 22:00:00,73.4073333614,9.75,74.0520026146,14.0573333614,0,14.0573333614,59.35,9.75,60.1455318374,134.16,25.0973333614,-2.19,25.1927021547,14.0573333614,0,14.0573333614,11.04,-2.19,11.2551188354,133.83
2020-06-23 22:30:00,71.2053333604,10.26,71.9407193387,13.5353333604,0,13.5353333604,57.67,10.26,58.5755623106,134.16,24.0553333604,-2.63,24.198676887,13.5353333604,0,13.5353333604,10.52,-2.63,10.8437677954,133.83
