Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-23 23:00:00,67.2816666907,15.41,69.0238420597,12.0316666907,0,12.0316666907,55.25,15.41,57.3587883415,134.52,21.3216666907,-4.21,21.733328564,12.0316666907,0,12.0316666907,9.29,-4.21,10.1994215522,135.06
2020-06-23 23:30:00,66.6678333476,16.52,68.6841350187,7.1378333476,0,7.1378333476,59.53,16.52,61.7796997403,133.7,22.1178333476,-2.01,22.2089768335,7.1378333476,0,7.1378333476,14.98,-2.01,15.1142482446,134.22
2020-06-24 00:00:00,61.2430000088,16.48,63.4215692811,4.4030000088,0,4.4030000088,56.84,16.48,59.1808752892,134.31,20.0630000088,-2.61,20.2320554901,4.4030000088,0,4.4030000088,15.66,-2.61,15.8760102041,134.85
2020-06-24 00:30:00,59.0848333419,18.11,61.7979743279,4.2648333419,0,4.2648333419,54.82,18.11,57.7339111788,134.42,19.2848333419,-2.45,19.4398378857,4.2648333419,0,4.2648333419,15.02,-2.45,15.2185051828,135.09
2020-06-24 01:00:00,57.568166675,28.02,64.025106125,4.168166675,0,4.168166675,53.4,28.02,60.3048953237,133.95,18.758166675,-1.16,18.7939994947,4.168166675,0,4.168166675,14.59,-1.16,14.6360411314,135.63
2020-06-24 01:30:00,58.846666675,28.48,65.3761468638,4.156666675,0,4.156666675,54.69,28.48,61.6612236337,134.27,19.036666675,-1.11,19.0690004482,4.156666675,0,4.156666675,14.88,-1.11,14.9213437733,136.01
2020-06-24 02:00:00,57.491166675,28.29,64.0746310614,4.191166675,0,4.191166675,53.3,28.29,60.3424734329,134.7,18.661166675,-1.18,18.6984368778,4.191166675,0,4.191166675,14.47,-1.18,14.5180336134,136.35
2020-06-24 02:30:00,56.1808333415,28.25,62.8836110203,4.0908333415,0,4.0908333415,52.09,28.25,59.2573252856,134.85,18.1308333415,-1.3,18.1773792846,4.0908333415,0,4.0908333415,14.04,-1.3,14.1000567375,136.51
2020-06-24 03:00:00,54.8783333416,33.6,64.3474278457,4.1483333416,0,4.1483333416,50.73,33.6,60.8481133643,134.57,17.518333341599998,-3.13,17.795755198,4.1483333416,0,4.1483333416,13.37,-3.13,13.7314893584,137.09
2020-06-24 03:30:00,54.3908333417,34.77,64.5547492568,4.2008333417,0,4.2008333417,50.19,34.77,61.0572600106,134.39,17.3808333417,-2.95,17.6294034968,4.2008333417,0,4.2008333417,13.18,-2.95,13.5061060265,137.01
2020-06-24 04:00:00,53.9225000086,34.49,64.0093439052,4.2825000086,0,4.2825000086,49.64,34.49,60.4457583293,134.51,17.3125000086,-3.05,17.5791113697,4.2825000086,0,4.2825000086,13.03,-3.05,13.3822046016,137.1
2020-06-24 04:30:00,53.8640000088,34.27,63.8417057803,4.3840000088,0,4.3840000088,49.48,34.27,60.1888968166,134.01,17.3440000088,-3.03,17.6066815813,4.3840000088,0,4.3840000088,12.96,-3.03,13.3094890961,136.65
2020-06-24 05:00:00,53.5701666752,34.05,63.4757060426,4.2501666752,0,4.2501666752,49.32,34.05,59.9321691581,134.3,17.1101666752,-3.08,17.3851719477,4.2501666752,0,4.2501666752,12.86,-3.08,13.2236908615,136.65
2020-06-24 05:30:00,54.1981666756,34.17,64.0705093705,4.4581666756,0,4.4581666756,49.74,34.17,60.3461390646,134.17,17.4881666756,-2.95,17.735232552,4.4581666756,0,4.4581666756,13.03,-2.95,13.3597679621,135.07
2020-06-24 06:00:00,55.9018333438,34.26,65.564949258,5.2518333437999996,0,5.2518333437999996,50.65,34.26,61.1487538712,133.97,18.7018333438,-2.68,18.8928814748,5.2518333437999996,0,5.2518333437999996,13.45,-2.68,13.7144048358,134.08
2020-06-24 06:30:00,61.738333352,28.05,67.8116826593,9.328333352,0,9.328333352,52.41,28.05,59.4441805394,132.88,21.218333352,-1.47,21.2691929851,9.328333352,0,9.328333352,11.89,-1.47,11.9805258649,132.22
2020-06-24 07:00:00,64.4780000253,28.43,70.4675626601,12.6380000253,0,12.6380000253,51.84,28.43,59.124026419,132.65,20.3380000253,-2.0,20.4361015125,12.6380000253,0,12.6380000253,7.7,-2.0,7.9555012413,132.13
2020-06-24 07:30:00,70.4955000229,21.89,73.8159035946,11.4655000229,0,11.4655000229,59.03,21.89,62.9580256997,132.86,28.1155000229,-3.44,28.3251644574,11.4655000229,0,11.4655000229,16.65,-3.44,17.0016499199,131.76
2020-06-24 08:00:00,74.2593333697,21.65,77.3509605144,18.1593333697,0,18.1593333697,56.1,21.65,60.1326242567,132.76,31.5193333697,-4.29,31.8099430378,18.1593333697,0,18.1593333697,13.36,-4.29,14.0318815559,131.76
2020-06-24 08:30:00,77.8316667082,19.73,80.2934694889,20.7516667082,0,20.7516667082,57.08,19.73,60.3937024863,132.47,36.5916667082,-2.81,36.69940289,20.7516667082,0,20.7516667082,15.84,-2.81,16.0873148785,131.02
2020-06-24 09:00:00,80.2060000545,11.94,81.0898640074,27.2460000545,0,27.2460000545,52.96,11.94,54.289273342,133.64,42.0760000545,-1.97,42.1220925476,27.2460000545,0,27.2460000545,14.83,-1.97,14.9602740617,131.02
2020-06-24 09:30:00,78.2220000669,11.77,79.1025549174,33.4420000669,0,33.4420000669,44.78,11.77,46.3009859506,133.73,42.2520000669,-3.56,42.4017111642,33.4420000669,0,33.4420000669,8.81,-3.56,9.502089244,131.3
2020-06-24 10:00:00,77.9856667406,12.7,79.0130003036,36.9856667406,0,36.9856667406,41.0,12.7,42.9219058291,133.73,45.3056667406,-3.4,45.4330654789,36.9856667406,0,36.9856667406,8.32,-3.4,8.9879029812,131.3
2020-06-24 10:30:00,76.4843334142,12.85,77.5562747804,40.4143334142,0,40.4143334142,36.07,12.85,38.2905654176,133.73,48.0043334142,-3.39,48.1238831199,40.4143334142,0,40.4143334142,7.59,-3.39,8.3126530061,131.3
2020-06-24 11:00:00,77.5255000813,13.97,78.7741332091,40.6355000813,0,40.6355000813,36.89,13.97,39.446584136,133.32,54.7755000813,0.02,54.7755037325,40.6355000813,0,40.6355000813,14.14,0.02,14.1400141443,130.58
2020-06-24 11:30:00,74.8631667465,14.64,76.281212204,39.9031667465,0,39.9031667465,34.96,14.64,37.9015989109,133.51,55.4331667465,1.28,55.4479429334,39.9031667465,0,39.9031667465,15.53,1.28,15.582660235,130.67
2020-06-24 12:00:00,74.3481667503,14.9,75.8265118486,41.8181667503,0,41.8181667503,32.53,14.9,35.7800349357,133.51,56.9281667503,1.25,56.9418885316,41.8181667503,0,41.8181667503,15.11,1.25,15.1616160089,130.67
2020-06-24 12:30:00,74.673333428,14.1,75.9928728582,47.333333428,0,47.333333428,27.34,14.1,30.7617554766,133.64,56.363333428,0.0,56.363333428,47.333333428,0,47.333333428,9.03,0.0,9.03,130.85
2020-06-24 13:00:00,74.813333427,14.31,76.1696196555,46.853333427,0,46.853333427,27.96,14.31,31.4091976975,133.75,58.203333427,0.46,58.205151164,46.853333427,0,46.853333427,11.35,0.46,11.3593177612,130.94
2020-06-24 13:30:00,72.4121667539,14.49,73.8476945747,43.6221667539,0,43.6221667539,28.79,14.49,32.2307958326,133.75,57.9321667539,1.1,57.9426090611,43.6221667539,0,43.6221667539,14.31,1.1,14.352215856800001,130.94
2020-06-24 14:00:00,71.4086667537,14.53,72.8719327831,43.5186667537,0,43.5186667537,27.89,14.53,31.4479411091,133.89,57.4886667537,1.06,57.4984382842,43.5186667537,0,43.5186667537,13.97,1.06,14.0101570298,131.03
2020-06-24 14:30:00,69.725500086,14.63,71.2438226251,42.975500086,0,42.975500086,26.75,14.63,30.4893325607,134.08,56.635500086,1.06,56.6454187908,42.975500086,0,42.975500086,13.66,1.06,13.701065652,131.21
2020-06-24 15:00:00,69.7806667555,13.8,71.1321407863,44.4006667555,0,44.4006667555,25.38,13.8,28.889174443,133.86,54.3906667555,0.2,54.3910344644,44.4006667555,0,44.4006667555,9.99,0.2,9.9920018014,131.44
2020-06-24 15:30:00,69.9813334264,13.09,71.195049885,46.5113334264,0,46.5113334264,23.47,13.09,26.8735743808,133.86,54.7613334264,-0.2,54.7616986463,46.5113334264,0,46.5113334264,8.25,-0.2,8.2524238863,131.44
2020-06-24 16:00:00,69.7411667561,11.67,70.7108141694,44.7011667561,0,44.7011667561,25.04,11.67,27.6259027002,134.19,49.6011667561,-1.16,49.614729099,44.7011667561,0,44.7011667561,4.9,-1.16,5.03543444,131.73
2020-06-24 16:30:00,72.7128334169,16.97,74.6668403209,41.7728334169,0,41.7728334169,30.94,16.97,35.2883054283,134.11,47.7428334169,-2.79,47.8242850723,41.7728334169,0,41.7728334169,5.97,-2.79,6.5897647909,132.5
2020-06-24 17:00:00,76.8101007519,20.0,79.3712263828,38.8301007519,0,38.8301007519,37.98,20.0,42.9241237534,133.82,46.4501007519,-2.56,46.5205917832,38.8301007519,0,38.8301007519,7.62,-2.56,8.0385322043,132.63
2020-06-24 17:30:00,79.7708334023,22.82,82.9707072508,34.5008334023,0,34.5008334023,45.27,22.82,50.6964032255,133.68,44.3308334023,-2.03,44.377287999,34.5008334023,0,34.5008334023,9.83,-2.03,10.0374199872,132.74
2020-06-24 18:00:00,82.5680000654,22.71,85.6342147439,32.7080000654,0,32.7080000654,49.86,22.71,54.7883536894,133.5,43.6780000654,-1.98,43.7228554616,32.7080000654,0,32.7080000654,10.97,-1.98,11.1472552676,132.58
2020-06-24 18:30:00,84.7801667141,23.05,87.8577211636,23.7001667141,0,23.7001667141,61.08,23.05,65.2845226681,133.04,42.2901667141,-0.56,42.2938742693,23.7001667141,0,23.7001667141,18.59,-0.56,18.5984327297,132.11
2020-06-24 19:00:00,84.5803333685,22.58,87.5424993516,17.5903333685,0,17.5903333685,66.99,22.58,70.6931149406,132.72,37.6403333685,-0.34,37.641868924,17.5903333685,0,17.5903333685,20.05,-0.34,20.0528825858,131.78
2020-06-24 19:30:00,82.123666699,20.99,84.7636521871,16.163666699,0,16.163666699,65.96,20.99,69.2192292647,132.52,28.883666699,-2.23,28.9696237804,16.163666699,0,16.163666699,12.72,-2.23,12.9139962831,131.62
2020-06-24 20:00:00,80.4135000259,20.47,82.9780205019,12.9335000259,0,12.9335000259,67.48,20.47,70.5164611988,132.52,25.4035000259,-2.45,25.5213697431,12.9335000259,0,12.9335000259,12.47,-2.45,12.7083987976,131.62
2020-06-24 20:30:00,77.7123333592,18.99,79.9989178435,12.9223333592,0,12.9223333592,64.79,18.99,67.5156589244,132.36,24.7023333592,-2.7800000000000002,24.8582717297,12.9223333592,0,12.9223333592,11.78,-2.7800000000000002,12.1035862454,131.34
2020-06-24 21:00:00,76.8948333551,13.72,78.1092427098,10.8648333551,0,10.8648333551,66.03,13.72,67.4403388188,132.26,22.4448333551,-3.58,22.7285491032,10.8648333551,0,10.8648333551,11.58,-3.58,12.1207590521,130.72
2020-06-24 21:30:00,75.6608333611,9.97,76.3148911085,13.8908333611,0,13.8908333611,61.77,9.97,62.5694318338,132.53,24.9208333611,-1.77,24.9836113365,13.8908333611,0,13.8908333611,11.03,-1.77,11.1711145371,130.12
2020-06-24 22:00:00,73.7338333565,8.97,74.277446654,11.5738333565,0,11.5738333565,62.16,8.97,62.8038732882,132.82,22.4238333565,-1.8399999999999999,22.4991978168,11.5738333565,0,11.5738333565,10.85,-1.8399999999999999,11.0049125394,130.12
2020-06-24 22:30:00,73.0938333543,8.84,73.6264495574,10.4738333543,0,10.4738333543,62.62,8.84,63.2408886718,133.27,25.8038333543,-0.9500000000000001,25.8213151442,10.4738333543,0,10.4738333543,15.33,-0.9500000000000001,15.3594075407,130.34
2020-06-24 23:00:00,67.9506666788,9.08,68.5546461014,6.0706666788,0,6.0706666788,61.88,9.08,62.5426318602,133.88,24.1406666788,-0.28,24.1422904402,6.0706666788,0,6.0706666788,18.07,-0.28,18.0721692112,130.9
2020-06-24 23:30:00,65.5230000086,8.84,66.1166327797,4.2930000086,0,4.2930000086,61.23,8.84,61.8648405801,134.47,21.6830000086,-0.48,21.6883122758,4.2930000086,0,4.2930000086,17.39,-0.48,17.3966232356,131.48
2020-06-25 00:00:00,61.5758333421,15.59,63.5187480338,4.4058333421,0,4.4058333421,57.17,15.59,59.2575480424,134.63,20.4658333421,-0.53,20.4726948492,4.4058333421,0,4.4058333421,16.06,-0.53,16.0687429502,132.36
2020-06-25 00:30:00,59.3218333422,17.74,61.9175864443,4.4518333422000005,0,4.4518333422000005,54.87,17.74,57.6664937377,135.15,19.6418333422,-2.2,19.7646557532,4.4518333422000005,0,4.4518333422000005,15.19,-2.2,15.3484885249,133.29
2020-06-25 01:00:00,57.4526666755,27.93,63.8818738621,4.4326666755,0,4.4326666755,53.02,27.93,59.9266660177,133.93,19.0726666755,-0.8,19.0894372394,4.4326666755,0,4.4326666755,14.64,-0.8,14.6618416306,133.14
2020-06-25 01:30:00,58.3011666755,28.09,64.7153315353,4.4411666755,0,4.4411666755,53.86,28.09,60.7449397069,133.83,19.2411666755,-0.78,19.2569700378,4.4411666755,0,4.4411666755,14.8,-0.78,14.8205398012,133.14
2020-06-25 02:00:00,56.9305000089,27.91,63.4038636935,4.4505000089,0,4.4505000089,52.48,27.91,59.440041218,133.99,18.8005000089,-0.8200000000000001,18.8183740154,4.4505000089,0,4.4505000089,14.35,-0.8200000000000001,14.3734094772,133.21
2020-06-25 02:30:00,55.5791666755,27.7,62.0993862155,4.4391666755,0,4.4391666755,51.14,27.7,58.1600343879,134.33,18.4191666755,-0.9,18.4411415325,4.4391666755,0,4.4391666755,13.98,-0.9,14.0089400027,133.47
2020-06-25 03:00:00,54.1810000087,27.61,60.8103022682,4.3610000087,0,4.3610000087,49.82,27.61,56.9591476411,134.62,17.9010000087,-0.96,17.9267231058,4.3610000087,0,4.3610000087,13.54,-0.96,13.5739898335,133.74
2020-06-25 03:30:00,53.1763333419,26.78,59.5389857798,4.2763333419,0,4.2763333419,48.9,26.78,55.7528331119,134.09,17.4963333419,-1.1,17.5308779133,4.2763333419,0,4.2763333419,13.22,-1.1,13.2656850558,133.16
2020-06-25 04:00:00,52.7700000086,26.71,59.1447123664,4.3000000086,0,4.3000000086,48.47,26.71,55.3422532971,134.17,17.4100000086,-1.12,17.4459880861,4.3000000086,0,4.3000000086,13.11,-1.12,13.1577543677,133.16
2020-06-25 04:30:00,52.8375000086,26.77,59.232037844,4.2775000086,0,4.2775000086,48.56,26.77,55.4500360685,134.17,17.3575000086,-1.12,17.3935967111,4.2775000086,0,4.2775000086,13.08,-1.12,13.1278634972,133.16
2020-06-25 05:00:00,52.4365000088,26.71,58.8473502647,4.4065000088,0,4.4065000088,48.03,26.71,54.9573016077,134.17,17.3265000088,-1.13,17.36330909,4.4065000088,0,4.4065000088,12.92,-1.13,12.9693214934,133.16
2020-06-25 05:30:00,53.4181666761,26.13,59.4666076974,4.7181666761,0,4.7181666761,48.7,26.13,55.267231702,133.67,17.7981666761,-1.19,17.8379045022,4.7181666761,0,4.7181666761,13.08,-1.19,13.1340207096,132.74
2020-06-25 06:00:00,55.0445000107,26.43,61.0609685596,5.3745000107,0,5.3745000107,49.67,26.43,56.2641431109,133.12,18.884500010700002,-1.04,18.9131155724,5.3745000107,0,5.3745000107,13.51,-1.04,13.5499704797,132.22
2020-06-25 06:30:00,61.0708333527,27.48,66.9686276281,9.6608333527,0,9.6608333527,51.41,27.48,58.2935545322,132.63,20.7108333527,-1.34,20.7541373745,9.6608333527,0,9.6608333527,11.05,-1.34,11.1309523402,131.88
2020-06-25 07:00:00,63.362166692,19.49,66.2919623175,12.682166692,0,12.682166692,50.68,19.49,54.2984576208,133.08,19.532166692,-3.25,19.8007079592,12.682166692,0,12.682166692,6.85,-3.25,7.5818863088,131.63
2020-06-25 07:30:00,68.8883333649,18.59,71.3525793072,15.7683333649,0,15.7683333649,53.12,18.59,56.2789703175,133.18,23.7783333649,-3.15,23.986071742,15.7683333649,0,15.7683333649,8.01,-3.15,8.6071249555,131.63
2020-06-25 08:00:00,73.4861667071,21.13,76.4636750183,20.1961667071,0,20.1961667071,53.29,21.13,57.3262679755,133.39,28.9861667071,-2.58,29.1007604775,20.1961667071,0,20.1961667071,8.79,-2.58,9.1608132827,132.01
2020-06-25 08:30:00,78.0090000471,23.99,81.6144851625,23.5290000471,0,23.5290000471,54.48,23.99,59.5280648098,133.16,37.0490000471,-1.17,37.0674696262,23.5290000471,0,23.5290000471,13.52,-1.17,13.570530571799999,132.01
2020-06-25 09:00:00,78.2370000582,25.17,82.1861124407,29.1170000582,0,29.1170000582,49.12,25.17,55.1933265894,132.84,38.9470000582,-1.46,38.974355845,29.1170000582,0,29.1170000582,9.83,-1.46,9.9378317555,131.73
2020-06-25 09:30:00,78.2460000689,25.85,82.4054550791,34.4660000689,0,34.4660000689,43.78,25.85,50.8420190394,132.84,42.6460000689,-1.51,42.6727245659,34.4660000689,0,34.4660000689,8.18,-1.51,8.3182029309,131.82
2020-06-25 10:00:00,77.6766667425,26.49,82.0693892765,37.9166667425,0,37.9166667425,39.76,26.49,47.7763299135,132.84,45.8766667425,-1.3,45.8950819958,37.9166667425,0,37.9166667425,7.96,-1.3,8.0654572096,131.82
2020-06-25 10:30:00,76.3150000818,26.53,80.7949264341,40.9150000818,0,40.9150000818,35.4,26.53,44.2380028934,132.84,48.0750000818,-1.32,48.0931183525,40.9150000818,0,40.9150000818,7.16,-1.32,7.2806593108,131.75
2020-06-25 11:00:00,75.6065000845,26.41,80.0863968163,42.2365000845,0,42.2365000845,33.37,26.41,42.5563743756,132.64,50.9865000845,-0.98,50.9959173941,42.2365000845,0,42.2365000845,8.75,-0.98,8.8047089674,131.52
2020-06-25 11:30:00,73.9038334103,23.41,77.5229301093,38.4638334103,0,38.4638334103,35.44,23.41,42.4737766157,132.57,53.9138334103,0.0,53.9138334103,38.4638334103,0,38.4638334103,15.45,0.0,15.45,130.99
2020-06-25 12:00:00,73.4056667474,23.43,77.0542458961,40.3456667474,0,40.3456667474,33.06,23.43,40.5207169236,132.57,55.3756667474,0.0,55.3756667474,40.3456667474,0,40.3456667474,15.03,0.0,15.03,130.88
2020-06-25 12:30:00,73.7571667499,23.71,77.474407045,41.5971667499,0,41.5971667499,32.16,23.71,39.9553463256,132.57,56.7471667499,-0.08,56.7472231403,41.5971667499,0,41.5971667499,15.15,-0.08,15.1502112196,130.99
2020-06-25 13:00:00,73.2093334266,21.94,76.4262396089,46.6193334266,0,46.6193334266,26.59,21.94,34.4730575958,132.99,53.7693334266,-1.69,53.7958856897,46.6193334266,0,46.6193334266,7.15,-1.69,7.3470129985,131.32
2020-06-25 13:30:00,72.351333419,22.5,75.7691589468,42.841333419,0,42.841333419,29.51,22.5,37.1091646362,132.91,56.481333419,-0.42,56.4828949753,42.841333419,0,42.841333419,13.64,-0.42,13.6464647437,131.14
2020-06-25 14:00:00,71.0813334218,22.06,74.4257990284,44.2213334218,0,44.2213334218,26.86,22.06,34.7577789854,133.19,55.8513334218,-0.89,55.8584241184,44.2213334218,0,44.2213334218,11.63,-0.89,11.6640044582,131.43
2020-06-25 14:30:00,68.7761667479,22.17,72.2611237979,40.6161667479,0,40.6161667479,28.16,22.17,35.8398451448,133.1,54.4461667479,-0.4,54.4476360693,40.6161667479,0,40.6161667479,13.83,-0.4,13.8357833172,131.26
2020-06-25 15:00:00,68.4248334106,21.82,71.8197063992,38.6548334106,0,38.6548334106,29.77,21.82,36.9102329985,133.36,52.5548334106,-0.48,52.5570253612,38.6548334106,0,38.6548334106,13.9,-0.48,13.9082853005,131.52
2020-06-25 15:30:00,68.5403334045,20.97,71.676482916,35.6003334045,0,35.6003334045,32.94,20.97,39.0484890873,133.55,50.1703334045,-0.6000000000000001,50.1739210539,35.6003334045,0,35.6003334045,14.57,-0.6000000000000001,14.5823489192,131.66
2020-06-25 16:00:00,69.9845000648,20.82,73.0157698673,32.3845000648,0,32.3845000648,37.6,20.82,42.9794415971,133.55,47.8345000648,-0.53,47.83743614,32.3845000648,0,32.3845000648,15.45,-0.53,15.459087942,131.66
2020-06-25 16:30:00,74.8798333936,20.45,77.622109924,30.1498333936,0,30.1498333936,44.73,20.45,49.1830804241,133.84,47.0698333936,-0.56,47.0731644964,30.1498333936,0,30.1498333936,16.92,-0.56,16.929264603,131.96
2020-06-25 17:00:00,77.3775000607,19.1,79.6999844144,30.3675000607,0,30.3675000607,47.01,19.1,50.7419954279,133.73,45.0675000607,-1.24,45.0845556896,30.3675000607,0,30.3675000607,14.7,-1.24,14.7522066146,131.82
2020-06-25 17:30:00,80.835333377,18.81,82.9949831145,21.835333377,0,21.835333377,59.0,18.81,61.925892,133.43,41.845333377,-0.5,41.8483204613,21.835333377,0,21.835333377,20.01,-0.5,20.0162459018,131.47
2020-06-25 18:00:00,85.3646667047,18.8,87.4103330368,19.0246667047,0,19.0246667047,66.34,18.8,68.9524154762,132.99,40.6146667047,1.6,40.6461701952,19.0246667047,0,19.0246667047,21.59,1.6,21.6492055281,130.92
2020-06-25 18:30:00,85.1155000389,16.07,86.6192429363,19.4255000389,0,19.4255000389,65.69,16.07,67.6270729812,133.25,32.9555000389,0.0,32.9555000389,19.4255000389,0,19.4255000389,13.53,0.0,13.53,131.07
2020-06-25 19:00:00,83.5611667033,15.23,84.9377506226,18.3411667033,0,18.3411667033,65.22,15.23,66.9746317646,133.04,31.2911667033,-0.33,31.2929067627,18.3411667033,0,18.3411667033,12.95,-0.33,12.9542039508,130.79
2020-06-25 19:30:00,85.5513333573,16.88,87.200716965,11.9613333573,0,11.9613333573,73.59,16.88,75.5011423755,132.35,31.2513333573,-0.28,31.2525876786,11.9613333573,0,11.9613333573,19.29,-0.28,19.292032034,130.41
2020-06-25 20:00:00,82.1606666915,15.72,83.6510224157,12.4006666915,0,12.4006666915,69.76,15.72,71.5092721261,132.63,28.4706666915,-2.32,28.565035653,12.4006666915,0,12.4006666915,16.07,-2.32,16.2366037089,130.82
2020-06-25 20:30:00,79.5713333589,14.39,80.8620380186,12.8013333589,0,12.8013333589,66.77,14.39,68.3030379998,132.71,25.3913333589,-3.29,25.6035917352,12.8013333589,0,12.8013333589,12.59,-3.29,13.0127706504,130.82
2020-06-25 21:00:00,79.4740000229,14.63,80.8093656678,11.4440000229,0,11.4440000229,68.03,14.63,69.5853274764,132.87,24.4840000229,-3.09,24.6782162467,11.4440000229,0,11.4440000229,13.04,-3.09,13.4011081631,131.02
2020-06-25 21:30:00,78.1873333567,13.33,79.3154965781,11.6673333567,0,11.6673333567,66.52,13.33,67.8424594189,133.23,24.2373333567,-1.02,24.2587866193,11.6673333567,0,11.6673333567,12.57,-1.02,12.6113163468,131.02
2020-06-25 22:00:00,76.9501666896,12.96,78.0339013094,11.4801666896,0,11.4801666896,65.47,12.96,66.7404112963,133.33,23.5601666896,-1.19,23.5902003901,11.4801666896,0,11.4801666896,12.08,-1.19,12.1384718972,131.02
2020-06-25 22:30:00,75.6601666818,13.37,76.8324002119,7.5801666818,0,7.5801666818,68.08,13.37,69.3804244726,133.68,24.9401666818,-0.02,24.940174701,7.5801666818,0,7.5801666818,17.36,-0.02,17.3600115207,131.26
2020-06-25 23:00:00,69.9135000087,12.95,71.1027424469,4.3535000087,0,4.3535000087,65.56,12.95,66.8267618548,133.97,22.7935000087,0.28,22.7952197324,4.3535000087,0,4.3535000087,18.44,0.28,18.4421256909,131.46
2020-06-25 23:30:00,66.1365000087,17.39,68.3845650231,4.3465000087,0,4.3465000087,61.79,17.39,64.1904681397,134.48,21.6165000087,-0.74,21.6291625503,4.3465000087,0,4.3465000087,17.27,-0.74,17.2858468118,132.53
2020-06-26 00:00:00,62.0793333422,18.03,64.6446016943,4.4393333422,0,4.4393333422,57.64,18.03,60.39412637,134.68,20.3993333422,-1.9500000000000002,20.4923229724,4.4393333422,0,4.4393333422,15.96,-1.9500000000000002,16.0786846477,132.91
2020-06-26 00:30:00,59.9550000086,17.25,62.3872144436,4.3250000086,0,4.3250000086,55.63,17.25,58.2431060298,135.2,19.6750000087,-2.18,19.7954041469,4.3250000086,0,4.3250000086,15.35,-2.18,15.5040285087,133.32
2020-06-26 01:00:00,57.4198333422,16.72,59.8046458149,4.4498333422,0,4.4498333422,52.97,16.72,55.5461906885,135.0,19.0098333422,-2.32,19.1508789276,4.4498333422,0,4.4498333422,14.56,-2.32,14.7436766107,133.12
2020-06-26 01:30:00,58.0306666754,16.47,60.3226257286,4.3706666754,0,4.3706666754,53.66,16.47,56.1307090638,134.83,19.0906666754,-2.38,19.2384498885,4.3706666754,0,4.3706666754,14.72,-2.38,14.9111636032,132.99
2020-06-26 02:00:00,56.575333342,16.13,58.8297989352,4.345333342,0,4.345333342,52.23,16.13,54.6639716815,135.06,18.595333342,-2.45,18.7560369508,4.345333342,0,4.345333342,14.25,-2.45,14.459080192,133.12
2020-06-26 02:30:00,55.1930000087,15.96,57.4542326549,4.3630000087,0,4.3630000087,50.83,15.96,53.2767350726,135.21,18.2230000087,-2.51,18.3950490436,4.3630000087,0,4.3630000087,13.86,-2.51,14.08544284,133.22
2020-06-26 03:00:00,53.8646666753,17.16,56.5320078897,4.3146666753,0,4.3146666753,49.55,17.16,52.4372777707,135.48,17.7746666753,-2.39,17.9346278305,4.3146666753,0,4.3146666753,13.46,-2.39,13.6705413207,133.62
2020-06-26 03:30:00,53.9313333419,27.75,60.6518855109,4.2613333419,0,4.2613333419,49.67,27.75,56.8961457394,134.13,17.6813333419,-0.9,17.7042240368,4.2613333419,0,4.2613333419,13.42,-0.9,13.4501449806,133.39
2020-06-26 04:00:00,53.4893333418,27.65,60.213215172,4.2393333418,0,4.2393333418,49.25,27.65,56.4808374584,134.22,17.4993333418,-0.93,17.5240282871,4.2393333418,0,4.2393333418,13.26,-0.93,13.2925731143,133.39
2020-06-26 04:30:00,53.5581666754,27.78,60.3341165315,4.3781666754,0,4.3781666754,49.18,27.78,56.4836330276,134.22,17.5981666754,-0.89,17.6206574888,4.3781666754,0,4.3781666754,13.22,-0.89,13.2499245281,133.39
2020-06-26 05:00:00,53.4720000088,27.73,60.2346053771,4.3920000088,0,4.3920000088,49.08,27.73,56.371972646,134.31,17.5420000088,-0.93,17.566634974,4.3920000088,0,4.3920000088,13.15,-0.93,13.182844913,133.56
2020-06-26 05:30:00,52.2356666796,27.01,58.8056542644,6.4856666796,0,6.4856666796,45.75,27.01,53.1281714347,133.78,19.2356666796,-0.96,19.2596072808,6.4856666796,0,6.4856666796,12.75,-0.96,12.7860900982,132.91
2020-06-26 06:00:00,55.7888333434,27.87,62.362896227,5.0488333434,0,5.0488333434,50.74,27.87,57.8902798404,133.54,18.7888333434,-0.76,18.8041978932,5.0488333434,0,5.0488333434,13.74,-0.76,13.7610028704,132.77
2020-06-26 06:30:00,60.3226666773,28.53,66.729191626,5.3126666773,0,5.3126666773,55.01,28.53,61.968225729,132.58,20.2526666773,-0.48,20.2583540186,5.3126666773,0,5.3126666773,14.94,-0.48,14.9477088545,131.97
2020-06-26 07:00:00,64.1495000121,20.86,67.4558963457,6.0295000121,0,6.0295000121,58.12,20.86,61.7500931173,133.27,21.9195000121,-3.09,22.1362277902,6.0295000121,0,6.0295000121,15.89,-3.09,16.1876557908,131.97
2020-06-26 07:30:00,68.3046666844,20.21,71.2318158611,8.8746666844,0,8.8746666844,59.43,20.21,62.7723585665,132.96,25.7846666844,-1.24,25.8144656351,8.8746666844,0,8.8746666844,16.91,-1.24,16.9554032686,131.41
2020-06-26 08:00:00,71.6048333721,20.29,74.4240301397,19.3648333721,0,19.3648333721,52.24,20.29,56.0419637415,132.69,31.3148333721,-2.09,31.3845007786,19.3648333721,0,19.3648333721,11.95,-2.09,12.1313890384,131.24
2020-06-26 08:30:00,74.571500041,21.59,77.633992029,20.491500041,0,20.491500041,54.08,21.59,58.2303572031,133.04,29.471500041,-2.42,29.5706901283,20.491500041,0,20.491500041,8.98,-2.42,9.3003655842,131.8
2020-06-26 09:00:00,77.7735000404,23.03,81.111640401,20.2135000404,0,20.2135000404,57.56,23.03,61.9962458541,132.65,30.1435000404,-2.02,30.211107141,20.2135000404,0,20.2135000404,9.93,-2.02,10.1333755482,131.51
2020-06-26 09:30:00,79.7526667073,23.72,83.2053258327,20.3326667073,0,20.3326667073,59.42,23.72,63.9794873377,132.34,30.6626667073,-1.82,30.7166327843,20.3326667073,0,20.3326667073,10.33,-1.82,10.4891038702,131.32
2020-06-26 10:00:00,79.6190000435,22.63,82.7725924925,21.7390000435,0,21.7390000435,57.88,22.63,62.1466917864,132.34,32.0190000435,-1.9300000000000002,32.0771143307,21.7390000435,0,21.7390000435,10.28,-1.9300000000000002,10.459603243,131.32
2020-06-26 10:30:00,78.2638333803,18.72,80.4715230089,23.4838333803,0,23.4838333803,54.78,18.72,57.8902997056,132.85,33.2038333803,-2.5,33.2978160117,23.4838333803,0,23.4838333803,9.72,-2.5,10.0363539196,131.24
2020-06-26 11:00:00,77.7290000497,19.04,80.0269895018,24.8290000497,0,24.8290000497,52.9,19.04,56.2221628897,132.85,35.7890000497,-1.8900000000000001,35.8388703024,24.8290000497,0,24.8290000497,10.96,-1.8900000000000001,11.1217669459,131.13
2020-06-26 11:30:00,77.4528333761,20.53,80.1275377007,21.3628333761,0,21.3628333761,56.09,20.53,59.7291302465,132.28,40.2028333761,0.02,40.2028383508,21.3628333761,0,21.3628333761,18.84,0.02,18.8400106157,130.6
2020-06-26 12:00:00,77.9135000453,20.66,80.6061355562,22.6535000453,0,22.6535000453,55.26,20.66,58.9957896803,132.37,41.3735000453,-0.14,41.3737369112,22.6535000453,0,22.6535000453,18.72,-0.14,18.720523497,130.73
2020-06-26 12:30:00,78.4726667171,19.67,80.9003604547,25.2226667171,0,25.2226667171,53.25,19.67,56.7668160108,132.73,43.5826667171,-0.6000000000000001,43.5867966037,25.2226667171,0,25.2226667171,18.36,-0.6000000000000001,18.3698013054,130.94
2020-06-26 13:00:00,79.023666717,20.05,81.5275560863,25.173666717,0,25.173666717,53.85,20.05,57.4615088559,132.73,43.733666717,-0.54,43.737000406,25.173666717,0,25.173666717,18.56,-0.54,18.5678539417,130.94
2020-06-26 13:30:00,75.2208333884,18.85,77.5467360735,27.5408333884,0,27.5408333884,47.68,18.85,51.270897203,132.97,45.2408333884,-0.8,45.2479060916,27.5408333884,0,27.5408333884,17.7,-0.8,17.7180698723,131.09
2020-06-26 14:00:00,71.844500065,16.92,73.8100168649,32.504500065,0,32.504500065,39.34,16.92,42.8243155228,133.29,44.124500065,-1.46,44.1486478387,32.504500065,0,32.504500065,11.62,-1.46,11.7113620045,131.23
2020-06-26 14:30:00,70.68750006490001,14.97,72.2552666968,32.4675000649,0,32.4675000649,38.22,14.97,41.0471594632,133.64,43.3175000649,0.0,43.3175000649,32.4675000649,0,32.4675000649,10.85,0.0,10.85,131.13
2020-06-26 15:00:00,71.3008333967,15.08,72.8780847928,31.6808333967,0,31.6808333967,39.62,15.08,42.392815429,133.64,40.5408333967,-0.37,40.5425217827,31.6808333967,0,31.6808333967,8.86,-0.37,8.8677223682,131.29
2020-06-26 15:30:00,73.519833398,14.97,75.0284399602,32.309833398,0,32.309833398,41.21,14.97,43.844783042,133.64,39.819833398,-0.78,39.8274720744,32.309833398,0,32.309833398,7.51,-0.78,7.5503973405,131.29
2020-06-26 16:00:00,76.4743333904,15.96,78.1219896541,28.5543333904,0,28.5543333904,47.92,15.96,50.5079003721,133.38,42.8243333904,0.5,42.8272521922,28.5543333904,0,28.5543333904,14.27,0.5,14.2787569487,130.96
2020-06-26 16:30:00,78.1745000598,15.07,79.6138013136,29.9245000598,0,29.9245000598,48.25,15.07,50.5486636816,133.78,41.7645000598,-0.18,41.7648879473,29.9245000598,0,29.9245000598,11.84,-0.18,11.8413681642,131.37
2020-06-26 17:00:00,78.5520000662,14.05,79.7986166196,33.0820000662,0,33.0820000662,45.47,14.05,47.5912113735,133.78,42.6520000662,-0.9500000000000001,42.662578563,33.0820000662,0,33.0820000662,9.57,-0.9500000000000001,9.6170369657,131.28
2020-06-26 17:30:00,82.482500061,13.61,83.5978164567,30.522500061,0,30.522500061,51.96,13.61,53.7128820675,133.94,41.482500061,-1.06,41.4960409113,30.522500061,0,30.522500061,10.96,-1.06,11.0111398138,131.48
2020-06-26 18:00:00,84.8036667204,13.65,85.8951942149,26.8436667204,0,26.8436667204,57.96,13.65,59.5456471961,133.75,38.5536667204,-1.12,38.5699315216,26.8436667204,0,26.8436667204,11.71,-1.12,11.763439123,131.37
2020-06-26 18:30:00,85.9878333726,13.79,87.0865752462,19.6478333726,0,19.6478333726,66.34,13.79,67.7580969331,133.22,38.5078333726,0.29,38.5089253428,19.6478333726,0,19.6478333726,18.86,0.29,18.8622294547,130.79
2020-06-26 19:00:00,82.8661666939,13.04,83.8858938233,13.6161666939,0,13.6161666939,69.25,13.04,70.4670426512,133.22,35.0461666939,0.67,35.0525705182,13.6161666939,0,13.6161666939,21.43,0.67,21.4404710769,130.79
2020-06-26 19:30:00,82.6650000332,12.1,83.5458690211,16.6050000332,0,16.6050000332,66.06,12.1,67.159017265,133.64,30.9450000332,-0.99,30.9608321441,16.6050000332,0,16.6050000332,14.34,-0.99,14.3741330173,131.15
2020-06-26 20:00:00,78.2011667013,10.42,78.8923245535,17.3311667013,0,17.3311667013,60.87,10.42,61.7554313401,134.22,28.0611667013,-1.94,28.1281474086,17.3311667013,0,17.3311667013,10.73,-1.94,10.903967168,131.54
2020-06-26 20:30:00,74.5868333689,9.06,75.1350737805,17.7768333689,0,17.7768333689,56.81,9.06,57.5279036642,134.22,27.3968333689,-2.27,27.4907144076,17.7768333689,0,17.7768333689,9.62,-2.27,9.8841944538,131.36
2020-06-26 21:00:00,72.6866666953,8.55,73.187799634,14.3066666953,0,14.3066666953,58.38,8.55,59.0027702739,134.4,25.6966666953,-2.07,25.7799065019,14.3066666953,0,14.3066666953,11.39,-2.07,11.5765711677,131.52
2020-06-26 21:30:00,74.5175000104,10.47,75.2494432392,5.2175000104,0,5.2175000104,69.3,10.47,70.0864530419,134.4,24.7575000104,-0.38,24.7604161267,5.2175000104,0,5.2175000104,19.54,-0.38,19.5436946354,131.69
2020-06-26 22:00:00,74.4998333488,10.48,75.2333408071,7.7498333488,0,7.7498333488,66.75,10.48,67.5676912437,134.4,22.6998333488,-2.83,22.8755619399,7.7498333488,0,7.7498333488,14.95,-2.83,15.2154986773,131.97
2020-06-26 22:30:00,71.9031666772,10.98,72.7366879793,5.2431666772,0,5.2431666772,66.66,10.98,67.5582415402,134.25,23.8131666772,-3.08,24.0115244663,5.2431666772,0,5.2431666772,18.57,-3.08,18.8236898614,131.89
2020-06-26 23:00:00,68.2921666772,11.11,69.189971307,5.2621666772,0,5.2621666772,63.03,11.11,64.0016640409,134.41,22.7821666772,-3.18,23.0030328111,5.2621666772,0,5.2621666772,17.52,-3.18,17.8062573271,132.07
2020-06-26 23:30:00,65.1836666771,15.48,66.9965730576,5.2036666771,0,5.2036666771,59.98,15.48,61.9453856231,134.25,21.8436666771,-2.68,22.0074572338,5.2036666771,0,5.2036666771,16.64,-2.68,16.854435618,132.38
2020-06-27 00:00:00,61.4243333434,14.91,63.208044003,5.0543333434,0,5.0543333434,56.37,14.91,58.3085328232,134.38,20.6043333434,-2.88,20.8046377649,5.0543333434,0,5.0543333434,15.55,-2.88,15.814452251,132.46
2020-06-27 00:30:00,59.3748333436,14.66,61.1578812139,5.1248333436,0,5.1248333436,54.25,14.66,56.1958904191,134.38,20.0848333436,-2.96,20.3017765341,5.1248333436,0,5.1248333436,14.96,-2.96,15.2500229508,132.46
2020-06-27 01:00:00,57.1491666769,14.76,59.024442834,5.0991666769,0,5.0991666769,52.05,14.76,54.1023114109,134.47,19.3991666769,-3.0,19.6297648421,5.0991666769,0,5.0991666769,14.3,-3.0,14.6112969992,132.46
2020-06-27 01:30:00,58.0566666767,14.63,59.871641414,5.0266666767,0,5.0266666767,53.03,14.63,55.0110697951,134.75,19.5466666767,-3.05,19.7831918095,5.0266666767,0,5.0266666767,14.52,-3.05,14.8368763559,132.84
2020-06-27 02:00:00,56.4296666765,14.25,58.2011149482,4.9096666765,0,4.9096666765,51.52,14.25,53.4544001931,134.75,18.9796666765,-3.12,19.2344000985,4.9096666765,0,4.9096666765,14.07,-3.12,14.4117764346,132.84
2020-06-27 02:30:00,53.9653333449,14.74,55.9421558668,5.7653333449,0,5.7653333449,48.2,14.74,50.4034482947,135.23,19.0853333449,-3.14,19.3419117174,5.7653333449,0,5.7653333449,13.32,-3.14,13.685101388,133.19
2020-06-27 03:00:00,53.8866666764,26.19,59.9140129309,4.8466666764,0,4.8466666764,49.04,26.19,55.5953028591,133.97,18.0466666764,-1.52,18.1105653729,4.8466666764,0,4.8466666764,13.2,-1.52,13.2872269492,133.19
2020-06-27 03:30:00,53.2711666767,26.05,59.2994072407,5.0011666767,0,5.0011666767,48.27,26.05,54.8506645356,134.22,17.9811666767,-1.57,18.0495776974,5.0011666767,0,5.0011666767,12.98,-1.57,13.0746051566,133.34
2020-06-27 04:00:00,51.2223333459,25.38,57.1653027054,6.2923333459,0,6.2923333459,44.93,25.38,51.6028032184,134.56,18.6623333459,-1.74,18.7432730843,6.2923333459,0,6.2923333459,12.37,-1.74,12.4917772955,133.59
2020-06-27 04:30:00,52.1815000098,25.85,58.2334220467,4.8815000098,0,4.8815000098,47.3,25.85,53.9028060494,134.48,17.5615000098,-1.65,17.6388430061,4.8815000098,0,4.8815000098,12.68,-1.65,12.7869034563,133.59
2020-06-27 05:00:00,51.8231666761,25.71,57.8501919127,4.7231666761,0,4.7231666761,47.1,25.71,53.6601723814,134.57,17.3031666761,-1.6800000000000002,17.3845326949,4.7231666761,0,4.7231666761,12.58,-1.6800000000000002,12.6916823156,133.59
2020-06-27 05:30:00,52.1893333428,25.84,58.2360035954,4.7293333428,0,4.7293333428,47.46,25.84,54.0384788831,134.57,17.3893333428,-1.63,17.4655608014,4.7293333428,0,4.7293333428,12.66,-1.63,12.764501557100001,133.59
2020-06-27 06:00:00,52.9550000099,25.88,58.940702626,4.9250000098,0,4.9250000098,48.03,25.88,54.5587325733,134.57,17.7850000098,-1.62,17.8586288766,4.9250000098,0,4.9250000098,12.86,-1.62,12.9616356992,133.59
2020-06-27 06:30:00,55.8656666773,26.38,61.7808798359,5.3256666773,0,5.3256666773,50.54,26.38,57.0104902628,133.84,18.9156666773,-1.42,18.9688915292,5.3256666773,0,5.3256666773,13.59,-1.42,13.6639855094,133.22
2020-06-27 07:00:00,58.7975000122,27.25,64.805158033,6.0775000122,0,6.0775000122,52.72,27.25,59.3461110773,133.28,20.3275000122,-1.16,20.3605711301,6.0775000122,0,6.0775000122,14.25,-1.16,14.2971360769,132.81
2020-06-27 07:30:00,61.9615000151,27.79,67.9081113279,7.5515000151,0,7.5515000151,54.41,27.79,61.0960898913,133.36,22.6215000151,-0.9500000000000001,22.641439065,7.5515000151,0,7.5515000151,15.07,-0.9500000000000001,15.099913907,132.65
2020-06-27 08:00:00,64.5405000196,28.22,70.4403616031,9.7805000196,0,9.7805000196,54.76,28.22,61.6037823514,132.96,25.4905000196,-0.75,25.501531155,9.7805000196,0,9.7805000196,15.71,-0.75,15.7278924208,132.21
2020-06-27 08:30:00,66.9196666959,28.68,72.8064845373,14.5996666959,0,14.5996666959,52.32,28.68,59.6651053799,132.3,30.5896666959,-0.51,30.5939178361,14.5996666959,0,14.5996666959,15.99,-0.51,15.9981311409,131.62
2020-06-27 09:00:00,67.0310000339,19.59,69.8349702194,16.9710000339,0,16.9710000339,50.06,19.59,53.7565968045,133.54,33.1810000339,-1.67,33.2229990105,16.9710000339,0,16.9710000339,16.21,-1.67,16.2957970041,131.86
2020-06-27 09:30:00,70.4981667056,18.41,72.8623332652,19.4481667056,0,19.4481667056,51.05,18.41,54.268136139,133.54,36.4081667056,-1.6400000000000001,36.4450847558,19.4481667056,0,19.4481667056,16.96,-1.6400000000000001,17.0391079579,131.78
2020-06-27 10:00:00,74.630500042,19.92,77.2432387755,21.010500042,0,21.010500042,53.62,19.92,57.2006188778,133.23,38.570500042,-1.34,38.5937698792,21.010500042,0,21.010500042,17.56,-1.34,17.6110533473,131.6
2020-06-27 10:30:00,75.7416667101,20.32,78.4200387403,21.7116667101,0,21.7116667101,54.03,20.32,57.724720008,133.23,39.7116667101,-1.17,39.7288984606,21.7116667101,0,21.7116667101,18.0,-1.17,18.0379849207,131.6
2020-06-27 11:00:00,73.7220000431,19.88,76.3554038059,21.5520000431,0,21.5520000431,52.17,19.88,55.8294124991,133.23,39.3720000431,-1.19,39.3899795303,21.5520000431,0,21.5520000431,17.82,-1.19,17.859689247,131.6
2020-06-27 11:30:00,74.0053333807,20.69,76.843122456,23.6953333807,0,23.6953333807,50.31,20.69,54.3982738697,133.23,41.3053333807,-1.04,41.3184240466,23.6953333807,0,23.6953333807,17.61,-1.04,17.6406830933,131.6
2020-06-27 12:00:00,70.4488333857,19.77,73.1702878592,26.1688333857,0,26.1688333857,44.28,19.77,48.493002588,133.23,43.0388333857,-1.18,43.0550064359,26.1688333857,0,26.1688333857,16.87,-1.18,16.9112181702,131.4
2020-06-27 12:30:00,70.4443333891,19.43,73.0748178693,27.8743333891,0,27.8743333891,42.57,19.43,46.7945488278,133.23,44.6043333891,-1.25,44.6218450659,27.8743333891,0,27.8743333891,16.73,-1.25,16.7766325584,131.4
2020-06-27 13:00:00,72.5183333838,20.08,75.2470270295,25.2583333839,0,25.2583333839,47.26,20.08,51.348943514,133.23,42.5083333839,-1.19,42.5249868556,25.2583333839,0,25.2583333839,17.25,-1.19,17.2909976577,131.58
2020-06-27 13:30:00,72.2136667188,19.91,74.9080887553,26.0836667188,0,26.0836667188,46.13,19.91,50.2432582542,133.68,42.9936667188,-1.29,43.0130152155,26.0836667188,0,26.0836667188,16.91,-1.29,16.9591332326,131.94
2020-06-27 14:00:00,71.8520000581,19.98,74.5782160711,29.0320000581,0,29.0320000581,42.82,19.98,47.2520137137,133.82,45.0720000581,-1.37,45.0928163817,29.0320000581,0,29.0320000581,16.04,-1.37,16.0984005417,132.03
2020-06-27 14:30:00,67.1461667248,18.74,69.7122321105,29.0661667248,0,29.0661667248,38.08,18.74,42.4414184494,134.15,44.2161667248,-1.6400000000000001,44.2465704867,29.0661667248,0,29.0661667248,15.15,-1.6400000000000001,15.2385071447,132.19
2020-06-27 15:00:00,66.3081667181,18.55,68.8540156673,25.7081667181,0,25.7081667181,40.6,18.55,44.6370081883,134.27,41.1981667181,-1.7000000000000002,41.2332261766,25.7081667181,0,25.7081667181,15.49,-1.7000000000000002,15.5830067702,132.28
2020-06-27 15:30:00,68.3738333855,18.59,70.8559749903,26.0738333855,0,26.0738333855,42.3,18.59,46.2047410987,134.35,41.6638333855,-1.72,41.6993214858,26.0738333855,0,26.0738333855,15.59,-1.72,15.6845943524,132.39
2020-06-27 16:00:00,68.4038333813,18.72,70.9191287401,23.9738333813,0,23.9738333813,44.43,18.72,48.212688164,134.46,40.2338333813,-1.6800000000000002,40.2688930634,23.9738333813,0,23.9738333813,16.26,-1.6800000000000002,16.346559271,132.51
2020-06-27 16:30:00,70.8640000479,18.4,73.2138409236,23.9340000479,0,23.9340000479,46.93,18.4,50.4081828675,134.18,40.8040000479,-1.67,40.8381600945,23.9340000479,0,23.9340000479,16.87,-1.67,16.9524570491,132.23
2020-06-27 17:00:00,76.94933338,19.25,79.3206304036,23.309333379999998,0,23.309333379999998,53.64,19.25,56.9895788719,133.86,41.76933338,-1.4,41.7927889833,23.309333379999998,0,23.309333379999998,18.46,-1.4,18.5130116405,132.03
2020-06-27 17:30:00,81.0661667208,19.07,83.2789786609,27.0561667208,0,27.0561667208,54.01,19.07,57.2777880159,133.86,43.4661667208,-1.94,43.5094386243,27.0561667208,0,27.0561667208,16.41,-1.94,16.524276081,132.03
2020-06-27 18:00:00,82.2520000512,18.28,84.258826911,25.6020000512,0,25.6020000512,56.65,18.28,59.5263042696,133.97,37.2220000512,-3.18,37.357592104,25.6020000512,0,25.6020000512,11.62,-3.18,12.0472735505,132.26
2020-06-27 18:30:00,83.6420000386,18.94,85.7595928771,19.2820000386,0,19.2820000386,64.36,18.94,67.0889946265,133.52,37.4020000386,-1.8399999999999999,37.4472322994,19.2820000386,0,19.2820000386,18.12,-1.8399999999999999,18.2131820394,131.82
2020-06-27 19:00:00,81.9608333605,19.19,84.1773978284,13.6008333605,0,13.6008333605,68.36,19.19,71.0024344653,133.21,34.5008333605,-1.22,34.5223971151,13.6008333605,0,13.6008333605,20.9,-1.22,20.9355773744,131.49
2020-06-27 19:30:00,80.7268333548,18.65,82.8531479395,10.7268333548,0,10.7268333548,70.0,18.65,72.441855995,133.54,31.4668333548,-1.45,31.5002238306,10.7268333548,0,10.7268333548,20.74,-1.45,20.7906252912,131.75
2020-06-27 20:00:00,78.6640000153,18.05,80.7082858101,7.6640000153,0,7.6640000153,71.0,18.05,73.2584636749,133.54,28.1640000153,-1.62,28.2105529344,7.6640000153,0,7.6640000153,20.5,-1.62,20.563910134,131.75
2020-06-27 20:30:00,75.5781666805,16.75,77.4120260604,6.8981666805,0,6.8981666805,68.68,16.75,70.6930328958,133.47,26.5481666805,-1.96,26.6204198707,6.8981666805,0,6.8981666805,19.65,-1.96,19.7475087036,131.53
2020-06-27 21:00:00,74.2280000114,16.07,75.947619355,5.6980000114,0,5.6980000114,68.53,16.07,70.3889607822,133.36,25.0780000114,-2.15,25.169993734,5.6980000114,0,5.6980000114,19.38,-2.15,19.4988948405,131.45
2020-06-27 21:30:00,72.2670000103,15.67,73.9463872713,5.1270000103,0,5.1270000103,67.14,15.67,68.9443870087,133.48,24.1070000103,-2.29,24.2155229036,5.1270000103,0,5.1270000103,18.98,-2.29,19.117648914,131.45
2020-06-27 22:00:00,71.4861666765,15.58,73.1642564789,4.9261666765,0,4.9261666765,66.56,15.58,68.3591252138,133.33,23.6061666765,-2.37,23.7248394127,4.9261666765,0,4.9261666765,18.68,-2.37,18.8297450859,131.32
2020-06-27 22:30:00,70.0310000098,15.54,71.7344586818,4.9110000098,0,4.9110000098,65.12,15.54,66.9485324708,133.72,23.1810000098,-2.49,23.3143488319,4.9110000098,0,4.9110000098,18.27,-2.49,18.4388990995,131.76
2020-06-27 23:00:00,66.7640000097,14.99,68.426104648,4.8740000097,0,4.8740000097,61.89,14.99,63.6794488041,134.26,22.2140000097,-2.75,22.3835720213,4.8740000097,0,4.8740000097,17.34,-2.75,17.5567109676,132.18
2020-06-27 23:30:00,63.8083333428,14.68,65.4752304615,4.7383333428,0,4.7383333428,59.07,14.68,60.866799653,134.43,21.2283333428,-2.88,21.4228041235,4.7383333428,0,4.7383333428,16.49,-2.88,16.7396087171,132.33
2020-06-28 00:00:00,60.0815000092,14.1,61.7138286234,4.6215000092,0,4.6215000092,55.46,14.1,57.2243095196,135.29,20.0515000092,-3.18,20.3020947841,4.6215000092,0,4.6215000092,15.43,-3.18,15.7542787839,133.12
2020-06-28 00:30:00,58.0793333427,13.8,59.6963060962,4.6793333427,0,4.6793333427,53.4,13.8,55.1543289326,135.16,19.4793333427,-3.24,19.7469498271,4.6793333427,0,4.6793333427,14.8,-3.24,15.1504983416,132.95
2020-06-28 01:00:00,56.0028333427,16.34,58.3379202784,4.6628333427,0,4.6628333427,51.34,16.34,53.8775574799,135.25,18.8828333427,-2.95,19.1118783757,4.6628333427,0,4.6628333427,14.22,-2.95,14.522771774,133.25
2020-06-28 01:30:00,58.1833333429,25.73,63.618654331,4.7633333429,0,4.7633333429,53.42,25.73,59.2935856565,134.11,19.3333333429,-1.6099999999999999,19.4002545897,4.7633333429,0,4.7633333429,14.57,-1.6099999999999999,14.6586834334,133.09
2020-06-28 02:00:00,57.3160000096,25.39,62.687925129999996,4.8160000096,0,4.8160000096,52.5,25.39,58.3172538791,134.19,19.0060000096,-1.67,19.0792278766,4.8160000096,0,4.8160000096,14.19,-1.67,14.2879319707,133.09
2020-06-28 02:30:00,55.8243333429,24.99,61.1625399504,4.7843333429,0,4.7843333429,51.04,24.99,56.8294087599,134.28,18.4943333429,-1.79,18.5807552537,4.7843333429,0,4.7843333429,13.71,-1.79,13.8263588844,133.22
2020-06-28 03:00:00,54.3626666762,25.06,59.8606976918,4.7826666762,0,4.7826666762,49.58,25.06,55.5533977359,134.46,17.9926666762,-1.81,18.0834773791,4.7826666762,0,4.7826666762,13.21,-1.81,13.3334241664,133.32
2020-06-28 03:30:00,53.5890000093,25.13,59.1886629516,4.6490000093,0,4.6490000093,48.94,25.13,55.0149116149,134.56,17.6490000093,-1.8,17.7405524527,4.6490000093,0,4.6490000093,13.0,-1.8,13.1240237732,133.4
2020-06-28 04:00:00,53.0876666759,24.61,58.5145490719,4.6176666759,0,4.6176666759,48.47,24.61,54.359847314,134.79,17.4576666759,-1.9300000000000002,17.564026468,4.6176666759,0,4.6176666759,12.84,-1.9300000000000002,12.9842404476,133.62
2020-06-28 04:30:00,52.4425000093,23.15,57.3248489508,4.6625000093,0,4.6625000093,47.78,23.15,53.0928516846,133.93,17.3325000093,-2.1,17.4592541815,4.6625000093,0,4.6625000093,12.67,-2.1,12.8428540442,132.68
2020-06-28 05:00:00,51.7025000091,22.31,56.3106083007,4.5725000091,0,4.5725000091,47.13,22.31,52.143772399,133.44,16.9625000091,-2.2,17.1045726798,4.5725000091,0,4.5725000091,12.39,-2.2,12.5838030817,132.11
2020-06-28 05:30:00,51.7380000091,22.38,56.3709592338,4.5380000091,0,4.5380000091,47.2,22.38,52.2370022111,133.44,16.9080000091,-2.18,17.0479577753,4.5380000091,0,4.5380000091,12.37,-2.18,12.5606249845,132.11
2020-06-28 06:00:00,52.1138333437,22.48,56.7556343087,5.2038333437,0,5.2038333437,46.91,22.48,52.0182516046,133.7,17.6138333437,-2.2,17.7506936501,5.2038333437,0,5.2038333437,12.41,-2.2,12.6034955469,132.32
2020-06-28 06:30:00,53.8023333459,22.75,58.4144979733,6.3023333459,0,6.3023333459,47.5,22.75,52.666996307,133.79,19.0123333459,-2.14,19.1323918854,6.3023333459,0,6.3023333459,12.71,-2.14,12.8888983238,132.44
2020-06-28 07:00:00,55.1111666827,23.16,59.7798150978,8.0311666827,0,8.0311666827,47.08,23.16,52.4681998929,133.79,20.9311666827,-2.03,21.0293756137,8.0311666827,0,8.0311666827,12.9,-2.03,13.0587480257,132.58
2020-06-28 07:30:00,57.7301666876,23.99,62.5163358313,10.4601666876,0,10.4601666876,47.27,23.99,53.0091784505,133.63,23.7701666876,-1.78,23.8367200838,10.4601666876,0,10.4601666876,13.31,-1.78,13.4284958205,132.43
2020-06-28 08:00:00,60.1821666942,24.61,65.0195761906,13.7621666942,0,13.7621666942,46.42,24.61,52.5401608296,133.39,27.4921666942,-1.58,27.5375312899,13.7621666942,0,13.7621666942,13.73,-1.58,13.8206114192,132.22
2020-06-28 08:30:00,63.8223333655,25.54,68.7428675298,16.0723333655,0,16.0723333655,47.75,25.54,54.1512151295,132.95,30.6823333655,-1.26,30.7081940327,16.0723333655,0,16.0723333655,14.61,-1.26,14.6642319949,131.84
2020-06-28 09:00:00,67.5785000406,27.18,72.8395913479,20.2785000406,0,20.2785000406,47.3,27.18,54.5531154014,132.41,35.4985000406,-1.05,35.514025470600004,20.2785000406,0,20.2785000406,15.22,-1.05,15.2561757987,131.5
2020-06-28 09:30:00,69.14516672,28.86,74.9263216816,26.64516672,0,26.64516672,42.5,28.86,51.3726542044,132.18,41.72516672,-2.92,41.8272152768,26.64516672,0,26.64516672,15.08,-2.92,15.3601041663,131.65
2020-06-28 10:00:00,69.3285000528,18.16,71.6674718374,26.3885000528,0,26.3885000528,42.94,18.16,46.6221964305,133.23,41.8385000528,-4.36,42.0650649193,26.3885000528,0,26.3885000528,15.45,-4.36,16.0534139671,131.54
2020-06-28 10:30:00,71.4085000556,18.42,73.7459848411,27.7985000556,0,27.7985000556,43.61,18.42,47.3405587208,132.99,43.7785000556,-4.19,43.9785534905,27.7985000556,0,27.7985000556,15.98,-4.19,16.5201846237,131.29
2020-06-28 11:00:00,72.9168333875,18.69,75.2740372988,27.0768333875,0,27.0768333875,45.84,18.69,49.5037544031,132.88,43.6868333875,-4.04,43.8732379866,27.0768333875,0,27.0768333875,16.61,-4.04,17.0942592703,131.29
2020-06-28 11:30:00,73.3000000549,18.0,75.4777451177,27.4500000549,0,27.4500000549,45.85,18.0,49.2567000519,132.88,44.6300000549,-2.09,44.6789100684,27.4500000549,0,27.4500000549,17.18,-2.09,17.3066605675,130.89
2020-06-28 12:00:00,74.2156667232,13.35,75.4068145937,28.2756667232,0,28.2756667232,45.94,13.35,47.8404232841,133.26,45.5256667232,-2.15,45.5764065125,28.2756667232,0,28.2756667232,17.25,-2.15,17.3834691589,130.75
2020-06-28 12:30:00,77.7336667217,13.03,78.8181694915,27.5036667217,0,27.5036667217,50.23,13.03,51.8925216192,134.36,45.6836667217,-0.28,45.6845247883,27.5036667217,0,27.5036667217,18.18,-0.28,18.1821560878,131.56
2020-06-28 13:00:00,73.6888334021,13.07,74.8389542162,34.3988334021,0,34.3988334021,39.29,13.07,41.4068714104,134.69,50.5788334021,0.07,50.5788818413,34.3988334021,0,34.3988334021,16.18,0.07,16.1801514208,131.79
2020-06-28 13:30:00,71.1066667308,17.65,73.264456277,32.0466667308,0,32.0466667308,39.06,17.65,42.8626422424,134.56,47.5766667308,-1.8900000000000001,47.6141923927,32.0466667308,0,32.0466667308,15.53,-1.8900000000000001,15.6445837273,132.47
2020-06-28 14:00:00,70.6423333983,17.12,72.6872318083,32.4923333983,0,32.4923333983,38.15,17.12,41.8152711339,133.93,47.8223333983,-1.98,47.8633050641,32.4923333983,0,32.4923333983,15.33,-1.98,15.4573380632,131.79
2020-06-28 14:30:00,67.6056667304,16.45,69.5782198253,31.8456667304,0,31.8456667304,35.76,16.45,39.3621658449,134.08,46.4556667304,-2.14,46.5049306135,31.8456667304,0,31.8456667304,14.61,-2.14,14.7658965187,131.86
