Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-28 15:00:00,69.3205000622,16.33,71.2179796742,31.1005000622,0,31.1005000622,38.22,16.33,41.5624506015,134.08,46.1105000622,-2.18,46.1620040291,31.1005000622,0,31.1005000622,15.01,-2.18,15.1674816631,131.86
2020-06-28 15:30:00,69.2816667286,16.43,71.2031898492,30.9916667286,0,30.9916667286,38.29,16.43,41.6661613303,134.08,45.9316667286,-2.16,45.9824271703,30.9916667286,0,30.9916667286,14.94,-2.16,15.0953370284,131.86
2020-06-28 16:00:00,71.2285000573,16.03,73.0100001398,28.6685000573,0,28.6685000573,42.56,16.03,45.4787257957,134.0,44.5685000573,-2.15,44.6203282973,28.6685000573,0,28.6685000573,15.9,-2.15,16.0447031758,131.79
2020-06-28 16:30:00,74.1518333843,16.56,75.9784705969,25.4618333843,0,25.4618333843,48.69,16.56,51.4290744618,133.5,42.9718333843,-1.88,43.0129383373,25.4618333843,0,25.4618333843,17.51,-1.88,17.6106359908,131.37
2020-06-28 17:00:00,83.8991667219,16.8,85.5646549495,27.5991667219,0,27.5991667219,56.3,16.8,58.7531275763,133.28,42.1791667219,-2.7,42.2654954467,27.5991667219,0,27.5991667219,14.58,-2.7,14.8278926352,131.37
2020-06-28 17:30:00,88.975000051,17.47,90.673874595,25.495000051,0,25.495000051,63.48,17.47,65.8400432867,133.21,38.615000051,-3.16,38.7440812117,25.495000051,0,25.495000051,13.12,-3.16,13.4951843263,131.48
2020-06-28 18:00:00,89.6421667067,18.73,91.5780047384,20.0121667067,0,20.0121667067,69.63,18.73,72.105130192,133.48,41.8121667067,-1.19,41.8290973451,20.0121667067,0,20.0121667067,21.8,-1.19,21.8324551986,131.74
2020-06-28 18:30:00,87.9715000296,18.7,89.9370603114,14.7915000296,0,14.7915000296,73.18,18.7,75.5314662905,133.48,36.9115000296,-2.15,36.974062996,14.7915000296,0,14.7915000296,22.12,-2.15,22.2242412694,131.89
2020-06-28 19:00:00,87.1828333605,18.92,89.2121787245,13.5828333605,0,13.5828333605,73.6,18.92,75.9929365139,133.48,35.4628333605,-3.83,35.6690545144,13.5828333605,0,13.5828333605,21.88,-3.83,22.2126833138,132.03
2020-06-28 19:30:00,82.6491666947,16.96,84.3713598049,13.9991666947,0,13.9991666947,68.65,16.96,70.7139597251,133.48,34.5791666947,-4.37,34.8542059054,13.9991666947,0,13.9991666947,20.58,-4.37,21.038852155,131.85
2020-06-28 20:00:00,83.4463333548,17.02,85.164376064,10.7563333548,0,10.7563333548,72.69,17.02,74.6559877036,133.37,31.4463333548,-4.46,31.7610371598,10.7563333548,0,10.7563333548,20.69,-4.46,21.165247459,131.85
2020-06-28 20:30:00,81.0186666864,16.4,82.6618675789,9.8486666864,0,9.8486666864,71.17,16.4,73.0351210035,133.48,29.9186666864,-4.67,30.2809431209,9.8486666864,0,9.8486666864,20.07,-4.67,20.6061592734,131.85
2020-06-28 21:00:00,78.8388333513,14.61,80.1811308488,8.958833351300001,0,8.958833351300001,69.88,14.61,71.3909413021,134.03,28.5488333513,-2.7800000000000002,28.6838680397,8.958833351300001,0,8.958833351300001,19.59,-2.7800000000000002,19.7862704924,131.98
2020-06-28 21:30:00,76.9761666827,14.27,78.2876946727,8.0261666827,0,8.0261666827,68.95,14.27,70.4111880314,133.89,27.0961666827,-2.65,27.2254430432,8.0261666827,0,8.0261666827,19.07,-2.65,19.2532438825,131.8
2020-06-28 22:00:00,74.8153333453,14.27,76.1640794835,6.0053333453,0,6.0053333453,68.81,14.27,70.2740990693,133.89,24.9253333453,-2.68,25.0689976341,6.0053333453,0,6.0053333453,18.92,-2.68,19.1088670517,131.8
2020-06-28 22:30:00,71.2808333468,13.26,72.5036882001,6.7208333468,0,6.7208333468,64.56,13.26,65.9076717841,134.15,24.7908333468,-2.95,24.9657348786,6.7208333468,0,6.7208333468,18.07,-2.95,18.3092162585,131.96
2020-06-28 23:00:00,68.7790000096,13.5,70.0913749496,4.8190000096,0,4.8190000096,63.96,13.5,65.3691945797,134.58,22.2190000096,-3.05,22.4273596624,4.8190000096,0,4.8190000096,17.4,-3.05,17.6652908269,132.38
2020-06-28 23:30:00,64.3310000096,13.03,65.6373252215,4.7810000096,0,4.7810000096,59.55,13.03,60.9588664593,134.91,21.0010000096,-3.26,21.2525198836,4.7810000096,0,4.7810000096,16.22,-3.26,16.5443645995,132.63
2020-06-29 00:00:00,60.6865000096,12.89,62.0403367449,4.8165000096,0,4.8165000096,55.87,12.89,57.3376752232,135.42,19.9165000096,-3.42,20.2080026879,4.8165000096,0,4.8165000096,15.1,-3.42,15.4824545858,133.11
2020-06-29 00:30:00,59.359833342900004,23.77,63.942182591,4.7798333429,0,4.7798333429,54.58,23.77,59.5314143961,134.38,19.4298333429,-1.9100000000000001,19.5234864646,4.7798333429,0,4.7798333429,14.65,-1.9100000000000001,14.7739838906,133.11
2020-06-29 01:00:00,57.4698333428,24.49,62.470327712,4.7198333428,0,4.7198333428,52.75,24.49,58.1577389519,134.48,18.8498333428,-1.8599999999999999,18.9413784359,4.7198333428,0,4.7198333428,14.13,-1.8599999999999999,14.251894610899999,133.34
2020-06-29 01:30:00,58.5350000094,24.8,63.5718980847,4.6850000094,0,4.6850000094,53.85,24.8,59.2862758149,134.33,19.0750000094,-1.76,19.1560232135,4.6850000094,0,4.6850000094,14.39,-1.76,14.49723077,133.21
2020-06-29 02:00:00,57.1723333427,22.99,61.6215530463,4.6623333427,0,4.6623333427,52.51,22.99,57.3222487347,132.8,18.6123333427,-1.96,18.7152491957,4.6623333427,0,4.6623333427,13.95,-1.96,14.0870188472,131.59
2020-06-29 02:30:00,56.0448333426,22.72,60.4749679156,4.6248333426,0,4.6248333426,51.42,22.72,56.215787818,132.92,18.2248333426,-2.05,18.3397669114,4.6248333426,0,4.6248333426,13.6,-2.05,13.7536358829,131.7
2020-06-29 03:00:00,54.7615000096,22.71,59.2837750426,4.8115000096,0,4.8115000096,49.95,22.71,54.870270639,133.12,17.9515000096,-2.08,18.0716007203,4.8115000096,0,4.8115000096,13.14,-2.08,13.303608533,131.81
2020-06-29 03:30:00,54.1561666763,22.88,58.7910264332,4.8261666763,0,4.8261666763,49.33,22.88,54.3777831472,133.12,17.7661666763,-2.05,17.8840481539,4.8261666763,0,4.8261666763,12.94,-2.05,13.1013777901,131.81
2020-06-29 04:00:00,53.6275000095,22.7,58.2340000109,4.7475000095,0,4.7475000095,48.88,22.7,53.8938252493,133.28,17.5675000095,-2.11,17.6937603856,4.7475000095,0,4.7475000095,12.82,-2.11,12.9924785934,131.9
2020-06-29 04:30:00,53.675166676,22.7,58.2778990502,4.685166676,0,4.685166676,48.99,22.7,53.9936116592,133.21,17.455166676,-2.11,17.5822337514,4.685166676,0,4.685166676,12.77,-2.11,12.9431449038,131.9
2020-06-29 05:00:00,53.6786666762,22.66,58.2655546283,4.7886666762,0,4.7886666762,48.89,22.66,53.8860622054,133.28,17.4686666762,-2.12,17.596838223,4.7886666762,0,4.7886666762,12.68,-2.12,12.8560024891,131.9
2020-06-29 05:30:00,54.5606666765,22.72,59.1021551907,4.9006666765,0,4.9006666765,49.66,22.72,54.6105667431,133.11,17.8106666765,-2.06,17.9294017597,4.9006666765,0,4.9006666765,12.91,-2.06,13.0733201598,131.9
2020-06-29 06:00:00,56.360500011,24.14,61.3126867907,5.520500011,0,5.520500011,50.84,24.14,56.2800604122,133.35,18.870500011,-1.81,18.9571060731,5.520500011,0,5.520500011,13.35,-1.81,13.472141626300001,132.16
2020-06-29 06:30:00,61.2898333464,25.79,66.4948702655,6.5298333464,0,6.5298333464,54.76,25.79,60.5291805661,133.27,21.0098333464,-1.44,21.0591238479,6.5298333464,0,6.5298333464,14.48,-1.44,14.551426047,132.29
2020-06-29 07:00:00,66.0868333495,28.89,72.1255963037,8.0968333495,0,8.0968333495,57.99,28.89,64.7879016484,134.13,23.7868333495,-0.88,23.8031056965,8.0968333495,0,8.0968333495,15.69,-0.88,15.714658761799999,133.4
2020-06-29 07:30:00,70.2436666883,29.99,76.3778293081,10.8136666883,0,10.8136666883,59.43,29.99,66.5681981129,133.76,27.4736666883,-0.52,27.4785873236,10.8136666883,0,10.8136666883,16.66,-0.52,16.6681132706,133.15
2020-06-29 08:00:00,74.5658333697,30.06,80.3969346811,18.2058333697,0,18.2058333697,56.36,30.06,63.8752941285,133.29,29.2558333697,-1.54,29.2963374188,18.2058333697,0,18.2058333697,11.05,-1.54,11.1567961351,132.82
2020-06-29 08:30:00,78.461333373,31.97,84.7246229539,19.851333373,0,19.851333373,58.61,31.97,66.7623621511,132.98,35.181333373,-0.38,35.1833855378,19.851333373,0,19.851333373,15.33,-0.38,15.3347089963,132.59
2020-06-29 09:00:00,82.9261667082,31.22,88.6083377844,20.7561667082,0,20.7561667082,62.17,31.22,69.5686517046,132.56,33.8961667082,-0.89,33.9078489071,20.7561667082,0,20.7561667082,13.14,-0.89,13.1701063018,132.2
2020-06-29 09:30:00,83.968666712,22.48,86.9257579167,22.678666712000002,0,22.678666712000002,61.29,22.48,65.2825742446,133.06,38.738666712,-1.46,38.7661695119,22.678666712000002,0,22.678666712000002,16.06,-1.46,16.1262270851,131.72
2020-06-29 10:00:00,79.9366667085,17.21,81.7682993859,20.9166667085,0,20.9166667085,59.02,17.21,61.4780001301,132.62,40.0566667085,0.98,40.0686529321,20.9166667085,0,20.9166667085,19.14,0.98,19.1650723975,130.35
2020-06-29 10:30:00,77.8260000572,15.05,79.2678294449,28.5960000572,0,28.5960000572,49.23,15.05,51.4790773033,133.41,39.5160000572,-0.64,39.5211824282,28.5960000572,0,28.5960000572,10.92,-0.64,10.9387385013,130.96
2020-06-29 11:00:00,80.2820000548,16.49,81.9580358037,27.3820000548,0,27.3820000548,52.9,16.49,55.410559463,133.25,36.8620000548,-0.77,36.8700413349,27.3820000548,0,27.3820000548,9.48,-0.77,9.5112196904,130.96
2020-06-29 11:30:00,79.9913333834,17.27,81.8343834611,25.0413333834,0,25.0413333834,54.95,17.27,57.5999600694,133.37,41.7613333834,0.79,41.7688049381,25.0413333834,0,25.0413333834,16.72,0.79,16.7386528729,130.96
2020-06-29 12:00:00,82.9798333868,17.33,84.7701695698,26.7198333868,0,26.7198333868,56.26,17.33,58.8686376605,134.04,41.5098333868,-0.62,41.5144633567,26.7198333868,0,26.7198333868,14.79,-0.62,14.8029895629,131.86
2020-06-29 12:30:00,81.7655000654,17.45,83.6068149192,32.6755000654,0,32.6755000654,49.09,17.45,52.0992379983,134.04,43.7855000654,-2.99,43.8874710592,32.6755000654,0,32.6755000654,11.11,-2.99,11.5053118167,132.1
2020-06-29 13:00:00,80.197000048,17.85,82.1594870767,24.007000048,0,24.007000048,56.19,17.85,58.9570911765,133.69,42.727000048,-1.3900000000000001,42.7496038941,24.007000048,0,24.007000048,18.72,-1.3900000000000001,18.7715343006,131.65
2020-06-29 13:30:00,77.9288333999,15.52,79.4592566984,33.2788333999,0,33.2788333999,44.65,15.52,47.2704230994,134.44,42.6488333999,-3.51,42.7930261885,33.2788333999,0,33.2788333999,9.37,-3.51,10.0058482899,132.27
2020-06-29 14:00:00,79.274333401,16.43,80.9590318382,33.854333401,0,33.854333401,45.42,16.43,48.3003240155,134.52,42.374333401,-3.61,42.5278289028,33.854333401,0,33.854333401,8.52,-3.61,9.2532426749,132.45
2020-06-29 14:30:00,75.7990000651,21.91,78.9020691165,32.5390000651,0,32.5390000651,43.26,21.91,48.4920168688,134.09,47.5790000651,-1.5,47.602639078,32.5390000651,0,32.5390000651,15.04,-1.5,15.1146154433,132.45
2020-06-29 15:00:00,75.8890000678,21.63,78.9113251143,33.9090000678,0,33.9090000678,41.98,21.63,47.2247530433,134.62,41.1190000678,-3.04,41.2312232001,33.9090000678,0,33.9090000678,7.21,-3.04,7.8246852972,133.08
2020-06-29 15:30:00,74.4748334053,21.68,77.5662504621,35.9648334053,0,35.9648334053,38.51,21.68,44.1932404334,134.97,42.7848334053,-3.09,42.8962710444,35.9648334053,0,35.9648334053,6.82,-3.09,7.4873560086,133.49
2020-06-29 16:00:00,77.8110000612,22.8,81.0826228641,30.6110000612,0,30.6110000612,47.2,22.8,52.4183174091,134.27,46.3010000612,-1.29,46.3189670294,30.6110000612,0,30.6110000612,15.69,-1.29,15.7429412754,132.74
2020-06-29 16:30:00,78.5313333883,22.32,81.641611472,27.4913333883,0,27.4913333883,51.04,22.32,55.7069475021,134.44,45.3913333883,-1.04,45.4032459938,27.4913333883,0,27.4913333883,17.9,-1.04,17.9301868367,132.82
2020-06-29 17:00:00,83.0301667335,21.3,85.718717838,33.4101667335,0,33.4101667335,49.62,21.3,53.9984666449,134.8,44.3001667335,-2.7199999999999998,44.3835912541,33.4101667335,0,33.4101667335,10.89,-2.7199999999999998,11.2245489887,133.22
2020-06-29 17:30:00,87.515000064,20.96,89.9899818657,31.985000064,0,31.985000064,55.53,20.96,59.3540436702,134.66,43.495000064,-2.86,43.5889278437,31.985000064,0,31.985000064,11.51,-2.86,11.8600042159,133.22
2020-06-29 18:00:00,89.8181667246,20.41,92.1079321978,28.9481667246,0,28.9481667246,60.87,20.41,64.2006619904,133.72,41.2481667246,-2.84,41.3458203225,28.9481667246,0,28.9481667246,12.3,-2.84,12.6236127951,132.26
2020-06-29 18:30:00,90.5616667132,21.11,92.9895025143,23.2416667131,0,23.2416667131,67.32,21.11,70.5522111631,133.1,43.7216667131,-1.08,43.7350036032,23.2416667131,0,23.2416667131,20.48,-1.08,20.5084567923,131.57
2020-06-29 19:00:00,88.0433333658,21.03,90.5201052262,16.2533333658,0,16.2533333658,71.79,21.03,74.8068512905,132.97,38.2533333658,-0.86,38.262999276,16.2533333658,0,16.2533333658,22.0,-0.86,22.0168026743,131.57
2020-06-29 19:30:00,85.4153333592,20.51,87.8432653813,12.9153333592,0,12.9153333592,72.5,20.51,75.345272579,132.97,34.5953333592,-1.06,34.611568734,12.9153333592,0,12.9153333592,21.68,-1.06,21.705897816,131.44
2020-06-29 20:00:00,82.9600000193,16.64,84.6123584543,9.6400000193,0,9.6400000193,73.32,16.64,75.1845196832,132.97,30.9700000193,-0.49,30.9738761087,9.6400000193,0,9.6400000193,21.33,-0.49,21.3356274808,131.03
2020-06-29 20:30:00,78.8761666851,11.27,79.6772399807,9.2161666851,0,9.2161666851,69.66,11.27,70.5657742819,133.3,29.7261666851,-0.05,29.7262087356,9.2161666851,0,9.2161666851,20.51,-0.05,20.5100609458,130.61
2020-06-29 21:00:00,76.095166682,10.34,76.7944658967,7.655166682,0,7.655166682,68.44,10.34,69.2166829601,133.55,27.415166682,-0.33,27.4171527369,7.655166682,0,7.655166682,19.76,-0.33,19.7627553747,130.74
2020-06-29 21:30:00,76.6571666876,9.04,77.1883592556,10.457166687600001,0,10.457166687600001,66.2,9.04,66.8143816854,133.98,22.2971666876,-2.26,22.411408753,10.457166687600001,0,10.457166687600001,11.84,-2.26,12.053762898,131.23
2020-06-29 22:00:00,76.5051666831,9.33,77.071975641,8.1951666831,0,8.1951666831,68.31,9.33,68.9442165812,133.98,23.8351666831,-1.54,23.8848648899,8.1951666831,0,8.1951666831,15.64,-1.54,15.7156355264,131.23
2020-06-29 22:30:00,75.3988333481,9.02,75.9364502084,7.3988333481,0,7.3988333481,68.0,9.02,68.5956295984,133.34,24.6288333481,-1.24,24.6600290367,7.3988333481,0,7.3988333481,17.23,-1.24,17.2745622231,130.55
2020-06-29 23:00:00,69.2998333424,9.07,69.8908563497,4.5498333424,0,4.5498333424,64.75,9.07,65.3821642346,134.06,22.4898333424,-0.97,22.510741964,4.5498333424,0,4.5498333424,17.94,-0.97,17.9662043849,131.18
2020-06-29 23:30:00,65.2953333423,9.72,66.0148389098,4.4853333423,0,4.4853333423,60.81,9.72,61.5819332272,134.49,21.2853333423,-1.0,21.308810748,4.4853333423,0,4.4853333423,16.8,-1.0,16.8297355891,131.69
2020-06-30 00:00:00,61.5315000086,14.57,63.2329850102,4.2915000086,0,4.2915000086,57.24,14.57,59.0652393545,134.82,19.7915000086,-2.44,19.9413407922,4.2915000086,0,4.2915000086,15.5,-2.44,15.6908763299,132.72
2020-06-30 00:30:00,58.368500011,14.41,60.1209605174,5.518500011,0,5.518500011,52.85,14.41,54.7792898822,135.55,19.978500011,-3.23,20.2379189318,5.518500011,0,5.518500011,14.46,-3.23,14.8163592019,133.43
2020-06-30 01:00:00,57.4581666755,15.78,59.5856469102,4.3981666755,0,4.3981666755,53.06,15.78,55.356770137,135.55,18.6081666755,-3.06,18.8580875759,4.3981666755,0,4.3981666755,14.21,-3.06,14.5357387153,133.51
2020-06-30 01:30:00,59.0515000089,26.37,64.6719147181,4.4515000089,0,4.4515000089,54.6,26.37,60.6344530774,133.95,19.0415000089,-1.5,19.1004901138,4.4515000089,0,4.4515000089,14.59,-1.5,14.6669049223,133.12
2020-06-30 02:00:00,57.6913333422,26.17,63.3494975733,4.4113333422,0,4.4113333422,53.28,26.17,59.3601490901,134.05,18.6213333422,-1.57,18.6874009814,4.4113333422,0,4.4113333422,14.21,-1.57,14.2964680953,133.12
2020-06-30 02:30:00,55.1998333442,25.68,60.8809001348,5.4398333442,0,5.4398333442,49.76,25.68,55.9957141217,134.05,18.8998333442,-1.65,18.9717210721,5.4398333442,0,5.4398333442,13.46,-1.65,13.5607558786,133.04
2020-06-30 03:00:00,53.5630000115,25.53,59.3361261815,5.7530000115,0,5.7530000115,47.81,25.53,54.1994188161,134.32,18.7030000115,-1.74,18.783764517,5.7530000115,0,5.7530000115,12.95,-1.74,13.0663728708,133.29
2020-06-30 03:30:00,54.3521666754,25.91,60.2120097847,4.3821666754,0,4.3821666754,49.97,25.91,56.2879116685,134.32,17.4921666754,-1.69,17.5736164463,4.3821666754,0,4.3821666754,13.11,-1.69,13.218479489,133.29
2020-06-30 04:00:00,53.9918333421,26.07,59.9563421803,4.3818333421,0,4.3818333421,49.61,26.07,56.0428139907,134.32,17.3318333421,-1.6600000000000001,17.4111472051,4.3818333421,0,4.3818333421,12.95,-1.6600000000000001,13.0559603247,133.29
2020-06-30 04:30:00,53.9681666754,26.35,60.0573518756,4.3781666754,0,4.3781666754,49.59,26.35,56.155948928,134.32,17.2881666754,-1.62,17.3639024127,4.3781666754,0,4.3781666754,12.91,-1.62,13.0112451364,133.46
2020-06-30 05:00:00,53.7480000091,26.09,59.745590674,4.5680000091,0,4.5680000091,49.18,26.09,55.6719004526,134.47,17.3680000091,-1.69,17.45002935,4.5680000091,0,4.5680000091,12.8,-1.69,12.9110843851,133.46
2020-06-30 05:30:00,53.0081666792,25.79,58.9490443917,6.2781666792,0,6.2781666792,46.73,25.79,53.3743103,134.23,18.8281666792,-1.6600000000000001,18.9012026205,6.2781666792,0,6.2781666792,12.55,-1.6600000000000001,12.6593088279,133.21
2020-06-30 06:00:00,56.7090000095,26.54,62.612157622,4.7490000095,0,4.7490000095,51.96,26.54,58.3456356551,133.89,18.2690000095,-1.49,18.3296606992,4.7490000095,0,4.7490000095,13.52,-1.49,13.6018564909,133.0
2020-06-30 06:30:00,61.461166688,26.44,66.9070146595,10.661166688,0,10.661166688,50.8,26.44,57.2687838181,132.53,20.221166688,-2.15,20.3351440178,10.661166688,0,10.661166688,9.56,-2.15,9.7987805364,131.81
2020-06-30 07:00:00,63.6450000266,16.93,65.8582639339,13.2850000266,0,13.2850000266,50.36,16.93,53.1296009772,133.1,19.6950000266,-4.14,20.1254223818,13.2850000266,0,13.2850000266,6.41,-4.14,7.6307076998,131.5
2020-06-30 07:30:00,71.5473333526,12.63,72.6535464369,9.6173333526,0,9.6173333526,61.93,12.63,63.2047608966,133.22,25.4573333526,-1.13,25.4824002289,9.6173333526,0,9.6173333526,15.84,-1.13,15.8802550357,130.85
2020-06-30 08:00:00,75.4371666811,13.19,76.581604951,7.2371666811,0,7.2371666811,68.2,13.19,69.4637754517,133.22,25.8771666811,0.12,25.877444917200002,7.2371666811,0,7.2371666811,18.64,0.12,18.6403862621,130.76
2020-06-30 08:30:00,78.4221666967,12.53,79.4168567081,14.9921666967,0,14.9921666967,63.43,12.53,64.655748391,132.96,28.3221666967,-1.05,28.3416235666,14.9921666967,0,14.9921666967,13.33,-1.05,13.3712901397,130.76
2020-06-30 09:00:00,82.7991666979,14.28,84.0215472713,15.6291666979,0,15.6291666979,67.17,14.28,68.6711533324,132.38,27.3391666979,-1.16,27.3637650139,15.6291666979,0,15.6291666979,11.71,-1.16,11.7673149019,130.54
2020-06-30 09:30:00,86.4721667014,13.18,87.4708409359,17.3621667014,0,17.3621667014,69.11,13.18,70.3555577051,132.53,30.0121667014,-1.11,30.0326863619,17.3621667014,0,17.3621667014,12.65,-1.11,12.6986062227,130.54
2020-06-30 10:00:00,85.522000038,13.0,86.5044073472,18.992000038,0,18.992000038,66.53,13.0,67.7882062014,133.43,31.422000038,-1.15,31.4430371686,18.992000038,0,18.992000038,12.43,-1.15,12.4830845547,131.07
2020-06-30 10:30:00,86.2126667069,20.78,88.6816345176,20.1026667069,0,20.1026667069,66.11,20.78,69.298921348,133.43,33.0326667069,-2.02,33.0943721767,20.1026667069,0,20.1026667069,12.93,-2.02,13.0868368982,132.06
2020-06-30 11:00:00,86.860166705,22.46,89.7170003958,19.180166705,0,19.180166705,67.68,22.46,71.3094243421,133.04,32.590166705,-2.24,32.6670562779,19.180166705,0,19.180166705,13.41,-2.24,13.5957971447,131.92
2020-06-30 11:30:00,88.3640000355,22.89,91.2806036476,17.7340000355,0,17.7340000355,70.63,22.89,74.246542007,133.04,30.4440000355,-2.26,30.5277699506,17.7340000355,0,17.7340000355,12.71,-2.26,12.9093648178,131.92
2020-06-30 12:00:00,90.0605000364,23.36,93.040761319,18.2105000364,0,18.2105000364,71.85,23.36,75.5520489464,132.8,31.2405000364,-2.16,31.315083307,18.2105000364,0,18.2105000364,13.03,-2.16,13.2078196535,131.81
2020-06-30 12:30:00,90.7980000395,23.43,93.7722864772,19.7280000395,0,19.7280000395,71.07,23.43,74.832545059,132.91,32.7680000395,-2.14,32.8378048381,19.7280000395,0,19.7280000395,13.04,-2.14,13.214431505,132.03
2020-06-30 13:00:00,88.50900003940001,23.28,91.5194049804,19.6890000394,0,19.6890000394,68.82,23.28,72.6508829953,133.02,34.5690000394,-1.67,34.6093146959,19.6890000394,0,19.6890000394,14.88,-1.67,14.9734197831,131.96
2020-06-30 13:30:00,88.8336667067,23.18,91.8081300352,20.0336667067,0,20.0336667067,68.8,23.18,72.5999476584,133.21,36.8236667067,-1.25,36.8448765737,20.0336667067,0,20.0336667067,16.79,-1.25,16.8364663751,132.11
2020-06-30 14:00:00,84.8658333828,22.11,87.6986988259,24.7358333828,0,24.7358333828,60.13,22.11,64.0661298972,133.96,35.2958333828,-2.6,35.3914658383,24.7358333828,0,24.7358333828,10.56,-2.6,10.8753666605,132.8
2020-06-30 14:30:00,82.3906667206,21.36,85.1144615366,26.9906667206,0,26.9906667206,55.4,21.36,59.3751597893,134.25,36.6006667206,-2.8,36.7076123494,26.9906667206,0,26.9906667206,9.61,-2.8,10.0096003916,132.89
2020-06-30 15:00:00,82.3831667186,21.56,85.1576171495,25.9531667186,0,25.9531667186,56.43,21.56,60.408430703,134.25,35.6131667186,-2.74,35.7184160305,25.9531667186,0,25.9531667186,9.66,-2.74,10.0410756396,132.79
2020-06-30 15:30:00,82.5505000502,21.45,85.2917789622,25.1105000502,0,25.1105000502,57.44,21.45,61.3144036911,134.08,34.9305000502,-2.7800000000000002,35.0409508113,25.1105000502,0,25.1105000502,9.82,-2.7800000000000002,10.2059198508,132.71
2020-06-30 16:00:00,83.7128333825,21.22,86.3604473872,24.5728333825,0,24.5728333825,59.14,21.22,62.8317435696,134.25,35.0128333825,-2.79,35.1238181505,24.5728333825,0,24.5728333825,10.44,-2.79,10.8063731196,132.85
2020-06-30 16:30:00,87.4778333842,21.08,89.9818744726,25.4378333842,0,25.4378333842,62.04,21.08,65.5234919704,134.16,36.6978333842,-2.73,36.7992374255,25.4378333842,0,25.4378333842,11.26,-2.73,11.5862202637,132.74
2020-06-30 17:00:00,90.7836667198,21.3,93.248936418,26.5536667198,0,26.5536667198,64.23,21.3,67.6696601144,133.86,38.9036667198,-2.6,38.9904511931,26.5536667198,0,26.5536667198,12.35,-2.6,12.6207170953,132.48
2020-06-30 17:30:00,94.2505000478,21.11,96.5856555564,23.9205000478,0,23.9205000478,70.33,21.11,73.4298372598,133.47,37.7705000478,-2.46,37.8505254107,23.9205000478,0,23.9205000478,13.85,-2.46,14.0667729064,132.14
2020-06-30 18:00:00,95.6855000454,21.01,97.9649683251,22.7055000454,0,22.7055000454,72.98,21.01,75.9440616507,133.34,37.7055000454,-2.36,37.7792844516,22.7055000454,0,22.7055000454,15.0,-2.36,15.1845184316,132.0
2020-06-30 18:30:00,96.2940000378,21.01,98.5593960172,18.9040000378,0,18.9040000378,77.39,21.01,80.1912227117,133.42,34.4440000378,-2.36,34.524755446,18.9040000378,0,18.9040000378,15.54,-2.36,15.7181805563,132.12
2020-06-30 19:00:00,94.4123333693,20.04,96.5157515239,17.9623333693,0,17.9623333693,76.45,20.04,79.0329304784,133.76,33.0123333693,-2.69,33.1217489647,17.9623333693,0,17.9623333693,15.05,-2.69,15.288512027,132.37
2020-06-30 19:30:00,93.931333365,18.69,95.7727074261,15.831333365,0,15.831333365,78.1,18.69,80.3052059334,134.27,30.461333365,-3.06,30.6146440511,15.831333365,0,15.831333365,14.63,-3.06,14.9465882395,130.8
2020-06-30 20:00:00,88.0468333593,17.78,89.8241240681,12.9968333593,0,12.9968333593,75.05,17.78,77.127368035,134.68,26.5468333593,-3.13,26.7307175625,12.9968333593,0,12.9968333593,13.55,-3.13,13.9068112808,131.15
2020-06-30 20:30:00,80.9343333622,17.96,82.9031236853,14.4343333622,0,14.4343333622,66.5,17.96,68.8825928664,135.4,26.3243333622,-1.67,26.3772520738,14.4343333622,0,14.4343333622,11.89,-1.67,12.0067064593,131.65
2020-06-30 21:00:00,79.2610000238,18.24,81.3326731687,11.8810000238,0,11.8810000238,67.38,18.24,69.8051717282,133.68,23.3310000238,-3.04,23.528220547,11.8810000238,0,11.8810000238,11.45,-3.04,11.8466915213,130.33
2020-06-30 21:30:00,78.0165000214,16.45,79.7319056313,10.7065000214,0,10.7065000214,67.31,16.45,69.2909705517,133.3,21.9665000214,-3.65,22.2676811364,10.7065000214,0,10.7065000214,11.26,-3.65,11.836811226,129.81
2020-06-30 22:00:00,76.9781666875,16.19,78.6622796934,10.3981666875,0,10.3981666875,66.58,16.19,68.5201612666,133.3,21.3881666875,-3.73,21.7109781965,10.3981666875,0,10.3981666875,10.99,-3.73,11.6057313427,129.81
2020-06-30 22:30:00,74.7855000205,15.67,76.4095538092,10.2555000205,0,10.2555000205,64.53,15.67,66.4053446644,133.3,20.7255000205,-3.88,21.0855578797,10.2555000205,0,10.2555000205,10.47,-3.88,11.1658094198,129.68
2020-06-30 23:00:00,71.7020000138,16.38,73.5491754269,6.9020000138,0,6.9020000138,64.8,16.38,66.8381956668,133.55,23.8920000138,-2.46,24.0183110285,6.9020000138,0,6.9020000138,16.99,-2.46,17.1671692483,129.87
2020-06-30 23:30:00,66.3241666761,16.13,68.2573950959,4.7341666761,0,4.7341666761,61.59,16.13,63.6671422321,134.21,21.5141666761,-2.43,21.6509645921,4.7341666761,0,4.7341666761,16.78,-2.43,16.9550375995,130.44
2020-07-01 00:00:00,62.0533333426,15.32,63.9164969232,4.6433333426,0,4.6433333426,57.41,15.32,59.4189405829,134.3,20.1833333426,-2.69,20.3618035748,4.6433333426,0,4.6433333426,15.54,-2.69,15.7711033222,130.44
2020-07-01 00:30:00,59.0103333444,14.86,60.8526009421,5.5203333444,0,5.5203333444,53.49,14.86,55.5157608252,134.68,20.2003333444,-2.79,20.3920957046,5.5203333444,0,5.5203333444,14.68,-2.79,14.9427741735,130.75
2020-07-01 01:00:00,57.9066666761,15.26,59.8836342045,4.7266666761,0,4.7266666761,53.18,15.26,55.3261240283,135.08,19.0066666761,-2.83,19.2161983269,4.7266666761,0,4.7266666761,14.28,-2.83,14.5577230362,131.2
2020-07-01 01:30:00,58.8198333428,15.31,60.7796750112,4.7098333428,0,4.7098333428,54.11,15.31,56.2342262328,135.27,19.2598333428,-2.83,19.4666401927,4.7098333428,0,4.7098333428,14.55,-2.83,14.8226650775,131.34
2020-07-01 02:00:00,57.4520000095,15.09,59.4006768067,4.7420000095,0,4.7420000095,52.71,15.09,54.8274766882,135.05,18.8520000095,-2.87,19.0692109002,4.7420000095,0,4.7420000095,14.11,-2.87,14.3989235709,131.08
2020-07-01 02:30:00,56.3620000095,14.72,58.2524973291,4.7520000095,0,4.7520000095,51.61,14.72,53.6681516358,135.4,18.4820000095,-2.96,18.7175298678,4.7520000095,0,4.7520000095,13.73,-2.96,14.0454441012,131.4
2020-07-01 03:00:00,54.7695000094,14.57,56.6743595577,4.6895000094,0,4.6895000094,50.08,14.57,52.1564118781,135.4,17.9595000094,-3.02,18.2116457408,4.6895000094,0,4.6895000094,13.27,-3.02,13.6093093138,131.4
2020-07-01 03:30:00,54.0860000093,14.32,55.949600508,4.6560000093,0,4.6560000093,49.43,14.32,51.462484394,135.56,17.7160000093,-3.08,17.9817423052,4.6560000093,0,4.6560000093,13.06,-3.08,13.4182711256,131.48
2020-07-01 04:00:00,54.0880000093,21.49,58.2007890411,4.6580000093,0,4.6580000093,49.43,21.49,53.8993970282,134.78,17.6780000093,-2.07,17.7987804169,4.6580000093,0,4.6580000093,13.02,-2.07,13.1835238081,131.48
2020-07-01 04:30:00,54.2370000094,26.18,60.2249497303,4.7070000094,0,4.7070000094,49.53,26.18,56.0233281768,134.27,17.6670000094,-1.4100000000000001,17.7231766152,4.7070000094,0,4.7070000094,12.96,-1.4100000000000001,13.0364757508,131.48
2020-07-01 05:00:00,54.137166676,26.37,60.2180181981,4.677166676,0,4.677166676,49.46,26.37,56.0505887569,134.27,17.577166676,-1.3599999999999999,17.6297018794,4.677166676,0,4.677166676,12.9,-1.3599999999999999,12.9714918186,131.48
2020-07-01 05:30:00,54.9578333428,25.76,60.6954779678,4.7378333428,0,4.7378333428,50.22,25.76,56.4413500902,133.26,17.827833342799998,-1.4,17.8827190801,4.7378333428,0,4.7378333428,13.09,-1.4,13.1646534326,130.44
2020-07-01 06:00:00,56.6213333437,25.98,62.2971571551,5.1613333437,0,5.1613333437,51.46,25.98,57.646266141,132.76,18.6513333437,-1.3,18.6965835247,5.1613333437,0,5.1613333437,13.49,-1.3,13.5524942354,130.0
2020-07-01 06:30:00,58.547000014,15.6,60.5896955813,6.987000014,0,6.987000014,51.56,15.6,53.8682986551,134.91,25.737000014,-1.4100000000000001,25.7755944591,6.987000014,0,6.987000014,18.75,-1.4100000000000001,18.8029412593,133.56
2020-07-01 07:00:00,60.4716666871,13.65,61.9931042288,10.2416666871,0,10.2416666871,50.23,13.65,52.0516608765,136.0,36.5416666872,-0.09,36.5417775194,10.2416666871,0,10.2416666871,26.3,-0.09,26.3001539919,134.49
2020-07-01 07:30:00,64.9250000159,16.25,66.9277082161,7.9550000159,0,7.9550000159,56.97,16.25,59.2422433741,134.41,40.7450000159,0.64,40.7500260895,7.9550000159,0,7.9550000159,32.79,0.64,32.7962452119,133.18
2020-07-01 08:00:00,68.89450002,17.0,70.9609197588,10.02450002,0,10.02450002,58.87,17.0,61.2754183992,133.72,44.25450002,2.6,44.3308106403,10.02450002,0,10.02450002,34.23,2.6,34.3286017775,132.43
2020-07-01 08:30:00,72.9546666888,18.28,75.2099846542,11.0846666888,0,11.0846666888,61.87,18.28,64.5139930558,133.79,47.3846666888,3.66,47.5258060133,11.0846666888,0,11.0846666888,36.3,3.66,36.4840458283,132.52
2020-07-01 09:00:00,75.9628333645,16.35,77.7024745601,15.5828333645,0,15.5828333645,60.38,16.35,62.554511428,133.88,50.4328333645,3.49,50.5534448002,15.5828333645,0,15.5828333645,34.85,3.49,35.0243144116,132.42
2020-07-01 09:30:00,75.0223333755,12.08,75.9886630038,21.0823333755,0,21.0823333755,53.94,12.08,55.2761250451,134.3,52.7623333755,2.66,52.829342445500004,21.0823333755,0,21.0823333755,31.68,2.66,31.791476845200002,132.42
2020-07-01 10:00:00,74.1778333824,11.6,75.079364444,24.5378333824,0,24.5378333824,49.64,11.6,50.9773439873,134.54,52.0678333824,2.04,52.1077813108,24.5378333824,0,24.5378333824,27.53,2.04,27.6054795285,132.63
2020-07-01 10:30:00,76.2938333757,13.04,77.4001977462,21.1738333757,0,21.1738333757,55.12,13.04,56.6414689075,134.33,54.2638333757,3.46,54.3740306822,21.1738333757,0,21.1738333757,33.09,3.46,33.2704027628,132.4
2020-07-01 11:00:00,73.5005000423,13.33,74.6994806305,21.1505000423,0,21.1505000423,52.35,13.33,54.0204720453,134.24,53.6905000423,4.01,53.8400398848,21.1505000423,0,21.1505000423,32.54,4.01,32.7861510397,132.2
2020-07-01 11:30:00,72.1656667199,11.93,73.1451184504,26.5956667199,0,26.5956667199,45.57,11.93,47.1057300124,134.62,53.1656667199,2.51,53.2248834453,26.5956667199,0,26.5956667199,26.57,2.51,26.6882933137,132.66
2020-07-01 12:00:00,73.2901667208,12.5,74.3484938514,27.0801667208,0,27.0801667208,46.21,12.5,47.870806343699996,134.44,56.5001667208,3.2800000000000002,56.5952934393,27.0801667208,0,27.0801667208,29.42,3.2800000000000002,29.6022769395,132.42
2020-07-01 12:30:00,75.2400000515,12.95,76.3463169233,25.7700000515,0,25.7700000515,49.47,12.95,51.1369083931,134.44,59.0000000515,3.73,59.1177884066,25.7700000515,0,25.7700000515,33.23,3.73,33.4386871752,132.34
2020-07-01 13:00:00,73.0850000432,12.91,74.2164761445,21.5850000432,0,21.5850000432,51.5,12.91,53.0934845344,134.44,55.8850000432,3.9,56.0209177881,21.5850000432,0,21.5850000432,34.3,3.9,34.5210080965,132.41
2020-07-01 13:30:00,73.044833377,12.82,74.1613112282,21.854833377,0,21.854833377,51.19,12.82,52.7709058099,134.55,56.694833377,3.65,56.8122049533,21.854833377,0,21.854833377,34.84,3.65,35.0306737018,132.49
2020-07-01 14:00:00,71.5440000405,12.71,72.6642143135,20.2440000405,0,20.2440000405,51.3,12.71,52.8510558078,134.9,55.1840000405,3.43,55.2904943048,20.2440000405,0,20.2440000405,34.94,3.43,35.107954939,132.9
2020-07-01 14:30:00,69.8215000479,12.38,70.910551182,23.9615000479,0,23.9615000479,45.86,12.38,47.501621025,135.42,58.5715000479,3.49,58.6753842583,23.9615000479,0,23.9615000479,34.61,3.49,34.7855171012,133.29
2020-07-01 15:00:00,69.0035000506,12.28,70.0876695235,25.3135000506,0,25.3135000506,43.69,12.28,45.382975883,135.42,58.6035000506,3.45,58.7049633181,25.3135000506,0,25.3135000506,33.29,3.45,33.4682924572,133.29
2020-07-01 15:30:00,71.2585000488,12.28,72.3088668782,24.4185000488,0,24.4185000488,46.84,12.28,48.4229697561,135.58,58.3385000488,3.13,58.4224057015,24.4185000488,0,24.4185000488,33.92,3.13,34.064105742,133.62
2020-07-01 16:00:00,80.5378333934,16.99,82.3104046139,30.0478333934,0,30.0478333934,50.49,16.99,53.2719457125,134.13,50.7578333934,0.35000000000000003,50.7590400894,30.0478333934,0,30.0478333934,20.71,0.35000000000000003,20.7129572973,134.03
2020-07-01 16:30:00,84.6171667294,23.97,87.9467214017,31.3571667294,0,31.3571667294,53.26,23.97,58.4053807453,133.43,49.6171667294,-0.84,49.6242766622,31.3571667294,0,31.3571667294,18.26,-0.84,18.2793107091,134.2
2020-07-01 17:00:00,84.101833396,23.56,87.339521298,31.311833396,0,31.311833396,52.79,23.56,57.8088029629,133.3,50.341833396,-0.6900000000000001,50.3465618455,31.311833396,0,31.311833396,19.03,-0.6900000000000001,19.0425050873,134.03
2020-07-01 17:30:00,87.2773333918,23.16,90.2979430773,29.2473333918,0,29.2473333918,58.03,23.16,62.4809290904,133.11,49.3373333918,-0.66,49.3417477013,29.2473333918,0,29.2473333918,20.09,-0.66,20.100838291,133.83
2020-07-01 18:00:00,81.321333383,19.19,83.5548643898,24.851333383,0,24.851333383,56.47,19.19,59.6415710725,133.95,58.741333383,2.83,58.8094647792,24.851333383,0,24.851333383,33.89,2.83,34.0079549517,132.97
2020-07-01 18:30:00,85.7338333869,18.95,87.8031473651,26.7838333869,0,26.7838333869,58.95,18.95,61.9209576799,133.51,48.5438333869,1.02,48.5545482926,26.7838333869,0,26.7838333869,21.76,1.02,21.7838931323,133.15
2020-07-01 19:00:00,88.1431667148,19.54,90.2830517789,24.0631667148,0,24.0631667148,64.08,19.54,66.9929697804,133.05,37.0331667148,-0.42,37.0355482871,24.0631667148,0,24.0631667148,12.97,-0.42,12.9767985266,133.38
2020-07-01 19:30:00,86.5993333727,18.95,88.6484463518,19.6593333727,0,19.6593333727,66.94,18.95,69.5705835824,132.96,32.5593333727,-0.6000000000000001,32.5648612721,19.6593333727,0,19.6593333727,12.9,-0.6000000000000001,12.91394595,133.27
2020-07-01 20:00:00,83.8335000274,18.37,85.8225647884,13.7235000274,0,13.7235000274,70.11,18.37,72.4766790078,133.08,26.6135000274,-0.8,26.6255212852,13.7235000274,0,13.7235000274,12.89,-0.8,12.9148015858,133.37
2020-07-01 20:30:00,82.9901666842,13.96,84.1561011827,8.7801666842,0,8.7801666842,74.21,13.96,75.5116262572,132.71,27.7201666842,-0.36,27.7225042339,8.7801666842,0,8.7801666842,18.94,-0.36,18.9434210216,132.49
2020-07-01 21:00:00,78.9596666892,10.5,79.6547485318,11.2496666892,0,11.2496666892,67.71,10.5,68.5192972819,133.62,22.9996666892,-2.19,23.1036959773,11.2496666892,0,11.2496666892,11.75,-2.19,11.9523470498,133.12
2020-07-01 21:30:00,77.4036666885,9.53,77.988130615,10.923666688499999,0,10.923666688499999,66.48,9.53,67.1595957403,133.49,22.5336666885,-2.42,22.6632419223,10.923666688499999,0,10.923666688499999,11.61,-2.42,11.8595320312,132.91
2020-07-01 22:00:00,76.2598333547,9.33,76.8284523031,10.6998333547,0,10.6998333547,65.56,9.33,66.2205594963,133.83,22.2898333547,-2.51,22.4307104431,10.6998333547,0,10.6998333547,11.59,-2.51,11.8586761487,133.32
2020-07-01 22:30:00,75.8920000131,10.04,76.5532315843,6.5620000131000005,0,6.5620000131000005,69.33,10.04,70.0531976429,133.4,25.1820000131,-1.04,25.2034665207,6.5620000131000005,0,6.5620000131000005,18.62,-1.04,18.649021422,132.8
2020-07-01 23:00:00,69.7270000097,9.58,70.3820355655,4.8370000097,0,4.8370000097,64.89,9.58,65.5933571332,133.66,22.8570000097,-1.05,22.8811046377,4.8370000097,0,4.8370000097,18.02,-1.05,18.0505650881,132.95
2020-07-01 23:30:00,65.7166666764,15.18,67.447110235,4.8666666764,0,4.8666666764,60.85,15.18,62.7148698476,134.6,21.5766666764,-1.99,21.6682404654,4.8666666764,0,4.8666666764,16.71,-1.99,16.8280777274,134.6
2020-07-02 00:00:00,61.5913333428,15.11,63.4176981839,4.7313333428,0,4.7313333428,56.86,15.11,58.8334233238,135.18,20.1013333428,-3.25,20.3623697579,4.7313333428,0,4.7313333428,15.37,-3.25,15.709850413,135.29
2020-07-02 00:30:00,59.4085000095,14.82,61.2290966239,4.7285000095,0,4.7285000095,54.68,14.82,56.6527563319,135.34,19.4985000095,-3.34,19.7824948532,4.7285000095,0,4.7285000095,14.77,-3.34,15.1429356467,135.37
2020-07-02 01:00:00,57.3533333427,15.92,59.5218551922,4.6933333427,0,4.6933333427,52.66,15.92,55.0138346237,135.34,18.8833333427,-3.22,19.155904524,4.6933333427,0,4.6933333427,14.19,-3.22,14.5507559941,135.44
2020-07-02 01:30:00,59.0718333428,26.49,64.7394902241,4.7318333428,0,4.7318333428,54.34,26.49,60.4529213521,133.82,19.2718333428,-1.69,19.3457918006,4.7318333428,0,4.7318333428,14.54,-1.69,14.6378857763,135.03
2020-07-02 02:00:00,57.7858333428,26.39,63.52664508,4.7158333428,0,4.7158333428,53.07,26.39,59.2693597063,133.92,18.8858333428,-1.73,18.9649044567,4.7158333428,0,4.7158333428,14.17,-1.73,14.275216285599999,135.17
2020-07-02 02:30:00,56.6573333427,26.16,62.4051201545,4.6673333427,0,4.6673333427,51.99,26.16,58.2005644303,134.27,18.4873333427,-1.82,18.5767029939,4.6673333427,0,4.6673333427,13.82,-1.82,13.9393256652,135.45
2020-07-02 03:00:00,55.3415000095,26.22,61.2386317883,4.7415000095,0,4.7415000095,50.6,26.22,56.9898973503,134.44,18.1215000095,-1.8599999999999999,18.2167055911,4.7415000095,0,4.7415000095,13.38,-1.8599999999999999,13.5086638866,135.61
2020-07-02 03:30:00,54.6455000093,25.96,60.4983658561,4.6255000093,0,4.6255000093,50.02,25.96,56.3553191811,134.09,17.8155000093,-1.88,17.9144199063,4.6255000093,0,4.6255000093,13.19,-1.88,13.3233066466,135.26
2020-07-02 04:00:00,54.1790000092,25.86,60.0341872769,4.6090000092,0,4.6090000092,49.57,25.86,55.9099678054,134.21,17.6090000092,-1.9300000000000002,17.7144512002,4.6090000092,0,4.6090000092,13.0,-1.9300000000000002,13.1424845444,135.37
2020-07-02 04:30:00,53.9060000091,25.39,59.5861471903,4.5560000091,0,4.5560000091,49.35,25.39,55.4984197973,133.59,17.4760000091,-1.9500000000000002,17.5844555309,4.5560000091,0,4.5560000091,12.92,-1.9500000000000002,13.0663269514,134.71
2020-07-02 05:00:00,53.9293333427,25.24,59.5435184952,4.6793333427,0,4.6793333427,49.25,25.24,55.3409441553,133.59,17.5193333427,-2.01,17.634260426,4.6793333427,0,4.6793333427,12.84,-2.01,12.9963725708,134.71
2020-07-02 05:30:00,54.8776666763,25.37,60.4582103592,4.8076666763,0,4.8076666763,50.07,25.37,56.1305781192,133.59,17.8676666763,-1.9500000000000002,17.9737589962,4.8076666763,0,4.8076666763,13.06,-1.9500000000000002,13.2047756513,134.79
2020-07-02 06:00:00,56.3335000108,25.39,61.7909000053,5.4035000108,0,5.4035000108,50.93,25.39,56.9079695649,133.45,18.7935000108,-1.9,18.8892996868,5.4035000108,0,5.4035000108,13.39,-1.9,13.5241302863,134.59
2020-07-02 06:30:00,61.8058333564,26.01,67.0558061385,11.5558333564,0,11.5558333564,50.25,26.01,56.5825291057,132.37,19.6058333564,-2.75,19.7977574892,11.5558333564,0,11.5558333564,8.05,-2.75,8.5067620162,133.73
2020-07-02 07:00:00,65.5373333603,17.03,67.7138314082,13.4973333603,0,13.4973333603,52.04,17.03,54.7556618077,133.35,20.9373333603,-4.16,21.3466046069,13.4973333603,0,13.4973333603,7.44,-4.16,8.5240366025,133.81
2020-07-02 07:30:00,72.1140000225,18.98,74.5698960657,11.2640000225,0,11.2640000225,60.85,18.98,63.7413751028,133.21,27.9140000225,-2.22,28.002139155,11.2640000225,0,11.2640000225,16.65,-2.22,16.797348005,133.7
2020-07-02 08:00:00,75.5341667026,19.2,77.9361940273,17.9841667026,0,17.9841667026,57.55,19.2,60.6682989707,133.21,27.9241667026,-3.45,28.1364814082,17.9841667026,0,17.9841667026,9.94,-3.45,10.5216966312,133.91
2020-07-02 08:30:00,78.3243333751,20.41,80.9399116546,20.8643333751,0,20.8643333751,57.46,20.41,60.9772063971,132.69,30.3743333751,-3.29,30.5519922097,20.8643333751,0,20.8643333751,9.51,-3.29,10.0630114777,133.53
2020-07-02 09:00:00,79.8026667134,18.74,81.9734909259,23.3826667134,0,23.3826667134,56.42,18.74,59.4508536524,132.3,33.3926667134,-3.25,33.550449926,23.3826667134,0,23.3826667134,10.01,-3.25,10.524381217,132.9
2020-07-02 09:30:00,83.2163333828,17.88,85.1155246808,24.7563333828,0,24.7563333828,58.46,17.88,61.1331824789,132.41,35.1563333828,-3.25,35.3062356663,24.7563333828,0,24.7563333828,10.4,-3.25,10.8959854993,132.9
2020-07-02 10:00:00,83.9720000553,18.62,86.0116340578,27.6620000553,0,27.6620000553,56.31,18.62,59.3086882337,132.41,37.7020000553,-3.18,37.8358719758,27.6620000553,0,27.6620000553,10.04,-3.18,10.5315715826,132.9
2020-07-02 10:30:00,77.9528333903,15.88,79.5538725241,28.4828333903,0,28.4828333903,49.47,15.88,51.9562825845,133.78,42.3928333903,-1.53,42.4204340249,28.4828333903,0,28.4828333903,13.91,-1.53,13.9938915245,133.23
2020-07-02 11:00:00,78.7936667297,15.6,80.3231094811,31.5036667297,0,31.5036667297,47.29,15.6,49.7966273958,134.27,31.5036667297,0.0,31.5036667297,31.5036667297,0,31.5036667297,0.0,0.0,0.0,133.12
2020-07-02 11:30:00,76.1193333987,14.83,77.5505113914,32.6893333987,0,32.6893333987,43.43,14.83,45.8921975939,134.27,34.7393333987,-0.06,34.7393852131,32.6893333987,0,32.6893333987,2.05,-0.06,2.0508778608,132.97
2020-07-02 12:00:00,78.1616667316,17.11,80.0124880644,32.4616667316,0,32.4616667316,45.7,17.11,48.7979722939,133.02,62.6616667316,-0.97,62.6691740617,32.4616667316,0,32.4616667316,30.2,-0.97,30.215573799,132.97
2020-07-02 12:30:00,78.5478334016,16.38,80.2375630991,34.1378334016,0,34.1378334016,44.41,16.38,47.3344747515,133.19,63.7978334016,-0.97,63.8052070504,34.1378334016,0,34.1378334016,29.66,-0.97,29.6758571907,133.12
2020-07-02 13:00:00,79.135666725,16.07,80.7508430173,29.165666725,0,29.165666725,49.97,16.07,52.4904353192,133.19,61.295666725,-1.43,61.3123450804,29.165666725,0,29.165666725,32.13,-1.43,32.1618065413,133.12
2020-07-02 13:30:00,81.1946667173,18.41,83.2556424714,25.3146667173,0,25.3146667173,55.88,18.41,58.8345349264,132.83,64.8346667173,-0.9,64.8409130746,25.3146667173,0,25.3146667173,39.52,-0.9,39.5302466473,132.99
2020-07-02 14:00:00,76.9040000474,17.84,78.9461260816,23.7040000474,0,23.7040000474,53.2,17.84,56.1115460489,133.1,61.334000047399996,-1.46,61.3513745715,23.7040000474,0,23.7040000474,37.63,-1.46,37.6583124954,133.21
2020-07-02 14:30:00,79.074500041,18.27,81.1576826723,20.524500041,0,20.524500041,58.55,18.27,61.3342922026,133.1,60.294500041,-1.47,60.3124169239,20.524500041,0,20.524500041,39.77,-1.47,39.79715819,133.36
2020-07-02 15:00:00,79.6345000436,18.34,81.7190871045,21.8045000436,0,21.8045000436,57.83,18.34,60.6684802842,133.26,61.7245000436,-1.38,61.7399247297,21.8045000436,0,21.8045000436,39.92,-1.38,39.9438455835,133.49
2020-07-02 15:30:00,80.5623333916,16.83,82.3015094727,29.1123333916,0,29.1123333916,51.45,16.83,54.1327202346,133.71,65.5923333916,-1.81,65.6173018323,29.1123333916,0,29.1123333916,36.48,-1.81,36.5248750853,133.73
2020-07-02 16:00:00,74.864666732,13.64,76.0970953775,32.664666732,0,32.664666732,42.2,13.64,44.3496290853,134.1,63.624666732,-0.99,63.6323684673,32.664666732,0,32.664666732,30.96,-0.99,30.9758244442,133.62
2020-07-02 16:30:00,77.0506667341,12.52,78.0612300964,33.7006667341,0,33.7006667341,43.35,12.52,45.1217563931,134.47,62.1906667341,-2.17,62.2285137925,33.7006667341,0,33.7006667341,28.49,-2.17,28.5725217648,133.99
2020-07-02 17:00:00,82.3903333949,12.44,83.3241899866,30.8003333949,0,30.8003333949,51.59,12.44,53.0686508214,134.29,62.5003333949,-2.03,62.5332917291,30.8003333949,0,30.8003333949,31.7,-2.03,31.7649319219,133.84
2020-07-02 17:30:00,89.7808333718,14.32,90.9156776411,19.2408333718,0,19.2408333718,70.54,14.32,71.9788441141,133.36,65.5708333718,1.3,65.5837189329,19.2408333718,0,19.2408333718,46.33,1.3,46.3482351336,132.88
2020-07-02 18:00:00,91.483333361,14.34,92.6004097336,13.833333361,0,13.833333361,77.65,14.34,78.9630172929,132.93,64.993333361,2.56,65.0437312996,13.833333361,0,13.833333361,51.16,2.56,51.2240099953,132.38
2020-07-02 18:30:00,91.1186667105,12.51,91.9734283535,21.9186667105,0,21.9186667105,69.2,12.51,70.3216901105,133.53,66.2086667105,0.98,66.2159191402,21.9186667105,0,21.9186667105,44.29,0.98,44.3008408498,132.89
2020-07-02 19:00:00,89.9966666975,12.81,90.9037739407,15.4166666975,0,15.4166666975,74.58,12.81,75.6721382016,133.18,64.3366666975,1.62,64.3570593,15.4166666975,0,15.4166666975,48.92,1.62,48.9468160354,132.56
2020-07-02 19:30:00,85.2973333569,11.79,86.1082991227,11.8073333569,0,11.8073333569,73.49,11.79,74.4297265882,132.97,58.5373333569,0.64,58.5408318744,11.8073333569,0,11.8073333569,46.73,0.64,46.7343824181,132.36
2020-07-02 20:00:00,80.0075000284,10.02,80.6325025086,14.2175000284,0,14.2175000284,65.79,10.02,66.5486626462,133.87,54.9075000284,-1.1400000000000001,54.9193332022,14.2175000284,0,14.2175000284,40.69,-1.1400000000000001,40.7059663931,133.2
2020-07-02 20:30:00,76.8578333474,10.59,77.583984474,7.0478333474,0,7.0478333474,69.81,10.59,70.6086694394,133.87,52.3278333474,-0.13,52.3279948291,7.0478333474,0,7.0478333474,45.28,-0.13,45.2801866162,133.2
2020-07-02 21:00:00,74.1381666776,9.81,74.7843824492,5.4581666776,0,5.4581666776,68.68,9.81,69.3770747438,134.14,49.8781666776,-0.63,49.8821452137,5.4581666776,0,5.4581666776,44.42,-0.63,44.4244673575,133.45
2020-07-02 21:30:00,74.1130000166,8.74,74.626566124,8.3030000166,0,8.3030000166,65.81,8.74,66.3878279506,133.91,50.0130000166,-1.46,50.0343059376,8.3030000166,0,8.3030000166,41.71,-1.46,41.735544803,133.12
2020-07-02 22:00:00,72.9388333497,8.28,73.4073007978,8.1788333497,0,8.1788333497,64.76,8.28,65.2871809776,133.55,49.0988333497,-1.65,49.1265502178,8.1788333497,0,8.1788333497,40.92,-1.65,40.9532526181,132.77
2020-07-02 22:30:00,70.4670000086,8.57,70.9862169031,4.3070000086,0,4.3070000086,66.16,8.57,66.7127461584,133.63,46.6570000086,-1.37,46.6771094842,4.3070000086,0,4.3070000086,42.35,-1.37,42.3721535917,132.88
2020-07-02 23:00:00,66.0921666755,8.25,66.6050823576,4.4221666755,0,4.4221666755,61.67,8.25,62.2193812248,134.03,43.8721666755,-1.71,43.9054792572,4.4221666755,0,4.4221666755,39.45,-1.71,39.4870434447,133.23
2020-07-02 23:30:00,62.5928333422,15.54,64.4930568806,4.4228333422,0,4.4228333422,58.17,15.54,60.2099701046,135.12,41.6428333422,-3.24,41.768686462,4.4228333422,0,4.4228333422,37.22,-3.24,37.3607548104,135.3
2020-07-03 00:00:00,58.4720000086,14.81,60.3184124875,4.3020000086,0,4.3020000086,54.17,14.81,56.1580359343,135.21,39.0120000086,-2.62,39.0998790877,4.3020000086,0,4.3020000086,34.71,-2.62,34.8087417181,135.18
2020-07-03 00:30:00,56.3988333419,14.09,58.1322329033,4.2688333419,0,4.2688333419,52.13,14.09,54.0006018485,134.97,37.5588333419,-2.71,37.6564743703,4.2688333419,0,4.2688333419,33.29,-2.71,33.4001227543,134.85
2020-07-03 01:00:00,54.556666675,15.18,56.6291645594,4.186666675,0,4.186666675,50.37,15.18,52.6076924033,135.33,36.456666675,-1.11,36.4735609045,4.186666675,0,4.186666675,32.27,-1.11,32.289084843,135.15
2020-07-03 01:30:00,56.0340000085,22.04,60.2127125859,4.2340000085,0,4.2340000085,51.8,22.04,56.2938859913,134.87,38.0640000085,8.13,38.9225512607,4.2340000085,0,4.2340000085,33.83,8.13,34.7931861145,134.49
2020-07-03 02:00:00,54.8336666751,21.84,59.0230175528,4.2336666751,0,4.2336666751,50.6,21.84,55.1121184496,135.0,37.2136666751,8.03,38.0701705724,4.2336666751,0,4.2336666751,32.98,8.03,33.9435015872,134.57
2020-07-03 02:30:00,53.5921666751,21.69,57.8150190602,4.2321666751,0,4.2321666751,49.36,21.69,53.9153568105,135.56,36.6421666751,7.97,37.4989236999,4.2321666751,0,4.2321666751,32.41,7.97,33.3755749014,135.11
2020-07-03 03:00:00,52.0413333419,21.88,56.4538287099,4.3013333419,0,4.3013333419,47.74,21.88,52.515159716,135.86,35.9313333419,8.16,36.8462523974,4.3013333419,0,4.3013333419,31.63,8.16,32.6656164797,135.37
2020-07-03 03:30:00,51.2665000086,21.79,55.7050996151,4.2865000086,0,4.2865000086,46.98,21.79,51.7873005668,135.97,35.4865000086,8.01,36.3792768325,4.2865000086,0,4.2865000086,31.2,8.01,32.2118006327,135.48
2020-07-03 04:00:00,50.6636666752,21.46,55.021256992,4.2736666752,0,4.2736666752,46.39,21.46,51.1132438806,136.2,35.0536666752,7.71,35.8915539839,4.2736666752,0,4.2736666752,30.78,7.71,31.7309391604,135.7
2020-07-03 04:30:00,50.4701666751,21.22,54.7496678,4.2201666751,0,4.2201666751,46.25,21.22,50.8856649755,135.76,34.9201666751,7.59,35.7355025236,4.2201666751,0,4.2201666751,30.7,7.59,31.6243276608,135.19
2020-07-03 05:00:00,50.5185000086,21.03,54.7209260075,4.2885000086,0,4.2885000086,46.23,21.03,50.7885203565,135.76,34.8985000086,7.51,35.6974145121,4.2885000086,0,4.2885000086,30.61,7.51,31.5178076649,135.19
2020-07-03 05:30:00,51.1246666755,20.69,55.1525850952,4.4046666755,0,4.4046666755,46.72,20.69,51.0963256996,134.33,35.5046666755,7.4,36.2676350999,4.4046666755,0,4.4046666755,31.1,7.4,31.9682655144,133.83
2020-07-03 06:00:00,52.8268333433,21.39,56.9930383563,4.9968333433000005,0,4.9968333433000005,47.83,21.39,52.3950474759,134.2,37.1068333433,7.93,37.9447226999,4.9968333433000005,0,4.9968333433000005,32.11,7.93,33.0747184417,133.72
2020-07-03 06:30:00,57.0105000149,22.28,61.2094397291,7.4405000149,0,7.4405000149,49.57,22.28,54.3468793952,133.85,39.2805000149,8.13,40.1130225914,7.4405000149,0,7.4405000149,31.84,8.13,32.8615656961,133.51
