Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-03 07:00:00,61.8988333487,24.37,66.5233979133,7.6788333487,0,7.6788333487,54.22,24.37,59.4449770796,133.25,44.7788333487,8.77,45.6295607701,7.6788333487,0,7.6788333487,37.1,8.77,38.1224723752,133.06
2020-07-03 07:30:00,66.9633333625,24.37,71.2599811607,14.5933333625,0,14.5933333625,52.37,24.37,57.7625640013,133.25,49.8433333625,9.52,50.7443423515,14.5933333625,0,14.5933333625,35.25,9.52,36.5129141538,133.06
2020-07-03 08:00:00,69.7308333766,25.36,74.1991827677,21.6208333766,0,21.6208333766,48.11,25.36,54.3847561363,133.01,52.1608333766,9.62,53.0405216654,21.6208333766,0,21.6208333766,30.54,9.62,32.0193066758,132.85
2020-07-03 08:30:00,74.8813333769,22.17,78.0943211015,21.7713333769,0,21.7713333769,53.11,22.17,57.5515508045,133.37,59.1013333769,3.73,59.218920177,21.7713333769,0,21.7713333769,37.33,3.73,37.5158873012,133.49
2020-07-03 09:00:00,75.7730000506,20.59,78.5206701237,25.3130000506,0,25.3130000506,50.46,20.59,54.4991715533,133.56,63.4430000506,1.09,63.4523628829,25.3130000506,0,25.3130000506,38.13,1.09,38.1455764146,133.78
2020-07-03 09:30:00,77.0971667197,21.76,80.1091175598,26.5371667197,0,26.5371667197,50.56,21.76,55.0437208045,133.41,66.1071667197,1.9,66.1344652334,26.5371667197,0,26.5371667197,39.57,1.9,39.6155891033,133.66
2020-07-03 10:00:00,77.5153333839,23.55,81.0137606189,25.2853333839,0,25.2853333839,52.23,23.55,57.2937640586,133.09,67.5353333839,3.26,67.6139693797,25.2853333839,0,25.2853333839,42.25,3.26,42.3755837718,133.37
2020-07-03 10:30:00,77.2066667226,23.8,80.7917655855,27.9866667226,0,27.9866667226,49.22,23.8,54.6721903713,133.09,69.1566667226,3.26,69.2334612177,27.9866667226,0,27.9866667226,41.17,3.26,41.2988680232,133.37
2020-07-03 11:00:00,76.6263333899,24.11,80.3298641153,28.2763333899,0,28.2763333899,48.35,24.11,54.0279057525,133.09,68.7263333899,3.36,68.8084188252,28.2763333899,0,28.2763333899,40.45,3.36,40.5893101691,133.51
2020-07-03 11:30:00,76.1458333889,24.16,79.8867544871,27.7658333889,0,27.7658333889,48.38,24.16,54.077074625,133.09,68.2258333889,3.47,68.3140193636,27.7658333889,0,27.7658333889,40.46,3.47,40.6085274296,133.51
2020-07-03 12:00:00,76.8735000585,23.73,80.4527682013,29.2535000585,0,29.2535000585,47.62,23.73,53.2050495724,133.27,68.1335000585,3.48,68.2223147527,29.2535000585,0,29.2535000585,38.88,3.48,39.0354300604,133.51
2020-07-03 12:30:00,76.7280000557,23.72,80.3107987294,27.8580000557,0,27.8580000557,48.87,23.72,54.322327822,133.07,66.5780000557,3.47,66.6683657473,27.8580000557,0,27.8580000557,38.72,3.47,38.8751758838,133.29
2020-07-03 13:00:00,76.9895000533,24.25,80.7183103047,26.6295000533,0,26.6295000533,50.36,24.25,55.8944728931,132.56,63.4895000533,1.87,63.5170332825,26.6295000533,0,26.6295000533,36.86,1.87,36.9074044062,133.09
2020-07-03 13:30:00,77.6801667187,18.06,79.7519397974,26.0301667187,0,26.0301667187,51.65,18.06,54.71641527,132.3,54.9101667187,6.06,55.2435517421,26.0301667187,0,26.0301667187,28.88,6.06,29.5089477955,133.68
2020-07-03 14:00:00,68.6890000475,14.34,70.169896163,23.7290000475,0,23.7290000475,44.96,14.34,47.1914949965,132.3,66.9190000475,8.76,67.4899264139,23.7290000475,0,23.7290000475,43.19,8.76,44.0694191021,133.92
2020-07-03 14:30:00,64.4030000393,14.0,65.9071044279,19.6630000393,0,19.6630000393,44.74,14.0,46.8792875372,132.3,67.2530000393,8.35,67.7693774082,19.6630000393,0,19.6630000393,47.59,8.35,48.316980452,133.92
2020-07-03 15:00:00,64.3763333639,13.87,65.8535435446,15.2663333639,0,15.2663333639,49.11,13.87,51.0310591699,132.3,68.7463333639,8.32,69.2479656811,15.2663333639,0,15.2663333639,53.48,8.32,54.1233110591,133.79
2020-07-03 15:30:00,66.2038333574,13.77,67.6207102241,12.0438333574,0,12.0438333574,54.16,13.77,55.8830788343,132.3,70.2038333574,7.97,70.6547883592,12.0438333574,0,12.0438333574,58.16,7.97,58.703547593,133.89
2020-07-03 16:00:00,65.7028333545,12.96,66.9688279038,10.6028333545,0,10.6028333545,55.1,12.96,56.6036359256,132.06,71.1328333545,5.69,71.3600454109,10.6028333545,0,10.6028333545,60.53,5.69,60.7968502474,133.77
2020-07-03 16:30:00,69.1771666985,11.47,70.1216178681,15.9371666985,0,15.9371666985,53.24,11.47,54.4615322957,132.32,74.6671666985,-0.76,74.6710344296,15.9371666985,0,15.9371666985,58.73,-0.76,58.7349172128,134.63
2020-07-03 17:00:00,69.4116667069,9.96,70.1226145764,20.1316667069,0,20.1316667069,49.28,9.96,50.2764358323,132.1,74.9916667069,-1.8599999999999999,75.0147297235,20.1316667069,0,20.1316667069,54.86,-1.8599999999999999,54.8915221141,134.38
2020-07-03 17:30:00,73.3271666993,11.0,74.1476457897,16.3371666993,0,16.3371666993,56.99,11.0,58.041882292,130.8,79.3171666993,-0.56,79.3191435481,16.3371666993,0,16.3371666993,62.98,-0.56,62.9824896301,133.13
2020-07-03 18:00:00,75.3415000306,11.15,76.1620911403,15.3115000306,0,15.3115000306,60.03,11.15,61.0567228076,130.95,80.4615000306,-2.24,80.4926741212,15.3115000306,0,15.3115000306,65.15,-2.24,65.1884966846,133.53
2020-07-03 18:30:00,74.669666696,11.47,75.5454831509,14.689666696,0,14.689666696,59.98,11.47,61.066859261,131.94,80.269666696,-2.49,80.3082778516,14.689666696,0,14.689666696,65.58,-2.49,65.627254247,134.78
2020-07-03 19:00:00,71.6380000272,10.09,72.3450837852,13.5780000272,0,13.5780000272,58.06,10.09,58.930227388,132.16,78.3380000272,-2.31,78.3720508106,13.5780000272,0,13.5780000272,64.76,-2.31,64.8011859459,134.88
2020-07-03 19:30:00,69.9525000228,10.13,70.682170025,11.4025000228,0,11.4025000228,58.55,10.13,59.4198569503,132.16,77.3125000228,-2.15,77.3423891522,11.4025000228,0,11.4025000228,65.91,-2.15,65.9450574342,134.88
2020-07-03 20:00:00,64.4283333493,9.62,65.1425708594,7.9883333493,0,7.9883333493,56.44,9.62,57.2539780277,132.42,73.1683333493,-2.2,73.2014002948,7.9883333493,0,7.9883333493,65.18,-2.2,65.2171173849,135.12
2020-07-03 20:30:00,62.929000022,8.63,63.5179970069,11.019000022,0,11.019000022,51.91,8.63,52.6224761865,132.88,71.099000022,-4.11,71.2176937575,11.019000022,0,11.019000022,60.08,-4.11,60.2204159733,135.72
2020-07-03 21:00:00,60.4261666878,12.11,61.6277025418,10.5461666878,0,10.5461666878,49.88,12.11,51.3290025229,132.4,65.2961666878,-32.99,73.1568826845,10.5461666878,0,10.5461666878,54.75,-32.99,63.9210653854,132.06
2020-07-03 21:30:00,58.3941666854,12.58,59.7338689764,9.3841666854,0,9.3841666854,49.01,12.58,50.5987796296,132.48,63.1141666854,-39.39,74.3973799028,9.3841666854,0,9.3841666854,53.73,-39.39,66.6219558404,131.34
2020-07-03 22:00:00,58.186833354,12.43,59.4996846694,10.316833354,0,10.316833354,47.87,12.43,49.4574746626,132.4,61.496833354,-39.96,73.3393626408,10.316833354,0,10.316833354,51.18,-39.96,64.9322262055,131.34
2020-07-03 22:30:00,56.9640000147,11.89,58.1916608946,7.3640000147,0,7.3640000147,49.6,11.89,51.0052163999,132.58,60.7140000147,-38.33,71.8009658555,7.3640000147,0,7.3640000147,53.35,-38.33,65.6917909636,131.27
2020-07-03 23:00:00,53.4471666764,11.59,54.6893748889,4.8871666764,0,4.8871666764,48.56,11.59,49.9239591779,132.89,56.5271666764,-38.4,68.3365244395,4.8871666764,0,4.8871666764,51.64,-38.4,64.3525415194,131.43
2020-07-03 23:30:00,50.8436666762,11.41,52.1082195156,4.7736666762,0,4.7736666762,46.07,11.41,47.4619110445,133.3,53.3236666762,-38.96,66.040101664,4.7736666762,0,4.7736666762,48.55,-38.96,62.2493702779,131.75
2020-07-04 00:00:00,47.9698333428,10.8,49.1705695609,4.7498333428,0,4.7498333428,43.22,10.8,44.5489438708,133.3,50.0098333428,-39.06,63.4560243868,4.7498333428,0,4.7498333428,45.26,-39.06,59.784205272,131.92
2020-07-04 00:30:00,46.7183333429,9.67,47.708611071199996,4.7983333429,0,4.7983333429,41.92,9.67,43.0208705165,133.79,48.2383333429,-38.5,61.7186098653,4.7983333429,0,4.7983333429,43.44,-38.5,58.045530405,132.14
2020-07-04 01:00:00,44.8096666763,10.3,45.978214707,4.8296666763000005,0,4.8296666763000005,39.98,10.3,41.2854744432,133.98,46.3196666763,-39.83,61.0896097631,4.8296666763000005,0,4.8296666763000005,41.49,-39.83,57.5139026671,132.53
2020-07-04 01:30:00,45.5108333426,10.81,46.7770462037,4.6408333426,0,4.6408333426,40.87,10.81,42.2754420438,133.85,47.3708333426,-39.82,61.8839902687,4.6408333426,0,4.6408333426,42.73,-39.82,58.4079215518,132.45
2020-07-04 02:00:00,44.0546666762,10.4,45.2655901977,4.7446666762,0,4.7446666762,39.31,10.4,40.6624654934,134.08,46.1346666762,-40.12,61.1393643189,4.7446666762,0,4.7446666762,41.39,-40.12,57.6432693382,132.66
2020-07-04 02:30:00,43.2648333427,10.19,44.4486434458,4.6648333427,0,4.6648333427,38.6,10.19,39.9223759313,134.08,45.0248333427,-40.31,60.4328695127,4.6648333427,0,4.6648333427,40.36,-40.31,57.0423149951,132.66
2020-07-04 03:00:00,42.131666676,9.06,43.0947901363,4.651666676,0,4.651666676,37.48,9.06,38.5594865111,134.48,43.301666676,-39.51,58.6180384943,4.651666676,0,4.651666676,38.65,-39.51,55.270811465,132.82
2020-07-04 03:30:00,41.4273333426,9.11,42.4171669007,4.6273333426,0,4.6273333426,36.8,9.11,37.9108440951,134.48,42.3073333426,-39.56,57.9215335999,4.6273333426,0,4.6273333426,37.68,-39.56,54.6331035179,132.82
2020-07-04 04:00:00,40.7946666756,9.0,41.7756487583,4.4846666756,0,4.4846666756,36.31,9.0,37.408770362,134.48,41.7046666756,-39.65,57.5447801501,4.4846666756,0,4.4846666756,37.22,-39.65,54.3824502942,132.82
2020-07-04 04:30:00,40.6543333423,8.87,41.6107164022,4.4743333423,0,4.4743333423,36.18,8.87,37.2514335295,134.68,41.5643333423,-39.74,57.5053163298,4.4743333423,0,4.4743333423,37.09,-39.74,54.359320268,133.03
2020-07-04 05:00:00,40.942000009,15.69,43.8454497609,4.502000009,0,4.502000009,36.44,15.69,39.6742952048,134.03,41.772000009,-33.62,53.6209323376,4.502000009,0,4.502000009,37.27,-33.62,50.1931997386,132.57
2020-07-04 05:30:00,41.7981666758,19.24,46.0137407462,4.5781666758,0,4.5781666758,37.22,19.24,41.8987589315,133.68,42.2481666758,-30.45,52.0779232254,4.5781666758,0,4.5781666758,37.67,-30.45,48.437912837,132.29
2020-07-04 06:00:00,42.3543333426,19.35,46.5651377416,4.6343333426,0,4.6343333426,37.72,19.35,42.393642212,133.57,42.6143333426,-30.36,52.3231402559,4.6343333426,0,4.6343333426,37.98,-30.36,48.623142638,132.17
2020-07-04 06:30:00,44.7243333434,20.0,48.9925095603,5.0343333434,0,5.0343333434,39.69,20.0,44.444303347,133.23,45.2343333434,-29.43,53.965450179,5.0343333434,0,5.0343333434,40.2,-29.43,49.8213297695,131.78
2020-07-04 07:00:00,46.6616666788,20.19,50.8423763926,6.0716666788,0,6.0716666788,40.59,20.19,45.3341394536,132.9,47.0516666788,-29.15,55.349632675,6.0716666788,0,6.0716666788,40.98,-29.15,50.2899880692,131.54
2020-07-04 07:30:00,49.5843333476,21.25,53.9459786594,7.1243333476,0,7.1243333476,42.46,21.25,47.480670804,132.33,50.3143333476,-28.44,57.7958972611,7.1243333476,0,7.1243333476,43.19,-28.44,51.7127614811,130.93
2020-07-04 08:00:00,53.7201666816,22.9,58.3974854621,7.4501666816,0,7.4501666816,46.27,22.9,51.6267653451,131.96,54.1301666816,-28.02,60.9524022904,7.4501666816,0,7.4501666816,46.68,-28.02,54.4439418117,130.66
2020-07-04 08:30:00,56.4631666837,14.92,58.4011608784,8.5031666837,0,8.5031666837,47.96,14.92,50.2271639653,132.63,57.7331666837,-34.94,67.4827543549,8.5031666837,0,8.5031666837,49.23,-34.94,60.3688371596,131.06
2020-07-04 09:00:00,60.0590000193,14.61,61.8104811768,9.6290000193,0,9.6290000193,50.43,14.61,52.5036855849,132.94,61.5690000193,-35.13,70.8862374751,9.6290000193,0,9.6290000193,51.94,-35.13,62.7047087546,131.3
2020-07-04 09:30:00,63.3460000209,14.14,64.9049714479,10.4560000209,0,10.4560000209,52.89,14.14,54.7475268848,132.28,64.4560000209,-38.61,75.1352649473,10.4560000209,0,10.4560000209,54.0,-38.61,66.3832215247,130.96
2020-07-04 10:00:00,65.2225000284,13.8,66.6664421576,14.1825000284,0,14.1825000284,51.04,13.8,52.8726923846,132.07,66.7825000284,-40.51,78.108657715,14.1825000284,0,14.1825000284,52.6,-40.51,66.3914158608,130.96
2020-07-04 10:30:00,63.3950000383,13.13,64.7404273221,19.1350000383,0,19.1350000383,44.26,13.13,46.1664867626,132.07,65.2750000383,-41.53,77.3664431779,19.1350000383,0,19.1350000383,46.14,-41.53,62.0776972833,130.96
2020-07-04 11:00:00,64.1338333716,13.49,65.5372312731,19.1438333716,0,19.1438333716,44.99,13.49,46.9689280269,132.19,66.5638333716,-41.25,78.3090442613,19.1438333716,0,19.1438333716,47.42,-41.25,62.8507669007,131.07
2020-07-04 11:30:00,66.193000044,13.3,67.5159481518,22.023000044,0,22.023000044,44.17,13.3,46.1289377723,132.33,66.553000044,-41.34,78.3472872208,22.023000044,0,22.023000044,44.53,-41.34,60.761143011,131.19
2020-07-04 12:00:00,64.3818333765,13.27,65.7351760393,21.5618333765,0,21.5618333765,42.82,13.27,44.829067579,132.23,65.2618333765,-41.4,77.2856189446,21.5618333765,0,21.5618333765,43.7,-41.4,60.1967607102,131.1
2020-07-04 12:30:00,65.3530000415,13.13,66.6589192414,20.7730000415,0,20.7730000415,44.58,13.13,46.4733611868,132.23,65.8530000415,-41.51,77.8440602389,20.7730000415,0,20.7730000415,45.08,-41.51,61.2803924596,131.1
2020-07-04 13:00:00,67.5208333748,12.96,68.753360206,20.7108333748,0,20.7108333748,46.81,12.96,48.5709553128,132.41,67.0008333748,-41.58,78.8543472036,20.7108333748,0,20.7108333748,46.29,-41.58,62.2226686988,131.32
2020-07-04 13:30:00,68.8351667121,12.69,69.9951160888,22.7251667121,0,22.7251667121,46.11,12.69,47.8243473557,132.74,67.1851667121,-41.84,79.1481662841,22.7251667121,0,22.7251667121,44.46,-41.84,61.0514307777,131.62
2020-07-04 14:00:00,65.5155000519,12.16,66.6344231388,25.9355000519,0,25.9355000519,39.58,12.16,41.4058208468,133.23,63.2955000519,-43.26,76.6664719862,25.9355000519,0,25.9355000519,37.36,-43.26,57.1594016764,132.14
2020-07-04 14:30:00,64.2100000496,11.51,65.233459255,24.8000000496,0,24.8000000496,39.41,11.51,41.0564026675,132.9,62.0100000496,-43.5,75.7462217286,24.8000000496,0,24.8000000496,37.21,-43.5,57.2436380745,131.74
2020-07-04 15:00:00,63.0496667114,11.68,64.1224053854,22.3496667114,0,22.3496667114,40.7,11.68,42.3427963177,132.9,62.0396667114,-43.06,75.5187648579,22.3496667114,0,22.3496667114,39.69,-43.06,58.561588947,131.74
2020-07-04 15:30:00,61.4426667004,12.4,62.681427004,16.8826667004,0,16.8826667004,44.56,12.4,46.25314692,133.13,61.6626667004,-42.23,74.737255533,16.8826667004,0,16.8826667004,44.78,-42.23,61.5517773911,131.93
2020-07-04 16:00:00,61.2938333681,12.6,62.5755064618,17.3838333681,0,17.3838333681,43.91,12.6,45.682032573,133.04,62.0138333681,-42.01,74.9036422947,17.3838333681,0,17.3838333681,44.63,-42.01,61.2917368003,131.82
2020-07-04 16:30:00,62.4053333657,12.57,63.6587035093,16.1753333657,0,16.1753333657,46.23,12.57,47.9084314083,132.69,64.0853333657,-41.69,76.4525084781,16.1753333657,0,16.1753333657,47.91,-41.69,63.5092449963,131.48
2020-07-04 17:00:00,66.1623684537,12.23,67.2832215296,18.8623684537,0,18.8623684537,47.3,12.23,48.8555309049,132.33,68.6723684537,-41.67,80.326104655,18.8623684537,0,18.8623684537,49.81,-41.67,64.9417046281,131.12
2020-07-04 17:30:00,68.827512553,11.4,69.765224032,24.597512553,0,24.597512553,44.23,11.4,45.6755175121,131.93,72.767512553,-42.23,84.1337255989,24.597512553,0,24.597512553,48.17,-42.23,64.0602981573,130.68
2020-07-04 18:00:00,70.874679306,12.03,71.8883931294,24.154679306,0,24.154679306,46.72,12.03,48.2439560981,131.78,75.364679306,-41.73,86.1465483168,24.154679306,0,24.154679306,51.21,-41.73,66.0594959109,130.56
2020-07-04 18:30:00,72.8103460931,11.41,73.6989457061,23.7403460931,0,23.7403460931,49.07,11.41,50.3790928858,131.78,77.9503460931,-40.31,87.7562109257,23.7403460931,0,23.7403460931,54.21,-40.31,67.554572014,130.43
2020-07-04 19:00:00,71.5890129322,10.92,72.4170779071,23.6990129322,0,23.6990129322,47.89,10.92,49.1192273962,131.78,76.4990129322,-41.01,86.7981513605,23.6990129322,0,23.6990129322,52.8,-41.01,66.8555166011,130.32
2020-07-04 19:30:00,69.8011796168,10.91,70.648657283,21.1711796168,0,21.1711796168,48.63,10.91,49.8387901137,131.92,75.1211796168,-41.25,85.7015409839,21.1711796168,0,21.1711796168,53.95,-41.25,67.9129221872,130.58
2020-07-04 20:00:00,65.65326774,11.78,66.7017238528,6.75326774,0,6.75326774,58.9,11.78,60.0664498701,131.78,69.89326774,-40.2,80.6294541428,6.75326774,0,6.75326774,63.14,-40.2,74.8511830234,130.41
2020-07-04 20:30:00,62.6198333444,10.44,63.4841486364,5.5498333444,0,5.5498333444,57.07,10.44,58.0170535274,131.78,66.4598333444,-41.41,78.3051565874,5.5498333444,0,5.5498333444,60.91,-41.41,73.653351587,130.41
2020-07-04 21:00:00,60.3691666767,9.95,61.1836480217,5.0291666767,0,5.0291666767,55.34,9.95,56.2273785624,132.08,64.0691666767,-42.0,76.6084728907,5.0291666767,0,5.0291666767,59.04,-42.0,72.454962563,130.72
2020-07-04 21:30:00,58.6595000098,9.46,59.4174094134,4.8795000098,0,4.8795000098,53.78,9.46,54.6056773605,132.47,62.1595000098,-42.65,75.3845205693,4.8795000098,0,4.8795000098,57.28,-42.65,71.4144306145,131.07
2020-07-04 22:00:00,57.6758333431,9.42,58.4400389444,4.8758333431,0,4.8758333431,52.8,9.42,53.6337244651,132.86,60.9158333431,-43.22,74.690743415,4.8758333431,0,4.8758333431,56.04,-43.22,70.7704034184,131.51
2020-07-04 22:30:00,55.5478333429,9.68,56.3849642111,4.7878333429,0,4.7878333429,50.76,9.68,51.6747520555,133.16,58.4778333429,-44.91,73.7330664796,4.7878333429,0,4.7878333429,53.69,-44.91,69.9966013461,132.0
2020-07-04 23:00:00,52.4450000091,9.75,53.3436081077,4.5250000091,0,4.5250000091,47.92,9.75,48.9018292091,133.16,54.9150000091,-45.97,71.6163258342,4.5250000091,0,4.5250000091,50.39,-45.97,68.2084525554,132.12
2020-07-04 23:30:00,50.2266666757,10.61,51.3350771437,4.5166666757,0,4.5166666757,45.71,10.61,46.9252192323,134.23,52.1366666757,-41.97,66.9306574901,4.5166666757,0,4.5166666757,47.62,-41.97,63.4755488358,132.74
2020-07-05 00:00:00,47.6248333427,9.75,48.6126243986,4.7048333427,0,4.7048333427,42.92,9.75,44.0135081537,134.71,48.6548333427,-40.33,63.1965324018,4.7048333427,0,4.7048333427,43.95,-40.33,59.6499069572,132.96
2020-07-05 00:30:00,46.5366666764,8.9,47.3800732941,4.8666666764,0,4.8666666764,41.67,8.9,42.6098451065,134.61,46.7466666764,-39.98,61.5113911837,4.8666666764,0,4.8666666764,41.88,-39.98,57.8993506008,132.79
2020-07-05 01:00:00,45.2093333433,8.6,46.0200371723,4.9593333433,0,4.9593333433,40.25,8.6,41.158504589,134.79,45.0193333433,-40.26,60.395430081,4.9593333433,0,4.9593333433,40.06,-40.26,56.794992737,132.95
2020-07-05 01:30:00,47.0000000097,8.48,47.7588777183,4.8400000097,0,4.8400000097,42.16,8.48,43.0043718708,134.71,46.6800000097,-40.24,61.6301874158,4.8400000097,0,4.8400000097,41.84,-40.24,58.0503505588,132.95
2020-07-05 02:00:00,46.5243333428,8.37,47.2712438274,4.7343333428,0,4.7343333428,41.79,8.37,42.6199601126,134.83,46.0743333428,-40.39,61.2714965786,4.7343333428,0,4.7343333428,41.34,-40.39,57.7957411926,132.95
2020-07-05 02:30:00,46.7210000094,7.78,47.3643351255,4.7210000094,0,4.7210000094,42.0,7.78,42.7144987095,134.83,45.4210000094,-40.93,61.1419016866,4.7210000094,0,4.7210000094,40.7,-40.93,57.7213556667,133.1
2020-07-05 03:00:00,44.7141666763,7.79,45.3876723522,4.7941666763,0,4.7941666763,39.92,7.79,40.6729701399,135.04,43.4541666763,-41.05,59.777647172900004,4.7941666763,0,4.7941666763,38.66,-41.05,56.3888118336,133.19
2020-07-05 03:30:00,44.2066666766,15.65,46.8951157228,4.9566666766,0,4.9566666766,39.25,15.65,42.2549997042,134.2,42.8466666766,-34.23,54.8409495295,4.9566666766,0,4.9566666766,37.89,-34.23,51.0621679916,132.66
2020-07-05 04:00:00,43.8083333433,18.42,47.5233255394,4.9983333433,0,4.9983333433,38.81,18.42,42.9594285344,133.92,42.2783333433,-31.92,52.9749362462,4.9983333433,0,4.9983333433,37.28,-31.92,49.0783536806,132.44
2020-07-05 04:30:00,43.7740000101,18.48,47.5149816046,5.0440000101,0,5.0440000101,38.73,18.48,42.9129735628,133.92,42.1240000101,-31.86,52.8156319365,5.0440000101,0,5.0440000101,37.08,-31.86,48.8874830606,132.44
2020-07-05 05:00:00,43.2143333433,18.32,46.9372027959,4.9843333433,0,4.9843333433,38.23,18.32,42.392868504,134.07,41.5243333433,-32.07,52.4667052482,4.9843333433,0,4.9843333433,36.54,-32.07,48.6174505708,132.64
2020-07-05 05:30:00,43.289333343,18.48,47.0688514974,4.839333343,0,4.839333343,38.45,18.48,42.6604371754,134.07,41.549333343,-31.89,52.3767047574,4.839333343,0,4.839333343,36.71,-31.89,48.6271138358,132.64
2020-07-05 06:00:00,43.7330000103,18.45,47.4655431855,5.1330000103,0,5.1330000103,38.6,18.45,42.7827360041,134.2,41.9030000103,-31.95,52.694059531,5.1330000103,0,5.1330000103,36.77,-31.95,48.7117583341,132.64
2020-07-05 06:30:00,45.9183333453,18.87,49.6444381297,5.9883333453,0,5.9883333453,39.93,18.87,44.1642593055,134.03,43.6583333453,-31.5,53.8358623084,5.9883333453,0,5.9883333453,37.67,-31.5,49.1047747169,132.42
2020-07-05 07:00:00,48.0960000143,19.21,51.7904365436,7.1360000143,0,7.1360000143,40.96,19.21,45.2409736854,133.93,45.2060000143,-31.17,54.9103937091,7.1360000143,0,7.1360000143,38.07,-31.17,49.2025792007,132.28
2020-07-05 07:30:00,51.1551666848,19.68,54.8101585342,9.0451666848,0,9.0451666848,42.11,19.68,46.4817652419,133.64,47.6051666848,-30.51,56.5430101346,9.0451666848,0,9.0451666848,38.56,-30.51,49.1704555602,131.98
2020-07-05 08:00:00,55.5405000238,20.46,59.1891775825,11.9005000238,0,11.9005000238,43.64,20.46,48.1981451925,133.35,50.5805000238,-29.54,58.5747264838,11.9005000238,0,11.9005000238,38.68,-29.54,48.6698469281,131.69
2020-07-05 08:30:00,59.585166695,21.13,63.2207955507,14.145166695,0,14.145166695,45.44,21.13,50.1125782614,133.21,53.805166695,-28.87,61.0612222533,14.145166695,0,14.145166695,39.66,-28.87,49.0549946489,131.55
2020-07-05 09:00:00,64.704500042,22.12,68.3810406889,21.024500042,0,21.024500042,43.68,22.12,48.9615849417,132.92,57.154500042,-29.69,64.4060010795,21.024500042,0,21.024500042,36.13,-29.69,46.7640139423,131.55
2020-07-05 09:30:00,69.3786667204,22.87,73.0509157773,26.8786667204,0,26.8786667204,42.5,22.87,48.2626864151,132.82,58.9086667204,-29.31,65.7974704284,26.8786667204,0,26.8786667204,32.03,-29.31,43.4165521432,131.48
2020-07-05 10:00:00,72.9126667265,24.53,76.9283944273,29.9026667265,0,29.9026667265,43.01,24.53,49.5134426192,132.4,60.5426667265,-28.28,66.821949196,29.9026667265,0,29.9026667265,30.64,-28.28,41.69613891,131.18
2020-07-05 10:30:00,74.9651667215,25.37,79.141728068,27.4351667215,0,27.4351667215,47.53,25.37,53.8770619095,132.06,64.1051667215,-25.46,68.9759668319,27.4351667215,0,27.4351667215,36.67,-25.46,44.6419141615,130.64
2020-07-05 11:00:00,75.0116667191,25.86,79.3441223026,26.2116667191,0,26.2116667191,48.8,25.86,55.228431084,132.13,64.1416667191,-24.25,68.5727052806,26.2116667191,0,26.2116667191,37.93,-24.25,45.0194113689,130.64
2020-07-05 11:30:00,76.9701667263,25.17,80.9810809132,29.8101667263,0,29.8101667263,47.16,25.17,53.4564729476,131.95,63.8901667263,-22.7,67.8029748928,29.8101667263,0,29.8101667263,34.08,-22.7,40.9479718667,130.2
2020-07-05 12:00:00,78.0018334004,14.99,79.429126357,33.5518334004,0,33.5518334004,44.45,14.99,46.9095150263,133.1,62.2818334004,-30.6,69.3929879146,33.5518334004,0,33.5518334004,28.73,-30.6,41.9734785311,130.96
2020-07-05 12:30:00,79.2350000788,13.82,80.4311981602,39.3950000788,0,39.3950000788,39.84,13.82,42.1689222058,133.23,61.7050000788,-32.05,69.5320755819,39.3950000788,0,39.3950000788,22.31,-32.05,39.0504622252,131.11
2020-07-05 13:00:00,76.3651667432,12.79,77.4288240368,38.2751667432,0,38.2751667432,38.09,12.79,40.1799975112,133.41,58.5651667432,-33.47,67.4545747571,38.2751667432,0,38.2751667432,20.29,-33.47,39.1398134896,131.32
2020-07-05 13:30:00,77.2076667336,13.42,78.3652997343,33.4576667336,0,33.4576667336,43.75,13.42,45.7619809449,133.41,60.2576667336,-32.75,68.5824241346,33.4576667336,0,33.4576667336,26.8,-32.75,42.317874474,131.32
2020-07-05 14:00:00,72.1370000565,13.56,73.4004112874,28.2570000565,0,28.2570000565,43.88,13.56,45.9274210031,133.53,57.7470000565,-32.8,66.4120171018,28.2570000565,0,28.2570000565,29.49,-32.8,44.1078235691,131.43
2020-07-05 14:30:00,71.7116667301,12.56,72.8032742754,31.7316667301,0,31.7316667301,39.98,12.56,41.906491144,133.53,57.1216667301,-34.74,66.8562069671,31.7316667301,0,31.7316667301,25.39,-34.74,43.0292888624,131.51
2020-07-05 15:00:00,69.1086667388,12.74,70.2731486303,36.0586667388,0,36.0586667388,33.05,12.74,35.4204757167,133.81,54.2286667388,-36.24,65.2233539176,36.0586667388,0,36.0586667388,18.17,-36.24,40.5399370991,131.97
2020-07-05 15:30:00,68.6963334059,12.49,69.8225344958,36.2963334059,0,36.2963334059,32.4,12.49,34.7240565027,133.89,53.8963334059,-36.69,65.1994697417,36.2963334059,0,36.2963334059,17.6,-36.69,40.6929490207,132.07
2020-07-05 16:00:00,69.4653334021,12.39,70.5616372022,34.3653334021,0,34.3653334021,35.1,12.39,37.2226020047,133.63,56.1553334021,-36.67,67.0679533719,34.3653334021,0,34.3653334021,21.79,-36.67,42.6555154699,131.8
2020-07-05 16:30:00,72.903500063,13.92,74.2205276284,31.523500063,0,31.523500063,41.38,13.92,43.6585707508,133.09,60.963500063,-35.07,70.3310261544,31.523500063,0,31.523500063,29.44,-35.07,45.7888468953,131.32
2020-07-05 17:00:00,73.0626667327,13.08,74.2242525735,33.0126667327,0,33.0126667327,40.05,13.08,42.1318039016,133.09,62.6026667327,-36.34,72.3856994305,33.0126667327,0,33.0126667327,29.59,-36.34,46.8632446593,131.32
2020-07-05 17:30:00,75.1310000632,13.0,76.2474076313,31.5810000632,0,31.5810000632,43.55,13.0,45.4488998767,132.41,67.4210000632,-37.66,77.2260762276,31.5810000632,0,31.5810000632,35.84,-37.66,51.9882794484,130.87
2020-07-05 18:00:00,76.1403333929,12.18,77.1083832614,29.8003333929,0,29.8003333929,46.34,12.18,47.9139645615,132.41,68.9603333929,-42.32,80.910506003,29.8003333929,0,29.8003333929,39.16,-42.32,57.6583731994,131.23
2020-07-05 18:30:00,73.3040000505,11.94,74.2700479561,25.2540000505,0,25.2540000505,48.05,11.94,49.5112724539,132.11,68.5940000505,-42.77,80.8356959698,25.2540000505,0,25.2540000505,43.34,-42.77,60.8902988989,130.99
2020-07-05 19:00:00,73.9705000383,12.49,75.0175644494,19.1505000383,0,19.1505000383,54.82,12.49,56.224838817,131.78,70.7205000383,-40.98,81.7358521438,19.1505000383,0,19.1505000383,51.57,-40.98,65.8697601332,130.55
2020-07-05 19:30:00,69.210666691,11.46,70.153032606,12.190666691,0,12.190666691,57.02,11.46,58.1602269597,131.78,67.790666691,-40.57,79.0031606356,12.190666691,0,12.190666691,55.6,-40.57,68.8279369152,130.36
2020-07-05 20:00:00,65.5176666856,11.06,66.4446254254,9.4776666856,0,9.4776666856,56.04,11.06,57.1209698797,131.87,65.43766668559999,-41.09,77.2688573829,9.4776666856,0,9.4776666856,55.96,-41.09,69.4255694971,130.47
2020-07-05 20:30:00,63.3435000231,9.27,64.0182153389,11.5435000231,0,11.5435000231,51.8,9.27,52.6229313133,132.5,63.9835000231,-43.32,77.2690796839,11.5435000231,0,11.5435000231,52.44,-43.32,68.0189385392,131.1
2020-07-05 21:00:00,61.6726666849,9.17,62.3506753454,9.1326666849,0,9.1326666849,52.54,9.17,53.3342338466,132.6,63.1526666849,-43.73,76.8151821544,9.1326666849,0,9.1326666849,54.02,-43.73,69.5016064563,131.22
2020-07-05 21:30:00,58.8005000105,9.46,59.5566150943,5.2505000105,0,5.2505000105,53.55,9.46,54.3791697252,132.41,61.0105000105,-43.36,74.8489860421,5.2505000105,0,5.2505000105,55.76,-43.36,70.6347449914,131.03
2020-07-05 22:00:00,57.7191666765,9.35,58.4715717407,4.9191666765,0,4.9191666765,52.8,9.35,53.6214742431,132.6,60.2191666765,-43.58,74.3341404417,4.9191666765,0,4.9191666765,55.3,-43.58,70.4081415747,131.24
2020-07-05 22:30:00,56.2311666763,9.15,56.970752196,4.8411666763,0,4.8411666763,51.39,9.15,52.1982241077,132.47,58.4111666763,-43.78,72.9969368706,4.8411666763,0,4.8411666763,53.57,-43.78,69.1840537985,131.1
2020-07-05 23:00:00,52.884333343,9.7,53.7665575719,4.834333343,0,4.834333343,48.05,9.7,49.0193074206,133.53,54.294333343,-45.95,71.1285957486,4.834333343,0,4.834333343,49.46,-45.95,67.5106961896,132.37
2020-07-05 23:30:00,50.0078333437,8.5,50.7250765966,5.1778333437,0,5.1778333437,44.83,8.5,45.6287069727,133.97,50.5978333437,-46.15,68.4833062803,5.1778333437,0,5.1778333437,45.42,-46.15,64.7518254569,132.64
2020-07-06 00:00:00,47.1061666768,10.53,48.2687459852,5.0761666768,0,5.0761666768,42.03,10.53,43.328994911,134.32,47.4461666768,-41.16,62.8114984085,5.0761666768,0,5.0761666768,42.37,-41.16,59.0708261327,132.72
2020-07-06 00:30:00,45.8378333432,11.92,47.3623623313,4.9378333432,0,4.9378333432,40.9,11.92,42.6016009089,134.6,45.9178333432,-39.0,60.2448953766,4.9378333432,0,4.9378333432,40.98,-39.0,56.5717279213,132.91
2020-07-06 01:00:00,45.2651666764,19.31,49.2119031763,4.8451666764,0,4.8451666764,40.42,19.31,44.7956750144,134.07,44.7151666764,-31.39,54.633123935,4.8451666764,0,4.8451666764,39.87,-31.39,50.743955305,132.44
2020-07-06 01:30:00,46.1945000097,19.45,50.1221939978,4.8645000097,0,4.8645000097,41.33,19.45,45.6779093217,133.83,46.0945000097,-31.04,55.5714362883,4.8645000097,0,4.8645000097,41.23,-31.04,51.6080856068,132.19
2020-07-06 02:00:00,45.4580000098,19.38,49.4167397234,4.9180000098,0,4.9180000098,40.54,19.38,44.9341295676,134.09,45.0980000098,-31.17,54.8215149817,4.9180000098,0,4.9180000098,40.18,-31.17,50.8527413224,132.46
2020-07-06 02:30:00,44.67800001,19.11,48.5933718206,4.99800001,0,4.99800001,39.68,19.11,44.0419629444,134.09,44.26800001,-31.37,54.2561768362,4.99800001,0,4.99800001,39.27,-31.37,50.2614146239,132.46
2020-07-06 03:00:00,43.4756666766,18.93,47.418124098,4.9556666766,0,4.9556666766,38.52,18.93,42.9201036811,134.09,42.7956666766,-31.61,53.2039583705,4.9556666766,0,4.9556666766,37.84,-31.61,49.3057572703,132.46
2020-07-06 03:30:00,42.9365000098,19.11,46.9971821825,4.9165000098,0,4.9165000098,38.02,19.11,42.5524676135,133.96,42.1065000098,-31.48,52.5732607233,4.9165000098,0,4.9165000098,37.19,-31.48,48.7245985104,132.34
2020-07-06 04:00:00,42.5695000097,19.19,46.6949508092,4.8495000097,0,4.8495000097,37.72,19.19,42.3208518345,133.96,41.7695000097,-31.38,52.2436171322,4.8495000097,0,4.8495000097,36.92,-31.38,48.4540070582,132.34
2020-07-06 04:30:00,42.5513333434,19.17,46.6701710871,5.0213333434,0,5.0213333434,37.53,19.17,42.1424939936,134.05,41.6713333434,-31.44,52.2012798944,5.0213333434,0,5.0213333434,36.65,-31.44,48.2876392051,132.34
2020-07-06 05:00:00,42.5341666766,19.1,46.6258011714,4.9641666766,0,4.9641666766,37.57,19.1,42.146350969,134.24,41.7741666766,-31.6,52.3797766464,4.9641666766,0,4.9641666766,36.81,-31.6,48.5132569511,132.59
2020-07-06 05:30:00,43.3503333435,19.15,47.3917070909,5.0903333435,0,5.0903333435,38.26,19.15,42.7849284211,133.57,42.5303333435,-31.17,52.7294808841,5.0903333435,0,5.0903333435,37.44,-31.17,48.7167578971,131.92
2020-07-06 06:00:00,44.035500013,19.34,48.0953309729,6.505500013,0,6.505500013,37.53,19.34,42.220095926,133.08,43.695500013,-31.33,53.7667706059,6.505500013,0,6.505500013,37.19,-31.33,48.6278212549,131.51
2020-07-06 06:30:00,48.0305000168,19.97,52.0166303394,8.3905000168,0,8.3905000168,39.64,19.97,44.3861521198,132.09,48.1605000168,-29.45,56.4511847694,8.3905000168,0,8.3905000168,39.77,-29.45,49.4869215046,130.47
2020-07-06 07:00:00,52.3573333589,12.43,53.8125938462,12.7973333589,0,12.7973333589,39.56,12.43,41.4668361465,132.54,51.4773333589,-37.31,63.576347408,12.7973333589,0,12.7973333589,38.68,-37.31,53.741776115,130.83
2020-07-06 07:30:00,59.2303333609,11.99,60.4317175831,13.7803333609,0,13.7803333609,45.45,11.99,47.004921019,132.17,58.4603333609,-40.17,70.9312306158,13.7803333609,0,13.7803333609,44.68,-40.17,60.082703834,130.74
2020-07-06 08:00:00,64.03833337,12.7,65.2855124879,18.35833337,0,18.35833337,45.68,12.7,47.4125763907,132.17,61.77833337,-41.26,74.2896363834,18.35833337,0,18.35833337,43.42,-41.26,59.8972787362,130.98
2020-07-06 08:30:00,67.9631667087,14.08,69.4063284512,21.0031667087,0,21.0031667087,46.96,14.08,49.0253811816,131.65,65.9531667087,-39.23,76.7386024039,21.0031667087,0,21.0031667087,44.95,-39.23,59.6615068532,130.36
2020-07-06 09:00:00,69.31100004,14.23,70.7566790243,20.01100004,0,20.01100004,49.3,14.23,51.3125998172,131.24,67.83100004,-27.19,73.0776345158,20.01100004,0,20.01100004,47.82,-27.19,55.0095309924,130.55
2020-07-06 09:30:00,72.0831667125,12.05,73.0834141464,22.8931667125,0,22.8931667125,49.19,12.05,50.6444330603,131.24,71.1231667125,-4.99,71.2980009762,22.8931667125,0,22.8931667125,48.23,-4.99,48.487451985,132.2
2020-07-06 10:00:00,73.4453333853,12.5,74.5014563353,25.9953333853,0,25.9953333853,47.45,12.5,49.068854684,131.24,70.4553333853,-4.48,70.5976232067,25.9953333853,0,25.9953333853,44.46,-4.48,44.6851429448,132.2
2020-07-06 10:30:00,76.4063334074,12.88,77.4843350928,37.0463334074,0,37.0463334074,39.36,12.88,41.4138141204,131.85,71.7663334074,-6.42,72.0529181279,37.0463334074,0,37.0463334074,34.72,-6.42,35.308565533,133.09
2020-07-06 11:00:00,73.0591667525,13.59,74.3123808431,42.9191667525,0,42.9191667525,30.14,13.59,33.062179299,132.24,66.6291667525,-11.3,67.5805879091,42.9191667525,0,42.9191667525,23.71,-11.3,26.2650737673,134.08
2020-07-06 11:30:00,71.5423334187,14.03,72.9050503806,42.7023334187,0,42.7023334187,28.84,14.03,32.0715839958,132.38,66.4523334187,-11.65,67.4658070195,42.7023334187,0,42.7023334187,23.75,-11.65,26.4534496805,134.32
2020-07-06 12:00:00,70.7845000868,13.4,72.0416924602,43.3945000868,0,43.3945000868,27.39,13.4,30.4921645673,132.52,64.8845000868,-11.41,65.8800914656,43.3945000868,0,43.3945000868,21.49,-11.41,24.3312186296,134.32
2020-07-06 12:30:00,71.5955000925,13.24,72.8094309378,46.2255000925,0,46.2255000925,25.37,13.24,28.617031642,132.44,64.7755000925,-11.66,65.8165709546,46.2255000925,0,46.2255000925,18.55,-11.66,21.9102282051,134.32
2020-07-06 13:00:00,74.8973334191,14.93,76.3709071132,42.8673334191,0,42.8673334191,32.03,14.93,35.3387294622,132.44,64.75733341910001,-6.13,65.0468226092,42.8673334191,0,42.8673334191,21.89,-6.13,22.732113848,133.81
2020-07-06 13:30:00,70.7433334105,14.53,72.2200811549,38.5633334105,0,38.5633334105,32.18,14.53,35.308261073,132.33,64.0533334105,-4.76,64.2299550132,38.5633334105,0,38.5633334105,25.49,-4.76,25.9306324643,133.55
2020-07-06 14:00:00,72.1198334164,15.32,73.7290497159,41.5398334164,0,41.5398334164,30.58,15.32,34.2029063093,132.97,62.5998334164,-13.07,63.949699325,41.5398334164,0,41.5398334164,21.06,-13.07,24.7860545469,133.55
2020-07-06 14:30:00,71.0935000707,17.22,73.1492594105,35.3735000707,0,35.3735000707,35.72,17.22,39.6540893225,132.88,60.1335000707,-36.75,70.4741110675,35.3735000707,0,35.3735000707,24.76,-36.75,44.3127532433,131.58
2020-07-06 15:00:00,72.06333341,17.1,74.0643910537,38.32333341,0,38.32333341,33.74,17.1,37.8258853168,132.88,60.03333341,-36.7,70.3625690287,38.32333341,0,38.32333341,21.71,-36.7,42.6405218073,131.58
2020-07-06 15:30:00,72.480500075,16.1,74.2471069545,37.480500075,0,37.480500075,35.0,16.1,38.5254461363,132.63,58.670500075,-36.49,69.0923127348,37.480500075,0,37.480500075,21.19,-36.49,42.1964003204,131.27
2020-07-06 16:00:00,71.5283333993,16.28,73.3576231818,32.9683333993,0,32.9683333993,38.56,16.28,41.8558478591,132.76,61.2383333993,-35.11,70.5892738135,32.9683333993,0,32.9683333993,28.27,-35.11,45.0766569302,131.27
2020-07-06 16:30:00,72.2280000663,16.4,74.0664836048,33.1380000663,0,33.1380000663,39.09,16.4,42.3908964284,132.41,62.8380000663,-34.84,71.8501207538,33.1380000663,0,33.1380000663,29.7,-34.84,45.781170802,130.93
2020-07-06 17:00:00,75.9403333919,16.88,77.7937570482,29.2803333919,0,29.2803333919,46.66,16.88,49.6194518309,132.09,68.5803333919,-34.14,76.6081048463,29.2803333919,0,29.2803333919,39.3,-34.14,52.0579446386,130.61
2020-07-06 17:30:00,75.7431667263,16.17,77.4499593655,29.8031667263,0,29.8031667263,45.94,16.17,48.7026949973,131.84,71.83316672629999,-34.79,79.814459479,29.8031667263,0,29.8031667263,42.03,-34.79,54.5606543216,130.37
2020-07-06 18:00:00,76.0751667193,16.8,77.9080932341,26.3251667193,0,26.3251667193,49.75,16.8,52.5100228528,131.34,74.2151667193,-35.03,82.0669962359,26.3251667193,0,26.3251667193,47.89,-35.03,59.3342481203,129.98
2020-07-06 18:30:00,74.5801667112,14.22,75.923709516,22.2801667112,0,22.2801667112,52.3,14.22,54.1986937112,131.54,73.9401667112,-43.85,85.9649390931,22.2801667112,0,22.2801667112,51.66,-43.85,67.7611843167,130.81
2020-07-06 19:00:00,71.3848333698,13.54,72.6575944774,18.2548333698,0,18.2548333698,53.13,13.54,54.8281725028,132.02,72.8348333698,-45.55,85.9052702226,18.2548333698,0,18.2548333698,54.58,-45.55,71.0899352933,131.32
2020-07-06 19:30:00,69.6608333551,14.39,71.1315949753,10.8908333551,0,10.8908333551,58.77,14.39,60.5060740753,130.98,72.3208333551,-45.09,85.2256477663,10.8908333551,0,10.8908333551,61.43,-45.09,76.2020537781,130.43
2020-07-06 20:00:00,64.8105000181,14.16,66.339328551,9.0505000181,0,9.0505000181,55.76,14.16,57.529846167,131.15,69.3105000181,-46.92,83.6984576486,9.0505000181,0,9.0505000181,60.26,-46.92,76.3724688615,130.74
2020-07-06 20:30:00,60.8446666849,11.95,62.0070638233,9.0946666849,0,9.0946666849,51.75,11.95,53.1118160111,131.38,66.4446666849,-51.95,84.3427307529,9.0946666849,0,9.0946666849,57.35,-51.95,77.3810377289,131.24
2020-07-06 21:00:00,58.8440000158,11.3,59.9191650297,7.8840000158,0,7.8840000158,50.96,11.3,52.1978122147,131.38,64.7240000158,-52.74,83.4907406725,7.8840000158,0,7.8840000158,56.84,-52.74,77.538978585,131.24
2020-07-06 21:30:00,58.7383333525,10.58,59.6835672948,9.5783333525,0,9.5783333525,49.16,10.58,50.2856043018,131.38,63.3083333525,-53.95,83.1778069672,9.5783333525,0,9.5783333525,53.73,-53.95,76.1414171132,131.24
2020-07-06 22:00:00,56.511500017,10.38,57.4568884832,8.511500017,0,8.511500017,48.0,10.38,49.1095143531,131.65,62.541500017,-54.48,82.9428093591,8.511500017,0,8.511500017,54.03,-54.48,76.7288166206,131.58
2020-07-06 22:30:00,56.6723333529,10.32,57.604303378,9.8023333529,0,9.8023333529,46.87,10.32,47.9927004866,132.14,61.7123333529,-49.4,79.0491751245,9.8023333529,0,9.8023333529,51.91,-49.4,71.6589708271,131.58
2020-07-06 23:00:00,54.4656666786,10.68,55.5028940394,5.9656666786,0,5.9656666786,48.5,10.68,49.6619814345,131.96,59.4056666786,-43.74,73.7714093232,5.9656666786,0,5.9656666786,53.44,-43.74,69.0581001766,130.8
2020-07-06 23:30:00,49.8353333415,10.22,50.8724763429,4.1053333415,0,4.1053333415,45.73,10.22,46.8580974859,132.74,54.2853333415,-44.71,70.3269615155,4.1053333415,0,4.1053333415,50.18,-44.71,67.2087531502,131.61
2020-07-07 00:00:00,46.5993333414,9.76,47.6104554469,4.0193333414,0,4.0193333414,42.58,9.76,43.6842534559,132.98,50.2093333414,-45.54,67.7854612331,4.0193333414,0,4.0193333414,46.19,-45.54,64.8645334524,131.86
2020-07-07 00:30:00,45.0991666748,9.68,46.1263182442,4.0791666748,0,4.0791666748,41.02,9.68,42.1466819572,133.22,48.1691666748,-45.87,66.515603569,4.0791666748,0,4.0791666748,44.09,-45.87,63.623777002,132.08
2020-07-07 01:00:00,43.3655000079,8.7,44.2295895406,3.9355000079,0,3.9355000079,39.43,8.7,40.3783964516,133.67,46.1355000079,-46.01,65.1567683436,3.9355000079,0,3.9355000079,42.2,-46.01,62.4320438557,132.46
2020-07-07 01:30:00,43.3255000101,7.89,44.0380636623,5.0555000101,0,5.0555000101,38.27,7.89,39.0748640433,133.95,46.6055000101,-46.05,65.5185098365,5.0555000101,0,5.0555000101,41.55,-46.05,62.0242291367,132.64
2020-07-07 02:00:00,42.8718333413,9.23,43.8541559495,3.9718333413,0,3.9718333413,38.9,9.23,39.9800312656,133.95,45.9818333413,-46.97,65.7305857073,3.9718333413,0,3.9718333413,42.01,-46.97,63.0160376412,132.9
2020-07-07 02:30:00,42.0646666751,10.35,43.3192645654,4.2346666751,0,4.2346666751,37.83,10.35,39.2202932166,134.31,45.4246666751,-40.8,61.057680455,4.2346666751,0,4.2346666751,41.19,-40.8,57.9763408642,132.67
2020-07-07 03:00:00,41.1096666755,9.83,42.2685887411,4.3996666755,0,4.3996666755,36.71,9.83,38.0033288016,134.66,44.1196666755,-40.83,60.1135083617,4.3996666755,0,4.3996666755,39.72,-40.83,56.9628589521,132.92
2020-07-07 03:30:00,40.6465000089,8.83,41.5945532849,4.4465000089,0,4.4465000089,36.2,8.83,37.2613593418,134.82,43.3065000089,-40.16,59.0616503581,4.4465000089,0,4.4465000089,38.86,-40.16,55.8831387809,132.92
2020-07-07 04:00:00,40.4103333421,8.83,41.3637998837,4.3903333421,0,4.3903333421,36.02,8.83,37.0865110249,134.98,42.8903333421,-40.26,58.825575171,4.3903333421,0,4.3903333421,38.5,-40.26,55.7056334674,133.0
2020-07-07 04:30:00,40.2341666754,8.85,41.1960030593,4.3741666754,0,4.3741666754,35.86,8.85,36.9359188325,134.98,42.7741666754,-40.21,58.7066728301,4.3741666754,0,4.3741666754,38.4,-40.21,55.600396581300004,132.92
2020-07-07 05:00:00,41.0480000088,15.69,43.9444468018,4.3880000088,0,4.3880000088,36.66,15.69,39.8764554593,134.33,43.3580000088,-34.36,55.3220188059,4.3880000088,0,4.3880000088,38.97,-34.36,51.9545041358,132.58
2020-07-07 05:30:00,40.3635000141,18.68,44.4764491994,7.0535000141,0,7.0535000141,33.31,18.68,38.1902932694,133.56,42.8735000141,-31.56,53.2369289447,7.0535000141,0,7.0535000141,35.82,-31.56,47.7399832426,131.86
2020-07-07 06:00:00,43.9470000099,19.56,48.1033513372,4.9370000099,0,4.9370000099,39.01,19.56,43.6391303763,133.11,45.9270000099,-30.42,55.0878001912,4.9370000099,0,4.9370000099,40.99,-30.42,51.0446520215,131.43
2020-07-07 06:30:00,45.8188333591,10.88,47.0928857726,12.8788333591,0,12.8788333591,32.94,10.88,34.6903156515,132.88,47.8388333591,-38.72,61.5450434817,12.8788333591,0,12.8788333591,34.96,-38.72,52.1674227847,131.09
2020-07-07 07:00:00,53.1006666862,10.99,54.2260168418,9.7906666862,0,9.7906666862,43.31,10.99,44.6826163066,132.33,55.1106666862,-41.69,69.1031235372,9.7906666862,0,9.7906666862,45.32,-41.69,61.5788803081,130.96
2020-07-07 07:30:00,56.8941666872,12.48,58.2468591688,10.2641666872,0,10.2641666872,46.63,12.48,48.2711849865,132.01,59.0941666872,-41.46,72.1876176117,10.2641666872,0,10.2641666872,48.83,-41.46,64.0570097647,130.82
2020-07-07 08:00:00,62.3845000361,13.23,63.7719275603,18.0645000361,0,18.0645000361,44.32,13.23,46.2525166883,132.34,62.7045000361,-41.34,75.1055918343,18.0645000361,0,18.0645000361,44.64,-41.34,60.841804707,131.21
2020-07-07 08:30:00,67.0506667058,14.66,68.6345940885,19.5706667058,0,19.5706667058,47.48,14.66,49.6917095701,131.97,65.4106667058,-39.63,76.4793581229,19.5706667058,0,19.5706667058,45.84,-39.63,60.5957300476,130.86
2020-07-07 09:00:00,69.7853333786,15.37,71.4578872817,22.6553333786,0,22.6553333786,47.13,15.37,49.5729139753,131.51,68.2853333786,-37.36,77.8373711955,22.6553333786,0,22.6553333786,45.63,-37.36,58.9734389365,130.28
2020-07-07 09:30:00,70.6746667027,17.31,72.7636214982,17.994666702700002,0,17.994666702700002,52.68,17.31,55.4510459775,131.07,70.0246667027,-36.0,78.7366112226,17.994666702700002,0,17.994666702700002,52.03,-36.0,63.2702212735,129.89
2020-07-07 10:00:00,72.3690000429,17.5,74.4548330682,21.4590000429,0,21.4590000429,50.91,17.5,53.8338007204,131.21,69.4390000429,-35.81,78.1289371933,21.4590000429,0,21.4590000429,47.98,-35.81,59.8701636878,130.05
2020-07-07 10:30:00,84.4836667193,19.43,86.6891852675,26.3336667193,0,26.3336667193,58.15,19.43,61.3102552596,132.25,35.4536667193,-2.94,35.5753578175,26.3336667193,0,26.3336667193,9.12,-2.94,9.582170944,131.26
2020-07-07 11:00:00,84.9488333916,20.92,87.4868601254,29.1488333916,0,29.1488333916,55.8,20.92,59.5926706903,132.59,29.1488333916,0.0,29.1488333916,29.1488333916,0,29.1488333916,0.0,0.0,0.0,131.07
2020-07-07 11:30:00,79.1393334092,18.32,81.2321149081,37.9093334092,0,37.9093334092,41.23,18.32,45.1169070305,133.7,37.9093334092,-5.32,38.2808040606,37.9093334092,0,37.9093334092,0.0,-5.32,5.32,132.27
2020-07-07 12:00:00,75.1366667482,17.28,77.0981004308,40.7866667482,0,40.7866667482,34.35,17.28,38.4515396311,134.25,40.7866667482,-5.73,41.1871956369,40.7866667482,0,40.7866667482,0.0,-5.73,5.73,132.62
2020-07-07 12:30:00,78.2721667476,18.01,80.3174463449,40.4621667476,0,40.4621667476,37.81,18.01,41.8802602666,134.25,40.4621667476,-4.23,40.6826724529,40.4621667476,0,40.4621667476,0.0,-4.23,4.23,132.49
2020-07-07 13:00:00,76.6316667544,18.98,78.9471516241,43.8916667545,0,43.8916667545,32.74,18.98,37.8437313171,134.41,45.6816667544,-4.41,45.8940385831,43.8916667545,0,43.8916667545,1.79,-4.41,4.7594327393,132.83
2020-07-07 13:30:00,76.2440000865,23.09,79.6636406976,43.2540000865,0,43.2540000865,32.99,23.09,40.2677066643,134.49,44.8140000865,-5.22,45.1169924059,43.2540000865,0,43.2540000865,1.56,-5.22,5.4481189414,133.49
2020-07-07 14:00:00,76.5666667485,23.43,80.0713391731,40.9166667485,0,40.9166667485,35.65,23.43,42.660138302600004,134.21,42.4166667485,-5.02,42.7126915337,40.9166667485,0,40.9166667485,1.5,-5.02,5.2393129321,133.26
2020-07-07 14:30:00,77.8980000703,24.44,81.64197459,35.1580000703,0,35.1580000703,42.74,24.44,49.2343497977,133.25,37.0880000703,-4.13,37.3172433228,35.1580000703,0,35.1580000703,1.9300000000000002,-4.13,4.5587059567,132.4
2020-07-07 15:00:00,80.0065000687,24.61,83.7059863644,34.3365000687,0,34.3365000687,45.67,24.61,51.8787143249,133.14,34.3365000687,0.0,34.3365000687,34.3365000687,0,34.3365000687,0.0,0.0,0.0,132.0
2020-07-07 15:30:00,80.4973333961,22.43,83.5639012007,31.3873333961,0,31.3873333961,49.11,22.43,53.9897860711,133.62,31.3873333961,0.0,31.3873333961,31.3873333961,0,31.3873333961,0.0,0.0,0.0,132.19
2020-07-07 16:00:00,78.4798333991,20.09,81.0104459335,32.8698333991,0,32.8698333991,45.61,20.09,49.8385413109,133.93,32.8698333991,0.0,32.8698333991,32.8698333991,0,32.8698333991,0.0,0.0,0.0,132.19
2020-07-07 16:30:00,73.2256667237,15.28,74.8029188409,28.4956667237,0,28.4956667237,44.73,15.28,47.2678675212,133.25,54.1556667237,-3.32,54.2573371839,28.4956667237,0,28.4956667237,25.66,-3.32,25.8738864495,133.6
2020-07-07 17:00:00,72.5265000492,13.33,73.7413188748,24.6165000492,0,24.6165000492,47.91,13.33,49.7298401365,132.71,70.0165000492,-4.67,70.1720683687,24.6165000492,0,24.6165000492,45.4,-4.67,45.639554117,133.84
2020-07-07 17:30:00,83.6571667036,18.4,85.6567658791,18.4671667036,0,18.4671667036,65.19,18.4,67.7369625832,131.11,77.4271667036,-5.8,77.6440992204,18.4671667036,0,18.4671667036,58.96,-5.8,59.2445913143,133.04
2020-07-07 18:00:00,86.1835000266,14.82,87.448430957,13.3135000266,0,13.3135000266,72.87,14.82,74.361746214,130.96,78.4535000266,-11.46,79.2860849483,13.3135000266,0,13.3135000266,65.14,-11.46,66.1403900805,133.16
2020-07-07 18:30:00,86.0326666911,14.02,87.1675406213,12.1926666911,0,12.1926666911,73.84,14.02,75.1592043598,130.96,78.2026666911,-12.24,79.154751453,12.1926666911,0,12.1926666911,66.01,-12.24,67.13521952,133.28
2020-07-07 19:00:00,86.2726666935,13.03,87.2510969467,13.4226666935,0,13.4226666935,72.85,13.03,74.0061038023,131.19,78.2226666935,-13.27,79.3402702582,13.4226666935,0,13.4226666935,64.8,-13.27,66.1447873986,133.43
2020-07-07 19:30:00,82.3315000279,11.14,83.0817398521,13.9615000279,0,13.9615000279,68.37,11.14,69.2716139555,131.19,74.3115000279,-15.28,75.8661811112,13.9615000279,0,13.9615000279,60.35,-15.28,62.2543243478,133.43
2020-07-07 20:00:00,79.7595000248,10.07,80.3926784241,12.3895000248,0,12.3895000248,67.37,10.07,68.1184395006,131.62,71.9495000248,-16.29,73.7705541108,12.3895000248,0,12.3895000248,59.56,-16.29,61.7475319345,133.87
2020-07-07 20:30:00,76.9926666891,9.39,77.5631537774,11.2226666891,0,11.2226666891,65.77,9.39,66.436924974,131.85,69.3826666891,-16.93,71.4183403398,11.2226666891,0,11.2226666891,58.16,-16.93,60.5740084525,134.1
2020-07-07 21:00:00,74.2018333549,7.91,74.6222498537,10.7618333549,0,10.7618333549,63.44,7.91,63.9312263295,131.85,66.7118333549,-16.68,68.7654790543,10.7618333549,0,10.7618333549,55.95,-16.68,58.3834300123,133.86
2020-07-07 21:30:00,75.3196666817,8.82,75.8343232913,7.5196666817,0,7.5196666817,67.8,8.82,68.3712834456,131.51,68.1596666817,-15.53,69.906516593,7.5196666817,0,7.5196666817,60.64,-15.53,62.5970486525,133.48
2020-07-07 22:00:00,73.0221666757,8.83,73.5541006744,4.5221666757,0,4.5221666757,68.5,8.83,69.0667713159,131.76,65.9721666757,-15.52,67.773130191,4.5221666757,0,4.5221666757,61.45,-15.52,63.3795937191,133.72
2020-07-07 22:30:00,70.1546666758,8.87,70.7131823382,4.5646666758,0,4.5646666758,65.59,8.87,66.1870455603,132.12,63.3646666758,-16.45,65.4651318103,4.5646666758,0,4.5646666758,58.8,-16.45,61.0576981223,134.17
2020-07-07 23:00:00,64.1421666757,12.12,65.2771931524,4.5321666757,0,4.5321666757,59.61,12.12,60.8296514868,132.46,56.4821666757,-34.39,66.1279611994,4.5321666757,0,4.5321666757,51.95,-34.39,62.3014815233,133.57
2020-07-07 23:30:00,59.2390000106,19.84,62.4730719771,5.3190000106,0,5.3190000106,53.92,19.84,57.4542600683,132.97,50.0990000106,-44.96,67.3150161707,5.3190000106,0,5.3190000106,44.78,-44.96,63.4558901915,132.97
