Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-08 00:00:00,55.6650000098,21.22,59.5724821213,4.9150000098,0,4.9150000098,50.75,21.22,55.0077349106,133.21,46.7950000098,-43.6,63.958830711,4.9150000098,0,4.9150000098,41.88,-43.6,60.4557226406,133.21
2020-07-08 00:30:00,53.9890000089,20.95,57.9112650696,4.4490000089,0,4.4490000089,49.54,20.95,53.7876760978,133.03,45.3090000089,-43.59,62.8728365974,4.4490000089,0,4.4490000089,40.86,-43.59,59.7463613955,132.99
2020-07-08 01:00:00,52.0140000089,20.33,55.8459049253,4.4340000089,0,4.4340000089,47.58,20.33,51.7413306748,133.03,43.4640000089,-44.03,61.8688952283,4.4340000089,0,4.4340000089,39.03,-44.03,58.8386080733,132.99
2020-07-08 01:30:00,52.879000009,19.38,56.3184964462,4.519000009,0,4.519000009,48.36,19.38,52.0986948013,132.7,44.199000009,-42.83,61.5464093331,4.519000009,0,4.519000009,39.68,-42.83,58.3858827115,132.49
2020-07-08 02:00:00,51.6613333424,19.26,55.1347527673,4.5213333424,0,4.5213333424,47.14,19.26,50.9227571917,132.7,42.9913333424,-42.89,60.7273154565,4.5213333424,0,4.5213333424,38.47,-42.89,57.6150414388,132.49
2020-07-08 02:30:00,50.5680000089,18.86,53.9705681358,4.4280000089,0,4.4280000089,46.14,18.86,49.845754082,133.01,41.9680000089,-43.35,60.3368504709,4.4280000089,0,4.4280000089,37.54,-43.35,57.3452186324,132.77
2020-07-08 03:00:00,49.1598333421,18.68,52.5892728056,4.3898333421,0,4.3898333421,44.77,18.68,48.5107750917,133.01,40.6598333421,-43.51,59.5511725108,4.3898333421,0,4.3898333421,36.27,-43.51,56.6447967602,132.77
2020-07-08 03:30:00,48.4856666756,18.3,51.8242209105,4.4856666756,0,4.4856666756,44.0,18.3,47.6538560874,132.44,40.0456666756,-43.34,59.0085673398,4.4856666756,0,4.4856666756,35.56,-43.34,56.0612985936,132.18
2020-07-08 04:00:00,48.1791666758,18.27,51.5269347194,4.5891666758,0,4.5891666758,43.59,18.27,47.2639503216,132.6,39.7891666758,-43.4,58.8790097128,4.5891666758,0,4.5891666758,35.2,-43.4,55.8802290618,132.26
2020-07-08 04:30:00,47.7890000111,16.57,50.5801682684,5.5390000111,0,5.5390000111,42.25,16.57,45.3831180066,132.04,38.9790000111,-41.59,57.0007942213,5.5390000111,0,5.5390000111,33.44,-41.59,53.366297417,131.41
2020-07-08 05:00:00,48.3293333429,16.92,51.2055745145,4.7593333429,0,4.7593333429,43.57,16.92,46.7400395806,131.91,39.6393333429,-40.89,56.9497045459,4.7593333429,0,4.7593333429,34.88,-40.89,53.7457579721,131.29
2020-07-08 05:30:00,49.361833343,17.15,52.2562253802,4.831833343,0,4.831833343,44.53,17.15,47.7183759154,131.74,40.591833343,-40.51,57.3476855169,4.831833343,0,4.831833343,35.76,-40.51,54.0355225754,131.05
2020-07-08 06:00:00,51.1045000102,17.36,53.9725811991,5.0945000102,0,5.0945000102,46.01,17.36,49.1761090368,131.63,42.2445000102,-40.23,58.3356724579,5.0945000102,0,5.0945000102,37.15,-40.23,54.759249447,131.05
2020-07-08 06:30:00,56.5723333475,19.16,59.7288414451,7.0623333475,0,7.0623333475,49.51,19.16,53.0880937688,131.63,47.2923333475,-40.37,62.1795922586,7.0623333475,0,7.0623333475,40.23,-40.37,56.9928925393,131.15
2020-07-08 07:00:00,62.4356666788,20.75,65.7934265229,6.0456666788,0,6.0456666788,56.39,20.75,60.0865592292,131.35,53.2256666788,-38.93,65.9432823978,6.0456666788,0,6.0456666788,47.18,-38.93,61.1677799172,131.01
2020-07-08 07:30:00,68.1898333461,16.22,70.0923802689,6.3598333461,0,6.3598333461,61.83,16.22,63.9221190199,130.8,58.6898333461,-42.43,72.4210013614,6.3598333461,0,6.3598333461,52.33,-42.43,67.3701254266,130.41
2020-07-08 08:00:00,73.328833347,12.29,74.3516099357,6.848833347,0,6.848833347,66.48,12.29,67.6064678858,131.4,63.378833347,-46.82,78.7971377426,6.848833347,0,6.848833347,56.53,-46.82,73.4013167457,130.95
2020-07-08 08:30:00,78.0153333621,16.34,79.7081416143,14.3953333621,0,14.3953333621,63.62,16.34,65.6848536574,131.65,67.4553333621,-45.1,81.1432806768,14.3953333621,0,14.3953333621,53.06,-45.1,69.6374439508,131.42
2020-07-08 09:00:00,79.8000000319,19.68,82.1908900371,15.9700000319,0,15.9700000319,63.83,19.68,66.7949945729,131.18,69.4000000319,-41.4,80.8103953983,15.9700000319,0,15.9700000319,53.43,-41.4,67.5923435013,130.96
2020-07-08 09:30:00,84.1460000314,21.69,86.8965213417,15.6960000314,0,15.6960000314,68.45,21.69,71.8043076702,130.96,73.3760000314,-39.34,83.2566692861,15.6960000314,0,15.6960000314,57.68,-39.34,69.8184646064,130.78
2020-07-08 10:00:00,85.4311666987,22.48,88.3393153896,16.0311666987,0,16.0311666987,69.4,22.48,72.9500541467,130.96,75.2711666987,-38.45,84.5230799024,16.0311666987,0,16.0311666987,59.24,-38.45,70.6242175178,130.88
2020-07-08 10:30:00,82.5463333761,21.17,85.2177566816,21.3863333761,0,21.3863333761,61.16,21.17,64.7202788931,131.47,72.2863333761,-40.18,82.7027592826,21.3863333761,0,21.3863333761,50.9,-40.18,64.847840365,131.24
2020-07-08 11:00:00,85.0470000402,22.5,87.972962982,20.0970000402,0,20.0970000402,64.95,22.5,68.7368351032,131.29,75.1370000402,-38.51,84.4309710654,20.0970000402,0,20.0970000402,55.04,-38.51,67.1745614053,131.08
2020-07-08 11:30:00,82.9191667042,23.53,86.1930919907,18.7591667042,0,18.7591667042,64.16,23.53,68.3386164624,131.29,73.5091667042,-37.39,82.4718721113,18.7591667042,0,18.7591667042,54.75,-37.39,66.2991297077,130.96
2020-07-08 12:00:00,82.0978333821,22.24,85.0568741845,24.3878333821,0,24.3878333821,57.71,22.24,61.8470831972,131.44,72.5478333821,-38.96,82.3472508857,24.3878333821,0,24.3878333821,48.16,-38.96,61.9456794296,131.17
2020-07-08 12:30:00,82.6510000475,22.35,85.6195673246,23.7710000475,0,23.7710000475,58.88,22.35,62.9791783052,131.61,72.8210000475,-38.94,82.5785786262,23.7710000475,0,23.7710000475,49.05,-38.94,62.6276783858,131.33
2020-07-08 13:00:00,82.6051667166,21.73,85.4154931396,24.9751667166,0,24.9751667166,57.63,21.73,61.5906632535,131.79,72.7651667166,-39.69,82.8858587896,24.9751667166,0,24.9751667166,47.79,-39.69,62.1223003438,131.52
2020-07-08 13:30:00,80.4121667167,20.71,83.0362610916,25.0221667167,0,25.0221667167,55.39,20.71,59.1350674304,132.03,70.9721667167,-40.81,81.868825254,25.0221667167,0,25.0221667167,45.95,-40.81,61.4561518483,131.69
2020-07-08 14:00:00,79.8935000468,21.64,82.7723441116,23.4035000468,0,23.4035000468,56.49,21.64,60.4930549733,132.03,71.1335000468,-39.63,81.4279542228,23.4035000468,0,23.4035000468,47.73,-39.63,62.0378094391,131.69
2020-07-08 14:30:00,79.6839686925,21.09,82.4276832538,25.1039686925,0,25.1039686925,54.58,21.09,58.5129430126,131.95,70.5339686925,-40.26,81.2151977127,25.1039686925,0,25.1039686925,45.43,-40.26,60.702162235,131.69
2020-07-08 15:00:00,80.8195125315,20.5,83.3789158351,30.6795125315,0,30.6795125315,50.14,20.5,54.1688988258,132.28,71.4295125315,-41.14,82.4298177876,30.6795125315,0,30.6795125315,40.75,-41.14,57.905630987,131.92
2020-07-08 15:30:00,80.0020126347,21.08,82.732632169,24.6520126347,0,24.6520126347,55.35,21.08,59.2282778747,132.11,71.0720126347,-40.3,81.7026375336,24.6520126347,0,24.6520126347,46.42,-40.3,61.4728102497,131.77
2020-07-08 16:00:00,81.5363461803,21.19,84.2448327699,23.2263461803,0,23.2263461803,58.31,21.19,62.040891354,132.11,72.0063461803,-40.27,82.5020411277,23.2263461803,0,23.2263461803,48.78,-40.27,63.2547334197,131.77
2020-07-08 16:30:00,83.4831795518,19.57,85.7462895295,27.1631795518,0,27.1631795518,56.32,19.57,59.6232110843,132.36,73.4631795518,-42.23,84.7361295426,27.1631795518,0,27.1631795518,46.3,-42.23,62.6662820024,131.97
2020-07-08 17:00:00,87.3386795479,19.16,89.4156057139,28.8886795479,0,28.8886795479,58.45,19.16,61.5102276048,132.27,76.6286795479,-42.68,87.7128093796,28.8886795479,0,28.8886795479,47.74,-42.68,64.0366301424,131.97
2020-07-08 17:30:00,91.5498462423,19.67,93.6391117375,27.5698462423,0,27.5698462423,63.98,19.67,66.9354114053,131.97,80.3998462423,-41.91,90.6674328289,27.5698462423,0,27.5698462423,52.83,-41.91,67.4348352115,131.7
2020-07-08 18:00:00,92.618012881,20.73,94.9095843949,21.568012881,0,21.568012881,71.05,20.73,74.0124003124,131.47,81.978012881,-40.15,91.2820743405,21.568012881,0,21.568012881,60.41,-40.15,72.5354437499,131.2
2020-07-08 18:30:00,90.2933462324,18.77,92.223648127,26.3133462324,0,26.3133462324,63.98,18.77,66.6764823607,131.84,79.6133462324,-42.46,90.2282466766,26.3133462324,0,26.3133462324,53.3,-42.46,68.1450042189,131.54
2020-07-08 19:00:00,88.5371795429,18.32,90.4126902676,25.5571795429,0,25.5571795429,62.98,18.32,65.590416983,132.0,77.5371795429,-43.07,88.6963308794,25.5571795429,0,25.5571795429,51.98,-43.07,67.5051501739,131.73
2020-07-08 19:30:00,84.579500966,17.97,86.4674093728,17.779500966,0,17.779500966,66.8,17.97,69.1748574267,132.09,73.669500966,-43.24,85.4218530153,17.779500966,0,17.779500966,55.89,-43.24,70.66392078,131.73
2020-07-08 20:00:00,80.1896666929,16.22,81.8136360537,13.1396666929,0,13.1396666929,67.05,16.22,68.9839901716,132.49,69.3096666929,-43.61,81.8881065667,13.1396666929,0,13.1396666929,56.17,-43.61,71.1118907075,132.0
2020-07-08 20:30:00,80.0790000157,16.82,81.8263933185,7.8490000157,0,7.8490000157,72.23,16.82,74.1625599612,131.95,69.7890000157,-42.29,81.6023812348,7.8490000157,0,7.8490000157,61.94,-42.29,75.0000513333,131.45
2020-07-08 21:00:00,75.9561666764,16.27,77.6791616598,4.8461666764,0,4.8461666764,71.11,16.27,72.9475496504,132.14,65.8161666764,-42.84,78.53046158,4.8461666764,0,4.8461666764,60.97,-42.84,74.5158137579,131.64
2020-07-08 21:30:00,75.2743333422,15.71,76.8962246154,4.4143333422,0,4.4143333422,70.86,15.71,72.5806014029,132.14,65.1543333422,-43.38,78.2745907256,4.4143333422,0,4.4143333422,60.74,-43.38,74.6402840295,131.64
2020-07-08 22:00:00,73.7845000084,15.31,75.3561446831,4.2245000084,0,4.2245000084,69.56,15.31,71.2249233064,132.38,63.7445000084,-43.99,77.4498636624,4.2245000084,0,4.2245000084,59.52,-43.99,74.0118267576,131.87
2020-07-08 22:30:00,70.893333342,15.03,72.4690665894,4.333333342,0,4.333333342,66.56,15.03,68.235873996,132.17,61.013333342,-44.08,75.2706665674,4.333333342,0,4.333333342,56.68,-44.08,71.8029860103,131.65
2020-07-08 23:00:00,66.3613333421,14.34,67.8930199869,4.3913333421,0,4.3913333421,61.97,14.34,63.6075192096,132.74,56.6813333421,-45.22,72.5094611029,4.3913333421,0,4.3913333421,52.29,-45.22,69.1309807539,132.19
2020-07-08 23:30:00,62.8720000088,14.49,64.5201401511,4.4220000087999995,0,4.4220000087999995,58.45,14.49,60.2192876079,133.26,53.3420000088,-45.29,69.9753747038,4.4220000087999995,0,4.4220000087999995,48.92,-45.29,66.6659620796,132.74
2020-07-09 00:00:00,59.1693333423,17.05,61.576882904,4.4693333423,0,4.4693333423,54.7,17.05,57.2956586488,133.02,49.8693333423,-42.23,65.3477108092,4.4693333423,0,4.4693333423,45.4,-42.23,62.0042974317,132.43
2020-07-09 00:30:00,56.8996666755,17.73,59.5980282206,4.4396666755,0,4.4396666755,52.46,17.73,55.375125282,132.52,47.7896666755,-41.0,62.9670726726,4.4396666755,0,4.4396666755,43.35,-41.0,59.6676000858,131.91
2020-07-09 01:00:00,54.4720000109,17.44,57.1957374739,5.4420000109,0,5.4420000109,49.03,17.44,52.0393552996,132.52,44.7720000109,-41.44,61.0066027982,5.4420000109,0,5.4420000109,39.33,-41.44,57.1324995077,131.91
2020-07-09 01:30:00,55.2145000113,17.5,57.9214210073,5.6745000113,0,5.6745000113,49.54,17.5,52.5400951655,132.77,45.5045000113,-41.5,61.5866018001,5.6745000113,0,5.6745000113,39.83,-41.5,57.5211169919,132.14
2020-07-09 02:00:00,54.5633333423,17.74,57.3747762124,4.4733333423,0,4.4733333423,50.09,17.74,53.1386460121,132.77,45.0333333423,-41.31,61.1106963789,4.4733333423,0,4.4733333423,40.56,-41.31,57.8932612659,132.23
2020-07-09 02:30:00,53.2441666754,17.36,56.0027756898,4.3841666754,0,4.3841666754,48.86,17.36,51.8523789232,132.85,43.8341666754,-41.71,60.5075058826,4.3841666754,0,4.3841666754,39.45,-41.71,57.4110320409,132.34
2020-07-09 03:00:00,51.803333342,17.3,54.6157060317,4.323333342,0,4.323333342,47.48,17.3,50.5335571675,133.02,42.443333342,-41.89,59.6339554715,4.323333342,0,4.323333342,38.12,-41.89,56.6383836281,132.42
2020-07-09 03:30:00,51.1770000085,17.21,53.993235038,4.2270000085,0,4.2270000085,46.95,17.21,50.0048657632,133.1,41.8070000085,-42.06,59.3031942623,4.2270000085,0,4.2270000085,37.58,-42.06,56.4030141039,132.42
2020-07-09 04:00:00,50.2970000087,17.07,53.1147165094,4.3670000087,0,4.3670000087,45.93,17.07,48.9994877524,133.0,41.3170000087,-42.13,59.0087399435,4.3670000087,0,4.3670000087,36.95,-42.13,56.0378390019,132.52
2020-07-09 04:30:00,49.9328333424,17.18,52.805683838,4.5528333424,0,4.5528333424,45.38,17.18,48.5231573581,132.67,41.1228333424,-41.99,58.7728468096,4.5528333424,0,4.5528333424,36.57,-41.99,55.6823580679,132.42
2020-07-09 05:00:00,51.3008333419,17.23,54.1169881051,4.2808333419,0,4.2808333419,47.02,17.23,50.0774729794,132.75,41.8908333419,-42.07,59.3694097838,4.2808333419,0,4.2808333419,37.61,-42.07,56.430461632,132.42
2020-07-09 05:30:00,52.3018333418,17.42,55.1265650201,4.2518333418,0,4.2518333418,48.05,17.42,51.1102621789,132.67,42.7518333418,-41.85,59.8259287775,4.2518333418,0,4.2518333418,38.5,-41.85,56.8653892979,132.34
2020-07-09 06:00:00,54.0193333421,17.51,56.7863405646,4.3593333421,0,4.3593333421,49.66,17.51,52.6565826844,132.44,44.3993333421,-41.56,60.815576962,4.3593333421,0,4.3593333421,40.04,-41.56,57.7099228903,132.19
2020-07-09 06:30:00,57.8946666763,18.67,60.8305953412,4.8246666763,0,4.8246666763,53.07,18.67,56.2582776132,131.91,47.9546666763,-40.13,62.5305281925,4.8246666763,0,4.8246666763,43.13,-40.13,58.9119156029,131.69
2020-07-09 07:00:00,62.5411666798,20.37,65.7748768883,6.5711666798,0,6.5711666798,55.97,20.37,59.5615463198,131.91,52.0311666798,-38.74,64.8693294713,6.5711666798,0,6.5711666798,45.46,-38.74,59.7277088126,131.69
2020-07-09 07:30:00,69.0901666807,22.81,72.7581420321,7.0101666807,0,7.0101666807,62.08,22.81,66.1379051679,131.28,58.2801666807,-36.8,68.9261766554,7.0101666807,0,7.0101666807,51.27,-36.8,63.1098478845,131.23
2020-07-09 08:00:00,75.077166683,25.33,79.2350292304,8.157166683,0,8.157166683,66.92,25.33,71.5534436628,130.47,64.267166683,-34.38,72.8852050382,8.157166683,0,8.157166683,56.11,-34.38,65.8051403767,130.55
2020-07-09 08:30:00,77.4130000229,21.62,80.3753505283,11.4630000229,0,11.4630000229,65.95,21.62,69.4033637513,130.57,66.3230000229,-37.02,75.9553864584,11.4630000229,0,11.4630000229,54.86,-37.02,66.1823239241,130.47
2020-07-09 09:00:00,79.9408333577,22.47,83.0387724977,12.2008333577,0,12.2008333577,67.74,22.47,71.3695208055,130.2,70.0008333577,-37.43,79.3796042493,12.2008333577,0,12.2008333577,57.8,-37.43,68.8610550311,130.24
2020-07-09 09:30:00,81.4813333667,21.93,84.3808780899,16.6913333667,0,16.6913333667,64.79,21.93,68.400796779,130.43,71.5013333667,-38.41,81.1650711404,16.6913333667,0,16.6913333667,54.81,-38.41,66.9287994812,130.43
2020-07-09 10:00:00,81.9618333682,22.71,85.0499043449,17.4318333682,0,17.4318333682,64.53,22.71,68.4095388086,130.43,72.8118333682,-37.41,81.8600707209,17.4318333682,0,17.4318333682,55.38,-37.41,66.8315232506,130.27
2020-07-09 10:30:00,81.0716666972,23.48,84.4033502952,15.2616666972,0,15.2616666972,65.81,23.48,69.8732173297,130.43,71.6816666972,-36.6,80.4849137447,15.2616666972,0,15.2616666972,56.42,-36.6,67.2515903158,130.27
2020-07-09 11:00:00,81.3935000426,22.81,84.5292727355,21.3135000426,0,21.3135000426,60.08,22.81,64.2643174709,130.61,71.6635000426,-37.57,80.914536014,21.3135000426,0,21.3135000426,50.35,-37.57,62.8221887552,130.37
2020-07-09 11:30:00,82.5346667065,22.55,85.5597668788,19.9046667065,0,19.9046667065,62.63,22.55,66.565902683,130.36,73.0946667065,-36.1,81.5232500636,19.9046667065,0,19.9046667065,53.19,-36.1,64.2836378871,129.92
2020-07-09 12:00:00,80.7211667143,19.5,83.0431017949,23.8111667143,0,23.8111667143,56.91,19.5,60.1581091791,131.35,71.2111667143,-40.73,82.036352703,23.8111667143,0,23.8111667143,47.4,-40.73,62.4955430411,130.96
2020-07-09 12:30:00,83.6660000417,20.51,86.1432508266,20.8460000417,0,20.8460000417,62.82,20.51,66.0833753678,131.35,73.7960000417,-40.84,84.343080464,20.8460000417,0,20.8460000417,52.95,-40.84,66.8700837445,130.96
2020-07-09 13:00:00,83.3636667102,20.62,85.8759880722,21.7636667102,0,21.7636667102,61.6,20.62,64.9595597276,131.43,73.0336667102,-40.79,83.6524989055,21.7636667102,0,21.7636667102,51.27,-40.79,65.5166925295,131.18
2020-07-09 13:30:00,84.1838333728,24.16,87.5820952098,19.7338333728,0,19.7338333728,64.45,24.16,68.8295583307,131.01,73.9738333728,-36.68,82.5684590135,19.7338333728,0,19.7338333728,54.24,-36.68,65.4782406605,130.74
2020-07-09 14:00:00,81.8898333775,23.18,85.1073275964,22.0898333775,0,22.0898333775,59.8,23.18,64.1354223499,131.39,71.2898333775,-37.94,80.7569436209,22.0898333775,0,22.0898333775,49.2,-37.94,62.1295710592,131.1
2020-07-09 14:30:00,81.408000042,23.83,84.8241202185,20.988000042,0,20.988000042,60.42,23.83,64.9495596598,131.29,71.638000042,-37.09,80.6701379075,20.988000042,0,20.988000042,50.65,-37.09,62.7781060562,131.1
2020-07-09 15:00:00,78.7111667022,23.16,82.0477505092,17.7611667022,0,17.7611667022,60.95,23.16,65.2019025796,131.43,69.1611667022,-37.55,78.6973282876,17.7611667022,0,17.7611667022,51.4,-37.55,63.6550272956,131.1
2020-07-09 15:30:00,77.997500032,22.83,81.2700369832,16.017500032,0,16.017500032,61.98,22.83,66.0509598719,131.92,68.657500032,-39.79,79.3542463303,16.017500032,0,16.017500032,52.64,-39.79,65.9864660366,131.68
2020-07-09 16:00:00,78.9911667006,23.17,82.3192159628,16.9911667006,0,16.9911667006,62.0,23.17,66.1879815374,131.92,69.0811667006,-39.9,79.7760464847,16.9911667006,0,16.9911667006,52.09,-39.9,65.6153800568,131.78
2020-07-09 16:30:00,83.3923333698,22.51,86.3769724224,18.2223333698,0,18.2223333698,65.17,22.51,68.9480166502,131.92,72.8623333698,-40.64,83.4297861923,18.2223333698,0,18.2223333698,54.64,-40.64,68.0965432309,131.78
2020-07-09 17:00:00,84.3843333721,21.47,87.0728236516,19.3843333721,0,19.3843333721,65.0,21.47,68.4540787682,132.0,73.6943333721,-41.73,84.6891236887,19.3843333721,0,19.3843333721,54.31,-41.73,68.4906489968,131.78
2020-07-09 17:30:00,90.3893351107,21.89,93.0021720271,17.8893351107,0,17.8893351107,72.5,21.89,75.7325696118,131.65,79.9893351107,-40.83,89.8074753651,17.8893351107,0,17.8893351107,62.1,-40.83,74.3202455593,131.51
2020-07-09 18:00:00,91.5259014754,22.73,94.3061161373,11.7159014754,0,11.7159014754,79.81,22.73,82.9836670677,131.18,81.1359014754,-39.58,90.2751954206,11.7159014754,0,11.7159014754,69.42,-39.58,79.9106551093,131.05
2020-07-09 18:30:00,92.3276667018,21.25,94.7415460007,17.5676667018,0,17.5676667018,74.76,21.25,77.7214262607,131.4,81.5276667018,-41.31,91.3962610714,17.5676667018,0,17.5676667018,63.96,-41.31,76.1406442053,131.29
2020-07-09 19:00:00,90.2956667003,20.73,92.6446993888,16.7956667003,0,16.7956667003,73.5,20.73,76.3674204095,131.4,79.5256667003,-41.73,89.8093790432,16.7956667003,0,16.7956667003,62.73,-41.73,75.3421913671,131.29
2020-07-09 19:30:00,87.3025000313,20.11,89.5887192213,15.642500031299999,0,15.642500031299999,71.66,20.11,74.428272182,131.56,76.6925000313,-42.48,87.6714888721,15.642500031299999,0,15.642500031299999,61.05,-42.48,74.375082521,131.4
2020-07-09 20:00:00,83.2411666964,19.24,85.4357620261,14.8611666964,0,14.8611666964,68.38,19.24,71.0352166182,131.9,72.8611666964,-43.35,84.7819091101,14.8611666964,0,14.8611666964,58.0,-43.35,72.4100994337,131.72
2020-07-09 20:30:00,77.5373333576,15.6,79.0910744914,12.1473333576,0,12.1473333576,65.39,15.6,67.2250853477,132.39,66.8073333576,-44.08,80.0391541082,12.1473333576,0,12.1473333576,54.66,-44.08,70.219384788,131.86
2020-07-09 21:00:00,74.8296666874,15.17,76.3518691097,10.3496666874,0,10.3496666874,64.48,15.17,66.240465729,132.39,64.2096666874,-44.45,78.0940701725,10.3496666874,0,10.3496666874,53.86,-44.45,69.8333881464,131.86
2020-07-09 21:30:00,73.4590000192,14.54,74.8841524211,9.6090000192,0,9.6090000192,63.85,14.54,65.4846096423,132.52,62.8590000192,-45.14,77.3878122408,9.6090000192,0,9.6090000192,53.25,-45.14,69.8081807527,131.97
2020-07-09 22:00:00,71.8966666855,14.76,73.3961053496,9.4166666855,0,9.4166666855,62.48,14.76,64.1997507783,132.63,61.3266666855,-44.85,75.976855336,9.4166666855,0,9.4166666855,51.91,-44.85,68.6015349682,132.07
2020-07-09 22:30:00,72.7346666776,19.02,75.1803972901,5.4546666776,0,5.4546666776,67.28,19.02,69.9167991258,132.11,62.5446666776,-39.67,74.0644599643,5.4546666776,0,5.4546666776,57.09,-39.67,69.5196159368,131.46
2020-07-09 23:00:00,67.6538333425,19.97,70.5396488929,4.5738333425,0,4.5738333425,63.08,19.97,66.1656051132,132.11,57.7438333425,-38.54,69.4239287932,4.5738333425,0,4.5738333425,53.17,-38.54,65.6687178191,131.46
2020-07-09 23:30:00,62.2981666759,19.33,65.2281417118,4.6281666759,0,4.6281666759,57.67,19.33,60.823332694,132.37,52.6081666759,-39.32,65.6786236229,4.6281666759,0,4.6281666759,47.98,-39.32,62.0334006806,131.73
2020-07-10 00:00:00,57.5758333422,19.18,60.6864810732,4.4258333422,0,4.4258333422,53.15,19.18,56.5048219181,132.48,48.1158333422,-39.58,62.3033692364,4.4258333422,0,4.4258333422,43.69,-39.58,58.9524596603,131.87
2020-07-10 00:30:00,55.7850000089,18.98,58.9254327604,4.4650000089,0,4.4650000089,51.32,18.98,54.7172989099,133.08,46.3450000089,-40.2,61.3506236792,4.4650000089,0,4.4650000089,41.88,-40.2,58.0514806013,132.41
2020-07-10 01:00:00,53.3686666753,18.42,56.4580462176,4.3386666753,0,4.3386666753,49.03,18.42,52.3759229036,132.77,44.1686666753,-40.42,59.8719259409,4.3386666753,0,4.3386666753,39.83,-40.42,56.7468527762,132.1
2020-07-10 01:30:00,54.2821666752,18.24,57.2647467378,4.2421666752,0,4.2421666752,50.04,18.24,53.26067217,132.63,45.1321666752,-40.44,60.5995550214,4.2421666752,0,4.2421666752,40.89,-40.44,57.5098748042,131.97
2020-07-10 02:00:00,52.9108333419,18.14,55.9340315455,4.2908333419,0,4.2908333419,48.62,18.14,51.8937761201,132.76,43.8608333419,-40.64,59.7945005953,4.2908333419,0,4.2908333419,39.57,-40.64,56.7220812383,132.08
2020-07-10 02:30:00,52.0685000087,17.86,55.0464194399,4.3285000087,0,4.3285000087,47.74,17.86,50.9714351377,133.07,43.0385000087,-41.03,59.4623694701,4.3285000087,0,4.3285000087,38.71,-41.03,56.408554315800004,132.38
2020-07-10 03:00:00,50.4471666753,17.85,53.5120465462,4.2971666753,0,4.2971666753,46.15,17.85,49.4817643178,133.07,41.5971666753,-41.13,58.4978732554,4.2971666753,0,4.2971666753,37.3,-41.13,55.5244711816,132.38
2020-07-10 03:30:00,49.6598333419,17.7,52.7199113006,4.2698333419,0,4.2698333419,45.39,17.7,48.7190116895,133.07,40.8198333419,-41.3,58.0684836556,4.2698333419,0,4.2698333419,36.55,-41.3,55.1506346292,132.38
2020-07-10 04:00:00,48.738166677,17.1,51.650933109,5.158166677,0,5.158166677,43.58,17.1,46.8148096226,133.34,39.588166677,-40.95,56.9572246589,5.158166677,0,5.158166677,34.43,-40.95,53.5007233596,132.49
2020-07-10 04:30:00,49.0175000084,17.15,51.931087097,4.1975000084,0,4.1975000084,44.82,17.15,47.9891123069,133.34,39.9675000084,-40.34,56.7865887065,4.1975000084,0,4.1975000084,35.77,-40.34,53.9148263467,132.38
2020-07-10 05:00:00,49.131666675,17.08,52.0158348031,4.151666675,0,4.151666675,44.98,17.08,48.1136862026,133.34,40.071666675,-40.37,56.8812391752,4.151666675,0,4.151666675,35.92,-40.37,54.0368698205,132.38
2020-07-10 05:30:00,49.839333342,17.18,52.7172794061,4.349333342,0,4.349333342,45.49,17.18,48.6260475466,133.25,40.759333342,-40.21,57.2552823282,4.349333342,0,4.349333342,36.41,-40.21,54.2451122222,132.38
2020-07-10 06:00:00,51.3276666777,17.16,54.1201900087,5.5176666777,0,5.5176666777,45.81,17.16,48.9185210324,133.1,42.0376666777,-40.15,58.1307828926,5.5176666777,0,5.5176666777,36.52,-40.15,54.2746064012,132.22
2020-07-10 06:30:00,55.7291666824,17.73,58.4815605051,7.8591666824,0,7.8591666824,47.87,17.73,51.0479167058,132.46,46.0891666824,-39.21,60.5114483836,7.8591666824,0,7.8591666824,38.23,-39.21,54.762733679,131.62
2020-07-10 07:00:00,60.694166683,19.66,63.7988829788,8.184166683,0,8.184166683,52.51,19.66,56.0697396106,131.82,51.214166683,-37.89,63.7066948526,8.184166683,0,8.184166683,43.03,-37.89,57.334396308,131.09
2020-07-10 07:30:00,66.9975000196,22.73,70.7482714197,9.8175000196,0,9.8175000196,57.18,22.73,61.5321485079,130.97,57.6275000196,-36.68,68.3106957841,9.8175000196,0,9.8175000196,47.81,-36.68,60.2595925974,130.55
2020-07-10 08:00:00,68.860500034,22.87,72.5589785273,16.990500034,0,16.990500034,51.87,22.87,56.6880393028,130.85,59.080500034,-36.49,69.4408063336,16.990500034,0,16.990500034,42.09,-36.49,55.7053695796,130.44
2020-07-10 08:30:00,71.8446667062,18.79,74.2611623537,19.7446667062,0,19.7446667062,52.1,18.79,55.3847822059,131.42,62.1146667062,-40.43,74.113539384,19.7446667062,0,19.7446667062,42.37,-40.43,58.5645097307,130.89
2020-07-10 09:00:00,73.6395000486,17.51,75.6926420955,24.2795000486,0,24.2795000486,49.36,17.51,52.3737501044,131.73,63.6095000486,-42.25,76.3624973166,24.2795000486,0,24.2795000486,39.33,-42.25,57.7227113015,131.24
2020-07-10 09:30:00,77.0818333851,18.96,79.3794094083,25.8918333851,0,25.8918333851,51.19,18.96,54.5884392523,131.15,67.8018333851,-40.3,78.8744483999,25.8918333851,0,25.8918333851,41.91,-40.3,58.1423950315,130.6
2020-07-10 10:00:00,78.2430000455,20.42,80.8637338745,22.7630000455,0,22.7630000455,55.48,20.42,59.118582527,131.05,69.1330000455,-38.45,79.1060945522,22.7630000455,0,22.7630000455,46.37,-38.45,60.2376908588,130.45
2020-07-10 10:30:00,76.3721667089,20.63,79.1094479048,21.1021667089,0,21.1021667089,55.27,20.63,58.9946590803,131.62,67.0721667089,-38.7,77.4362030773,21.1021667089,0,21.1021667089,45.97,-38.7,60.0910217919,131.01
2020-07-10 11:00:00,78.9020000534,20.67,81.5645420046,26.6920000534,0,26.6920000534,52.21,20.67,56.1527648473,131.87,69.1820000534,-39.21,79.5208980796,26.6920000534,0,26.6920000534,42.49,-39.21,57.817161812,131.29
2020-07-10 11:30:00,75.2695000651,20.21,77.9354973042,32.5695000651,0,32.5695000651,42.7,20.21,47.2412330491,132.06,65.3895000651,-41.73,77.5704816201,32.5695000651,0,32.5695000651,32.82,-41.73,53.0899736297,131.65
2020-07-10 12:00:00,73.2195000661,20.03,75.9097891575,33.0695000661,0,33.0695000661,40.15,20.03,44.8689580891,132.32,64.1095000661,-42.07,76.6805901042,33.0695000661,0,33.0695000661,31.04,-42.07,52.2816076646,131.86
2020-07-10 12:30:00,73.4476667407,19.73,76.0515131319,37.0076667407,0,37.0076667407,36.44,19.73,41.4384664292,132.56,64.3576667407,-42.4,77.0692498232,37.0076667407,0,37.0076667407,27.35,-42.4,50.4557479382,132.14
2020-07-10 13:00:00,74.9061667436,20.61,77.6898057419,38.4461667436,0,38.4461667436,36.46,20.61,41.8820212024,132.32,66.4161667436,-41.14,78.1255835492,38.4461667436,0,38.4461667436,27.97,-41.14,49.7475677797,131.85
2020-07-10 13:30:00,71.6170000722,21.39,74.7430719153,36.0770000722,0,36.0770000722,35.54,21.39,41.4804013963,132.63,63.8970000722,-40.82,75.8228133099,36.0770000722,0,36.0770000722,27.82,-40.82,49.39863156,132.16
2020-07-10 14:00:00,69.4081667417,21.08,72.5386794093,37.5381667417,0,37.5381667417,31.87,21.08,38.2107746585,131.81,61.7181667417,-41.56,74.4067584697,37.5381667417,0,37.5381667417,24.18,-41.56,48.0822836396,131.52
2020-07-10 14:30:00,68.881000072,20.42,71.8440573111,35.981000072,0,35.981000072,32.9,20.42,38.7219111099,131.08,60.641000072,-41.6,73.5383633876,35.981000072,0,35.981000072,24.66,-41.6,48.3598552521,130.8
2020-07-10 15:00:00,68.0881667346,19.97,70.9563200094,33.9681667346,0,33.9681667346,34.12,19.97,39.5344824173,131.37,59.9181667346,-42.29,73.3391491963,33.9681667346,0,33.9681667346,25.95,-42.29,49.6169991031,131.1
2020-07-10 15:30:00,69.2278333984,19.4,71.8947349744,32.5478333984,0,32.5478333984,36.68,19.4,41.4943658826,131.37,60.7778333984,-42.84,74.3586621222,32.5478333984,0,32.5478333984,28.23,-42.84,51.304955901,131.1
2020-07-10 16:00:00,70.1535000605,19.21,72.7360823164,30.2435000605,0,30.2435000605,39.91,19.21,44.2925749985,131.37,61.7835000605,-43.05,75.3027448353,30.2435000605,0,30.2435000605,31.54,-43.05,53.3673505057,131.1
2020-07-10 16:30:00,71.3003333905,18.71,73.7143245346,28.5703333905,0,28.5703333905,42.73,18.71,46.6467255014,131.61,63.0403333905,-43.66,76.6829787761,28.5703333905,0,28.5703333905,34.47,-43.66,55.6271201843,131.34
2020-07-10 17:00:00,74.1250000575,18.99,76.5188586789,28.7450000575,0,28.7450000575,45.38,18.99,49.1931346836,131.61,66.0650000575,-43.46,79.0781628049,28.7450000575,0,28.7450000575,37.32,-43.46,57.284849655,131.34
2020-07-10 17:30:00,76.6340000546,18.88,78.9254354715,27.2940000546,0,27.2940000546,49.34,18.88,52.8288746804,131.76,68.4540000546,-43.76,81.245847423,27.2940000546,0,27.2940000546,41.16,-43.76,60.0756456478,131.51
2020-07-10 18:00:00,78.5348333784,18.07,80.5868782977,22.5248333784,0,22.5248333784,56.01,18.07,58.8527399532,131.6,69.5348333784,-44.45,82.5281500638,22.5248333784,0,22.5248333784,47.01,-44.45,64.6973152457,131.37
2020-07-10 18:30:00,79.9325000458,18.01,81.9363451929,22.8925000458,0,22.8925000458,57.04,18.01,59.8157312084,131.44,70.6025000458,-44.42,83.4137243666,22.8925000458,0,22.8925000458,47.71,-44.42,65.1872725308,131.21
2020-07-10 19:00:00,79.936166704,17.02,81.7280315885,18.686166704,0,18.686166704,61.25,17.02,63.5707707992,130.86,70.186166704,-44.14,82.9122282695,18.686166704,0,18.686166704,51.5,-44.14,67.8276462808,130.62
2020-07-10 19:30:00,80.4056667007,15.75,81.9337155119,17.0256667007,0,17.0256667007,63.38,15.75,65.3076327852,130.53,70.3356667007,-43.84,82.8797418567,17.0256667007,0,17.0256667007,53.31,-43.84,69.0210236088,130.14
2020-07-10 20:00:00,75.2061666982,12.85,76.2960681125,15.7461666982,0,15.7461666982,59.46,12.85,60.8326729645,130.93,64.4561666982,-45.28,78.7710341777,15.7461666982,0,15.7461666982,48.71,-45.28,66.5052065631,130.32
2020-07-10 20:30:00,72.2998333551,11.89,73.2709901883,10.8598333551,0,10.8598333551,61.44,11.89,62.5799145094,130.82,61.7198333551,-46.05,77.0061057928,10.8598333551,0,10.8598333551,50.86,-46.05,68.6100728756,130.22
2020-07-10 21:00:00,73.4076666809,11.89,74.3643572387,7.1076666809,0,7.1076666809,66.3,11.89,67.3577174495,131.03,63.2376666809,-46.09,78.2514574129,7.1076666809,0,7.1076666809,56.13,-46.09,72.6282658474,130.41
2020-07-10 21:30:00,70.9546666745,10.11,71.6713110169,3.9046666745,0,3.9046666745,67.05,10.11,67.8079243157,131.67,61.0046666745,-48.39,77.866305011,3.9046666745,0,3.9046666745,57.1,-48.39,74.8465236334,131.06
2020-07-10 22:00:00,69.8360000094,9.18,70.4367751768,4.6960000094000005,0,4.6960000094000005,65.14,9.18,65.7836757866,131.67,59.7360000094,-48.77,77.1161630083,4.6960000094000005,0,4.6960000094000005,55.04,-48.77,73.5385239177,130.96
2020-07-10 22:30:00,68.9046666744,8.77,69.4605354825,3.8746666744000002,0,3.8746666744000002,65.03,8.77,65.6187000786,131.85,59.0046666744,-49.01,76.7041771311,3.8746666744000002,0,3.8746666744000002,55.13,-49.01,73.765147597,131.15
2020-07-10 23:00:00,64.282833341,9.53,64.9854103807,3.822833341,0,3.822833341,60.46,9.53,61.2064743307,132.55,54.962833341,-53.01,76.3608089852,3.822833341,0,3.822833341,51.14,-53.01,73.6570410755,132.24
2020-07-10 23:30:00,60.9106666739,10.98,61.8924043374,3.6406666739,0,3.6406666739,57.27,10.98,58.313062859,132.55,51.6406666739,-49.93,71.8314927767,3.6406666739,0,3.6406666739,48.0,-49.93,69.2604136574,132.12
2020-07-11 00:00:00,56.8616666738,10.28,57.7834538335,3.5816666738,0,3.5816666738,53.28,10.28,54.2626648811,132.86,47.8816666738,-50.74,69.7653323898,3.5816666738,0,3.5816666738,44.3,-50.74,67.3575355844,132.37
2020-07-11 00:30:00,55.013666674,9.79,55.8779708017,3.653666674,0,3.653666674,51.36,9.79,52.2847367785,133.29,45.933666674,-50.15,68.0067954995,3.653666674,0,3.653666674,42.28,-50.15,65.594366374,132.63
2020-07-11 01:00:00,52.5660000072,9.49,53.4157697385,3.6060000072,0,3.6060000072,48.96,9.49,49.8712512376,133.29,43.5860000072,-50.15,66.4436746171,3.6060000072,0,3.6060000072,39.98,-50.15,64.1359719658,132.55
2020-07-11 01:30:00,53.416666674300004,9.4,54.2374435108,3.7966666743,0,3.7966666743,49.62,9.4,50.5025187491,133.45,44.4866666743,-50.26,67.1202734782,3.7966666743,0,3.7966666743,40.69,-50.26,64.6664031782,132.74
2020-07-11 02:00:00,51.9983333411,8.97,52.7663488433,3.8683333411,0,3.8683333411,48.13,8.97,48.9587356863,133.37,43.1683333411,-50.53,66.4589038688,3.8683333411,0,3.8683333411,39.3,-50.53,64.0138336612,132.65
2020-07-11 02:30:00,50.6576666745,8.75,51.4077979776,3.8976666745,0,3.8976666745,46.76,8.75,47.5716312522,133.37,41.9576666745,-50.77,65.8637889342,3.8976666745,0,3.8976666745,38.06,-50.77,63.4520015445,132.65
2020-07-11 03:00:00,49.2556666745,11.04,50.4777406344,3.9156666745,0,3.9156666745,45.34,11.04,46.6647318647,133.37,40.4756666745,-46.63,61.7465504522,3.9156666745,0,3.9156666745,36.56,-46.63,59.2536117043,132.42
2020-07-11 03:30:00,48.6998333411,15.66,51.1557364081,3.8798333411,0,3.8798333411,44.82,15.66,47.4770260231,132.76,39.8898333411,-41.32,57.4329278723,3.8798333411,0,3.8798333411,36.01,-41.32,54.8093285856,131.82
2020-07-11 04:00:00,48.2751666744,15.63,50.7423749685,3.8651666744,0,3.8651666744,44.41,15.63,47.0801975357,133.12,39.4451666744,-41.61,57.3350963544,3.8651666744,0,3.8651666744,35.58,-41.61,54.747862972,132.19
2020-07-11 04:30:00,48.1593333412,15.65,50.6383637953,3.9193333411999998,0,3.9193333411999998,44.24,15.65,46.9265393994,133.12,39.2993333412,-41.69,57.2930510713,3.9193333411999998,0,3.9193333411999998,35.38,-41.69,54.6790682071,132.19
2020-07-11 05:00:00,47.9856666745,15.64,50.47012786,3.9356666745,0,3.9356666745,44.05,15.64,46.7441129983,133.27,39.1156666745,-41.76,57.2182923495,3.9356666745,0,3.9356666745,35.18,-41.76,54.6033881733,132.31
2020-07-11 05:30:00,48.0148333409,15.46,50.442401021,3.8048333409,0,3.8048333409,44.21,15.46,46.8351972346,133.19,39.1648333409,-41.84,57.310293758,3.8048333409,0,3.8048333409,35.36,-41.84,54.7806097082,132.22
2020-07-11 06:00:00,48.6793333416,15.42,51.0632342746,4.1093333416,0,4.1093333416,44.57,15.42,47.1620748059,132.89,39.7993333416,-41.66,57.6154713114,4.1093333416,0,4.1093333416,35.69,-41.66,54.8573759854,131.92
2020-07-11 06:30:00,51.5043333426,15.53,53.7947697557,4.6443333425999995,0,4.6443333425999995,46.86,15.53,49.3663903886,132.53,42.4843333426,-41.2,59.1807281095,4.6443333425999995,0,4.6443333425999995,37.84,-41.2,55.9401966389,131.62
2020-07-11 07:00:00,53.6505000117,16.25,56.0574584824,5.8605000117,0,5.8605000117,47.79,16.25,50.4771889075,132.01,44.6005000117,-40.23,60.0637786132,5.8605000117,0,5.8605000117,38.74,-40.23,55.8501611457,131.12
2020-07-11 07:30:00,57.460500018,17.94,60.1959522088,9.010500018,0,9.010500018,48.45,17.94,51.6647471686,131.67,48.480500018,-39.87,62.7692263932,9.010500018,0,9.010500018,39.47,-39.87,56.1025650038,131.01
2020-07-11 08:00:00,61.3461666947,19.08,64.2448330072,13.9961666947,0,13.9961666947,47.35,19.08,51.0496709098,131.48,52.3761666947,-38.72,65.1344857785,13.9961666947,0,13.9961666947,38.38,-38.72,54.5184629277,130.85
2020-07-11 08:30:00,65.5533333726,20.13,68.5744589207,19.6433333726,0,19.6433333726,45.91,20.13,50.1292828594,131.48,56.6133333726,-37.67,68.00072364,19.6433333726,0,19.6433333726,36.97,-37.67,52.7807711198,130.85
2020-07-11 09:00:00,68.6373333837,19.81,71.4389224025,25.2073333837,0,25.2073333837,43.43,19.81,47.7346938819,131.04,59.9673333837,-38.12,71.0578318918,25.2073333837,0,25.2073333837,34.76,-38.12,51.5886809291,130.41
2020-07-11 09:30:00,70.7805000596,18.04,73.0432802432,29.7805000596,0,29.7805000596,41.0,18.04,44.7933209307,131.56,62.2005000596,-40.65,74.3056169321,29.7805000596,0,29.7805000596,32.42,-40.65,51.9949891817,130.86
2020-07-11 10:00:00,71.3746667327,18.85,73.8218500933,33.0046667327,0,33.0046667327,38.37,18.85,42.7501976604,131.43,63.0846667327,-39.68,74.526354914,33.0046667327,0,33.0046667327,30.08,-39.68,49.7926580933,130.74
2020-07-11 10:30:00,72.3778334013,18.95,74.8174663288,33.9678334013,0,33.9678334013,38.41,18.95,42.8302533264,132.06,63.8778334013,-40.07,75.405454047,33.9678334013,0,33.9678334013,29.91,-40.07,50.0021299546,131.31
2020-07-11 11:00:00,71.2951667295,18.83,73.7398786206,31.4051667295,0,31.4051667295,39.89,18.83,44.1110076965,132.06,61.7551667295,-40.35,73.7687136785,31.4051667295,0,31.4051667295,30.35,-40.35,50.4900485244,131.31
2020-07-11 11:30:00,71.0261667228,18.68,73.4415329315,28.0661667228,0,28.0661667228,42.96,18.68,46.845533405,132.06,62.0061667228,-40.45,74.0335546334,28.0661667228,0,28.0661667228,33.94,-40.45,52.8027092108,131.31
2020-07-11 12:00:00,68.4028333882,18.29,70.8058734537,27.4428333882,0,27.4428333882,40.96,18.29,44.8580617058,132.16,60.3928333882,-40.74,72.8494469756,27.4428333882,0,27.4428333882,32.95,-40.74,52.3970428555,131.31
2020-07-11 12:30:00,69.2301667264,18.31,71.6105584741,29.8901667264,0,29.8901667264,39.34,18.31,43.3923000082,132.27,60.8201667264,-40.8,73.2375087003,29.8901667264,0,29.8901667264,30.93,-40.8,51.1986806471,131.52
2020-07-11 13:00:00,68.158500063,18.38,70.5932399798,31.518500063,0,31.518500063,36.64,18.38,40.9916332927,132.34,59.678500063,-40.87,72.3317376383,31.518500063,0,31.518500063,28.16,-40.87,49.6320712846,131.61
2020-07-11 13:30:00,65.9381667375,18.31,68.4331639829,35.4281667375,0,35.4281667375,30.51,18.31,35.5825266107,132.46,58.3581667375,-40.95,71.2922024135,35.4281667375,0,35.4281667375,22.93,-40.95,46.9327966352,131.72
2020-07-11 14:00:00,61.6535000767,17.62,64.1219032134,38.3435000767,0,38.3435000767,23.31,17.62,29.2202070492,132.85,54.0935000767,-40.87,67.7972245047,38.3435000767,0,38.3435000767,15.75,-40.87,43.7997648396,132.0
2020-07-11 14:30:00,60.4916667392,17.63,63.0084013834,36.2716667392,0,36.2716667392,24.22,17.63,29.9570575992,132.95,52.9616667392,-41.81,67.4760271785,36.2716667392,0,36.2716667392,16.69,-41.81,45.0181319026,132.16
2020-07-11 15:00:00,60.5841667391,17.69,63.1140028795,36.2341667391,0,36.2341667391,24.35,17.69,30.0974849448,132.71,52.4341667391,-41.54,66.8947938305,36.2341667391,0,36.2341667391,16.2,-41.54,44.5871237018,131.96
2020-07-11 15:30:00,61.5258334084,17.81,64.0517312537,37.5258334084,0,37.5258334084,24.0,17.81,29.886386533,132.6,53.6158334084,-41.41,67.7454477591,37.5258334084,0,37.5258334084,16.09,-41.41,44.4260756763,131.84
2020-07-11 16:00:00,62.3583334077,17.37,64.7323616546,37.1683334077,0,37.1683334077,25.19,17.37,30.598251584,132.84,54.8083334077,-41.93,69.0078134049,37.1683334077,0,37.1683334077,17.64,-41.93,45.4894987882,132.06
2020-07-11 16:30:00,63.6866667359,17.09,65.9398181673,34.6366667359,0,34.6366667359,29.05,17.09,33.7041629476,132.84,56.0366667359,-42.25,70.1795591243,34.6366667359,0,34.6366667359,21.4,-42.25,47.3605584849,132.06
2020-07-11 17:00:00,67.7965000642,17.24,69.9541494192,32.1065000642,0,32.1065000642,35.69,17.24,39.6357628916,132.58,59.5065000642,-42.1,72.8933025037,32.1065000642,0,32.1065000642,27.4,-42.1,50.2311656245,131.9
2020-07-11 17:30:00,72.2718333935,17.07,74.26037168,30.0818333935,0,30.0818333935,42.19,17.07,45.5124268744,132.25,63.7518333935,-42.01,76.3487810055,30.0818333935,0,30.0818333935,33.67,-42.01,53.837802704,131.56
2020-07-11 18:00:00,75.7828333831,16.96,77.6574493244,24.9028333831,0,24.9028333831,50.88,16.96,53.6322291165,131.86,66.7228333831,-41.92,78.7986224161,24.9028333831,0,24.9028333831,41.82,-41.92,59.2131640769,131.24
2020-07-11 18:30:00,76.7443333751,16.02,78.3985529535,20.9043333751,0,20.9043333751,55.84,16.02,58.092564068,131.51,67.1543333751,-42.44,79.44090943,20.9043333751,0,20.9043333751,46.25,-42.44,62.7711406619,130.98
2020-07-11 19:00:00,77.2920000356,15.9,78.9104762975,17.7920000356,0,17.7920000356,59.5,15.9,61.5878234719,131.41,67.5620000356,-43.23,80.2088321122,17.7920000356,0,17.7920000356,49.77,-43.23,65.9233327434,130.88
2020-07-11 19:30:00,75.2515000209,16.78,77.0996540549,10.4315000209,0,10.4315000209,64.82,16.78,66.9567084018,131.03,65.5915000209,-43.18,78.5287035102,10.4315000209,0,10.4315000209,55.16,-43.18,70.0509671596,130.61
2020-07-11 20:00:00,73.8431666906,15.15,75.3812693372,11.9431666906,0,11.9431666906,61.9,15.15,63.7270154644,131.39,63.7231666906,-45.12,78.0798077167,11.9431666906,0,11.9431666906,51.78,-45.12,68.680294117,131.02
2020-07-11 20:30:00,74.6401666864,15.55,76.2427503634,9.8901666864,0,9.8901666864,64.75,15.55,66.5910279242,131.53,64.7401666864,-44.58,78.6044883107,9.8901666864,0,9.8901666864,54.85,-44.58,70.6816730136,131.11
2020-07-11 21:00:00,70.8913333426,15.02,72.4650366942,4.6113333426,0,4.6113333426,66.28,15.02,67.9605679788,131.63,61.2613333426,-45.06,76.0483698899,4.6113333426,0,4.6113333426,56.65,-45.06,72.3852616214,131.22
2020-07-11 21:30:00,69.8371666743,14.81,71.3902370713,3.8271666743,0,3.8271666743,66.01,14.81,67.6509881672,131.63,60.2571666743,-45.38,75.4338818809,3.8271666743,0,3.8271666743,56.43,-45.38,72.4133226692,131.22
2020-07-11 22:00:00,70.2436666742,14.68,71.7612368053,3.7436666742,0,3.7436666742,66.5,14.68,68.1010455133,131.54,60.6536666742,-45.52,75.834937074,3.7436666742,0,3.7436666742,56.91,-45.52,72.8753627778,131.22
2020-07-11 22:30:00,68.7023333405,14.33,70.1809055686,3.6023333405,0,3.6023333405,65.1,14.33,66.6585245861,131.81,59.1623333405,-46.08,74.9903199506,3.6023333405,0,3.6023333405,55.56,-46.08,72.182269291,131.44
2020-07-11 23:00:00,64.9420000072,13.43,66.3161237177,3.6220000072,0,3.6220000072,61.32,13.43,62.7734601563,132.41,55.5920000072,-47.06,72.8362139653,3.6220000072,0,3.6220000072,51.97,-47.06,70.1108015929,131.97
2020-07-11 23:30:00,60.2885000073,12.15,61.5006157134,3.6385000073000002,0,3.6385000073000002,56.65,12.15,57.9382861327,132.74,50.8985000073,-46.92,69.2253111441,3.6385000073000002,0,3.6385000073000002,47.26,-46.92,66.5957506152,132.12
2020-07-12 00:00:00,55.7210000073,11.68,56.9319966435,3.6710000073,0,3.6710000073,52.05,11.68,53.3443989562,132.93,46.5610000073,-47.49,66.5073441184,3.6710000073,0,3.6710000073,42.89,-47.49,63.9910321842,132.3
2020-07-12 00:30:00,53.7371666741,11.33,54.9185941386,3.6971666741,0,3.6971666741,50.04,11.33,51.3066321249,133.35,44.6171666741,-48.23,65.7025453238,3.6971666741,0,3.6971666741,40.92,-48.23,63.2501328062,132.73
2020-07-12 01:00:00,51.3786666741,12.57,52.8939721443,3.6986666741,0,3.6986666741,47.68,12.57,49.3090995659,133.23,42.4386666741,-46.73,63.1247441902,3.6986666741,0,3.6986666741,38.74,-46.73,60.6999217462,132.58
2020-07-12 01:30:00,52.2515000072,16.24,54.717061809,3.6115000072,0,3.6115000072,48.64,16.24,51.2795007776,132.99,43.3515000072,-42.59,60.7722029622,3.6115000072,0,3.6115000072,39.74,-42.59,58.2509716657,132.32
2020-07-12 02:00:00,50.8710000072,16.14,53.3700125701,3.6110000072,0,3.6110000072,47.26,16.14,49.9400360432,132.99,42.0110000072,-42.73,59.9230925571,3.6110000072,0,3.6110000072,38.4,-42.73,57.4492201862,132.32
2020-07-12 02:30:00,49.6306666738,15.86,52.1031925556,3.5606666738,0,3.5606666738,46.07,15.86,48.7235517999,133.12,40.8406666738,-42.98,59.2894632659,3.5606666738,0,3.5606666738,37.28,-42.98,56.8953319702,132.42
2020-07-12 03:00:00,48.1643333404,15.8,50.689673565,3.5343333404,0,3.5343333404,44.63,15.8,47.3442382978,133.26,39.4643333404,-43.18,58.497401703,3.5343333404,0,3.5343333404,35.93,-43.18,56.1736352749,132.55
2020-07-12 03:30:00,47.4028333403,15.72,49.9414357892,3.4928333403,0,3.4928333403,43.91,15.72,46.6391091253,133.42,38.7628333403,-43.36,58.16052655,3.4928333403,0,3.4928333403,35.27,-43.36,55.8933135536,132.7
2020-07-12 04:00:00,46.7985000069,15.43,49.2766121288,3.4385000069,0,3.4385000069,43.36,15.43,46.0236298004,133.31,38.1485000069,-43.5,57.8580854572,3.4385000069,0,3.4385000069,34.71,-43.5,55.6510026864,132.58
2020-07-12 04:30:00,46.4143333403,15.29,48.8679285363,3.4943333403,0,3.4943333403,42.92,15.29,45.5621608355,133.15,37.8143333403,-43.53,57.6609461072,3.4943333403,0,3.4943333403,34.32,-43.53,55.4321504183,132.43
2020-07-12 05:00:00,46.1763333405,15.22,48.6199769722,3.6063333405,0,3.6063333405,42.57,15.22,45.2089957862,133.47,37.4963333405,-43.54,57.4604787135,3.6063333405,0,3.6063333405,33.89,-43.54,55.1748466242,132.69
2020-07-12 05:30:00,45.9933333404,14.75,48.3006129543,3.5433333404000003,0,3.5433333404000003,42.45,14.75,44.9395705364,133.98,37.1433333404,-43.08,56.8815753266,3.5433333404000003,0,3.5433333404000003,33.6,-43.08,54.6337478121,133.04
2020-07-12 06:00:00,46.4975000079,15.32,48.9563061003,3.9375000078999998,0,3.9375000078999998,42.56,15.32,45.2333505281,133.98,37.6975000079,-43.58,57.6221997744,3.9375000078999998,0,3.9375000078999998,33.76,-43.58,55.1267085903,133.12
2020-07-12 06:30:00,48.3638333426,15.76,50.8668652031,4.6438333426,0,4.6438333426,43.72,15.76,46.4738205875,133.39,39.5138333426,-43.44,58.7228799143,4.6438333426,0,4.6438333426,34.87,-43.44,55.7041335989,132.62
2020-07-12 07:00:00,50.0960000119,15.94,52.5708361851,5.9660000119,0,5.9660000119,44.13,15.94,46.9205765097,133.11,41.2060000119,-42.94,59.5128392617,5.9660000119,0,5.9660000119,35.24,-42.94,55.5490882013,132.36
2020-07-12 07:30:00,52.7001666853,16.38,55.1870634176,9.3201666853,0,9.3201666853,43.38,16.38,46.3694813428,132.82,43.8501666853,-42.32,60.9411151714,9.3201666853,0,9.3201666853,34.53,-42.32,54.6196237629,132.14
2020-07-12 08:00:00,55.9638333621,17.18,58.5414643187,14.3938333621,0,14.3938333621,41.57,17.18,44.9801878609,132.54,47.1438333621,-41.4,62.7415414544,14.3938333621,0,14.3938333621,32.75,-41.4,52.7875221999,131.88
2020-07-12 08:30:00,60.5238333728,18.46,63.2764253584,19.7438333728,0,19.7438333728,40.78,18.46,44.763601285,132.23,51.6138333728,-39.63,65.0732256419,19.7438333728,0,19.7438333728,31.87,-39.63,50.8550272834,131.56
2020-07-12 09:00:00,63.7903333812,20.0,66.8521251187,23.9403333812,0,23.9403333812,39.85,20.0,44.5872459342,132.07,54.9803333812,-38.35,67.0340179216,23.9403333812,0,23.9403333812,31.04,-38.35,49.3376539775,131.37
2020-07-12 09:30:00,66.8905000539,20.99,70.1064839902,26.9605000539,0,26.9605000539,39.93,20.99,45.1108080176,131.83,58.1805000539,-37.17,69.0404192233,26.9605000539,0,26.9605000539,31.22,-37.17,48.5417068097,131.13
2020-07-12 10:00:00,68.9040000624,22.87,72.6002625657,31.2140000624,0,31.2140000624,37.69,22.87,44.0859728258,131.2,60.5240000624,-36.04,70.4417218952,31.2140000624,0,31.2140000624,29.31,-36.04,46.4538233087,130.6
2020-07-12 10:30:00,70.0595000706,19.53,72.7306981277,35.3195000706,0,35.3195000706,34.74,19.53,39.8533373759,131.86,61.8995000706,-40.9,74.1913614176,35.3195000706,0,35.3195000706,26.58,-40.9,48.7781344457,131.27
2020-07-12 11:00:00,68.9331667407,17.73,71.1767825692,37.0231667407,0,37.0231667407,31.91,17.73,36.5048079025,132.51,60.6831667407,-43.62,74.7338686653,37.0231667407,0,37.0231667407,23.66,-43.62,49.6235831032,131.92
2020-07-12 11:30:00,68.682166755,17.43,70.8593319906,44.152166755,0,44.152166755,24.53,17.43,30.0919557357,132.6,60.232166755,-44.82,75.0782679076,44.152166755,0,44.152166755,16.08,-44.82,47.6172111741,132.09
2020-07-12 12:00:00,65.8633334251,16.71,67.9500021329,45.8633334251,0,45.8633334251,20.0,16.71,26.0619281712,132.72,57.8533334251,-46.51,74.2306425164,45.8633334251,0,45.8633334251,11.99,-46.51,48.0306173185,132.29
2020-07-12 12:30:00,66.5015000937,16.75,68.5785098607,46.8415000937,0,46.8415000937,19.66,16.75,25.8278551181,132.72,58.6515000937,-46.35,74.7550731606,46.8415000937,0,46.8415000937,11.81,-46.35,47.8309376868,132.29
2020-07-12 13:00:00,67.0438334194,18.76,69.6190577326,43.0438334194,0,43.0438334194,24.0,18.76,30.4620682161,132.32,60.1438334194,-43.88,74.449547335,43.0438334194,0,43.0438334194,17.1,-43.88,47.0942077118,131.92
2020-07-12 13:30:00,63.9403334174,18.67,66.6103230553,42.0403334174,0,42.0403334174,21.9,18.67,28.7780975744,132.32,57.5403334174,-44.0,72.4354193043,42.0403334174,0,42.0403334174,15.5,-44.0,46.6502947472,131.92
2020-07-12 14:00:00,61.4165000865,18.44,64.1250347592,43.2265000865,0,43.2265000865,18.19,18.44,25.9019246389,132.57,55.1965000865,-44.3,70.7753037563,43.2265000865,0,43.2265000865,11.97,-44.3,45.8886794319,132.19
2020-07-12 14:30:00,59.8271667513,18.23,62.5429674823,42.3171667513,0,42.3171667513,17.51,18.23,25.2771240453,132.78,53.5571667513,-44.65,69.7279901505,42.3171667513,0,42.3171667513,11.24,-44.65,46.0430244445,132.33
2020-07-12 15:00:00,59.2070000834,17.04,61.6103113032,41.7070000834,0,41.7070000834,17.5,17.04,24.4256340757,133.07,52.6370000834,-44.24,68.7592275828,41.7070000834,0,41.7070000834,10.93,-44.24,45.5701931091,132.44
