Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-12 15:30:00,59.4645000811,16.8,61.7921254684,40.5745000811,0,40.5745000811,18.89,16.8,25.2798753953,132.98,52.7445000811,-44.48,68.9960338629,40.5745000811,0,40.5745000811,12.17,-44.48,46.1148490185,132.44
2020-07-12 16:00:00,60.9128334117,16.44,63.092367797,39.1628334117,0,39.1628334117,21.75,16.44,27.2641908004,132.98,53.9328334117,-44.89,70.1702402719,39.1628334117,0,39.1628334117,14.77,-44.89,47.2574332777,132.44
2020-07-12 16:30:00,63.7186667398,16.18,65.7408616547,36.5886667398,0,36.5886667398,27.13,16.18,31.5884361753,133.05,56.2686667398,-45.22,72.1873344617,36.5886667398,0,36.5886667398,19.68,-45.22,49.3168409369,132.44
2020-07-12 17:00:00,68.4356667335,16.16,70.3177508263,33.4356667335,0,33.4356667335,35.0,16.16,38.5505590102,132.96,60.4356667335,-45.37,75.5705413076,33.4356667335,0,33.4356667335,27.0,-45.37,52.7961826272,132.44
2020-07-12 17:30:00,73.419000058,15.44,75.0249503133,28.989000058,0,28.989000058,44.43,15.44,47.0363529624,132.8,64.879000058,-45.94,79.4969700588,28.989000058,0,28.989000058,35.89,-45.94,58.2973043974,132.33
2020-07-12 18:00:00,75.3691667143,15.62,76.9707456844,23.8291667143,0,23.8291667143,51.54,15.62,53.8549533469,132.55,66.2491667143,-45.77,80.5223260366,23.8291667143,0,23.8291667143,42.42,-45.77,62.4047217765,132.11
2020-07-12 18:30:00,76.7268333726,15.51,78.2787778353,19.6468333726,0,19.6468333726,57.08,15.51,59.1496956881,132.28,67.2268333726,-45.71,81.2948413204,19.6468333726,0,19.6468333726,47.58,-45.71,65.9792429481,131.86
2020-07-12 19:00:00,77.2190000289,15.05,78.6719547582,14.4690000289,0,14.4690000289,62.75,15.05,64.5295668667,132.1,67.3590000289,-45.99,81.5617249995,14.4690000289,0,14.4690000289,52.89,-45.99,70.0887451735,131.71
2020-07-12 19:30:00,76.4926666871,14.59,77.8716646599,10.2126666871,0,10.2126666871,66.28,14.59,67.8668291583,131.95,66.3426666871,-46.36,80.935770974,10.2126666871,0,10.2126666871,56.13,-46.36,72.7999072802,131.59
2020-07-12 20:00:00,75.2696666806,14.0,76.5605820394,6.9596666806,0,6.9596666806,68.31,14.0,69.7298795352,131.95,65.1296666806,-46.76,80.1771231831,6.9596666806,0,6.9596666806,58.17,-46.76,74.6340840367,131.59
2020-07-12 20:30:00,73.8311666775,13.44,75.0444852935,5.4411666775,0,5.4411666775,68.39,13.44,69.6981039914,131.84,63.7211666775,-47.22,79.3102482832,5.4411666775,0,5.4411666775,58.28,-47.22,75.0085781761,131.48
2020-07-12 21:00:00,72.1771666757,12.76,73.29639138,4.5271666757,0,4.5271666757,67.65,12.76,68.8428652803,132.13,62.2171666757,-47.97,78.5626929856,4.5271666757,0,4.5271666757,57.69,-47.97,75.0283746325,131.71
2020-07-12 21:30:00,70.8116666744,12.55,71.9151905873,3.8516666744,0,3.8516666744,66.96,12.55,68.1259429293,132.13,60.9416666744,-48.26,77.7361842198,3.8516666744,0,3.8516666744,57.09,-48.26,74.7549041869,131.71
2020-07-12 22:00:00,70.385666674,12.38,71.4661211564,3.665666674,0,3.665666674,66.72,12.38,67.8588446704,132.13,60.545666674,-48.46,77.5509468221,3.665666674,0,3.665666674,56.88,-48.46,74.7241995608,131.82
2020-07-12 22:30:00,68.5970000072,11.82,69.6079076685,3.5870000072,0,3.5870000072,65.01,11.82,66.0758087351,132.56,58.8670000072,-49.27,76.7649437559,3.5870000072,0,3.5870000072,55.28,-49.27,74.0500594193,132.19
2020-07-12 23:00:00,63.9648333405,11.5,64.9903831677,3.6048333405,0,3.6048333405,60.36,11.5,61.4457451741,132.91,54.4948333405,-49.94,73.9167806443,3.6048333405,0,3.6048333405,50.89,-49.94,71.3007412304,132.47
2020-07-12 23:30:00,58.5366666755,10.14,59.4084248695,4.4066666755,0,4.4066666755,54.13,10.14,55.071557995,133.48,48.8166666755,-49.4,69.4508959287,4.4066666755,0,4.4066666755,44.41,-49.4,66.4274649524,132.78
2020-07-13 00:00:00,54.5983333409,13.37,56.2115193142,3.7883333409,0,3.7883333409,50.81,13.37,52.5396326595,133.29,45.0983333409,-44.51,63.3640258359,3.7883333409,0,3.7883333409,41.31,-44.51,60.7260751243,132.54
2020-07-13 00:30:00,53.0108333409,16.56,55.5372132132,3.7608333409,0,3.7608333409,49.25,16.56,51.9595621614,133.21,43.5208333409,-41.12,59.8741791984,3.7608333409,0,3.7608333409,39.76,-41.12,57.1988811079,132.42
2020-07-13 01:00:00,50.8695000076,15.91,53.2994758982,3.7995000076,0,3.7995000076,47.07,15.91,49.6861449501,132.83,41.6195000076,-41.37,58.6827034217,3.7995000076,0,3.7995000076,37.82,-41.37,56.0520231571,132.05
2020-07-13 01:30:00,51.6578333407,15.84,54.0318178989,3.7078333407,0,3.7078333407,47.95,15.84,50.49859503,132.54,42.5078333407,-41.1,59.128046605,3.7078333407,0,3.7078333407,38.8,-41.1,56.5212349476,131.78
2020-07-13 02:00:00,50.4605000075,15.77,52.8673335909,3.7505000075,0,3.7505000075,46.71,15.77,49.3002738329,132.61,41.4005000075,-41.17,58.3863879759,3.7505000075,0,3.7505000075,37.65,-41.17,55.789706936,131.78
2020-07-13 02:30:00,49.4766666742,15.83,51.9473718796,3.7866666742,0,3.7866666742,45.69,15.83,48.3545757917,132.88,40.4666666742,-41.3,57.8207671319,3.7866666742,0,3.7866666742,36.68,-41.3,55.2368753642,132.0
2020-07-13 03:00:00,48.3380000076,15.58,50.7867959683,3.7780000076,0,3.7780000076,44.56,15.58,47.2051903926,132.88,39.4080000076,-41.57,57.2804972447,3.7780000076,0,3.7780000076,35.63,-41.57,54.7499936073,132.08
2020-07-13 03:30:00,47.7503333411,15.23,50.1203275546,3.8603333411,0,3.8603333411,43.89,15.23,46.4573460284,132.71,38.8703333411,-41.64,56.963079394,3.8603333411,0,3.8603333411,35.01,-41.64,54.4021111723,131.87
2020-07-13 04:00:00,47.258333341,15.29,49.67025438,3.858333341,0,3.858333341,43.4,15.29,46.0146074633,132.71,38.408333341,-41.64,56.648827614,3.858333341,0,3.858333341,34.55,-41.64,54.1072277981,131.79
2020-07-13 04:30:00,47.2971666743,15.28,49.7041283539,3.8271666743,0,3.8271666743,43.47,15.28,46.0773187154,132.71,38.4171666743,-41.64,56.6548170528,3.8271666743,0,3.8271666743,34.59,-41.64,54.1327784249,131.79
2020-07-13 05:00:00,47.2281666743,15.34,49.6569766238,3.8081666742999998,0,3.8081666742999998,43.42,15.34,46.0501031486,132.63,38.3681666743,-41.6,56.5921921642,3.8081666742999998,0,3.8081666742999998,34.56,-41.6,54.0828401621,131.71
2020-07-13 05:30:00,48.154833341,15.42,50.5634687705,3.854833341,0,3.854833341,44.3,15.42,46.9069973458,132.63,39.274833341,-41.45,57.1017953655,3.854833341,0,3.854833341,35.42,-41.45,54.5222789326,131.71
2020-07-13 06:00:00,50.6405000086,15.54,52.9712359788,4.3205000086,0,4.3205000086,46.32,15.54,48.8572819547,132.71,41.6805000086,-41.35,58.7118947145,4.3205000086,0,4.3205000086,37.36,-41.35,55.7278395418,131.81
2020-07-13 06:30:00,56.2291666859,15.71,58.3825597776,9.6091666859,0,9.6091666859,46.62,15.71,49.1958179117,132.51,46.7491666859,-41.18,62.2998955523,9.6091666859,0,9.6091666859,37.14,-41.18,55.4542333821,131.62
2020-07-13 07:00:00,60.3848333559,17.26,62.803150394,11.2648333559,0,11.2648333559,49.12,17.26,52.0642103561,132.17,50.7348333559,-40.1,64.6686424448,11.2648333559,0,11.2648333559,39.47,-40.1,56.2662500972,131.39
2020-07-13 07:30:00,66.3328333521,21.6,69.7610548982,9.362833352100001,0,9.362833352100001,56.97,21.6,60.9273411532,131.21,57.0728333521,-37.78,68.4444059572,9.362833352100001,0,9.362833352100001,47.71,-37.78,60.856983987,130.74
2020-07-13 08:00:00,71.5511666911,20.57,74.4492737027,12.2111666911,0,12.2111666911,59.34,20.57,62.8041439716,131.09,61.8811666911,-37.3,72.2535036593,12.2111666911,0,12.2111666911,49.67,-37.3,62.1160116234,130.47
2020-07-13 08:30:00,74.8130000249,18.51,77.0688333422,12.4630000249,0,12.4630000249,62.35,18.51,65.0395464314,131.26,64.7930000249,-38.43,75.3325809476,12.4630000249,0,12.4630000249,52.33,-38.43,64.9252939924,130.47
2020-07-13 09:00:00,75.8601666997,19.42,78.3064575352,16.5101666997,0,16.5101666997,59.35,19.42,62.4464482577,131.07,65.9301666997,-37.52,75.8586664861,16.5101666997,0,16.5101666997,49.42,-37.52,62.0490676803,130.34
2020-07-13 09:30:00,78.2111667135,19.92,80.7080726984,23.4411667135,0,23.4411667135,54.77,19.92,58.2800077213,131.07,68.4211667135,-37.33,77.9421898232,23.4411667135,0,23.4411667135,44.98,-37.33,58.4527954849,130.42
2020-07-13 10:00:00,80.0881667161,21.8,83.0021352011,24.7181667161,0,24.7181667161,55.37,21.8,59.5069483338,131.07,68.8681667161,-41.06,80.1794736004,24.7181667161,0,24.7181667161,44.15,-41.06,60.2921727922,130.82
2020-07-13 10:30:00,79.9030000588,18.17,81.9428966928,29.4130000588,0,29.4130000588,50.49,18.17,53.6599385016,131.54,69.2030000588,-14.8,70.7678967975,29.4130000588,0,29.4130000588,39.79,-14.8,42.4533167138,131.79
2020-07-13 11:00:00,75.5881667389,17.91,77.6810083028,36.1081667389,0,36.1081667389,39.48,17.91,43.3524912779,131.97,67.6181667389,1.23,67.629352896,36.1081667389,0,36.1081667389,31.51,1.23,31.5339975265,133.32
2020-07-13 11:30:00,73.6851667411,18.96,76.0853822864,37.2051667411,0,37.2051667411,36.48,18.96,41.112917678,131.97,69.0051667411,0.01,69.0051674657,37.2051667411,0,37.2051667411,31.8,0.01,31.8000015723,133.49
2020-07-13 12:00:00,74.5911667308,20.53,77.3648696391,32.0911667308,0,32.0911667308,42.5,20.53,47.1988442655,131.64,68.5711667308,1.24,68.58237752389999,32.0911667308,0,32.0911667308,36.48,1.24,36.5010684775,133.3
2020-07-13 12:30:00,75.6073333963,20.24,78.2695755917,31.5073333963,0,31.5073333963,44.1,20.24,48.5228564699,131.64,68.8473333963,1.26,68.8588622894,31.5073333963,0,31.5073333963,37.34,1.26,37.3612526557,133.3
2020-07-13 13:00:00,77.9023333934,20.2,80.478652748,30.0123333934,0,30.0123333934,47.89,20.2,51.9758799829,131.64,69.7623333934,1.04,69.770084997,30.0123333934,0,30.0123333934,39.75,1.04,39.763602704,133.3
2020-07-13 13:30:00,74.2143333969,17.72,76.3004959456,31.7743333969,0,31.7743333969,42.44,17.72,45.990781685,132.11,65.8243333969,-0.96,65.8313334754,31.7743333969,0,31.7743333969,34.05,-0.96,34.0635303514,133.74
2020-07-13 14:00:00,74.0043334019,17.92,76.1430742895,34.2643334019,0,34.2643334019,39.74,17.92,43.5935086911,132.11,66.1043334019,-0.62,66.1072408629,34.2643334019,0,34.2643334019,31.84,-0.62,31.8460358601,133.74
2020-07-13 14:30:00,75.8883333861,18.67,78.1511870934,26.358333386,0,26.358333386,49.53,18.67,52.9319355399,131.97,64.678333386,0.89,64.684456476,26.358333386,0,26.358333386,38.32,0.89,38.3303339406,133.48
2020-07-13 15:00:00,73.7010000518,18.04,75.8767356219,25.9010000518,0,25.9010000518,47.8,18.04,51.0909150437,131.97,64.8510000518,1.04,64.8593386315,25.9010000518,0,25.9010000518,38.95,1.04,38.9638819935,133.48
2020-07-13 15:30:00,73.3880000508,17.27,75.392648524,25.4080000508,0,25.4080000508,47.98,17.27,50.9934633066,131.97,61.8580000508,0.8200000000000001,61.8634348407,25.4080000508,0,25.4080000508,36.45,0.8200000000000001,36.4592224273,133.4
2020-07-13 16:00:00,76.3316667057,17.13,78.2301747542,19.5016667057,0,19.5016667057,56.83,17.13,59.355587774,131.78,60.8316667057,1.22,60.8438992356,19.5016667057,0,19.5016667057,41.33,1.22,41.3480023701,133.23
2020-07-13 16:30:00,80.2123333623,16.95,81.9836625397,14.4923333623,0,14.4923333623,65.72,16.95,67.8706188273,131.78,59.912333362300004,1.06,59.9217096628,14.4923333623,0,14.4923333623,45.42,1.06,45.4323673167,133.32
2020-07-13 17:00:00,87.6853333558,17.07,89.3314199244,11.2153333558,0,11.2153333558,76.47,17.07,78.3520631509,131.4,62.2253333558,2.43,62.2727629966,11.2153333558,0,11.2153333558,51.01,2.43,51.0678470273,132.85
2020-07-13 17:30:00,96.3955000181,18.64,98.1811693949,9.0555000181,0,9.0555000181,87.34,18.64,89.3069157456,130.74,67.0455000181,3.16,67.1199275378,9.0555000181,0,9.0555000181,57.99,3.16,58.0760337833,132.44
2020-07-13 18:00:00,100.5945000251,18.7,102.3178549193,12.5345000251,0,12.5345000251,88.06,18.7,90.0236280095,130.54,72.3145000251,1.74,72.3354305571,12.5345000251,0,12.5345000251,59.78,1.74,59.8053174893,132.56
2020-07-13 18:30:00,98.3105000273,17.14,99.7934567776,13.6405000273,0,13.6405000273,84.67,17.14,86.3874325351,130.69,70.7105000273,0.33,70.7112700643,13.6405000273,0,13.6405000273,57.07,0.33,57.0709540835,132.79
2020-07-13 19:00:00,94.7803333568,16.45,96.1972665476,11.7303333568,0,11.7303333568,83.05,16.45,84.6634809112,130.97,67.3403333568,-0.11,67.3404231989,11.7303333568,0,11.7303333568,55.61,-0.11,55.6101087933,132.79
2020-07-13 19:30:00,91.2785000228,15.28,92.548597863,11.3785000228,0,11.3785000228,79.9,15.28,81.3479465014,131.29,65.3585000228,-0.8,65.3633959126,11.3785000228,0,11.3785000228,53.98,-0.8,53.985927796,132.96
2020-07-13 20:00:00,87.4376666888,15.16,88.7421610959,11.0476666888,0,11.0476666888,76.39,15.16,77.8797643807,131.51,62.6876666888,-1.53,62.7063350458,11.0476666888,0,11.0476666888,51.64,-1.53,51.6626605974,133.25
2020-07-13 20:30:00,83.7526666885,15.84,85.2374024559,10.9226666885,0,10.9226666885,72.83,15.84,74.5326405007,130.99,60.1526666885,-2.06,60.187929934,10.9226666885,0,10.9226666885,49.23,-2.06,49.273080886,132.93
2020-07-13 21:00:00,80.7406666876,17.27,82.5669919348,10.4906666876,0,10.4906666876,70.25,17.27,72.3416574319,130.74,57.6206666876,-2.32,57.6673532385,10.4906666876,0,10.4906666876,47.13,-2.32,47.1870670841,132.93
2020-07-13 21:30:00,79.1041666863,12.08,80.0212196054,9.8341666863,0,9.8341666863,69.27,12.08,70.3154271835,131.37,56.1141666863,-3.74,56.2386637724,9.8341666863,0,9.8341666863,46.28,-3.74,46.4308733495,132.93
2020-07-13 22:00:00,76.8825000197,10.76,77.631800245,9.8625000197,0,9.8625000197,67.02,10.76,67.8782586695,131.62,54.8225000197,-4.33,54.993230569,9.8625000197,0,9.8625000197,44.96,-4.33,45.1680251948,133.13
2020-07-13 22:30:00,74.6991666839,8.72,75.2064086583,8.6391666839,0,8.6391666839,66.06,8.72,66.6330398526,132.11,52.9191666839,-1.8,52.9497705616,8.6391666839,0,8.6391666839,44.28,-1.8,44.3165702644,133.13
2020-07-13 23:00:00,69.1981666749,8.85,69.7618002289,4.1381666749,0,4.1381666749,65.06,8.85,65.6591661537,132.23,48.1381666749,-1.1400000000000001,48.1516634274,4.1381666749,0,4.1381666749,44.0,-1.1400000000000001,44.0147657042,133.13
2020-07-13 23:30:00,63.9220000079,8.39,64.4702581429,3.9720000079,0,3.9720000079,59.95,8.39,60.5342432017,132.23,43.8820000079,-1.17,43.8975947484,3.9720000079,0,3.9720000079,39.91,-1.17,39.927146154,133.04
2020-07-14 00:00:00,58.8773333411,7.42,59.3430432432,3.8973333411,0,3.8973333411,54.98,7.42,55.4784354502,132.07,39.1673333411,-1.73,39.2055213083,3.8973333411,0,3.8973333411,35.27,-1.73,35.3124029202,132.8
2020-07-14 00:30:00,57.4101666749,7.17,57.8561676716,4.1201666749,0,4.1201666749,53.29,7.17,53.7701869069,132.56,38.2001666749,-2.0,38.252486638,4.1201666749,0,4.1201666749,34.08,-2.0,34.1386350049,133.3
2020-07-14 01:00:00,55.3413333415,6.68,55.7430316364,4.0713333415,0,4.0713333415,51.27,6.68,51.7033393506,132.82,36.8213333415,-2.2800000000000002,36.8918553213,4.0713333415,0,4.0713333415,32.75,-2.2800000000000002,32.8292689532,133.51
2020-07-14 01:30:00,56.1716666748,6.69,56.5686506558,4.0516666748,0,4.0516666748,52.12,6.69,52.5476022288,132.82,37.2216666748,-2.34,37.2951480765,4.0516666748,0,4.0516666748,33.17,-2.34,33.252436001,133.51
2020-07-14 02:00:00,54.9086666751,6.36,55.2757747665,4.1986666751,0,4.1986666751,50.71,6.36,51.10727639,132.92,36.3586666751,-2.54,36.4472803154,4.1986666751,0,4.1986666751,32.16,-2.54,32.2601487907,133.61
2020-07-14 02:30:00,53.5661666752,5.8,53.8792558623,4.2561666752,0,4.2561666752,49.31,5.8,49.6499355488,132.82,35.5661666752,-2.81,35.6769997613,4.2561666752,0,4.2561666752,31.31,-2.81,31.4358426004,133.48
2020-07-14 03:00:00,52.2995000085,5.77,52.6168281175,4.2695000085,0,4.2695000085,48.03,5.77,48.3753428928,132.96,34.7495000085,-2.79,34.8613231367,4.2695000085,0,4.2695000085,30.48,-2.79,30.6074255696,133.57
2020-07-14 03:30:00,51.8263333419,5.45,52.1121034661,4.2663333419,0,4.2663333419,47.56,5.45,47.8712450225,133.04,34.3663333419,-3.03,34.4996488006,4.2663333419,0,4.2663333419,30.1,-3.03,30.2521222396,133.67
2020-07-14 04:00:00,51.3746666752,5.67,51.6866063501,4.2546666752,0,4.2546666752,47.12,5.67,47.4599125579,133.04,33.9546666752,-2.91,34.0791356848,4.2546666752,0,4.2546666752,29.7,-2.91,29.8422200917,133.67
2020-07-14 04:30:00,51.413166675,5.53,51.7097148276,4.173166675,0,4.173166675,47.24,5.53,47.5625745729,133.04,34.033166675,-2.99,34.1642581352,4.173166675,0,4.173166675,29.86,-2.99,30.0093268835,133.67
2020-07-14 05:00:00,51.3890000082,5.79,51.7141510792,4.1090000082,0,4.1090000082,47.28,5.79,47.6332079541,132.96,34.1090000082,-2.8200000000000003,34.2253748199,4.1090000082,0,4.1090000082,30.0,-2.8200000000000003,30.1322485055,133.58
2020-07-14 05:30:00,52.1268333416,5.96,52.4664497963,4.1568333416,0,4.1568333416,47.97,5.96,48.3388301472,132.96,34.7668333416,-2.66,34.8684427614,4.1568333416,0,4.1568333416,30.61,-2.66,30.7253592331,133.58
2020-07-14 06:00:00,53.7275000089,5.95,54.0559594976,4.4275000089,0,4.4275000089,49.3,5.95,49.6577536745,132.76,35.8875000089,-2.66,35.9859452688,4.4275000089,0,4.4275000089,31.46,-2.66,31.5722536414,133.38
2020-07-14 06:30:00,58.8556666858,6.38,59.2004552434,9.5556666858,0,9.5556666858,49.3,6.38,49.7111094223,132.6,39.7656666858,-2.84,39.8669518143,9.5556666858,0,9.5556666858,30.21,-2.84,30.3431985789,133.38
2020-07-14 07:00:00,62.4313333574,7.24,62.8497333708,12.0413333574,0,12.0413333574,50.39,7.24,50.9074621249,132.32,42.5413333574,-2.43,42.6106787534,12.0413333574,0,12.0413333574,30.5,-2.43,30.5966485093,133.11
2020-07-14 07:30:00,69.5670000284,9.57,70.2221645419,14.2070000284,0,14.2070000284,55.36,9.57,56.1810866751,132.19,47.8070000284,-1.22,47.8225642528,14.2070000284,0,14.2070000284,33.6,-1.22,33.6221415142,133.11
2020-07-14 08:00:00,75.494666699,11.41,76.352032062,16.184666699,0,16.184666699,59.31,11.41,60.3975512749,132.55,55.164666699,-0.11,55.1647763706,16.184666699,0,16.184666699,38.98,-0.11,38.9801552075,133.54
2020-07-14 08:30:00,78.6690000385,12.84,79.7099565115,19.2690000385,0,19.2690000385,59.4,12.84,60.7719145659,132.17,61.0390000385,0.63,61.042251152,19.2690000385,0,19.2690000385,41.77,0.63,41.7747507473,133.22
2020-07-14 09:00:00,80.3106667114,13.94,81.5115132213,22.3606667114,0,22.3606667114,57.95,13.94,59.6030712296,131.73,63.1506667114,1.48,63.1680069821,22.3606667114,0,22.3606667114,40.79,1.48,40.8168408871,132.87
2020-07-14 09:30:00,81.398500046,14.78,82.7294639759,22.998500046,0,22.998500046,58.4,14.78,60.241251647,131.65,64.238500046,2.03,64.270567044,22.998500046,0,22.998500046,41.24,2.03,41.2899321869,132.87
2020-07-14 10:00:00,81.7228333835,15.04,83.0952651854,25.1028333835,0,25.1028333835,56.62,15.04,58.5834959694,131.65,63.2428333835,2.03,63.2754049721,25.1028333835,0,25.1028333835,38.14,2.03,38.1939851286,132.87
2020-07-14 10:30:00,82.9243333865,15.83,84.4217624051,26.5643333865,0,26.5643333865,56.36,15.83,58.5409130438,131.76,67.7143333865,2.61,67.7646149991,26.5643333865,0,26.5643333865,41.15,2.61,41.2326884886,132.87
2020-07-14 11:00:00,80.9540000614,16.11,82.5413970438,30.7240000614,0,30.7240000614,50.23,16.11,52.7502132697,131.76,69.7540000614,2.7199999999999998,69.8070120015,30.7240000614,0,30.7240000614,39.03,2.7199999999999998,39.1246635768,132.87
2020-07-14 11:30:00,79.4208334031,16.29,81.0742430026,34.9008334031,0,34.9008334031,44.52,16.29,47.4066925655,132.06,71.8708334031,2.54,71.9157026946,34.9008334031,0,34.9008334031,36.97,2.54,37.0571518064,133.2
2020-07-14 12:00:00,77.2176667466,17.31,79.1340897325,39.9876667466,0,39.9876667466,37.23,17.31,41.0573866679,131.9,73.2576667466,3.21,73.3279608142,39.9876667466,0,39.9876667466,33.27,3.21,33.4244970044,133.02
2020-07-14 12:30:00,76.6823334137,18.72,78.9342679561,40.1923334137,0,40.1923334137,36.49,18.72,41.0116873586,131.76,76.6623334137,4.69,76.8056603672,40.1923334137,0,40.1923334137,36.47,4.69,36.7703277113,132.83
2020-07-14 13:00:00,75.8053334068,18.57,78.0467390281,36.7553334068,0,36.7553334068,39.05,18.57,43.2405758519,131.91,73.3553334068,4.94,73.5214835217,36.7553334068,0,36.7553334068,36.6,4.94,36.9318778293,132.91
2020-07-14 13:30:00,77.4335000799,17.51,79.3885825206,39.9535000799,0,39.9535000799,37.48,17.51,41.3684722947,132.03,75.6535000799,4.0,75.7591715526,39.9535000799,0,39.9535000799,35.7,4.0,35.9233907086,133.01
2020-07-14 14:00:00,71.8470000871,16.48,73.7128334926,43.5470000871,0,43.5470000871,28.3,16.48,32.7487465409,132.38,71.0070000871,3.09,71.074201799,43.5470000871,0,43.5470000871,27.46,3.09,27.6333078006,133.35
2020-07-14 14:30:00,70.4171667413,16.79,72.3911698473,37.2971667413,0,37.2971667413,33.12,16.79,37.1327146866,132.2,67.5271667413,3.56,67.6209423781,37.2971667413,0,37.2971667413,30.23,3.56,30.4388978118,133.19
2020-07-14 15:00:00,72.5785000667,15.49,74.213063351,33.3685000667,0,33.3685000667,39.21,15.49,42.1587974212,132.44,68.33850006669999,2.27,68.3761909686,33.3685000667,0,33.3685000667,34.97,2.27,35.0435985595,133.47
2020-07-14 15:30:00,72.5635000597,14.1,73.9207111771,29.8735000597,0,29.8735000597,42.69,14.1,44.9582706518,132.44,65.7435000597,1.22,65.7548188356,29.8735000597,0,29.8735000597,35.87,1.22,35.8907411459,133.47
2020-07-14 16:00:00,77.2231667191,13.6,78.4115902027,26.2031667191,0,26.2031667191,51.02,13.6,52.8015189175,132.52,64.2331667191,1.02,64.2412648285,26.2031667191,0,26.2031667191,38.03,1.02,38.0436762156,133.59
2020-07-14 16:30:00,80.8728333808,13.27,81.9543048231,23.7528333808,0,23.7528333808,57.12,13.27,58.6411741015,132.52,66.5528333808,0.9,66.5589184934,23.7528333808,0,23.7528333808,42.8,0.9,42.809461571,133.59
2020-07-14 17:00:00,86.1550000529,12.83,87.1050683607,26.4550000529,0,26.4550000529,59.7,12.83,61.0630731293,132.38,70.5650000529,0.74,70.5688800568,26.4550000529,0,26.4550000529,44.11,0.74,44.1162067726,133.4
2020-07-14 17:30:00,93.5785000366,14.4,94.6799644545,18.2985000366,0,18.2985000366,75.28,14.4,76.6448850218,131.78,72.2685000366,2.05,72.29756979,18.2985000366,0,18.2985000366,53.97,2.05,54.0089196337,132.92
2020-07-14 18:00:00,94.792666696,15.44,96.0418828394,14.652666696,0,14.652666696,80.14,15.44,81.6138052048,131.48,71.302666696,3.13,71.3713330263,14.652666696,0,14.652666696,56.65,3.13,56.7364027763,132.66
2020-07-14 18:30:00,94.3323333573,15.21,95.5506840197,11.9923333573,0,11.9923333573,82.34,15.21,83.7330263397,131.21,70.5223333573,3.26,70.5976423272,11.9923333573,0,11.9923333573,58.53,3.26,58.6207173276,132.4
2020-07-14 19:00:00,93.1325000204,15.5,94.4135189475,10.1825000204,0,10.1825000204,82.95,15.5,84.385736354,131.07,66.9025000204,1.08,66.9112166156,10.1825000204,0,10.1825000204,56.72,1.08,56.7302811557,132.58
2020-07-14 19:30:00,92.6835000231,14.65,93.8341818131,11.5635000231,0,11.5635000231,81.12,14.65,82.4322564291,131.07,66.8835000231,0.44,66.8849473001,11.5635000231,0,11.5635000231,55.32,0.44,55.3217497916,132.58
2020-07-14 20:00:00,86.4101666926,12.05,87.2463145803,12.9901666926,0,12.9901666926,73.42,12.05,74.4022775189,131.91,61.9601666926,-1.3599999999999999,61.9750906137,12.9901666926,0,12.9901666926,48.97,-1.3599999999999999,48.9888813916,133.26
2020-07-14 20:30:00,83.4413333667,9.6,83.9917621794,16.6713333667,0,16.6713333667,66.77,9.6,67.4566001219,132.46,57.8113333667,-1.88,57.8418936899,16.6713333667,0,16.6713333667,41.14,-1.88,41.1829333584,133.59
2020-07-14 21:00:00,81.4168333543,9.28,81.9440001065,10.4968333543,0,10.4968333543,70.92,9.28,71.5245747978,132.33,57.8968333543,-1.3900000000000001,57.9135166646,10.4968333543,0,10.4968333543,47.4,-1.3900000000000001,47.420376422,133.34
2020-07-14 21:30:00,80.358166685,9.51,80.9189412497,9.178166685,0,9.178166685,71.18,9.51,71.8124815057,132.08,57.158166685,-1.01,57.1670894728,9.178166685,0,9.178166685,47.98,-1.01,47.9906292936,133.07
2020-07-14 22:00:00,77.3025000211,8.63,77.782732078,10.5525000211,0,10.5525000211,66.75,8.63,67.3055673774,132.08,54.6325000211,-2.18,54.6759769785,10.5525000211,0,10.5525000211,44.08,-2.18,44.133873612,133.07
2020-07-14 22:30:00,73.8630000209,8.13,74.3090820296,10.4430000209,0,10.4430000209,63.42,8.13,63.9389810679,132.22,52.2530000209,-2.63,52.3191447864,10.4430000209,0,10.4430000209,41.81,-2.63,41.8926365845,133.17
2020-07-14 23:00:00,70.1421666781,8.63,70.6710722029,5.7321666781000005,0,5.7321666781000005,64.41,8.63,64.9855753225,132.22,48.2921666781,-1.35,48.311032513,5.7321666781000005,0,5.7321666781000005,42.56,-1.35,42.5814055663,133.06
2020-07-14 23:30:00,63.5243333419,8.1,64.0386674325,4.2643333419000005,0,4.2643333419000005,59.26,8.1,59.8110157078,131.78,42.1343333419,-1.6,42.1647014239,4.2643333419000005,0,4.2643333419000005,37.87,-1.6,37.9037847714,132.58
2020-07-15 00:00:00,59.2831666749,7.55,59.7619975486,4.0931666749,0,4.0931666749,55.19,7.55,55.7040267844,132.3,39.4131666749,-2.01,39.4643865699,4.0931666749,0,4.0931666749,35.32,-2.01,35.377146578,133.06
2020-07-15 00:30:00,57.2830000084,6.98,57.7066936322,4.1830000084,0,4.1830000084,53.1,6.98,53.5567960207,133.01,38.0830000084,-2.51,38.1656257598,4.1830000084,0,4.1830000084,33.9,-2.51,33.9927948248,133.77
2020-07-15 01:00:00,55.3008333417,7.53,55.8111374932,4.2008333417,0,4.2008333417,51.1,7.53,51.6518237819,133.3,36.7908333417,-2.47,36.8736534395,4.2008333417,0,4.2008333417,32.59,-2.47,32.6834667684,134.09
2020-07-15 01:30:00,56.6175000085,12.68,58.0200285006,4.2475000085,0,4.2475000085,52.37,12.68,53.883200536,131.93,37.7775000085,-1.17,37.7956135933,4.2475000085,0,4.2475000085,33.53,-1.17,33.550406853,133.24
2020-07-15 02:00:00,55.470833342,12.57,56.8772208503,4.340833342,0,4.340833342,51.13,12.57,52.6524624305,132.11,36.970833342,-1.25,36.991958829,4.340833342,0,4.340833342,32.63,-1.25,32.6539339131,133.32
2020-07-15 02:30:00,54.2455000084,12.36,55.6358146446,4.2155000084,0,4.2155000084,50.03,12.36,51.534168277,132.35,36.1155000084,-1.42,36.1434052195,4.2155000084,0,4.2155000084,31.9,-1.42,31.9315893748,133.59
2020-07-15 03:00:00,52.714166675,12.35,54.1415355179,4.174166675,0,4.174166675,48.54,12.35,50.0864662359,132.35,35.124166675,-1.42,35.1528588398,4.174166675,0,4.174166675,30.95,-1.42,30.9825579964,133.59
2020-07-15 03:30:00,52.1760000081,12.41,53.6315492676,4.0560000081,0,4.0560000081,48.12,12.41,49.6944916465,132.35,34.7060000081,-1.37,34.7330294757,4.0560000081,0,4.0560000081,30.65,-1.37,30.6806029928,133.59
2020-07-15 04:00:00,51.7850000083,12.4,53.2489082128,4.1250000082,0,4.1250000082,47.66,12.4,49.2466811064,132.35,34.5350000083,-1.3900000000000001,34.5629617592,4.1250000082,0,4.1250000082,30.41,-1.3900000000000001,30.4417509352,133.59
2020-07-15 04:30:00,51.4365000083,12.14,52.8497221668,4.1565000083,0,4.1565000083,47.28,12.14,48.8137070913,132.35,34.4865000083,-1.6,34.5235960297,4.1565000083,0,4.1565000083,30.33,-1.6,30.3721731195,133.52
2020-07-15 05:00:00,51.8476666749,12.1,53.2408728293,4.0976666749,0,4.0976666749,47.75,12.1,49.2592377123,132.35,34.9476666749,-1.71,34.9894770755,4.0976666749,0,4.0976666749,30.85,-1.71,30.8973558739,133.52
2020-07-15 05:30:00,53.7523333413,12.61,55.2116422472,4.0023333413,0,4.0023333413,49.75,12.61,51.3232364529,132.46,37.3223333413,-1.4100000000000001,37.3489580315,4.0023333413,0,4.0023333413,33.32,-1.4100000000000001,33.3498200895,133.66
2020-07-15 06:00:00,55.9086666747,13.14,57.4320346962,4.0386666747,0,4.0386666747,51.87,13.14,53.5084712919,132.46,38.9486666747,-1.22,38.9677691912,4.0386666747,0,4.0386666747,34.91,-1.22,34.9313111692,133.73
2020-07-15 06:30:00,61.9298333421,14.3,63.5593758448,4.3898333421,0,4.3898333421,57.54,14.3,59.2903162414,132.26,44.3398333421,-0.79,44.3468704736,4.3898333421,0,4.3898333421,39.95,-0.79,39.9578102503,133.64
2020-07-15 07:00:00,66.5991666773,15.58,68.3972616565,5.3291666773,0,5.3291666773,61.27,15.58,63.21984894,131.92,47.8091666773,0.02,47.8091708606,5.3291666773,0,5.3291666773,42.48,0.02,42.4800047081,133.36
2020-07-15 07:30:00,72.2723333502,15.15,73.8431626346,8.4223333502,0,8.4223333502,63.85,15.15,65.6227475804,131.78,50.6823333502,0.24,50.6829015923,8.4223333502,0,8.4223333502,42.26,0.24,42.26068149,133.21
2020-07-15 08:00:00,78.3126666823,16.72,80.0776633206,7.8226666823,0,7.8226666823,70.49,16.72,72.4458314881,131.45,56.8126666823,2.32,56.8600166686,7.8226666823,0,7.8226666823,48.99,2.32,49.0449028952,132.86
2020-07-15 08:30:00,84.3056667009,17.44,86.090644311,17.1056667009,0,17.1056667009,67.2,17.44,69.4261737387,131.34,61.6256667009,2.37,61.6712225947,17.1056667009,0,17.1056667009,44.52,2.37,44.5830382545,132.86
2020-07-15 09:00:00,85.6728333746,18.1,87.5639445116,20.6528333746,0,20.6528333746,65.02,18.1,67.4922988199,131.02,63.9128333746,2.77,63.9728314988,20.6528333746,0,20.6528333746,43.26,2.77,43.3485928261,132.52
2020-07-15 09:30:00,84.9233333717,18.62,86.9406518895,19.2033333717,0,19.2033333717,65.72,18.62,68.3068283556,130.8,65.0833333717,1.47,65.0999322794,19.2033333717,0,19.2033333717,45.88,1.47,45.9035434362,132.52
2020-07-15 10:00:00,84.0926667088,17.49,85.8922388472,21.0426667088,0,21.0426667088,63.05,17.49,65.4308994283,131.1,66.2826667088,0.09,66.2827278107,21.0426667088,0,21.0426667088,45.24,0.09,45.2400895225,132.86
2020-07-15 10:30:00,85.0671667102,17.61,86.8707945866,21.7871667102,0,21.7871667102,63.28,17.61,65.6846291,131.2,67.4971667102,0.05,67.4971852295,21.7871667102,0,21.7871667102,45.71,0.05,45.7100273463,132.93
2020-07-15 11:00:00,83.3551667117,17.75,85.2240947006,22.5151667117,0,22.5151667117,60.84,17.75,63.3764001818,131.2,67.4951667117,0.19,67.4954341377,22.5151667117,0,22.5151667117,44.98,0.19,44.9804012877,132.93
2020-07-15 11:30:00,86.7570000486,19.5,88.921465673,24.3170000486,0,24.3170000486,62.44,19.5,65.4140932827,130.95,71.9470000486,1.83,71.9702696674,24.3170000486,0,24.3170000486,47.63,1.83,47.6651423999,132.65
2020-07-15 12:00:00,85.3701667143,20.02,87.6861777296,23.8001667143,0,23.8001667143,61.57,20.02,64.743071444,130.95,71.4701667143,2.23,71.5049482915,23.8001667143,0,23.8001667143,47.67,2.23,47.7221311343,132.65
2020-07-15 12:30:00,85.2508333719,19.75,87.5086686598,19.3008333719,0,19.3008333719,65.95,19.75,68.8437724126,130.71,70.4108333719,2.12,70.4427416852,19.3008333719,0,19.3008333719,51.11,2.12,51.1539490167,132.47
2020-07-15 13:00:00,84.9423333763,19.74,87.2058919994,21.4623333763,0,21.4623333763,63.48,19.74,66.4784025079,130.88,72.1123333763,2.12,72.1434891377,21.4623333763,0,21.4623333763,50.65,2.12,50.6943478112,132.47
2020-07-15 13:30:00,81.8366667147,19.36,84.0954791827,23.9966667147,0,23.9966667147,57.84,19.36,60.9940587271,131.26,73.3466667147,1.6099999999999999,73.364334783,23.9966667147,0,23.9966667147,49.35,1.6099999999999999,49.3762554271,132.9
2020-07-15 14:00:00,80.6008333844,19.51,82.9284899312,25.5408333844,0,25.5408333844,55.06,19.51,58.4144134611,131.37,73.7308333844,1.42,73.7445061788,25.5408333844,0,25.5408333844,48.19,1.42,48.2109168135,133.02
2020-07-15 14:30:00,79.8016667278,18.69,81.961101216,30.5816667278,0,30.5816667278,49.22,18.69,52.6490693175,131.47,72.7016667278,0.96,72.7080046831,30.5816667278,0,30.5816667278,42.12,0.96,42.1309387505,133.02
2020-07-15 15:00:00,79.1370000607,17.93,81.1427734219,30.3270000607,0,30.3270000607,48.81,17.93,51.9990480682,131.62,70.1170000607,0.88,70.1225220418,30.3270000607,0,30.3270000607,39.79,0.88,39.7997298986,133.16
2020-07-15 15:30:00,76.8221667183,17.85,78.8686743853,25.8021667183,0,25.8021667183,51.02,17.85,54.052408827,131.62,67.4321667183,1.27,67.4441250838,25.8021667183,0,25.8021667183,41.63,1.27,41.6493673421,133.16
2020-07-15 16:00:00,76.4906667216,17.86,78.5480852441,27.4806667216,0,27.4806667216,49.01,17.86,52.1628191339,131.72,67.7606667216,1.35,67.7741134546,27.4806667216,0,27.4806667216,40.28,1.35,40.3026165404,133.16
2020-07-15 16:30:00,77.5440000485,17.3,79.4503740931,24.2640000485,0,24.2640000485,53.28,17.3,56.0182863001,131.95,66.6740000485,0.9500000000000001,66.6807677106,24.2640000485,0,24.2640000485,42.41,0.9500000000000001,42.4206388448,133.4
2020-07-15 17:00:00,81.0758333749,16.92,82.8225643013,20.7958333749,0,20.7958333749,60.28,16.92,62.6096222637,131.76,67.7158333749,0.61,67.7185808302,20.7958333749,0,20.7958333749,46.92,0.61,46.9239650925,133.31
2020-07-15 17:30:00,85.6786667189,15.22,87.0200110936,26.1086667189,0,26.1086667189,59.57,15.22,61.4836018789,131.99,72.2886667189,-1.16,72.2979732496,26.1086667189,0,26.1086667189,46.18,-1.16,46.1945667801,133.55
2020-07-15 18:00:00,87.7356667191,15.27,89.0545906433,26.2056667191,0,26.2056667191,61.53,15.27,63.3964809749,131.9,73.0656667191,-1.07,73.0735010322,26.2056667191,0,26.2056667191,46.86,-1.07,46.8722145839,133.44
2020-07-15 18:30:00,86.0903333829,14.34,87.2764636198,24.7903333829,0,24.7903333829,61.3,14.34,62.9549489715,131.78,71.6903333829,-1.31,71.7023012222,24.7903333829,0,24.7903333829,46.9,-1.31,46.9182917421,133.22
2020-07-15 19:00:00,84.1933333792,12.71,85.1472928842,22.9433333792,0,22.9433333792,61.25,12.71,62.5548287505,131.78,65.1033333792,-1.51,65.1208424169,22.9433333792,0,22.9433333792,42.16,-1.51,42.1870323678,133.07
2020-07-15 19:30:00,86.6566667035,13.1,87.6412453366,18.3966667035,0,18.3966667035,68.26,13.1,69.5056659561,131.59,63.5966667035,0.26,63.5971981756,18.3966667035,0,18.3966667035,45.2,0.26,45.2007477814,132.8
2020-07-15 20:00:00,83.8813333578,15.68,85.3342866958,12.2213333578,0,12.2213333578,71.66,15.68,73.3554224308,131.09,59.6213333578,0.30000000000000004,59.6220881164,12.2213333578,0,12.2213333578,47.4,0.30000000000000004,47.4009493576,132.68
2020-07-15 20:30:00,81.0990000228,12.6,82.0719672281,11.3990000228,0,11.3990000228,69.7,12.6,70.8297253983,131.43,56.6690000228,-1.24,56.6825648995,11.3990000228,0,11.3990000228,45.27,-1.24,45.2869793649,132.8
2020-07-15 21:00:00,79.8836666855,11.28,80.6761340367,9.3936666855,0,9.3936666855,70.49,11.28,71.3868230138,131.16,55.4136666855,-1.7000000000000002,55.4397371524,9.3936666855,0,9.3936666855,46.02,-1.7000000000000002,46.051388687,132.45
2020-07-15 21:30:00,80.1190000162,11.31,80.9133503422,8.0990000162,0,8.0990000162,72.02,11.31,72.9026508434,131.09,55.2590000162,-1.57,55.2812986713,8.0990000162,0,8.0990000162,47.16,-1.57,47.1861261389,132.36
2020-07-15 22:00:00,78.8655000155,11.11,79.6442037608,7.7655000155,0,7.7655000155,71.1,11.11,71.9627827422,131.18,54.2055000155,-1.69,54.2318387291,7.7655000155,0,7.7655000155,46.44,-1.69,46.4707402566,132.44
2020-07-15 22:30:00,76.1993333414,11.26,77.0267875591,4.0193333414,0,4.0193333414,72.18,11.26,73.0529944629,131.48,53.2493333414,-1.78,53.2790756423,4.0193333414,0,4.0193333414,49.23,-1.78,49.262169055,132.72
2020-07-15 23:00:00,70.7230000081,10.73,71.5323397502,4.0430000081,0,4.0430000081,66.68,10.73,67.5378064494,132.03,49.1930000081,-2.06,49.2361132686,4.0430000081,0,4.0430000081,45.15,-2.06,45.1969700312,133.23
2020-07-15 23:30:00,64.7831666748,9.38,65.4587128227,4.0431666748,0,4.0431666748,60.74,9.38,61.4600032541,132.03,42.9831666748,-2.74,43.0704099979,4.0431666748,0,4.0431666748,38.94,-2.74,39.0362805605,133.23
2020-07-16 00:00:00,60.2950000078,8.97,60.9585754914,3.8950000078,0,3.8950000078,56.4,8.97,57.108851328,132.25,40.0950000078,-3.03,40.2093263513,3.8950000078,0,3.8950000078,36.2,-3.03,36.3265866825,133.3
2020-07-16 00:30:00,58.1553333413,8.37,58.7545717033,3.9953333413000003,0,3.9953333413000003,54.16,8.37,54.8029424393,132.61,38.6953333413,-3.16,38.8241474136,3.9953333413000003,0,3.9953333413000003,34.7,-3.16,34.8435876454,133.63
2020-07-16 01:00:00,55.946000008,7.19,56.4061257037,4.016000008,0,4.016000008,51.93,7.19,52.4253850725,133.06,37.116000008,-2.3,37.1871947933,4.016000008,0,4.016000008,33.1,-2.3,33.1798131399,133.86
2020-07-16 01:30:00,56.6540000079,6.87,57.0690162601,3.9540000079,0,3.9540000079,52.7,6.87,53.1459020057,133.15,37.5240000079,-2.44,37.603246889,3.9540000079,0,3.9540000079,33.57,-2.44,33.6585576043,133.94
2020-07-16 02:00:00,55.4196666745,8.82,56.1171262122,3.9296666745,0,3.9296666745,51.49,8.82,52.2399511868,133.15,36.6796666745,-2.24,36.7480005899,3.9296666745,0,3.9296666745,32.75,-2.24,32.8265151973,134.11
2020-07-16 02:30:00,54.3635000077,13.38,55.9858422558,3.8635000077,0,3.8635000077,50.5,13.38,52.2424578289,132.99,35.9535000077,-2.7199999999999998,36.0562416622,3.8635000077,0,3.8635000077,32.09,-2.7199999999999998,32.2050694767,134.49
2020-07-16 03:00:00,53.0206666745,13.88,54.8073489106,3.9306666745000003,0,3.9306666745000003,49.09,13.88,51.0145322433,132.99,34.9606666745,-4.62,35.2646085237,3.9306666745000003,0,3.9306666745000003,31.03,-4.62,31.3720464745,134.36
2020-07-16 03:30:00,52.5086666745,15.91,54.8660931353,3.9286666745,0,3.9286666745,48.58,15.91,51.1189250669,132.82,32.8786666745,-17.93,37.44985477,3.9286666745,0,3.9286666745,28.95,-17.93,34.0527150166,132.34
2020-07-16 04:00:00,52.1093333413,15.8,54.4520212781,3.9793333413000003,0,3.9793333413000003,48.13,15.8,50.6570518289,132.82,32.6893333413,-17.18,36.9289170475,3.9793333413000003,0,3.9793333413000003,28.71,-17.18,33.457682227,132.19
2020-07-16 04:30:00,52.1018333413,15.71,54.4187939734,3.9818333412999998,0,3.9818333412999998,48.12,15.71,50.6195466199,132.66,32.7218333413,-17.11,36.9252011127,3.9818333412999998,0,3.9818333412999998,28.74,-17.11,33.4475664287,132.19
2020-07-16 05:00:00,52.2048333413,15.56,54.4743813567,3.9948333413,0,3.9948333413,48.21,15.56,50.6588363467,132.83,32.7548333413,-17.25,37.0194760527,3.9948333413,0,3.9948333413,28.76,-17.25,33.5365487193,132.19
2020-07-16 05:30:00,53.0616666748,15.79,55.3612190103,4.0516666748,0,4.0516666748,49.01,15.79,51.490816657,132.5,33.5116666748,-16.9,37.5318771622,4.0516666748,0,4.0516666748,29.46,-16.9,33.9632389504,132.0
2020-07-16 06:00:00,54.3881666753,15.97,56.6843327058,4.3081666753,0,4.3081666753,50.08,15.97,52.5646963275,132.18,34.5581666753,-16.72,38.3904321929,4.3081666753,0,4.3081666753,30.25,-16.72,34.5632883274,131.6
2020-07-16 06:30:00,60.3891666848,16.75,62.6690829109,9.0791666848,0,9.0791666848,51.31,16.75,53.97479597,131.76,39.2691666848,-16.52,42.602556873,9.0791666848,0,9.0791666848,30.19,-16.52,34.4143356757,131.32
2020-07-16 07:00:00,63.4035000249,17.39,65.745082823,12.4335000249,0,12.4335000249,50.97,17.39,53.8549254943,131.45,41.6735000249,-15.8,44.5681568423,12.4335000249,0,12.4335000249,29.24,-15.8,33.2357879401,131.03
2020-07-16 07:30:00,72.4648333567,18.24,74.7251609126,11.6848333567,0,11.6848333567,60.78,18.24,63.4579073087,131.07,49.5748333567,-12.93,51.2332802224,11.6848333567,0,11.6848333567,37.89,-12.93,40.0354467941,130.44
2020-07-16 08:00:00,77.0685000294,15.38,78.5881549394,14.6985000294,0,14.6985000294,62.37,15.38,64.2383164474,131.29,53.5885000294,-13.38,55.2336105592,14.6985000294,0,14.6985000294,38.89,-13.38,41.1273206032,130.44
2020-07-16 08:30:00,80.1873333696,16.24,81.8153166157,18.1273333696,0,18.1273333696,62.06,16.24,64.1496780974,130.92,58.9373333696,-12.61,60.2712316509,18.1273333696,0,18.1273333696,40.81,-12.61,42.7137940249,130.03
2020-07-16 09:00:00,81.2625000417,14.9,82.6172131764,20.8725000417,0,20.8725000417,60.39,14.9,62.2009815035,131.06,60.4225000417,-12.18,61.6379015809,20.8725000417,0,20.8725000417,39.55,-12.18,41.3830267139,130.03
2020-07-16 09:30:00,82.6900000537,15.86,84.1972428817,26.8300000537,0,26.8300000537,55.86,15.86,58.0678844113,130.85,63.3200000537,-12.18,64.480809601,26.8300000537,0,26.8300000537,36.49,-12.18,38.4691109853,129.86
2020-07-16 10:00:00,82.7001355758,17.06,84.4414354702,29.8801355758,0,29.8801355758,52.82,17.06,55.5067203139,131.25,68.6401355758,1.5,68.6565234473,29.8801355758,0,29.8801355758,38.76,1.5,38.7890139086,132.56
2020-07-16 10:30:00,84.518512905,16.51,86.1159632337,36.088512905,0,36.088512905,48.43,16.51,51.1668349617,131.5,69.608512905,1.27,69.6200974493,36.088512905,0,36.088512905,33.52,1.27,33.5440501431,132.98
2020-07-16 11:00:00,82.1541794817,16.73,83.8403369883,36.2041794817,0,36.2041794817,45.95,16.73,48.9008732028,131.5,68.1641794817,1.47,68.1800283397,36.2041794817,0,36.2041794817,31.96,1.47,31.9937884596,132.89
2020-07-16 11:30:00,81.4311796501,17.08,83.2031454887,37.3511796501,0,37.3511796501,44.08,17.08,47.2733836318,131.5,67.4811796501,1.82,67.5057183279,37.3511796501,0,37.3511796501,30.13,1.82,30.1849184196,132.89
2020-07-16 12:00:00,82.2041796562,17.03,83.9496757168,38.8941796562,0,38.8941796562,43.31,17.03,46.5379092784,131.66,66.7541796562,2.07,66.7862665641,38.8941796562,0,38.8941796562,27.86,2.07,27.9367947338,133.02
2020-07-16 12:30:00,82.7863462972,17.85,84.6888518829,39.2163462972,0,39.2163462972,43.57,17.85,47.0846832845,131.66,68.6863462972,1.52,68.7031627195,39.2163462972,0,39.2163462972,29.47,1.52,29.5091731501,133.21
2020-07-16 13:00:00,81.6408462886,18.15,83.634025867,38.5708462886,0,38.5708462886,43.07,18.15,46.7380722752,131.75,69.6108462886,1.07,69.6190693777,38.5708462886,0,38.5708462886,31.04,1.07,31.058436857,133.32
2020-07-16 13:30:00,76.1320011135,17.77,78.1783505425,35.4620011135,0,35.4620011135,40.67,17.77,44.3826745476,131.84,69.1320011135,-0.24,69.1324177066,35.4620011135,0,35.4620011135,33.67,-0.24,33.67085535,133.48
2020-07-16 14:00:00,72.6290000651,19.78,75.2742987377,32.5490000651,0,32.5490000651,40.08,19.78,44.6951317259,131.51,68.3290000651,0.38,68.3300567093,32.5490000651,0,32.5490000651,35.78,0.38,35.7820178302,133.35
2020-07-16 14:30:00,70.8076667366,20.09,73.6025391456,34.9576667366,0,34.9576667366,35.85,20.09,41.095384169,131.51,68.6876667366,0.72,68.6914402361,34.9576667366,0,34.9576667366,33.73,0.72,33.7376836786,133.2
2020-07-16 15:00:00,68.8583334058,19.88,71.6706667991,36.2283334058,0,36.2283334058,32.63,19.88,38.2090473579,131.51,68.1183334058,0.6000000000000001,68.120975815,36.2283334058,0,36.2283334058,31.89,0.6000000000000001,31.8956439032,133.2
2020-07-16 15:30:00,68.6380000719,19.69,71.4063803443,35.9580000719,0,35.9580000719,32.68,19.69,38.1533550294,131.51,67.8580000719,0.5,67.8598421289,35.9580000719,0,35.9580000719,31.9,0.5,31.9039182547,133.2
2020-07-16 16:00:00,69.8816667315,19.21,72.4739363162,32.4116667315,0,32.4116667315,37.47,19.21,42.1073034045,131.51,66.3816667315,0.26,66.3821759063,32.4116667315,0,32.4116667315,33.97,0.26,33.970994981,133.2
2020-07-16 16:30:00,73.8683334006,19.21,76.3253220064,33.6483334006,0,33.6483334006,40.22,19.21,44.5721045049,131.39,69.4483334006,0.22,69.4486818602,33.6483334006,0,33.6483334006,35.8,0.22,35.8006759713,133.2
2020-07-16 17:00:00,79.9446667473,18.1,81.9680409753,40.3146667473,0,40.3146667473,39.63,18.1,43.5677277351,131.59,74.0046667473,-0.72,74.0081691462,40.3146667473,0,40.3146667473,33.69,-0.72,33.6976927994,133.34
2020-07-16 17:30:00,82.4827014282,16.93,84.2022620533,39.3927014282,0,39.3927014282,43.09,16.93,46.2965765473,131.66,73.4027014282,-1.74,73.423321751,39.3927014282,0,39.3927014282,34.01,-1.74,34.0544813497,133.44
2020-07-16 18:00:00,87.6146793363,16.19,89.0979693102,40.2646793363,0,40.2646793363,47.35,16.19,50.0413688862,131.66,74.1046793363,-2.2800000000000002,74.1397457477,40.2646793363,0,40.2646793363,33.84,-2.2800000000000002,33.9167215397,133.44
2020-07-16 18:30:00,89.33734605,15.3,90.6380240255,35.31734605,0,35.31734605,54.02,15.3,56.1449053788,131.43,70.99734605,-0.66,71.000413704,35.31734605,0,35.31734605,35.68,-0.66,35.686103738,133.0
2020-07-16 19:00:00,88.7776793582,14.48,89.9508018432,30.4176793582,0,30.4176793582,58.36,14.48,60.1295268566,131.57,67.8476793582,-1.23,67.8588276814,30.4176793582,0,30.4176793582,37.43,-1.23,37.4502042718,133.19
2020-07-16 19:30:00,86.2167009754,14.69,87.4592226531,20.6567009754,0,20.6567009754,65.56,14.69,67.1856361137,131.2,62.0567009754,-1.57,62.0765578617,20.6567009754,0,20.6567009754,41.4,-1.57,41.4297586283,132.91
2020-07-16 20:00:00,84.446666696,17.27,86.1945033983,14.686666696,0,14.686666696,69.76,17.27,71.8659202961,130.66,59.636666696,-0.92,59.6437625793,14.686666696,0,14.686666696,44.95,-0.92,44.9594139197,132.69
2020-07-16 20:30:00,81.6080000227,13.28,82.6814614511,11.3280000227,0,11.3280000227,70.28,13.28,71.5236799948,130.81,57.3880000227,-2.27,57.4328777496,11.3280000227,0,11.3280000227,46.06,-2.27,46.1159028969,132.48
2020-07-16 21:00:00,80.3400000182,13.14,81.4074640492,9.1100000182,0,9.1100000182,71.23,13.14,72.4318472773,130.81,55.9400000182,-2.39,55.9910323359,9.1100000182,0,9.1100000182,46.83,-2.39,46.8909479537,132.48
2020-07-16 21:30:00,79.5098333414,13.57,80.659522054,4.0498333414,0,4.0498333414,75.46,13.57,76.6704408491,130.58,55.3598333414,-1.76,55.3878032385,4.0498333414,0,4.0498333414,51.31,-1.76,51.3401762755,132.24
2020-07-16 22:00:00,78.0766666744,13.39,79.216525921,3.8766666744,0,3.8766666744,74.2,13.39,75.3984887116,130.58,53.5266666744,-1.73,53.5546164702,3.8766666744,0,3.8766666744,49.65,-1.73,49.6801308372,132.24
2020-07-16 22:30:00,76.1411666744,12.82,77.21288534,3.8511666744,0,3.8511666744,72.29,12.82,73.4179576126,130.96,52.3611666744,-2.2800000000000002,52.4107830079,3.8511666744,0,3.8511666744,48.51,-2.2800000000000002,48.5635511469,132.58
2020-07-16 23:00:00,71.0715000079,11.66,72.0216197636,3.9315000079,0,3.9315000079,67.14,11.66,68.1449572602,131.37,48.8215000079,-2.95,48.9105444973,3.9315000079,0,3.9315000079,44.89,-2.95,44.9868269608,132.9
2020-07-16 23:30:00,67.3533333414,10.0,68.0916405456,4.0233333414,0,4.0233333414,63.33,10.0,64.1146543311,131.95,47.5233333414,-2.62,47.595499912,4.0233333414,0,4.0233333414,43.5,-2.62,43.5788297227,133.22
2020-07-17 00:00:00,62.8466666747,8.85,63.4667315381,4.0266666747,0,4.0266666747,58.82,8.85,59.4820552772,132.52,44.8766666747,-3.46,45.0098523863,4.0266666747,0,4.0266666747,40.85,-3.46,40.9962693425,133.7
2020-07-17 00:30:00,60.5830000078,7.87,61.0920354052,3.9030000078000002,0,3.9030000078000002,56.68,7.87,57.223765168,132.71,43.3230000078,-3.7,43.480712157,3.9030000078000002,0,3.9030000078000002,39.42,-3.7,39.593262053,133.79
2020-07-17 01:00:00,58.4796666745,9.29,59.2129674511,3.9296666745,0,3.9296666745,54.55,9.29,55.3354009654,132.83,41.7896666745,-2.22,41.8485918612,3.9296666745,0,3.9296666745,37.86,-2.22,37.9250313118,133.89
2020-07-17 01:30:00,59.4806666746,13.0,60.8847247514,3.9606666746,0,3.9606666746,55.52,13.0,57.0216660577,132.53,42.4706666746,-1.3599999999999999,42.4924361244,3.9606666746,0,3.9606666746,38.51,-1.3599999999999999,38.5340070587,133.89
2020-07-17 02:00:00,57.8050000078,13.2,59.2929846264,3.9050000078,0,3.9050000078,53.9,13.2,55.4927923248,132.53,40.8650000078,-1.22,40.8832071349,3.9050000078,0,3.9050000078,36.96,-1.22,36.9801297997,133.89
2020-07-17 02:30:00,56.5806666744,13.42,58.1503933033,3.8806666744,0,3.8806666744,52.7,13.42,54.3818572688,132.82,40.3906666744,-2.69,40.4801439524,3.8806666744,0,3.8806666744,36.51,-2.69,36.6089633833,134.38
2020-07-17 03:00:00,55.2226666745,15.02,57.2288678435,3.9326666745,0,3.9326666745,51.29,15.02,53.4440314722,132.82,38.8226666745,-10.28,40.1606504893,3.9326666745,0,3.9326666745,34.89,-10.28,36.3729363676,133.68
2020-07-17 03:30:00,54.5071666747,15.42,56.6463380891,4.0071666747,0,4.0071666747,50.5,15.42,52.801765122,132.66,37.1371666747,-17.88,41.2172724549,4.0071666747,0,4.0071666747,33.13,-17.88,37.6469294897,132.18
2020-07-17 04:00:00,53.2021666747,15.6,55.4421368535,3.9921666747,0,3.9921666747,49.21,15.6,51.6234839971,132.66,35.0721666747,-17.59,39.236016302,3.9921666747,0,3.9921666747,31.08,-17.59,35.7123858066,132.18
2020-07-17 04:30:00,53.0208333414,15.58,55.2625114179,4.0308333414,0,4.0308333414,48.99,15.58,51.4077474706,132.66,34.7508333414,-17.52,38.9174873023,4.0308333414,0,4.0308333414,30.72,-17.52,35.3647960548,132.18
2020-07-17 05:00:00,53.8510000081,15.38,56.0042373564,4.0610000081,0,4.0610000081,49.79,15.38,52.1113087535,132.8,36.5210000081,-17.94,40.6893971643,4.0610000081,0,4.0610000081,32.46,-17.94,37.0876691098,132.18
2020-07-17 05:30:00,54.7291666748,15.4,56.8545660868,4.0491666748,0,4.0491666748,50.68,15.4,52.9681262648,132.67,37.5691666748,-17.87,41.6026343473,4.0491666748,0,4.0491666748,33.52,-17.87,37.985882904,132.18
2020-07-17 06:00:00,56.228166675,15.84,58.4167127425,4.178166675,0,4.178166675,52.05,15.84,54.4068754846,132.52,38.838166675,-17.49,42.5946392246,4.178166675,0,4.178166675,34.66,-17.49,38.8228759883,131.93
2020-07-17 06:30:00,61.234833343,17.06,63.5668814285,4.814833343,0,4.814833343,56.42,17.06,58.9428536805,131.88,42.364833343,-16.4,45.4283953511,4.814833343,0,4.814833343,37.55,-16.4,40.9751449052,131.37
2020-07-17 07:00:00,65.0795000124,18.22,67.5818742109,6.1895000124,0,6.1895000124,58.89,18.22,61.6441440852,131.65,44.7695000124,-15.47,47.3669613904,6.1895000124,0,6.1895000124,38.58,-15.47,41.5660594716,131.25
