Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-17 07:30:00,70.0898333508,19.74,72.8165663784,8.7298333508,0,8.7298333508,61.36,19.74,64.457095808,131.3,47.3398333508,-13.06,49.1082826179,8.7298333508,0,8.7298333508,38.61,-13.06,40.7589953262,130.84
2020-07-17 08:00:00,75.0748333526,18.28,77.2682923515,9.6448333526,0,9.6448333526,65.43,18.28,67.9355819876,130.88,53.2748333526,-11.48,54.4976904901,9.6448333526,0,9.6448333526,43.63,-11.48,45.1150451623,130.16
2020-07-17 08:30:00,78.1376666962,16.68,79.8981686694,14.7576666962,0,14.7576666962,63.38,16.68,65.5381324116,130.69,56.5576666962,-12.1,57.8375281467,14.7576666962,0,14.7576666962,41.8,-12.1,43.5160889787,129.83
2020-07-17 09:00:00,80.0073333689,18.02,82.0115467041,17.7773333689,0,17.7773333689,62.23,18.02,64.7865209747,130.92,61.6673333689,-10.71,62.5904473928,17.7773333689,0,17.7773333689,43.89,-10.71,45.1778286331,129.99
2020-07-17 09:30:00,80.8551667112,18.99,83.0552712589,22.2551667112,0,22.2551667112,58.6,18.99,61.6001631491,130.92,65.7651667112,-9.92,66.5091238294,22.2551667112,0,22.2551667112,43.51,-9.92,44.626522383,129.99
2020-07-17 10:00:00,78.6936667236,20.44,81.3049001131,28.4636667236,0,28.4636667236,50.23,20.44,54.2295721908,130.66,66.9836667236,-10.72,67.8360524186,28.4636667236,0,28.4636667236,38.52,-10.72,39.9838567424,129.92
2020-07-17 10:30:00,76.6116667301,20.5,79.3069825372,31.7016667301,0,31.7016667301,44.91,20.5,49.367581468,130.77,68.2316667301,-10.6,69.0501292161,31.7016667301,0,31.7016667301,36.53,-10.6,38.0368360935,129.92
2020-07-17 11:00:00,76.4740000714,18.59,78.7010850428,35.7040000714,0,35.7040000714,40.77,18.59,44.8082693261,131.26,70.5540000714,-10.92,71.3940706647,35.7040000714,0,35.7040000714,34.85,-10.92,36.5208009222,130.2
2020-07-17 11:30:00,75.7395000723,18.8,78.0378874086,36.1395000723,0,36.1395000723,39.6,18.8,43.836058217,131.26,71.4695000723,-10.93,72.3004449542,36.1395000723,0,36.1395000723,35.33,-10.93,36.9820740359,130.2
2020-07-17 12:00:00,76.6325000729,19.5,79.0745854711,36.4525000729,0,36.4525000729,40.18,19.5,44.6618674039,131.13,73.0425000729,-10.76,73.8307823127,36.4525000729,0,36.4525000729,36.59,-10.76,38.1392933862,130.11
2020-07-17 12:30:00,75.9570000726,19.41,78.3977930813,36.2770000726,0,36.2770000726,39.68,19.41,44.1729611867,131.13,71.3870000726,-10.61,72.1711568382,36.2770000726,0,36.2770000726,35.11,-10.61,36.6781160912,130.02
2020-07-17 13:00:00,75.5243334012,18.92,77.8581488072,33.9143334012,0,33.9143334012,41.61,18.92,45.7095012005,131.34,70.7243334012,-11.05,71.5823570095,33.9143334012,0,33.9143334012,36.81,-11.05,38.4327802793,130.28
2020-07-17 13:30:00,74.3190000695,18.34,76.5484772633,34.7690000695,0,34.7690000695,39.55,18.34,43.5953908114,131.85,70.4390000695,-11.73,71.4090024492,34.7690000695,0,34.7690000695,35.67,-11.73,37.5491917356,130.79
2020-07-17 14:00:00,70.523833407,23.78,74.4251266604,36.813833407,0,36.813833407,33.71,23.78,41.2535150018,131.6,69.513833407,-10.47,70.2978942425,36.813833407,0,36.813833407,32.7,-10.47,34.3352719517,131.06
2020-07-17 14:30:00,68.6801667451,24.16,72.8057065355,39.2101667451,0,39.2101667451,29.47,24.16,38.1075648658,131.6,69.8801667451,-10.3,70.6351732802,39.2101667451,0,39.2101667451,30.67,-10.3,32.3533444948,131.06
2020-07-17 15:00:00,67.4511667453,24.07,71.6172101893,39.3211667453,0,39.3211667453,28.13,24.07,37.0224499459,131.74,69.4211667453,-10.32,70.1840494149,39.3211667453,0,39.3211667453,30.1,-10.32,31.82,131.15
2020-07-17 15:30:00,67.2738334078,23.51,71.2635163417,37.2538334078,0,37.2538334078,30.02,23.51,38.1303094664,131.92,67.1338334078,-10.54,67.9561857967,37.2538334078,0,37.2538334078,29.88,-10.54,31.6844756939,131.33
2020-07-17 16:00:00,68.1418334031,22.16,71.6545536553,34.9018334031,0,34.9018334031,33.24,22.16,39.9495081321,132.25,65.7518334031,-9.91,66.4944486094,34.9018334031,0,34.9018334031,30.85,-9.91,32.4026326091,131.42
2020-07-17 16:30:00,71.2243333938,21.16,74.301085237,30.2343333938,0,30.2343333938,40.99,21.16,46.1294450433,132.37,65.3143333938,-10.15,66.0982953387,30.2343333938,0,30.2343333938,35.08,-10.15,36.518884156,131.51
2020-07-17 17:00:00,76.0576667237,21.08,78.9248697652,28.5176667237,0,28.5176667237,47.54,21.08,52.0040190755,132.22,67.4476667237,-10.21,68.216067363,28.5176667237,0,28.5176667237,38.93,-10.21,40.2466023411,131.39
2020-07-17 17:30:00,80.3686667164,20.76,83.0066273847,24.8786667164,0,24.8786667164,55.49,20.76,59.2462462946,131.8,68.0286667164,-10.14,68.7802231402,24.8786667164,0,24.8786667164,43.15,-10.14,44.3254114476,131.04
2020-07-17 18:00:00,83.5440000409,20.54,86.0319216502,20.4440000409,0,20.4440000409,63.1,20.54,66.358884861,131.45,67.8540000409,-9.97,68.5825504159,20.4440000409,0,20.4440000409,47.41,-9.97,48.4469710095,130.72
2020-07-17 18:30:00,84.3596667016,20.12,86.7258194888,17.4696667016,0,17.4696667016,66.89,20.12,69.8504581231,131.02,66.9096667016,-10.5,67.7285279489,17.4696667016,0,17.4696667016,49.44,-10.5,50.5426908662,130.34
2020-07-17 19:00:00,85.0385000273,20.38,87.4465029998,13.6385000273,0,13.6385000273,71.4,20.38,74.2516289384,130.72,64.6985000273,-10.56,65.554629934,13.6385000273,0,13.6385000273,51.06,-10.56,52.1405523561,130.13
2020-07-17 19:30:00,83.9563333524,20.04,86.314932138,9.5363333524,0,9.5363333524,74.42,20.04,77.0709932465,130.72,60.8263333524,-10.75,61.7689673631,9.5363333524,0,9.5363333524,51.29,-10.75,52.4044521009,130.13
2020-07-17 20:00:00,82.3515000143,19.66,84.6657259734,7.1615000143,0,7.1615000143,75.19,19.66,77.7177695254,130.92,57.9515000143,-11.03,58.9918405706,7.1615000143,0,7.1615000143,50.79,-11.03,51.9738876745,130.39
2020-07-17 20:30:00,80.7426666778,18.6,82.8573365626,5.5626666778,0,5.5626666778,75.18,18.6,77.4467068377,131.15,56.7126666778,-12.09,57.9870214937,5.5626666778,0,5.5626666778,51.15,-12.09,52.5594006815,130.6
2020-07-17 21:00:00,78.7133333419,16.69,80.4633142854,4.2733333419,0,4.2733333419,74.44,16.69,76.288070496,130.82,52.9933333419,-12.46,54.4384512884,4.2733333419,0,4.2733333419,48.72,-12.46,50.2880701559,130.09
2020-07-17 21:30:00,77.5938333409,13.74,78.8009554037,3.7738333409,0,3.7738333409,73.82,13.74,75.0878152565,131.17,52.1838333409,-13.45,53.889284298,3.7738333409,0,3.7738333409,48.41,-13.45,50.2437120444,130.22
2020-07-17 22:00:00,77.5621666739,13.19,78.6757001822,3.6321666739,0,3.6321666739,73.93,13.19,75.0974100752,131.34,52.8621666739,-13.91,54.6616571782,3.6321666739,0,3.6321666739,49.23,-13.91,51.1574139299,130.37
2020-07-17 22:30:00,75.3476666741,12.52,76.3807650736,3.7176666741,0,3.7176666741,71.63,12.52,72.7159356675,131.55,51.4076666741,-14.51,53.4161800663,3.7176666741,0,3.7176666741,47.69,-14.51,49.8485325762,130.56
2020-07-17 23:00:00,70.2243333407,11.51,71.1613454984,3.6943333407,0,3.6943333407,66.53,11.51,67.5183012227,132.16,46.8943333407,-15.02,49.2410286191,3.6943333407,0,3.6943333407,43.2,-15.02,45.7366417657,131.07
2020-07-17 23:30:00,66.3526666739,15.78,68.2032607339,3.6126666739,0,3.6126666739,62.74,15.78,64.6940182706,132.77,43.7526666739,-13.21,45.7033909144,3.6126666739,0,3.6126666739,40.14,-13.21,42.2578241276,131.86
2020-07-18 00:00:00,62.3730000073,16.38,64.4879487184,3.6530000073,0,3.6530000073,58.72,16.38,60.9618142775,132.77,41.7630000073,-16.32,44.8384942835,3.6530000073,0,3.6530000073,38.11,-16.32,41.4573817311,132.28
2020-07-18 00:30:00,59.6125000073,15.98,61.7171820252,3.6725000073,0,3.6725000073,55.94,15.98,58.1776933197,132.37,39.1525000073,-17.27,42.7921856982,3.6725000073,0,3.6725000073,35.48,-17.27,39.4598948301,131.91
2020-07-18 01:00:00,56.803666674,16.04,59.0248943041,3.653666674,0,3.653666674,53.15,16.04,55.5176017133,133.0,36.463666674,-17.18,40.3082049626,3.653666674,0,3.653666674,32.81,-17.18,37.035773247,132.52
2020-07-18 01:30:00,56.7910000072,16.42,59.1171217315,3.6210000072,0,3.6210000072,53.17,16.42,55.6476890805,133.29,35.6610000072,-16.53,39.3058242696,3.6210000072,0,3.6210000072,32.04,-16.53,36.0527738184,132.75
2020-07-18 02:00:00,55.3075000072,16.04,57.5864667873,3.6175000072,0,3.6175000072,51.69,16.04,54.1215086634,133.87,34.6175000072,-15.6,37.9701370389,3.6175000072,0,3.6175000072,31.0,-15.6,34.7038902718,133.1
2020-07-18 02:30:00,54.4158333408,22.34,58.8231121088,3.7158333408,0,3.7158333408,50.7,22.34,55.4036605289,133.38,34.6458333408,-6.54,35.2576994127,3.7158333408,0,3.7158333408,30.93,-6.54,31.6138656289,132.38
2020-07-18 03:00:00,53.1100000072,23.59,58.113339267,3.5900000072,0,3.5900000072,49.52,23.59,54.8517866619,133.38,33.8100000072,-4.69,34.1337399135,3.5900000072,0,3.5900000072,30.22,-4.69,30.581767444,132.38
2020-07-18 03:30:00,52.2341666739,23.56,57.3016733448,3.5941666739,0,3.5941666739,48.64,23.56,54.0455659606,133.38,33.2441666739,-4.76,33.583213334,3.5941666739,0,3.5941666739,29.65,-4.76,30.0296536777,132.28
2020-07-18 04:00:00,51.6073333406,23.05,56.52096385,3.6373333406,0,3.6373333406,47.97,23.05,53.2205167205,132.63,32.8673333406,-5.0,33.2454748939,3.6373333406,0,3.6373333406,29.23,-5.0,29.6545595145,131.56
2020-07-18 04:30:00,51.2615000073,23.12,56.2341158284,3.6615000073,0,3.6615000073,47.6,23.12,52.9178079667,132.41,32.7415000073,-4.97,33.1165626648,3.6615000073,0,3.6615000073,29.08,-4.97,29.5016491064,131.29
2020-07-18 05:00:00,51.1710000072,23.26,56.2094195108,3.6110000072,0,3.6110000072,47.56,23.26,52.9431884193,132.55,32.7210000072,-4.91,33.0873380838,3.6110000072,0,3.6110000072,29.11,-4.91,29.5211822256,131.47
2020-07-18 05:30:00,51.5023333406,23.19,56.4824436399,3.6523333406000003,0,3.6523333406000003,47.85,23.19,53.1732884069,132.36,32.9923333406,-4.87,33.349826975,3.6523333406000003,0,3.6523333406000003,29.34,-4.87,29.7414273363,131.28
2020-07-18 06:00:00,52.0641666742,23.13,56.9708201756,3.7641666742,0,3.7641666742,48.3,23.13,53.5526553963,132.36,33.4041666742,-4.92,33.7645487338,3.7641666742,0,3.7641666742,29.64,-4.92,30.0455653966,131.28
2020-07-18 06:30:00,54.6845000082,23.6,59.5596721041,4.1045000082,0,4.1045000082,50.58,23.6,55.8148403205,131.7,35.3345000082,-5.78,35.8041239361,4.1045000082,0,4.1045000082,31.23,-5.78,31.7603731086,130.78
2020-07-18 07:00:00,56.8251666772,20.16,60.2953163015,5.2751666772,0,5.2751666772,51.55,20.16,55.3518572407,131.7,37.0151666772,-8.3,37.934319081,5.2751666772,0,5.2751666772,31.74,-8.3,32.80727968,130.65
2020-07-18 07:30:00,61.0305000132,16.14,63.1286110402,6.6005000132,0,6.6005000132,54.43,16.14,56.7725681998,131.89,40.2905000132,-12.85,42.290033002,6.6005000132,0,6.6005000132,33.69,-12.85,36.0574347396,130.92
2020-07-18 08:00:00,66.5183333493,17.26,68.7211486485,7.9983333493,0,7.9983333493,58.52,17.26,61.012277453,131.89,45.9283333493,-12.16,47.5108135507,7.9983333493,0,7.9983333493,37.93,-12.16,39.8315264583,131.02
2020-07-18 08:30:00,71.8181666855,18.29,74.1105469287,9.4281666855,0,9.4281666855,62.39,18.29,65.0156611902,131.6,50.4981666855,-11.22,51.7296166485,9.4281666855,0,9.4281666855,41.07,-11.22,42.5750314151,130.77
2020-07-18 09:00:00,76.1043333559,19.85,78.6504421827,11.2643333559,0,11.2643333559,64.84,19.85,67.8103834232,130.98,54.9243333559,-10.96,56.007178063,11.2643333559,0,11.2643333559,43.66,-10.96,45.0146331763,130.36
2020-07-18 09:30:00,79.2448333586,18.25,81.3191620348,12.6448333586,0,12.6448333586,66.6,18.25,69.0552134165,130.72,58.7848333586,-11.79,59.9554895985,12.6448333586,0,12.6448333586,46.14,-11.79,47.6225125335,129.99
2020-07-18 10:00:00,80.5893333632,15.9,82.1428673223,14.9393333632,0,14.9393333632,65.65,15.9,67.5480014508,130.92,60.9093333632,-11.98,62.0763021672,14.9393333632,0,14.9393333632,45.97,-11.98,47.5053818004,129.89
2020-07-18 10:30:00,80.2471666987,15.8,81.7878216067,16.0271666987,0,16.0271666987,64.22,15.8,66.1350769259,131.06,61.2771666987,-11.72,62.3878959304,16.0271666987,0,16.0271666987,45.25,-11.72,46.7431374642,130.0
2020-07-18 11:00:00,80.6985000346,16.15,82.2986658934,17.2985000346,0,17.2985000346,63.4,16.15,65.4246322114,131.06,61.9385000346,-11.52,63.0006998893,17.2985000346,0,17.2985000346,44.64,-11.52,46.1024945095,130.0
2020-07-18 11:30:00,78.6771667086,16.26,80.3398043394,20.9671667086,0,20.9671667086,57.71,16.26,59.9569153643,131.46,62.9171667086,-11.64,63.9848377871,20.9671667086,0,20.9671667086,41.95,-11.64,43.5349526243,130.34
2020-07-18 12:00:00,75.7288333832,16.24,77.4505894463,24.9188333832,0,24.9188333832,50.81,16.24,53.3422318618,131.59,63.4188333832,-11.63,64.4763935691,24.9188333832,0,24.9188333832,38.5,-11.63,40.2182408864,130.44
2020-07-18 12:30:00,74.1535000592,16.46,75.9583647206,29.5935000592,0,29.5935000592,44.56,16.46,47.5028967538,131.68,64.0235000592,-11.29,65.0113271656,29.5935000592,0,29.5935000592,34.43,-11.29,36.2338101778,130.44
2020-07-18 13:00:00,72.0621667285,16.0,73.8170432462,30.9321667285,0,30.9321667285,41.13,16.0,44.132492565,131.84,64.3021667285,-11.73,65.3633042768,30.9321667285,0,30.9321667285,33.37,-11.73,35.3715959493,130.64
2020-07-18 13:30:00,69.5475000771,15.08,71.1636224975,38.5475000771,0,38.5475000771,31.0,15.08,34.4732708051,132.44,65.3475000771,-13.03,66.6339002785,38.5475000771,0,38.5475000771,26.8,-13.03,29.7996795285,131.14
2020-07-18 14:00:00,63.6603334149,14.67,65.3287605156,40.8003334149,0,40.8003334149,22.86,14.67,27.1622624242,132.72,62.1403334149,-12.76,63.4368870368,40.8003334149,0,40.8003334149,21.34,-12.76,24.8638935004,131.25
2020-07-18 14:30:00,61.9771667514,14.96,63.757123512,42.3471667514,0,42.3471667514,19.63,14.96,24.6807313506,132.85,62.5371667514,-13.09,63.8924512387,42.3471667514,0,42.3471667514,20.19,-13.09,24.062090516,131.46
2020-07-18 15:00:00,59.2096667533,19.27,62.2665041337,43.3196667533,0,43.3196667533,15.89,19.27,24.9764889446,132.69,60.1896667533,-12.96,61.569128497,43.3196667533,0,43.3196667533,16.87,-12.96,21.2734223857,131.78
2020-07-18 15:30:00,59.0325000842,19.18,62.0701898353,42.1025000842,0,42.1025000842,16.93,19.18,25.5831448419,132.69,58.4425000842,-14.21,60.1452401782,42.1025000842,0,42.1025000842,16.34,-14.21,21.6545537936,131.86
2020-07-18 16:00:00,61.0466667497,19.9,64.2082979159,41.5366667497,0,41.5366667497,19.51,19.9,27.8684427265,132.69,58.3966667497,-14.98,60.2874040533,41.5366667497,0,41.5366667497,16.86,-14.98,22.5534919691,132.0
2020-07-18 16:30:00,63.5016667437,20.16,66.624974891,38.5216667437,0,38.5216667437,24.98,20.16,32.1002492202,132.4,59.7616667437,-14.44,61.4814639707,38.5216667437,0,38.5216667437,21.24,-14.44,25.6836757494,131.75
2020-07-18 17:00:00,66.9283333992,19.76,69.784377991,32.9383333992,0,32.9383333992,33.99,19.76,39.3163795383,132.17,57.7883333992,-14.86,59.6683423354,32.9383333992,0,32.9383333992,24.85,-14.86,28.9541378735,131.59
2020-07-18 17:30:00,74.0571667317,20.16,76.7521305524,32.5171667317,0,32.5171667317,41.54,20.16,46.1735552021,131.79,60.1071667317,-14.61,61.85728407,32.5171667317,0,32.5171667317,27.59,-14.61,31.2195483632,131.32
2020-07-18 18:00:00,78.4736667218,20.23,81.0393069366,27.5636667218,0,27.5636667218,50.91,20.23,54.7821229965,131.49,61.6636667218,-12.24,62.8667272377,27.5636667218,0,27.5636667218,34.1,-12.24,36.23020287,130.86
2020-07-18 18:30:00,80.9978333775,20.08,83.4497178657,22.1078333775,0,22.1078333775,58.89,20.08,62.2192775593,131.12,60.2578333775,-12.06,61.4528281152,22.1078333775,0,22.1078333775,38.15,-12.06,40.0108247853,130.5
2020-07-18 19:00:00,81.7138333727,19.82,84.0831907367,19.6938333727,0,19.6938333727,62.02,19.82,65.1100053755,130.86,59.5438333727,-12.12,60.7648129489,19.6938333727,0,19.6938333727,39.85,-12.12,41.6523336681,130.27
2020-07-18 19:30:00,80.2730000324,19.3,82.560550714,16.1830000324,0,16.1830000324,64.09,19.3,66.9329373328,130.86,56.4630000324,-12.47,57.8236220991,16.1830000324,0,16.1830000324,40.28,-12.47,42.1660918274,130.27
2020-07-18 20:00:00,78.4908333598,18.56,80.6553440357,13.2308333598,0,13.2308333598,65.26,18.56,67.8479270133,131.07,54.2708333598,-13.16,55.8436115735,13.2308333598,0,13.2308333598,41.04,-13.16,43.0983433556,130.5
2020-07-18 20:30:00,76.7471666898,5.82,76.9675255865,11.5671666898,0,11.5671666898,65.18,5.82,65.4393215124,131.07,54.8071666898,-0.33,54.808160164,11.5671666898,0,11.5671666898,43.24,-0.33,43.2412592324,131.71
2020-07-18 21:00:00,74.7773333567,1.28,74.7882877457,11.6673333567,0,11.6673333567,63.11,1.28,63.1229791756,131.18,52.9873333567,3.9,53.1306643686,11.6673333567,0,11.6673333567,41.32,3.9,41.5036432136,132.47
2020-07-18 21:30:00,75.5658333593,1.76,75.5863266159,12.9658333593,0,12.9658333593,62.6,1.76,62.6247363268,131.29,53.7958333593,3.13,53.8868127358,12.9658333593,0,12.9658333593,40.83,3.13,40.9497960923,132.75
2020-07-18 22:00:00,74.1060000223,1.62,74.1237049756,11.1460000223,0,11.1460000223,62.96,1.62,62.9808383558,131.29,53.0260000223,3.0,53.1107962505,11.1460000223,0,11.1460000223,41.88,3.0,41.9873123693,132.75
2020-07-18 22:30:00,70.5241666863,0.77,70.5283700846,9.7941666863,0,9.7941666863,60.73,0.77,60.7348812463,131.91,50.3041666863,2.52,50.3672471553,9.7941666863,0,9.7941666863,40.51,2.52,40.5883049658,133.31
2020-07-18 23:00:00,65.6808333527,1.35,65.6947057982,9.7008333527,0,9.7008333527,55.98,1.35,55.996275769,132.3,46.1408333527,1.9100000000000001,46.1803486614,9.7008333527,0,9.7008333527,36.44,1.9100000000000001,36.4900219238,133.79
2020-07-18 23:30:00,64.8501666796,7.1,65.2376740724,6.4801666796,0,6.4801666796,58.37,7.1,58.8002287411,131.86,45.8701666796,3.05,45.9714551784,6.4801666796,0,6.4801666796,39.39,3.05,39.507905538,133.97
2020-07-19 00:00:00,59.3833333404,9.88,60.1996235753,3.5133333404,0,3.5133333404,55.87,9.88,56.7368601528,132.6,39.3733333404,-7.9,40.158054962,3.5133333404,0,3.5133333404,35.86,-7.9,36.7198801741,133.1
2020-07-19 00:30:00,56.6778333396,12.05,57.9446226329,3.1278333396,0,3.1278333396,53.55,12.05,54.8890244038,133.17,35.2578333396,-17.7,39.4512967062,3.1278333396,0,3.1278333396,32.13,-17.7,36.6827875168,132.23
2020-07-19 01:00:00,54.6991666727,13.34,56.3023483941,3.0191666727,0,3.0191666727,51.68,13.34,53.3739449544,133.73,33.9091666727,-16.27,37.6104305271,3.0191666727,0,3.0191666727,30.89,-16.27,34.912819995,132.76
2020-07-19 01:30:00,55.196666673,14.9,57.1723885438,3.156666673,0,3.156666673,52.04,14.9,54.1310594761,132.63,34.356666673,-15.59,37.7283533285,3.156666673,0,3.156666673,31.2,-15.59,34.8781894599,131.81
2020-07-19 02:00:00,53.9148333404,14.9,55.9358494539,3.5448333404,0,3.5448333404,50.37,14.9,52.5275822783,132.97,33.2748333404,-15.84,36.8526815013,3.5448333404,0,3.5448333404,29.73,-15.84,33.6864735465,132.19
2020-07-19 02:30:00,52.4530000071,14.68,54.4685194378,3.5730000071,0,3.5730000071,48.88,14.68,51.0368180826,133.43,32.2230000071,-16.17,36.0526091907,3.5730000071,0,3.5730000071,28.65,-16.17,32.898197519,132.66
2020-07-19 03:00:00,50.9386666736,14.61,52.9924509952,3.4586666736,0,3.4586666736,47.48,14.61,49.6769815911,133.75,31.2786666736,-16.26,35.2525543596,3.4586666736,0,3.4586666736,27.82,-16.26,32.2232835074,132.91
2020-07-19 03:30:00,50.1795000071,14.5,52.2324824316,3.5695000071000003,0,3.5695000071000003,46.61,14.5,48.8133393654,133.99,30.7495000071,-16.44,34.8684004607,3.5695000071000003,0,3.5695000071000003,27.18,-16.44,31.7651696045,133.2
2020-07-19 04:00:00,49.7185000071,14.34,51.745191496,3.5585000071,0,3.5585000071,46.16,14.34,48.3361272756,134.07,30.3585000071,-16.53,34.56702797,3.5585000071,0,3.5585000071,26.8,-16.53,31.487789697,133.2
2020-07-19 04:30:00,49.9263333404,18.94,53.3981494138,3.5363333404,0,3.5363333404,46.39,18.94,50.1074415631,133.62,31.0163333404,-10.05,32.6039174622,3.5363333404,0,3.5363333404,27.48,-10.05,29.2600905672,132.77
2020-07-19 05:00:00,49.811500007,22.5,54.6574380386,3.491500007,0,3.491500007,46.32,22.5,51.4955570899,133.4,31.571500007,-5.28,32.009967396,3.491500007,0,3.491500007,28.08,-5.28,28.5720982779,132.37
2020-07-19 05:30:00,49.9756666737,22.88,54.9641852435,3.4956666737,0,3.4956666737,46.48,22.88,51.8062235644,133.53,31.9856666737,-5.15,32.3976136862,3.4956666737,0,3.4956666737,28.49,-5.15,28.9517287912,132.48
2020-07-19 06:00:00,50.3295000076,23.07,55.3650022217,3.7895000076,0,3.7895000076,46.54,23.07,51.9441671413,133.53,32.4595000076,-5.03,32.8469182838,3.7895000076,0,3.7895000076,28.67,-5.03,29.1078992715,132.48
2020-07-19 06:30:00,52.2755000087,23.08,57.1438036987,4.3355000087,0,4.3355000087,47.94,23.08,53.2064845672,133.08,34.0955000087,-4.91,34.447223703,4.3355000087,0,4.3355000087,29.76,-4.91,30.1623225233,132.04
2020-07-19 07:00:00,54.6043333441,23.69,59.5218390169,5.3743333441,0,5.3743333441,49.23,23.69,54.6334055318,132.94,36.4843333441,-4.45,36.7547150657,5.3743333441,0,5.3743333441,31.11,-4.45,31.4266542922,131.9
2020-07-19 07:30:00,58.015000013,24.09,62.8177389477,6.495000013,0,6.495000013,51.52,24.09,56.8738824066,132.49,40.525000013,-4.21,40.743094213,6.495000013,0,6.495000013,34.03,-4.21,34.2894298582,131.48
2020-07-19 08:00:00,61.8223333508,25.37,66.8254278022,8.7523333508,0,8.7523333508,53.07,25.37,58.8222899928,132.12,45.2923333508,-4.6,45.5253276799,8.7523333508,0,8.7523333508,36.54,-4.6,36.8284075138,131.32
2020-07-19 08:30:00,66.6178333581,26.79,71.8027842171,12.4078333581,0,12.4078333581,54.21,26.79,60.4684066269,131.82,51.0578333581,-4.31,51.2394227839,12.4078333581,0,12.4078333581,38.65,-4.31,38.8895692956,131.13
2020-07-19 09:00:00,70.3170000301,26.54,75.1588457418,15.0670000301,0,15.0670000301,55.25,26.54,61.2938341108,131.42,55.5970000301,-1.18,55.6095208786,15.0670000301,0,15.0670000301,40.53,-1.18,40.5471737609,130.36
2020-07-19 09:30:00,74.2016667019,21.22,77.1762641059,17.6216667019,0,17.6216667019,56.58,21.22,60.4283443427,131.71,59.2216667019,-8.49,59.8271335345,17.6216667019,0,17.6216667019,41.6,-8.49,42.4575093476,130.81
2020-07-19 10:00:00,77.1096667097,20.83,79.873585121,21.5296667097,0,21.5296667097,55.58,20.83,59.3550781315,131.34,63.8696667097,-10.19,64.6774336659,21.5296667097,0,21.5296667097,42.34,-10.19,43.5489575076,130.61
2020-07-19 10:30:00,78.768000047,22.19,81.8339411944,23.508000047,0,23.508000047,55.26,22.19,59.5488345814,130.72,66.258000047,-10.73,67.1211998569,23.508000047,0,23.508000047,42.75,-10.73,44.0760184227,130.24
2020-07-19 11:00:00,76.7193333824,22.5,79.9506479939,24.5493333824,0,24.5493333824,52.17,22.5,56.8151291471,130.54,65.6193333824,-10.87,66.5135611252,24.5493333824,0,24.5493333824,41.07,-10.87,42.4841358627,130.08
2020-07-19 11:30:00,73.5576667249,17.94,75.7137631742,29.0976667249,0,29.0976667249,44.46,17.94,47.9430412052,130.87,67.7076667249,-12.82,68.9106706782,29.0976667249,0,29.0976667249,38.61,-12.82,40.6827297511,130.08
2020-07-19 12:00:00,73.1345000625,18.46,75.428288456,31.2745000625,0,31.2745000625,41.86,18.46,45.7496579222,131.47,68.7045000625,-12.68,69.8648032191,31.2745000625,0,31.2745000625,37.43,-12.68,39.5194547027,130.62
2020-07-19 12:30:00,76.5133333934,18.06,78.6158621842,30.0433333934,0,30.0433333934,46.47,18.06,49.8560377487,131.78,70.0033333934,-13.3,71.2555730185,30.0433333934,0,30.0433333934,39.96,-13.3,42.1152181521,130.99
2020-07-19 13:00:00,77.2725000578,18.0,79.3412834859,28.9225000578,0,28.9225000578,48.35,18.0,51.5918840517,131.78,70.3025000578,-13.43,71.5737830101,28.9225000578,0,28.9225000578,41.38,-13.43,43.5048192733,130.99
2020-07-19 13:30:00,77.2020000566,17.04,79.0601695719,28.3120000566,0,28.3120000566,48.89,17.04,51.7744502627,132.17,68.6920000566,-13.05,69.920621935,28.3120000566,0,28.3120000566,40.38,-13.05,42.4363865097,131.2
2020-07-19 14:00:00,74.4373333942,16.35,76.2118042225,30.4573333942,0,30.4573333942,43.98,16.35,46.9208152103,132.41,68.3273333942,-12.59,69.4775689613,30.4573333942,0,30.4573333942,37.87,-12.59,39.9079566002,131.2
2020-07-19 14:30:00,69.8466667299,15.94,71.6424486829,31.6266667299,0,31.6266667299,38.22,15.94,41.4107715456,132.71,67.2866667299,-13.28,68.5846478421,31.6266667299,0,31.6266667299,35.66,-13.28,38.0525163425,131.52
2020-07-19 15:00:00,66.5875000621,17.59,68.8716433993,31.0475000621,0,31.0475000621,35.54,17.59,39.6547563351,132.71,64.5675000621,-14.57,66.1909885428,31.0475000621,0,31.0475000621,33.52,-14.57,36.5496279051,131.89
2020-07-19 15:30:00,66.9006667279,21.44,70.2522085677,30.6006667279,0,30.6006667279,36.3,21.44,42.1587903052,132.44,64.1306667279,-13.72,65.5818634606,30.6006667279,0,30.6006667279,33.53,-13.72,36.2284322046,131.97
2020-07-19 16:00:00,67.1023333897,21.27,70.3927272262,28.1923333897,0,28.1923333897,38.91,21.27,44.3441202416,132.36,61.0423333897,-13.74,62.5695937789,28.1923333897,0,28.1923333897,32.85,-13.74,35.6077252854,131.87
2020-07-19 16:30:00,70.6791667279,21.9,73.9942876806,30.6291667279,0,30.6291667279,40.05,21.9,45.6466044739,131.99,64.5091667279,-13.02,65.809976386,30.6291667279,0,30.6291667279,33.88,-13.02,36.2956581425,131.49
2020-07-19 17:00:00,76.8861667252,22.07,79.9910465845,29.2461667252,0,29.2461667252,47.64,22.07,52.5038522396,131.84,65.8361667252,-13.0,67.1073829699,29.2461667252,0,29.2461667252,36.59,-13.0,38.8307622897,131.41
2020-07-19 17:30:00,80.5648333954,21.72,83.4413014042,31.0248333954,0,31.0248333954,49.54,21.72,54.0922360418,131.73,68.3448333954,-13.36,69.6383935185,31.0248333954,0,31.0248333954,37.32,-13.36,39.6392734545,131.41
2020-07-19 18:00:00,80.0260000619,20.62,82.6398516813,30.9560000619,0,30.9560000619,49.07,20.62,53.2263966468,131.82,67.3960000619,-14.03,68.8408434314,30.9560000619,0,30.9560000619,36.44,-14.03,39.0475927555,131.41
2020-07-19 18:30:00,81.2541667194,20.34,83.7612989946,26.3641667194,0,26.3641667194,54.89,20.34,58.5374042814,131.82,65.7741667194,-14.26,67.3022184451,26.3641667194,0,26.3641667194,39.41,-14.26,41.9105678797,131.41
2020-07-19 19:00:00,81.4385000411,19.69,83.7849950107,20.5385000411,0,20.5385000411,60.9,19.69,64.0039537841,131.91,62.7785000411,-14.78,64.4948716365,20.5385000411,0,20.5385000411,42.24,-14.78,44.7511564096,131.5
2020-07-19 19:30:00,80.5363333656,19.56,82.8775879956,16.1363333656,0,16.1363333656,64.4,19.56,67.3049299829,131.77,59.2763333656,-14.86,61.1105825309,16.1363333656,0,16.1363333656,43.14,-14.86,45.6276144456,131.5
2020-07-19 20:00:00,78.2523333594,18.64,80.4417632588,13.0223333594,0,13.0223333594,65.23,18.64,67.8410089842,132.1,55.8723333594,-14.75,57.7865047829,13.0223333594,0,13.0223333594,42.85,-14.75,45.317601437,131.65
2020-07-19 20:30:00,76.2730000228,17.67,78.2930356575,11.3830000228,0,11.3830000228,64.89,17.67,67.2528140675,132.28,52.1430000228,-14.26,54.0577473761,11.3830000228,0,11.3830000228,40.76,-14.26,43.1824640334,131.65
2020-07-19 21:00:00,74.7575000211,16.98,76.6616214896,10.5675000211,0,10.5675000211,64.19,16.98,66.3978651765,132.28,50.4275000211,-14.95,52.5969130119,10.5675000211,0,10.5675000211,39.86,-14.95,42.571376534,131.65
2020-07-19 21:30:00,73.6375000198,16.08,75.3727258971,9.887500019800001,0,9.887500019800001,63.75,16.08,65.7467025789,131.49,49.3875000198,-15.59,51.7897022409,9.887500019800001,0,9.887500019800001,39.5,-15.59,42.4652575643,130.91
2020-07-19 22:00:00,73.5885000197,16.1,75.3291267382,9.8285000197,0,9.8285000197,63.76,16.1,65.7612925664,131.49,49.8785000197,-15.71,52.2940614622,9.8285000197,0,9.8285000197,40.05,-15.71,43.0210018479,130.82
2020-07-19 22:30:00,71.4686666865,15.54,73.1386485925,9.8986666865,0,9.8986666865,61.57,15.54,63.5008385771,131.8,48.7686666865,-16.37,51.4427813243,9.8986666865,0,9.8986666865,38.87,-16.37,42.1764602592,131.24
2020-07-19 23:00:00,66.8821666866,14.9,68.5217791705,9.9521666866,0,9.9521666866,56.93,14.9,58.8475564488,132.22,45.5821666866,-16.91,48.6177130256,9.9521666866,0,9.9521666866,35.63,-16.91,39.439130315,131.56
2020-07-19 23:30:00,63.1466666831,15.63,65.0522744659,8.2266666831,0,8.2266666831,54.92,15.63,57.1008169819,132.58,41.8266666831,-15.98,44.7753330063,8.2266666831,0,8.2266666831,33.6,-15.98,37.206456429,131.86
2020-07-20 00:00:00,58.109500008,15.74,60.2035014861,4.019500008,0,4.019500008,54.09,15.74,56.3336107488,132.85,36.679500008,-15.44,39.7967250014,4.019500008,0,4.019500008,32.66,-15.44,36.1257415149,132.1
2020-07-20 00:30:00,56.045500008,15.94,58.2681874709,3.985500008,0,3.985500008,52.06,15.94,54.4456352704,133.12,35.335500008,-16.13,38.8429460882,3.985500008,0,3.985500008,31.35,-16.13,35.2561966185,132.44
2020-07-20 01:00:00,53.9681666744,16.43,56.4137209746,3.8781666744,0,3.8781666744,50.09,16.43,52.7157756274,133.49,33.8681666744,-17.02,37.9042624765,3.8781666744,0,3.8781666744,29.99,-17.02,34.4830465591,132.93
2020-07-20 01:30:00,54.805833341,15.96,57.0824050667,3.835833341,0,3.835833341,50.97,15.96,53.4103220361,133.84,34.375833341,-15.78,37.8246786885,3.835833341,0,3.835833341,30.54,-15.78,34.3758636255,133.03
2020-07-20 02:00:00,53.7578333411,18.18,56.7487184484,3.8878333411,0,3.8878333411,49.87,18.18,53.0804041055,133.84,33.8678333411,-12.23,36.0083745151,3.8878333411,0,3.8878333411,29.98,-12.23,32.3785932369,132.92
2020-07-20 02:30:00,53.1675000073,23.04,57.9450140826,3.6575000073,0,3.6575000073,49.51,23.04,54.6084398239,133.41,33.7775000073,-4.99,34.1441006141,3.6575000073,0,3.6575000073,30.12,-4.99,30.5305502735,132.29
2020-07-20 03:00:00,51.8568333406,23.1,56.7691920333,3.6468333405999998,0,3.6468333405999998,48.21,23.1,53.4585269157,133.86,32.8868333406,-5.13,33.2845415647,3.6468333405999998,0,3.6468333405999998,29.24,-5.13,29.6866047233,132.72
2020-07-20 03:30:00,51.1178333409,23.01,56.0579431078,3.8078333409000003,0,3.8078333409000003,47.31,23.01,52.6088984869,133.66,32.5378333409,-5.3,32.9666588923,3.8078333409000003,0,3.8078333409000003,28.73,-5.3,29.2147719485,132.53
2020-07-20 04:00:00,51.0065000076,22.91,55.91539272,3.8165000076,0,3.8165000076,47.19,22.91,52.4572606986,133.86,32.5265000076,-5.39,32.9700667689,3.8165000076,0,3.8165000076,28.71,-5.39,29.2115764724,132.71
2020-07-20 04:30:00,50.9926666741,23.01,55.9438303527,3.7026666741,0,3.7026666741,47.29,23.01,52.5909136639,133.65,32.4826666741,-5.26,32.9057933237,3.7026666741,0,3.7026666741,28.78,-5.26,29.2567257225,132.48
2020-07-20 05:00:00,51.0753333408,22.91,55.9781901804,3.7253333408,0,3.7253333408,47.35,22.91,52.6012414302,133.75,32.4553333408,-5.36,32.8949580067,3.7253333408,0,3.7253333408,28.73,-5.36,29.2257164155,132.61
2020-07-20 05:30:00,52.198333341,23.24,57.1381099055,3.828333341,0,3.828333341,48.37,23.24,53.6633441,134.07,33.578333341,-5.23,33.9831924627,3.828333341,0,3.828333341,29.75,-5.23,30.2062145924,132.9
2020-07-20 06:00:00,54.4460000082,23.05,59.1241863952,4.0960000082,0,4.0960000082,50.35,23.05,55.3753103829,133.43,36.2460000082,-5.38,36.6431018965,4.0960000082,0,4.0960000082,32.15,-5.38,32.597038209,132.3
2020-07-20 06:30:00,60.8156666844,23.21,65.0941580656,8.8856666844,0,8.8856666844,51.93,23.21,56.8808315692,132.71,42.8856666844,-5.74,43.2680945613,8.8856666844,0,8.8856666844,34.0,-5.74,34.4811194714,131.67
2020-07-20 07:00:00,63.7968333557,24.31,68.2716049776,11.1968333557,0,11.1968333557,52.6,24.31,57.9459757015,132.08,45.5468333557,-6.55,46.0153944755,11.1968333557,0,11.1968333557,34.35,-6.55,34.9689147673,131.3
2020-07-20 07:30:00,69.3663333616,19.4,72.0281070418,14.1163333616,0,14.1163333616,55.25,19.4,58.5570021432,132.08,50.5563333616,-12.97,52.1935220402,14.1163333616,0,14.1163333616,36.44,-12.97,38.679380812,131.47
2020-07-20 08:00:00,73.7498333715,20.04,76.4240768497,19.0998333715,0,19.0998333715,54.65,20.04,58.2084538534,131.89,56.2498333715,-13.13,57.7619308397,19.0998333715,0,19.0998333715,37.15,-13.13,39.4020227907,131.34
2020-07-20 08:30:00,79.2855000445,23.05,82.5681113827,22.2455000445,0,22.2455000445,57.04,23.05,61.5212491746,131.54,63.3955000445,-10.72,64.2954728258,22.2455000445,0,22.2455000445,41.15,-10.72,42.5234159023,131.1
2020-07-20 09:00:00,79.8935000502,25.04,83.7255812179,25.1235000502,0,25.1235000502,54.77,25.04,60.2225414608,131.18,67.1635000502,-9.24,67.7961159581,25.1235000502,0,25.1235000502,42.04,-9.24,43.0434571102,130.79
2020-07-20 09:30:00,79.1160000581,27.25,83.6773802482,29.0660000581,0,29.0660000581,50.05,27.25,56.9874108905,130.65,69.2860000581,-9.3,69.9073658784,29.0660000581,0,29.0660000581,40.22,-9.3,41.2812112225,130.48
2020-07-20 10:00:00,78.4055000665,27.88,83.2148835286,33.2555000665,0,33.2555000665,45.15,27.88,53.0642714074,130.65,71.3855000665,-9.1,71.9631823903,33.2555000665,0,33.2555000665,38.13,-9.1,39.200853307,130.48
2020-07-20 10:30:00,76.6601667402,28.36,81.7378172246,36.7901667402,0,36.7901667402,39.87,28.36,48.9275638061,130.57,72.3701667402,-8.92,72.9178128718,36.7901667402,0,36.7901667402,35.58,-8.92,36.6810959487,130.37
2020-07-20 11:00:00,75.2546667457,28.73,80.5523293705,39.5146667457,0,39.5146667457,35.74,28.73,45.8558665822,130.47,73.3246667457,-8.69,73.8378145219,39.5146667457,0,39.5146667457,33.81,-8.69,34.908912902,130.26
2020-07-20 11:30:00,74.3998334281,22.31,77.6728479852,47.3698334281,0,47.3698334281,27.03,22.31,35.0479243323,131.07,74.7998334281,-10.9,75.5898477368,47.3698334281,0,47.3698334281,27.43,-10.9,29.5163497066,130.26
2020-07-20 12:00:00,70.7058334357,21.33,73.8531230337,51.1658334357,0,51.1658334357,19.54,21.33,28.9271585193,131.07,73.9158334357,-11.34,74.7806527953,51.1658334357,0,51.1658334357,22.75,-11.34,25.4196400447,130.26
2020-07-20 12:30:00,72.2691667659,22.37,75.6521603461,49.6191667659,0,49.6191667659,22.65,22.37,31.834562978,131.07,75.6491667659,-10.43,76.3647911827,49.6191667659,0,49.6191667659,26.03,-10.43,28.0418579984,130.26
2020-07-20 13:00:00,70.5685000909,22.78,74.1541745627,45.4285000909,0,45.4285000909,25.14,22.78,33.9256245337,131.22,73.8685000909,-10.13,74.5598565293,45.4285000909,0,45.4285000909,28.44,-10.13,30.1902384886,130.39
2020-07-20 13:30:00,69.4243334296,21.35,72.633054267,48.1443334296,0,48.1443334296,21.28,21.35,30.1440027203,131.55,73.1343334296,-11.43,74.0221293006,48.1443334296,0,48.1443334296,24.99,-11.43,27.4799017465,130.67
2020-07-20 14:00:00,66.0306667628,19.93,68.9728486662,48.0506667628,0,48.0506667628,17.98,19.93,26.8418572383,131.8,69.7906667628,-12.52,70.904778169,48.0506667628,0,48.0506667628,21.74,-12.52,25.0874071996,130.91
2020-07-20 14:30:00,67.4871667571,20.12,70.4225253516,45.2071667571,0,45.2071667571,22.28,20.12,30.0202065283,131.8,70.0771667571,-12.28,71.1449766371,45.2071667571,0,45.2071667571,24.87,-12.28,27.736533669499998,130.91
2020-07-20 15:00:00,68.2050000776,21.01,71.3676546874,38.7850000776,0,38.7850000776,29.42,21.01,36.1518533411,131.71,69.1950000776,-11.56,70.1539851736,38.7850000776,0,38.7850000776,30.41,-11.56,32.5330862354,130.82
2020-07-20 15:30:00,69.9595000777,21.09,73.0692804886,38.8295000777,0,38.8295000777,31.13,21.09,37.6013962507,131.71,70.3095000777,-11.61,71.2616159034,38.8295000777,0,38.8295000777,31.48,-11.61,33.5526824561,130.9
2020-07-20 16:00:00,70.7510000763,20.6,73.6889680468,38.1710000763,0,38.1710000763,32.58,20.6,38.5462890561,131.84,71.3210000763,-11.94,72.3135440418,38.1710000763,0,38.1710000763,33.15,-11.94,35.2347286069,131.04
2020-07-20 16:30:00,73.682666736,20.16,76.3908435438,34.672666736,0,34.672666736,39.01,20.16,43.9113390823,132.17,71.802666736,-12.29,72.846873992,34.672666736,0,34.672666736,37.13,-12.29,39.1111365215,131.43
2020-07-20 17:00:00,77.9698333976,19.74,80.429860873,32.1298333976,0,32.1298333976,45.84,19.74,49.9096503694,132.27,72.4598333976,-12.23,73.4846947058,32.1298333976,0,32.1298333976,40.33,-12.23,42.1435855143,131.43
2020-07-20 17:30:00,81.5273333914,18.44,83.5867195786,29.0273333914,0,29.0273333914,52.5,18.44,55.6442593625,132.65,72.5373333914,-11.04,73.3726538673,29.0273333914,0,29.0273333914,43.51,-11.04,44.8887703106,131.56
2020-07-20 18:00:00,84.6105000521,17.93,86.4894306784,26.0605000521,0,26.0605000521,58.55,17.93,61.233874612,132.65,72.1305000521,-11.21,72.9963912654,26.0605000521,0,26.0605000521,46.07,-11.21,47.4142278225,131.56
2020-07-20 18:30:00,85.7398333757,17.24,87.4559124776,21.1598333757,0,21.1598333757,64.58,17.24,66.8415589286,132.38,68.9998333757,-11.44,69.9417658189,21.1598333757,0,21.1598333757,47.84,-11.44,49.188811736,131.37
2020-07-20 19:00:00,85.7133333648,16.9,87.363525092,15.7333333648,0,15.7333333648,69.98,16.9,71.9917384149,132.15,64.5633333648,-11.36,65.555118909,15.7333333648,0,15.7333333648,48.83,-11.36,50.1340054255,131.17
2020-07-20 19:30:00,86.0631666921,15.6,87.4655855812,12.6931666921,0,12.6931666921,73.37,15.6,75.010111985,131.89,62.0531666921,-12.7,63.3394466072,12.6931666921,0,12.6931666921,49.36,-12.7,50.9676328664,131.0
2020-07-20 20:00:00,85.182166682,15.34,86.5523952334,7.642166682,0,7.642166682,77.54,15.34,79.0428187756,131.36,59.942166682,-12.22,61.1750908992,7.642166682,0,7.642166682,52.3,-12.22,53.7086436247,130.44
2020-07-20 20:30:00,82.6620000263,13.34,83.7314866006,13.1620000263,0,13.1620000263,69.5,13.34,70.7686766868,131.66,56.9320000263,-14.09,58.6496438778,13.1620000263,0,13.1620000263,43.77,-14.09,45.9819638554,130.68
2020-07-20 21:00:00,82.5626666875,13.59,83.6736639006,10.4326666875,0,10.4326666875,72.13,13.59,73.3990803757,131.73,56.4826666875,-13.42,58.0550431585,10.4326666875,0,10.4326666875,46.05,-13.42,47.9656012159,130.68
2020-07-20 21:30:00,79.5576666927,11.29,80.3547536216,12.9976666927,0,12.9976666927,66.56,11.29,67.510722852,132.18,54.3876666927,-13.66,56.0768569757,12.9976666927,0,12.9976666927,41.39,-13.66,43.5858658283,130.83
2020-07-20 22:00:00,78.9398333593,11.03,79.7067010407,12.9998333593,0,12.9998333593,65.94,11.03,66.8561478101,132.31,54.0198333593,-13.95,55.7919787798,12.9998333593,0,12.9998333593,41.02,-13.95,43.3271612271,131.0
2020-07-20 22:30:00,77.7943333496,11.37,78.6208318533,8.1143333496,0,8.1143333496,69.68,11.37,70.6015530991,132.44,53.2943333496,-13.33,54.9360980338,8.1143333496,0,8.1143333496,45.18,-13.33,47.1054275004,131.0
2020-07-20 23:00:00,69.9933333415,10.29,70.7456769863,4.0633333415,0,4.0633333415,65.93,10.29,66.7281724611,132.69,47.4233333415,-14.11,49.4779207851,4.0633333415,0,4.0633333415,43.36,-14.11,45.5980449142,131.26
2020-07-20 23:30:00,64.7348333415,15.02,66.4544885448,4.0648333415,0,4.0648333415,60.67,15.02,62.5015943797,132.47,42.3148333415,-13.1,44.2962201629,4.0648333415,0,4.0648333415,38.25,-13.1,40.4310833394,131.46
2020-07-21 00:00:00,59.8801666747,14.81,61.6844426171,4.0001666747,0,4.0001666747,55.88,14.81,57.8092596389,132.64,38.0001666747,-13.35,40.276980613,4.0001666747,0,4.0001666747,34.0,-13.35,36.5270105538,131.62
2020-07-21 00:30:00,57.7293333415,14.93,59.6286913159,4.0693333415,0,4.0693333415,53.66,14.93,55.6982988968,132.92,36.6093333415,-14.45,39.3579189961,4.0693333415,0,4.0693333415,32.54,-14.45,35.6041303784,132.05
2020-07-21 01:00:00,55.1948333414,15.52,57.3353296632,4.0548333414,0,4.0548333414,51.14,15.52,53.4431473624,132.28,35.0048333414,-17.16,38.9846631031,4.0548333414,0,4.0548333414,30.95,-17.16,35.3888132042,131.74
2020-07-21 01:30:00,55.8481666747,15.52,57.964541928,4.0281666747,0,4.0281666747,51.82,15.52,54.0942030166,132.28,35.4481666747,-17.22,39.409401424,4.0281666747,0,4.0281666747,31.42,-17.22,35.8293845886,131.74
2020-07-21 02:00:00,54.5320000079,15.29,56.634999116,3.9620000079,0,3.9620000079,50.57,15.29,52.8309473699,132.42,34.4620000079,-17.43,38.6190930052,3.9620000079,0,3.9620000079,30.5,-17.43,35.1291175523,131.88
2020-07-21 02:30:00,53.055000008,15.12,55.1674489699,3.995000008,0,3.995000008,49.06,15.12,51.3371015933,132.6,33.515000008,-17.6,37.8551875644,3.995000008,0,3.995000008,29.52,-17.6,34.3684506488,132.0
2020-07-21 03:00:00,51.9810000081,15.08,54.124216039,4.0310000081,0,4.0310000081,47.95,15.08,50.2653847096,133.0,32.7910000081,-17.75,37.2868902099,4.0310000081,0,4.0310000081,28.76,-17.75,33.7964509971,132.41
2020-07-21 03:30:00,51.5383333413,15.18,53.7273878353,3.9983333413,0,3.9983333413,47.54,15.18,49.904749273,133.0,32.5283333413,-17.7,37.0321815448,3.9983333413,0,3.9983333413,28.53,-17.7,33.5745573314,132.41
2020-07-21 04:00:00,51.1733333413,15.02,53.3320770762,3.9933333413,0,3.9933333413,47.18,15.02,49.5131578472,133.17,32.1333333413,-17.88,36.7728909881,3.9933333413,0,3.9933333413,28.14,-17.88,33.3399760048,132.54
2020-07-21 04:30:00,50.8225000077,14.53,52.8587495788,3.8625000077,0,3.8625000077,46.96,14.53,49.1565102504,132.73,31.9025000077,-17.97,36.6154394586,3.8625000077,0,3.8625000077,28.04,-17.97,33.3040913403,132.06
2020-07-21 05:00:00,50.7823333411,14.51,52.8146331954,3.8623333411000003,0,3.8623333411000003,46.92,14.51,49.1123864213,132.73,31.8523333411,-18.01,36.5914093644,3.8623333411000003,0,3.8623333411000003,27.99,-18.01,33.2836326142,132.14
2020-07-21 05:30:00,51.5840000078,14.78,53.6596445833,3.9240000078,0,3.9240000078,47.66,14.78,49.8991382691,132.85,32.4640000078,-17.57,36.9136315812,3.9240000078,0,3.9240000078,28.54,-17.57,33.5147206463,132.14
2020-07-21 06:00:00,53.5491666753,15.39,55.716831852,4.3291666753,0,4.3291666753,49.22,15.39,51.5699573395,133.03,34.2191666753,-17.28,38.3347070936,4.3291666753,0,4.3291666753,29.89,-17.28,34.5255050651,132.34
2020-07-21 06:30:00,58.467000015,15.78,60.559049619,7.497000015,0,7.497000015,50.97,15.78,53.3568111866,133.18,36.707000015,-17.85,40.8169860487,7.497000015,0,7.497000015,29.21,-17.85,34.232245033,132.62
2020-07-21 07:00:00,62.3638333542,16.61,64.5378943771,10.4538333542,0,10.4538333542,51.91,16.61,54.5026623203,132.84,41.0838333542,-17.25,44.5583197964,10.4538333542,0,10.4538333542,30.63,-17.25,35.153369682,132.33
2020-07-21 07:30:00,68.8065000287,18.06,71.1371776654,14.3565000287,0,14.3565000287,54.45,18.06,57.3669425715,132.11,49.2465000287,-16.03,51.7897544412,14.3565000287,0,14.3565000287,34.89,-16.03,38.396262839,131.72
2020-07-21 08:00:00,73.7753333706,20.18,76.4855032927,18.6153333706,0,18.6153333706,55.16,20.18,58.7354918256,131.7,56.0053333706,-14.89,57.9509229085,18.6153333706,0,18.6153333706,37.39,-14.89,40.2457972961,131.42
2020-07-21 08:30:00,79.0613333763,22.58,82.2225688923,21.5013333763,0,21.5013333763,57.56,22.58,61.8304940947,131.08,62.9213333763,-11.12,63.8963895213,21.5013333763,0,21.5013333763,41.42,-11.12,42.8867205554,130.66
2020-07-21 09:00:00,79.6893333904,23.94,83.20765263,28.5093333904,0,28.5093333904,51.18,23.94,56.5023539333,130.87,66.9293333904,-10.66,67.7729390544,28.5093333904,0,28.5093333904,38.42,-10.66,39.8714434151,130.45
2020-07-21 09:30:00,80.5860000666,26.05,84.6918290435,33.2860000666,0,33.2860000666,47.3,26.05,53.9990046205,130.78,70.9660000666,-10.53,71.7429722373,33.2860000666,0,33.2860000666,37.68,-10.53,39.1236923104,130.55
2020-07-21 10:00:00,80.0078334061,26.93,84.4184713575,36.3878334061,0,36.3878334061,43.62,26.93,51.2633328998,130.63,73.7778334061,-9.99,74.4511168627,36.3878334061,0,36.3878334061,37.39,-9.99,38.7015787792,130.41
2020-07-21 10:30:00,77.6280000732,24.32,81.3484406449,36.5780000732,0,36.5780000732,41.05,24.32,47.7133618602,130.71,75.5480000732,-10.53,76.278314186,36.5780000732,0,36.5780000732,38.97,-10.53,40.3675835294,130.17
2020-07-21 11:00:00,75.1790000782,21.89,78.3010482226,39.1090000782,0,39.1090000782,36.07,21.89,42.1926178377,130.92,75.6090000782,-11.07,76.4150887772,39.1090000782,0,39.1090000782,36.5,-11.07,38.1417736871,130.17
2020-07-21 11:30:00,74.4265000831,20.79,77.2756624987,41.5365000831,0,41.5365000831,32.89,20.79,38.9098470827,130.73,74.0265000831,-12.28,75.0381310705,41.5365000831,0,41.5365000831,32.49,-12.28,34.7332477606,129.92
2020-07-21 12:00:00,72.805166741,19.96,75.4916810264,37.175166741,0,37.175166741,35.63,19.96,40.8399130753,130.73,72.765166741,-12.52,73.8344085833,37.175166741,0,37.175166741,35.59,-12.52,37.7279538274,129.92
2020-07-21 12:30:00,74.7208334132,19.06,77.1134653998,39.9308334132,0,39.9308334132,34.79,19.06,39.6689765434,130.98,71.5808334132,-13.01,72.7535278329,39.9308334132,0,39.9308334132,31.65,-13.01,34.2196230254,130.08
2020-07-21 13:00:00,73.5696667515,19.14,76.0186520923,42.4396667515,0,42.4396667515,31.13,19.14,36.5433509684,130.98,72.1896667515,-12.92,73.3367192183,42.4396667515,0,42.4396667515,29.75,-12.92,32.4343783662,130.08
2020-07-21 13:30:00,72.7975000815,18.42,75.0917599881,40.7475000815,0,40.7475000815,32.05,18.42,36.9661859001,131.16,70.5675000815,-13.74,71.8926955104,40.7475000815,0,40.7475000815,29.82,-13.74,32.8332148898,130.32
2020-07-21 14:00:00,73.6391667369,19.45,76.1644889545,35.0991667369,0,35.0991667369,38.54,19.45,43.1698285843,131.0,71.3391667369,-12.71,72.4625476416,35.0991667369,0,35.0991667369,36.24,-12.71,38.4041885736,130.14
2020-07-21 14:30:00,73.8363334031,18.88,76.2119316801,34.8763334031,0,34.8763334031,38.96,18.88,43.2936022987,131.13,70.8863334031,-12.86,72.0434026357,34.8763334031,0,34.8763334031,36.01,-12.86,38.2374123078,130.23
2020-07-21 15:00:00,69.3265000762,17.75,71.5627424908,38.0765000762,0,38.0765000762,31.25,17.75,35.9391847431,131.48,68.4165000762,-14.07,69.8482811719,38.0765000762,0,38.0765000762,30.34,-14.07,33.4436914828,130.58
2020-07-21 15:30:00,71.268333404,19.08,73.7781928905,35.338333404,0,35.338333404,35.93,19.08,40.6818300965,131.57,68.198333404,-12.63,69.3579813654,35.338333404,0,35.338333404,32.86,-12.63,35.2036432774,130.7
2020-07-21 16:00:00,73.1006667244,19.23,75.5876998959,28.8806667244,0,28.8806667244,44.22,19.23,48.2203411435,131.57,66.2706667244,-12.27,67.3969893104,28.8806667244,0,28.8806667244,37.39,-12.27,39.3518106318,130.62
2020-07-21 16:30:00,77.7546667217,19.25,80.1021266697,27.5346667217,0,27.5346667217,50.22,19.25,53.7829982429,131.73,68.5746667217,-12.64,69.7298681771,27.5346667217,0,27.5346667217,41.04,-12.64,42.9424172585,130.99
2020-07-21 17:00:00,81.7665000682,17.0,83.5150317812,34.1165000682,0,34.1165000682,47.65,17.0,50.5917236314,132.0,72.6765000682,-14.02,74.0164445388,34.1165000682,0,34.1165000682,38.56,-14.02,41.0296721898,131.1
2020-07-21 17:30:00,86.7508333884,16.78,88.3587884343,27.5308333884,0,27.5308333884,59.22,16.78,61.5514159057,131.63,74.8208333884,-12.47,75.8528708022,27.5308333884,0,27.5308333884,47.29,-12.47,48.9064924115,130.58
2020-07-21 18:00:00,89.7210000474,16.36,91.2003697882,23.6910000474,0,23.6910000474,66.03,16.36,68.0265426139,131.63,73.4710000474,-12.84,74.5845389338,23.6910000474,0,23.6910000474,49.78,-12.84,51.409279318,130.65
2020-07-21 18:30:00,90.6675000458,14.96,91.8934010936,22.8975000458,0,22.8975000458,67.77,14.96,69.4015453718,131.73,70.8375000458,-13.89,72.1864496477,22.8975000458,0,22.8975000458,47.94,-13.89,49.911678994,130.8
2020-07-21 19:00:00,90.9178333685,15.43,92.2178796352,17.5678333685,0,17.5678333685,73.35,15.43,74.9553693874,131.51,68.9278333685,-13.12,70.1653804441,17.5678333685,0,17.5678333685,51.36,-13.12,53.009282206,130.59
2020-07-21 19:30:00,91.7651666959,15.55,93.0733491324,14.6151666959,0,14.6151666959,77.15,15.55,78.7014929973,131.34,68.8951666959,-12.8,70.074132132,14.6151666959,0,14.6151666959,54.28,-12.8,55.7687941415,130.41
2020-07-21 20:00:00,86.5715000249,13.68,87.6456902338,12.4515000249,0,12.4515000249,74.12,13.68,75.3718568167,131.59,63.9115000249,-14.56,65.5490155184,12.4515000249,0,12.4515000249,51.46,-14.56,53.4801383693,130.66
2020-07-21 20:30:00,84.249166694,12.14,85.119337924,13.649166694,0,13.649166694,70.6,12.14,71.6361612595,132.01,61.069166694,-15.34,62.9663300558,13.649166694,0,13.649166694,47.42,-15.34,49.8394622764,130.99
2020-07-21 21:00:00,83.7563333454,12.43,84.6736575062,6.0463333454,0,6.0463333454,77.71,12.43,78.6978335153,131.89,60.3463333454,-13.16,61.7645978554,6.0463333454,0,6.0463333454,54.3,-13.16,55.8719571878,130.68
2020-07-21 21:30:00,81.577666685,11.02,82.3186254852,9.157666685,0,9.157666685,72.42,11.02,73.2536470082,131.89,58.707666685,-14.34,60.4336473134,9.157666685,0,9.157666685,49.55,-14.34,51.583312224,130.68
2020-07-21 22:00:00,79.8220000198,10.11,80.4597028776,9.8920000198,0,9.8920000198,69.93,10.11,70.657037866,132.14,57.5020000198,-15.18,59.4719463804,9.8920000198,0,9.8920000198,47.61,-15.18,49.9714368415,130.87
2020-07-21 22:30:00,77.0810000175,9.97,77.7231076559,8.7410000175,0,8.7410000175,68.34,9.97,69.0634237495,132.38,55.0210000175,-14.96,57.0185236824,8.7410000175,0,8.7410000175,46.28,-14.96,48.637845347,131.05
2020-07-21 23:00:00,70.8926666747,10.55,71.6733750304,4.0326666747,0,4.0326666747,66.86,10.55,67.6872373494,132.65,48.7626666747,-14.09,50.757519258,4.0326666747,0,4.0326666747,44.73,-14.09,46.8967056412,131.24
