Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-21 23:30:00,66.9691666745,15.27,68.6880061225,3.9391666745,0,3.9391666745,63.03,15.27,64.853325281,132.53,46.4091666745,-13.68,48.3833974771,3.9391666745,0,3.9391666745,42.47,-13.68,44.6188670856,131.62
2020-07-22 00:00:00,62.2055000076,14.26,63.8190553925,3.7755000076,0,3.7755000076,58.43,14.26,60.1449291296,132.24,43.2755000076,-14.68,45.6976071682,3.7755000076,0,3.7755000076,39.5,-14.68,42.139677265,131.29
2020-07-22 00:30:00,58.9686666745,14.49,60.7228437194,3.9086666745,0,3.9086666745,55.06,14.49,56.9347319305,132.55,39.1986666745,-14.34,41.739322815,3.9086666745,0,3.9086666745,35.29,-14.34,38.0922524931,131.54
2020-07-22 01:00:00,55.3640000078,14.23,57.1634970664,3.8840000078,0,3.8840000078,51.48,14.23,53.4105167547,132.29,34.6140000078,-14.15,37.394538325,3.8840000078,0,3.8840000078,30.73,-14.15,33.8312784269,131.26
2020-07-22 01:30:00,56.3186666745,14.35,58.1181100518,3.8986666745000003,0,3.8986666745000003,52.42,14.35,54.3486789168,132.53,35.2786666745,-14.18,38.021792729,3.8986666745000003,0,3.8986666745000003,31.38,-14.18,34.4351099897,131.56
2020-07-22 02:00:00,54.952333341,14.75,56.8974642635,3.812333341,0,3.812333341,51.14,14.75,53.2246380918,132.88,34.242333341,-15.13,37.4360026263,3.812333341,0,3.812333341,30.43,-15.13,33.9838461626,132.0
2020-07-22 02:30:00,53.5275000076,15.91,55.8419318887,3.7975000076,0,3.7975000076,49.73,15.91,52.213034771,132.88,33.3275000076,-17.53,37.6566482411,3.7975000076,0,3.7975000076,29.53,-17.53,34.3412550732,132.38
2020-07-22 03:00:00,52.138333341,15.73,54.4595143531,3.8383333410000002,0,3.8383333410000002,48.3,15.73,50.7968788411,132.96,32.388333341,-17.62,36.8709714628,3.8383333410000002,0,3.8383333410000002,28.55,-17.62,33.5494694444,132.38
2020-07-22 03:30:00,51.543833341,15.61,53.855722588,3.813833341,0,3.813833341,47.73,15.61,50.2177757373,133.08,32.073833341,-17.71,36.638434535100004,3.813833341,0,3.813833341,28.26,-17.71,33.350737623,132.49
2020-07-22 04:00:00,51.3068333411,15.51,53.5999183534,3.8668333411,0,3.8668333411,47.44,15.51,49.911057893,133.08,31.8168333411,-17.86,36.4868535757,3.8668333411,0,3.8668333411,27.95,-17.86,33.1689930507,132.63
2020-07-22 04:30:00,51.0515000078,15.33,53.303513515,3.9115000078,0,3.9115000078,47.14,15.33,49.5700363123,132.8,31.7215000078,-17.83,36.3890431689,3.9115000078,0,3.9115000078,27.81,-17.83,33.0349057816,132.2
2020-07-22 05:00:00,51.1996666745,15.24,53.4196917585,3.9096666745,0,3.9096666745,47.29,15.24,49.6850249069,132.72,32.0996666745,-17.85,36.728886460300004,3.9096666745,0,3.9096666745,28.19,-17.85,33.3661295328,132.08
2020-07-22 05:30:00,52.2113333462,14.81,54.2711657309,6.4213333462,0,6.4213333462,45.79,14.81,48.1254631147,132.72,32.7813333462,-18.54,37.6609534658,6.4213333462,0,6.4213333462,26.36,-18.54,32.2270259255,132.17
2020-07-22 06:00:00,57.1518333419,15.46,59.2059427282,4.2618333419,0,4.2618333419,52.89,15.46,55.1032095254,132.82,41.7718333419,-18.47,45.673044137,4.2618333419,0,4.2618333419,37.51,-18.47,41.8107761229,132.17
2020-07-22 06:30:00,62.0206666816,15.9,64.0263468865,7.4606666816,0,7.4606666816,54.56,15.9,56.8296014415,132.54,44.7206666816,-18.72,48.4806809817,7.4606666816,0,7.4606666816,37.26,-18.72,41.6982733455,132.09
2020-07-22 07:00:00,66.1368333448,17.82,68.4954971139,5.7268333448,0,5.7268333448,60.41,17.82,62.9834938694,132.3,48.1668333448,-16.65,50.9633822903,5.7268333448,0,5.7268333448,42.44,-16.65,45.5892103463,131.88
2020-07-22 07:30:00,71.9130000168,20.06,74.6584434034,8.3930000168,0,8.3930000168,63.52,20.06,66.6122661377,131.62,53.2530000168,-14.94,55.3090011733,8.3930000168,0,8.3930000168,44.86,-14.94,47.2823772668,131.31
2020-07-22 08:00:00,76.359166702,20.53,79.070874786,17.659166702,0,17.659166702,58.7,20.53,62.18658135,131.24,60.189166702,-14.5,61.9111119936,17.659166702,0,17.659166702,42.53,-14.5,44.933850269,130.92
2020-07-22 08:30:00,81.93600004,23.07,85.12187147,19.99600004,0,19.99600004,61.94,23.07,66.0968115721,130.74,67.21600004,-11.38,68.1725389096,19.99600004,0,19.99600004,47.22,-11.38,48.5719342831,130.38
2020-07-22 09:00:00,82.0373333797,23.62,85.3699506153,23.1973333797,0,23.1973333797,58.84,23.62,63.4038642355,130.63,70.2673333797,-10.9,71.1077220863,23.1973333797,0,23.1973333797,47.07,-10.9,48.3155761634,130.22
2020-07-22 09:30:00,80.9551667284,19.49,83.2682359608,30.8551667284,0,30.8551667284,50.1,19.49,53.7575120332,131.21,71.6551667284,-13.4,72.8973450742,30.8551667284,0,30.8551667284,40.8,-13.4,42.9441497762,130.51
2020-07-22 10:00:00,78.9108334065,19.3,81.2367504822,36.6008334065,0,36.6008334065,42.31,19.3,46.5040439102,131.21,73.5208334065,-13.48,74.7463935236,36.6008334065,0,36.6008334065,36.92,-13.48,39.3039031141,130.51
2020-07-22 10:30:00,78.9475000771,20.81,81.644129418,38.5375000771,0,38.5375000771,40.41,20.81,45.4535389161,131.31,75.4175000771,-11.85,76.3427915253,38.5375000771,0,38.5375000771,36.88,-11.85,38.737022343,130.51
2020-07-22 11:00:00,75.3421667448,22.11,78.5193873499,39.0721667448,0,39.0721667448,36.27,22.11,42.4778177406,131.04,74.5321667448,-10.72,75.2991519187,39.0721667448,0,39.0721667448,35.46,-10.72,37.0449726684,130.2
2020-07-22 11:30:00,73.8696667493,22.32,77.1680637676,41.2996667493,0,41.2996667493,32.57,22.32,39.4840132205,131.04,75.3496667493,-10.63,76.0957894974,41.2996667493,0,41.2996667493,34.05,-10.63,35.6707078707,130.2
2020-07-22 12:00:00,71.900166753,22.88,75.4528222077,43.150166753,0,43.150166753,28.75,22.88,36.7431204445,131.04,73.750166753,-10.2,74.4521799284,43.150166753,0,43.150166753,30.6,-10.2,32.2552321337,130.2
2020-07-22 12:30:00,70.6946667543,23.06,74.3606045397,43.8346667543,0,43.8346667543,26.86,23.06,35.4008926441,130.85,71.9546667543,-9.87,72.6284446187,43.8346667543,0,43.8346667543,28.12,-9.87,29.8018673912,130.03
2020-07-22 13:00:00,69.2366667562,22.12,72.6843203415,44.7466667562,0,44.7466667562,24.49,22.12,33.0008257472,131.13,69.5566667562,-10.74,70.3809455054,44.7466667562,0,44.7466667562,24.81,-10.74,27.0348608282,130.35
2020-07-22 13:30:00,68.8143334183,22.23,72.3158722813,42.4643334183,0,42.4643334183,26.35,22.23,34.4745616361,131.4,71.6443334183,-10.79,72.4522919648,42.4643334183,0,42.4643334183,29.18,-10.79,31.1110350197,130.58
2020-07-22 14:00:00,68.3708334198,22.16,71.8723622995,43.2108334198,0,43.2108334198,25.16,22.16,33.5274693349,131.5,72.6208334198,-11.09,73.4627357684,43.2108334198,0,43.2108334198,29.41,-11.09,31.4314524004,130.78
2020-07-22 14:30:00,67.2766667524,22.18,70.8385649863,42.8666667524,0,42.8666667524,24.41,22.18,32.9818207502,131.5,71.1766667524,-10.87,72.0019082385,42.8666667524,0,42.8666667524,28.31,-10.87,30.3251215991,130.67
2020-07-22 15:00:00,67.7338334167,22.25,71.2947030945,41.7038334167,0,41.7038334167,26.03,22.25,34.243589181,131.41,71.0438334167,-10.85,71.8675779928,41.7038334167,0,41.7038334167,29.34,-10.85,31.2819133047,130.6
2020-07-22 15:30:00,67.2611667478,22.03,70.777012174,40.5611667478,0,40.5611667478,26.7,22.03,34.6151830849,131.41,69.8411667478,-11.08,70.7146022593,40.5611667478,0,40.5611667478,29.28,-11.08,31.306306074,130.6
2020-07-22 16:00:00,68.8306667537,20.31,71.7645928418,43.5006667537,0,43.5006667537,25.33,20.31,32.4669832291,131.9,70.1206667537,-13.63,71.4330792139,43.5006667537,0,43.5006667537,26.62,-13.63,29.9065427624,131.29
2020-07-22 16:30:00,70.8338334171,19.03,73.3455714857,41.9038334171,0,41.9038334171,28.93,19.03,34.6278182969,131.9,72.2438334171,-15.84,73.9599693537,41.9038334171,0,41.9038334171,30.34,-15.84,34.226031029,131.29
2020-07-22 17:00:00,75.3815000769,18.4,77.5946554464,38.4615000769,0,38.4615000769,36.92,18.4,41.2510169572,131.81,73.9615000769,-16.23,75.7213073951,38.4615000769,0,38.4615000769,35.5,-16.23,39.0341248141,131.29
2020-07-22 17:30:00,83.4113333965,19.12,85.5746746355,31.571333396500002,0,31.571333396500002,51.84,19.12,55.253597168,131.72,76.6813333965,-15.48,78.228238453,31.571333396500002,0,31.571333396500002,45.11,-15.48,47.6921639266,131.29
2020-07-22 18:00:00,86.6030000532,19.11,88.6863671497,26.5830000532,0,26.5830000532,60.02,19.11,62.9888283746,131.57,75.9730000532,-15.37,77.5121515446,26.5830000532,0,26.5830000532,49.39,-15.37,51.7262892541,131.14
2020-07-22 18:30:00,88.1153333866,17.84,89.9031566622,26.6253333866,0,26.6253333866,61.49,17.84,64.0256643855,131.44,74.2353333866,-15.88,75.9148149113,26.6253333866,0,26.6253333866,47.61,-15.88,50.1885096412,131.02
2020-07-22 19:00:00,88.0920000288,17.56,89.8251304985,14.4020000288,0,14.4020000288,73.69,17.56,75.7533477808,131.13,70.2320000288,-13.53,71.5233858821,14.4020000288,0,14.4020000288,55.83,-13.53,57.4460599171,130.55
2020-07-22 19:30:00,88.3796666911,16.72,89.9473395073,12.2396666911,0,12.2396666911,76.14,16.72,77.954204505,131.03,67.0196666911,-14.37,68.5429254073,12.2396666911,0,12.2396666911,54.78,-14.37,56.6334291739,130.44
2020-07-22 20:00:00,86.3715000211,16.15,87.8684159178,10.5515000211,0,10.5515000211,75.82,16.15,77.5209320119,131.15,64.4315000211,-14.67,66.0804592521,10.5515000211,0,10.5515000211,53.88,-14.67,55.8414120523,130.59
2020-07-22 20:30:00,85.0231666849,15.27,86.383515633,9.0931666849,0,9.0931666849,75.93,15.27,77.4502278886,131.28,62.6931666849,-15.31,64.5354882911,9.0931666849,0,9.0931666849,53.6,-15.31,55.743664214,130.59
2020-07-22 21:00:00,82.3603333424,15.21,83.7530214874,4.5103333424,0,4.5103333424,77.85,15.21,79.321917526,131.37,59.9403333424,-15.28,61.8572708838,4.5103333424,0,4.5103333424,55.43,-15.28,57.4975069025,130.76
2020-07-22 21:30:00,82.7096666821,14.46,83.964162371,7.7096666821,0,7.7096666821,75.0,14.46,76.3812254419,131.6,59.2096666821,-16.15,61.3726904136,7.7096666821,0,7.7096666821,51.5,-16.15,53.9728867118,130.93
2020-07-22 22:00:00,80.8663333474,14.09,82.0846634217,7.0563333474,0,7.0563333474,73.81,14.09,75.1428253395,131.6,56.1563333474,-15.29,58.2006690256,7.0563333474,0,7.0563333474,49.1,-15.29,51.4256171572,130.93
2020-07-22 22:30:00,78.0990000118,12.54,79.0993388268,5.8990000118,0,5.8990000118,72.2,12.54,73.2809088372,131.96,53.2690000118,-12.84,54.7946344294,5.8990000118,0,5.8990000118,47.37,-12.84,49.0793490177,130.71
2020-07-22 23:00:00,71.675500008,11.33,72.5654614909,3.985500008,0,3.985500008,67.69,11.33,68.6316617896,132.74,48.595500008,-13.9,50.5443629006,3.985500008,0,3.985500008,44.61,-13.9,46.725390314,131.45
2020-07-22 23:30:00,67.2028333411,11.5,68.179694991,3.8628333411,0,3.8628333411,63.34,11.5,64.3755046582,132.84,45.7028333411,-14.2,47.8580084772,3.8628333411,0,3.8628333411,41.84,-14.2,44.183997103,131.62
2020-07-23 00:00:00,62.4130000073,15.57,64.3257916385,3.6730000072999998,0,3.6730000072999998,58.74,15.57,60.7685156969,132.61,42.4330000073,-13.51,44.5317817926,3.6730000072999998,0,3.6730000072999998,38.76,-13.51,41.0470181621,131.73
2020-07-23 00:30:00,58.1638333407,15.04,60.0768933025,3.6738333407,0,3.6738333407,54.49,15.04,56.5275304608,132.7,36.7538333407,-13.52,39.1616478871,3.6738333407,0,3.6738333407,33.08,-13.52,35.7362113269,131.73
2020-07-23 01:00:00,55.8085000074,15.41,57.8969496008,3.7185000074,0,3.7185000074,52.09,15.41,54.3215997555,132.97,35.0685000074,-14.9,38.1026205499,3.7185000074,0,3.7185000074,31.35,-14.9,34.7106971984,132.19
2020-07-23 01:30:00,56.1556666742,16.64,58.5691770441,3.7556666742,0,3.7556666742,52.4,16.64,54.9786285751,132.7,35.3856666742,-16.64,39.1028772084,3.7556666742,0,3.7556666742,31.63,-16.64,35.7399846111,132.19
2020-07-23 02:00:00,54.8513333409,16.48,57.2735468543,3.7713333409,0,3.7713333409,51.08,16.48,53.6726820645,132.98,34.5013333409,-16.83,38.3873794664,3.7713333409,0,3.7713333409,30.73,-16.83,35.0368634441,132.46
2020-07-23 02:30:00,53.5541666742,16.28,55.973986531,3.7641666742,0,3.7641666742,49.79,16.28,52.3839908751,133.36,33.5241666742,-17.18,37.669910422,3.7641666742,0,3.7641666742,29.76,-17.18,34.3629160579,132.87
2020-07-23 03:00:00,52.1475000075,16.22,54.6118133469,3.7675000075,0,3.7675000075,48.38,16.22,51.0265891472,133.47,32.6775000075,-17.21,36.9324126851,3.7675000075,0,3.7675000075,28.91,-17.21,33.6447945454,132.87
2020-07-23 03:30:00,51.4731666741,15.79,53.8406072353,3.7331666741,0,3.7331666741,47.74,15.79,50.2835132026,133.31,32.2731666741,-17.3,36.6175816675,3.7331666741,0,3.7331666741,28.54,-17.3,33.3739659016,132.64
2020-07-23 04:00:00,51.0145000076,15.57,53.3376425335,3.8045000076,0,3.8045000076,47.21,15.57,49.7112562706,133.13,32.0745000076,-17.31,36.4473545095,3.8045000076,0,3.8045000076,28.27,-17.31,33.1485897136,132.44
2020-07-23 04:30:00,50.8573333409,15.61,53.1990644142,3.7773333409000003,0,3.7773333409000003,47.08,15.61,49.6003881033,132.9,32.0973333409,-17.23,36.429544433,3.7773333409000003,0,3.7773333409000003,28.32,-17.23,33.1495897411,132.28
2020-07-23 05:00:00,50.9756666743,15.48,53.2742807824,3.8056666743000003,0,3.8056666743000003,47.17,15.48,49.6451336991,132.9,32.1556666743,-17.28,36.5045928517,3.8056666743000003,0,3.8056666743000003,28.35,-17.28,33.2012183511,132.28
2020-07-23 05:30:00,52.0286666743,15.54,54.2998504225,3.8286666743,0,3.8286666743,48.2,15.54,50.6431792051,132.9,32.8386666743,-17.14,37.0426460846,3.8286666743,0,3.8286666743,29.01,-17.14,33.6950990502,132.28
2020-07-23 06:00:00,53.2186666746,15.7,55.4861828082,3.9786666746,0,3.9786666746,49.24,15.7,51.6823722366,132.59,33.7586666746,-16.96,37.7794808811,3.9786666746,0,3.9786666746,29.78,-16.96,34.27083308,132.0
2020-07-23 06:30:00,57.9518333517,15.91,60.0961154221,9.1918333517,0,9.1918333517,48.76,15.91,51.2900155976,132.71,36.9018333517,-17.44,40.8154248381,9.1918333517,0,9.1918333517,27.71,-17.44,32.7413759638,132.17
2020-07-23 07:00:00,63.3123333553,17.46,65.675742515,10.9923333553,0,10.9923333553,52.32,17.46,55.1564502121,132.41,41.9823333553,-16.34,45.0501044833,10.9923333553,0,10.9923333553,30.99,-16.34,35.0339221327,131.96
2020-07-23 07:30:00,67.7741666938,17.52,70.0020576201,13.5741666938,0,13.5741666938,54.2,17.52,56.9613061648,132.41,46.1341666938,-15.72,48.7388934685,13.5741666938,0,13.5741666938,32.56,-15.72,36.1562166162,131.96
2020-07-23 08:00:00,71.596500037,17.56,73.7184672762,18.496500037,0,18.496500037,53.1,17.56,55.9282004002,132.78,54.076500037,-15.67,56.3011257103,18.496500037,0,18.496500037,35.58,-15.67,38.8778252993,132.24
2020-07-23 08:30:00,75.0558333737,19.09,77.4455048626,20.1758333737,0,20.1758333737,54.88,19.09,58.1054429464,132.28,57.6958333737,-14.5,59.4899923406,20.1758333737,0,20.1758333737,37.52,-14.5,40.2243756943,131.78
2020-07-23 09:00:00,78.3945000464,20.5,81.0305352168,23.1845000464,0,23.1845000464,55.21,20.5,58.8930734467,132.06,60.4845000464,-13.48,61.9684205532,23.1845000464,0,23.1845000464,37.3,-13.48,39.6610690728,131.65
2020-07-23 09:30:00,82.2991667066,23.35,85.5475034153,19.9591667066,0,19.9591667066,62.34,23.35,66.5694982706,131.76,63.3591667066,-9.47,64.0629760919,19.9591667066,0,19.9591667066,43.4,-9.47,44.4211762564,131.21
2020-07-23 10:00:00,81.652833381,23.73,85.0311595778,23.812833381,0,23.812833381,57.84,23.73,62.5186252248,131.96,63.782833381,-8.79,64.3856655949,23.812833381,0,23.812833381,39.97,-8.79,40.9251145386,131.31
2020-07-23 10:30:00,82.1410000467,24.02,85.5809808817,23.3410000467,0,23.3410000467,58.8,24.02,63.5169300266,132.05,64.1510000467,-8.68,64.7355636956,23.3410000467,0,23.3410000467,40.81,-8.68,41.7228774176,131.47
2020-07-23 11:00:00,81.8470000437,24.1,85.3214006926,21.8470000437,0,21.8470000437,60.0,24.1,64.6591834158,132.13,65.0570000437,-8.68,65.6334949145,21.8470000437,0,21.8470000437,43.21,-8.68,44.0731948014,131.47
2020-07-23 11:30:00,80.2393333775,23.99,83.7488550421,22.0993333775,0,22.0993333775,58.14,23.99,62.8949894666,132.13,64.4893333775,-8.86,65.0951128694,22.0993333775,0,22.0993333775,42.39,-8.86,43.3060238304,131.47
2020-07-23 12:00:00,82.1821667105,24.3,85.6994663066,21.9221667105,0,21.9221667105,60.26,24.3,64.9750536745,132.0,64.8221667105,-8.77,65.4127372692,21.9221667105,0,21.9221667105,42.9,-8.77,43.78724586,131.37
2020-07-23 12:30:00,85.1418333809,23.26,88.2618796053,23.7718333809,0,23.7718333809,61.37,23.26,65.6300579003,132.07,66.3718333809,-9.47,67.0440240912,23.7718333809,0,23.7718333809,42.6,-9.47,43.6399003207,131.37
2020-07-23 13:00:00,82.4886667161,21.31,85.1968088405,24.7086667161,0,24.7086667161,57.78,21.31,61.5844501477,132.43,62.1086667161,-11.14,63.0998104692,24.7086667161,0,24.7086667161,37.4,-11.14,39.023833743,131.73
2020-07-23 13:30:00,85.0163333736,22.71,87.9972785959,20.1363333736,0,20.1363333736,64.88,22.71,68.7397883325,132.11,62.8663333736,-9.63,63.5996287084,20.1363333736,0,20.1363333736,42.73,-9.63,43.8017100123,131.48
2020-07-23 14:00:00,83.3451667004,23.19,86.511229978,16.8451667004,0,16.8451667004,66.5,23.19,70.4274527439,132.02,61.2651667004,-9.17,61.9476355547,16.8451667004,0,16.8451667004,44.42,-9.17,45.3566455991,131.48
2020-07-23 14:30:00,82.3165000402,21.27,85.0201098497,20.0765000402,0,20.0765000402,62.24,21.27,65.7740868428,132.44,62.1465000402,-11.03,63.1177341738,20.0765000402,0,20.0765000402,42.07,-11.03,43.4919049939,131.78
2020-07-23 15:00:00,83.7325000337,21.89,86.5465404386,16.8625000337,0,16.8625000337,66.87,21.89,70.3617012301,132.31,61.6825000337,-10.4,62.5531039231,16.8625000337,0,16.8625000337,44.82,-10.4,46.0107856921,131.78
2020-07-23 15:30:00,83.2870000232,22.46,86.2622511465,11.5870000232,0,11.5870000232,71.7,22.46,75.1354882862,132.19,60.2970000232,-9.92,61.1075659129,11.5870000232,0,11.5870000232,48.71,-9.92,49.7098632064,131.64
2020-07-23 16:00:00,84.3545000221,22.6,87.3295005939,11.0345000221,0,11.0345000221,73.32,22.6,76.7240666284,132.19,61.0245000221,-9.8,61.8063880432,11.0345000221,0,11.0345000221,49.99,-9.8,50.9415360978,131.64
2020-07-23 16:30:00,88.3718333631,21.57,90.9661796051,14.8618333631,0,14.8618333631,73.51,21.57,76.6093010019,132.28,64.1918333631,-10.54,65.0513879215,14.8618333631,0,14.8618333631,49.33,-10.54,50.4434386219,131.79
2020-07-23 17:00:00,89.8294022479,20.6,92.1611713696,18.6594022479,0,18.6594022479,71.17,20.6,74.0913550963,132.28,65.2594022479,-11.63,66.2876042843,18.6594022479,0,18.6594022479,46.6,-11.63,48.0293337451,131.89
2020-07-23 17:30:00,95.7135123594,19.95,97.7705423334,23.6835123594,0,23.6835123594,72.03,19.95,74.7417112461,132.52,70.4135123594,-12.55,71.5231796188,23.6835123594,0,23.6835123594,46.73,-12.55,48.385900839,132.07
2020-07-23 18:00:00,98.8363461451,20.11,100.8614664742,25.4563461451,0,25.4563461451,73.38,20.11,76.0857181079,132.21,71.5163461451,-12.27,72.5612890318,25.4563461451,0,25.4563461451,46.06,-12.27,47.6663036117,131.79
2020-07-23 18:30:00,99.3031796616,19.65,101.2286717828,24.4531796616,0,24.4531796616,74.85,19.65,77.3863360032,132.14,71.0131796616,-12.39,72.0859472134,24.4531796616,0,24.4531796616,46.56,-12.39,48.1803455778,131.67
2020-07-23 19:00:00,96.8248463715,18.85,98.6426549463,23.9048463715,0,23.9048463715,72.92,18.85,75.3169894513,132.0,68.5948463715,-12.8,69.7788861241,23.9048463715,0,23.9048463715,44.69,-12.8,46.4869454793,131.53
2020-07-23 19:30:00,91.8082010252,20.69,94.1106894857,16.2082010252,0,16.2082010252,75.6,20.69,78.3800746364,131.38,65.0782010252,-12.04,66.1825796465,16.2082010252,0,16.2082010252,48.87,-12.04,50.331287486,131.04
2020-07-23 20:00:00,88.7821666955,20.28,91.0689383003,14.4221666955,0,14.4221666955,74.36,20.28,77.0758587367,131.1,62.2821666955,-12.54,63.5320382822,14.4221666955,0,14.4221666955,47.86,-12.54,49.4755616441,130.73
2020-07-23 20:30:00,86.4088333609,19.66,88.6171658472,13.7688333609,0,13.7688333609,72.64,19.66,75.2534730096,131.1,60.1488333609,-13.04,61.5461108006,13.7688333609,0,13.7688333609,46.38,-13.04,48.1782731114,130.73
2020-07-23 21:00:00,83.7291666881,18.8,85.8138296214,10.7191666881,0,10.7191666881,73.01,18.8,75.3916447625,131.34,59.5891666881,-14.02,61.2162493672,10.7191666881,0,10.7191666881,48.87,-14.02,50.8412952235,130.97
2020-07-23 21:30:00,83.6035000259,18.28,85.5786399552,12.9435000259,0,12.9435000259,70.66,18.28,72.9862589807,131.34,59.9835000259,-14.38,61.683098782,12.9435000259,0,12.9435000259,47.04,-14.38,49.1888808574,130.97
2020-07-23 22:00:00,80.4846666879,17.76,82.4208661193,10.6046666879,0,10.6046666879,69.88,17.76,72.101539512,131.54,58.2046666879,-14.87,60.0741219182,10.6046666879,0,10.6046666879,47.6,-14.87,49.8685963308,131.09
2020-07-23 22:30:00,76.1445000204,17.2,78.0629546158,10.1845000204,0,10.1845000204,65.96,17.2,68.1656922506,131.87,54.7045000204,-15.26,56.7930446664,10.1845000204,0,10.1845000204,44.52,-15.26,47.0627028548,131.32
2020-07-23 23:00:00,72.6763333496,17.24,74.6931524916,8.1263333496,0,8.1263333496,64.55,17.24,66.8125744153,132.22,51.8763333496,-14.93,53.982023506,8.1263333496,0,8.1263333496,43.75,-14.93,46.2273447215,131.66
2020-07-23 23:30:00,66.957500008,17.14,69.1164698702,3.977500008,0,3.977500008,62.98,17.14,65.270667225,132.22,46.737500008,-14.94,49.0672753166,3.977500008,0,3.977500008,42.76,-14.94,45.2948253115,131.54
2020-07-24 00:00:00,62.3315000078,16.43,64.4605367122,3.9115000078,0,3.9115000078,58.42,16.43,60.6864177555,132.22,42.9015000078,-15.3,45.5480921985,3.9115000078,0,3.9115000078,38.99,-15.3,41.8844851944,131.54
2020-07-24 00:30:00,58.4553333412,16.83,60.8298848925,3.9453333412,0,3.9453333412,54.51,16.83,57.0490052499,132.47,37.5053333412,-14.47,40.1998871769,3.9453333412,0,3.9453333412,33.56,-14.47,36.5466072297,131.75
2020-07-24 01:00:00,56.1083333412,16.47,58.4756870017,3.9183333412,0,3.9183333412,52.19,16.47,54.7271139382,132.6,35.4483333412,-14.7,38.3754392374,3.9183333412,0,3.9183333412,31.53,-14.7,34.7883730577,131.89
2020-07-24 01:30:00,56.8870000076,16.44,59.2148998975,3.8170000076,0,3.8170000076,53.07,16.44,55.5580642211,132.69,35.9870000076,-14.8,38.9114914845,3.8170000076,0,3.8170000076,32.17,-14.8,35.4111409023,131.99
2020-07-24 02:00:00,55.4710000076,16.26,57.8050122553,3.7910000076,0,3.7910000076,51.68,16.26,54.1775783881,132.87,34.8910000076,-15.01,37.9826536926,3.7910000076,0,3.7910000076,31.1,-15.01,34.532739538,132.14
2020-07-24 02:30:00,53.7838333409,16.28,56.1937641455,3.7838333409000002,0,3.7838333409000002,50.0,16.28,52.5836324344,132.54,33.6638333409,-16.97,37.699264916,3.7838333409000002,0,3.7838333409000002,29.88,-16.97,34.3627021638,132.04
2020-07-24 03:00:00,52.524333341,16.21,54.9688065444,3.844333341,0,3.844333341,48.68,16.21,51.3079574725,132.54,32.764333341,-17.07,36.9443695207,3.844333341,0,3.844333341,28.92,-17.07,33.582008576,132.04
2020-07-24 03:30:00,51.8808333409,16.35,54.3961705284,3.8008333409,0,3.8008333409,48.08,16.35,50.7839433286,132.69,32.3008333409,-17.1,36.5479662159,3.8008333409,0,3.8008333409,28.5,-17.1,33.2364258006,132.21
2020-07-24 04:00:00,51.5228333408,16.05,53.9648483317,3.7228333408000003,0,3.7228333408000003,47.8,16.05,50.4226387647,132.99,31.9428333408,-17.38,36.3649419336,3.7228333408000003,0,3.7228333408000003,28.22,-17.38,33.1426130533,132.49
2020-07-24 04:30:00,51.1655000077,16.11,53.6417793426,3.8355000077,0,3.8355000077,47.33,16.11,49.9966098851,132.89,31.8455000077,-17.3,36.2412178429,3.8355000077,0,3.8355000077,28.01,-17.3,32.9218787435,132.37
2020-07-24 05:00:00,51.1870000077,15.91,53.602584544,3.8670000077,0,3.8670000077,47.32,15.91,49.9230457805,132.82,32.0070000077,-17.4,36.4308667135,3.8670000077,0,3.8670000077,28.14,-17.4,33.0850358924,132.3
2020-07-24 05:30:00,52.4273333409,15.87,54.776657266,3.7973333409,0,3.7973333409,48.63,15.87,51.1540203699,132.41,32.9373333409,-17.22,37.1671404282,3.7973333409,0,3.7973333409,29.14,-17.22,33.847717796,131.9
2020-07-24 06:00:00,54.7546666747,16.61,57.2185776007,3.9946666747,0,3.9946666747,50.76,16.61,53.408517111,132.41,35.5546666747,-16.87,39.3539225789,3.9946666747,0,3.9946666747,31.56,-16.87,35.7858980605,131.9
2020-07-24 06:30:00,61.9941666833,16.88,64.2511564313,8.3241666833,0,8.3241666833,53.67,16.88,56.2619169599,132.49,43.5041666833,-17.37,46.8436699972,8.3241666833,0,8.3241666833,35.18,-17.37,39.2345421791,132.11
2020-07-24 07:00:00,65.2026666893,17.21,67.43568672,11.3026666893,0,11.3026666893,53.9,17.21,56.5808633727,132.6,46.8026666893,-17.74,50.0519451093,11.3026666893,0,11.3026666893,35.5,-17.74,39.6857354726,132.3
2020-07-24 07:30:00,72.0048337905,18.66,74.3834100401,12.7848337905,0,12.7848337905,59.22,18.66,62.0902890958,131.93,53.8548337905,-16.71,56.3876513308,12.7848337905,0,12.7848337905,41.07,-16.71,44.3392489788,131.73
2020-07-24 08:00:00,79.1358464738,19.46,81.4933972609,25.2658464738,0,25.2658464738,53.87,19.46,57.2771202139,131.42,57.9458464738,-16.79,60.3293065065,25.2658464738,0,25.2658464738,32.68,-16.79,36.7408015699,131.35
2020-07-24 08:30:00,84.7855131451,20.47,87.221580697,30.1055131451,0,30.1055131451,54.68,20.47,58.385985476,131.03,61.9355131451,-14.73,63.6630245005,30.1055131451,0,30.1055131451,31.83,-14.73,35.0730922503,130.87
2020-07-24 09:00:00,86.3298464812,19.03,88.4023941614,32.7998464812,0,32.7998464812,53.53,19.03,56.8119864113,131.85,64.9698464812,-13.46,66.3494728825,32.7998464812,0,32.7998464812,32.17,-13.46,34.8723457771,131.28
2020-07-24 09:30:00,87.621013115,19.19,89.6978151312,35.541013115,0,35.541013115,52.08,19.19,55.5029954147,131.73,67.401013115,-13.19,68.67949234619999,35.541013115,0,35.541013115,31.86,-13.19,34.4823969584,131.16
2020-07-24 10:00:00,88.3725130277,20.02,90.6118174348,33.0225130277,0,33.0225130277,55.35,20.02,58.8593484504,131.56,68.2525130277,-10.83,69.1063993752,33.0225130277,0,33.0225130277,35.23,-10.83,36.8570454595,130.85
2020-07-24 10:30:00,89.5626797623,19.8,91.7252070382,34.5126797623,0,34.5126797623,55.05,19.8,58.5024999466,131.66,69.1226797623,-10.74,69.9520725749,34.5126797623,0,34.5126797623,34.61,-10.74,36.2380973562,130.85
2020-07-24 11:00:00,89.0986796913,19.53,91.2140100135,36.9786796913,0,36.9786796913,52.12,19.53,55.6589193212,131.73,69.6986796913,-11.08,70.5738786713,36.9786796913,0,36.9786796913,32.72,-11.08,34.5451125342,130.98
2020-07-24 11:30:00,88.5221795458,20.37,90.8356382238,37.9521795458,0,37.9521795458,50.57,20.37,54.5184537565,131.61,73.9121795458,-9.98,74.5829114825,37.9521795458,0,37.9521795458,35.96,-9.98,37.3191907736,130.8
2020-07-24 12:00:00,85.9216796,20.05,88.2300262115,36.2616796,0,36.2616796,49.66,20.05,53.554813976,131.71,71.7916796,-10.11,72.5000507571,36.2616796,0,36.2616796,35.53,-10.11,36.9403979405,130.8
2020-07-24 12:30:00,87.1053462719,19.79,89.3251669417,37.0753462719,0,37.0753462719,50.03,19.79,53.8019051707,131.71,72.0253462719,-9.98,72.7134850326,37.0753462719,0,37.0753462719,34.95,-9.98,36.3469792417,130.8
2020-07-24 13:00:00,88.3685128474,20.88,90.8018086982,29.778512847400002,0,29.778512847400002,58.59,20.88,62.1993770065,131.61,74.0585128474,-9.03,74.6069985,29.778512847400002,0,29.778512847400002,44.28,-9.03,45.1913631129,130.7
2020-07-24 13:30:00,81.7656343973,19.9,84.1524151073,25.0256343973,0,25.0256343973,56.74,19.9,60.1285090452,131.89,70.9056343973,-9.63,71.556592214,25.0256343973,0,25.0256343973,45.88,-9.63,46.8797536256,130.88
2020-07-24 14:00:00,80.7351667116,20.39,83.2701581837,22.4451667116,0,22.4451667116,58.29,20.39,61.7533497067,131.89,69.1651667116,-9.02,69.750847208,22.4451667116,0,22.4451667116,46.72,-9.02,47.5827573812,130.88
2020-07-24 14:30:00,78.5326667207,18.61,80.7075699192,27.0126667207,0,27.0126667207,51.52,18.61,54.7781206322,132.19,66.7226667207,-10.85,67.5990884134,27.0126667207,0,27.0126667207,39.71,-10.85,41.1655997163,131.12
2020-07-24 15:00:00,78.4316667191,18.03,80.4773710078,26.2116667191,0,26.2116667191,52.22,18.03,55.2449934383,132.36,66.8616667191,-11.03,67.7653552817,26.2116667191,0,26.2116667191,40.65,-11.03,42.1198694205,131.28
2020-07-24 15:30:00,76.9411667163,17.83,78.980073662,24.8011667163,0,24.8011667163,52.14,17.83,55.1043419342,132.64,64.3811667163,-11.81,65.4554102252,24.8011667163,0,24.8011667163,39.58,-11.81,41.3043883867,131.62
2020-07-24 16:00:00,78.0183333798,18.63,80.2118273284,23.2383333798,0,23.2383333798,54.78,18.63,57.8612590599,132.76,64.2783333798,-12.62,65.5054848244,23.2383333798,0,23.2383333798,41.04,-12.62,42.9365345597,131.9
2020-07-24 16:30:00,82.9715000318,20.19,85.3926572811,15.8815000318,0,15.8815000318,67.09,20.19,70.0621452712,132.23,67.0015000318,-11.04,67.9049527392,15.8815000318,0,15.8815000318,51.12,-11.04,52.2985277039,131.43
2020-07-24 17:00:00,88.1991666963,20.48,90.5456978874,14.7991666963,0,14.7991666963,73.4,20.48,76.203611463,131.92,70.2191666963,-10.83,71.0494213313,14.7991666963,0,14.7991666963,55.42,-10.83,56.4682680804,131.21
2020-07-24 17:30:00,91.6033333668,19.24,93.6020741432,16.7133333668,0,16.7133333668,74.89,19.24,77.3219871705,131.69,70.8333333668,-11.42,71.7480140202,16.7133333668,0,16.7133333668,54.12,-11.42,55.3117600515,130.95
2020-07-24 18:00:00,94.1963333652,18.21,95.9403633486,15.9463333652,0,15.9463333652,78.25,18.21,80.3409397505,131.61,69.4363333652,-10.67,70.2513579314,15.9463333652,0,15.9463333652,53.49,-10.67,54.5438264151,130.79
2020-07-24 18:30:00,94.8025000281,18.02,96.499919231,14.0725000281,0,14.0725000281,80.73,18.02,82.7167050843,131.61,69.0525000281,-10.93,69.9121781962,14.0725000281,0,14.0725000281,54.98,-10.93,56.0559122662,130.79
2020-07-24 19:00:00,94.7255000256,17.58,96.34301612,12.8155000256,0,12.8155000256,81.91,17.58,83.7753215452,131.61,68.2755000256,-11.38,69.2173988514,12.8155000256,0,12.8155000256,55.46,-11.38,56.6155102423,130.87
2020-07-24 19:30:00,92.2663333564,17.52,93.9149970507,11.5163333564,0,11.5163333564,80.75,17.52,82.6287655723,131.61,66.6163333564,-11.63,67.6239067922,11.5163333564,0,11.5163333564,55.1,-11.63,56.3140026992,130.87
2020-07-24 20:00:00,88.5065000225,18.59,90.4377611744,11.2665000225,0,11.2665000225,77.24,18.59,79.4456147311,131.32,63.6165000225,-12.04,64.7458158889,11.2665000225,0,11.2665000225,52.35,-12.04,53.7167022443,130.77
2020-07-24 20:30:00,85.6066666879,17.71,87.4193655972,10.6366666879,0,10.6366666879,74.97,17.71,77.0334018462,131.32,61.7266666879,-12.87,63.0540901164,10.6366666879,0,10.6366666879,51.09,-12.87,52.6860987358,130.77
2020-07-24 21:00:00,85.7036666809,18.35,87.646112193,7.1336666809,0,7.1336666809,78.57,18.35,80.6843689942,131.2,61.9636666809,-11.91,63.097892901,7.1336666809,0,7.1336666809,54.83,-11.91,56.1086178764,130.77
2020-07-24 21:30:00,83.7796666829,18.24,85.7422308405,8.1196666829,0,8.1196666829,75.66,18.24,77.8275863688,131.81,61.0396666829,-12.05,62.2177097679,8.1196666829,0,8.1196666829,52.92,-12.05,54.2745695515,131.27
2020-07-24 22:00:00,78.8498333533,17.33,80.7318098387,9.9698333533,0,9.9698333533,68.88,17.33,71.0266379607,132.33,57.4798333533,-14.98,59.3997612985,9.9698333533,0,9.9698333533,47.51,-14.98,49.8156652068,131.96
2020-07-24 22:30:00,75.240833353,16.82,77.0979597891,9.810833353,0,9.810833353,65.43,16.82,67.5573630332,132.77,55.040833353,-15.56,57.1979626926,9.810833353,0,9.810833353,45.23,-15.56,47.8316474732,132.31
2020-07-24 23:00:00,73.1625000141,17.4,75.2031342984,7.0325000141,0,7.0325000141,66.13,17.4,68.380822604,132.61,54.3825000141,-14.56,56.2978677019,7.0325000141,0,7.0325000141,47.35,-14.56,49.5380268077,132.06
2020-07-24 23:30:00,67.3606666737,16.58,69.3711454044,3.5006666737,0,3.5006666737,63.86,16.58,65.9772384993,132.19,48.6806666737,-15.31,51.0313962948,3.5006666737,0,3.5006666737,45.18,-15.31,47.7035480861,131.67
2020-07-25 00:00:00,64.0496666738,15.37,65.8680248757,3.5596666738,0,3.5596666738,60.49,15.37,62.412154265,132.19,47.4896666738,-16.47,50.2645933117,3.5596666738,0,3.5596666738,43.93,-16.47,46.915943985,131.67
2020-07-25 00:30:00,61.7005000073,14.45,63.3699787056,3.6305000073,0,3.6305000073,58.07,14.45,59.8408505956,131.98,45.6805000073,-17.35,48.8644101664,3.6305000073,0,3.6305000073,42.05,-17.35,45.4887348692,131.45
2020-07-25 01:00:00,58.7213333409,14.39,60.458804895,3.7713333409,0,3.7713333409,54.95,14.39,56.8029453462,132.17,42.7813333409,-17.32,46.1543593003,3.7713333409,0,3.7713333409,39.01,-17.32,42.6821098354,131.59
2020-07-25 01:30:00,59.1780000075,14.54,60.9380610529,3.7480000075,0,3.7480000075,55.43,14.54,57.3052920767,132.17,43.2580000075,-17.34,46.6039715545,3.7480000075,0,3.7480000075,39.51,-17.34,43.1476036415,131.71
2020-07-25 02:00:00,57.5576666741,14.55,59.3682363976,3.7076666741,0,3.7076666741,53.85,14.55,55.7810451677,132.17,42.1776666741,-17.46,45.6487367412,3.7076666741,0,3.7076666741,38.47,-17.46,42.2468046129,131.71
2020-07-25 02:30:00,56.5740000073,14.21,58.3313087186,3.6340000073,0,3.6340000073,52.94,14.21,54.8139370963,132.17,42.1740000073,-17.85,45.7959471636,3.6340000073,0,3.6340000073,38.54,-17.85,42.4729808231,131.71
2020-07-25 03:00:00,55.1516666741,14.1,56.9255332599,3.7016666741,0,3.7016666741,51.45,14.1,53.3470945788,132.33,41.1416666741,-18.01,44.9109879286,3.7016666741,0,3.7016666741,37.44,-18.01,41.5465245237,131.97
2020-07-25 03:30:00,53.4075000072,14.21,55.2655874574,3.5775000072000003,0,3.5775000072000003,49.83,14.21,51.8165321109,132.59,38.2275000072,-18.5,42.4687150359,3.5775000072000003,0,3.5775000072000003,34.65,-18.5,39.2794157289,132.33
2020-07-25 04:00:00,52.4356666738,14.5,54.4035765324,3.5456666738,0,3.5456666738,48.89,14.5,50.9949222962,132.93,36.7556666738,-19.47,41.5939891406,3.5456666738,0,3.5456666738,33.21,-19.47,38.4965582877,132.62
2020-07-25 04:30:00,52.0541666738,14.8,54.1172455702,3.5741666737999997,0,3.5741666737999997,48.48,14.8,50.6887600953,132.93,36.7441666738,-19.31,41.5091542259,3.5741666737999997,0,3.5741666737999997,33.17,-19.31,38.3813105561,132.48
2020-07-25 05:00:00,51.8150000071,14.78,53.8817466842,3.5550000071,0,3.5550000071,48.26,14.78,50.4725271806,132.93,36.4750000071,-19.21,41.2243826578,3.5550000071,0,3.5550000071,32.92,-19.21,38.1149642529,132.48
2020-07-25 05:30:00,52.7085000073,14.66,54.7092457727,3.6485000073,0,3.6485000073,49.06,14.66,51.2035076923,133.06,37.1085000073,-19.29,41.8227793528,3.6485000073,0,3.6485000073,33.46,-19.29,38.6222176991,132.66
2020-07-25 06:00:00,53.236166674,14.91,55.2846953699,3.6661666740000003,0,3.6661666740000003,49.57,14.91,51.7638194109,132.92,37.636166674,-19.11,42.2098701954,3.6661666740000003,0,3.6661666740000003,33.97,-19.11,38.9763133198,132.58
2020-07-25 06:30:00,55.8098333412,15.29,57.8664116528,3.9398333412,0,3.9398333412,51.87,15.29,54.0766215661,132.38,39.4398333412,-18.59,43.601474218,3.9398333412,0,3.9398333412,35.5,-18.59,40.072909802,132.06
2020-07-25 07:00:00,58.4338333425,15.91,60.5610516677,4.5638333425,0,4.5638333425,53.87,15.91,56.170321345,131.9,41.4938333425,-17.9,45.1901339393,4.5638333425,0,4.5638333425,36.93,-17.9,41.0394310389,131.7
2020-07-25 07:30:00,63.3566666776,16.82,65.5513509586,5.4866666776,0,5.4866666776,57.87,16.82,60.2648263915,131.58,44.9266666776,-17.08,48.0638302548,5.4866666776,0,5.4866666776,39.44,-17.08,42.9795300114,131.4
2020-07-25 08:00:00,68.7628333467,18.06,71.0949425056,6.6928333467000005,0,6.6928333467000005,62.07,18.06,64.644013644,131.26,49.4928333467,-16.21,52.079791212,6.6928333467000005,0,6.6928333467000005,42.8,-16.21,45.7668449863,131.11
2020-07-25 08:30:00,74.2648333478,19.64,76.8179345737,7.2248333478,0,7.2248333478,67.04,19.64,69.8576495453,131.83,53.0448333478,-12.74,54.5532945375,7.2248333478,0,7.2248333478,45.82,-12.74,47.5581749019,131.44
2020-07-25 09:00:00,79.0728333485,20.77,81.7551580865,7.5628333485,0,7.5628333485,71.51,20.77,74.4652469277,131.32,56.0128333485,-11.48,57.177162396599996,7.5628333485,0,7.5628333485,48.45,-11.48,49.7914942535,131.0
2020-07-25 09:30:00,82.9231666846,22.05,85.8047438841,8.9831666846,0,8.9831666846,73.94,22.05,77.1577999946,130.71,59.0231666846,-10.24,59.9048562763,8.9831666846,0,8.9831666846,50.04,-10.24,51.0769928637,130.47
2020-07-25 10:00:00,83.8776666983,20.96,86.4568364604,15.8076666983,0,15.8076666983,68.07,20.96,71.2239180332,130.81,59.8376666983,-11.93,61.0153362352,15.8076666983,0,15.8076666983,44.03,-11.93,45.6176040581,130.74
2020-07-25 10:30:00,84.5650000376,20.63,87.0450235876,18.8150000376,0,18.8150000376,65.75,20.63,68.9105173395,130.98,59.4050000376,-12.88,60.7852649042,18.8150000376,0,18.8150000376,40.59,-12.88,42.5845335773,130.9
2020-07-25 11:00:00,84.4096667069,20.9,86.9586213873,20.1396667069,0,20.1396667069,64.27,20.9,67.5828595133,131.28,59.5996667069,-12.78,60.9544803241,20.1396667069,0,20.1396667069,39.46,-12.78,41.4779459472,131.1
2020-07-25 11:30:00,84.4440000394,20.85,86.9799496588,19.6940000394,0,19.6940000394,64.75,20.85,68.0241501233,131.15,58.7040000394,-12.62,60.0451831592,19.6940000394,0,19.6940000394,39.01,-12.62,41.0005426793,131.0
2020-07-25 12:00:00,85.81483337,21.09,88.3683977807,18.33483337,0,18.33483337,67.48,21.09,70.6989285633,130.93,59.64483337,-12.43,60.9262755118,18.33483337,0,18.33483337,41.31,-12.43,43.1395526171,130.83
2020-07-25 12:30:00,89.5556667079,21.33,92.0607752492,20.5956667079,0,20.5956667079,68.96,21.33,72.1834503193,130.63,63.2556667079,-12.52,64.4827866229,20.5956667079,0,20.5956667079,42.66,-12.52,44.4592622521,130.75
2020-07-25 13:00:00,89.7985000417,20.61,92.1332877397,20.8385000417,0,20.8385000417,68.96,20.61,71.9739793259,130.63,64.1285000417,-12.94,65.4210066996,20.8385000417,0,20.8385000417,43.29,-12.94,45.1826039533,130.75
2020-07-25 13:30:00,87.0603333745,20.31,89.3979739551,20.5603333745,0,20.5603333745,66.5,20.31,69.5323385196,130.93,60.4803333745,-12.65,61.7891028021,20.5603333745,0,20.5603333745,39.92,-12.65,41.8763525155,130.75
2020-07-25 14:00:00,84.0361667086,20.0,86.3833161848,20.9661667086,0,20.9661667086,63.07,20.0,66.1651335675,131.21,59.4761667086,-12.9,60.8590536104,20.9661667086,0,20.9661667086,38.51,-12.9,40.6131764333,130.97
2020-07-25 14:30:00,82.0115000461,19.27,84.2449941528,23.0515000461,0,23.0515000461,58.96,19.27,62.0291423445,131.7,59.7915000461,-13.52,61.3010104139,23.0515000461,0,23.0515000461,36.74,-13.52,39.1486653668,131.38
2020-07-25 15:00:00,79.1228333884,18.25,81.2002787151,27.5528333884,0,27.5528333884,51.57,18.25,54.7039980257,132.13,60.5128333884,-12.53,61.7964716201,27.5528333884,0,27.5528333884,32.96,-12.53,35.2613456918,131.46
2020-07-25 15:30:00,71.5691667343,18.28,73.8667992203,33.8291667343,0,33.8291667343,37.74,18.28,41.9340672962,132.37,58.5791667343,-14.47,60.3398680417,33.8291667343,0,33.8291667343,24.75,-14.47,28.6695552808,131.88
2020-07-25 16:00:00,71.6178334063,18.69,74.016418191,36.5078334063,0,36.5078334063,35.11,18.69,39.7747181008,132.55,59.6078334063,-14.37,61.3155013304,36.5078334063,0,36.5078334063,23.1,-14.37,27.2049058076,132.05
2020-07-25 16:30:00,73.0471667362,18.81,75.4301310366,34.7871667362,0,34.7871667362,38.26,18.81,42.6338328092,132.55,62.3171667362,-14.43,63.9660391929,34.7871667362,0,34.7871667362,27.53,-14.43,31.0825642443,132.05
2020-07-25 17:00:00,77.5396667279,19.12,79.8622208324,30.6396667279,0,30.6396667279,46.9,19.12,50.6476495012,132.17,63.2496667279,-14.12,64.8065948897,30.6396667279,0,30.6396667279,32.61,-14.12,35.5357073941,131.62
2020-07-25 17:30:00,84.6801667288,19.68,86.9369486307,31.0701667288,0,31.0701667288,53.61,19.68,57.1080948728,131.92,66.0901667288,-13.55,67.4648993051,31.0701667288,0,31.0701667288,35.02,-13.55,37.5500053262,131.4
2020-07-25 18:00:00,87.3163333919,20.16,89.6134346904,29.2963333919,0,29.2963333919,58.02,20.16,61.4226831065,131.72,66.2463333919,-13.23,67.5544934692,29.2963333919,0,29.2963333919,36.95,-13.23,39.2471068997,131.25
2020-07-25 18:30:00,86.4326667191,20.01,88.7186901175,26.2026667191,0,26.2026667191,60.23,20.01,63.4669441521,131.51,64.6526667191,-13.2,65.986417647,26.2026667191,0,26.2026667191,38.45,-13.2,40.652705937,131.07
2020-07-25 19:00:00,84.8336667165,19.08,86.9528458911,24.9236667165,0,24.9236667165,59.91,19.08,62.8749115308,131.63,62.0236667165,-13.75,63.5295028547,24.9236667165,0,24.9236667165,37.1,-13.75,39.5660523682,131.07
2020-07-25 19:30:00,83.2488333741,18.65,85.3123130512,20.3588333741,0,20.3588333741,62.89,18.65,65.5970624342,131.63,57.8888333741,-14.13,59.5883707565,20.3588333741,0,20.3588333741,37.53,-14.13,40.1018428504,131.07
2020-07-25 20:00:00,81.3931667008,18.18,83.3988008642,17.0731667008,0,17.0731667008,64.32,18.18,66.83991921,131.79,54.3331667008,-14.58,56.255394441199996,17.0731667008,0,17.0731667008,37.26,-14.58,40.0110484741,131.24
2020-07-25 20:30:00,80.5058333612,17.95,82.482675182,13.9358333612,0,13.9358333612,66.57,17.95,68.9475699354,132.03,52.9258333612,-14.69,54.9266778258,13.9358333612,0,13.9358333612,38.99,-14.69,41.6655277178,131.48
2020-07-25 21:00:00,79.182500028,16.95,80.9763595791,14.022500028,0,14.022500028,65.16,16.95,67.3285088206,132.03,53.572500028,-15.42,55.7475484596,14.022500028,0,14.022500028,39.55,-15.42,42.449722025,131.34
2020-07-25 21:30:00,78.9541666855,17.1,80.7847166053,9.4141666855,0,9.4141666855,69.54,17.1,71.6116024119,131.72,54.3541666855,-15.07,56.4046127198,9.4141666855,0,9.4141666855,44.94,-15.07,47.3994567479,131.11
2020-07-25 22:00:00,77.7486666856,16.84,79.5514976062,9.4886666856,0,9.4886666856,68.26,16.84,70.3065658385,131.95,53.1286666856,-15.34,55.298922447,9.4886666856,0,9.4886666856,43.64,-15.34,46.257596133,131.32
2020-07-25 22:30:00,72.7601666832,16.6,74.6297652131,8.2601666832,0,8.2601666832,64.5,16.6,66.6018768504,132.26,47.5801666832,-15.24,49.9612836264,8.2601666832,0,8.2601666832,39.32,-15.24,42.1701316099,131.64
2020-07-25 23:00:00,68.5118333431,16.71,70.5201773114,4.9018333431,0,4.9018333431,63.61,16.71,65.7682005227,132.55,45.9818333431,-15.01,48.3697126061,4.9018333431,0,4.9018333431,41.08,-15.01,43.7363292927,131.84
2020-07-25 23:30:00,66.2551666782,15.38,68.0168472626,5.7451666782,0,5.7451666782,60.51,15.38,62.4340011532,132.69,46.1051666782,-16.15,48.8519077869,5.7451666782,0,5.7451666782,40.36,-16.15,43.4712790242,131.98
2020-07-26 00:00:00,62.0220000117,14.57,63.7103867941,5.8420000117,0,5.8420000117,56.18,14.57,58.0385845796,132.78,42.7920000117,-16.78,45.9643738672,5.8420000117,0,5.8420000117,36.95,-16.78,40.5816571865,131.98
2020-07-26 00:30:00,59.7493333451,14.66,61.5215282254,5.8793333451,0,5.8793333451,53.87,14.66,55.8291366582,132.88,41.3593333451,-17.79,45.0230891294,5.8793333451,0,5.8793333451,35.48,-17.79,39.6902317957,132.24
2020-07-26 01:00:00,56.2733333411,14.45,58.0989719816,3.8733333411,0,3.8733333411,52.4,14.45,54.3558874456,132.44,39.3433333411,-19.36,43.8486884455,3.8733333411,0,3.8733333411,35.47,-19.36,40.4095347659,131.95
2020-07-26 01:30:00,56.767666674,14.42,58.570507763,3.687666674,0,3.687666674,53.08,14.42,55.0038435021,132.44,39.607666674,-19.37,44.0904089271,3.687666674,0,3.687666674,35.92,-19.37,40.8098431754,131.86
2020-07-26 02:00:00,55.2698333406,13.84,56.9763115469,3.6098333406,0,3.6098333406,51.66,13.84,53.4817838147,132.44,38.3398333406,-19.72,43.1140489931,3.6098333406,0,3.6098333406,34.73,-19.72,39.9380933446,131.95
2020-07-26 02:30:00,53.8500000072,13.74,55.5752651885,3.6000000072000002,0,3.6000000072000002,50.25,13.74,52.0946264023,132.69,37.3200000072,-19.94,42.3129531058,3.6000000072000002,0,3.6000000072000002,33.72,-19.94,39.1745070167,132.16
2020-07-26 03:00:00,52.182500007,13.74,53.9611055019,3.522500007,0,3.522500007,48.66,13.74,50.5626660689,132.8,36.162500007,-20.01,41.329487134,3.522500007,0,3.522500007,32.64,-20.01,38.2853718801,132.24
2020-07-26 03:30:00,51.2950000069,13.6,53.0672877177,3.4650000069,0,3.4650000069,47.83,13.6,49.7259378997,132.96,35.6050000069,-20.18,40.9261337716,3.4650000069,0,3.4650000069,32.14,-20.18,37.9501251645,132.36
2020-07-26 04:00:00,50.7371666735,13.19,52.4236223668,3.4271666735,0,3.4271666735,47.31,13.19,49.1142769467,133.15,35.1671666735,-20.5,40.7060144431,3.4271666735,0,3.4271666735,31.74,-20.5,37.7846212102,132.54
2020-07-26 04:30:00,50.3836666736,13.42,52.140294087,3.4636666736,0,3.4636666736,46.92,13.42,48.8014630928,133.15,35.0636666736,-20.42,40.576312309,3.4636666736,0,3.4636666736,31.6,-20.42,37.6236149247,132.54
2020-07-26 05:00:00,50.0330000068,13.04,51.704377858,3.4030000068,0,3.4030000068,46.63,13.04,48.4189890436,133.15,34.7230000068,-20.69,40.4198321307,3.4030000068,0,3.4030000068,31.32,-20.69,37.5368951833,132.66
2020-07-26 05:30:00,50.2055000071,13.39,51.9604111893,3.5655000071,0,3.5655000071,46.64,13.39,48.5240321902,133.15,34.8255000071,-20.49,40.4061325883,3.5655000071,0,3.5655000071,31.26,-20.49,37.3768337343,132.53
2020-07-26 06:00:00,50.4563333408,13.59,52.2544703752,3.7263333408,0,3.7263333408,46.73,13.59,48.6660148358,133.03,35.0963333408,-20.4,40.5944899459,3.7263333408,0,3.7263333408,31.37,-20.4,37.4197394432,132.53
2020-07-26 06:30:00,52.8200000089,13.79,54.5904433114,4.4300000089000005,0,4.4300000089000005,48.39,13.79,50.3165598983,133.03,36.8900000089,-20.17,42.0440364458,4.4300000089000005,0,4.4300000089000005,32.46,-20.17,38.2162334617,132.43
2020-07-26 07:00:00,54.757333344,14.07,56.5360986888,5.347333344,0,5.347333344,49.41,14.07,51.37424452,132.9,38.657333344,-19.95,43.5016312484,5.347333344,0,5.347333344,33.31,-19.95,38.8272919478,132.43
2020-07-26 07:30:00,57.9300000147,14.57,59.7341594207,7.3300000147,0,7.3300000147,50.6,14.57,52.6559103995,132.53,42.1500000147,-19.29,46.3543590317,7.3300000147,0,7.3300000147,34.82,-19.29,39.8062369485,132.01
2020-07-26 08:00:00,60.6410000235,15.5,62.5905814308,11.7410000235,0,11.7410000235,48.9,15.5,51.2977582356,132.18,46.9510000235,-18.45,50.4459998732,11.7410000235,0,11.7410000235,35.21,-18.45,39.7510578476,131.67
2020-07-26 08:30:00,64.8023333664,16.85,66.9571871402,16.5223333664,0,16.5223333664,48.28,16.85,51.1359061717,131.68,53.2023333664,-17.29,55.9413297628,16.5223333664,0,16.5223333664,36.68,-17.29,40.5507891415,131.22
2020-07-26 09:00:00,69.5036667128,17.81,71.7492563482,23.0736667128,0,23.0736667128,46.43,17.81,49.728673821,131.19,58.2536667128,-15.2,60.2040670178,23.0736667128,0,23.0736667128,35.18,-15.2,38.3232618653,130.61
2020-07-26 09:30:00,72.4098333871,14.85,73.9168889439,26.8898333871,0,26.8898333871,45.52,14.85,47.8810286022,131.09,61.7098333871,-14.78,63.4551174978,26.8898333871,0,26.8898333871,34.82,-14.78,37.8269850768,130.11
2020-07-26 10:00:00,71.6445000617,17.78,73.817767435,30.8545000617,0,30.8545000617,40.79,17.78,44.4966571778,132.3,61.9745000617,-13.56,63.4406199363,30.8545000617,0,30.8545000617,31.12,-13.56,33.9459570494,131.45
2020-07-26 10:30:00,75.5780000525,20.69,78.3588552235,26.2480000525,0,26.2480000525,49.33,20.69,53.4932238699,131.93,63.6980000525,-11.66,64.7563959056,26.2480000525,0,26.2480000525,37.45,-11.66,39.2231831957,131.27
2020-07-26 11:00:00,78.0743333761,22.47,81.2434762435,21.4043333761,0,21.4043333761,56.67,22.47,60.9621997635,131.38,62.7543333761,-11.0,63.7111164357,21.4043333761,0,21.4043333761,41.35,-11.0,42.7881116667,130.88
2020-07-26 11:30:00,76.7708333837,19.55,79.2209780199,25.1908333837,0,25.1908333837,51.58,19.55,55.1606644267,130.94,61.9008333837,-11.15,62.897024362,25.1908333837,0,25.1908333837,36.71,-11.15,38.3659562633,130.11
2020-07-26 12:00:00,73.905666721,15.95,75.6072091369,27.145666721,0,27.145666721,46.76,15.95,49.4054662968,131.28,63.125666721,-12.09,64.2729950988,27.145666721,0,27.145666721,35.98,-12.09,37.9569295386,130.11
2020-07-26 12:30:00,77.3786667285,15.2,78.8574540845,30.9386667285,0,30.9386667285,46.44,15.2,48.8642364107,131.59,63.0286667285,-12.59,64.2737966016,30.9386667285,0,30.9386667285,32.09,-12.59,34.4713823338,130.39
2020-07-26 13:00:00,76.1836667213,14.98,77.6424592289,27.3336667213,0,27.3336667213,48.85,14.98,51.0952336329,131.82,61.1936667213,-12.67,62.4915494031,27.3336667213,0,27.3336667213,33.86,-12.67,36.152849127,130.6
2020-07-26 13:30:00,71.6093333852,14.46,73.0546934007,25.9393333852,0,25.9393333852,45.67,14.46,47.9044935262,132.05,57.7793333852,-13.01,59.2259357582,25.9393333852,0,25.9393333852,31.84,-13.01,34.3954313827,130.74
2020-07-26 14:00:00,74.0873333822,15.04,75.5985090309,24.4573333822,0,24.4573333822,49.63,15.04,51.8588324203,132.05,60.6073333822,-12.99,61.9837798114,24.4573333822,0,24.4573333822,36.15,-12.99,38.4130524692,130.74
2020-07-26 14:30:00,69.54650004,14.12,70.9654145892,19.98650004,0,19.98650004,49.56,14.12,51.5322035236,132.33,55.49650004,-13.51,57.1172619852,19.98650004,0,19.98650004,35.51,-13.51,37.9931599107,131.04
