Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-26 15:00:00,67.3248333822,13.54,68.6728824933,24.4148333822,0,24.4148333822,42.91,13.54,44.9955520024,132.49,54.4748333822,-13.7,56.1711444784,24.4148333822,0,24.4148333822,30.06,-13.7,33.0347332364,131.15
2020-07-26 15:30:00,70.6635000498,13.51,71.9433828736,24.9135000498,0,24.9135000498,45.75,13.51,47.7030669874,132.61,56.9835000498,-13.79,58.6283496095,24.9135000498,0,24.9135000498,32.07,-13.79,34.9091535274,131.29
2020-07-26 16:00:00,67.7881667099,12.92,69.008419384,21.5981667099,0,21.5981667099,46.19,12.92,47.9629283927,132.61,54.7281667099,-14.34,56.5756823328,21.5981667099,0,21.5981667099,33.13,-14.34,36.100311633,131.29
2020-07-26 16:30:00,70.8295000397,13.24,72.0563368197,19.8695000397,0,19.8695000397,50.96,13.24,52.6518679631,131.98,57.3495000397,-13.49,58.9147286747,19.8695000397,0,19.8695000397,37.48,-13.49,39.833785911,130.66
2020-07-26 17:00:00,79.361333374,12.7,80.3710845696,20.311333374,0,20.311333374,59.05,12.7,60.4002690391,131.26,58.851333374,-14.0,60.4936313994,20.311333374,0,20.311333374,38.54,-14.0,41.004043703,130.03
2020-07-26 17:30:00,82.7946667071,13.23,83.8450340517,20.1946667071,0,20.1946667071,62.6,13.23,63.9827547078,130.99,59.7346667071,-14.74,61.526400891,20.1946667071,0,20.1946667071,39.54,-14.74,42.1980947437,129.94
2020-07-26 18:00:00,86.1775000387,16.95,87.8286058919,19.3575000387,0,19.3575000387,66.82,16.95,68.9363104612,131.06,59.8775000387,-14.04,61.501517143,19.3575000387,0,19.3575000387,40.52,-14.04,42.8834700089,130.41
2020-07-26 18:30:00,87.1661667023,16.77,88.7647087393,17.8061667023,0,17.8061667023,69.36,16.77,71.3585488922,130.66,59.3561667023,-13.98,60.9802830888,17.8061667023,0,17.8061667023,41.55,-13.98,43.8388286796,130.03
2020-07-26 19:00:00,85.5286666934,14.09,86.6814912559,13.3686666934,0,13.3686666934,72.16,14.09,73.5227427399,131.42,57.1686666934,-14.73,59.0358310817,13.3686666934,0,13.3686666934,43.8,-14.73,46.2105280212,130.55
2020-07-26 19:30:00,86.154666684,15.06,87.4610209832,8.654666684,0,8.654666684,77.5,15.06,78.9496903097,131.04,57.064666684,-13.33,58.6008966122,8.654666684,0,8.654666684,48.41,-13.33,50.2117217391,130.15
2020-07-26 20:00:00,81.6750000094,14.0,82.8661910946,4.6750000093,0,4.6750000093,77.0,14.0,78.2623792125,131.13,52.8750000094,-14.0,54.6970348921,4.6750000093,0,4.6750000093,48.2,-14.0,50.19203124,130.23
2020-07-26 20:30:00,79.315000008,13.35,80.4306640919,3.985000008,0,3.985000008,75.33,13.35,76.5037999056,131.13,50.705000008,-14.41,52.7128554132,3.985000008,0,3.985000008,46.72,-14.41,48.8917835633,130.23
2020-07-26 21:00:00,77.3630000075,12.9,78.4311403089,3.7330000075000003,0,3.7330000075000003,73.63,12.9,74.7515009883,131.51,49.1830000075,-14.85,51.3759670443,3.7330000075000003,0,3.7330000075000003,45.45,-14.85,47.8144852529,130.55
2020-07-26 21:30:00,76.1820000074,14.89,77.6235094873,3.7020000074,0,3.7020000074,72.48,14.89,73.9936652694,130.93,48.4320000074,-14.74,50.6253516009,3.7020000074,0,3.7020000074,44.73,-14.74,47.0960773313,130.22
2020-07-26 22:00:00,73.4808333408,14.64,74.9250456687,3.7108333408,0,3.7108333408,69.77,14.64,71.2894276874,131.17,46.8508333408,-15.63,49.389244626,3.7108333408,0,3.7108333408,43.14,-15.63,45.8841639348,130.54
2020-07-26 22:30:00,70.3481666741,13.19,71.5740222036,3.7181666741,0,3.7181666741,66.63,13.19,67.9229931614,131.97,45.3681666741,-15.21,47.8499179453,3.7181666741,0,3.7181666741,41.65,-15.21,44.3403495701,131.04
2020-07-26 23:00:00,66.7240000076,13.22,68.0210304025,3.7940000076000002,0,3.7940000076000002,62.93,13.22,64.3036025429,132.58,44.9240000076,-15.21,47.4289982677,3.7940000076000002,0,3.7940000076000002,41.13,-15.21,43.8522633395,131.58
2020-07-26 23:30:00,63.3471666741,14.17,64.912652277,3.7071666741,0,3.7071666741,59.64,14.17,61.3002324629,132.58,43.1171666741,-14.89,45.6158104389,3.7071666741,0,3.7071666741,39.41,-14.89,42.1290897125,131.58
2020-07-27 00:00:00,59.5060000072,14.41,61.2259106658,3.5960000072,0,3.5960000072,55.91,14.41,57.7371301677,132.65,40.8960000072,-16.08,43.9437050849,3.5960000072,0,3.5960000072,37.3,-16.08,40.6184243909,131.92
2020-07-27 00:30:00,57.5743333407,14.22,59.3044033747,3.7043333407,0,3.7043333407,53.87,14.22,55.7152160545,132.41,39.8743333407,-17.38,43.4974350895,3.7043333407,0,3.7043333407,36.17,-17.38,40.1289583717,131.76
2020-07-27 01:00:00,55.504333341,14.29,57.3143535218,3.824333341,0,3.824333341,51.68,14.29,53.619273587,132.57,38.904333341,-17.45,42.6385934654,3.824333341,0,3.824333341,35.08,-17.45,39.1804657961,131.91
2020-07-27 01:30:00,56.2695000079,14.32,58.0630608144,3.9495000079,0,3.9495000079,52.32,14.32,54.2443066137,132.41,39.5995000079,-17.36,43.2375993884,3.9495000079,0,3.9495000079,35.65,-17.36,39.6521386561,131.72
2020-07-27 02:00:00,55.0398333413,14.16,56.8321111189,3.9698333413,0,3.9698333413,51.07,14.16,52.9967027276,132.49,38.8398333413,-17.48,42.5920538831,3.9698333413,0,3.9698333413,34.87,-17.48,39.0059905656,131.72
2020-07-27 02:30:00,53.9095000079,13.73,55.6304511136,3.9695000079,0,3.9695000079,49.94,13.73,51.7930159384,132.71,38.0295000079,-17.83,42.001806757,3.9695000079,0,3.9695000079,34.06,-17.83,38.4446680308,131.97
2020-07-27 03:00:00,52.6393333414,13.98,54.4641149256,4.0293333414,0,4.0293333414,48.61,13.98,50.5803568592,132.82,37.2593333414,-18.44,41.572725687,4.0293333414,0,4.0293333414,33.23,-18.44,38.0035064172,132.15
2020-07-27 03:30:00,52.1720000082,14.45,54.1361255065,4.1220000082,0,4.1220000082,48.05,14.45,50.1757411505,132.82,37.1220000082,-19.52,41.9413076169,4.1220000082,0,4.1220000082,33.0,-19.52,38.3409754701,132.34
2020-07-27 04:00:00,51.722666675,14.35,53.676407741,4.172666675,0,4.172666675,47.55,14.35,49.6681487475,132.9,36.842666675,-19.64,41.7505890704,4.172666675,0,4.172666675,32.67,-19.64,38.1190044466,132.41
2020-07-27 04:30:00,51.6721666749,14.63,53.7033491403,4.1221666749,0,4.1221666749,47.55,14.63,49.7497678387,132.9,37.0021666749,-19.51,41.8306160442,4.1221666749,0,4.1221666749,32.88,-19.51,38.2326365819,132.41
2020-07-27 05:00:00,52.0265000084,14.6,54.0362536,4.2165000084,0,4.2165000084,47.81,14.6,49.98955991,132.9,37.2265000084,-19.48,42.0152674974,4.2165000084,0,4.2165000084,33.01,-19.48,38.3292381871,132.41
2020-07-27 05:30:00,53.2971666751,14.6,55.2607272446,4.2371666751,0,4.2371666751,49.06,14.6,51.1863614647,132.68,38.1771666751,-19.27,42.7648097779,4.2371666751,0,4.2371666751,33.94,-19.27,39.0289187654,132.2
2020-07-27 06:00:00,54.9311666753,15.16,56.9847231485,4.3011666753,0,4.3011666753,50.63,15.16,52.8509460653,132.59,39.1711666753,-19.0,43.5359655768,4.3011666753,0,4.3011666753,34.87,-19.0,39.7104129921,132.2
2020-07-27 06:30:00,59.6065000186,15.13,61.4967620649,9.3165000186,0,9.3165000186,50.29,15.13,52.5166735428,132.21,42.7165000186,-19.33,46.8865468321,9.3165000186,0,9.3165000186,33.4,-19.33,38.5902694989,132.03
2020-07-27 07:00:00,66.2491666815,16.53,68.2802532654,7.3991666815,0,7.3991666815,58.85,16.53,61.1274357388,131.28,47.1091666815,-17.42,50.2267855374,7.3991666815,0,7.3991666815,39.71,-17.42,43.362893123,131.33
2020-07-27 07:30:00,70.9643333423,12.87,72.1219349901,4.4643333423,0,4.4643333423,66.5,12.87,67.7339420084,131.48,49.6643333423,-14.77,51.8140801938,4.4643333423,0,4.4643333423,45.2,-14.77,47.5520020609,130.58
2020-07-27 08:00:00,77.6976666844,14.21,78.9864007801,8.8676666844,0,8.8676666844,68.83,14.21,70.2815267336,130.66,55.5976666844,-13.38,57.1850062582,8.8676666844,0,8.8676666844,46.73,-13.38,48.6077905279,129.77
2020-07-27 08:30:00,82.9121666865,16.58,84.5536739867,9.9021666865,0,9.9021666865,73.01,16.58,74.8689288023,130.84,59.7321666865,-11.98,60.9216885605,9.9021666865,0,9.9021666865,49.83,-11.98,51.2498712194,130.3
2020-07-27 09:00:00,86.3913333563,17.89,88.2242289798,11.4913333563,0,11.4913333563,74.9,17.89,77.0068964444,130.93,62.4613333563,-10.63,63.3594118079,11.4913333563,0,11.4913333563,50.97,-10.63,52.0666668801,130.42
2020-07-27 09:30:00,89.8438333542,20.4,92.1307461805,10.4438333542,0,10.4438333542,79.4,20.4,81.9787777416,130.24,64.3938333542,-10.4,65.2282590144,10.4438333542,0,10.4438333542,53.95,-10.4,54.9432661934,130.04
2020-07-27 10:00:00,90.5976666908,20.41,92.8682147444,12.0476666908,0,12.0476666908,78.55,20.41,81.158305798,130.24,65.4376666908,-11.02,66.3590884652,12.0476666908,0,12.0476666908,53.39,-11.02,54.5154335945,130.04
2020-07-27 10:30:00,92.2265000226,20.94,94.5738383826,11.2865000226,0,11.2865000226,80.94,20.94,83.6048276118,130.24,66.4065000226,-9.32,67.0573310328,11.2865000226,0,11.2865000226,55.12,-9.32,55.9023863534,130.04
2020-07-27 11:00:00,91.8011666822,19.69,93.8890318632,7.7511666822,0,7.7511666822,84.05,19.69,86.3255385156,130.03,67.7011666822,6.31,67.9945885356,7.7511666822,0,7.7511666822,59.95,6.31,60.2811628952,131.73
2020-07-27 11:30:00,93.0913333544,20.04,95.2239357814,10.5413333544,0,10.5413333544,82.55,20.04,84.9476550589,130.03,70.8213333544,6.48,71.1171685186,10.5413333544,0,10.5413333544,60.28,6.48,60.6272941834,131.73
2020-07-27 12:00:00,93.5451666963,20.24,95.7097477388,14.7951666963,0,14.7951666963,78.75,20.24,81.3094096646,130.17,73.8551666963,6.53,74.1432839017,14.7951666963,0,14.7951666963,59.06,6.53,59.4198998653,131.84
2020-07-27 12:30:00,92.1535000435,20.43,94.3909554474,21.7435000435,0,21.7435000435,70.41,20.43,73.314070955,130.36,76.6335000435,6.52,76.9103616486,21.7435000435,0,21.7435000435,54.89,6.52,55.2758762934,131.99
2020-07-27 13:00:00,86.2288333812,19.79,88.4706494058,23.9488333812,0,23.9488333812,62.28,19.79,65.3486227858,130.64,74.9888333812,5.72,75.2066721234,23.9488333812,0,23.9488333812,51.04,5.72,51.3595171317,132.14
2020-07-27 13:30:00,82.6336667117,19.49,84.9010186878,22.5236667117,0,22.5236667117,60.11,19.49,63.1907604006,130.99,72.1436667117,3.74,72.2405443405,22.5236667117,0,22.5236667117,49.62,3.74,49.7607475828,132.58
2020-07-27 14:00:00,81.841166711,19.65,84.1670901756,22.191166711,0,22.191166711,59.65,19.65,62.8032244395,131.15,71.161166711,3.8,71.2625543163,22.191166711,0,22.191166711,48.97,3.8,49.1172159227,132.67
2020-07-27 14:30:00,82.4208333841,18.03,84.3698682927,25.3708333841,0,25.3708333841,57.05,18.03,59.8312911444,131.55,71.1308333841,1.7000000000000002,71.1511451623,25.3708333841,0,25.3708333841,45.76,1.7000000000000002,45.7915669092,133.12
2020-07-27 15:00:00,82.5845000476,18.34,84.5964257408,23.7945000476,0,23.7945000476,58.79,18.34,61.5842487979,131.71,69.5545000476,0.87,69.5599408918,23.7945000476,0,23.7945000476,45.76,0.87,45.7682695762,133.41
2020-07-27 15:30:00,79.9290000483,17.62,81.8480876302,24.1690000483,0,24.1690000483,55.76,17.62,58.4777051533,132.04,68.5390000483,-0.88,68.5446491539,24.1690000483,0,24.1690000483,44.37,-0.88,44.3787257591,133.82
2020-07-27 16:00:00,82.1190000351,18.8,84.2435170608,17.5690000351,0,17.5690000351,64.55,18.8,67.2320050274,131.75,68.0790000351,-0.59,68.0815565758,17.5690000351,0,17.5690000351,50.51,-0.59,50.5134457348,133.69
2020-07-27 16:30:00,85.227500029,18.46,87.2037749251,14.507500029,0,14.507500029,70.72,18.46,73.0896025437,131.32,68.417500029,0.19,68.4177638499,14.507500029,0,14.507500029,53.91,0.19,53.9103348162,133.14
2020-07-27 17:00:00,89.0070000259,17.94,90.7969694076,12.9270000259,0,12.9270000259,76.08,17.94,78.1665529495,131.06,69.3670000259,1.49,69.3830007465,12.9270000259,0,12.9270000259,56.44,1.49,56.4596643632,132.71
2020-07-27 17:30:00,96.7490000287,18.06,98.4201839388,14.3590000287,0,14.3590000287,82.39,18.06,84.346165888,130.95,73.4890000287,1.31,73.5006749984,14.3590000287,0,14.3590000287,59.13,1.31,59.1445094662,132.71
2020-07-27 18:00:00,97.1745000341,17.1,98.6675907119,17.0745000341,0,17.0745000341,80.1,17.1,81.9049449057,131.03,73.0745000341,0.43,73.0757651704,17.0745000341,0,17.0745000341,56.0,0.43,56.0016508685,132.71
2020-07-27 18:30:00,98.8240000347,17.81,100.4160300095,17.3540000347,0,17.3540000347,81.47,17.81,83.3939865938,131.03,73.9240000347,0.62,73.9265999565,17.3540000347,0,17.3540000347,56.57,0.62,56.5733974585,132.81
2020-07-27 19:00:00,96.1303333586,21.21,98.4423947882,12.6503333586,0,12.6503333586,83.48,21.21,86.1323081079,130.14,72.3103333586,2.06,72.3396703783,12.6503333586,0,12.6503333586,59.66,2.06,59.6955542733,132.17
2020-07-27 19:30:00,93.8420000332,19.09,95.7640280598,16.6120000332,0,16.6120000332,77.23,19.09,79.5543901994,130.63,71.3020000332,-0.19,71.3022531814,16.6120000332,0,16.6120000332,54.69,-0.19,54.6903300411,132.66
2020-07-27 20:00:00,87.7156666963,17.36,89.4170441469,14.8156666963,0,14.8156666963,72.9,17.36,74.9385054561,131.1,64.2756666963,-1.22,64.2872439077,14.8156666963,0,14.8156666963,49.46,-1.22,49.4750442142,133.01
2020-07-27 20:30:00,84.4973333604,16.02,86.0025566191,13.5173333604,0,13.5173333604,70.98,16.02,72.765381879,131.4,61.1773333604,-2.2,61.2168777143,13.5173333604,0,13.5173333604,47.66,-2.2,47.7107493129,133.28
2020-07-27 21:00:00,81.7298333583,14.78,83.0554878426,12.4598333583,0,12.4598333583,69.27,14.78,70.8292404308,131.72,58.9398333583,-2.93,59.0126160774,12.4598333583,0,12.4598333583,46.48,-2.93,46.5722589102,133.56
2020-07-27 21:30:00,79.8703333545,14.16,81.1158168927,10.6003333545,0,10.6003333545,69.27,14.16,70.7024645964,131.81,57.7803333545,-3.29,57.873923511,10.6003333545,0,10.6003333545,47.18,-3.29,47.2945715701,133.56
2020-07-27 22:00:00,78.5373333546,13.64,79.7129997582,10.6173333546,0,10.6173333546,67.92,13.64,69.2760853397,132.01,56.8673333546,-3.27,56.9612719561,10.6173333546,0,10.6173333546,46.25,-3.27,46.3654548128,133.7
2020-07-27 22:30:00,75.7798333485,13.04,76.8935936364,7.5798333485,0,7.5798333485,68.2,13.04,69.4354491596,131.77,52.1598333485,-0.91,52.1677708451,7.5798333485,0,7.5798333485,44.58,-0.91,44.5892868299,133.13
2020-07-27 23:00:00,69.0990000081,12.49,70.2187432394,4.0390000081,0,4.0390000081,65.06,12.49,66.2480467637,131.97,46.0890000081,-0.1,46.0891084937,4.0390000081,0,4.0390000081,42.05,-0.1,42.0501189059,133.13
2020-07-27 23:30:00,64.4923333412,12.8,65.7502932297,3.9123333412,0,3.9123333412,60.58,12.8,61.9174967194,131.97,43.0923333412,-0.75,43.09885953,3.9123333412,0,3.9123333412,39.18,-0.75,39.1871777499,133.28
2020-07-28 00:00:00,60.5023333408,14.34,62.1785167054,3.7523333408,0,3.7523333408,56.75,14.34,58.5337347177,131.97,40.5123333408,-1.43,40.5375634778,3.7523333408,0,3.7523333408,36.76,-1.43,36.7878036855,133.55
2020-07-28 00:30:00,58.0371666743,14.53,59.8283679836,3.8171666743,0,3.8171666743,54.22,14.53,56.1331390535,131.63,39.0271666743,-2.45,39.1039926174,3.8171666743,0,3.8171666743,35.21,-2.45,35.2951356422,133.28
2020-07-28 01:00:00,56.0695000076,14.34,57.8742121423,3.7795000076000003,0,3.7795000076000003,52.29,14.34,54.2206575025,132.11,37.6795000076,-2.63,37.7711744697,3.7795000076000003,0,3.7795000076000003,33.9,-2.63,34.0018661253,133.77
2020-07-28 01:30:00,56.0393333454,14.06,57.7762103447,6.0393333454,0,6.0393333454,50.0,14.06,51.9392298749,132.11,36.1793333454,-3.38,36.3368760534,6.0393333454,0,6.0393333454,30.14,-3.38,30.3289300833,133.87
2020-07-28 02:00:00,55.2346666757,15.04,57.2456985526,4.5146666757,0,4.5146666757,50.72,15.04,52.9029299756,132.33,36.5246666757,-4.31,36.778082818,4.5146666757,0,4.5146666757,32.01,-4.31,32.2988575649,134.25
2020-07-28 02:30:00,54.1738333407,14.66,56.1223646938,3.6938333407,0,3.6938333407,50.48,14.66,52.5656351621,132.33,36.2838333407,-4.39,36.548442674,3.6938333407,0,3.6938333407,32.59,-4.39,32.8843458199,134.25
2020-07-28 03:00:00,52.7971666742,14.89,54.8566578349,3.7471666742,0,3.7471666742,49.05,14.89,51.2602633626,132.52,35.6171666742,-4.2,35.8639451524,3.7471666742,0,3.7471666742,31.87,-4.2,32.1455580135,134.41
2020-07-28 03:30:00,52.1503333407,14.46,54.1179163267,3.6703333407,0,3.6703333407,48.48,14.46,50.5905327112,132.67,35.0003333407,-4.53,35.2922687562,3.6703333407,0,3.6703333407,31.33,-4.53,31.6558019958,134.55
2020-07-28 04:00:00,51.5825000072,14.41,53.5574682654,3.6125000072,0,3.6125000072,47.97,14.41,50.0876132392,132.67,34.5525000072,-4.57,34.8534095427,3.6125000072,0,3.6125000072,30.94,-4.57,31.2756854441,134.55
2020-07-28 04:30:00,51.4513333405,14.33,53.4096302414,3.6013333405,0,3.6013333405,47.85,14.33,49.9496886877,132.57,34.4513333405,-4.6,34.7570765304,3.6013333405,0,3.6013333405,30.85,-4.6,31.1910644256,134.43
2020-07-28 05:00:00,51.4193333405,14.34,53.3814896868,3.5893333405,0,3.5893333405,47.83,14.34,49.9334006453,132.47,34.3893333405,-4.57,34.6916581847,3.5893333405,0,3.5893333405,30.8,-4.57,31.1371947998,134.33
2020-07-28 05:30:00,52.620166674000004,14.07,54.4687694078,3.660166674,0,3.660166674,48.96,14.07,50.9415989148,132.22,35.230166674,-4.61,35.5305044135,3.660166674,0,3.660166674,31.57,-4.61,31.9048115494,134.06
2020-07-28 06:00:00,54.1221666743,14.32,55.9845632788,3.8021666743,0,3.8021666743,50.32,14.32,52.317920448,131.86,36.1921666743,-4.42,36.4610659276,3.8021666743,0,3.8021666743,32.39,-4.42,32.6901896599,133.73
2020-07-28 06:30:00,59.0550000087,11.24,60.115144731,4.3650000087,0,4.3650000087,54.69,11.24,55.8330878602,131.86,39.8650000087,-2.94,39.973263886,4.3650000087,0,4.3650000087,35.5,-2.94,35.6215328137,133.15
2020-07-28 07:00:00,63.6841666778,9.08,64.3282168683,5.5841666778,0,5.5841666778,58.1,9.08,58.805241263,132.46,44.1141666778,-1.53,44.1406909969,5.5841666778,0,5.5841666778,38.53,-1.53,38.5603656622,133.34
2020-07-28 07:30:00,72.0445000234,10.39,72.7898487676,11.6845000234,0,11.6845000234,60.36,10.39,61.2477077122,132.79,53.9645000234,-1.5899999999999999,53.9879186742,11.6845000234,0,11.6845000234,42.28,-1.5899999999999999,42.3098865515,133.81
2020-07-28 08:00:00,76.6978333608,12.75,77.7503706887,13.7178333608,0,13.7178333608,62.98,12.75,64.257629119,131.8,58.9178333608,-0.88,58.9244048585,13.7178333608,0,13.7178333608,45.2,-0.88,45.2085655601,133.07
2020-07-28 08:30:00,80.3736666895,16.05,81.9605319475,11.4136666895,0,11.4136666895,68.96,16.05,70.80313623,130.77,61.5636666895,1.3599999999999999,61.5786867045,11.4136666895,0,11.4136666895,50.15,1.3599999999999999,50.1684372888,132.18
2020-07-28 09:00:00,81.923166708,15.19,83.3195135816,20.673166708,0,20.673166708,61.25,15.19,63.1054561825,131.19,66.123166708,-1.05,66.1315028976,20.673166708,0,20.673166708,45.45,-1.05,45.462127095,132.74
2020-07-28 09:30:00,83.6916667145,15.01,85.0270261591,23.9316667145,0,23.9316667145,59.76,15.01,61.6162129638,131.56,67.5916667145,-1.07,67.6001354233,23.9316667145,0,23.9316667145,43.66,-1.07,43.6731095756,133.05
2020-07-28 10:00:00,85.7000000531,16.63,87.2986077157,26.5300000531,0,26.5300000531,59.17,16.63,61.4625560809,131.39,72.5400000531,0.49,72.5416549832,26.5300000531,0,26.5300000531,46.01,0.49,46.0126091414,132.84
2020-07-28 10:30:00,83.4508333863,16.37,85.0412752307,26.4908333863,0,26.4908333863,56.96,16.37,59.2656603777,131.39,70.2308333863,-0.16,70.2310156422,26.4908333863,0,26.4908333863,43.74,-0.16,43.7402926373,132.93
2020-07-28 11:00:00,84.0568333881,17.32,85.8226872058,27.3668333881,0,27.3668333881,56.69,17.32,59.2767956286,131.39,73.2568333881,0.84,73.2616491628,27.3668333881,0,27.3668333881,45.89,0.84,45.8976873056,132.79
2020-07-28 11:30:00,80.4508333863,17.56,82.3449463692,26.4708333863,0,26.4708333863,53.98,17.56,56.7643726293,131.48,71.1408333863,1.06,71.1487299598,26.4708333863,0,26.4708333863,44.67,1.06,44.6825749034,132.91
2020-07-28 12:00:00,80.5691667233,17.48,82.4435626746,28.3091667233,0,28.3091667233,52.26,17.48,55.1058799041,131.48,71.4491667233,0.81,71.4537579519,28.3091667233,0,28.3091667233,43.14,0.81,43.1476036415,132.91
2020-07-28 12:30:00,81.755666727,17.46,83.5992861332,30.155666727,0,30.155666727,51.6,17.46,54.4739534089,131.61,73.405666727,1.0,73.4124778742,30.155666727,0,30.155666727,43.25,1.0,43.261559149,133.02
2020-07-28 13:00:00,80.5601667275,17.11,82.3571039022,30.4001667275,0,30.4001667275,50.16,17.11,52.9979027887,131.61,72.2101667275,0.8300000000000001,72.2149366739,30.4001667275,0,30.4001667275,41.81,0.8300000000000001,41.8182376482,133.02
2020-07-28 13:30:00,77.8393333929,16.83,79.6379979849,29.7793333929,0,29.7793333929,48.06,16.83,50.9216309637,131.84,71.3193333929,0.6000000000000001,71.3218572081,29.7793333929,0,29.7793333929,41.54,0.6000000000000001,41.5443329469,133.21
2020-07-28 14:00:00,74.2825000597,21.73,77.395624651,29.8625000597,0,29.8625000597,44.42,21.73,49.45027098,131.23,69.6425000597,1.58,69.6604207177,29.8625000597,0,29.8625000597,39.78,1.58,39.811365211500004,133.03
2020-07-28 14:30:00,75.2890000596,19.55,77.7858343786,29.8090000596,0,29.8090000596,45.48,19.55,49.5038675257,131.01,70.2890000596,0.97,70.2956928224,29.8090000596,0,29.8090000596,40.48,0.97,40.4916201207,132.63
2020-07-28 15:00:00,72.7500000599,19.22,75.2460690582,29.9500000599,0,29.9500000599,42.8,19.22,46.9174636996,131.15,69.2000000599,0.8,69.2046241829,29.9500000599,0,29.9500000599,39.25,0.8,39.2581520197,132.71
2020-07-28 15:30:00,73.6345000627,19.08,76.0663263178,31.3545000627,0,31.3545000627,42.28,19.08,46.3858254211,131.3,69.2445000627,0.86,69.2498403531,31.3545000627,0,31.3545000627,37.89,0.86,37.8997585744,132.88
2020-07-28 16:00:00,74.8565000603,18.57,77.1254854201,30.1665000603,0,30.1665000603,44.69,18.57,48.3946381328,131.3,68.0865000603,0.75,68.0906307099,30.1665000603,0,30.1665000603,37.92,0.75,37.9274162052,132.88
2020-07-28 16:30:00,79.2583334012,18.25,81.3323177682,33.9583334012,0,33.9583334012,45.3,18.25,48.8380230968,131.56,70.8983334012,-0.49,70.9000266507,33.9583334012,0,33.9583334012,36.94,-0.49,36.9432497217,133.29
2020-07-28 17:00:00,82.6641667247,18.86,84.7883486117,29.0241667247,0,29.0241667247,53.64,18.86,56.8590291862,131.42,72.1341667247,-0.64,72.1370058227,29.0241667247,0,29.0241667247,43.11,-0.64,43.1147503762,133.29
2020-07-28 17:30:00,84.8155000566,18.32,86.7714898445,28.2755000566,0,28.2755000566,56.54,18.32,59.4339465289,131.42,73.5355000566,-0.9,73.5410073943,28.2755000566,0,28.2755000566,45.26,-0.9,45.2689474143,133.29
2020-07-28 18:00:00,86.3768333957,16.19,87.8810186984,31.1968333957,0,31.1968333957,55.18,16.19,57.5060735923,131.65,70.2268333957,-3.39,70.3086070747,31.1968333957,0,31.1968333957,39.03,-3.39,39.1769447507,133.52
2020-07-28 18:30:00,87.782166726,15.01,89.0562119962,29.672166726,0,29.672166726,58.11,15.01,60.0172658491,131.72,69.212166726,-4.27,69.3437590769,29.672166726,0,29.672166726,39.54,-4.27,39.7698943926,133.52
2020-07-28 19:00:00,87.7874688708,14.5,88.9769053785,25.9974688708,0,25.9974688708,61.79,14.5,63.4685284216,131.3,66.1574688708,-4.48,66.3089819511,25.9974688708,0,25.9974688708,40.16,-4.48,40.4091078842,133.17
2020-07-28 19:30:00,89.2166798143,13.99,90.3068992774,26.0566798143,0,26.0566798143,63.16,13.99,64.6908471115,131.3,65.0366798143,-4.82,65.2150452064,26.0566798143,0,26.0566798143,38.98,-4.82,39.2768736027,133.17
2020-07-28 20:00:00,88.0978464826,13.72,89.1597944977,21.0178464826,0,21.0178464826,67.08,13.72,68.4687140233,131.3,63.4178464826,-4.6,63.584457633,21.0178464826,0,21.0178464826,42.4,-4.6,42.6487983418,133.17
2020-07-28 20:30:00,85.8743465757,12.81,86.8245328222,19.6143465757,0,19.6143465757,66.26,12.81,67.486915028,131.46,61.0743465757,-5.12,61.2885813969,19.6143465757,0,19.6143465757,41.46,-5.12,41.7749446439,133.26
2020-07-28 21:00:00,83.9560132593,12.18,84.8349253692,18.9260132593,0,18.9260132593,65.03,12.18,66.1608139309,131.65,59.3360132593,-5.6,59.599685146,18.9260132593,0,18.9260132593,40.41,-5.6,40.796177517,133.43
2020-07-28 21:30:00,84.0348465692,9.37,84.5556168324,21.7048465692,0,21.7048465692,62.33,9.37,63.0303561786,132.04,59.4148465692,-5.25,59.6463451759,21.7048465692,0,21.7048465692,37.71,-5.25,38.0736995838,133.43
2020-07-28 22:00:00,83.3166799238,7.94,83.6941620038,21.8266799238,0,21.8266799238,61.49,7.94,62.0005137075,131.95,59.6866799238,-6.06,59.9935276536,21.8266799238,0,21.8266799238,37.86,-6.06,38.3419248343,133.27
2020-07-28 22:30:00,77.4820342881,7.24,77.8195556234,14.4620342881,0,14.4620342881,63.02,7.24,63.4345174176,131.57,57.2220342881,-6.14,57.5505065839,14.4620342881,0,14.4620342881,42.76,-6.14,43.1985786803,132.82
2020-07-28 23:00:00,71.6481666907,7.01,71.9902763582,12.0081666907,0,12.0081666907,59.64,7.01,60.0505595311,132.15,53.3481666907,-5.73,53.655007122,12.0081666907,0,12.0081666907,41.34,-5.73,41.7352189404,133.33
2020-07-28 23:30:00,68.0928333506,7.54,68.5090180467,8.6528333506,0,8.6528333506,59.44,7.54,59.9163183115,131.63,49.6528333506,-4.8100000000000005,49.8852679631,8.6528333506,0,8.6528333506,41.0,-4.8100000000000005,41.2811833648,132.75
2020-07-29 00:00:00,61.7360000101,7.01,62.1327111692,5.0260000101,0,5.0260000101,56.71,7.01,57.1416153079,131.76,44.6460000101,-5.16,44.9431965585,5.0260000101,0,5.0260000101,39.62,-5.16,39.9545992346,132.83
2020-07-29 00:30:00,59.0738333404,6.11,59.3889710765,3.5138333404,0,3.5138333404,55.56,6.11,55.894952366,132.18,42.8238333404,-6.15,43.2631852961,3.5138333404,0,3.5138333404,39.31,-6.15,39.7881716092,133.32
2020-07-29 01:00:00,56.4940000069,4.87,56.7035178519,3.4740000069,0,3.4740000069,53.02,4.87,53.2431901749,131.52,40.9340000069,-7.24,41.5693391404,3.4740000069,0,3.4740000069,37.46,-7.24,38.1532331526,132.66
2020-07-29 01:30:00,57.3851666736,5.25,57.6248197755,3.4751666736,0,3.4751666736,53.91,5.25,54.1650311548,131.45,41.5351666736,-6.97,42.1159230055,3.4751666736,0,3.4751666736,38.06,-6.97,38.6929515545,132.52
2020-07-29 02:00:00,56.2246666736,5.24,56.4683162716,3.4546666736000002,0,3.4546666736000002,52.77,5.24,53.0295247952,131.52,40.7946666736,-6.96,41.3841325753,3.4546666736000002,0,3.4546666736000002,37.34,-6.96,37.9831173023,132.52
2020-07-29 02:30:00,54.1695000068,8.74,54.8700494896,3.3995000068,0,3.3995000068,50.77,8.74,51.5167982313,132.25,37.4595000068,-5.2,37.8187009396,3.3995000068,0,3.3995000068,34.06,-5.2,34.4546600622,133.51
2020-07-29 03:00:00,52.1680000069,12.49,53.642337055,3.4380000069,0,3.4380000069,48.73,12.49,50.3051985385,132.75,34.8280000069,-3.63,35.0166600989,3.4380000069,0,3.4380000069,31.39,-3.63,31.5991930277,134.26
2020-07-29 03:30:00,51.6010000068,12.64,53.1265734044,3.3810000068,0,3.3810000068,48.22,12.64,49.8491524502,132.88,34.3710000068,-3.62,34.5611059063,3.3810000068,0,3.3810000068,30.99,-3.62,31.2007131329,134.41
2020-07-29 04:00:00,51.2803333401,12.59,52.8032261085,3.3703333401,0,3.3703333401,47.91,12.59,49.536614741,132.96,34.1603333401,-3.64,34.3537184873,3.3703333401,0,3.3703333401,30.79,-3.64,31.0044142019,134.41
2020-07-29 04:30:00,51.1841666734,12.48,52.6836722149,3.3441666734,0,3.3441666734,47.84,12.48,49.4410355879,132.96,34.0641666734,-3.7199999999999998,34.2666871925,3.3441666734,0,3.3441666734,30.72,-3.7199999999999998,30.9444146818,134.41
2020-07-29 05:00:00,51.1726666733,12.41,52.6559580148,3.3126666733,0,3.3126666733,47.86,12.41,49.4427719692,132.89,34.0426666733,-3.74,34.2474926707,3.3126666733,0,3.3126666733,30.73,-3.74,30.9567520906,134.3
2020-07-29 05:30:00,52.7925000067,12.54,54.2614011703,3.3625000067,0,3.3625000067,49.43,12.54,50.9958478702,132.89,35.1325000067,-3.58,35.3144298655,3.3625000067,0,3.3625000067,31.77,-3.58,31.971069735,134.42
2020-07-29 06:00:00,54.243500007,12.96,55.7702330371,3.503500007,0,3.503500007,50.74,12.96,52.3689717295,132.69,36.043500007,-3.36,36.1997719987,3.503500007,0,3.503500007,32.54,-3.36,32.7130127014,134.22
2020-07-29 06:30:00,59.0590000079,14.24,60.7514862529,3.9490000079,0,3.9490000079,55.11,14.24,56.920028988,131.62,39.3690000079,-2.54,39.4508524828,3.9490000079,0,3.9490000079,35.42,-2.54,35.5109560558,133.23
2020-07-29 07:00:00,64.1040000099,15.83,66.0296275718,4.9440000099,0,4.9440000099,59.16,15.83,61.2412810121,131.62,43.8740000099,-1.4100000000000001,43.8966510894,4.9440000099,0,4.9440000099,38.93,-1.4100000000000001,38.9555259238,133.23
2020-07-29 07:30:00,72.0516666877,16.85,73.9957105005,10.5116666877,0,10.5116666877,61.54,16.85,63.8051259696,131.33,53.8316666877,-1.12,53.8433165618,10.5116666877,0,10.5116666877,43.32,-1.12,43.3344758824,133.09
2020-07-29 08:00:00,77.8145000236,19.57,80.237655212,11.7945000236,0,11.7945000236,66.02,19.57,68.8594604975,130.89,62.9445000236,-0.43,62.9459687607,11.7945000236,0,11.7945000236,51.15,-0.43,51.1518073972,132.9
2020-07-29 08:30:00,80.8310000343,16.69,82.5360931142,17.1710000343,0,17.1710000343,63.66,16.69,65.8114860796,131.95,68.1610000343,-0.6900000000000001,68.1644924112,17.1710000343,0,17.1710000343,50.99,-0.6900000000000001,50.9946683488,133.62
2020-07-29 09:00:00,83.0196667135,17.77,84.9001646714,23.4296667135,0,23.4296667135,59.59,17.77,62.1831247205,131.68,72.3796667135,0.48,72.3812583032,23.4296667135,0,23.4296667135,48.95,0.48,48.9523533653,133.31
2020-07-29 09:30:00,85.9093333982,18.03,87.7809459104,32.4293333982,0,32.4293333982,53.48,18.03,56.4374990587,131.6,76.5093333982,0.49,76.5109024717,32.4293333982,0,32.4293333982,44.08,0.49,44.0827233732,133.23
2020-07-29 10:00:00,83.1356667289,18.06,85.0746888472,31.1056667289,0,31.1056667289,52.03,18.06,55.0752621419,131.8,72.9556667289,0.51,72.9574492965,31.1056667289,0,31.1056667289,41.85,0.51,41.8531074115,133.23
2020-07-29 10:30:00,84.1853333944,18.86,86.272069401,30.5453333944,0,30.5453333944,53.64,18.86,56.8590291862,131.56,72.7953333944,0.42,72.7965450005,30.5453333944,0,30.5453333944,42.25,0.42,42.2520875224,133.23
2020-07-29 11:00:00,81.76400006,19.6,84.0803883543,30.00400006,0,30.00400006,51.76,19.6,55.3467036055,131.56,76.12400006,1.07,76.131519656,30.00400006,0,30.00400006,46.12,1.07,46.1324105158,133.14
2020-07-29 11:30:00,81.6626667388,19.32,83.9169442895,36.0526667388,0,36.0526667388,45.61,19.32,49.533165657,131.74,78.1726667388,0.84,78.1771796949,36.0526667388,0,36.0526667388,42.12,0.84,42.1283752357,133.25
2020-07-29 12:00:00,78.6036667493,19.1,80.8909539221,41.2936667493,0,41.2936667493,37.31,19.1,41.9147480012,131.84,78.7536667493,0.46,78.7550101673,41.2936667493,0,41.2936667493,37.46,0.46,37.4628242395,133.25
2020-07-29 12:30:00,79.358666742,20.33,81.9213457353,37.688666742,0,37.688666742,41.67,20.33,46.3648336566,131.75,79.118666742,1.74,79.1377977141,37.688666742,0,37.688666742,41.43,1.74,41.4665226418,133.25
2020-07-29 13:00:00,77.8873334074,19.81,80.3671127098,37.0173334074,0,37.0173334074,40.87,19.81,45.4179810207,131.93,78.3673334074,1.58,78.383259344,37.0173334074,0,37.0173334074,41.35,1.58,41.380175205,133.39
2020-07-29 13:30:00,75.9106667401,19.54,78.3852085851,36.740666740099996,0,36.740666740099996,39.17,19.54,43.773285232,131.93,77.6406667401,1.43,77.6538346243,36.740666740099996,0,36.740666740099996,40.9,1.43,40.9249911423,133.39
2020-07-29 14:00:00,73.4880000716,19.53,76.0388522699,35.8080000716,0,35.8080000716,37.68,19.53,42.4405855285,132.0,75.8280000716,1.48,75.8424419099,35.8080000716,0,35.8080000716,40.02,1.48,40.0473569665,133.46
2020-07-29 14:30:00,71.8840000747,19.9,74.5876629661,37.3440000747,0,37.3440000747,34.54,19.9,39.862533788,132.31,74.4840000747,1.82,74.5062324046,37.3440000747,0,37.3440000747,37.14,1.82,37.184566691,133.77
2020-07-29 15:00:00,71.5870000752,19.35,74.1560589552,37.5870000752,0,37.5870000752,34.0,19.35,39.1206147702,132.19,75.5270000752,1.29,75.5380158619,37.5870000752,0,37.5870000752,37.94,1.29,37.9619243453,133.61
2020-07-29 15:30:00,70.9038334083,18.9,73.3795856624,37.4638334083,0,37.4638334083,33.44,18.9,38.4115034853,132.29,74.5138334083,1.23,74.5239845231,37.4638334083,0,37.4638334083,37.05,1.23,37.0704113816,133.7
2020-07-29 16:00:00,72.6988334025,18.23,74.9496716343,34.5988334025,0,34.5988334025,38.1,18.23,42.2367482176,132.29,73.4288334025,0.87,73.4339871916,34.5988334025,0,34.5988334025,38.83,0.87,38.8397451073,133.7
2020-07-29 16:30:00,73.7941667242,17.87,75.9270435518,28.7841667242,0,28.7841667242,45.01,17.87,48.4276470624,132.54,68.3541667242,1.29,68.3663382709,28.7841667242,0,28.7841667242,39.57,1.29,39.5910217095,133.87
2020-07-29 17:00:00,81.4753333914,17.69,83.37365322,29.0453333914,0,29.0453333914,52.43,17.69,55.3339046155,132.33,71.9953333914,1.19,72.005167385,29.0453333914,0,29.0453333914,42.95,1.19,42.9664822856,133.75
2020-07-29 17:30:00,85.116333388,16.78,86.7545884056,27.336333388,0,27.336333388,57.78,16.78,60.1672402558,132.19,72.206333388,0.12,72.2064331022,27.336333388,0,27.336333388,44.87,0.12,44.8701604633,133.75
2020-07-29 18:00:00,88.3871667206,15.47,89.7307758849,26.9771667206,0,26.9771667206,61.41,15.47,63.3285796462,131.95,75.4671667206,-1.01,75.4739249863,26.9771667206,0,26.9771667206,48.49,-1.01,48.500517523,133.45
2020-07-29 18:30:00,89.5883333801,14.51,90.7557688405,23.3883333801,0,23.3883333801,66.2,14.51,67.7715286828,131.95,74.8383333801,-1.6099999999999999,74.8556493734,23.3883333801,0,23.3883333801,51.45,-1.6099999999999999,51.4751843124,133.57
2020-07-29 19:00:00,90.5540000388,14.09,91.6436305644,19.3840000388,0,19.3840000388,71.17,14.09,72.5513404425,131.95,71.6740000388,-1.9300000000000002,71.6999803456,19.3840000388,0,19.3840000388,52.29,-1.9300000000000002,52.3256055866,133.57
2020-07-29 19:30:00,90.8128333671,14.12,91.9039993915,16.8728333671,0,16.8728333671,73.94,14.12,75.2761449597,131.87,69.4028333671,-2.0,69.4316446541,16.8728333671,0,16.8728333671,52.53,-2.0,52.5680596941,133.49
2020-07-29 20:00:00,88.6830000287,13.39,89.6881630656,14.3330000287,0,14.3330000287,74.35,13.39,75.546109099,131.87,67.3930000287,-2.46,67.437882921,14.3330000287,0,14.3330000287,53.06,-2.46,53.116995397,133.49
2020-07-29 20:30:00,85.9598333595,12.02,86.7961597722,13.0898333595,0,13.0898333595,72.87,12.02,73.8547039802,132.19,63.9598333595,-1.94,63.9892481857,13.0898333595,0,13.0898333595,50.87,-1.94,50.9069788929,133.57
2020-07-29 21:00:00,83.8641666896,10.99,84.5811950409,11.4841666896,0,11.4841666896,72.38,10.99,73.2095929507,132.42,61.2541666896,-2.05,61.2884608784,11.4841666896,0,11.4841666896,49.77,-2.05,49.8122013165,133.7
2020-07-29 21:30:00,84.3998333579,10.8,85.0880242504,12.2798333579,0,12.2798333579,72.12,10.8,72.9241688331,132.3,62.7898333579,-2.31,62.8323107415,12.2798333579,0,12.2798333579,50.51,-2.31,50.5627946221,133.54
2020-07-29 22:00:00,81.5910000268,9.56,82.1491624143,13.3810000268,0,13.3810000268,68.21,9.56,68.8766847344,132.82,60.4610000268,-3.45,60.5593512534,13.3810000268,0,13.3810000268,47.08,-3.45,47.2062379353,134.03
2020-07-29 22:30:00,76.86000002910001,9.28,77.418202023,14.5600000291,0,14.5600000291,62.3,9.28,62.9873669874,132.69,55.3900000291,-13.29,56.962059331,14.5600000291,0,14.5600000291,40.83,-13.29,42.9384792465,132.86
2020-07-29 23:00:00,74.0566666799,8.41,74.5326638443,6.5966666799,0,6.5966666799,67.46,8.41,67.9822013471,132.39,55.7966666799,2.48,55.8517538899,6.5966666799,0,6.5966666799,49.2,2.48,49.2624644126,134.03
2020-07-29 23:30:00,68.1496666757,9.97,68.8750896043,4.5096666757,0,4.5096666757,63.64,9.97,64.4162285453,132.52,51.0496666757,-11.53,52.3355459291,4.5096666757,0,4.5096666757,46.54,-11.53,47.9469759213,132.71
2020-07-30 00:00:00,63.3135000068,9.34,63.9987100114,3.4235000068,0,3.4235000068,59.89,9.34,60.613923318,132.88,48.1435000068,-12.01,49.6189146688,3.4235000068,0,3.4235000068,44.72,-12.01,46.3046271986,133.0
2020-07-30 00:30:00,61.1958333404,10.51,62.0917878485,3.5158333404,0,3.5158333404,57.68,10.51,58.6297066341,133.03,46.8458333404,-12.06,48.3732953328,3.5158333404,0,3.5158333404,43.33,-12.06,44.9770219112,133.27
2020-07-30 01:00:00,59.2931666739,14.84,61.1220517834,3.5931666739,0,3.5931666739,55.7,14.84,57.6430013098,132.66,45.6531666739,-11.2,47.0069316947,3.5931666739,0,3.5931666739,42.06,-11.2,43.5256659915,133.37
2020-07-30 01:30:00,59.7826666739,15.04,61.6455094442,3.5926666739,0,3.5926666739,56.19,15.04,58.1680126874,132.74,45.4126666739,-10.99,46.7235528875,3.5926666739,0,3.5926666739,41.82,-10.99,43.2399410268,133.37
2020-07-30 02:00:00,57.7985000072,14.88,59.6831718584,3.5985000072,0,3.5985000072,54.2,14.88,56.2054659264,133.1,42.9385000072,-10.96,44.3151935894,3.5985000072,0,3.5985000072,39.34,-10.96,40.8381831134,133.7
2020-07-30 02:30:00,56.0075000073,14.69,57.9019529642,3.6475000073,0,3.6475000073,52.36,14.69,54.3816669476,133.32,40.8975000073,-11.02,42.356179087,3.6475000073,0,3.6475000073,37.25,-11.02,38.8458865261,133.89
2020-07-30 03:00:00,54.5783333407,14.56,56.487061087,3.6983333407,0,3.6983333407,50.88,14.56,52.9222826416,133.48,39.9383333407,-11.16,41.4682537616,3.6983333407,0,3.6983333407,36.24,-11.16,37.9194303755,134.07
2020-07-30 03:30:00,53.8978333407,14.48,55.809021124,3.6878333407,0,3.6878333407,50.21,14.48,52.256238862000004,133.59,39.5878333407,-11.24,41.1525715917,3.6878333407,0,3.6878333407,35.9,-11.24,37.6184476022,134.07
2020-07-30 04:00:00,53.560666674,14.34,55.4470974404,3.670666674,0,3.670666674,49.89,14.34,51.9099961472,133.59,39.290666674,-11.34,40.8944016668,3.670666674,0,3.670666674,35.62,-11.34,37.3815462495,134.07
2020-07-30 04:30:00,53.6218333407,14.27,55.488142074,3.6918333407,0,3.6918333407,49.93,14.27,51.9291613643,133.45,39.3318333407,-11.31,40.9256547161,3.6918333407,0,3.6918333407,35.64,-11.31,37.3915190919,134.07
2020-07-30 05:00:00,53.9460000072,14.28,55.8040259908,3.6160000072000003,0,3.6160000072000003,50.33,14.28,52.3166063502,133.37,40.1060000072,-11.33,41.675654003,3.6160000072000003,0,3.6160000072000003,36.49,-11.33,38.2084938201,134.07
2020-07-30 05:30:00,55.3476666742,14.03,57.0982058061,3.7576666742000002,0,3.7576666742000002,51.59,14.03,53.4637166684,133.13,41.4876666742,-11.44,43.0360324155,3.7576666742000002,0,3.7576666742000002,37.73,-11.44,39.4262158975,133.65
2020-07-30 06:00:00,57.6793333411,14.4,59.4496887685,3.8993333411,0,3.8993333411,53.78,14.4,55.6744860776,133.02,44.6193333411,-11.45,46.0650345469,3.8993333411,0,3.8993333411,40.72,-11.45,42.2991832072,133.56
2020-07-30 06:30:00,62.6521666794,15.55,64.5530517452,6.3721666794,0,6.3721666794,56.28,15.55,58.3887052434,133.02,49.4821666794,-10.51,50.5860150564,6.3721666794,0,6.3721666794,43.11,-10.51,44.3726514871,133.68
2020-07-30 07:00:00,66.7353333495,17.02,68.8715116523,8.1053333495,0,8.1053333495,58.63,17.02,61.0504488108,132.75,52.625333349499996,-9.38,53.454748247,8.1053333495,0,8.1053333495,44.52,-9.38,45.4974153112,133.41
2020-07-30 07:30:00,72.3313333598,18.1,74.5615972576,13.2113333598,0,13.2113333598,59.12,18.1,61.8286697253,132.5,56.0513333598,-9.29,56.815984295,13.2113333598,0,13.2113333598,42.84,-9.29,43.8357126097,133.34
2020-07-30 08:00:00,76.8021667071,20.6,79.5168712344,20.2321667071,0,20.2321667071,56.57,20.6,60.2040272739,131.95,61.3021667071,-8.01,61.823262151,20.2321667071,0,20.2321667071,41.07,-8.01,41.8438167475,132.9
2020-07-30 08:30:00,79.7345000461,22.57,82.8673361319,23.0445000461,0,23.0445000461,56.69,22.57,61.0177105437,131.83,67.2945000461,-7.06,67.6638259076,23.0445000461,0,23.0445000461,44.25,-7.06,44.809665252,132.9
2020-07-30 09:00:00,81.0866667236,24.26,84.638024081,28.4566667236,0,28.4566667236,52.63,24.26,57.9522605254,131.64,71.4066667236,-5.77,71.6394092143,28.4566667236,0,28.4566667236,42.95,-5.77,43.3358442862,132.69
2020-07-30 09:30:00,82.7115000733,25.09,86.4332132017,36.6415000733,0,36.6415000733,46.07,25.09,52.459060228,131.3,76.0915000733,-5.1,76.2622212068,36.6415000733,0,36.6415000733,39.45,-5.1,39.7782918185,132.44
2020-07-30 10:00:00,79.6131667448,25.57,83.6186654948,39.0431667448,0,39.0431667448,40.57,25.57,47.9557066469,131.3,76.7831667448,-4.87,76.9374524881,39.0431667448,0,39.0431667448,37.74,-4.87,38.0529171024,132.33
2020-07-30 10:30:00,76.5738334243,24.93,80.5298507716,45.4938334243,0,45.4938334243,31.08,24.93,39.843083465,130.96,75.9438334243,-5.68,76.1559468143,45.4938334243,0,45.4938334243,30.45,-5.68,30.9752304269,131.98
2020-07-30 11:00:00,74.7706667585,27.47,79.6570995424,45.9006667585,0,45.9006667585,28.87,27.47,39.8506938459,130.96,77.4606667585,-4.61,77.5977254478,45.9006667585,0,45.9006667585,31.56,-4.61,31.8949165229,132.11
2020-07-30 11:30:00,74.1555000927,26.88,78.8769458968,46.3555000927,0,46.3555000927,27.8,26.88,38.6700711145,130.86,78.6655000927,-4.72,78.8069749758,46.3555000927,0,46.3555000927,32.31,-4.72,32.6529401433,132.0
2020-07-30 12:00:00,72.0956667535,24.53,76.154488145,43.4156667535,0,43.4156667535,28.68,24.53,37.739413085,131.0,78.2856667535,-4.23,78.399863004,43.4156667535,0,43.4156667535,34.87,-4.23,35.12562882,131.74
2020-07-30 12:30:00,71.7961667654,23.53,75.5536264001,49.3461667654,0,49.3461667654,22.45,23.53,32.521737346,131.4,78.6261667654,-5.13,78.7933436289,49.3461667654,0,49.3461667654,29.28,-5.13,29.7260037677,132.13
2020-07-30 13:00:00,69.6251667703,22.38,73.1336328087,51.8251667703,0,51.8251667703,17.8,22.38,28.5955311194,131.89,77.8751667703,-6.25,78.1255662348,51.8251667703,0,51.8251667703,26.05,-6.25,26.7892702402,132.56
2020-07-30 13:30:00,68.8183334361,21.58,72.1225305776,51.3783334361,0,51.3783334361,17.44,21.58,27.746170907,131.78,78.9283334361,-7.07,79.2443481833,51.3783334361,0,51.3783334361,27.55,-7.07,28.4427038096,132.47
2020-07-30 14:00:00,70.2775000967,22.62,73.8281207931,48.3375000967,0,48.3375000967,21.94,22.62,31.5123467866,131.49,80.7475000967,-6.04,80.9730842432,48.3375000967,0,48.3375000967,32.41,-6.04,32.9680102524,132.19
2020-07-30 14:30:00,68.3823334239,22.93,72.1243954879,45.2623334239,0,45.2623334239,23.12,22.93,32.5625444338,131.41,79.0423334239,-5.58,79.2390489158,45.2623334239,0,45.2623334239,33.78,-5.58,34.2377686189,132.11
2020-07-30 15:00:00,67.7778334199,22.89,71.5387084248,43.2678334199,0,43.2678334199,24.51,22.89,33.5364309371,131.56,77.1178334199,-5.43,77.3087649065,43.2678334199,0,43.2678334199,33.85,-5.43,34.2827565986,132.25
2020-07-30 15:30:00,68.3058334168,22.37,71.8756132409,41.7258334168,0,41.7258334168,26.58,22.37,34.740657737,131.93,75.6358334168,-5.67,75.8480599399,41.7258334168,0,41.7258334168,33.91,-5.67,34.3807649711,132.59
2020-07-30 16:00:00,69.7431667458,22.03,73.1397990682,39.5831667458,0,39.5831667458,30.16,22.03,37.3489825832,132.13,74.7931667458,-5.67,75.0077775425,39.5831667458,0,39.5831667458,35.21,-5.67,35.6636089032,132.79
2020-07-30 16:30:00,71.0055000764,19.38,73.6027543038,38.2055000764,0,38.2055000764,32.8,19.38,38.0975642266,132.0,71.0955000764,-5.62,71.3172807328,38.2055000764,0,38.2055000764,32.89,-5.62,33.3666974692,132.36
2020-07-30 17:00:00,76.0208334115,16.75,77.8442651233,39.0908334115,0,39.0908334115,36.93,16.75,40.5510468422,131.52,74.4608334115,-7.73,74.8609952668,39.0908334115,0,39.0908334115,35.37,-7.73,36.2048311693,131.91
2020-07-30 17:30:00,80.777833405,16.58,82.4618382623,35.827833405,0,35.827833405,44.95,16.58,47.9103214349,131.52,73.977833405,-7.55,74.3621028165,35.827833405,0,35.827833405,38.15,-7.55,38.8899087168,131.91
2020-07-30 18:00:00,85.1465000605,16.83,86.7938671368,30.2565000605,0,30.2565000605,54.89,16.83,57.4122025357,131.23,72.6665000605,-6.97,73.0000077469,30.2565000605,0,30.2565000605,42.41,-6.97,42.9789367016,131.66
2020-07-30 18:30:00,87.8040000536,15.56,89.1720585464,26.7940000536,0,26.7940000536,61.01,15.56,62.9629549815,130.91,70.8640000536,-6.07,71.1234940339,26.7940000536,0,26.7940000536,44.07,-6.07,44.4860629861,131.16
2020-07-30 19:00:00,88.6915000423,14.94,89.9410127793,21.1715000423,0,21.1715000423,67.52,14.94,69.1531199585,130.91,70.1415000423,-6.8,70.4703485743,21.1715000423,0,21.1715000423,48.97,-6.8,49.4398715613,131.16
2020-07-30 19:30:00,87.8096667029,14.49,88.9971778568,18.1396667029,0,18.1396667029,69.67,14.49,71.1608670549,130.91,67.2296667029,-9.03,67.8333913717,18.1396667029,0,18.1396667029,49.09,-9.03,49.913615377,131.42
2020-07-30 20:00:00,86.4363333645,14.05,87.5707840864,15.5863333645,0,15.5863333645,70.85,14.05,72.2296684196,130.65,63.9863333645,-9.72,64.7203929023,15.5863333645,0,15.5863333645,48.4,-9.72,49.3663691191,131.24
2020-07-30 20:30:00,85.1550000261,13.39,86.2013116457,13.0350000261,0,13.0350000261,72.12,13.39,73.3524812123,130.52,63.3750000261,-9.71,64.1145438127,13.0350000261,0,13.0350000261,50.34,-9.71,51.2679207692,131.02
2020-07-30 21:00:00,83.0855000296,12.27,83.9866252159,14.7755000296,0,14.7755000296,68.31,12.27,69.4032347949,131.73,59.6555000296,-9.05,60.3380575075,14.7755000296,0,14.7755000296,44.88,-9.05,45.7833692513,132.01
2020-07-30 21:30:00,84.3090000249,11.71,85.1183387127,12.4590000249,0,12.4590000249,71.85,11.71,72.7979848622,131.73,62.3790000249,-6.61,62.7282372151,12.4590000249,0,12.4590000249,49.92,-6.61,50.3557196354,131.68
2020-07-30 22:00:00,81.6803333531,11.3,82.4582734277,9.9003333531,0,9.9003333531,71.78,11.3,72.664010349,132.12,60.4403333531,-6.97,60.8408973951,9.9003333531,0,9.9003333531,50.54,-6.97,51.0183545403,132.06
2020-07-30 22:30:00,78.3291666862,10.52,79.0324538007,9.7591666862,0,9.7591666862,68.57,10.52,69.3722949022,131.89,58.0391666862,-8.97,58.7282365615,9.7591666862,0,9.7591666862,48.28,-8.97,49.1062042923,131.97
2020-07-30 23:00:00,72.9221666746,10.99,73.7456608386,3.9821666746,0,3.9821666746,68.94,10.99,69.8104841696,131.72,54.3221666746,-8.67,55.0096963473,3.9821666746,0,3.9821666746,50.34,-8.67,51.0811560167,131.82
2020-07-30 23:30:00,66.3000000082,10.48,67.1231733538,4.0800000082,0,4.0800000082,62.22,10.48,63.0964246214,132.3,47.1000000082,-8.77,47.9095282879,4.0800000082,0,4.0800000082,43.02,-8.77,43.9048209198,132.33
2020-07-31 00:00:00,59.8971666746,9.5,60.6458619828,3.9571666746,0,3.9571666746,55.94,9.5,56.7409340776,132.05,39.9171666746,-9.16,40.9546797732,3.9571666746,0,3.9571666746,35.96,-9.16,37.108317127,131.97
2020-07-31 00:30:00,57.7033333414,8.85,58.3780539133,4.0133333414,0,4.0133333414,53.69,8.85,54.4145072568,132.61,38.6533333414,-9.62,39.832456344,4.0133333414,0,4.0133333414,34.64,-9.62,35.950994423,132.5
2020-07-31 01:00:00,54.988500008,8.48,55.6385256197,3.998500008,0,3.998500008,50.99,8.48,51.6903327519,132.97,36.958500008,-9.94,38.2718476539,3.998500008,0,3.998500008,32.96,-9.94,34.4262283731,132.81
2020-07-31 01:30:00,55.4903333411,8.39,56.1210227483,3.9003333411,0,3.9003333411,51.59,8.39,52.2677740104,132.83,37.2403333411,-10.03,38.567386836,3.9003333411,0,3.9003333411,33.34,-10.03,34.816037971,132.7
2020-07-31 02:00:00,54.2955000077,8.12,54.899323503,3.8655000077,0,3.8655000077,50.43,8.12,51.0795389564,133.07,36.4155000077,-10.19,37.8143457012,3.8655000077,0,3.8655000077,32.55,-10.19,34.1077498525,132.96
2020-07-31 02:30:00,53.5178333412,14.16,55.3594082839,3.9578333412,0,3.9578333412,49.56,14.16,51.5431780161,132.96,35.9078333412,-8.83,36.9775796296,3.9578333412,0,3.9578333412,31.95,-8.83,33.147720887,133.36
2020-07-31 03:00:00,52.1285000078,14.7,54.1615224404,3.9185000078,0,3.9185000078,48.21,14.7,50.4013303396,133.18,34.9485000078,-8.7,36.0151031207,3.9185000078,0,3.9185000078,31.03,-8.7,32.2265558197,133.56
2020-07-31 03:30:00,51.5685000078,14.55,53.5818317441,3.9085000078,0,3.9085000078,47.66,14.55,49.8314970676,133.18,34.5685000078,-8.78,35.6660846294,3.9085000078,0,3.9085000078,30.66,-8.78,31.8923815354,133.67
2020-07-31 04:00:00,51.3305000079,14.47,53.3310522216,3.9405000079,0,3.9405000079,47.39,14.47,49.5499041371,133.34,34.3905000079,-8.84,35.5084791394,3.9405000079,0,3.9405000079,30.45,-8.84,31.7072247288,133.67
2020-07-31 04:30:00,51.3150000079,14.47,53.3161338228,3.9550000079,0,3.9550000079,47.36,14.47,49.5212126265,133.11,34.3450000079,-8.8,35.454464113,3.9550000079,0,3.9550000079,30.39,-8.8,31.6384591913,133.46
2020-07-31 05:00:00,51.1271666744,14.25,53.0758859761,3.8571666744,0,3.8571666744,47.27,14.25,49.3712001069,132.95,34.1971666744,-8.84,35.3212656703,3.8571666744,0,3.8571666744,30.34,-8.84,31.6016012253,133.29
2020-07-31 05:30:00,52.4360000075,14.28,54.3456759714,3.7660000075,0,3.7660000075,48.67,14.28,50.7216649963,132.95,34.8460000075,-8.8,35.9400016211,3.7660000075,0,3.7660000075,31.08,-8.8,32.3018018073,133.29
2020-07-31 06:00:00,54.1040000086,14.59,56.0366925945,4.3240000086,0,4.3240000086,49.78,14.59,51.8740445695,132.56,36.0040000086,-8.6,37.0168612476,4.3240000086,0,4.3240000086,31.68,-8.6,32.82655023,132.95
2020-07-31 06:30:00,57.4686666854,11.2,58.5498731903,9.3886666854,0,9.3886666854,48.08,11.2,49.3672604061,131.92,38.6786666854,-9.79,39.898412958,9.3886666854,0,9.3886666854,29.29,-9.79,30.882813991,132.03
