Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-31 07:00:00,62.1830000218,9.22,62.8628180383,10.9130000218,0,10.9130000218,51.27,9.22,52.0924303522,132.11,43.3430000218,-9.6,44.3934190043,10.9130000218,0,10.9130000218,32.43,-9.6,33.821071834,132.03
2020-07-31 07:30:00,69.4230000259,10.92,70.2765916405,12.9730000259,0,12.9730000259,56.45,10.92,57.4965120681,132.11,51.4730000259,-8.73,52.2080705607,12.9730000259,0,12.9730000259,38.5,-8.73,39.4773719997,132.03
2020-07-31 08:00:00,74.477000034,13.3,75.6552280683,17.007000034,0,17.007000034,57.47,13.3,58.988904889,132.11,57.717000034,-7.47,58.1983933878,17.007000034,0,17.007000034,40.71,-7.47,41.3896726249,132.24
2020-07-31 08:30:00,79.9696667069,16.24,81.6019925811,20.1096667069,0,20.1096667069,59.86,16.24,62.0238438022,131.56,64.4296667069,-5.22,64.6407793267,20.1096667069,0,20.1096667069,44.32,-5.22,44.6263464783,131.78
2020-07-31 09:00:00,80.3401667207,16.92,82.1025504397,27.0201667207,0,27.0201667207,53.32,16.92,55.9402252409,131.56,67.4701667207,-4.98,67.6537049785,27.0201667207,0,27.0201667207,40.45,-4.98,40.7554033227,131.78
2020-07-31 09:30:00,80.1076667283,17.5,81.9968796275,30.7976667283,0,30.7976667283,49.31,17.5,52.3232844917,131.39,69.5476667283,-3.36,69.6287838997,30.7976667283,0,30.7976667283,38.75,-3.36,38.8953994709,131.4
2020-07-31 10:00:00,80.6896667358,19.65,83.0478465581,34.579666735800004,0,34.579666735800004,46.11,19.65,50.1223961917,131.13,71.7496667358,-2.79,71.8038910972,34.579666735800004,0,34.579666735800004,37.17,-2.79,37.2745623717,131.26
2020-07-31 10:30:00,78.0005000833,19.06,80.29546446250001,41.6405000833,0,41.6405000833,36.36,19.06,41.0528098917,131.38,72.1505000833,-4.04,72.2635195812,41.6405000833,0,41.6405000833,30.51,-4.04,30.7763171936,131.52
2020-07-31 11:00:00,77.7890000782,19.81,80.2718171787,39.0890000782,0,39.0890000782,38.7,19.81,43.4755805022,131.29,74.2190000782,-3.1,74.2837127007,39.0890000782,0,39.0890000782,35.13,-3.1,35.2665124445,131.4
2020-07-31 11:30:00,75.464500064,20.62,78.2309093,32.004500064,0,32.004500064,43.46,20.62,48.1035965391,131.04,69.794500064,-1.9300000000000002,69.8211797321,32.004500064,0,32.004500064,37.79,-1.9300000000000002,37.839252106800004,131.17
2020-07-31 12:00:00,79.2333333923,20.97,81.9613446721,29.4833333923,0,29.4833333923,49.75,20.97,53.9889192335,130.93,69.5833333923,-1.6600000000000001,69.6031312944,29.4833333923,0,29.4833333923,40.1,-1.6600000000000001,40.1343443948,131.17
2020-07-31 12:30:00,86.1018333896,22.42,88.9729291023,28.1318333896,0,28.1318333896,57.97,22.42,62.1544632348,130.78,72.9418333896,-2.51,72.9850063933,28.1318333896,0,28.1318333896,44.81,-2.51,44.8802428692,131.17
2020-07-31 13:00:00,88.1590000553,22.67,91.0271288724,27.6690000553,0,27.6690000553,60.49,22.67,64.5985216549,130.9,74.5590000553,-2.81,74.6119332899,27.6690000553,0,27.6690000553,46.89,-2.81,46.9741226634,131.43
2020-07-31 13:30:00,83.3325000531,21.34,86.0215157104,26.5725000531,0,26.5725000531,56.76,21.34,60.6390402299,131.34,72.8525000531,-4.03,72.9638791731,26.5725000531,0,26.5725000531,46.28,-4.03,46.4551321169,131.82
2020-07-31 14:00:00,74.7831667298,20.78,77.6165602571,31.5831667298,0,31.5831667298,43.2,20.78,47.9379640786,131.73,73.7531667298,-4.65,73.8996082715,31.5831667298,0,31.5831667298,42.17,-4.65,42.4255984047,132.03
2020-07-31 14:30:00,72.6033333976,19.83,75.2626927531,32.1233333976,0,32.1233333976,40.48,19.83,45.0761500131,131.73,68.9333333976,-4.66,69.0906654571,32.1233333976,0,32.1233333976,36.81,-4.66,37.1037963017,132.11
2020-07-31 15:00:00,76.1366667267,19.44,78.5792951117,30.0266667267,0,30.0266667267,46.11,19.44,50.0404406455,131.73,66.9266667267,-4.37,67.0691853175,30.0266667267,0,30.0266667267,36.9,-4.37,37.157864578,132.11
2020-07-31 15:30:00,76.6858333837,18.01,78.7723120249,25.1858333837,0,25.1858333837,51.5,18.01,54.5583183392,131.65,62.7658333837,-4.88,62.9552558596,25.1858333837,0,25.1858333837,37.58,-4.88,37.8955248017,131.86
2020-07-31 16:00:00,77.3265000559,15.4,78.8450861557,27.9665000559,0,27.9665000559,49.36,15.4,51.7065721161,131.9,60.3165000559,-6.36,60.6508844041,27.9665000559,0,27.9665000559,32.35,-6.36,32.969259925,132.03
2020-07-31 16:30:00,79.8916667117,14.67,81.2273802974,22.5216667117,0,22.5216667117,57.37,14.67,59.2159252229,132.03,58.7716667117,-6.8100000000000005,59.1648959103,22.5216667117,0,22.5216667117,36.25,-6.8100000000000005,36.884123956,132.21
2020-07-31 17:00:00,85.4345000446,15.27,86.7884018626,22.3045000446,0,22.3045000446,63.13,15.27,64.9505180888,131.56,61.9245000446,-6.33,62.2471895412,22.3045000446,0,22.3045000446,39.62,-6.33,40.122478737,131.78
2020-07-31 17:30:00,88.1990000444,14.75,89.4238564861,22.2190000444,0,22.2190000444,65.98,14.75,67.6086007842,131.32,63.6990000444,-6.37,64.0167127136,22.2190000444,0,22.2190000444,41.48,-6.37,41.9662638318,131.56
2020-07-31 18:00:00,90.2055000408,15.16,91.4705298859,20.3855000408,0,20.3855000408,69.82,15.16,71.4468893655,131.12,63.6955000408,-6.07,63.984073217,20.3855000408,0,20.3855000408,43.31,-6.07,43.7332939532,131.45
2020-07-31 18:30:00,92.3808333703,15.64,93.6953999628,18.4608333703,0,18.4608333703,73.92,15.64,75.5564424785,131.26,64.8408333703,-6.17,65.1337283759,18.4608333703,0,18.4608333703,46.38,-6.17,46.7886022446,131.67
2020-07-31 19:00:00,90.3596667012,14.83,91.5685440878,17.2896667012,0,17.2896667012,73.07,14.83,74.5597331004,131.38,64.7796667012,-7.06,65.1632474477,17.2896667012,0,17.2896667012,47.49,-7.06,48.0119120636,131.79
2020-07-31 19:30:00,86.7258333685,14.09,87.8629516546,17.5658333685,0,17.5658333685,69.16,14.09,70.5806892854,131.12,62.7058333685,-7.67,63.1731781568,17.5658333685,0,17.5658333685,45.14,-7.67,45.7869905104,131.51
2020-07-31 20:00:00,85.2115000258,14.34,86.4096946913,12.9015000258,0,12.9015000258,72.31,14.34,73.7181911064,131.02,61.4615000258,-6.79,61.8354274298,12.9015000258,0,12.9015000258,48.56,-6.79,49.0324147886,131.36
2020-07-31 20:30:00,83.110166682,14.66,84.3932189569,7.670166682,0,7.670166682,75.44,14.66,76.8512146944,130.91,59.870166682,-5.77,60.1475665221,7.670166682,0,7.670166682,52.2,-5.77,52.5179293194,131.17
2020-07-31 21:00:00,81.7933333558,12.56,82.7520572642,11.2333333558,0,11.2333333558,70.56,12.56,71.6691509647,131.51,59.0833333558,-7.92,59.6117998423,11.2333333558,0,11.2333333558,47.85,-7.92,48.5010195769,131.76
2020-07-31 21:30:00,81.2981666825,12.61,82.2703105983,7.9281666825,0,7.9281666825,73.37,12.61,74.4457453452,131.4,59.2681666825,-7.88,59.7897146833,7.9281666825,0,7.9281666825,51.34,-7.88,51.9412167743,131.61
2020-07-31 22:00:00,80.5321666808,11.97,81.4168948702,7.0821666808,0,7.0821666808,73.45,11.97,74.4189720434,131.52,60.1621666808,-8.76,60.7965780265,7.0821666808,0,7.0821666808,53.08,-8.76,53.7979925276,131.75
2020-07-31 22:30:00,76.7691666742,11.44,77.6168702786,3.7491666742,0,3.7491666742,73.02,11.44,73.9107164084,132.0,57.1991666742,-9.09,57.916947159,3.7491666742,0,3.7491666742,53.45,-9.09,54.2174381542,132.17
2020-07-31 23:00:00,71.8998333407,10.24,72.625364952,3.6698333407,0,3.6698333407,68.23,10.24,68.9941338086,132.0,54.0598333407,-9.57,54.9003686766,3.6698333407,0,3.6698333407,50.39,-9.57,51.2907106599,132.02
2020-07-31 23:30:00,67.710666674,9.02,68.3088192068,3.650666674,0,3.650666674,64.06,9.02,64.6919160328,131.53,51.280666674,-10.45,52.3345896566,3.650666674,0,3.650666674,47.63,-10.45,48.762889578,131.56
2020-08-01 00:00:00,62.6321666738,8.44,63.1982745196,3.5821666737999998,0,3.5821666737999998,59.05,8.44,59.6501139982,131.91,46.3021666738,-10.72,47.5269296157,3.5821666737999998,0,3.5821666737999998,42.72,-10.72,44.0444866016,131.9
2020-08-01 00:30:00,59.3306666736,8.13,59.8850975446,3.4506666736,0,3.4506666736,55.88,8.13,56.4683212076,132.21,42.3006666736,-10.76,43.6477261839,3.4506666736,0,3.4506666736,38.85,-10.76,40.3125303101,132.14
2020-08-01 01:00:00,56.0500000067,16.13,58.3247751882,3.3500000067,0,3.3500000067,52.7,16.13,55.1132189225,132.1,37.2800000067,-8.08,38.1455737996,3.3500000067,0,3.3500000067,33.93,-8.08,34.8788087526,132.69
2020-08-01 01:30:00,56.3110000067,17.47,58.9587111609,3.3610000067,0,3.3610000067,52.95,17.47,55.757541194,132.1,36.6210000067,-7.69,37.4196972395,3.3610000067,0,3.3610000067,33.26,-7.69,34.1374237458,132.81
2020-08-01 02:00:00,54.7706666736,17.23,57.4168862607,3.4606666736,0,3.4606666736,51.31,17.23,54.1256778249,132.01,35.6306666736,-7.8100000000000005,36.476574779,3.4606666736,0,3.4606666736,32.17,-7.8100000000000005,33.1044558934,132.69
2020-08-01 02:30:00,53.3250000066,16.97,55.9601333604,3.3250000066,0,3.3250000066,50.0,16.97,52.8013342634,132.41,34.6050000066,-8.05,35.5289814864,3.3250000066,0,3.3250000066,31.28,-8.05,32.2992399291,133.07
2020-08-01 03:00:00,51.9596666733,16.95,54.6544550865,3.3296666733,0,3.3296666733,48.63,16.95,51.4993145585,132.78,33.7796666733,-8.09,34.734910113,3.3296666733,0,3.3296666733,30.45,-8.09,31.5063580885,133.39
2020-08-01 03:30:00,51.3226666735,17.08,54.0901332451,3.4026666735,0,3.4026666735,47.92,17.08,50.8729083108,133.01,33.3526666735,-8.18,34.34112366,3.4026666735,0,3.4026666735,29.95,-8.18,31.0469789191,133.64
2020-08-01 04:00:00,50.8076666735,17.05,53.5921775337,3.4176666735,0,3.4176666735,47.39,17.05,50.3638223331,133.01,33.0276666735,-8.25,34.0424626885,3.4176666735,0,3.4176666735,29.61,-8.25,30.7378366187,133.76
2020-08-01 04:30:00,50.6721666735,17.02,53.454175472,3.4121666735,0,3.4121666735,47.26,17.02,50.2313447959,132.82,32.9121666735,-8.26,33.9328500887,3.4121666735,0,3.4121666735,29.5,-8.26,30.6345817664,133.76
2020-08-01 05:00:00,50.4585000068,17.1,53.277295567,3.4085000068,0,3.4085000068,47.05,17.1,50.0610876829,132.95,32.9285000068,-8.19,33.9317287019,3.4085000068,0,3.4085000068,29.52,-8.19,30.6350534519,133.76
2020-08-01 05:30:00,51.4140000068,17.19,54.2115808357,3.4140000068000003,0,3.4140000068000003,48.0,17.19,50.9852537505,132.95,33.6840000068,-8.01,34.6232863325,3.4140000068000003,0,3.4140000068000003,30.27,-8.01,31.3118667601,133.76
2020-08-01 06:00:00,51.7306666735,17.44,54.5913498137,3.4106666735,0,3.4106666735,48.32,17.44,51.3709645617,132.95,33.9006666735,-7.85,34.7976680383,3.4106666735,0,3.4106666735,30.49,-7.85,31.4843230831,133.56
2020-08-01 06:30:00,54.6373333411,17.42,57.34714112,3.9073333411,0,3.9073333411,50.73,17.42,53.6375735842,132.29,36.0973333411,-7.65,36.8990511306,3.9073333411,0,3.9073333411,32.19,-7.65,33.0865320032,132.97
2020-08-01 07:00:00,57.1135000099,17.65,59.7785445071,4.9735000099,0,4.9735000099,52.14,17.65,55.046363186,132.01,38.5935000099,-7.31,39.2796937745,4.9735000099,0,4.9735000099,33.62,-7.31,34.4055300788,132.71
2020-08-01 07:30:00,60.9788333472,16.77,63.2427941855,6.9288333472,0,6.9288333472,54.05,16.77,56.591831566,131.51,42.5588333472,-6.83,43.10340121,6.9288333472,0,6.9288333472,35.63,-6.83,36.2787237923,132.11
2020-08-01 08:00:00,65.3435000188,16.2,67.3217126543,9.3835000188,0,9.3835000188,55.96,16.2,58.2577170854,131.82,46.7335000188,-6.4,47.1696939147,9.3835000188,0,9.3835000188,37.35,-6.4,37.8943597386,132.2
2020-08-01 08:30:00,69.9575000249,17.35,72.0768639005,12.4575000249,0,12.4575000249,57.5,17.35,60.0605735903,131.82,52.4675000249,-5.66,52.7719069095,12.4575000249,0,12.4575000249,40.01,-5.66,40.4083617584,132.2
2020-08-01 09:00:00,75.0758333717,17.96,77.1941860275,19.1658333717,0,19.1658333717,55.91,17.96,58.7238426876,131.33,58.0258333717,-5.36,58.2728662284,19.1658333717,0,19.1658333717,38.86,-5.36,39.2279135311,131.79
2020-08-01 09:30:00,78.6166667116,18.93,80.8636208987,22.4666667116,0,22.4666667116,56.15,18.93,59.2551044215,130.47,62.6366667116,-4.57,62.8031600856,22.4666667116,0,22.4666667116,40.17,-4.57,40.4291206929,130.94
2020-08-01 10:00:00,76.2511667149,20.31,78.9096732054,24.1211667149,0,24.1211667149,52.13,20.31,55.9466978471,130.55,63.7311667149,-3.24,63.8134720168,24.1211667149,0,24.1211667149,39.61,-3.24,39.7422910764,130.94
2020-08-01 10:30:00,76.5851667265,20.34,79.24016256,29.9351667265,0,29.9351667265,46.65,20.34,50.8914344463,131.15,65.6851667265,-4.59,65.8453432514,29.9351667265,0,29.9351667265,35.75,-4.59,36.0434543295,131.67
2020-08-01 11:00:00,78.6556667214,21.29,81.4860602029,27.3656667214,0,27.3656667214,51.29,21.29,55.5331270504,131.25,64.6356667214,-5.5600000000000005,64.8743632918,27.3656667214,0,27.3656667214,37.27,-5.5600000000000005,37.6824428614,131.99
2020-08-01 11:30:00,77.5160000436,21.62,80.4745591026,21.7860000436,0,21.7860000436,55.73,21.62,59.7767287496,131.25,62.3660000436,-5.01,62.5669086773,21.7860000436,0,21.7860000436,40.58,-5.01,40.88809729,131.99
2020-08-01 12:00:00,74.243500044,20.98,77.1508762023,22.003500044,0,22.003500044,52.24,20.98,56.2954527471,131.54,61.883500044,-5.43,62.1212723445,22.003500044,0,22.003500044,39.88,-5.43,40.2479726197,132.24
2020-08-01 12:30:00,74.6445000449,21.26,77.6130722685,22.4745000449,0,22.4745000449,52.17,21.26,56.3355704684,131.78,62.1745000449,-5.36,62.4051124175,22.4745000449,0,22.4745000449,39.7,-5.36,40.0601997,132.49
2020-08-01 13:00:00,75.2665000494,21.19,78.1924684972,24.6765000494,0,24.6765000494,50.59,21.19,54.8485569546,131.96,62.7765000494,-4.98,62.9737195856,24.6765000494,0,24.6765000494,38.1,-4.98,38.424086196,132.6
2020-08-01 13:30:00,73.7130000559,19.25,76.1850961622,27.9330000559,0,27.9330000559,45.78,19.25,49.6625704127,132.16,62.0030000559,-6.31,62.3232550171,27.9330000559,0,27.9330000559,34.07,-6.31,34.6494011492,132.71
2020-08-01 14:00:00,69.2351667273,17.93,71.5191807262,30.2951667273,0,30.2951667273,38.94,17.93,42.8696687648,132.16,59.9551667273,-8.06,60.4945089846,30.2951667273,0,30.2951667273,29.66,-8.06,30.7356340426,132.82
2020-08-01 14:30:00,66.643833398,17.8,68.9800009422,32.333833398,0,32.333833398,34.31,17.8,38.6525044467,132.67,59.053833398,-8.01,59.5945915247,32.333833398,0,32.333833398,26.72,-8.01,27.8947754965,133.21
2020-08-01 15:00:00,64.9616667284,16.5,67.0243846979,30.8816667284,0,30.8816667284,34.08,16.5,37.864183604,132.9,56.3716667284,-7.27,56.8385231137,30.8816667284,0,30.8816667284,25.49,-7.27,26.5064709081,133.21
2020-08-01 15:30:00,63.1298333959,15.73,65.060039691,31.2698333959,0,31.2698333959,31.86,15.73,35.531570469100004,133.07,54.4598333959,-6.78,54.8802501225,31.2698333959,0,31.2698333959,23.19,-6.78,24.1608050363,133.21
2020-08-01 16:00:00,64.4540000576,16.03,66.4174602302,28.8240000576,0,28.8240000576,35.63,16.03,39.0699091373,132.81,54.7140000576,-6.43,55.0905318753,28.8240000576,0,28.8240000576,25.89,-6.43,26.676525261,132.94
2020-08-01 16:30:00,70.4743333733,17.5,72.6146105437,20.0043333733,0,20.0043333733,50.47,17.5,53.4178893256,131.95,55.5243333733,-5.17,55.7645092918,20.0043333733,0,20.0043333733,35.52,-5.17,35.8942794885,132.21
2020-08-01 17:00:00,76.9221667072,17.75,78.9435382468,20.2621667072,0,20.2621667072,56.66,17.75,59.375231368,131.16,60.6921667072,-4.62,60.8677541857,20.2621667072,0,20.2621667072,40.43,-4.62,40.6931112106,131.43
2020-08-01 17:30:00,78.6118333748,17.08,80.4459243626,20.7318333748,0,20.7318333748,57.88,17.08,60.3475003625,130.72,61.0418333748,-4.49,61.2067440872,20.7318333748,0,20.7318333748,40.31,-4.49,40.5592924001,130.94
2020-08-01 18:00:00,83.3446667018,14.95,84.6748839245,17.5546667018,0,17.5546667018,65.79,14.95,67.4672261176,130.24,62.4446667018,-5.31,62.6700287178,17.5546667018,0,17.5546667018,44.89,-5.31,45.2029667168,130.36
2020-08-01 18:30:00,80.5250000334,8.09,80.9303634638,16.6950000334,0,16.6950000334,63.83,8.09,64.3406325738,130.87,57.0050000334,-8.25,57.5988934686,16.6950000334,0,16.6950000334,40.31,-8.25,41.1455781342,130.52
2020-08-01 19:00:00,82.182000025,9.23,82.6986942346,12.482000025,0,12.482000025,69.7,9.23,70.3084838409,131.1,57.782000025,-6.43,58.1386655066,12.482000025,0,12.482000025,45.3,-6.43,45.7540697643,130.72
2020-08-01 19:30:00,80.0420000163,8.96,80.5419354536,8.1520000163,0,8.1520000163,71.89,8.96,72.4462124614,131.1,55.3620000163,-6.78,55.7756169469,8.1520000163,0,8.1520000163,47.21,-6.78,47.6943654953,130.72
2020-08-01 20:00:00,78.2225000128,8.28,78.6595061531,6.4125000128,0,6.4125000128,71.81,8.28,72.2857835262,131.24,53.2425000128,-7.23,53.7311521151,6.4125000128,0,6.4125000128,46.83,-7.23,47.3848266853,130.88
2020-08-01 20:30:00,76.5138333434,7.5,76.8805352017,5.0138333434,0,5.0138333434,71.5,7.5,71.8922805314,131.69,51.1638333434,-7.8,51.754978914,5.0138333434,0,5.0138333434,46.15,-7.8,46.8045136712,131.28
2020-08-01 21:00:00,74.7118333416,6.89,75.0288620549,4.1218333416,0,4.1218333416,70.59,6.89,70.9254552329,131.77,49.2418333416,-8.24,49.926503491,4.1218333416,0,4.1218333416,45.12,-8.24,45.866240308100004,131.28
2020-08-01 21:30:00,74.544833341,6.68,74.8435339748,3.824833341,0,3.824833341,70.72,6.68,71.0347858447,131.48,48.964833341,-8.27,49.6583105241,3.824833341,0,3.824833341,45.14,-8.27,45.8913118139,131.01
2020-08-01 22:00:00,73.3475000075,9.44,73.9524804003,3.7675000075,0,3.7675000075,69.58,9.44,70.2174479741,131.8,48.3175000075,-7.39,48.8793709757,3.7675000075,0,3.7675000075,44.55,-7.39,45.1587710196,131.58
2020-08-01 22:30:00,70.3915000075,14.89,71.9491165569,3.7715000075000003,0,3.7715000075000003,66.62,14.89,68.2637275572,132.43,46.3315000075,-7.5600000000000005,46.944238123,3.7715000075000003,0,3.7715000075000003,42.56,-7.5600000000000005,43.2262327759,132.85
2020-08-01 23:00:00,66.179166674,13.84,67.6108549101,3.689166674,0,3.689166674,62.49,13.84,64.0042631393,132.43,43.289166674,-8.24,44.0664220392,3.689166674,0,3.689166674,39.6,-8.24,40.4482088602,132.85
2020-08-01 23:30:00,62.5485000076,13.6,64.0099590157,3.7885000076,0,3.7885000076,58.76,13.6,60.3133285435,132.51,41.0285000076,-8.36,41.8715585197,3.7885000076,0,3.7885000076,37.24,-8.36,38.1668337696,132.76
2020-08-02 00:00:00,58.8011666744,13.25,60.2755315387,3.8511666744,0,3.8511666744,54.95,13.25,56.524906015,133.17,38.7211666744,-8.72,39.6908950343,3.8511666744,0,3.8511666744,34.87,-8.72,35.9437797122,133.41
2020-08-02 00:30:00,56.6525000078,13.03,58.1316321561,3.8825000078,0,3.8825000078,52.77,13.03,54.3548875447,133.34,37.3725000078,-8.93,38.4245840164,3.8825000078,0,3.8825000078,33.49,-8.93,34.6601356027,133.58
2020-08-02 01:00:00,54.1828333411,11.84,55.4613832217,3.8628333411,0,3.8628333411,50.32,11.84,51.6941776219,133.85,35.5328333411,-8.37,36.5053303675,3.8628333411,0,3.8628333411,31.67,-8.37,32.7573777949,133.82
2020-08-02 01:30:00,54.8721666742,11.4,56.0438638525,3.7721666742,0,3.7721666742,51.1,11.4,52.356183971,133.94,35.8621666742,-8.12,36.7699523874,3.7721666742,0,3.7721666742,32.09,-8.12,33.1013972515,133.89
2020-08-02 02:00:00,53.358666674,11.31,54.5441418415,3.668666674,0,3.668666674,49.69,11.31,50.9608889247,134.11,34.748666674,-8.66,35.8115265748,3.668666674,0,3.668666674,31.08,-8.66,32.2639427225,134.1
2020-08-02 02:30:00,51.6770000074,11.66,52.9761071594,3.6970000074,0,3.6970000074,47.98,11.66,49.37647213,133.97,33.7170000074,-9.92,35.1460166946,3.6970000074,0,3.6970000074,30.02,-9.92,31.6165589525,134.1
2020-08-02 03:00:00,50.2221666741,11.44,51.5086364161,3.7321666741,0,3.7321666741,46.49,11.44,47.876859755,134.25,32.7621666741,-10.1,34.2836632404,3.7321666741,0,3.7321666741,29.03,-10.1,30.736800419,134.38
2020-08-02 03:30:00,50.8743333407,25.68,56.988246094,3.7043333407,0,3.7043333407,47.17,25.68,53.7072741814,132.98,33.7743333407,1.97,33.8317379484,3.7043333407,0,3.7043333407,30.07,1.97,30.1344619995,133.44
2020-08-02 04:00:00,50.5211666741,26.59,57.091298655,3.7211666741,0,3.7211666741,46.8,26.59,53.8262770401,132.77,33.6111666741,2.7,33.7194383879,3.7211666741,0,3.7211666741,29.89,2.7,30.0116993854,133.26
2020-08-02 04:30:00,50.2170000075,26.61,56.8316741769,3.7470000075,0,3.7470000075,46.47,26.61,53.5495378131,132.41,33.5370000075,2.83,33.6561921421,3.7470000075,0,3.7470000075,29.79,2.83,29.924120705500002,132.88
2020-08-02 05:00:00,49.8975000074,26.49,56.493190802,3.6975000074,0,3.6975000074,46.2,26.49,53.255610972,132.41,33.2075000074,2.68,33.3154687306,3.6975000074,0,3.6975000074,29.51,2.68,29.6314444467,132.88
2020-08-02 05:30:00,50.5661666741,26.42,57.0522007649,3.7361666741,0,3.7361666741,46.83,26.42,53.7686274699,132.2,33.5561666741,2.65,33.6606420299,3.7361666741,0,3.7361666741,29.82,2.65,29.9375165971,132.68
2020-08-02 06:00:00,50.6118333411,26.72,57.2321244944,3.8618333411,0,3.8618333411,46.75,26.72,53.8471995558,132.13,33.7018333411,2.52,33.7959164774,3.8618333411,0,3.8618333411,29.84,2.52,29.9462184591,132.68
2020-08-02 06:30:00,52.6090000086,27.16,59.2061861793,4.2790000086,0,4.2790000086,48.33,27.16,55.4387454764,131.73,35.2190000086,2.46,35.3048093268,4.2790000086,0,4.2790000086,30.94,2.46,31.037641663,132.35
2020-08-02 07:00:00,54.9286666773,27.11,61.2544734934,5.3286666773,0,5.3286666773,49.6,27.11,56.5253226439,131.57,37.1086666773,3.22,37.2481079059,5.3286666773,0,5.3286666773,31.78,3.22,31.9427112187,132.15
2020-08-02 07:30:00,57.5670000143,22.25,61.7172746534,7.1270000143,0,7.1270000143,50.44,22.25,55.1294485733,131.87,40.1270000143,2.39,40.1981122709,7.1270000143,0,7.1270000143,33.0,2.39,33.0864337758,131.91
2020-08-02 08:00:00,60.2586666882,22.06,64.1697008801,10.7886666882,0,10.7886666882,49.47,22.06,54.1657133249,131.97,44.4586666882,2.75,44.5436363996,10.7886666882,0,10.7886666882,33.67,2.75,33.7821165708,131.91
2020-08-02 08:30:00,65.0993333703,22.35,68.8291050737,18.4593333703,0,18.4593333703,46.64,22.35,51.7185856342,131.87,49.9293333703,2.71,50.0028242282,18.4593333703,0,18.4593333703,31.47,2.71,31.5864686219,131.91
2020-08-02 09:00:00,68.2975000401,23.66,72.2796244576,20.0575000401,0,20.0575000401,48.24,23.66,53.7298166757,131.62,52.9575000401,3.69,53.0859012403,20.0575000401,0,20.0575000401,32.9,3.69,33.1062849018,131.7
2020-08-02 09:30:00,67.7013333692,18.79,70.2604770833,17.9413333692,0,17.9413333692,49.76,18.79,53.1894886232,131.48,52.7813333692,-1.58,52.8049765859,17.9413333692,0,17.9413333692,34.84,-1.58,34.8758082344,131.6
2020-08-02 10:00:00,69.1881667071,15.27,70.8531954981,20.2281667071,0,20.2281667071,48.96,15.27,51.2860068635,131.31,56.8081667071,8.99,57.5151102287,20.2281667071,0,20.2281667071,36.58,8.99,37.6685080671,133.5
2020-08-02 10:30:00,72.4280000443,14.59,73.8829025581,22.1380000443,0,22.1380000443,50.29,14.59,52.3636534249,131.53,60.8380000443,8.32,61.4042722405,22.1380000443,0,22.1380000443,38.7,8.32,39.5842443404,133.71
2020-08-02 11:00:00,72.6750000434,12.68,73.7728814085,21.7050000434,0,21.7050000434,50.97,12.68,52.5235499562,131.95,60.6750000434,7.85,61.1807006356,21.7050000434,0,21.7050000434,38.97,7.85,39.7527785192,133.94
2020-08-02 11:30:00,73.085500057,12.47,74.1416968958,28.515500057,0,28.515500057,44.57,12.47,46.2815924532,131.95,63.255500057,5.74,63.5153988216,28.515500057,0,28.515500057,34.74,5.74,35.2110096419,134.09
2020-08-02 12:00:00,70.5326667317,11.76,71.5063261277,32.5226667317,0,32.5226667317,38.01,11.76,39.787657634,132.21,63.7926667317,4.7,63.9655714329,32.5226667317,0,32.5226667317,31.27,4.7,31.6212412786,134.46
2020-08-02 12:30:00,71.9823334001,12.73,73.0993106788,33.3823334001,0,33.3823334001,38.6,12.73,40.6449615574,131.77,63.5623334001,6.17,63.8610924371,33.3823334001,0,33.3823334001,30.18,6.17,30.8042415911,134.06
2020-08-02 13:00:00,72.553500051,15.47,74.1844408865,25.493500051,0,25.493500051,47.06,15.47,49.5375059929,132.41,62.773500051,-2.03,62.806315038,25.493500051,0,25.493500051,37.28,-2.03,37.3352286721,133.59
2020-08-02 13:30:00,69.1201667167,17.51,71.3035591464,25.0101667167,0,25.0101667167,44.11,17.51,47.4583206614,132.81,61.9801667167,-7.6,62.4443837845,25.0101667167,0,25.0101667167,36.97,-7.6,37.7430907584,133.26
2020-08-02 14:00:00,68.4971667158,21.5,71.7921433591,24.5871667158,0,24.5871667158,43.91,21.5,48.8910840543,132.68,59.3271667158,-5.5600000000000005,59.5871320885,24.5871667158,0,24.5871667158,34.74,-5.5600000000000005,35.1821147744,133.37
2020-08-02 14:30:00,70.2723333872,21.5,73.4877597949,26.9123333872,0,26.9123333872,43.36,21.5,48.3977230869,132.68,61.6723333872,-5.8100000000000005,61.9454018101,26.9123333872,0,26.9123333872,34.76,-5.8100000000000005,35.2422147431,133.37
2020-08-02 15:00:00,68.1083333947,21.61,71.4544412742,30.6983333947,0,30.6983333947,37.41,21.61,43.2030114691,132.68,63.1283333947,-5.98,63.410936574,30.6983333947,0,30.6983333947,32.43,-5.98,32.9767387714,133.37
2020-08-02 15:30:00,67.9646667272,21.24,71.206274466,30.2446667272,0,30.2446667272,37.72,21.24,43.288982432,132.82,60.9746667272,-6.02,61.2711219294,30.2446667272,0,30.2446667272,30.73,-6.02,31.3141070446,133.5
2020-08-02 16:00:00,69.3791667217,21.02,72.4935112614,27.5391667217,0,27.5391667217,41.84,21.02,46.8233488764,132.58,61.6891667217,-6.08,61.9880608732,27.5391667217,0,27.5391667217,34.15,-6.08,34.68701342,133.26
2020-08-02 16:30:00,73.002333382,20.43,75.8071604745,24.322333382,0,24.322333382,48.68,20.43,52.7932505156,132.25,61.612333382,-5.21,61.8322223826,24.322333382,0,24.322333382,37.29,-5.21,37.6522004669,132.79
2020-08-02 17:00:00,80.1835000497,19.48,82.5158413895,24.8335000497,0,24.8335000497,55.35,19.48,58.6778740242,132.13,66.8335000497,-5.08,67.0262868499,24.8335000497,0,24.8335000497,42.0,-5.08,42.3061035786,132.57
2020-08-02 17:30:00,81.4851667108,18.65,83.592193977,22.0851667108,0,22.0851667108,59.4,18.65,62.258995334,132.02,65.9451667108,-6.0,66.217558189,22.0851667108,0,22.0851667108,43.86,-6.0,44.2684944402,132.48
2020-08-02 18:00:00,83.6585000468,17.99,85.5709339091,23.3885000468,0,23.3885000468,60.27,17.99,62.8976390654,132.16,63.4485000468,-7.16,63.8512157925,23.3885000468,0,23.3885000468,40.06,-7.16,40.6948301385,132.69
2020-08-02 18:30:00,85.2348333776,18.03,87.120937328,22.1148333776,0,22.1148333776,63.12,18.03,65.6446136404,132.16,63.9348333776,-7.3,64.3502363556,22.1148333776,0,22.1148333776,41.82,-7.3,42.4523544695,132.69
2020-08-02 19:00:00,83.2855000352,18.42,85.2981296168,17.6155000352,0,17.6155000352,65.67,18.42,68.2044375389,131.91,63.8555000352,-6.39,64.1744262518,17.6155000352,0,17.6155000352,46.24,-6.39,46.679435515,132.46
2020-08-02 19:30:00,82.2820000293,17.94,84.2150291149,14.6520000293,0,14.6520000293,67.63,17.94,69.9689967057,132.03,60.8920000293,-6.73,61.2627828912,14.6520000293,0,14.6520000293,46.24,-6.73,46.7271922974,132.66
2020-08-02 20:00:00,81.6216666882,17.88,83.5571114446,10.7716666882,0,10.7716666882,70.85,17.88,73.0713137969,132.17,59.2316666882,-6.88,59.6298980266,10.7716666882,0,10.7716666882,48.46,-6.88,48.9459497814,132.82
2020-08-02 20:30:00,80.8653333432,18.4,82.9322743973,4.9353333432,0,4.9353333432,75.93,18.4,78.1276193161,131.87,58.1153333432,-6.14,58.4387848059,4.9353333432,0,4.9353333432,53.18,-6.14,53.533279369,132.55
2020-08-02 21:00:00,79.2230000079,17.72,81.1805526604,3.9330000079,0,3.9330000079,75.29,17.72,77.3471557331,131.78,56.7730000079,-6.62,57.157658541,3.9330000079,0,3.9330000079,52.84,-6.62,53.2530750286,132.4
2020-08-02 21:30:00,78.7198333406,11.58,79.5670067376,3.6498333406,0,3.6498333406,75.07,11.58,75.9578916242,131.27,56.0498333406,-8.11,56.6335229128,3.6498333406,0,3.6498333406,52.4,-8.11,53.023882355,131.37
2020-08-02 22:00:00,76.273666674,10.34,76.9713441996,3.673666674,0,3.673666674,72.6,10.34,73.3326366634,131.65,54.553666674,-8.85,55.2668530638,3.673666674,0,3.673666674,50.88,-8.85,51.6439434978,131.67
2020-08-02 22:30:00,72.0583333405,9.36,72.6636979779,3.6083333405999998,0,3.6083333405999998,68.45,9.36,69.0869893685,132.29,50.4583333406,-9.38,51.3227805512,3.6083333405999998,0,3.6083333405999998,46.85,-9.38,47.7797750099,132.24
2020-08-02 23:00:00,66.8965000074,9.08,67.5099112223,3.6865000074000003,0,3.6865000074000003,63.21,9.08,63.8588325919,132.96,46.9465000074,-9.69,47.9361029178,3.6865000074000003,0,3.6865000074000003,43.26,-9.69,44.331971533,132.87
2020-08-02 23:30:00,63.728166674,13.87,65.2200592427,3.648166674,0,3.648166674,60.08,13.87,61.6602246185,132.26,45.848166674,-9.94,46.9133028827,3.648166674,0,3.648166674,42.2,-9.94,43.354856706,132.74
2020-08-03 00:00:00,59.7183333406,13.31,61.1836206593,3.6183333406,0,3.6183333406,56.1,13.31,57.6573161013,132.26,42.6383333406,-10.3,43.8647634219,3.6183333406,0,3.6183333406,39.02,-10.3,40.3565409816,132.74
2020-08-03 00:30:00,56.8800000073,15.93,59.0685982637,3.6600000073,0,3.6600000073,53.22,15.93,55.552977418,133.45,39.0500000073,-10.93,40.5508002458,3.6600000073,0,3.6600000073,35.39,-10.93,37.0393979433,133.73
2020-08-03 01:00:00,54.2325000074,21.88,58.4798978886,3.7225000074,0,3.7225000074,50.51,21.88,55.0453858193,133.95,33.7525000074,-22.4,40.5091502843,3.7225000074,0,3.7225000074,30.03,-22.4,37.4641281762,132.47
2020-08-03 01:30:00,55.0348333406,22.03,59.2802984206,3.6448333406,0,3.6448333406,51.39,22.03,55.912905487,133.95,34.2248333406,-22.39,40.8980600664,3.6448333406,0,3.6448333406,30.58,-22.39,37.9005079122,132.55
2020-08-03 02:00:00,54.2515000071,26.64,60.439348549,3.5715000071,0,3.5715000071,50.68,26.64,57.2551482401,133.59,33.9615000071,-15.95,37.5204741806,3.5715000071,0,3.5715000071,30.39,-15.95,34.3213432138,131.98
2020-08-03 02:30:00,53.4421666738,29.7,61.140454519,3.5721666738,0,3.5721666738,49.87,29.7,58.044008304,133.26,33.7621666738,-11.28,35.5966613394,3.5721666738,0,3.5721666738,30.19,-11.28,32.2284734358,131.5
2020-08-03 03:00:00,52.1296666738,29.8,60.0461668012,3.5696666738,0,3.5696666738,48.56,29.8,56.9746750759,133.26,32.8996666738,-11.22,34.760271392,3.5696666738,0,3.5696666738,29.33,-11.22,31.4028231215,131.5
2020-08-03 03:30:00,51.9636666739,29.8,59.9021089294,3.6136666739,0,3.6136666739,48.35,29.8,56.7957964994,133.26,32.7036666739,-11.31,34.6041314573,3.6136666739,0,3.6136666739,29.09,-11.31,31.211283216200002,131.61
2020-08-03 04:00:00,51.4801666738,29.76,59.4631411949,3.5901666737999998,0,3.5901666737999998,47.89,29.76,56.3835942451,133.43,32.4001666738,-11.33,34.3240396878,3.5901666737999998,0,3.5901666737999998,28.81,-11.33,30.957793849,131.61
2020-08-03 04:30:00,51.4908333405,29.52,59.352643733,3.5808333405,0,3.5808333405,47.91,29.52,56.2743147448,133.24,32.5608333405,-11.48,34.5253279177,3.5808333405,0,3.5808333405,28.98,-11.48,31.1709929261,131.48
2020-08-03 05:00:00,52.2265000071,29.74,60.1005399559,3.5665000071,0,3.5665000071,48.66,29.74,57.0286173776,133.24,33.9965000071,-11.52,35.8952979196,3.5665000071,0,3.5665000071,30.43,-11.52,32.5375982519,131.48
2020-08-03 05:30:00,55.1470000072,29.65,62.6124117871,3.5870000072,0,3.5870000072,51.56,29.65,59.4773578768,132.58,37.9270000072,-11.56,39.6496018838,3.5870000072,0,3.5870000072,34.34,-11.56,36.2335369513,130.91
2020-08-03 06:00:00,56.921500007,30.26,64.4649110994,3.521500007,0,3.521500007,53.4,30.26,61.3777451525,132.58,38.861500007000004,-11.33,40.4794402481,3.521500007,0,3.521500007,35.34,-11.33,37.1117838429,130.91
2020-08-03 06:30:00,62.5223333504,29.28,69.0388337646,8.5323333504,0,8.5323333504,53.99,29.28,61.4185517576,132.29,42.9723333504,-9.0,43.9046857816,8.5323333504,0,8.5323333504,34.44,-9.0,35.5965391576,130.28
2020-08-03 07:00:00,68.4200000166,31.52,75.3313135573,8.3100000166,0,8.3100000166,60.11,31.52,67.87284066550001,131.73,48.1300000166,-8.45,48.866137576,8.3100000166,0,8.3100000166,39.82,-8.45,40.7066935528,130.02
2020-08-03 07:30:00,72.8083333451,28.97,78.3601576344,5.8983333451,0,5.8983333451,66.91,28.97,72.9123377763,131.55,51.2283333451,-13.2,52.9016269818,5.8983333451,0,5.8983333451,45.33,-13.2,47.2128044073,130.1
2020-08-03 08:00:00,77.1358333517,23.3,80.5780788234,9.2058333517,0,9.2058333517,67.93,23.3,71.8148654528,131.97,57.1758333517,-17.39,59.7619278426,9.2058333517,0,9.2058333517,47.97,-17.39,51.0248272903,130.28
2020-08-03 08:30:00,83.1781666986,22.82,86.25172355,15.9781666986,0,15.9781666986,67.2,22.82,70.9689537756,132.33,65.8481666986,-17.25,68.0701370468,15.9781666986,0,15.9781666986,49.87,-17.25,52.7691140725,130.55
2020-08-03 09:00:00,85.0421667042,24.41,88.4760883954,18.7821667042,0,18.7821667042,66.26,24.41,70.6132827448,131.7,68.3821667042,-15.75,70.1725247028,18.7821667042,0,18.7821667042,49.6,-15.75,52.0405851235,129.95
2020-08-03 09:30:00,85.9663333804,24.6,89.4168355226,23.5263333804,0,23.5263333804,62.44,24.6,67.1112032376,131.7,69.6663333804,-15.76,71.4267149368,23.5263333804,0,23.5263333804,46.14,-15.76,48.7573297054,129.95
2020-08-03 10:00:00,83.6706667184,26.18,87.6708210815,25.8706667184,0,25.8706667184,57.8,26.18,63.4525996315,131.59,72.2206667184,-14.6,73.6816442627,25.8706667184,0,25.8706667184,46.35,-14.6,48.5950872003,129.73
2020-08-03 10:30:00,84.8805000689,25.57,88.6483174795,34.4305000689,0,34.4305000689,50.45,25.57,56.5599451909,131.74,75.7605000689,-15.26,77.2820869975,34.4305000689,0,34.4305000689,41.33,-15.26,44.05719578,129.86
2020-08-03 11:00:00,82.0970000716,25.17,85.8687738398,35.7770000716,0,35.7770000716,46.32,25.17,52.7168976705,131.74,74.9670000716,-15.59,76.5708769685,35.7770000716,0,35.7770000716,39.19,-15.59,42.1770577447,129.86
2020-08-03 11:30:00,81.0333334122,22.08,83.9876629267,39.4433334122,0,39.4433334122,41.59,22.08,47.0877319479,132.04,73.8733334122,-1.32,73.8851256305,39.4433334122,0,39.4433334122,34.43,-1.32,34.4552942231,132.2
2020-08-03 12:00:00,80.7563334199,21.89,83.6705293842,43.2963334199,0,43.2963334199,37.46,21.89,43.3869070112,132.3,73.9163334199,-2.16,73.9478866922,43.2963334199,0,43.2963334199,30.62,-2.16,30.6960909563,132.52
2020-08-03 12:30:00,80.3453334148,21.97,83.2949788495,40.7453334148,0,40.7453334148,39.6,21.97,45.2862109256,132.37,71.7453334148,-2.11,71.7763538138,40.7453334148,0,40.7453334148,31.0,-2.11,31.0717250889,132.6
2020-08-03 13:00:00,77.1906667516,21.77,80.201820014,42.4606667516,0,42.4606667516,34.73,21.77,40.9890936714,132.37,71.7106667516,-2.15,71.7428897241,42.4606667516,0,42.4606667516,29.25,-2.15,29.3289106514,132.49
2020-08-03 13:30:00,79.2648334176,23.1,82.5622420766,42.1248334176,0,42.1248334176,37.14,23.1,43.737736567,132.13,78.6748334176,-0.77,78.6786013684,42.1248334176,0,42.1248334176,36.55,-0.77,36.5581099074,132.32
2020-08-03 14:00:00,76.1716667505,23.42,79.6907724618,41.9316667505,0,41.9316667505,34.24,23.42,41.4834183741,132.34,76.2916667505,-1.21,76.3012615595,41.9316667505,0,41.9316667505,34.36,-1.21,34.3812986957,132.63
2020-08-03 14:30:00,74.0543334205,23.04,77.5556954604,43.5643334205,0,43.5643334205,30.49,23.04,38.2162491618,132.16,74.3043334205,-2.6,74.3498081037,43.5643334205,0,43.5643334205,30.74,-2.6,30.849758508,132.63
2020-08-03 15:00:00,71.4768334219,22.34,74.8866698153,44.2868334219,0,44.2868334219,27.19,22.34,35.1905058219,132.35,71.5368334219,-2.9,71.5955901996,44.2868334219,0,44.2868334219,27.25,-2.9,27.4038774629,132.74
2020-08-03 15:30:00,73.7906667468,26.11,78.2738436449,40.0806667468,0,40.0806667468,33.71,26.11,42.6391392971,131.48,72.6206667468,-2.15,72.6524861154,40.0806667468,0,40.0806667468,32.54,-2.15,32.6109506148,132.33
2020-08-03 16:00:00,74.081666737,27.49,79.0176780634,35.181666737,0,35.181666737,38.9,27.49,47.6330777926,131.35,70.231666737,-2.35,70.2709720486,35.181666737,0,35.181666737,35.05,-2.35,35.1286919768,132.41
2020-08-03 16:30:00,76.5315000664,27.3,81.2549106357,33.2215000664,0,33.2215000664,43.31,27.3,51.1961531758,131.09,71.6615000664,-3.4,71.7421117042,33.2215000664,0,33.2215000664,38.44,-3.4,38.5900712619,132.22
2020-08-03 17:00:00,80.7098334061,25.97,84.7851290524,36.3698334061,0,36.3698334061,44.34,25.97,51.3855670398,131.01,74.0298334061,-6.25,74.2931943998,36.3698334061,0,36.3698334061,37.66,-6.25,38.1750979043,132.36
2020-08-03 17:30:00,88.3778333989,26.79,92.3490418807,32.8078333989,0,32.8078333989,55.57,26.79,61.6905908547,130.72,77.5878333989,-5.16,77.7592276938,32.8078333989,0,32.8078333989,44.78,-5.16,45.0763130702,132.14
2020-08-03 18:00:00,89.4405000518,20.11,91.6734157186,25.8805000518,0,25.8805000518,63.56,20.11,66.6654760727,131.13,75.0805000518,-6.5,75.3613394787,25.8805000518,0,25.8805000518,49.2,-6.5,49.6275125309,131.93
2020-08-03 18:30:00,91.2046667074,17.52,92.8721789838,20.3646667074,0,20.3646667074,70.84,17.52,72.9743516586,131.0,74.1246667074,-7.49,74.5021228857,20.3646667074,0,20.3646667074,53.76,-7.49,54.2792566272,131.67
2020-08-03 19:00:00,93.1430000418,16.25,94.549886075,20.9130000418,0,20.9130000418,72.23,16.25,74.0353658733,131.0,72.3630000418,-9.08,72.9304475172,20.9130000418,0,20.9130000418,51.45,-9.08,52.2450849363,131.67
2020-08-03 19:30:00,90.7146667045,14.47,91.8614808029,18.9046667045,0,18.9046667045,71.81,14.47,73.2533753489,131.51,67.6246667045,-10.51,68.4365081436,18.9046667045,0,18.9046667045,48.72,-10.51,49.8407313349,132.23
2020-08-03 20:00:00,88.2758333622,13.19,89.255805726,14.4358333622,0,14.4358333622,73.84,13.19,75.0088108158,131.89,64.6958333622,-10.06,65.4733110086,14.4358333622,0,14.4358333622,50.26,-10.06,51.25691368,132.41
2020-08-03 20:30:00,86.8950000098,13.02,87.8650182195,4.9250000098,0,4.9250000098,81.97,13.02,82.997598158,131.89,64.3950000098,-6.47,64.7192160511,4.9250000098,0,4.9250000098,59.47,-6.47,59.8209144029,131.92
2020-08-03 21:00:00,84.7146666775,16.32,86.2723429048,5.4146666775,0,5.4146666775,79.3,16.32,80.9619194436,131.75,61.3746666775,-6.38,61.7053815301,5.4146666775,0,5.4146666775,55.96,-6.38,56.3225176994,132.28
2020-08-03 21:30:00,86.6620000222,16.67,88.2507288799,11.0820000222,0,11.0820000222,75.58,16.67,77.3965457886,131.9,63.7120000222,-6.78,64.0717359436,11.0820000222,0,11.0820000222,52.63,-6.78,53.064915905,132.47
2020-08-03 22:00:00,84.8725000216,16.17,86.3991328655,10.8025000216,0,10.8025000216,74.07,16.17,75.8144695952,132.25,62.3525000216,-7.28,62.7760516355,10.8025000216,0,10.8025000216,51.55,-7.28,52.0615107349,132.81
2020-08-03 22:30:00,79.2931666827,15.75,80.8422462736,7.9931666827,0,7.9931666827,71.3,15.75,73.0188503059,132.63,57.0031666827,-8.12,57.5786020311,7.9931666827,0,7.9931666827,49.01,-8.12,49.6781088609,133.23
2020-08-03 23:00:00,73.4998333412,16.68,75.3687461829,3.9298333412,0,3.9298333412,69.57,16.68,71.5416473112,132.0,53.9598333412,-8.01,54.5511110264,3.9298333412,0,3.9298333412,50.03,-8.01,50.6671589888,132.7
2020-08-03 23:30:00,66.2895000077,14.24,67.8017360491,3.8495000077,0,3.8495000077,62.44,14.24,64.0431979214,131.65,45.2595000077,-8.22,45.999899358,3.8495000077,0,3.8495000077,41.41,-8.22,42.2179641859,132.08
2020-08-04 00:00:00,60.4993333408,13.21,61.9247400857,3.7493333408,0,3.7493333408,56.75,13.21,58.2672000357,131.53,38.9293333408,-8.73,39.8961889704,3.7493333408,0,3.7493333408,35.18,-8.73,36.2470040141,131.89
2020-08-04 00:30:00,58.3508333409,12.74,59.725433038,3.8008333409,0,3.8008333409,54.55,12.74,56.0179444464,131.53,37.6408333409,-8.95,38.6902421109,3.8008333409,0,3.8008333409,33.84,-8.95,35.0035441063,131.81
2020-08-04 01:00:00,56.1983333408,12.66,57.6066686268,3.7183333408,0,3.7183333408,52.48,12.66,53.9854239587,131.71,36.2683333408,-9.05,37.3804026639,3.7183333408,0,3.7183333408,32.55,-9.05,33.7846858798,132.02
2020-08-04 01:30:00,57.0078333408,12.49,58.3600305193,3.7378333408,0,3.7378333408,53.27,12.49,54.7146506888,131.98,36.6278333408,-9.3,37.7900539195,3.7378333408,0,3.7378333408,32.89,-9.3,34.1795567555,132.28
2020-08-04 02:00:00,55.6356666742,11.98,56.9108759929,3.7656666742000002,0,3.7656666742000002,51.87,11.98,53.2354891027,132.12,35.7056666742,-9.56,36.9633363301,3.7656666742000002,0,3.7656666742000002,31.94,-9.56,33.3400239952,132.38
2020-08-04 02:30:00,54.0920000076,11.44,55.2884984859,3.7920000076,0,3.7920000076,50.3,11.44,51.5845286884,132.52,34.6620000076,-9.93,36.0563329323,3.7920000076,0,3.7920000076,30.87,-9.93,32.4277936345,132.73
2020-08-04 03:00:00,52.6503333409,11.26,53.8409249634,3.8003333409,0,3.8003333409,48.85,11.26,50.1309295745,132.69,33.7903333409,-10.08,35.2617785611,3.8003333409,0,3.8003333409,29.99,-10.08,31.6386867616,132.86
2020-08-04 03:30:00,52.0868333409,11.44,53.328339628,3.7868333409,0,3.7868333409,48.3,11.44,49.63631332,132.95,33.4168333409,-10.21,34.94179232,3.7868333409,0,3.7868333409,29.63,-10.21,31.33976707,133.15
2020-08-04 04:00:00,51.7495000076,11.38,52.9859901392,3.7795000076000003,0,3.7795000076000003,47.97,11.38,49.3013721919,132.85,33.2095000076,-10.23,34.7494430279,3.7795000076000003,0,3.7795000076000003,29.43,-10.23,31.1573073291,133.04
2020-08-04 04:30:00,51.5695000077,11.17,52.7653506673,3.8295000077,0,3.8295000077,47.74,11.17,49.0293432548,132.47,33.1695000077,-10.28,34.72598639,3.8295000077,0,3.8295000077,29.34,-10.28,31.0888082756,132.66
2020-08-04 05:00:00,51.593833341,11.37,52.8318136999,3.8238333410000003,0,3.8238333410000003,47.77,11.37,49.1044784108,132.22,33.203833341,-10.11,34.7088842883,3.8238333410000003,0,3.8238333410000003,29.38,-10.11,31.0708303719,132.36
2020-08-04 05:30:00,53.3736666741,11.69,54.6388542545,3.7336666741,0,3.7336666741,49.64,11.69,50.9978989763,131.95,34.4336666741,-9.89,35.825821702,3.7336666741,0,3.7336666741,30.7,-9.89,32.2537145148,132.17
2020-08-04 06:00:00,54.7730000075,12.56,56.1946183351,3.7630000075,0,3.7630000075,51.01,12.56,52.5335483287,132.27,35.5930000075,-9.46,36.828701437,3.7630000075,0,3.7630000075,31.83,-9.46,33.2060310787,132.49
2020-08-04 06:30:00,59.9900000209,12.38,61.2540978425,10.4300000209,0,10.4300000209,49.56,12.38,51.0828542664,131.84,38.6400000209,-10.02,39.9180410543,10.4300000209,0,10.4300000209,28.21,-10.02,29.9366748321,132.1
2020-08-04 07:00:00,62.9250000237,11.9,64.0403437529,11.8750000237,0,11.8750000237,51.05,11.9,52.4186274143,132.61,42.2350000237,-9.68,43.3301007039,11.8750000237,0,11.8750000237,30.36,-9.68,31.865843783,132.79
2020-08-04 07:30:00,69.5733333606,12.1,70.6176940639,13.6133333606,0,13.6133333606,55.96,12.1,57.25322349,132.16,46.0533333606,-8.68,46.8641858312,13.6133333606,0,13.6133333606,32.44,-8.68,33.5811852084,132.28
2020-08-04 08:00:00,75.7013333623,13.97,76.9795607472,14.4713333623,0,14.4713333623,61.23,13.97,62.8034537267,131.03,51.3113333623,-6.4,51.7089250654,14.4713333623,0,14.4713333623,36.84,-6.4,37.3917851941,131.15
2020-08-04 08:30:00,79.2556667019,12.97,80.3099097519,17.6256667019,0,17.6256667019,61.63,12.97,62.9799793585,131.15,57.9256667019,-4.83,58.1266871829,17.6256667019,0,17.6256667019,40.3,-4.83,40.5884084438,130.99
2020-08-04 09:00:00,77.1641667129,12.86,78.2284361629,23.1241667129,0,23.1241667129,54.04,12.86,55.5490882013,131.73,59.0041667129,-4.52,59.1770402224,23.1241667129,0,23.1241667129,35.88,-4.52,36.1635838932,131.46
2020-08-04 09:30:00,80.7218333932,14.33,81.9839209014,29.9318333932,0,29.9318333932,50.79,14.33,52.7728433951,131.73,52.8318333932,-3.05,52.9197989385,29.9318333932,0,29.9318333932,22.9,-3.05,23.1022185082,131.46
2020-08-04 10:00:00,84.9986667338,15.83,86.4601772293,33.5486667338,0,33.5486667338,51.45,15.83,53.8302089909,131.94,35.0086667338,-0.43,35.0113074088,33.5486667338,0,33.5486667338,1.46,-0.43,1.5220052562,131.55
2020-08-04 10:30:00,77.9040000682,17.02,79.7415426652,34.1140000682,0,34.1140000682,43.79,17.02,46.9813207562,131.51,56.1140000682,-2.99,56.1936037611,34.1140000682,0,34.1140000682,22.0,-2.99,22.20225439,131.26
2020-08-04 11:00:00,73.9570000674,15.92,75.6510691198,33.6770000674,0,33.6770000674,40.28,15.92,43.3119475434,131.51,50.6470000674,-3.36,50.7583314917,33.6770000674,0,33.6770000674,16.97,-3.36,17.299436407,131.19
2020-08-04 11:30:00,75.5003333894,16.62,77.3079862751,28.0103333894,0,28.0103333894,47.49,16.62,50.3142574227,131.43,52.6303333894,-2.35,52.6827722569,28.0103333894,0,28.0103333894,24.62,-2.35,24.7319004527,131.04
2020-08-04 12:00:00,77.6068333893,17.06,79.459827515,27.9668333893,0,27.9668333893,49.64,17.06,52.4897437601,131.43,54.6968333893,-2.25,54.7430916446,27.9668333893,0,27.9668333893,26.73,-2.25,26.8245298188,131.13
2020-08-04 12:30:00,80.6456667282,17.65,82.5545035843,30.7856667282,0,30.7856667282,49.86,17.65,52.8917961503,131.73,58.6056667282,-1.9300000000000002,58.6374374667,30.7856667282,0,30.7856667282,27.82,-1.9300000000000002,27.8868660842,131.43
2020-08-04 13:00:00,80.877333397,17.35,82.7173836471,31.857333397,0,31.857333397,49.02,17.35,51.9998355767,131.98,59.587333397,-2.22,59.628673483200004,31.857333397,0,31.857333397,27.73,-2.22,27.818722113,131.7
2020-08-04 13:30:00,78.1175000664,16.14,79.7674333084,33.1775000664,0,33.1775000664,44.94,16.14,47.7504261761,131.65,58.2775000664,-2.8,58.3447256741,33.1775000664,0,33.1775000664,25.1,-2.8,25.2556924276,131.26
2020-08-04 14:00:00,75.3038333918,16.01,76.9869302122,29.2238333918,0,29.2238333918,46.08,16.01,48.782030503,132.24,53.6838333918,-2.99,53.767035139,29.2238333918,0,29.2238333918,24.46,-2.99,24.6420717473,131.86
2020-08-04 14:30:00,73.6303333872,16.29,75.4108088719,26.9303333872,0,26.9303333872,46.7,16.29,49.4596209043,132.13,53.9303333872,-2.5,53.9882474179,26.9303333872,0,26.9303333872,27.0,-2.5,27.1154937259,131.74
2020-08-04 15:00:00,71.35516671,17.01,73.3546175521,21.67516671,0,21.67516671,49.68,17.01,52.5113559147,131.62,52.34516671,-1.27,52.3605708324,21.67516671,0,21.67516671,30.67,-1.27,30.6962831626,131.18
2020-08-04 15:30:00,71.9181667077,16.41,73.7665967942,20.5381667077,0,20.5381667077,51.38,16.41,53.9369307618,131.62,51.5381667077,-1.3900000000000001,51.5569076613,20.5381667077,0,20.5381667077,31.0,-1.3900000000000001,31.0311472556,131.18
2020-08-04 16:00:00,74.6935000365,16.22,76.4343335661,18.2335000365,0,18.2335000365,56.46,16.22,58.7436805112,131.52,52.7435000365,-1.35,52.7607742181,18.2335000365,0,18.2335000365,34.51,-1.35,34.5363952954,131.08
2020-08-04 16:30:00,77.786833365,15.74,79.3633356466,15.836833365,0,15.836833365,61.95,15.74,63.9183080189,130.93,52.366833365,0.36,52.3680707748,15.836833365,0,15.836833365,36.53,0.36,36.5317738414,130.29
2020-08-04 17:00:00,82.915000027,16.97,84.6337883441,13.505000027,0,13.505000027,69.41,16.97,71.4543840502,130.45,54.005000027,-2.5300000000000002,54.0642296525,13.505000027,0,13.505000027,40.5,-2.5300000000000002,40.5789465117,130.29
2020-08-04 17:30:00,87.0038333579,17.39,88.7247379199,12.2638333579,0,12.2638333579,74.74,17.39,76.7364300707,130.78,56.4738333579,-2.05,56.5110286062,12.2638333579,0,12.2638333579,44.21,-2.05,44.2575033186,130.73
2020-08-04 18:00:00,88.2033333585,17.45,89.9129051669,12.6033333585,0,12.6033333585,75.6,17.45,77.5877728769,131.03,58.3433333585,-2.06,58.3796895109,12.6033333585,0,12.6033333585,45.74,-2.06,45.7863647825,131.0
2020-08-04 18:30:00,89.1183333577,17.32,90.7857904105,12.1883333577,0,12.1883333577,76.93,17.32,78.8556104535,130.88,59.5583333577,-2.1,59.5953443848,12.1883333577,0,12.1883333577,47.37,-2.1,47.4165256003,130.83
2020-08-04 19:00:00,88.9538333541,17.21,90.6033584829,10.3738333541,0,10.3738333541,78.58,17.21,80.4425291746,130.88,58.3138333541,-2.17,58.354194883,10.3738333541,0,10.3738333541,47.94,-2.17,47.9890873012,130.91
2020-08-04 19:30:00,86.8376666877,16.64,88.4175884978,10.5376666877,0,10.5376666877,76.3,16.64,78.0934030504,131.0,55.1376666877,-2.9,55.2138776737,10.5376666877,0,10.5376666877,44.6,-2.9,44.6941830667,130.99
2020-08-04 20:00:00,84.1821666844,16.17,85.7210947648,8.8421666844,0,8.8421666844,75.34,16.17,77.0557233436,131.59,54.5521666844,-3.04,54.6368052686,8.8421666844,0,8.8421666844,45.71,-3.04,45.810977942,131.49
2020-08-04 20:30:00,81.260166682,14.36,82.5192358737,7.670166682,0,7.670166682,73.59,14.36,74.9779814346,130.91,48.810166682,-4.37,49.0054004323,7.670166682,0,7.670166682,41.14,-4.37,41.3714454667,130.8
2020-08-04 21:00:00,79.7320000116,14.13,80.9743707963,5.8120000116,0,5.8120000116,73.92,14.13,75.2583769424,130.84,46.5620000116,-4.5600000000000005,46.7847565461,5.8120000116,0,5.8120000116,40.75,-4.5600000000000005,41.004342453,130.8
2020-08-04 21:30:00,79.5458333441,13.89,80.7494377839,5.3958333441,0,5.3958333441,74.15,13.89,75.439741516,130.47,46.9458333441,-4.62,47.1726156618,5.3958333441,0,5.3958333441,41.55,-4.62,41.8060629574,130.35
2020-08-04 22:00:00,76.788833342,15.36,78.3099899504,4.338833342,0,4.338833342,72.45,15.36,74.0603274365,131.58,46.668833342,-3.8200000000000003,46.8249122317,4.338833342,0,4.338833342,42.33,-3.8200000000000003,42.5020152463,131.51
2020-08-04 22:30:00,72.6653333437,13.96,73.9941367268,5.1853333437,0,5.1853333437,67.48,13.96,68.9088673539,131.32,42.7053333437,-3.4,42.840465637,5.1853333437,0,5.1853333437,37.52,-3.4,37.6737362097,131.05
