Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-04 23:00:00,67.4140000083,12.23,68.5143802214,4.1740000083,0,4.1740000083,63.24,12.23,64.4117264169,131.78,40.7540000083,-3.58,40.9109388389,4.1740000083,0,4.1740000083,36.58,-3.58,36.7547656774,131.28
2020-08-04 23:30:00,62.9800000085,11.1,63.9506872603,4.2300000085,0,4.2300000085,58.75,11.1,59.7894012347,132.55,38.0300000085,-2.2800000000000002,38.0982847467,4.2300000085,0,4.2300000085,33.8,-2.2800000000000002,33.8768121287,131.68
2020-08-05 00:00:00,59.2221666751,16.35,61.4376718772,4.2121666751,0,4.2121666751,55.01,16.35,57.3883489918,132.86,35.1221666751,-5.8,35.5978453274,4.2121666751,0,4.2121666751,30.91,-5.8,31.4494530954,133.03
2020-08-05 00:30:00,57.4395000089,16.77,59.8375221853,4.4595000089,0,4.4595000089,52.98,16.77,55.5707953875,132.86,33.9995000089,-6.27,34.5728057996,4.4595000089,0,4.4595000089,29.54,-6.27,30.1980876878,133.16
2020-08-05 01:00:00,55.5673333421,16.68,58.0168159653,4.3873333421,0,4.3873333421,51.18,16.68,53.8294974898,133.04,32.7073333421,-6.46,33.3391849683,4.3873333421,0,4.3873333421,28.32,-6.46,29.0474439495,133.28
2020-08-05 01:30:00,56.2108333423,16.45,58.568423959,4.4908333423,0,4.4908333423,51.72,16.45,54.2730218433,132.71,33.1408333423,-6.52,33.7761044915,4.4908333423,0,4.4908333423,28.65,-6.52,29.3825271207,132.98
2020-08-05 02:00:00,54.9510000088,16.25,57.3033585575,4.4210000088,0,4.4210000088,50.53,16.25,53.0786529595,132.71,32.2410000088,-6.67,32.9237145773,4.4210000088,0,4.4210000088,27.82,-6.67,28.6084130982,132.98
2020-08-05 02:30:00,53.6436666755,15.84,55.9334298465,4.4236666755,0,4.4236666755,49.22,15.84,51.7060344641,132.31,31.3936666755,-6.78,32.1174517565,4.4236666755,0,4.4236666755,26.97,-6.78,27.8091585633,132.52
2020-08-05 03:00:00,52.6351666755,16.05,55.0278408713,4.4151666755,0,4.4151666755,48.22,16.05,50.8209690974,132.65,30.5451666755,-6.86,31.3060187062,4.4151666755,0,4.4151666755,26.13,-6.86,27.0154862995,132.88
2020-08-05 03:30:00,51.955000009,16.12,54.3983127122,4.505000009,0,4.505000009,47.45,16.12,50.113440313,132.81,30.345000009,-6.8100000000000005,31.09976086,4.505000009,0,4.505000009,25.84,-6.8100000000000005,26.7223071609,133.03
2020-08-05 04:00:00,51.6263333422,15.97,54.039977742,4.4363333422,0,4.4363333422,47.19,15.97,49.819042544,133.03,30.0763333422,-6.93,30.8643925473,4.4363333422,0,4.4363333422,25.64,-6.93,26.5600169428,133.23
2020-08-05 04:30:00,51.582333342,15.95,53.992032866,4.332333342,0,4.332333342,47.25,15.95,49.8694796444,133.03,30.002333342,-6.94,30.7945385737,4.332333342,0,4.332333342,25.67,-6.94,26.591587015400002,133.23
2020-08-05 05:00:00,51.5945000086,15.89,53.9859660573,4.3245000086,0,4.3245000086,47.27,15.89,49.8692791205,133.18,29.9745000086,-7.0,30.7810112045,4.3245000086,0,4.3245000086,25.65,-7.0,26.5880142169,133.38
2020-08-05 05:30:00,53.0603333423,16.2,55.4782747965,4.4603333423,0,4.4603333423,48.6,16.2,51.2288980947,133.18,30.8503333423,-6.83,31.5973411433,4.4603333423,0,4.4603333423,26.39,-6.83,27.2595121013,133.38
2020-08-05 06:00:00,54.3420000109,16.33,56.7425930425,5.4720000109,0,5.4720000109,48.87,16.33,51.5261661683,132.32,30.2420000109,-6.77,30.9905060408,5.4720000109,0,5.4720000109,24.77,-6.77,25.6785085237,132.6
2020-08-05 06:30:00,59.4960000089,17.96,62.1476919689,4.4660000089,0,4.4660000089,55.03,17.96,57.8866348996,131.37,34.3060000089,-5.58,34.7568415799,4.4660000089,0,4.4660000089,29.84,-5.58,30.3572396637,131.87
2020-08-05 07:00:00,64.5645000095,19.72,67.5089109784,4.7745000095,0,4.7745000095,59.79,19.72,62.9581011467,131.37,37.6145000095,-4.65,37.9008325894,4.7745000095,0,4.7745000095,32.84,-4.65,33.1675760344,132.14
2020-08-05 07:30:00,71.4128333538,16.99,73.4060819525,10.2228333538,0,10.2228333538,61.19,16.99,63.5049305172,131.21,41.3928333538,-3.29,41.5233759833,10.2228333538,0,10.2228333538,31.17,-3.29,31.3431491717,131.62
2020-08-05 08:00:00,75.6528333599,18.33,77.8417631826,13.2628333599,0,13.2628333599,62.39,18.33,65.0269251926,131.11,43.3128333599,-2.91,43.4104783855,13.2628333599,0,13.2628333599,30.05,-2.91,30.1905713758,131.62
2020-08-05 08:30:00,80.3590000349,19.77,82.7551919012,17.4290000349,0,17.4290000349,62.93,19.77,65.9623968637,130.58,43.5390000349,-2.7800000000000002,43.6276623719,17.4290000349,0,17.4290000349,26.11,-2.7800000000000002,26.257579858,131.21
2020-08-05 09:00:00,83.0931667054,21.04,85.7155525744,19.3731667054,0,19.3731667054,63.72,21.04,67.1038001905,130.0,45.1931667054,-5.78,45.5612852855,19.3731667054,0,19.3731667054,25.82,-5.78,26.4590400431,131.21
2020-08-05 09:30:00,85.3096667076,20.96,87.8468032074,20.4596667076,0,20.4596667076,64.85,20.96,68.1530931066,130.62,47.3596667076,-6.24,47.7689818884,20.4596667076,0,20.4596667076,26.9,-6.24,27.6142644298,131.85
2020-08-05 10:00:00,86.8568333748,22.06,89.6144692775,20.7168333748,0,20.7168333748,66.14,22.06,69.7218989988,130.85,53.0668333748,-5.17,53.3180804646,20.7168333748,0,20.7168333748,32.35,-5.17,32.760515869,132.03
2020-08-05 10:30:00,84.7750000434,21.77,87.5256164352,21.7250000434,0,21.7250000434,63.05,21.77,66.7025891551,131.24,55.1950000435,-5.04,55.4246301728,21.7250000434,0,21.7250000434,33.47,-5.04,33.8473411068,132.28
2020-08-05 11:00:00,82.8526667121,21.33,85.5542709706,22.7226667121,0,22.7226667121,60.13,21.33,63.801142623,131.51,54.3426667121,-5.29,54.5995377763,22.7226667121,0,22.7226667121,31.62,-5.29,32.0594525842,132.47
2020-08-05 11:30:00,84.1520000402,24.01,87.5102234643,20.1120000402,0,20.1120000402,64.04,24.01,68.3929945243,130.32,59.0220000402,-2.2,59.0629874689,20.1120000402,0,20.1120000402,38.91,-2.2,38.9721451809,131.24
2020-08-05 12:00:00,83.9390000364,25.86,87.8321998308,18.2190000364,0,18.2190000364,65.72,25.86,70.6247690262,129.95,58.6390000364,0.08,58.6390546076,18.2190000364,0,18.2190000364,40.42,0.08,40.4200791687,130.82
2020-08-05 12:30:00,87.272500045,25.04,90.7936719386,22.492500045,0,22.492500045,64.78,25.04,69.4510619069,129.95,60.622500045,-0.8300000000000001,60.6281816625,22.492500045,0,22.492500045,38.13,-0.8300000000000001,38.1390324995,130.82
2020-08-05 13:00:00,81.9773333834,23.34,85.2351968887,25.0573333834,0,25.0573333834,56.92,23.34,61.5194440807,130.47,54.2173333834,-2.5,54.2749411719,25.0573333834,0,25.0573333834,29.16,-2.5,29.266971145,131.21
2020-08-05 13:30:00,79.1543333815,22.14,82.1923846416,24.1043333815,0,24.1043333815,55.05,22.14,59.3353360149,129.97,50.9143333815,-2.99,51.0020533281,24.1043333815,0,24.1043333815,26.81,-2.99,26.9762154499,130.65
2020-08-05 14:00:00,79.1176667105,22.18,82.1678622438,21.9176667105,0,21.9176667105,57.2,22.18,61.3497546857,129.87,49.2276667105,-2.98,49.3177814765,21.9176667105,0,21.9176667105,27.31,-2.98,27.472104033,130.52
2020-08-05 14:30:00,80.4650000389,15.43,81.931075492,19.475000039,0,19.475000039,60.99,15.43,62.9115649146,130.58,49.7550000389,-4.49,49.9571829558,19.475000039,0,19.475000039,30.28,-4.49,30.6110845937,130.61
2020-08-05 15:00:00,81.8996667024,15.07,83.2746078104,17.8796667024,0,17.8796667024,64.02,15.07,65.7697901776,130.58,49.6496667024,-4.39,49.8433697061,17.8796667024,0,17.8796667024,31.77,-4.39,32.0718724118,130.61
2020-08-05 15:30:00,83.4360000347,14.97,84.768313666,17.3260000347,0,17.3260000347,66.11,14.97,67.7837222348,130.37,51.0160000347,-4.43,51.2079794518,17.3260000347,0,17.3260000347,33.69,-4.43,33.9800088287,130.61
2020-08-05 16:00:00,85.7146666956,15.99,87.1933723785,14.4846666956,0,14.4846666956,71.23,15.99,73.0026917312,130.37,56.0046666956,-2.7,56.0697127841,14.4846666956,0,14.4846666956,41.52,-2.7,41.6076964034,130.61
2020-08-05 16:30:00,85.4225000255,13.46,86.4764425182,12.7625000255,0,12.7625000255,72.66,13.46,73.8961920534,130.8,57.2825000255,-2.7800000000000002,57.3499189988,12.7625000255,0,12.7625000255,44.52,-2.7800000000000002,44.6067124994,130.74
2020-08-05 17:00:00,89.1553333564,13.12,90.1155251102,11.5153333564,0,11.5153333564,77.64,13.12,78.740739138,130.23,59.4853333564,-1.65,59.5082127485,11.5153333564,0,11.5153333564,47.97,-1.65,47.9983687223,130.07
2020-08-05 17:30:00,92.7008333586,12.22,93.5027962437,12.6408333586,0,12.6408333586,80.06,12.22,80.9872335618,130.74,56.2908333586,-1.07,56.3010019467,12.6408333586,0,12.6408333586,43.65,-1.07,43.663112578,130.49
2020-08-05 18:00:00,95.535500033,12.66,96.3706769021,16.515500033,0,16.515500033,79.02,12.66,80.0277201974,130.58,56.665500033,-1.87,56.6963472721,16.515500033,0,16.515500033,40.15,-1.87,40.1935243541,130.6
2020-08-05 18:30:00,97.0108333604,19.71,98.992857769,13.5308333604,0,13.5308333604,83.48,19.71,85.775255756,129.46,62.8908333604,1.15,62.9013467325,13.5308333604,0,13.5308333604,49.36,1.15,49.3733946574,130.03
2020-08-05 19:00:00,93.9065000172,19.98,96.0084951735,8.6065000172,0,8.6065000172,85.3,19.98,87.6087347243,129.27,60.8065000172,1.71,60.8305395697,8.6065000172,0,8.6065000172,52.2,1.71,52.2280011105,129.77
2020-08-05 19:30:00,91.6196666824,19.45,93.661442563,7.8496666824,0,7.8496666824,83.77,19.45,85.9983453329,129.54,58.8196666824,1.28,58.8335923485,7.8496666824,0,7.8496666824,50.97,1.28,50.9860696661,130.02
2020-08-05 20:00:00,87.9398333438,18.28,89.8196676042,5.2098333438,0,5.2098333438,82.73,18.28,84.7255056049,130.11,54.7498333438,0.48,54.7519374193,5.2098333438,0,5.2098333438,49.54,0.48,49.542325339,130.44
2020-08-05 20:30:00,84.5238333431,14.95,85.8357786882,4.8638333431,0,4.8638333431,79.66,14.95,81.0507131369,130.22,52.3838333431,-0.84,52.3905678125,4.8638333431,0,4.8638333431,47.52,-0.84,47.5274236626,130.3
2020-08-05 21:00:00,82.0165000099,16.68,83.6954519306,4.9465000099,0,4.9465000099,77.07,16.68,78.8543423028,130.94,50.6565000099,-2.11,50.700424981,4.9465000099,0,4.9465000099,45.71,-2.11,45.7586734948,131.37
2020-08-05 21:30:00,81.6888333577,15.19,83.089118393,12.1588333577,0,12.1588333577,69.53,15.19,71.1699163973,131.96,49.6888333577,-3.84,49.836991888,12.1588333577,0,12.1588333577,37.53,-3.84,37.7259393521,132.29
2020-08-05 22:00:00,77.055666693,12.89,78.126358353,13.175666693,0,13.175666693,63.88,12.89,65.1675264223,131.34,45.845666693,-4.35,46.0515760265,13.175666693,0,13.175666693,32.67,-4.35,32.9583282343,131.49
2020-08-05 22:30:00,74.8038333518,13.59,76.0282946286,9.2438333518,0,9.2438333518,65.56,13.59,66.9537280515,129.81,47.4538333518,-4.95,47.7113068337,9.2438333518,0,9.2438333518,38.21,-4.95,38.5292953478,130.2
2020-08-05 23:00:00,68.6236666805,13.74,69.9856787399,6.9336666805,0,6.9336666805,61.69,13.74,63.2016115301,130.62,43.2136666805,-5.59,43.573720153,6.9336666805,0,6.9336666805,36.28,-5.59,36.7081258034,131.01
2020-08-05 23:30:00,64.1855000135,11.23,65.1605042336,6.7255000135,0,6.7255000135,57.46,11.23,58.547113507,132.22,40.3055000135,-2.49,40.3823405876,6.7255000135,0,6.7255000135,33.58,-2.49,33.6721917909,131.91
2020-08-06 00:00:00,59.944833342,15.34,61.876478927,4.334833342,0,4.334833342,55.61,15.34,57.6869803335,132.38,35.654833342,-5.38,36.0584461763,4.334833342,0,4.334833342,31.32,-5.38,31.7787161478,132.79
2020-08-06 00:30:00,58.3405000086,19.97,61.6637238679,4.2905000086000005,0,4.2905000086000005,54.05,19.97,57.6212061658,131.86,34.3605000086,-5.28,34.7638082039,4.2905000086000005,0,4.2905000086000005,30.07,-5.28,30.5300393056,132.79
2020-08-06 01:00:00,55.9433333451,19.64,59.2906918982,5.8933333451,0,5.8933333451,50.05,19.64,53.7655289196,131.96,30.0233333451,-6.01,30.6189589169,5.8933333451,0,5.8933333451,24.13,-6.01,24.8671872153,132.94
2020-08-06 01:30:00,56.5756666797,19.44,59.8224009903,6.5056666797,0,6.5056666797,50.07,19.44,53.7114373295,132.22,29.5856666797,-6.26,30.2406890279,6.5056666797,0,6.5056666797,23.08,-6.26,23.9138871788,133.18
2020-08-06 02:00:00,55.3326666761,19.44,58.6482531836,4.7326666761,0,4.7326666761,50.6,19.44,54.2058447033,132.22,31.522666676100002,-5.84,32.0590722632,4.7326666761,0,4.7326666761,26.79,-5.84,27.4191484186,133.09
2020-08-06 02:30:00,54.3340000093,18.81,57.4978230633,4.6640000093000005,0,4.6640000093000005,49.67,18.81,53.1123808542,132.0,30.8240000093,-6.1,31.4217914285,4.6640000093000005,0,4.6640000093000005,26.16,-6.1,26.8617869845,132.85
2020-08-06 03:00:00,53.9715000107,18.51,57.057365111,5.3715000107,0,5.3715000107,48.6,18.51,52.0055775855,132.32,29.3315000107,-6.38,30.0173498644,5.3715000107,0,5.3715000107,23.96,-6.38,24.7948785034,133.15
2020-08-06 03:30:00,54.4850000107,18.31,57.4793121581,5.3450000107,0,5.3450000107,49.14,18.31,52.4404014096,132.44,29.5550000107,-6.4,30.2400070376,5.3450000107,0,5.3450000107,24.21,-6.4,25.04164731,133.26
2020-08-06 04:00:00,55.1593333433,18.1,58.0530968587,4.9993333433,0,4.9993333433,50.16,18.1,53.3257498775,132.73,29.8793333433,-6.49,30.5760471782,4.9993333433,0,4.9993333433,24.88,-6.49,25.7125358532,133.54
2020-08-06 04:30:00,55.0310000143,17.12,57.6325026575,7.1310000143,0,7.1310000143,47.9,17.12,50.8675181231,132.9,26.7710000143,-5.28,27.2867154814,7.1310000143,0,7.1310000143,19.64,-5.28,20.3373547936,133.4
2020-08-06 05:00:00,55.6845000088,17.56,58.3876454503,4.4045000088,0,4.4045000088,51.28,17.56,54.2032471352,132.8,31.1345000088,-4.27,31.425944549,4.4045000088,0,4.4045000088,26.73,-4.27,27.0689083637,133.23
2020-08-06 05:30:00,56.8826666784,17.46,59.5020114656,5.8726666784,0,5.8726666784,51.01,17.46,53.9154124532,132.66,29.5326666784,-4.49,29.8720354368,5.8726666784,0,5.8726666784,23.66,-4.49,24.0822694113,133.1
2020-08-06 06:00:00,58.7995000086,18.24,61.5636158885,4.3195000086,0,4.3195000086,54.48,18.24,57.4523106585,132.29,32.7495000086,-3.74,32.9623626401,4.3195000086,0,4.3195000086,28.43,-3.74,28.67494551,132.72
2020-08-06 06:30:00,67.1196666836,18.36,69.5854816446,8.4596666836,0,8.4596666836,58.66,18.36,61.466130511,131.78,35.5096666836,-5.35,35.9104292369,8.4596666836,0,8.4596666836,27.05,-5.35,27.5739913687,132.46
2020-08-06 07:00:00,71.2475000203,15.94,73.0088341171,10.1575000203,0,10.1575000203,61.09,15.94,63.135344301,131.89,35.8875000203,-6.95,36.554276873,10.1575000203,0,10.1575000203,25.73,-6.95,26.6521181147,132.46
2020-08-06 07:30:00,77.9588333518,14.58,79.3105043331,9.2488333518,0,9.2488333518,68.71,14.58,70.2398782744,131.6,39.8588333518,-5.97,40.3034427335,9.2488333518,0,9.2488333518,30.61,-5.97,31.1867439788,131.96
2020-08-06 08:00:00,83.882833365,15.36,85.2775429603,15.842833365,0,15.842833365,68.04,15.36,69.7522128681,131.16,44.042833365,-5.9,44.4362596403,15.842833365,0,15.842833365,28.2,-5.9,28.8105883314,131.61
2020-08-06 08:30:00,88.6385000304,17.94,90.435763322,15.1885000304,0,15.1885000304,73.45,17.94,75.6091667723,131.0,46.9985000304,-4.53,47.2163097362,15.1885000304,0,15.1885000304,31.81,-4.53,32.1309352494,131.61
2020-08-06 09:00:00,90.9536667046,18.55,92.8260307619,18.9536667046,0,18.9536667046,72.0,18.55,74.3512104811,130.85,47.2436667046,-4.79,47.485873096,18.9536667046,0,18.9536667046,28.29,-4.79,28.6926506269,131.61
2020-08-06 09:30:00,94.3441666993,20.55,96.5563270335,16.3341666993,0,16.3341666993,78.01,20.55,80.6713245212,130.15,54.5041666993,-2.4,54.5569811077,16.3341666993,0,16.3341666993,38.17,-2.4,38.2453774985,131.03
2020-08-06 10:00:00,95.5011667007,21.1,97.8043089092,17.0411667007,0,17.0411667007,78.46,21.1,81.2476559662,130.08,53.6911667007,-2.52,53.7502723871,17.0411667007,0,17.0411667007,36.65,-2.52,36.7365335872,131.03
2020-08-06 10:30:00,94.7695000388,20.79,97.0231015666,19.4095000388,0,19.4095000388,75.36,20.79,78.1751475854,130.46,51.1895000388,-3.25,51.2925668516,19.4095000388,0,19.4095000388,31.78,-3.25,31.945749326,131.43
2020-08-06 11:00:00,95.0903333755,20.97,97.3751118175,21.1003333755,0,21.1003333755,73.99,20.97,76.9042326533,130.55,52.1903333755,-3.31,52.2951909629,21.1003333755,0,21.1003333755,31.09,-3.31,31.2657032545,131.54
2020-08-06 11:30:00,94.8135000301,23.51,97.6847986534,15.0535000301,0,15.0535000301,79.76,23.51,83.1527371768,129.92,59.5535000301,-0.34,59.5544705781,15.0535000301,0,15.0535000301,44.5,-0.34,44.5012988574,130.87
2020-08-06 12:00:00,95.6006667016,22.05,98.1106007208,17.4806667016,0,17.4806667016,78.12,22.05,81.1722668157,130.3,57.9306667016,-1.43,57.9483135604,17.4806667016,0,17.4806667016,40.45,-1.43,40.4752689923,131.16
2020-08-06 12:30:00,95.6221667075,21.65,98.0424462457,20.4321667075,0,20.4321667075,75.19,21.65,78.2448630902,130.66,57.2721667075,-2.0,57.3070770444,20.4321667075,0,20.4321667075,36.84,-2.0,36.8942488743,131.51
2020-08-06 13:00:00,95.6713333726,21.76,98.1147370648,19.6313333726,0,19.6313333726,76.04,21.76,79.0922195921,130.74,59.4913333726,-1.43,59.5085174278,19.6313333726,0,19.6313333726,39.86,-1.43,39.8856427803,131.51
2020-08-06 13:30:00,92.3706666977,21.63,94.8693679023,15.5106666977,0,15.5106666977,76.86,21.63,79.8455790886,130.91,58.4206666977,-0.8300000000000001,58.4265624301,15.5106666977,0,15.5106666977,42.91,-0.8300000000000001,42.9180265157,131.51
2020-08-06 14:00:00,87.6021666965,22.1,90.346829551,14.8921666965,0,14.8921666965,72.71,22.1,75.9944346647,131.11,56.2221666965,-0.89,56.2292106297,14.8921666965,0,14.8921666965,41.33,-0.89,41.339581517,131.77
2020-08-06 14:30:00,85.5221666975,21.98,88.3015367739,15.4121666975,0,15.4121666975,70.11,21.98,73.4747065322,131.23,55.4421666975,-1.16,55.4543005376,15.4121666975,0,15.4121666975,40.03,-1.16,40.0468038675,131.77
2020-08-06 15:00:00,85.7098333646,21.05,88.2568866173,15.6098333646,0,15.6098333646,70.1,21.05,73.1922980921,131.47,54.6998333646,-1.67,54.7253201919,15.6098333646,0,15.6098333646,39.09,-1.67,39.125656544,131.95
2020-08-06 15:30:00,86.3771667001,20.54,88.7857338042,16.7371667001,0,16.7371667001,69.64,20.54,72.6059308872,131.47,55.3371667001,-1.8399999999999999,55.3677489013,16.7371667001,0,16.7371667001,38.6,-1.8399999999999999,38.6438300379,131.95
2020-08-06 16:00:00,84.8630000484,19.1,86.9858538914,24.1930000484,0,24.1930000484,60.67,19.1,63.6054942595,132.05,54.0330000484,-3.77,54.1643609233,24.1930000484,0,24.1930000484,29.84,-3.77,30.0772089796,132.4
2020-08-06 16:30:00,87.4903333829,17.96,89.3147246284,24.7903333829,0,24.7903333829,62.7,17.96,65.2215577858,132.05,57.7803333829,-3.79,57.9044991848,24.7903333829,0,24.7903333829,32.99,-3.79,33.206990228,132.4
2020-08-06 17:00:00,92.0663333845,18.66,93.9383060464,25.6063333845,0,25.6063333845,66.46,18.66,69.0299007677,131.8,60.6963333845,-2.87,60.7641488571,25.6063333845,0,25.6063333845,35.09,-2.87,35.2071725647,132.0
2020-08-06 17:30:00,93.506833375,18.38,95.2961294483,20.846833375,0,20.846833375,72.66,18.38,74.9486490872,131.56,63.736833375,0.49,63.7387168735,20.846833375,0,20.846833375,42.89,0.49,42.8927989294,131.37
2020-08-06 18:00:00,95.5541667031,17.93,97.2218271497,18.2141667031,0,18.2141667031,77.34,17.93,79.3911865386,131.4,63.9241667031,2.95,63.9921994362,18.2141667031,0,18.2141667031,45.71,2.95,45.8050936032,130.93
2020-08-06 18:30:00,95.4510000441,15.73,96.7384427693,22.0610000441,0,22.0610000441,73.39,15.73,75.0568118161,131.59,54.2510000441,-0.18,54.2512986553,22.0610000441,0,22.0610000441,32.19,-0.18,32.1905032579,131.21
2020-08-06 19:00:00,96.6200000397,16.0,97.9358177976,19.8700000397,0,19.8700000397,76.75,16.0,78.4000159439,131.46,56.6600000397,0.45,56.6617869865,19.8700000397,0,19.8700000397,36.79,0.45,36.7927520036,131.0
2020-08-06 19:30:00,94.658833367,15.42,95.9065750322,16.828833367,0,16.828833367,77.83,15.42,79.3428339549,131.46,56.698833367,0.45,56.7006190899,16.828833367,0,16.828833367,39.87,0.45,39.8725394225,130.91
2020-08-06 20:00:00,92.6828333636,14.7,93.841342703,15.1428333636,0,15.1428333636,77.54,14.7,78.921109977,131.68,54.5128333636,0.04,54.5128480391,15.1428333636,0,15.1428333636,39.37,0.04,39.37002032,131.11
2020-08-06 20:30:00,90.0243333613,13.94,91.0972238718,14.0043333613,0,14.0043333613,76.02,13.94,77.2875410399,132.08,52.0743333613,-0.51,52.076830693,14.0043333613,0,14.0043333613,38.07,-0.51,38.0734159224,131.49
2020-08-06 21:00:00,88.7528333599,13.35,89.7512558654,13.3028333599,0,13.3028333599,75.45,13.35,76.6219616037,132.29,50.8128333599,-0.85,50.8199422871,13.3028333599,0,13.3028333599,37.51,-0.85,37.5196295291,131.62
2020-08-06 21:30:00,88.8998333598,13.15,89.8671401091,13.2098333598,0,13.2098333598,75.69,13.15,76.8238153179,132.29,50.7898333598,-1.06,50.8008934243,13.2098333598,0,13.2098333598,37.58,-1.06,37.5949464689,131.62
2020-08-06 22:00:00,85.6103333595,12.61,86.5340469291,13.0803333595,0,13.0803333595,72.53,12.61,73.6180208916,132.82,48.7903333595,-3.76,48.9350000442,13.0803333595,0,13.0803333595,35.71,-3.76,35.9074045289,132.4
2020-08-06 22:30:00,82.0198333489,13.41,83.108851289,7.7698333489,0,7.7698333489,74.25,13.41,75.4512465106,132.71,49.3898333489,-2.9,49.4748990725,7.7698333489,0,7.7698333489,41.62,-2.9,41.7209108242,132.29
2020-08-06 23:00:00,73.3933333416,15.12,74.9346100209,4.1333333416,0,4.1333333416,69.26,15.12,70.8911983253,132.71,42.8633333416,-3.0,42.9681899218,4.1333333416,0,4.1333333416,38.73,-3.0,38.8460152397,132.47
2020-08-06 23:30:00,66.2320000083,15.34,67.9852441718,4.1420000083,0,4.1420000083,62.09,15.34,63.9568893865,133.22,39.1820000083,-5.0,39.4997357542,4.1420000083,0,4.1420000083,35.04,-5.0,35.3949374911,133.2
2020-08-07 00:00:00,59.6638333417,15.24,61.5794658066,4.1638333417,0,4.1638333417,55.5,15.24,57.5543881906,133.48,35.7738333417,-6.17,36.3020116792,4.1638333417,0,4.1638333417,31.61,-6.17,32.2065366036,133.57
2020-08-07 00:30:00,58.3511666753,25.25,63.5800373731,4.3011666753,0,4.3011666753,54.05,25.25,59.6570616105,132.49,34.7711666753,-2.41,34.8545855227,4.3011666753,0,4.3011666753,30.47,-2.41,30.5651599047,133.35
2020-08-07 01:00:00,55.8971666748,17.52,58.5785254361,4.0571666748,0,4.0571666748,51.84,17.52,54.7205263133,131.25,32.9671666748,-5.78,33.4700235817,4.0571666748,0,4.0571666748,28.91,-5.78,29.4821386606,131.63
2020-08-07 01:30:00,56.2653333422,16.77,58.7113331148,4.4553333422,0,4.4553333422,51.81,16.77,54.4564872169,131.48,32.6653333422,-6.0,33.2118051656,4.4553333422,0,4.4553333422,28.21,-6.0,28.8410141985,131.78
2020-08-07 02:00:00,54.7026666774,16.04,57.0058184892,5.3826666774,0,5.3826666774,49.32,16.04,51.8627419252,132.22,30.2626666774,-6.74,31.0041383436,5.3826666774,0,5.3826666774,24.88,-6.74,25.77677249,132.52
2020-08-07 02:30:00,53.2570000081,16.01,55.6114030561,4.0670000081,0,4.0670000081,49.19,16.01,51.7298385847,132.45,31.3270000081,-6.55,32.0044282797,4.0670000081,0,4.0670000081,27.26,-6.55,28.0358716647,132.71
2020-08-07 03:00:00,51.9668333415,15.97,54.3653627556,4.0868333415,0,4.0868333415,47.88,15.97,50.4731146255,132.58,30.4868333415,-6.62,31.1972980752,4.0868333415,0,4.0868333415,26.4,-6.62,27.2173547576,132.83
2020-08-07 03:30:00,51.3681666748,15.88,53.7667457406,4.0781666748,0,4.0781666748,47.29,15.88,49.8850528716,132.89,30.0281666748,-6.75,30.7774803038,4.0781666748,0,4.0781666748,25.95,-6.75,26.8135227078,133.15
2020-08-07 04:00:00,50.6393333444,15.23,52.8800054989,5.5293333444,0,5.5293333444,45.11,15.23,47.611605728,133.02,27.6793333444,-6.23,28.3717887062,5.5293333444,0,5.5293333444,22.15,-6.23,23.0094632706,133.15
2020-08-07 04:30:00,50.6633333439,14.58,52.7195385556,5.2933333439,0,5.2933333439,45.37,14.58,47.6551497742,133.15,28.3133333439,-5.27,28.7996136266,5.2933333439,0,5.2933333439,23.02,-5.27,23.6155309066,133.07
2020-08-07 05:00:00,50.3846666788,14.43,52.4102999069,6.0446666788,0,6.0446666788,44.34,14.43,46.6289663192,132.92,27.5646666788,-5.35,28.0790553458,6.0446666788,0,6.0446666788,21.52,-5.35,22.1750512964,132.82
2020-08-07 05:30:00,53.0590000092,15.24,55.2043031111,4.6190000092,0,4.6190000092,48.44,15.24,50.7808152751,132.74,30.8390000092,-4.6,31.1801847584,4.6190000092,0,4.6190000092,26.22,-4.6,26.6204507851,132.66
2020-08-07 06:00:00,57.1185000087,15.83,59.2715103844,4.3685000087,0,4.3685000087,52.75,15.83,55.0740537822,133.24,32.5085000087,-4.24,32.783840117,4.3685000087,0,4.3685000087,28.14,-4.24,28.4576386933,133.14
2020-08-07 06:30:00,66.6381666851,15.22,68.3541780666,9.2281666851,0,9.2281666851,57.41,15.22,59.3932361469,133.14,36.2181666851,-4.79,36.5335420953,9.2281666851,0,9.2281666851,26.99,-4.79,27.4117529538,133.04
2020-08-07 07:00:00,69.9460000244,15.26,71.5912740452,12.2060000244,0,12.2060000244,57.74,15.26,59.722484878,132.77,36.6960000244,-5.17,37.0584041452,12.2060000244,0,12.2060000244,24.49,-5.17,25.0297622841,132.79
2020-08-07 07:30:00,78.453666688,19.48,80.8359339452,10.663666688,0,10.663666688,67.79,19.48,70.5333573566,131.15,46.063666688,-4.06,46.242242471,10.663666688,0,10.663666688,35.4,-4.06,35.632058599,131.63
2020-08-07 08:00:00,83.3323333651,20.65,85.8527826228,15.8823333651,0,15.8823333651,67.45,20.65,70.5402367447,130.7,48.4823333651,-2.7199999999999998,48.5585733782,15.8823333651,0,15.8823333651,32.6,-2.7199999999999998,32.7132755926,131.18
2020-08-07 08:30:00,88.2245000414,17.36,89.9162499638,20.7045000414,0,20.7045000414,67.52,17.36,69.7159952952,130.84,54.2745000414,-2.81,54.3471936235,20.7045000414,0,20.7045000414,33.57,-2.81,33.6874012058,130.95
2020-08-07 09:00:00,90.9696667207,18.79,92.8899583555,27.0396667207,0,27.0396667207,63.93,18.79,66.6341428999,130.66,60.0696667207,-3.69,60.1828959086,27.0396667207,0,27.0396667207,33.03,-3.69,33.2354780318,130.95
2020-08-07 09:30:00,90.0065000578,19.94,92.1887935307,28.8865000578,0,28.8865000578,61.12,19.94,64.2904191929,130.31,62.3865000578,-2.6,62.440654941,28.8865000578,0,28.8865000578,33.5,-2.6,33.6007440394,130.58
2020-08-07 10:00:00,88.1511667288,21.91,90.83323343160001,31.0611667288,0,31.0611667288,57.09,21.91,61.1499484873,130.09,67.7811667288,-0.92,67.7874100635,31.0611667288,0,31.0611667288,36.72,-0.92,36.7315232464,130.36
2020-08-07 10:30:00,86.9325000687,22.52,89.8020599329,34.3425000687,0,34.3425000687,52.59,22.52,57.2089022793,130.47,68.9825000687,-0.89,68.988241141,34.3425000687,0,34.3425000687,34.64,-0.89,34.6514314279,130.77
2020-08-07 11:00:00,85.1746667328,21.16,87.7637137606,33.0846667328,0,33.0846667328,52.09,21.16,56.2237823345,130.58,66.6846667328,-1.21,66.6956436154,33.0846667328,0,33.0846667328,33.6,-1.21,33.6217801432,130.77
2020-08-07 11:30:00,88.4598334002,18.67,90.4085782722,33.4498334002,0,33.4498334002,55.01,18.67,58.0919013288,130.79,63.1898334002,-2.99,63.2605338671,33.4498334002,0,33.4498334002,29.74,-2.99,29.8899263967,131.29
2020-08-07 12:00:00,95.4293333888,20.66,97.6401212158,27.7493333888,0,27.7493333888,67.68,20.66,70.7631118592,130.79,68.6293333888,-1.08,68.6378306868,27.7493333888,0,27.7493333888,40.88,-1.08,40.8942636564,130.91
2020-08-07 12:30:00,95.6073333807,20.84,97.8522753756,23.7073333807,0,23.7073333807,71.9,20.84,74.8593053668,130.79,67.4873333807,-0.65,67.4904635252,23.7073333807,0,23.7073333807,43.78,-0.65,43.7848249968,130.83
2020-08-07 13:00:00,94.3595000535,20.52,96.5649297123,26.7295000535,0,26.7295000535,67.63,20.52,70.6745166237,130.79,67.0095000535,-1.44,67.0249707006,26.7295000535,0,26.7295000535,40.28,-1.44,40.3057316023,130.83
2020-08-07 13:30:00,89.9608334027,20.35,92.2338009979,34.7008334027,0,34.7008334027,55.26,20.35,58.8879452859,130.93,66.1208334027,-3.24,66.2001677481,34.7008334027,0,34.7008334027,31.42,-3.24,31.5866110876,131.15
2020-08-07 14:00:00,85.5091667274,19.75,87.7603560523,30.3791667274,0,30.3791667274,55.13,19.75,58.56090334,130.93,61.1991667274,-3.23,61.284344723,30.3791667274,0,30.3791667274,30.82,-3.23,30.9887931356,131.03
2020-08-07 14:30:00,80.194166731,19.56,82.5451269166,32.154166731,0,32.154166731,48.04,19.56,51.8694052405,130.93,58.944166731,-3.16,59.0288098441,32.154166731,0,32.154166731,26.79,-3.16,26.975724272,131.03
2020-08-07 15:00:00,83.5445000551,19.14,85.7089440459,27.5745000551,0,27.5745000551,55.97,19.14,59.1521808558,130.93,58.1845000551,-3.23,58.2740846918,27.5745000551,0,27.5745000551,30.61,-3.23,30.7799447693,131.03
2020-08-07 15:30:00,88.9041667287,19.37,90.9898222975,31.0341667287,0,31.0341667287,57.87,19.37,61.0256814792,131.07,61.0641667287,-3.8200000000000003,61.1835342088,31.0341667287,0,31.0341667287,30.03,-3.8200000000000003,30.2719887024,131.29
2020-08-07 16:00:00,84.6321667311,18.41,86.6113834643,32.1921667311,0,32.1921667311,52.44,18.41,55.5777086609,131.28,57.9721667311,-4.46,58.1434752616,32.1921667311,0,32.1921667311,25.78,-4.46,26.1629509039,131.4
2020-08-07 16:30:00,83.481666735,17.62,85.320883029,34.141666735,0,34.141666735,49.34,17.62,52.3917932505,131.45,61.5216667349,-4.48,61.6845675826,34.141666735,0,34.141666735,27.38,-4.48,27.7440948672,131.51
2020-08-07 17:00:00,89.1206667276,18.08,90.9361294424,30.4706667276,0,30.4706667276,58.65,18.08,61.3735195341,131.24,62.8906667276,-3.83,63.0071810308,30.4706667276,0,30.4706667276,32.42,-3.83,32.6454483811,131.32
2020-08-07 17:30:00,91.241500045,18.98,93.194697974,22.501500045,0,22.501500045,68.74,18.98,71.3121868968,131.02,65.321500045,-1.81,65.3465719692,22.501500045,0,22.501500045,42.82,-1.81,42.8582372479,131.02
2020-08-07 18:00:00,91.7440000482,17.55,93.4075159976,24.0840000482,0,24.0840000482,67.66,17.55,69.8990565029,131.2,62.3240000482,-3.15,62.4035534405,24.0840000482,0,24.0840000482,38.24,-3.15,38.3695204557,131.23
2020-08-07 18:30:00,90.9620000435,16.58,92.4607043663,21.7320000435,0,21.7320000435,69.23,16.58,71.1877046968,130.96,57.7620000435,-4.07,57.9052117604,21.7320000435,0,21.7320000435,36.03,-4.07,36.2591478113,131.01
2020-08-07 19:00:00,93.248333363,17.11,94.8050830651,14.818333363,0,14.818333363,78.43,17.11,80.2746348481,130.53,57.478333363,-2.91,57.5519496297,14.818333363,0,14.818333363,42.66,-2.91,42.7591358659,130.56
2020-08-07 19:30:00,92.4006666824,17.89,94.1166048227,7.8806666824,0,7.8806666824,84.52,17.89,86.3926067439,130.17,53.8406666824,-2.1,53.8816052917,7.8806666824,0,7.8806666824,45.96,-2.1,46.0079514867,130.23
2020-08-07 20:00:00,90.5388333467,17.1,92.1395156476,6.6788333467,0,6.6788333467,83.86,17.1,85.5856857191,130.033,53.3088333467,-2.41,53.3632815032,6.6788333467,0,6.6788333467,46.63,-2.41,46.6922370421,130.143
2020-08-07 20:30:00,87.6421666924,14.94,88.9064282408,12.8521666924,0,12.8521666924,74.79,14.94,76.2676058363,130.49,50.3921666924,-4.77,50.6174215459,12.8521666924,0,12.8521666924,37.54,-4.77,37.8418353149,130.52
2020-08-07 21:00:00,86.6276666867,15.85,88.065743258,9.9976666867,0,9.9976666867,76.63,15.85,78.2520248939,130.49,51.4776666867,-3.79,51.6169959171,9.9976666867,0,9.9976666867,41.48,-3.79,41.6527850209,130.52
2020-08-07 21:30:00,85.525166686,15.09,86.8461987463,9.685166686,0,9.685166686,75.84,15.09,77.3266687502,130.63,46.855166686,-4.73,47.0933067981,9.685166686,0,9.685166686,37.17,-4.73,37.4697451286,130.72
2020-08-07 22:00:00,83.4945000138,13.9,84.6436148363,6.9245000138,0,6.9245000138,76.57,13.9,77.821429568,131.0,44.2345000138,-5.31,44.5520716856,6.9245000138,0,6.9245000138,37.31,-5.31,37.685968211,131.02
2020-08-07 22:30:00,79.4681666846,11.87,80.3497754584,8.9881666846,0,8.9881666846,70.48,11.87,71.4725632673,131.89,43.9781666846,-4.09,44.167943635,8.9881666846,0,8.9881666846,34.99,-4.09,35.2282301571,131.49
2020-08-07 23:00:00,72.2970000154,11.52,73.2090609913,7.7070000154,0,7.7070000154,64.59,11.52,65.6092866902,132.25,38.2370000154,-2.36,38.309760769,7.7070000154,0,7.7070000154,30.53,-2.36,30.6210793409,131.49
2020-08-07 23:30:00,68.4838333437,9.69,69.1659708921,5.1838333437,0,5.1838333437,63.3,9.69,64.0373804898,131.41,37.9538333437,-2.5300000000000002,38.0380646916,5.1838333437,0,5.1838333437,32.77,-2.5300000000000002,32.8675189207,130.53
2020-08-08 00:00:00,63.8885000093,8.92,64.5081919871,4.6685000093,0,4.6685000093,59.22,8.92,59.8880188352,131.41,36.1385000093,-2.92,36.2562764625,4.6685000093,0,4.6685000093,31.47,-2.92,31.6051783732,130.53
2020-08-08 00:30:00,61.8683333414,8.72,62.4798293087,4.0383333413999996,0,4.0383333413999996,57.83,8.72,58.4837353458,131.59,35.7783333414,-3.01,35.9047244341,4.0383333413999996,0,4.0383333413999996,31.74,-3.01,31.8824042381,130.66
2020-08-08 01:00:00,60.6408333412,8.43,61.2239787037,3.9108333412,0,3.9108333412,56.73,8.43,57.3529232036,132.03,34.6408333412,-3.24,34.7920240079,3.9108333412,0,3.9108333412,30.73,-3.24,30.9003317134,131.07
2020-08-08 01:30:00,61.8185000079,8.43,62.3906390673,3.9285000079,0,3.9285000079,57.89,8.43,58.5005726468,132.17,34.9585000079,-3.31,35.1148518835,3.9285000079,0,3.9285000079,31.03,-3.31,31.2060410818,131.19
2020-08-08 02:00:00,56.5888333411,13.8,58.2471978631,3.8788333411,0,3.8788333411,52.71,13.8,54.4865497164,132.45,32.5388333411,-7.2,33.3259009661,3.8788333411,0,3.8788333411,28.66,-7.2,29.5505600624,130.36
2020-08-08 02:30:00,52.8941666745,15.76,55.1921232441,3.9241666745,0,3.9241666745,48.97,15.76,51.4435467284,132.71,31.1541666745,-6.19,31.7631579221,3.9241666745,0,3.9241666745,27.23,-6.19,27.9247023261,132.69
2020-08-08 03:00:00,51.5271666745,16.07,53.9749368272,3.8971666745,0,3.8971666745,47.63,16.07,50.2679002943,133.04,30.2771666745,-6.65,30.9988600086,3.8971666745,0,3.8971666745,26.38,-6.65,27.2052733859,133.28
2020-08-08 03:30:00,50.7730000078,16.04,53.246400158,3.8930000078,0,3.8930000078,46.88,16.04,49.5481180268,133.26,29.7630000078,-6.75,30.5188248375,3.8930000078,0,3.8930000078,25.87,-6.75,26.7361066724,133.49
2020-08-08 04:00:00,50.3073333412,15.85,52.7451446855,3.9173333412,0,3.9173333412,46.39,15.85,49.0230007241,133.53,29.4473333412,-6.44,30.1433083935,3.9173333412,0,3.9173333412,25.53,-6.44,26.3297265462,133.66
2020-08-08 04:30:00,49.9996666748,14.81,52.1469344026,4.0696666748,0,4.0696666748,45.93,14.81,48.2586883369,133.43,29.3996666748,-4.99,29.8201358245,4.0696666748,0,4.0696666748,25.33,-4.99,25.8168355923,133.31
2020-08-08 05:00:00,49.8240000083,14.67,51.9388089662,4.1540000083,0,4.1540000083,45.67,14.67,47.968299949,133.18,29.3740000083,-5.02,29.7998704106,4.1540000083,0,4.1540000083,25.22,-5.02,25.7147584084,133.03
2020-08-08 05:30:00,50.7280000082,14.72,52.820529956,4.0780000082,0,4.0780000082,46.65,14.72,48.9172863107,133.18,29.9280000082,-4.85,30.3184380285,4.0780000082,0,4.0780000082,25.85,-4.85,26.3010456066,133.03
2020-08-08 06:00:00,51.2941666748,14.78,53.3810821814,4.0441666748,0,4.0441666748,47.25,14.78,49.507685262,133.04,30.2341666748,-4.82,30.6159637202,4.0441666748,0,4.0441666748,26.19,-4.82,26.6298422827,132.93
2020-08-08 06:30:00,53.8156666751,15.1,55.8939708707,4.2356666751,0,4.2356666751,49.58,15.1,51.8284323514,132.28,31.9556666751,-4.48,32.2681736802,4.2356666751,0,4.2356666751,27.72,-4.48,28.0796866079,132.18
2020-08-08 07:00:00,56.2248333436,16.35,58.5538588354,5.1448333436,0,5.1448333436,51.08,16.35,53.6329087408,131.49,34.3748333436,-5.59,34.8263875158,5.1448333436,0,5.1448333436,29.23,-5.59,29.7597211008,131.68
2020-08-08 07:30:00,60.1696666808,12.67,61.4891672449,7.0596666808,0,7.0596666808,53.11,12.67,54.6003754566,131.49,38.7996666808,-2.69,38.8928044057,7.0596666808,0,7.0596666808,31.74,-2.69,31.8537862742,130.88
2020-08-08 08:00:00,64.1066666874,11.79,65.1818135201,10.3566666874,0,10.3566666874,53.75,11.79,55.02787112,131.62,43.6566666874,-1.27,43.6751353318,10.3566666874,0,10.3566666874,33.3,-1.27,33.3242089178,130.88
2020-08-08 08:30:00,68.1961666964,13.17,69.4562167994,14.8761666964,0,14.8761666964,53.32,13.17,54.9224116368,131.02,49.1861666964,-0.45,49.188225159,14.8761666964,0,14.8761666964,34.31,-0.45,34.3129509078,130.3
2020-08-08 09:00:00,71.4933333714,14.6,72.9688749848,19.0333333714,0,19.0333333714,52.46,14.6,54.4537565279,130.72,53.8233333714,0.37,53.8246051096,19.0333333714,0,19.0333333714,34.79,0.37,34.7919674638,130.07
2020-08-08 09:30:00,73.8236667244,14.88,75.30835391,28.8636667244,0,28.8636667244,44.96,14.88,47.3583783506,130.95,57.4036667244,-0.14,57.4038374449,28.8636667244,0,28.8636667244,28.54,-0.14,28.5403433756,130.32
2020-08-08 10:00:00,73.3938334034,15.82,75.0794724385,35.0138334034,0,35.0138334034,38.38,15.82,41.5126101323,131.03,59.8638334034,-0.03,59.8638409204,35.0138334034,0,35.0138334034,24.85,-0.03,24.8500181086,130.32
2020-08-08 10:30:00,72.1250000679,19.51,74.7171716194,33.9550000679,0,33.9550000679,38.17,19.51,42.8671086032,130.38,64.2650000679,-2.01,64.2964255128,33.9550000679,0,33.9550000679,30.31,-2.01,30.3765732103,130.32
2020-08-08 11:00:00,70.5110000745,20.02,73.2980322485,37.2610000745,0,37.2610000745,33.25,20.02,38.8118912191,130.38,65.0810000745,-2.11,65.1151953902,37.2610000745,0,37.2610000745,27.82,-2.11,27.8999014335,130.5
2020-08-08 11:30:00,68.7901667458,20.45,71.7655177709,39.5801667458,0,39.5801667458,29.21,20.45,35.6570694253,130.38,65.6401667458,-2.02,65.6712409691,39.5801667458,0,39.5801667458,26.06,-2.02,26.1381713209,130.5
2020-08-08 12:00:00,68.2756667498,20.54,71.2983749473,41.5656667498,0,41.5656667498,26.71,20.54,33.6944461299,130.58,66.5656667498,-2.13,66.5997364097,41.5656667498,0,41.5656667498,25.0,-2.13,25.0905739273,130.61
2020-08-08 12:30:00,70.2683334244,19.95,73.0454733864,45.5383334244,0,45.5383334244,24.73,19.95,31.7738162643,130.68,67.5983334244,-2.8,67.6562981677,45.5383334244,0,45.5383334244,22.06,-2.8,22.236987206,130.71
2020-08-08 13:00:00,69.8645000913,19.67,72.5806949058,45.6645000913,0,45.6645000913,24.2,19.67,31.1857162817,130.94,67.6145000913,-3.06,67.6837072167,45.6645000913,0,45.6645000913,21.95,-3.06,22.1622674833,131.02
2020-08-08 13:30:00,65.727500086,20.49,68.8472538854,43.017500086,0,43.017500086,22.71,20.49,30.5873209026,131.12,66.417500086,-2.59,66.4679803942,43.017500086,0,43.017500086,23.4,-2.59,23.5428991418,131.15
2020-08-08 14:00:00,63.58083342,20.12,66.6883556431,43.34083342,0,43.34083342,20.24,20.12,28.5389558323,131.62,64.38083342,-2.8,64.4416923416,43.34083342,0,43.34083342,21.04,-2.8,21.225494105,131.61
2020-08-08 14:30:00,63.8905000834,19.99,66.9447242202,41.7205000834,0,41.7205000834,22.17,19.99,29.8514488761,131.76,63.6405000834,-3.05,63.7135444852,41.7205000834,0,41.7205000834,21.92,-3.05,22.1311748445,131.76
2020-08-08 15:00:00,65.0040000789,19.28,67.8029381831,39.4640000789,0,39.4640000789,25.54,19.28,32.0001562496,131.93,63.1040000789,-1.1,63.1135866986,39.4640000789,0,39.4640000789,23.64,-1.1,23.6655783787,131.64
2020-08-08 15:30:00,65.2633334181,18.1,67.7267501719,42.3933334181,0,42.3933334181,22.87,18.1,29.1658516077,132.22,63.8733334181,-1.76,63.8975768081,42.3933334181,0,42.3933334181,21.48,-1.76,21.551983667400002,131.92
2020-08-08 16:00:00,63.2173334213,16.34,65.2949220453,44.0073334213,0,44.0073334213,19.21,16.34,25.2194310007,132.38,59.3073334213,-3.3,59.3990723627,44.0073334213,0,44.0073334213,15.3,-3.3,15.6518369529,132.04
2020-08-08 16:30:00,66.8338334111,16.61,68.866925214,38.9038334111,0,38.9038334111,27.93,16.61,32.4957997286,131.89,60.2738334111,-2.51,60.3260730868,38.9038334111,0,38.9038334111,21.37,-2.51,21.5169003344,131.51
2020-08-08 17:00:00,69.1453334137,15.18,70.7920160251,40.1853334137,0,40.1853334137,28.96,15.18,32.6973087578,131.89,53.955333413700004,-4.01,54.1041412813,40.1853334137,0,40.1853334137,13.77,-4.01,14.3420012551,131.51
2020-08-08 17:30:00,74.8953334061,14.9,76.3630864097,36.3753334061,0,36.3753334061,38.52,14.9,41.3013365401,131.6,53.7753334061,-3.9,53.916569651,36.3753334061,0,36.3753334061,17.4,-3.9,17.8317133221,131.35
2020-08-08 18:00:00,79.8098333969,14.38,81.0949684435,31.7998333969,0,31.7998333969,48.01,14.38,50.1173073898,131.37,52.8698333969,-3.81,53.0069371254,31.7998333969,0,31.7998333969,21.07,-3.81,21.4117024078,131.12
2020-08-08 18:30:00,81.2856667158,14.39,82.5495712492,24.5456667158,0,24.5456667158,56.74,14.39,58.5363109531,130.99,53.1256667158,-3.01,53.2108688521,24.5456667158,0,24.5456667158,28.58,-3.01,28.7380670888,130.7
2020-08-08 19:00:00,82.284166703,14.56,83.5624179282,18.164166703,0,18.164166703,64.12,14.56,65.7523231529,130.52,52.364166703,-1.37,52.3820852439,18.164166703,0,18.164166703,34.2,-1.37,34.2274290592,130.11
2020-08-08 19:30:00,82.4740000314,15.04,83.8341355367,15.7140000314,0,15.7140000314,66.76,15.04,68.4331732422,130.34,51.7840000314,-2.08,51.8257567167,15.7140000314,0,15.7140000314,36.07,-2.08,36.129922502,130.11
2020-08-08 20:00:00,81.1256666825,16.59,82.8046006855,7.9356666825,0,7.9356666825,73.19,16.59,75.0466801398,129.92,51.7156666825,-2.5,51.7760579845,7.9356666825,0,7.9356666825,43.78,-2.5,43.8513215308,129.96
2020-08-08 20:30:00,79.9286666903,14.8,81.287340705,11.8386666903,0,11.8386666903,68.09,14.8,69.679897388,130.34,48.3986666903,-4.49,48.6064917208,11.8386666903,0,11.8386666903,36.56,-4.49,36.8346806692,130.43
2020-08-08 21:00:00,78.261500021,13.83,79.4740919139,10.481500021,0,10.481500021,67.78,13.83,69.1765661189,130.55,44.741500021,-5.29,45.053145552,10.481500021,0,10.481500021,34.26,-5.29,34.666002077,130.62
2020-08-08 21:30:00,81.3345000135,15.14,82.7316172479,6.7545000135,0,6.7545000135,74.58,15.14,76.1012220664,130.1,48.9545000135,-3.8,49.101762408,6.7545000135,0,6.7545000135,42.2,-3.8,42.3707446241,130.2
2020-08-08 22:00:00,77.7940000079,14.85,79.1986675218,3.9640000079,0,3.9640000079,73.83,14.85,75.3086409385,130.4,46.6040000079,-3.9,46.7668987291,3.9640000079,0,3.9640000079,42.64,-3.9,42.8179822037,130.46
2020-08-08 22:30:00,74.3756666745,13.7,75.6269118322,3.9056666745,0,3.9056666745,70.47,13.7,71.7893508816,130.82,44.3956666745,-4.73,44.646927324,3.9056666745,0,3.9056666745,40.49,-4.73,40.7653406707,130.85
2020-08-08 23:00:00,69.9990000083,13.06,71.2069069835,4.1390000083,0,4.1390000083,65.86,13.06,67.1424098465,131.01,41.1390000083,-5.39,41.4905943761,4.1390000083,0,4.1390000083,37.0,-5.39,37.3905348986,130.96
2020-08-08 23:30:00,64.4836666781,11.49,65.4993386856,5.7136666781,0,5.7136666781,58.77,11.49,59.8826602615,131.44,36.0436666781,-4.77,36.357926338,5.7136666781,0,5.7136666781,30.33,-4.77,30.7027979181,131.14
2020-08-09 00:00:00,58.4296666744,10.69,59.3995121839,3.8896666744,0,3.8896666744,54.54,10.69,55.5777626394,131.33,35.4996666744,-4.62,35.7990325846,3.8896666744,0,3.8896666744,31.61,-4.62,31.9458369745,130.89
2020-08-09 00:30:00,56.4015000077,10.38,57.3487018434,3.8515000077,0,3.8515000077,52.55,10.38,53.5653516744,131.53,34.2415000077,-4.8100000000000005,34.577686776,3.8515000077,0,3.8515000077,30.39,-4.8100000000000005,30.7682986205,131.05
2020-08-09 01:00:00,54.0630000077,9.01,54.8086495896,3.8530000077,0,3.8530000077,50.21,9.01,51.0120005489,132.33,32.7830000077,-3.14,32.9330334088,3.8530000077,0,3.8530000077,28.93,-3.14,29.0999054981,131.44
2020-08-09 01:30:00,54.3321666744,8.82,55.0434077391,3.8721666744,0,3.8721666744,50.46,8.82,51.2250329429,132.58,32.8821666744,-3.31,33.0483431537,3.8721666744,0,3.8721666744,29.01,-3.31,29.1982225486,131.71
2020-08-09 02:00:00,52.6850000077,9.37,53.5117382059,3.8550000077,0,3.8550000077,48.83,9.37,49.7208789142,132.75,31.8350000077,-3.23,31.9984394227,3.8550000077,0,3.8550000077,27.98,-3.23,28.1658179359,131.88
2020-08-09 02:30:00,51.4346666743,15.31,53.6648957504,3.8246666743,0,3.8246666743,47.61,15.31,50.0110807722,132.57,30.5646666743,-6.63,31.2754815936,3.8246666743,0,3.8246666743,26.74,-6.63,27.5496733193,132.77
2020-08-09 03:00:00,50.0100000077,15.11,52.2428196097,3.8600000077,0,3.8600000077,46.15,15.11,48.5606280849,133.1,29.7300000077,-6.85,30.508939681,3.8600000077,0,3.8600000077,25.87,-6.85,26.761528357,133.27
2020-08-09 03:30:00,49.2176666745,15.14,51.4936725519,3.8976666745,0,3.8976666745,45.32,15.14,47.7820259093,133.29,29.2876666745,-6.9,30.089490179,3.8976666745,0,3.8976666745,25.39,-6.9,26.3108741778,133.38
2020-08-09 04:00:00,48.8233333409,15.27,51.1555547181,3.7933333409000003,0,3.7933333409000003,45.03,15.27,47.548646668399996,133.37,28.8433333409,-6.91,29.65950064,3.7933333409000003,0,3.7933333409000003,25.05,-6.91,25.9855844652,133.46
2020-08-09 04:30:00,48.7645000079,17.66,51.8637837129,3.9445000079,0,3.9445000079,44.82,17.66,48.1737272795,133.28,28.9045000079,-4.36,29.2314850924,3.9445000079,0,3.9445000079,24.96,-4.36,25.337939932,133.46
2020-08-09 05:00:00,48.9188333417,25.94,55.3708935769,4.1588333417,0,4.1588333417,44.76,25.94,51.7333664089,131.89,29.1288333417,-2.59,29.2437520138,4.1588333417,0,4.1588333417,24.97,-2.59,25.1039638304,132.81
2020-08-09 05:30:00,49.6710000083,26.3,56.2040767367,4.1610000083,0,4.1610000083,45.51,26.3,52.5628205103,131.31,29.5110000083,-3.95,29.7741770918,4.1610000083,0,4.1610000083,25.35,-3.95,25.6558960085,132.49
2020-08-09 06:00:00,49.8516666747,26.45,56.4339540547,4.0016666747,0,4.0016666747,45.85,26.45,52.9322680413,131.31,29.4716666747,-3.9,29.728591231,4.0016666747,0,4.0016666747,25.47,-3.9,25.7668566185,132.49
2020-08-09 06:30:00,51.7078333419,26.93,58.3002995611,4.2978333419,0,4.2978333419,47.41,26.93,54.5246091229,130.74,30.8178333419,-3.5700000000000003,31.0239222519,4.2978333419,0,4.2978333419,26.52,-3.5700000000000003,26.7592096296,131.97
2020-08-09 07:00:00,53.4665000107,23.64,58.4595263699,5.3665000107,0,5.3665000107,48.1,23.64,53.5953318863,130.74,32.7565000107,-5.25,33.1745503806,5.3665000107,0,5.3665000107,27.39,-5.25,27.8886105785,131.79
2020-08-09 07:30:00,56.0635000142,17.67,58.782182112,7.1035000142,0,7.1035000142,48.96,17.67,52.0510374536,131.57,35.9435000142,-7.65,36.7485740304,7.1035000142,0,7.1035000142,28.84,-7.65,29.8373608082,132.15
2020-08-09 08:00:00,59.4315000201,18.85,62.3492236891,10.0315000201,0,10.0315000201,49.4,18.85,52.8742139421,132.36,40.1615000201,-6.7,40.7165332987,10.0315000201,0,10.0315000201,30.13,-6.7,30.8659504957,132.9
2020-08-09 08:30:00,62.8211667023,18.67,65.5367674351,17.8111667023,0,17.8111667023,45.01,18.67,48.7285234744,132.14,43.6211667023,-4.88,43.8932863257,17.8111667023,0,17.8111667023,25.81,-4.88,26.2672895442,132.44
2020-08-09 09:00:00,65.7960000492,19.42,68.6021138339,24.5960000492,0,24.5960000492,41.2,19.42,45.5475180443,132.0,47.5660000492,-4.7,47.7976396978,24.5960000492,0,24.5960000492,22.97,-4.7,23.4459143562,132.44
2020-08-09 09:30:00,68.8931667333,19.39,71.5698296948,33.2931667333,0,33.2931667333,35.6,19.39,40.5380327594,131.28,50.0231667333,-5.33,50.3063227639,33.2931667333,0,33.2931667333,16.73,-5.33,17.558524995,131.7
2020-08-09 10:00:00,69.2828334099,20.08,72.134023909,38.2828334099,0,38.2828334099,31.0,20.08,36.9351648162,131.67,51.4128334099,-5.31,51.6863186853,38.2828334099,0,38.2828334099,13.13,-5.31,14.163085822,132.1
2020-08-09 10:30:00,70.4606667463,20.7,73.4383793281,39.8106667463,0,39.8106667463,30.65,20.7,36.9853011344,131.67,53.4006667463,-5.03,53.6370404566,39.8106667463,0,39.8106667463,13.59,-5.03,14.4909972052,132.1
2020-08-09 11:00:00,70.6953334224,22.17,74.090074016,44.5153334224,0,44.5153334224,26.18,22.17,34.3059951029,132.09,58.2453334224,-4.5600000000000005,58.4235608764,44.5153334224,0,44.5153334224,13.73,-4.5600000000000005,14.4674289354,132.61
2020-08-09 11:30:00,69.6081667554,23.13,73.3504858815,44.3581667554,0,44.3581667554,25.25,23.13,34.2426546868,131.9,63.1581667554,-3.6,63.2606831128,44.3581667554,0,44.3581667554,18.8,-3.6,19.1415777824,132.4
2020-08-09 12:00:00,68.8431667546,24.5,73.0727829551,43.9731667546,0,43.9731667546,24.87,24.5,34.9108421554,131.31,65.3531667546,-2.49,65.4005848969,43.9731667546,0,43.9731667546,21.38,-2.49,21.5245092859,131.83
2020-08-09 12:30:00,69.4126667532,25.0,73.7774918643,43.2726667532,0,43.2726667532,26.14,25.0,36.1704243824,131.15,66.6926667532,-1.77,66.7161502086,43.2726667532,0,43.2726667532,23.42,-1.77,23.4867899041,131.64
2020-08-09 13:00:00,66.3481667625,23.89,70.5181631407,47.9181667625,0,47.9181667625,18.43,23.89,30.1727857514,131.56,62.7381667625,-3.35,62.8275422782,47.9181667625,0,47.9181667625,14.82,-3.35,15.1939099642,132.08
2020-08-09 13:30:00,66.4711667568,25.31,71.1267327382,45.0911667568,0,45.0911667568,21.38,25.31,33.1315635007,131.43,66.4211667568,-1.9500000000000002,66.4497847501,45.0911667568,0,45.0911667568,21.33,-1.9500000000000002,21.4189495541,131.97
2020-08-09 14:00:00,64.9301667591,25.12,69.6199752611,46.2001667591,0,46.2001667591,18.73,25.12,31.3341235716,131.58,65.1301667591,-2.16,65.1659744197,46.2001667591,0,46.2001667591,18.93,-2.16,19.0528344348,132.11
2020-08-09 14:30:00,64.1755000912,24.58,68.7216938962,45.6055000912,0,45.6055000912,18.57,24.58,30.8061893132,132.14,63.5655000912,-2.7800000000000002,63.626261888,45.6055000912,0,45.6055000912,17.96,-2.7800000000000002,18.173882359,132.65
