Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-09 15:00:00,62.3298334138,24.79,67.0787017867,40.2398334138,0,40.2398334138,22.09,24.79,33.2040991445,132.14,61.4398334138,-2.16,61.4777905419,40.2398334138,0,40.2398334138,21.2,-2.16,21.3097536354,132.56
2020-08-09 15:30:00,63.1103334103,24.38,67.6557357743,38.4903334103,0,38.4903334103,24.62,24.38,34.6486478813,132.14,60.6503334103,-2.36,60.6962317017,38.4903334103,0,38.4903334103,22.16,-2.36,22.2853135495,132.63
2020-08-09 16:00:00,63.9583334103,23.07,67.9918621059,38.4883334103,0,38.4883334103,25.47,23.07,34.3648919684,132.41,55.2283334103,-3.34,55.3292364965,38.4883334103,0,38.4883334103,16.74,-3.34,17.069950205,132.9
2020-08-09 16:30:00,67.9876667417,22.27,71.5421255553,37.4976667417,0,37.4976667417,30.49,22.27,37.7570258363,132.29,56.7776667417,-3.92,56.9128266793,37.4976667417,0,37.4976667417,19.28,-3.92,19.674470768,132.79
2020-08-09 17:00:00,70.4655000732,21.79,73.7576490987,36.5955000732,0,36.5955000732,33.87,21.79,40.2738252467,132.03,54.4255000732,-4.44,54.6063060298,36.5955000732,0,36.5955000732,17.83,-4.44,18.3745067961,132.52
2020-08-09 17:30:00,74.5293333951,21.85,77.6662348534,30.8593333951,0,30.8593333951,43.67,21.85,48.8312543357,131.45,55.7593333951,-3.7800000000000002,55.8873121617,30.8593333951,0,30.8593333951,24.9,-3.7800000000000002,25.1852814159,132.0
2020-08-09 18:00:00,77.146666727,21.23,80.0145054792,30.146666727,0,30.146666727,47.0,21.23,51.5724044427,130.82,50.826666727,-4.47,51.0228473389,30.146666727,0,30.146666727,20.68,-4.47,21.1575825651,131.43
2020-08-09 18:30:00,78.2041667192,16.16,79.8563541131,26.2441667192,0,26.2441667192,51.96,16.16,54.4149538271,130.82,49.0641667192,-5.08,49.3264518879,26.2441667192,0,26.2441667192,22.82,-5.08,23.3785970494,130.96
2020-08-09 19:00:00,78.4728333816,14.31,79.7669209568,24.1228333816,0,24.1228333816,54.35,14.31,56.2023006647,130.82,48.2128333816,-3.91,48.3711215777,24.1228333816,0,24.1228333816,24.09,-3.91,24.4052494353,130.75
2020-08-09 19:30:00,77.9963333716,13.97,79.2375474092,19.1463333716,0,19.1463333716,58.85,13.97,60.4853982379,130.66,49.1763333716,-2.23,49.2268693284,19.1463333716,0,19.1463333716,30.03,-2.23,30.1126850347,130.36
2020-08-09 20:00:00,77.44566669619999,13.62,78.6341890657,14.7856666962,0,14.7856666962,62.66,13.62,64.1231627417,130.66,48.1956666962,-0.75,48.2015019299,14.7856666962,0,14.7856666962,33.41,-0.75,33.418417078,130.18
2020-08-09 20:30:00,76.5125000253,13.01,77.6107129211,12.6325000253,0,12.6325000253,63.88,13.01,65.1913682937,130.84,46.1625000253,-1.1,46.1756040413,12.6325000253,0,12.6325000253,33.53,-1.1,33.5480386908,130.33
2020-08-09 21:00:00,75.6916666892,12.55,76.7250344164,11.2816666892,0,11.2816666892,64.41,12.55,65.62126637,130.72,43.0316666892,-1.5,43.0578022901,11.2816666892,0,11.2816666892,31.75,-1.5,31.7854133212,130.18
2020-08-09 21:30:00,78.7060000139,13.47,79.8503308584,6.9660000139000005,0,6.9660000139000005,71.74,13.47,72.9936195842,129.85,48.4660000139,1.08,48.4780316984,6.9660000139000005,0,6.9660000139000005,41.5,1.08,41.5140506335,132.42
2020-08-09 22:00:00,74.0768333436,13.5,75.2969271499,5.1168333436,0,5.1168333436,68.96,13.5,70.2689945851,130.52,44.2168333436,-1.58,44.2450534064,5.1168333436,0,5.1168333436,39.1,-1.58,39.1319102524,134.0
2020-08-09 22:30:00,70.1068333419,14.46,71.5825375439,4.2768333419,0,4.2768333419,65.83,14.46,67.3994102348,130.89,42.8468333419,-6.5600000000000005,43.3461039475,4.2768333419,0,4.2768333419,38.57,-6.5600000000000005,39.1238865656,132.63
2020-08-09 23:00:00,65.16950000840001,14.62,66.7892815604,4.2195000084,0,4.2195000084,60.95,14.62,62.6789191036,130.89,39.6595000084,-9.74,40.8380158788,4.2195000084,0,4.2195000084,35.44,-9.74,36.7540637209,131.59
2020-08-09 23:30:00,61.1191666751,13.83,62.664355379,4.2291666751,0,4.2291666751,56.89,13.83,58.5469128136,131.61,37.0491666751,-9.63,38.2802514532,4.2291666751,0,4.2291666751,32.82,-9.63,34.2036445427,132.08
2020-08-10 00:00:00,57.0976666751,12.25,58.3969694397,4.2076666751,0,4.2076666751,52.89,12.25,54.2900967028,131.44,34.5376666751,-8.84,35.6510311121,4.2076666751,0,4.2076666751,30.33,-8.84,31.5920005698,131.65
2020-08-10 00:30:00,55.2948333417,11.85,56.5503412394,4.1948333417,0,4.1948333417,51.1,11.85,52.4560053759,132.08,33.2448333417,-9.27,34.5130677269,4.1948333417,0,4.1948333417,29.05,-9.27,30.4932025212,132.28
2020-08-10 01:00:00,53.4535000081,12.4,54.8729137473,4.0735000081,0,4.0735000081,49.38,12.4,50.9131063676,132.36,31.8735000081,-7.06,32.6460350237,4.0735000081,0,4.0735000081,27.8,-7.06,28.6824615401,132.28
2020-08-10 01:30:00,54.3878333414,16.67,56.8851941684,4.0378333414,0,4.0378333414,50.35,16.67,53.0378298953,132.06,32.2278333414,-6.01,32.7834309047,4.0378333414,0,4.0378333414,28.19,-6.01,28.8235355222,132.38
2020-08-10 02:00:00,52.9578333414,16.65,55.5135534101,4.0178333414,0,4.0178333414,48.94,16.65,51.694739577600004,132.32,31.3678333414,-6.07,31.9497397256,4.0178333414,0,4.0178333414,27.35,-6.07,28.0154850038,132.69
2020-08-10 02:30:00,51.7103333411,16.44,54.2607793369,3.8703333411000003,0,3.8703333411000003,47.84,16.44,50.5859585261,132.98,30.6003333411,-6.27,31.2360897134,3.8703333411000003,0,3.8703333411000003,26.73,-6.27,27.4555240343,133.28
2020-08-10 03:00:00,50.4746666744,16.49,53.100019547,3.8446666744,0,3.8446666744,46.63,16.49,49.4598524058,133.18,29.7446666744,-6.38,30.4212030592,3.8446666744,0,3.8446666744,25.9,-6.38,26.6742272615,133.48
2020-08-10 03:30:00,50.2926666743,16.37,52.8897837131,3.8326666743,0,3.8326666743,46.46,16.37,49.2596031247,133.4,29.5126666743,-5.93,30.1025313592,3.8326666743,0,3.8326666743,25.68,-5.93,26.3557830466,133.57
2020-08-10 04:00:00,50.0625000077,15.62,52.4427145276,3.8425000077,0,3.8425000077,46.22,15.62,48.7880395179,133.56,29.3725000077,-4.47,29.7106825351,3.8425000077,0,3.8425000077,25.53,-4.47,25.9183680042,133.45
2020-08-10 04:30:00,50.2673333411,15.2,52.5151863867,3.8873333411,0,3.8873333411,46.38,15.2,48.8072166795,133.4,29.3673333411,-4.63,29.730071772,3.8873333411,0,3.8873333411,25.48,-4.63,25.8972450272,133.34
2020-08-10 05:00:00,51.7400000081,15.24,53.9377900997,4.0600000081,0,4.0600000081,47.68,15.24,50.0563682262,133.4,29.8600000081,-4.58,30.2092039035,4.0600000081,0,4.0600000081,25.8,-4.58,26.203366196,133.34
2020-08-10 05:30:00,54.790833345,14.95,56.79381937,5.810833345,0,5.810833345,48.98,14.95,51.2107693752,133.4,28.640833345,-4.97,29.0688533433,5.810833345,0,5.810833345,22.83,-4.97,23.3647127096,133.34
2020-08-10 06:00:00,58.1131666749,15.46,60.1344472078,4.1331666749,0,4.1331666749,53.98,15.46,56.1502626886,133.29,32.5531666749,-4.25,32.8294252244,4.1331666749,0,4.1331666749,28.42,-4.25,28.7360209493,133.24
2020-08-10 06:30:00,66.1338333529,15.39,67.9009279314,9.7938333529,0,9.7938333529,56.34,15.39,58.4041753644,132.78,34.5038333529,-4.79,34.8347328976,9.7938333529,0,9.7938333529,24.71,-4.79,25.1699860946,132.77
2020-08-10 07:00:00,69.3175000236,16.53,71.2611865571,11.8075000236,0,11.8075000236,57.51,16.53,59.8384575336,132.3,36.2175000236,-4.41,36.4850025073,11.8075000236,0,11.8075000236,24.41,-4.41,24.8051647848,132.4
2020-08-10 07:30:00,77.0625000249,20.12,79.6457362957,12.4425000249,0,12.4425000249,64.62,20.12,67.6798256499,131.41,40.7225000249,-4.57,40.9781271934,12.4425000249,0,12.4425000249,28.28,-4.57,28.6468724296,132.04
2020-08-10 08:00:00,81.3730000312,21.88,84.2632751207,15.5830000312,0,15.5830000312,65.79,21.88,69.3329539252,130.94,43.3630000312,-4.09,43.5554574273,15.5830000312,0,15.5830000312,27.78,-4.09,28.0794675875,131.74
2020-08-10 08:30:00,86.1390000335,24.47,89.5472401963,16.7690000335,0,16.7690000335,69.37,24.47,73.559348828,130.55,50.4090000335,-2.19,50.4565494696,16.7690000335,0,16.7690000335,33.64,-2.19,33.7112103016,131.43
2020-08-10 09:00:00,90.9430000423,22.57,93.7018364639,21.1630000423,0,21.1630000423,69.78,22.57,73.3393025601,130.33,51.1530000423,-2.94,51.2374180978,21.1630000423,0,21.1630000423,29.99,-2.94,30.1337634556,131.08
2020-08-10 09:30:00,91.1105000431,18.74,93.0177983942,21.5605000431,0,21.5605000431,69.55,18.74,72.0304803538,130.71,52.4605000431,-3.62,52.5852494981,21.5605000431,0,21.5605000431,30.9,-3.62,31.1113226977,131.08
2020-08-10 10:00:00,91.37733338,18.9,93.3114518997,23.32733338,0,23.32733338,68.05,18.9,70.6258628266,130.71,54.81733338,-3.27,54.914778875,23.32733338,0,23.32733338,31.49,-3.27,31.6593272196,131.08
2020-08-10 10:30:00,91.9630000474,19.38,93.9828589569,23.693000047399998,0,23.693000047399998,68.27,19.38,70.967438308,131.15,56.2430000474,-2.93,56.3192680557,23.693000047399998,0,23.693000047399998,32.55,-2.93,32.6816064477,131.47
2020-08-10 11:00:00,93.0878333765,19.73,95.1557545434,21.5678333765,0,21.5678333765,71.52,19.73,74.1915311879,131.15,58.3278333765,-2.22,58.3700654993,21.5678333765,0,21.5678333765,36.76,-2.22,36.82697381,131.47
2020-08-10 11:30:00,94.6045000571,20.42,96.7832001489,28.5545000571,0,28.5545000571,66.05,20.42,69.1344986241,131.01,62.4445000571,-2.26,62.48538379,28.5545000571,0,28.5545000571,33.89,-2.26,33.9652719701,131.31
2020-08-10 12:00:00,95.9455000573,20.53,98.1173780797,28.6355000573,0,28.6355000573,67.31,20.53,70.371279653,131.01,62.6255000573,-2.13,62.6617120531,28.6355000573,0,28.6355000573,33.99,-2.13,34.0566733549,131.31
2020-08-10 12:30:00,99.2511667174,22.61,101.7939398725,25.3911667174,0,25.3911667174,73.86,22.61,77.2431984061,130.52,67.3211667174,-0.11,67.3212565851,25.3911667174,0,25.3911667174,41.93,-0.11,41.9301442879,130.88
2020-08-10 13:00:00,94.3591667324,21.02,96.6720887663,32.8891667324,0,32.8891667324,61.47,21.02,64.9646157535,130.96,69.4191667324,-1.42,69.43368858,32.8891667324,0,32.8891667324,36.53,-1.42,36.5575888155,131.22
2020-08-10 13:30:00,87.975000065,18.32,89.8622447774,32.515000065,0,32.515000065,55.46,18.32,58.4074823974,131.43,63.415000065,-1.71,63.4380511464,32.515000065,0,32.515000065,30.9,-1.71,30.9472793635,131.4
2020-08-10 14:00:00,88.9250000627,19.56,91.0508057963,31.3650000627,0,31.3650000627,57.56,19.56,60.7926574514,131.29,69.7750000627,-0.89,69.7806759336,31.3650000627,0,31.3650000627,38.41,-0.89,38.4203097333,131.26
2020-08-10 14:30:00,84.1040000761,19.42,86.3169695298,38.0740000761,0,38.0740000761,46.03,19.42,49.958956154,131.46,65.3640000761,-1.6600000000000001,65.3850755598,38.0740000761,0,38.0740000761,27.29,-1.6600000000000001,27.3404407426,131.45
2020-08-10 15:00:00,82.2275000732,19.34,84.4712813227,36.6075000732,0,36.6075000732,45.62,19.34,49.550176589,131.56,63.4875000732,-1.79,63.5127291615,36.6075000732,0,36.6075000732,26.88,-1.79,26.9395341459,131.52
2020-08-10 15:30:00,83.7223334056,18.19,85.675581182,36.1323334056,0,36.1323334056,47.59,18.19,50.9478576586,131.78,60.4923334056,-2.93,60.5632504152,36.1323334056,0,36.1323334056,24.36,-2.93,24.5355762109,131.75
2020-08-10 16:00:00,83.4585000691,17.52,85.2776150803,34.5485000691,0,34.5485000691,48.91,17.52,51.9532337781,132.03,63.0785000691,-0.72,63.0826091008,34.5485000691,0,34.5485000691,28.53,-0.72,28.5390837274,131.65
2020-08-10 16:30:00,84.9098334108,21.96,87.7035997542,38.7398334108,0,38.7398334108,46.17,21.96,51.1264168508,131.56,62.2398334108,0.0,62.2398334108,38.7398334108,0,38.7398334108,23.5,0.0,23.5,131.65
2020-08-10 17:00:00,88.1545000721,21.78,90.8051996472,36.0745000721,0,36.0745000721,52.08,21.78,56.4508175317,131.56,67.7845000721,0.52,67.7864945991,36.0745000721,0,36.0745000721,31.71,0.52,31.7142633526,131.65
2020-08-10 17:30:00,91.1115000698,20.63,93.4178909255,34.8915000698,0,34.8915000698,56.22,20.63,59.8856017754,131.48,65.9015000698,-0.15,65.9016707789,34.8915000698,0,34.8915000698,31.01,-0.15,31.0103627841,131.51
2020-08-10 18:00:00,93.4303333904,21.0,95.7613032359,28.5303333904,0,28.5303333904,64.9,21.0,68.2129753053,131.2,69.1403333904,0.75,69.1444010845,28.5303333904,0,28.5303333904,40.61,0.75,40.6169250436,131.19
2020-08-10 18:30:00,96.0766667073,23.04,98.8006451679,20.3166667073,0,20.3166667073,75.76,23.04,79.1859785568,130.77,72.4366667073,1.85,72.4602869416,20.3166667073,0,20.3166667073,52.12,1.85,52.1528225507,130.93
2020-08-10 19:00:00,95.4840000352,22.2,98.0307822203,17.6240000352,0,17.6240000352,77.86,22.2,80.9630755345,130.77,67.1440000352,-0.39,67.145132666,17.6240000352,0,17.6240000352,49.52,-0.39,49.5215357193,131.19
2020-08-10 19:30:00,93.0216666942,21.51,95.4762304166,13.7816666942,0,13.7816666942,79.24,21.51,82.1075983086,130.87,62.0816666942,-1.0,62.0897200794,13.7816666942,0,13.7816666942,48.3,-1.0,48.3103508578,131.19
2020-08-10 20:00:00,89.3691666852,20.72,91.7396661974,9.2691666852,0,9.2691666852,80.1,20.72,82.7364998051,130.68,56.2891666852,-1.73,56.3157454547,9.2691666852,0,9.2691666852,47.02,-1.73,47.0518150553,131.12
2020-08-10 20:30:00,88.66616668180001,20.34,90.9692514757,7.5761666818,0,7.5761666818,81.09,20.34,83.6020555967,130.31,55.8761666818,-1.69,55.9017182478,7.5761666818,0,7.5761666818,48.3,-1.69,48.3295572088,130.72
2020-08-10 21:00:00,88.9615000205,19.67,91.1101387656,10.2415000205,0,10.2415000205,78.72,19.67,81.1402939359,130.49,54.8015000205,-2.21,54.846043654,10.2415000205,0,10.2415000205,44.56,-2.21,44.6147699759,130.85
2020-08-10 21:30:00,88.0845000314,18.25,89.9552202253,15.7245000314,0,15.7245000314,72.36,18.25,74.6259479002,130.93,52.4945000314,-4.4,52.6785775582,15.7245000314,0,15.7245000314,36.77,-4.4,37.0323223684,131.35
2020-08-10 22:00:00,84.8808333654,16.18,86.4091909047,16.0108333654,0,16.0108333654,68.87,16.18,70.7451008905,131.73,50.3108333654,-3.94,50.4648744566,16.0108333654,0,16.0108333654,34.3,-3.94,34.5255499594,131.88
2020-08-10 22:30:00,82.1975000207,16.93,83.9229045592,10.3675000207,0,10.3675000207,71.83,16.93,73.7981964549,131.48,50.4975000207,0.26,50.4981693564,10.3675000207,0,10.3675000207,40.13,0.26,40.1308422538,131.21
2020-08-10 23:00:00,76.4938333411,18.82,78.7749893,3.9038333411,0,3.9038333411,72.59,18.82,74.990002667,130.93,49.3438333411,1.52,49.3672390234,3.9038333411,0,3.9038333411,45.44,1.52,45.4654154276,130.73
2020-08-10 23:30:00,70.0796666762,18.04,72.3643647208,4.7496666762,0,4.7496666762,65.33,18.04,67.7749990778,131.74,44.6596666762,0.61,44.6638324333,4.7496666762,0,4.7496666762,39.91,0.61,39.9146614667,131.51
2020-08-11 00:00:00,67.8650000094,16.97,69.954550433,4.7050000094,0,4.7050000094,63.16,16.97,65.4000496942,131.85,42.0950000094,-0.12,42.0951710508,4.7050000094,0,4.7050000094,37.39,-0.12,37.3901925644,131.51
2020-08-11 00:30:00,65.4533333462,16.54,67.5108172527,6.4333333462,0,6.4333333462,59.02,16.54,61.2938169802,132.26,37.7833333462,-2.4,37.8594806984,6.4333333462,0,6.4333333462,31.35,-2.4,31.4417318225,132.14
2020-08-11 01:00:00,63.5096666742,17.57,65.8952400486,3.7696666742,0,3.7696666742,59.74,17.57,62.270157379,132.08,39.9196666742,-5.05,40.2378216033,3.7696666742,0,3.7696666742,36.15,-5.05,36.5010273828,132.39
2020-08-11 01:30:00,63.692833341,17.41,66.0294261599,3.822833341,0,3.822833341,59.87,17.41,62.3500200481,132.08,40.102833341,-5.12,40.4283519572,3.822833341,0,3.822833341,36.28,-5.12,36.6394978132,132.39
2020-08-11 02:00:00,61.8415000077,17.17,64.1808384427,3.8615000077,0,3.8615000077,57.98,17.17,60.4689118473,132.36,38.9815000077,-5.32,39.3428486876,3.8615000077,0,3.8615000077,35.12,-5.32,35.5206531471,132.61
2020-08-11 02:30:00,60.5818333412,16.42,62.7676264565,3.9218333412,0,3.9218333412,56.66,16.42,58.9912874923,132.64,37.8918333412,-5.83,38.3377090337,3.9218333412,0,3.9218333412,33.97,-5.83,34.4666476467,132.86
2020-08-11 03:00:00,59.2781666764,16.11,61.4282764248,4.8781666764,0,4.8781666764,54.4,16.11,56.7352809106,132.81,35.3881666764,-6.17,35.9220161004,4.8781666764,0,4.8781666764,30.51,-6.17,31.1276243874,132.99
2020-08-11 03:30:00,58.7846666743,16.26,60.9920046892,3.8046666743,0,3.8046666743,54.98,16.26,57.334003872,132.9,36.7446666743,-5.8,37.1996038823,3.8046666743,0,3.8046666743,32.94,-5.8,33.4467277921,133.06
2020-08-11 04:00:00,58.4000000076,16.17,60.5972680975,3.7800000076,0,3.7800000076,54.62,16.17,56.9632627226,133.1,36.4500000076,-5.86,36.9180457304,3.7800000076,0,3.7800000076,32.67,-5.86,33.1913919563,133.22
2020-08-11 04:30:00,58.4886666745,15.98,60.6323719589,3.9086666745,0,3.9086666745,54.58,15.98,56.8712299849,133.01,36.4986666745,-5.93,36.9772574566,3.9086666745,0,3.9086666745,32.59,-5.93,33.1251113206,133.22
2020-08-11 05:00:00,58.1420000129,14.85,60.0084549501,6.4620000129,0,6.4620000129,51.68,14.85,53.7712274362,133.15,32.7820000129,-4.87,33.1417625489,6.4620000129,0,6.4620000129,26.32,-4.87,26.766757368,133.05
2020-08-11 05:30:00,59.6020000116,15.07,61.4776650937,5.7820000116,0,5.7820000116,53.82,15.07,55.8900465199,132.77,34.5820000116,-4.26,34.8433971478,5.7820000116,0,5.7820000116,28.8,-4.26,29.1133577589,132.62
2020-08-11 06:00:00,61.0306666755,15.57,62.985452089,4.4306666755,0,4.4306666755,56.6,15.57,58.7025118713,132.69,37.5006666755,-3.68,37.6807961846,4.4306666755,0,4.4306666755,33.07,-3.68,33.2741235797,132.62
2020-08-11 06:30:00,66.4041666855,15.8,68.2579911307,9.4041666855,0,9.4041666855,57.0,15.8,59.1493026163,132.39,40.4841666855,-4.11,40.6922578904,9.4041666855,0,9.4041666855,31.08,-4.11,31.3505741574,132.36
2020-08-11 07:00:00,69.2531666906,16.96,71.2996682788,11.9531666906,0,11.9531666906,57.3,16.96,59.7572723608,132.0,42.5731666906,-4.44,42.8040666533,11.9531666906,0,11.9531666906,30.62,-4.44,30.9402327076,132.14
2020-08-11 07:30:00,74.5386666991,19.23,76.9792552138,16.1986666991,0,16.1986666991,58.34,19.23,61.4275874506,131.22,43.7186666991,-5.08,44.0128187912,16.1986666991,0,16.1986666991,27.52,-5.08,27.9849388064,131.76
2020-08-11 08:00:00,80.2266667023,19.37,82.5319026205,17.8066667023,0,17.8066667023,62.42,19.37,65.3563562326,130.74,49.8666667023,-2.15,49.9129937791,17.8066667023,0,17.8066667023,32.06,-2.15,32.1320105191,131.01
2020-08-11 08:30:00,84.702500039,19.31,86.8757135962,19.502500039,0,19.502500039,65.2,19.31,67.9993830854,130.48,58.142500039,0.91,58.1496208998,19.502500039,0,19.502500039,38.64,0.91,38.6507140943,130.39
2020-08-11 09:00:00,86.0438333924,19.33,88.1883788538,29.5238333924,0,29.5238333924,56.52,19.33,59.734071517,131.05,60.6638333924,-0.02,60.6638366892,29.5238333924,0,29.5238333924,31.14,-0.02,31.1400064226,131.04
2020-08-11 09:30:00,88.4770000598,21.12,90.9628162469,29.8770000598,0,29.8770000598,58.6,21.12,62.2897615985,130.66,67.3770000598,-0.03,67.3770067386,29.8770000598,0,29.8770000598,37.5,-0.03,37.500012,130.84
2020-08-11 10:00:00,88.0878333968,22.02,90.7983854072,31.7578333968,0,31.7578333968,56.33,22.02,60.4809829616,130.54,70.1678333968,0.1,70.1679046545,31.7578333968,0,31.7578333968,38.41,0.1,38.4101301742,130.84
2020-08-11 10:30:00,88.176166734,23.6,91.2797698282,33.646166734,0,33.646166734,54.53,23.6,59.4178500116,130.28,73.896166734,1.1,73.904353444,33.646166734,0,33.646166734,40.25,1.1,40.2650282503,130.56
2020-08-11 11:00:00,85.8533334103,24.4,89.2533184686,38.493333410299996,0,38.493333410299996,47.36,24.4,53.275975824,130.28,75.5733334103,1.38,75.5859320426,38.493333410299996,0,38.493333410299996,37.08,1.38,37.1056707256,130.56
2020-08-11 11:30:00,83.3758334148,24.86,87.0031562509,40.7458334148,0,40.7458334148,42.63,24.86,49.3491286651,130.2,76.0058334148,1.8599999999999999,76.0285887879,40.7458334148,0,40.7458334148,35.26,1.8599999999999999,35.3090243422,130.39
2020-08-11 12:00:00,83.2453334205,25.89,87.1784241443,43.5653334205,0,43.5653334205,39.68,25.89,47.3792623412,130.03,78.6653334205,2.32,78.699536734,43.5653334205,0,43.5653334205,35.1,2.32,35.1765888056,130.27
2020-08-11 12:30:00,83.4005000966,25.0,87.0668904714,48.3005000966,0,48.3005000966,35.1,25.0,43.093038881,130.21,73.4005000966,0.72,73.4040313227,48.3005000966,0,48.3005000966,25.1,0.72,25.1103245698,130.52
2020-08-11 13:00:00,83.3640000968,24.6,86.9178722251,48.4140000968,0,48.4140000968,34.95,24.6,42.7394723879,130.41,76.1040000968,0.18,76.1042129631,48.4140000968,0,48.4140000968,27.69,0.18,27.6905850426,130.73
2020-08-11 13:30:00,80.5188334312,23.88,83.9853376317,48.9088334312,0,48.9088334312,31.61,23.88,39.6162403567,130.57,72.4088334312,-0.38,72.4098305402,48.9088334312,0,48.9088334312,23.5,-0.38,23.5030721396,130.8
2020-08-11 14:00:00,79.0716667628,23.79,82.572953106,48.0616667628,0,48.0616667628,31.01,23.79,39.0843216648,130.65,70.9416667628,-0.41000000000000003,70.9428515291,48.0616667628,0,48.0616667628,22.88,-0.41000000000000003,22.8836732191,130.91
2020-08-11 14:30:00,78.4598334246,23.75,81.9756546849,45.6198334246,0,45.6198334246,32.84,23.75,40.5281149327,130.65,71.2398334246,-0.15,71.2399913417,45.6198334246,0,45.6198334246,25.62,-0.15,25.6204391063,130.91
2020-08-11 15:00:00,78.8625000888,23.42,82.2665808227,44.3925000888,0,44.3925000888,34.47,23.42,41.6734603795,130.65,66.6525000888,-0.05,66.6525188428,44.3925000888,0,44.3925000888,22.26,-0.05,22.2600561545,130.83
2020-08-11 15:30:00,83.9723334015,23.63,87.2337645461,34.0823334015,0,34.0823334015,49.89,23.63,55.2031611414,130.44,68.4023334015,1.21,68.4130346847,34.0823334015,0,34.0823334015,34.32,1.21,34.3413235039,130.57
2020-08-11 16:00:00,86.9388333996,23.05,89.9425552944,33.1388333996,0,33.1388333996,53.8,23.05,58.5298428154,130.44,66.5488333996,0.32,66.549602755,33.1388333996,0,33.1388333996,33.41,0.32,33.4115324402,130.69
2020-08-11 16:30:00,85.8888333961,22.04,88.6716036967,31.3988333961,0,31.3988333961,54.49,22.04,58.7785819836,130.66,68.5588333961,0.03,68.5588399598,31.3988333961,0,31.3988333961,37.16,0.03,37.1600121098,130.8
2020-08-11 17:00:00,86.1451667348,21.01,88.670230922,34.0551667348,0,34.0551667348,52.09,21.01,56.1675012797,130.76,67.4751667348,-0.97,67.4821385693,34.0551667348,0,34.0551667348,33.42,-0.97,33.4340739366,130.94
2020-08-11 17:30:00,89.1783333997,20.44,91.490812369,33.1583333997,0,33.1583333997,56.02,20.44,59.6324911437,130.76,70.9183333996,-1.01,70.9255251104,33.1583333997,0,33.1583333997,37.76,-1.01,37.7735052649,130.94
2020-08-11 18:00:00,91.9143333898,20.35,94.1401464971,28.2443333898,0,28.2443333898,63.67,20.35,66.8430355385,130.76,70.5743333898,-0.74,70.5782128806,28.2443333898,0,28.2443333898,42.33,-0.74,42.3364677317,130.94
2020-08-11 18:30:00,93.0185000465,19.69,95.0796374146,23.2385000465,0,23.2385000465,69.78,19.69,72.504789497,130.76,67.9185000465,-1.11,67.9275698709,23.2385000465,0,23.2385000465,44.68,-1.11,44.6937859215,130.94
2020-08-11 19:00:00,92.806666704,19.41,94.8146902369,18.676666704,0,18.676666704,74.13,19.41,76.6290088674,130.51,64.726666704,-1.22,64.7381632626,18.676666704,0,18.676666704,46.05,-1.22,46.0661578602,130.72
2020-08-11 19:30:00,91.8583333617,18.95,93.7926218206,14.1883333617,0,14.1883333617,77.67,18.95,79.9483045474,130.43,61.0883333617,-1.47,61.1060174853,14.1883333617,0,14.1883333617,46.9,-1.47,46.9230316582,130.72
2020-08-11 20:00:00,90.1715000268,18.07,91.964255649,13.3915000268,0,13.3915000268,76.78,18.07,78.8777110469,130.61,57.6315000268,-2.35,57.6793922934,13.3915000268,0,13.3915000268,44.24,-2.35,44.3023712684,130.85
2020-08-11 20:30:00,89.3281666903,17.71,91.0668186786,11.7981666903,0,11.7981666903,77.53,17.71,79.527007991,130.75,55.5581666903,-2.79,55.6281761878,11.7981666903,0,11.7981666903,43.76,-2.79,43.8488506121,131.02
2020-08-11 21:00:00,88.9630000238,17.44,90.6563234046,11.893000023799999,0,11.893000023799999,77.07,17.44,79.0185959126,130.75,54.1530000238,-3.2800000000000002,54.2522424567,11.893000023799999,0,11.893000023799999,42.26,-3.2800000000000002,42.3870970933,131.02
2020-08-11 21:30:00,89.5340000273,16.83,91.1020639771,13.6340000273,0,13.6340000273,75.9,16.83,77.7435457128,130.96,52.7740000273,-3.98,52.9238649276,13.6340000273,0,13.6340000273,39.14,-3.98,39.3418352393,131.31
2020-08-11 22:00:00,86.7113333657,14.88,87.9788027542,16.1813333657,0,16.1813333657,70.53,14.88,72.0825589168,131.62,51.7413333657,-4.02,51.8972636895,16.1813333657,0,16.1813333657,35.56,-4.02,35.7865058367,131.67
2020-08-11 22:30:00,82.8200000296,12.73,83.7926327603,14.8200000296,0,14.8200000296,68.0,12.73,69.1813045555,132.11,51.2300000296,-1.5,51.2519551143,14.8200000296,0,14.8200000296,36.41,-1.5,36.4408850057,131.67
2020-08-11 23:00:00,78.9510000181,13.13,80.0353503388,9.0510000181,0,9.0510000181,69.9,13.13,71.1224781627,132.0,51.0010000181,-0.32,51.0020039101,9.0510000181,0,9.0510000181,41.95,-0.32,41.9512204828,131.4
2020-08-11 23:30:00,73.433166675,13.24,74.6172069158,4.143166675,0,4.143166675,69.29,13.24,70.5436155864,131.92,48.043166675,0.35000000000000003,48.0444415532,4.143166675,0,4.143166675,43.9,0.35000000000000003,43.9013951942,131.24
2020-08-12 00:00:00,66.5560000084,12.7,67.7568530638,4.1860000084,0,4.1860000084,62.37,12.7,63.6498774547,132.55,44.3560000084,-0.34,44.3573030824,4.1860000084,0,4.1860000084,40.17,-0.34,40.171438859,131.86
2020-08-12 00:30:00,64.0745000084,12.24,65.2331139172,4.2145000084,0,4.2145000084,59.86,12.24,61.0985859083,132.81,42.6945000084,-0.65,42.6994476659,4.2145000084,0,4.2145000084,38.48,-0.65,38.4854894733,132.07
2020-08-12 01:00:00,64.4195000081,12.82,65.6827555854,4.0295000081,0,4.0295000081,60.39,12.82,61.7357635411,132.81,41.6195000081,-0.79,41.6269970202,4.0295000081,0,4.0295000081,37.59,-0.79,37.5983004935,132.07
2020-08-12 01:30:00,65.1358333415,16.6,67.2178308568,4.0658333415,0,4.0658333415,61.07,16.6,63.2858981132,132.48,41.8658333415,0.01,41.8658345358,4.0658333415,0,4.0658333415,37.8,0.01,37.8000013228,132.19
2020-08-12 02:00:00,62.3120000081,17.49,64.7200544268,4.0320000081,0,4.0320000081,58.28,17.49,60.8478306926,132.63,39.6720000081,-3.63,39.837726901,4.0320000081,0,4.0320000081,35.64,-3.63,35.8243841538,132.82
2020-08-12 02:30:00,60.4491666748,17.77,63.0069412976,4.0891666748,0,4.0891666748,56.36,17.77,59.0950294018,132.82,38.3891666748,-5.07,38.722513064,4.0891666748,0,4.0891666748,34.3,-5.07,34.6726823306,133.15
2020-08-12 03:00:00,58.8320000082,17.53,61.3881513402,4.1020000082,0,4.1020000082,54.73,17.53,57.468894195,132.96,37.4020000082,-5.2,37.761747902,4.1020000082,0,4.1020000082,33.3,-5.2,33.7035606428,133.26
2020-08-12 03:30:00,59.5485000082,17.02,61.9330626825,4.1085000082,0,4.1085000082,55.44,17.02,57.9937410416,133.12,37.3485000082,-5.42,37.7397251297,4.1085000082,0,4.1085000082,33.24,-5.42,33.6789845453,133.37
2020-08-12 04:00:00,58.8295000083,17.04,61.2476258415,4.1395000083,0,4.1395000083,54.69,17.04,57.2831362619,133.12,37.0895000083,-5.49,37.4936142678,4.1395000083,0,4.1395000083,32.95,-5.49,33.404230271,133.37
2020-08-12 04:30:00,56.8571666752,17.26,59.4192309133,4.2471666752,0,4.2471666752,52.61,17.26,55.368941655,133.33,36.5371666752,-5.51,36.9502997099,4.2471666752,0,4.2471666752,32.29,-5.51,32.7567428173,133.61
2020-08-12 05:00:00,55.8785000108,16.41,58.2382594474,5.4185000108,0,5.4185000108,50.46,16.41,53.0612824949,133.51,34.8285000108,-3.89,35.045064032,5.4185000108,0,5.4185000108,29.41,-3.89,29.6661456883,133.45
2020-08-12 05:30:00,57.381333342,16.96,59.8352656559,4.351333342,0,4.351333342,53.03,16.96,55.6760496084,133.12,37.301333342,-3.16,37.4349444917,4.351333342,0,4.351333342,32.95,-3.16,33.1011797373,133.12
2020-08-12 06:00:00,58.5898333419,17.34,61.1019162631,4.2698333419,0,4.2698333419,54.32,17.34,57.0205050837,132.96,38.1698333419,-2.94,38.2828914444,4.2698333419,0,4.2698333419,33.9,-2.94,34.0272479052,132.96
2020-08-12 06:30:00,63.3216666755,18.43,65.9492105378,4.4116666755,0,4.4116666755,58.91,18.43,61.7256267688,132.3,41.2316666755,-2.14,41.2871643109,4.4116666755,0,4.4116666755,36.82,-2.14,36.8821365975,132.46
2020-08-12 07:00:00,62.500500011,18.35,65.1385830489,5.480500011,0,5.480500011,57.02,18.35,59.8999407345,131.95,54.050500011,-3.94,54.1939124943,5.480500011,0,5.480500011,48.57,-3.94,48.7295444264,132.14
2020-08-12 07:30:00,67.9546666815,19.9,70.8085215479,7.4346666815,0,7.4346666815,60.52,19.9,63.707773466,131.45,63.7146666815,-3.45,63.8080030274,7.4346666815,0,7.4346666815,56.28,-3.45,56.3856444496,131.74
2020-08-12 08:00:00,72.6548333598,18.1,74.8754620055,13.2148333598,0,13.2148333598,59.44,18.1,62.1347213722,131.15,69.4348333598,-0.98,69.4417488525,13.2148333598,0,13.2148333598,56.22,-0.98,56.2285407956,130.96
2020-08-12 08:30:00,78.5413333718,16.52,80.2598993758,19.2213333718,0,19.2213333718,59.32,16.52,61.5773724675,130.97,76.3613333718,-1.16,76.3701436054,19.2213333718,0,19.2213333718,57.14,-1.16,57.1517733758,130.65
2020-08-12 09:00:00,78.7271667077,18.48,80.8670339373,20.5171667077,0,20.5171667077,58.21,18.48,61.0730259607,130.67,80.4971667077,0.9400000000000001,80.5026549125,20.5171667077,0,20.5171667077,59.98,0.9400000000000001,59.9873653364,130.26
2020-08-12 09:30:00,80.7123333869,19.26,82.9784813114,26.7723333869,0,26.7723333869,53.94,19.26,57.2753978598,130.53,82.1223333869,2.69,82.1663784093,26.7723333869,0,26.7723333869,55.35,2.69,55.4153282044,129.93
2020-08-12 10:00:00,80.5845000637,19.76,82.9717979227,31.8745000637,0,31.8745000637,48.71,19.76,52.565404022,130.53,84.8645000637,4.9,85.0058431584,31.8745000637,0,31.8745000637,52.99,4.9,53.2160699413,129.73
2020-08-12 10:30:00,75.8688334088,17.96,77.9656429642,37.7488334088,0,37.7488334088,38.12,17.96,42.1390080567,130.99,84.8888334088,3.79,84.9733966457,37.7488334088,0,37.7488334088,47.14,3.79,47.2921103357,130.06
2020-08-12 11:00:00,73.7730000777,18.83,76.138193047,38.8530000777,0,38.8530000777,34.92,18.83,39.6733575589,130.77,85.4430000777,4.17,85.5446968682,38.8530000777,0,38.8530000777,46.59,4.17,46.7762439706,129.89
2020-08-12 11:30:00,73.4273334061,16.73,75.3091375009,36.3673334061,0,36.3673334061,37.06,16.73,40.6612407582,130.77,86.5873334061,-4.18,86.6881693565,36.3673334061,0,36.3673334061,50.22,-4.18,50.3936583312,130.47
2020-08-12 12:00:00,71.6403334115,15.86,73.3749069595,39.0903334115,0,39.0903334115,32.55,15.86,36.2083153433,130.77,84.7103334115,-5.71,84.9025599537,39.0903334115,0,39.0903334115,45.62,-5.71,45.9759556725,130.47
2020-08-12 12:30:00,68.4403334281,14.93,70.0498689488,47.3703334281,0,47.3703334281,21.07,14.93,25.823435093,131.23,79.7603334281,-9.08,80.2755080243,47.3703334281,0,47.3703334281,32.39,-9.08,33.6386459299,131.31
2020-08-12 13:00:00,66.9375000978,13.51,68.2872537106,48.8975000978,0,48.8975000978,18.04,13.51,22.5380056793,131.93,78.6975000978,-9.07,79.2184411715,48.8975000978,0,48.8975000978,29.8,-9.07,31.1497174947,131.81
2020-08-12 13:30:00,67.0705000976,13.8,68.4754845425,48.7805000976,0,48.7805000976,18.29,13.8,22.9120950592,132.1,72.3005000976,-9.45,72.915463479,48.7805000976,0,48.7805000976,23.52,-9.45,25.3474436581,132.07
2020-08-12 14:00:00,67.8055000975,14.43,69.3239550478,48.7455000975,0,48.7455000975,19.06,14.43,23.9062439542,132.1,75.8655000975,-8.27,76.3149199373,48.7455000975,0,48.7455000975,27.12,-8.27,28.3529063766,131.93
2020-08-12 14:30:00,68.8271667533,14.79,70.3983166226,43.3371667533,0,43.3371667533,25.49,14.79,29.4700559891,132.1,80.7571667533,-7.92,81.1446016814,43.3371667533,0,43.3371667533,37.42,-7.92,38.2489581557,132.03
2020-08-12 15:00:00,68.108333407,14.12,69.5565919197,36.828333407,0,36.828333407,31.28,14.12,34.3192773817,132.1,80.848333407,-8.4,81.2835347084,36.828333407,0,36.828333407,44.02,-8.4,44.8142879002,132.03
2020-08-12 15:30:00,68.027166735,13.25,69.3055402836,34.187166735,0,34.187166735,33.84,13.25,36.3415478482,132.18,79.887166735,-8.65,80.354103249,34.187166735,0,34.187166735,45.7,-8.65,46.511423328,132.03
2020-08-12 16:00:00,70.2858333981,12.94,71.467069175,32.3858333981,0,32.3858333981,37.9,12.94,40.0481410305,132.18,80.6958333981,-8.58,81.1506865517,32.3858333981,0,32.3858333981,48.31,-8.58,49.0660014674,132.03
2020-08-12 16:30:00,73.1940000612,12.3,74.220291329,30.6040000612,0,30.6040000612,42.59,12.3,44.3305549255,132.32,82.1340000612,-8.82,82.6062126359,30.6040000612,0,30.6040000612,51.53,-8.82,52.2793773873,132.13
2020-08-12 17:00:00,79.1185000578,11.24,79.912919177,28.8985000578,0,28.8985000578,50.22,11.24,51.4624717634,132.49,81.3885000578,-9.48,81.9387474987,28.8985000578,0,28.8985000578,52.49,-9.48,53.3392022812,132.28
2020-08-12 17:30:00,82.177666715,10.66,82.8661843379,24.177666715,0,24.177666715,58.0,10.66,58.9714812431,132.49,83.907666715,-9.34,84.425897292,24.177666715,0,24.177666715,59.73,-9.34,60.4558392548,132.28
2020-08-12 18:00:00,82.8310000387,10.0,83.4324551203,19.3310000387,0,19.3310000387,63.5,10.0,64.2825792886,132.41,82.3110000387,-9.3,82.8347193353,19.3310000387,0,19.3310000387,62.98,-9.3,63.6629436957,132.15
2020-08-12 18:30:00,82.1683333609,9.41,82.7053995051,13.7783333609,0,13.7783333609,68.39,9.41,69.0343407298,132.07,80.8983333609,-9.53,81.4577267088,13.7783333609,0,13.7783333609,67.12,-9.53,67.7931803355,131.83
2020-08-12 19:00:00,82.7813333557,8.82,83.249874187,11.1713333557,0,11.1713333557,71.61,8.82,72.1511226524,131.76,78.9413333557,-10.47,79.6326252988,11.1713333557,0,11.1713333557,67.77,-10.47,68.5740023624,131.61
2020-08-12 19:30:00,84.4038333535,5.88,84.6084007931,10.0738333535,0,10.0738333535,74.33,5.88,74.5622109382,132.3,78.6438333535,-10.46,79.3363984847,10.0738333535,0,10.0738333535,68.57,-10.46,69.3632215226,131.79
2020-08-12 20:00:00,83.3033333493,5.31,83.4723993132,7.9833333493000005,0,7.9833333493000005,75.32,5.31,75.5069433893,132.46,75.9233333493,-11.29,76.7581699031,7.9833333493000005,0,7.9833333493000005,67.94,-11.29,68.8716756004,132.04
2020-08-12 20:30:00,83.7013333522,4.53,83.8238277874,9.441333352200001,0,9.441333352200001,74.26,4.53,74.3980409688,131.9,70.8613333522,-13.03,72.0493543653,9.441333352200001,0,9.441333352200001,61.42,-13.03,62.7869198162,131.64
2020-08-12 21:00:00,84.2545000197,4.28,84.3631387133,9.8345000197,0,9.8345000197,74.42,4.28,74.5429728412,132.28,70.0745000197,-13.4,71.3442047612,9.8345000197,0,9.8345000197,60.24,-13.4,61.7123780128,132.05
2020-08-12 21:30:00,82.0535000315,7.01,82.3523950315,15.7435000315,0,15.7435000315,66.31,7.01,66.6795035974,132.39,69.6035000315,-15.11,71.2247100144,15.7435000315,0,15.7435000315,53.86,-15.11,55.9393573435,132.7
2020-08-12 22:00:00,79.1640000186,8.67,79.6373517826,9.3240000186,0,9.3240000186,69.84,8.67,70.376093242,132.39,70.0540000186,-14.97,71.6356323251,9.3240000186,0,9.3240000186,60.73,-14.97,62.5478520814,132.83
2020-08-12 22:30:00,74.1341666769,8.68,74.640585936,5.1041666769,0,5.1041666769,69.03,8.68,69.5735819115,132.39,65.5541666769,-14.56,67.151637126,5.1041666769,0,5.1041666769,60.45,-14.56,62.1787431523,132.83
2020-08-12 23:00:00,69.1191666745,8.44,69.6325556172,3.9191666745,0,3.9191666745,65.2,8.44,65.7440004867,132.47,63.0591666745,-13.77,64.5451113694,3.9191666745,0,3.9191666745,59.14,-13.77,60.7219276703,132.71
2020-08-12 23:30:00,63.9675000078,15.03,65.7095271422,3.8975000078,0,3.8975000078,60.07,15.03,61.9217716155,132.19,57.2075000078,-4.46,57.38109146,3.8975000078,0,3.8975000078,53.31,-4.46,53.4962400548,132.13
2020-08-13 00:00:00,60.3443333412,15.45,62.2907783416,3.9443333412,0,3.9443333412,56.4,15.45,58.4778804335,132.54,54.0943333412,-5.36,54.3592356424,3.9443333412,0,3.9443333412,50.15,-5.36,50.4356233232,132.62
2020-08-13 00:30:00,59.4233333412,16.91,61.7825270232,3.9133333412,0,3.9133333412,55.51,16.91,58.0285119575,132.34,54.5333333412,-5.86,54.847279288,3.9133333412,0,3.9133333412,50.62,-5.86,50.9580611876,132.62
2020-08-13 01:00:00,57.7580000097,16.54,60.0795985766,4.8580000097,0,4.8580000097,52.9,16.54,55.4254598538,132.11,52.1880000097,-7.1,52.6687511245,4.8580000097,0,4.8580000097,47.33,-7.1,47.8595747996,132.54
2020-08-13 01:30:00,57.508333341,16.42,59.8065615436,3.8583333411,0,3.8583333411,53.65,16.42,56.1064960588,132.18,54.018333341,-6.98,54.4674282204,3.8583333411,0,3.8583333411,50.16,-6.98,50.6433213761,132.54
2020-08-13 02:00:00,56.2793333412,16.21,58.5672900289,3.9193333411999998,0,3.9193333411999998,52.36,16.21,54.8118025611,132.33,52.8893333412,-7.31,53.392112538,3.9193333411999998,0,3.9193333411999998,48.97,-7.31,49.5125943574,132.74
2020-08-13 02:30:00,54.9891666744,16.09,57.2948213327,3.8591666744,0,3.8591666744,51.13,16.09,53.6019122793,132.6,51.3591666744,-7.73,51.9376251044,3.8591666744,0,3.8591666744,47.5,-7.73,48.124867792,132.98
2020-08-13 03:00:00,54.0078333411,15.91,56.3025235864,3.8878333411,0,3.8878333411,50.12,15.91,52.5846222769,132.77,50.7178333411,-8.05,51.3527128672,3.8878333411,0,3.8878333411,46.83,-8.05,47.5168538521,133.18
2020-08-13 03:30:00,53.4665000078,15.93,55.7891703029,3.8865000078,0,3.8865000078,49.58,15.93,52.0763026721,132.77,50.3865000078,-8.0,51.0176379602,3.8865000078,0,3.8865000078,46.5,-8.0,47.1831537734,133.07
2020-08-13 04:00:00,53.2830000078,15.87,55.5961778347,3.8830000077999998,0,3.8830000077999998,49.4,15.87,51.8865772623,132.47,50.2430000078,-8.07,50.886972299199996,3.8830000077999998,0,3.8830000077999998,46.36,-8.07,47.0571407971,133.07
2020-08-13 04:30:00,52.9176666744,16.01,55.2865222841,3.8876666744,0,3.8876666744,49.03,16.01,51.5777180573,132.47,49.2376666744,-7.88,49.8642378819,3.8876666744,0,3.8876666744,45.35,-7.88,46.0295220484,133.07
2020-08-13 05:00:00,53.1970000077,15.76,55.4824153207,3.8670000077,0,3.8670000077,49.33,15.76,51.7863543803,132.47,50.3170000077,-8.03,50.9537181153,3.8670000077,0,3.8670000077,46.45,-8.03,47.1389796241,132.92
2020-08-13 05:30:00,53.8611666743,15.75,56.1167334716,3.8411666743,0,3.8411666743,50.02,15.75,52.441042133,132.11,50.1811666743,-7.58,50.750427474,3.8411666743,0,3.8411666743,46.34,-7.58,46.9558516055,132.58
2020-08-13 06:00:00,55.517333341,15.82,57.7273479496,3.847333341,0,3.847333341,51.67,15.82,54.0375915451,132.27,52.007333341,-7.66,52.5684156243,3.847333341,0,3.847333341,48.16,-7.66,48.7653688595,132.68
2020-08-13 06:30:00,59.9386666746,17.2,62.3577081261,3.9886666746,0,3.9886666746,55.95,17.2,58.5341139849,131.58,55.9286666746,-6.28,56.2801399785,3.9886666746,0,3.9886666746,51.94,-6.28,52.3182759655,132.02
2020-08-13 07:00:00,63.3660000098,18.32,65.961142783,4.8860000098,0,4.8860000098,58.48,18.32,61.2824020417,131.26,58.9060000098,-4.79,59.1004309388,4.8860000098,0,4.8860000098,54.02,-4.79,54.2319509146,131.7
2020-08-13 07:30:00,66.7353333578,18.33,69.2068899632,12.2153333578,0,12.2153333578,54.52,18.33,57.5188603851,131.26,62.7853333578,-3.52,62.883928669,12.2153333578,0,12.2153333578,50.57,-3.52,50.6923593848,131.46
2020-08-13 08:00:00,71.1270000352,15.6,72.8176498797,17.5870000352,0,17.5870000352,53.54,15.6,55.7664020715,130.93,65.2070000352,-3.66,65.3096352278,17.5870000352,0,17.5870000352,47.62,-3.66,47.760443884,130.87
2020-08-13 08:30:00,93.124000036,17.91,94.8306252363,18.024000036,0,18.024000036,75.1,17.91,77.2060755381,130.05,33.054000036,0.0,33.054000036,18.024000036,0,18.024000036,15.03,0.0,15.03,130.36
2020-08-13 09:00:00,86.5543333777,16.96,88.2003074057,22.174333377700002,0,22.174333377700002,64.38,16.96,66.5764673139,130.39,65.1543333777,-4.17,65.2876409276,22.174333377700002,0,22.174333377700002,42.98,-4.17,43.1818167751,130.86
2020-08-13 09:30:00,85.902833383,17.75,87.7174970187,24.852833383,0,24.852833383,61.05,17.75,63.5780229325,130.39,74.602833383,-3.7199999999999998,74.69552295,24.852833383,0,24.852833383,49.75,-3.7199999999999998,49.8888855358,130.86
2020-08-13 10:00:00,84.5031667268,17.62,86.320620867,30.0831667268,0,30.0831667268,54.42,17.62,57.2014055771,130.5,73.8131667268,-4.09,73.9263936781,30.0831667268,0,30.0831667268,43.73,-4.09,43.9208492632,130.94
2020-08-13 10:30:00,83.8031667312,18.51,85.8230205374,32.2431667312,0,32.2431667312,51.56,18.51,54.781873827,130.39,77.6731667312,-3.21,77.7394682902,32.2431667312,0,32.2431667312,45.43,-3.21,45.5432651443,130.77
2020-08-13 11:00:00,80.8210000677,19.13,83.0541447006,33.8510000677,0,33.8510000677,46.97,19.13,50.7162478896,130.39,77.7910000677,-2.89,77.8446645027,33.8510000677,0,33.8510000677,43.94,-2.89,44.0349372658,130.66
2020-08-13 11:30:00,81.0228334015,19.63,83.3668785095,34.1028334015,0,34.1028334015,46.92,19.63,50.8608228404,130.39,79.7828334015,-2.41,79.8192245363,34.1028334015,0,34.1028334015,45.68,-2.41,45.7435295971,130.66
2020-08-13 12:00:00,81.2063334093,19.8,83.5853371458,37.9663334093,0,37.9663334093,43.24,19.8,47.55772913,130.47,78.8663334093,-2.8,78.9160221085,37.9663334093,0,37.9663334093,40.9,-2.8,40.9957314851,130.81
2020-08-13 12:30:00,78.5186667497,19.26,80.8463272398,41.5386667497,0,41.5386667497,36.98,19.26,41.6949397409,130.78,79.4086667497,-3.5700000000000003,79.488875039,41.5386667497,0,41.5386667497,37.87,-3.5700000000000003,38.0378995214,131.15
2020-08-13 13:00:00,79.3208334241,19.5,81.6825845275,45.4008334241,0,45.4008334241,33.92,19.5,39.1256488764,130.78,80.3808334241,-3.23,80.4457039372,45.4008334241,0,45.4008334241,34.98,-3.23,35.1288101136,131.15
2020-08-13 13:30:00,79.01733342,19.64,81.421548627,43.34733342,0,43.34733342,35.67,19.64,40.7195100658,130.91,82.68733342,-3.41,82.7576172211,43.34733342,0,43.34733342,39.34,-3.41,39.4875132162,131.24
2020-08-13 14:00:00,76.1101667487,20.12,78.7246586688,41.0401667487,0,41.0401667487,35.07,20.12,40.4316620979,130.91,83.2001667487,-3.1,83.2578990068,41.0401667487,0,41.0401667487,42.16,-3.1,42.2738169557,131.24
2020-08-13 14:30:00,75.8023334094,21.01,78.6601160074,38.0123334094,0,38.0123334094,37.79,21.01,43.2377635869,130.7,84.2523334094,-2.34,84.2848223877,38.0123334094,0,38.0123334094,46.24,-2.34,46.2991706189,131.02
2020-08-13 15:00:00,74.9340000717,20.43,77.6691011068,35.8440000717,0,35.8440000717,39.09,20.43,44.1068362048,130.7,83.2440000717,-2.91,83.2948476674,35.8440000717,0,35.8440000717,47.4,-2.91,47.4892419396,131.02
2020-08-13 15:30:00,73.4025000755,18.63,75.7298086445,37.7425000755,0,37.7425000755,35.66,18.63,40.2332263186,130.89,78.9725000755,-4.24,79.0862400685,37.7425000755,0,37.7425000755,41.23,-4.24,41.4474426232,131.18
2020-08-13 16:00:00,75.3268334004,17.99,77.4452834596,33.5368334004,0,33.5368334004,41.79,17.99,45.4977384053,130.96,77.7268334004,-4.5,77.8569883212,33.5368334004,0,33.5368334004,44.19,-4.5,44.4185332941,131.27
2020-08-13 16:30:00,81.0031667257,17.86,82.9487348884,29.5131667257,0,29.5131667257,51.49,17.86,54.4995385302,130.96,80.2131667257,-4.18,80.3220051802,29.5131667257,0,29.5131667257,50.7,-4.18,50.8720198144,131.17
2020-08-13 17:00:00,88.8911667066,17.03,90.5077920317,19.9511667066,0,19.9511667066,68.94,17.03,71.0122841486,130.58,77.9211667066,-4.09,78.0284327724,19.9511667066,0,19.9511667066,57.97,-4.09,58.1141032797,130.97
2020-08-13 17:30:00,95.0058333646,16.85,96.4885012491,15.6458333646,0,15.6458333646,79.36,16.85,81.1291076002,129.83,77.8958333646,-4.03,78.0000112536,15.6458333646,0,15.6458333646,62.25,-4.03,62.3803125994,130.74
2020-08-13 18:00:00,97.6925000301,16.77,99.1214278657,15.0625000301,0,15.0625000301,82.63,16.77,84.3145882988,129.83,78.8625000301,-3.91,78.9593693681,15.0625000301,0,15.0625000301,63.8,-3.91,63.9197004061,130.36
2020-08-13 18:30:00,97.9100000345,16.45,99.2822774051,17.2300000345,0,17.2300000345,80.68,16.45,82.3399350255,130.36,79.6200000345,-3.8200000000000003,79.7115851397,17.2300000345,0,17.2300000345,62.39,-3.8200000000000003,62.5068356262,130.69
2020-08-13 19:00:00,96.3128333582,15.99,97.6311526588,12.4428333582,0,12.4428333582,83.87,15.99,85.3806594025,130.58,77.7628333582,-4.11,77.8713705536,12.4428333582,0,12.4428333582,65.32,-4.11,65.4491749375,130.96
2020-08-13 19:30:00,94.6878333483,17.07,96.2141916985,7.4978333483,0,7.4978333483,87.19,17.07,88.8452643645,130.39,74.3478333483,-3.3,74.4210341476,7.4978333483,0,7.4978333483,66.85,-3.3,66.9314014495,130.79
2020-08-13 20:00:00,92.1691666871,14.45,93.295004088,10.1991666871,0,10.1991666871,81.97,14.45,83.233907754,131.12,72.7591666871,-4.65,72.9076047954,10.1991666871,0,10.1991666871,62.56,-4.65,62.732576067,131.31
2020-08-13 20:30:00,89.5100000217,14.13,90.6184142649,10.8700000217,0,10.8700000217,78.64,14.13,79.8993523128,131.63,69.9100000217,-5.08,70.0943257549,10.8700000217,0,10.8700000217,59.04,-5.08,59.2581471192,131.77
2020-08-13 21:00:00,88.1540000212,18.3,90.0334255693,10.6240000212,0,10.6240000212,77.53,18.3,79.6604726323,130.91,68.7040000212,-4.23,68.8340941607,10.6240000212,0,10.6240000212,58.08,-4.23,58.2338329496,131.46
2020-08-13 21:30:00,88.3216666883,18.62,90.2630666807,10.8216666883,0,10.8216666883,77.5,18.62,79.7054226512,130.91,68.2216666883,-4.37,68.3614855436,10.8216666883,0,10.8216666883,57.4,-4.37,57.5661089531,131.54
2020-08-13 22:00:00,85.3755000168,18.79,87.418762878,8.4055000168,0,8.4055000168,76.97,18.79,79.2303287889,131.11,67.4755000168,-5.55,67.7033647799,8.4055000168,0,8.4055000168,59.07,-5.55,59.3301559074,131.86
2020-08-13 22:30:00,80.1913333439,18.87,82.381592868,5.2913333439,0,5.2913333439,74.9,18.87,77.2404486005,131.02,62.5413333439,-5.82,62.8115497057,5.2913333439,0,5.2913333439,57.25,-5.82,57.5450684247,131.74
2020-08-13 23:00:00,75.747833341,17.59,77.7633741285,3.817833341,0,3.817833341,71.93,17.59,74.049530721,131.8,59.937833341,-5.2,60.1629775328,3.817833341,0,3.817833341,56.12,-5.2,56.3603974436,132.28
2020-08-13 23:30:00,70.5533333412,16.8,72.5259460162,3.9133333412,0,3.9133333412,66.64,16.8,68.7250289196,132.52,55.1733333412,-6.31,55.5329885021,3.9133333412,0,3.9133333412,51.26,-6.31,51.646913751,132.99
2020-08-14 00:00:00,64.6256666747,15.74,66.5148434047,4.0356666747,0,4.0356666747,60.59,15.74,62.6010838564,130.83,49.4256666747,-7.88,50.0498843779,4.0356666747,0,4.0356666747,45.39,-7.88,46.0689320475,131.41
2020-08-14 00:30:00,62.4346666814,14.48,64.0917935747,7.3846666814,0,7.3846666814,55.05,14.48,56.9225166345,131.21,47.7046666814,-9.96,48.7333235393,7.3846666814,0,7.3846666814,40.32,-9.96,41.5319635943,131.84
2020-08-14 01:00:00,61.0495000124,14.49,62.7455301337,6.1895000124,0,6.1895000124,54.86,14.49,56.7413403085,131.37,47.9495000124,-10.02,48.9852523872,6.1895000124,0,6.1895000124,41.76,-10.02,42.9452907779,132.11
2020-08-14 01:30:00,62.2513333414,14.8,63.986471248,4.0113333414,0,4.0113333414,58.24,14.8,60.0910775407,131.26,50.0813333414,-9.58,50.9893748662,4.0113333414,0,4.0113333414,46.07,-9.58,47.0555129608,132.24
2020-08-14 02:00:00,60.0683333412,14.93,61.8959576256,3.9183333412,0,3.9183333412,56.15,14.93,58.1010103182,131.65,47.3283333412,-9.38,48.2488915609,3.9183333412,0,3.9183333412,43.41,-9.38,44.4118508959,132.32
2020-08-14 02:30:00,58.4223333413,14.43,60.1780186865,3.9623333413,0,3.9623333413,54.46,14.43,56.3392980077,131.95,45.8523333413,-9.97,46.9237399707,3.9623333413,0,3.9623333413,41.89,-9.97,43.0601091499,132.61
2020-08-14 03:00:00,57.5958333411,13.85,59.2376781977,3.8858333411,0,3.8858333411,53.71,13.85,55.4669865776,132.11,46.1858333411,-10.55,47.3754546301,3.8858333411,0,3.8858333411,42.3,-10.55,43.5957853468,132.72
2020-08-14 03:30:00,56.4595000078,13.71,58.1002516443,3.9095000078,0,3.9095000078,52.55,13.71,54.308991889,132.34,44.6795000078,-10.57,45.9127718718,3.9095000078,0,3.9095000078,40.77,-10.57,42.1179035566,132.92
2020-08-14 04:00:00,55.5966666744,13.91,57.3103607152,3.8666666744000002,0,3.8666666744000002,51.73,13.91,53.567536811,132.34,42.6966666744,-10.26,43.9121047674,3.8666666744000002,0,3.8666666744000002,38.83,-10.26,40.1626256612,132.92
2020-08-14 04:30:00,55.7458333411,14.15,57.5136543343,3.8658333411,0,3.8658333411,51.88,14.15,53.7750583449,132.19,42.6858333411,-10.03,43.8483895716,3.8658333411,0,3.8658333411,38.82,-10.03,40.0948039028,132.77
2020-08-14 05:00:00,55.676333343,13.75,57.3490766666,4.816333343,0,4.816333343,50.86,13.75,52.6858814105,132.19,42.726333343,-10.54,44.0071716989,4.816333343,0,4.816333343,37.91,-10.54,39.3479313306,132.77
2020-08-14 05:30:00,56.8356666766,13.82,58.4917550307,4.9756666766,0,4.9756666766,51.86,13.82,53.6698425561,131.75,43.3256666766,-10.16,44.5009999098,4.9756666766,0,4.9756666766,38.35,-10.16,39.6730147581,132.41
2020-08-14 06:00:00,58.3730000093,14.4,60.1229334787,4.6430000093,0,4.6430000093,53.73,14.4,55.6261889761,131.34,44.6530000093,-9.4,45.6316820842,4.6430000093,0,4.6430000093,40.01,-9.4,41.0993929396,132.11
2020-08-14 06:30:00,63.0803333431,15.39,64.9305825838,4.8803333431,0,4.8803333431,58.2,15.39,60.2004327227,131.02,47.6103333431,-8.56,48.373726764,4.8803333431,0,4.8803333431,42.73,-8.56,43.5789685514,131.78
