Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-14 07:00:00,68.4035000086,15.87,70.2203368934,4.2835000086,0,4.2835000086,64.12,15.87,66.0547598588,130.88,52.3935000086,-5.78,52.7113578192,4.2835000086,0,4.2835000086,48.11,-5.78,48.4559645451,131.23
2020-08-14 07:30:00,74.4175000096,17.59,76.4681136663,4.7875000096,0,4.7875000096,69.63,17.59,71.8174421711,130.88,56.4775000096,-2.46,56.5310499401,4.7875000096,0,4.7875000096,51.69,-2.46,51.7485043262,131.0
2020-08-14 08:00:00,79.489666683,18.66,81.6504911766,8.169666683,0,8.169666683,71.32,18.66,73.7206755259,130.52,59.859666683,-2.26,59.902314608,8.169666683,0,8.169666683,51.69,-2.26,51.7393824857,130.79
2020-08-14 08:30:00,86.4688333665,18.73,88.47413206,16.5888333665,0,16.5888333665,69.88,18.73,72.3465776661,130.11,66.9488333665,-3.18,67.0243141639,16.5888333665,0,16.5888333665,50.36,-3.18,50.4603012278,130.51
2020-08-14 09:00:00,90.1348333706,21.59,92.6844986324,18.6148333706,0,18.6148333706,71.52,21.59,74.7076870208,130.52,71.0348333706,-2.63,71.0835033744,18.6148333706,0,18.6148333706,52.42,-2.63,52.4859343063,131.17
2020-08-14 09:30:00,91.7220000388,22.05,94.3351885095,19.4020000388,0,19.4020000388,72.32,22.05,75.6067781353,130.37,72.8720000388,-2.0,72.8994402561,19.4020000388,0,19.4020000388,53.47,-2.0,53.5073910782,131.02
2020-08-14 10:00:00,92.1380000415,22.68,94.8883209444,20.7580000415,0,20.7580000415,71.38,22.68,74.8965072617,130.19,74.1780000415,-1.62,74.1956878138,20.7580000415,0,20.7580000415,53.42,-1.62,53.4445581888,130.88
2020-08-14 10:30:00,92.8778333684,23.62,95.8342127385,17.5578333684,0,17.5578333684,75.32,23.62,78.9367265599,130.03,77.0778333684,-0.42,77.0789776578,17.5578333684,0,17.5578333684,59.52,-0.42,59.5214818364,130.72
2020-08-14 11:00:00,103.5600112876,24.64,106.450953673,26.7600112876,0,26.7600112876,76.8,24.64,80.655871454,129.75,48.0100112876,-0.71,48.0152609473,26.7600112876,0,26.7600112876,21.25,-0.71,21.261857868,130.72
2020-08-14 11:30:00,114.1960126647,27.22,117.3953053087,25.3360126647,0,25.3360126647,88.86,27.22,92.9356121194,129.23,25.3360126647,0.0,25.3360126647,25.3360126647,0,25.3360126647,0.0,0.0,0.0,130.72
2020-08-14 12:00:00,119.118012609,24.1,121.5315223632,22.278012609,0,22.278012609,96.84,24.1,99.7937653363,129.36,22.278012609,0.0,22.278012609,22.278012609,0,22.278012609,0.0,0.0,0.0,130.59
2020-08-14 12:30:00,116.7561792831,23.63,119.1233910732,19.1661792831,0,19.1661792831,97.59,23.63,100.4100841549,129.36,19.1661792831,0.0,19.1661792831,19.1661792831,0,19.1661792831,0.0,0.0,0.0,130.47
2020-08-14 13:00:00,117.075300701,22.94,119.30159108,17.685300701,0,17.685300701,99.39,22.94,102.0030180926,129.36,17.685300701,0.0,17.685300701,17.685300701,0,17.685300701,0.0,0.0,0.0,130.47
2020-08-14 13:30:00,111.5480000445,20.42,113.4016433476,22.2580000445,0,22.2580000445,89.29,20.42,91.59519911,130.28,22.2580000445,0.0,22.2580000445,22.2580000445,0,22.2580000445,0.0,0.0,0.0,130.92
2020-08-14 14:00:00,111.5091666981,21.64,113.5895411457,15.7091666981,0,15.7091666981,95.8,21.64,98.2136935463,130.15,15.7091666981,0.0,15.7091666981,15.7091666981,0,15.7091666981,0.0,0.0,0.0,131.03
2020-08-14 14:30:00,107.2570000445,19.0,108.9268748223,22.2570000445,0,22.2570000445,85.0,19.0,87.0976463517,130.85,22.2570000445,0.0,22.2570000445,22.2570000445,0,22.2570000445,0.0,0.0,0.0,131.26
2020-08-14 15:00:00,105.2168333819,21.66,107.4231708102,24.2668333819,0,24.2668333819,80.95,21.66,83.7977213294,131.03,24.2668333819,0.0,24.2668333819,24.2668333819,0,24.2668333819,0.0,0.0,0.0,131.72
2020-08-14 15:30:00,101.9905000366,22.93,104.5363429517,18.2905000366,0,18.2905000366,83.7,22.93,86.7840705429,130.85,33.6805000366,-1.06,33.6971761831,18.2905000366,0,18.2905000366,15.39,-1.06,15.4264610329,131.72
2020-08-14 16:00:00,88.5271666922,22.24,91.2780194929,12.7771666922,0,12.7771666922,75.75,22.24,78.9473248438,131.02,68.5771666922,-4.06,68.6972444246,12.7771666922,0,12.7771666922,55.8,-4.06,55.9475075406,131.9
2020-08-14 16:30:00,89.9968333672,20.75,92.3579585966,16.9468333672,0,16.9468333672,73.05,20.75,75.9398775348,131.37,68.1968333672,-5.64,68.4296549846,16.9468333672,0,16.9468333672,51.25,-5.64,51.559403604,132.27
2020-08-14 17:00:00,92.6780000333,20.48,94.9138666907,16.6680000333,0,16.6680000333,76.01,20.48,78.7207120141,131.27,69.1180000333,-5.79,69.3600895949,16.6680000333,0,16.6680000333,52.45,-5.79,52.7686137775,132.14
2020-08-14 17:30:00,99.0651666874,21.81,101.4375835221,10.3751666874,0,10.3751666874,88.69,21.81,91.3323173909,130.5,71.1051666874,-4.39,71.2405560734,10.3751666874,0,10.3751666874,60.73,-4.39,60.8884636035,131.54
2020-08-14 18:00:00,100.189666689,21.4,102.4496428069,11.179666689,0,11.179666689,89.01,21.4,91.5463822333,130.5,72.079666689,-3.94,72.1872699996,11.179666689,0,11.179666689,60.9,-3.94,61.027318473,131.54
2020-08-14 18:30:00,99.22866669,19.53,101.132335052,11.65866669,0,11.65866669,87.57,19.53,89.7213787232,130.89,71.67866669,-4.21,71.8021960559,11.65866669,0,11.65866669,60.02,-4.21,60.1674704471,131.64
2020-08-14 19:00:00,97.7688333562,18.88,99.57509315,11.4288333562,0,11.4288333562,86.34,18.88,88.380144829,130.6,70.4488333562,-4.55,70.5956133287,11.4288333562,0,11.4288333562,59.02,-4.55,59.1951256439,131.32
2020-08-14 19:30:00,95.6298333553,18.25,97.3556753741,10.9598333553,0,10.9598333553,84.67,18.25,86.6144987863,130.06,68.6098333553,-4.87,68.7824551251,10.9598333553,0,10.9598333553,57.65,-4.87,57.8553316471,130.76
2020-08-14 20:00:00,92.4730000219,17.08,94.0371316718,10.9630000219,0,10.9630000219,81.51,17.08,83.2802887843,130.06,66.2530000219,-5.51,66.4817276543,10.9630000219,0,10.9630000219,55.29,-5.51,55.5638749549,130.76
2020-08-14 20:30:00,90.1445000286,16.16,91.5815291716,14.3245000286,0,14.3245000286,75.82,16.16,77.5230159372,130.59,63.8645000286,-6.6,64.2046288355,14.3245000286,0,14.3245000286,49.54,-6.6,49.977711032,131.15
2020-08-14 21:00:00,88.5535000262,15.72,89.9379828931,13.0935000262,0,13.0935000262,75.46,15.72,77.0800233524,130.59,63.7435000262,-6.47,64.0710129121,13.0935000262,0,13.0935000262,50.65,-6.47,51.0615648017,131.04
2020-08-14 21:30:00,85.5686666928,8.79,86.0189561642,13.0486666928,0,13.0486666928,72.52,8.79,73.0507665942,131.21,61.6786666928,-8.66,62.2836537544,13.0486666928,0,13.0486666928,48.63,-8.66,49.395065543,131.14
2020-08-14 22:00:00,81.2876666867,8.43,81.7236174882,10.0076666867,0,10.0076666867,71.28,8.43,71.7767601665,131.42,59.2376666867,-9.08,59.9295215606,10.0076666867,0,10.0076666867,49.23,-9.08,50.0603565708,131.29
2020-08-14 22:30:00,77.8565000081,8.91,78.3646775883,4.0565000081,0,4.0565000081,73.8,8.91,74.3359139313,131.15,56.4165000081,-8.43,57.0428468186,4.0565000081,0,4.0565000081,52.36,-8.43,53.034276652,131.05
2020-08-14 23:00:00,73.1771666747,7.83,73.5948817686,4.0071666747,0,4.0071666747,69.17,7.83,69.6117648103,131.7,53.4371666747,-8.93,54.17818456,4.0071666747,0,4.0071666747,49.43,-8.93,50.2301682259,131.45
2020-08-14 23:30:00,68.0391666747,6.75,68.3731723835,4.0191666747,0,4.0191666747,64.02,6.75,64.3748623299,132.2,47.4691666747,-7.75,48.0976536308,4.0191666747,0,4.0191666747,43.45,-7.75,44.1357564793,131.67
2020-08-15 00:00:00,63.4845000083,6.29,63.795343414,4.1545000083,0,4.1545000083,59.33,6.29,59.6624924052,132.36,43.9145000083,-7.97,44.6318743834,4.1545000083,0,4.1545000083,39.76,-7.97,40.5509371038,131.81
2020-08-15 00:30:00,61.6036666753,5.85,61.8808067808,4.3036666753,0,4.3036666753,57.3,5.85,57.5978515224,132.62,42.8036666753,-8.3,43.6009619257,4.3036666753,0,4.3036666753,38.5,-8.3,39.3845147234,132.01
2020-08-15 01:00:00,59.1588333417,5.0,59.3697529248,4.1688333417,0,4.1688333417,54.99,5.0,55.2168461613,133.04,40.9788333417,-8.8,41.9130621888,4.1688333417,0,4.1688333417,36.81,-8.8,37.8472733496,132.36
2020-08-15 01:30:00,59.2230000104,13.08,60.6502277839,5.2130000104,0,5.2130000104,54.01,13.08,55.5712740541,132.2,38.5830000104,-21.26,44.0526445268,5.2130000104,0,5.2130000104,33.37,-21.26,39.5669622286,130.27
2020-08-15 02:00:00,58.0856666751,13.82,59.7070939931,4.2356666751,0,4.2356666751,53.85,13.82,55.595097805500004,132.08,38.2756666751,-22.0,44.1477820442,4.2356666751,0,4.2356666751,34.04,-22.0,40.5305020941,129.83
2020-08-15 02:30:00,56.1376666789,13.15,57.6572642444,6.0976666789,0,6.0976666789,50.04,13.15,51.7389997971,132.26,35.7076666789,-22.82,42.3767608442,6.0976666789,0,6.0976666789,29.61,-22.82,37.3832114725,130.02
2020-08-15 03:00:00,55.0106666771,13.16,56.5628769447,5.2406666771,0,5.2406666771,49.77,13.16,51.4804671696,132.37,35.5706666771,-22.72,42.2074724173,5.2406666771,0,5.2406666771,30.33,-22.72,37.8960063859,130.02
2020-08-15 03:30:00,54.6218333414,13.32,56.2224784012,4.0418333414,0,4.0418333414,50.58,13.32,52.3044816435,132.37,36.0618333414,-22.51,42.5106565927,4.0418333414,0,4.0418333414,32.02,-22.51,39.1405224799,130.12
2020-08-15 04:00:00,54.3576666749,13.32,55.9658675117,4.0976666749,0,4.0976666749,50.26,13.32,51.9950959226,132.37,35.8676666749,-22.57,42.3779944393,4.0976666749,0,4.0976666749,31.77,-22.57,38.9709866439,130.12
2020-08-15 04:30:00,54.1728333417,13.06,55.7248550673,4.1828333417,0,4.1828333417,49.99,13.06,51.6678207398,132.6,35.6928333417,-22.84,42.3750392561,4.1828333417,0,4.1828333417,31.51,-22.84,38.9171645935,130.34
2020-08-15 05:00:00,53.5651666774,12.98,55.1154014879,5.3551666774,0,5.3551666774,48.21,12.98,49.926791405,132.6,34.5651666774,-23.11,41.5791155201,5.3551666774,0,5.3551666774,29.21,-23.11,37.2464253318,130.34
2020-08-15 05:30:00,54.9975000084,13.33,56.5898745994,4.2075000084,0,4.2075000084,50.79,13.33,52.5101228336,132.48,36.4675000084,-22.7,42.955425232,4.2075000084,0,4.2075000084,32.26,-22.7,39.4461354254,130.22
2020-08-15 06:00:00,55.8711666749,13.37,57.4486219645,4.1211666749,0,4.1211666749,51.75,13.37,53.4492226323,132.48,37.2011666749,-22.7,43.5800046119,4.1211666749,0,4.1211666749,33.08,-22.7,40.1195264179,130.22
2020-08-15 06:30:00,57.8413333439,13.67,59.434743568,5.2713333439,0,5.2713333439,52.57,13.67,54.3182639634,132.19,37.2713333439,-22.55,43.5620797165,5.2713333439,0,5.2713333439,32.0,-22.55,39.1471901929,130.03
2020-08-15 07:00:00,61.1286666751,14.37,62.7949901622,4.2186666751,0,4.2186666751,56.91,14.37,58.6962094176,131.65,40.3386666751,-21.44,45.6823995552,4.2186666751,0,4.2186666751,36.12,-21.44,42.0039045804,129.55
2020-08-15 07:30:00,66.0498333423,15.54,67.8533129961,4.4698333423,0,4.4698333423,61.58,15.54,63.5105345592,130.85,43.7998333423,-19.47,47.932309571,4.4698333423,0,4.4698333423,39.33,-19.47,43.8854167122,128.77
2020-08-15 08:00:00,71.4368333435,16.73,73.3697080419,5.0868333435,0,5.0868333435,66.35,16.73,68.426715543,130.85,48.5168333435,-17.84,51.6928304282,5.0868333435,0,5.0868333435,43.43,-17.84,46.9513631325,128.77
2020-08-15 08:30:00,77.3113333442,14.72,78.7001948121,5.4413333442,0,5.4413333442,71.87,14.72,73.3619472206,130.68,57.0713333442,4.53,57.250833965,5.4413333442,0,5.4413333442,51.63,4.53,51.8283493853,132.55
2020-08-15 09:00:00,82.0801666787,12.47,83.022013117,6.0201666787,0,6.0201666787,76.06,12.47,77.0754468038,130.68,62.7501666787,12.62,64.006623237,6.0201666787,0,6.0201666787,56.73,12.62,58.1167557594,134.22
2020-08-15 09:30:00,84.40433336,8.01,84.7835573088,13.31433336,0,13.31433336,71.09,8.01,71.5398364549,131.22,65.32433336,9.96,66.0792715526,13.31433336,0,13.31433336,52.01,9.96,52.9550913511,134.53
2020-08-15 10:00:00,86.7496667001,8.46,87.161208531,16.7296667001,0,16.7296667001,70.02,8.46,70.5292279839,131.22,68.1696667001,10.2,68.9285387775,16.7296667001,0,16.7296667001,51.44,10.2,52.4415255308,134.44
2020-08-15 10:30:00,87.280166703,7.2,87.5766378648,18.160166703,0,18.160166703,69.12,7.2,69.4939882292,131.22,69.940166703,10.29,70.6930761705,18.160166703,0,18.160166703,51.78,10.29,52.7925420869,134.36
2020-08-15 11:00:00,87.1040000381,6.48,87.3447034607,19.0640000381,0,19.0640000381,68.04,6.48,68.3478748755,131.49,71.1540000381,10.12,71.8700641535,19.0640000381,0,19.0640000381,52.09,10.12,53.0639472712,134.54
2020-08-15 11:30:00,86.6156667039,6.61,86.8675187775,18.6256667039,0,18.6256667039,67.99,6.61,68.3105570172,131.7,70.8956667039,10.06,71.6058597979,18.6256667039,0,18.6256667039,52.27,10.06,53.2292823547,134.75
2020-08-15 12:00:00,87.2388333704,9.89,87.7976431792,18.5188333704,0,18.5188333704,68.72,9.89,69.4280238809,132.02,71.2388333704,10.63,72.0275522281,18.5188333704,0,18.5188333704,52.72,10.63,53.7809938547,135.43
2020-08-15 12:30:00,87.524166708,13.17,88.509483435,20.664166708,0,20.664166708,66.86,13.17,68.144761354,131.74,73.034166708,11.22,73.8909866407,20.664166708,0,20.664166708,52.37,11.22,53.5584288418,135.43
2020-08-15 13:00:00,85.7471667138,13.21,86.7587499878,23.5771667138,0,23.5771667138,62.17,13.21,63.5579499355,131.74,74.8171667138,11.24,75.6567646353,23.5771667138,0,23.5771667138,51.24,11.24,52.4583186921,135.43
2020-08-15 13:30:00,82.774000051,12.83,83.762425851,25.514000051,0,25.514000051,57.26,12.83,58.6797793111,131.94,75.524000051,10.93,76.3108084331,25.514000051,0,25.514000051,50.01,10.93,51.1904776301,135.55
2020-08-15 14:00:00,81.2405000517,12.8,82.2426826451,25.8705000517,0,25.8705000517,55.37,12.8,56.8302463482,131.94,75.5105000517,10.75,76.271869769,25.8705000517,0,25.8705000517,49.64,10.75,50.7906694187,135.62
2020-08-15 14:30:00,79.1173333826,12.35,80.0754328217,24.6473333826,0,24.6473333826,54.47,12.35,55.8525147151,131.71,73.7073333826,10.57,74.4613718271,24.6473333826,0,24.6473333826,49.06,10.57,50.1857400065,135.42
2020-08-15 15:00:00,80.5606667081,13.62,81.7038886495,20.7006667081,0,20.7006667081,59.86,13.62,61.3899340283,131.71,74.4406667081,12.0,75.4016767714,20.7006667081,0,20.7006667081,53.74,12.0,55.0634869946,135.27
2020-08-15 15:30:00,77.8006667124,11.77,78.6859367415,22.8506667124,0,22.8506667124,54.95,11.77,56.1964002406,132.08,72.5406667124,10.57,73.3067065627,22.8506667124,0,22.8506667124,49.69,10.57,50.8017814648,135.66
2020-08-15 16:00:00,77.8785000448,12.57,78.8864099147,22.4185000448,0,22.4185000448,55.46,12.57,56.8666554318,132.08,72.9385000448,11.12,73.781292946,22.4185000448,0,22.4185000448,50.52,11.12,51.7293417704,135.66
2020-08-15 16:30:00,79.3093333758,11.81,80.1838291709,21.2193333758,0,21.2193333758,58.09,11.81,59.2783619882,131.95,71.3593333758,10.52,72.1306097287,21.2193333758,0,21.2193333758,50.14,10.52,51.2317284502,135.66
2020-08-15 17:00:00,83.9370000373,13.24,84.9748055323,18.6270000373,0,18.6270000373,65.31,13.24,66.6385301459,131.56,72.1170000373,11.73,73.0647287983,18.6270000373,0,18.6270000373,53.49,11.73,54.7610536787,135.29
2020-08-15 17:30:00,88.2565000358,14.35,89.4155036812,17.9065000358,0,17.9065000358,70.35,14.35,71.7986420484,130.86,75.8465000358,10.65,76.590561218,17.9065000358,0,17.9065000358,57.94,10.65,58.9106620231,134.93
2020-08-15 18:00:00,90.6381667031,13.67,91.663221432,18.2081667031,0,18.2081667031,72.43,13.67,73.7087091191,130.86,75.2981667031,10.02,75.9619267057,18.2081667031,0,18.2081667031,57.09,10.02,57.9626474551,134.93
2020-08-15 18:30:00,90.1461667023,12.54,91.0141910425,17.8361667023,0,17.8361667023,72.31,12.54,73.389288728,130.86,71.5861667023,8.99,72.1484536434,17.8361667023,0,17.8361667023,53.75,8.99,54.4966292536,134.93
2020-08-15 19:00:00,87.9981667019,11.76,88.7804873995,17.6281667019,0,17.6281667019,70.37,11.76,71.3458793484,131.11,67.4181667019,8.3,67.9271609995,17.6281667019,0,17.6281667019,49.79,8.3,50.477065089,135.26
2020-08-15 19:30:00,86.4386666941,11.66,87.2215495153,13.6986666941,0,13.6986666941,72.74,11.66,73.6686038961,131.21,67.6686666941,8.73,68.2294756843,13.6986666941,0,13.6986666941,53.97,8.73,54.6715081189,135.11
2020-08-15 20:00:00,84.1835000241,10.91,84.8875124874,12.0335000241,0,12.0335000241,72.15,10.91,72.970203508,131.21,65.1835000241,8.33,65.7136026663,12.0335000241,0,12.0335000241,53.15,8.33,53.7988048194,135.11
2020-08-15 20:30:00,81.9968333551,10.19,82.6275788116,10.8968333551,0,10.8968333551,71.1,10.19,71.8264999843,131.46,62.9468333551,7.88,63.4381449085,10.8968333551,0,10.8968333551,52.05,7.88,52.6431087608,135.27
2020-08-15 21:00:00,81.5248333549,10.01,82.1370717371,10.7848333549,0,10.7848333549,70.74,10.01,71.4447177894,131.46,62.4748333549,7.82,62.9623475001,10.7848333549,0,10.7848333549,51.69,7.82,52.2781837864,135.27
2020-08-15 21:30:00,82.0996666846,10.37,82.7519919381,8.9496666846,0,8.9496666846,73.15,10.37,73.8813873719,131.66,62.5196666846,8.03,63.0332422008,8.9496666846,0,8.9496666846,53.57,8.03,54.1684945333,135.56
2020-08-15 22:00:00,78.2268333414,13.52,79.3865722565,4.0568333414,0,4.0568333414,74.17,13.52,75.3921700178,131.21,58.6068333414,9.25,59.3323134077,4.0568333414,0,4.0568333414,54.55,9.25,55.3286996052,135.33
2020-08-15 22:30:00,75.2175000081,12.96,76.3258403653,4.0375000081,0,4.0375000081,71.18,12.96,72.3502176914,131.5,57.6075000081,8.61,58.2473703885,4.0375000081,0,4.0375000081,53.57,8.61,54.2575063931,135.53
2020-08-15 23:00:00,70.8225000091,11.55,71.7581285119,4.5425000091,0,4.5425000091,66.28,11.55,67.2788295082,132.0,53.9325000091,8.83,54.6505577028,4.5425000091,0,4.5425000091,49.39,8.83,50.1731103281,135.85
2020-08-15 23:30:00,65.2195000074,11.02,66.1439610336,3.6795000074,0,3.6795000074,61.54,11.02,62.5188931444,132.54,46.3195000074,10.55,47.5057741852,3.6795000074,0,3.6795000074,42.64,10.55,43.925756681,136.15
2020-08-16 00:00:00,59.7400000082,9.56,60.50009257,4.1200000082,0,4.1200000082,55.62,9.56,56.435609326,132.22,40.2900000082,11.13,41.7990550212,4.1200000082,0,4.1200000082,36.17,11.13,37.8437022502,135.59
2020-08-16 00:30:00,57.337333344,9.56,58.1288516574,5.357333344,0,5.357333344,51.98,9.56,52.8518117003,132.68,38.557333344,10.9,40.0684159233,5.357333344,0,5.357333344,33.2,10.9,34.9435258667,136.05
2020-08-16 01:00:00,54.2506666792,9.46,55.0692875852,6.2806666792,0,6.2806666792,47.97,9.46,48.8938902114,132.9,35.8106666792,9.94,37.1645993926,6.2806666792,0,6.2806666792,29.53,9.94,31.158056743,136.25
2020-08-16 01:30:00,54.5878333437,12.45,55.9895887569,5.1978333437,0,5.1978333437,49.39,12.45,50.9350036812,133.27,34.9278333437,-5.7,35.3898790912,5.1978333437,0,5.1978333437,29.73,-5.7,30.2714865839,135.13
2020-08-16 02:00:00,53.3233333414,12.33,54.7303095062,4.0433333414,0,4.0433333414,49.28,12.33,50.7990875902,133.14,34.7433333414,-5.44,35.1666434519,4.0433333414,0,4.0433333414,30.7,-5.44,31.178255243,134.96
2020-08-16 02:30:00,51.8181666748,11.98,53.1849865802,4.0481666748,0,4.0481666748,47.77,11.98,49.2492974569,133.4,33.6981666748,-5.72,34.1801819369,4.0481666748,0,4.0481666748,29.65,-5.72,30.1967034625,135.21
2020-08-16 03:00:00,50.430166675,11.77,51.7854671782,4.160166675,0,4.160166675,46.27,11.77,47.7435419717,133.62,32.870166675,-5.89,33.3937113427,4.160166675,0,4.160166675,28.71,-5.89,29.3079545516,135.45
2020-08-16 03:30:00,49.6743333417,11.77,51.0497041416,4.1843333417,0,4.1843333417,45.49,11.77,46.9880091087,133.62,32.5143333417,-5.86,33.0381820422,4.1843333417,0,4.1843333417,28.33,-5.86,28.9297165558,135.45
2020-08-16 04:00:00,49.1515000086,11.81,50.5504307904,4.3015000086,0,4.3015000086,44.85,11.81,46.3788594081,133.62,32.2615000086,-5.88,32.7929684964,4.3015000086,0,4.3015000086,27.96,-5.88,28.5715942852,135.34
2020-08-16 04:30:00,49.4948333419,15.26,51.7938811786,4.2648333419,0,4.2648333419,45.23,15.26,47.7348981354,133.47,32.6548333419,1.46,32.6874554009,4.2648333419,0,4.2648333419,28.39,1.46,28.4275165992,134.79
2020-08-16 05:00:00,49.5115000095,17.94,52.6614871912,4.7315000095,0,4.7315000095,44.78,17.94,48.2399419568,132.93,32.7115000095,7.68,33.6009617849,4.7315000095,0,4.7315000095,27.98,7.68,29.0148720487,133.87
2020-08-16 05:30:00,49.738333345,17.59,52.7570839219,5.848333345,0,5.848333345,43.89,17.59,47.283614498,132.93,31.908333345,7.23,32.717191763,5.848333345,0,5.848333345,26.06,7.23,27.0443432163,133.87
2020-08-16 06:00:00,50.9175000087,17.89,53.9689161197,4.3375000087,0,4.3375000087,46.58,17.89,49.8973796907,132.84,33.6775000087,7.7,34.546548407,4.3375000087,0,4.3375000087,29.34,7.7,30.3335721602,133.8
2020-08-16 06:30:00,52.6455000086,18.41,55.7716484529,4.3055000086,0,4.3055000086,48.34,18.41,51.727011319,132.62,34.7255000086,7.68,35.5646278042,4.3055000086,0,4.3055000086,30.42,7.68,31.3744928246,133.66
2020-08-16 07:00:00,54.6368333419,19.18,57.9055779492,4.2768333419,0,4.2768333419,50.36,19.18,53.888792898,132.22,36.4068333419,7.06,37.0850524333,4.2768333419,0,4.2768333419,32.13,7.06,32.8965119732,133.43
2020-08-16 07:30:00,58.4180000096,19.05,61.4456282018,4.7880000096,0,4.7880000096,53.63,19.05,56.9129106618,131.58,39.2480000096,9.16,40.3027431418,4.7880000096,0,4.7880000096,34.46,9.16,35.6566571624,132.55
2020-08-16 08:00:00,61.853833346,16.16,63.9299796621,6.3338333460000005,0,6.3338333460000005,55.52,16.16,57.8240088545,131.43,42.493833346,5.58,42.8586312478,6.3338333460000005,0,6.3338333460000005,36.16,5.58,36.5880034984,132.48
2020-08-16 08:30:00,66.0750000179,12.9,67.3224749053,8.9650000179,0,8.9650000179,57.11,12.9,58.5488010125,131.69,47.9050000179,0.04,47.9050167176,8.9650000179,0,8.9650000179,38.94,0.04,38.9400205444,132.95
2020-08-16 09:00:00,72.373166691,14.38,73.7879370689,12.163166691,0,12.163166691,60.21,14.38,61.90338036,131.48,55.853166691,0.68,55.8573059627,12.163166691,0,12.163166691,43.69,0.68,43.6952915084,132.81
2020-08-16 09:30:00,76.7656666901,15.94,78.4031324781,11.7056666901,0,11.7056666901,65.06,15.94,66.9842309801,131.04,57.8856666901,0.74,57.8903965106,11.7056666901,0,11.7056666901,46.18,0.74,46.185928593,132.62
2020-08-16 10:00:00,80.5460000339,15.97,82.113939264,16.9260000339,0,16.9260000339,63.62,15.97,65.5937901024,130.95,63.5760000339,-0.11,63.5760951955,16.9260000339,0,16.9260000339,46.65,-0.11,46.650129689,132.62
2020-08-16 10:30:00,81.6838333738,16.04,83.2437999772,20.2438333738,0,20.2438333738,61.44,16.04,63.4992535389,130.95,65.1438333738,-0.27,65.1443929025,20.2438333738,0,20.2438333738,44.9,-0.27,44.9008117967,132.55
2020-08-16 11:00:00,83.4461667087,16.46,85.0540671477,21.0061667087,0,21.0061667087,62.44,16.46,64.5730996623,130.82,67.0461667087,-0.16,67.0463576216,21.0061667087,0,21.0061667087,46.04,-0.16,46.0402780183,132.55
2020-08-16 11:30:00,86.1221667013,18.11,88.0056799151,17.2921667013,0,17.2921667013,68.83,18.11,71.1726141153,130.47,68.6521667013,-0.33,68.6529598253,17.2921667013,0,17.2921667013,51.36,-0.33,51.3610601526,132.4
2020-08-16 12:00:00,85.4756667113,17.14,87.1772286766,22.3156667113,0,22.3156667113,63.16,17.14,65.4443672137,130.74,68.4456667113,-1.37,68.4593762136,22.3156667113,0,22.3156667113,46.13,-1.37,46.1503391103,132.64
2020-08-16 12:30:00,85.3523333862,16.28,86.8910767253,26.4523333862,0,26.4523333862,58.9,16.28,61.1084969542,130.74,67.8623333862,-2.45,67.9065445493,26.4523333862,0,26.4523333862,41.41,-2.45,41.482413141,132.64
2020-08-16 13:00:00,84.3420000526,16.98,86.0342569729,26.3120000526,0,26.3120000526,58.03,16.98,60.463222706,130.66,70.7220000526,-1.45,70.7368630308,26.3120000526,0,26.3120000526,44.41,-1.45,44.4336651651,132.54
2020-08-16 13:30:00,82.6720000481,16.44,84.2907657573,24.0420000481,0,24.0420000481,58.63,16.44,60.8913006923,130.87,69.4020000481,-2.02,69.4313906722,24.0420000481,0,24.0420000481,45.36,-2.02,45.4049556767,132.77
2020-08-16 14:00:00,81.1131667121,16.25,82.7248953705,22.7031667121,0,22.7031667121,58.41,16.25,60.6282986731,131.11,67.6131667121,-2.26,67.6509269178,22.7031667121,0,22.7031667121,44.91,-2.26,44.9668288853,133.03
2020-08-16 14:30:00,78.679666712,15.59,80.2093389445,22.689666712,0,22.689666712,55.99,15.59,58.1199466621,131.54,64.299666712,-2.59,64.3518083606,22.689666712,0,22.689666712,41.61,-2.59,41.6905289005,133.39
2020-08-16 15:00:00,79.6050000366,17.11,81.4230196617,18.2850000366,0,18.2850000366,61.32,17.11,63.6623475847,131.27,63.2650000366,-0.77,63.2696857083,18.2850000366,0,18.2850000366,44.98,-0.77,44.9865902242,133.1
2020-08-16 15:30:00,78.1270000434,15.98,79.7445204122,21.6770000434,0,21.6770000434,56.45,15.98,58.6682443917,131.47,63.3870000434,-1.99,63.4182298278,21.6770000434,0,21.6770000434,41.71,-1.99,41.7574448452,133.29
2020-08-16 16:00:00,78.5209366713,14.91,79.9239988722,25.1709366713,0,25.1709366713,53.35,14.91,55.3943192033,131.61,64.8509366713,-3.35,64.9374043764,25.1709366713,0,25.1709366713,39.68,-3.35,39.8211614597,133.47
2020-08-16 16:30:00,82.9095127381,14.78,84.2165999223,29.8895127381,0,29.8895127381,53.02,14.78,55.0415188744,131.61,67.8095127381,-3.7,67.9103822532,29.8895127381,0,29.8895127381,37.92,-3.7,38.1000839894,133.47
2020-08-16 17:00:00,86.7756793623,15.24,88.1037804455,30.1556793623,0,30.1556793623,56.62,15.24,58.6351601004,131.32,70.9156793623,-3.39,70.9966596357,30.1556793623,0,30.1556793623,40.76,-3.39,40.9007298223,133.22
2020-08-16 17:30:00,90.9615129445,15.58,92.2861486744,26.0515129445,0,26.0515129445,64.91,15.58,66.7536103893,130.96,71.3215129445,-3.01,71.3850005862,26.0515129445,0,26.0515129445,45.27,-3.01,45.36995702,132.9
2020-08-16 18:00:00,93.8183462789,15.97,95.1678674685,25.5583462789,0,25.5583462789,68.26,15.97,70.1032702518,130.59,71.6383462789,-2.67,71.6880851856,25.5583462789,0,25.5583462789,46.08,-2.67,46.1572886985,132.65
2020-08-16 18:30:00,94.2035129458,15.79,95.5176735025,24.8735129458,0,24.8735129458,69.33,15.79,71.1053654797,130.59,70.3635129458,-2.79,70.4188046908,24.8735129458,0,24.8735129458,45.49,-2.79,45.5754780556,132.65
2020-08-16 19:00:00,93.0660129617,15.55,94.3561617945,23.6560129617,0,23.6560129617,69.41,15.55,71.1305180636,130.59,69.1260129617,-2.94,69.1885053169,23.6560129617,0,23.6560129617,45.47,-2.94,45.564948151,132.65
2020-08-16 19:30:00,90.9363462561,14.98,92.1619198499,19.0163462561,0,19.0163462561,71.92,14.98,73.4635065866,130.67,66.7963462561,-3.44,66.8848672957,19.0163462561,0,19.0163462561,47.78,-3.44,47.9036741806,132.65
2020-08-16 20:00:00,89.6136795909,14.52,90.7823879936,20.2336795909,0,20.2336795909,69.38,14.52,70.8831065911,131.13,65.0036795909,-3.83,65.1164131411,20.2336795909,0,20.2336795909,44.77,-3.83,44.9335264585,133.12
2020-08-16 20:30:00,87.1526795912,13.75,88.2306752775,19.8826795912,0,19.8826795912,67.27,13.75,68.6608724093,131.21,62.9626795912,-4.3,63.1093417911,19.8826795912,0,19.8826795912,43.08,-4.3,43.2940688778,133.12
2020-08-16 21:00:00,86.0180129204,13.35,87.0478089717,19.8080129204,0,19.8080129204,66.21,13.35,67.5424799663,131.29,62.1980129204,-4.5,62.3605870021,19.8080129204,0,19.8080129204,42.39,-4.5,42.6281843385,133.12
2020-08-16 21:30:00,82.2090676275,12.87,83.2103821659,13.3390676275,0,13.3390676275,68.87,12.87,70.0622137818,131.45,60.2390676275,-4.78,60.4284177241,13.3390676275,0,13.3390676275,46.9,-4.78,47.1429570562,133.32
2020-08-16 22:00:00,77.0290000225,11.89,77.941253162,11.2590000225,0,11.2590000225,65.77,11.89,66.8361055119,131.24,57.0990000225,-5.33,57.347229258,11.2590000225,0,11.2590000225,45.84,-5.33,46.1488298877,133.02
2020-08-16 22:30:00,75.5265000112,12.57,76.5653779717,5.6065000112,0,5.6065000112,69.92,12.57,71.0409128601,130.63,55.8365000112,-4.27,55.99953244,5.6065000112,0,5.6065000112,50.23,-4.27,50.4111674136,132.38
2020-08-16 23:00:00,69.8108333414,12.04,70.8414712708,4.0208333414,0,4.0208333414,65.79,12.04,66.8826262941,131.13,51.7308333414,-4.84,51.9567581571,4.0208333414,0,4.0208333414,47.71,-4.84,47.9548714939,132.9
2020-08-16 23:30:00,63.5440000082,11.4,64.5585001146,4.1240000082,0,4.1240000082,59.42,11.4,60.5036891437,131.97,44.3540000082,-3.46,44.4887504515,4.1240000082,0,4.1240000082,40.23,-3.46,40.3785153268,133.47
2020-08-17 00:00:00,57.6623333417,10.73,58.6521746094,4.1823333417,0,4.1823333417,53.48,10.73,54.545790855,131.97,37.2423333417,-2.8,37.3474415822,4.1823333417,0,4.1823333417,33.06,-2.8,33.1783604176,133.34
2020-08-17 00:30:00,55.7905000083,10.54,56.7773853852,4.1705000083,0,4.1705000083,51.62,10.54,52.6850642972,132.67,35.9805000083,-2.24,36.0501592347,4.1705000083,0,4.1705000083,31.81,-2.24,31.8887707508,133.95
2020-08-17 01:00:00,53.5193333413,10.26,54.4939138005,3.9793333413000003,0,3.9793333413000003,49.54,10.26,50.591295694,133.01,34.5593333413,-2.9,34.6807946996,3.9793333413000003,0,3.9793333413000003,30.58,-2.9,30.7172003933,134.3
2020-08-17 01:30:00,54.1165000082,10.21,55.0712236393,4.0765000082,0,4.0765000082,50.04,10.21,51.0709868712,133.18,34.8965000082,-3.22,35.0447444393,4.0765000082,0,4.0765000082,30.82,-3.22,30.9877524193,134.51
2020-08-17 02:00:00,52.7431666748,10.04,53.6902526618,4.0831666748,0,4.0831666748,48.66,10.04,49.6849796216,133.44,34.0831666748,-3.46,34.2583398691,4.0831666748,0,4.0831666748,30.0,-3.46,30.1988675284,134.76
2020-08-17 02:30:00,51.5675000083,11.27,52.7846564553,4.1275000083,0,4.1275000083,47.44,11.27,48.7602963486,133.78,33.2275000083,-2.96,33.3590820737,4.1275000083,0,4.1275000083,29.1,-2.96,29.2501555551,135.15
2020-08-17 03:00:00,51.1245000082,17.81,54.1378850814,4.0845000082,0,4.0845000082,47.04,17.81,50.2986848735,133.16,33.5045000082,7.49,34.3314960466,4.0845000082,0,4.0845000082,29.42,7.49,30.3584666938,134.11
2020-08-17 03:30:00,51.2461666748,17.78,54.2429534489,4.0461666748,0,4.0461666748,47.2,17.78,50.4377675953,133.26,33.4161666748,7.48,34.2431101864,4.0461666748,0,4.0461666748,29.37,7.48,30.3075452652,134.21
2020-08-17 04:00:00,50.9916666748,17.72,53.9828534839,4.0416666748,0,4.0416666748,46.95,17.72,50.1826752974,133.26,33.2516666747,7.34,34.05215025,4.0416666748,0,4.0416666748,29.21,7.34,30.1180958893,134.21
2020-08-17 04:30:00,50.9035000084,17.71,53.8962931295,4.1835000084,0,4.1835000084,46.72,17.71,49.9640120487,133.26,33.2335000084,7.35,34.0365689047,4.1835000084,0,4.1835000084,29.05,7.35,29.9653967102,134.21
2020-08-17 05:00:00,51.0675000087,17.82,54.0873548729,4.3675000087,0,4.3675000087,46.7,17.82,49.9844215731,133.18,33.4075000087,7.4,34.2172625561,4.3675000087,0,4.3675000087,29.04,7.4,29.9680096102,134.11
2020-08-17 05:30:00,52.7533333417,18.07,55.7623446302,4.1633333417,0,4.1633333417,48.59,18.07,51.8412287663,132.63,34.6033333417,7.57,35.4216823196,4.1633333417,0,4.1633333417,30.44,7.57,31.3671563901,133.59
2020-08-17 06:00:00,55.7076666751,18.55,58.7149608395,4.2076666751,0,4.2076666751,51.5,18.55,54.7389486563,132.76,37.6876666751,7.73,38.4722382948,4.2076666751,0,4.2076666751,33.48,7.73,34.360781423,133.78
2020-08-17 06:30:00,61.5218333521,19.18,64.4422871956,9.3618333521,0,9.3618333521,52.16,19.18,55.574616507900004,132.41,44.1518333521,6.85,44.6800502277,9.3618333521,0,9.3618333521,34.79,6.85,35.4579553838,133.59
2020-08-17 07:00:00,66.4120000212,20.58,69.5276214667,10.5920000212,0,10.5920000212,55.82,20.58,59.4929306725,131.87,49.0220000212,7.06,49.5277708571,10.5920000212,0,10.5920000212,38.43,7.06,39.0731173571,133.18
2020-08-17 07:30:00,72.9818333472,15.51,74.6117155594,6.9518333472,0,6.9518333472,66.03,15.51,67.8271405855,131.79,54.8718333472,1.96,54.9068273978,6.9518333472,0,6.9518333472,47.92,1.96,47.9600667222,133.18
2020-08-17 08:00:00,77.4661666962,15.21,78.9452410384,14.7861666962,0,14.7861666962,62.68,15.21,64.4990426286,132.08,60.7961666962,0.98,60.8040647075,14.7861666962,0,14.7861666962,46.01,0.98,46.0204356781,133.45
2020-08-17 08:30:00,85.4260000274,19.45,87.612236478,13.6760000274,0,13.6760000274,71.75,19.45,74.3395251532,131.0,66.9160000274,1.85,66.9415682492,13.6760000274,0,13.6760000274,53.24,1.85,53.2721324897,132.84
2020-08-17 09:00:00,85.4416667122,20.42,87.8479072634,22.7816667122,0,22.7816667122,62.66,20.42,65.9033534807,131.0,68.4916667122,0.39,68.4927770573,22.7816667122,0,22.7816667122,45.71,0.39,45.7116637194,133.11
2020-08-17 09:30:00,86.0106667273,20.68,88.4618403092,30.3406667273,0,30.3406667273,55.67,20.68,59.3869623739,131.0,69.6406667273,0.08,69.6407126775,30.3406667273,0,30.3406667273,39.3,0.08,39.3000814249,133.11
2020-08-17 10:00:00,84.8001667311,20.85,87.325773845,32.2101667311,0,32.2101667311,52.59,20.85,56.5723483691,131.0,69.1701667311,0.30000000000000004,69.1708172975,32.2101667311,0,32.2101667311,36.96,0.30000000000000004,36.9612175124,133.11
2020-08-17 10:30:00,85.0758333986,22.07,87.8918786264,32.6558333986,0,32.6558333986,52.42,22.07,56.8765443746,130.76,72.9358333986,1.69,72.9554103104,32.6558333986,0,32.6558333986,40.28,1.69,40.3154374899,132.87
2020-08-17 11:00:00,87.3891667241,23.73,90.55373742,28.6991667241,0,28.6991667241,58.69,23.73,63.3058370137,130.17,73.8791667241,3.23,73.9497408775,28.6991667241,0,28.6991667241,45.18,3.23,45.2953121195,132.28
2020-08-17 11:30:00,86.7006667304,22.81,89.6509995008,31.8706667304,0,31.8706667304,54.83,22.81,59.3853938271,130.42,72.3606667304,2.75,72.4129034749,31.8706667304,0,31.8706667304,40.49,2.75,40.5832798083,132.49
2020-08-17 12:00:00,86.804000065,22.69,89.7205134141,32.514000065,0,32.514000065,54.29,22.69,58.8408038694,130.54,71.834000065,2.77,71.8873873871,32.514000065,0,32.514000065,39.32,2.77,39.4174491818,132.6
2020-08-17 12:30:00,89.1995000556,21.94,91.8581210899,27.7895000556,0,27.7895000556,61.41,21.94,65.211591761,130.54,68.2895000556,3.5,68.3791329123,27.7895000556,0,27.7895000556,40.5,3.5,40.6509532484,132.36
2020-08-17 13:00:00,92.9906667103,22.08,95.5760979284,21.8006667103,0,21.8006667103,71.19,22.08,74.5355116706,130.36,65.9206667103,3.31,66.0037150434,21.8006667103,0,21.8006667103,44.12,3.31,44.2439882922,132.36
2020-08-17 13:30:00,97.2790000266,17.8,98.8941042033,13.2890000266,0,13.2890000266,83.99,17.8,85.8554605136,130.99,61.3790000266,1.97,61.4106061219,13.2890000266,0,13.2890000266,48.09,1.97,48.1303334707,132.64
2020-08-17 14:00:00,96.3988333568,17.76,98.0211848151,11.7188333568,0,11.7188333568,84.68,17.76,86.5223670504,131.23,61.3088333568,1.9100000000000001,61.3385779715,11.7188333568,0,11.7188333568,49.59,1.9100000000000001,49.6267689861,132.85
2020-08-17 14:30:00,94.4833333592,16.84,95.9723183146,12.9433333592,0,12.9433333592,81.54,16.84,83.2607782813,131.43,62.5733333592,1.65,62.5950840537,12.9433333592,0,12.9433333592,49.63,1.65,49.6574203921,132.93
2020-08-17 15:00:00,93.7171666928,17.09,95.2626654725,13.0871666928,0,13.0871666928,80.63,17.09,82.4212654598,131.43,62.1171666928,1.62,62.1382876972,13.0871666928,0,13.0871666928,49.03,1.62,49.0567559058,132.93
2020-08-17 15:30:00,93.335666692,16.67,94.812634057,12.645666692,0,12.645666692,80.69,16.67,82.3939621574,131.59,60.625666692,1.34,60.640473793,12.645666692,0,12.645666692,47.98,1.34,47.998708316,133.09
2020-08-17 16:00:00,94.4401666955,16.82,95.92631279,14.4401666955,0,14.4401666955,80.0,16.82,81.749081952,131.59,62.2101666955,1.3,62.2237482019,14.4401666955,0,14.4401666955,47.77,1.3,47.7876856523,133.21
2020-08-17 16:30:00,96.2860000323,16.57,97.7013751296,16.1360000323,0,16.1360000323,80.15,16.57,81.844898436,131.73,64.1360000323,1.09,64.1452617123,16.1360000323,0,16.1360000323,48.0,1.09,48.0123744466,133.35
2020-08-17 17:00:00,94.9135037145,13.9,95.9259255226,24.0835037145,0,24.0835037145,70.83,13.9,72.1810148169,132.22,69.4535037145,0.72,69.4572356074,24.0835037145,0,24.0835037145,45.37,0.72,45.3757126666,133.43
2020-08-17 17:30:00,102.0156792058,13.75,102.9381430949,25.8156792058,0,25.8156792058,76.2,13.75,77.4306302441,132.22,67.6656792058,0.18,67.6659186177,25.8156792058,0,25.8156792058,41.85,0.18,41.850387095,133.64
2020-08-17 18:00:00,108.5443458212,15.44,109.6369855923,23.1843458212,0,23.1843458212,85.36,15.44,86.7451624011,131.75,66.4643458212,0.65,66.4675241411,23.1843458212,0,23.1843458212,43.28,0.65,43.2848807322,133.41
2020-08-17 18:30:00,106.9098459871,13.2,107.7216559889,23.0398459871,0,23.0398459871,83.87,13.2,84.9023963148,132.05,68.8898459871,0.0,68.8898459871,23.0398459871,0,23.0398459871,45.85,0.0,45.85,133.51
2020-08-17 19:00:00,104.6068462283,12.17,105.3123980253,22.4268462283,0,22.4268462283,82.18,12.17,83.0762378782,132.17,67.5568462283,-0.23,67.5572377493,22.4268462283,0,22.4268462283,45.13,-0.23,45.1305860808,133.51
2020-08-17 19:30:00,101.4798462366,11.38,102.1159321174,20.2398462366,0,20.2398462366,81.24,11.38,82.0331762155,131.91,65.7398462366,-0.71,65.743680177,20.2398462366,0,20.2398462366,45.5,-0.71,45.5055392233,133.23
2020-08-17 20:00:00,97.1373462939,10.07,97.6579179843,17.9173462939,0,17.9173462939,79.22,10.07,79.8574561328,131.91,63.0473462939,-1.55,63.0663965571,17.9173462939,0,17.9173462939,45.13,-1.55,45.1566097044,133.13
2020-08-17 20:30:00,98.4013462895,9.37,98.8464559384,19.8713462895,0,19.8713462895,78.53,9.37,79.087026749,131.66,57.0613462895,-1.5,57.0810585078,19.8713462895,0,19.8713462895,37.19,-1.5,37.2202377746,132.8
2020-08-17 21:00:00,93.3576796338,6.84,93.6079160467,22.0276796338,0,22.0276796338,71.33,6.84,71.6572013129,131.47,57.9776796338,-1.73,58.003484686,22.0276796338,0,22.0276796338,35.95,-1.73,35.9916017982,132.29
2020-08-17 21:30:00,88.8214674629,6.96,89.0937409825,10.5214674629,0,10.5214674629,78.3,6.96,78.6087247066,131.47,57.8514674629,-0.31,57.8522980322,10.5214674629,0,10.5214674629,47.33,-0.31,47.3310152015,132.14
2020-08-17 22:00:00,88.7913333431,8.71,89.2175149668,4.9013333431,0,4.9013333431,83.89,8.71,84.3409520933,131.47,51.3313333431,-0.59,51.3347239477,4.9013333431,0,4.9013333431,46.43,-0.59,46.4337485026,132.49
2020-08-17 22:30:00,83.1966666748,7.68,83.5503904587,4.0866666748,0,4.0866666748,79.11,7.68,79.4819130369,132.11,48.6966666748,-1.37,48.7159342027,4.0866666748,0,4.0866666748,44.61,-1.37,44.6310318052,133.04
2020-08-17 23:00:00,76.9436666749,6.15,77.1890558394,4.1136666749,0,4.1136666749,72.83,6.15,73.0892016648,131.97,45.2036666749,-2.09,45.2519566522,4.1136666749,0,4.1136666749,41.09,-2.09,41.1431185012,132.73
2020-08-17 23:30:00,71.1160000081,5.09,71.2979211279,4.0660000081,0,4.0660000081,67.05,5.09,67.2429223041,131.47,41.1660000081,-2.6,41.248024882,4.0660000081,0,4.0660000081,37.1,-2.6,37.1909935334,132.12
2020-08-18 00:00:00,64.3708333478,7.66,64.8249935279,7.2408333478,0,7.2408333478,57.13,7.66,57.6412395772,132.21,32.5408333478,-2.63,32.6469406679,7.2408333478,0,7.2408333478,25.3,-2.63,25.4363303171,133.17
2020-08-18 00:30:00,61.8876666778,13.14,63.2672339116,5.5876666778,0,5.5876666778,56.3,13.14,57.8130573487,131.94,30.0576666778,-1.01,30.074630939,5.5876666778,0,5.5876666778,24.47,-1.01,24.4908350205,133.4
2020-08-18 01:00:00,60.0671666747,13.24,61.5090408991,4.0371666747,0,4.0371666747,56.03,13.24,57.573070962,132.24,30.3771666747,-0.61,30.383290723400002,4.0371666747,0,4.0371666747,26.34,-0.61,26.3470624549,133.67
2020-08-18 01:30:00,60.4975000077,13.4,61.9637596276,3.8675000077,0,3.8675000077,56.63,13.4,58.1937874691,132.6,30.4375000077,-0.65,30.4444396684,3.8675000077,0,3.8675000077,26.57,-0.65,26.5779495071,134.08
2020-08-18 02:00:00,58.8475000078,13.1,60.2879611296,3.8975000078,0,3.8975000078,54.95,13.1,56.4899327314,132.6,29.5875000078,-0.75,29.5970041847,3.8975000078,0,3.8975000078,25.69,-0.75,25.7009455079,134.08
2020-08-18 02:30:00,57.450333341,12.91,58.8830102915,3.840333341,0,3.840333341,53.61,12.91,55.1425443737,132.88,28.840333341,-0.9,28.8543727574,3.840333341,0,3.840333341,25.0,-0.9,25.0161947546,134.28
2020-08-18 03:00:00,56.3120000077,12.88,57.7662162935,3.8620000077,0,3.8620000077,52.45,12.88,54.0083039911,133.17,28.3220000077,-1.02,28.3403614027,3.8620000077,0,3.8620000077,24.46,-1.02,24.4812581376,134.57
2020-08-18 03:30:00,55.757833341,12.83,57.2149008466,3.837833341,0,3.837833341,51.92,12.83,53.4817286557,133.17,27.967833341,-1.01,27.9860644213,3.837833341,0,3.837833341,24.13,-1.01,24.151128338,134.57
2020-08-18 04:00:00,55.5176666744,12.95,57.0080153397,3.8676666744,0,3.8676666744,51.65,12.95,53.2487089045,133.17,27.9076666744,-0.99,27.925220844400002,3.8676666744,0,3.8676666744,24.04,-0.99,24.06037614,134.57
2020-08-18 04:30:00,55.7795000079,13.04,57.2834550384,3.9595000079,0,3.9595000079,51.82,13.04,53.4355125361,133.17,27.9895000079,-0.99,28.0070028867,3.9595000079,0,3.9595000079,24.03,-0.99,24.0503846123,134.57
2020-08-18 05:00:00,56.0655000082,13.18,57.5938598391,4.0955000082,0,4.0955000082,51.97,13.18,53.6152338426,133.35,28.2955000082,-0.9,28.3098096199,4.0955000082,0,4.0955000082,24.2,-0.9,24.2167297544,134.77
2020-08-18 05:30:00,57.4268333417,13.15,58.9131877227,4.1668333417,0,4.1668333417,53.26,13.15,54.8593665658,132.93,29.0668333417,-0.78,29.0772969946,4.1668333417,0,4.1668333417,24.9,-0.78,24.9122138719,134.36
2020-08-18 06:00:00,59.5518333414,13.44,61.0496065042,4.0318333414,0,4.0318333414,55.52,13.44,57.1235853217,132.47,30.0818333414,-0.58,30.0874242364,4.0318333414,0,4.0318333414,26.05,-0.58,26.0564560138,133.9
2020-08-18 06:30:00,62.2280000187,13.61,63.6989488636,9.3580000187,0,9.3580000187,52.87,13.61,54.5936717944,131.97,37.5980000187,0.07,37.5980651817,9.3580000187,0,9.3580000187,28.24,0.07,28.2400867562,133.29
2020-08-18 07:00:00,66.5643333553,14.41,68.1062300751,10.9943333553,0,10.9943333553,55.57,14.41,57.4079524108,131.97,44.0343333553,0.31,44.0354245358,10.9943333553,0,10.9943333553,33.04,0.31,33.0414542658,133.29
2020-08-18 07:30:00,75.4175000248,16.11,77.1189432629,12.3975000248,0,12.3975000248,63.02,16.11,65.0465410303,131.85,53.7175000248,0.46,53.7194695517,12.3975000248,0,12.3975000248,41.32,0.46,41.3225604241,133.41
2020-08-18 08:00:00,81.3098333619,18.33,83.3503323409,14.2698333619,0,14.2698333619,67.04,18.33,69.5007230178,131.41,58.1898333619,1.71,58.2149534629,14.2698333619,0,14.2698333619,43.92,1.71,43.9532763284,133.1
2020-08-18 08:30:00,90.195500027,15.29,91.4823060767,13.475500027,0,13.475500027,76.72,15.29,78.2287830661,131.41,59.575500027,1.96,59.6077327489,13.475500027,0,13.475500027,46.1,1.96,46.1416471314,132.88
2020-08-18 09:00:00,88.9406667045,15.2,90.2301623286,18.9106667045,0,18.9106667045,70.03,15.2,71.6605951692,131.6,64.3806667045,2.9,64.4459482459,18.9106667045,0,18.9106667045,45.47,2.9,45.5623847049,132.8
2020-08-18 09:30:00,95.6218333696,19.54,97.597882236,18.1218333696,0,18.1218333696,77.5,19.54,79.9253501713,130.74,62.6018333696,2.04,62.6350631933,18.1218333696,0,18.1218333696,44.48,2.04,44.5267560013,132.61
2020-08-18 10:00:00,95.42050004,19.0,97.2937399214,20.00050004,0,20.00050004,75.42,19.0,77.776451449,130.74,64.24050004,2.39,64.2849433802,20.00050004,0,20.00050004,44.24,2.39,44.304511057,132.61
2020-08-18 10:30:00,97.8880000453,21.44,100.2084535001,22.6680000453,0,22.6680000453,75.22,21.44,78.2158679553,130.54,65.7580000453,2.62,65.8101737573,22.6680000453,0,22.6680000453,43.09,2.62,43.1695784089,132.74
2020-08-18 11:00:00,96.731666715,22.69,99.3571912116,24.1416667149,0,24.1416667149,72.59,22.69,76.0535613893,130.33,68.3316667149,2.9,68.3931771162,24.1416667149,0,24.1416667149,44.19,2.9,44.2850550412,132.62
2020-08-18 11:30:00,93.5131667197,21.69,95.9956689124,26.4931667197,0,26.4931667197,67.02,21.69,70.4424339443,130.71,71.2231667197,2.7199999999999998,71.2750859528,26.4931667197,0,26.4931667197,44.73,2.7199999999999998,44.8126243373,132.62
2020-08-18 12:00:00,91.7615000542,22.66,94.5179797298,27.1115000542,0,27.1115000542,64.65,22.66,68.5061902312,130.71,69.5115000542,3.05,69.5783812674,27.1115000542,0,27.1115000542,42.4,3.05,42.5095577488,132.62
2020-08-18 12:30:00,91.2625000554,21.91,93.8556978364,27.7125000554,0,27.7125000554,63.55,21.91,67.2209089495,130.79,67.4925000554,3.1,67.5636556422,27.7125000554,0,27.7125000554,39.78,3.1,39.9006065117,132.74
2020-08-18 13:00:00,92.6875000563,22.2,95.3090376968,28.1575000563,0,28.1575000563,64.53,22.2,68.2419291931,130.86,64.4675000563,3.51,64.5629821454,28.1575000563,0,28.1575000563,36.31,3.51,36.4792571196,132.91
2020-08-18 13:30:00,91.8395000531,21.57,94.3385322654,26.5295000531,0,26.5295000531,65.31,21.57,68.7798008139,131.07,66.7895000531,2.7800000000000002,66.8473314152,26.5295000531,0,26.5295000531,40.26,2.7800000000000002,40.3558669836,132.99
2020-08-18 14:00:00,89.1065000518,21.6,91.6871220591,25.9065000518,0,25.9065000518,63.2,21.6,66.7892206872,131.28,64.8465000518,2.8200000000000003,64.9077881996,25.9065000518,0,25.9065000518,38.94,2.8200000000000003,39.0419774089,133.22
2020-08-18 14:30:00,87.0751667209,21.33,89.649615501,27.1051667209,0,27.1051667209,59.97,21.33,63.6503715622,131.45,64.8951667209,3.06,64.9672707117,27.1051667209,0,27.1051667209,37.79,3.06,37.913687502,133.32
2020-08-18 15:00:00,87.0193333928,21.69,89.681773422,29.7193333928,0,29.7193333928,57.3,21.69,61.2678227131,131.32,66.9493333928,2.89,67.0116806366,29.7193333928,0,29.7193333928,37.23,2.89,37.342000482,133.18
2020-08-18 15:30:00,86.8300000534,20.51,89.2194430003,26.7100000534,0,26.7100000534,60.12,20.51,63.522236264200004,131.53,64.1300000534,1.8399999999999999,64.1563910055,26.7100000534,0,26.7100000534,37.42,1.8399999999999999,37.4652105292,133.43
2020-08-18 16:00:00,87.9436667168,20.48,90.296837794,25.0536667168,0,25.0536667168,62.89,20.48,66.140626698,131.53,65.8236667168,2.02,65.8546543537,25.0536667168,0,25.0536667168,40.77,2.02,40.820011024,133.43
2020-08-18 16:30:00,88.3996667149,19.91,90.6140672043,24.0996667149,0,24.0996667149,64.3,19.91,67.3119461909,131.53,65.8296667149,1.96,65.8588385852,24.0996667149,0,24.0996667149,41.73,1.96,41.7760038778,133.27
2020-08-18 17:00:00,93.7583333769,19.39,95.7423478802,21.7683333769,0,21.7683333769,71.99,19.39,74.555564514,131.11,65.5683333769,1.57,65.5871271045,21.7683333769,0,21.7683333769,43.8,1.57,43.8281290954,132.96
2020-08-18 17:30:00,98.5430000404,19.6,100.4732942476,20.1830000404,0,20.1830000404,78.36,19.6,80.7740651447,130.87,66.3730000404,1.88,66.3996199866,20.1830000404,0,20.1830000404,46.19,1.88,46.2282435314,132.74
2020-08-18 18:00:00,100.016833368,19.43,101.8866618207,17.316833368,0,17.316833368,82.7,19.43,84.9518387088,130.87,65.696833368,1.99,65.7269656578,17.316833368,0,17.316833368,48.38,1.99,48.4209097395,132.74
2020-08-18 18:30:00,100.699833375,17.25,102.1666234235,20.839833375,0,20.839833375,79.86,17.25,81.7017876181,131.27,67.229833375,1.6099999999999999,67.2491085118,20.839833375,0,20.839833375,46.39,1.6099999999999999,46.4179297255,132.9
2020-08-18 19:00:00,100.5963333587,18.51,102.2851034374,12.6663333587,0,12.6663333587,87.93,18.51,89.8571366114,130.89,58.8763333587,1.92,58.9076313372,12.6663333587,0,12.6663333587,46.21,1.92,46.2498702701,132.77
2020-08-18 19:30:00,98.6280000222,16.46,99.9920696274,11.0980000222,0,11.0980000222,87.53,16.46,89.0642043697,131.02,59.4780000222,1.25,59.4911336809,11.0980000222,0,11.0980000222,48.38,1.25,48.3961455077,132.77
2020-08-18 20:00:00,97.9770000126,16.99,99.4391906216,6.3170000126,0,6.3170000126,91.66,16.99,93.2213264227,130.9,56.0770000126,0.75,56.0820152136,6.3170000126,0,6.3170000126,49.76,0.75,49.7656518093,132.77
2020-08-18 20:30:00,96.3441666875,15.32,97.5546044772,10.3941666875,0,10.3941666875,85.95,15.32,87.3046671147,131.1,58.4541666875,0.03,58.4541743858,10.3941666875,0,10.3941666875,48.06,0.03,48.0600093633,132.77
2020-08-18 21:00:00,91.6550000267,15.52,92.9597193945,13.3550000267,0,13.3550000267,78.3,15.52,79.8233073732,130.93,58.9250000267,-0.01,58.9250008752,13.3550000267,0,13.3550000267,45.57,-0.01,45.5700010972,132.53
2020-08-18 21:30:00,90.1265000267,14.59,91.2998034338,13.3265000267,0,13.3265000267,76.8,14.59,78.1735767379,130.93,58.3465000267,-0.52,58.3488171719,13.3265000267,0,13.3265000267,45.02,-0.52,45.0230030096,132.53
2020-08-18 22:00:00,86.7020000184,9.88,87.2631148149,9.2220000184,0,9.2220000184,77.48,9.88,78.1073927359,131.37,55.4520000184,-1.71,55.4783597995,9.2220000184,0,9.2220000184,46.23,-1.71,46.2616147578,132.53
2020-08-18 22:30:00,85.3003333459,11.61,86.086810656,6.2903333459,0,6.2903333459,79.01,11.61,79.8584510243,131.37,49.1103333459,-1.9500000000000002,49.1490319472,6.2903333459,0,6.2903333459,42.82,-1.9500000000000002,42.8643779845,132.71
2020-08-18 23:00:00,77.3705000141,9.78,77.986169751,7.0405000141,0,7.0405000141,70.33,9.78,71.0067412293,131.8,43.2505000141,-4.01,43.4359971851,7.0405000141,0,7.0405000141,36.21,-4.01,36.4313628622,133.16
2020-08-18 23:30:00,72.657333341,4.8,72.8157131959,3.827333341,0,3.827333341,68.83,4.8,68.9971658838,130.88,45.807333341,15.16,48.2507760333,3.827333341,0,3.827333341,41.98,15.16,44.633462783,134.44
