Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-19 00:00:00,67.6923333408,4.14,67.8188144479,3.7123333408,0,3.7123333408,63.98,4.14,64.1138050657,131.27,43.5023333408,15.95,46.3341721205,3.7123333408,0,3.7123333408,39.79,15.95,42.8677804417,135.09
2020-08-19 00:30:00,64.8968333409,4.06,65.0237078125,3.8068333409,0,3.8068333409,61.09,4.06,61.2247637807,131.65,42.1168333409,14.79,44.6382319393,3.8068333409,0,3.8068333409,38.31,14.79,41.0658032918,135.61
2020-08-19 01:00:00,62.1205000074,3.89,62.2421771886,3.7105000074000003,0,3.7105000074000003,58.41,3.89,58.5393901574,131.78,40.6805000074,14.88,43.3164804763,3.7105000074000003,0,3.7105000074000003,36.97,14.88,39.8521680715,135.61
2020-08-19 01:30:00,60.7215000116,3.43,60.8182987567,5.8215000116,0,5.8215000116,54.9,3.43,55.0070440944,132.1,36.2515000116,14.59,39.0773508966,5.8215000116,0,5.8215000116,30.43,14.59,33.7468961536,136.03
2020-08-19 02:00:00,60.055000008,3.41,60.1517341891,3.985000008,0,3.985000008,56.07,3.41,56.1735970007,132.1,38.535000008,14.9,41.315326764,3.985000008,0,3.985000008,34.55,14.9,37.6259551374,136.03
2020-08-19 02:30:00,58.1220000083,2.63,58.1814728669,4.1420000083,0,4.1420000083,53.98,2.63,54.0440311228,132.37,36.9820000083,14.71,39.8001560878,4.1420000083,0,4.1420000083,32.84,14.71,35.9840200645,136.27
2020-08-19 03:00:00,56.9483333418,5.09,57.1753510737,4.2183333418,0,4.2183333418,52.73,5.09,52.9750979235,132.66,35.5783333418,9.15,36.7360899304,4.2183333418,0,4.2183333418,31.36,9.15,32.6676001567,135.8
2020-08-19 03:30:00,57.1180000085,13.19,58.6211738621,4.2280000085000005,0,4.2280000085000005,52.89,13.19,54.5098908456,132.66,33.9280000085,-3.47,34.1049862128,4.2280000085000005,0,4.2280000085000005,29.7,-3.47,29.9020216708,134.38
2020-08-19 04:00:00,57.6823333421,13.0,59.1291094114,4.3823333421,0,4.3823333421,53.3,13.0,54.8624643996,132.55,35.8823333421,-3.8200000000000003,36.0850972851,4.3823333421,0,4.3823333421,31.5,-3.8200000000000003,31.7307800093,134.38
2020-08-19 04:30:00,58.8413333421,13.07,60.275429567,4.4013333421,0,4.4013333421,54.44,13.07,55.9869493722,132.47,37.9513333421,-4.12,38.1743120756,4.4013333421,0,4.4013333421,33.55,-4.12,33.8020250873,134.38
2020-08-19 05:00:00,59.3730000091,13.38,60.8619547015,4.5730000091,0,4.5730000091,54.8,13.38,56.4097899305,132.47,38.3930000091,-4.0,38.6008089255,4.5730000091,0,4.5730000091,33.82,-4.0,34.0557249225,134.26
2020-08-19 05:30:00,61.2231666758,13.71,62.7394631617,4.5831666758,0,4.5831666758,56.64,13.71,58.2756698803,132.02,40.2331666758,-3.75,40.407551284,4.5831666758,0,4.5831666758,35.65,-3.75,35.8466874341,133.92
2020-08-19 06:00:00,63.4183333424,14.08,64.9625384658,4.5283333424,0,4.5283333424,58.89,14.08,60.5498018164,131.83,41.2483333424,-3.52,41.3982536289,4.5283333424,0,4.5283333424,36.72,-3.52,36.8883287775,133.92
2020-08-19 06:30:00,64.7238333536,14.43,66.3128909337,10.1538333536,0,10.1538333536,54.57,14.43,56.4456357923,132.49,46.0338333536,-1.79,46.0686217857,10.1538333536,0,10.1538333536,35.88,-1.79,35.9246224754,134.3
2020-08-19 07:00:00,68.7470000219,15.52,70.4770913986,10.9370000219,0,10.9370000219,57.81,15.52,59.8570505454,131.98,49.2770000219,-0.88,49.2848570167,10.9370000219,0,10.9370000219,38.34,-0.88,38.3500977834,133.81
2020-08-19 07:30:00,81.4453333519,18.73,83.5712583655,9.2653333519,0,9.2653333519,72.18,18.73,74.5705390888,130.9,51.9353333519,1.48,51.9564168354,9.2653333519,0,9.2653333519,42.67,1.48,42.6956590299,132.89
2020-08-19 08:00:00,87.0290000247,14.07,88.1590139765,12.3690000247,0,12.3690000247,74.66,14.07,75.9742094398,131.29,57.1690000247,1.8900000000000001,57.2002330749,12.3690000247,0,12.3690000247,44.8,1.8900000000000001,44.8398494645,132.73
2020-08-19 08:30:00,91.5310000271,14.85,92.7278084824,13.5410000271,0,13.5410000271,77.99,14.85,79.3911997642,131.07,61.4710000271,2.65,61.5280939436,13.5410000271,0,13.5410000271,47.93,2.65,48.0032019765,132.52
2020-08-19 09:00:00,95.9848368626,14.29,97.0427380464,18.7248368626,0,18.7248368626,77.26,14.29,78.5704250975,131.17,61.9448368626,0.5700000000000001,61.9474593017,18.7248368626,0,18.7248368626,43.22,0.5700000000000001,43.2237585131,132.83
2020-08-19 09:30:00,100.9691790033,14.7,102.0336469435,24.2791790033,0,24.2791790033,76.69,14.7,78.086145378,131.17,64.7391790033,0.41000000000000003,64.7404772767,24.2791790033,0,24.2791790033,40.46,0.41000000000000003,40.462077307,132.9
2020-08-19 10:00:00,101.6786791651,15.85,102.90663874,25.4586791651,0,25.4586791651,76.22,15.85,77.8505677564,131.1,66.2286791651,0.8300000000000001,66.23387988,25.4586791651,0,25.4586791651,40.77,0.8300000000000001,40.778447739,132.9
2020-08-19 10:30:00,101.867012612,18.36,103.5083468059,26.787012612,0,26.787012612,75.08,18.36,77.2922764576,130.97,67.217012612,1.42,67.2320101178,26.787012612,0,26.787012612,40.43,1.42,40.4549292423,132.9
2020-08-19 11:00:00,102.6818459819,19.05,104.4340174189,26.2518459819,0,26.2518459819,76.43,19.05,78.7683146957,130.82,69.2818459819,2.14,69.3148886074,26.2518459819,0,26.2518459819,43.03,2.14,43.0831811732,132.74
2020-08-19 11:30:00,102.9053459962,19.26,104.6922052236,27.5553459962,0,27.5553459962,75.35,19.26,77.772553642,130.72,69.4453459962,2.15,69.4786195928,27.5553459962,0,27.5553459962,41.89,2.15,41.9451379781,132.66
2020-08-19 12:00:00,103.4956793111,19.98,105.406622354,28.1956793111,0,28.1956793111,75.3,19.98,77.9056506295,130.61,73.3556793111,3.1,73.4211528594,28.1956793111,0,28.1956793111,45.16,3.1,45.2662744215,132.46
2020-08-19 12:30:00,104.0730126376,19.77,105.9341534136,29.7530126376,0,29.7530126376,74.32,19.77,76.904585689,130.7,74.7430126376,3.06,74.8056250435,29.7530126376,0,29.7530126376,44.99,3.06,45.0939430523,132.46
2020-08-19 13:00:00,103.2336792607,19.37,105.0351818855,28.8136792607,0,28.8136792607,74.42,19.37,76.8995012988,130.77,74.1336792607,2.81,74.1869159673,28.8136792607,0,28.8136792607,45.32,2.81,45.4070313938,132.6
2020-08-19 13:30:00,97.9554344346,18.46,99.679680654,23.575434434599998,0,23.575434434599998,74.38,18.46,76.6365187101,130.98,70.8054344346,2.01,70.833958279,23.575434434599998,0,23.575434434599998,47.23,2.01,47.2727511364,132.74
2020-08-19 14:00:00,95.1608333784,18.43,96.9290932036,22.5208333784,0,22.5208333784,72.64,18.43,74.94154055,131.06,71.6308333784,2.5700000000000003,71.6769223006,22.5208333784,0,22.5208333784,49.11,2.5700000000000003,49.1772000016,132.74
2020-08-19 14:30:00,93.6900000445,18.12,95.4261521195,22.2500000445,0,22.2500000445,71.44,18.12,73.7021573633,131.17,70.0400000445,2.49,70.0842472046,22.2500000445,0,22.2500000445,47.79,2.49,47.8548242082,132.74
2020-08-19 15:00:00,97.6785000352,20.09,99.7231039886,17.6085000352,0,17.6085000352,80.07,20.09,82.551880657,130.99,64.9085000352,2.89,64.9728056715,17.6085000352,0,17.6085000352,47.3,2.89,47.3882063387,132.96
2020-08-19 15:30:00,96.5696666931,20.63,98.7486578401,13.2196666931,0,13.2196666931,83.35,20.63,85.8651233039,130.99,61.3796666931,2.96,61.4509974155,13.2196666931,0,13.2196666931,48.16,2.96,48.2508777122,132.96
2020-08-19 16:00:00,97.6233333594,20.67,99.7875950016,13.0433333594,0,13.0433333594,84.58,20.67,87.0690834912,130.62,63.1333333594,2.73,63.1923308723,13.0433333594,0,13.0433333594,50.09,2.73,50.1643399239,132.66
2020-08-19 16:30:00,96.321833369,17.07,97.8226992245,17.851833369,0,17.851833369,78.47,17.07,80.3052040655,131.17,67.501833369,1.99,67.5311602757,17.851833369,0,17.851833369,49.65,1.99,49.6898641576,132.8
2020-08-19 17:00:00,99.5538333692,17.04,101.0016204747,17.9538333692,0,17.9538333692,81.6,17.04,83.3601919384,131.07,67.5138333692,1.81,67.5380914463,17.9538333692,0,17.9538333692,49.56,1.81,49.5930408424,132.72
2020-08-19 17:30:00,105.7761667028,17.51,107.2156590351,18.0561667028,0,18.0561667028,87.72,17.51,89.450536611,131.33,67.8961667028,1.49,67.9125139642,18.0561667028,0,18.0561667028,49.84,1.49,49.862267297,133.15
2020-08-19 18:00:00,108.2565000319,17.68,109.6907115445,15.9265000319,0,15.9265000319,92.33,17.68,94.0075066152,131.21,69.5965000319,2.0,69.6252311787,15.9265000319,0,15.9265000319,53.67,2.0,53.7072518381,133.04
2020-08-19 18:30:00,107.2691666985,16.63,108.5505920029,15.9091666985,0,15.9091666985,91.36,16.63,92.8612217236,131.21,67.6691666985,0.99,67.6764081617,15.9091666985,0,15.9091666985,51.76,0.99,51.76946687,133.04
2020-08-19 19:00:00,104.3065000231,15.9,105.5114019766,11.5665000231,0,11.5665000231,92.74,15.9,94.0931325868,130.9,66.3165000231,2.44,66.3613726148,11.5665000231,0,11.5665000231,54.75,2.44,54.8043438059,132.49
2020-08-19 19:30:00,101.0878333552,15.19,102.2227281599,10.9478333552,0,10.9478333552,90.14,15.19,91.4109167441,130.68,62.4378333552,4.03,62.5677547471,10.9478333552,0,10.9478333552,51.49,4.03,51.6474684762,132.02
2020-08-19 20:00:00,98.2248333549,14.41,99.2762105824,10.7848333549,0,10.7848333549,87.44,14.41,88.6194205578,131.15,60.2548333549,3.54,60.3587321158,10.7848333549,0,10.7848333549,49.47,3.54,49.5964968521,132.44
2020-08-19 20:30:00,97.001833355,14.22,98.0385846197,10.831833355,0,10.831833355,86.17,14.22,87.3354298094,131.15,61.731833355,2.83,61.7966677853,10.831833355,0,10.831833355,50.9,2.83,50.978612182,132.44
2020-08-19 21:00:00,99.6773333532,17.0,101.116619724,9.9473333532,0,9.9473333532,89.73,17.0,91.3261895625,130.36,60.5473333532,2.31,60.5913828542,9.9473333532,0,9.9473333532,50.6,2.31,50.6527008164,132.19
2020-08-19 21:30:00,94.8030000121,14.42,95.893405463,6.0330000121,0,6.0330000121,88.77,14.42,89.9335827152,130.59,54.0830000121,2.15,54.1257183814,6.0330000121,0,6.0330000121,48.05,2.15,48.0980768846,132.19
2020-08-19 22:00:00,89.4303333431,13.23,90.4036361097,4.9003333431,0,4.9003333431,84.53,13.23,85.5590661473,130.89,50.1503333431,1.31,50.1674399828,4.9003333431,0,4.9003333431,45.25,1.31,45.2689584594,132.52
2020-08-19 22:30:00,84.4470000099,12.34,85.343842254,4.9670000099,0,4.9670000099,79.48,12.34,80.4322447778,131.56,48.1670000099,0.09,48.1670840923,4.9670000099,0,4.9670000099,43.2,0.09,43.2000937499,133.0
2020-08-19 23:00:00,77.5020000132,11.73,78.3846471322,6.6020000132,0,6.6020000132,70.9,11.73,71.8637801678,132.17,43.9820000132,-2.16,44.0350079501,6.6020000132,0,6.6020000132,37.38,-2.16,37.4423556951,133.64
2020-08-19 23:30:00,72.6570000097,9.73,73.3056106339,4.8670000097,0,4.8670000097,67.79,9.73,68.4847209237,132.48,42.4270000097,-2.19,42.4834842006,4.8670000097,0,4.8670000097,37.56,-2.19,37.6237916749,133.64
2020-08-20 00:00:00,67.8858333431,9.71,68.5767487469,4.8958333431,0,4.8958333431,62.99,9.71,63.7340113283,132.64,40.2458333431,-2.38,40.3161444273,4.8958333431,0,4.8958333431,35.35,-2.38,35.4300282247,133.88
2020-08-20 00:30:00,65.2345000123,15.24,66.9910262039,6.1345000123,0,6.1345000123,59.1,15.24,61.0333318769,132.25,38.2145000123,-2.02,38.2678508828,6.1345000123,0,6.1345000123,32.08,-2.02,32.1435343421,134.03
2020-08-20 01:00:00,63.3301666761,15.14,65.1147418887,4.7301666761,0,4.7301666761,58.6,15.14,60.5242067276,132.44,37.8601666761,-1.82,37.9038866179,4.7301666761,0,4.7301666761,33.13,-1.82,33.1799532851,134.22
2020-08-20 01:30:00,63.7223333426,15.13,65.4939132029,4.6323333426,0,4.6323333426,59.09,15.13,60.9962703778,132.52,37.9823333426,-1.94,38.0318451583,4.6323333426,0,4.6323333426,33.35,-1.94,33.4063781335,134.31
2020-08-20 02:00:00,62.1531666762,14.87,63.9072220322,4.7431666761999995,0,4.7431666761999995,57.41,14.87,59.3045107897,132.6,37.1031666762,-2.11,37.1631144739,4.7431666761999995,0,4.7431666761999995,32.36,-2.11,32.4287172118,134.31
2020-08-20 02:30:00,60.6190000094,14.28,62.2782591451,4.7090000094,0,4.7090000094,55.91,14.28,57.7048221555,132.5,36.2890000094,-2.27,36.359928791,4.7090000094,0,4.7090000094,31.58,-2.27,31.6614797506,134.19
2020-08-20 03:00:00,59.2081666758,14.07,60.8569790666,4.5681666758,0,4.5681666758,54.64,14.07,56.4224644978,132.79,35.4281666758,-2.52,35.5176772046,4.5681666758,0,4.5681666758,30.86,-2.52,30.9627195188,134.52
2020-08-20 03:30:00,58.296500009,13.99,59.9516639744,4.4765000090000004,0,4.4765000090000004,53.82,13.99,55.6085649878,132.62,35.016500009,-2.37,35.0966119857,4.4765000090000004,0,4.4765000090000004,30.54,-2.37,30.6318216892,134.27
2020-08-20 04:00:00,57.6241666756,13.77,59.2465820538,4.4741666756,0,4.4741666756,53.15,13.77,54.9047848552,132.62,34.7941666756,-2.45,34.8803172957,4.4741666756,0,4.4741666756,30.32,-2.45,30.4188247636,134.27
2020-08-20 04:30:00,57.501666676,13.72,59.1158191225,4.671666676,0,4.671666676,52.83,13.72,54.5824816219,132.41,34.741666676,-2.37,34.8224109364,4.671666676,0,4.671666676,30.07,-2.37,30.1632524771,134.02
2020-08-20 05:00:00,57.6298333426,13.92,59.2871325929,4.6198333426,0,4.6198333426,53.01,13.92,54.8071756251,132.18,34.7898333426,-2.17,34.8574440257,4.6198333426,0,4.6198333426,30.17,-2.17,30.2479387727,133.82
2020-08-20 05:30:00,59.2498333424,14.16,60.9183744949,4.5098333424,0,4.5098333424,54.74,14.16,56.5417827805,132.02,35.4798333424,-2.02,35.5372899079,4.5098333424,0,4.5098333424,30.97,-2.02,31.03580674,133.73
2020-08-20 06:00:00,61.6146666759,14.62,63.3254415664,4.6146666759,0,4.6146666759,57.0,14.62,58.8450881553,131.89,36.6946666759,-1.82,36.7397735765,4.6146666759,0,4.6146666759,32.08,-1.82,32.1315857063,133.65
2020-08-20 06:30:00,67.8765000152,16.23,69.7899144169,7.6065000152,0,7.6065000152,60.27,16.23,62.4170313296,132.0,39.6865000152,-1.77,39.7259510076,7.6065000152,0,7.6065000152,32.08,-1.77,32.1287923832,134.01
2020-08-20 07:00:00,69.3038333667,14.56,70.816770043,16.7038333667,0,16.7038333667,52.6,14.56,54.5779589212,132.3,46.8438333667,-2.67,46.9198638584,16.7038333667,0,16.7038333667,30.14,-2.67,30.2580319915,134.15
2020-08-20 07:30:00,76.9085000305,17.19,78.8061766421,15.2485000305,0,15.2485000305,61.66,17.19,64.0113404015,131.43,53.2785000305,0.33,53.2795220089,15.2485000305,0,15.2485000305,38.03,0.33,38.0314317374,133.32
2020-08-20 08:00:00,81.2110000426,19.47,83.5123190189,21.3010000426,0,21.3010000426,59.91,19.47,62.9943568901,131.04,54.5010000426,1.92,54.534809119,21.3010000426,0,21.3010000426,33.2,1.92,33.2554717302,133.03
2020-08-20 08:30:00,84.6891667148,21.4,87.3511016464,24.0591667148,0,24.0591667148,60.63,21.4,64.2958544542,130.7,58.9091667148,2.85,58.978067305,24.0591667148,0,24.0591667148,34.85,2.85,34.9663409581,132.8
2020-08-20 09:00:00,89.3685000573,19.86,91.5486122369,28.6685000573,0,28.6685000573,60.7,19.86,63.8663416832,130.78,68.1185000573,2.8200000000000003,68.1768468768,28.6685000573,0,28.6685000573,39.45,2.8200000000000003,39.550662447,132.6
2020-08-20 09:30:00,88.6720000698,18.85,90.6534395176,34.8920000698,0,34.8920000698,53.78,18.85,56.9878136096,131.07,69.1220000698,2.35,69.1619360172,34.8920000698,0,34.8920000698,34.23,2.35,34.3105727145,132.74
2020-08-20 10:00:00,87.0191667419,19.2,89.1121505769,37.5991667419,0,37.5991667419,49.42,19.2,53.0186420045,131.25,72.2191667419,2.17,72.2517608428,37.5991667419,0,37.5991667419,34.62,2.17,34.6879417089,132.89
2020-08-20 10:30:00,82.8268334125,19.28,85.0411825714,39.5668334125,0,39.5668334125,43.26,19.28,47.3618622945,131.45,71.9068334125,2.64,71.9552798022,39.5668334125,0,39.5668334125,32.34,2.64,32.4475761807,132.98
2020-08-20 11:00:00,81.6038334158,20.46,84.1296453586,41.2438334158,0,41.2438334158,40.36,20.46,45.2497646403,131.54,73.7438334158,3.47,73.8254283216,41.2438334158,0,41.2438334158,32.5,3.47,32.6847196714,133.1
2020-08-20 11:30:00,80.7335000832,20.97,83.412462712,41.5935000832,0,41.5935000832,39.14,20.97,44.4036090876,131.54,73.7035000832,3.61,73.7918560853,41.5935000832,0,41.5935000832,32.11,3.61,32.3122917788,133.1
2020-08-20 12:00:00,85.0025000795,23.4,88.1645337977,39.7625000795,0,39.7625000795,45.24,23.4,50.933462478,131.25,71.9825000795,3.81,72.0832603154,39.7625000795,0,39.7625000795,32.22,3.81,32.4444833523,133.1
2020-08-20 12:30:00,84.477666739,23.37,87.6506307887,36.147666739,0,36.147666739,48.33,23.37,53.6837573201,131.03,68.187666739,3.74,68.2901566502,36.147666739,0,36.147666739,32.04,3.74,32.2575448539,132.87
2020-08-20 13:00:00,83.2273334054,23.11,86.3762764061,36.0473334054,0,36.0473334054,47.18,23.11,52.5359353205,131.19,68.4973334054,3.56,68.5897826477,36.0473334054,0,36.0473334054,32.45,3.56,32.6446948217,132.99
2020-08-20 13:30:00,85.42750006200001,22.19,88.2624148029,30.997500062,0,30.997500062,54.43,22.19,58.7794266729,131.31,65.337500062,3.0,65.4063369587,30.997500062,0,30.997500062,34.34,3.0,34.4707934344,133.1
2020-08-20 14:00:00,85.472500055,22.28,88.3286287998,27.512500055,0,27.512500055,57.96,22.28,62.0947662851,131.4,64.912500055,2.79,64.9724307949,27.512500055,0,27.512500055,37.4,2.79,37.5039211283,133.27
2020-08-20 14:30:00,84.26250005,21.16,86.8787345366,25.01250005,0,25.01250005,59.25,21.16,62.9150864261,131.51,62.89250005,2.34,62.9360164178,25.01250005,0,25.01250005,37.88,2.34,37.952206787,133.27
2020-08-20 15:00:00,85.4403333776,20.89,87.9570501306,22.1203333776,0,22.1203333776,63.32,20.89,66.6769412916,131.51,59.6103333776,2.38,59.6578263549,22.1203333776,0,22.1203333776,37.49,2.38,37.5654695166,133.27
2020-08-20 15:30:00,82.1553333899,18.38,84.1862411824,28.3053333899,0,28.3053333899,53.85,18.38,56.9003242522,132.0,62.3853333899,2.8,62.4481370593,28.3053333899,0,28.3053333899,34.08,2.8,34.1948300186,133.43
2020-08-20 16:00:00,79.8200000563,16.24,81.455325234,28.1400000563,0,28.1400000563,51.68,16.24,54.1715792644,132.36,62.8600000563,2.52,62.910492027000004,28.1400000563,0,28.1400000563,34.72,2.52,34.8113314885,133.56
2020-08-20 16:30:00,85.8796667088,18.79,87.9112123339,21.0596667088,0,21.0596667088,64.82,18.79,67.4884916115,131.76,61.3696667088,3.14,61.4499437912,21.0596667088,0,21.0596667088,40.31,3.14,40.4321122377,133.22
2020-08-20 17:00:00,89.6906667137,16.67,91.2266660333,23.5206667137,0,23.5206667137,66.17,16.67,68.2375102125,131.95,65.3406667137,2.95,65.4072261038,23.5206667137,0,23.5206667137,41.82,2.95,41.9239179944,133.22
2020-08-20 17:30:00,94.205000042,16.37,95.6167293569,20.985000042,0,20.985000042,73.22,16.37,75.0276302438,131.95,65.885000042,3.04,65.9550970777,20.985000042,0,20.985000042,44.9,3.04,45.0027954687,133.22
2020-08-20 18:00:00,98.2746667018,16.2,99.6009543898,17.5746667018,0,17.5746667018,80.7,16.2,82.309962945,131.78,64.2346667018,2.92,64.3010015963,17.5746667018,0,17.5746667018,46.66,2.92,46.7512780574,133.22
2020-08-20 18:30:00,99.3173333645,15.81,100.567831868,15.587333364500001,0,15.587333364500001,83.73,15.81,85.2095593229,131.68,62.8473333645,2.74,62.9070338756,15.587333364500001,0,15.587333364500001,47.26,2.74,47.3393620574,133.08
2020-08-20 19:00:00,99.1595000272,15.47,100.3589923507,13.5995000272,0,13.5995000272,85.56,15.47,86.94730875650001,131.56,61.7695000272,2.7199999999999998,61.8293581853,13.5995000272,0,13.5995000272,48.17,2.7199999999999998,48.2467335682,132.94
2020-08-20 19:30:00,97.6316666896,15.22,98.8108837152,11.4516666896,0,11.4516666896,86.18,15.22,87.5136606479,131.3,60.1816666896,2.68,60.2413097927,11.4516666896,0,11.4516666896,48.73,2.68,48.8036402331,132.69
2020-08-20 20:00:00,95.9735000213,13.96,96.9834743982,10.6635000213,0,10.6635000213,85.31,13.96,86.444651078,131.65,60.4135000213,1.85,60.4418190066,10.6635000213,0,10.6635000213,49.75,1.85,49.7843851022,132.96
2020-08-20 20:30:00,92.9853333533,13.08,93.9007913642,9.9753333533,0,9.9753333533,83.01,13.08,84.0341983957,131.07,56.8353333533,1.9500000000000002,56.8687754166,9.9753333533,0,9.9753333533,46.86,1.9500000000000002,46.9005554338,132.3
2020-08-20 21:00:00,92.054333353,12.63,92.9167217947,9.854333353,0,9.854333353,82.2,12.63,83.1646373166,130.92,56.254333353,1.8900000000000001,56.2860739526,9.854333353,0,9.854333353,46.4,1.8900000000000001,46.4384765039,132.12
2020-08-20 21:30:00,89.2618333532,11.6,90.0124152191,9.9418333532,0,9.9418333532,79.32,11.6,80.1637224685,131.37,55.1318333532,1.28,55.1466902804,9.9418333532,0,9.9418333532,45.19,1.28,45.2081242699,132.48
2020-08-20 22:00:00,84.3380000198,10.43,84.9804868622,9.8980000198,0,9.8980000198,74.44,10.43,75.1671371013,132.02,53.1180000198,0.5,53.1203532189,9.8980000198,0,9.8980000198,43.22,0.5,43.2228920828,133.07
2020-08-20 22:30:00,83.0135000142,10.96,83.7338807449,7.0835000142,0,7.0835000142,75.93,10.96,76.7169244691,132.02,49.0635000142,0.03,49.063509186,7.0835000142,0,7.0835000142,41.98,0.03,41.9800107194,133.21
2020-08-20 23:00:00,76.8231666762,10.64,77.5564861128,4.7731666762,0,4.7731666762,72.05,10.64,72.8313950162,132.3,44.3531666762,-0.33,44.3543943055,4.7731666762,0,4.7731666762,39.58,-0.33,39.5813756709,133.45
2020-08-20 23:30:00,71.6563333458,9.31,72.258606467,6.2163333458,0,6.2163333458,65.44,9.31,66.0989387207,132.88,40.8263333458,-1.5,40.8538797969,6.2163333458,0,6.2163333458,34.61,-1.5,34.6424898066,133.93
2020-08-21 00:00:00,67.3860000116,14.59,68.9473791929,5.8060000116,0,5.8060000116,61.58,14.59,63.2847888517,132.61,39.4160000116,-0.75,39.4231347931,5.8060000116,0,5.8060000116,33.61,-0.75,33.6183670038,134.19
2020-08-21 00:30:00,65.2040000142,14.46,66.7881218321,7.1240000142,0,7.1240000142,58.08,14.46,59.8529698511,132.61,39.0340000142,-2.99,39.1483493536,7.1240000142,0,7.1240000142,31.91,-2.99,32.0497769103,134.48
2020-08-21 01:00:00,63.538000013,14.05,65.0728817992,6.488000013,0,6.488000013,57.05,14.05,58.7546168399,132.93,39.328000013,-2.71,39.4212593028,6.488000013,0,6.488000013,32.84,-2.71,32.951626667,134.65
2020-08-21 01:30:00,63.7010000146,13.22,65.058326161,7.3210000146,0,7.3210000146,56.38,13.22,57.9091771656,132.93,39.2010000146,-2.25,39.2655179789,7.3210000146,0,7.3210000146,31.88,-2.25,31.9593006807,134.52
2020-08-21 02:00:00,62.5350000099,13.47,63.9692670447,4.9250000098,0,4.9250000098,57.61,13.47,59.1637811503,133.04,39.4050000099,-1.53,39.4346919067,4.9250000098,0,4.9250000098,34.48,-1.53,34.5139290722,134.6
2020-08-21 02:30:00,60.5233333433,13.45,61.9998095076,4.9733333433,0,4.9733333433,55.55,13.45,57.1550960108,133.36,36.7833333433,-1.42,36.8107322916,4.9733333433,0,4.9733333433,31.81,-1.42,31.8416786618,134.88
2020-08-21 03:00:00,59.0848333432,13.53,60.6141768169,4.9448333432,0,4.9448333432,54.14,13.53,55.8050221754,133.36,36.1448333432,-1.42,36.1727159253,4.9448333432,0,4.9448333432,31.2,-1.42,31.2322973859,134.99
2020-08-21 03:30:00,58.5510000099,13.1,59.9985800012,4.9510000098999996,0,4.9510000098999996,53.6,13.1,55.1776222757,133.72,35.8110000099,-1.81,35.8567123662,4.9510000098999996,0,4.9510000098999996,30.86,-1.81,30.9130344677,135.31
2020-08-21 04:00:00,58.18100001,13.03,59.6222245657,5.02100001,0,5.02100001,53.16,13.03,54.733595716,133.64,35.64100001,-1.88,35.6905489131,5.02100001,0,5.02100001,30.62,-1.88,30.6776596239,135.31
2020-08-21 04:30:00,58.03000001,13.11,59.4924617171,4.99000001,0,4.99000001,53.04,13.11,54.6361940475,133.55,35.43000001,-1.92,35.4819855801,4.99000001,0,4.99000001,30.44,-1.92,30.5004917993,135.43
2020-08-21 05:00:00,57.9288333433,13.16,59.4048426688,4.9588333433,0,4.9588333433,52.97,13.16,54.5802757413,133.55,35.3588333433,-1.83,35.4061575915,4.9588333433,0,4.9588333433,30.4,-1.83,30.4550307831,135.43
2020-08-21 05:30:00,59.3366666767,13.42,60.8353220777,4.9966666767,0,4.9966666767,54.34,13.42,55.9726004399,133.23,36.0566666767,-1.51,36.0882711117,4.9966666767,0,4.9966666767,31.06,-1.51,31.0966831029,135.1
2020-08-21 06:00:00,61.4720000101,13.88,63.019530189,5.0520000101,0,5.0520000101,56.42,13.88,58.1022443628,132.87,37.0720000101,-1.11,37.0886139502,5.0520000101,0,5.0520000101,32.02,-1.11,32.0392337611,134.71
2020-08-21 06:30:00,67.0260000108,15.16,68.7190677865,5.3860000108,0,5.3860000108,61.64,15.16,63.4768871322,132.49,39.9560000108,-0.53,39.9595149728,5.3860000108,0,5.3860000108,34.57,-0.53,34.5740625325,134.49
2020-08-21 07:00:00,68.3725000191,14.37,69.8662698222,9.5525000191,0,9.5525000191,58.82,14.37,60.5498909991,132.3,45.2925000191,-0.01,45.292501123,9.5525000191,0,9.5525000191,35.74,-0.01,35.740001399,134.03
2020-08-21 07:30:00,78.887500016,18.89,81.1176291491,7.9775000160000005,0,7.9775000160000005,70.91,18.89,73.3829694139,130.82,47.357500016,1.29,47.3750663088,7.9775000160000005,0,7.9775000160000005,39.38,1.29,39.4011230804,133.07
2020-08-21 08:00:00,81.098500023,18.91,83.2739743616,11.508500023,0,11.508500023,69.59,18.91,72.1134952696,130.5,50.128500023,2.08,50.1716345613,11.508500023,0,11.508500023,38.62,2.08,38.6759718688,132.65
2020-08-21 08:30:00,89.0150000232,16.09,90.457494599,11.6150000232,0,11.6150000232,77.4,16.09,79.0547158619,130.5,54.2750000232,2.68,54.3411264837,11.6150000232,0,11.6150000232,42.66,2.68,42.7440990079,132.3
2020-08-21 09:00:00,89.5820000332,15.88,90.9786190814,16.6120000332,0,16.6120000332,72.97,15.88,74.6779438656,130.89,59.5820000332,3.06,59.6605257097,16.6120000332,0,16.6120000332,42.97,3.06,43.0788173004,132.49
2020-08-21 09:30:00,88.0891667103,15.02,89.3605152834,21.8091667103,0,21.8091667103,66.28,15.02,67.9605679788,131.14,60.9591667103,2.56,61.0128970465,21.8091667103,0,21.8091667103,39.15,2.56,39.2336093165,132.59
2020-08-21 10:00:00,92.5085000453,18.09,94.2606528761,22.6385000453,0,22.6385000453,69.87,18.09,72.1738526061,130.69,61.8285000453,3.17,61.9097110141,22.6385000453,0,22.6385000453,39.19,3.17,39.3179984231,132.45
2020-08-21 10:30:00,94.1863333753,19.64,96.2122393186,21.0063333753,0,21.0063333753,73.18,19.64,75.7696641143,130.91,59.4063333753,3.03,59.4835552494,21.0063333753,0,21.0063333753,38.4,3.03,38.5193574713,132.9
2020-08-21 11:00:00,94.1518333703,20.35,96.3259582199,18.4618333703,0,18.4618333703,75.69,20.35,78.3779216361,130.79,61.5718333703,4.32,61.7231971351,18.4618333703,0,18.4618333703,43.11,4.32,43.3259102616,132.66
2020-08-21 11:30:00,92.4413333769,20.68,94.7262504087,21.7713333769,0,21.7713333769,70.67,20.68,73.6336288662,130.93,63.911333376900004,4.41,64.0633017726,21.7713333769,0,21.7713333769,42.14,4.41,42.3701274485,132.77
2020-08-21 12:00:00,89.9081667236,18.32,91.7556583737,28.4681667236,0,28.4681667236,61.44,18.32,64.1131499772,131.49,67.5081667236,4.03,67.6283481565,28.4681667236,0,28.4681667236,39.04,4.03,39.2474521466,133.03
2020-08-21 12:30:00,89.1763333923,17.66,90.9081626549,29.4863333923,0,29.4863333923,59.69,17.66,62.2476642132,131.49,68.0763333923,3.66,68.1746490137,29.4863333923,0,29.4863333923,38.59,3.66,38.7631745346,133.03
2020-08-21 13:00:00,84.9748333917,17.22,86.7020801939,29.1748333917,0,29.1748333917,55.8,17.22,58.396647164,132.01,69.2548333917,1.5,69.2710758406,29.1748333917,0,29.1748333917,40.08,1.5,40.1080590405,133.62
2020-08-21 13:30:00,83.0070000658,15.62,84.463876657,32.9070000658,0,32.9070000658,50.1,15.62,52.4785136985,132.37,66.2570000658,0.06,66.2570272327,32.9070000658,0,32.9070000658,33.35,0.06,33.350053973,133.94
2020-08-21 14:00:00,81.6233333999,14.62,82.9223308603,33.2833333999,0,33.2833333999,48.34,14.62,50.5024751869,132.55,70.5033333999,-0.77,70.5075380403,33.2833333999,0,33.2833333999,37.22,-0.77,37.2279639518,133.94
2020-08-21 14:30:00,81.917500062,15.49,83.3691604636,30.997500062,0,30.997500062,50.92,15.49,53.2239278896,132.55,74.207500062,0.16,74.2076725511,30.997500062,0,30.997500062,43.21,0.16,43.2102962267,133.94
2020-08-21 15:00:00,81.4973333954,15.07,82.8789493813,31.0173333954,0,31.0173333954,50.48,15.07,52.6814511949,132.55,71.2473333954,0.30000000000000004,71.2479649952,31.0173333954,0,31.0173333954,40.23,0.30000000000000004,40.2311185527,133.94
2020-08-21 15:30:00,79.84916672680001,14.82,81.2128181198,30.0491667268,0,30.0491667268,49.8,14.82,51.958371799,132.7,69.5091667268,0.34,69.5099982668,30.0491667268,0,30.0491667268,39.46,0.34,39.4614647473,133.94
2020-08-21 16:00:00,83.9410000558,14.27,85.1453133788,27.9210000558,0,27.9210000558,56.02,14.27,57.8089378903,132.6,72.4510000558,-0.43,72.4522760794,27.9210000558,0,27.9210000558,44.53,-0.43,44.5320760801,133.94
2020-08-21 16:30:00,84.4756667184,14.27,85.6724644651,25.8756667184,0,25.8756667184,58.6,14.27,60.3124605699,132.74,69.7756667184,0.28,69.7762285166,25.8756667184,0,25.8756667184,43.9,0.28,43.9008929294,134.02
2020-08-21 17:00:00,86.0023333884,13.73,87.0914131718,27.5523333884,0,27.5523333884,58.45,13.73,60.0409476941,132.49,70.2723333884,-0.25,70.2727780855,27.5523333884,0,27.5523333884,42.72,-0.25,42.7207315012,133.73
2020-08-21 17:30:00,91.0620000473,13.64,92.0778879678,23.6520000473,0,23.6520000473,67.41,13.64,68.7761419389,132.07,71.0620000473,0.15,71.0621583596,23.6520000473,0,23.6520000473,47.41,0.15,47.4102372911,133.37
2020-08-21 18:00:00,95.7913333736,15.35,97.013411699,20.1113333736,0,20.1113333736,75.68,15.35,77.2210133319,131.29,71.8113333736,2.24,71.8462608692,20.1113333736,0,20.1113333736,51.7,2.24,51.74850336,132.67
2020-08-21 18:30:00,96.7266667017,16.51,98.1255733803,17.4966667017,0,17.4966667017,79.23,16.51,80.9319034745,130.99,72.0366667017,0.75,72.0405708576,17.4966667017,0,17.4966667017,54.54,0.75,54.5451565219,132.8
2020-08-21 19:00:00,94.1801667009,15.35,95.4228814269,17.1301667009,0,17.1301667009,77.05,15.35,78.5641457664,131.1,68.2601667009,-0.49,68.2619253906,17.1301667009,0,17.1301667009,51.13,-0.49,51.1323478827,132.9
2020-08-21 19:30:00,92.5181666979,14.77,93.6897223239,15.6081666979,0,15.6081666979,76.91,14.77,78.3153943998,131.33,66.0981666979,-1.02,66.1060363418,15.6081666979,0,15.6081666979,50.49,-1.02,50.5003019793,133.11
2020-08-21 20:00:00,89.3626666951,14.01,90.4542221174,14.2326666951,0,14.2326666951,75.13,14.01,76.4251071311,131.43,63.6326666951,-1.5,63.6503438383,14.2326666951,0,14.2326666951,49.4,-1.5,49.4227680326,133.11
2020-08-21 20:30:00,86.9600000288,12.93,87.9160196154,14.4100000288,0,14.4100000288,72.55,12.93,73.6931977865,131.43,60.9300000288,-2.26,60.971899294,14.4100000288,0,14.4100000288,46.52,-2.26,46.5748644657,133.11
2020-08-21 21:00:00,87.1371666934,12.29,87.9996018136,13.3671666934,0,13.3671666934,73.77,12.29,74.7867434777,131.43,62.7471666934,-2.74,62.806962417,13.3671666934,0,13.3671666934,49.38,-2.74,49.455960207,133.11
2020-08-21 21:30:00,85.3123333597,10.9,86.0058383093,13.1923333597,0,13.1923333597,72.12,10.9,72.9390457848,131.78,63.1223333597,-3.44,63.2159993101,13.1923333597,0,13.1923333597,49.93,-3.44,50.0483616115,133.35
2020-08-21 22:00:00,82.251500017,10.21,82.8827687462,8.481500017,0,8.481500017,73.77,10.21,74.4731965206,132.06,58.071500017,0.42,58.0730188144,8.481500017,0,8.481500017,49.59,0.42,49.5917785525,133.14
2020-08-21 22:30:00,76.0025000087,9.42,76.5840479967,4.3325000087,0,4.3325000087,71.67,9.42,72.2864115861,132.41,53.4425000087,-0.06,53.4425336897,4.3325000087,0,4.3325000087,49.11,-0.06,49.1100366524,133.37
2020-08-21 23:00:00,71.0456666752,7.65,71.4563450879,4.2456666752,0,4.2456666752,66.8,7.65,67.2366157685,132.71,50.2856666752,-1.1,50.2976964976,4.2456666752,0,4.2456666752,46.04,-1.1,46.0531388724,133.57
2020-08-21 23:30:00,67.3246666751,12.55,68.484401457,4.2346666751,0,4.2346666751,63.09,12.55,64.3261268848,132.44,48.5746666751,-0.51,48.5773439229,4.2346666751,0,4.2346666751,44.34,-0.51,44.3429329206,133.92
2020-08-22 00:00:00,62.9488333418,13.68,64.4181497646,4.2188333418,0,4.2188333418,58.73,13.68,60.302199794,132.44,45.5388333418,-2.25,45.594383888,4.2188333418,0,4.2188333418,41.32,-2.25,41.3812143369,134.44
2020-08-22 00:30:00,60.3216666749,13.29,61.7683379284,4.1316666749,0,4.1316666749,56.19,13.29,57.7402822993,132.22,44.1116666749,-2.42,44.1779983345,4.1316666749,0,4.1316666749,39.98,-2.42,40.0531746557,134.32
2020-08-22 01:00:00,58.059166675,13.13,59.5253201167,4.159166675,0,4.159166675,53.9,13.13,55.476183178,132.48,42.529166675,-2.66,42.6122707453,4.159166675,0,4.159166675,38.37,-2.66,38.4620917268,134.48
2020-08-22 01:30:00,58.3928333416,13.13,59.8508135755,4.1128333416,0,4.1128333416,54.28,13.13,55.8454590813,132.48,42.8628333416,-2.5700000000000003,42.9398111555,4.1128333416,0,4.1128333416,38.75,-2.5700000000000003,38.8351310027,134.3
2020-08-22 02:00:00,56.7081666748,12.8,58.1348102914,4.0781666748,0,4.0781666748,52.63,12.8,54.1641661987,132.35,41.6781666748,-2.7,41.765530972,4.0781666748,0,4.0781666748,37.6,-2.7,37.6968168417,134.3
2020-08-22 02:30:00,55.3063333413,12.47,56.6947211622,3.9763333413,0,3.9763333413,51.33,12.47,52.8230044583,132.57,40.6763333413,-3.0,40.7868127474,3.9763333413,0,3.9763333413,36.7,-3.0,36.8224116538,134.5
2020-08-22 03:00:00,53.7796666744,12.59,55.2336912365,3.8496666744,0,3.8496666744,49.93,12.59,51.492844163,132.68,39.5796666744,-2.99,39.6924440423,3.8496666744,0,3.8496666744,35.73,-2.99,35.8548880907,134.5
2020-08-22 03:30:00,53.0086666745,12.67,54.5018132047,3.8986666745000003,0,3.8986666745000003,49.11,12.67,50.7180539847,132.68,39.1486666745,-4.06,39.3586293256,3.8986666745000003,0,3.8986666745000003,35.25,-4.06,35.4830396105,134.71
2020-08-22 04:00:00,52.5268333413,13.14,54.1454321329,3.9768333413,0,3.9768333413,48.55,13.14,50.296740451,132.68,38.9568333413,-4.51,39.2170239052,3.9768333413,0,3.9768333413,34.98,-4.51,35.2695406831,134.81
2020-08-22 04:30:00,52.2336666748,12.99,53.8246786733,4.0436666748,0,4.0436666748,48.19,12.99,49.910081146,132.88,38.6636666748,-4.67,38.9446789785,4.0436666748,0,4.0436666748,34.62,-4.67,34.9335555018,134.81
2020-08-22 05:00:00,51.9400000079,12.88,53.5131572683,3.9600000079,0,3.9600000079,47.98,12.88,49.6787157644,132.88,38.4200000079,-4.69,38.7051999169,3.9600000079,0,3.9600000079,34.46,-4.69,34.7776896875,134.81
2020-08-22 05:30:00,52.7615000078,13.06,54.3538359555,3.9215000078,0,3.9215000078,48.84,13.06,50.556000633,132.88,39.0415000078,-4.49,39.2988399684,3.9215000078,0,3.9215000078,35.12,-4.49,35.4058540357,134.81
2020-08-22 06:00:00,53.9356666748,13.07,55.4966759334,4.0656666748,0,4.0656666748,49.87,13.07,51.5542607357,132.52,39.9956666748,-4.44,40.241358734,4.0656666748,0,4.0656666748,35.93,-4.44,36.203294049,134.81
2020-08-22 06:30:00,56.6630000084,13.78,58.3145262345,4.1930000084,0,4.1930000084,52.47,13.78,54.2493253414,132.63,41.7930000084,-3.94,41.9783092764,4.1930000084,0,4.1930000084,37.6,-3.94,37.8058672695,134.55
2020-08-22 07:00:00,58.3350000096,14.13,60.0219053856,4.8150000096,0,4.8150000096,53.52,14.13,55.3538372654,132.08,41.2550000096,-3.32,41.388373075,4.8150000096,0,4.8150000096,36.44,-3.32,36.5909278374,134.0
2020-08-22 07:30:00,62.2293333457,15.31,64.0849906659,6.1793333457,0,6.1793333457,56.05,15.31,58.1033441378,131.09,42.7793333457,-2.07,42.8293854906,6.1793333457,0,6.1793333457,36.6,-2.07,36.6584901489,133.36
2020-08-22 08:00:00,67.4281666844,15.8,69.2545858584,8.8581666844,0,8.8581666844,58.57,15.8,60.6637033159,130.58,47.5781666844,0.11,47.5782938434,8.8581666844,0,8.8581666844,38.72,0.11,38.7201562497,132.7
2020-08-22 08:30:00,71.7388333582,12.76,72.8647913028,12.4488333582,0,12.4488333582,59.29,12.76,60.6475201472,130.58,52.6588333582,-0.35000000000000003,52.6599964931,12.4488333582,0,12.4488333582,40.21,-0.35000000000000003,40.2115232241,132.3
2020-08-22 09:00:00,75.2806666986,12.3,76.2788881578,15.9706666986,0,15.9706666986,59.31,12.3,60.571991052,130.29,57.5806666986,-0.55,57.5832933884,15.9706666986,0,15.9706666986,41.61,-0.55,41.6136347848,132.03
2020-08-22 09:30:00,76.1103333775,13.42,77.2844049393,22.0603333775,0,22.0603333775,54.05,13.42,55.691102521,130.29,58.9203333775,-1.83,58.9487454091,22.0603333775,0,22.0603333775,36.86,-1.83,36.905399334,132.22
2020-08-22 10:00:00,76.056166724,13.58,77.2590246946,28.686166724,0,28.686166724,47.37,13.58,49.2781219204,130.36,63.246166724,-1.34,63.2603604581,28.686166724,0,28.686166724,34.56,-1.34,34.585968253,132.12
2020-08-22 10:30:00,76.3298333869,13.55,77.523196302,26.7998333869,0,26.7998333869,49.53,13.55,51.3500087634,130.61,62.8298333869,-1.35,62.8443351737,26.7998333869,0,26.7998333869,36.03,-1.35,36.0552825533,132.22
2020-08-22 11:00:00,76.4561667268,15.03,77.9194862057,30.0661667268,0,30.0661667268,46.39,15.03,48.7640543844,130.5,64.8661667268,-0.59,64.8688498883,30.0661667268,0,30.0661667268,34.8,-0.59,34.8050010774,132.08
2020-08-22 11:30:00,75.601333398,14.28,76.9381570584,32.311333398,0,32.311333398,43.29,14.28,45.5844545871,130.82,66.591333398,-1.2,66.6021447381,32.311333398,0,32.311333398,34.28,-1.2,34.3009970701,132.33
2020-08-22 12:00:00,73.6718333987,14.8,75.1437225344,32.6718333987,0,32.6718333987,41.0,14.8,43.5894482645,130.74,64.7718333987,-0.24,64.7722780349,32.6718333987,0,32.6718333987,32.1,-0.24,32.1008971837,132.14
2020-08-22 12:30:00,71.4583333949,14.94,73.0034041095,30.7683333949,0,30.7683333949,40.69,14.94,43.3460459558,130.81,63.7883333949,-0.08,63.7883835608,30.7683333949,0,30.7683333949,33.02,-0.08,33.0200969108,132.14
2020-08-22 13:00:00,70.2506667327,15.04,71.8425902678,33.0006667327,0,33.0006667327,37.25,15.04,40.1716828126,131.0,64.8306667327,-0.38,64.8317803936,33.0006667327,0,33.0006667327,31.83,-0.38,31.8322682195,132.33
2020-08-22 13:30:00,68.7978333993,14.5,70.3092588529,33.0078333993,0,33.0078333993,35.79,14.5,38.6157234815,131.31,64.3778333993,-0.99,64.3854450415,33.0078333993,0,33.0078333993,31.37,-0.99,31.3856177253,132.65
2020-08-22 14:00:00,66.6185000692,14.78,68.2383539622,34.5785000692,0,34.5785000692,32.04,14.78,35.2846992335,131.6,63.0185000692,-1.12,63.0284519163,34.5785000692,0,34.5785000692,28.44,-1.12,28.4620449019,132.99
2020-08-22 14:30:00,64.0971667297,13.94,65.5955058123,31.4971667297,0,31.4971667297,32.6,13.94,35.4553747689,131.98,60.0971667297,-0.98,60.1051565919,31.4971667297,0,31.4971667297,28.6,-0.98,28.6167852842,133.26
2020-08-22 15:00:00,64.1791667208,12.33,65.3528449341,27.0591667208,0,27.0591667208,37.12,12.33,39.114233982,132.23,57.2991667208,-0.47000000000000003,57.3010942906,27.0591667208,0,27.0591667208,30.24,-0.47000000000000003,30.2436522265,133.26
2020-08-22 15:30:00,65.3646667223,11.93,66.4444471398,27.7946667223,0,27.7946667223,37.57,11.93,39.4186478713,132.23,57.2446667223,-0.8,57.2502564898,27.7946667223,0,27.7946667223,29.45,-0.8,29.4608638706,133.26
2020-08-22 16:00:00,66.0200000599,12.05,67.1106765568,29.9600000599,0,29.9600000599,36.06,12.05,38.0200749605,132.23,57.8600000599,-0.98,57.868298808,29.9600000599,0,29.9600000599,27.9,-0.98,27.9172061639,133.26
2020-08-22 16:30:00,67.4945000489,11.28,68.4305921123,24.4345000489,0,24.4345000489,43.06,11.28,44.5129419383,131.86,56.6645000489,-1.18,56.6767850693,24.4345000489,0,24.4345000489,32.23,-1.18,32.2515937591,132.88
2020-08-22 17:00:00,75.1145000441,11.48,75.9866996051,22.0645000441,0,22.0645000441,53.05,11.48,54.2779227679,131.3,60.0145000441,-1.06,60.0238603852,22.0645000441,0,22.0645000441,37.95,-1.06,37.9648008028,132.38
2020-08-22 17:30:00,82.4465000436,11.86,83.2951677437,21.8165000436,0,21.8165000436,60.63,11.86,61.7790943605,131.07,61.0165000436,-1.5899999999999999,61.0372130554,21.8165000436,0,21.8165000436,39.2,-1.5899999999999999,39.2322329214,132.38
2020-08-22 18:00:00,85.1856667222,11.4,85.9450860428,27.7856667222,0,27.7856667222,57.4,11.4,58.5211073033,131.48,68.2356667222,-2.2,68.2711228341,27.7856667222,0,27.7856667222,40.45,-2.2,40.5097827691,132.76
2020-08-22 18:30:00,85.6535000438,11.08,86.367172408,21.8835000438,0,21.8835000438,63.77,11.08,64.7254146375,131.21,67.1835000438,-1.8599999999999999,67.2092425053,21.8835000438,0,21.8835000438,45.3,-1.8599999999999999,45.3381693499,132.48
2020-08-22 19:00:00,86.0798333712,10.29,86.6926860422,18.9498333712,0,18.9498333712,67.13,10.29,67.914070707,131.09,65.1098333712,-2.46,65.1562890413,18.9498333712,0,18.9498333712,46.16,-2.46,46.2255037831,132.3
2020-08-22 19:30:00,85.2365000308,10.38,85.8662060272,15.4165000308,0,15.4165000308,69.82,10.38,70.5873699751,131.09,63.2565000308,-2.18,63.2940534028,15.4165000308,0,15.4165000308,47.84,-2.18,47.8896439745,132.3
2020-08-22 20:00:00,84.110666696,8.97,84.5876181958,14.650666696,0,14.650666696,69.46,8.97,70.0367939015,131.19,62.720666696,-3.73,62.8314804122,14.650666696,0,14.650666696,48.07,-3.73,48.2144978196,132.42
2020-08-22 20:30:00,83.2160000255,8.88,83.6884523709,12.7460000255,0,12.7460000255,70.47,8.88,71.0272856021,131.19,62.2960000255,-3.66,62.4034231367,12.7460000255,0,12.7460000255,49.55,-3.66,49.6849886787,132.42
2020-08-22 21:00:00,83.2128333588,8.66,83.662244983,12.7428333588,0,12.7428333588,70.47,8.66,71.0001161971,131.19,62.1828333588,-3.76,62.2964073164,12.7428333588,0,12.7428333588,49.44,-3.76,49.5827712013,132.42
2020-08-22 21:30:00,80.6283333588,8.07,81.0311856029,12.7183333588,0,12.7183333588,67.91,8.07,68.3878132418,131.54,59.9983333588,-4.17,60.143070306,12.7183333588,0,12.7183333588,47.28,-4.17,47.4635365307,132.84
2020-08-22 22:00:00,76.9923333564,7.86,77.3924996086,11.5523333564,0,11.5523333564,65.44,7.86,65.9103421323,131.85,56.1723333564,-3.19,56.262839732,11.5523333564,0,11.5523333564,44.62,-3.19,44.7338853667,133.07
2020-08-22 22:30:00,73.2251666759,7.09,73.5676092768,4.5951666759,0,4.5951666759,68.63,7.09,68.9952534599,132.08,53.7051666759,-2.36,53.7569951512,4.5951666759,0,4.5951666759,49.11,-2.36,49.1666726554,133.15
2020-08-22 23:00:00,67.940333342,6.54,68.2543807724,4.330333342,0,4.330333342,63.61,6.54,63.945318046,132.36,48.750333342,-2.49,48.8138822565,4.330333342,0,4.330333342,44.42,-2.49,44.4897347711,133.4
2020-08-22 23:30:00,64.4451666755,5.34,64.6660274629,4.4051666755,0,4.4051666755,60.04,5.34,60.277003907,132.74,46.6251666755,-3.07,46.7261283172,4.4051666755,0,4.4051666755,42.22,-3.07,42.3314693815,133.68
2020-08-23 00:00:00,60.7703333421,11.05,61.7667864998,4.3803333421,0,4.3803333421,56.39,11.05,57.4624625299,132.33,44.3903333421,-2.02,44.4362700305,4.3803333421,0,4.3803333421,40.01,-2.02,40.0609597988,133.86
2020-08-23 00:30:00,58.6870000084,11.15,59.7368100084,4.1870000084,0,4.1870000084,54.5,11.15,55.628881887,132.33,42.9870000084,-2.06,43.0363308115,4.1870000084,0,4.1870000084,38.8,-2.06,38.8546470837,133.86
2020-08-23 01:00:00,56.4106666751,10.74,57.4239576721,4.2306666751,0,4.2306666751,52.18,10.74,53.273820963,132.6,41.5106666751,-2.46,41.5834948966,4.2306666751,0,4.2306666751,37.28,-2.46,37.3610760016,134.04
2020-08-23 01:30:00,56.8013333419,11.15,57.8853519417,4.2613333419,0,4.2613333419,52.54,11.15,53.7100930925,132.69,41.8013333419,-3.09,41.9153858286,4.2613333419,0,4.2613333419,37.54,-3.09,37.6669576685,134.19
2020-08-23 02:00:00,55.0251666748,11.46,56.2058766286,4.0851666748,0,4.0851666748,50.94,11.46,52.2131707522,132.82,40.5351666748,-4.08,40.739982049,4.0851666748,0,4.0851666748,36.45,-4.08,36.6776348747,134.44
2020-08-23 02:30:00,53.5861666746,11.22,54.7482023347,3.9861666746,0,3.9861666746,49.6,11.22,50.8532044221,132.93,39.4661666746,-4.34,39.7040792865,3.9861666746,0,3.9861666746,35.48,-4.34,35.7444541153,134.54
2020-08-23 03:00:00,52.1708333415,11.9,53.5108012606,4.0908333415,0,4.0908333415,48.08,11.9,49.530762158499996,132.93,38.7208333415,-5.71,39.1395839868,4.0908333415,0,4.0908333415,34.63,-5.71,35.09759251,134.79
2020-08-23 03:30:00,51.2931666749,11.76,52.6240111313,4.1331666749,0,4.1331666749,47.16,11.76,48.6041479711,132.93,38.1931666749,-5.68,38.613215103900004,4.1331666749,0,4.1331666749,34.06,-5.68,34.5303634502,134.66
2020-08-23 04:00:00,50.6966666745,11.68,52.0247480715,3.9266666745,0,3.9266666745,46.77,11.68,48.2063823575,132.93,37.6366666745,-5.69,38.0643504919,3.9266666745,0,3.9266666745,33.71,-5.69,34.1868424982,134.66
2020-08-23 04:30:00,50.414000008,11.57,51.7246198324,4.004000008,0,4.004000008,46.41,11.57,47.8304610055,132.93,37.464000008,-5.8100000000000005,37.9118371568,4.004000008,0,4.004000008,33.46,-5.8100000000000005,33.9606787329,134.66
2020-08-23 05:00:00,50.0285000081,11.52,51.3377172561,4.0685000081,0,4.0685000081,45.96,11.52,47.3817686458,132.93,37.1985000081,-5.8,37.6479535016,4.0685000081,0,4.0685000081,33.13,-5.8,33.6338653741,134.66
2020-08-23 05:30:00,50.6490000078,11.44,51.9248957803,3.9090000078,0,3.9090000078,46.74,11.44,48.1196550279,132.93,37.5990000078,-5.79,38.0421989584,3.9090000078,0,3.9090000078,33.69,-5.79,34.1839172711,134.66
2020-08-23 06:00:00,51.5116666743,11.44,52.7667073406,3.8316666743,0,3.8316666743,47.68,11.44,49.0332132335,132.93,38.0116666743,-5.77,38.4471026654,3.8316666743,0,3.8316666743,34.18,-5.77,34.6636019479,134.58
2020-08-23 06:30:00,53.4183333414,11.84,54.7147506343,4.0483333414,0,4.0483333414,49.37,11.84,50.7698975772,132.71,39.2883333414,-5.52,39.6742175316,4.0483333414,0,4.0483333414,35.24,-5.52,35.6697070355,134.5
2020-08-23 07:00:00,55.2880000088,12.27,56.6331691235,4.3980000088,0,4.3980000088,50.89,12.27,52.3483046526,132.48,40.8980000088,-5.09,41.2135233233,4.3980000088,0,4.3980000088,36.5,-5.09,36.8531966049,134.31
2020-08-23 07:30:00,58.7186666822,12.49,60.0323405918,7.7586666822,0,7.7586666822,50.96,12.49,52.4682923297,132.28,43.6086666822,-5.24,43.9223566057,7.7586666822,0,7.7586666822,35.85,-5.24,36.2309273964,134.12
2020-08-23 08:00:00,63.9121666874,13.46,65.3141382143,10.3721666874,0,10.3721666874,53.54,13.46,55.2060069195,131.83,48.6221666874,-4.48,48.8281219522,10.3721666874,0,10.3721666874,38.25,-4.48,38.5114645268,133.73
2020-08-23 08:30:00,69.5285000246,14.67,71.0592795887,12.2785000246,0,12.2785000246,57.25,14.67,59.099673434,131.46,53.6785000246,-3.55,53.7957606591,12.2785000246,0,12.2785000246,41.4,-3.55,41.5519253465,133.44
2020-08-23 09:00:00,72.6840000332,16.04,74.4328251569,16.6240000332,0,16.6240000332,56.06,16.04,58.3095635381,131.04,56.6340000332,-3.18,56.7232082993,16.6240000332,0,16.6240000332,40.01,-3.18,40.1361744565,133.18
2020-08-23 09:30:00,76.4743333719,16.41,78.2151632656,19.2643333719,0,19.2643333719,57.21,16.41,59.5169908514,130.82,61.1243333719,-0.99,61.1323501115,19.2643333719,0,19.2643333719,41.86,-0.99,41.8717052435,132.81
2020-08-23 10:00:00,78.8733333731,17.67,80.8284084798,19.8833333731,0,19.8833333731,58.99,17.67,61.5796151336,130.65,63.3433333731,-0.78,63.3481355907,19.8833333731,0,19.8833333731,43.46,-0.78,43.4669989762,132.69
2020-08-23 10:30:00,78.8185000476,18.13,80.8767757132,23.8085000476,0,23.8085000476,55.01,18.13,57.9206094581,130.65,65.5685000476,-1.7000000000000002,65.5905343666,23.8085000476,0,23.8085000476,41.76,-1.7000000000000002,41.7945881664,132.76
2020-08-23 11:00:00,79.6898333837,18.97,81.916606648,25.1798333837,0,25.1798333837,54.51,18.97,57.7165574164,130.55,66.6798333837,-1.28,66.6921178257,25.1798333837,0,25.1798333837,41.5,-1.28,41.5197350666,132.63
2020-08-23 11:30:00,79.3116667108,13.92,80.5239521909,22.0816667108,0,22.0816667108,57.23,13.92,58.898550916,131.15,67.6216667108,-1.75,67.64430729,22.0816667108,0,22.0816667108,45.54,-1.75,45.5736118823,132.63
2020-08-23 12:00:00,78.998833388,12.11,79.9216352226,27.318833388,0,27.318833388,51.68,12.11,53.0798879049,131.64,68.188833388,-3.33,68.2700952014,27.318833388,0,27.318833388,40.87,-3.33,41.005436225,133.04
2020-08-23 12:30:00,79.2220000594,12.3,80.1711624801,29.7220000594,0,29.7220000594,49.5,12.3,51.0052938429,131.74,69.0220000594,-3.07,69.0902409332,29.7220000594,0,29.7220000594,39.3,-3.07,39.4197272948,133.12
2020-08-23 13:00:00,79.0800000536,13.56,80.2341573675,26.8000000536,0,26.8000000536,52.28,13.56,54.0099250138,131.54,70.0900000536,-1.83,70.1138859821,26.8000000536,0,26.8000000536,43.29,-1.83,43.3286625688,132.93
2020-08-23 13:30:00,74.6645000604,10.55,75.4061673159,30.2145000604,0,30.2145000604,44.45,10.55,45.6848443141,132.17,64.2245000604,-3.64,64.327568025,30.2145000604,0,30.2145000604,34.01,-3.64,34.2042351179,133.37
2020-08-23 14:00:00,74.4433333923,10.82,75.22554278,29.4633333923,0,29.4633333923,44.98,10.82,46.263082474,132.17,67.2633333923,-3.34,67.3462071615,29.4633333923,0,29.4633333923,37.8,-3.34,37.9472739469,133.37
2020-08-23 14:30:00,73.5140000594,10.6,74.2742768712,29.7240000594,0,29.7240000594,43.79,10.6,45.0546790023,132.17,63.7940000594,-4.49,63.9518142322,29.7240000594,0,29.7240000594,34.07,-4.49,34.3645893326,133.53
2020-08-23 15:00:00,71.9730000525,11.11,72.8254408607,26.2530000525,0,26.2530000525,45.72,11.11,47.0505100929,132.17,65.5830000525,-3.84,65.6953232421,26.2530000525,0,26.2530000525,39.33,-3.84,39.5170153225,133.45
2020-08-23 15:30:00,71.9840000421,11.57,72.9078950598,21.0340000421,0,21.0340000421,50.95,11.57,52.2471760002,132.01,62.8440000421,-2.9699999999999998,62.9141418227,21.0340000421,0,21.0340000421,41.81,-2.9699999999999998,41.9153551816,133.27
