Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-23 16:00:00,75.3290000405,11.92,76.2662746376,20.2390000405,0,20.2390000405,55.09,11.92,56.3648338949,131.91,63.9190000405,-2.99,63.988894866,20.2390000405,0,20.2390000405,43.68,-2.99,43.7822167095,133.2
2020-08-23 16:30:00,78.0215000446,12.28,78.9819781293,22.3015000446,0,22.3015000446,55.72,12.28,57.0571362758,131.59,68.0915000446,-1.34,68.1046839676,22.3015000446,0,22.3015000446,45.79,-1.34,45.8096027051,132.71
2020-08-23 17:00:00,80.5720000437,12.28,81.5024269028,21.8620000437,0,21.8620000437,58.71,12.28,59.9805176703,131.33,69.4520000437,-0.25,69.4524499933,21.8620000437,0,21.8620000437,47.59,-0.25,47.590656646,132.42
2020-08-23 17:30:00,84.744000052,10.49,85.3907819663,26.024000052,0,26.024000052,58.72,10.49,59.6496311808,131.33,71.514000052,-1.9100000000000001,71.5395016997,26.024000052,0,26.024000052,45.49,-1.9100000000000001,45.5300801669,132.42
2020-08-23 18:00:00,88.8208333817,10.31,89.4172049586,24.1708333817,0,24.1708333817,64.65,10.31,65.4669275283,131.03,74.0008333817,-2.43,74.0407201558,24.1708333817,0,24.1708333817,49.83,-2.43,49.8892152674,132.19
2020-08-23 18:30:00,89.7510000342,12.54,90.6228095301,17.0910000342,0,17.0910000342,72.66,12.54,73.7341657578,130.43,71.1110000342,-2.15,71.1434946138,17.0910000342,0,17.0910000342,54.02,-2.15,54.0627681496,131.86
2020-08-23 19:00:00,88.99016669,12.14,89.8144162566,11.65016669,0,11.65016669,77.34,12.14,78.2870053074,130.43,67.34016669,-2.4,67.3829210545,11.65016669,0,11.65016669,55.69,-2.4,55.7416908606,131.86
2020-08-23 19:30:00,86.258500014,11.94,87.080953283,7.018500014,0,7.018500014,79.24,11.94,80.1345194033,130.43,63.428500014,-2.38,63.4731361604,7.018500014,0,7.018500014,56.41,-2.38,56.4601850865,131.95
2020-08-23 20:00:00,84.7923333456,11.3,85.5419767961,6.1123333456,0,6.1123333456,78.68,11.3,79.487309679,130.54,61.8623333456,-2.9699999999999998,61.9335869053,6.1123333456,0,6.1123333456,55.75,-2.9699999999999998,55.8290551595,131.95
2020-08-23 20:30:00,83.4100000255,8.94,83.88773274,12.7600000255,0,12.7600000255,70.65,8.94,71.2133842757,131.1,61.2500000255,-5.64,61.5091221131,12.7600000255,0,12.7600000255,48.49,-5.64,48.8168997377,132.53
2020-08-23 21:00:00,83.7873333582,9.05,84.2746683843,12.4573333582,0,12.4573333582,71.33,9.05,71.9018177795,131.1,61.5473333582,-5.3,61.7751102266,12.4573333582,0,12.4573333582,49.09,-5.3,49.3752782271,132.53
2020-08-23 21:30:00,82.9735000188,9.36,83.4997682953,9.4035000188,0,9.4035000188,73.57,9.36,74.1630265024,131.18,60.1535000188,-4.67,60.334504759,9.4035000188,0,9.4035000188,50.75,-4.67,50.9644130742,132.63
2020-08-23 22:00:00,76.7573333417,8.84,77.2646997129,4.1873333417,0,4.1873333417,72.57,8.84,73.1064326855,131.57,55.2173333417,-4.71,55.4178491225,4.1873333417,0,4.1873333417,51.03,-4.71,51.2469023454,133.01
2020-08-23 22:30:00,72.7470000083,7.83,73.1671709868,4.1670000083,0,4.1670000083,68.58,7.83,69.0255409251,131.94,52.1870000083,-3.7,52.317998527,4.1670000083,0,4.1670000083,48.02,-3.7,48.1623338305,133.13
2020-08-23 23:00:00,67.4245000083,7.1,67.7972949414,4.1345000083,0,4.1345000083,63.29,7.1,63.6870010285,132.27,48.8645000083,-4.19,49.043811649,4.1345000083,0,4.1345000083,44.73,-4.19,44.9258166314,133.46
2020-08-23 23:30:00,63.6231666747,6.33,63.9372836279,4.0131666747,0,4.0131666747,59.61,6.33,59.9451499289,132.47,47.0431666747,-4.84,47.2914911034,4.0131666747,0,4.0131666747,43.03,-4.84,43.3013452447,133.64
2020-08-24 00:00:00,59.4760000081,6.36,59.8150831894,4.0360000081,0,4.0360000081,55.44,6.36,55.8036127863,132.63,43.5060000081,-4.11,43.6997040803,4.0360000081,0,4.0360000081,39.47,-4.11,39.6834096317,133.84
2020-08-24 00:30:00,57.8815000082,10.92,58.9025843508,4.1215000082,0,4.1215000082,53.76,10.92,54.857852674,132.18,42.3115000082,-2.24,42.3707520932,4.1215000082,0,4.1215000082,38.19,-2.24,38.2556361861,133.61
2020-08-24 01:00:00,55.9926666745,10.4,56.9503180089,3.8926666745,0,3.8926666745,52.1,10.4,53.1278646286,132.28,41.3726666745,-2.68,41.4593770787,3.8926666745,0,3.8926666745,37.48,-2.68,37.5756942717,133.75
2020-08-24 01:30:00,57.655000007699996,10.07,58.5278047246,3.8450000077,0,3.8450000077,53.81,10.07,54.744141239,132.02,44.4550000077,-3.22,44.5714642533,3.8450000077,0,3.8450000077,40.61,-3.22,40.7374581927,133.54
2020-08-24 02:00:00,56.1536666746,10.14,57.0618426008,3.9536666746,0,3.9536666746,52.2,10.14,53.17574259,132.19,42.8436666746,-3.04,42.9513838441,3.9536666746,0,3.9536666746,38.89,-3.04,39.0086362233,133.66
2020-08-24 02:30:00,55.0586666746,9.92,55.9451800961,3.9886666746,0,3.9886666746,51.07,9.92,52.0245259469,132.27,42.1686666746,-3.24,42.2929550767,3.9886666746,0,3.9886666746,38.18,-3.24,38.317228501,133.66
2020-08-24 03:00:00,53.6720000078,10.02,54.599303886,3.9020000078,0,3.9020000078,49.77,10.02,50.7686251537,132.27,41.0520000078,-3.09,41.1681285054,3.9020000078,0,3.9020000078,37.15,-3.09,37.2782859048,133.66
2020-08-24 03:30:00,52.7293333408,10.1,53.6879185159,3.7493333408,0,3.7493333408,48.98,10.1,50.0105028969,132.43,39.4193333408,-2.9699999999999998,39.5310604593,3.7493333408,0,3.7493333408,35.67,-2.9699999999999998,35.7934323585,133.82
2020-08-24 04:00:00,52.1800000077,10.01,53.1314643202,3.8700000077,0,3.8700000077,48.31,10.01,49.3361550995,132.6,38.4400000077,-2.96,38.5537961892,3.8700000077,0,3.8700000077,34.57,-2.96,34.6964911771,133.94
2020-08-24 04:30:00,52.0360000083,10.11,53.0090312764,4.1260000083,0,4.1260000083,47.91,10.11,48.965091647,132.6,38.0860000083,-2.89,38.1954905274,4.1260000083,0,4.1260000083,33.96,-2.89,34.0827478352,134.05
2020-08-24 05:00:00,52.3170000085,10.38,53.3367873975,4.2570000085,0,4.2570000085,48.06,10.38,49.1681604293,132.52,38.4270000085,-2.76,38.5259903137,4.2570000085,0,4.2570000085,34.17,-2.76,34.2812849818,133.92
2020-08-24 05:30:00,54.7988333436,9.95,55.6948349115,5.1288333436,0,5.1288333436,49.67,9.95,50.6568001358,132.22,41.6988333436,-3.65,41.858275194,5.1288333436,0,5.1288333436,36.57,-3.65,36.7516992804,133.7
2020-08-24 06:00:00,57.4701666747,10.45,58.4125205552,4.0001666747,0,4.0001666747,53.47,10.45,54.4815877155,131.97,44.3701666747,-3.08,44.4769388643,4.0001666747,0,4.0001666747,40.37,-3.08,40.4873227072,133.56
2020-08-24 06:30:00,62.5876666848,10.97,63.5417730399,9.0876666848,0,9.0876666848,53.5,10.97,54.6131019079,131.71,48.1076666848,-3.06,48.2048876553,9.0876666848,0,9.0876666848,39.02,-3.06,39.1398007149,133.36
2020-08-24 07:00:00,69.1465000156,13.14,70.3839332831,7.7965000156,0,7.7965000156,61.35,13.14,62.7413906445,131.43,52.2665000156,-1.33,52.2834192061,7.7965000156,0,7.7965000156,44.47,-1.33,44.4898842435,133.18
2020-08-24 07:30:00,73.9066666761,15.96,75.61029678,4.6966666760999995,0,4.6966666760999995,69.21,15.96,71.0263732708,131.53,53.7266666761,0.65,53.7305984716,4.6966666760999995,0,4.6966666760999995,49.03,0.65,49.0343083973,133.3
2020-08-24 08:00:00,79.6590000189,15.26,81.1074835265,9.4290000189,0,9.4290000189,70.23,15.26,71.8687727737,131.4,58.4790000189,1.1,58.489344698,9.4290000189,0,9.4290000189,49.05,1.1,49.0623328023,133.01
2020-08-24 08:30:00,83.9346666852,13.7,85.0453894785,9.2446666852,0,9.2446666852,74.69,13.7,75.9360658712,131.21,64.1046666852,1.9,64.1328175805,9.2446666852,0,9.2446666852,54.86,1.9,54.8928920717,132.52
2020-08-24 09:00:00,85.9123333613,14.6,87.1440705015,13.9623333613,0,13.9623333613,71.95,14.6,73.4163639797,130.79,65.1723333613,1.8,65.1971857963,13.9623333613,0,13.9623333613,51.21,1.8,51.2416246815,132.22
2020-08-24 09:30:00,87.5558333629,17.65,89.3171117753,14.7858333629,0,14.7858333629,72.77,17.65,74.8798731302,130.58,67.7058333629,1.0,67.7132178483,14.7858333629,0,14.7858333629,52.92,1.0,52.9294473805,132.48
2020-08-24 10:00:00,88.7493333626,18.72,90.7021640993,14.6193333626,0,14.6193333626,74.13,18.72,76.4571468209,130.58,68.1193333626,1.3900000000000001,68.1335136167,14.6193333626,0,14.6193333626,53.5,1.3900000000000001,53.5180539631,132.64
2020-08-24 10:30:00,87.2786667048,19.47,89.4239708454,19.0486667048,0,19.0486667048,68.23,19.47,70.9536031502,131.09,75.8486667048,1.92,75.8729638336,19.0486667048,0,19.0486667048,56.8,1.92,56.8324414397,132.99
2020-08-24 11:00:00,84.6698333761,20.86,87.2016071179,21.3898333761,0,21.3898333761,63.28,20.86,66.6295580054,131.75,78.5898333761,2.5,78.6295867348,21.3898333761,0,21.3898333761,57.2,2.5,57.2546068015,133.75
2020-08-24 11:30:00,82.4680000453,20.83,85.0579798224,22.6280000453,0,22.6280000453,59.84,20.83,63.3617747542,131.9,76.9980000453,2.92,77.0533478245,22.6280000453,0,22.6280000453,54.37,2.92,54.4483544288,133.75
2020-08-24 12:00:00,81.6725000471,20.88,84.2992981225,23.5425000471,0,23.5425000471,58.13,20.88,61.7662634453,131.9,74.8225000471,3.26,74.8934851192,23.5425000471,0,23.5425000471,51.28,3.26,51.3835187585,133.75
2020-08-24 12:30:00,84.4341667072,20.44,86.8730228986,20.2841667072,0,20.2841667072,64.15,20.44,67.3276770727,131.75,75.8341667072,2.85,75.887702167,20.2841667072,0,20.2841667072,55.55,2.85,55.623061764,133.62
2020-08-24 13:00:00,84.9230000371,20.05,87.2577700569,18.5430000371,0,18.5430000371,66.38,20.05,69.3419562747,131.87,74.8930000371,2.47,74.9337197432,18.5430000371,0,18.5430000371,56.35,2.47,56.4041080064,133.62
2020-08-24 13:30:00,83.4448333689,19.48,85.6884508902,17.7948333689,0,17.7948333689,65.65,19.48,68.4791420799,132.06,73.6848333689,2.07,73.7139034959,17.7948333689,0,17.7948333689,55.89,2.07,55.9283201965,133.84
2020-08-24 14:00:00,83.4546667002,19.7,85.7483025724,16.7746667002,0,16.7746667002,66.68,19.7,69.5292197569,132.14,70.8946667002,2.34,70.9332740435,16.7746667002,0,16.7746667002,54.12,2.34,54.1705639624,133.84
2020-08-24 14:30:00,84.4888333655,19.75,86.7664996613,16.0988333655,0,16.0988333655,68.39,19.75,71.1846514355,132.14,71.3288333655,2.14,71.36092817,16.0988333655,0,16.0988333655,55.23,2.14,55.2714438024,133.84
2020-08-24 15:00:00,84.8155000295,19.48,87.0237866635,14.7355000295,0,14.7355000295,70.08,19.48,72.7370387079,132.26,71.7255000295,1.76,71.7470902161,14.7355000295,0,14.7355000295,56.99,1.76,57.0171702209,134.03
2020-08-24 15:30:00,85.3373333608,19.4,87.5146871395,13.7273333608,0,13.7273333608,71.61,19.4,74.191320921,132.26,73.8073333608,1.72,73.8273720095,13.7273333608,0,13.7273333608,60.08,1.72,60.1046154634,134.03
2020-08-24 16:00:00,87.281666695,19.24,89.3771052399,14.161666695,0,14.161666695,73.12,19.24,75.6089412702,132.26,75.161666695,1.55,75.1776472122,14.161666695,0,14.161666695,61.0,1.55,61.0196894453,134.03
2020-08-24 16:30:00,89.2260000294,18.99,91.2244439898,14.7160000294,0,14.7160000294,74.51,18.99,76.8918734328,132.11,77.4860000294,1.75,77.5057591445,14.7160000294,0,14.7160000294,62.77,1.75,62.7943898768,133.84
2020-08-24 17:00:00,94.4221667048,18.28,96.1753812845,19.0521667048,0,19.0521667048,75.37,18.28,77.5551113725,132.11,76.2921667048,-0.91,76.2975936744,19.0521667048,0,19.0521667048,57.24,-0.91,57.2472331209,134.1
2020-08-24 17:30:00,96.8183333644,18.3,98.532632541,15.5183333644,0,15.5183333644,81.3,18.3,83.3341466627,131.81,78.9283333644,0.1,78.928396713,15.5183333644,0,15.5183333644,63.41,0.1,63.4100788519,133.73
2020-08-24 18:00:00,97.0195000217,18.61,98.788235557,10.8695000217,0,10.8695000217,86.15,18.61,88.1371351928,131.39,80.7695000217,1.96,80.7932777758,10.8695000217,0,10.8695000217,69.9,1.96,69.9274738568,133.23
2020-08-24 18:30:00,97.9548333541,18.22,99.6349224792,10.3848333541,0,10.3848333541,87.57,18.22,89.4453648883,131.26,79.8648333541,1.5899999999999999,79.8806591528,10.3848333541,0,10.3848333541,69.48,1.5899999999999999,69.4981906239,133.23
2020-08-24 19:00:00,96.4265000175,18.99,98.2786345328,8.7665000175,0,8.7665000175,87.66,18.99,89.6933425623,130.96,77.5465000175,1.23,77.5562541964,8.7665000175,0,8.7665000175,68.78,1.23,68.7909972307,133.04
2020-08-24 19:30:00,94.0570000103,20.45,96.2544635378,5.1670000103,0,5.1670000103,88.89,20.45,91.2120310047,130.49,74.6970000103,1.11,74.7052468743,5.1670000103,0,5.1670000103,69.53,1.11,69.5388596398,132.75
2020-08-24 20:00:00,91.7990000087,19.94,93.9396614992,4.3390000087,0,4.3390000087,87.46,19.94,89.7042652275,130.74,72.3290000087,0.66,72.3320111863,4.3390000087,0,4.3390000087,67.99,0.66,67.9932033368,132.96
2020-08-24 20:30:00,90.6101666749,19.44,92.6720880571,4.1401666749,0,4.1401666749,86.47,19.44,88.6282940149,130.94,71.7701666749,0.15,71.7703234251,4.1401666749,0,4.1401666749,67.63,0.15,67.6301663461,133.07
2020-08-24 21:00:00,91.0750000189,18.22,92.8796211687,9.4550000189,0,9.4550000189,81.62,18.22,83.6288993112,131.47,69.3050000189,-2.5700000000000003,69.352634612,9.4550000189,0,9.4550000189,59.85,-2.5700000000000003,59.9051533676,133.75
2020-08-24 21:30:00,87.0526666927,17.46,88.7863636957,13.0026666927,0,13.0026666927,74.05,17.46,76.0805763648,131.79,62.7426666927,-4.26,62.8871196964,13.0026666927,0,13.0026666927,49.74,-4.26,49.9220913023,134.22
2020-08-24 22:00:00,82.2526666929,17.69,84.1334492226,13.0926666929,0,13.0926666929,69.16,17.69,71.3865652627,131.32,58.7226666929,-4.36,58.8843033713,13.0926666929,0,13.0926666929,45.63,-4.36,45.8378282644,133.86
2020-08-24 22:30:00,78.2388333518,17.96,80.2737606211,9.2388333518,0,9.2388333518,69.0,17.96,71.2990995736,131.07,62.6988333518,-1.79,62.7243796596,9.2388333518,0,9.2388333518,53.46,-1.79,53.4899588708,133.53
2020-08-24 23:00:00,69.0831666756,17.52,71.2701502589,4.4731666756,0,4.4731666756,64.61,17.52,66.9432782287,131.67,53.9031666756,-1.53,53.9248762415,4.4731666756,0,4.4731666756,49.43,-1.53,49.4536732711,134.16
2020-08-24 23:30:00,63.8546666753,16.75,66.0150055383,4.3346666753,0,4.3346666753,59.52,16.75,61.8319731207,131.39,48.7446666753,-1.85,48.7797604472,4.3346666753,0,4.3346666753,44.41,-1.85,44.4485162857,133.87
2020-08-25 00:00:00,59.0306666759,16.11,61.189473835,4.6206666759,0,4.6206666759,54.41,16.11,56.7448693716,130.72,43.6506666759,-2.09,43.700672778,4.6206666759,0,4.6206666759,39.03,-2.09,39.0859181803,133.23
2020-08-25 00:30:00,53.6410000021,16.34,56.0745261347,1.0710000021,0,1.0710000021,52.57,16.34,55.0508900927,130.93,39.2910000021,-2.11,39.3476146821,1.0710000021,0,1.0710000021,38.22,-2.11,38.2781987559,133.62
2020-08-25 01:00:00,51.8871666688,16.34,54.3992064733,1.0871666688,0,1.0871666688,50.8,16.34,53.3632420304,131.59,38.2771666688,-2.35,38.3492371266,1.0871666688,0,1.0871666688,37.19,-2.35,37.2641731426,134.15
2020-08-25 01:30:00,52.2843333355,16.36,54.7841319393,1.1043333355,0,1.1043333355,51.18,16.36,53.7312013638,132.03,38.7843333355,-2.44,38.8610101809,1.1043333355,0,1.1043333355,37.68,-2.44,37.7589194761,134.15
2020-08-25 02:00:00,50.9420000022,16.0,53.395574388,1.0820000022,0,1.0820000022,49.86,16.0,52.3642969971,132.17,37.8920000022,-2.77,37.9931120621,1.0820000022,0,1.0820000022,36.81,-2.77,36.9140759061,134.31
2020-08-25 02:30:00,49.6221666688,15.58,52.0105357107,1.0821666688,0,1.0821666688,48.54,15.58,50.9790937542,131.97,37.0021666688,-3.07,37.1293043052,1.0821666688,0,1.0821666688,35.92,-3.07,36.0509542176,134.31
2020-08-25 03:00:00,48.6076666688,15.4,50.9888738745,1.0876666688,0,1.0876666688,47.52,15.4,49.953081987,132.16,36.2176666688,-3.32,36.3695171667,1.0876666688,0,1.0876666688,35.13,-3.32,35.2865314249,134.47
2020-08-25 03:30:00,47.9178333355,15.25,50.2859945867,1.1078333355,0,1.1078333355,46.81,15.25,49.2314797665,131.64,35.6078333355,-3.36,35.766008931,1.1078333355,0,1.1078333355,34.5,-3.36,34.66323124,134.18
2020-08-25 04:00:00,48.0318333356,14.93,50.2987267591,1.1518333356000001,0,1.1518333356000001,46.88,14.93,49.1999928862,132.06,35.8518333356,-3.39,36.0117488263,1.1518333356000001,0,1.1518333356000001,34.7,-3.39,34.8651989812,134.66
2020-08-25 04:30:00,47.9133333356,14.9,50.1766630151,1.1333333356,0,1.1333333356,46.78,14.9,49.0956046913,132.17,35.7133333356,-3.36,35.8710437253,1.1333333356,0,1.1333333356,34.58,-3.36,34.7428553806,134.55
2020-08-25 05:00:00,48.3818333356,15.09,50.6804685941,1.1418333355999999,0,1.1418333355999999,47.24,15.09,49.5915890046,132.38,35.7118333356,-3.45,35.8780927613,1.1418333355999999,0,1.1418333355999999,34.57,-3.45,34.7417241944,134.83
2020-08-25 05:30:00,49.7908333356,15.31,52.091488597,1.1308333356,0,1.1308333356,48.66,15.31,51.0116819954,132.22,36.8508333356,-3.15,36.985218906,1.1308333356,0,1.1308333356,35.72,-3.15,35.8586237884,134.62
2020-08-25 06:00:00,51.8796666689,15.75,54.2177306209,1.1296666689000001,0,1.1296666689000001,50.75,15.75,53.1377925774,131.7,38.1596666689,-2.56,38.2454410392,1.1296666689000001,0,1.1296666689000001,37.03,-2.56,37.1183849325,134.14
2020-08-25 06:30:00,57.2966666689,17.07,59.7853904509,1.0966666689,0,1.0966666689,56.2,17.07,58.7352100533,131.7,41.4666666689,-1.52,41.494515838,1.0966666689,0,1.0966666689,40.37,-1.52,40.3986051739,134.14
2020-08-25 07:00:00,63.998166677,18.6,66.6462702484,5.188166677,0,5.188166677,58.81,18.6,61.6812459342,131.15,40.948166677,-2.68,41.0357740784,5.188166677,0,5.188166677,35.76,-2.68,35.8602844384,134.02
2020-08-25 07:30:00,70.3911666757,19.05,72.9233765399,4.5411666756999995,0,4.5411666756999995,65.85,19.05,68.5501641136,130.89,49.2511666757,-0.43,49.2530437529,4.5411666756999995,0,4.5411666756999995,44.71,-0.43,44.7120677223,133.53
2020-08-25 08:00:00,75.3806666762,16.56,77.1782256116,4.7706666762,0,4.7706666762,70.61,16.56,72.5258967542,130.89,53.6306666762,0.61,53.6341356613,4.7706666762,0,4.7706666762,48.86,0.61,48.8638076699,133.06
2020-08-25 08:30:00,78.8303333476,16.11,80.4596392964,7.1503333476,0,7.1503333476,71.68,16.11,73.4680508793,130.58,57.1903333476,1.17,57.2023000273,7.1503333476,0,7.1503333476,50.04,1.17,50.0536761887,132.61
2020-08-25 09:00:00,79.7071666879,17.59,81.6249993654,10.5971666879,0,10.5971666879,69.11,17.59,71.3133942538,130.36,53.9571666879,-0.8300000000000001,53.9635500776,10.5971666879,0,10.5971666879,43.36,-0.8300000000000001,43.36794323,132.49
2020-08-25 09:30:00,79.5756666924,18.79,81.7639947014,12.8556666924,0,12.8556666924,66.72,18.79,69.3153842953,130.76,55.4356666924,-0.77,55.4410140747,12.8556666924,0,12.8556666924,42.58,-0.77,42.5869616197,133.0
2020-08-25 10:00:00,78.5188333553,19.09,80.8061587472,10.9888333553,0,10.9888333553,67.53,19.09,70.1764134165,130.76,55.0788333553,-0.56,55.0816801104,10.9888333553,0,10.9888333553,44.09,-0.56,44.0935562186,133.0
2020-08-25 10:30:00,76.4940000213,19.53,78.9477861581,10.6740000213,0,10.6740000213,65.82,19.53,68.6563420232,130.76,58.5940000213,1.51,58.6134535623,10.6740000213,0,10.6740000213,47.92,1.51,47.9437847901,132.74
2020-08-25 11:00:00,71.1066666825,19.8,73.8119099245,7.9366666825,0,7.9366666825,63.17,19.8,66.2003693343,130.76,57.5766666825,2.61,57.6357931001,7.9366666825,0,7.9366666825,49.64,2.61,49.708567672,132.74
2020-08-25 11:30:00,70.3806666977,20.36,73.2664168962,15.5006666977,0,15.5006666977,54.88,20.36,58.5349809943,131.02,60.3206666977,1.6,60.3418828912,15.5006666977,0,15.5006666977,44.82,1.6,44.8485495864,132.96
2020-08-25 12:00:00,62.3763333699,20.22,65.5717573706,18.2663333699,0,18.2663333699,44.11,20.22,48.5236076565,131.62,50.6563333699,-0.38,50.6577586405,18.2663333699,0,18.2663333699,32.39,-0.38,32.3922290064,133.7
2020-08-25 12:30:00,60.7496666998,20.8,64.2118525207,16.5696666998,0,16.5696666998,44.18,20.8,48.8314693615,131.83,55.3596666998,2.41,55.4120997356,16.5696666998,0,16.5696666998,38.79,2.41,38.8647938371,133.7
2020-08-25 13:00:00,60.288166695,21.29,63.9368997015,14.148166695,0,14.148166695,46.14,21.29,50.8149948342,132.03,59.518166695,3.73,59.6349315983,14.148166695,0,14.148166695,45.37,3.73,45.523068877200004,133.7
2020-08-25 13:30:00,59.0530000257,20.95,62.6590720649,12.8530000257,0,12.8530000257,46.2,20.95,50.7281233637,132.3,58.4130000257,3.16,58.498411705,12.8530000257,0,12.8530000257,45.56,3.16,45.6694558759,133.95
2020-08-25 14:00:00,61.8273333668,21.86,65.5780355855,16.7573333668,0,16.7573333668,45.07,21.86,50.0915611655,132.6,56.9973333668,2.63,57.0579785037,16.7573333668,0,16.7573333668,40.24,2.63,40.3258539897,134.49
2020-08-25 14:30:00,61.0950000401,26.6,66.6345183062,20.0550000401,0,20.0550000401,41.04,26.6,48.9064576513,132.33,53.0250000401,2.06,53.0650000401,20.0550000401,0,20.0550000401,32.97,2.06,33.0342927879,134.84
2020-08-25 15:00:00,61.2553333729,26.65,66.8014847636,19.7953333729,0,19.7953333729,41.46,26.65,49.2864494562,132.47,52.5353333729,2.08,52.5764933464,19.7953333729,0,19.7953333729,32.74,2.08,32.8060055478,135.01
2020-08-25 15:30:00,58.1358333664,27.12,64.1503664932,16.5558333664,0,16.5558333664,41.58,27.12,49.6426308731,132.36,53.2458333664,2.64,53.3112405679,16.5558333664,0,16.5558333664,36.69,2.64,36.7848569387,134.9
2020-08-25 16:00:00,58.1511666945,25.8,63.6175933837,13.9211666945,0,13.9211666945,44.23,25.8,51.2048132503,132.71,45.6711666945,0.25,45.6718509285,13.9211666945,0,13.9211666945,31.75,0.25,31.7509842367,135.35
2020-08-25 16:30:00,68.2288333626,25.71,72.9121238342,14.6088333626,0,14.6088333626,53.62,25.71,59.4651872948,132.47,53.2088333626,-0.06,53.2088671915,14.6088333626,0,14.6088333626,38.6,-0.06,38.6000466321,135.16
2020-08-25 17:00:00,72.8646666949,25.77,77.2874669824,14.1246666949,0,14.1246666949,58.74,25.77,64.1442164189,132.06,56.4946666949,0.38,56.4959446772,14.1246666949,0,14.1246666949,42.37,0.38,42.3717040016,134.73
2020-08-25 17:30:00,80.4378333581,24.58,84.1095799261,12.3678333581,0,12.3678333581,68.07,24.58,72.3719648759,131.33,59.7378333581,1.69,59.761733863,12.3678333581,0,12.3678333581,47.37,1.69,47.4001371306,133.86
2020-08-25 18:00:00,85.475666692,21.96,88.2515223464,12.685666692,0,12.685666692,72.79,21.96,76.0304261464,131.07,61.035666692,0.72,61.0399132416,12.685666692,0,12.685666692,48.35,0.72,48.3553606129,133.48
2020-08-25 18:30:00,88.3418333547,16.92,89.9475731772,10.7018333547,0,10.7018333547,77.64,16.92,79.4622929445,131.21,59.8718333547,-1.38,59.8877352156,10.7018333547,0,10.7018333547,49.17,-1.38,49.1893616547,133.33
2020-08-25 19:00:00,88.955833351,16.47,90.4676803459,8.835833351,0,8.835833351,80.12,16.47,81.7953256611,130.91,59.175833351,-1.73,59.2011161448,8.835833351,0,8.835833351,50.34,-1.73,50.3697180854,133.05
2020-08-25 19:30:00,88.6386666795,16.15,90.0979230101,6.4386666795,0,6.4386666795,82.2,16.15,83.7714897802,130.77,61.1786666795,-0.97,61.1863559684,6.4386666795,0,6.4386666795,54.74,-0.97,54.7485935892,132.78
2020-08-25 20:00:00,85.3951666726,15.84,86.851828369,2.9551666726,0,2.9551666726,82.44,15.84,83.9479553057,130.86,63.7651666726,1.01,63.7731650523,2.9551666726,0,2.9551666726,60.81,1.01,60.8183870223,132.58
2020-08-25 20:30:00,83.7346666695,15.28,85.1174059887,1.4046666695,0,1.4046666695,82.33,15.28,83.7359379239,130.86,61.2546666695,0.55,61.2571358193,1.4046666695,0,1.4046666695,59.85,0.55,59.8525270979,132.58
2020-08-25 21:00:00,82.2843333352,15.06,83.6511512916,0.9243333352,0,0.9243333352,81.36,15.06,82.7420884435,131.1,59.9043333352,0.07,59.9043742337,0.9243333352,0,0.9243333352,58.98,0.07,58.9800415395,132.85
2020-08-25 21:30:00,78.6466666685,13.71,79.8327143348,0.9066666685,0,0.9066666685,77.74,13.71,78.9396712686,132.25,57.3166666685,-0.2,57.3170156061,0.9066666685,0,0.9066666685,56.41,-0.2,56.410354546,133.82
2020-08-25 22:00:00,74.0615000018,15.59,75.6845683249,0.9215000018,0,0.9215000018,73.14,15.59,74.7830709452,131.52,53.9115000018,-0.31,53.91239127,0.9215000018,0,0.9215000018,52.99,-0.31,52.9909067671,133.25
2020-08-25 22:30:00,70.0005000018,14.7,71.5273374347,0.9005000018,0,0.9005000018,69.1,14.7,70.6463020971,130.75,51.0805000018,-0.9,51.0884280482,0.9005000018,0,0.9005000018,50.18,-0.9,50.1880702956,132.41
2020-08-25 23:00:00,62.7731666685,15.05,64.5520948815,0.8931666685,0,0.8931666685,61.88,15.05,63.6838825764,131.69,44.6831666685,-1.97,44.7265724544,0.8931666685,0,0.8931666685,43.79,-1.97,43.8342902304,133.44
2020-08-25 23:30:00,60.3781666685,16.86,62.6879781955,0.8981666685,0,0.8981666685,59.48,16.86,61.8233774555,131.51,44.6681666685,-1.82,44.7052291519,0.8981666685,0,0.8981666685,43.77,-1.82,43.8078223609,133.44
2020-08-26 00:00:00,56.1438333351,16.69,58.5720592225,0.8938333351000001,0,0.8938333351000001,55.25,16.69,57.7158435787,132.38,41.5938333351,-2.33,41.659043094,0.8938333351000001,0,0.8938333351000001,40.7,-2.33,40.7666395476,134.29
2020-08-26 00:30:00,57.977166676,16.16,60.1871868073,4.667166676,0,4.667166676,53.31,16.16,55.7054907527,132.92,43.877166676,-3.58,44.0229730426,4.667166676,0,4.667166676,39.21,-3.58,39.3730936046,134.91
2020-08-26 01:00:00,55.9355000092,16.5,58.3183518395,4.5855000092000004,0,4.5855000092000004,51.35,16.5,53.9358183399,133.18,42.3455000092,-4.69,42.6044301808,4.5855000092000004,0,4.5855000092000004,37.76,-4.69,38.0501471745,135.3
2020-08-26 01:30:00,56.387666676,16.42,58.7297654785,4.667666676,0,4.667666676,51.72,16.42,54.2639364588,133.18,42.527666676,-4.95,42.8147747034,4.667666676,0,4.667666676,37.86,-4.95,38.1822223031,135.3
2020-08-26 02:00:00,55.0978333425,16.2,57.4300551892,4.5878333425,0,4.5878333425,50.51,16.2,53.0443220336,133.18,41.4078333425,-5.22,41.7355611214,4.5878333425,0,4.5878333425,36.82,-5.22,37.1881809181,135.23
2020-08-26 02:30:00,54.0441666758,16.5,56.5068310179,4.5641666758,0,4.5641666758,49.48,16.5,52.1586081103,133.43,40.4841666758,-4.61,40.7457955062,4.5641666758,0,4.5641666758,35.92,-4.61,36.2146172146,135.53
2020-08-26 03:00:00,53.3290000091,23.45,58.2570574434,4.5290000091,0,4.5290000091,48.8,23.45,54.1418738132,132.99,40.4790000091,5.67,40.8741769548,4.5290000091,0,4.5290000091,35.95,5.67,36.3943869299,134.76
2020-08-26 03:30:00,52.5731666758,23.49,57.5822711806,4.5531666758,0,4.5531666758,48.02,23.49,53.4574643993,132.85,39.9031666758,5.73,40.3124746295,4.5531666758,0,4.5531666758,35.35,5.73,35.8113864574,134.55
2020-08-26 04:00:00,52.3030000088,23.39,57.2948157334,4.4130000088,0,4.4130000088,47.89,23.39,53.2967559988,132.64,39.6330000088,5.77,40.0508125972,4.4130000088,0,4.4130000088,35.22,5.77,35.6895124651,134.31
2020-08-26 04:30:00,52.0825000089,23.39,57.0935977775,4.4425000089,0,4.4425000089,47.64,23.39,53.0722309687,132.64,39.2625000089,5.7,39.6740961705,4.4425000089,0,4.4425000089,34.82,5.7,35.2834578804,134.31
2020-08-26 05:00:00,52.2713333422,23.22,57.1966842515,4.4113333422,0,4.4113333422,47.86,23.22,53.1953757389,132.64,39.3713333422,5.67,39.7775161258,4.4113333422,0,4.4113333422,34.96,5.67,35.4168109801,134.31
2020-08-26 05:30:00,53.4801666753,23.0,58.2162196266,4.3001666753,0,4.3001666753,49.18,23.0,54.2924709329,131.84,40.3201666753,5.77,40.7309310073,4.3001666753,0,4.3001666753,36.02,5.77,36.479217371,133.48
2020-08-26 06:00:00,55.6283333416,23.65,60.4469517045,4.1483333416,0,4.1483333416,51.48,23.65,56.6525630488,131.37,41.5683333416,6.64,42.0953196543,4.1483333416,0,4.1483333416,37.42,6.64,38.0045523589,133.0
2020-08-26 06:30:00,63.2846666814,25.16,68.1026771645,7.3746666814,0,7.3746666814,55.91,25.16,61.3103066376,132.12,44.8346666814,8.05,45.551617275699996,7.3746666814,0,7.3746666814,37.46,8.05,38.3151941141,133.7
2020-08-26 07:00:00,67.10800002,24.78,71.5369279931,10.00800002,0,10.00800002,57.1,24.78,62.245147602,132.53,42.86800002,6.23,43.3183370608,10.00800002,0,10.00800002,32.86,6.23,33.4453658972,134.31
2020-08-26 07:30:00,72.6991666892,17.49,74.7734507516,11.2591666892,0,11.2591666892,61.44,17.49,63.8809337753,132.0,48.8291666892,-0.98,48.8389999853,11.2591666892,0,11.2591666892,37.57,-0.98,37.5827793012,133.77
2020-08-26 08:00:00,78.112166703,17.28,80.0006811661,18.172166703,0,18.172166703,59.94,17.28,62.3811029079,132.19,50.082166703,-5.06,50.3371336259,18.172166703,0,18.172166703,31.91,-5.06,32.3086938764,134.42
2020-08-26 08:30:00,84.7976667017,19.7,87.0559261513,17.5376667017,0,17.5376667017,67.26,19.7,70.0856447498,131.48,61.9776667017,-0.97,61.9852568745,17.5376667017,0,17.5376667017,44.44,-0.97,44.450584923,133.55
2020-08-26 09:00:00,86.2386667023,18.3,88.1589339466,17.8386667023,0,17.8386667023,68.4,18.3,70.8057201079,131.2,69.8186667023,2.09,69.8499414466,17.8386667023,0,17.8386667023,51.98,2.09,52.0220001538,132.72
2020-08-26 09:30:00,88.3890000501,16.88,89.9863863585,25.0490000501,0,25.0490000501,63.34,16.88,65.550667426,131.2,71.7590000501,-1.3,71.7707746105,25.0490000501,0,25.0490000501,46.71,-1.3,46.7280868429,132.93
2020-08-26 10:00:00,87.3931667184,17.8,89.1874743956,25.8531667184,0,25.8531667184,61.54,17.8,64.0625600488,131.54,76.9531667184,-0.48,76.9546637182,25.8531667184,0,25.8531667184,51.1,-0.48,51.1022543534,133.29
2020-08-26 10:30:00,83.6065000592,18.03,85.5285201097,29.5965000592,0,29.5965000592,54.01,18.03,56.9399771689,131.84,78.1965000592,-0.54,78.1983645705,29.5965000592,0,29.5965000592,48.6,-0.54,48.6029999074,133.61
2020-08-26 11:00:00,81.8850000633,18.36,83.9180721619,31.6550000633,0,31.6550000633,50.23,18.36,53.4803001113,132.08,76.9850000633,-0.09,76.9850526709,31.6550000633,0,31.6550000633,45.33,-0.09,45.3300893447,133.79
2020-08-26 11:30:00,83.193666735,17.78,85.0724078936,34.163666735,0,34.163666735,49.03,17.78,52.1542836208,132.7,76.213666735,1.11,76.2217495023,34.163666735,0,34.163666735,42.05,1.11,42.0646478649,134.11
2020-08-26 12:00:00,85.2633333953,18.49,87.2451495596,30.9833333953,0,30.9833333953,54.28,18.49,57.3428155918,132.62,76.8133333953,1.98,76.8388481648,30.9833333953,0,30.9833333953,45.83,1.98,45.872751171,134.01
2020-08-26 12:30:00,83.3785000618,18.92,85.4981910484,30.8985000618,0,30.8985000618,52.48,18.92,55.7863495848,132.34,75.2285000618,2.22,75.26124913620001,30.8985000618,0,30.8985000618,44.33,2.22,44.3855528297,133.77
2020-08-26 13:00:00,82.6395000702,16.98,84.3659135662,35.1095000702,0,35.1095000702,47.53,16.98,50.4719852988,132.71,73.4495000702,0.5,73.4512019001,35.1095000702,0,35.1095000702,38.34,0.5,38.3432601639,134.08
2020-08-26 13:30:00,81.8533334017,15.62,83.3303821482,34.1633334017,0,34.1633334017,47.69,15.62,50.1828705835,133.08,73.7833334017,-0.15,73.783485875,34.1633334017,0,34.1633334017,39.62,-0.15,39.6202839465,134.35
2020-08-26 14:00:00,79.8708334034,16.2,81.4971780404,35.0208334034,0,35.0208334034,44.85,16.2,47.6860828754,133.08,74.9508334034,0.02,74.9508360718,35.0208334034,0,35.0208334034,39.93,0.02,39.9300050088,134.35
2020-08-26 14:30:00,77.3208334056,15.93,78.9447666318,36.1508334056,0,36.1508334056,41.17,15.93,44.1444651117,133.36,73.5108334056,-0.98,73.5173654859,36.1508334056,0,36.1508334056,37.36,-0.98,37.3728511088,134.69
2020-08-26 15:00:00,76.1056667372,15.58,77.6840325261,35.2656667372,0,35.2656667372,40.84,15.58,43.7108910914,132.99,71.1356667372,-1.77,71.157683929,35.2656667372,0,35.2656667372,35.87,-1.77,35.9136436469,134.47
2020-08-26 15:30:00,77.0505000664,15.43,78.5803058055,33.2005000664,0,33.2005000664,43.85,15.43,46.4855611992,132.99,70.8305000664,-1.5899999999999999,70.8483439443,33.2005000664,0,33.2005000664,37.63,-1.5899999999999999,37.6635765694,134.36
2020-08-26 16:00:00,81.6356667274,16.99,83.3849038018,30.3756667274,0,30.3756667274,51.26,16.99,54.0022934698,132.58,74.8056667274,-0.11,74.8057476036,30.3756667274,0,30.3756667274,44.43,-0.11,44.430136169,134.08
2020-08-26 16:30:00,82.0043333858,16.43,83.6340576203,26.2143333858,0,26.2143333858,55.79,16.43,58.1589975842,132.58,70.6043333858,-0.38,70.6053559785,26.2143333858,0,26.2143333858,44.39,-0.38,44.3916264627,134.08
2020-08-26 17:00:00,86.485500051,16.23,87.9951965681,25.475500051,0,25.475500051,61.01,16.23,63.1318699232,132.58,72.225500051,-0.43,72.2267800584,25.475500051,0,25.475500051,46.75,-0.43,46.7519774983,134.08
2020-08-26 17:30:00,90.9070000431,15.96,92.2973686344,21.5270000431,0,21.5270000431,69.38,15.96,71.1920360715,132.43,73.2770000431,-0.33,73.2777431101,21.5270000431,0,21.5270000431,51.75,-0.33,51.7510521632,133.99
2020-08-26 18:00:00,93.4768333734,15.41,94.7385163358,20.0268333734,0,20.0268333734,73.45,15.41,75.0491212474,132.25,73.0668333734,-0.96,73.0731396562,20.0268333734,0,20.0268333734,53.04,-0.96,53.0486870714,133.92
2020-08-26 18:30:00,94.0150000252,14.39,95.1098960662,12.5850000252,0,12.5850000252,81.43,14.39,82.6916984951,132.12,72.2250000252,0.6900000000000001,72.2282959001,12.5850000252,0,12.5850000252,59.64,0.6900000000000001,59.6439913151,133.51
2020-08-26 19:00:00,93.153166702,12.4,93.9748501814,17.673166702,0,17.673166702,75.48,12.4,76.4917668772,132.12,69.763166702,-1.06,69.7712191974,17.673166702,0,17.673166702,52.09,-1.06,52.1007840632,133.51
2020-08-26 19:30:00,92.2155000306,11.94,92.9852786514,15.2755000306,0,15.2755000306,76.94,11.94,77.8609478494,132.28,67.7455000306,-1.37,67.7593511952,15.2755000306,0,15.2755000306,52.47,-1.37,52.4878824111,133.64
2020-08-26 20:00:00,90.7345000275,11.19,91.4219098206,13.7545000275,0,13.7545000275,76.98,11.19,77.7890512862,132.49,65.8045000275,-1.98,65.8342815247,13.7545000275,0,13.7545000275,52.05,-1.98,52.0876463281,133.88
2020-08-26 20:30:00,91.9938333566,11.75,92.7411875902,11.6138333566,0,11.6138333566,80.38,11.75,81.2342717084,132.25,66.4338333566,-1.28,66.4461632786,11.6138333566,0,11.6138333566,54.82,-1.28,54.8349414151,133.66
2020-08-26 21:00:00,90.0306666972,10.28,90.6156683248,15.2906666972,0,15.2906666972,74.74,10.28,75.4436610989,132.6,62.8806666972,-3.17,62.9605205211,15.2906666972,0,15.2906666972,47.59,-3.17,47.695461,134.04
2020-08-26 21:30:00,86.6053333649,8.97,87.068620451,15.7653333649,0,15.7653333649,70.84,8.97,71.4056475358,132.93,60.8853333649,-4.43,61.0462834164,15.7653333649,0,15.7653333649,45.12,-4.43,45.3369529192,134.36
2020-08-26 22:00:00,84.3506666916,11.58,85.1418309136,12.4506666916,0,12.4506666916,71.9,11.58,72.8265501037,131.97,60.5406666916,-3.13,60.6215244238,12.4506666916,0,12.4506666916,48.09,-3.13,48.1917524064,133.62
2020-08-26 22:30:00,79.0793333523,15.01,80.4912483655,9.4793333523,0,9.4793333523,69.6,15.01,71.2001411515,131.56,55.6693333523,-2.68,55.7338055034,9.4793333523,0,9.4793333523,46.19,-2.68,46.267683106,133.62
2020-08-26 23:00:00,74.5105000133,14.94,75.9935405954,6.6405000133000005,0,6.6405000133000005,67.87,14.94,69.494895496,131.65,54.7505000133,-2.08,54.789995909,6.6405000133000005,0,6.6405000133000005,48.11,-2.08,48.1549426331,133.62
2020-08-26 23:30:00,68.1615000143,13.65,69.5148371515,7.1515000143,0,7.1515000143,61.01,13.65,62.5183381097,132.25,49.0015000143,-3.75,49.1447810419,7.1515000143,0,7.1515000143,41.85,-3.75,42.0176748524,134.16
2020-08-27 00:00:00,63.9345000096,13.96,65.4408274052,4.8145000096,0,4.8145000096,59.12,13.96,60.7458311327,132.57,47.6045000096,-5.22,47.8898404797,4.8145000096,0,4.8145000096,42.79,-5.22,43.1072209728,134.76
2020-08-27 00:30:00,60.896833346,13.25,62.3216399942,6.336833346,0,6.336833346,54.56,13.25,56.1458466852,132.57,44.716833346,-5.93,45.1083150261,6.336833346,0,6.336833346,38.38,-5.93,38.8354129629,134.76
2020-08-27 01:00:00,58.6675000134,13.09,60.1100961388,6.6975000134,0,6.6975000134,51.97,13.09,53.5931805363,132.65,43.1575000134,-6.17,43.5963152962,6.6975000134,0,6.6975000134,36.46,-6.17,36.9783788179,134.76
2020-08-27 01:30:00,59.3728333457,12.99,60.7772444217,6.2028333457,0,6.2028333457,53.17,12.99,54.7338012566,132.65,44.1328333457,-6.17,44.5620452754,6.2028333457,0,6.2028333457,37.93,-6.17,38.4285544875,134.88
2020-08-27 02:00:00,58.3390000101,13.03,59.7764152671,5.0590000101,0,5.0590000101,53.28,13.03,54.8501531447,132.73,44.1590000101,-5.89,44.5500772378,5.0590000101,0,5.0590000101,39.1,-5.89,39.5411443942,134.88
2020-08-27 02:30:00,57.2765000086,12.65,58.6567980139,4.3165000086,0,4.3165000086,52.96,12.65,54.4498310374,132.89,44.0265000086,-6.07,44.4429702316,4.3165000086,0,4.3165000086,39.71,-6.07,40.1712459354,135.04
2020-08-27 03:00:00,56.1651666742,12.56,57.5524069657,3.7851666742,0,3.7851666742,52.38,12.56,53.8648122618,133.01,43.7051666742,-6.06,44.1232953668,3.7851666742,0,3.7851666742,39.92,-6.06,40.3773451331,135.21
2020-08-27 03:30:00,55.5245000077,12.4,56.8922674984,3.8545000077,0,3.8545000077,51.67,12.4,53.1370765097,133.01,43.2845000077,-6.15,43.7192227849,3.8545000077,0,3.8545000077,39.43,-6.15,39.9067337676,135.21
2020-08-27 04:00:00,55.0156666742,12.1,56.3305741104,3.7756666742,0,3.7756666742,51.24,12.1,52.6492886942,132.8,42.7656666742,-6.57,43.2673912559,3.7756666742,0,3.7756666742,38.99,-6.57,39.5396636303,134.99
2020-08-27 04:30:00,54.8735000077,12.11,56.1938884853,3.8435000077,0,3.8435000077,51.03,12.11,52.4472401562,132.59,42.6535000077,-6.52,43.1489450961,3.8435000077,0,3.8435000077,38.81,-6.52,39.3538625804,134.77
2020-08-27 05:00:00,55.2083333412,12.18,56.535939634100004,3.9283333412,0,3.9283333412,51.28,12.18,52.706648537,132.59,42.8983333412,-6.48,43.3849905319,3.9283333412,0,3.9283333412,38.97,-6.48,39.5050794202,134.77
2020-08-27 05:30:00,56.6391666744,12.49,57.9999594963,3.8791666744,0,3.8791666744,52.76,12.49,54.2182413953,132.43,43.9891666744,-6.3,44.4380105845,3.8791666744,0,3.8791666744,40.11,-6.3,40.6017499623,134.77
2020-08-27 06:00:00,58.8840000078,13.13,60.3301115275,3.9140000078,0,3.9140000078,54.97,13.13,56.5163498467,132.33,45.5940000078,-5.73,45.952646678,3.9140000078,0,3.9140000078,41.68,-5.73,42.0720251474,134.58
2020-08-27 06:30:00,63.7643333508,13.35,65.1468549331,8.7443333508,0,8.7443333508,55.02,13.35,56.616454322,132.45,48.9843333508,-5.87,49.3347931365,8.7443333508,0,8.7443333508,40.24,-5.87,40.6658886538,134.77
2020-08-27 07:00:00,66.8623333545,14.51,68.4186503931,10.5823333545,0,10.5823333545,56.28,14.51,58.1203793862,132.93,51.3623333545,-5.86,51.6955403069,10.5823333545,0,10.5823333545,40.78,-5.86,41.19888348,135.3
2020-08-27 07:30:00,74.2940000228,16.34,76.0696656979,11.4040000228,0,11.4040000228,62.89,16.34,64.9780555265,132.45,57.5540000228,-4.37,57.7196657875,11.4040000228,0,11.4040000228,46.15,-4.37,46.3564386035,134.91
2020-08-27 08:00:00,79.5988333562,18.07,81.6241335125,11.4288333562,0,11.4288333562,68.17,18.07,70.5242780892,131.76,58.8388333562,-3.3,58.9313016208,11.4288333562,0,11.4288333562,47.41,-3.3,47.5247104147,134.37
2020-08-27 08:30:00,86.9458333544,20.53,89.3367720353,10.5258333544,0,10.5258333544,76.42,20.53,79.1296234036,131.76,63.5658333544,-1.1400000000000001,63.5760550053,10.5258333544,0,10.5258333544,53.04,-1.1400000000000001,53.0522497167,134.51
2020-08-27 09:00:00,94.3043333483,24.22,97.3648585901,7.4743333483,0,7.4743333483,86.83,24.22,90.144646541,130.53,68.2943333483,2.33,68.3340681321,7.4743333483,0,7.4743333483,60.82,2.33,60.8646145145,133.41
2020-08-27 09:30:00,98.1371666896,22.17,100.6102002078,11.4671666896,0,11.4671666896,86.67,22.17,89.4605935594,130.33,70.6071666896,1.58,70.6248425693,11.4671666896,0,11.4671666896,59.14,1.58,59.1611020857,133.18
2020-08-27 10:00:00,101.2633333564,19.53,103.1294506067,11.5233333564,0,11.5233333564,89.74,19.53,91.8405602117,130.45,72.6733333564,1.27,72.684429427,11.5233333564,0,11.5233333564,61.15,1.27,61.1631866403,133.18
2020-08-27 10:30:00,97.5980000318,18.5,99.3358928595,15.8880000318,0,15.8880000318,81.71,18.5,83.778124233,130.63,71.9680000318,-0.15,71.9681563511,15.8880000318,0,15.8880000318,56.08,-0.15,56.0802006059,133.25
2020-08-27 11:00:00,96.6016667052,18.48,98.353405687,19.2816667052,0,19.2816667052,77.32,18.48,79.4977534274,130.88,72.8316667052,-0.13,72.8317827261,19.2816667052,0,19.2816667052,53.55,-0.13,53.5501577962,133.25
2020-08-27 11:30:00,96.6366667023,18.65,98.419854965,17.8366667023,0,17.8366667023,78.8,18.65,80.9769257258,131.02,73.8966667023,0.8300000000000001,73.901327794,17.8366667023,0,17.8366667023,56.06,0.8300000000000001,56.066143973,132.97
2020-08-27 12:00:00,97.9126667107,18.15,99.5806848862,22.0126667107,0,22.0126667107,75.9,18.15,78.0399416965,131.18,71.5426667107,-0.24,71.5430692665,22.0126667107,0,22.0126667107,49.53,-0.24,49.5305814624,133.15
2020-08-27 12:30:00,98.5916667091,18.13,100.2447686639,21.2116667091,0,21.2116667091,77.38,18.13,79.4755390041,131.09,71.7816667091,-0.26,71.7821375799,21.2116667091,0,21.2116667091,50.57,-0.26,50.570668376,133.15
2020-08-27 13:00:00,100.1148333721,18.64,101.8353055729,19.3848333721,0,19.3848333721,80.73,18.64,82.8539830063,131.24,73.9048333721,0.55,73.9068798946,19.3848333721,0,19.3848333721,54.52,0.55,54.5227741407,133.15
2020-08-27 13:30:00,102.6576666952,20.1,104.606914357,14.2476666952,0,14.2476666952,88.41,20.1,90.6660802064,130.79,76.5876666952,2.19,76.6189714745,14.2476666952,0,14.2476666952,62.34,2.19,62.3784554153,132.82
2020-08-27 14:00:00,101.6433333635,20.33,103.6565295447,15.103333363499999,0,15.103333363499999,86.54,20.33,88.8958969807,130.55,77.2333333635,2.12,77.26242413,15.103333363499999,0,15.103333363499999,62.13,2.12,62.1661588004,133.0
2020-08-27 14:30:00,98.7780000411,21.14,101.0148152111,20.5580000411,0,20.5580000411,78.22,21.14,81.0263413959,130.97,83.4280000411,2.61,83.4688162781,20.5580000411,0,20.5580000411,62.87,2.61,62.9241527555,133.0
2020-08-27 15:00:00,90.329833398,19.82,92.4787067476,32.339833398,0,32.339833398,57.99,19.82,61.2835418363,131.8,84.589833398,0.21,84.5900940672,32.339833398,0,32.339833398,52.25,0.21,52.2504220079,133.62
2020-08-27 15:30:00,81.9926667516,17.89,83.9216867147,42.4526667516,0,42.4526667516,39.54,17.89,43.3988905388,132.58,79.6626667516,-0.22,79.6629705319,42.4526667516,0,42.4526667516,37.21,-0.22,37.2106503571,134.12
2020-08-27 16:00:00,82.7306667407,20.75,85.2931751042,37.0206667407,0,37.0206667407,45.71,20.75,50.199268919,132.4,77.1006667407,2.51,77.1415122477,37.0206667407,0,37.0206667407,40.08,2.51,40.1585171539,134.12
2020-08-27 16:30:00,87.2300000644,23.8,90.4185429613,32.2100000644,0,32.2100000644,55.02,23.8,59.9469799072,132.08,75.6300000644,3.45,75.7086481833,32.2100000644,0,32.2100000644,43.42,3.45,43.5568467637,134.0
2020-08-27 17:00:00,90.9813333982,22.26,93.6648847056,32.4413333982,0,32.4413333982,58.54,22.26,62.6293796872,132.36,75.8113333982,1.94,75.83615148210001,32.4413333982,0,32.4413333982,43.37,1.94,43.4133677569,134.25
2020-08-27 17:30:00,99.498166711,23.82,102.3097140005,22.188166711,0,22.188166711,77.31,23.82,80.896405977,131.68,79.678166711,3.68,79.763103315,22.188166711,0,22.188166711,57.49,3.68,57.6076600809,133.6
2020-08-27 18:00:00,100.8431667105,22.8,103.3885113163,21.9231667105,0,21.9231667105,78.92,22.8,82.1474673986,131.68,78.7131667105,2.85,78.7647453725,21.9231667105,0,21.9231667105,56.79,2.85,56.8614685002,133.6
2020-08-27 18:30:00,98.4266667059,21.57,100.7624613576,19.6266667059,0,19.6266667059,78.8,21.57,81.6988671892,131.85,76.7066667059,1.87,76.7294572973,19.6266667059,0,19.6266667059,57.08,1.87,57.110623355,133.8
2020-08-27 19:00:00,99.6266666901,21.84,101.9924424444,11.6966666901,0,11.6966666901,87.93,21.84,90.60171356,131.62,75.3166666901,2.69,75.3646892205,11.6966666901,0,11.6966666901,63.62,2.69,63.6768442999,133.59
2020-08-27 19:30:00,97.3016666797,22.66,99.9054049521,6.5016666797,0,6.5016666797,90.8,22.66,93.5848043221,130.97,71.7216666797,2.21,71.755707587,6.5016666797,0,6.5016666797,65.22,2.21,65.2574325269,133.12
2020-08-27 20:00:00,94.2055000096,22.49,96.8528591837,4.7955000096,0,4.7955000096,89.41,22.49,92.1951636476,131.24,67.8155000096,1.77,67.8385947787,4.7955000096,0,4.7955000096,63.02,1.77,63.0448514948,133.4
2020-08-27 20:30:00,93.6955000087,21.93,96.2277071424,4.3455000087,0,4.3455000087,89.35,21.93,92.0018880241,131.39,67.8555000087,1.28,67.8675716482,4.3455000087,0,4.3455000087,63.51,1.28,63.5228974465,133.54
2020-08-27 21:00:00,93.1211666754,21.32,95.5305923932,4.3811666754,0,4.3811666754,88.74,21.32,91.2651631237,131.53,67.8311666754,0.6900000000000001,67.8346760334,4.3811666754,0,4.3811666754,63.45,0.6900000000000001,63.4537516621,133.67
2020-08-27 21:30:00,88.3973333419,20.41,90.7229664526,4.2973333419,0,4.2973333419,84.1,20.41,86.5411930817,131.81,62.9373333419,0.32,62.9381468443,4.2973333419,0,4.2973333419,58.64,0.32,58.6408731176,133.9
2020-08-27 22:00:00,82.3415000184,17.82,84.2477004154,9.2115000184,0,9.2115000184,73.13,17.82,75.2698432309,131.52,58.1015000184,-0.9500000000000001,58.1092660803,9.2115000184,0,9.2115000184,48.89,-0.9500000000000001,48.8992290328,133.44
2020-08-27 22:30:00,78.4975000115,17.97,80.5281218461,5.7475000115,0,5.7475000115,72.75,17.97,74.936529143,131.52,54.6475000115,-0.65,54.6513655594,5.7475000115,0,5.7475000115,48.9,-0.65,48.9043198501,133.44
2020-08-27 23:00:00,70.374166675,16.18,72.2102190497,4.164166675,0,4.164166675,66.21,16.18,68.1583193748,130.89,46.124166675,-1.69,46.1551172836,4.164166675,0,4.164166675,41.96,-1.69,41.9940198123,132.83
2020-08-27 23:30:00,65.8675000084,15.76,67.7266945698,4.1875000084,0,4.1875000084,61.68,15.76,63.6616053835,131.65,43.2475000084,-1.9500000000000002,43.2914397656,4.1875000084,0,4.1875000084,39.06,-1.9500000000000002,39.1086448244,133.45
2020-08-28 00:00:00,61.3508333416,14.49,63.038756743,4.1108333416,0,4.1108333416,57.24,14.49,59.045556141,133.0,40.2108333416,-1.26,40.2305694469,4.1108333416,0,4.1108333416,36.1,-1.26,36.1219822269,134.59
2020-08-28 00:30:00,59.167666675,14.68,60.9615877398,4.157666675,0,4.157666675,55.01,14.68,56.9350726705,133.45,38.937666675,-2.62,39.0257131401,4.157666675,0,4.157666675,34.78,-2.62,34.8785435476,135.28
2020-08-28 01:00:00,57.2441666749,18.33,60.1072667679,4.1341666749,0,4.1341666749,53.11,18.33,56.1841703685,133.3,38.0341666749,1.9,38.0815944343,4.1341666749,0,4.1341666749,33.9,1.9,33.953203089,135.0
2020-08-28 01:30:00,58.2323333417,22.56,62.4496456869,4.1623333417,0,4.1623333417,54.07,22.56,58.5876992209,132.58,39.3023333417,7.54,40.0190580361,4.1623333417,0,4.1623333417,35.14,7.54,35.9398274898,134.16
2020-08-28 02:00:00,56.7955000085,21.84,60.8499336171,4.2255000085,0,4.2255000085,52.57,21.84,56.9261846605,132.26,38.4555000085,7.1,39.1054405537,4.2255000085,0,4.2255000085,34.23,7.1,34.9585883582,133.7
2020-08-28 02:30:00,55.4400000086,21.79,59.5684287265,4.2800000086,0,4.2800000086,51.16,21.79,55.6071011652,132.39,37.6400000086,7.03,38.2908670657,4.2800000086,0,4.2800000086,33.36,7.03,34.0926751664,133.81
2020-08-28 03:00:00,54.4653333406,21.93,58.7145419458,3.6453333406,0,3.6453333406,50.82,21.93,55.3497723573,132.78,36.5153333406,6.67,37.1195160122,3.6453333406,0,3.6453333406,32.87,6.67,33.539913536,134.3
2020-08-28 03:30:00,54.1826666742,21.55,58.3109240874,3.7726666742,0,3.7726666742,50.41,21.55,54.8230845539,131.5,35.5426666742,7.21,36.2665859203,3.7726666742,0,3.7726666742,31.77,7.21,32.5778605805,132.87
2020-08-28 04:00:00,53.3906666738,21.58,57.5869749846,3.5806666738,0,3.5806666738,49.81,21.58,54.2838143465,131.32,35.0906666738,7.9,35.9689433764,3.5806666738,0,3.5806666738,31.51,7.9,32.485228951,132.58
2020-08-28 04:30:00,53.5268333412,21.54,57.6982970939,3.9168333412000003,0,3.9168333412000003,49.61,21.54,54.0844127268,131.59,35.1368333412,7.82,35.9965200713,3.9168333412000003,0,3.9168333412000003,31.22,7.82,32.1844807322,132.89
2020-08-28 05:00:00,53.4120000081,21.39,57.5358483458,4.0520000081,0,4.0520000081,49.36,21.39,53.7953687598,131.35,34.8720000081,7.69,35.709837364,4.0520000081,0,4.0520000081,30.82,7.69,31.7648941443,132.69
2020-08-28 05:30:00,54.9688333411,19.88,58.453289376,3.8688333411,0,3.8688333411,51.1,19.88,54.8308708667,131.55,35.5388333411,9.14,36.695344054,3.8688333411,0,3.8688333411,31.67,9.14,32.9625317596,132.5
2020-08-28 06:00:00,57.0223333412,17.41,59.6209241767,3.9523333412,0,3.9523333412,53.07,17.41,55.8527796981,132.93,36.7823333412,9.55,38.0018755593,3.9523333412,0,3.9523333412,32.83,9.55,34.1908087064,133.53
2020-08-28 06:30:00,61.9836666743,19.51,64.9816515209,3.8136666743000003,0,3.8136666743000003,58.17,19.51,61.3546167782,132.03,39.5036666743,10.42,40.8548171054,3.8136666743000003,0,3.8136666743000003,35.69,10.42,37.1800013448,132.81
2020-08-28 07:00:00,67.3171666798,27.15,72.5859726793,6.5871666798,0,6.5871666798,60.73,27.15,66.5225931545,132.49,43.2271666798,11.39,44.702573071,6.5871666798,0,6.5871666798,36.64,11.39,38.3695413056,134.05
2020-08-28 07:30:00,72.6915000116,26.45,77.3540992704,5.8015000116,0,5.8015000116,66.89,26.45,71.9296503537,131.4,47.3515000116,11.62,48.7564247392,5.8015000116,0,5.8015000116,41.55,11.62,43.14425686,132.94
2020-08-28 08:00:00,75.7785000223,17.18,77.7015666871,11.1385000223,0,11.1385000223,64.64,17.18,66.8840937742,131.21,48.7385000223,3.17,48.8414811858,11.1385000223,0,11.1385000223,37.6,3.17,37.7333923733,132.66
