Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-28 08:30:00,82.1623333576,23.49,85.4542516365,12.1223333576,0,12.1223333576,70.04,23.49,73.8740935647,132.41,56.6823333576,5.0,56.9024332947,12.1223333576,0,12.1223333576,44.56,5.0,44.8396431743,134.38
2020-08-28 09:00:00,84.9848333759,30.04,90.1378028572,21.2748333759,0,21.2748333759,63.71,30.04,70.4369625978,132.74,61.0148333759,8.35,61.5835399428,21.2748333759,0,21.2748333759,39.74,8.35,40.607759110800004,135.06
2020-08-28 09:30:00,87.3063333823,36.84,94.7606534837,24.476333382299998,0,24.476333382299998,62.83,36.84,72.8340202103,132.63,64.1663333823,14.73,65.8353342798,24.476333382299998,0,24.476333382299998,39.69,14.73,42.3351981217,135.06
2020-08-28 10:00:00,90.558666713,37.95,98.1889740085,23.188666713,0,23.188666713,67.37,37.95,77.3234725035,132.19,70.148666713,16.83,72.1393397642,23.188666713,0,23.188666713,46.96,16.83,49.8847722256,134.44
2020-08-28 10:30:00,87.3628333838,39.06,95.6971695341,25.2128333838,0,25.2128333838,62.15,39.06,73.4050822491,132.11,71.2228333838,18.32,73.541242818,25.2128333838,0,25.2128333838,46.01,18.32,49.5231511518,134.26
2020-08-28 11:00:00,85.4940000558,39.56,94.2030660093,27.9240000558,0,27.9240000558,57.57,39.56,69.8519756342,132.26,72.3340000558,18.59,74.6846414203,27.9240000558,0,27.9240000558,44.41,18.59,48.1439113492,134.35
2020-08-28 11:30:00,84.9943333841,39.41,93.6866308894,25.3843333841,0,25.3843333841,59.61,39.41,71.4597802963,132.35,69.6343333841,18.33,72.0064530848,25.3843333841,0,25.3843333841,44.25,18.33,47.8962566387,134.49
2020-08-28 12:00:00,86.3886667204,38.43,94.5508679903,26.8486667204,0,26.8486667204,59.54,38.43,70.8651994988,132.22,71.8086667204,18.78,74.2238035684,26.8486667204,0,26.8486667204,44.96,18.78,48.7246344265,134.17
2020-08-28 12:30:00,87.1276667163,37.85,94.9939619525,24.8176667163,0,24.8176667163,62.31,37.85,72.9051342499,131.01,69.0576667163,17.45,71.2282516443,24.8176667163,0,24.8176667163,44.24,17.45,47.5571245977,133.08
2020-08-28 13:00:00,86.1833333902,36.6,93.6329373365,28.4533333902,0,28.4533333902,57.73,36.6,68.3543188102,131.33,69.9533333902,15.85,71.7265038351,28.4533333902,0,28.4533333902,41.5,15.85,44.4237830447,133.45
2020-08-28 13:30:00,83.1608333862,34.83,90.1601525592,26.4508333862,0,26.4508333862,56.71,34.83,66.551882017,131.45,65.4508333862,14.66,67.0725516956,26.4508333862,0,26.4508333862,39.0,14.66,41.6643204673,133.45
2020-08-28 14:00:00,82.0215000488,16.27,83.6196111583,24.4115000488,0,24.4115000488,57.61,16.27,59.8633861388,131.56,62.2415000488,0.8200000000000001,62.2469013552,24.4115000488,0,24.4115000488,37.83,0.8200000000000001,37.838886083,132.99
2020-08-28 14:30:00,80.3031667328,15.31,81.7495852425,33.0731667328,0,33.0731667328,47.23,15.31,49.6494612257,132.03,60.1031667328,-0.07,60.103207496,33.0731667328,0,33.0731667328,27.03,-0.07,27.0300906399,133.43
2020-08-28 15:00:00,78.3013333979,19.83,80.7733106409,32.2713333979,0,32.2713333979,46.03,19.83,50.1197545884,132.42,63.7513333979,2.68,63.8076399031,32.2713333979,0,32.2713333979,31.48,2.68,31.5938728237,134.03
2020-08-28 15:30:00,80.9148333967,21.07,83.6131279382,31.6848333967,0,31.6848333967,49.23,21.07,53.5493958883,132.22,67.9648333967,3.7,68.065472735,31.6848333967,0,31.6848333967,36.28,3.7,36.4681833932,133.85
2020-08-28 16:00:00,80.5243333902,22.25,83.5417905479,28.4543333902,0,28.4543333902,52.07,22.25,56.624618321,131.75,66.8643333902,4.13,66.9917605361,28.4543333902,0,28.4543333902,38.41,4.13,38.6313991463,133.41
2020-08-28 16:30:00,81.0478333845,21.76,83.9181082743,25.6078333845,0,25.6078333845,55.44,21.76,59.5574613294,131.63,66.6478333845,3.85,66.7589409357,25.6078333845,0,25.6078333845,41.04,3.85,41.2201904411,133.41
2020-08-28 17:00:00,83.9971667128,20.39,86.4365438676,23.0471667128,0,23.0471667128,60.95,20.39,64.2701688188,130.97,66.4171667128,2.47,66.4630794814,23.0471667128,0,23.0471667128,43.37,2.47,43.4402785442,132.69
2020-08-28 17:30:00,90.8708333712,13.2,91.8245520413,18.9508333712,0,18.9508333712,71.92,13.2,73.1213128985,130.97,68.2608333712,-0.51,68.2627385367,18.9508333712,0,18.9508333712,49.31,-0.51,49.3126373255,132.3
2020-08-28 18:00:00,90.9948333581,12.96,91.9131182034,12.3948333581,0,12.3948333581,78.6,12.96,79.6612929847,130.55,66.2448333581,1.57,66.2634352162,12.3948333581,0,12.3948333581,53.85,1.57,53.8728818609,131.65
2020-08-28 18:30:00,92.2156666853,9.82,92.7370561438,9.3056666853,0,9.3056666853,82.91,9.82,83.4895232948,130.55,66.5856666853,16.61,68.6261109777,9.3056666853,0,9.3056666853,57.28,16.61,59.639672199,133.59
2020-08-28 19:00:00,93.2910000226,6.37,93.5082220194,11.3210000226,0,11.3210000226,81.97,6.37,82.2171381161,131.06,65.2310000226,19.02,67.9473602427,11.3210000226,0,11.3210000226,53.91,19.02,57.1668479103,134.85
2020-08-28 19:30:00,90.4265000242,4.26,90.5267888894,12.1065000242,0,12.1065000242,78.32,4.26,78.4357699012,131.72,63.6065000242,17.38,65.9382381121,12.1065000242,0,12.1065000242,51.5,17.38,54.3536052162,135.45
2020-08-28 20:00:00,87.128833357,3.41,87.1955371688,11.838833357,0,11.838833357,75.29,3.41,75.3671825133,132.36,60.328833357,16.46,62.5339886319,11.838833357,0,11.838833357,48.49,16.46,51.2075355783,136.15
2020-08-28 20:30:00,86.2920000212,7.38,86.6070070356,10.6120000212,0,10.6120000212,75.68,7.38,76.0389821079,131.53,60.2920000212,16.87,62.6076845648,10.6120000212,0,10.6120000212,49.68,16.87,52.4661729117,135.73
2020-08-28 21:00:00,83.809166688,5.87,84.0144828047,10.689166688,0,10.689166688,73.12,5.87,73.3552404399,130.64,59.089166688,13.32,60.5718748256,10.689166688,0,10.689166688,48.4,13.32,50.199426291500004,135.08
2020-08-28 21:30:00,80.2536666883,6.55,80.5205161243,10.8236666883,0,10.8236666883,69.43,6.55,69.738277868,131.35,57.2836666883,13.16,58.7758799956,10.8236666883,0,10.8236666883,46.46,13.16,48.287857687,135.89
2020-08-28 22:00:00,78.5713333481,6.98,78.8807633337,7.4013333481,0,7.4013333481,71.17,6.98,71.5114627175,131.86,55.7313333481,15.42,57.8252359853,7.4013333481,0,7.4013333481,48.33,15.42,50.7303193367,136.21
2020-08-28 22:30:00,72.9516666759,9.77,73.6029793608,4.6216666759,0,4.6216666759,68.33,9.77,69.0249360739,132.45,49.2216666759,-1.03,49.2324422546,4.6216666759,0,4.6216666759,44.6,-1.03,44.6118919124,134.11
2020-08-28 23:00:00,68.2268333424,14.8,69.8136146317,4.5568333424,0,4.5568333424,63.67,14.8,65.3674911558,132.82,46.0168333424,-2.84,46.1043875446,4.5568333424,0,4.5568333424,41.46,-2.84,41.5571558218,134.58
2020-08-28 23:30:00,64.574000009,14.85,66.2595198984,4.524000009,0,4.524000009,60.05,14.85,61.8589120499,133.46,43.454000009,-2.61,43.5323123299,4.524000009,0,4.524000009,38.93,-2.61,39.0173935572,135.17
2020-08-29 00:00:00,61.1753333423,21.94,64.9906532476,4.4953333423,0,4.4953333423,56.68,21.94,60.7781704233,133.67,41.6353333423,9.15,42.6289043083,4.4953333423,0,4.4953333423,37.14,9.15,38.2505176436,134.84
2020-08-29 00:30:00,58.7815000092,21.31,62.5250417299,4.5915000092,0,4.5915000092,54.19,21.31,58.2294787887,132.8,40.4015000092,8.73,41.3339340372,4.5915000092,0,4.5915000092,35.81,8.73,36.858771005,133.92
2020-08-29 01:00:00,56.7601666759,20.88,60.4788468895,4.6401666759,0,4.6401666759,52.12,20.88,56.1468503124,132.66,39.0201666759,8.17,39.8663054147,4.6401666759,0,4.6401666759,34.38,8.17,35.3374206755,133.8
2020-08-29 01:30:00,57.254000009,20.76,60.9015444552,4.514000009,0,4.514000009,52.74,20.76,56.6787896836,132.66,39.244000009,8.08,40.0671678149,4.514000009,0,4.514000009,34.73,8.08,35.6575279569,133.8
2020-08-29 02:00:00,56.5191666786,20.89,60.2561889107,5.9491666786,0,5.9491666786,50.57,20.89,54.7148700081,133.16,38.8891666786,8.16,39.7360401267,5.9491666786,0,5.9491666786,32.94,8.16,33.9356626574,134.29
2020-08-29 02:30:00,55.5508333475,20.27,59.1334760149,7.0808333475,0,7.0808333475,48.47,20.27,52.5377369136,132.85,38.3508333475,7.71,39.1181609799,7.0808333475,0,7.0808333475,31.27,7.71,32.2064745044,133.95
2020-08-29 03:00:00,52.9208333423,19.9,56.5387000349,4.4608333423,0,4.4608333423,48.46,19.9,52.3868456771,132.73,36.5908333423,7.39,37.3296287777,4.4608333423,0,4.4608333423,32.13,7.39,32.9689095968,133.81
2020-08-29 03:30:00,52.1968333422,19.93,55.8723036124,4.4468333422,0,4.4468333422,47.75,19.93,51.7423173041,133.13,36.1368333422,7.38,36.882721212,4.4468333422,0,4.4468333422,31.69,7.38,32.5379854939,134.21
2020-08-29 04:00:00,51.7041666756,20.03,55.4483701439,4.4441666756,0,4.4441666756,47.26,20.03,51.3294116467,133.54,35.9241666756,7.37,36.6723690445,4.4441666756,0,4.4441666756,31.48,7.37,32.3312124734,134.56
2020-08-29 04:30:00,51.4166666757,20.07,55.194913824,4.5266666757,0,4.5266666757,46.89,20.07,51.0046762562,133.44,35.6766666757,7.36,36.4279308373,4.5266666757,0,4.5266666757,31.15,7.36,32.0076881389,134.56
2020-08-29 05:00:00,51.4161666754,19.97,55.1581643602,4.3561666754,0,4.3561666754,47.06,19.97,51.1218593167,133.53,35.4261666754,7.34,36.1785694205,4.3561666754,0,4.3561666754,31.07,7.34,31.925232967,134.56
2020-08-29 05:30:00,54.2011666724,20.17,57.832476764,2.8911666724,0,2.8911666724,51.31,20.17,55.1320687078,132.52,35.3111666724,7.32,36.0619036071,2.8911666724,0,2.8911666724,32.42,7.32,33.2361068719,133.64
2020-08-29 06:00:00,55.5665000057,20.41,59.1963176463,2.8365000057,0,2.8365000057,52.73,20.41,56.5422054752,132.83,36.0865000057,7.43,36.8434578,2.8365000057,0,2.8365000057,33.25,7.43,34.0700366891,134.0
2020-08-29 06:30:00,58.8271666724,21.27,62.5543638661,2.8471666724,0,2.8471666724,55.98,21.27,59.8846666518,132.75,37.9571666724,7.92,38.7746425102,2.8471666724,0,2.8471666724,35.11,7.92,35.992200544,134.0
2020-08-29 07:00:00,61.8383333394,21.54,65.4824485659,3.0083333393,0,3.0083333393,58.83,21.54,62.6493455672,132.46,40.0783333394,8.13,40.894617045,3.0083333393,0,3.0083333393,37.07,8.13,37.9510447814,133.73
2020-08-29 07:30:00,66.6151666755,23.36,70.5922802522,4.3951666755,0,4.3951666755,62.22,23.36,66.4606500119,131.54,44.0551666755,8.58,44.882893298,4.3951666755,0,4.3951666755,39.66,8.58,40.5774814398,132.94
2020-08-29 08:00:00,71.4093333491,21.19,74.4869719438,7.8693333491,0,7.8693333491,63.54,21.19,66.9802037919,130.81,49.1393333491,7.34,49.6845014264,7.8693333491,0,7.8693333491,41.27,7.34,41.9176394851,132.13
2020-08-29 08:30:00,75.1308333597,11.53,76.0104139005,13.2008333597,0,13.2008333597,61.93,11.53,62.9941727464,131.98,53.9308333597,-2.54,53.9906138776,13.2008333597,0,13.2008333597,40.73,-2.54,40.8091227546,133.26
2020-08-29 09:00:00,77.9796667051,12.79,79.0215952727,19.2396667051,0,19.2396667051,58.74,12.79,60.1163180842,132.41,59.4396667051,-0.32,59.4405280765,19.2396667051,0,19.2396667051,40.2,-0.32,40.2012736117,133.55
2020-08-29 09:30:00,79.8430000501,14.05,81.0697672194,25.0730000501,0,25.0730000501,54.77,14.05,56.5433939554,132.27,64.2230000501,0.35000000000000003,64.2239537512,25.0730000501,0,25.0730000501,39.15,0.35000000000000003,39.1515644643,133.48
2020-08-29 10:00:00,79.1675000602,14.49,80.4826264841,30.1075000602,0,30.1075000602,49.06,14.49,51.1550945654,132.08,66.8475000602,0.75,66.8517072654,30.1075000602,0,30.1075000602,36.74,0.75,36.7476543469,133.3
2020-08-29 10:30:00,77.6881667356,15.21,79.1630933626,34.4581667356,0,34.4581667356,43.23,15.21,45.8276881372,131.65,68.2581667356,1.32,68.2709288504,34.4581667356,0,34.4581667356,33.8,1.32,33.8257653276,132.82
2020-08-29 11:00:00,74.8731667437,15.36,76.4324584076,38.4931667437,0,38.4931667437,36.38,15.36,39.4896695352,131.77,67.9531667437,1.09,67.9619082317,38.4931667437,0,38.4931667437,29.46,1.09,29.4801577336,132.96
2020-08-29 11:30:00,73.7413334096,15.71,75.3962091423,38.1213334096,0,38.1213334096,35.62,15.71,38.9305599754,131.7,68.9313334096,1.46,68.9467934397,38.1213334096,0,38.1213334096,30.81,1.46,30.8445732666,132.85
2020-08-29 12:00:00,71.7108334108,15.0,73.2628393421,38.7108334108,0,38.7108334108,33.0,15.0,36.2491379208,131.91,66.4808334108,0.55,66.4831084636,38.7108334108,0,38.7108334108,27.77,0.55,27.775445991,133.06
2020-08-29 12:30:00,73.4715000742,14.84,74.9552327936,37.0815000742,0,37.0815000742,36.39,14.84,39.2995890564,131.91,66.8815000742,0.85,66.8869012002,37.0815000742,0,37.0815000742,29.8,0.85,29.8121200185,132.99
2020-08-29 13:00:00,73.6443334034,14.29,75.0179441363,35.0543334034,0,35.0543334034,38.59,14.29,41.1508468929,132.12,65.3443334034,0.98,65.351681753,35.0543334034,0,35.0543334034,30.29,0.98,30.3058492704,133.15
2020-08-29 13:30:00,71.4765000698,12.7,72.5960058284,34.9065000698,0,34.9065000698,36.57,12.7,38.712464401,132.66,64.0365000698,-1.2,64.0477426705,34.9065000698,0,34.9065000698,29.13,-1.2,29.1547063096,133.76
2020-08-29 14:00:00,68.8991667363,11.41,69.8375491906,34.7991667363,0,34.7991667363,34.1,11.41,35.9582827732,133.03,62.2291667363,-1.74,62.253488197,34.7991667363,0,34.7991667363,27.43,-1.74,27.4851323446,134.01
2020-08-29 14:30:00,66.310166734,11.02,67.2196296649,33.660166734,0,33.660166734,32.65,11.02,34.4595835726,133.03,61.100166734,-1.8900000000000001,61.1293912527,33.660166734,0,33.660166734,27.44,-1.8900000000000001,27.5050122705,134.01
2020-08-29 15:00:00,64.5181667283,13.7,65.9566815264,30.8081667283,0,30.8081667283,33.71,13.7,36.387554191,132.85,58.1181667283,-1.43,58.1357566723,30.8081667283,0,30.8081667283,27.31,-1.43,27.3474130404,134.13
2020-08-29 15:30:00,66.3685000589,17.0,68.5111509177,29.4685000589,0,29.4685000589,36.9,17.0,40.6276999103,132.45,58.3185000589,-0.92,58.3257563099,29.4685000589,0,29.4685000589,28.85,-0.92,28.8646652501,134.13
2020-08-29 16:00:00,72.4940000509,18.87,74.9096585453,25.4340000509,0,25.4340000509,47.06,18.87,50.7022731246,132.0,61.0040000509,0.79,61.0091150748,25.4340000509,0,25.4340000509,35.57,0.79,35.5787717607,133.73
2020-08-29 16:30:00,73.9878333784,18.94,76.3735758495,22.5578333784,0,22.5578333784,51.43,18.94,54.8066464947,131.58,60.8078333784,1.16,60.818896736,22.5578333784,0,22.5578333784,38.25,1.16,38.2675855,133.28
2020-08-29 17:00:00,76.4350000373,18.11,78.5511383158,18.6550000373,0,18.6550000373,57.78,18.11,60.5516349903,131.58,58.3350000373,0.78,58.3402145124,18.6550000373,0,18.6550000373,39.68,0.78,39.6876655902,133.37
2020-08-29 17:30:00,80.6843333682,18.0,82.6677787961,17.4443333682,0,17.4443333682,63.24,18.0,65.7517878084,131.34,60.9443333682,2.47,60.9943658849,17.4443333682,0,17.4443333682,43.5,2.47,43.5700688547,132.9
2020-08-29 18:00:00,86.8245000331,18.87,88.8513967588,16.5345000331,0,16.5345000331,70.29,18.87,72.7788499497,130.94,62.9945000331,1.0,63.002436734,16.5345000331,0,16.5345000331,46.46,1.0,46.4707606996,132.9
2020-08-29 18:30:00,86.8621667025,14.6,88.0806221836,17.9221667025,0,17.9221667025,68.94,14.6,70.4690258199,131.29,60.1221667025,-2.2800000000000002,60.1653831452,17.9221667025,0,17.9221667025,42.2,-2.2800000000000002,42.2615475344,133.11
2020-08-29 19:00:00,86.9503333647,11.36,87.6892813988,15.7003333647,0,15.7003333647,71.25,11.36,72.1499279279,131.56,58.6403333647,-3.21,58.7281261163,15.7003333647,0,15.7003333647,42.94,-3.21,43.0598153735,133.11
2020-08-29 19:30:00,85.5795000225,10.81,86.2595323666,11.2695000225,0,11.2695000225,74.31,10.81,75.092158046,131.56,55.9495000225,-3.61,56.0658421213,11.2695000225,0,11.2695000225,44.68,-3.61,44.8256009441,133.11
2020-08-29 20:00:00,85.3230000145,10.9,86.0164189645,7.2430000145,0,7.2430000145,78.08,10.9,78.8371511408,131.11,55.1230000145,-3.08,55.2089805249,7.2430000145,0,7.2430000145,47.88,-3.08,47.9789620563,132.6
2020-08-29 20:30:00,86.8493333474,11.59,87.6192604562,7.0393333474,0,7.0393333474,79.81,11.59,80.6471586604,130.96,55.5693333474,-2.23,55.6140603506,7.0393333474,0,7.0393333474,48.53,-2.23,48.5812083012,132.44
2020-08-29 21:00:00,84.0175000227,9.38,84.5394861,11.3375000227,0,11.3375000227,72.68,9.38,73.2827865191,131.7,53.5375000227,-4.25,53.705925266,11.3375000227,0,11.3375000227,42.2,-4.25,42.4134707375,133.15
2020-08-29 21:30:00,82.9283333488,8.8,83.393935463,7.7283333488,0,7.7283333488,75.2,8.8,75.7131428485,131.98,52.8783333488,-2.42,52.9336805611,7.7283333488,0,7.7283333488,45.15,-2.42,45.2148084149,133.15
2020-08-29 22:00:00,77.4340000057,8.08,77.8544202783,2.8340000057,0,2.8340000057,74.6,8.08,75.0363005485,132.55,48.6540000057,-1.63,48.681296373,2.8340000057,0,2.8340000057,45.82,-1.63,45.848983631,133.56
2020-08-29 22:30:00,73.6966666723,11.51,74.590071582,2.8266666723,0,2.8266666723,70.87,11.51,71.7985863371,132.64,46.3666666723,-0.58,46.3702941365,2.8266666723,0,2.8266666723,43.54,-0.58,43.543862943,133.89
2020-08-29 23:00:00,69.2745000055,13.42,70.5624032401,2.7745000055,0,2.7745000055,66.5,13.42,67.8405955163,132.52,43.5345000055,-0.41000000000000003,43.5364306154,2.7745000055,0,2.7745000055,40.76,-0.41000000000000003,40.7620620185,133.89
2020-08-29 23:30:00,65.3750000056,13.43,66.7402092125,2.8050000056,0,2.8050000056,62.57,13.43,63.9950763731,132.85,41.0050000056,-2.21,41.0645117524,2.8050000056,0,2.8050000056,38.2,-2.21,38.2638746078,134.48
2020-08-30 00:00:00,61.3711666723,13.16,62.7662783564,2.8011666723,0,2.8011666723,58.57,13.16,60.0302465429,133.13,38.3911666723,-2.8200000000000003,38.4945980426,2.8011666723,0,2.8011666723,35.59,-2.8200000000000003,35.7015475855,134.76
2020-08-30 00:30:00,59.198666672,12.84,60.5751412358,2.668666672,0,2.668666672,56.53,12.84,57.9698757977,133.45,37.008666672,-3.35,37.1599772449,2.668666672,0,2.668666672,34.34,-3.35,34.5030158102,135.09
2020-08-30 01:00:00,56.8545000051,12.5,58.2124056437,2.5545000051,0,2.5545000051,54.3,12.5,55.7201938259,133.26,35.5045000051,-5.12,35.8717705252,2.5545000051,0,2.5545000051,32.95,-5.12,33.3454179761,135.09
2020-08-30 01:30:00,57.6778333385,12.64,59.0466092051,2.5878333385,0,2.5878333385,55.09,12.64,56.5214799877,133.17,35.9578333385,-5.06,36.3121106299,2.5878333385,0,2.5878333385,33.37,-5.06,33.7514518206,135.0
2020-08-30 02:00:00,56.5580000053,12.5,57.9228570134,2.6280000053,0,2.6280000053,53.93,12.5,55.3596865959,133.33,35.1580000053,-5.16,35.5346389368,2.6280000053,0,2.6280000053,32.53,-5.16,32.9367044496,135.14
2020-08-30 02:30:00,55.4441666718,15.08,57.458350289,2.5641666718,0,2.5641666718,52.88,15.08,54.9881878225,133.45,34.5241666718,-1.4,34.5525409251,2.5641666718,0,2.5641666718,31.96,-1.4,31.9906486336,135.14
2020-08-30 03:00:00,54.3380000052,19.95,57.8845466818,2.5880000052,0,2.5880000052,51.75,19.95,55.4622844823,133.07,34.2880000052,5.58,34.7390751799,2.5880000052,0,2.5880000052,31.7,5.58,32.1873639803,134.47
2020-08-30 03:30:00,53.5670000052,19.77,57.0988300192,2.6170000052,0,2.6170000052,50.95,19.77,54.651215906,133.22,33.8770000052,5.53,34.3253846206,2.6170000052,0,2.6170000052,31.26,5.53,31.7453697411,134.61
2020-08-30 04:00:00,52.9208333384,19.78,56.4965751283,2.5408333384,0,2.5408333384,50.38,19.78,54.1238653461,133.35,33.4008333384,5.51,33.852263849,2.5408333384,0,2.5408333384,30.86,5.51,31.3480414061,134.71
2020-08-30 04:30:00,52.6873333387,19.84,56.2990292487,2.6873333387000002,0,2.6873333387000002,50.0,19.84,53.7924306943,133.35,33.2473333387,5.52,33.7024565,2.6873333387000002,0,2.6873333387000002,30.56,5.52,31.0545326804,134.8
2020-08-30 05:00:00,52.4453333388,19.88,56.0867844418,2.7553333388,0,2.7553333388,49.69,19.88,53.5192535449,133.48,32.9853333388,5.51,33.4423730539,2.7553333388,0,2.7553333388,30.23,5.51,30.7280490757,134.8
2020-08-30 05:30:00,53.0846666719,20.01,56.7307847264,2.6346666719,0,2.6346666719,50.45,20.01,54.2734060107,133.48,33.4246666719,5.66,33.9005006177,2.6346666719,0,2.6346666719,30.79,5.66,31.3059051937,134.8
2020-08-30 06:00:00,53.8553333387,20.21,57.5225262747,2.6653333387,0,2.6653333387,51.19,20.21,55.035081539,133.32,33.9853333387,5.82,34.4800707966,2.6653333387,0,2.6653333387,31.32,5.82,31.8561579604,134.66
2020-08-30 06:30:00,56.3253333387,20.67,59.9982672726,2.6853333387,0,2.6853333387,53.64,20.67,57.4847675476,133.21,35.5253333387,6.23,36.0674674579,2.6853333387,0,2.6853333387,32.84,6.23,33.4257161479,134.66
2020-08-30 07:00:00,58.3661666726,21.09,62.0596286812,2.9461666726,0,2.9461666726,55.42,21.09,59.2972554171,133.48,37.0161666726,6.66,37.6105330344,2.9461666726,0,2.9461666726,34.07,6.66,34.7148455275,134.88
2020-08-30 07:30:00,61.5563333421,21.45,65.1865375252,4.3863333421,0,4.3863333421,57.17,21.45,61.0615378123,133.01,40.1963333421,6.98,40.7978628625,4.3863333421,0,4.3863333421,35.81,6.98,36.483921116,134.44
2020-08-30 08:00:00,65.3870000154,22.29,69.0818635462,7.7170000154,0,7.7170000154,57.67,22.29,61.8277688422,132.65,44.9170000154,7.66,45.5654747631,7.7170000154,0,7.7170000154,37.2,7.66,37.980463399,134.09
2020-08-30 08:30:00,69.2285000299,22.98,72.9428928436,14.9585000299,0,14.9585000299,54.27,22.98,58.9348224736,131.79,49.3585000299,9.02,50.1759098094,14.9585000299,0,14.9585000299,34.4,9.02,35.5629076427,133.15
2020-08-30 09:00:00,73.1803333727,24.26,77.0967495588,19.6703333727,0,19.6703333727,53.51,24.26,58.7525973894,131.45,56.4003333727,11.82,57.6256019886,19.6703333727,0,19.6703333727,36.73,11.82,38.5850398471,132.58
2020-08-30 09:30:00,76.6501667215,26.25,81.0204329687,27.4001667215,0,27.4001667215,49.25,26.25,55.8088254669,131.1,62.1001667215,12.32,63.3104502182,27.4001667215,0,27.4001667215,34.7,12.32,36.8221726681,132.38
2020-08-30 10:00:00,76.9710000648,28.49,82.074447613,32.4110000648,0,32.4110000648,44.56,28.49,52.8892588339,130.84,65.5610000648,11.01,66.4790555702,32.4110000648,0,32.4110000648,33.15,11.01,34.9305396466,132.54
2020-08-30 10:30:00,77.2196667398,28.47,82.3007766148,36.5496667398,0,36.5496667398,40.67,28.47,49.6446351583,130.61,68.5196667398,11.09,69.4113307042,36.5496667398,0,36.5496667398,31.97,11.09,33.8388681844,132.28
2020-08-30 11:00:00,74.913666749,25.98,79.2907173998,41.163666749,0,41.163666749,33.75,25.98,42.5913477129,130.82,69.393666749,7.13,69.7589985942,41.163666749,0,41.163666749,28.23,7.13,29.1164867386,132.55
2020-08-30 11:30:00,71.0470000861,21.28,74.1654543654,43.0370000861,0,43.0370000861,28.01,21.28,35.1766755109,131.29,65.3970000861,0.06,65.3970276103,43.0370000861,0,43.0370000861,22.36,0.06,22.3600805007,133.28
2020-08-30 12:00:00,70.8126667507,22.08,74.175199173,42.0226667507,0,42.0226667507,28.79,22.08,36.2820961357,131.51,67.0826667507,0.96,67.0895355356,42.0226667507,0,42.0226667507,25.06,0.96,25.078381128,133.45
2020-08-30 12:30:00,71.6151667458,22.46,75.0545382241,39.5651667458,0,39.5651667458,32.05,22.46,39.136352666,131.21,67.7351667458,1.34,67.7484200117,39.5651667458,0,39.5651667458,28.17,1.34,28.201852776,133.15
2020-08-30 13:00:00,70.0800000757,21.92,73.4281472639,37.8700000757,0,37.8700000757,32.21,21.92,38.9611408971,131.43,66.1800000757,0.9400000000000001,66.1866754719,37.8700000757,0,37.8700000757,28.31,0.9400000000000001,28.3256014941,133.37
2020-08-30 13:30:00,68.1046667439,20.56,71.1404191181,38.6246667439,0,38.6246667439,29.48,20.56,35.9413967453,132.03,61.6146667439,0.6000000000000001,61.617588057,38.6246667439,0,38.6246667439,22.99,0.6000000000000001,22.9978281583,133.87
2020-08-30 14:00:00,68.0073334117,20.26,70.9610104055,39.1873334117,0,39.1873334117,28.82,20.26,35.2286814968,132.41,63.6873334117,0.9400000000000001,63.6942700492,39.1873334117,0,39.1873334117,24.5,0.9400000000000001,24.5180260217,134.17
2020-08-30 14:30:00,66.8048334104,21.39,70.1456902952,38.5348334104,0,38.5348334104,28.27,21.39,35.450317347,132.31,64.1848334104,0.19,64.1851146289,38.5348334104,0,38.5348334104,25.65,0.19,25.6507036941,134.3
2020-08-30 15:00:00,65.2418334078,20.73,68.4560422929,37.2318334078,0,37.2318334078,28.01,20.73,34.8467071615,132.44,63.3318334078,0.08,63.3318839353,37.2318334078,0,37.2318334078,26.1,0.08,26.1001226051,134.3
2020-08-30 15:30:00,64.6850000737,19.61,67.5921691806,36.8550000737,0,36.8550000737,27.83,19.61,34.0449849464,132.44,60.9450000737,-0.76,60.9497385883,36.8550000737,0,36.8550000737,24.09,-0.76,24.1019853954,134.3
2020-08-30 16:00:00,69.1488334018,19.44,71.8294839243,34.2388334018,0,34.2388334018,34.91,19.44,39.9577489356,132.44,60.6188334018,-0.8200000000000001,60.6243792793,34.2388334018,0,34.2388334018,26.38,-0.8200000000000001,26.3927414264,134.37
2020-08-30 16:30:00,74.0553333922,19.4,76.5542448453,29.4453333922,0,29.4453333922,44.61,19.4,48.6457819343,132.11,62.7853333922,-0.42,62.7867381632,29.4453333922,0,29.4453333922,33.34,-0.42,33.342645366,134.08
2020-08-30 17:00:00,76.5120000506,19.43,78.9405539108,25.2920000506,0,25.2920000506,51.22,19.43,54.7815050907,132.0,63.5520000506,-0.17,63.552227423,25.2920000506,0,25.2920000506,38.26,-0.17,38.2603776772,133.92
2020-08-30 17:30:00,81.0426667106,19.28,83.3044550283,21.9426667106,0,21.9426667106,59.1,19.28,62.1653311742,131.7,64.4026667106,-0.15,64.4028413925,21.9426667106,0,21.9426667106,42.46,-0.15,42.4602649544,133.73
2020-08-30 18:00:00,83.9253333683,19.43,86.1451477506,17.4753333683,0,17.4753333683,66.45,19.43,69.232415818,131.34,63.4253333683,0.02,63.4253365216,17.4753333683,0,17.4753333683,45.95,0.02,45.9500043526,133.4
2020-08-30 18:30:00,85.0536666923,19.18,87.1894409766,12.8336666923,0,12.8336666923,72.22,19.18,74.7234956356,131.16,60.8836666923,-0.26,60.8842218469,12.8336666923,0,12.8336666923,48.05,-0.26,48.0507034288,133.4
2020-08-30 19:00:00,85.9041666813,18.81,87.9394220654,7.3041666813,0,7.3041666813,78.6,18.81,80.8194042294,131.09,59.2241666813,-0.81,59.2297055462,7.3041666813,0,7.3041666813,51.92,-0.81,51.92631799,133.4
2020-08-30 19:30:00,86.3896666803,18.43,88.3336821893,6.7996666803,0,6.7996666803,79.59,18.43,81.6959790932,131.09,57.6796666803,-1.24,57.6929939277,6.7996666803,0,6.7996666803,50.88,-1.24,50.8951078199,133.33
2020-08-30 20:00:00,83.9690000067,17.04,85.6805378259,3.3590000067,0,3.3590000067,80.61,17.04,82.3913448124,131.09,54.8290000067,-0.24,54.8295252737,3.3590000067,0,3.3590000067,51.47,-0.24,51.4705595462,133.03
2020-08-30 20:30:00,84.1046666823,16.29,85.6677247144,7.8346666823,0,7.8346666823,76.27,16.29,77.9902365684,131.09,51.4646666823,-0.88,51.4721897409,7.8346666823,0,7.8346666823,43.63,-0.88,43.6388737252,133.03
2020-08-30 21:00:00,84.4111666792,16.13,85.9384777626,6.2711666792,0,6.2711666792,78.14,16.13,79.7874457543,131.17,52.9711666792,-0.72,52.9760596813,6.2711666792,0,6.2711666792,46.7,-0.72,46.7055499914,133.03
2020-08-30 21:30:00,79.8593333383,15.41,81.3325348261,2.4993333383,0,2.4993333383,77.36,15.41,78.8798941429,131.29,49.3693333383,-0.76,49.3751827771,2.4993333383,0,2.4993333383,46.87,-0.76,46.8761613189,133.14
2020-08-30 22:00:00,75.2603333383,14.6,76.6634057043,2.4603333383,0,2.4603333383,72.8,14.6,74.2495791234,131.48,45.9203333383,-1.35,45.9401732027,2.4603333383,0,2.4603333383,43.46,-1.35,43.4809625008,133.26
2020-08-30 22:30:00,71.883500005,13.7,73.1773706344,2.5035000050000003,0,2.5035000050000003,69.38,13.7,70.7196889133,131.99,43.783500005,-2.0,43.8291555096,2.5035000050000003,0,2.5035000050000003,41.28,-2.0,41.3284212135,133.75
2020-08-30 23:00:00,67.1091666716,12.66,68.292868232,2.4591666716000002,0,2.4591666716000002,64.65,12.66,65.8779029721,132.77,40.6291666716,-1.18,40.6462985329,2.4591666716000002,0,2.4591666716000002,38.17,-1.18,38.1882350993,134.23
2020-08-30 23:30:00,63.1633333381,13.41,64.571160578,2.4033333381,0,2.4033333381,60.76,13.41,62.2222283433,133.26,38.2533333381,-2.62,38.342951262,2.4033333381,0,2.4033333381,35.85,-2.62,35.9456103022,134.95
2020-08-31 00:00:00,59.7625000046,17.63,62.3086936695,2.3025000046,0,2.3025000046,57.46,17.63,60.1038143548,133.26,36.5025000046,3.33,36.6540776256,2.3025000046,0,2.3025000046,34.2,3.33,34.3617359864,134.73
2020-08-31 00:30:00,58.2390000048,20.46,61.7283785755,2.3990000048,0,2.3990000048,55.84,20.46,59.4703051951,133.01,35.8990000048,7.72,36.7197031761,2.3990000048,0,2.3990000048,33.5,7.72,34.378022049,134.31
2020-08-31 01:00:00,56.0408333381,19.81,59.4391377901,2.4008333381,0,2.4008333381,53.64,19.81,57.1811656055,132.66,34.5708333381,7.16,35.3045056288,2.4008333381,0,2.4008333381,32.17,7.16,32.9571615889,133.95
2020-08-31 01:30:00,56.9995000046,19.78,60.3339987136,2.3095000046,0,2.3095000046,54.69,19.78,58.1570674983,132.52,34.9095000046,7.08,35.6202132303,2.3095000046,0,2.3095000046,32.6,7.08,33.3599520383,133.84
2020-08-31 02:00:00,55.7538333378,20.5,59.4031979935,2.2338333378,0,2.2338333378,53.52,20.5,57.3117823837,132.23,34.0738333378,7.29,34.8449453771,2.2338333378,0,2.2338333378,31.84,7.29,32.663889848,133.57
2020-08-31 02:30:00,54.7463333379,20.26,58.3748971215,2.2663333379,0,2.2663333379,52.48,20.26,56.2549375611,132.51,33.4463333379,7.11,34.1937028376,2.2663333379,0,2.2663333379,31.18,7.11,31.9803767958,133.87
2020-08-31 03:00:00,53.4390000047,19.97,57.048467302,2.3490000047,0,2.3490000047,51.09,19.97,54.854252342,132.74,32.6990000047,7.04,33.4482615588,2.3490000047,0,2.3490000047,30.35,7.04,31.1558036327,134.05
2020-08-31 03:30:00,52.6903333381,19.92,56.3300774656,2.3803333381,0,2.3803333381,50.31,19.92,54.1100961005,132.85,32.2703333381,6.94,33.0081507169,2.3803333381,0,2.3803333381,29.89,6.94,30.6851055074,134.18
2020-08-31 04:00:00,52.0390000047,19.74,55.6572108669,2.3390000047,0,2.3390000047,49.7,19.74,53.476701469,132.69,31.8390000047,6.71,32.5383776685,2.3390000047,0,2.3390000047,29.5,6.71,30.2534973185,133.96
2020-08-31 04:30:00,52.1760000048,19.62,55.7429760284,2.4060000048,0,2.4060000048,49.77,19.62,53.4976382656,132.84,32.2160000048,6.53,32.8711356103,2.4060000048,0,2.4060000048,29.81,6.53,30.5168314214,134.11
2020-08-31 05:00:00,52.3645000048,19.65,55.9299862395,2.3845000048,0,2.3845000048,49.98,19.65,53.704030575,132.84,33.1845000048,6.45,33.8055252964,2.3845000048,0,2.3845000048,30.8,6.45,31.4681187871,134.11
2020-08-31 05:30:00,53.6423333399,19.56,57.0972287081,3.2623333399,0,3.2623333399,50.38,19.56,54.0438525644,133.1,34.8823333399,5.54,35.3195240516,3.2623333399,0,3.2623333399,31.62,5.54,32.1016510479,134.41
2020-08-31 06:00:00,55.9038333383,19.97,59.3636208626,2.4838333383,0,2.4838333383,53.42,19.97,57.030669819,133.39,38.2738333383,5.19,38.6241170567,2.4838333383,0,2.4838333383,35.79,5.19,36.164349849,134.76
2020-08-31 06:30:00,60.5016666805,19.45,63.5511933099,6.9016666805,0,6.9016666805,53.6,19.45,57.0198430373,133.25,44.3016666805,4.11,44.4919067996,6.9016666805,0,6.9016666805,37.4,4.11,37.6251524914,134.68
2020-08-31 07:00:00,61.873666682,19.79,64.9614865029,7.643666682,0,7.643666682,54.23,19.79,57.7281300581,133.06,44.763666682,4.51,44.9902873386,7.643666682,0,7.643666682,37.12,4.51,37.392973939,134.47
2020-08-31 07:30:00,66.3550000169,20.71,69.5117984751,8.4350000169,0,8.4350000169,57.92,20.71,61.5112225533,132.66,48.4150000169,5.38,48.7130026444,8.4350000169,0,8.4350000169,39.98,5.38,40.340361922,134.11
2020-08-31 08:00:00,68.7281666934,20.85,71.8211904457,13.3681666934,0,13.3681666934,55.36,20.85,59.1561670496,132.06,52.4981666934,5.49,52.7844447368,13.3681666934,0,13.3681666934,39.13,5.49,39.5132509419,133.55
2020-08-31 08:30:00,75.3785000315,20.62,78.1479536968,15.7485000315,0,15.7485000315,59.63,20.62,63.0945425532,131.47,59.7285000315,5.67,59.9970217262,15.7485000315,0,15.7485000315,43.98,5.67,44.3439883186,132.9
2020-08-31 09:00:00,78.1701667104,15.46,79.6842930792,21.8501667104,0,21.8501667104,56.32,15.46,58.4033731903,131.92,67.0201667104,-0.52,67.0221839833,21.8501667104,0,21.8501667104,45.17,-0.52,45.1729930379,133.42
2020-08-31 09:30:00,79.9371667226,16.77,81.6773133963,27.9671667226,0,27.9671667226,51.97,16.77,54.6087337337,131.63,70.4471667226,0.11,70.4472526025,27.9671667226,0,27.9671667226,42.48,0.11,42.4801424197,133.1
2020-08-31 10:00:00,79.4390000545,18.51,81.5669959583,27.2490000545,0,27.2490000545,52.19,18.51,55.375230925,131.63,72.5990000545,2.01,72.6268194878,27.2490000545,0,27.2490000545,45.35,2.01,45.3945216959,133.1
2020-08-31 10:30:00,78.4823333913,19.58,80.8879042536,28.9823333913,0,28.9823333913,49.5,19.58,53.231817553,131.63,72.3023333913,2.94,72.3620827079,28.9823333913,0,28.9823333913,43.32,2.94,43.4196499295,133.1
2020-08-31 11:00:00,77.9871667281,19.79,80.4589477577,30.7271667281,0,30.7271667281,47.26,19.79,51.2362342488,131.52,75.3771667281,2.32,75.4128613962,30.7271667281,0,30.7271667281,44.65,2.32,44.7102326095,133.1
2020-08-31 11:30:00,76.9566667416,21.09,79.7942144267,37.4566667416,0,37.4566667416,39.5,21.09,44.7776517919,131.52,75.6766667416,1.11,75.6848068579,37.4566667416,0,37.4566667416,38.22,1.11,38.2361151269,133.21
2020-08-31 12:00:00,76.0130000776,20.8,78.8074627228,38.8130000776,0,38.8130000776,37.2,20.8,42.620183012300004,131.52,73.5230000776,0.65,73.525873272,38.8130000776,0,38.8130000776,34.71,0.65,34.7160856088,133.21
2020-08-31 12:30:00,75.7310000711,20.13,78.3607125527,35.5610000711,0,35.5610000711,40.17,20.13,44.9315679673,131.6,72.7910000711,0.15,72.791154623,35.5610000711,0,35.5610000711,37.23,0.15,37.2303021744,133.37
2020-08-31 13:00:00,76.0703333998,20.68,78.8311995567,33.2303333998,0,33.2303333998,42.84,20.68,47.5702427995,131.67,73.9803333998,1.31,73.9919308435,33.2303333998,0,33.2303333998,40.75,1.31,40.7710510044,133.37
2020-08-31 13:30:00,74.8670000676,19.91,77.4691925808,33.7970000676,0,33.7970000676,41.07,19.91,45.6415709633,131.78,70.9470000676,0.72,70.950653405,33.7970000676,0,33.7970000676,37.15,0.72,37.1569764647,133.37
2020-08-31 14:00:00,72.6706667332,20.16,75.4151934523,33.2906667332,0,33.2906667332,39.38,20.16,44.2403661829,131.78,71.5206667332,1.12,71.5294356889,33.2906667332,0,33.2906667332,38.23,1.12,38.2464024452,133.37
2020-08-31 14:30:00,72.1891667304,20.14,74.945949812,31.8591667304,0,31.8591667304,40.33,20.14,45.0791359722,131.89,70.7091667304,0.99,70.7160968925,31.8591667304,0,31.8591667304,38.85,0.99,38.8626118525,133.53
2020-08-31 15:00:00,72.5290000599,19.94,75.2200734491,29.9690000599,0,29.9690000599,42.56,19.94,46.9995446786,131.89,70.1390000599,0.74,70.1429036283,29.9690000599,0,29.9690000599,40.17,0.74,40.1768154537,133.53
2020-08-31 15:30:00,71.0470000513,18.83,73.4999667775,25.6670000513,0,25.6670000513,45.38,18.83,49.1315916697,131.89,67.6470000513,-0.03,67.6470067035,25.6670000513,0,25.6670000513,41.98,-0.03,41.9800107194,133.62
2020-08-31 16:00:00,71.6078333808,18.47,73.9514888389,23.7278333808,0,23.7278333808,47.88,18.47,51.318956536499996,131.89,67.2378333808,-0.11,67.2379233598,23.7278333808,0,23.7278333808,43.51,-0.11,43.5101390483,133.62
2020-08-31 16:30:00,75.2705000468,18.15,77.427841745,23.3905000468,0,23.3905000468,51.88,18.15,54.9632322558,131.89,67.4005000468,-0.54,67.4026632008,23.3905000468,0,23.3905000468,44.01,-0.54,44.0133127588,133.62
2020-08-31 17:00:00,82.9041667089,19.05,85.0647010087,21.1341667089,0,21.1341667089,61.77,19.05,64.6408183735,131.43,70.9041667089,0.42,70.9054106306,21.1341667089,0,21.1341667089,49.77,0.42,49.7717721203,133.19
2020-08-31 17:30:00,86.3990000323,19.44,88.559024422,16.1490000323,0,16.1490000323,70.25,19.44,72.8901646315,131.28,70.1790000323,1.16,70.18858629100001,16.1490000323,0,16.1490000323,54.03,1.16,54.0424509067,133.09
2020-08-31 18:00:00,89.9485000287,19.0,91.93330548509999,14.3485000287,0,14.3485000287,75.6,19.0,77.9510102564,130.99,69.2985000287,1.1400000000000001,69.3078762207,14.3485000287,0,14.3485000287,54.95,1.1400000000000001,54.9618240236,132.89
2020-08-31 18:30:00,93.2256666884,15.17,94.451859852,10.8556666884,0,10.8556666884,82.37,15.17,83.7552732668,130.99,69.2656666884,-0.28,69.266232623,10.8556666884,0,10.8556666884,58.41,-0.28,58.4106711141,132.67
2020-08-31 19:00:00,93.7033333492,11.77,94.4396504692,7.9133333492,0,7.9133333492,85.79,11.77,86.5936314055,131.43,66.8233333492,-1.35,66.8369686618,7.9133333492,0,7.9133333492,58.91,-1.35,58.925466481,132.82
2020-08-31 19:30:00,92.0573333442,11.44,92.7654365723,5.4273333442,0,5.4273333442,86.63,11.44,87.3820948479,131.26,64.4473333442,-1.6099999999999999,64.4674404268,5.4273333442,0,5.4273333442,59.02,-1.6099999999999999,59.0419554215,132.67
2020-08-31 20:00:00,89.7408333385,10.85,90.3943563962,2.5908333385,0,2.5908333385,87.15,10.85,87.8228045555,131.38,62.1308333385,-2.0,62.1630151403,2.5908333385,0,2.5908333385,59.54,-2.0,59.5735813931,132.67
2020-08-31 20:30:00,91.6770000179,10.02,92.222951223,8.9470000179,0,8.9470000179,82.73,10.02,83.3345864572,131.55,62.5470000179,-2.94,62.6160587329,8.9470000179,0,8.9470000179,53.6,-2.94,53.6805700417,132.89
2020-08-31 21:00:00,87.760500024,7.37,88.0694173051,11.980500024,0,11.980500024,75.78,7.37,76.1375419882,132.26,60.190500024,-3.4,60.2864519866,11.980500024,0,11.980500024,48.21,-3.4,48.3297434299,133.34
2020-08-31 21:30:00,83.6836666868,6.49,83.9349520173,10.0536666868,0,10.0536666868,73.63,6.49,73.9154719934,132.68,58.3936666868,-4.03,58.5325653728,10.0536666868,0,10.0536666868,48.34,-4.03,48.5076952658,133.71
2020-08-31 22:00:00,80.8566666777,7.23,81.1792673423,5.5266666777,0,5.5266666777,75.33,7.23,75.6761640148,132.55,57.0166666777,-5.0,57.2354809453,5.5266666777,0,5.5266666777,51.49,-5.0,51.7321959712,133.71
2020-08-31 22:30:00,76.6858333422,6.95,77.000126853,4.4258333422,0,4.4258333422,72.26,6.95,72.5934576942,132.55,53.7358333422,-5.07,53.9744817944,4.4258333422,0,4.4258333422,49.31,-5.07,49.5699606617,133.71
2020-08-31 23:00:00,69.7116666728,11.67,70.6817187842,3.0416666728,0,3.0416666728,66.67,11.67,67.683659771,133.02,47.5016666727,-3.41,47.6239061469,3.0416666728,0,3.0416666728,44.46,-3.41,44.5905786013,134.52
2020-08-31 23:30:00,62.786000005,12.88,64.0934957435,2.476000005,0,2.476000005,60.31,12.88,61.6700129723,133.16,38.476000005,-2.5,38.5571339233,2.476000005,0,2.476000005,36.0,-2.5,36.0867011515,134.76
2020-09-01 00:00:00,58.7151666716,12.51,60.0330816906,2.4551666716,0,2.4551666716,56.26,12.51,57.6340845334,133.54,35.7651666716,-3.21,35.9089299067,2.4551666716,0,2.4551666716,33.31,-3.21,33.4643123342,135.18
2020-09-01 00:30:00,56.9490000052,12.55,58.3154447946,2.5990000052,0,2.5990000052,54.35,12.55,55.7801487987,133.43,34.8390000052,-4.59,35.1400629106,2.5990000052,0,2.5990000052,32.24,-4.59,32.5650994164,135.18
2020-09-01 01:00:00,54.9861666718,12.56,56.4024124063,2.5461666718,0,2.5461666718,52.44,12.56,53.9231601448,133.51,33.6661666718,-4.57,33.9749272018,2.5461666718,0,2.5461666718,31.12,-4.57,31.4537644806,135.18
2020-09-01 01:30:00,56.373166672,12.56,57.7554111805,2.673166672,0,2.673166672,53.7,12.56,55.1492846735,133.51,34.603166672,-4.54,34.8997241211,2.673166672,0,2.673166672,31.93,-4.54,32.2511472664,135.26
2020-09-01 02:00:00,55.2978333387,12.49,56.6908323448,2.6678333387,0,2.6678333387,52.63,12.49,54.0917461356,133.65,33.8478333387,-4.65,34.1657477852,2.6678333387,0,2.6678333387,31.18,-4.65,31.5248298964,135.35
2020-09-01 02:30:00,54.3613333385,12.22,55.7178872745,2.5813333385,0,2.5813333385,51.78,12.22,53.2024134791,133.75,33.181333338499996,-4.85,33.53391391,2.5813333385,0,2.5813333385,30.6,-4.85,30.9819705635,135.47
2020-09-01 03:00:00,53.6863333383,17.02,56.3196483238,2.5063333383,0,2.5063333383,51.18,17.02,53.935821121000004,133.35,33.0363333383,3.9699999999999998,33.2740171972,2.5063333383,0,2.5063333383,30.53,3.9699999999999998,30.7870394809,134.66
2020-09-01 03:30:00,53.4966666718,19.23,56.8479220816,2.5766666718,0,2.5766666718,50.92,19.23,54.4301322798,133.07,33.1466666718,7.5,33.984577553,2.5766666718,0,2.5766666718,30.57,7.5,31.4765770058,134.13
2020-09-01 04:00:00,53.078166672,19.1,56.4101212307,2.688166672,0,2.688166672,50.39,19.1,53.8884226899,133.14,32.948166672,7.4,33.7689456017,2.688166672,0,2.688166672,30.26,7.4,31.1516869527,134.27
2020-09-01 04:30:00,52.8670000057,18.9,56.1438303788,2.8370000057,0,2.8370000057,50.03,18.9,53.4809395953,133.14,32.7570000057,7.24,33.547558024,2.8370000057,0,2.8370000057,29.92,7.24,30.783502075,134.27
2020-09-01 05:00:00,53.2071666722,19.03,56.5079063962,2.7771666722,0,2.7771666722,50.43,19.03,53.9010742008,133.14,33.0871666722,7.24,33.8700191673,2.7771666722,0,2.7771666722,30.31,7.24,31.1626972517,134.19
2020-09-01 05:30:00,55.5430000053,19.6,58.8997864987,2.6730000053,0,2.6730000053,52.87,19.6,56.3861410277,132.83,35.6530000053,7.52,36.4374369211,2.6730000053,0,2.6730000053,32.98,7.52,33.826480751,133.93
2020-09-01 06:00:00,59.6633333389,20.2,62.9901051365,2.7833333389,0,2.7833333389,56.88,20.2,60.3603711056,132.68,41.7333333389,7.39,42.3825814643,2.7833333389,0,2.7833333389,38.95,7.39,39.6448559084,133.85
2020-09-01 06:30:00,66.2485000146,20.42,69.3241671727,7.3185000146,0,7.3185000146,58.93,20.42,62.3676302259,132.52,46.6985000146,6.99,47.2187463156,7.3185000146,0,7.3185000146,39.38,6.99,39.9955560031,133.76
2020-09-01 07:00:00,70.2013333513,22.03,73.5768177098,8.9613333513,0,8.9613333513,61.24,22.03,65.0819368181,132.09,48.9713333513,6.31,49.3761844435,8.9613333513,0,8.9613333513,40.01,6.31,40.5045207353,133.67
2020-09-01 07:30:00,77.8173333536,20.81,80.5518061267,10.1373333536,0,10.1373333536,67.68,20.81,70.8070512025,131.56,56.2873333536,3.68,56.4075021257,10.1373333536,0,10.1373333536,46.15,3.68,46.2964890677,133.31
2020-09-01 08:00:00,83.1526666986,17.86,85.0490774735,15.9626666986,0,15.9626666986,67.19,17.86,69.5232026017,131.56,61.2126666986,-1.26,61.2256332295,15.9626666986,0,15.9626666986,45.25,-1.26,45.2675391423,133.6
2020-09-01 08:30:00,86.7851667076,19.12,88.8664141308,20.4751667076,0,20.4751667076,66.31,19.12,69.0115243999,131.38,65.8151667076,-0.15,65.8153376406,20.4751667076,0,20.4751667076,45.34,-0.15,45.3402481246,133.41
2020-09-01 09:00:00,88.5195000509,17.01,90.1390148008,25.4395000509,0,25.4395000509,63.08,17.01,65.3331960033,131.86,69.4395000509,0.2,69.4397880708,25.4395000509,0,25.4395000509,44.0,0.2,44.0004545431,133.52
2020-09-01 09:30:00,87.0301667221,14.58,88.2429958676,27.7301667221,0,27.7301667221,59.3,14.58,61.0660822388,132.46,71.8401667221,0.02,71.8401695061,27.7301667221,0,27.7301667221,44.11,0.02,44.1100045341,133.78
2020-09-01 10:00:00,87.5935000546,16.47,89.1284587088,27.2935000546,0,27.2935000546,60.3,16.47,62.5088065796,132.0,73.8235000546,1.62,73.841272743,27.2935000546,0,27.2935000546,46.53,1.62,46.5581926196,133.39
2020-09-01 10:30:00,84.5803333918,15.78,86.0397652057,29.2103333918,0,29.2103333918,55.37,15.78,57.5746932254,131.91,72.3203333918,0.6900000000000001,72.3236249223,29.2103333918,0,29.2103333918,43.11,0.6900000000000001,43.1155215671,133.3
2020-09-01 11:00:00,84.9303333971,17.06,86.6268153111,31.8803333971,0,31.8803333971,53.05,17.06,55.7256323428,131.62,76.5703333971,1.8399999999999999,76.5924379854,31.8803333971,0,31.8803333971,44.69,1.8399999999999999,44.7278626809,132.94
2020-09-01 11:30:00,82.1481667371,17.83,84.0608719814,35.2381667371,0,35.2381667371,46.91,17.83,50.1842305909,131.62,77.3481667371,2.3,77.3823552084,35.2381667371,0,35.2381667371,42.11,2.3,42.1727649082,132.81
2020-09-01 12:00:00,80.9200000731,18.84,83.0842464721,36.5500000731,0,36.5500000731,44.37,18.84,48.2041751304,131.62,78.5800000731,3.1,78.6411241749,36.5500000731,0,36.5500000731,42.03,3.1,42.1441680426,132.81
2020-09-01 12:30:00,80.0736667456,18.55,82.1942492276,39.4736667456,0,39.4736667456,40.6,18.55,44.6370081883,131.62,77.1036667456,2.8,77.1544906381,39.4736667456,0,39.4736667456,37.63,2.8,37.7340284094,132.81
2020-09-01 13:00:00,79.6438334179,17.7,81.5869487203,42.2638334179,0,42.2638334179,37.38,17.7,41.3588491136,131.89,77.3638334179,1.8900000000000001,77.3869163432,42.2638334179,0,42.2638334179,35.1,1.8900000000000001,35.1508477849,133.1
2020-09-01 13:30:00,80.2131667419,18.07,82.2233362177,37.6231667419,0,37.6231667419,42.59,18.07,46.2648138438,131.76,78.9931667419,2.35,79.0281145664,37.6231667419,0,37.6231667419,41.37,2.35,41.4366914702,132.96
2020-09-01 14:00:00,77.8775000731,17.95,79.9193813642,36.5575000731,0,36.5575000731,41.32,17.95,45.0504705858,131.76,78.6675000731,2.3,78.7011154162,36.5575000731,0,36.5575000731,42.11,2.3,42.1727649082,132.88
2020-09-01 14:30:00,75.9940000745,17.63,78.0122102451,37.2340000745,0,37.2340000745,38.76,17.63,42.5811519337,131.84,78.1440000745,2.29,78.1775469533,37.2340000745,0,37.2340000745,40.91,2.29,40.9740430029,132.99
2020-09-01 15:00:00,75.9245000693,17.34,77.8794280332,34.6745000693,0,34.6745000693,41.25,17.34,44.7463752722,131.98,74.9945000693,2.32,75.030376786,34.6745000693,0,34.6745000693,40.32,2.32,40.3866908771,133.13
2020-09-01 15:30:00,76.7550000668,16.69,78.5486227457,33.3750000667,0,33.3750000667,43.38,16.69,46.4798935025,132.2,74.6250000667,1.8599999999999999,74.6481763673,33.3750000667,0,33.3750000667,41.25,1.8599999999999999,41.2919132519,133.35
2020-09-01 16:00:00,77.8696667296,16.26,79.5491835067,31.4796667296,0,31.4796667296,46.39,16.26,49.1570920621,132.2,74.2896667296,1.57,74.3062546681,31.4796667296,0,31.4796667296,42.81,1.57,42.8387791609,133.28
2020-09-01 16:30:00,81.2725000565,15.54,82.7448540118,28.2425000565,0,28.2425000565,53.03,15.54,55.2600443358,132.2,74.7025000565,1.21,74.712298952,28.2425000565,0,28.2425000565,46.46,1.21,46.4757538938,133.38
2020-09-01 17:00:00,87.7015000533,15.72,89.0992228451,26.6415000533,0,26.6415000533,61.06,15.72,63.0511062552,131.95,76.5515000533,1.5,76.5661946319,26.6415000533,0,26.6415000533,49.91,1.5,49.9325354854,133.15
2020-09-01 17:30:00,93.0036667175,14.38,94.1088009853,25.4036667175,0,25.4036667175,67.6,14.38,69.1125487882,131.84,78.5336667175,1.08,78.5410924809,25.4036667175,0,25.4036667175,53.13,1.08,53.1409757155,133.01
2020-09-01 18:00:00,93.9640000462,12.06,94.7347713603,23.1040000462,0,23.1040000462,70.86,12.06,71.8789482394,132.35,75.0340000462,1.16,75.0429661123,23.1040000462,0,23.1040000462,51.93,1.16,51.9429542864,133.29
2020-09-01 18:30:00,95.2103333714,11.8,95.9387699561,19.0203333714,0,19.0203333714,76.19,11.8,77.0983534195,132.35,71.4903333714,1.19,71.5002368216,19.0203333714,0,19.0203333714,52.47,1.19,52.4834926429,133.29
2020-09-01 19:00:00,96.2291666839,13.41,97.1590480639,8.6191666839,0,8.6191666839,87.61,13.41,88.6303571018,131.71,68.4291666839,2.75,68.4844022611,8.6191666839,0,8.6191666839,59.81,2.75,59.8731876552,132.84
2020-09-01 19:30:00,95.1158333566,11.39,95.795374915,11.6158333566,0,11.6158333566,83.5,11.39,84.2732585106,132.04,65.4858333566,0.7000000000000001,65.4895745169,11.6158333566,0,11.6158333566,53.87,0.7000000000000001,53.8745477939,133.18
2020-09-01 20:00:00,94.9420000178,11.81,95.6737135653,8.9120000178,0,8.9120000178,86.03,11.81,86.8368412599,131.87,64.8520000178,1.1,64.8613282805,8.9120000178,0,8.9120000178,55.94,1.1,55.9508141138,133.01
2020-09-01 20:30:00,94.0700000228,10.54,94.6586314304,11.380000022800001,0,11.380000022800001,82.69,10.54,83.3590289051,131.87,64.7800000228,-0.23,64.7804083265,11.380000022800001,0,11.380000022800001,53.4,-0.23,53.4004953161,133.01
2020-09-01 21:00:00,93.4966666824,10.78,94.1160723825,7.8566666824,0,7.8566666824,85.64,10.78,86.3158038832,132.06,64.4466666824,0.18,64.4469180525,7.8566666824,0,7.8566666824,56.59,0.18,56.5902862689,133.18
2020-09-01 21:30:00,88.4958333386,10.65,89.1343649682,2.6258333386,0,2.6258333386,85.87,10.65,86.5279111039,132.19,60.3858333386,0.2,60.3861645412,2.6258333386,0,2.6258333386,57.76,0.2,57.7603462593,133.29
2020-09-01 22:00:00,82.9920000053,9.51,83.5350954083,2.6420000053,0,2.6420000053,80.35,9.51,80.9108311662,132.57,56.1520000053,-0.67,56.1559970492,2.6420000053,0,2.6420000053,53.51,-0.67,53.5141943787,133.61
2020-09-01 22:30:00,78.1918333385,8.05,78.6051226119,2.5918333385,0,2.5918333385,75.6,8.05,76.0273799364,132.78,53.1718333385,-1.45,53.1916004702,2.5918333385,0,2.5918333385,50.58,-1.45,50.6007796383,133.74
2020-09-01 23:00:00,70.866666672,7.18,71.2294661303,2.676666672,0,2.676666672,68.19,7.18,68.5669636195,132.9,45.046666672,-1.45,45.06999754,2.676666672,0,2.676666672,42.37,-1.45,42.3948039269,133.74
2020-09-01 23:30:00,65.724166672,10.03,66.4850884389,2.674166672,0,2.674166672,63.05,10.03,63.8428022568,133.03,40.164166672,-1.34,40.1865137137,2.674166672,0,2.674166672,37.49,-1.34,37.5139400757,134.19
2020-09-02 00:00:00,61.5535000053,11.03,62.5339448852,2.6535000053,0,2.6535000053,58.9,11.03,59.923875876,133.26,37.5835000053,-3.0,37.703043281,2.6535000053,0,2.6535000053,34.93,-3.0,35.0585923847,134.68
2020-09-02 00:30:00,59.6561666718,10.6,60.5905786569,2.5661666718,0,2.5661666718,57.09,10.6,58.0657222464,133.26,36.3561666718,-3.3,36.5056277178,2.5661666718,0,2.5661666718,33.79,-3.3,33.9507599326,134.68
