Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-02 01:00:00,57.5458333384,10.5,58.4959223759,2.5258333384,0,2.5258333384,55.02,10.5,56.012948503,133.43,35.1558333384,-3.33,35.313191837,2.5258333384,0,2.5258333384,32.63,-3.33,32.7994786544,134.82
2020-09-02 01:30:00,58.2106666719,10.56,59.1607582303,2.6206666719,0,2.6206666719,55.59,10.56,56.5841117276,133.22,35.8306666719,-3.26,35.9786641519,2.6206666719,0,2.6206666719,33.21,-3.26,33.3696224132,134.59
2020-09-02 02:00:00,56.1593333386,10.36,57.1069200801,2.6493333386,0,2.6493333386,53.51,10.36,54.5036668491,133.41,34.8993333386,-3.4,35.0645614186,2.6493333386,0,2.6493333386,32.25,-3.4,32.4287295465,134.77
2020-09-02 02:30:00,54.2658333387,10.77,55.3242584039,2.6758333387,0,2.6758333387,51.59,10.77,52.7021916053,133.77,34.1058333387,-4.98,34.4674958146,2.6758333387,0,2.6758333387,31.43,-4.98,31.8220882407,135.35
2020-09-02 03:00:00,52.4640000058,10.36,53.4771062849,2.8840000058,0,2.8840000058,49.58,10.36,50.6508242776,134.02,33.2540000058,-4.42,33.5464590737,2.8840000058,0,2.8840000058,30.37,-4.42,30.6899543825,135.45
2020-09-02 03:30:00,51.7260000066,11.12,52.907782761,3.3060000066,0,3.3060000066,48.42,11.12,49.6804871152,134.02,33.1160000066,-3.51,33.3014948079,3.3060000066,0,3.3060000066,29.81,-3.51,30.015932436,135.45
2020-09-02 04:00:00,51.5515000081,14.11,53.4476309398,4.0315000081,0,4.0315000081,47.52,14.11,49.5705809932,133.83,33.6215000081,-2.86,33.7429231513,4.0315000081,0,4.0315000081,29.59,-2.86,29.7278943082,135.45
2020-09-02 04:30:00,51.6368333429,14.24,53.5643552905,4.8068333429,0,4.8068333429,46.83,14.24,48.9471807155,133.35,34.5968333429,-2.74,34.7051649954,4.8068333429,0,4.8068333429,29.79,-2.74,29.9157433469,134.99
2020-09-02 05:00:00,52.1975000095,14.27,54.1129550777,4.7475000095,0,4.7475000095,47.45,14.27,49.5493229015,133.35,35.8775000095,-2.85,35.9905196813,4.7475000095,0,4.7475000095,31.13,-2.85,31.260188739,134.99
2020-09-02 05:30:00,54.8368333429,13.96,56.5858629966,4.7668333429,0,4.7668333429,50.07,13.96,51.979673912,132.94,39.8768333429,-3.13,39.9994842149,4.7668333429,0,4.7668333429,35.11,-3.13,35.2492411266,134.55
2020-09-02 06:00:00,57.2098333435,14.69,59.0657356781,5.0798333435,0,5.0798333435,52.13,14.69,54.1602529536,132.77,41.5698333435,-2.68,41.6561333324,5.0798333435,0,5.0798333435,36.49,-2.68,36.5882836438,134.42
2020-09-02 06:30:00,63.604833349,15.68,65.5090621621,7.854833349,0,7.854833349,55.75,15.68,57.9130805604,132.89,45.794833349,-2.5700000000000003,45.8668906889,7.854833349,0,7.854833349,37.94,-2.5700000000000003,38.0269443947,134.71
2020-09-02 07:00:00,67.9946666762,18.28,70.4090412974,4.7846666762000005,0,4.7846666762000005,63.21,18.28,65.8001709724,132.08,48.0946666762,-1.69,48.1243499977,4.7846666762000005,0,4.7846666762000005,43.31,-1.69,43.3429602127,134.13
2020-09-02 07:30:00,75.9095000181,15.04,77.3851005879,9.0695000181,0,9.0695000181,66.84,15.04,68.5112195191,131.89,55.9795000181,-2.65,56.0421887713,9.0695000181,0,9.0695000181,46.91,-2.65,46.9847911563,133.69
2020-09-02 08:00:00,79.7773333598,13.27,80.8734555834,13.2373333598,0,13.2373333598,66.54,13.27,67.8503095056,131.59,61.1873333598,-2.22,61.2275931561,13.2373333598,0,13.2373333598,47.95,-2.22,48.0013635223,133.08
2020-09-02 08:30:00,84.8490000326,14.69,86.1112588837,16.3190000326,0,16.3190000326,68.53,14.69,70.0867819207,131.43,66.5190000326,-0.77,66.5234565048,16.3190000326,0,16.3190000326,50.2,-0.77,50.2059050312,132.9
2020-09-02 09:00:00,87.107000039,15.98,88.560656365,19.497000039,0,19.497000039,67.61,15.98,69.4728184256,131.21,68.767000039,0.25,68.7674544706,19.497000039,0,19.497000039,49.27,0.25,49.2706342561,132.77
2020-09-02 09:30:00,91.8675000394,14.89,93.0663723559,19.6975000394,0,19.6975000394,72.17,14.89,73.6900332474,131.21,71.2075000394,0.48,71.2091178281,19.6975000394,0,19.6975000394,51.51,0.48,51.5122364104,132.64
2020-09-02 10:00:00,93.0255000377,12.95,93.9225540393,18.8655000377,0,18.8655000377,74.16,12.95,75.2821897928,131.7,70.9055000377,0.56,70.9077113973,18.8655000377,0,18.8655000377,52.04,0.56,52.0430129796,132.89
2020-09-02 10:30:00,93.5016666993,14.04,94.5498983371,16.3416666994,0,16.3416666994,77.16,14.04,78.4269545501,131.7,71.0016666994,3.87,71.1070571328,16.3416666994,0,16.3416666994,54.66,3.87,54.7968292878,132.63
2020-09-02 11:00:00,91.9695000436,14.44,93.0962004503,21.8095000436,0,21.8095000436,70.16,14.44,71.6305744777,131.7,73.3895000436,4.07,73.502269466,21.8095000436,0,21.8095000436,51.58,4.07,51.7403256658,132.63
2020-09-02 11:30:00,90.0123333805,14.04,91.1007231618,23.5723333805,0,23.5723333805,66.44,14.04,67.9072543989,131.78,75.9923333805,3.67,76.0809018914,23.5723333805,0,23.5723333805,52.42,3.67,52.5483139596,132.63
2020-09-02 12:00:00,90.0898333797,14.35,91.2255478382,23.169833379700002,0,23.169833379700002,66.92,14.35,68.4412806718,131.62,77.3498333797,3.93,77.4496069962,23.169833379700002,0,23.169833379700002,54.18,3.93,54.3223462306,132.41
2020-09-02 12:30:00,88.6775000522,14.14,89.797765092,26.1175000522,0,26.1175000522,62.56,14.14,64.138079173,131.62,80.2975000522,3.71,80.383161263,26.1175000522,0,26.1175000522,54.18,3.71,54.306873414,132.33
2020-09-02 13:00:00,86.430500057,13.67,87.50485838,28.510500057,0,28.510500057,57.92,13.67,59.5113039682,131.62,78.450500057,3.68,78.5367643795,28.510500057,0,28.510500057,49.94,3.68,50.0754031437,132.33
2020-09-02 13:30:00,84.340166719,12.61,85.2776396378,26.170166719,0,26.170166719,58.17,12.61,59.5210971001,131.62,74.710166719,3.12,74.775286099,26.170166719,0,26.170166719,48.54,3.12,48.6401685852,132.33
2020-09-02 14:00:00,86.3511667084,12.06,87.189263054,20.8811667084,0,20.8811667084,65.47,12.06,66.5714991569,131.74,70.7611667084,2.88,70.8197508746,20.8811667084,0,20.8811667084,49.88,2.88,49.963074365,132.33
2020-09-02 14:30:00,89.602333367,12.33,90.4467083138,16.822333367,0,16.822333367,72.78,12.33,73.8170529078,131.74,70.232333367,2.9699999999999998,70.2951033157,16.822333367,0,16.822333367,53.41,2.9699999999999998,53.4925134949,132.33
2020-09-02 15:00:00,92.1191666995,12.18,92.9208979369,16.3991666995,0,16.3991666995,75.72,12.18,76.6933556444,131.74,72.2991666995,2.42,72.33965652,16.3991666995,0,16.3991666995,55.9,2.42,55.952358306,132.41
2020-09-02 15:30:00,90.1670000399,10.62,90.7902654264,19.9470000399,0,19.9470000399,70.22,10.62,71.0185384248,131.86,70.7470000399,1.0,70.7540671244,19.9470000399,0,19.9470000399,50.8,1.0,50.8098415664,132.57
2020-09-02 16:00:00,91.3393333721,10.12,91.8982492807,19.3593333721,0,19.3593333721,71.98,10.12,72.6879274708,131.86,70.3093333721,0.72,70.3130198414,19.3593333721,0,19.3593333721,50.95,0.72,50.9550870866,132.57
2020-09-02 16:30:00,95.6211667033,10.38,96.1829086777,18.3311667033,0,18.3311667033,77.29,10.38,77.9838989792,131.86,70.8811667033,0.98,70.8879410988,18.3311667033,0,18.3311667033,52.55,0.98,52.5591371695,132.65
2020-09-02 17:00:00,101.0333333664,10.38,101.565145848,16.5333333664,0,16.5333333664,84.5,10.38,85.1351537263,131.74,73.6633333664,1.17,73.6726243774,16.5333333664,0,16.5333333664,57.13,1.17,57.1419793147,132.55
2020-09-02 17:30:00,104.917000036,9.69,105.3635278289,17.977000036,0,17.977000036,86.94,9.69,87.4783384616,132.05,74.177000036,0.34,74.1777792491,17.977000036,0,17.977000036,56.2,0.34,56.2010284603,132.92
2020-09-02 18:00:00,103.321166699,11.62,103.9725342965,16.171166699,0,16.171166699,87.15,11.62,87.9212539719,131.75,72.311166699,0.86,72.3162805278,16.171166699,0,16.171166699,56.14,0.86,56.1465867173,132.92
2020-09-02 18:30:00,100.2790000239,15.18,101.4214486477,11.9690000239,0,11.9690000239,88.31,15.18,89.6051812118,131.14,71.7990000239,3.08,71.8650318614,11.9690000239,0,11.9690000239,59.83,3.08,59.9092254999,132.47
2020-09-02 19:00:00,98.8528333568,15.0,99.9844120984,11.712833356800001,0,11.712833356800001,87.14,15.0,88.4216014331,131.47,69.8128333568,2.94,69.8747114577,11.712833356800001,0,11.712833356800001,58.1,2.94,58.1743379851,132.83
2020-09-02 19:30:00,97.1646666888,14.56,98.249509173,11.0546666888,0,11.0546666888,86.11,14.56,87.3322718129,131.57,68.7546666888,2.5700000000000003,68.8026822986,11.0546666888,0,11.0546666888,57.7,2.5700000000000003,57.7572064768,132.83
2020-09-02 20:00:00,94.6705000208,13.7,95.6566441717,10.4205000208,0,10.4205000208,84.25,13.7,85.3566195441,131.97,66.6405000208,1.81,66.6650758871,10.4205000208,0,10.4205000208,56.22,1.81,56.2491288821,133.32
2020-09-02 20:30:00,93.0900000239,12.26,93.8938533901,11.9300000239,0,11.9300000239,81.16,12.26,82.0807724135,132.13,65.7200000239,0.19,65.7202746733,11.9300000239,0,11.9300000239,53.79,0.19,53.7903355632,133.45
2020-09-02 21:00:00,91.2795000159,13.22,92.2318574201,7.9595000159,0,7.9595000159,83.32,13.22,84.3622593344,131.84,65.1595000159,1.75,65.1829958066,7.9595000159,0,7.9595000159,57.2,1.75,57.2267638435,133.11
2020-09-02 21:30:00,85.1406666825,11.75,85.9476330282,7.9306666825,0,7.9306666825,77.21,11.75,78.0989538982,132.24,59.5506666825,0.52,59.5529369749,7.9306666825,0,7.9306666825,51.62,0.52,51.6226190734,133.48
2020-09-02 22:00:00,79.4131666743,11.52,80.2443857303,3.7931666743,0,3.7931666743,75.62,11.52,76.4924493006,132.09,54.5831666743,0.76,54.5884574264,3.7931666743,0,3.7931666743,50.79,0.76,50.7956858404,133.23
2020-09-02 22:30:00,74.9623333407,10.81,75.7377549171,3.6823333407,0,3.6823333407,71.28,10.81,72.0950379707,132.33,51.6123333407,0.22,51.6128022187,3.6823333407,0,3.6823333407,47.93,0.22,47.9305049003,133.37
2020-09-02 23:00:00,69.83333334,9.56,70.4846653207,3.3333333400000003,0,3.3333333400000003,66.5,9.56,67.1836557505,132.85,48.15333334,-0.58,48.1568262218,3.3333333400000003,0,3.3333333400000003,44.82,-0.58,44.8237526318,133.81
2020-09-02 23:30:00,66.3725000067,9.03,66.983950743,3.3625000067,0,3.3625000067,63.01,9.03,63.6537587264,132.85,47.4125000067,-3.07,47.5117886096,3.3625000067,0,3.3625000067,44.05,-3.07,44.1568499782,134.07
2020-09-03 00:00:00,61.5253333394,8.79,62.1500663115,3.0253333394,0,3.0253333394,58.5,8.79,59.1566910839,132.96,42.6253333394,-3.26,42.7498145293,3.0253333394,0,3.0253333394,39.6,-3.26,39.7339602859,134.07
2020-09-03 00:30:00,59.7010000056,8.59,60.3158146895,2.7810000056,0,2.7810000056,56.92,8.59,57.5645246658,133.12,41.3310000056,-3.4,41.4706108161,2.7810000056,0,2.7810000056,38.55,-3.4,38.6996447012,134.26
2020-09-03 01:00:00,57.6330000054,8.3,58.2275938849,2.7130000054,0,2.7130000054,54.92,8.3,55.5436441008,133.25,40.0330000054,-3.64,40.1981428605,2.7130000054,0,2.7130000054,37.32,-3.64,37.4970932207,134.38
2020-09-03 01:30:00,58.7183333388,8.06,59.2689317441,2.7483333388,0,2.7483333388,55.97,8.06,56.5473651022,133.25,40.5083333388,-3.77,40.6833869029,2.7483333388,0,2.7483333388,37.76,-3.77,37.9477337927,134.38
2020-09-03 02:00:00,57.3796666727,7.88,57.9182229309,3.0096666727,0,3.0096666727,54.37,7.88,54.9380678583,133.37,39.8696666727,-3.92,40.0619110951,3.0096666727,0,3.0096666727,36.86,-3.92,37.0678566955,134.46
2020-09-03 02:30:00,56.1611666737,7.92,56.7168673513,3.5011666737000002,0,3.5011666737000002,52.66,7.92,53.2522487788,133.47,39.5911666737,-4.14,39.8070355412,3.5011666737000002,0,3.5011666737000002,36.09,-4.14,36.3266802777,134.63
2020-09-03 03:00:00,54.8755000079,15.41,56.9981455937,3.9455000078999998,0,3.9455000078999998,50.93,15.41,53.2102715648,132.88,39.5055000079,-4.03,39.7105204055,3.9455000078999998,0,3.9455000078999998,35.56,-4.03,35.7876305446,134.91
2020-09-03 03:30:00,54.1711666744,15.15,56.2497804339,3.8511666744,0,3.8511666744,50.32,15.15,52.5511645922,132.71,39.1711666744,-4.03,39.3779278103,3.8511666744,0,3.8511666744,35.32,-4.03,35.5491673602,134.71
2020-09-03 04:00:00,53.5971666758,15.61,55.8240841902,4.5871666758,0,4.5871666758,49.01,15.61,51.4359038027,132.71,39.4671666758,-3.88,39.6574286284,4.5871666758,0,4.5871666758,34.88,-3.88,35.0951392646,134.71
2020-09-03 04:30:00,53.6083333428,15.5,55.8041522092,4.7183333428,0,4.7183333428,48.89,15.5,51.2882257443,132.57,39.4883333428,-3.94,39.684405881800004,4.7183333428,0,4.7183333428,34.77,-3.94,34.9925206294,134.56
2020-09-03 05:00:00,53.6640000094,15.56,55.8743098124,4.7140000094,0,4.7140000094,48.95,15.56,51.3635678278,132.57,39.4340000094,-3.92,39.628357987,4.7140000094,0,4.7140000094,34.72,-3.92,34.9405895772,134.56
2020-09-03 05:30:00,55.1538333427,15.79,57.3695863014,4.6638333427,0,4.6638333427,50.49,15.79,52.9014574468,132.44,40.3338333427,-3.62,40.4959567378,4.6638333427,0,4.6638333427,35.67,-3.62,35.8532188234,134.44
2020-09-03 06:00:00,57.6901666759,16.49,60.0006285892,4.6401666759,0,4.6401666759,53.05,16.49,55.5537811494,132.14,41.9001666759,-3.11,42.0154265416,4.6401666759,0,4.6401666759,37.26,-3.11,37.3895667266,134.21
2020-09-03 06:30:00,63.4450000197,16.89,65.6547037729,9.8750000198,0,9.8750000198,53.57,16.89,56.1695380077,131.77,46.1250000197,-3.2,46.2358694827,9.8750000198,0,9.8750000198,36.25,-3.2,36.3909672859,133.94
2020-09-03 07:00:00,68.3358333548,18.06,70.6820325139,10.7358333548,0,10.7358333548,57.6,18.06,60.3649202766,131.62,48.9558333548,-2.64,49.0269642081,10.7358333548,0,10.7358333548,38.22,-2.64,38.3110688966,133.94
2020-09-03 07:30:00,75.3606666882,15.08,76.8546451667,10.7806666882,0,10.7806666882,64.58,15.08,66.3172888469,131.71,53.3106666882,-1.21,53.3243966937,10.7806666882,0,10.7806666882,42.53,-1.21,42.5472090742,133.56
2020-09-03 08:00:00,81.6886666941,14.66,82.9936977503,13.7186666941,0,13.7186666941,67.97,14.66,69.5329885738,131.6,57.5086666941,0.12,57.5087918925,13.7186666941,0,13.7186666941,43.79,0.12,43.7901644208,133.28
2020-09-03 08:30:00,85.61733336,16.41,87.1757757159,13.31733336,0,13.31733336,72.3,16.41,74.1389108363,131.13,61.00733336,1.6400000000000001,61.0293726307,13.31733336,0,13.31733336,47.69,1.6400000000000001,47.7181904519,132.88
2020-09-03 09:00:00,92.1721666949,18.64,94.0380662988,14.0921666949,0,14.0921666949,78.08,18.64,80.2741303285,131.13,51.1221666949,1.74,51.1517695449,14.0921666949,0,14.0921666949,37.03,1.74,37.0708578266,133.21
2020-09-03 09:30:00,104.7255000322,21.66,106.9419747199,16.0955000322,0,16.0955000322,88.63,21.66,91.2383280206,130.47,16.0955000322,0.0,16.0955000322,16.0955000322,0,16.0955000322,0.0,0.0,0.0,133.44
2020-09-03 10:00:00,104.6893333687,21.95,106.9656908601,17.6893333687,0,17.6893333687,87.0,21.95,89.7262642708,130.71,17.6893333687,0.0,17.6893333687,17.6893333687,0,17.6893333687,0.0,0.0,0.0,133.62
2020-09-03 10:30:00,106.9476667019,22.53,109.2950333409,17.6276667019,0,17.6276667019,89.32,22.53,92.1176600875,130.71,17.6276667019,0.0,17.6276667019,17.6276667019,0,17.6276667019,0.0,0.0,0.0,133.62
2020-09-03 11:00:00,107.0398333699,21.77,109.2312172772,18.2998333699,0,18.2998333699,88.74,21.77,91.3713330318,130.71,18.2998333699,0.0,18.2998333699,18.2998333699,0,18.2998333699,0.0,0.0,0.0,133.62
2020-09-03 11:30:00,105.5135000376,21.5,107.681700814,18.8135000376,0,18.8135000376,86.7,21.5,89.3260320399,130.71,18.8135000376,0.0,18.8135000376,18.8135000376,0,18.8135000376,0.0,0.0,0.0,133.53
2020-09-03 12:00:00,105.1096667016,22.26,107.440912292,17.4896667016,0,17.4896667016,87.62,22.26,90.4033848924,130.71,17.4896667016,0.0,17.4896667016,17.4896667016,0,17.4896667016,0.0,0.0,0.0,133.65
2020-09-03 12:30:00,108.2291666987,23.49,110.7489621816,16.0091666987,0,16.0091666987,92.22,23.49,95.1646389159,130.55,16.0091666987,0.0,16.0091666987,16.0091666987,0,16.0091666987,0.0,0.0,0.0,133.65
2020-09-03 13:00:00,106.5685000341,22.81,108.9822981017,17.0485000341,0,17.0485000341,89.52,22.81,92.3803361111,130.8,17.0485000341,0.0,17.0485000341,17.0485000341,0,17.0485000341,0.0,0.0,0.0,133.78
2020-09-03 13:30:00,86.8700000378,23.55,90.0055520875,18.9000000378,0,18.9000000378,67.97,23.55,71.9341601744,131.13,75.3900000378,-30.29,81.2473766081,18.9000000378,0,18.9000000378,56.49,-30.29,64.0983946757,130.55
2020-09-03 14:00:00,85.9263333691,24.75,89.4197811799,17.8863333691,0,17.8863333691,68.04,24.75,72.4016857539,131.05,75.7063333691,-37.96,84.6900850879,17.8863333691,0,17.8863333691,57.82,-37.96,69.167289957,129.7
2020-09-03 14:30:00,86.6078333664,25.75,90.3547414385,16.5178333664,0,16.5178333664,70.09,25.75,74.6704131501,130.67,76.4378333664,-36.08,84.5251960645,16.5178333664,0,16.5178333664,59.92,-36.08,69.9440690838,129.3
2020-09-03 15:00:00,85.2088333624,25.56,88.9598723188,14.5188333624,0,14.5188333624,70.69,25.56,75.169074093,130.85,75.0588333624,-34.79,82.7295144777,14.5188333624,0,14.5188333624,60.54,-34.79,69.8243202616,129.3
2020-09-03 15:30:00,84.5913333645,25.05,88.2224244758,15.5913333645,0,15.5913333645,69.0,25.05,73.406420019,130.99,74.6213333645,-35.36,82.5752565427,15.5913333645,0,15.5913333645,59.03,-35.36,68.8103952902,129.39
2020-09-03 16:00:00,85.244666698,24.94,88.8181107683,15.674666698,0,15.674666698,69.57,24.94,73.9052670653,130.99,75.484666698,-35.49,83.4114800643,15.674666698,0,15.674666698,59.81,-35.49,69.5469352308,129.39
2020-09-03 16:30:00,87.3235000389,23.43,90.412159354,19.4635000389,0,19.4635000389,67.86,23.43,71.7909778454,131.52,77.4235000389,-37.34,85.9573961814,19.4635000389,0,19.4635000389,57.96,-37.34,68.9466257332,129.92
2020-09-03 17:00:00,87.9023333632,23.04,90.8716777148,14.9423333632,0,14.9423333632,72.96,23.04,76.5114579655,131.41,78.2223333632,-37.53,86.7596354118,14.9423333632,0,14.9423333632,63.28,-37.53,73.5721367095,129.82
2020-09-03 17:30:00,91.5576667006,23.14,94.436570944,16.9676667006,0,16.9676667006,74.59,23.14,78.0969122309,131.27,81.4076667006,-37.42,89.5961193224,16.9676667006,0,16.9676667006,64.44,-37.42,74.5169108324,129.68
2020-09-03 18:00:00,92.3530000297,22.94,95.1594462704,14.8730000297,0,14.8730000297,77.48,22.94,80.8046657069,131.11,82.2930000297,-37.33,90.3640788914,14.8730000297,0,14.8730000297,67.42,-37.33,77.0648123335,129.52
2020-09-03 18:30:00,92.3663333632,21.59,94.8560363865,14.9263333632,0,14.9263333632,77.44,21.59,80.3932938746,131.22,81.8663333632,-38.9,90.6383281969,14.9263333632,0,14.9263333632,66.94,-38.9,77.4220485392,129.6
2020-09-03 19:00:00,91.4548333608,18.15,93.2384526097,13.7448333608,0,13.7448333608,77.71,18.15,79.8014197869,131.66,81.5048333608,-23.22,84.74789827,13.7448333608,0,13.7448333608,67.76,-23.22,71.6281090076,131.14
2020-09-03 19:30:00,89.4818333563,17.11,91.1029670252,11.4618333563,0,11.4618333563,78.02,17.11,79.8741040638,131.81,79.9418333563,-19.27,82.2315609748,11.4618333563,0,11.4618333563,68.48,-19.27,71.1396043003,131.7
2020-09-03 20:00:00,87.4586666877,16.49,88.9996543745,10.4986666877,0,10.4986666877,76.96,16.49,78.706808473,131.93,78.0986666877,-20.33,80.7013670169,10.4986666877,0,10.4986666877,67.6,-20.33,70.5908556401,131.79
2020-09-03 20:30:00,88.5351666867,17.38,90.2249418966,10.0151666867,0,10.0151666867,78.52,17.38,80.4204874395,131.78,79.2351666867,-20.54,81.8541583542,10.0151666867,0,10.0151666867,69.22,-20.54,72.2031855253,131.79
2020-09-03 21:00:00,85.5960000128,19.15,87.7120158142,6.3760000128,0,6.3760000128,79.22,19.15,81.5017232947,131.56,76.4660000128,-18.36,78.6392952534,6.3760000128,0,6.3760000128,70.09,-18.36,72.4547976327,131.57
2020-09-03 21:30:00,83.4256666828,21.13,86.0599718886,8.0656666828,0,8.0656666828,75.36,21.13,78.2662539029,131.34,74.6956666828,-15.98,76.3858823421,8.0656666828,0,8.0656666828,66.63,-15.98,68.519466577,131.33
2020-09-03 22:00:00,78.5828333494,20.33,81.1700104547,8.0128333494,0,8.0128333494,70.57,20.33,73.4400013617,131.46,70.1828333494,-16.76,72.1562727484,8.0128333494,0,8.0128333494,62.17,-16.76,64.3894906021,131.45
2020-09-03 22:30:00,73.0505000115,19.37,75.5749459274,5.7405000115,0,5.7405000115,67.31,19.37,70.0416518937,131.61,64.8005000115,-17.02,66.9983970087,5.7405000115,0,5.7405000115,59.06,-17.02,61.4635176344,131.45
2020-09-03 23:00:00,67.6526666799,17.94,69.9909059014,6.6026666799000004,0,6.6026666799000004,61.05,17.94,63.631329547600004,132.17,59.5926666799,-17.74,62.1771141339,6.6026666799000004,0,6.6026666799000004,52.99,-17.74,55.8806558659,131.93
2020-09-03 23:30:00,65.0680000087,17.75,67.44558640220001,4.3580000087,0,4.3580000087,60.71,17.75,63.2516134182,132.3,57.8580000087,-18.57,60.7650645109,4.3580000087,0,4.3580000087,53.5,-18.57,56.6312184224,132.11
2020-09-04 00:00:00,60.1435000085,17.7,62.6939438325,4.2335000085,0,4.2335000085,55.91,17.7,58.6448471735,132.43,53.3235000085,-19.39,56.7394726196,4.2335000085,0,4.2335000085,49.09,-19.39,52.7806801775,132.31
2020-09-04 00:30:00,58.3638333416,15.53,60.3946847191,4.1238333416,0,4.1238333416,54.24,15.53,56.4194868818,132.71,51.3238333416,-18.95,54.7104959663,4.1238333416,0,4.1238333416,47.2,-18.95,50.8619946522,132.31
2020-09-04 01:00:00,56.1448333418,15.07,58.1321529876,4.2248333418,0,4.2248333418,51.92,15.07,54.062845837,132.71,49.1848333418,-18.91,52.6947429148,4.2248333418,0,4.2248333418,44.96,-18.91,48.774888006,132.31
2020-09-04 01:30:00,57.1971666752,15.04,59.1415038333,4.2471666752,0,4.2471666752,52.95,15.04,55.0445646726,132.85,50.2071666752,-18.91,53.6502347203,4.2471666752,0,4.2471666752,45.96,-18.91,49.6981860836,132.4
2020-09-04 02:00:00,56.0441666753,14.77,57.9577563259,4.3341666753,0,4.3341666753,51.71,14.77,53.7780345494,132.85,49.1541666753,-19.14,52.7491393441,4.3341666753,0,4.3341666753,44.82,-19.14,48.7357363749,132.4
2020-09-04 02:30:00,54.6551666754,14.69,56.5949056392,4.3651666754,0,4.3651666754,50.29,14.69,52.391604289200004,132.77,47.8951666754,-19.2,51.6002615387,4.3651666754,0,4.3651666754,43.53,-19.2,47.57626404,132.28
2020-09-04 03:00:00,53.3095000087,14.77,55.3177701211,4.3295000087,0,4.3295000087,48.98,14.77,51.1585115108,133.07,46.7295000087,-19.95,50.8099268948,4.3295000087,0,4.3295000087,42.4,-19.95,46.8589639237,132.58
2020-09-04 03:30:00,52.5218333419,15.04,54.6328159406,4.3018333419,0,4.3018333419,48.22,15.04,50.5110878917,132.93,46.0618333419,-20.49,50.4136151334,4.3018333419,0,4.3018333419,41.76,-20.49,46.5159940236,132.58
2020-09-04 04:00:00,52.2796666753,14.83,54.3423632876,4.3396666753,0,4.3396666753,47.94,14.83,50.1813959551,132.93,45.8296666753,-20.67,50.275314495,4.3396666753,0,4.3396666753,41.49,-20.67,46.3537377134,132.58
2020-09-04 04:30:00,52.2265000091,14.98,54.3323817185,4.5565000091,0,4.5565000091,47.67,14.98,49.9682829403,132.93,45.7665000091,-20.54,50.1643710524,4.5565000091,0,4.5565000091,41.21,-20.54,46.0451484958,132.58
2020-09-04 05:00:00,52.4191666759,14.76,54.4575672886,4.5991666759,0,4.5991666759,47.82,14.76,50.0460787675,132.93,45.9491666759,-20.72,50.4048045151,4.5991666759,0,4.5991666759,41.35,-20.72,46.2508475598,132.58
2020-09-04 05:30:00,53.900500009,15.05,55.9621872447,4.480500009,0,4.480500009,49.42,15.05,51.6608062268,132.93,47.310500009,-20.45,51.5411089432,4.480500009,0,4.480500009,42.83,-20.45,47.4616834931,132.58
2020-09-04 06:00:00,55.9811666751,15.55,58.1007187762,4.2411666751,0,4.2411666751,51.74,15.55,54.0261982745,132.68,49.2611666751,-19.86,53.1138601704,4.2411666751,0,4.2411666751,45.02,-19.86,49.2058939559,132.35
2020-09-04 06:30:00,61.6783333505,16.01,63.7223422741,8.5983333505,0,8.5983333505,53.08,16.01,55.4419200605,132.3,54.3583333505,-19.39,57.7130878107,8.5983333505,0,8.5983333505,45.76,-19.39,49.6985885111,132.02
2020-09-04 07:00:00,66.395333353,17.29,68.6096523169,9.815333353,0,9.815333353,56.58,17.29,59.1628303921,132.11,58.575333353,-18.31,61.3703982178,9.815333353,0,9.815333353,48.76,-18.31,52.0844861739,131.87
2020-09-04 07:30:00,74.6431666856,19.56,77.1634365023,9.4531666856,0,9.4531666856,65.19,19.56,68.0612202359,131.28,66.3231666856,-15.47,68.1034752359,9.4531666856,0,9.4531666856,56.87,-15.47,58.9365574156,131.07
2020-09-04 08:00:00,81.7783333507,16.22,83.3713632228,8.7083333507,0,8.7083333507,73.07,16.22,74.8486025254,131.09,73.1683333507,-18.07,75.3666365531,8.7083333507,0,8.7083333507,64.46,-18.07,66.9448765777,130.76
2020-09-04 08:30:00,83.6390000283,12.06,84.5039994659,14.1390000283,0,14.1390000283,69.5,12.06,70.538596527,131.52,74.5590000283,-23.03,78.0347703605,14.1390000283,0,14.1390000283,60.42,-23.03,64.6603224551,131.26
2020-09-04 09:00:00,85.4341666989,15.44,86.8181457965,16.1141666989,0,16.1141666989,69.32,15.44,71.0187017623,131.71,76.3641666989,-21.07,79.2176170786,16.1141666989,0,16.1141666989,60.25,-21.07,63.8279515573,131.62
2020-09-04 09:30:00,87.2023333736,18.37,89.1162378347,20.1423333736,0,20.1423333736,67.06,18.37,69.5305724124,131.71,78.9223333736,-18.57,81.0776146981,20.1423333736,0,20.1423333736,58.78,-18.57,61.6435990189,131.71
2020-09-04 10:00:00,86.3816667144,18.56,88.3530754663,23.8516667144,0,23.8516667144,62.53,18.56,65.2263328725,131.71,78.4816667144,-18.38,80.6051884823,23.8516667144,0,23.8516667144,54.63,-18.38,57.6390605406,131.71
2020-09-04 10:30:00,84.1861667139,18.76,86.2510768975,23.6161667139,0,23.6161667139,60.57,18.76,63.4086941988,131.87,76.3761667139,-18.13,78.4985078961,23.6161667139,0,23.6161667139,52.76,-18.13,55.7881214955,131.79
2020-09-04 11:00:00,83.8490000446,19.7,86.1321357478,22.3190000446,0,22.3190000446,61.53,19.7,64.6067403604,131.59,76.4890000446,-17.01,78.3575601192,22.3190000446,0,22.3190000446,54.17,-17.01,56.7778918242,131.51
2020-09-04 11:30:00,83.7728333802,19.86,86.0947571722,23.4328333802,0,23.4328333802,60.34,19.86,63.5242882683,131.66,76.1628333802,-16.85,78.0044850537,23.4328333802,0,23.4328333802,52.73,-16.85,55.3568008469,131.51
2020-09-04 12:00:00,83.0456667143,19.07,85.2070869119,23.7956667143,0,23.7956667143,59.25,19.07,62.2432920081,131.97,75.0556667143,-17.86,77.1513623076,23.7956667143,0,23.7956667143,51.26,-17.86,54.2822917718,131.92
2020-09-04 12:30:00,86.56266670790001,20.39,88.9317005773,20.6026667079,0,20.6026667079,65.96,20.39,69.0396530988,131.73,78.7526667079,-16.3,80.4218410235,20.6026667079,0,20.6026667079,58.15,-16.3,60.3913280198,131.56
2020-09-04 13:00:00,82.6776667104,19.92,85.0435357489,21.8476667104,0,21.8476667104,60.83,19.92,64.0085564593,131.88,75.8976667104,-16.59,77.6896641264,21.8476667104,0,21.8476667104,54.05,-16.59,56.5387530814,131.67
2020-09-04 13:30:00,81.0220000439,18.96,83.210853205,21.9320000439,0,21.9320000439,59.09,18.96,62.0573098031,132.02,74.0120000439,-17.62,76.0804873177,21.9320000439,0,21.9320000439,52.08,-17.62,54.9799126955,131.79
2020-09-04 14:00:00,80.5346667175,18.48,82.6277371304,25.4046667175,0,25.4046667175,55.13,18.48,58.144881976,132.37,73.5546667175,-18.39,75.8187384221,25.4046667175,0,25.4046667175,48.15,-18.39,51.5423573384,132.14
2020-09-04 14:30:00,78.6138333873,18.24,80.7021214085,26.9638333873,0,26.9638333873,51.65,18.24,54.776090587,132.51,72.0638333873,-18.79,74.4732178871,26.9638333873,0,26.9638333873,45.1,-18.79,48.8576923319,132.27
2020-09-04 15:00:00,76.458000048,17.93,78.5322269603,23.998000048,0,23.998000048,52.46,17.93,55.4394850265,132.63,68.848000048,-19.11,71.4509566809,23.998000048,0,23.998000048,44.85,-19.11,48.751559975,132.41
2020-09-04 15:30:00,79.8013333794,17.64,81.7277334149,23.0413333794,0,23.0413333794,56.76,17.64,59.4379272855,132.51,71.2913333794,-19.36,73.8732956826,23.0413333794,0,23.0413333794,48.25,-19.36,51.9891536765,132.29
2020-09-04 16:00:00,81.3095000437,17.46,83.1630109926,21.8395000437,0,21.8395000437,59.47,17.46,61.9800976121,132.51,73.6495000437,-19.33,76.1439279042,21.8395000437,0,21.8395000437,51.81,-19.33,55.2985081173,132.29
2020-09-04 16:30:00,84.6750000328,17.8,86.5256934706,16.4150000328,0,16.4150000328,68.26,17.8,70.5426651042,132.25,77.1650000328,-18.77,79.4150497706,16.4150000328,0,16.4150000328,60.75,-18.77,63.5836095232,132.03
2020-09-04 17:00:00,88.4715000269,17.91,90.2661310626,13.4715000269,0,13.4715000269,75.0,17.91,77.10880689,131.81,80.1815000269,-18.56,82.3015585914,13.4715000269,0,13.4715000269,66.71,-18.56,69.2437556752,131.61
2020-09-04 17:30:00,89.8495000216,18.21,91.6762605811,10.8195000216,0,10.8195000216,79.03,18.21,81.1008323015,131.68,81.3195000216,-18.13,83.3160127693,10.8195000216,0,10.8195000216,70.5,-18.13,72.793865813,131.52
2020-09-04 18:00:00,92.3630000258,17.32,93.9729012735,12.8930000258,0,12.8930000258,79.47,17.32,81.3354984001,131.55,83.5230000258,-18.13,85.4680550458,12.8930000258,0,12.8930000258,70.63,-18.13,72.919776467,131.34
2020-09-04 18:30:00,90.594666695,15.73,91.9501306882,14.174666695,0,14.174666695,76.42,15.73,78.0221077644,131.75,81.194666695,-18.93,83.372170415,14.174666695,0,14.174666695,67.02,-18.93,69.6421230291,131.43
2020-09-04 19:00:00,90.1481666917,15.46,91.4642200966,12.5381666917,0,12.5381666917,77.61,15.46,79.1348450431,131.88,80.6681666917,-19.17,82.9146670825,12.5381666917,0,12.5381666917,68.13,-19.17,70.7756017283,131.54
2020-09-04 19:30:00,89.5518333625,14.99,90.7977475414,14.6018333625,0,14.6018333625,74.95,14.99,76.4343025088,132.1,79.5318333625,-19.9,81.9836722647,14.6018333625,0,14.6018333625,64.93,-19.9,67.9110808337,131.78
2020-09-04 20:00:00,88.1655000294,14.44,89.3401869006,14.6855000294,0,14.6855000294,73.48,14.44,74.8854057878,132.39,78.2555000294,-20.51,80.8985993998,14.6855000294,0,14.6855000294,63.57,-20.51,66.7967439326,132.07
2020-09-04 20:30:00,85.5366666943,13.44,86.5861129118,13.8166666943,0,13.8166666943,71.72,13.44,72.9684315304,132.59,75.5766666943,-21.66,78.6192606721,13.8166666943,0,13.8166666943,61.76,-21.66,65.448095465,132.34
2020-09-04 21:00:00,82.9025000212,13.79,84.0415885724,10.6125000212,0,10.6125000212,72.29,13.79,73.5935336833,132.84,73.7925000212,-22.31,77.0913040452,10.6125000212,0,10.6125000212,63.18,-22.31,67.0033469313,132.71
2020-09-04 21:30:00,78.5165000211,18.05,80.5645286436,10.5665000211,0,10.5665000211,67.95,18.05,70.3065075224,131.89,69.7065000211,-17.88,71.9631193404,10.5665000211,0,10.5665000211,59.14,-17.88,61.7837680949,131.78
2020-09-04 22:00:00,75.7995000168,18.18,77.9491924448,8.3795000168,0,8.3795000168,67.42,18.18,69.8281375951,132.21,67.4495000168,-17.68,69.7281682859,8.3795000168,0,8.3795000168,59.07,-17.68,61.6591217907,132.02
2020-09-04 22:30:00,71.269833342,18.12,73.5372255705,4.349833342,0,4.349833342,66.92,18.12,69.3297973457,132.21,63.349833342,-17.6,65.7492310561,4.349833342,0,4.349833342,59.0,-17.6,61.5691481182,132.09
2020-09-04 23:00:00,66.2376666753,17.03,68.3918809991,4.3376666753,0,4.3376666753,61.9,17.03,64.1999291277,132.03,58.7476666753,-18.39,61.5587559962,4.3376666753,0,4.3376666753,54.41,-18.39,57.4337897061,131.86
2020-09-04 23:30:00,62.6576666752,16.8,64.8708192733,4.2776666752,0,4.2776666752,58.38,16.8,60.7491925872,132.51,55.4076666752,-18.84,58.5231161712,4.2776666752,0,4.2776666752,51.13,-18.84,54.4905725791,132.28
2020-09-05 00:00:00,58.7638333419,14.76,60.5891550447,4.2838333419,0,4.2838333419,54.48,14.76,56.4440253703,132.51,51.5938333419,-19.17,55.0400993723,4.2838333419,0,4.2838333419,47.31,-19.17,51.0463025106,132.11
2020-09-05 00:30:00,55.4063333478,13.38,56.9990015268,7.2463333478,0,7.2463333478,48.16,13.38,49.9840974711,132.13,47.9763333478,-20.23,52.067086163,7.2463333478,0,7.2463333478,40.73,-20.23,45.4773108264,131.65
2020-09-05 01:00:00,54.6050000089,13.83,56.3291658554,4.4350000089,0,4.4350000089,50.17,13.83,52.0413085923,132.3,47.7250000089,-19.74,51.6463282901,4.4350000089,0,4.4350000089,43.29,-19.74,47.5782691993,131.82
2020-09-05 01:30:00,55.2571666762,13.83,56.961595563,4.7571666762,0,4.7571666762,50.5,13.83,52.3595158496,132.06,48.3271666762,-19.7,52.1881695305,4.7571666762,0,4.7571666762,43.57,-19.7,47.8166801441,131.57
2020-09-05 02:00:00,53.4726666818,12.89,55.0043469379,7.5826666818,0,7.5826666818,45.89,12.89,47.6659647967,132.06,46.2626666818,-20.73,50.6948442005,7.5826666818,0,7.5826666818,38.68,-20.73,43.8847957726,131.57
2020-09-05 02:30:00,53.2278333434,12.98,54.7876139509,5.0278333434,0,5.0278333434,48.2,12.98,49.9171353345,132.06,46.4578333434,-20.49,50.7756868881,5.0278333434,0,5.0278333434,41.43,-20.49,46.2199632194,131.57
2020-09-05 03:00:00,51.5070000087,12.42,52.9832751903,4.3370000087000005,0,4.3370000087000005,47.17,12.42,48.7777131485,131.67,44.9970000087,-20.72,49.5383529175,4.3370000087000005,0,4.3370000087000005,40.66,-20.72,45.6350084913,131.17
2020-09-05 03:30:00,49.4581666799,11.78,50.8417018926,6.6181666799,0,6.6181666799,42.84,11.78,44.4301024082,131.82,42.6881666799,-21.46,47.7787732627,6.6181666799,0,6.6181666799,36.07,-21.46,41.9711388933,131.34
2020-09-05 04:00:00,49.8110000088,12.16,51.2737878635,4.3910000088,0,4.3910000088,45.42,12.16,47.0195916613,131.82,43.3810000088,-21.02,48.2053063652,4.3910000088,0,4.3910000088,38.99,-21.02,44.2951521049,131.34
2020-09-05 04:30:00,49.4423333418,12.05,50.8895551787,4.2523333418,0,4.2523333418,45.19,12.05,46.7689918643,131.82,42.9623333418,-21.11,47.8685093373,4.2523333418,0,4.2523333418,38.71,-21.11,44.0919062868,131.34
2020-09-05 05:00:00,49.4613333419,12.04,50.9056489592,4.3013333419,0,4.3013333419,45.16,12.04,46.7374282562,131.82,42.9313333419,-21.11,47.8406885665,4.3013333419,0,4.3013333419,38.63,-21.11,44.0216878368,131.26
2020-09-05 05:30:00,50.424833342,12.24,51.8891261978,4.344833342,0,4.344833342,46.08,12.24,47.6779194177,131.69,43.854833342,-20.88,48.5718108316,4.344833342,0,4.344833342,39.51,-20.88,44.6879681794,131.19
2020-09-05 06:00:00,51.8675000089,13.08,53.491344694,4.4275000089,0,4.4275000089,47.44,13.08,49.2101615523,132.34,45.1775000089,-20.37,49.5574757938,4.4275000089,0,4.4275000089,40.75,-20.37,45.5576491931,131.81
2020-09-05 06:30:00,55.1166666753,14.56,57.0073727284,4.3266666753,0,4.3266666753,50.79,14.56,52.8357615635,132.9,48.2366666753,-20.47,52.400352212,4.3266666753,0,4.3266666753,43.91,-20.47,48.4469710095,132.49
2020-09-05 07:00:00,57.6736666755,15.32,59.673731472,4.4036666755,0,4.4036666755,53.27,15.32,55.4291917675,132.3,50.6836666755,-19.9,54.4503817036,4.4036666755,0,4.4036666755,46.28,-19.9,50.3770622407,131.9
2020-09-05 07:30:00,62.7616666777,15.98,64.7640888468,5.5116666777,0,5.5116666777,57.25,15.98,59.4383958397,132.3,55.3816666777,-19.3,58.6482651406,5.5116666777,0,5.5116666777,49.87,-19.3,53.4743574061,132.01
2020-09-05 08:00:00,67.219666685,17.11,69.3630715095,9.149666685,0,9.149666685,58.07,17.11,60.5382275922,131.81,59.839666685,-18.18,62.5403718327,9.149666685,0,9.149666685,50.69,-18.18,53.8515412964,131.54
2020-09-05 08:30:00,72.3816667036,18.12,74.6152804376,18.4516667036,0,18.4516667036,53.93,18.12,56.8926998832,131.36,64.7616667036,-18.27,67.2894224542,18.4516667036,0,18.4516667036,46.31,-18.27,49.7836218048,131.23
2020-09-05 09:00:00,74.523666713,17.43,76.5348404346,23.153666713,0,23.153666713,51.37,17.43,54.2464911308,131.1,66.783666713,-16.55,68.8037836142,23.153666713,0,23.153666713,43.63,-16.55,46.6634696524,130.77
2020-09-05 09:30:00,78.4216667278,15.59,79.9562750031,30.5716667278,0,30.5716667278,47.85,15.59,50.3256455498,131.19,70.4716667278,-18.69,72.9079687784,30.5716667278,0,30.5716667278,39.9,-18.69,44.0604822942,130.77
2020-09-05 10:00:00,77.5335000641,14.12,78.808743374,32.0435000641,0,32.0435000641,45.49,14.12,47.6310245533,131.51,69.6635000641,-20.38,72.5833840571,32.0435000641,0,32.0435000641,37.62,-20.38,42.7856144048,131.12
2020-09-05 10:30:00,76.8701667337,13.91,78.1185677907,33.5401667337,0,33.5401667337,43.33,13.91,45.507988309699996,131.51,69.3401667337,-20.54,72.3183954652,33.5401667337,0,33.5401667337,35.8,-20.54,41.2738609776,131.12
2020-09-05 11:00:00,75.5881667379,14.6,76.9852645043,35.6081667379,0,35.6081667379,39.98,14.6,42.5624294419,131.51,69.1281667379,-19.82,71.9133912185,35.6081667379,0,35.6081667379,33.52,-19.82,38.9412737337,131.12
2020-09-05 11:30:00,74.7515000705,14.34,76.1145345042,35.2315000705,0,35.2315000705,39.52,14.34,42.0412416563,131.43,68.0415000705,-19.92,70.8974762022,35.2315000705,0,35.2315000705,32.81,-19.92,38.3836228097,130.98
2020-09-05 12:00:00,73.8225000732,14.42,75.2176702448,36.5825000732,0,36.5825000732,37.24,14.42,39.9343711607,131.74,67.0625000732,-20.31,70.0705003269,36.5825000732,0,36.5825000732,30.48,-20.31,36.6268549018,131.26
2020-09-05 12:30:00,73.0370000805,14.29,74.4218212674,40.2470000805,0,40.2470000805,32.79,14.29,35.7685364531,131.74,65.8870000805,-21.97,69.4534209352,40.2470000805,0,40.2470000805,25.64,-21.97,33.765226195,131.45
2020-09-05 13:00:00,71.1075000805,13.96,72.4648754066,40.2575000805,0,40.2575000805,30.85,13.96,33.8615430836,131.99,64.0875000805,-22.4,67.8893781572,40.2575000805,0,40.2575000805,23.83,-22.4,32.7051815467,131.62
2020-09-05 13:30:00,71.7895000786,15.03,73.3459829952,39.2795000786,0,39.2795000786,32.51,15.03,35.8162114133,131.91,65.0795000786,-21.23,68.4547604661,39.2795000786,0,39.2795000786,25.8,-21.23,33.4118676521,131.62
2020-09-05 14:00:00,68.5310000694,15.23,70.2029263672,34.7210000694,0,34.7210000694,33.81,15.23,37.0819228196,132.06,62.6910000694,-20.71,66.0232200798,34.7210000694,0,34.7210000694,27.97,-20.71,34.8026579445,131.62
2020-09-05 14:30:00,70.5835000783,15.65,72.2976692799,39.1435000783,0,39.1435000783,31.44,15.65,35.1197394637,132.33,64.5735000783,-20.98,67.8962245811,39.1435000783,0,39.1435000783,25.43,-20.98,32.9673368654,132.03
2020-09-05 15:00:00,65.6476667433,13.09,66.9400048464,38.2976667433,0,38.2976667433,27.35,13.09,30.3211246493,132.86,59.9276667433,-21.79,63.7662084594,38.2976667433,0,38.2976667433,21.63,-21.79,30.70278489,132.3
2020-09-05 15:30:00,65.5735000665,12.93,66.8361340218,33.2635000665,0,33.2635000665,32.31,12.93,34.8011637736,132.86,59.6135000665,-22.22,63.6199480523,33.2635000665,0,33.2635000665,26.35,-22.22,34.4681142507,132.39
2020-09-05 16:00:00,65.5165000624,13.11,66.8152967548,31.1965000624,0,31.1965000624,34.32,13.11,36.7387329667,133.14,59.6765000624,-23.13,64.0021996473,31.1965000624,0,31.1965000624,28.48,-23.13,36.6893349626,132.71
2020-09-05 16:30:00,70.3400000606,13.53,71.6294388399,30.2900000606,0,30.2900000606,40.05,13.53,42.2736726581,132.92,64.8800000606,-22.67,68.7265837057,30.2900000606,0,30.2900000606,34.59,-22.67,41.3569462122,132.58
2020-09-05 17:00:00,73.282000058,12.76,74.3846027918,28.982000058,0,28.982000058,44.3,12.76,46.1010585562,132.79,65.922000058,-23.55,70.0022327618,28.982000058,0,28.982000058,36.94,-23.55,43.8082880286,132.43
2020-09-05 17:30:00,76.9736667138,13.3,78.1142456109,23.5636667138,0,23.5636667138,53.41,13.3,55.041058311,132.24,69.3836667138,-22.75,73.0181875059,23.5636667138,0,23.5636667138,45.82,-22.75,51.1569633579,131.96
2020-09-05 18:00:00,80.7488333751,14.08,81.9671915551,20.8688333751,0,20.8688333751,59.88,14.08,61.5130945409,131.59,72.6788333751,-22.21,75.9966901961,20.8688333751,0,20.8688333751,51.81,-22.21,56.3698518714,131.36
2020-09-05 18:30:00,81.9806667009,12.47,82.9236432673,17.1006667009,0,17.1006667009,64.88,12.47,66.0675056287,131.19,73.0306667009,-21.55,76.1438164185,17.1006667009,0,17.1006667009,55.93,-21.55,59.938029664,130.81
2020-09-05 19:00:00,80.7808333636,12.48,81.7391793384,15.1108333636,0,15.1108333636,65.67,12.48,66.8453386557,130.94,71.6208333636,-22.73,75.1411782692,15.1108333636,0,15.1108333636,56.51,-22.73,60.9100402233,130.68
2020-09-05 19:30:00,79.2846666959,11.54,80.1200971859,14.594666695899999,0,14.594666695899999,64.69,11.54,65.711244852,130.94,69.8046666959,-23.96,73.8022566899,14.594666695899999,0,14.594666695899999,55.21,-23.96,60.1849291767,130.77
2020-09-05 20:00:00,77.7993333588,11.8,78.6891115153,12.7293333588,0,12.7293333588,65.07,11.8,66.1312702131,130.94,68.5393333588,-23.53,72.4658617369,12.7293333588,0,12.7293333588,55.81,-23.53,60.5674582594,130.77
2020-09-05 20:30:00,78.2776666921,11.61,79.1339699671,12.7176666921,0,12.7176666921,65.56,11.61,66.5800698408,130.83,69.0276666921,-23.62,72.9569953394,12.7176666921,0,12.7176666921,56.31,-23.62,61.0632499954,130.63
2020-09-05 21:00:00,79.0980000152,13.26,80.201753138,7.6080000152,0,7.6080000152,71.49,13.26,72.7093370895,130.91,70.6080000152,-22.63,74.1458465873,7.6080000152,0,7.6080000152,63.0,-22.63,66.9411450455,130.8
2020-09-05 21:30:00,73.6196666788,12.74,74.7138736909,6.0796666788,0,6.0796666788,67.54,12.74,68.7310643014,131.76,65.2296666788,-23.65,69.3846662818,6.0796666788,0,6.0796666788,59.15,-23.65,63.7027864383,131.64
2020-09-05 22:00:00,70.9030000083,11.67,71.856971201,4.1630000083,0,4.1630000083,66.74,11.67,67.7526124958,132.52,62.8730000083,-23.45,67.1037750804,4.1630000083,0,4.1630000083,58.71,-23.45,63.219985764,132.21
2020-09-05 22:30:00,67.1226666753,9.81,67.8357463407,4.3026666753,0,4.3026666753,62.82,9.81,63.5813533986,132.17,59.2026666753,-23.87,63.833632526,4.3026666753,0,4.3026666753,54.9,-23.87,59.8647383691,131.73
2020-09-05 23:00:00,63.0690000086,10.31,63.9061410357,4.2790000086,0,4.2790000086,58.79,10.31,59.6871862295,133.07,55.4190000086,-23.8,60.3133945484,4.2790000086,0,4.2790000086,51.14,-23.8,56.4069109241,132.65
2020-09-05 23:30:00,59.6250000088,14.74,61.4199334585,4.3950000088,0,4.3950000088,55.23,14.74,57.1631043594,133.33,52.2450000088,-19.47,55.7550080793,4.3950000088,0,4.3950000088,47.85,-19.47,51.659494771,132.9
2020-09-06 00:00:00,56.1426666755,17.83,58.9059243322,4.4026666755,0,4.4026666755,51.74,17.83,54.7260130103,133.77,49.1226666755,-17.1,52.0139056533,4.4026666755,0,4.4026666755,44.72,-17.1,47.8778487403,133.38
2020-09-06 00:30:00,54.7970000087,22.35,59.1796731146,4.3570000087,0,4.3570000087,50.44,22.35,55.1698839948,133.07,47.8370000087,-10.92,49.0675551646,4.3570000087,0,4.3570000087,43.48,-10.92,44.8303111745,132.6
2020-09-06 01:00:00,53.0018333421,22.37,57.5292207284,4.3618333421,0,4.3618333421,48.64,22.37,53.5375242237,133.22,46.1818333421,-10.97,47.4668582364,4.3618333421,0,4.3618333421,41.82,-10.97,43.2348620907,132.75
2020-09-06 01:30:00,53.8505000085,22.45,58.3427703419,4.2705000085,0,4.2705000085,49.58,22.45,54.4259028405,132.9,47.0405000085,-10.77,48.2576578488,4.2705000085,0,4.2705000085,42.77,-10.77,44.1051674977,132.43
2020-09-06 02:00:00,52.9203333418,22.19,57.3842990809,4.2103333418,0,4.2103333418,48.71,22.19,53.5262571081,132.9,46.2003333418,-10.98,47.4871688026,4.2103333418,0,4.2103333418,41.99,-10.98,43.401849039,132.43
2020-09-06 02:30:00,51.9055000083,22.13,56.4262158142,4.1355000083,0,4.1355000083,47.77,22.13,52.6470303056,133.45,45.2455000083,-11.23,46.6183244122,4.1355000083,0,4.1355000083,41.11,-11.23,42.6162527682,132.99
2020-09-06 03:00:00,50.4638333419,22.14,55.1069693919,4.2638333419,0,4.2638333419,46.2,22.14,51.2310413714,133.79,43.9238333419,-11.33,45.3615700284,4.2638333419,0,4.2638333419,39.66,-11.33,41.2466301654,133.31
2020-09-06 03:30:00,49.4166666752,21.87,54.039835726,4.2766666751999995,0,4.2766666751999995,45.14,21.87,50.1589124683,133.51,42.9366666752,-11.45,44.437144881,4.2766666751999995,0,4.2766666751999995,38.66,-11.45,40.3199466766,133.01
2020-09-06 04:00:00,48.7426666753,21.79,53.391494216,4.3226666753,0,4.3226666753,44.42,21.79,49.4766662175,133.51,42.3026666753,-11.56,43.8537251307,4.3226666753,0,4.3226666753,37.98,-11.56,39.7003022659,133.01
2020-09-06 04:30:00,48.4930000086,21.88,53.2006151265,4.3230000086,0,4.3230000086,44.17,21.88,49.2922235246,133.67,42.0730000086,-11.54,43.626928951400004,4.3230000086,0,4.3230000086,37.75,-11.54,39.4744740307,133.17
2020-09-06 05:00:00,48.2203333421,21.64,52.8534781034,4.3903333421,0,4.3903333421,43.83,21.64,48.8810648411,133.67,41.800333342100004,-11.75,43.4203911488,4.3903333421,0,4.3903333421,37.41,-11.75,39.2118681014,133.24
2020-09-06 05:30:00,48.7626666757,21.77,53.4015969923,4.5126666757,0,4.5126666757,44.25,21.77,49.3152653851,133.59,42.3026666757,-11.61,43.8669318265,4.5126666757,0,4.5126666757,37.79,-11.61,39.5332290611,133.04
2020-09-06 06:00:00,49.5213333424,21.59,54.0230557818,4.5213333424,0,4.5213333424,45.0,21.59,49.9112021494,133.25,42.9913333424,-11.63,44.5366325911,4.5213333424,0,4.5213333424,38.47,-11.63,40.1895235105,132.71
2020-09-06 06:30:00,51.7968333422,22.08,56.3066456493,4.4168333422,0,4.4168333422,47.38,22.08,52.2722756344,132.95,45.0968333422,-11.09,46.4404185758,4.4168333422,0,4.4168333422,40.68,-11.09,42.1645645062,132.38
2020-09-06 07:00:00,53.8910000088,22.46,58.3840002222,4.3810000088,0,4.3810000088,49.51,22.46,54.3662735526,132.82,46.9810000088,-10.72,48.188512758,4.3810000088,0,4.3810000088,42.6,-10.72,43.9281048988,132.25
2020-09-06 07:30:00,58.9140000105,23.55,63.446527858,5.2340000105,0,5.2340000105,53.68,23.55,58.618639527,132.01,52.0740000105,-11.27,53.2795868705,5.2340000105,0,5.2340000105,46.84,-11.27,48.1767423141,131.7
2020-09-06 08:00:00,64.192000016,24.01,68.5353410005,7.982000016,0,7.982000016,56.21,24.01,61.1231887257,131.42,57.012000016,-9.91,57.866883844,7.982000016,0,7.982000016,49.03,-9.91,50.0214853838,131.07
2020-09-06 08:30:00,69.7603333672,23.97,73.7635750998,16.9403333672,0,16.9403333672,52.82,23.97,58.0044248312,131.28,62.3903333672,-8.95,63.0290107623,16.9403333672,0,16.9403333672,45.45,-8.95,46.3228345419,130.82
2020-09-06 09:00:00,73.1415000416,20.79,76.0388264529,20.8115000416,0,20.8115000416,52.33,20.79,56.3085517484,131.36,66.1415000416,-13.72,67.5495109365,20.8115000416,0,20.8115000416,45.33,-13.72,47.3608203054,131.02
2020-09-06 09:30:00,76.4785000506,19.0,78.8033055778,25.3085000506,0,25.3085000506,51.17,19.0,54.583595521,131.65,69.7285000506,-16.35,71.619733449,25.3085000506,0,25.3085000506,44.42,-16.35,47.3334860326,131.35
2020-09-06 10:00:00,75.325500052,18.62,77.5927532575,25.985500052,0,25.985500052,49.34,18.62,52.736514864,131.46,68.255500052,-16.88,70.3117891064,25.985500052,0,25.985500052,42.27,-16.88,45.5157917651,131.21
2020-09-06 10:30:00,77.5591667174,19.19,79.8979376574,25.3791667174,0,25.3791667174,52.18,19.19,55.5968389389,131.46,70.3191667174,-16.2,72.1611059216,25.3791667174,0,25.3791667174,44.94,-16.2,47.7707399985,131.21
2020-09-06 11:00:00,77.564666705,21.01,80.3598010268,19.184666705,0,19.184666705,58.38,21.01,62.0455034632,130.94,70.314666705,-13.78,71.6522208577,19.184666705,0,19.184666705,51.13,-13.78,52.9543699802,130.66
2020-09-06 11:30:00,79.1390000494,20.47,81.7435149037,24.6990000494,0,24.6990000494,54.44,20.47,58.1612800753,131.08,71.7490000494,-14.74,73.24743414,24.6990000494,0,24.6990000494,47.05,-14.74,49.3048689279,130.8
2020-09-06 12:00:00,79.4280000567,19.94,81.8926785068,28.3680000567,0,28.3680000567,51.06,19.94,54.815391999,131.24,71.8380000567,-15.45,73.4806148052,28.3680000567,0,28.3680000567,43.47,-15.45,46.1339722981,130.99
2020-09-06 12:30:00,82.7913334013,20.75,85.3520204001,34.0013334013,0,34.0013334013,48.79,20.75,53.0191154208,131.12,75.0813334013,-14.59,76.485781197,34.0013334013,0,34.0013334013,41.08,-14.59,43.5939732073,130.85
2020-09-06 13:00:00,83.754000066,21.28,86.4151082107,33.024000066,0,33.024000066,50.73,21.28,55.0124649511,131.12,75.374000066,-14.27,76.712924504,33.024000066,0,33.024000066,42.35,-14.27,44.6895446385,130.85
2020-09-06 13:30:00,80.7071667354,20.9,83.3693994368,34.3571667354,0,34.3571667354,46.35,20.9,50.8441982924,131.26,73.3071667354,-14.68,74.762578171,34.3571667354,0,34.3571667354,38.95,-14.68,41.6245708687,131.0
2020-09-06 14:00:00,80.1483333974,20.88,82.8234854759,32.0383333974,0,32.0383333974,48.11,20.88,52.4456528227,131.42,72.9383333974,-14.64,74.3930781645,32.0383333974,0,32.0383333974,40.9,-14.64,43.4412200565,131.15
2020-09-06 14:30:00,77.9441667217,21.57,80.8737165335,27.5141667217,0,27.5141667217,50.43,21.57,54.8493372795,131.3,71.4241667217,-13.65,72.7168074924,27.5141667217,0,27.5141667217,43.91,-13.65,45.9827206677,131.02
2020-09-06 15:00:00,77.9536667219,21.82,80.9499015156,27.6136667219,0,27.6136667219,50.34,21.82,54.8655447435,131.42,71.0036667219,-13.57,72.2887652955,27.6136667219,0,27.6136667219,43.39,-13.57,45.4624790349,131.1
2020-09-06 15:30:00,77.6118334007,20.57,80.2914788992,33.6918334007,0,33.6918334007,43.92,20.57,48.4983638899,131.67,71.0818334007,-14.92,72.6308022784,33.6918334007,0,33.6918334007,37.39,-14.92,40.2569062398,131.34
2020-09-06 16:00:00,77.7011667338,20.46,80.3497536511,33.5811667338,0,33.5811667338,44.12,20.46,48.6331779755,131.75,71.0411667338,-16.5,72.9321422344,33.5811667338,0,33.5811667338,37.46,-16.5,40.93289142,131.66
2020-09-06 16:30:00,80.2043333971,20.78,82.8525406712,31.8643333971,0,31.8643333971,48.34,20.78,52.6171454946,131.57,73.6543333971,-16.47,75.4733179883,31.8643333971,0,31.8643333971,41.79,-16.47,44.9184260633,131.48
