Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-06 17:00:00,85.5830000619,20.66,88.0413851527,30.9630000619,0,30.9630000619,54.62,20.66,58.3967464847,130.98,78.4830000619,-16.43,80.1843263906,30.9630000619,0,30.9630000619,47.52,-16.43,50.2801680586,130.94
2020-09-06 17:30:00,89.8511667214,20.34,92.1246316747,27.3511667214,0,27.3511667214,62.5,20.34,65.7264452104,130.52,82.1511667214,-16.47,83.7858883923,27.3511667214,0,27.3511667214,54.8,-16.47,57.2215073202,130.49
2020-09-06 18:00:00,90.0900000509,14.64,91.271779369,25.4700000509,0,25.4700000509,64.62,14.64,66.2576335225,130.98,81.6300000509,-22.81,84.7570233569,25.4700000509,0,25.4700000509,56.16,-22.81,60.6155235893,130.98
2020-09-06 18:30:00,89.6516667148,13.58,90.6743499825,24.0916667148,0,24.0916667148,65.56,13.58,66.9516990076,130.98,80.6716667148,-23.87,84.1290360729,24.0916667148,0,24.0916667148,56.58,-23.87,61.4090652917,130.98
2020-09-06 19:00:00,90.1833333661,13.96,91.2574118471,16.3933333661,0,16.3933333661,73.79,13.96,75.0989061172,130.74,81.2433333661,-22.64,84.3388926678,16.3933333661,0,16.3933333661,64.85,-22.64,68.6883694667,130.72
2020-09-06 19:30:00,89.6745000244,13.51,90.6864711775,12.1845000244,0,12.1845000244,77.49,13.51,78.6588850671,130.58,80.5845000244,-21.77,83.4733163602,12.1845000244,0,12.1845000244,68.4,-21.77,71.780867228,130.4
2020-09-06 20:00:00,88.7886666855,14.06,89.8949994816,9.4186666855,0,9.4186666855,79.37,14.06,80.6057100955,130.44,79.9286666855,-21.03,82.648972517,9.4186666855,0,9.4186666855,70.51,-21.03,73.5793517232,130.25
2020-09-06 20:30:00,88.0441666807,13.6,89.088356627,6.9941666807,0,6.9941666807,81.05,13.6,82.1831034946,130.36,79.2641666807,-21.34,82.0865623569,6.9941666807,0,6.9941666807,72.27,-21.34,75.3548173643,130.25
2020-09-06 21:00:00,84.5503333434,12.86,85.5227365587,5.0503333434,0,5.0503333434,79.5,12.86,80.5334067329,130.63,76.0803333434,-22.17,79.2447223583,5.0503333434,0,5.0503333434,71.03,-22.17,74.4094738592,130.44
2020-09-06 21:30:00,79.0915000089,12.24,80.0330117743,4.4515000089,0,4.4515000089,74.64,12.24,75.6369433544,131.33,70.9515000089,-23.03,74.5955511644,4.4515000089,0,4.4515000089,66.5,-23.03,70.3749309058,131.12
2020-09-06 22:00:00,73.4316666753,11.43,74.3159106162,4.3116666753,0,4.3116666753,69.12,11.43,70.0586846865,132.11,65.5216666753,-24.1,69.8133139445,4.3116666753,0,4.3116666753,61.21,-24.1,65.7835397345,131.88
2020-09-06 22:30:00,69.5815000088,10.53,70.373759623,4.3815000088,0,4.3815000088,65.2,10.53,66.044840071,132.22,61.9415000088,-25.06,66.8188074073,4.3815000088,0,4.3815000088,57.56,-25.06,62.7786364936,131.97
2020-09-06 23:00:00,64.3343333421,9.52,65.0348894561,4.3843333421,0,4.3843333421,59.95,9.52,60.7011770891,132.93,56.8443333421,-25.41,62.2651293511,4.3843333421,0,4.3843333421,52.46,-25.41,58.2899622577,132.55
2020-09-06 23:30:00,60.6250000088,9.2,61.3190885945,4.3850000088,0,4.3850000088,56.24,9.2,56.9875214411,133.21,53.4650000088,-26.88,59.841796647,4.3850000088,0,4.3850000088,49.08,-26.88,55.9587419444,132.94
2020-09-07 00:00:00,57.269833342,14.18,58.9992051727,4.309833342,0,4.309833342,52.96,14.18,54.8254867739,133.1,50.309833342,-21.55,54.7309951572,4.309833342,0,4.309833342,46.0,-21.55,50.7976623478,132.82
2020-09-07 00:30:00,54.4575000085,14.77,56.4249254069,4.2275000085,0,4.2275000085,50.23,14.77,52.3565258588,133.5,47.5675000085,-21.11,52.0413216306,4.2275000085,0,4.2275000085,43.34,-21.11,48.2077556001,133.2
2020-09-07 01:00:00,51.5240000085,14.66,53.5690038817,4.2540000085,0,4.2540000085,47.27,14.66,49.4910951586,133.76,44.7840000085,-21.1,49.5057234748,4.2540000085,0,4.2540000085,40.53,-21.1,45.6934448253,133.48
2020-09-07 01:30:00,52.8323333421,14.85,54.8796678778,4.3923333421,0,4.3923333421,48.44,14.85,50.6651369287,133.64,46.0023333421,-20.94,50.5440231177,4.3923333421,0,4.3923333421,41.61,-20.94,46.581924606,133.4
2020-09-07 02:00:00,51.7966666751,14.75,53.8558927012,4.1966666751,0,4.1966666751,47.6,14.75,49.8329459294,133.45,45.1066666751,-20.9,49.7133923459,4.1966666751,0,4.1966666751,40.91,-20.9,45.9395047862,133.15
2020-09-07 02:30:00,50.8383333418,14.21,52.7869324452,4.2283333418,0,4.2283333418,46.61,14.21,48.7279816943,133.62,44.3183333418,-21.34,49.1885176662,4.2283333418,0,4.2283333418,40.09,-21.34,45.4158969965,133.32
2020-09-07 03:00:00,49.5280000084,14.15,51.5096620532,4.2180000084,0,4.2180000084,45.31,14.15,47.468079801100004,133.88,43.1480000084,-21.43,48.1767039629,4.2180000084,0,4.2180000084,38.93,-21.43,44.4386070889,133.52
2020-09-07 03:30:00,48.9406666752,14.15,50.9451798958,4.2806666752,0,4.2806666752,44.66,14.15,46.8480319757,133.79,42.6106666752,-21.4,47.6825850233,4.2806666752,0,4.2806666752,38.33,-21.4,43.8993040947,133.43
2020-09-07 04:00:00,48.6276666755,13.69,50.5179776545,4.4076666755,0,4.4076666755,44.22,13.69,46.2906524041,134.04,42.2176666755,-21.0,47.1522150012,4.4076666755,0,4.4076666755,37.81,-21.0,43.2503884376,133.61
2020-09-07 04:30:00,48.3981666756,13.25,50.1791295018,4.4781666756,0,4.4781666756,43.92,13.25,45.8751446864,133.89,41.928166675599996,-20.78,46.795080519,4.4781666756,0,4.4781666756,37.45,-20.78,42.8288559268,133.37
2020-09-07 05:00:00,48.6315000087,13.06,50.3546064735,4.3615000087,0,4.3615000087,44.27,13.06,46.1562184326,133.89,42.1315000087,-20.92,47.039448264,4.3615000087,0,4.3615000087,37.77,-20.92,43.1766059342,133.37
2020-09-07 05:30:00,50.5408333419,13.36,52.2768154625,4.3008333419,0,4.3008333419,46.24,13.36,48.1313536066,133.52,43.9408333419,-20.53,48.5002859248,4.3008333419,0,4.3008333419,39.64,-20.53,44.6409061288,132.93
2020-09-07 06:00:00,53.8251666755,13.85,55.5785126433,4.4051666755,0,4.4051666755,49.42,13.85,51.3240577118,133.52,47.0451666755,-20.15,51.1788062339,4.4051666755,0,4.4051666755,42.64,-20.15,47.1613411599,133.03
2020-09-07 06:30:00,62.1033333431,21.0,65.557791393,4.8733333431,0,4.8733333431,57.23,21.0,60.961240965100004,133.45,54.7533333431,-13.05,56.2870323625,4.8733333431,0,4.8733333431,49.88,-13.05,51.5588682963,132.9
2020-09-07 07:00:00,68.2368333546,24.34,72.447919406,10.6368333546,0,10.6368333546,57.6,24.34,62.5315568333,132.81,60.0968333546,-9.88,60.9035613019,10.6368333546,0,10.6368333546,49.46,-9.88,50.4371490075,132.34
2020-09-07 07:30:00,75.737333358,23.64,79.3409935921,12.317333358,0,12.317333358,63.42,23.64,67.6826861169,131.75,67.217333358,-11.11,68.1293035614,12.317333358,0,12.317333358,54.9,-11.11,56.0128744129,131.4
2020-09-07 08:00:00,80.8715000335,19.93,83.2910824618,16.7315000335,0,16.7315000335,64.14,19.93,67.1650541576,131.88,72.0415000335,-14.5,73.4862417536,16.7315000335,0,16.7315000335,55.31,-14.5,57.1790704716,131.49
2020-09-07 08:30:00,84.1030000375,21.89,86.9050442455,18.7530000375,0,18.7530000375,65.35,21.89,68.9187536161,131.54,74.9830000375,-12.71,76.0525765154,18.7530000375,0,18.7530000375,56.23,-12.71,57.6485645962,131.22
2020-09-07 09:00:00,85.1175000437,22.88,88.1389993912,21.8375000437,0,21.8375000437,63.28,22.88,67.2893215897,131.34,76.1075000437,-11.82,77.0198932932,21.8375000437,0,21.8375000437,54.27,-11.82,55.5422838925,131.07
2020-09-07 09:30:00,84.6185000573,23.57,87.8398283921,28.6485000573,0,28.6485000573,55.97,23.57,60.7304355328,131.34,76.2385000573,-11.17,77.0524353346,28.6485000573,0,28.6485000573,47.59,-11.17,48.8832998068,131.14
2020-09-07 10:00:00,84.5675000562,27.04,88.7852671661,28.0975000562,0,28.0975000562,56.47,27.04,62.6100830538,130.82,77.2075000562,-8.78,77.7051250879,28.0975000562,0,28.0975000562,49.11,-8.78,49.888681081,130.74
2020-09-07 10:30:00,81.8800000584,28.02,86.5416362774,29.2100000584,0,29.2100000584,52.67,28.02,59.6594443487,130.64,75.3900000584,-9.31,75.9626764195,29.2100000584,0,29.2100000584,46.18,-9.31,47.1091127066,130.66
2020-09-07 11:00:00,79.6021667334,27.06,84.0758499728,33.3621667334,0,33.3621667334,46.24,27.06,53.5759386292,130.93,73.1321667334,-10.5,73.8820939817,33.3621667334,0,33.3621667334,39.77,-10.5,41.1327472946,130.91
2020-09-07 11:30:00,80.2191667197,26.91,84.6124270376,26.5091667197,0,26.5091667197,53.71,26.91,60.0742224253,130.86,73.4791667197,-10.6,74.2398002544,26.5091667197,0,26.5091667197,46.97,-10.6,48.1512294755,130.8
2020-09-07 12:00:00,80.8151667182,26.0,84.8945885889,25.7451667182,0,25.7451667182,55.07,26.0,60.8991371039,130.96,72.9251667182,-11.73,73.8625266348,25.7451667182,0,25.7451667182,47.18,-11.73,48.616306935,130.88
2020-09-07 12:30:00,80.3666667148,25.71,84.378938242,24.0466667148,0,24.0466667148,56.32,25.71,61.9107946969,130.96,73.0166667148,-11.84,73.9703942002,24.0466667148,0,24.0466667148,48.97,-11.84,50.3810132887,130.77
2020-09-07 13:00:00,83.7940000425,25.79,87.6730206113,21.2340000425,0,21.2340000425,62.56,25.79,67.6674050042,130.73,75.4640000425,-11.76,76.3748185098,21.2340000425,0,21.2340000425,54.23,-11.76,55.490454134,130.61
2020-09-07 13:30:00,83.6390000418,25.51,87.4427951749,20.8990000418,0,20.8990000418,62.74,25.51,67.7278945487,130.73,75.3590000418,-12.05,76.3163245138,20.8990000418,0,20.8990000418,54.46,-12.05,55.7771826108,130.7
2020-09-07 14:00:00,83.2461667104,25.22,86.982599823,21.8561667104,0,21.8561667104,61.39,25.22,66.3685203994,130.93,74.9161667104,-12.36,75.9289248875,21.8561667104,0,21.8561667104,53.06,-12.36,54.4805763552,130.87
2020-09-07 14:30:00,82.1395000429,25.05,85.8743265901,21.469500042900002,0,21.469500042900002,60.67,25.05,65.638033182,130.82,73.8795000429,-12.47,74.9245048472,21.469500042900002,0,21.469500042900002,52.41,-12.47,53.8730823325,130.8
2020-09-07 15:00:00,82.7820000409,25.67,86.6706895714,20.4620000409,0,20.4620000409,62.32,25.67,67.3997870917,130.69,74.7620000409,-11.15,75.5888824505,20.4620000409,0,20.4620000409,54.3,-11.15,55.4329549997,130.61
2020-09-07 15:30:00,80.6433333711,25.67,84.6303498586,18.8633333711,0,18.8633333711,61.78,25.67,66.9008019384,130.69,73.2133333711,-9.95,73.8863633108,18.8633333711,0,18.8633333711,54.35,-9.95,55.2532804456,130.61
2020-09-07 16:00:00,82.2385000364,25.78,86.1845652553,18.2085000364,0,18.2085000364,64.03,25.78,69.024990402,130.57,74.5685000364,-9.77,75.2058115951,18.2085000364,0,18.2085000364,56.36,-9.77,57.2005463261,130.34
2020-09-07 16:30:00,85.6946667066,25.9,89.5231026157,19.9446667066,0,19.9446667066,65.75,25.9,70.6673368679,131.19,77.6846667066,-9.9,78.3129455538,19.9446667066,0,19.9446667066,57.74,-9.9,58.5825707869,130.98
2020-09-07 17:00:00,90.0836667166,25.26,93.5581883595,24.9636667166,0,24.9636667166,65.12,25.26,69.8475625917,130.98,81.8336667166,-10.63,82.521184603,24.9636667166,0,24.9636667166,56.87,-10.63,57.8549375594,130.77
2020-09-07 17:30:00,90.6483333893,23.41,93.6223715052,27.9783333893,0,27.9783333893,62.67,23.41,66.8996038852,130.98,81.7983333893,-12.63,82.7676521672,27.9783333893,0,27.9783333893,53.82,-12.63,55.2820884193,130.77
2020-09-07 18:00:00,94.0943333786,23.26,96.926627786,22.6543333786,0,22.6543333786,71.44,23.26,75.1312265307,130.55,84.7443333786,-12.48,85.6583471694,22.6543333786,0,22.6543333786,62.09,-12.48,63.331812701,130.4
2020-09-07 18:30:00,93.4861667023,18.02,95.2070573261,17.8161667023,0,17.8161667023,75.67,18.02,77.7860482349,131.12,84.0161667023,-18.17,85.9585084058,17.8161667023,0,17.8161667023,66.2,-18.17,68.6482985951,130.92
2020-09-07 19:00:00,92.2465000292,17.29,93.8528681908,14.5865000292,0,14.5865000292,77.66,17.29,79.5614209275,131.12,82.5765000292,-18.78,84.6851035134,14.5865000292,0,14.5865000292,67.99,-18.78,70.5360085346,131.04
2020-09-07 19:30:00,91.1241666925,17.04,92.7036965574,12.9241666925,0,12.9241666925,78.2,17.04,80.0350023427,131.23,81.3041666925,-19.01,83.4969916917,12.9241666925,0,12.9241666925,68.38,-19.01,70.9732660936,131.04
2020-09-07 20:00:00,90.4440000196,17.08,92.0426180612,9.8240000196,0,9.8240000196,80.62,17.08,82.4094096569,131.11,80.8140000196,-18.73,82.9561058583,9.8240000196,0,9.8240000196,70.99,-18.73,73.4192958288,130.95
2020-09-07 20:30:00,88.6295000248,15.74,90.016308937,12.3995000248,0,12.3995000248,76.23,15.74,77.838040186,131.4,78.7895000248,-20.42,81.392639189,12.3995000248,0,12.3995000248,66.39,-20.42,69.4594018114,131.21
2020-09-07 21:00:00,86.4668333528,16.19,87.9694797646,9.7368333528,0,9.7368333528,76.73,16.19,78.4194427422,131.83,77.4168333528,-21.55,80.3602425729,9.7368333528,0,9.7368333528,67.68,-21.55,71.0280571324,131.81
2020-09-07 21:30:00,81.3540000092,16.61,83.0323155013,4.6140000092,0,4.6140000092,76.74,16.61,78.5170026173,131.83,72.8340000092,-20.9,75.7733565136,4.6140000092,0,4.6140000092,68.22,-20.9,71.3496909594,131.81
2020-09-07 22:00:00,76.0170000091,15.2,77.5217665587,4.5270000091,0,4.5270000091,71.49,15.2,73.0880297997,132.25,67.8370000091,-21.96,71.302876311,4.5270000091,0,4.5270000091,63.31,-21.96,67.0104297852,132.08
2020-09-07 22:30:00,70.280833347,12.58,71.3978426561,6.820833347,0,6.820833347,63.46,12.58,64.6948838781,132.81,62.000833347,-23.83,66.422678625,6.820833347,0,6.820833347,55.18,-23.83,60.1057509728,132.55
2020-09-07 23:00:00,65.0865000133,12.65,66.3044114971,6.6265000133,0,6.6265000133,58.46,12.65,59.8129927357,133.22,57.1165000133,-23.7,61.8383746048,6.6265000133,0,6.6265000133,50.49,-23.7,55.7757124562,132.88
2020-09-07 23:30:00,60.5586666822,16.41,62.742650648,7.7886666822,0,7.7886666822,52.77,16.41,55.2626546594,133.46,52.7286666822,-19.72,56.2955654567,7.7886666822,0,7.7886666822,44.94,-19.72,49.0762875532,133.13
2020-09-08 00:00:00,58.0741666763,15.73,60.1667826557,4.8041666763,0,4.8041666763,53.27,15.73,55.5439087569,133.46,50.7241666763,-18.8,54.0960357605,4.8041666763,0,4.8041666763,45.92,-18.8,49.6194155548,132.98
2020-09-08 00:30:00,55.348333347,14.3,57.1657940056,6.818333347,0,6.818333347,48.53,14.3,50.5929925978,132.93,47.918333347,-19.98,51.9169247043,6.818333347,0,6.818333347,41.1,-19.98,45.6991290945,132.44
2020-09-08 01:00:00,53.4343333481,14.29,55.312133211,7.3743333481,0,7.3743333481,46.06,14.29,48.2257991121,133.13,46.0343333481,-20.11,50.2351664355,7.3743333481,0,7.3743333481,38.66,-20.11,43.5776054872,132.63
2020-09-08 01:30:00,55.9966666788,14.35,57.8061344421,6.0866666788,0,6.0866666788,49.91,14.35,51.931980513,133.29,48.7366666788,-20.04,52.6959607462,6.0866666788,0,6.0866666788,42.65,-20.04,47.1234983846,132.8
2020-09-08 02:00:00,55.3078333454,14.15,57.0892190292,6.0578333454,0,6.0578333454,49.25,14.15,51.2424140727,133.53,48.1378333454,-20.3,52.2430952298,6.0578333454,0,6.0578333454,42.08,-20.3,46.7206207151,132.99
2020-09-08 02:30:00,54.2368333426,13.99,56.0120896864,4.6568333426,0,4.6568333426,49.58,13.99,51.5159829567,133.75,47.3268333426,-20.36,51.5204692743,4.6568333426,0,4.6568333426,42.67,-20.36,47.2785204929,133.25
2020-09-08 03:00:00,52.9916666756,14.15,54.8483293917,4.4916666756,0,4.4916666756,48.5,14.15,50.5220001583,133.75,46.1616666756,-20.2,50.3878901153,4.4916666756,0,4.4916666756,41.67,-20.2,46.3079787942,133.25
2020-09-08 03:30:00,52.001500009,14.18,53.9001707157,4.491500009,0,4.491500009,47.51,14.18,49.5809691313,133.4,45.161500009,-19.99,49.3878647348,4.491500009,0,4.491500009,40.67,-19.99,45.3172042386,132.88
2020-09-08 04:00:00,51.552000009,14.24,53.4825794529,4.522000009,0,4.522000009,47.03,14.24,49.1385642851,133.4,44.782000009,-19.94,49.020721382,4.522000009,0,4.522000009,40.26,-19.94,44.9273992125,132.88
2020-09-08 04:30:00,51.5196666761,14.32,53.4727823703,4.7196666761,0,4.7196666761,46.8,14.32,48.9418266925,133.26,44.7296666761,-19.84,48.9322866925,4.7196666761,0,4.7196666761,40.01,-19.84,44.6589934952,132.71
2020-09-08 05:00:00,51.3395000095,14.34,53.304595123,4.7695000095,0,4.7695000095,46.57,14.34,48.7278205956,133.26,44.5395000095,-19.82,48.7503790867,4.7695000095,0,4.7695000095,39.77,-19.82,44.4351808818,132.71
2020-09-08 05:30:00,52.9211666761,14.26,54.8087354566,4.7011666761,0,4.7011666761,48.22,14.26,50.2843514426,132.96,46.0511666761,-19.72,50.0957917617,4.7011666761,0,4.7011666761,41.35,-19.72,45.8115804137,132.47
2020-09-08 06:00:00,56.1721666765,14.66,58.0536640457,4.9021666765,0,4.9021666765,51.27,14.66,53.3247456628,132.53,49.0621666765,-19.22,52.6925478506,4.9021666765,0,4.9021666765,44.16,-19.22,48.161333038,132.04
2020-09-08 06:30:00,62.8613333445,16.92,65.0986453765,5.6013333445,0,5.6013333445,57.26,16.92,59.7075707092,131.39,55.2313333445,-16.99,57.7854677494,5.6013333445,0,5.6013333445,49.63,-16.99,52.4575733331,130.96
2020-09-08 07:00:00,71.0853333531,18.75,73.5165771641,9.9053333531,0,9.9053333531,61.18,18.75,63.9887091603,132.08,62.6953333531,-15.39,64.5566179742,9.9053333531,0,9.9053333531,52.79,-15.39,54.9876004205,131.64
2020-09-08 07:30:00,78.1096666952,18.86,80.354337974,14.2696666952,0,14.2696666952,63.84,18.86,66.5675987249,131.51,68.7696666952,-15.52,70.4992018208,14.2696666952,0,14.2696666952,54.5,-15.52,56.6667486274,131.16
2020-09-08 08:00:00,83.0960000345,19.08,85.2583815336,17.2360000345,0,17.2360000345,65.86,19.08,68.5681121222,130.91,73.6260000345,-15.34,75.2070706854,17.2360000345,0,17.2360000345,56.39,-15.34,58.4392650536,130.6
2020-09-08 08:30:00,85.7813333725,16.06,87.2717637908,19.5813333725,0,19.5813333725,66.2,16.06,68.1202143273,131.37,76.3313333725,-18.91,78.6387980225,19.5813333725,0,19.5813333725,56.75,-18.91,59.8176445541,131.11
2020-09-08 09:00:00,87.5483333731,17.11,89.2046118562,19.8883333731,0,19.8883333731,67.66,17.11,69.7898825046,131.15,78.4583333731,-17.81,80.454373254,19.8883333731,0,19.8883333731,58.57,-17.81,61.2179793851,130.97
2020-09-08 09:30:00,89.6863333735,18.57,91.588663567,20.0963333735,0,20.0963333735,69.59,18.57,72.0250859076,130.85,80.7863333735,-16.23,82.4005131048,20.0963333735,0,20.0963333735,60.69,-16.23,62.822679026,130.63
2020-09-08 10:00:00,86.5335000409,18.21,88.4287890301,20.4735000409,0,20.4735000409,66.06,18.21,68.5239206409,130.99,77.8235000409,-16.67,79.5888563721,20.4735000409,0,20.4735000409,57.35,-16.67,59.7236251411,130.74
2020-09-08 10:30:00,84.2045000446,17.74,86.05292225,22.2945000446,0,22.2945000446,61.91,17.74,64.401519392,131.35,75.7745000446,-17.36,77.7376643398,22.2945000446,0,22.2945000446,53.48,-17.36,56.2270397585,131.1
2020-09-08 11:00:00,83.470666707,19.02,85.6102365405,20.180666707,0,20.180666707,63.29,19.02,66.0861899341,131.17,75.690666707,-15.83,77.3282996487,20.180666707,0,20.180666707,55.51,-15.83,57.7230369956,130.89
2020-09-08 11:30:00,84.9988333805,19.86,87.2881508342,23.5888333805,0,23.5888333805,61.41,19.86,64.541519195,131.06,77.5388333805,-16.17,79.2069415014,23.5888333805,0,23.5888333805,53.95,-16.17,56.3211452298,130.89
2020-09-08 12:00:00,81.0395000551,18.9,83.2142449896,27.5695000551,0,27.5695000551,53.47,18.9,56.7119996121,131.29,73.3895000551,-17.97,75.5575252264,27.5695000551,0,27.5695000551,45.82,-17.97,49.2178148641,131.14
2020-09-08 12:30:00,80.6310000592,18.64,82.7575239513,29.5910000592,0,29.5910000592,51.04,18.64,54.3371990445,131.29,72.7910000592,-18.34,75.0658730024,29.5910000592,0,29.5910000592,43.2,-18.34,46.9318186309,131.14
2020-09-08 13:00:00,80.7860000616,18.68,82.917550651,30.8160000616,0,30.8160000616,49.97,18.68,53.3473832535,131.4,72.9960000616,-18.19,75.2282667951,30.8160000616,0,30.8160000616,42.18,-18.19,45.9350465331,131.14
2020-09-08 13:30:00,81.1130000709,18.75,83.2519145756,35.4530000709,0,35.4530000709,45.66,18.75,49.3598835088,131.59,73.3730000709,-18.09,75.5701345732,35.4530000709,0,35.4530000709,37.92,-18.09,42.0139798162,131.38
2020-09-08 14:00:00,81.4421667365,19.85,83.8263026904,34.9121667365,0,34.9121667365,46.53,19.85,50.5871861246,131.43,74.2321667365,-16.79,76.1072840035,34.9121667365,0,34.9121667365,39.32,-16.79,42.7547248851,131.2
2020-09-08 14:30:00,78.9030000687,20.22,81.4526354382,34.3330000687,0,34.3330000687,44.57,20.22,48.9421423724,131.31,72.1830000687,-16.26,73.9917096634,34.3330000687,0,34.3330000687,37.85,-16.26,41.1947824366,131.09
2020-09-08 15:00:00,76.3256667408,18.66,78.5735515516,37.0856667408,0,37.0856667408,39.24,18.66,43.4508135712,131.57,69.5356667408,-18.04,71.8376680377,37.0856667408,0,37.0856667408,32.45,-18.04,37.1274036259,131.34
2020-09-08 15:30:00,75.2231667456,18.12,77.3747970287,39.4531667456,0,39.4531667456,35.77,18.12,40.0977218804,131.57,68.9831667456,-18.57,71.4389403214,39.4531667456,0,39.4531667456,29.53,-18.57,34.8836035983,131.34
2020-09-08 16:00:00,77.494500075,18.42,79.653587125,37.514500075,0,37.514500075,39.98,18.42,44.0192775952,131.41,71.344500075,-18.21,73.6317987758,37.514500075,0,37.514500075,33.83,-18.21,38.4196954699,131.19
2020-09-08 16:30:00,80.8418334076,18.29,82.8850175164,37.1118334076,0,37.1118334076,43.73,18.29,47.4008122293,131.66,74.2418334076,-19.92,76.8677840692,37.1118334076,0,37.1118334076,37.13,-19.92,42.1360095405,131.64
2020-09-08 17:00:00,85.6545000661,18.7,87.6720216579,33.0645000661,0,33.0645000661,52.59,18.7,55.8157513611,131.3,78.6345000661,-19.54,81.0258983329,33.0645000661,0,33.0645000661,45.57,-19.54,49.5826229641,131.31
2020-09-08 17:30:00,90.2521667238,18.48,92.1247198006,28.5521667238,0,28.5521667238,61.7,18.48,64.4080771332,131.3,82.7121667238,-19.6,85.0027206867,28.5521667238,0,28.5521667238,54.16,-19.6,57.5974443878,131.31
2020-09-08 18:00:00,92.4838333803,18.31,94.2789241385,23.4838333803,0,23.4838333803,69.0,18.31,71.38806693,130.95,84.2838333803,-19.59,86.5305302727,23.4838333803,0,23.4838333803,60.8,-19.59,63.8780721375,131.05
2020-09-08 18:30:00,92.9133333737,18.06,94.6522642023,20.1933333737,0,20.1933333737,72.72,18.06,74.9290464373,130.49,83.9933333737,-19.74,86.2817921188,20.1933333737,0,20.1933333737,63.8,-19.74,66.7840370148,130.64
2020-09-08 19:00:00,93.0800000287,18.09,94.8215930331,14.3400000287,0,14.3400000287,78.74,18.09,80.7913095574,130.41,84.1300000287,-19.45,86.3490556105,14.3400000287,0,14.3400000287,69.79,-19.45,72.4496142157,130.64
2020-09-08 19:30:00,92.1055000233,17.92,93.8325611637,11.6655000233,0,11.6655000233,80.44,17.92,82.4118923457,130.25,82.9355000233,-19.55,85.2085656734,11.6655000233,0,11.6655000233,71.27,-19.55,73.9027428449,130.36
2020-09-08 20:00:00,90.9933333554,17.54,92.6684321391,11.0233333554,0,11.0233333554,79.97,17.54,81.8709502815,130.25,81.8833333554,-19.95,84.2786021561,11.0233333554,0,11.0233333554,70.86,-19.95,73.6148225563,130.44
2020-09-08 20:30:00,92.7795000259,17.44,94.4043919797,12.9595000259,0,12.9595000259,79.82,17.44,81.7030354393,130.57,83.5495000259,-20.16,85.9473359365,12.9595000259,0,12.9595000259,70.59,-20.16,73.412353865,130.71
2020-09-08 21:00:00,89.2566666905,16.35,90.7418043059,11.9166666905,0,11.9166666905,77.34,16.35,79.0493396557,131.22,80.2666666905,-21.45,83.0833333564,11.9166666905,0,11.9166666905,68.35,-21.45,71.6367573247,131.34
2020-09-08 21:30:00,85.282333351,15.67,86.7100068146,8.842333351,0,8.842333351,76.44,15.67,78.0296257841,131.42,76.792333351,-21.99,79.8787991991,8.842333351,0,8.842333351,67.95,-21.99,71.4196233538,131.51
2020-09-08 22:00:00,79.388500009,15.65,80.9163545501,4.488500009,0,4.488500009,74.9,15.65,76.5175306711,131.59,71.418500009,-21.88,74.6949566138,4.488500009,0,4.488500009,66.93,-21.88,70.4156182959,131.65
2020-09-08 22:30:00,74.6330000092,14.83,76.0921388211,4.6130000092,0,4.6130000092,70.02,14.83,71.5732443026,131.85,66.8730000092,-22.57,70.5790551809,4.6130000092,0,4.6130000092,62.26,-22.57,66.2247121549,131.84
2020-09-08 23:00:00,69.1280000093,13.95,70.5215065443,4.6280000093,0,4.6280000093,64.5,13.95,65.9913062456,132.17,61.8480000093,-23.95,66.3232810191,4.6280000093,0,4.6280000093,57.22,-23.95,62.0300806061,132.19
2020-09-08 23:30:00,63.7335000091,12.16,64.8831613242,4.5735000091,0,4.5735000091,59.16,12.16,60.3967813712,132.86,56.4335000091,-23.94,61.3014153449,4.5735000091,0,4.5735000091,51.86,-23.94,57.1190266024,132.63
2020-09-09 00:00:00,59.5560000092,15.42,61.519862947600004,4.6060000092,0,4.6060000092,54.95,15.42,57.072575726,132.86,52.4760000092,-20.59,56.370902751,4.6060000092,0,4.6060000092,47.87,-20.59,52.1103156774,132.71
2020-09-09 00:30:00,56.6358333451,16.38,58.9569505546,5.8958333451,0,5.8958333451,50.74,16.38,53.3184020766,132.86,49.4958333451,-19.49,53.1949021855,5.8958333451,0,5.8958333451,43.6,-19.49,47.7579323254,132.6
2020-09-09 01:00:00,52.7315000136,16.33,55.202173813,6.7915000136,0,6.7915000136,45.94,16.33,48.7560509065,133.21,45.6015000136,-19.63,49.6470915914,6.7915000136,0,6.7915000136,38.81,-19.63,43.4919877679,132.95
2020-09-09 01:30:00,54.8763333421,16.84,57.4020693101,4.4063333421,0,4.4063333421,50.47,16.84,53.2053239817,133.07,47.9863333421,-18.95,51.5925448842,4.4063333421,0,4.4063333421,43.58,-18.95,47.5217729046,132.82
2020-09-09 02:00:00,53.946000009,16.56,56.4305282358,4.496000009,0,4.496000009,49.45,16.56,52.1491716137,132.95,47.156000009,-19.14,50.8923170709,4.496000009,0,4.496000009,42.66,-19.14,46.7569802276,132.7
2020-09-09 02:30:00,52.1910000108,16.0,54.5884647351,5.4210000108,0,5.4210000108,46.77,16.0,49.4310924419,133.43,45.3510000108,-19.37,49.3144005538,5.4210000108,0,5.4210000108,39.93,-19.37,44.3801960338,133.1
2020-09-09 03:00:00,51.0878333442,17.45,53.9858242116,5.4378333442,0,5.4378333442,45.65,17.45,48.871515221,133.69,44.2178333442,-16.88,47.3302354279,5.4378333442,0,5.4378333442,38.78,-16.88,42.2944771808,133.2
2020-09-09 03:30:00,51.1913333443,23.87,56.4830019525,5.4813333443,0,5.4813333443,45.71,23.87,51.5672473572,133.13,44.3713333443,-9.87,45.4558260595,5.4813333443,0,5.4813333443,38.89,-9.87,40.1229236223,132.65
2020-09-09 04:00:00,51.1693333423,24.0,56.5181446501,4.4793333423,0,4.4793333423,46.69,24.0,52.4972008778,133.13,44.5093333423,-9.7,45.5540421321,4.4793333423,0,4.4793333423,40.03,-9.7,41.1884801856,132.65
2020-09-09 04:30:00,49.8495000146,23.5,55.1110030004,7.3195000146,0,7.3195000146,42.53,23.5,48.5906462192,133.21,42.7995000146,-10.36,44.0355175001,7.3195000146,0,7.3195000146,35.48,-10.36,36.9616016969,132.65
2020-09-09 05:00:00,50.9205000101,23.68,56.1572766548,5.0505000101,0,5.0505000101,45.87,23.68,51.621694083,132.92,44.1805000101,-9.99,45.2958792954,5.0505000101,0,5.0505000101,39.13,-9.99,40.3851086417,132.44
2020-09-09 05:30:00,52.7391666759,23.83,57.8730386421,4.6191666759,0,4.6191666759,48.12,23.83,53.6973304737,132.46,45.9591666759,-9.58,46.9470063108,4.6191666759,0,4.6191666759,41.34,-9.58,42.4355040031,131.99
2020-09-09 06:00:00,54.1871666799,23.94,59.2399580756,6.6271666799,0,6.6271666799,47.56,23.94,53.2454429975,132.15,46.9971666799,-9.66,47.9796756548,6.6271666799,0,6.6271666799,40.37,-9.66,41.5096675487,131.67
2020-09-09 06:30:00,62.2116666855,25.1,67.0842863254,9.4316666855,0,9.4316666855,52.78,25.1,58.4443188,131.31,54.5416666855,-8.6,55.2155177902,9.4316666855,0,9.4316666855,45.11,-8.6,45.9224574691,130.95
2020-09-09 07:00:00,68.776000017,16.47,70.7205704045,8.506000017,0,8.506000017,60.27,16.47,62.4798671573,131.31,60.716000017,-17.37,63.1517977422,8.506000017,0,8.506000017,52.21,-17.37,55.0236403739,130.95
2020-09-09 07:30:00,74.5263333453,10.09,75.206266108,6.0063333453,0,6.0063333453,68.52,10.09,69.2589236128,131.66,66.0263333453,-24.46,70.4114216234,6.0063333453,0,6.0063333453,60.02,-24.46,64.8127456601,131.31
2020-09-09 08:00:00,78.9735000155,9.37,79.527420458,7.7435000155,0,7.7435000155,71.23,9.37,71.8436482927,131.66,70.0235000155,-25.68,74.5838652419,7.7435000155,0,7.7435000155,62.28,-25.68,67.3666148771,131.31
2020-09-09 08:30:00,82.6700000291,11.49,83.4646572197,14.5400000291,0,14.5400000291,68.13,11.49,69.0920907196,131.9,73.2100000291,-23.94,77.0248512122,14.5400000291,0,14.5400000291,58.67,-23.94,63.3663356996,131.69
2020-09-09 09:00:00,85.1750000306,17.42,86.9381218466,15.2850000306,0,15.2850000306,69.89,17.42,72.0282479309,131.38,76.1650000306,-17.65,78.1833085106,15.2850000306,0,15.2850000306,60.88,-17.65,63.3868827124,131.16
2020-09-09 09:30:00,86.0951667021,17.79,87.9139455915,17.7151667021,0,17.7151667021,68.38,17.79,70.6562700686,131.16,77.4651667021,-17.27,79.3669008604,17.7151667021,0,17.7151667021,59.75,-17.27,62.1957828152,130.93
2020-09-09 10:00:00,85.093333373,18.2,87.0179026668,19.853333373,0,19.853333373,65.24,18.2,67.7310682036,131.26,76.463333373,-17.03,78.3368511654,19.853333373,0,19.853333373,56.61,-17.03,59.1160976385,131.09
2020-09-09 10:30:00,86.6181667039,19.14,88.707645686,18.6381667039,0,18.6381667039,67.98,19.14,70.6230840448,131.26,77.6281667039,-16.21,79.3025621643,18.6381667039,0,18.6381667039,58.99,-16.21,61.1766638515,131.18
2020-09-09 11:00:00,85.5783333681,21.81,88.3137998393,17.3683333681,0,17.3683333681,68.21,21.81,71.6120115623,130.96,77.0683333681,-15.97,78.7055837164,17.3683333681,0,17.3683333681,59.7,-15.97,61.7991173076,131.07
2020-09-09 11:30:00,82.6646667137,20.94,85.275616227,23.5146667137,0,23.5146667137,59.15,20.94,62.7471600951,131.33,75.2246667137,-17.67,77.2721125775,23.5146667137,0,23.5146667137,51.71,-17.67,54.6457043142,131.48
2020-09-09 12:00:00,83.3968333729,21.65,86.1612112069,19.7968333729,0,19.7968333729,63.6,21.65,67.1839452548,131.18,75.3868333729,-16.92,77.2622873464,19.7968333729,0,19.7968333729,55.59,-16.92,58.1079555655,131.29
2020-09-09 12:30:00,86.537500041,21.24,89.1059847224,20.507500041,0,20.507500041,66.03,21.24,69.3620825812,131.18,78.607500041,-17.2,80.467254599,20.507500041,0,20.507500041,58.1,-17.2,60.592491284,131.15
2020-09-09 13:00:00,87.2165000354,21.91,89.9264476026,17.7065000354,0,17.7065000354,69.51,21.91,72.8813295707,130.94,79.0865000354,-16.43,80.7751161426,17.7065000354,0,17.7065000354,61.38,-16.43,63.5409261815,130.98
2020-09-09 13:30:00,85.3913333679,21.94,88.1648649653,17.2913333679,0,17.2913333679,68.1,21.94,71.5470027325,131.12,77.8113333679,-16.36,79.5125977471,17.2913333679,0,17.2913333679,60.52,-16.36,62.6922642756,131.15
2020-09-09 14:00:00,84.6780000329,21.77,87.4316681161,16.4480000329,0,16.4480000329,68.23,21.77,71.6188927588,131.12,76.4980000329,-16.47,78.2509099566,16.4480000329,0,16.4480000329,60.05,-16.47,62.2676754023,131.15
2020-09-09 14:30:00,85.0258333761,21.06,87.5951821809,21.4058333761,0,21.4058333761,63.62,21.06,67.0151326194,131.04,77.1158333761,-17.08,78.9846703943,21.4058333761,0,21.4058333761,55.71,-17.08,58.2694645591,131.07
2020-09-09 15:00:00,79.6613333723,20.88,82.3523067962,19.4913333723,0,19.4913333723,60.17,20.88,63.6898995132,131.04,73.0913333723,-16.93,75.0264480976,19.4913333723,0,19.4913333723,53.6,-16.93,56.2101850202,131.07
2020-09-09 15:30:00,78.643166711,19.8,81.0973961995,22.163166711,0,22.163166711,56.48,19.8,59.8500659983,131.13,71.293166711,-18.11,73.5573770582,22.163166711,0,22.163166711,49.13,-18.11,52.3615221322,131.07
2020-09-09 16:00:00,82.4876667043,19.91,84.8564862478,18.8376667043,0,18.8376667043,63.65,19.91,66.6913082793,130.99,74.7676667043,-17.93,76.8875079867,18.8376667043,0,18.8376667043,55.93,-17.93,58.7337194463,131.07
2020-09-09 16:30:00,89.539333362,19.46,91.6296012155,14.339333362,0,14.339333362,75.2,19.46,77.677098298,130.66,81.549333362,-16.6,83.2217145449,14.339333362,0,14.339333362,67.21,-16.6,69.2296475507,130.51
2020-09-09 17:00:00,95.0741667077,19.06,96.9658742815,20.5241667077,0,20.5241667077,74.55,19.06,76.9479440921,130.58,86.0341667077,-17.04,87.705412838,20.5241667077,0,20.5241667077,65.51,-17.04,67.6898936327,130.44
2020-09-09 17:30:00,96.3290000494,18.32,98.0555895935,24.7190000494,0,24.7190000494,71.61,18.32,73.9162668159,130.89,87.3990000494,-17.91,89.2152078384,24.7190000494,0,24.7190000494,62.68,-17.91,65.1885764532,130.78
2020-09-09 18:00:00,96.2315000473,17.88,97.8784756796,23.6615000473,0,23.6615000473,72.57,17.88,74.7402120682,130.89,87.1815000473,-18.36,89.0937907517,23.6615000473,0,23.6615000473,63.52,-18.36,66.1201935871,130.78
2020-09-09 18:30:00,96.9036667079,17.72,98.510502087,20.6136667079,0,20.6136667079,76.29,17.72,78.3208944025,130.72,87.4336667079,-18.4,89.3487888781,20.6136667079,0,20.6136667079,66.82,-18.4,69.3070876606,130.64
2020-09-09 19:00:00,94.268500036,16.45,95.6930122791,18.008500036,0,18.008500036,76.26,16.45,78.0140378394,130.85,84.768500036,-19.6,87.0049343334,18.008500036,0,18.008500036,66.76,-19.6,69.5777090741,130.79
2020-09-09 19:30:00,91.9166666981,15.76,93.2579820545,15.6966666981,0,15.6966666981,76.22,15.76,77.8322940687,130.93,82.1066666981,-20.34,84.5885353713,15.6966666981,0,15.6966666981,66.41,-20.34,69.4550480527,130.79
2020-09-09 20:00:00,90.7273333654,15.17,91.9868355777,16.0173333654,0,16.0173333654,74.71,15.17,76.2345918858,131.02,80.7973333654,-21.02,83.4868221874,16.0173333654,0,16.0173333654,64.78,-21.02,68.1049836649,130.89
2020-09-09 20:30:00,91.7095000314,15.09,92.9426731702,15.7195000314,0,15.7195000314,75.99,15.09,77.4737904068,131.42,81.83950003140001,-21.46,84.6063553487,15.7195000314,0,15.7195000314,66.12,-21.46,69.515365208,131.34
2020-09-09 21:00:00,88.3090000205,15.78,89.7077916606,10.2290000205,0,10.2290000205,78.08,15.78,79.6586140979,131.56,79.2590000205,-21.98,82.250285618,10.2290000205,0,10.2290000205,69.03,-21.98,72.4448845675,131.63
2020-09-09 21:30:00,83.7973333533,17.0,85.5043453698,9.9873333533,0,9.9873333533,73.81,17.0,75.7424326253,131.28,75.0973333533,-20.41,77.8214467662,9.9873333533,0,9.9873333533,65.11,-20.41,68.2340105812,131.28
2020-09-09 22:00:00,78.8573333535,15.87,80.4383983159,10.0773333535,0,10.0773333535,68.78,15.87,70.587146847,131.28,70.5173333535,-21.34,73.6755719577,10.0773333535,0,10.0773333535,60.44,-21.34,64.0967175447,131.28
2020-09-09 22:30:00,76.8833333452,17.49,78.8476191541,5.9533333452,0,5.9533333452,70.93,17.49,73.0545344246,131.28,69.0933333452,-19.48,71.7869007045,5.9533333452,0,5.9533333452,63.14,-19.48,66.0766978594,131.28
2020-09-09 23:00:00,70.3351666741,18.23,72.6592634911,3.7251666741,0,3.7251666741,66.61,18.23,69.0595757299,131.67,62.9151666741,-18.41,65.5533850967,3.7251666741,0,3.7251666741,59.19,-18.41,61.9869679852,131.59
2020-09-09 23:30:00,65.8903333408,17.72,68.2314768106,3.7303333408,0,3.7303333408,62.16,17.72,64.6363984145,131.67,58.9203333408,-19.45,62.0476283269,3.7303333408,0,3.7303333408,55.19,-19.45,58.5169941128,131.59
2020-09-10 00:00:00,62.2686666744,17.25,64.6138479694,3.8886666744,0,3.8886666744,58.38,17.25,60.8751747431,132.23,55.5186666744,-19.78,58.9370066198,3.8886666744,0,3.8886666744,51.63,-19.78,55.2892873891,132.1
2020-09-10 00:30:00,60.6326666746,15.96,62.6980212453,3.9626666746,0,3.9626666746,56.67,15.96,58.8745318453,132.92,53.7026666746,-19.41,57.1027539438,3.9626666746,0,3.9626666746,49.74,-19.41,53.3930304441,132.58
2020-09-10 01:00:00,58.6588333412,15.97,60.7939111174,3.9388333412,0,3.9388333412,54.72,15.97,57.0028008084,133.23,51.9588333412,-19.98,55.6679509429,3.9388333412,0,3.9388333412,48.02,-19.98,52.0107758066,132.91
2020-09-10 01:30:00,59.5178333412,15.61,61.5308425558,3.9178333412,0,3.9178333412,55.6,15.61,57.7497367959,132.99,52.8278333412,-20.11,56.5260300704,3.9178333412,0,3.9178333412,48.91,-20.11,52.8828913733,132.63
2020-09-10 02:00:00,58.3063333412,15.05,60.2173646692,3.9463333412,0,3.9463333412,54.36,15.05,56.4048942912,132.71,51.7063333412,-20.51,55.6255787169,3.9463333412,0,3.9463333412,47.76,-20.51,51.9776653958,132.37
2020-09-10 02:30:00,57.1528333409,14.46,58.9536933439,3.7728333409,0,3.7728333409,53.38,14.46,55.3038515838,132.71,50.612833340899996,-21.04,54.8118645805,3.7728333409,0,3.7728333409,46.84,-21.04,51.3484878064,132.37
2020-09-10 03:00:00,55.7390000075,14.06,57.4849521339,3.7590000075,0,3.7590000075,51.98,14.06,53.8479711781,132.33,49.3290000075,-21.22,53.6995218018,3.7590000075,0,3.7590000075,45.57,-21.22,50.268412547,132.0
2020-09-10 03:30:00,55.3521666742,13.82,57.0513343886,3.7521666742,0,3.7521666742,51.6,13.82,53.4186521732,132.49,48.9521666742,-21.49,53.4615256245,3.7521666742,0,3.7521666742,45.2,-21.49,50.0485774024,132.12
2020-09-10 04:00:00,54.9295000076,13.89,56.6584686617,3.8095000076,0,3.8095000076,51.12,13.89,52.9734508976,132.49,48.5495000076,-21.5,53.0971181044,3.8095000076,0,3.8095000076,44.74,-21.5,49.6378645794,132.12
2020-09-10 04:30:00,55.0101666748,13.8,56.7147109451,4.0601666748,0,4.0601666748,50.95,13.8,52.7858172239,132.22,48.6101666748,-21.44,53.1283531097,4.0601666748,0,4.0601666748,44.55,-21.44,49.4406320752,131.78
2020-09-10 05:00:00,55.1288333414,13.67,56.7983905193,4.0188333414,0,4.0188333414,51.11,13.67,52.9065307878,132.22,48.7288333414,-21.55,53.2813447542,4.0188333414,0,4.0188333414,44.71,-21.55,49.6325155518,131.78
2020-09-10 05:30:00,55.9015000115,14.15,57.664548932,5.7515000115,0,5.7515000115,50.15,14.15,52.1080128195,132.47,49.0915000115,-20.81,53.3200850841,5.7515000115,0,5.7515000115,43.34,-20.81,48.077143218,132.05
2020-09-10 06:00:00,58.0296666786,14.43,59.7968821498,5.9796666786,0,5.9796666786,52.05,14.43,54.0132150497,133.26,50.8396666786,-19.88,54.5883330758,5.9796666786,0,5.9796666786,44.86,-19.88,49.0676471822,132.74
2020-09-10 06:30:00,64.7621666743,16.76,66.8957086243,3.8321666743,0,3.8321666743,60.93,16.76,63.1930573718,132.9,57.2621666743,-17.52,59.8824359244,3.8321666743,0,3.8321666743,53.43,-17.52,56.2291321292,132.38
2020-09-10 07:00:00,72.1921666827,17.78,74.3494272361,8.0021666827,0,8.0021666827,64.19,17.78,66.6069403291,132.3,64.1821666827,-17.52,66.5304510738,8.0021666827,0,8.0021666827,56.18,-17.52,58.8484732172,131.95
2020-09-10 07:30:00,79.2036666854,18.71,81.3835666238,9.3736666854,0,9.3736666854,69.83,18.71,72.2931047888,132.3,70.6836666854,-17.35,72.7818881048,9.3736666854,0,9.3736666854,61.31,-17.35,63.717647477,132.03
2020-09-10 08:00:00,85.0215000218,19.54,87.2379909555,10.9015000218,0,10.9015000218,74.12,19.54,76.652371131,131.97,76.4415000218,-16.73,78.250851916,10.9015000218,0,10.9015000218,65.54,-16.73,67.6415885384,131.76
2020-09-10 08:30:00,86.7931667044,20.62,89.2089579951,18.8531667044,0,18.8531667044,67.94,20.62,71.0001971828,131.75,77.7231667044,-16.56,79.467755993,18.8531667044,0,18.8531667044,58.87,-16.56,61.1548076606,131.67
2020-09-10 09:00:00,88.3113333791,22.41,91.1103709969,22.8913333791,0,22.8913333791,65.42,22.41,69.1518944064,131.57,79.6713333791,-15.99,81.2600852966,22.8913333791,0,22.8913333791,56.78,-15.99,58.9885454983,131.67
2020-09-10 09:30:00,85.4280000576,22.13,88.2478333662,28.7780000576,0,28.7780000576,56.65,22.13,60.8190710222,131.57,77.3080000576,-16.46,79.040865841,28.7780000576,0,28.7780000576,48.53,-16.46,51.245414429,131.67
2020-09-10 10:00:00,85.5930000619,22.64,88.5366097137,30.9730000619,0,30.9730000619,54.62,22.64,59.1262547436,131.77,77.4230000619,-16.04,79.0670761986,30.9730000619,0,30.9730000619,46.45,-16.04,49.141470267,131.82
2020-09-10 10:30:00,83.919833396,22.8,86.9619367149,31.339833396,0,31.339833396,52.58,22.8,57.3105260838,131.89,76.469833396,-15.83,78.0911283029,31.339833396,0,31.339833396,45.13,-15.83,47.8257859319,131.95
2020-09-10 11:00:00,83.5441667283,23.62,86.8189621818,30.7941667283,0,30.7941667283,52.75,23.62,57.7967724012,131.66,76.2241667283,-14.3,77.5539398962,30.7941667283,0,30.7941667283,45.43,-14.3,47.6274595165,131.58
2020-09-10 11:30:00,83.3998334005,23.52,86.652885764,33.5698334005,0,33.5698334005,49.83,23.52,55.1018992413,131.66,76.0998334005,-13.3,77.2533147741,33.5698334005,0,33.5698334005,42.53,-13.3,44.561091773,131.45
2020-09-10 12:00:00,81.7936667434,23.18,85.0148005899,38.3836667434,0,38.3836667434,43.41,23.18,49.2111826722,131.78,75.1836667434,-13.64,76.4109504259,38.3836667434,0,38.3836667434,36.8,-13.64,39.2465234129,131.54
2020-09-10 12:30:00,80.0215000676,23.75,83.4715698491,33.7915000676,0,33.7915000676,46.23,23.75,51.9737953203,131.49,73.6415000676,-12.79,74.743927059,33.7915000676,0,33.7915000676,39.85,-12.79,41.8521994643,131.21
2020-09-10 13:00:00,80.8778333926,23.66,84.2675473375,29.6478333926,0,29.6478333926,51.23,23.66,56.4296774756,131.59,74.1178333926,-12.88,75.2286356836,29.6478333926,0,29.6478333926,44.47,-12.88,46.2976813674,131.3
2020-09-10 13:30:00,79.6465000708,23.45,83.0269081294,35.3865000708,0,35.3865000708,44.26,23.45,50.0884228141,131.66,73.3965000708,-13.08,74.5528847372,35.3865000708,0,35.3865000708,38.01,-13.08,40.1975932115,131.3
2020-09-10 14:00:00,77.7598333981,23.65,81.2767752196,32.3898333981,0,32.3898333981,45.37,23.65,51.1640440153,131.66,71.4798333981,-12.88,72.6309918879,32.3898333981,0,32.3898333981,39.09,-12.88,41.1572897553,131.41
2020-09-10 14:30:00,77.5106667319,23.3,80.9369721279,32.6206667319,0,32.6206667319,44.89,23.3,50.5766952262,132.0,70.5506667319,-13.44,71.8194275688,32.6206667319,0,32.6206667319,37.93,-13.44,40.2407567026,131.69
2020-09-10 15:00:00,76.8670000647,22.16,79.9975080796,32.3370000647,0,32.3370000647,44.53,22.16,49.7391847541,132.27,70.6270000647,-14.56,72.112181621,32.3370000647,0,32.3370000647,38.29,-14.56,40.9648349197,131.92
2020-09-10 15:30:00,74.4115000679,19.6,76.9495376357,33.9515000679,0,33.9515000679,40.46,19.6,44.9574420981,132.71,67.4615000679,-16.48,69.4452618356,33.9515000679,0,33.9515000679,33.51,-16.48,37.343145288,132.25
2020-09-10 16:00:00,77.2410000568,19.45,79.6522102002,28.3910000568,0,28.3910000568,48.85,19.45,52.5797014065,132.71,69.5310000568,-15.84,71.3124503078,28.3910000568,0,28.3910000568,41.14,-15.84,44.0840696851,132.17
2020-09-10 16:30:00,81.0508333836,19.78,83.4295271003,25.1308333836,0,25.1308333836,55.92,19.78,59.3152155859,132.71,73.1508333836,-15.45,74.7646101088,25.1308333836,0,25.1308333836,48.02,-15.45,50.4442553716,132.25
2020-09-10 17:00:00,87.6495000455,19.71,89.8382933844,22.7595000455,0,22.7595000455,64.89,19.71,67.8173738801,132.22,78.9095000455,-15.4,80.398191506,22.7595000455,0,22.7595000455,56.15,-15.4,58.2235562294,131.77
2020-09-10 17:30:00,92.2793333791,19.62,94.342036065,22.8593333791,0,22.8593333791,69.42,19.62,72.1393152172,132.3,83.0593333791,-15.46,84.4858832076,22.8593333791,0,22.8593333791,60.2,-15.46,62.1534520361,131.88
2020-09-10 18:00:00,94.390000043,19.12,96.3070428791,21.520000043,0,21.520000043,72.87,19.12,75.3366530979,132.08,84.690000043,-15.86,86.1622638241,21.520000043,0,21.520000043,63.17,-15.86,65.1305496676,131.7
2020-09-10 18:30:00,94.7916667041,19.81,96.8395382917,18.7316667041,0,18.7316667041,76.06,19.81,78.5974535211,131.6,85.2216667041,-16.18,86.7440192511,18.7316667041,0,18.7316667041,66.49,-16.18,68.4303477998,131.39
2020-09-10 19:00:00,92.8351666941,19.21,94.8018579729,13.6951666941,0,13.6951666941,79.14,19.21,81.4380973501,131.48,83.1851666941,-16.12,84.7326758572,13.6951666941,0,13.6951666941,69.49,-16.12,71.335226221,131.32
2020-09-10 19:30:00,94.1351666854,19.31,96.0952949259,9.3851666854,0,9.3851666854,84.75,19.31,86.9220259773,131.04,84.2651666854,-14.81,85.556732152,9.3851666854,0,9.3851666854,74.88,-14.81,76.3305345193,130.72
2020-09-10 20:00:00,92.9733333547,18.21,94.7398797502,10.6633333547,0,10.6633333547,82.31,18.21,84.3002977456,131.11,83.1533333547,-15.96,84.6711193264,10.6633333547,0,10.6633333547,72.49,-15.96,74.2261523993,130.79
2020-09-10 20:30:00,91.8958333548,17.83,93.6095779713,10.7158333548,0,10.7158333548,81.18,17.83,83.1149884197,131.35,82.2058333548,-16.41,83.8277229653,10.7158333548,0,10.7158333548,71.49,-16.41,73.3492208548,131.0
2020-09-10 21:00:00,90.5148333482,18.09,92.304838205,7.4248333482,0,7.4248333482,83.09,18.09,85.0364404241,131.63,81.3748333482,-16.04,82.9406119006,7.4248333482,0,7.4248333482,73.95,-16.04,75.6695718238,131.26
2020-09-10 21:30:00,84.8453333516,16.28,86.393107315,9.1253333516,0,9.1253333516,75.72,16.28,77.4503505479,131.63,75.7853333516,-17.83,77.85451593330001,9.1253333516,0,9.1253333516,66.66,-17.83,69.0033658599,131.26
2020-09-10 22:00:00,80.9430000156,15.47,82.4080709126,7.8130000156,0,7.8130000156,73.13,15.47,74.7483631928,132.22,72.6030000156,-19.29,75.1218990127,7.8130000156,0,7.8130000156,64.79,-19.29,67.6006523637,131.83
2020-09-10 22:30:00,74.5281666794,16.26,76.2812901608,6.3581666794,0,6.3581666794,68.17,16.26,70.082355126,132.45,66.1381666794,-17.94,68.5281014746,6.3581666794,0,6.3581666794,59.78,-17.94,62.4138766622,132.0
2020-09-10 23:00:00,66.9243333445,16.73,68.9837610863,5.5943333445,0,5.5943333445,61.33,16.73,63.5709194522,132.71,59.0343333445,-17.75,61.6450729048,5.5943333445,0,5.5943333445,53.44,-17.75,56.3107103489,132.28
2020-09-10 23:30:00,61.1820000091,17.59,63.6603897656,4.5420000091,0,4.5420000091,56.64,17.59,59.3084960187,133.45,53.8320000091,-18.31,56.8607098529,4.5420000091,0,4.5420000091,49.29,-18.31,52.5809870581,133.14
2020-09-11 00:00:00,57.2685000091,17.1,59.7669732653,4.5585000091,0,4.5585000091,52.71,17.1,55.4143853165,133.85,50.1785000091,-18.67,53.5392450747,4.5585000091,0,4.5585000091,45.62,-18.67,49.2925278313,133.51
2020-09-11 00:30:00,56.0465000093,23.04,60.5974567394,4.6265000093,0,4.6265000093,51.42,23.04,56.3458782876,133.49,48.9265000093,-10.92,50.1303182032,4.6265000093,0,4.6265000093,44.3,-10.92,45.626049577,132.99
2020-09-11 01:00:00,54.0081666785,24.21,59.1861991343,5.9081666785,0,5.9081666785,48.1,24.21,53.8491791952,133.49,46.8281666785,-9.63,47.8080965368,5.9081666785,0,5.9081666785,40.92,-9.63,42.0378793471,132.92
2020-09-11 01:30:00,55.1755000104,23.93,60.1413393715,5.1955000104,0,5.1955000104,49.98,23.93,55.4134036132,132.21,48.2555000104,-10.03,49.2868560699,5.1955000104,0,5.1955000104,43.06,-10.03,44.2127187583,131.81
2020-09-11 02:00:00,54.3161666753,24.29,59.5000005236,4.3361666753,0,4.3361666753,49.98,24.29,55.5698164474,132.11,47.7361666753,-10.28,48.8305233318,4.3361666753,0,4.3361666753,43.4,-10.28,44.6008789151,131.81
2020-09-11 02:30:00,53.3060000088,23.7,58.3371205747,4.4160000088,0,4.4160000088,48.89,23.7,54.3315939394,132.11,46.8060000088,-10.74,48.022382665,4.4160000088,0,4.4160000088,42.39,-10.74,43.7293917177,131.81
2020-09-11 03:00:00,52.1095000088,23.79,57.2831920476,4.3895000088,0,4.3895000088,47.72,23.79,53.3213137498,132.46,45.7095000088,-10.78,46.9634622984,4.3895000088,0,4.3895000088,41.32,-10.78,42.703053755,132.08
2020-09-11 03:30:00,51.3261666754,23.71,56.5379473062,4.3861666754,0,4.3861666754,46.94,23.71,52.5882848171,132.46,44.9661666754,-10.91,46.2707709627,4.3861666754,0,4.3861666754,40.58,-10.91,42.021000702,132.08
2020-09-11 04:00:00,50.874333342,23.81,56.1704005059,4.344333342,0,4.344333342,46.53,23.81,52.2681260426,132.63,44.514333342,-10.91,45.8318008907,4.344333342,0,4.344333342,40.17,-10.91,41.6251966962,132.25
2020-09-11 04:30:00,50.8263333421,23.48,55.9877358089,4.3863333421,0,4.3863333421,46.44,23.48,52.0382935923,132.19,44.4663333421,-11.04,45.816333341800004,4.3863333421,0,4.3863333421,40.08,-11.04,41.5726833389,131.8
2020-09-11 05:00:00,51.1690000089,23.53,56.3198673818,4.4390000089,0,4.4390000089,46.73,23.53,52.3197266812,132.19,44.7690000089,-11.0,46.1005787577,4.4390000089,0,4.4390000089,40.33,-11.0,41.8032163834,131.8
2020-09-11 05:30:00,53.020500009,23.96,58.1829444185,4.500500009,0,4.500500009,48.52,23.96,54.1135103278,132.44,46.440500009,-10.74,47.6662106852,4.500500009,0,4.500500009,41.94,-10.74,43.2933158813,132.08
2020-09-11 06:00:00,56.2338333423,24.33,61.2714689915,4.4938333423,0,4.4938333423,51.74,24.33,57.1749639265,132.44,49.5138333423,-10.43,50.600440633,4.4938333423,0,4.4938333423,45.02,-10.43,46.2123933594,132.08
2020-09-11 06:30:00,64.206500009,25.55,69.1033801156,4.486500009,0,4.486500009,59.72,25.55,64.9559920254,131.67,57.006500009,-9.02,57.7156949475,4.486500009,0,4.486500009,52.52,-9.02,53.2889369382,131.34
2020-09-11 07:00:00,70.5975000195,20.33,73.4664270875,9.7675000195,0,9.7675000195,60.83,20.33,64.1373354607,131.67,62.3675000195,-13.59,63.830973349,9.7675000195,0,9.7675000195,52.6,-13.59,54.3272316615,131.18
2020-09-11 07:30:00,79.8653333584,16.43,81.5378217299,12.5453333584,0,12.5453333584,67.32,16.43,69.2959399965,132.16,70.8553333584,-17.99,73.1034771084,12.5453333584,0,12.5453333584,58.31,-17.99,61.0220959981,131.73
2020-09-11 08:00:00,82.9233333676,14.05,84.105182461,17.1433333676,0,17.1433333676,65.78,14.05,67.263741347,132.47,73.3833333676,-21.02,76.3344877244,17.1433333676,0,17.1433333676,56.24,-21.02,60.039803464,132.08
2020-09-11 08:30:00,86.425333359,17.17,88.1143980642,12.825333359,0,12.825333359,73.6,17.17,75.5762456067,131.3,77.265333359,-18.22,79.3845081806,12.825333359,0,12.825333359,64.44,-18.22,66.9662750943,131.07
