Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-11 09:00:00,87.9213333628,18.81,89.9109390469,14.7413333628,0,14.7413333628,73.18,18.81,75.5587751357,131.92,79.0713333628,-19.25,81.3808224324,14.7413333628,0,14.7413333628,64.33,-19.25,67.1484281275,131.93
2020-09-11 09:30:00,89.652666701,18.94,91.6314588261,17.182666701,0,17.182666701,72.47,18.94,74.9041020239,131.65,81.042666701,-19.38,83.3276558293,17.182666701,0,17.182666701,63.86,-19.38,66.7359273555,131.68
2020-09-11 10:00:00,89.4408333706,19.17,91.472135506,18.6408333706,0,18.6408333706,70.8,19.17,73.3493619604,131.97,80.7808333706,-19.33,83.0613745375,18.6408333706,0,18.6408333706,62.14,-19.33,65.0770965855,132.05
2020-09-11 10:30:00,88.068500036,19.47,90.1950198104,18.018500036,0,18.018500036,70.05,19.47,72.7054564665,132.23,79.788500036,-20.77,82.4475447664,18.018500036,0,18.018500036,61.77,-20.77,65.1684417491,132.5
2020-09-11 11:00:00,86.3041667055,19.19,88.4119069511,19.4141667055,0,19.4141667055,66.89,19.19,69.5882763115,132.65,77.9941667055,-19.91,80.4953299272,19.4141667055,0,19.4141667055,58.58,-19.91,61.8710311858,132.69
2020-09-11 11:30:00,86.3426667063,18.96,88.3998738345,19.8326667063,0,19.8326667063,66.51,18.96,69.1596826193,132.91,78.0826667063,-17.18,79.9503298303,19.8326667063,0,19.8326667063,58.25,-17.18,60.7306751156,132.69
2020-09-11 12:00:00,84.6916667005,19.37,86.878508899,16.9316667005,0,16.9316667005,67.76,19.37,70.4742115954,132.55,76.6916667005,-15.94,78.3306794386,16.9316667005,0,16.9316667005,59.76,-15.94,61.8493427613,132.19
2020-09-11 12:30:00,87.2580000359,19.2,89.3453891942,17.9380000359,0,17.9380000359,69.32,19.2,71.9298435978,132.55,79.0280000359,-16.07,80.6453327209,17.9380000359,0,17.9380000359,61.09,-16.07,63.1682910961,132.19
2020-09-11 13:00:00,85.1621667128,18.0,87.0436364086,23.0821667128,0,23.0821667128,62.08,18.0,64.6368811129,132.98,77.0521667128,-17.45,79.0034106551,23.0821667128,0,23.0821667128,53.97,-17.45,56.7209255919,132.59
2020-09-11 13:30:00,83.000166717,17.27,84.7778306814,25.150166717,0,25.150166717,57.85,17.27,60.3728034797,133.27,75.540166717,-18.15,77.690020515,25.150166717,0,25.150166717,50.39,-18.15,53.5590757949,132.8
2020-09-11 14:00:00,79.7796667125,17.4,81.6550991718,22.8996667125,0,22.8996667125,56.88,17.4,59.4818829561,133.42,72.6396667125,-19.09,75.1062532689,22.8996667125,0,22.8996667125,49.74,-19.09,53.2775346652,133.01
2020-09-11 14:30:00,80.0495000321,18.15,82.0813313451,16.0295000321,0,16.0295000321,64.02,18.15,66.5430905504,133.57,72.4995000321,-18.81,74.8998905533,16.0295000321,0,16.0295000321,56.47,-18.81,59.5203914638,133.21
2020-09-11 15:00:00,79.2201667082,19.49,81.5824424327,20.7801667082,0,20.7801667082,58.44,19.49,61.6043318282,133.57,71.2701667082,-17.47,73.380089688,20.7801667082,0,20.7801667082,50.49,-17.47,53.4269688453,133.21
2020-09-11 15:30:00,79.5760000282,25.43,83.5405570995,14.1160000282,0,14.1160000282,65.46,25.43,70.2260386182,132.33,71.7960000282,-10.45,72.5525197361,14.1160000282,0,14.1160000282,57.68,-10.45,58.6189807144,132.0
2020-09-11 16:00:00,81.4291666937,25.95,85.4640959025,13.4991666937,0,13.4991666937,67.93,25.95,72.7178616297,132.08,73.3791666937,-9.94,74.0493464161,13.4991666937,0,13.4991666937,59.88,-9.94,60.6994069164,131.8
2020-09-11 16:30:00,85.1520000252,26.1,89.0621867477,12.5920000252,0,12.5920000252,72.56,26.1,77.1113714053,131.86,76.7020000252,-9.76,77.320465647,12.5920000252,0,12.5920000252,64.11,-9.76,64.848667681,131.65
2020-09-11 17:00:00,92.2361667003,25.26,95.6325156396,16.8061667003,0,16.8061667003,75.43,25.26,79.5471715399,131.66,83.0961667003,-10.53,83.7606937667,16.8061667003,0,16.8061667003,66.29,-10.53,67.1211218619,131.41
2020-09-11 17:30:00,95.025000032,23.46,97.8780988326,15.985000032,0,15.985000032,79.04,23.46,82.4481242964,131.32,85.765000032,-12.74,86.7060714742,15.985000032,0,15.985000032,69.78,-12.74,70.9334617793,131.15
2020-09-11 18:00:00,95.7083333609,17.99,97.3844195686,13.7683333609,0,13.7683333609,81.94,17.99,83.8916187709,131.73,86.6983333609,-20.08,88.9932997902,13.7683333609,0,13.7683333609,72.93,-20.08,75.64384509,131.73
2020-09-11 18:30:00,95.8020000322,16.82,97.2673409227,16.1120000322,0,16.1120000322,79.69,16.82,81.4457396062,132.17,86.5720000322,-21.48,89.1969819533,16.1120000322,0,16.1120000322,70.46,-21.48,73.6614010184,132.17
2020-09-11 19:00:00,96.0818333601,17.3,97.6268851385,13.3818333601,0,13.3818333601,82.7,17.3,84.4901177653,132.07,86.9018333601,-20.86,89.3703991339,13.3818333601,0,13.3818333601,73.52,-20.86,76.4220517914,132.07
2020-09-11 19:30:00,94.3818333481,18.01,96.0848092372,7.4018333481,0,7.4018333481,86.98,18.01,88.8249992964,132.07,85.2118333481,-20.03,87.5343215119,7.4018333481,0,7.4018333481,77.81,-20.03,80.346729865,132.07
2020-09-11 20:00:00,94.1283333559,16.78,95.6122980602,11.2883333559,0,11.2883333559,82.84,16.78,84.5223875668,131.98,84.8783333559,-21.34,87.5198667348,11.2883333559,0,11.2883333559,73.59,-21.34,76.6216920983,132.0
2020-09-11 20:30:00,90.3691666875,18.53,92.2493749995,10.4191666875,0,10.4191666875,79.95,18.53,82.0692597749,131.85,81.1491666875,-19.29,83.4103791748,10.4191666875,0,10.4191666875,70.73,-19.29,73.3132798339,131.85
2020-09-11 21:00:00,86.7023333425,21.72,89.3815026,4.6023333425,0,4.6023333425,82.1,21.72,84.9244864571,131.15,78.0023333425,-15.31,79.4906290507,4.6023333425,0,4.6023333425,73.4,-15.31,74.9797045873,131.14
2020-09-11 21:30:00,83.471166676,20.68,85.9947560393,4.661166676,0,4.661166676,78.81,20.68,81.4780860109,131.15,75.081166676,-16.33,76.8365179418,4.661166676,0,4.661166676,70.42,-16.33,72.2886249696,131.14
2020-09-11 22:00:00,78.2196666872,17.15,80.0777044917,10.2896666872,0,10.2896666872,67.93,17.15,70.0614544525,132.47,69.5396666872,-18.39,71.9302255173,10.2896666872,0,10.2896666872,59.25,-18.39,62.038331699,132.15
2020-09-11 22:30:00,73.9331666844,16.01,75.6467661965,8.8631666844,0,8.8631666844,65.07,16.01,67.0106334845,132.89,65.4431666844,-18.38,67.9752342084,8.8631666844,0,8.8631666844,56.58,-18.38,59.4905101676,132.43
2020-09-11 23:00:00,68.1146666757,16.42,70.0658562806,4.4946666757,0,4.4946666757,63.62,16.42,65.7048004335,133.06,60.1846666757,-18.15,62.8618851361,4.4946666757,0,4.4946666757,55.69,-18.15,58.5730193861,132.6
2020-09-11 23:30:00,64.260000009,16.35,66.3073909995,4.520000009,0,4.520000009,59.74,16.35,61.9369849121,133.56,56.780000009,-19.74,60.1135259407,4.520000009,0,4.520000009,52.26,-19.74,55.8638988972,133.24
2020-09-12 00:00:00,59.2918333425,15.14,61.1942897754,4.5818333425,0,4.5818333425,54.71,15.14,56.7662197086,133.47,51.9918333425,-19.61,55.5671020867,4.5818333425,0,4.5818333425,47.41,-19.61,51.3055572039,133.01
2020-09-12 00:30:00,56.1421666758,14.57,58.0019635793,4.5821666758,0,4.5821666758,51.56,14.57,53.5790864051,133.47,48.9221666758,-19.57,52.6912069729,4.5821666758,0,4.5821666758,44.34,-19.57,48.4666947501,133.01
2020-09-12 01:00:00,54.2480000091,14.48,56.1472697911,4.5580000091,0,4.5580000091,49.69,14.48,51.7568014854,133.83,47.1780000091,-19.77,51.152874649,4.5580000091,0,4.5580000091,42.62,-19.77,46.9820955258,133.35
2020-09-12 01:30:00,55.3428333423,14.68,57.2567166571,4.4828333423,0,4.4828333423,50.86,14.68,52.9362068909,133.68,48.2628333423,-19.57,52.0796119631,4.4828333423,0,4.4828333423,43.78,-19.57,47.9549090292,133.21
2020-09-12 02:00:00,54.1051666757,14.49,56.0118662517,4.5051666757,0,4.5051666757,49.6,14.49,51.6732048551,133.77,47.1251666757,-19.76,51.1002831128,4.5051666757,0,4.5051666757,42.62,-19.76,46.9778884157,133.21
2020-09-12 02:30:00,53.0580000089,14.41,54.9799914964,4.4380000089,0,4.4380000089,48.62,14.41,50.7104772212,133.56,46.1480000089,-19.77,50.2044898871,4.4380000089,0,4.4380000089,41.71,-19.77,46.1581737074,133.07
2020-09-12 03:00:00,51.6601666756,14.08,53.5445536068,4.4601666756,0,4.4601666756,47.2,14.08,49.2553184946,133.75,44.8701666756,-20.11,49.1705598656,4.4601666756,0,4.4601666756,40.41,-20.11,45.137348172,133.26
2020-09-12 03:30:00,50.7140000088,13.95,52.597645355,4.4140000088,0,4.4140000088,46.3,13.95,48.3558941599,133.86,43.9440000088,-20.27,48.3936776529,4.4140000088,0,4.4140000088,39.53,-20.27,44.4240227805,133.36
2020-09-12 04:00:00,49.8008333423,13.89,51.7015967025,4.5008333423,0,4.5008333423,45.3,13.89,47.3816641751,133.86,43.1308333423,-20.35,47.6905785749,4.5008333423,0,4.5008333423,38.63,-20.35,43.6623338817,133.36
2020-09-12 04:30:00,49.5966666759,13.85,51.4941923459,4.6166666759,0,4.6166666759,44.98,13.85,47.0640297892,133.86,42.8766666759,-20.4,47.4822971773,4.6166666759,0,4.6166666759,38.26,-20.4,43.3588237848,133.36
2020-09-12 05:00:00,49.4888333425,13.7,51.350118068,4.5788333425,0,4.5788333425,44.91,13.7,46.9531479243,133.78,42.7588333425,-20.48,47.4104232085,4.5788333425,0,4.5788333425,38.18,-20.48,43.3260060472,133.25
2020-09-12 05:30:00,50.496666676,13.84,52.3589433181,4.656666676,0,4.656666676,45.84,13.84,47.8837258367,133.7,43.736666676,-20.28,48.2096920953,4.656666676,0,4.656666676,39.08,-20.28,44.028681561,133.25
2020-09-12 06:00:00,51.3793333423,14.21,53.3081606764,4.4793333423,0,4.4793333423,46.9,14.21,49.0054496969,133.43,44.6193333423,-19.81,48.8192688179,4.4793333423,0,4.4793333423,40.14,-19.81,44.7622128586,132.87
2020-09-12 06:30:00,54.7891666756,14.84,56.7633542438,4.4691666756,0,4.4691666756,50.32,14.84,52.462634322,133.05,47.7791666756,-19.06,51.4405712275,4.4691666756,0,4.4691666756,43.31,-19.06,47.3184921569,132.54
2020-09-12 07:00:00,57.4040000089,15.7,59.5122610646,4.4340000089,0,4.4340000089,52.97,15.7,55.24772303,132.49,50.2040000089,-18.48,53.4972150386,4.4340000089,0,4.4340000089,45.77,-18.48,49.3599361831,132.03
2020-09-12 07:30:00,62.39650001,17.12,64.7025317394,4.97650001,0,4.97650001,57.42,17.12,59.9178671182,132.14,54.98650001,-18.03,57.8670552503,4.97650001,0,4.97650001,50.01,-18.03,53.1608972836,131.85
2020-09-12 08:00:00,67.3916666807,18.05,69.767035468,6.9916666806,0,6.9916666806,60.4,18.05,63.0393726174,131.63,59.8216666807,-16.84,62.1467408997,6.9916666806,0,6.9916666806,52.83,-16.84,55.4490261411,131.37
2020-09-12 08:30:00,72.8580000186,19.22,75.3504914828,9.2880000186,0,9.2880000186,63.57,19.22,66.4119966572,131.25,64.8380000186,-14.3,66.3962065664,9.2880000186,0,9.2880000186,55.55,-14.3,57.361071294,130.88
2020-09-12 09:00:00,76.4575000317,21.23,79.3502502271,15.8475000317,0,15.8475000317,60.61,21.23,64.2205963846,130.85,68.7075000317,-13.45,70.0115923302,15.8475000317,0,15.8475000317,52.86,-13.45,54.5443131775,130.64
2020-09-12 09:30:00,77.7951667071,17.72,79.7877582276,20.2251667071,0,20.2251667071,57.57,17.72,60.2353990607,131.14,70.6851667071,-17.38,72.7905020756,20.2251667071,0,20.2251667071,50.46,-17.38,53.3692420782,130.93
2020-09-12 10:00:00,78.2580000366,17.08,80.1001933189,18.3080000366,0,18.3080000366,59.95,17.08,62.3356150206,131.67,70.6280000366,-18.71,73.0642079898,18.3080000366,0,18.3080000366,52.32,-18.71,55.5647955094,131.51
2020-09-12 10:30:00,77.4338333733,17.42,79.369105771,20.0038333733,0,20.0038333733,57.43,17.42,60.0138425699,131.85,70.0838333733,-18.45,72.4716924068,20.0038333733,0,20.0038333733,50.08,-18.45,53.3704871629,131.67
2020-09-12 11:00:00,76.2888333794,16.94,78.1469749791,23.0188333794,0,23.0188333794,53.27,16.94,55.8986269957,132.19,69.1288333794,-19.08,71.7136110121,23.0188333794,0,23.0188333794,46.11,-19.08,49.9016883482,131.96
2020-09-12 11:30:00,77.2433333863,16.56,78.9985199395,26.4833333863,0,26.4833333863,50.76,16.56,53.3929883037,132.34,69.8733333863,-18.18,72.1996891857,26.4833333863,0,26.4833333863,43.39,-18.18,47.04470746,131.96
2020-09-12 12:00:00,75.2948333856,16.11,76.9989872308,26.1248333856,0,26.1248333856,49.17,16.11,51.7418689264,132.43,68.2648333856,-18.49,70.7245896217,26.1248333856,0,26.1248333856,42.14,-18.49,46.0180366813,131.96
2020-09-12 12:30:00,76.3658333844,16.24,78.0735429482,25.5258333844,0,25.5258333844,50.84,16.24,53.3708085005,132.43,69.7358333844,-18.38,72.1173408953,25.5258333844,0,25.5258333844,44.21,-18.38,47.8784763751,132.04
2020-09-12 13:00:00,74.6455000531,16.53,76.4538526052,26.5255000531,0,26.5255000531,48.12,16.53,50.8800088443,132.63,67.9555000531,-18.68,70.4761831221,26.5255000531,0,26.5255000531,41.43,-18.68,45.446532321,132.26
2020-09-12 13:30:00,71.2183333882,17.67,73.3776526648,27.4383333882,0,27.4383333882,43.78,17.67,47.211410697,132.77,65.2883333882,-20.69,68.4882659775,27.4383333882,0,27.4383333882,37.85,-20.69,43.1358157452,132.73
2020-09-12 14:00:00,68.7088333909,18.79,71.2317898549,28.7688333909,0,28.7688333909,39.94,18.79,44.1391855385,132.77,62.9788333909,-19.37,65.8902902959,28.7688333909,0,28.7688333909,34.21,-19.37,39.3131148601,132.73
2020-09-12 14:30:00,67.653000058,22.05,71.1556808473,29.003000058,0,29.003000058,38.65,22.05,44.4974718383,132.52,61.653000058,-15.66,63.6107539348,29.003000058,0,29.003000058,32.65,-15.66,36.2112979607,132.41
2020-09-12 15:00:00,66.5358333935,20.93,69.7501399667,30.1058333935,0,30.1058333935,36.43,20.93,42.0143999124,133.07,60.8958333935,-15.0,62.7160467878,30.1058333935,0,30.1058333935,30.79,-15.0,34.2494394115,132.69
2020-09-12 15:30:00,65.9558333941,20.61,69.1009700273,30.4058333941,0,30.4058333941,35.55,20.61,41.0922693459,133.29,60.1258333941,-14.59,61.8707034172,30.4058333941,0,30.4058333941,29.72,-14.59,33.1081032377,132.79
2020-09-12 16:00:00,66.0295000542,21.13,69.3280013949,27.1095000542,0,27.1095000542,38.92,21.13,44.2859266585,133.1,60.1995000542,-14.9,62.0160447528,27.1095000542,0,27.1095000542,33.09,-14.9,36.2899173325,132.71
2020-09-12 16:30:00,68.829500049,20.86,71.9210655997,24.499500049,0,24.499500049,44.33,20.86,48.992739258,132.98,62.409500049,-15.14,64.2196644056,24.499500049,0,24.499500049,37.91,-15.14,40.8214122735,132.6
2020-09-12 17:00:00,73.5288333775,21.08,76.4908866327,22.0788333775,0,22.0788333775,51.45,21.08,55.6009793079,132.36,66.8388333775,-14.64,68.4233823138,22.0788333775,0,22.0788333775,44.76,-14.64,47.0933880709,132.05
2020-09-12 17:30:00,78.900166712,19.47,81.2669502762,22.690166712,0,22.690166712,56.21,19.47,59.486511076,131.96,71.080166712,-14.96,72.6373987682,22.690166712,0,22.690166712,48.39,-14.96,50.6497156952,131.56
2020-09-12 18:00:00,81.8113333732,19.81,84.1755924737,19.9213333732,0,19.9213333732,61.89,19.81,64.9831378128,131.59,73.4213333732,-15.33,75.0046738163,19.9213333732,0,19.9213333732,53.5,-15.33,55.6530223797,131.28
2020-09-12 18:30:00,86.1380000292,20.13,88.4588715112,14.6080000292,0,14.6080000292,71.53,20.13,74.3085311388,131.2,77.2780000292,-14.05,78.54483935,14.6080000292,0,14.6080000292,62.67,-14.05,64.2256288408,130.88
2020-09-12 19:00:00,86.1900000144,21.44,88.8166071322,7.1900000144,0,7.1900000144,79.0,21.44,81.8576422822,130.65,77.4000000144,-13.51,78.5702240179,7.1900000144,0,7.1900000144,70.21,-13.51,71.4980013707,130.5
2020-09-12 19:30:00,86.8036666902,20.25,89.134387589,11.7736666902,0,11.7736666902,75.03,20.25,77.7146279667,130.98,77.7236666902,-14.91,79.1408646893,11.7736666902,0,11.7736666902,65.95,-14.91,67.6144259755,130.8
2020-09-12 20:00:00,85.5946666926,19.36,87.7568035324,12.9746666926,0,12.9746666926,72.62,19.36,75.1563304054,130.91,76.2946666926,-15.9,77.9338576341,12.9746666926,0,12.9746666926,63.32,-15.9,65.2857748671,130.7
2020-09-12 20:30:00,86.1715000186,19.54,88.3591478878,9.3115000186,0,9.3115000186,76.86,19.54,79.304925446,131.11,77.2215000186,-15.54,78.7696113049,9.3115000186,0,9.3115000186,67.91,-15.54,69.665340737,130.94
2020-09-12 21:00:00,81.0741666757,19.4,83.3629444187,4.5241666757,0,4.5241666757,76.55,19.4,78.9700101304,131.43,72.5341666757,-15.7,74.2138486762,4.5241666757,0,4.5241666757,68.01,-15.7,69.7986396716,131.24
2020-09-12 21:30:00,77.4273333422,18.48,79.6021504011,4.4373333422,0,4.4373333422,72.99,18.48,75.2930972932,131.59,69.1273333422,-16.59,71.0901984454,4.4373333422,0,4.4373333422,64.69,-16.59,66.7834126112,131.4
2020-09-12 22:00:00,73.8345000089,17.6,75.9031843309,4.4645000089,0,4.4645000089,69.37,17.6,71.5678482281,131.82,65.7845000089,-17.52,68.0775355123,4.4645000089,0,4.4645000089,61.32,-17.52,63.7737626301,131.62
2020-09-12 22:30:00,69.954000009,16.21,71.8075637886,4.484000009,0,4.484000009,65.47,16.21,67.4469050439,132.29,62.074000009,-18.0,64.6311184888,4.484000009,0,4.484000009,57.59,-18.0,60.3374518852,131.94
2020-09-12 23:00:00,65.2843333422,15.97,67.2092633492,4.4343333422,0,4.4343333422,60.85,15.97,62.9107574267,132.76,57.9543333422,-20.51,61.4765390465,4.4343333422,0,4.4343333422,53.52,-20.51,57.3153600704,132.61
2020-09-12 23:30:00,61.9001666756,15.04,63.7011164303,4.4801666756,0,4.4801666756,57.42,15.04,59.3570383358,133.01,54.6101666756,-20.56,58.3522399256,4.4801666756,0,4.4801666756,50.13,-20.56,54.1823818229,132.69
2020-09-13 00:00:00,58.3736666757,14.76,60.2108176424,4.4936666757,0,4.4936666757,53.88,14.76,55.8651232881,133.37,51.3936666757,-20.96,55.503428492,4.4936666757,0,4.4936666757,46.9,-20.96,51.3705324092,133.07
2020-09-13 00:30:00,56.1385000111,14.35,57.9435387554,5.5685000111,0,5.5685000111,50.57,14.35,52.5665996618,132.77,49.2085000111,-21.1,53.5414463135,5.5685000111,0,5.5685000111,43.64,-21.1,48.4732874891,132.44
2020-09-13 01:00:00,54.5703333422,14.39,56.4357455969,4.4503333422,0,4.4503333422,50.12,14.39,52.1448607247,132.89,47.9403333422,-21.03,52.3501333424,4.4503333422,0,4.4503333422,43.49,-21.03,48.3077737015,132.56
2020-09-13 01:30:00,55.8663333423,14.22,57.6476851323,4.5063333423,0,4.5063333423,51.36,14.22,53.2921945504,132.74,49.2163333423,-21.13,53.5604739305,4.5063333423,0,4.5063333423,44.71,-21.13,49.4516026029,132.44
2020-09-13 02:00:00,54.616500009,14.3,56.457524505,4.486500009,0,4.486500009,50.13,14.3,52.129712257,132.94,48.066500009,-21.14,52.5098850038,4.486500009,0,4.486500009,43.58,-21.14,48.4367216066,132.64
2020-09-13 02:30:00,53.2833333423,13.93,55.0741183504,4.5033333423,0,4.5033333423,48.78,13.93,50.7300039424,133.2,46.7833333423,-21.55,51.5080845948,4.5033333423,0,4.5033333423,42.28,-21.55,47.4552515534,132.94
2020-09-13 03:00:00,51.8313333424,13.78,53.6318516933,4.5313333424,0,4.5313333424,47.3,13.78,49.2664023448,133.39,45.4613333424,-21.73,50.3877537629,4.5313333424,0,4.5313333424,40.93,-21.73,46.3406711216,133.05
2020-09-13 03:30:00,50.9701666757,13.4,52.7021621089,4.5301666757,0,4.5301666757,46.44,13.4,48.3346004432,133.69,44.5701666757,-21.63,49.5414640226,4.5301666757,0,4.5301666757,40.04,-21.63,45.5088837481,133.21
2020-09-13 04:00:00,50.3276666757,12.93,51.9620913072,4.5176666757,0,4.5176666757,45.81,12.93,47.5998004197,133.83,43.8676666757,-21.2,48.7217834194,4.5176666757,0,4.5176666757,39.35,-21.2,44.6974551848,133.21
2020-09-13 04:30:00,49.9140000093,12.78,51.5241282985,4.6340000093,0,4.6340000093,45.28,12.78,47.0489829858,133.83,43.4540000093,-21.37,48.4244464791,4.6340000093,0,4.6340000093,38.82,-21.37,44.3133083847,133.33
2020-09-13 05:00:00,49.7581666759,12.62,51.333610344,4.6081666759,0,4.6081666759,45.15,12.62,46.8805599369,133.91,43.2981666759,-21.56,48.3690483418,4.6081666759,0,4.6081666759,38.69,-21.56,44.2916436814,133.41
2020-09-13 05:30:00,50.2216666762,12.63,51.7854487644,4.7516666762,0,4.7516666762,45.47,12.63,47.1915013535,133.91,43.7816666762,-21.48,48.767045604,4.7516666762,0,4.7516666762,39.03,-21.48,44.5503232312,133.41
2020-09-13 06:00:00,51.1781666763,12.96,52.7936202997,4.8381666763,0,4.8381666763,46.34,12.96,48.1181587345,133.73,44.7281666763,-21.13,49.4680280002,4.8381666763,0,4.8381666763,39.89,-21.13,45.140768713,133.2
2020-09-13 06:30:00,53.637833343,13.3,55.2621675808,4.837833343,0,4.837833343,48.8,13.3,50.5799367338,133.23,47.017833343,-20.57,51.3205763049,4.837833343,0,4.837833343,42.18,-20.57,46.9284274188,132.74
2020-09-13 07:00:00,55.7058333427,13.92,57.4186926742,4.7058333427,0,4.7058333427,51.0,13.92,52.8655502194,133.02,48.9158333427,-19.91,52.812563388,4.7058333427,0,4.7058333427,44.21,-19.91,48.4864125297,132.52
2020-09-13 07:30:00,59.7140000106,14.37,61.4187161806,5.3240000106,0,5.3240000106,54.39,14.37,56.2562796495,133.02,52.6740000106,-19.49,56.1641378205,5.3240000106,0,5.3240000106,47.35,-19.49,51.2043220832,132.6
2020-09-13 08:00:00,64.1176666813,16.04,66.0935456808,7.3376666813,0,7.3376666813,56.78,16.04,59.002118606,132.39,56.9076666813,-18.32,59.7838182715,7.3376666813,0,7.3376666813,49.57,-18.32,52.8470178913,132.0
2020-09-13 08:30:00,69.9250000214,16.11,71.7567956921,10.7050000214,0,10.7050000214,59.22,16.11,61.3721475916,132.68,62.1050000214,-17.67,64.56980662550001,10.7050000214,0,10.7050000214,51.4,-17.67,54.3524507267,132.21
2020-09-13 09:00:00,73.5696667066,16.99,75.5059994923,19.9896667066,0,19.9896667066,53.58,16.99,56.2092207738,132.41,65.6496667066,-17.86,68.0357137002,19.9896667066,0,19.9896667066,45.66,-17.86,49.028718115,132.06
2020-09-13 09:30:00,78.0243333753,20.01,80.5493432541,21.0043333753,0,21.0043333753,57.02,20.01,60.4291361845,132.0,70.7743333753,-15.63,72.4796741489,21.0043333753,0,21.0043333753,49.77,-15.63,52.1665582533,131.83
2020-09-13 10:00:00,77.6400000448,21.48,80.5565640216,22.4100000448,0,22.4100000448,55.23,21.48,59.2599637192,131.75,70.6700000448,-14.18,72.0785773052,22.4100000448,0,22.4100000448,48.26,-14.18,50.3000994035,131.62
2020-09-13 10:30:00,76.6510000518,21.95,79.731915247,25.9210000518,0,25.9210000518,50.73,21.95,55.2750884215,131.75,70.0510000518,-13.67,71.3723441416,25.9210000518,0,25.9210000518,44.13,-13.67,46.1987640527,131.53
2020-09-13 11:00:00,75.949166726,22.16,79.1160004448,29.689166726,0,29.689166726,46.26,22.16,51.2937929968,131.75,69.579166726,-13.42,70.8615328813,29.689166726,0,29.689166726,39.89,-13.42,42.0869160191,131.53
2020-09-13 11:30:00,75.6071667329,22.23,78.8074651374,33.1271667329,0,33.1271667329,42.48,22.23,47.9450028679,131.53,69.6171667329,-11.98,70.6404296697,33.1271667329,0,33.1271667329,36.49,-11.98,38.4062560008,131.13
2020-09-13 12:00:00,76.0045000704,22.89,79.3765464791,35.1845000704,0,35.1845000704,40.82,22.89,46.7998344014,131.53,70.0945000704,-11.79,71.0791322409,35.1845000704,0,35.1845000704,34.91,-11.79,36.8471464295,131.13
2020-09-13 12:30:00,75.4591667393,23.62,79.0695279168,36.3191667393,0,36.3191667393,39.14,23.62,45.7148116041,131.37,69.7691667393,-12.23,70.8329692128,36.3191667393,0,36.3191667393,33.45,-12.23,35.615662285,131.13
2020-09-13 13:00:00,74.0016667456,23.78,77.7285988625,39.4816667456,0,39.4816667456,34.52,23.78,41.9180009065,131.37,68.8316667456,-12.05,69.8784719852,39.4816667456,0,39.4816667456,29.35,-12.05,31.7273541286,131.13
2020-09-13 13:30:00,71.9691667488,24.36,75.9800668762,41.0691667488,0,41.0691667488,30.9,24.36,39.3474217707,131.21,67.3191667488,-12.71,68.5084980988,41.0691667488,0,41.0691667488,26.25,-12.71,29.165160723,131.02
2020-09-13 14:00:00,70.0103334167,24.2,74.0748728323,41.6803334167,0,41.6803334167,28.33,24.2,37.2589438927,131.35,65.5403334167,-13.08,66.832789141,41.6803334167,0,41.6803334167,23.86,-13.08,27.2100349136,131.19
2020-09-13 14:30:00,68.7818334142,23.77,72.7733021637,40.4218334142,0,40.4218334142,28.36,23.77,37.004087612,131.54,64.2918334142,-13.59,65.7124641431,40.4218334142,0,40.4218334142,23.87,-13.59,27.467526281,131.37
2020-09-13 15:00:00,68.3800000776,23.5,72.3054244895,38.7900000776,0,38.7900000776,29.59,23.5,37.7864803865,131.54,63.7300000776,-13.89,65.2261068123,38.7900000776,0,38.7900000776,24.94,-13.89,28.5470786596,131.37
2020-09-13 15:30:00,69.7673334065,22.8,73.3983706267,36.5873334065,0,36.5873334065,33.18,22.8,40.2585692741,131.65,64.8773334065,-14.61,66.5020337278,36.5873334065,0,36.5873334065,28.29,-14.61,31.8398523866,131.52
2020-09-13 16:00:00,72.6693334095,21.66,75.8286727972,38.0793334095,0,38.0793334095,34.59,21.66,40.8120533666,131.65,67.1293334095,-15.81,68.9659590233,38.0793334095,0,38.0793334095,29.05,-15.81,33.0735332252,131.52
2020-09-13 16:30:00,76.2106667325,22.1,79.3503353731,32.9306667325,0,32.9306667325,43.28,22.1,48.5959710264,131.73,70.2106667325,-15.4,71.8797448731,32.9306667325,0,32.9306667325,37.28,-15.4,40.3355723896,131.64
2020-09-13 17:00:00,80.6361667279,21.39,83.4249572045,30.6161667279,0,30.6161667279,50.02,21.39,54.4015854548,131.4,73.5661667279,-16.18,75.3244534467,30.6161667279,0,30.6161667279,42.95,-16.18,45.8965674098,131.35
2020-09-13 17:30:00,85.6575000483,21.94,88.4226832579,24.1675000483,0,24.1675000483,61.49,21.94,65.2869336085,131.02,77.9875000483,-15.45,79.5031613446,24.1675000483,0,24.1675000483,53.82,-15.45,55.9937041104,131.04
2020-09-13 18:00:00,86.9306667182,20.19,89.2444783506,25.7806667182,0,25.7806667182,61.15,20.19,64.396883465,131.02,78.1606667182,-16.67,79.9185755744,25.7806667182,0,25.7806667182,52.38,-16.67,54.9686574331,130.92
2020-09-13 18:30:00,86.3415000438,19.84,88.5916487589,21.921500043800002,0,21.921500043800002,64.42,19.84,67.4059492923,130.86,76.7715000438,-15.91,78.4027507106,21.921500043800002,0,21.921500043800002,54.85,-15.91,57.1108623644,130.77
2020-09-13 19:00:00,86.3468333662,19.33,88.4840354661,16.4368333662,0,16.4368333662,69.91,19.33,72.533144148,130.86,76.7268333662,-16.31,78.4412076552,16.4368333662,0,16.4368333662,60.29,-16.31,62.4571869363,130.77
2020-09-13 19:30:00,87.2578333601,20.43,89.6176008533,13.3878333601,0,13.3878333601,73.87,20.43,76.6430805748,130.58,78.1378333601,-16.39,79.8382934575,13.3878333601,0,13.3878333601,64.75,-16.39,66.7921746914,130.6
2020-09-13 20:00:00,87.1936666956,16.14,88.674884335,14.4836666956,0,14.4836666956,72.71,16.14,74.479820757,130.99,78.0136666956,-21.27,80.861270651,14.4836666956,0,14.4836666956,63.53,-21.27,66.9960730192,131.01
2020-09-13 20:30:00,86.8721666959,14.13,88.0138071352,14.5921666959,0,14.5921666959,72.28,14.13,73.6481859926,131.45,77.7321666959,-23.59,81.2328618185,14.5921666959,0,14.5921666959,63.14,-23.59,67.4028760514,131.49
2020-09-13 21:00:00,81.6668333625,12.76,82.657663114,14.5968333625,0,14.5968333625,67.07,12.76,68.2729997876,131.87,72.6468333625,-24.17,76.5620747995,14.5968333625,0,14.5968333625,58.05,-24.17,62.8807713057,131.83
2020-09-13 21:30:00,77.3238333615,10.2,77.9936869606,14.0638333615,0,14.0638333615,63.26,10.2,64.0770442514,132.3,68.2938333615,-24.37,72.5116857838,14.0638333615,0,14.0638333615,54.23,-24.37,59.4540982608,131.99
2020-09-13 22:00:00,71.9581666888,9.53,72.5864908451,11.0481666888,0,11.0481666888,60.91,9.53,61.6510259444,132.79,63.4781666888,-25.15,68.2788411308,11.0481666888,0,11.0481666888,52.43,-25.15,58.1500421324,132.39
2020-09-13 22:30:00,65.9368333553,13.59,67.3227605861,10.9968333553,0,10.9968333553,54.94,13.59,56.595862923,132.63,57.7768333553,-22.32,61.9382343353,10.9968333553,0,10.9968333553,46.78,-22.32,51.8319476771,132.39
2020-09-13 23:00:00,60.6118333554,14.88,62.4116074356,11.0218333554,0,11.0218333554,49.59,14.88,51.7743421011,132.9,52.7618333554,-21.02,56.7948189452,11.0218333554,0,11.0218333554,41.74,-21.02,46.7340133094,132.69
2020-09-13 23:30:00,56.7270000223,14.81,58.6283944137,11.1270000223,0,11.1270000223,45.6,14.81,47.9447192087,133.26,49.1970000223,-21.22,53.578290484,11.1270000223,0,11.1270000223,38.07,-21.22,43.5845534565,132.99
2020-09-14 00:00:00,53.2573333555,14.66,55.2382037737,11.1073333555,0,11.1073333555,42.15,14.66,44.6266523504,133.48,46.1173333555,-21.92,51.0616767824,11.1073333555,0,11.1073333555,35.01,-21.92,41.3060104585,133.26
2020-09-14 00:30:00,51.2220000236,14.54,53.2457029855,11.7920000236,0,11.7920000236,39.43,14.54,42.0254268271,133.84,44.1520000236,-22.71,49.65020852,11.7920000236,0,11.7920000236,32.36,-22.71,39.5337033428,133.67
2020-09-14 01:00:00,49.3993333586,12.99,51.0787062901,12.6193333586,0,12.6193333586,36.78,12.99,39.006518686,134.37,41.9693333586,-21.9,47.3395705786,12.6193333586,0,12.6193333586,29.35,-21.9,36.6201105951,133.89
2020-09-14 01:30:00,51.0375000231,13.06,52.681970432,11.5275000231,0,11.5275000231,39.51,13.06,41.6125425803,134.19,43.7775000231,-21.66,48.8428613849,11.5275000231,0,11.5275000231,32.25,-21.66,38.8486563474,133.71
2020-09-14 02:00:00,49.6843333581,12.87,51.3241646911,12.3743333581,0,12.3743333581,37.31,12.87,39.4673662663,134.41,42.3943333581,-21.91,47.7213537201,12.3743333581,0,12.3743333581,30.02,-21.91,37.1651516881,133.89
2020-09-14 02:30:00,50.2111666893,20.57,54.2612768031,11.3311666893,0,11.3311666893,38.88,20.57,43.9861262218,133.86,43.1911666893,-13.36,45.2102475108,11.3311666893,0,11.3311666893,31.86,-13.36,34.5477814049,133.35
2020-09-14 03:00:00,48.9411666888,21.35,53.3953209266,11.0611666888,0,11.0611666888,37.88,21.35,43.4823745902,133.37,42.0911666888,-12.41,43.8825069159,11.0611666888,0,11.0611666888,31.03,-12.41,33.4195900633,132.82
2020-09-14 03:30:00,48.646666689,21.49,53.1819356544,11.166666689,0,11.166666689,37.48,21.49,43.2038250621,133.6,41.786666689,-12.36,43.576313669,11.166666689,0,11.166666689,30.62,-12.36,33.0205087786,133.1
2020-09-14 04:00:00,47.8620000241,21.09,52.3025730372,12.0620000241,0,12.0620000241,35.8,21.09,41.5503080614,133.6,40.9220000241,-12.75,42.8622512938,12.0620000241,0,12.0620000241,28.86,-12.75,31.5509445184,133.1
2020-09-14 04:30:00,48.2443333556,21.01,52.6206784537,11.1543333556,0,11.1543333556,37.09,21.01,42.6273175323,133.05,41.4443333556,-12.6,43.3173494952,11.1543333556,0,11.1543333556,30.29,-12.6,32.8061594826,132.56
2020-09-14 05:00:00,49.2376666889,21.0,53.5289437684,11.1076666889,0,11.1076666889,38.13,21.0,43.530413506,133.05,42.3776666889,-12.68,44.2340257493,11.1076666889,0,11.1076666889,31.27,-12.68,33.7430778086,132.56
2020-09-14 05:30:00,52.7266666888,21.29,56.8626897017,11.0766666888,0,11.0766666888,41.65,21.29,46.7759190182,132.07,46.0066666888,-13.05,47.8217092942,11.0766666888,0,11.0766666888,34.93,-13.05,37.2881670239,131.75
2020-09-14 06:00:00,57.131166689,21.72,61.1206070589,11.181166689,0,11.181166689,45.95,21.72,50.8248059514,131.65,50.341166689,-12.96,51.9826380979,11.181166689,0,11.181166689,39.16,-12.96,41.2488448323,131.37
2020-09-14 06:30:00,63.6478333556,17.38,65.9781106948,11.1278333556,0,11.1278333556,52.52,17.38,55.3210158981,131.95,56.2078333556,-17.98,59.0135656483,11.1278333556,0,11.1278333556,45.08,-17.98,48.5333576007,131.7
2020-09-14 07:00:00,69.4008333553,16.92,71.4336200287,10.9708333553,0,10.9708333553,58.43,16.92,60.8305129027,131.95,61.3808333553,-18.72,64.1719962553,10.9708333553,0,10.9708333553,50.41,-18.72,53.7736599089,131.7
2020-09-14 07:30:00,80.6948333516,15.63,82.1946046261,9.1148333516,0,9.1148333516,71.58,15.63,73.2665906126,131.41,72.2148333516,-19.2,74.7236385356,9.1148333516,0,9.1148333516,63.1,-19.2,65.9564250092,131.15
2020-09-14 08:00:00,85.3196666969,15.98,86.8032598769,15.0996666969,0,15.0996666969,70.22,15.98,72.0153372553,131.19,76.4196666969,-19.65,78.9055635431,15.0996666969,0,15.0996666969,61.32,-19.65,64.3914971095,131.04
2020-09-14 08:30:00,86.127833369,17.33,87.854041346,17.817833369,0,17.817833369,68.31,17.33,70.4740022987,131.48,77.437833369,-19.28,79.8018573523,17.817833369,0,17.817833369,59.62,-19.28,62.6598978614,131.45
2020-09-14 09:00:00,88.5540000493,19.0,90.5693707868,24.6340000493,0,24.6340000493,63.92,19.0,66.6840790594,131.23,80.3840000493,-17.77,82.3247251069,24.6340000493,0,24.6340000493,55.75,-17.77,58.5135488584,131.21
2020-09-14 09:30:00,89.0660000623,18.81,91.0305908313,31.1360000623,0,31.1360000623,57.93,18.81,60.9073148316,131.23,81.2760000623,-18.23,83.2953845427,31.1360000623,0,31.1360000623,50.14,-18.23,53.3512183553,131.21
2020-09-14 10:00:00,87.1666667378,19.02,89.2176450607,35.5566667378,0,35.5566667378,51.61,19.02,55.0032044521,131.3,79.9166667378,-18.01,81.9208991801,35.5566667378,0,35.5566667378,44.36,-18.01,47.8766091113,131.39
2020-09-14 10:30:00,86.8818334132,19.91,89.1339501943,39.9318334132,0,39.9318334132,46.95,19.91,50.9971626662,131.3,80.3518334132,-16.94,82.1180901681,39.9318334132,0,39.9318334132,40.42,-16.94,43.826247843,131.26
2020-09-14 11:00:00,84.5100000871,17.31,86.2645710284,43.5300000871,0,43.5300000871,40.98,17.31,44.4859135008,131.72,78.2900000871,-19.94,80.7894034737,43.5300000871,0,43.5300000871,34.76,-19.94,40.0731980256,131.63
2020-09-14 11:30:00,82.7025000872,16.59,84.3500540644,43.6025000872,0,43.6025000872,39.1,16.59,42.4739696756,131.72,76.8525000872,-20.67,79.5836394597,43.6025000872,0,43.6025000872,33.25,-20.67,39.1511353603,131.63
2020-09-14 12:00:00,83.1616667474,18.14,85.1171100086,40.3816667474,0,40.3816667474,42.78,18.14,46.4670636042,131.46,77.6016667474,-18.84,79.8558969769,40.3816667474,0,40.3816667474,37.22,-18.84,41.7165914236,131.32
2020-09-14 12:30:00,82.954000083,18.55,85.002756601,41.494000083,0,41.494000083,41.46,18.55,45.4206351783,131.37,77.584000083,-18.41,79.7383544405,41.494000083,0,41.494000083,36.09,-18.41,40.5143949727,131.24
2020-09-14 13:00:00,80.4616667545,17.99,82.4482863188,43.9216667545,0,43.9216667545,36.54,17.99,40.728512126,131.54,75.0016667545,-19.08,77.3905447452,43.9216667545,0,43.9216667545,31.08,-19.08,36.4693405479,131.4
2020-09-14 13:30:00,78.6356667562,17.2,80.4947705518,44.7756667562,0,44.7756667562,33.86,17.2,37.9781463476,131.69,73.2956667562,-19.77,75.9151346257,44.7756667562,0,44.7756667562,28.52,-19.77,34.7022088634,131.48
2020-09-14 14:00:00,77.8378334233,17.06,79.6854560886,45.0078334233,0,45.0078334233,32.83,17.06,36.9980067031,131.82,72.5978334233,-19.88,75.270577371,45.0078334233,0,45.0078334233,27.59,-19.88,34.0062126677,131.62
2020-09-14 14:30:00,76.1740000816,17.28,78.1093892463,40.7840000816,0,40.7840000816,35.39,17.28,39.3833784737,131.82,71.1140000816,-19.54,73.7496617457,40.7840000816,0,40.7840000816,30.33,-19.54,36.0793639079,131.62
2020-09-14 15:00:00,76.6993334094,17.23,78.6108176108,38.0093334094,0,38.0093334094,38.69,17.23,42.3531462822,131.95,71.6293334094,-19.59,74.2598781622,38.0093334094,0,38.0093334094,33.62,-19.59,38.911084539,131.74
2020-09-14 15:30:00,76.4185000729,17.08,78.3039817212,36.4585000729,0,36.4585000729,39.96,17.08,43.4571973325,132.19,71.1185000729,-19.82,73.828676357,36.4585000729,0,36.4585000729,34.66,-19.82,39.9267829909,132.0
2020-09-14 16:00:00,77.9578334109,15.78,79.5388721955,38.7978334109,0,38.7978334109,39.16,15.78,42.2198294644,132.28,72.2678334109,-22.62,75.7251883187,38.7978334109,0,38.7978334109,33.47,-22.62,40.3968476493,132.23
2020-09-14 16:30:00,81.5153334035,15.33,82.9443095088,35.1053334035,0,35.1053334035,46.41,15.33,48.8763439713,132.42,75.2753334035,-23.73,78.9271101651,35.1053334035,0,35.1053334035,40.17,-23.73,46.6555655844,132.44
2020-09-14 17:00:00,87.5983333951,15.24,88.9141474322,30.8783333951,0,30.8783333951,56.72,15.24,58.7317290738,132.08,80.5783333951,-23.8,84.0196870545,30.8783333951,0,30.8783333951,49.7,-23.8,55.1047184913,132.19
2020-09-14 17:30:00,91.0953333799,14.93,92.3106963661,23.2953333799,0,23.2953333799,67.8,14.93,69.4243826044,131.88,83.0253333799,-24.06,86.4412493133,23.2953333799,0,23.2953333799,59.73,-24.06,64.3937613438,132.08
2020-09-14 18:00:00,94.2051667036,14.95,95.3840444396,18.4651667036,0,18.4651667036,75.74,14.95,77.2013607393,131.64,85.6351667036,-23.83,88.8889794989,18.4651667036,0,18.4651667036,67.17,-23.83,71.2718584015,131.84
2020-09-14 18:30:00,96.9130000314,14.36,97.9711139831,15.7230000314,0,15.7230000314,81.19,14.36,82.4501406912,131.51,88.1730000314,-24.38,91.4814862939,15.7230000314,0,15.7230000314,72.45,-24.38,76.4420492923,131.75
2020-09-14 19:00:00,97.4000000281,13.95,98.3939149819,14.0300000281,0,14.0300000281,83.37,13.95,84.5290447125,131.43,88.5700000281,-24.73,91.9576957354,14.0300000281,0,14.0300000281,74.54,-24.73,78.5352436808,131.67
2020-09-14 19:30:00,96.4405000257,13.74,97.4143605698,12.8705000257,0,12.8705000257,83.57,13.74,84.6919860435,131.43,87.4505000257,-24.99,90.9510310813,12.8705000257,0,12.8705000257,74.58,-24.99,78.655428929,131.67
2020-09-14 20:00:00,96.1828333585,13.5,97.1256270655,12.5728333585,0,12.5728333585,83.61,13.5,84.6928692394,131.31,87.1328333585,-25.23,90.7120915263,12.5728333585,0,12.5728333585,74.56,-25.23,78.713064354,131.57
2020-09-14 20:30:00,94.1588333584,12.69,95.0101152479,12.5488333584,0,12.5488333584,81.61,12.69,82.5907270824,131.64,85.1688333584,-26.13,89.0870758058,12.5488333584,0,12.5488333584,72.62,-26.13,77.1779845552,131.91
2020-09-14 21:00:00,88.8538333574,11.75,89.6273741795,12.0538333574,0,12.0538333574,76.8,11.75,77.6936451713,131.93,80.2238333574,-26.94,84.626396819,12.0538333574,0,12.0538333574,68.17,-26.94,73.3001534787,132.15
2020-09-14 21:30:00,85.3395000132,12.6,86.2646524511,6.5995000132,0,6.5995000132,78.74,12.6,79.7417556867,131.76,77.2395000132,-25.63,81.3808163039,6.5995000132,0,6.5995000132,70.64,-25.63,75.1459014185,131.95
2020-09-14 22:00:00,79.9051666849,14.65,81.2370492013,9.1151666849,0,9.1151666849,70.79,14.65,72.2900172915,131.63,71.9351666849,-23.21,75.5868527324,9.1151666849,0,9.1151666849,62.82,-23.21,66.9705644295,131.75
2020-09-14 22:30:00,76.4111666819,14.08,77.6975726371,7.6211666819,0,7.6211666819,68.79,14.08,70.2161697902,131.51,68.8611666819,-23.56,72.7800376257,7.6211666819,0,7.6211666819,61.24,-23.56,65.6156322838,131.64
2020-09-14 23:00:00,69.9408333421,13.75,71.2796090659,4.3608333421,0,4.3608333421,65.58,13.75,67.0059616751,131.86,62.8208333421,-23.94,67.2278268412,4.3608333421,0,4.3608333421,58.46,-23.94,63.1719494713,132.02
2020-09-14 23:30:00,67.0933333421,12.53,68.253324307,4.3833333421,0,4.3833333421,62.71,12.53,63.9495504284,132.13,60.3433333421,-25.25,65.4131514211,4.3833333421,0,4.3833333421,55.96,-25.25,61.3928668495,132.23
2020-09-15 00:00:00,62.8833333443,10.98,63.8347398561,5.4833333443,0,5.4833333443,57.4,10.98,58.4407426373,132.61,56.1533333443,-26.87,62.251054173200004,5.4833333443,0,5.4833333443,50.67,-26.87,57.3536903782,132.66
2020-09-15 00:30:00,61.8613333423,10.17,62.6917336089,4.5013333423,0,4.5013333423,57.36,10.17,58.2546006767,132.83,55.0813333423,-26.0,60.9093858348,4.5013333423,0,4.5013333423,50.58,-26.0,56.8712264682,132.66
2020-09-15 01:00:00,60.0408333424,9.72,60.8225292836,4.5408333424,0,4.5408333424,55.5,9.72,56.3447282361,132.51,53.4408333424,-26.22,59.5265576725,4.5408333424,0,4.5408333424,48.9,-26.22,55.4860198609,132.38
2020-09-15 01:30:00,60.4618333449,9.56,61.2129634263,5.8018333449,0,5.8018333449,54.66,9.56,55.4897215708,132.37,53.6718333449,-26.37,59.800021694,5.8018333449,0,5.8018333449,47.87,-26.37,54.6526650768,132.21
2020-09-15 02:00:00,58.5743333475,8.87,59.2421254439,7.0943333475,0,7.0943333475,51.48,8.87,52.2385614274,132.69,51.7143333475,-27.19,58.4266067265,7.0943333475,0,7.0943333475,44.62,-27.19,52.2517033215,132.47
2020-09-15 02:30:00,58.0070000097,9.3,58.7477833635,4.8670000097,0,4.8670000097,53.14,9.3,53.9476561122,132.9,51.4570000097,-26.68,57.9624468945,4.8670000097,0,4.8670000097,46.59,-26.68,53.6884577912,132.69
2020-09-15 03:00:00,56.8358333423,9.37,57.6030281471,4.4858333423,0,4.4858333423,52.35,9.37,53.1819461848,133.01,50.4258333423,-26.61,57.0162851146,4.4858333423,0,4.4858333423,45.94,-26.61,53.0902599353,132.78
2020-09-15 03:30:00,56.6261666755,9.55,57.4258239154,4.4261666755,0,4.4261666755,52.2,9.55,53.0663970889,132.86,50.2361666755,-26.36,56.7320195503,4.4261666755,0,4.4261666755,45.81,-26.36,52.852679213100004,132.62
2020-09-15 04:00:00,56.3253333423,9.41,57.1059653287,4.4753333423,0,4.4753333423,51.85,9.41,52.6969695523,132.86,49.9753333423,-26.52,56.5760050081,4.4753333423,0,4.4753333423,45.5,-26.52,52.6646029132,132.62
2020-09-15 04:30:00,56.6501666758,9.43,57.4296638019,4.5901666758,0,4.5901666758,52.06,9.43,52.9071687014,133.06,50.2801666758,-26.64,56.9015356643,4.5901666758,0,4.5901666758,45.69,-26.64,52.8891832041,132.81
2020-09-15 05:00:00,56.6595000095,9.26,57.4112057122,4.7695000095,0,4.7695000095,51.89,9.26,52.7097685444,133.06,50.4395000095,-26.79,57.112584088,4.7695000095,0,4.7695000095,45.67,-26.79,52.9476439514,132.88
2020-09-15 05:30:00,58.5161666763,9.7,59.3146842062,4.8061666763,0,4.8061666763,53.71,9.7,54.5788796147,133.06,52.1661666763,-26.31,58.4253801502,4.8061666763,0,4.8061666763,47.36,-26.31,54.1773541251,132.81
2020-09-15 06:00:00,61.1010000093,10.16,61.9399531977,4.6610000093,0,4.6610000093,56.44,10.16,57.3471812734,132.82,54.5710000093,-25.78,60.3539761906,4.6610000093,0,4.6610000093,49.91,-25.78,56.1748742767,132.6
2020-09-15 06:30:00,66.1765000214,10.82,67.0552127361,10.6965000214,0,10.6965000214,55.48,10.82,56.5252403799,132.47,58.5265000214,-25.51,63.8444304913,10.6965000214,0,10.6965000214,47.83,-25.51,54.207647062,132.35
2020-09-15 07:00:00,71.9801666882,12.68,73.0884860731,10.7701666882,0,10.7701666882,61.21,12.68,62.5095712671,131.84,63.9601666882,-23.58,68.1683161211,10.7701666882,0,10.7701666882,53.19,-23.58,58.1824071348,131.74
2020-09-15 07:30:00,81.7136666879,11.7,82.547037037,10.6236666879,0,10.6236666879,71.09,11.7,72.0463607686,131.37,73.0436666879,-23.78,76.8170921294,10.6236666879,0,10.6236666879,62.42,-23.78,66.7962933103,131.21
2020-09-15 08:00:00,87.7000000301,11.28,88.4224428823,15.0400000301,0,15.0400000301,72.66,11.28,73.5303610762,131.2,78.7400000301,-24.09,82.3426724411,15.0400000301,0,15.0400000301,63.7,-24.09,68.102996263,131.08
2020-09-15 08:30:00,89.7081667047,10.79,90.3547412896,19.0181667047,0,19.0181667047,70.69,10.79,71.5087421229,131.59,80.7881667047,-25.1,84.5975051612,19.0181667047,0,19.0181667047,61.77,-25.1,66.6749045744,131.47
2020-09-15 09:00:00,88.7941667164,10.07,89.3633534669,24.8641667164,0,24.8641667164,63.93,10.07,64.7182339067,131.78,79.8841667164,-25.86,83.9655863552,24.8641667164,0,24.8641667164,55.02,-25.86,60.7942431485,131.64
2020-09-15 09:30:00,91.3488333694,13.06,92.2776948018,18.0088333694,0,18.0088333694,73.34,13.06,74.4937527582,131.2,83.1188333694,-23.69,86.4289104448,18.0088333694,0,18.0088333694,65.11,-23.69,69.285844153,131.22
2020-09-15 10:00:00,90.4191666972,13.98,91.4935304063,15.2591666972,0,15.2591666972,75.16,13.98,76.4491072544,131.2,82.0691666972,-23.12,85.2636060835,15.2591666972,0,15.2591666972,66.81,-23.12,70.6973160735,131.22
2020-09-15 10:30:00,90.8300000232,13.74,91.8633577887,11.5800000232,0,11.5800000232,79.25,13.74,80.4322702651,131.1,82.9500000232,-21.61,85.7186945995,11.5800000232,0,11.5800000232,71.37,-21.61,74.5698933887,130.97
2020-09-15 11:00:00,91.0783333596,13.72,92.1059238462,13.1483333596,0,13.1483333596,77.93,13.72,79.1285239342,131.1,83.0783333596,-21.41,85.7927594486,13.1483333596,0,13.1483333596,69.93,-21.41,73.1340755052,130.97
2020-09-15 11:30:00,91.9478333708,13.65,92.9555085059,18.7478333708,0,18.7478333708,73.2,13.65,74.4618190753,131.1,83.3378333708,-21.64,86.1015915703,18.7478333708,0,18.7478333708,64.59,-21.64,68.1187030117,130.97
2020-09-15 12:00:00,92.8670000312,14.12,93.9343073365,15.5870000312,0,15.5870000312,77.28,14.12,78.5593584495,130.89,84.9770000312,-20.92,87.5142098993,15.5870000312,0,15.5870000312,69.39,-20.92,72.4749508451,130.72
2020-09-15 12:30:00,94.556333376,13.26,95.4815572847,21.346333376,0,21.346333376,73.21,13.26,74.4011538889,131.28,86.026333376,-22.23,88.8521408528,21.346333376,0,21.346333376,64.68,-22.23,68.393532589,131.08
2020-09-15 13:00:00,93.5285000512,12.7,94.3868122241,25.6185000512,0,25.6185000512,67.91,12.7,69.0873222813,131.48,85.1085000512,-23.01,88.1641473671,25.6185000512,0,25.6185000512,59.49,-23.01,63.784952771,131.24
2020-09-15 13:30:00,92.0896667185,11.76,92.837515673,25.9196667185,0,25.9196667185,66.17,11.76,67.2068932476,131.77,83.6696667185,-23.98,87.0382302714,25.9196667185,0,25.9196667185,57.75,-23.98,62.5308156032,131.51
2020-09-15 14:00:00,88.0868333882,11.3,88.808671966,27.4268333882,0,27.4268333882,60.66,11.3,61.7035298828,131.97,79.7668333882,-24.56,83.4622148567,27.4268333882,0,27.4268333882,52.34,-24.56,57.8158213641,131.7
2020-09-15 14:30:00,84.8458334005,11.01,85.5572062741,33.5858334005,0,33.5858334005,51.26,11.01,52.4290730416,131.97,76.8758334005,-24.82,80.7832046964,33.5858334005,0,33.5858334005,43.29,-24.82,49.9004659297,131.7
2020-09-15 15:00:00,81.8476667411,10.81,82.5584438502,37.2276667411,0,37.2276667411,44.62,10.81,45.910788492500004,132.09,75.0876667411,-26.24,79.5405261274,37.2276667411,0,37.2276667411,37.86,-26.24,46.0642724896,131.91
2020-09-15 15:30:00,84.6898333996,11.77,85.5038056537,33.1498333996,0,33.1498333996,51.54,11.77,52.8668563469,131.98,77.5598333996,-25.58,81.6692362948,33.1498333996,0,33.1498333996,44.41,-25.58,51.2502146337,131.91
2020-09-15 16:00:00,87.971166735,12.62,88.871764789,34.171166735,0,34.171166735,53.8,12.62,55.2603329704,131.84,80.811166735,-24.87,84.5515320327,34.171166735,0,34.171166735,46.64,-24.87,52.8564707486,131.72
2020-09-15 16:30:00,88.4258333977,11.49,89.1692105611,32.1958333977,0,32.1958333977,56.23,11.49,57.391924519,132.08,81.0058333977,-25.89,85.0425607826,32.1958333977,0,32.1958333977,48.81,-25.89,55.2513185363,131.97
2020-09-15 17:00:00,91.0296667309,10.76,91.6633941394,32.1396667309,0,32.1396667309,58.89,10.76,59.8649287981,131.91,83.1496667309,-26.52,87.2764428553,32.1396667309,0,32.1396667309,51.01,-26.52,57.4920037918,131.82
2020-09-15 17:30:00,94.548500059,10.57,95.1374992493,29.518500059,0,29.518500059,65.03,10.57,65.8834258369,131.67,86.418500059,-26.54,90.402039537,29.518500059,0,29.518500059,56.9,-26.54,62.7852020782,131.63
2020-09-15 18:00:00,96.6780000519,5.08,96.8113737844,25.9380000519,0,25.9380000519,70.74,5.08,70.9221686076,132.4,89.1880000519,-13.79,90.2477891876,25.9380000519,0,25.9380000519,63.25,-13.79,64.7358216137,133.54
2020-09-15 18:30:00,97.1438333759,3.19,97.1961957227,21.3038333759,0,21.3038333759,75.84,3.19,75.907059619,132.62,89.4738333759,-11.93,90.2656732041,21.3038333759,0,21.3038333759,68.17,-11.93,69.2060243042,134.03
2020-09-15 19:00:00,96.4005000359,2.93,96.4450170158,17.9605000359,0,17.9605000359,78.44,2.93,78.494703643,132.62,88.4605000359,-12.2,89.2978166956,17.9605000359,0,17.9605000359,70.5,-12.2,71.5478161791,134.03
2020-09-15 19:30:00,95.9571666991,2.12,95.9805826244,16.2071666991,0,16.2071666991,79.75,2.12,79.7781730801,132.72,87.5671666991,-11.82,88.36130988,16.2071666991,0,16.2071666991,71.36,-11.82,72.332302604,134.03
2020-09-15 20:00:00,96.773000031,1.83,96.7903013478,15.513000031,0,15.513000031,81.26,1.83,81.2806034672,132.72,88.063000031,-11.81,88.8513819502,15.513000031,0,15.513000031,72.55,-11.81,73.5049562955,133.94
2020-09-15 20:30:00,95.5595000284,2.06,95.5817014165,14.1795000284,0,14.1795000284,81.38,2.06,81.4060685699,132.72,87.1495000284,-12.74,88.0757796173,14.1795000284,0,14.1795000284,72.97,-12.74,74.0738044115,134.14
2020-09-15 21:00:00,92.5133333474,3.38,92.5750573699,7.0233333474,0,7.0233333474,85.49,3.38,85.5567910805,132.42,84.8833333474,-11.43,85.649431873,7.0233333474,0,7.0233333474,77.86,-11.43,78.6945010785,133.82
2020-09-15 21:30:00,87.2921666845,3.42,87.3591366972,8.9321666845,0,8.9321666845,78.36,3.42,78.4345969582,132.64,79.8221666845,-10.12,80.4611253601,8.9321666845,0,8.9321666845,70.89,-10.12,71.6087040799,133.91
2020-09-15 22:00:00,83.533333347,6.57,83.7913043225,6.823333347,0,6.823333347,76.71,6.57,76.9908371172,132.2,76.543333347,-5.58,76.7464545101,6.823333347,0,6.823333347,69.72,-5.58,69.9429396008,133.34
2020-09-15 22:30:00,78.0621666753,5.78,78.2758600467,4.3321666753,0,4.3321666753,73.73,5.78,73.9562120447,132.38,71.4421666753,-6.29,71.7185281449,4.3321666753,0,4.3321666753,67.11,-6.29,67.4041259865,133.44
2020-09-15 23:00:00,72.642833342,4.74,72.7973133842,4.332833342,0,4.332833342,68.31,4.74,68.4742557462,132.9,66.512833342,-7.49,66.9332286625,4.332833342,0,4.332833342,62.18,-7.49,62.6294858673,134.03
2020-09-15 23:30:00,68.2426666754,4.5,68.390873331,4.3726666754,0,4.3726666754,63.87,4.5,64.0283288865,132.9,62.7126666754,-9.22,63.3868043172,4.3726666754,0,4.3726666754,58.34,-9.22,59.0640669104,134.26
2020-09-16 00:00:00,64.4503333421,7.21,64.8523674811,4.3703333421,0,4.3703333421,60.08,7.21,60.5110774983,132.9,59.3003333421,-6.21,59.6246059482,4.3703333421,0,4.3703333421,54.93,-6.21,55.2799149782,134.19
2020-09-16 00:30:00,62.1673333461,10.96,63.1260559149,6.3873333461,0,6.3873333461,55.78,10.96,56.8465478283,132.59,56.977333346099996,-2.23,57.0209559305,6.3873333461,0,6.3873333461,50.59,-2.23,50.6391251899,133.84
