Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-16 01:00:00,61.2241666752,11.35,62.2673356189,4.2841666752,0,4.2841666752,56.94,11.35,58.0601937647,132.59,56.4041666752,-1.76,56.4316189589,4.2841666752,0,4.2841666752,52.12,-1.76,52.1497075735,133.84
2020-09-16 01:30:00,62.0021666753,11.41,63.0432928426,4.3221666753,0,4.3221666753,57.68,11.41,58.7977082887,132.46,57.1821666753,-1.67,57.206547577,4.3221666753,0,4.3221666753,52.86,-1.67,52.8863734813,133.68
2020-09-16 02:00:00,60.7981666756,10.77,61.7447161392,4.4681666756,0,4.4681666756,56.33,10.77,57.3503426319,132.63,56.0881666756,-2.24,56.1328784317,4.4681666756,0,4.4681666756,51.62,-2.24,51.6685784593,133.87
2020-09-16 02:30:00,59.7655000089,10.61,60.6999760405,4.4655000089,0,4.4655000089,55.3,10.61,56.3086325531,132.81,55.1155000089,-2.39,55.1672950328,4.4655000089,0,4.4655000089,50.65,-2.39,50.7063566035,134.0
2020-09-16 03:00:00,57.6843333421,10.58,58.6465575556,4.4043333421,0,4.4043333421,53.28,10.58,54.3202982319,133.01,53.1343333421,-2.38,53.1876092686,4.4043333421,0,4.4043333421,48.73,-2.38,48.7880856357,134.22
2020-09-16 03:30:00,57.1996666755,10.79,58.2084698973,4.3996666755,0,4.3996666755,52.8,10.79,53.8912247031,132.9,52.6796666755,-2.23,52.7268449752,4.3996666755,0,4.3996666755,48.28,-2.23,48.3314731826,134.07
2020-09-16 04:00:00,57.2290000088,10.43,58.1716713015,4.4190000088,0,4.4190000088,52.81,10.43,53.8301123907,132.9,52.7590000088,-2.54,52.8201067959,4.4190000088,0,4.4190000088,48.34,-2.54,48.4066854887,134.07
2020-09-16 04:30:00,56.9576666756,10.41,57.9011562331,4.4876666756,0,4.4876666756,52.47,10.41,53.4927004366,132.9,52.4976666756,-2.5700000000000003,52.5605356364,4.4876666756,0,4.4876666756,48.01,-2.5700000000000003,48.0787375042,134.07
2020-09-16 05:00:00,56.1023333424,10.56,57.0875240877,4.5323333424,0,4.5323333424,51.57,10.56,52.6400845364,132.9,51.6123333424,-2.4,51.6681038267,4.5323333424,0,4.5323333424,47.08,-2.4,47.1411327823,134.15
2020-09-16 05:30:00,56.9493333424,11.33,58.0654412551,4.5493333424,0,4.5493333424,52.4,11.33,53.610902809,133.13,52.3993333424,-1.63,52.424679634,4.5493333424,0,4.5493333424,47.85,-1.63,47.877754751,134.27
2020-09-16 06:00:00,59.212500009,11.99,60.4142388623,4.4925000090000005,0,4.4925000090000005,54.72,11.99,56.018197936,132.86,54.502500009,-0.97,54.5111310397,4.4925000090000005,0,4.4925000090000005,50.01,-0.97,50.019406234,134.05
2020-09-16 06:30:00,66.1575000087,13.82,67.5855547244,4.3475000087,0,4.3475000087,61.81,13.82,63.3361547617,132.22,60.7075000087,0.65,60.7109797097,4.3475000087,0,4.3475000087,56.36,0.65,56.3637481011,133.43
2020-09-16 07:00:00,73.6715000157,14.66,75.1159471389,7.8715000157,0,7.8715000157,65.8,14.66,67.4133191588,131.59,67.1815000157,2.84,67.2415016516,7.8715000157,0,7.8715000157,59.31,2.84,59.3779563475,132.71
2020-09-16 07:30:00,82.5505000245,12.48,83.4885348673,12.2305000245,0,12.2305000245,70.32,12.48,71.4188546534,131.21,75.4505000245,0.1,75.450566293,12.2305000245,0,12.2305000245,63.22,0.1,63.2200790888,132.37
2020-09-16 08:00:00,86.351000028,13.31,87.3707691727,13.981000028,0,13.981000028,72.37,13.31,73.5837821806,130.8,79.141000028,-0.6900000000000001,79.1440078934,13.981000028,0,13.981000028,65.16,-0.6900000000000001,65.1636532125,132.17
2020-09-16 08:30:00,90.0126666995,13.32,90.9928709645,16.4326666995,0,16.4326666995,73.58,13.32,74.7759239328,130.72,83.1826666995,-2.89,83.2328549267,16.4326666995,0,16.4326666995,66.75,-2.89,66.8125332554,132.37
2020-09-16 09:00:00,89.7623333698,13.71,90.8033071644,18.2323333698,0,18.2323333698,71.53,13.71,72.8320327878,130.98,83.3723333698,-2.67,83.4150758048,18.2323333698,0,18.2323333698,65.14,-2.67,65.1946968702,132.64
2020-09-16 09:30:00,90.2306667135,12.18,91.049028636,23.4206667135,0,23.4206667135,66.81,12.18,67.9111809646,131.24,84.3906667135,-4.39,84.5047734057,23.4206667135,0,23.4206667135,60.97,-4.39,61.1278414472,132.94
2020-09-16 10:00:00,88.2673333918,15.34,89.5903886815,29.2573333918,0,29.2573333918,59.01,15.34,60.9712694636,131.24,82.9473333918,-1.05,82.9539789089,29.2573333918,0,29.2573333918,53.69,-1.05,53.7002662936,132.86
2020-09-16 10:30:00,86.6573334003,15.44,88.0220826387,33.4773334003,0,33.4773334003,53.18,15.44,55.3760417509,131.24,81.9273334003,-0.84,81.9316395423,33.4773334003,0,33.4773334003,48.45,-0.84,48.4572811866,132.96
2020-09-16 11:00:00,85.9118334041,16.65,87.5103743498,35.3618334041,0,35.3618334041,50.55,16.65,53.2214712311,131.24,81.7618334041,0.37,81.7626705875,35.3618334041,0,35.3618334041,46.4,0.37,46.4014751921,132.82
2020-09-16 11:30:00,85.7761667317,18.57,87.7632934613,32.5061667317,0,32.5061667317,53.27,18.57,56.4139858546,131.1,81.7561667317,2.34,81.7896472584,32.5061667317,0,32.5061667317,49.25,2.34,49.3055585102,132.64
2020-09-16 12:00:00,85.1788334005,18.97,87.2656550968,33.5788334005,0,33.5788334005,51.6,18.97,54.9765486367,131.3,80.9188334005,2.54,80.9586882237,33.5788334005,0,33.5788334005,47.34,2.54,47.4080921363,132.9
2020-09-16 12:30:00,84.0700000677,19.18,86.2301415479,33.8300000677,0,33.8300000677,50.24,19.18,53.7766678031,131.54,80.2100000677,2.84,80.2602623398,33.8300000677,0,33.8300000677,46.38,2.84,46.4668699183,132.98
2020-09-16 13:00:00,86.1970000711,18.96,88.2576026259,35.5670000711,0,35.5670000711,50.63,18.96,54.0636522999,131.54,81.9470000711,2.71,81.9917978865,35.5670000711,0,35.5670000711,46.38,2.71,46.4591056737,132.98
2020-09-16 13:30:00,85.2103334068,18.74,87.2467106503,36.7203334068,0,36.7203334068,48.49,18.74,51.9852642582,131.43,81.2603334068,2.47,81.2978639657,36.7203334068,0,36.7203334068,44.54,2.47,44.608435301,132.89
2020-09-16 14:00:00,83.7785000733,18.88,85.8795172001,36.6285000733,0,36.6285000733,47.15,18.88,50.7895353395,131.43,79.9985000733,2.63,80.0417198339,36.6285000733,0,36.6285000733,43.37,2.63,43.4496697341,132.79
2020-09-16 14:30:00,81.9911667492,16.96,83.7268954692,41.2911667492,0,41.2911667492,40.7,16.96,44.0923077191,131.68,78.1011667492,0.61,78.1035488796,41.2911667492,0,41.2911667492,36.81,0.61,36.8150539861,133.1
2020-09-16 15:00:00,81.3730000791,16.36,83.0012936157,39.5730000791,0,39.5730000791,41.8,16.36,44.8875216513,131.82,77.3830000791,0.03,77.3830058944,39.5730000791,0,39.5730000791,37.81,0.03,37.8100119016,133.3
2020-09-16 15:30:00,83.3923333957,17.43,85.1944022174,31.1623333957,0,31.1623333957,52.23,17.43,55.0615818879,131.57,79.4523333957,1.3900000000000001,79.464491328,31.1623333957,0,31.1623333957,48.29,1.3900000000000001,48.310001035,133.07
2020-09-16 16:00:00,84.4341667216,17.38,86.2043671166,27.4541667216,0,27.4541667216,56.98,17.38,59.5716778344,131.48,80.4141667216,1.38,80.426007047,27.4541667216,0,27.4541667216,52.96,1.38,52.9779765563,132.95
2020-09-16 16:30:00,88.1670000486,17.07,89.8042582374,24.3070000486,0,24.3070000486,63.86,17.07,66.1020763668,131.48,83.4170000486,1.03,83.4233588218,24.3070000486,0,24.3070000486,59.11,1.03,59.1189732658,132.95
2020-09-16 17:00:00,92.0603333744,17.45,93.6995596628,20.5503333744,0,20.5503333744,71.51,17.45,73.6083052379,131.15,86.5103333744,1.3599999999999999,86.5210227665,20.5503333744,0,20.5503333744,65.96,1.3599999999999999,65.9740191287,132.73
2020-09-16 17:30:00,95.1726666992,17.8,96.8229130249,16.2426666992,0,16.2426666992,78.93,17.8,80.912204889,131.15,88.9026666992,1.67,88.918350447,16.2426666992,0,16.2426666992,72.66,1.67,72.6791889058,132.73
2020-09-16 18:00:00,97.4158333575,17.97,99.0594038379,12.0658333575,0,12.0658333575,85.35,17.97,87.2212325068,130.83,90.5458333575,1.9,90.5657658191,12.0658333575,0,12.0658333575,78.48,1.9,78.5029961212,132.44
2020-09-16 18:30:00,98.2870000175,17.79,99.8840251113,8.7370000175,0,8.7370000175,89.55,17.79,91.2999813801,130.63,91.0770000175,1.81,91.0949835731,8.7370000175,0,8.7370000175,82.34,1.81,82.3598913307,132.25
2020-09-16 19:00:00,98.1805000119,17.07,99.6533766743,5.9405000119,0,5.9405000119,92.24,17.07,93.8061964904,130.63,90.8405000119,1.17,90.8480343343,5.9405000119,0,5.9405000119,84.9,1.17,84.9080614547,132.25
2020-09-16 19:30:00,96.7261666863,15.12,97.9007953074,9.8161666863,0,9.8161666863,86.91,15.12,88.2154323234,130.63,89.0561666863,-0.91,89.060815878,9.8161666863,0,9.8161666863,79.24,-0.91,79.2452250927,132.34
2020-09-16 20:00:00,97.2071666872,14.85,98.3349162574,10.2571666872,0,10.2571666872,86.95,14.85,88.2089848031,130.45,89.4171666872,-1.18,89.4249523252,10.2571666872,0,10.2571666872,79.16,-1.18,79.1687943574,132.08
2020-09-16 20:30:00,95.5181666874,13.94,96.530014852,10.3781666874,0,10.3781666874,85.14,13.94,86.2736529886,130.82,87.8381666874,-2.1,87.8632660843,10.3781666874,0,10.3781666874,77.46,-2.1,77.4884610765,132.47
2020-09-16 21:00:00,90.7705000211,12.07,91.5694740297,10.5305000211,0,10.5305000211,80.24,12.07,81.1427291875,131.22,83.5505000211,-3.75,83.6346133713,10.5305000211,0,10.5305000211,73.02,-3.75,73.1162287047,132.85
2020-09-16 21:30:00,85.9891666848,11.38,86.7389254438,9.0591666848,0,9.0591666848,76.93,11.38,77.7671479482,131.56,79.1291666848,-4.24,79.2426818087,9.0591666848,0,9.0591666848,70.07,-4.24,70.1981659305,133.15
2020-09-16 22:00:00,80.4448333418,11.32,81.2373904763,4.2448333418,0,4.2448333418,76.2,11.32,77.0362408221,131.56,74.0848333418,-4.02,74.1938200343,4.2448333418,0,4.2448333418,69.84,-4.02,69.9556002047,133.04
2020-09-16 22:30:00,76.7280000086,9.88,77.3614916177,4.2780000086,0,4.2780000086,72.45,9.88,73.120564139,132.12,70.6380000086,-4.67,70.7922025735,4.2780000086,0,4.2780000086,66.36,-4.67,66.524119686,133.55
2020-09-16 23:00:00,72.4033333418,7.68,72.8095122838,4.2433333418,0,4.2433333418,68.16,7.68,68.5913114031,132.68,66.4533333418,-4.87,66.6315421722,4.2433333418,0,4.2433333418,62.21,-4.87,62.4003285248,133.89
2020-09-16 23:30:00,65.1741666752,6.5,65.4974961492,4.2841666752,0,4.2841666752,60.89,6.5,61.2359543079,133.14,59.4341666752,-5.06,59.6491724031,4.2841666752,0,4.2841666752,55.15,-5.06,55.3816404596,134.22
2020-09-17 00:00:00,58.999833342,6.94,59.4065984078,4.349833342,0,4.349833342,54.65,6.94,55.0888927099,132.96,53.919833342,-6.49,54.3090096359,4.349833342,0,4.349833342,49.57,-6.49,49.9930495169,134.22
2020-09-17 00:30:00,57.6176666754,10.33,58.5363512112,4.3576666754,0,4.3576666754,53.26,10.33,54.2525252868,133.24,52.5776666754,-3.01,52.6637554019,4.3576666754,0,4.3576666754,48.22,-3.01,48.3138541207,134.54
2020-09-17 01:00:00,55.9331666753,12.98,57.4195048248,4.3331666753,0,4.3331666753,51.6,12.98,53.2075220246,133.24,50.5931666753,-6.33,50.9876202057,4.3331666753,0,4.3331666753,46.26,-6.33,46.6910751643,134.25
2020-09-17 01:30:00,56.7505000089,17.29,59.3259079261,4.4405000089,0,4.4405000089,52.31,17.29,55.0933770974,132.9,49.1405000089,-32.54,58.9375970084,4.4405000089,0,4.4405000089,44.7,-32.54,55.2896156615,132.19
2020-09-17 02:00:00,55.5540000089,17.22,58.1616309691,4.4340000089,0,4.4340000089,51.12,17.22,53.9424026161,133.01,48.0240000089,-32.67,58.0829878437,4.4340000089,0,4.4340000089,43.59,-32.67,54.4740029739,132.28
2020-09-17 02:30:00,54.4108333424,17.05,57.0196570054,4.5208333424,0,4.5208333424,49.89,17.05,52.7229987766,133.23,46.9508333424,-32.99,57.3822346336,4.5208333424,0,4.5208333424,42.43,-32.99,53.7461161387,132.5
2020-09-17 03:00:00,53.0063333423,17.0,55.6657109395,4.4863333423,0,4.4863333423,48.52,17.0,51.4119674784,133.54,45.6263333423,-33.2,56.4269642482,4.4863333423,0,4.4863333423,41.14,-33.2,52.8652967456,132.78
2020-09-17 03:30:00,52.4756666758,17.13,55.2008377931,4.5456666758,0,4.5456666758,47.93,17.13,50.8991335879,133.72,45.0856666758,-33.22,56.0025511883,4.5456666758,0,4.5456666758,40.54,-33.22,52.4124031122,132.98
2020-09-17 04:00:00,51.9175000088,17.05,54.645487528,4.4175000088,0,4.4175000088,47.5,17.05,50.4673409246,133.72,44.5675000088,-33.32,55.6460641648,4.4175000088,0,4.4175000088,40.15,-33.32,52.1751367991,132.98
2020-09-17 04:30:00,51.7741666758,16.92,54.4688051547,4.5841666758,0,4.5841666758,47.19,16.92,50.1316516784,133.72,44.4241666758,-33.45,55.6094334159,4.5841666758,0,4.5841666758,39.84,-33.45,52.0204584755,132.98
2020-09-17 05:00:00,52.0516666762,16.85,54.7110455372,4.7816666762,0,4.7816666762,47.27,16.85,50.1834175799,133.63,44.6716666762,-33.46,55.8133443151,4.7816666762,0,4.7816666762,39.89,-33.46,52.0651870255,132.88
2020-09-17 05:30:00,53.7923333447,16.67,56.3161080568,5.6623333447,0,5.6623333447,48.13,16.67,50.9351136251,132.91,46.2823333447,-33.24,56.9820320788,5.6623333447,0,5.6623333447,40.62,-33.24,52.4869698116,132.19
2020-09-17 06:00:00,57.6976666779,17.06,60.1669705077,5.5976666779,0,5.5976666779,52.1,17.06,54.8220174747,132.91,50.0776666779,-32.95,59.9456020063,5.5976666779,0,5.5976666779,44.48,-32.95,55.3549717731,132.19
2020-09-17 06:30:00,67.1566666781,17.98,69.5219266082,5.7366666781,0,5.7366666781,61.42,17.98,63.9976312062,131.76,59.1066666781,-31.05,66.7660134035,5.7366666781,0,5.7366666781,53.37,-31.05,61.7451164061,131.0
2020-09-17 07:00:00,73.327333356,17.83,75.463943159,11.347333356,0,11.347333356,61.98,17.83,64.4936376707,131.47,64.277333356,-29.29,70.6362490748,11.347333356,0,11.347333356,52.93,-29.29,60.4937104169,130.55
2020-09-17 07:30:00,82.5865000173,17.9,84.5040826535,8.6465000173,0,8.6465000173,73.94,17.9,76.0758411061,130.97,73.4165000173,-30.38,79.4539292596,8.6465000173,0,8.6465000173,64.77,-30.38,71.5408785241,130.25
2020-09-17 08:00:00,88.0353333595,18.19,89.8949165399,13.0753333595,0,13.0753333595,74.96,18.19,77.1354503455,130.68,78.5053333595,-30.33,84.1605386502,13.0753333595,0,13.0753333595,65.43,-30.33,72.1179159433,130.01
2020-09-17 08:30:00,90.9668333643,20.26,93.1956671328,15.4768333643,0,15.4768333643,75.49,20.26,78.1614207906,130.49,81.6868333643,-29.08,86.708622092,15.4768333643,0,15.4768333643,66.21,-29.08,72.3146631051,129.92
2020-09-17 09:00:00,92.0353333619,20.18,94.2217330929,14.2653333619,0,14.2653333619,77.77,20.18,80.3455369016,130.32,84.0753333619,-16.97,85.7708725612,14.2653333619,0,14.2653333619,69.81,-16.97,71.8430024428,130.38
2020-09-17 09:30:00,91.6986667081,15.76,93.0431248188,20.7086667081,0,20.7086667081,70.99,15.76,72.7183450032,131.06,85.3786667081,4.41,85.4924840489,20.7086667081,0,20.7086667081,64.67,4.41,64.820189756,132.14
2020-09-17 10:00:00,89.434333394,16.19,90.887931485,30.334333394,0,30.334333394,59.1,16.19,61.2774518073,131.21,84.144333394,1.9,84.1657818969,30.334333394,0,30.334333394,53.81,1.9,53.8435335022,132.55
2020-09-17 10:30:00,87.9246667285,17.76,89.7004159373,30.9346667285,0,30.9346667285,56.99,17.76,59.6931964297,131.02,83.4346667285,3.14,83.4937315737,30.9346667285,0,30.9346667285,52.5,3.14,52.5938171271,132.41
2020-09-17 11:00:00,86.264166736,18.31,88.1859544523,34.674166736,0,34.674166736,51.59,18.31,54.742891776,131.18,82.174166736,3.65,82.2551893728,34.674166736,0,34.674166736,47.5,3.65,47.6400304366,132.55
2020-09-17 11:30:00,84.5838334078,18.37,86.5556570881,37.2238334078,0,37.2238334078,47.36,18.37,50.7978985786,131.32,80.9938334078,3.76,81.0810622161,37.2238334078,0,37.2238334078,43.77,3.76,43.9312018957,132.66
2020-09-17 12:00:00,81.9513334117,18.85,84.0912810459,39.1613334117,0,39.1613334117,42.79,18.85,46.7579576115,131.45,78.6113334117,4.24,78.7255952074,39.1613334117,0,39.1613334117,39.45,4.24,39.6771987418,132.74
2020-09-17 12:30:00,79.3978334147,18.17,81.4503827551,40.6778334147,0,40.6778334147,38.72,18.17,42.7713373651,131.63,76.1778334147,3.5,76.2581949941,40.6778334147,0,40.6778334147,35.5,3.5,35.6721179635,132.89
2020-09-17 13:00:00,77.6003334159,18.33,79.7358178378,41.3003334159,0,41.3003334159,36.3,18.33,40.6654509381,131.91,74.6503334159,2.81,74.7032019335,41.3003334159,0,41.3003334159,33.35,2.81,33.4681729409,133.25
2020-09-17 13:30:00,76.5133334163,18.7,78.7653489199,41.4833334163,0,41.4833334163,35.03,18.7,39.7088264747,131.91,73.7633334163,2.56,73.8077432028,41.4833334163,0,41.4833334163,32.28,2.56,32.3813526586,133.25
2020-09-17 14:00:00,77.4900000894,17.41,79.4217112246,44.6800000894,0,44.6800000894,32.81,17.41,37.1430235711,131.65,74.7000000894,1.26,74.7106258396,44.6800000894,0,44.6800000894,30.02,1.26,30.0464307364,133.1
2020-09-17 14:30:00,77.4256667536,17.49,79.3765328812,43.4856667536,0,43.4856667536,33.94,17.49,38.1814575416,131.65,74.7256667536,1.43,74.7393482162,43.4856667536,0,43.4856667536,31.24,1.43,31.2727117468,133.1
2020-09-17 15:00:00,75.9848334105,17.57,77.9897416871,38.5848334105,0,38.5848334105,37.4,17.57,41.3214823064,131.65,73.1348334105,1.52,73.1506271879,38.5848334105,0,38.5848334105,34.55,1.52,34.5834194376,133.1
2020-09-17 15:30:00,76.3293334056,20.25,78.9698020647,36.1293334056,0,36.1293334056,40.2,20.25,45.0122483331,131.65,73.0193334056,4.24,73.1423314572,36.1293334056,0,36.1293334056,36.89,4.24,37.1328654968,133.01
2020-09-17 16:00:00,78.8466667325,20.68,81.5135525837,32.9066667325,0,32.9066667325,45.94,20.68,50.3800158793,131.65,75.0166667325,4.71,75.1643824404,32.9066667325,0,32.9066667325,42.11,4.71,42.3725878369,133.12
2020-09-17 16:30:00,82.2796667245,19.87,84.6449080352,28.9096667245,0,28.9096667245,53.37,19.87,56.9488700502,131.92,77.86966672450001,3.96,77.9702930338,28.9096667245,0,28.9096667245,48.96,3.96,49.1198859934,133.48
2020-09-17 17:00:00,86.3600000483,19.93,88.629873679,24.1700000483,0,24.1700000483,62.19,19.93,65.3054438772,131.78,81.1900000483,3.94,81.2855442736,24.1700000483,0,24.1700000483,57.02,3.94,57.1559620687,133.26
2020-09-17 17:30:00,89.2510000369,20.08,91.4819512668,18.4310000369,0,18.4310000369,70.82,20.08,73.6116757043,131.56,83.2410000369,4.09,83.3414193972,18.4310000369,0,18.4310000369,64.81,4.09,64.9389266927,133.12
2020-09-17 18:00:00,92.5950000264,20.16,94.7642318066,13.2150000264,0,13.2150000264,79.38,20.16,81.9,131.07,85.8950000264,4.19,85.9971344263,13.2150000264,0,13.2150000264,72.68,4.19,72.8006765078,132.67
2020-09-17 18:30:00,93.738500027,19.01,95.6466752548,13.478500027,0,13.478500027,80.26,19.01,82.4805898379,130.96,86.398500027,2.95,86.4488479212,13.478500027,0,13.478500027,72.92,2.95,72.9796471628,132.67
2020-09-17 19:00:00,94.6036666854,19.44,96.580367313,9.3636666854,0,9.3636666854,85.24,19.44,87.428663492,130.77,87.1436666854,3.54,87.2155390018,9.3636666854,0,9.3636666854,77.78,3.54,77.8605163096,132.41
2020-09-17 19:30:00,93.1571666754,20.06,95.2925039181,4.3571666754,0,4.3571666754,88.8,20.06,91.0375944322,130.36,85.5871666754,4.36,85.698148752,4.3571666754,0,4.3571666754,81.23,4.36,81.3469268012,132.0
2020-09-17 20:00:00,94.8623333413,18.61,96.6705456018,3.9723333413,0,3.9723333413,90.89,18.61,92.7756659906,130.07,86.8123333413,5.64,86.9953494168,3.9723333413,0,3.9723333413,82.84,5.64,83.0317722321,131.42
2020-09-17 20:30:00,92.7808333411,17.58,94.4316654278,3.9008333411000002,0,3.9008333411000002,88.88,17.58,90.6019359617,130.58,84.7308333411,5.11,84.8847820206,3.9008333411000002,0,3.9008333411000002,80.83,5.11,80.9913637371,131.85
2020-09-17 21:00:00,88.8920000075,17.38,90.5751183568,3.7720000075,0,3.7720000075,85.12,17.38,86.8762268978,130.84,81.2020000075,5.13,81.3638845264,3.7720000075,0,3.7720000075,77.43,5.13,77.5997538656,132.08
2020-09-17 21:30:00,84.6055000077,14.74,85.879905866,3.8255000077,0,3.8255000077,80.78,14.74,82.113799084,131.16,77.4055000077,2.14,77.4350762344,3.8255000077,0,3.8255000077,73.58,2.14,73.6111132914,132.42
2020-09-17 22:00:00,78.5480000075,14.42,79.8606580562,3.7380000075,0,3.7380000075,74.81,14.42,76.1870888012,131.63,71.9380000075,0.41000000000000003,71.9391683652,3.7380000075,0,3.7380000075,68.2,0.41000000000000003,68.2012323936,132.99
2020-09-17 22:30:00,73.9518333409,13.4,75.1560619942,3.7718333408999998,0,3.7718333408999998,70.18,13.4,71.4478299181,132.24,67.7318333409,-0.86,67.7372928874,3.7718333408999998,0,3.7718333408999998,63.96,-0.86,63.9657814773,133.62
2020-09-17 23:00:00,69.8955000078,10.52,70.6827512293,3.8855000078,0,3.8855000078,66.01,10.52,66.8430288063,132.77,63.7355000078,-1.33,63.7493753792,3.8855000078,0,3.8855000078,59.85,-1.33,59.8647759538,133.89
2020-09-17 23:30:00,62.8270000076,8.79,63.4389157375,3.7770000076,0,3.7770000076,59.05,8.79,59.7006415376,132.64,56.8170000076,-1.38,56.8337566052,3.7770000076,0,3.7770000076,53.04,-1.38,53.0579494515,133.54
2020-09-18 00:00:00,57.4220000083,12.51,58.7689219312,4.1620000083,0,4.1620000083,53.26,12.51,54.7094845525,133.27,50.6320000083,-20.31,54.5536023086,4.1620000083,0,4.1620000083,46.47,-20.31,50.714465392,133.26
2020-09-18 00:30:00,55.4305000082,14.94,57.4085701891,4.0805000082,0,4.0805000082,51.35,14.94,53.4792118491,132.86,47.7005000082,-35.02,59.1754856425,4.0805000082,0,4.0805000082,43.62,-35.02,55.9384018363,132.09
2020-09-18 01:00:00,53.4690000079,14.88,55.5008861357,3.9690000079,0,3.9690000079,49.5,14.88,51.6881456429,133.23,45.8490000079,-35.34,57.8882233423,3.9690000079,0,3.9690000079,41.88,-35.34,54.7982663959,132.43
2020-09-18 01:30:00,54.3508333412,14.97,56.3747637235,3.9208333412,0,3.9208333412,50.43,14.97,52.6049978614,133.45,46.7108333412,-35.38,58.5973237565,3.9208333412,0,3.9208333412,42.79,-35.38,55.522324339,132.63
2020-09-18 02:00:00,53.1878333415,14.91,55.2381545271,4.0678333415,0,4.0678333415,49.12,14.91,51.3330546529,133.45,45.6678333415,-35.46,57.8183586943,4.0678333415,0,4.0678333415,41.6,-35.46,54.6623416988,132.71
2020-09-18 02:30:00,51.9821666748,14.72,54.0261423036,4.0621666748,0,4.0621666748,47.92,14.72,50.1298793136,133.73,44.5021666748,-35.71,57.0582766893,4.0621666748,0,4.0621666748,40.44,-35.71,53.9499555143,132.96
2020-09-18 03:00:00,50.546000007800004,14.58,52.6067915463,3.9160000078,0,3.9160000078,46.63,14.58,48.8562513912,133.82,43.2160000078,-35.82,56.1310525171,3.9160000078,0,3.9160000078,39.3,-35.82,53.1748286316,132.96
2020-09-18 03:30:00,50.1731666748,14.06,52.1059521953,4.0731666748,0,4.0731666748,46.1,14.06,48.196406505,133.95,42.7531666748,-35.73,55.7177365004,4.0731666748,0,4.0731666748,38.68,-35.73,52.6571486125,133.05
2020-09-18 04:00:00,49.6940000082,13.67,51.5399120762,4.1240000082,0,4.1240000082,45.57,13.67,47.5761894229,133.95,42.2040000082,-35.21,54.9629121926,4.1240000082,0,4.1240000082,38.08,-35.21,51.8635758505,132.86
2020-09-18 04:30:00,49.6151666752,13.6,51.4453570714,4.2451666752,0,4.2451666752,45.37,13.6,47.364510976,134.05,42.1351666752,-35.38,55.0192390964,4.2451666752,0,4.2451666752,37.89,-35.38,51.8401051311,133.06
2020-09-18 05:00:00,49.6783333418,13.44,51.4642633642,4.2383333418,0,4.2383333418,45.44,13.44,47.3859388427,133.97,42.2183333418,-35.42,55.1086569439,4.2383333418,0,4.2383333418,37.98,-35.42,51.9331955497,132.96
2020-09-18 05:30:00,51.2560000083,13.51,53.0065810712,4.1660000083,0,4.1660000083,47.09,13.51,48.9896744223,133.97,43.7360000083,-35.29,56.1980586562,4.1660000083,0,4.1660000083,39.57,-35.29,53.0204583156,132.96
2020-09-18 06:00:00,53.5925000083,13.85,55.3532163215,4.1525000083,0,4.1525000083,49.44,13.85,51.3433160207,133.43,46.0025000083,-34.66,57.5981389197,4.1525000083,0,4.1525000083,41.85,-34.66,54.3391028634,132.43
2020-09-18 06:30:00,60.3871666747,15.06,62.2367536027,4.0371666747,0,4.0371666747,56.35,15.06,58.3277472563,132.13,52.2271666747,-31.74,61.115501625,4.0371666747,0,4.0371666747,48.19,-31.74,57.7035848107,131.04
2020-09-18 07:00:00,66.4905000104,15.1,68.1835507409,5.2205000104,0,5.2205000104,61.27,15.1,63.103271706,131.76,57.8405000104,-32.06,66.1314376183,5.2205000104,0,5.2205000104,52.62,-32.06,61.6174325983,130.8
2020-09-18 07:30:00,74.1881666781,13.03,75.3237344737,5.7181666781,0,5.7181666781,68.47,13.03,69.6987933898,132.44,64.8281666781,-34.43,73.4037880143,5.7181666781,0,5.7181666781,59.11,-34.43,68.406264333,131.45
2020-09-18 08:00:00,79.5695000229,14.05,80.8004197631,11.4495000229,0,11.4495000229,68.12,14.05,69.5538417343,132.52,69.9295000229,-33.84,77.6870682511,11.4495000229,0,11.4495000229,58.48,-33.84,67.5651981422,131.56
2020-09-18 08:30:00,82.3753333635,15.42,83.806156974,15.1053333635,0,15.1053333635,67.27,15.42,69.0147035058,132.17,72.8853333635,-32.4,79.7623458752,15.1053333635,0,15.1053333635,57.78,-32.4,66.2441574782,131.21
2020-09-18 09:00:00,82.1045000332,17.86,84.0245709641,16.5845000332,0,16.5845000332,65.52,17.86,67.9106030013,132.46,73.1845000332,-30.12,79.1402896451,16.5845000332,0,16.5845000332,56.6,-30.12,64.1153211019,131.51
2020-09-18 09:30:00,82.4938333781,26.03,86.503141246,22.4038333781,0,22.4038333781,60.09,26.03,65.4856396472,131.55,73.9138333781,-20.93,76.8200472836,22.4038333781,0,22.4038333781,51.51,-20.93,55.5998651078,130.59
2020-09-18 10:00:00,81.8318333872,26.35,85.9695961111,26.9118333872,0,26.9118333872,54.92,26.35,60.9141108447,131.76,73.7718333872,-20.55,76.5805843625,26.9118333872,0,26.9118333872,46.86,-20.55,51.1679792448,130.75
2020-09-18 10:30:00,79.9298333956,26.82,84.3094933364,31.1198333956,0,31.1198333956,48.81,26.82,55.6931638534,132.55,72.2598333956,-20.62,75.1443139722,31.1198333956,0,31.1198333956,41.14,-20.62,46.0183007074,131.54
2020-09-18 11:00:00,78.8015000702,26.52,83.1443733112,35.0915000702,0,35.0915000702,43.71,26.52,51.1260647811,131.76,71.7215000702,-20.25,74.5254055495,35.0915000702,0,35.0915000702,36.63,-20.25,41.8547416669,130.68
2020-09-18 11:30:00,77.9930000763,27.23,82.6098115293,38.1730000763,0,38.1730000763,39.82,27.23,48.2400798092,131.15,71.3530000763,-19.9,74.0760461951,38.1730000763,0,38.1730000763,33.18,-19.9,38.6900814163,130.2
2020-09-18 12:00:00,77.3301667478,28.5,82.4148329444,40.5901667478,0,40.5901667478,36.74,28.5,46.4981461996,130.96,71.2001667478,-19.96,73.9450156868,40.5901667478,0,40.5901667478,30.61,-19.96,36.5427653579,130.09
2020-09-18 12:30:00,77.2053334175,29.27,82.5675263533,42.0653334175,0,42.0653334175,35.14,29.27,45.7334942903,130.78,71.3153334175,-19.96,74.0559138789,42.0653334175,0,42.0653334175,29.25,-19.96,35.4113555233,129.97
2020-09-18 13:00:00,76.6415000854,29.29,82.0476912249,42.6815000854,0,42.6815000854,33.96,29.29,44.8462451048,130.78,70.8015000854,-19.89,73.5422634567,42.6815000854,0,42.6815000854,28.12,-19.89,34.4433810768,129.97
2020-09-18 13:30:00,74.9218334133,28.03,79.9935123745,39.9918334133,0,39.9918334133,34.93,28.03,44.7860000447,131.25,69.1618334133,-21.18,72.3322307211,39.9918334133,0,39.9918334133,29.17,-21.18,36.0483189622,130.39
2020-09-18 14:00:00,73.7720000783,27.58,78.7589004212,39.1620000783,0,39.1620000783,34.61,27.58,44.2550392611,131.57,68.0120000783,-21.65,71.37474801810001,39.1620000783,0,39.1620000783,28.85,-21.65,36.0700013862,130.72
2020-09-18 14:30:00,76.5050000654,27.69,81.3618530702,32.7150000654,0,32.7150000654,43.79,27.69,51.8102325801,131.88,70.0850000654,-22.0,73.4568392607,32.7150000654,0,32.7150000654,37.37,-22.0,43.3649270725,131.0
2020-09-18 15:00:00,75.14350005,25.96,79.5013660245,25.00350005,0,25.00350005,50.14,25.96,56.4618561509,131.45,67.85350005,-23.43,71.7848338372,25.00350005,0,25.00350005,42.85,-23.43,48.8373566033,130.65
2020-09-18 15:30:00,74.6203333853,25.33,78.8023036118,25.970333385300002,0,25.970333385300002,48.65,25.33,54.849169547,131.67,67.5003333853,-24.12,71.6803278949,25.970333385300002,0,25.970333385300002,41.53,-24.12,48.0261938946,130.8
2020-09-18 16:00:00,74.4583333938,23.78,78.163494112,30.2583333938,0,30.2583333938,44.2,23.78,50.1909194975,131.86,67.2383333938,-25.95,72.0721581305,30.2583333938,0,30.2583333938,36.98,-25.95,45.176574682,131.06
2020-09-18 16:30:00,78.2056667105,23.73,81.7266125912,21.9056667105,0,21.9056667105,56.3,23.73,61.0966684853,131.55,70.0756667105,-25.85,74.6915093228,21.9056667105,0,21.9056667105,48.17,-25.85,54.6678278332,130.79
2020-09-18 17:00:00,80.7421667075,23.85,84.1909732965,20.3921667075,0,20.3921667075,60.35,23.85,64.8917945506,130.93,72.4421667075,-25.37,76.7561360236,20.3921667075,0,20.3921667075,52.05,-25.37,57.9037079987,130.19
2020-09-18 17:30:00,87.9456667009,20.67,90.3420676732,17.1356667009,0,17.1356667009,70.81,20.67,73.7652018231,130.75,80.6756667009,-1.33,80.6866289892,17.1356667009,0,17.1356667009,63.54,-1.33,63.5539180539,131.12
2020-09-18 18:00:00,89.4183333527,19.57,91.5348198205,9.6883333527,0,9.6883333527,79.73,19.57,82.0966369591,130.65,81.7583333527,9.02,82.2543948529,9.6883333527,0,9.6883333527,72.07,9.02,72.6322607386,131.55
2020-09-18 18:30:00,90.2716666879,18.36,92.1198317769,10.6116666879,0,10.6116666879,79.66,18.36,81.7484262845,130.76,82.1716666879,7.77,82.5382075542,10.6116666879,0,10.6116666879,71.56,7.77,71.9805980803,131.68
2020-09-18 19:00:00,89.7350000181,17.0,91.3311021955,9.0550000181,0,9.0550000181,80.68,17.0,82.4515760917,130.76,81.5750000181,6.43,81.828024099,9.0550000181,0,9.0550000181,72.52,6.43,72.8045005477,131.68
2020-09-18 19:30:00,89.4666666727,11.11,90.1538493106,3.0166666727,0,3.0166666727,86.45,11.11,87.160969476,130.76,81.4666666727,0.43,81.4678014848,3.0166666727,0,3.0166666727,78.45,0.43,78.4511784488,131.68
2020-09-18 20:00:00,90.9375000102,11.51,91.6630187595,5.0775000102,0,5.0775000102,85.86,11.51,86.6280537701,130.5,83.1475000102,-1.04,83.1540038599,5.0775000102,0,5.0775000102,78.07,-1.04,78.0769268094,131.68
2020-09-18 20:30:00,86.6398333489,9.42,87.150428127,7.7898333489,0,7.7898333489,78.85,9.42,79.4106976421,131.65,79.2098333489,-4.22,79.3221665057,7.7898333489,0,7.7898333489,71.42,-4.22,71.5445651325,132.9
2020-09-18 21:00:00,82.4316666724,9.7,83.0004197001,2.8916666724,0,2.8916666724,79.54,9.7,80.1292805409,131.9,75.4716666724,-4.16,75.5862293696,2.8916666724,0,2.8916666724,72.58,-4.16,72.6991196645,133.15
2020-09-18 21:30:00,78.4918333391,10.54,79.1963351483,2.8718333391,0,2.8718333391,75.62,10.54,76.3510052324,132.4,71.8218333391,-3.54,71.909021299,2.8718333391,0,2.8718333391,68.95,-3.54,69.0408147403,133.7
2020-09-18 22:00:00,74.6786666722,17.22,76.6383171523,2.7486666722,0,2.7486666722,71.93,17.22,73.9625128021,131.55,68.1886666722,4.08,68.3106189587,2.7486666722,0,2.7486666722,65.44,4.08,65.567064903,132.74
2020-09-18 22:30:00,70.9861666725,16.18,72.8067871757,2.9061666725,0,2.9061666725,68.08,16.18,69.9762731217,132.0,64.8161666725,3.04,64.8874183653,2.9061666725,0,2.9061666725,61.91,3.04,61.9845924404,133.18
2020-09-18 23:00:00,66.1736666726,13.24,67.4851966056,2.9736666726000003,0,2.9736666726000003,63.2,13.24,64.5719567614,133.06,60.4336666726,0.26,60.4342259609,2.9736666726000003,0,2.9736666726000003,57.46,0.26,57.4605882323,134.19
2020-09-18 23:30:00,62.1075000056,16.92,64.371017989,2.7875000056,0,2.7875000056,59.32,16.92,61.6858881755,133.06,54.5775000056,-27.6,61.1593288621,2.7875000056,0,2.7875000056,51.79,-27.6,58.6852971365,132.5
2020-09-19 00:00:00,58.5181666721,17.09,60.9626437309,2.7081666721,0,2.7081666721,55.81,17.09,58.3680066475,133.43,50.9281666721,-32.82,60.5873795487,2.7081666721,0,2.7081666721,48.22,-32.82,58.3294162494,132.6
2020-09-19 00:30:00,56.6836666718,16.88,59.1436595702,2.5536666718000003,0,2.5536666718000003,54.13,16.88,56.700893291,133.67,49.1636666718,-33.07,59.2510845522,2.5536666718000003,0,2.5536666718000003,46.61,-33.07,57.149951881,132.84
2020-09-19 01:00:00,54.8348333387,16.04,57.1326574499,2.6848333387,0,2.6848333387,52.15,16.04,54.5610126372,134.14,47.2448333387,-32.71,57.4631914986,2.6848333387,0,2.6848333387,44.56,-32.71,55.2769183294,133.04
2020-09-19 01:30:00,55.6235000054,18.38,58.5815513012,2.7135000054000002,0,2.7135000054000002,52.91,18.38,56.0115389897,133.7,48.0635000054,-29.89,56.599577143,2.7135000054000002,0,2.7135000054000002,45.35,-29.89,54.3142209739,132.61
2020-09-19 02:00:00,54.458166672,21.47,58.5376188213,2.658166672,0,2.658166672,51.8,21.47,56.0731745133,132.49,47.008166672,-25.69,53.5699900491,2.658166672,0,2.658166672,44.35,-25.69,51.2532789195,131.43
2020-09-19 02:30:00,53.3665000056,21.42,57.50478,2.7765000056,0,2.7765000056,50.59,21.42,54.9378239467,132.58,45.9765000056,-25.84,52.7403465362,2.7765000056,0,2.7765000056,43.2,-25.84,50.3383114536,131.51
2020-09-19 03:00:00,51.9276666721,21.31,56.1301938889,2.7076666721000002,0,2.7076666721000002,49.22,21.31,53.6351051085,132.84,44.5976666721,-26.07,51.6584627394,2.7076666721000002,0,2.7076666721000002,41.89,-26.07,49.3398115116,131.72
2020-09-19 03:30:00,51.0986666719,21.15,55.3027687882,2.6186666719,0,2.6186666719,48.48,21.15,52.8926544995,133.04,43.7986666719,-26.34,51.1088916162,2.6186666719,0,2.6186666719,41.18,-26.34,48.8834123195,131.95
2020-09-19 04:00:00,50.6491666719,21.01,54.8339145471,2.6291666719,0,2.6291666719,48.02,21.01,52.4150789373,133.04,43.4091666719,-26.48,50.8482659601,2.6291666719,0,2.6291666719,40.78,-26.48,48.6230274664,131.95
2020-09-19 04:30:00,50.4111666722,21.16,54.6720342155,2.7911666722,0,2.7911666722,47.62,21.16,52.1095960453,133.04,43.1711666722,-26.39,50.5982384263,2.7911666722,0,2.7911666722,40.38,-26.39,48.2387448012,131.95
2020-09-19 05:00:00,50.2728333389,21.09,54.5173905458,2.7928333389,0,2.7928333389,47.48,21.09,51.9532337781,133.04,42.9428333389,-26.44,50.4297584287,2.7928333389,0,2.7928333389,40.15,-26.44,48.0738608809,131.86
2020-09-19 05:30:00,51.1028333389,21.08,55.2798876199,2.7828333389,0,2.7828333389,48.32,21.08,52.7180121021,132.89,43.7428333389,-26.34,51.061052364,2.7828333389,0,2.7828333389,40.96,-26.34,48.6982258404,131.78
2020-09-19 06:00:00,52.2345000055,21.19,56.3689550269,2.7545000055,0,2.7545000055,49.48,21.19,53.8264479601,132.56,44.8845000055,-26.02,51.8811983357,2.7545000055,0,2.7545000055,42.13,-26.02,49.5174444009,131.46
2020-09-19 06:30:00,55.6403333389,17.16,58.2263882965,2.7603333388999998,0,2.7603333388999998,52.88,17.16,55.5946040547,132.35,47.9803333389,-28.76,55.939699564,2.7603333388999998,0,2.7603333388999998,45.22,-28.76,53.5909134089,131.13
2020-09-19 07:00:00,58.6578333388,15.96,60.7903200518,2.7478333388,0,2.7478333388,55.91,15.96,58.1433547364,131.78,50.9078333388,-30.07,59.1253955188,2.7478333388,0,2.7478333388,48.16,-30.07,56.7766721462,130.62
2020-09-19 07:30:00,63.547000006,14.33,65.1426903786,2.977000006,0,2.977000006,60.57,14.33,62.2420581279,132.26,55.407000006,-31.63,63.799628131,2.977000006,0,2.977000006,52.43,-31.63,61.2320324667,131.07
2020-09-19 08:00:00,68.5676666757,18.06,70.9061951691,4.5276666757,0,4.5276666757,64.04,18.06,66.5378478762,132.36,60.0576666757,-28.0,66.2640424856,4.5276666757,0,4.5276666757,55.53,-28.0,62.1898777937,131.23
2020-09-19 08:30:00,73.5973333477,19.94,76.2507119698,7.2073333477,0,7.2073333477,66.39,19.94,69.3198074146,132.36,64.8173333477,-26.37,69.9761645299,7.2073333477,0,7.2073333477,57.61,-26.37,63.3584169625,131.32
2020-09-19 09:00:00,78.414166698,20.49,81.0470334987,15.674166698,0,15.674166698,62.74,20.49,66.0011189299,132.09,69.554166698,-25.85,74.2024568667,15.674166698,0,15.674166698,53.88,-25.85,59.760161479,131.02
2020-09-19 09:30:00,77.8880000478,20.22,80.4698014875,23.8880000478,0,23.8880000478,54.0,20.22,57.6614984197,132.33,69.1180000478,-26.38,73.9810944134,23.8880000478,0,23.8880000478,45.23,-26.38,52.3608374647,131.23
2020-09-19 10:00:00,79.3956667228,21.49,82.2526108665,28.0856667228,0,28.0856667228,51.31,21.49,55.6285556167,132.24,71.0256667228,-24.99,75.2937277163,28.0856667228,0,28.0856667228,42.94,-24.99,49.6824284833,131.1
2020-09-19 10:30:00,78.1875000483,21.59,81.1135824865,24.1275000483,0,24.1275000483,54.06,21.59,58.2117831715,132.24,70.6375000483,-23.03,74.2969535921,24.1275000483,0,24.1275000483,46.51,-23.03,51.8995279362,130.93
2020-09-19 11:00:00,78.303000052,23.59,81.7792633688,25.983000052,0,25.983000052,52.32,23.59,57.3922512191,132.24,71.143000052,-22.65,74.6615627776,25.983000052,0,25.983000052,45.16,-22.65,50.5217586788,131.06
2020-09-19 11:30:00,82.8386667169,24.3,86.3292227663,25.1386667169,0,25.1386667169,57.7,24.3,62.6081464348,132.24,74.3086667169,-22.13,77.5339593291,25.1386667169,0,25.1386667169,49.17,-22.13,53.9205508132,131.18
2020-09-19 12:00:00,82.7808333744,24.1,86.2176105802,20.5308333744,0,20.5308333744,62.25,24.1,66.752322057,132.36,73.5708333744,-22.44,76.9169755217,20.5308333744,0,20.5308333744,53.04,-22.44,57.5916243911,131.18
2020-09-19 12:30:00,81.7603333643,23.68,85.1204705804,15.4603333643,0,15.4603333643,66.3,23.68,70.4019346325,132.17,72.5203333643,-22.76,76.0080018897,15.4603333643,0,15.4603333643,57.06,-22.76,61.4317605152,131.04
2020-09-19 13:00:00,79.2835000264,22.8,82.4967476718,13.1835000264,0,13.1835000264,66.1,22.8,69.9217419691,132.04,70.6235000264,-23.34,74.3803358151,13.1835000264,0,13.1835000264,57.44,-23.34,62.0008806389,130.89
2020-09-19 13:30:00,77.5021667009,22.44,80.6854351375,17.1021667009,0,17.1021667009,60.4,22.44,64.4337923764,132.41,69.6321667009,-23.67,73.5452754394,17.1021667009,0,17.1021667009,52.53,-23.67,57.61657574,131.21
2020-09-19 14:00:00,76.4595000433,21.71,79.4819428982,21.6495000433,0,21.6495000433,54.81,21.71,58.953033849,132.92,68.8295000433,-24.62,73.100235815,21.6495000433,0,21.6495000433,47.18,-24.62,53.2174482665,131.69
2020-09-19 14:30:00,72.8950000561,21.45,75.9854165823,28.0650000561,0,28.0650000561,44.83,21.45,49.6973983222,133.34,65.8750000561,-26.81,71.1216685153,28.0650000561,0,28.0650000561,37.81,-26.81,46.350536135,132.25
2020-09-19 15:00:00,70.4465000546,20.88,73.4757359265,27.2865000546,0,27.2865000546,43.16,20.88,47.9453855965,132.81,63.4665000546,-25.23,68.2975074888,27.2865000546,0,27.2865000546,36.18,-25.23,44.1083359468,131.54
2020-09-19 15:30:00,70.2983333839,20.75,73.2967814884,25.2783333839,0,25.2783333839,45.02,20.75,49.5717954083,132.66,63.5083333839,-25.3,68.3622586608,25.2783333839,0,25.2783333839,38.23,-25.3,45.8434608205,131.33
2020-09-19 16:00:00,70.7068333742,20.79,73.6999347748,20.4468333742,0,20.4468333742,50.26,20.79,54.3901801799,132.49,63.7168333742,-25.28,68.548619645,20.4468333742,0,20.4468333742,43.27,-25.28,50.1135839868,131.24
2020-09-19 16:30:00,75.5471667087,19.35,77.9858762707,20.9971667087,0,20.9971667087,54.55,19.35,57.8802643394,132.58,67.4171667087,-26.78,72.5413176543,20.9971667087,0,20.9971667087,46.42,-26.78,53.590902213,131.34
2020-09-19 17:00:00,79.9990000334,20.46,82.5739160168,16.6990000334,0,16.6990000334,63.3,20.46,66.5244436279,131.63,70.6990000334,-26.88,75.6365189953,16.6990000334,0,16.6990000334,54.0,-26.88,60.3202652514,130.63
2020-09-19 17:30:00,85.0028333586,22.16,87.8438801454,12.6428333586,0,12.6428333586,72.36,22.16,75.6771775372,131.06,75.4128333586,-26.94,80.0803286405,12.6428333586,0,12.6428333586,62.77,-26.94,68.3069286383,130.3
2020-09-19 18:00:00,88.0281666887,20.78,90.4475899655,10.9981666887,0,10.9981666887,77.03,20.78,79.7836405537,130.79,78.4881666887,-16.93,80.2933198351,10.9981666887,0,10.9981666887,67.49,-16.93,69.5810678274,130.41
2020-09-19 18:30:00,88.8566666866,16.87,90.4439280142,9.9466666866,0,9.9466666866,78.91,16.87,80.6931533651,131.02,80.6566666866,5.22,80.82540616040001,9.9466666866,0,9.9466666866,70.71,5.22,70.9024153326,132.03
2020-09-19 19:00:00,87.4088333519,16.61,88.973008536,9.2988333519,0,9.2988333519,78.11,16.61,79.856522589,131.02,79.4588333519,4.66,79.5953629155,9.2988333519,0,9.2988333519,70.16,4.66,70.3145873912,132.03
2020-09-19 19:30:00,86.519000018,16.25,88.0318116598,8.979000018,0,8.979000018,77.54,16.25,79.2244539268,131.02,78.599000018,4.31,78.717081398,8.979000018,0,8.979000018,69.62,4.31,69.7532830769,132.03
2020-09-19 20:00:00,86.1753333551,15.9,87.6298926101,10.8753333551,0,10.8753333551,75.3,15.9,76.9603794169,131.13,78.2753333551,3.94,78.374430855,10.8753333551,0,10.8753333551,67.4,3.94,67.5150620232,132.21
2020-09-19 20:30:00,82.3918333541,13.86,83.5494691991,10.3918333541,0,10.3918333541,72.0,13.86,73.3218903193,131.45,74.8818333541,2.05,74.9098889765,10.3918333541,0,10.3918333541,64.49,2.05,64.5225743442,132.49
2020-09-19 21:00:00,77.9576666846,11.58,78.8130331538,8.9576666846,0,8.9576666846,69.0,11.58,69.9649655185,131.61,70.8576666846,-0.55,70.8598012133,8.9576666846,0,8.9576666846,61.9,-0.55,61.902443409,132.66
2020-09-19 21:30:00,76.7288333427,12.5,77.7403618858,4.6888333427,0,4.6888333427,72.04,12.5,73.1164249673,131.93,70.2588333427,-1.03,70.2663828774,4.6888333427,0,4.6888333427,65.57,-1.03,65.5780893287,133.16
2020-09-19 22:00:00,71.9445000052,12.79,73.0725336977,2.5945000052,0,2.5945000052,69.35,12.79,70.5195476446,132.03,65.9045000052,-1.97,65.9339367923,2.5945000052,0,2.5945000052,63.31,-1.97,63.3406425607,133.36
2020-09-19 22:30:00,68.4413333386,10.97,69.3149118817,2.6413333386,0,2.6413333386,65.8,10.97,66.7081771599,132.93,62.6313333386,-2.45,62.6792343266,2.6413333386,0,2.6413333386,59.99,-2.45,60.0400083278,134.11
2020-09-19 23:00:00,64.1168333386,9.68,64.843432338,2.6468333386,0,2.6468333386,61.47,9.68,62.2275124041,133.25,58.5968333386,-2.77,58.6622687706,2.6468333386,0,2.6468333386,55.95,-2.77,56.0185272923,134.34
2020-09-19 23:30:00,60.7671666719,11.74,61.8908405609,2.6371666719,0,2.6371666719,58.13,11.74,59.3036634619,133.62,54.1171666719,-20.15,57.746776781,2.6371666719,0,2.6371666719,51.48,-20.15,55.2830254237,133.61
2020-09-20 00:00:00,57.2953333386,14.04,58.9904807777,2.6453333386,0,2.6453333386,54.65,14.04,56.4246763393,133.62,49.8053333386,-35.93,61.4128335853,2.6453333386,0,2.6453333386,47.16,-35.93,59.287692652,132.74
2020-09-20 00:30:00,55.6110000052,13.73,57.2808538832,2.6210000052,0,2.6210000052,52.99,13.73,54.7398666421,133.98,48.1410000052,-35.84,60.0171765539,2.6210000052,0,2.6210000052,45.52,-35.84,57.9359646506,133.04
2020-09-20 01:00:00,53.8566666719,13.23,55.4578528705,2.5966666719,0,2.5966666719,51.26,13.23,52.939781828,134.13,46.3566666719,-35.39,58.3214595576,2.5966666719,0,2.5966666719,43.76,-35.39,56.2795673402,133.04
2020-09-20 01:30:00,54.4038333386,13.1,55.9587980744,2.6138333386,0,2.6138333386,51.79,13.1,53.421101636,133.5,46.9438333386,-35.09,58.6091425336,2.6138333386,0,2.6138333386,44.33,-35.09,56.5372178304,132.39
2020-09-20 02:00:00,53.1085000053,12.95,54.6645705445,2.6485000053,0,2.6485000053,50.46,12.95,52.0952406655,133.5,45.7485000053,-35.23,57.7414768839,2.6485000053,0,2.6485000053,43.1,-35.23,55.6665330338,132.39
2020-09-20 02:30:00,51.9486666718,12.73,53.4856697535,2.5886666718,0,2.5886666718,49.36,12.73,50.9751164785,133.84,44.6186666718,-35.68,57.1304456098,2.5886666718,0,2.5886666718,42.03,-35.68,55.1324160544,132.79
2020-09-20 03:00:00,50.5880000051,12.69,52.1553625672,2.5480000051,0,2.5480000051,48.04,12.69,49.6878023261,134.12,43.3380000051,-35.86,56.2505275037,2.5480000051,0,2.5480000051,40.79,-35.86,54.3117270946,133.03
2020-09-20 03:30:00,49.5720000052,12.57,51.1408651131,2.5920000052,0,2.5920000052,46.98,12.57,48.632553912,134.12,42.3820000052,-35.98,55.5949127568,2.5920000052,0,2.5920000052,39.79,-35.98,53.6451721966,133.03
2020-09-20 04:00:00,49.3533333387,13.85,51.2598674563,2.6833333387,0,2.6833333387,46.67,13.85,48.6817357949,134.19,42.1433333387,-34.63,54.5462871779,2.6833333387,0,2.6833333387,39.46,-34.63,52.5007476137,133.11
2020-09-20 04:30:00,49.4591666722,20.41,53.5049275105,2.7691666722,0,2.7691666722,46.69,20.41,50.9561007142,133.5,42.1391666722,-27.38,50.2530970969,2.7691666722,0,2.7691666722,39.37,-27.38,47.9547839115,132.4
2020-09-20 05:00:00,49.3336666723,20.44,53.4004144865,2.8136666723,0,2.8136666723,46.52,20.44,50.8124394219,133.34,42.0036666723,-27.26,50.0741012293,2.8136666723,0,2.8136666723,39.19,-27.26,47.7384928543,132.25
2020-09-20 05:30:00,49.9126666722,20.19,53.8415303862,2.7726666722,0,2.7726666722,47.14,20.19,51.281728715,133.34,42.5726666722,-27.41,50.6333886638,2.7726666722,0,2.7726666722,39.8,-27.41,48.3254394703,132.25
2020-09-20 06:00:00,50.6866666722,20.45,54.6565703126,2.7566666722,0,2.7566666722,47.93,20.45,52.1103387055,133.34,43.3166666722,-27.17,51.1325973484,2.7566666722,0,2.7566666722,40.56,-27.17,48.8192840996,132.25
2020-09-20 06:30:00,53.2880000055,21.15,57.331783895,2.7280000055,0,2.7280000055,50.56,21.15,54.8054385987,132.55,45.7880000055,-26.06,52.6845759639,2.7280000055,0,2.7280000055,43.06,-26.06,50.3317712782,131.48
2020-09-20 07:00:00,55.7030000055,20.83,59.4702708049,2.7330000055,0,2.7330000055,52.97,20.83,56.9184486788,132.41,47.7930000055,-24.08,53.516513802,2.7330000055,0,2.7330000055,45.06,-24.08,51.0906057901,131.13
2020-09-20 07:30:00,59.509000006,21.56,63.2941915322,3.009000006,0,3.009000006,56.5,21.56,60.473825743,132.41,51.389000006,-23.83,56.6453724643,3.009000006,0,3.009000006,48.38,-23.83,53.930448728,131.23
2020-09-20 08:00:00,63.6366666753,18.51,66.2740178768,4.2966666753,0,4.2966666753,59.34,18.51,62.1599203667,132.11,55.3266666753,-27.02,61.5720752078,4.2966666753,0,4.2966666753,51.03,-27.02,57.7420236916,130.93
2020-09-20 08:30:00,68.6145000131,18.14,70.971890295,6.5545000131,0,6.5545000131,62.06,18.14,64.6568109328,131.93,60.1645000131,-28.71,66.663566975,6.5545000131,0,6.5545000131,53.61,-28.71,60.8136185406,130.93
2020-09-20 09:00:00,73.196166685,19.47,75.7414002866,9.176166685,0,9.176166685,64.02,19.47,66.9151798922,131.93,64.336166685,-27.43,69.9395971087,9.176166685,0,9.176166685,55.16,-27.43,61.6038188751,130.93
2020-09-20 09:30:00,77.3673333563,20.05,79.9231303858,11.4973333563,0,11.4973333563,65.87,20.05,68.8538989455,131.37,68.3173333563,-25.66,72.9773501637,11.4973333563,0,11.4973333563,56.82,-25.66,62.3453927728,130.28
2020-09-20 10:00:00,78.493166693,19.17,80.800161618,13.153166693,0,13.153166693,65.34,19.17,68.0940856463,131.37,69.963166693,-26.72,74.8919427823,13.153166693,0,13.153166693,56.81,-26.72,62.7800485823,130.28
2020-09-20 10:30:00,80.3340000313,19.15,82.5849505723,15.6340000313,0,15.6340000313,64.7,19.15,67.4745322325,131.37,71.4940000313,-26.94,76.4012803588,15.6340000313,0,15.6340000313,55.86,-26.94,62.0169589709,130.37
2020-09-20 11:00:00,81.6063333722,19.69,83.9481372423,19.4163333722,0,19.4163333722,62.19,19.69,65.2326007453,131.62,73.4063333722,-26.4,78.0092929025,19.4163333722,0,19.4163333722,53.99,-26.4,60.0989192914,130.54
2020-09-20 11:30:00,80.3560000545,18.01,82.3495406469,27.2560000545,0,27.2560000545,53.1,18.01,56.0711164505,132.31,71.9260000545,-28.52,77.3740258991,27.2560000545,0,27.2560000545,44.67,-28.52,52.99810657,131.21
2020-09-20 12:00:00,75.7888333961,17.2,77.7160682712,31.3688333961,0,31.3688333961,44.42,17.2,47.6337737325,132.23,67.7088333961,-29.28,73.7685876228,31.3688333961,0,31.3688333961,36.34,-29.28,46.6681261677,131.13
2020-09-20 12:30:00,74.509000071,17.12,76.4505427815,35.499000071,0,35.499000071,39.01,17.12,42.6013438755,132.23,67.159000071,-29.31,73.2762402866,35.499000071,0,35.499000071,31.66,-29.31,43.1443124873,131.13
2020-09-20 13:00:00,73.6448334096,17.76,75.7560498438,38.1548334096,0,38.1548334096,35.49,17.76,39.6857367325,132.16,66.7948334096,-28.76,72.7233619288,38.1548334096,0,38.1548334096,28.64,-28.76,40.5880179363,130.96
2020-09-20 13:30:00,75.58633341,19.35,78.0238187887,38.32633341,0,38.32633341,37.26,19.35,41.984879421,131.97,69.00633341,-26.89,74.0604222962,38.32633341,0,38.32633341,30.68,-26.89,40.7962559557,130.77
2020-09-20 14:00:00,73.6538334099,18.94,76.0500544114,38.3038334099,0,38.3038334099,35.35,18.94,40.1041905541,132.14,67.0438334099,-27.27,72.3776795587,38.3038334099,0,38.3038334099,28.74,-27.27,39.6186887718,130.88
2020-09-20 14:30:00,71.8846667399,18.61,74.254544725,36.6346667399,0,36.6346667399,35.25,18.61,39.8609407817,132.25,65.8646667399,-27.56,71.3982347454,36.6346667399,0,36.6346667399,29.23,-27.56,40.1739530044,130.95
2020-09-20 15:00:00,71.4208334019,18.04,73.6639467027,34.2808334019,0,34.2808334019,37.14,18.04,41.2894805005,132.41,65.0408334019,-28.16,70.8752115313,34.2808334019,0,34.2808334019,30.76,-28.16,41.7032756507,131.1
2020-09-20 15:30:00,72.2721667311,17.73,74.4151797955,32.1921667311,0,32.1921667311,40.08,17.73,43.8264680302,132.41,65.6021667311,-28.49,71.5214959282,32.1921667311,0,32.1921667311,33.41,-28.49,43.907951443900004,131.1
2020-09-20 16:00:00,74.0638333923,17.83,76.1797894245,29.4838333923,0,29.4838333923,44.58,17.83,48.013386675,132.28,67.1638333923,-28.5,72.9604722843,29.4838333923,0,29.4838333923,37.68,-28.5,47.2443901432,131.1
2020-09-20 16:30:00,78.0413333836,17.72,80.027795898,25.1313333836,0,25.1313333836,52.91,17.72,55.7984453188,131.95,70.5713333836,-28.46,76.0939202272,25.1313333836,0,25.1313333836,45.44,-28.46,53.6168369078,130.73
