Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-20 17:00:00,83.4848333844,16.55,85.109458377,25.5548333844,0,25.5548333844,57.93,16.55,60.2477169692,131.95,74.8648333844,-30.2,80.7265958509,25.5548333844,0,25.5548333844,49.31,-30.2,57.82314502,130.88
2020-09-20 17:30:00,88.0686667097,17.13,89.7191560149,21.5286667097,0,21.5286667097,66.54,17.13,68.7095953998,132.14,78.8386667097,-29.88,84.3110299342,21.5286667097,0,21.5286667097,57.31,-29.88,64.6316524622,131.04
2020-09-20 18:00:00,90.9953333714,17.4,92.6439997807,19.0153333714,0,19.0153333714,71.98,17.4,74.0532268034,131.87,81.0353333714,-29.57,86.2618696448,19.0153333714,0,19.0153333714,62.02,-29.57,68.7085533249,130.82
2020-09-20 18:30:00,91.7990000296,17.49,93.4502889586,14.8090000296,0,14.8090000296,76.99,17.49,78.9516320287,131.59,81.6290000296,-29.3,86.7282171259,14.8090000296,0,14.8090000296,66.82,-29.3,72.9616502006,130.58
2020-09-20 19:00:00,91.702500025,17.5,93.3573698796,12.512500025,0,12.512500025,79.19,17.5,81.1005924763,131.48,81.462500025,-29.16,86.5242423274,12.512500025,0,12.512500025,68.95,-29.16,74.8625947987,130.44
2020-09-20 19:30:00,91.4545000228,17.13,93.0449486776,11.4145000228,0,11.4145000228,80.04,17.13,81.8525411945,131.48,81.2845000228,-29.5,86.4720760937,11.4145000228,0,11.4145000228,69.87,-29.5,75.842381951,130.55
2020-09-20 20:00:00,91.9930000227,17.17,93.5816272202,11.3430000227,0,11.3430000227,80.65,17.17,82.4574520586,131.4,81.7930000227,-29.48,86.9434600917,11.3430000227,0,11.3430000227,70.45,-29.48,76.3693191013,130.41
2020-09-20 20:30:00,89.2555000226,16.09,90.6941695165,11.3055000226,0,11.3055000226,77.95,16.09,79.5932823799,131.78,79.2255000226,-30.64,84.9440371882,11.3055000226,0,11.3055000226,67.92,-30.64,74.511314577,130.79
2020-09-20 21:00:00,83.9998333505,14.84,85.3006307298,8.5698333505,0,8.5698333505,75.43,14.84,76.8759422706,131.86,74.4098333505,-31.74,80.8965444209,8.5698333505,0,8.5698333505,65.84,-31.74,73.0912662361,130.79
2020-09-20 21:30:00,80.7458333414,16.27,82.3686985571,4.0158333414,0,4.0158333414,76.73,16.27,78.4359981131,131.67,71.5858333414,-29.86,77.5638519878,4.0158333414,0,4.0158333414,67.57,-29.86,73.8737064185,130.66
2020-09-20 22:00:00,76.5335000049,17.0,78.3988304951,2.4535000049,0,2.4535000049,74.08,17.0,76.0055682171,131.8,67.8435000049,-28.94,73.7581459428,2.4535000049,0,2.4535000049,65.39,-28.94,71.5078715947,130.76
2020-09-20 22:30:00,72.5975000049,16.06,74.3526772011,2.4575000049,0,2.4575000049,70.14,16.06,71.9551471404,131.94,64.1275000049,-29.91,70.7597650991,2.4575000049,0,2.4575000049,61.67,-29.91,68.540477092,130.83
2020-09-20 23:00:00,67.9288333383,15.14,69.5955889314,2.4988333383,0,2.4988333383,65.43,15.14,67.1588006147,132.21,59.7188333383,-30.98,67.2762919258,2.4988333383,0,2.4988333383,57.22,-30.98,65.0683394594,131.14
2020-09-20 23:30:00,63.759000005,14.08,65.2951489901,2.499000005,0,2.499000005,61.26,14.08,62.8572509739,132.42,55.839000005,-31.82,64.2690152527,2.499000005,0,2.499000005,53.34,-31.82,62.1101279986,131.26
2020-09-21 00:00:00,60.6096666717,13.06,62.0007684956,2.4996666717,0,2.4996666717,58.11,13.06,59.5595139335,132.93,52.6396666717,-31.47,61.3294008393,2.4996666717,0,2.4996666717,50.14,-31.47,59.1978082365,131.56
2020-09-21 00:30:00,58.9583333385,12.85,60.3424193255,2.5683333385,0,2.5683333385,56.39,12.85,57.8355824731,133.11,51.0883333385,-31.81,60.1821726369,2.5683333385,0,2.5683333385,48.52,-31.81,58.0178119201,131.74
2020-09-21 01:00:00,56.1373333438,11.92,57.3889065496,5.2373333438,0,5.2373333438,50.9,11.92,52.2771116264,133.37,47.9473333438,-32.6,57.9802274468,5.2373333438,0,5.2373333438,42.71,-32.6,53.729918109,131.94
2020-09-21 01:30:00,58.0330000058,12.43,59.3492543313,2.9230000058,0,2.9230000058,55.11,12.43,56.4943979524,133.23,50.2530000058,-32.48,59.8357285373,2.9230000058,0,2.9230000058,47.33,-32.48,57.4027812915,131.94
2020-09-21 02:00:00,57.0733333382,11.75,58.2703001393,2.4133333382,0,2.4133333382,54.66,11.75,55.9086585423,132.69,49.4933333382,-32.73,59.3366913884,2.4133333382,0,2.4133333382,47.08,-32.73,57.3391602659,131.34
2020-09-21 02:30:00,56.1578333381,11.45,57.313216148,2.3978333381,0,2.3978333381,53.76,11.45,54.9658084631,132.693,48.6078333381,-33.01,58.7569703255,2.3978333381,0,2.3978333381,46.21,-33.01,56.7892965267,131.343
2020-09-21 03:00:00,54.7668333381,10.95,55.8507702175,2.3968333381,0,2.3968333381,52.37,10.95,53.5025176978,132.63,47.2968333381,-33.25,57.8148159542,2.3968333381,0,2.3968333381,44.9,-33.25,55.8710345349,131.29
2020-09-21 03:30:00,54.1463333381,10.69,55.191498566,2.3963333381,0,2.3963333381,51.75,10.69,52.8425832071,132.27,46.7663333381,-33.44,57.4919432085,2.3963333381,0,2.3963333381,44.37,-33.44,55.5601520876,130.89
2020-09-21 04:00:00,53.9688333381,10.98,55.0744529875,2.3888333381,0,2.3888333381,51.58,10.98,52.7357260308,132.273,46.5788333381,-33.13,57.1592915906,2.3888333381,0,2.3888333381,44.19,-33.13,55.2300009053,130.893
2020-09-21 04:30:00,54.1818333383,10.12,55.118830393,2.4718333383,0,2.4718333383,51.71,10.12,52.6909717124,132.123,46.6018333383,-32.41,56.7638879085,2.4718333383,0,2.4718333383,44.13,-32.41,54.7527624874,130.743
2020-09-21 05:00:00,54.6006666716,10.1,55.526955625,2.4706666716,0,2.4706666716,52.13,10.1,53.0994058347,131.95,46.9306666716,-32.09,56.8529293374,2.4706666716,0,2.4706666716,44.46,-32.09,54.8311927647,130.37
2020-09-21 05:30:00,55.8078333401,13.62,57.4457888981,3.4078333401,0,3.4078333401,52.4,13.62,54.1411525551,133.15,48.2778333401,-33.43,58.7223474669,3.4078333401,0,3.4078333401,44.87,-33.43,55.9542831247,132.01
2020-09-21 06:00:00,58.0168333382,15.45,60.0387828874,2.4468333382000003,0,2.4468333382000003,55.57,15.45,57.6777894861,133.15,50.5868333382,-33.17,60.4919548964,2.4468333382000003,0,2.4468333382000003,48.14,-33.17,58.4611708744,132.01
2020-09-21 06:30:00,65.2545000048,17.02,67.4376020547,2.4245000048,0,2.4245000048,62.83,17.02,65.0944644344,133.15,57.3145000048,-31.52,65.4099557469,2.4245000048,0,2.4245000048,54.89,-31.52,63.2963071593,132.19
2020-09-21 07:00:00,72.6461666714,18.96,75.0796053003,2.3661666714000003,0,2.3661666714000003,70.28,18.96,72.7925820397,132.31,64.3061666714,-29.58,70.7831863649,2.3661666714000003,0,2.3661666714000003,61.94,-29.58,68.640658505,131.43
2020-09-21 07:30:00,81.3676666722,20.97,84.0264129883,2.7576666722,0,2.7576666722,78.61,20.97,81.3589146929,131.36,72.2276666722,-25.16,76.4843868571,2.7576666722,0,2.7576666722,69.47,-25.16,73.8857665589,130.33
2020-09-21 08:00:00,86.1581666854,22.95,89.1623922211,9.3581666854,0,9.3581666854,76.8,22.95,80.1557390335,130.78,76.7181666854,-24.71,80.5993870918,9.3581666854,0,9.3581666854,67.36,-24.71,71.7492418078,129.97
2020-09-21 08:30:00,87.7575000221,24.44,91.097159177,11.0475000221,0,11.0475000221,76.71,24.44,80.5092398424,130.63,78.3175000221,-23.68,81.8191494072,11.0475000221,0,11.0475000221,67.27,-23.68,71.3161643669,129.97
2020-09-21 09:00:00,89.1160000271,27.05,93.1308969184,13.5260000271,0,13.5260000271,75.59,27.05,80.2841864878,130.31,80.3560000271,-22.5,83.446610119,13.5260000271,0,13.5260000271,66.83,-22.5,70.5159478416,129.79
2020-09-21 09:30:00,88.9790000374,27.57,93.1523877722,18.6990000374,0,18.6990000374,70.28,27.57,75.4942600467,130.2,80.5290000374,-21.9,83.4537587351,18.6990000374,0,18.6990000374,61.83,-21.9,65.5938937707,129.68
2020-09-21 10:00:00,90.1878333803,28.21,94.496822115,23.4978333803,0,23.4978333803,66.69,28.21,72.4110502617,130.33,80.2678333803,-21.41,83.0741426412,23.4978333803,0,23.4978333803,56.77,-21.41,60.6730665123,129.79
2020-09-21 10:30:00,89.7678333878,28.67,94.2349871923,27.2178333878,0,27.2178333878,62.55,28.67,68.8074952313,130.52,79.1878333878,-21.12,81.9558866504,27.2178333878,0,27.2178333878,51.97,-21.12,56.09755164,129.87
2020-09-21 11:00:00,88.4673333948,29.11,93.1335663335,30.747333394800002,0,30.747333394800002,57.72,29.11,64.6451119575,130.63,78.2473333948,-20.69,80.9365262623,30.747333394800002,0,30.747333394800002,47.5,-20.69,51.8104825301,129.99
2020-09-21 11:30:00,85.5483333998,29.33,90.436531598,33.2383333998,0,33.2383333998,52.31,29.33,59.9715349145,130.63,75.8083333998,-20.32,78.484430385,33.2383333998,0,33.2383333998,42.57,-20.32,47.1710430243,129.99
2020-09-21 12:00:00,84.7106667363,30.09,89.896079775,34.8406667363,0,34.8406667363,49.87,30.09,58.2445276399,130.71,74.8206667363,-19.72,77.3757750906,34.8406667363,0,34.8406667363,39.98,-19.72,44.5789053253,129.99
2020-09-21 12:30:00,84.3151667389,30.24,89.5740193483,36.0951667389,0,36.0951667389,48.22,30.24,56.9177125331,130.89,74.6451667389,-19.68,77.1958762984,36.0951667389,0,36.0951667389,38.55,-19.68,43.282847642,130.15
2020-09-21 13:00:00,83.5820000734,29.99,88.7994979505,36.6920000734,0,36.6920000734,46.89,29.99,55.6603287809,130.89,74.0120000734,-19.86,76.6302535221,36.6920000734,0,36.6920000734,37.32,-19.86,42.2753119444,130.15
2020-09-21 13:30:00,83.1506667401,28.98,88.0560831478,36.740666740099996,0,36.740666740099996,46.41,28.98,54.7149750982,130.55,73.7806667401,-20.47,76.5676673578,36.740666740099996,0,36.740666740099996,37.04,-20.47,42.3200011815,129.76
2020-09-21 14:00:00,81.6731667392,28.97,86.6589122087,36.2431667392,0,36.2431667392,45.43,28.97,53.8808481745,130.63,72.5031667392,-20.45,75.3320097117,36.2431667392,0,36.2431667392,36.26,-20.45,41.6291976862,129.84
2020-09-21 14:30:00,80.5793334034,28.95,85.6220267906,35.0393334034,0,35.0393334034,45.54,28.95,53.9628955858,130.63,71.4893334034,-20.49,74.3677678196,35.0393334034,0,35.0393334034,36.45,-20.49,41.814382693,129.84
2020-09-21 15:00:00,79.2505000668,28.42,84.1922690087,33.3805000668,0,33.3805000668,45.87,28.42,53.9606643769,130.81,70.3205000668,-20.95,73.3748950912,33.3805000668,0,33.3805000668,36.94,-20.95,42.4672356058,130.01
2020-09-21 15:30:00,79.2910000624,28.08,84.1162831495,31.1910000624,0,31.1910000624,48.1,28.08,55.6964666743,130.98,70.1810000624,-21.44,73.3828751805,31.1910000624,0,31.1910000624,38.99,-21.44,44.4959964491,130.16
2020-09-21 16:00:00,83.4853333973,27.31,87.838698718,32.0053333973,0,32.0053333973,51.48,27.31,58.2754365063,131.06,73.5853333973,-22.54,76.9600733575,32.0053333973,0,32.0053333973,41.58,-22.54,47.2963846398,130.25
2020-09-21 16:30:00,85.4003334005,25.72,89.1893230433,33.5903334005,0,33.5903334005,51.81,25.72,57.8428431182,131.84,74.7303334005,-24.53,78.6533129,33.5903334005,0,33.5903334005,41.14,-24.53,47.8980218798,131.06
2020-09-21 17:00:00,92.1075000557,25.9,95.6796820987,27.8275000557,0,27.8275000557,64.28,25.9,69.3017200364,131.35,80.7075000557,-24.24,84.2690819057,27.8275000557,0,27.8275000557,52.88,-24.24,58.1710580959,130.66
2020-09-21 17:30:00,95.7670000324,27.04,99.5112048726,16.1970000324,0,16.1970000324,79.57,27.04,84.0389582277,130.66,84.1770000324,-22.53,87.1399347857,16.1970000324,0,16.1970000324,67.98,-22.53,71.616208361,129.98
2020-09-21 18:00:00,100.5560000284,22.64,103.0731717844,14.1760000284,0,14.1760000284,86.38,22.64,89.2976707423,130.76,89.2660000284,-1.76,89.2833487335,14.1760000284,0,14.1760000284,75.09,-1.76,75.1106230836,131.28
2020-09-21 18:30:00,101.120666687,21.17,103.3129136712,10.180666687,0,10.180666687,90.94,21.17,93.3715829361,130.76,90.330666687,7.01,90.6022595972,10.180666687,0,10.180666687,80.15,7.01,80.455966839,132.11
2020-09-21 19:00:00,99.7288333515,19.83,101.6812131204,9.0688333515,0,9.0688333515,90.66,19.83,92.8033647019,130.87,88.7488333515,5.82,88.9394615525,9.0688333515,0,9.0688333515,79.68,5.82,79.892269964,132.25
2020-09-21 19:30:00,101.5788333486,20.93,103.7127006903,7.6488333486,0,7.6488333486,93.93,20.93,96.233620944,130.41,90.3388333486,6.96,90.6065472844,7.6488333486,0,7.6488333486,82.69,6.96,82.9823939158,131.81
2020-09-21 20:00:00,101.8266666869,19.54,103.6845294562,10.0966666869,0,10.0966666869,91.73,19.54,93.7880829317,130.72,90.3066666869,5.54,90.4764369772,10.0966666869,0,10.0966666869,80.21,5.54,80.4010926543,132.14
2020-09-21 20:30:00,99.6743333496,19.04,101.4765703436,8.1443333496,0,8.1443333496,91.53,19.04,93.4893710536,131.07,88.6243333496,5.24,88.77910825,8.1443333496,0,8.1443333496,80.48,5.24,80.6504060746,132.48
2020-09-21 21:00:00,93.6020000092,18.05,95.3264753661,4.6220000092,0,4.6220000092,88.98,18.05,90.7923063921,131.58,83.2220000092,4.34,83.3350879614,4.6220000092,0,4.6220000092,78.6,4.34,78.7197281499,132.98
2020-09-21 21:30:00,87.919833338,16.83,89.5161772764,2.319833338,0,2.319833338,85.6,16.83,87.2388038662,131.58,78.179833338,1.94,78.2038997797,2.319833338,0,2.319833338,75.86,1.94,75.8848021675,132.98
2020-09-21 22:00:00,81.7390000045,15.34,83.1659769481,2.2590000045,0,2.2590000045,79.48,15.34,80.9468096962,131.58,72.6890000045,0.74,72.6927666392,2.2590000045,0,2.2590000045,70.43,0.74,70.4338874406,132.98
2020-09-21 22:30:00,76.8045000046,14.35,78.1335633448,2.2845000046,0,2.2845000046,74.52,14.35,75.8890828776,131.89,68.1845000046,0.29,68.1851167109,2.2845000046,0,2.2845000046,65.9,0.29,65.9006380849,133.27
2020-09-21 23:00:00,71.3448333379,12.86,72.4945849289,2.2648333379,0,2.2648333379,69.08,12.86,70.2668200504,132.48,63.2548333379,0.03,63.2548404519,2.2648333379,0,2.2648333379,60.99,0.03,60.9900073783,133.69
2020-09-21 23:30:00,66.605333338,11.68,67.6216890433,2.345333338,0,2.345333338,64.26,11.68,65.3128624392,132.71,58.885333338,0.13,58.8854768371,2.345333338,0,2.345333338,56.54,0.13,56.5401494515,133.69
2020-09-22 00:00:00,63.9611666713,10.06,64.7474666837,2.3311666713,0,2.3311666713,61.63,10.06,62.4456603776,132.87,56.5211666713,-0.51,56.5234675324,2.3311666713,0,2.3311666713,54.19,-0.51,54.1923998361,133.8
2020-09-22 00:30:00,62.0011666713,9.39,62.7081874128,2.3011666713,0,2.3011666713,59.7,9.39,60.433948241,133.26,54.6111666713,0.13,54.6113214013,2.3011666713,0,2.3011666713,52.31,0.13,52.3101615367,133.98
2020-09-22 01:00:00,58.4593333377,10.64,59.419721089,2.1993333377,0,2.1993333377,56.26,10.64,57.2572894923,133.67,51.5493333377,0.09,51.5494119032,2.1993333377,0,2.1993333377,49.35,0.09,49.3500820668,134.56
2020-09-22 01:30:00,57.7340000044,10.98,58.7688281023,2.2240000044,0,2.2240000044,55.51,10.98,56.5855149309,133.58,50.9840000044,0.02,50.9840039272,2.2240000044,0,2.2240000044,48.76,0.02,48.7600041017,134.56
2020-09-22 02:00:00,56.4255000045,12.4,57.7719399947,2.2255000045,0,2.2255000045,54.2,12.4,55.6003597111,133.67,48.9855000045,-11.03,50.2119518709,2.2255000045,0,2.2255000045,46.76,-11.03,48.0432981799,134.0
2020-09-22 02:30:00,55.2423333378,15.35,57.3353110448,2.2423333378,0,2.2423333378,53.0,15.35,55.17809801,133.67,46.1623333378,-32.38,56.386393919,2.2423333378,0,2.2423333378,43.92,-32.38,54.5658391304,132.52
2020-09-22 03:00:00,53.8948333379,15.1,55.9701979675,2.2648333379,0,2.2648333379,51.63,15.1,53.7928145759,133.78,44.9548333379,-32.69,55.5839287963,2.2648333379,0,2.2648333379,42.69,-32.69,53.7686916337,132.71
2020-09-22 03:30:00,53.2525000046,14.96,55.3139255227,2.2825000046,0,2.2825000046,50.97,14.96,53.1200762424,133.78,44.2925000046,-32.87,55.1567081746,2.2825000046,0,2.2825000046,42.01,-32.87,53.3411379706,132.71
2020-09-22 04:00:00,52.7815000045,15.0,54.8715476611,2.2415000045,0,2.2415000045,50.54,15.0,52.7189870919,133.78,43.8515000045,-32.83,54.7792200806,2.2415000045,0,2.2415000045,41.61,-32.83,53.0018961925,132.64
2020-09-22 04:30:00,52.5783333378,14.75,54.6080913106,2.2583333378,0,2.2583333378,50.32,14.75,52.437247258,133.37,43.6883333378,-32.84,54.6546985157,2.2583333378,0,2.2583333378,41.43,-32.84,52.8669130932,132.3
2020-09-22 05:00:00,53.0286666715,14.68,55.0231032291,2.4286666715000003,0,2.4286666715000003,50.6,14.68,52.686453667,133.37,44.0786666715,-32.84,54.9672125502,2.4286666715000003,0,2.4286666715000003,41.65,-32.84,53.0394956613,132.3
2020-09-22 05:30:00,54.7500000048,15.04,56.7782009272,2.4200000048,0,2.4200000048,52.33,15.04,54.4484205464,133.06,45.6300000048,-32.42,55.974577269,2.4200000048,0,2.4200000048,43.21,-32.42,54.0200009256,131.99
2020-09-22 06:00:00,57.6445000049,15.67,59.7363982913,2.4345000049,0,2.4345000049,55.21,15.67,57.3907048223,132.96,48.2845000049,-31.84,57.8375184523,2.4345000049,0,2.4345000049,45.85,-31.84,55.8212155009,131.9
2020-09-22 06:30:00,66.7156666716,17.72,69.0288242652,2.4856666716,0,2.4856666716,64.23,17.72,66.6295077274,132.34,56.4156666716,-29.93,63.8633881501,2.4856666716,0,2.4856666716,53.93,-29.93,61.6786008272,131.29
2020-09-22 07:00:00,76.0713333435,19.23,78.4642635641,5.0713333435,0,5.0713333435,71.0,19.23,73.558092009,131.86,64.8913333435,-27.18,70.3536604811,5.0713333435,0,5.0713333435,59.82,-27.18,65.7052874585,130.8
2020-09-22 07:30:00,84.6011666887,19.51,86.8216419166,11.0311666887,0,11.0311666887,73.57,19.51,76.1129752408,131.51,71.6711666887,-26.32,76.3511528042,11.0311666887,0,11.0311666887,60.64,-26.32,66.1056124697,130.44
2020-09-22 08:00:00,89.4121666902,22.01,92.0813534449,11.7721666902,0,11.7721666902,77.64,22.01,80.6995024768,130.88,76.1721666902,-24.92,80.1449023849,11.7721666902,0,11.7721666902,64.4,-24.92,69.0533590783,129.97
2020-09-22 08:30:00,91.3715000222,25.19,94.7802042428,11.1015000222,0,11.1015000222,80.27,25.19,84.129715321,130.46,78.0315000222,-24.55,81.8023073985,11.1015000222,0,11.1015000222,66.93,-24.55,71.2904439599,129.97
2020-09-22 09:00:00,91.2638333569,26.31,94.9805421073,11.7938333569,0,11.7938333569,79.47,26.31,83.7119883888,130.39,78.2738333569,-24.04,81.8823215865,11.7938333569,0,11.7938333569,66.48,-24.04,70.6930831128,129.97
2020-09-22 09:30:00,94.2003333653,22.16,96.7717335079,15.9703333653,0,15.9703333653,78.23,22.16,81.3080469572,130.73,82.2703333653,-9.03,82.7644165812,15.9703333653,0,15.9703333653,66.3,-9.03,66.9121132531,131.14
2020-09-22 10:00:00,91.077000026,18.3,92.8973085387,13.007000026,0,13.007000026,78.07,18.3,80.1861266055,131.06,82.697000026,3.96,82.7917593321,13.007000026,0,13.007000026,69.69,3.96,69.8024190125,132.42
2020-09-22 10:30:00,87.5646666925,19.54,89.7183507036,12.9346666925,0,12.9346666925,74.63,19.54,77.1456317623,131.24,84.5546666925,1.71,84.5719561054,12.9346666925,0,12.9346666925,71.62,1.71,71.640411082,132.64
2020-09-22 11:00:00,92.031500024,18.67,93.9061547326,12.001500024,0,12.001500024,80.03,18.67,82.1788890166,131.04,82.341500024,3.81,82.4295986051,12.001500024,0,12.001500024,70.34,3.81,70.4431096701,132.55
2020-09-22 11:30:00,90.9883333482,19.36,93.0251923163,7.4383333482000005,0,7.4383333482000005,83.55,19.36,85.7636991973,130.42,81.3583333482,4.94,81.5081714014,7.4383333482000005,0,7.4383333482000005,73.92,4.94,74.0848837483,131.88
2020-09-22 12:00:00,90.3495000214,19.18,92.3628959816,10.679500021399999,0,10.679500021399999,79.67,19.18,81.9462097964,130.77,80.8195000214,4.45,80.9419179641,10.679500021399999,0,10.679500021399999,70.14,4.45,70.2810223318,132.3
2020-09-22 12:30:00,90.6880000127,22.05,93.3301443603,6.3580000127,0,6.3580000127,84.33,22.05,87.1650813113,130.85,81.2980000127,7.45,81.6386385608,6.3580000127,0,6.3580000127,74.94,7.45,75.3094024674,132.3
2020-09-22 13:00:00,92.2895000135,22.35,94.9572235943,6.7295000135,0,6.7295000135,85.56,22.35,88.430967992,131.17,82.4895000135,7.67,82.8453167806,6.7295000135,0,6.7295000135,75.76,7.67,76.1472684999,132.63
2020-09-22 13:30:00,94.1145000226,22.69,96.8110283723,11.2945000226,0,11.2945000226,82.82,22.69,85.871930804,131.92,84.0245000226,7.85,84.3903969895,11.2945000226,0,11.2945000226,72.73,7.85,73.152412127,133.38
2020-09-22 14:00:00,89.5295000208,22.03,92.2000665617,10.3995000208,0,10.3995000208,79.13,22.03,82.1393803239,132.05,79.9395000208,7.25,80.2675909915,10.3995000208,0,10.3995000208,69.54,7.25,69.9169085415,133.49
2020-09-22 14:30:00,85.9736666867,21.85,88.7067858935,9.9936666867,0,9.9936666867,75.98,21.85,79.0593631394,132.24,77.4336666867,5.88,77.6565975081,9.9936666867,0,9.9936666867,67.44,5.88,67.6958492081,133.81
2020-09-22 15:00:00,86.6713333611,20.22,88.9986990163,13.9013333611,0,13.9013333611,72.77,20.22,75.526957439,132.91,77.6413333611,4.9,77.7958009541,13.9013333611,0,13.9013333611,63.74,4.9,63.928065824,134.41
2020-09-22 15:30:00,84.0780000296,22.94,87.1513263753,14.7880000296,0,14.7880000296,69.29,22.94,72.9886819993,133.0,72.8680000296,-25.15,77.0861072328,14.7880000296,0,14.7880000296,58.08,-25.15,63.2914599294,132.6
2020-09-22 16:00:00,87.586666692,23.08,90.576545431,12.656666692,0,12.656666692,74.93,23.08,78.4040260446,132.55,75.416666692,-26.27,79.8610450403,12.656666692,0,12.656666692,62.76,-26.27,68.0362440174,131.8
2020-09-22 16:30:00,93.0840000238,22.47,95.7576731151,11.8840000238,0,11.8840000238,81.2,22.47,84.2516522093,132.37,80.0940000238,-25.05,83.9199102705,11.8840000238,0,11.8840000238,68.21,-25.05,72.6643420117,131.45
2020-09-22 17:00:00,98.2871666927,23.09,100.962939916,13.0071666927,0,13.0071666927,85.28,23.09,88.3505885662,132.18,84.8171666927,-24.54,88.2958853275,13.0071666927,0,13.0071666927,71.81,-24.54,75.8873355706,131.26
2020-09-22 17:30:00,101.6180000249,24.13,104.4436442732,12.4480000249,0,12.4480000249,89.17,24.13,92.3771930727,131.82,87.8880000249,-24.43,91.2202030713,12.4480000249,0,12.4480000249,75.44,-24.43,79.2970270565,131.08
2020-09-22 18:00:00,102.362333356,24.22,105.1886671181,11.312333356,0,11.312333356,91.05,24.22,94.2162984839,131.4,88.72233335600001,-24.63,92.077626686,11.312333356,0,11.312333356,77.41,-24.63,81.2338907107,130.77
2020-09-22 18:30:00,102.1918333532,23.79,104.924424726,9.9218333532,0,9.9218333532,92.27,23.79,95.2875490292,131.29,88.4918333532,-24.95,91.9418678851,9.9218333532,0,9.9218333532,78.57,-24.95,82.4363233047,130.66
2020-09-22 19:00:00,103.3658333471,24.43,106.2135603562,6.8658333471,0,6.8658333471,96.5,24.43,99.5443363532,131.0,90.0058333471,-24.49,93.2781332173,6.8658333471,0,6.8658333471,83.14,-24.49,86.6719083671,130.39
2020-09-22 19:30:00,104.3396666852,25.39,107.384440884,9.2496666852,0,9.2496666852,95.09,25.39,98.4213401656,130.82,90.8496666852,-24.84,94.1843274479,9.2496666852,0,9.2496666852,81.6,-24.84,85.2970433251,130.39
2020-09-22 20:00:00,103.479500019,25.03,106.4636455518,9.509500019,0,9.509500019,93.97,25.03,97.2463973626,131.15,90.309500019,-25.33,93.7945344553,9.509500019,0,9.509500019,80.8,-25.33,84.6773222297,130.69
2020-09-22 20:30:00,95.7900000056,23.51,98.6328758634,2.8200000056,0,2.8200000056,92.97,23.51,95.8965119282,130.62,83.2700000056,-25.98,87.228741255,2.8200000056,0,2.8200000056,80.45,-25.98,84.5408948379,130.09
2020-09-22 21:00:00,91.3570000049,22.01,93.9709612055,2.4270000049,0,2.4270000049,88.93,22.01,91.6132359433,130.52,79.2270000049,-27.17,83.7563515787,2.4270000049,0,2.4270000049,76.8,-27.17,81.4644026554,129.98
2020-09-22 21:30:00,86.7165000156,19.01,88.7757369721,7.7765000156,0,7.7765000156,78.94,19.01,81.1966975929,131.0,74.7065000156,-30.38,80.64741499,7.7765000156,0,7.7765000156,66.93,-30.38,73.5021720767,130.36
2020-09-22 22:00:00,82.4953333453,17.95,84.4256034847,5.9853333453,0,5.9853333453,76.51,17.95,78.5874201129,131.46,71.3753333453,-31.19,77.8925818686,5.9853333453,0,5.9853333453,65.39,-31.19,72.4476928549,130.77
2020-09-22 22:30:00,76.0396666746,17.18,77.9562910097,3.9796666746,0,3.9796666746,72.06,17.18,74.0796598264,131.54,65.3096666746,-31.24,72.3967551839,3.9796666746,0,3.9796666746,61.33,-31.24,68.828093828,130.77
2020-09-22 23:00:00,69.6826666718,16.14,71.5274327408,2.5626666718,0,2.5626666718,67.12,16.14,69.0332818284,131.54,59.5426666718,-31.05,67.1523019292,2.5626666718,0,2.5626666718,56.98,-31.05,64.8908537469,130.62
2020-09-22 23:30:00,64.4443333382,15.27,66.2287324309,2.4243333382,0,2.4243333382,62.02,15.27,63.8721637335,131.98,54.8043333382,-31.9,63.4123406968,2.4243333382,0,2.4243333382,52.38,-31.9,61.3292295729,131.03
2020-09-23 00:00:00,60.4053333383,14.64,62.154114069,2.4653333383,0,2.4653333383,57.94,14.64,59.7609671943,132.25,51.1553333383,-32.59,60.6545647825,2.4653333383,0,2.4653333383,48.69,-32.59,58.5903080722,131.26
2020-09-23 00:30:00,58.5473333383,14.34,60.2779050816,2.4673333383,0,2.4673333383,56.08,14.34,57.8843847683,132.55,49.4473333383,-33.07,59.486668038,2.4673333383,0,2.4673333383,46.98,-33.07,57.452113103,131.58
2020-09-23 01:00:00,56.5583333397,11.92,57.800791259,3.1783333397,0,3.1783333397,53.38,11.92,54.694705411,133.13,46.8983333397,-31.52,56.5063188506,3.1783333397,0,3.1783333397,43.72,-31.52,53.89757694,131.69
2020-09-23 01:30:00,56.8878333429,11.65,58.0684775283,4.7978333429,0,4.7978333429,52.09,11.65,53.3768732692,133.59,46.9578333429,-32.23,56.9544643752,4.7978333429,0,4.7978333429,42.16,-32.23,53.0682437998,132.16
2020-09-23 02:00:00,56.1746666768,13.32,57.7322749963,5.0846666768,0,5.0846666768,51.09,13.32,52.7978266598,133.59,46.9946666768,-34.85,58.5065910481,5.0846666768,0,5.0846666768,41.91,-34.85,54.5066106083,132.69
2020-09-23 02:30:00,56.2620000079,13.44,57.8450191883,3.9620000079,0,3.9620000079,52.3,13.44,53.999292588,134.01,47.2320000079,-34.83,58.6855239795,3.9620000079,0,3.9620000079,43.27,-34.83,55.5465732516,133.01
2020-09-23 03:00:00,54.2630000048,13.44,55.902654405,2.4030000048,0,2.4030000048,51.86,13.44,53.5732507881,134.29,45.4030000048,-35.03,57.3457348844,2.4030000048,0,2.4030000048,43.0,-35.03,55.4626081248,133.21
2020-09-23 03:30:00,52.8805000091,16.4,55.3652172507,4.5605000091,0,4.5605000091,48.32,16.4,51.02727114,134.11,43.7905000091,-31.85,54.1482261117,4.5605000091,0,4.5605000091,39.23,-31.85,50.531330875,133.06
2020-09-23 04:00:00,53.1906666731,19.12,56.5227513584,3.2106666731,0,3.2106666731,49.98,19.12,53.5123798761,133.84,44.2106666731,-28.78,52.7529283327,3.2106666731,0,3.2106666731,41.0,-28.78,50.0927978855,132.77
2020-09-23 04:30:00,52.9461666745,18.97,56.2419546737,3.9161666745,0,3.9161666745,49.03,18.97,52.5718727078,133.84,43.9061666745,-28.98,52.6079069347,3.9161666745,0,3.9161666745,39.99,-28.98,49.3866429311,132.77
2020-09-23 05:00:00,53.6950000053,19.04,56.9708225811,2.6650000053,0,2.6650000053,51.03,19.04,54.4663428183,133.84,44.7050000053,-28.84,53.2004006139,2.6650000053,0,2.6650000053,42.04,-28.84,50.98143976,132.88
2020-09-23 05:30:00,55.9801666784,18.84,59.0654269547,5.8701666784,0,5.8701666784,50.11,18.84,53.5346401875,133.07,46.7501666784,-28.61,54.809763587,5.8701666784,0,5.8701666784,40.88,-28.61,49.8969588252,132.08
2020-09-23 06:00:00,61.0871666762,19.15,64.0184694641,4.7571666762,0,4.7571666762,56.33,19.15,59.4961460937,132.77,51.7271666762,-28.05,58.8430307882,4.7571666762,0,4.7571666762,46.97,-28.05,54.7081657525,131.78
2020-09-23 06:30:00,67.5676666812,20.26,70.5397560298,7.2776666812,0,7.2776666812,60.29,20.26,63.603079328,131.87,57.1676666812,-26.31,62.9313770211,7.2776666812,0,7.2776666812,49.89,-26.31,56.4023776095,130.92
2020-09-23 07:00:00,74.9938333505,18.31,77.1967042081,8.5638333505,0,8.5638333505,66.43,18.31,68.9071912067,131.57,63.7638333505,-28.76,69.9497251142,8.5638333505,0,8.5638333505,55.2,-28.76,62.2428919637,130.67
2020-09-23 07:30:00,86.2523333414,20.27,88.6021326314,4.0323333414,0,4.0323333414,82.22,20.27,84.6817648612,130.7,74.6323333414,-26.81,79.301710448,4.0323333414,0,4.0323333414,70.6,-26.81,75.5191108263,129.89
2020-09-23 08:00:00,92.1578333454,17.31,93.7694105075,6.0478333454,0,6.0478333454,86.11,17.31,87.8326146713,130.7,81.4278333454,0.5,81.4293684326,6.0478333454,0,6.0478333454,75.38,0.5,75.3816582466,131.55
2020-09-23 08:30:00,94.9043333398,17.31,96.4700398397,3.2443333398,0,3.2443333398,91.66,17.31,93.2801784947,130.06,84.1143333398,4.71,84.2460988604,3.2443333398,0,3.2443333398,80.87,4.71,81.0070429037,131.37
2020-09-23 09:00:00,96.113666675,16.76,97.5640021817,4.183666675,0,4.183666675,91.93,16.76,93.4452914812,130.32,85.303666675,3.83,85.3896038649,4.183666675,0,4.183666675,81.12,3.83,81.2103644863,131.67
2020-09-23 09:30:00,97.2425000105,14.63,98.3368735943,5.2525000105,0,5.2525000105,91.99,14.63,93.146105662,130.6,86.3825000105,1.45,86.3946688637,5.2525000105,0,5.2525000105,81.13,1.45,81.1429565643,132.0
2020-09-23 10:00:00,99.5381666937,13.78,100.4874869262,13.4981666937,0,13.4981666937,86.04,13.78,87.1365021102,130.93,88.3281666937,0.26,88.3285493567,13.4981666937,0,13.4981666937,74.83,0.26,74.8304516891,132.4
2020-09-23 10:30:00,97.9666667018,13.44,98.8842827989,17.5666667018,0,17.5666667018,80.4,13.44,81.5156034143,131.04,86.9066667018,-1.34,86.9169967108,17.5666667018,0,17.5666667018,69.34,-1.34,69.3529465848,132.79
2020-09-23 11:00:00,95.8106667068,13.49,96.7556921054,20.0706667068,0,20.0706667068,75.74,13.49,76.9319679977,131.35,85.3206667068,-2.01,85.3443393981,20.0706667068,0,20.0706667068,65.25,-2.01,65.28095127980001,132.79
2020-09-23 11:30:00,94.2590000488,12.92,95.1403462796,24.3990000488,0,24.3990000488,69.86,12.92,71.0446760848,131.44,84.2890000488,-2.52,84.3266620306,24.3990000488,0,24.3990000488,59.89,-2.52,59.9429937524,132.98
2020-09-23 12:00:00,91.2710000553,12.48,92.1202792608,27.6310000553,0,27.6310000553,63.64,12.48,64.8521395175,131.7,82.1610000553,-2.67,82.2043723295,27.6310000553,0,27.6310000553,54.53,-2.67,54.5953276389,133.12
2020-09-23 12:30:00,91.9266667107,12.67,92.7956946875,22.0066667107,0,22.0066667107,69.92,12.67,71.058675051,131.52,82.5466667107,-2.52,82.5851232671,22.0066667107,0,22.0066667107,60.54,-2.52,60.5924252692,132.93
2020-09-23 13:00:00,93.7063333828,12.63,94.5536557519,24.7463333828,0,24.7463333828,68.96,12.63,70.1070502874,131.64,83.6163333828,-2.7199999999999998,83.660561846,24.7463333828,0,24.7463333828,58.87,-2.7199999999999998,58.9328032593,133.04
2020-09-23 13:30:00,91.0853333921,12.07,91.8815697469,29.3853333921,0,29.3853333921,61.7,12.07,62.8695069171,131.99,82.5653333921,-4.02,82.6631397792,29.3853333921,0,29.3853333921,53.18,-4.02,53.3317241424,133.48
2020-09-23 14:00:00,88.8028333857,11.66,89.56505354949999,26.1828333857,0,26.1828333857,62.62,11.66,63.6963107252,132.3,80.0928333857,-4.8100000000000005,80.2371364129,26.1828333857,0,26.1828333857,53.91,-4.8100000000000005,54.1241554207,133.81
2020-09-23 14:30:00,90.9970000326,13.29,91.962373365,16.2970000326,0,16.2970000326,74.7,13.29,75.8730129888,131.97,81.6670000326,-3.08,81.7250591577,16.2970000326,0,16.2970000326,65.37,-3.08,65.442519053,133.41
2020-09-23 15:00:00,90.097000028,16.8,91.6499286091,14.007000028,0,14.007000028,76.09,16.8,77.9225776011,132.19,80.717000028,0.61,80.7193049618,14.007000028,0,14.007000028,66.71,0.61,66.7127888789,133.65
2020-09-23 15:30:00,90.6311667018,21.82,93.2208172981,17.5511667018,0,17.5511667018,73.08,21.82,76.2679408402,132.09,81.0111667018,5.97,81.2308440827,17.5511667018,0,17.5511667018,63.46,5.97,63.7401953245,133.53
2020-09-23 16:00:00,89.3851667096,20.51,91.7080592299,21.4751667096,0,21.4751667096,67.91,20.51,70.9396095281,132.3,80.3951667096,4.61,80.527230986,21.4751667096,0,21.4751667096,58.92,4.61,59.100071912,133.72
2020-09-23 16:30:00,90.3053333795,19.38,92.3614510323,23.0953333795,0,23.0953333795,67.21,19.38,69.9483273567,132.14,81.4253333795,3.69,81.5089014523,23.0953333795,0,23.0953333795,58.33,3.69,58.4465995589,133.58
2020-09-23 17:00:00,95.8866667052,19.55,97.8593651719,19.2866667052,0,19.2866667052,76.6,19.55,79.0554394081,131.72,85.7966667052,3.8,85.8807779292,19.2866667052,0,19.2866667052,66.51,3.8,66.618466659,133.21
2020-09-23 17:30:00,100.8670000247,21.29,103.0893582965,12.3370000247,0,12.3370000247,88.53,21.29,91.0539675138,131.14,92.0070000247,5.54,92.1736386042,12.3370000247,0,12.3370000247,79.67,5.54,79.8623847628,132.63
2020-09-23 18:00:00,101.1840000124,22.49,103.6532776062,6.1940000124,0,6.1940000124,94.99,22.49,97.6160857646,130.63,93.2340000124,6.85,93.485299691,6.1940000124,0,6.1940000124,87.04,6.85,87.3091295341,132.11
2020-09-23 18:30:00,101.6240000202,20.59,103.6888879297,10.0940000202,0,10.0940000202,91.53,20.59,93.8173171648,130.96,93.3840000202,4.77,93.5057450629,10.0940000202,0,10.0940000202,83.29,4.77,83.4264766126,132.55
2020-09-23 19:00:00,100.2086666866,20.04,102.192849452,9.9886666866,0,9.9886666866,90.22,20.04,92.4188833518,131.08,91.8986666866,4.24,91.9964267718,9.9886666866,0,9.9886666866,81.91,4.24,82.0196665441,132.65
2020-09-23 19:30:00,99.7743333514,19.84,101.7277896925,9.0243333514,0,9.0243333514,90.75,19.84,92.8934233409,131.08,91.3543333514,4.03,91.4431797461,9.0243333514,0,9.0243333514,82.33,4.03,82.4285739292,132.56
2020-09-23 20:00:00,101.3631666783,21.04,103.5237806451,5.8331666783,0,5.8331666783,95.53,21.04,97.8195404814,130.88,93.0431666783,5.38,93.1985797399,5.8331666783,0,5.8331666783,87.21,5.38,87.3757889807,132.36
2020-09-23 20:30:00,94.4271666718,20.37,96.5993100683,2.5871666718,0,2.5871666718,91.84,20.37,94.071900693,131.15,86.4171666718,4.96,86.5593917238,2.5871666718,0,2.5871666718,83.83,4.96,83.9766068617,132.65
2020-09-23 21:00:00,87.2461666717,18.5,89.1860056225,2.5061666717,0,2.5061666717,84.74,18.5,86.7359072126,131.03,79.7161666717,3.49,79.792526773,2.5061666717,0,2.5061666717,77.21,3.49,77.2888361926,132.52
2020-09-23 21:30:00,82.3405000156,16.08,83.8959137433,7.7905000156,0,7.7905000156,74.55,16.08,76.2644668243,132.19,75.0505000156,1.0,75.0571619007,7.7905000156,0,7.7905000156,67.26,1.0,67.2674334281,133.61
2020-09-23 22:00:00,77.9755000144,14.45,79.3030964244,7.2055000144,0,7.2055000144,70.77,14.45,72.2301557523,132.92,70.9955000144,1.13,71.0044922684,7.2055000144,0,7.2055000144,63.79,1.13,63.800007837,134.1
2020-09-23 22:30:00,73.0346666717,16.89,74.9622213908,2.5246666717,0,2.5246666717,70.51,16.89,72.5047046749,132.22,66.5346666717,3.7800000000000002,66.641955772,2.5246666717,0,2.5246666717,64.01,3.7800000000000002,64.1215135504,133.41
2020-09-23 23:00:00,67.8006666717,16.85,69.8631011417,2.5306666717,0,2.5306666717,65.27,16.85,67.4099058003,132.22,61.7506666717,3.81,61.8680930238,2.5306666717,0,2.5306666717,59.22,3.81,59.3424342271,133.32
2020-09-23 23:30:00,63.7691666718,18.43,66.3789990736,2.5591666718,0,2.5591666718,61.21,18.43,63.924400662,132.22,58.0691666718,5.62,58.3404878104,2.5591666718,0,2.5591666718,55.51,5.62,55.7937675731,133.32
2020-09-24 00:00:00,59.8660000049,17.95,62.4991236466,2.4660000049,0,2.4660000049,57.4,17.95,60.1411880495,132.67,54.5360000049,5.16,54.7795664143,2.4660000049,0,2.4660000049,52.07,5.16,52.3250465838,133.8
2020-09-24 00:30:00,58.0118333386,17.65,60.6374084811,2.6518333386,0,2.6518333386,55.36,17.65,58.1055255548,133.07,52.8918333386,4.87,53.1155620692,2.6518333386,0,2.6518333386,50.24,4.87,50.4754841482,134.17
2020-09-24 01:00:00,56.2755000053,17.47,58.9248063285,2.6455000053,0,2.6455000053,53.63,17.47,56.4037037791,133.2,51.2155000053,5.0,51.4589879496,2.6455000053,0,2.6455000053,48.57,5.0,48.8266822547,134.3
2020-09-24 01:30:00,57.7938333386,16.83,60.194485395,2.6338333386,0,2.6338333386,55.16,16.83,57.6703953515,133.43,52.4738333386,5.77,52.790113518,2.6338333386,0,2.6338333386,49.84,5.77,50.172886104,134.3
2020-09-24 02:00:00,56.9613333391,16.72,59.3645676794,2.8813333391000002,0,2.8813333391000002,54.08,16.72,56.6056958265,133.23,51.7313333391,5.69,52.0433180057,2.8813333391000002,0,2.8813333391000002,48.85,5.69,49.1802663677,134.3
2020-09-24 02:30:00,56.2600000058,17.49,58.9159375777,2.9200000058,0,2.9200000058,53.34,17.49,56.1342649368,132.94,50.7500000058,0.62,50.7537870567,2.9200000058,0,2.9200000058,47.83,0.62,47.8340182297,134.3
2020-09-24 03:00:00,55.0111666726,23.18,59.6954006493,2.9511666726,0,2.9511666726,52.06,23.18,56.9873319256,133.06,47.6811666726,-27.52,55.0531021402,2.9511666726,0,2.9511666726,44.73,-27.52,52.517837922,132.38
2020-09-24 03:30:00,54.2723333392,22.75,58.8476734126,2.9323333392,0,2.9323333392,51.34,22.75,56.1547691652,133.26,46.8223333392,-26.8,53.9497071292,2.9323333392,0,2.9323333392,43.89,-26.8,51.4254032556,132.38
2020-09-24 04:00:00,53.5978333391,22.72,58.2144839249,2.8878333391,0,2.8878333391,50.71,22.72,55.5670990785,133.17,46.2378333391,-26.88,53.4833771549,2.8878333391,0,2.8878333391,43.35,-26.88,51.0074200485,132.38
2020-09-24 04:30:00,53.6611666726,22.71,58.2689017286,2.9511666726,0,2.9511666726,50.71,22.71,55.5630110775,133.62,46.3111666726,-27.04,53.627285579,2.9511666726,0,2.9511666726,43.36,-27.04,51.1004031295,132.69
2020-09-24 05:00:00,53.6175000057,22.82,58.2716801444,2.8275000057,0,2.8275000057,50.79,22.82,55.6810245955,133.62,46.2875000057,-26.87,53.5213000288,2.8275000057,0,2.8275000057,43.46,-26.87,51.0956798565,132.69
2020-09-24 05:30:00,54.8870000055,22.83,59.445703542,2.7270000055,0,2.7270000055,52.16,22.83,56.9374613062,133.09,47.4870000055,-26.51,54.3856163845,2.7270000055,0,2.7270000055,44.76,-26.51,52.0215118965,132.13
2020-09-24 06:00:00,57.5325000058,23.05,61.9781498346,2.8925000058,0,2.8925000058,54.64,23.05,59.3028844155,132.67,50.0725000058,-25.85,56.3513775948,2.8925000058,0,2.8925000058,47.18,-25.85,53.7975361889,131.67
2020-09-24 06:30:00,64.0251666722,19.37,66.8910970713,2.7751666722,0,2.7751666722,61.25,19.37,64.2398583436,132.17,56.0151666722,-28.16,62.695171244,2.7751666722,0,2.7751666722,53.24,-28.16,60.2285912171,131.07
2020-09-24 07:00:00,71.2253333391,18.84,73.674919133,2.8653333391,0,2.8653333391,68.36,18.84,70.9086398121,131.39,62.6353333391,-27.06,68.2307011725,2.8653333391,0,2.8653333391,59.77,-27.06,65.610185947,130.28
2020-09-24 07:30:00,79.5636666772,15.1,80.9838691044,5.2736666772,0,5.2736666772,74.29,15.1,75.8090634423,131.39,70.7036666772,-33.62,78.2899283535,5.2736666772,0,5.2736666772,65.43,-33.62,73.562145836,130.54
2020-09-24 08:00:00,83.6143333629,13.66,84.7227970721,14.7743333629,0,14.7743333629,68.84,13.66,70.1822000225,131.67,74.1343333629,-36.64,82.6945523185,14.7743333629,0,14.7743333629,59.36,-36.64,69.7574311454,130.93
2020-09-24 08:30:00,86.6738333685,14.03,87.8020175781,17.5638333685,0,17.5638333685,69.11,14.03,70.5197348265,131.24,77.1738333685,-36.33,85.297534881,17.5638333685,0,17.5638333685,59.61,-36.33,69.8084593728,130.53
2020-09-24 09:00:00,86.1580000494,17.14,87.8463463811,24.6780000494,0,24.6780000494,61.48,17.14,63.8245250668,131.7,76.5280000494,-33.63,83.5913374193,24.6780000494,0,24.6780000494,51.85,-33.63,61.8012896306,131.04
2020-09-24 09:30:00,88.0116667249,20.82,90.440731309,29.1316667249,0,29.1316667249,58.88,20.82,62.4525964232,131.7,78.7216667249,-29.75,84.1555899032,29.1316667249,0,29.1316667249,49.59,-29.75,57.8293230118,131.04
2020-09-24 10:00:00,89.7840000492,22.63,92.5920275446,24.5840000492,0,24.5840000492,65.2,22.63,69.0156279403,131.32,81.0540000492,-27.48,85.5856373697,24.5840000492,0,24.5840000492,56.47,-27.48,62.8013638387,130.72
2020-09-24 10:30:00,90.7825000313,23.5,93.7747957179,15.6525000313,0,15.6525000313,75.13,23.5,78.71954585739999,130.83,81.5725000313,-24.9,85.2882334285,15.6525000313,0,15.6525000313,65.92,-24.9,70.4659946357,130.09
2020-09-24 11:00:00,94.2513333612,22.59,96.9206992359,13.9513333612,0,13.9513333612,80.3,22.59,83.4170132527,130.73,84.6613333612,-18.25,86.6060267331,13.9513333612,0,13.9513333612,70.71,-18.25,73.0271634394,130.09
2020-09-24 11:30:00,94.8260000435,18.24,96.5643199337,21.7560000435,0,21.7560000435,73.07,18.24,75.3121670117,131.29,86.5760000435,5.62,86.758216807,21.7560000435,0,21.7560000435,64.82,5.62,65.0631754528,132.54
2020-09-24 12:00:00,92.6005000515,17.25,94.1934982352,25.7505000515,0,25.7505000515,66.85,17.25,69.0397349358,131.29,84.9105000515,4.24,85.0162961966,25.7505000515,0,25.7505000515,59.16,4.24,59.3117458856,132.54
2020-09-24 12:30:00,93.7013333859,17.56,95.3325415495,26.2813333859,0,26.2813333859,67.42,17.56,69.6692902217,131.37,86.0713333859,4.68,86.1984734832,26.2813333859,0,26.2813333859,59.79,4.68,59.9728813715,132.54
2020-09-24 13:00:00,88.0741667161,17.16,89.7302872097,24.6941667161,0,24.6941667161,63.38,17.16,65.6619372239,131.52,81.7241667161,4.5,81.8479653103,24.6941667161,0,24.6941667161,57.03,4.5,57.2072626508,132.65
2020-09-24 13:30:00,85.2053333963,15.95,86.6853582745,31.4853333963,0,31.4853333963,53.72,15.95,56.0378523857,132.49,79.4353333963,1.46,79.4487494664,31.4853333963,0,31.4853333963,47.95,1.46,47.9722221708,133.82
2020-09-24 14:00:00,79.933000061,14.82,81.2952452407,30.503000061,0,30.503000061,49.43,14.82,51.6038496626,133.17,74.803000061,0.44,74.8042941156,30.503000061,0,30.503000061,44.3,0.44,44.3021850477,134.36
2020-09-24 14:30:00,81.6283334022,14.75,82.9502701263,34.4383334022,0,34.4383334022,47.19,14.75,49.4414664022,133.29,75.3683334022,0.9,75.3737068203,34.4383334022,0,34.4383334022,40.93,0.9,40.9398937468,134.36
2020-09-24 15:00:00,82.65300007,17.2,84.4236840026,35.02300007,0,35.02300007,47.63,17.2,50.64046702,132.85,76.87300007,4.63,77.0123044699,35.02300007,0,35.02300007,41.85,4.63,42.1053369539,133.78
2020-09-24 15:30:00,79.6590000734,17.15,81.4842241952,36.6890000734,0,36.6890000734,42.97,17.15,46.2660069598,132.85,74.7490000734,4.51,74.8849324762,36.6890000734,0,36.6890000734,38.06,4.51,38.3262794959,133.78
2020-09-24 16:00:00,82.3488333988,16.24,83.9349031222,32.7088333988,0,32.7088333988,49.64,16.24,52.2289881196,132.85,76.8888333988,3.71,76.9782878572,32.7088333988,0,32.7088333988,44.18,3.71,44.3354993205,133.78
2020-09-24 16:30:00,90.3535000629,15.47,91.6682926295,31.4435000629,0,31.4435000629,58.91,15.47,60.9073805052,132.54,83.6035000629,2.83,83.6513844641,31.4435000629,0,31.4435000629,52.16,2.83,52.2367160147,133.57
2020-09-24 17:00:00,95.6778333787,16.44,97.0799742482,22.6778333787,0,22.6778333787,73.0,16.44,74.8282941139,132.19,87.8978333787,3.79,87.9795045034,22.6778333787,0,22.6778333787,65.22,3.79,65.3300275524,133.26
2020-09-24 17:30:00,101.8521666923,18.92,103.594547443,12.8121666923,0,12.8121666923,89.04,18.92,91.0279517511,131.4,93.7621666923,4.35,93.8630193571,12.8121666923,0,12.8121666923,80.95,4.35,81.0667934484,132.75
2020-09-24 18:00:00,105.184333362,19.62,106.9985438444,14.344333362,0,14.344333362,90.84,19.62,92.9346544622,130.92,96.524333362,3.58,96.5907000233,14.344333362,0,14.344333362,82.18,3.58,82.2579406501,132.49
2020-09-24 18:30:00,104.9980000272,19.3,106.7570607019,13.5980000272,0,13.5980000272,91.4,19.3,93.4154698109,130.63,96.2680000272,3.3,96.3245442721,13.5980000272,0,13.5980000272,82.67,3.3,82.7358380631,132.2
2020-09-24 19:00:00,104.3135000254,18.83,105.9994112604,12.6935000254,0,12.6935000254,91.62,18.83,93.5349843641,130.63,95.5335000254,2.96,95.5793451908,12.6935000254,0,12.6935000254,82.84,2.96,82.8928657968,132.2
2020-09-24 19:30:00,103.2680000245,18.57,104.9243762386,12.2480000245,0,12.2480000245,91.02,18.57,92.8950230098,130.63,94.5380000245,2.73,94.5774092933,12.2480000245,0,12.2480000245,82.29,2.73,82.335271907,132.2
2020-09-24 20:00:00,101.6653333573,17.86,103.2221856321,12.0053333573,0,12.0053333573,89.66,17.86,91.4215248177,131.06,92.9453333573,1.9500000000000002,92.9657866793,12.0053333573,0,12.0053333573,80.94,1.9500000000000002,80.9634862145,132.62
2020-09-24 20:30:00,97.2593333554,16.34,98.6223784175,11.0193333554,0,11.0193333554,86.24,16.34,87.7743310997,131.87,88.9293333554,0.5,88.9307389547,11.0193333554,0,11.0193333554,77.91,0.5,77.9116043988,133.44
2020-09-24 21:00:00,93.8606666828,15.97,95.2095880159,8.0906666828,0,8.0906666828,85.77,15.97,87.2441046719,131.97,86.3506666828,0.56,86.3524825154,8.0906666828,0,8.0906666828,78.26,0.56,78.2620035522,133.44
2020-09-24 21:30:00,89.9128333478,15.26,91.198603063,7.2528333478,0,7.2528333478,82.66,15.26,84.0567855679,131.7,82.7928333478,0.16,82.7929879504,7.2528333478,0,7.2528333478,75.54,0.16,75.5401694465,133.12
2020-09-24 22:00:00,83.46883335,13.47,84.5487258378,8.30883335,0,8.30883335,75.16,13.47,76.3574914465,132.21,76.82883335,-1.8399999999999999,76.850863586,8.30883335,0,8.30883335,68.52,-1.8399999999999999,68.5447007434,133.62
2020-09-24 22:30:00,78.4063333398,13.03,79.4816583105,3.2363333398,0,3.2363333398,75.17,13.03,76.2909549029,132.64,72.1563333398,-1.05,72.1639725974,3.2363333398,0,3.2363333398,68.92,-1.05,68.9279979399,133.98
2020-09-24 23:00:00,73.0266666731,13.14,74.1994180933,3.2066666731,0,3.2066666731,69.82,13.14,71.0457035999,132.47,66.8466666731,1.8,66.8708968483,3.2066666731,0,3.2066666731,63.64,1.8,63.6654505992,133.44
2020-09-24 23:30:00,67.185666673,12.94,68.4204458206,3.145666673,0,3.145666673,64.04,12.94,65.3342574765,132.9,61.305666673,1.5899999999999999,61.3262820185,3.145666673,0,3.145666673,58.16,1.5899999999999999,58.1817299502,133.96
2020-09-25 00:00:00,62.4285000062,12.68,63.7032182313,3.0985000062,0,3.0985000062,59.33,12.68,60.6698549529,133.4,57.0385000062,0.62,57.0418695605,3.0985000062,0,3.0985000062,53.94,0.62,53.9435631007,134.44
2020-09-25 00:30:00,60.5698333394,17.76,63.119904236,3.0298333394,0,3.0298333394,57.54,17.76,60.2185121038,133.0,53.1398333394,-32.56,62.321709599,3.0298333394,0,3.0298333394,50.11,-32.56,59.7592310861,132.26
2020-09-25 01:00:00,59.0635000059,16.91,61.4365130273,2.9735000059,0,2.9735000059,56.09,16.91,58.5835830246,132.83,51.5835000059,-32.66,61.0535262934,2.9735000059,0,2.9735000059,48.61,-32.66,58.5628525603,131.95
2020-09-25 01:30:00,60.2815000058,17.53,62.7786599327,2.8915000058,0,2.8915000058,57.39,17.53,60.007607851,132.91,52.6815000058,-32.13,61.7063800823,2.8915000058,0,2.8915000058,49.79,-32.13,59.2569067704,132.06
2020-09-25 02:00:00,57.938333339,17.83,60.6197935505,2.838333339,0,2.838333339,55.1,17.83,57.9130287586,132.84,50.288333339,-31.67,59.4298356889,2.838333339,0,2.838333339,47.45,-31.67,57.0481498385,131.92
2020-09-25 02:30:00,57.2660000058,17.49,59.877331743,2.9060000058,0,2.9060000058,54.36,17.49,57.1043754891,133.15,49.6860000058,-32.09,59.1478376323,2.9060000058,0,2.9060000058,46.78,-32.09,56.7286215239,132.21
2020-09-25 03:00:00,55.7621666722,17.47,58.4347510645,2.7521666722,0,2.7521666722,53.01,17.47,55.8145231996,133.46,48.2921666722,-32.3,58.0983937979,2.7521666722,0,2.7521666722,45.54,-32.3,55.831725748,132.51
2020-09-25 03:30:00,54.8985000056,17.48,57.61419706,2.8085000056,0,2.8085000056,52.09,17.48,54.9446858213,133.59,47.4285000056,-32.42,57.4501437142,2.8085000056,0,2.8085000056,44.62,-32.42,55.154336184900004,132.63
2020-09-25 04:00:00,54.2960000059,17.35,57.0006852296,2.9560000059,0,2.9560000059,51.34,17.35,54.1924173663,133.86,46.8560000059,-32.58,57.0696165797,2.9560000059,0,2.9560000059,43.9,-32.58,54.6686967103,132.89
2020-09-25 04:30:00,54.0745000062,16.42,56.5125468451,3.0845000062,0,3.0845000062,50.99,16.42,53.5686148785,134.05,46.5045000062,-32.06,56.4846184445,3.0845000062,0,3.0845000062,43.42,-32.06,53.9735120221,132.89
2020-09-25 05:00:00,54.0913333395,16.36,56.5112550068,3.1013333395,0,3.1013333395,50.99,16.36,53.5502539677,134.05,46.4513333395,-32.21,56.5261927696,3.1013333395,0,3.1013333395,43.35,-32.21,54.0065421963,133.01
2020-09-25 05:30:00,55.4008333394,16.46,57.794324416,3.0508333394,0,3.0508333394,52.35,16.46,54.8767172852,132.99,47.7008333394,-31.52,57.1741191561,3.0508333394,0,3.0508333394,44.65,-31.52,54.6546695169,132.03
2020-09-25 06:00:00,57.8561666728,17.02,60.3076812858,3.0461666728,0,3.0461666728,54.81,17.02,57.3917807704,132.75,50.0261666728,-30.79,58.7421607704,3.0461666728,0,3.0461666728,46.98,-30.79,56.1706729531,131.68
2020-09-25 06:30:00,65.2651666727,18.57,67.8556326388,3.0151666727,0,3.0151666727,62.25,18.57,64.9608143422,131.79,56.9351666727,-27.88,63.3948547127,3.0151666727,0,3.0151666727,53.92,-27.88,60.701406903,130.71
2020-09-25 07:00:00,72.350500006,17.92,74.5367107613,3.000500006,0,3.000500006,69.35,17.92,71.6278500306,131.23,63.550500006,-28.73,69.7429491132,3.000500006,0,3.000500006,60.55,-28.73,67.0202611156,130.18
2020-09-25 07:30:00,80.8748333402,12.74,81.8721336463,3.4148333402,0,3.4148333402,77.46,12.74,78.5006955383,131.33,73.2148333402,-4.06,73.3273170178,3.4148333402,0,3.4148333402,69.8,-4.06,69.9179776595,132.03
2020-09-25 08:00:00,86.4711666768,14.33,87.6505080786,5.0611666768,0,5.0611666768,81.41,14.33,82.6615811608,130.96,78.6311666768,2.13,78.6600106341,5.0611666768,0,5.0611666768,73.57,2.13,73.600827441,132.03
2020-09-25 08:30:00,88.0861666954,14.46,89.2651352045,14.346166695400001,0,14.346166695400001,73.74,14.46,75.1443890121,131.24,80.1061666954,1.75,80.1252796727,14.346166695400001,0,14.346166695400001,65.76,1.75,65.7832813107,132.41
2020-09-25 09:00:00,90.2416667036,16.17,91.6789360183,18.4816667036,0,18.4816667036,71.76,16.17,73.5592720192,131.4,82.7216667036,3.42,82.7923338373,18.4816667036,0,18.4816667036,64.24,3.42,64.3309723228,132.56
