Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-25 09:30:00,88.4445000539,16.61,89.9906755713,26.9545000539,0,26.9545000539,61.49,16.61,63.6938945269,132.06,81.5945000539,1.9,81.616618645,26.9545000539,0,26.9545000539,54.64,1.9,54.673024427,133.41
2020-09-25 10:00:00,87.8041667306,16.77,89.3913004451,31.9741667306,0,31.9741667306,55.83,16.77,58.2942690151,132.58,81.6541667306,1.34,81.6651611427,31.9741667306,0,31.9741667306,49.68,1.34,49.6980683729,133.98
2020-09-25 10:30:00,86.9390000697,17.01,88.5874135141,34.8390000697,0,34.8390000697,52.1,17.01,54.8064786316,132.66,81.0390000697,2.34,81.0727767644,34.8390000697,0,34.8390000697,46.2,2.34,46.2592217833,133.9
2020-09-25 11:00:00,84.0221667294,17.43,85.8110097942,31.3721667294,0,31.3721667294,52.65,17.43,55.4601424448,132.66,78.6821667294,2.89,78.7352237644,31.3721667294,0,31.3721667294,47.31,2.89,47.3981877291,133.8
2020-09-25 11:30:00,82.5360000715,17.14,84.2969211051,35.7260000715,0,35.7260000715,46.81,17.14,49.8493299855,132.44,77.2960000715,2.51,77.3367424129,35.7260000715,0,35.7260000715,41.57,2.51,41.6457080622,133.6
2020-09-25 12:00:00,82.9593334199,16.08,84.5033573385,43.2893334199,0,43.2893334199,39.67,16.08,42.8050849783,132.68,78.3493334199,1.35,78.3609631599,43.2893334199,0,43.2893334199,35.06,1.35,35.0859815311,133.81
2020-09-25 12:30:00,81.7233334216,15.56,83.1914468292,44.1133334216,0,44.1133334216,37.61,15.56,40.701667042,132.76,77.5433334216,1.05,77.5504420241,44.1133334216,0,44.1133334216,33.43,1.05,33.4464856151,133.81
2020-09-25 13:00:00,81.8651667497,18.06,83.8335799483,41.4951667497,0,41.4951667497,40.37,18.06,44.2255638743,132.49,78.1351667497,3.91,78.2329366891,41.4951667497,0,41.4951667497,36.64,3.91,36.8480352258,133.54
2020-09-25 13:30:00,79.2775000934,18.56,81.4211005886,46.7075000934,0,46.7075000934,32.57,18.56,37.4870444287,132.97,75.1975000934,4.83,75.3524579579,46.7075000934,0,46.7075000934,28.49,4.83,28.8965222821,133.96
2020-09-25 14:00:00,77.1910000896,24.29,80.9225221729,44.7810000896,0,44.7810000896,32.41,24.29,40.5020024196,133.18,72.0110000896,-6.87,72.3379639878,44.7810000896,0,44.7810000896,27.23,-6.87,28.0832654796,133.28
2020-09-25 14:30:00,77.2606667449,26.95,81.8261151825,39.1006667449,0,39.1006667449,38.16,26.95,46.717107145,132.29,70.5906667449,-20.09,73.3938030864,39.1006667449,0,39.1006667449,31.49,-20.09,37.3527535799,130.99
2020-09-25 15:00:00,75.8841667413,27.76,80.8023784428,37.3141667413,0,37.3141667413,38.57,27.76,47.5211794887,132.09,69.1441667413,-18.31,71.5274205766,37.3141667413,0,37.3141667413,31.83,-18.31,36.7206345261,130.74
2020-09-25 15:30:00,76.0140000716,26.08,80.3635153965,35.7940000716,0,35.7940000716,40.22,26.08,47.9355275344,132.22,69.4940000716,-21.5,72.7438385429,35.7940000716,0,35.7940000716,33.7,-21.5,39.9742417064,131.02
2020-09-25 16:00:00,77.4890000641,23.12,80.8645752535,32.0290000641,0,32.0290000641,45.46,23.12,51.0014313525,132.51,70.5790000641,-25.35,74.9934513811,32.0290000641,0,32.0290000641,38.55,-25.35,46.1381078936,131.4
2020-09-25 16:30:00,83.6205000617,22.32,86.5480816112,30.8705000617,0,30.8705000617,52.75,22.32,57.277787143,132.41,75.7605000617,-26.27,80.1858233705,30.8705000617,0,30.8705000617,44.89,-26.27,52.0117775124,131.4
2020-09-25 17:00:00,86.3916667255,20.58,88.8091013332,29.4316667255,0,29.4316667255,56.96,20.58,60.5638340926,132.51,77.9816667255,-28.12,82.8967716216,29.4316667255,0,29.4316667255,48.55,-28.12,56.1055870658,131.4
2020-09-25 17:30:00,92.3753333769,21.0,94.7322659736,21.8053333769,0,21.8053333769,70.57,21.0,73.6282887211,131.94,83.5853333769,-26.63,87.7249386192,21.8053333769,0,21.8053333769,61.78,-26.63,67.2749975845,130.84
2020-09-25 18:00:00,93.9198333692,20.17,96.0612512936,17.9098333692,0,17.9098333692,76.01,20.17,78.6406319914,131.59,83.6898333692,-26.22,87.7010639009,17.9098333692,0,17.9098333692,65.78,-26.22,70.8131117802,130.47
2020-09-25 18:30:00,94.2046666986,19.61,96.2240683395,15.9746666986,0,15.9746666986,78.23,19.61,80.6503874758,131.48,83.3246666986,-26.74,87.5101575843,15.9746666986,0,15.9746666986,67.35,-26.74,72.4641297471,130.33
2020-09-25 19:00:00,95.4960000321,19.63,97.4926813772,16.0360000321,0,16.0360000321,79.46,19.63,81.8488148967,131.21,84.2660000321,-26.53,88.3436452803,16.0360000321,0,16.0360000321,68.23,-26.53,73.2063781374,130.1
2020-09-25 19:30:00,98.7923333632,17.55,100.339063337,14.9423333632,0,14.9423333632,83.85,17.55,85.6669422823,131.21,87.9123333632,-11.77,88.6967375802,14.9423333632,0,14.9423333632,72.97,-11.77,73.9131503861,130.93
2020-09-25 20:00:00,99.1843333632,8.92,99.5846292592,14.9243333632,0,14.9243333632,84.26,8.92,84.7308326408,131.69,89.3243333632,-0.36,89.3250588065,14.9243333632,0,14.9243333632,74.4,-0.36,74.4008709626,132.44
2020-09-25 20:30:00,93.7973333597,6.65,94.0327721882,13.1973333597,0,13.1973333597,80.6,6.65,80.8738678437,131.41,84.3973333597,-2.39,84.4311671022,13.1973333597,0,13.1973333597,71.2,-2.39,71.2401017686,132.11
2020-09-25 21:00:00,88.3531666912,5.78,88.5420265432,12.2831666912,0,12.2831666912,76.07,5.78,76.2892738201,131.78,79.4931666912,-3.65,79.5769190821,12.2831666912,0,12.2831666912,67.21,-3.65,67.3090380261,132.54
2020-09-25 21:30:00,83.090833358,5.84,83.295811348,12.320833358,0,12.320833358,70.77,5.84,71.0105520328,132.1,74.930833358,-6.22,75.1885509085,12.320833358,0,12.320833358,62.61,-6.22,62.9182048377,133.15
2020-09-25 22:00:00,78.3926666887,5.28,78.5702780354,10.9926666887,0,10.9926666887,67.4,5.28,67.6064967292,132.56,70.7726666887,-6.5600000000000005,71.0760434339,10.9926666887,0,10.9926666887,59.78,-6.5600000000000005,60.1388559918,133.53
2020-09-25 22:30:00,74.1656666725,6.12,74.4177432671,2.9056666724999998,0,2.9056666724999998,71.26,6.12,71.5223181951,132.67,67.3656666725,-5.44,67.5849587277,2.9056666724999998,0,2.9056666724999998,64.46,-5.44,64.6891428294,133.64
2020-09-25 23:00:00,69.1605000051,5.08,69.3468179584,2.5705000051,0,2.5705000051,66.59,5.08,66.7834897261,132.82,62.880500005100004,-6.22,63.187385457,2.5705000051,0,2.5705000051,60.31,-6.22,60.6298977403,133.77
2020-09-25 23:30:00,66.5848333385,7.2,66.9729798554,2.5748333385,0,2.5748333385,64.01,7.2,64.4136639231,133.05,60.5548333385,-3.59,60.6611567698,2.5748333385,0,2.5748333385,57.98,-3.59,58.0910363137,133.93
2020-09-26 00:00:00,61.603000005,11.42,62.6525818273,2.523000005,0,2.523000005,59.08,11.42,60.1736055094,133.23,55.963000005,0.32,55.9639148878,2.523000005,0,2.523000005,53.44,0.32,53.4409580752,134.14
2020-09-26 00:30:00,59.7826666716,12.11,60.9968797101,2.4726666716,0,2.4726666716,57.31,12.11,58.5754914619,133.44,54.4926666716,-0.67,54.4967854188,2.4726666716,0,2.4726666716,52.02,-0.67,52.0243145077,134.52
2020-09-26 01:00:00,58.010500005,11.82,59.2024535879,2.490500005,0,2.490500005,55.52,11.82,56.7642739758,133.58,52.910500005,-0.88,52.9178175171,2.490500005,0,2.490500005,50.42,-0.88,50.4276789075,134.59
2020-09-26 01:30:00,59.974000005,10.51,60.8879362156,2.484000005,0,2.484000005,57.49,10.51,58.4427942522,132.04,54.604000005,-0.44,54.6057727401,2.484000005,0,2.484000005,52.12,-0.44,52.1218572194,132.99
2020-09-26 02:00:00,59.4241666716,10.26,60.3033928118,2.4641666716,0,2.4641666716,56.96,10.26,57.8766723301,132.04,54.0741666716,-0.35000000000000003,54.0752993633,2.4641666716,0,2.4641666716,51.61,-0.35000000000000003,51.6111867719,132.88
2020-09-26 02:30:00,58.6830000048,10.04,59.5356707324,2.3930000048,0,2.3930000048,56.29,10.04,57.1783674129,132.04,53.3730000048,-0.5700000000000001,53.3760435918,2.3930000048,0,2.3930000048,50.98,-0.5700000000000001,50.9831864442,132.88
2020-09-26 03:00:00,57.2021666714,9.76,58.0288331082,2.3621666714,0,2.3621666714,54.84,9.76,55.7017342638,132.33,52.0521666714,-0.84,52.058944046,2.3621666714,0,2.3621666714,49.69,-0.84,49.6970995129,133.18
2020-09-26 03:30:00,56.4098333381,9.47,57.1992150054,2.3898333381,0,2.3898333381,54.02,9.47,54.8437899857,132.44,51.3598333381,-1.08,51.3711872602,2.3898333381,0,2.3898333381,48.97,-1.08,48.9819078844,133.31
2020-09-26 04:00:00,55.6136666715,9.5,56.4192336057,2.4336666715,0,2.4336666715,53.18,9.5,54.0218696455,132.53,50.6136666715,-1.09,50.6254022595,2.4336666715,0,2.4336666715,48.18,-1.09,48.1923282276,133.31
2020-09-26 04:30:00,55.1206666717,9.33,55.9047117364,2.5006666717,0,2.5006666717,52.62,9.33,53.4407456909,132.43,50.1506666717,-1.22,50.1655037612,2.5006666717,0,2.5006666717,47.65,-1.22,47.6656154896,133.31
2020-09-26 05:00:00,54.877000005,9.1,55.6263887876,2.497000005,0,2.497000005,52.38,9.1,53.1645972429,132.43,49.947000005,-1.43,49.9674665107,2.497000005,0,2.497000005,47.45,-1.43,47.4715430548,133.31
2020-09-26 05:30:00,55.4183333385,9.33,56.1982256839,2.5883333385,0,2.5883333385,52.83,9.33,53.6475330281,132.0,50.4883333385,-1.13,50.5009772509,2.5883333385,0,2.5883333385,47.9,-1.13,47.9133269561,132.77
2020-09-26 06:00:00,56.8408333385,8.0,57.4010482013,2.5708333385,0,2.5708333385,54.27,8.0,54.856475461,132.71,51.8008333385,-2.7199999999999998,51.872196161,2.5708333385,0,2.5708333385,49.23,-2.7199999999999998,49.3050839164,133.51
2020-09-26 06:30:00,60.7061666719,8.63,61.3165195685,2.5961666719,0,2.5961666719,58.11,8.63,58.7473318543,132.96,55.2961666719,-2.24,55.3415183077,2.5961666719,0,2.5961666719,52.7,-2.24,52.7475838309,133.79
2020-09-26 07:00:00,64.3878333385,9.61,65.1010382561,2.5678333385,0,2.5678333385,61.82,9.61,62.5624847652,132.59,58.6578333385,-1.34,58.6731370558,2.5678333385,0,2.5678333385,56.09,-1.34,56.106004135,133.43
2020-09-26 07:30:00,69.5966666722,10.74,70.4204772199,2.7766666722,0,2.7766666722,66.82,10.74,67.6776181614,132.52,63.3566666722,-0.33,63.3575260866,2.7766666722,0,2.7766666722,60.58,-0.33,60.5808988048,133.43
2020-09-26 08:00:00,75.5896666763,12.87,76.6774713213,4.8196666763,0,4.8196666763,70.77,12.87,71.9307291775,131.88,69.1796666763,0.28,69.1802333145,4.8196666763,0,4.8196666763,64.36,0.28,64.3606090711,132.98
2020-09-26 08:30:00,79.865833352,14.36,81.1465398955,9.345833352,0,9.345833352,70.52,14.36,71.9672147578,131.59,73.365833352,1.29,73.3771735858,9.345833352,0,9.345833352,64.02,1.29,64.0329954008,132.77
2020-09-26 09:00:00,82.8260000411,14.09,84.0159174371,20.5360000411,0,20.5360000411,62.29,14.09,63.8637001747,131.84,76.3960000411,0.67,76.3989379656,20.5360000411,0,20.5360000411,55.86,0.67,55.8640179364,133.05
2020-09-26 09:30:00,87.0885000491,15.92,88.5316510679,24.5585000491,0,24.5585000491,62.53,15.92,64.5247805111,131.98,81.2185000491,2.4,81.253952213,24.5585000491,0,24.5585000491,56.66,2.4,56.7108067303,133.2
2020-09-26 10:00:00,85.5031667196,17.24,87.2239022234,26.4831667196,0,26.4831667196,59.02,17.24,61.4864050014,132.8,80.2631667196,3.59,80.3434131206,26.4831667196,0,26.4831667196,53.78,3.59,53.8996892384,134.0
2020-09-26 10:30:00,85.2541667245,17.23,86.9778468571,28.9241667245,0,28.9241667245,56.33,17.23,58.9062118965,132.99,80.3141667245,3.95,80.411242228,28.9241667245,0,28.9241667245,51.39,3.95,51.5415812718,134.11
2020-09-26 11:00:00,83.6293333922,16.8,85.3000902908,29.4393333922,0,29.4393333922,54.19,16.8,56.7344348698,133.21,78.3693333922,4.82,78.5174172801,29.4393333922,0,29.4393333922,48.93,4.82,49.1668312992,134.11
2020-09-26 11:30:00,80.3575000654,16.84,82.1030658183,32.7075000654,0,32.7075000654,47.65,16.84,50.5381845736,133.44,75.7675000654,4.86,75.9232090086,32.7075000654,0,32.7075000654,43.06,4.86,43.3333958974,134.3
2020-09-26 12:00:00,77.5011667359,16.58,79.2548247454,34.6311667359,0,34.6311667359,42.87,16.58,45.9644786765,133.51,73.6911667359,4.68,73.8396265897,34.6311667359,0,34.6311667359,39.06,4.68,39.3393695933,134.3
2020-09-26 12:30:00,77.5008334111,16.97,79.3370032168,38.8908334111,0,38.8908334111,38.61,16.97,42.1747910487,133.38,74.0808334111,5.06,74.2534408555,38.8908334111,0,38.8908334111,35.19,5.06,35.5519296241,134.3
2020-09-26 13:00:00,78.6121667529,16.6,80.3457077982,43.1221667529,0,43.1221667529,35.49,16.6,39.1803534951,133.48,75.3621667529,4.74,75.5110838069,43.1221667529,0,43.1221667529,32.24,4.74,32.5865800599,134.3
2020-09-26 13:30:00,73.7888334271,15.01,75.300013536,46.8688334271,0,46.8688334271,26.92,15.01,30.821851015100002,133.84,70.7788334271,1.6600000000000001,70.7982970226,46.8688334271,0,46.8688334271,23.91,1.6600000000000001,23.9675551527,134.82
2020-09-26 14:00:00,72.9671667641,15.2,74.5335322226,48.6971667641,0,48.6971667641,24.27,15.2,28.6369149875,133.84,70.1871667641,-2.32,70.2254994882,48.6971667641,0,48.6971667641,21.49,-2.32,21.6148675684,134.82
2020-09-26 14:30:00,70.4865000976,20.25,73.3376383312,48.7765000976,0,48.7765000976,21.71,20.25,29.6881558875,133.51,64.6465000976,-31.89,72.0842706481,48.7765000976,0,48.7765000976,15.87,-31.89,35.6206260473,132.68
2020-09-26 15:00:00,69.4500000932,20.0,72.2724187567,46.5800000932,0,46.5800000932,22.87,20.0,30.381522345,133.59,63.5600000932,-32.15,71.2284782362,46.5800000932,0,46.5800000932,16.98,-32.15,36.3585326987,132.68
2020-09-26 15:30:00,69.2906667535,19.29,71.9256602273,43.4006667535,0,43.4006667535,25.89,19.29,32.2861611221,133.74,63.2906667535,-32.93,71.3448904835,43.4006667535,0,43.4006667535,19.89,-32.93,38.4707291327,132.88
2020-09-26 16:00:00,70.9480000809,18.84,73.4068410673,40.4380000809,0,40.4380000809,30.51,18.84,35.8581329687,133.84,64.5080000809,-33.45,72.6648785483,40.4380000809,0,40.4380000809,24.07,-33.45,41.2100400388,132.96
2020-09-26 16:30:00,76.2660000636,19.34,78.6799743626,31.7760000636,0,31.7760000636,44.49,19.34,48.5118099023,133.51,69.5160000636,-31.35,76.2580931104,31.7760000636,0,31.7760000636,37.74,-31.35,49.0625121656,132.57
2020-09-26 17:00:00,81.0563333886,19.04,83.262541292,27.6463333886,0,27.6463333886,53.41,19.04,56.7022900772,133.12,73.4263333886,-31.06,79.7254666647,27.6463333886,0,27.6463333886,45.78,-31.06,55.3220751599,132.2
2020-09-26 17:30:00,87.1503333757,18.55,89.1026548847,21.1903333757,0,21.1903333757,65.96,18.55,68.518786475,132.31,78.5003333757,-29.02,83.6926683772,21.1903333757,0,21.1903333757,57.31,-29.02,64.2385904266,131.22
2020-09-26 18:00:00,92.7016666996,18.25,94.4810113668,16.4916666996,0,16.4916666996,76.21,18.25,78.3647025133,131.63,83.0416666996,-27.28,87.4077617163,16.4916666996,0,16.4916666996,66.55,-27.28,71.924271981,130.44
2020-09-26 18:30:00,94.1561666977,18.34,95.9256969076,15.5361666977,0,15.5361666977,78.62,18.34,80.730787188,131.1,83.8461666977,-28.03,88.4073558586,15.5361666977,0,15.5361666977,68.31,-28.03,73.8372331551,130.04
2020-09-26 19:00:00,95.1408333581,17.65,96.7641497253,12.3608333581,0,12.3608333581,82.78,17.65,84.6407165612,130.93,84.9508333581,-22.94,87.9936798198,12.3608333581,0,12.3608333581,72.59,-22.94,76.1285209366,130.26
2020-09-26 19:30:00,96.9778333564,14.11,97.9989401091,11.5478333564,0,11.5478333564,85.43,14.11,86.5873951566,131.41,87.9778333564,3.9,88.0642331602,11.5478333564,0,11.5478333564,76.43,3.9,76.5294381268,132.25
2020-09-26 20:00:00,96.494333356,15.75,97.7712578922,11.354333356,0,11.354333356,85.14,15.75,86.5845373031,130.88,87.524333356,5.77,87.7143194092,11.354333356,0,11.354333356,76.17,5.77,76.3882307689,131.76
2020-09-26 20:30:00,94.6968333458,16.6,96.1407834674,6.2268333458,0,6.2268333458,88.47,16.6,90.0138928166,130.88,86.1968333458,6.87,86.4701739263,6.2268333458,0,6.2268333458,79.97,6.87,80.264548837,131.76
2020-09-26 21:00:00,88.7521666772,9.34,89.2422696366,5.2621666772,0,5.2621666772,83.49,9.34,84.0108070429,130.88,81.0021666772,-1.37,81.0137513414,5.2621666772,0,5.2621666772,75.74,-1.37,75.7523894013,131.76
2020-09-26 21:30:00,84.93250001050001,4.73,85.0641079306,5.2325000105,0,5.2325000105,79.7,4.73,79.8402335918,131.12,77.6525000105,-6.57,77.9299407024,5.2325000105,0,5.2325000105,72.42,-6.57,72.717407132,132.08
2020-09-26 22:00:00,80.2578333434,4.44,80.3805536992,5.0578333434,0,5.0578333434,75.2,4.44,75.3309604346,132.09,73.6378333434,-9.29,74.2215238291,5.0578333434,0,5.0578333434,68.58,-9.29,69.2063617018,133.33
2020-09-26 22:30:00,75.4013333433,8.09,75.8340897615,4.9913333433,0,4.9913333433,70.41,8.09,70.8732403662,131.92,69.0013333433,-4.66,69.1585107066,4.9913333433,0,4.9913333433,64.01,-4.66,64.179402459,133.04
2020-09-26 23:00:00,68.7550000102,8.11,69.2316555226,5.0850000102,0,5.0850000102,63.67,8.11,64.184429576,132.63,62.6450000102,-3.64,62.7506623573,5.0850000102,0,5.0850000102,57.56,-3.64,57.674978977,133.59
2020-09-26 23:30:00,63.3448333422,8.04,63.8530305558,4.4448333422,0,4.4448333422,58.9,8.04,59.4462076166,133.44,57.2548333422,-7.21,57.7070189929,4.4448333422,0,4.4448333422,52.81,-7.21,53.2999080675,134.16
2020-09-27 00:00:00,58.7860000054,14.34,60.5097462946,2.7060000054,0,2.7060000054,56.08,14.34,57.8843847683,133.79,51.1860000054,-37.23,63.2935975953,2.7060000054,0,2.7060000054,48.48,-37.23,61.1259625691,132.97
2020-09-27 00:30:00,58.5438333386,27.01,64.4741849268,2.6438333386,0,2.6438333386,55.9,27.01,62.0834124384,133.34,50.9238333386,-22.49,55.6689940802,2.6438333386,0,2.6438333386,48.28,-22.49,53.261228863,132.47
2020-09-27 01:00:00,57.3331666719,29.87,64.647574592,2.5931666719,0,2.5931666719,54.74,29.87,62.3593176679,133.46,49.7731666719,-18.78,53.1982755411,2.5931666719,0,2.5931666719,47.18,-18.78,50.7803190222,132.47
2020-09-27 01:30:00,59.6053333384,28.99,66.281338719,2.5453333384,0,2.5453333384,57.06,28.99,64.0020601231,132.36,51.9453333384,-17.51,54.8171301295,2.5453333384,0,2.5453333384,49.4,-17.51,52.4114500849,131.27
2020-09-27 02:00:00,58.937500005,28.21,65.3408984239,2.507500005,0,2.507500005,56.43,28.21,63.0884220757,131.54,51.367500005,-17.35,54.2184706236,2.507500005,0,2.507500005,48.86,-17.35,51.8490318135,130.44
2020-09-27 02:30:00,58.4183333384,27.88,64.7301789742,2.5283333384,0,2.5283333384,55.89,27.88,62.4578778058,131.65,50.8683333384,-17.71,53.8630804599,2.5283333384,0,2.5283333384,48.34,-17.71,51.4820327881,130.57
2020-09-27 03:00:00,56.7831666717,27.87,63.2539715533,2.4931666717,0,2.4931666717,54.29,27.87,61.0257404707,132.03,49.3331666717,-17.96,52.5006946035,2.4931666717,0,2.4931666717,46.84,-17.96,50.1651990926,130.91
2020-09-27 03:30:00,55.7165000051,28.08,62.3924256045,2.5365000051,0,2.5365000051,53.18,28.08,60.1381642553,132.47,48.2865000051,-18.07,51.5568713436,2.5365000051,0,2.5365000051,45.75,-18.07,49.1893016824,131.35
2020-09-27 04:00:00,54.7668333385,28.31,61.6511324626,2.5768333385,0,2.5768333385,52.19,28.31,59.3738343043,132.62,47.4068333385,-17.99,50.7055021391,2.5768333385,0,2.5768333385,44.83,-17.99,48.3049583376,131.47
2020-09-27 04:30:00,54.159666672,28.28,61.0985097529,2.689666672,0,2.689666672,51.47,28.28,58.7275003725,132.54,46.799666672,-18.02,50.1490697881,2.689666672,0,2.689666672,44.11,-18.02,47.6488457363,131.47
2020-09-27 05:00:00,53.6666666721,28.26,60.6526068005,2.7266666721,0,2.7266666721,50.94,28.26,58.2538513748,132.63,46.3266666721,-18.07,49.7260992332,2.7266666721,0,2.7266666721,43.6,-18.07,47.1962381976,131.47
2020-09-27 05:30:00,54.2056666721,28.15,61.0792665261,2.7156666721000002,0,2.7156666721000002,51.49,28.15,58.6825578856,132.63,46.8556666721,-18.15,50.2481442372,2.7156666721000002,0,2.7156666721000002,44.14,-18.15,47.7259059631,131.47
2020-09-27 06:00:00,54.9173333386,28.25,61.7573963265,2.6573333386,0,2.6573333386,52.26,28.25,59.4068186322,132.38,47.5173333386,-17.93,50.7876152976,2.6573333386,0,2.6573333386,44.86,-17.93,48.3105009289,131.26
2020-09-27 06:30:00,57.5325000055,27.21,63.6425381084,2.7425000055,0,2.7425000055,54.79,27.21,61.1745715146,131.67,50.0025000055,-18.36,53.2666838352,2.7425000055,0,2.7425000055,47.26,-18.36,50.7010571882,130.5
2020-09-27 07:00:00,59.9498333387,20.6,63.3903976745,2.6698333387,0,2.6698333387,57.28,20.6,60.8716551442,131.59,52.1698333387,-23.91,57.3879744423,2.6698333387,0,2.6698333387,49.5,-23.91,54.9721574981,130.33
2020-09-27 07:30:00,63.5798333389,20.37,66.7632541702,2.7598333389,0,2.7598333389,60.82,20.37,64.1405433404,131.22,55.5098333389,-24.0,60.4759588374,2.7598333389,0,2.7598333389,52.75,-24.0,57.9531060427,130.01
2020-09-27 08:00:00,68.1323333429,13.64,69.4842748163,4.7723333429,0,4.7723333429,63.36,13.64,64.8115668689,131.73,59.6523333429,-31.55,67.4818744053,4.7723333429,0,4.7723333429,54.88,-31.55,63.3025820958,130.52
2020-09-27 08:30:00,72.5895000191,9.8,73.2480410183,9.5595000191,0,9.5595000191,63.03,9.8,63.7873098665,131.81,65.5395000191,-7.18,65.9316195976,9.5595000191,0,9.5595000191,55.98,-7.18,56.4385754604,131.97
2020-09-27 09:00:00,76.2893333757,9.6,76.8909772789,21.1693333757,0,21.1693333757,55.12,9.6,55.9497488824,132.55,70.0993333757,-1.28,70.1110186755,21.1693333757,0,21.1693333757,48.93,-1.28,48.9467394215,133.5
2020-09-27 09:30:00,80.8260000483,12.58,81.7991362045,24.1360000483,0,24.1360000483,56.69,12.58,58.0690321944,131.61,75.0660000483,0.92,75.0716375421,24.1360000483,0,24.1360000483,50.93,0.92,50.9383087666,132.58
2020-09-27 10:00:00,80.5020000552,13.83,81.6813376047,27.6220000552,0,27.6220000552,52.88,13.83,54.6586068245,131.7,75.1020000552,2.07,75.1305218423,27.6220000552,0,27.6220000552,47.48,2.07,47.5251017884,132.68
2020-09-27 10:30:00,80.2891667308,14.36,81.5632263604,32.0591667308,0,32.0591667308,48.23,14.36,50.3223856748,131.62,75.2791667308,2.64,75.3254441984,32.0591667308,0,32.0591667308,43.22,2.64,43.300554269,132.59
2020-09-27 11:00:00,78.7845000713,14.92,80.1848106033,35.6645000713,0,35.6645000713,43.12,14.92,45.6282894705,131.62,74.3945000713,3.25,74.465456024,35.6645000713,0,35.6645000713,38.73,3.25,38.8661214942,132.47
2020-09-27 11:30:00,77.3066667433,15.11,78.7694917018,38.3166667433,0,38.3166667433,38.99,15.11,41.815454081,131.7,73.6466667433,3.5,73.7297872125,38.3166667433,0,38.3166667433,35.33,3.5,35.5029421316,132.47
2020-09-27 12:00:00,76.8165000838,14.67,78.204754236,41.8765000838,0,41.8765000838,34.94,14.67,37.8947555738,131.7,73.4665000838,2.99,73.5273196476,41.8765000838,0,41.8765000838,31.59,2.99,31.731186552,132.47
2020-09-27 12:30:00,76.8848334208,13.18,78.0063459607,43.7148334208,0,43.7148334208,33.17,13.18,35.69259447,132.14,73.7148334208,1.3599999999999999,73.7273779966,43.7148334208,0,43.7148334208,30.0,1.3599999999999999,30.0308108449,132.97
2020-09-27 13:00:00,75.2571667552,12.58,76.3013600667,44.2771667552,0,44.2771667552,30.98,12.58,33.4367582161,132.5,72.2471667552,0.77,72.2512699138,44.2771667552,0,44.2771667552,27.97,0.77,27.9805968485,133.34
2020-09-27 13:30:00,73.1186667652,11.17,73.9669407879,49.2586667652,0,49.2586667652,23.86,11.17,26.3451798248,133.1,70.2586667652,-1.08,70.2669670302,49.2586667652,0,49.2586667652,21.0,-1.08,21.0277530897,133.95
2020-09-27 14:00:00,71.6531667628,16.39,73.5037985899,48.0831667628,0,48.0831667628,23.57,16.39,28.7084830669,133.1,68.7631667628,4.93,68.9396693004,48.0831667628,0,48.0831667628,20.68,4.93,21.2595225722,133.83
2020-09-27 14:30:00,72.3403334231,18.95,74.7811897455,44.8603334231,0,44.8603334231,27.48,18.95,33.3804268996,133.01,69.4003334231,7.61,69.8163188605,44.8603334231,0,44.8603334231,24.54,7.61,25.6928725525,133.83
2020-09-27 15:00:00,72.0878334186,18.76,74.4888805594,42.6578334186,0,42.6578334186,29.43,18.76,34.9007521409,133.4,68.9478334186,7.37,69.340613158,42.6578334186,0,42.6578334186,26.29,7.37,27.3034979444,134.22
2020-09-27 15:30:00,71.6898334085,18.84,74.1240704099,37.5598334085,0,37.5598334085,34.13,18.84,38.9846444129,133.32,68.1698334085,7.43,68.5735450953,37.5598334085,0,37.5598334085,30.61,7.43,31.4988412485,134.08
2020-09-27 16:00:00,73.9216667344,18.45,76.1893385769,33.8516667344,0,33.8516667344,40.07,18.45,44.1135738747,133.39,69.8016667344,7.02,70.1537816436,33.8516667344,0,33.8516667344,35.95,7.02,36.6289898851,134.22
2020-09-27 16:30:00,78.4660000586,18.2,80.549073025,29.2760000586,0,29.2760000586,49.19,18.2,52.4489856909,132.47,73.4860000586,6.87,73.8064299679,29.2760000586,0,29.2760000586,44.21,6.87,44.7405967774,133.34
2020-09-27 17:00:00,84.1025000472,19.25,86.2774189124,23.6025000472,0,23.6025000472,60.5,19.25,63.4886800934,131.78,78.0625000472,7.43,78.4152970639,23.6025000472,0,23.6025000472,54.46,7.43,54.964502181,132.74
2020-09-27 17:30:00,90.9806667082,15.7,92.3253579179,20.7706667082,0,20.7706667082,70.21,15.7,71.9439650005,131.13,84.1806667082,1.37,84.1918140168,20.7706667082,0,20.7706667082,63.41,1.37,63.4247979894,132.41
2020-09-27 18:00:00,93.1296667074,12.0,93.8995996852,20.3796667074,0,20.3796667074,72.75,12.0,73.7330488994,131.71,85.4996667074,-3.23,85.5606563035,20.3796667074,0,20.3796667074,65.12,-3.23,65.2000559816,133.11
2020-09-27 18:30:00,95.0090000303,11.96,95.7588204123,15.1290000303,0,15.1290000303,79.88,11.96,80.7703906144,131.39,86.8990000303,-3.18,86.9571653532,15.1290000303,0,15.1290000303,71.77,-3.18,71.8404155055,132.81
2020-09-27 19:00:00,95.6991666912,9.03,96.12424983,12.2491666912,0,12.2491666912,83.45,9.03,83.9371395748,131.54,87.4091666912,-6.27,87.6337567473,12.2491666912,0,12.2491666912,75.16,-6.27,75.421074641,132.96
2020-09-27 19:30:00,97.5221666896,8.97,97.9338240641,11.4421666896,0,11.4421666896,86.08,8.97,86.5460992766,131.13,89.1221666896,-6.31,89.3452667769,11.4421666896,0,11.4421666896,77.68,-6.31,77.9358614503,132.57
2020-09-27 20:00:00,95.9036666894,10.65,96.4931903528,11.3436666894,0,11.3436666894,84.56,10.65,85.228024147,130.87,87.4736666894,-3.21,87.5325451708,11.3436666894,0,11.3436666894,76.13,-3.21,76.1976443205,132.18
2020-09-27 20:30:00,92.8163333409,12.46,93.6489366456,3.7963333409,0,3.7963333409,89.02,12.46,89.8877744746,130.65,84.8463333409,-0.6900000000000001,84.849138955,3.7963333409,0,3.7963333409,81.05,-0.6900000000000001,81.0529370227,131.91
2020-09-27 21:00:00,86.6586666717,12.06,87.4938175491,2.5086666717,0,2.5086666717,84.15,12.06,85.0098000233,130.76,78.8986666717,0.63,78.9011818832,2.5086666717,0,2.5086666717,76.39,0.63,76.392597809,131.8
2020-09-27 21:30:00,83.856000005,11.11,84.5887748868,2.516000005,0,2.516000005,81.34,11.11,82.0952355499,131.78,76.626000005,-1.5,76.6406802995,2.516000005,0,2.516000005,74.11,-1.5,74.1251785833,132.93
2020-09-27 22:00:00,77.5481666717,10.96,78.3188339682,2.5081666717,0,2.5081666717,75.04,10.96,75.8361602403,132.17,70.9481666717,-3.35,71.0272120674,2.5081666717,0,2.5081666717,68.44,-3.35,68.5219388225,133.53
2020-09-27 22:30:00,72.4425000048,8.89,72.9859432148,2.4225000048,0,2.4225000048,70.02,8.89,70.5820975886,133.25,65.8925000048,-2.76,65.9502779137,2.4225000048,0,2.4225000048,63.47,-2.76,63.5299811113,134.24
2020-09-27 23:00:00,66.1236666714,7.59,66.5578499809,2.3836666714,0,2.3836666714,63.74,7.59,64.1903084585,133.25,60.0336666714,-3.58,60.1403153801,2.3836666714,0,2.3836666714,57.65,-3.58,57.7610500251,134.13
2020-09-27 23:30:00,60.5486666713,7.24,60.9799855335,2.3086666713,0,2.3086666713,58.24,7.24,58.6882884399,133.18,54.8386666713,-3.7800000000000002,54.9687889832,2.3086666713,0,2.3086666713,52.53,-3.7800000000000002,52.6658266811,134.13
2020-09-28 00:00:00,57.066833338,10.59,58.0411196242,2.336833338,0,2.336833338,54.73,10.59,55.7451432862,133.1,50.306833338,-24.49,55.9512071407,2.336833338,0,2.336833338,47.97,-24.49,53.8598273298,132.93
2020-09-28 00:30:00,55.8563333378,11.56,57.0400173031,2.2263333378,0,2.2263333378,53.63,11.56,54.8617398558,131.91,48.2963333378,-35.3,59.8216166103,2.2263333378,0,2.2263333378,46.07,-35.3,58.0390807991,130.88
2020-09-28 01:00:00,54.5456666709,11.59,55.7634096211,2.1056666709,0,2.1056666709,52.44,11.59,53.7055090284,132.18,47.0256666709,-35.45,58.8907108621,2.1056666709,0,2.1056666709,44.92,-35.45,57.2233247898,131.02
2020-09-28 01:30:00,57.2271666713,11.8,58.4310585667,2.2971666713,0,2.2971666713,54.93,11.8,56.1831371499,131.92,49.6571666713,-35.09,60.8041306312,2.2971666713,0,2.2971666713,47.36,-35.09,58.9430038257,130.84
2020-09-28 02:00:00,56.9688333379,11.84,58.1861974344,2.2788333379,0,2.2788333379,54.69,11.84,55.9569629269,131.78,49.4088333379,-34.95,60.5205362816,2.2788333379,0,2.2788333379,47.13,-34.95,58.6748617382,130.74
2020-09-28 02:30:00,56.7883333379,11.88,58.0176628562,2.2683333379,0,2.2683333379,54.52,11.88,55.7993261608,132.22,49.2483333379,-35.15,60.5055438498,2.2683333379,0,2.2683333379,46.98,-35.15,58.6740394042,131.15
2020-09-28 03:00:00,55.506833338,11.56,56.6978143072,2.316833338,0,2.316833338,53.19,11.56,54.4316975668,133.07,47.926833338,-35.5,59.6425297402,2.316833338,0,2.316833338,45.61,-35.5,57.7972499346,131.96
2020-09-28 03:30:00,54.5621666714,10.81,55.6227123743,2.3521666714,0,2.3521666714,52.21,10.81,53.3173536478,133.62,46.8121666714,-35.3,58.6299321888,2.3521666714,0,2.3521666714,44.46,-35.3,56.7695481751,132.36
2020-09-28 04:00:00,53.6811666713,10.84,54.7647081175,2.3111666713,0,2.3111666713,51.37,10.84,52.5012618896,133.7,45.9511666713,-35.36,57.981370443,2.3111666713,0,2.3111666713,43.64,-35.36,56.1674211621,132.43
2020-09-28 04:30:00,53.3143333382,10.83,54.4031896059,2.4343333382,0,2.4343333382,50.88,10.83,52.0198356399,133.7,45.6343333382,-35.37,57.7367238352,2.4343333382,0,2.4343333382,43.2,-35.37,55.8325791989,132.33
2020-09-28 05:00:00,53.1136666716,10.58,54.1571600742,2.4536666716,0,2.4536666716,50.66,10.58,51.7529902518,133.7,45.4336666716,-35.63,57.7383318708,2.4536666716,0,2.4536666716,42.98,-35.63,55.8281049293,132.41
2020-09-28 05:30:00,54.6046666714,10.8,55.6624615184,2.3546666714,0,2.3546666714,52.25,10.8,53.3544984045,133.37,46.8346666714,-35.24,58.6118042908,2.3546666714,0,2.3546666714,44.48,-35.24,56.7479338831,132.04
2020-09-28 06:00:00,57.2885000047,10.21,58.1912049436,2.3585000046999998,0,2.3585000046999998,54.93,10.21,55.8708242288,132.64,49.4185000047,-35.51,60.8534981962,2.3585000046999998,0,2.3585000046999998,47.06,-35.51,58.954250907,131.34
2020-09-28 06:30:00,65.1843333483,9.16,65.8247895102,7.4643333483,0,7.4643333483,57.72,9.16,58.4423134381,133.1,56.5143333483,-37.28,67.7027936927,7.4643333483,0,7.4643333483,49.05,-37.28,61.609259856,131.85
2020-09-28 07:00:00,73.8846666842,12.29,74.8998536115,8.7446666842,0,8.7446666842,65.14,12.29,66.2892427171,133.6,64.6346666842,-36.77,74.3617713437,8.7446666842,0,8.7446666842,55.89,-36.77,66.9008594863,132.59
2020-09-28 07:30:00,83.1203333507,14.19,84.32286710220001,8.7003333507,0,8.7003333507,74.42,14.19,75.7607583119,132.45,73.1303333507,-33.29,80.3509163357,8.7003333507,0,8.7003333507,64.43,-33.29,72.5220587132,131.41
2020-09-28 08:00:00,88.9745000185,14.35,90.1242706131,9.2345000185,0,9.2345000185,79.74,14.35,81.0209238407,132.45,78.7845000185,-34.43,85.9791971535,9.2345000185,0,9.2345000185,69.55,-34.43,77.6055887163,131.41
2020-09-28 08:30:00,92.013166692,14.13,93.0917812951,12.663166692,0,12.663166692,79.35,14.13,80.5982592864,132.52,81.473166692,-35.63,88.9234153124,12.663166692,0,12.663166692,68.81,-35.63,77.4875022181,131.7
2020-09-28 09:00:00,92.0666666972,14.63,93.2218215695,15.2566666972,0,15.2566666972,76.81,14.63,78.1908754267,132.42,81.5366666972,-35.24,88.8261538967,15.2566666972,0,15.2566666972,66.28,-35.24,75.0659443423,131.7
2020-09-28 09:30:00,92.876666703,15.45,94.1529485351,18.166666703,0,18.166666703,74.71,15.45,76.2908028533,132.23,82.496666703,-34.31,89.3469424049,18.166666703,0,18.166666703,64.33,-34.31,72.9076470612,131.47
2020-09-28 10:00:00,92.3690000421,15.69,93.6920928829,21.0390000421,0,21.0390000421,71.33,15.69,73.0352312244,132.44,82.2290000421,-34.26,89.0806154442,21.0390000421,0,21.0390000421,61.19,-34.26,70.1281947579,131.84
2020-09-28 10:30:00,90.4783333812,15.08,91.7264150147,23.9383333812,0,23.9383333812,66.54,15.08,68.2273991883,132.81,80.6183333812,-33.91,87.4597266012,23.9383333812,0,23.9383333812,56.68,-33.91,66.0493035542,132.11
2020-09-28 11:00:00,89.7036667163,15.09,90.9640364229,24.8336667163,0,24.8336667163,64.87,15.09,66.6019894598,132.99,79.8836667163,-32.88,86.3857315073,24.8336667163,0,24.8336667163,55.05,-32.88,64.1217350046,131.99
2020-09-28 11:30:00,90.0785000511,15.67,91.4313134077,25.5585000511,0,25.5585000511,64.52,15.67,66.395627115,132.99,80.0385000511,-32.28,86.3027223814,25.5585000511,0,25.5585000511,54.48,-32.28,63.3251040268,131.85
2020-09-28 12:00:00,89.7793333813,15.79,91.1572970332,23.9993333813,0,23.9993333813,65.78,15.79,67.6485956987,132.99,79.4693333813,-32.28,85.7751324573,23.9993333813,0,23.9993333813,55.47,-32.28,64.1788072497,131.85
2020-09-28 12:30:00,92.3753333768,15.75,93.7084025927,21.7453333768,0,21.7453333768,70.63,15.75,72.3647662886,132.58,81.7053333768,-32.25,87.8397632181,21.7453333768,0,21.7453333768,59.96,-32.25,68.0827738859,131.51
2020-09-28 13:00:00,91.7556667067,15.3,93.0225369079,19.9956667067,0,19.9956667067,71.76,15.3,73.3729350646,132.27,81.3956667067,-32.3,87.5702264392,19.9956667067,0,19.9956667067,61.4,-32.3,69.3775900417,131.13
2020-09-28 13:30:00,89.8668333749,14.53,91.0338873213,20.7768333749,0,20.7768333749,69.09,14.53,70.6013385142,132.52,79.6868333749,-33.13,86.2994108515,20.7768333749,0,20.7768333749,58.91,-33.13,67.5868700267,131.36
2020-09-28 14:00:00,87.7245000418,14.61,88.9327836491,20.8845000418,0,20.8845000418,66.84,14.61,68.4181094448,132.86,77.3245000418,-33.24,84.1663585211,20.8845000418,0,20.8845000418,56.44,-33.24,65.5009251843,131.74
2020-09-28 14:30:00,87.0118333736,15.02,88.2986950472,20.1318333736,0,20.1318333736,66.88,15.02,68.5458591018,132.86,76.7018333736,-32.87,83.4482363077,20.1318333736,0,20.1318333736,56.57,-32.87,65.4263081642,131.74
2020-09-28 15:00:00,89.1446666993,15.55,90.4907404154,16.3146666993,0,16.3146666993,72.83,15.55,74.471547587,132.72,79.3746666993,-32.14,85.6347903228,16.3146666993,0,16.3146666993,63.06,-32.14,70.7781265646,131.59
2020-09-28 15:30:00,89.2090000296,16.55,90.731186404,14.7990000296,0,14.7990000296,74.41,16.55,76.2282795293,132.85,79.2690000296,-31.13,85.1624991748,14.7990000296,0,14.7990000296,64.47,-31.13,71.5923026589,131.71
2020-09-28 16:00:00,93.8566666983,23.25,96.6935177957,15.8166666983,0,15.8166666983,78.04,23.25,81.4297494777,132.16,83.7266666983,-23.71,87.0190715671,15.8166666983,0,15.8166666983,67.91,-23.71,71.9300507438,131.03
2020-09-28 16:30:00,97.0241666978,24.06,99.9628557185,15.5541666978,0,15.5541666978,81.47,24.06,84.9484814461,131.51,87.1141666978,-24.02,90.3650288521,15.5541666978,0,15.5541666978,71.56,-24.02,75.483733347,130.63
2020-09-28 17:00:00,101.3811666975,22.75,103.9023746647,15.4411666975,0,15.4411666975,85.94,22.75,88.9002030369,131.04,92.0211666975,-15.52,93.3207668227,15.4411666975,0,15.4411666975,76.58,-15.52,78.1368466218,130.8
2020-09-28 17:30:00,104.8708333617,10.7,105.4152820514,14.1608333617,0,14.1608333617,90.71,10.7,91.3388969717,133.3,96.1408333617,-3.2800000000000002,96.1967683422,14.1608333617,0,14.1608333617,81.98,-3.2800000000000002,82.0455897657,134.63
2020-09-28 18:00:00,105.6788333658,16.04,106.8891829025,16.2288333658,0,16.2288333658,89.45,16.04,90.8767522527,133.1,96.1488333658,3.22,96.2027367469,16.2288333658,0,16.2288333658,79.92,3.22,79.9848410638,134.3
2020-09-28 18:30:00,106.0675000309,15.82,107.2407896409,15.4675000309,0,15.4675000309,90.6,15.82,91.9708236345,133.01,96.5175000309,3.07,96.5663125123,15.4675000309,0,15.4675000309,81.05,3.07,81.1081216648,134.22
2020-09-28 19:00:00,107.2100000272,18.44,108.7842714083,13.5900000272,0,13.5900000272,93.62,18.44,95.4187507778,132.51,97.6600000272,5.72,97.8273683859,13.5900000272,0,13.5900000272,84.07,5.72,84.2643655408,133.73
2020-09-28 19:30:00,107.6680000252,23.2,110.1391766332,12.6080000252,0,12.6080000252,95.06,23.2,97.850107818,131.76,97.8980000252,10.64,98.4745043599,12.6080000252,0,12.6080000252,85.29,10.64,85.9511122674,132.97
2020-09-28 20:00:00,102.4773333612,20.55,104.517493047,13.9573333612,0,13.9573333612,88.52,20.55,90.8740496512,132.43,92.9873333612,7.68,93.3039472136,13.9573333612,0,13.9573333612,79.03,7.68,79.4022877504,133.64
2020-09-28 20:30:00,96.6226666924,17.38,98.1733371071,12.8726666924,0,12.8726666924,83.75,17.38,85.5343609317,132.34,87.9726666924,3.45,88.0402895553,12.8726666924,0,12.8726666924,75.1,3.45,75.1792025762,133.64
2020-09-28 21:00:00,95.2928333471,18.75,97.1199597782,6.8928333471,0,6.8928333471,88.4,18.75,90.3666005779,130.99,87.7228333471,3.98,87.8130735736,6.8928333471,0,6.8928333471,80.83,3.98,80.9279265767,132.49
2020-09-28 21:30:00,87.8516666872,15.91,89.2807002645,10.2716666872,0,10.2716666872,77.58,15.91,79.194598932,132.03,80.4616666872,1.46,80.4749116563,10.2716666872,0,10.2716666872,70.19,1.46,70.2051828571,133.45
2020-09-28 22:00:00,84.1933333473,18.25,86.1485918639,6.9733333473,0,6.9733333473,77.22,18.25,79.3472803567,131.67,77.1833333473,5.15,77.3549574791,6.9733333473,0,6.9733333473,70.21,5.15,70.3986264071,132.96
2020-09-28 22:30:00,78.237500005,17.74,80.2235252718,2.517500005,0,2.517500005,75.72,17.74,77.7703413905,131.85,71.777500005,4.73,71.9331801533,2.517500005,0,2.517500005,69.26,4.73,69.4213259741,133.05
2020-09-28 23:00:00,72.3413333385,15.4,73.9623452115,2.5613333385,0,2.5613333385,69.78,15.4,71.4591379741,131.85,66.1713333385,4.02,66.2933311562,2.5613333385,0,2.5613333385,63.61,4.02,63.7369006149,132.83
2020-09-28 23:30:00,67.5125000053,14.51,69.0541653846,2.6525000053000003,0,2.6525000053000003,64.86,14.51,66.4632206562,131.7,61.7325000053,3.29,61.8201072217,2.6525000053000003,0,2.6525000053000003,59.08,3.29,59.1715345415,132.67
2020-09-29 00:00:00,61.6300000051,14.36,63.2808541396,2.5700000051,0,2.5700000051,59.06,14.36,60.7806975939,132.05,56.2300000051,3.27,56.3250015586,2.5700000051,0,2.5700000051,53.66,3.27,53.7595433388,132.99
2020-09-29 00:30:00,58.6118333384,14.39,60.3524573426,2.5318333384000002,0,2.5318333384000002,56.08,14.39,57.8967917937,132.58,53.3018333384,3.32,53.4051293158,2.5318333384000002,0,2.5318333384000002,50.77,3.32,50.8784364933,133.53
2020-09-29 01:00:00,57.1271666716,14.34,58.8994802348,2.4671666716000002,0,2.4671666716000002,54.66,14.34,56.5097442925,132.9,51.9471666716,3.25,52.0487331758,2.4671666716000002,0,2.4671666716000002,49.48,3.25,49.5866201712,133.84
2020-09-29 01:30:00,59.7548333382,14.55,61.5007529001,2.4248333382,0,2.4248333382,57.33,14.55,59.1475392557,132.6,54.4148333382,3.5,54.5272783772,2.4248333382,0,2.4248333382,51.99,3.5,52.1076779371,133.54
2020-09-29 02:00:00,59.2910000048,14.23,60.9747126403,2.4110000048,0,2.4110000048,56.88,14.23,58.6329881551,132.6,53.9810000048,3.23,54.0775485902,2.4110000048,0,2.4110000048,51.57,3.23,51.6710537922,133.54
2020-09-29 02:30:00,58.8145000048,14.08,60.4763739886,2.3845000048,0,2.3845000048,56.43,14.08,58.1600490027,132.73,53.5145000048,3.09,53.6036361711,2.3845000048,0,2.3845000048,51.13,3.09,51.2232857205,133.66
2020-09-29 03:00:00,57.4530000047,13.7,59.0638401185,2.3630000047,0,2.3630000047,55.09,13.7,56.7679319687,132.8,52.0030000047,2.68,52.0720117673,2.3630000047,0,2.3630000047,49.64,2.68,49.7122922425,133.75
2020-09-29 03:30:00,55.9665000049,13.51,57.5740325389,2.4365000049,0,2.4365000049,53.53,13.51,55.2085228928,132.66,50.8765000049,2.5700000000000003,50.9413697573,2.4365000049,0,2.4365000049,48.44,2.5700000000000003,48.5081281849,133.59
2020-09-29 04:00:00,55.0698333382,13.15,56.6180982009,2.4098333382,0,2.4098333382,52.66,13.15,54.2770494777,132.54,50.0598333382,2.26,50.1108223226,2.4098333382,0,2.4098333382,47.65,2.26,47.7035648563,133.46
2020-09-29 04:30:00,55.4831666716,12.79,56.9382637943,2.4631666716,0,2.4631666716,53.02,12.79,54.5408516619,132.19,50.5231666716,1.92,50.5596357832,2.4631666716,0,2.4631666716,48.06,1.92,48.0983367696,133.13
2020-09-29 05:00:00,57.1356666716,12.76,58.5431636146,2.4656666716,0,2.4656666716,54.67,12.76,56.1393489453,132.19,52.1556666716,1.83,52.1877616492,2.4656666716,0,2.4656666716,49.69,1.83,49.7236865085,133.13
2020-09-29 05:30:00,58.684000005,13.1,60.1283781304,2.504000005,0,2.504000005,56.18,13.1,57.6871077451,132.28,53.564000005,2.1,53.6051499069,2.504000005,0,2.504000005,51.06,2.1,51.1031662424,133.21
2020-09-29 06:00:00,61.1900000049,13.76,62.718049241,2.4600000049,0,2.4600000049,58.73,13.76,60.3203987056,132.49,55.8800000049,2.73,55.9466469107,2.4600000049,0,2.4600000049,53.42,2.73,53.4897120949,133.37
2020-09-29 06:30:00,69.2713333467,14.86,70.8472809897,6.6913333467000005,0,6.6913333467000005,62.58,14.86,64.3201057213,132.4,63.1313333467,3.52,63.229389133,6.6913333467000005,0,6.6913333467000005,56.44,3.52,56.5496595923,133.37
2020-09-29 07:00:00,77.7116666825,16.87,79.5216953955,7.9216666825,0,7.9216666825,69.79,16.87,71.8000069638,132.4,70.8716666825,4.43,71.0099854834,7.9216666825,0,7.9216666825,62.95,4.43,63.1056843715,133.52
2020-09-29 07:30:00,86.4665000158,20.29,88.8151998533,7.9165000158000005,0,7.9165000158000005,78.55,20.29,81.1282108764,131.9,78.9665000158,6.71,79.2510708114,7.9165000158000005,0,7.9165000158000005,71.05,6.71,71.3661446346,133.12
2020-09-29 08:00:00,92.4473333558,21.99,95.0266780678,11.2373333558,0,11.2373333558,81.21,21.99,84.1345600809,131.66,84.4673333558,8.08,84.8529127623,11.2373333558,0,11.2373333558,73.23,8.08,73.6744141477,132.96
2020-09-29 08:30:00,93.9548333655,23.02,96.7338157664,16.0648333655,0,16.0648333655,77.89,23.02,81.220517728,131.49,86.1348333655,8.87,86.5903367524,16.0648333655,0,16.0648333655,70.07,8.87,70.6291851857,132.85
2020-09-29 09:00:00,92.7651667048,23.62,95.7250257445,19.0851667048,0,19.0851667048,73.68,23.62,77.3734243781,131.49,85.4651667048,9.33,85.9729237602,19.0851667048,0,19.0851667048,66.38,9.33,67.0324794409,132.85
2020-09-29 09:30:00,92.9885000485,24.17,96.0783536561,24.2485000485,0,24.2485000485,68.74,24.17,72.8654685019,131.59,86.0085000485,9.8,86.5650164939,24.2485000485,0,24.2485000485,61.76,9.8,62.5326922497,132.93
2020-09-29 10:00:00,91.9868333926,24.61,95.2220017517,29.6268333926,0,29.6268333926,62.36,24.61,67.0404482384,131.76,85.5368333926,10.17,86.1392986205,29.6268333926,0,29.6268333926,55.91,10.17,56.8274317562,133.13
2020-09-29 10:30:00,89.1225000677,24.57,92.4473088754,33.8325000677,0,33.8325000677,55.29,24.57,60.5034627108,131.97,83.4925000677,10.17,84.1096098407,33.8325000677,0,33.8325000677,49.66,10.17,50.6906746848,133.28
2020-09-29 11:00:00,90.6191667284,26.35,94.372431772,30.8791667284,0,30.8791667284,59.74,26.35,65.2931091311,131.62,85.0791667284,12.06,85.9296701449,30.8791667284,0,30.8791667284,54.2,12.06,55.5255220597,132.93
2020-09-29 11:30:00,88.324333408,25.74,91.9985623364,37.324333408,0,37.324333408,51.0,25.74,57.1274679992,131.87,82.804333408,11.28,83.5691093116,37.324333408,0,37.324333408,45.48,11.28,46.8579641043,133.14
2020-09-29 12:00:00,89.6025000684,25.98,93.2929173009,34.2225000684,0,34.2225000684,55.38,25.98,61.1711108286,131.87,84.0425000684,11.59,84.8379037798,34.2225000684,0,34.2225000684,49.82,11.59,51.1503714552,133.14
2020-09-29 12:30:00,92.3740000651,27.05,96.2530954724,32.5340000651,0,32.5340000651,59.84,27.05,65.6698416322,131.87,85.6740000651,12.48,86.5781998378,32.5340000651,0,32.5340000651,53.14,12.48,54.5858040153,133.14
2020-09-29 13:00:00,91.9880000571,28.24,96.2252033227,28.5280000571,0,28.5280000571,63.46,28.24,69.4598387559,131.79,85.3280000571,13.64,86.4113256103,28.5280000571,0,28.5280000571,56.8,13.64,58.4148063422,133.01
2020-09-29 13:30:00,89.4530000563,26.59,93.3213122447,28.1630000563,0,28.1630000563,61.29,26.59,66.809372097,132.38,82.7230000563,12.23,83.6221719302,28.1630000563,0,28.1630000563,54.56,12.23,55.9139204492,133.57
2020-09-29 14:00:00,84.9360000545,26.57,88.9948819048,27.2360000545,0,27.2360000545,57.7,26.57,63.5236562235,132.38,79.1660000545,12.17,80.0959703395,27.2360000545,0,27.2360000545,51.93,12.17,53.3369834168,133.57
2020-09-29 14:30:00,82.7890000531,25.84,86.7278740071,26.5390000531,0,26.5390000531,56.25,25.84,61.9012770466,132.59,77.6990000531,11.67,78.5705002482,26.5390000531,0,26.5390000531,51.16,11.67,52.4741317222,133.7
2020-09-29 15:00:00,80.2686667096,25.2,84.1314379726,21.4486667096,0,21.4486667096,58.82,25.2,63.9908774748,132.83,74.7786667096,11.07,75.5936101457,21.4486667096,0,21.4486667096,53.33,11.07,54.4668137493,133.95
2020-09-29 15:30:00,81.0043333723,24.8,84.7156539554,19.4943333723,0,19.4943333723,61.51,24.8,66.321339703,132.83,75.1643333723,10.68,75.919295382,19.4943333723,0,19.4943333723,55.67,10.68,56.6851947161,133.95
2020-09-29 16:00:00,84.9695000444,22.21,87.8242565456,22.1795000444,0,22.1795000444,62.79,22.21,66.6023137736,132.83,78.4595000444,9.14,78.9900800557,22.1795000444,0,22.1795000444,56.28,9.14,57.0173482372,133.95
2020-09-29 16:30:00,89.5548333711,22.25,92.2774657223,18.9048333711,0,18.9048333711,70.65,22.25,74.0708107152,132.48,82.9748333711,10.06,83.5824537386,18.9048333711,0,18.9048333711,64.07,10.06,64.8549805335,133.4
2020-09-29 17:00:00,92.1930000277,22.33,94.8587273482,13.8730000277,0,13.8730000277,78.32,22.33,81.4410909799,131.94,84.8730000277,11.17,85.6048773944,13.8730000277,0,13.8730000277,71.0,11.17,71.8732836317,132.77
2020-09-29 17:30:00,97.4568333522,22.92,100.1157368601,9.4568333522,0,9.4568333522,88.0,22.92,90.9358367202,131.68,89.6968333522,11.56,90.4386837223,9.4568333522,0,9.4568333522,80.24,11.56,81.0684352877,132.55
2020-09-29 18:00:00,100.4385000188,23.33,103.1124686254,9.3785000188,0,9.3785000188,91.06,23.33,94.0011303124,131.37,91.7485000188,11.22,92.4320055808,9.3785000188,0,9.3785000188,82.37,11.22,83.1306519883,132.39
2020-09-29 18:30:00,101.8336666848,23.26,104.4563223097,9.0436666848,0,9.0436666848,92.79,23.26,95.660920443,131.22,92.8436666848,11.21,93.517969094,9.0436666848,0,9.0436666848,83.8,11.21,84.5464611915,132.29
2020-09-29 19:00:00,103.975833346,21.37,106.1491913299,6.325833346,0,6.325833346,97.65,21.37,99.9609893909,131.03,95.585833346,6.31,95.7938809969,6.325833346,0,6.325833346,89.26,6.31,89.4827564394,132.46
2020-09-29 19:30:00,104.0028333573,15.25,105.1149458752,12.0028333573,0,12.0028333573,92.0,15.25,93.2553617761,131.78,95.2628333573,-0.43,95.2638038253,12.0028333573,0,12.0028333573,83.26,-0.43,83.2611103697,133.26
2020-09-29 20:00:00,101.315166684,14.4,102.3333914233,8.655166684,0,8.655166684,92.66,14.4,93.7722538921,130.82,92.795166684,0.2,92.7953822122,8.655166684,0,8.655166684,84.14,0.2,84.1402376987,132.14
2020-09-29 20:30:00,98.3540000139,13.57,99.2857201149,6.9740000139,0,6.9740000139,91.38,13.57,92.3820832196,131.33,90.2340000139,-0.19,90.2342000492,6.9740000139,0,6.9740000139,83.26,-0.19,83.2602167905,132.61
2020-09-29 21:00:00,92.5395000068,12.54,93.3852807541,3.4195000068,0,3.4195000068,89.12,12.54,89.9979221982,132.22,84.9195000068,-1.31,84.929603681,3.4195000068,0,3.4195000068,81.5,-1.31,81.5105275409,133.51
2020-09-29 21:30:00,87.4978333383,11.04,88.1915667108,2.4978333383,0,2.4978333383,85.0,11.04,85.7139521898,132.31,80.3878333383,-2.37,80.422762007,2.4978333383,0,2.4978333383,77.89,-2.37,77.9260482766,133.51
2020-09-29 22:00:00,82.5918333384,9.81,83.172393462,2.5118333384,0,2.5118333384,80.08,9.81,80.6786371972,132.41,75.9118333384,-3.5,75.9924762117,2.5118333384,0,2.5118333384,73.4,-3.5,73.4833994859,133.59
2020-09-29 22:30:00,77.6491666716,7.87,78.0469729381,2.4691666716,0,2.4691666716,75.18,7.87,75.5908016891,132.91,71.1191666716,-3.7199999999999998,71.2163904453,2.4691666716,0,2.4691666716,68.65,-3.7199999999999998,68.7507156326,133.85
2020-09-29 23:00:00,71.6591666718,7.46,72.0464278649,2.5591666718,0,2.5591666718,69.1,7.46,69.5015222855,133.42,65.7291666718,-4.69,65.8962779781,2.5591666718,0,2.5591666718,63.17,-4.69,63.3438631597,134.41
2020-09-29 23:30:00,65.5200000053,15.78,67.3934625961,2.6300000053,0,2.6300000053,62.89,15.78,64.8394979931,133.17,59.9400000053,2.92,60.0110823151,2.6300000053,0,2.6300000053,57.31,2.92,57.3843401984,134.28
2020-09-30 00:00:00,59.7950000051,15.07,61.6647948639,2.5550000051,0,2.5550000051,57.24,15.07,59.1905609029,132.88,54.5650000051,2.47,54.6208762797,2.5550000051,0,2.5550000051,52.01,2.47,52.0686181879,133.98
2020-09-30 00:30:00,58.2403333404,14.74,60.0766512682,3.5103333404,0,3.5103333404,54.73,14.74,56.6801596681,133.23,53.0103333404,2.07,53.0507336505,3.5103333404,0,3.5103333404,49.5,2.07,49.5432629123,134.37
2020-09-30 01:00:00,57.2570000052,14.68,59.1089371381,2.6070000051999997,0,2.6070000051999997,54.65,14.68,56.5873210181,133.36,52.1770000052,2.02,52.2160868846,2.6070000051999997,0,2.6070000051999997,49.57,2.02,49.6111408859,134.37
