Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-30 01:30:00,59.9273333386,14.9,61.7518848382,2.6173333386,0,2.6173333386,57.31,14.9,59.2152522582,132.95,54.697333338600004,2.3,54.7456690008,2.6173333386,0,2.6173333386,52.08,2.3,52.1307625112,134.08
2020-09-30 02:00:00,59.4671666719,14.72,61.2619156735,2.6371666719,0,2.6371666719,56.83,14.72,58.7054281988,132.95,54.2771666719,2.18,54.320928029,2.6371666719,0,2.6371666719,51.64,2.18,51.6859942344,134.08
2020-09-30 02:30:00,58.7556666723,14.59,60.5400401891,2.8056666723,0,2.8056666723,55.95,14.59,57.8210221286,133.03,53.6656666723,2.06,53.7051895014,2.8056666723,0,2.8056666723,50.86,2.06,50.9017013468,134.15
2020-09-30 03:00:00,57.0805000055,14.26,58.8347778179,2.7705000054999998,0,2.7705000054999998,54.31,14.26,56.1509011504,133.34,52.1805000055,1.76,52.2101731546,2.7705000054999998,0,2.7705000054999998,49.41,1.76,49.4413359447,134.44
2020-09-30 03:30:00,55.7821666725,14.06,57.5268086954,2.9121666725,0,2.9121666725,52.87,14.06,54.707590881,133.04,50.9521666725,1.58,50.9766582724,2.9121666725,0,2.9121666725,48.04,1.58,48.065975492,134.14
2020-09-30 04:00:00,54.765500006,14.18,56.5714803669,2.975500006,0,2.975500006,51.79,14.18,53.6961497689,133.04,50.035500006,1.67,50.0633614617,2.975500006,0,2.975500006,47.06,1.67,47.0896219989,134.14
2020-09-30 04:30:00,54.5980000064,13.9,56.339609554,3.1780000064,0,3.1780000064,51.42,13.9,53.2656211829,132.91,49.8980000064,1.44,49.9187740698,3.1780000064,0,3.1780000064,46.72,1.44,46.742186512800004,134.07
2020-09-30 05:00:00,54.5005000065,13.92,56.2500746751,3.2505000065,0,3.2505000065,51.25,13.92,53.1067688718,132.91,49.8105000065,1.45,49.8316005251,3.2505000065,0,3.2505000065,46.56,1.45,46.5825729216,134.07
2020-09-30 05:30:00,55.8325000093,13.84,57.5222883523,4.6525000093,0,4.6525000093,51.18,13.84,53.0182798665,132.77,50.9125000093,1.34,50.9301311327,4.6525000093,0,4.6525000093,46.26,1.34,46.2794036262,133.81
2020-09-30 06:00:00,60.5886666731,14.74,62.3558668388,3.1986666731,0,3.1986666731,57.39,14.74,59.2526767328,132.85,55.5586666731,2.11,55.5987188925,3.1986666731,0,3.1986666731,52.36,2.11,52.4024970779,133.93
2020-09-30 06:30:00,68.6640000146,15.64,70.4226845413,7.2940000146,0,7.2940000146,61.37,15.64,63.3315600629,132.17,62.9040000146,2.83,62.9676275386,7.2940000146,0,7.2940000146,55.61,2.83,55.6819629683,133.4
2020-09-30 07:00:00,75.4725000163,17.32,77.4343635521,8.1525000163,0,8.1525000163,67.32,17.32,69.5123355959,131.51,68.8325000163,4.95,69.0102569079,8.1525000163,0,8.1525000163,60.68,4.95,60.8815645331,132.77
2020-09-30 07:30:00,85.8110000188,20.02,88.1154250073,9.3810000188,0,9.3810000188,76.43,20.02,79.0085140982,131.64,78.5110000188,6.71,78.7972158388,9.3810000188,0,9.3810000188,69.13,6.71,69.4548846374,132.96
2020-09-30 08:00:00,89.7280000233,18.78,91.6722552803,11.6380000233,0,11.6380000233,78.09,18.78,80.3164771389,132.05,81.8080000233,4.82,81.9498704563,11.6380000233,0,11.6380000233,70.17,4.82,70.3353488653,133.26
2020-09-30 08:30:00,92.482166687,19.9,94.598949017,10.172166687,0,10.172166687,82.31,19.9,84.6814389344,131.77,84.392166687,5.68,84.583096409,10.172166687,0,10.172166687,74.22,5.68,74.4370257332,132.96
2020-09-30 09:00:00,92.6825000214,21.13,95.0606264981,10.7025000214,0,10.7025000214,81.98,21.13,84.6593013201,131.45,84.5625000214,6.85,84.8394890948,10.7025000214,0,10.7025000214,73.86,6.85,74.1769647532,132.88
2020-09-30 09:30:00,92.8633333619,20.99,95.2059808158,14.3033333619,0,14.3033333619,78.56,20.99,81.3157653841,131.22,84.5733333619,6.59,84.8296930087,14.3033333619,0,14.3033333619,70.27,6.59,70.5783323691,132.88
2020-09-30 10:00:00,95.3531666906,21.53,97.753605038,11.9431666906,0,11.9431666906,83.41,21.53,86.1438854475,131.05,87.1431666906,7.25,87.4442336627,11.9431666906,0,11.9431666906,75.2,7.25,75.5486763617,132.69
2020-09-30 10:30:00,98.9388333559,19.69,100.8790803181,11.2988333559,0,11.2988333559,87.64,19.69,89.8246386021,131.15,90.8788333559,5.35,91.0361733166,11.2988333559,0,11.2988333559,79.58,5.35,79.7596320202,132.8
2020-09-30 11:00:00,99.150833355,15.8,100.4018314324,10.810833355,0,10.810833355,88.34,15.8,89.7418274831,131.94,91.030833355,1.12,91.0377230674,10.810833355,0,10.810833355,80.22,1.12,80.2278181182,133.44
2020-09-30 11:30:00,99.9380000221,13.8,100.8862916774,11.0680000221,0,11.0680000221,88.87,13.8,89.9350704675,132.34,91.7980000221,-1.09,91.8044710679,11.0680000221,0,11.0680000221,80.73,-1.09,80.7373581436,133.91
2020-09-30 12:00:00,101.5413333552,14.35,102.5503041417,10.9213333552,0,10.9213333552,90.62,14.35,91.7491520397,132.16,93.2313333552,-0.55,93.2329556497,10.9213333552,0,10.9213333552,82.31,-0.55,82.3118375448,133.76
2020-09-30 12:30:00,104.4435000214,15.15,105.5365680545,10.7135000214,0,10.7135000214,93.73,15.15,94.9464870335,131.87,95.8335000214,0.19,95.8336883687,10.7135000214,0,10.7135000214,85.12,0.19,85.1202120533,133.52
2020-09-30 13:00:00,105.1920000218,15.14,106.2759449197,10.8820000218,0,10.8820000218,94.31,15.14,95.5175151477,131.87,96.4320000218,0.04,96.4320083178,10.8820000218,0,10.8820000218,85.55,0.04,85.5500093513,133.6
2020-09-30 13:30:00,106.4386666843,15.74,107.5961772812,8.7986666843,0,8.7986666843,97.64,15.74,98.9005419601,131.87,97.9786666843,0.84,97.9822674019,8.7986666843,0,8.7986666843,89.18,0.84,89.1839559562,133.6
2020-09-30 14:00:00,104.9775000175,15.63,106.134689946,8.7575000175,0,8.7575000175,96.22,15.63,97.4812048551,132.32,96.8075000175,0.77,96.8105622318,8.7575000175,0,8.7575000175,88.05,0.77,88.0533667727,133.6
2020-09-30 14:30:00,99.6880000278,13.26,100.5660228384,13.8780000278,0,13.8780000278,85.81,13.26,86.8284728646,132.74,91.2580000278,-1.8399999999999999,91.2765477495,13.8780000278,0,13.8780000278,77.38,-1.8399999999999999,77.4018733623,134.26
2020-09-30 15:00:00,98.9178333565,18.04,100.5493876458,11.5978333565,0,11.5978333565,87.32,18.04,89.1640286214,132.29,90.7078333565,3.31,90.768205514,11.5978333565,0,11.5978333565,79.11,3.31,79.1792157072,133.77
2020-09-30 15:30:00,99.2798333607,20.23,101.3199793334,13.6598333607,0,13.6598333607,85.62,20.23,87.977481778,132.29,91.0098333607,5.63,91.1838070511,13.6598333607,0,13.6598333607,77.35,5.63,77.5546220415,133.77
2020-09-30 16:00:00,100.9386666956,20.5,102.9993419119,14.4586666956,0,14.4586666956,86.48,20.5,88.8765458375,132.38,92.6886666956,5.87,92.8743550923,14.4586666956,0,14.4586666956,78.23,5.87,78.4499190567,133.69
2020-09-30 16:30:00,103.6471666955,20.43,105.6414694332,14.4071666955,0,14.4071666955,89.24,20.43,91.5486892315,132.19,95.1071666955,5.86,95.2875267642,14.4071666955,0,14.4071666955,80.7,5.86,80.9124811139,133.56
2020-09-30 17:00:00,106.6141667033,20.05,108.4831002591,18.3041667033,0,18.3041667033,88.31,20.05,90.5574878185,132.19,97.8341667033,5.51,97.9892048877,18.3041667033,0,18.3041667033,79.53,5.51,79.7206434997,133.56
2020-09-30 17:30:00,106.2256667025,19.21,107.9486746857,17.9356667025,0,17.9356667025,88.29,19.21,90.3556760807,132.19,97.6456667025,4.8100000000000005,97.7640645932,17.9356667025,0,17.9356667025,79.71,4.8100000000000005,79.8549948344,133.45
2020-09-30 18:00:00,106.2376667021,18.45,107.8278457835,17.7076667021,0,17.7076667021,88.53,18.45,90.4320927547,132.19,97.8176667021,4.28,97.9112573662,17.7076667021,0,17.7076667021,80.11,4.28,80.2242513209,133.55
2020-09-30 18:30:00,108.6546666898,19.25,110.3467221692,11.5846666898,0,11.5846666898,97.07,19.25,98.960332457,131.6,99.9046666898,5.35,100.0478132015,11.5846666898,0,11.5846666898,88.32,5.35,88.4818902375,132.97
2020-09-30 19:00:00,107.7733333491,19.36,109.4984062952,7.9033333491,0,7.9033333491,99.87,19.36,101.7291821455,131.4,98.9033333491,5.59,99.061180326,7.9033333491,0,7.9033333491,91.0,5.59,91.1715311926,132.78
2020-09-30 19:30:00,107.8456666872,18.86,109.4823612424,10.285666687199999,0,10.285666687199999,97.56,18.86,99.3662578545,131.55,98.6256666872,4.82,98.7433771425,10.285666687199999,0,10.285666687199999,88.34,4.82,88.4713965076,132.94
2020-09-30 20:00:00,106.4058333522,18.58,108.0158218567,9.4358333522,0,9.4358333522,96.97,18.58,98.73397237020001,131.94,97.3358333522,4.52,97.4407248247,9.4358333522,0,9.4358333522,87.9,4.52,88.0161371568,133.29
2020-09-30 20:30:00,99.3266666797,16.72,100.724103936,6.5266666797,0,6.5266666797,92.8,16.72,94.2942119114,132.28,90.8366666797,3.05,90.8878567988,6.5266666797,0,6.5266666797,84.31,3.05,84.3651503881,133.59
2020-09-30 21:00:00,97.4703333424,16.63,98.8788287849,4.5203333424,0,4.5203333424,92.95,16.63,94.425946646,132.14,89.6303333424,3.09,89.6835813015,4.5203333424,0,4.5203333424,85.11,3.09,85.1660742315,133.45
2020-09-30 21:30:00,90.4830000077,15.2,91.7508217424,3.8630000077,0,3.8630000077,86.62,15.2,87.9435296085,132.52,82.8930000077,1.6600000000000001,82.9096197692,3.8630000077,0,3.8630000077,79.03,1.6600000000000001,79.0474319633,133.8
2020-09-30 22:00:00,85.4893333381,13.88,86.6087785077,2.3693333381,0,2.3693333381,83.12,13.88,84.2709249979,132.52,78.5993333381,0.61,78.6017003709,2.3693333381,0,2.3693333381,76.23,0.61,76.2324406011,133.7
2020-09-30 22:30:00,79.4976666715,11.89,80.3819078289,2.4276666715,0,2.4276666715,77.07,11.89,77.9817735115,132.19,73.1676666715,-1.15,73.1767035754,2.4276666715,0,2.4276666715,70.74,-1.15,70.7493469935,133.36
2020-09-30 23:00:00,72.7151666715,10.77,73.5084237626,2.4151666715,0,2.4151666715,70.3,10.77,71.1202003653,132.52,66.8251666715,-2.25,66.8630346355,2.4151666715,0,2.4151666715,64.41,-2.25,64.4492870403,133.65
2020-09-30 23:30:00,68.4613333384,9.93,69.1777353089,2.5113333384,0,2.5113333384,65.95,9.93,66.6933834799,133.27,62.9313333384,-2.98,63.0018500978,2.5113333384,0,2.5113333384,60.42,-2.98,60.4934442729,134.37
2020-10-01 00:00:00,64.5348333386,8.58,65.1026966726,2.6348333386,0,2.6348333386,61.9,8.58,62.4918106635,133.49,59.0848333386,-2.74,59.1483315965,2.6348333386,0,2.6348333386,56.45,-2.74,56.5164586647,134.37
2020-10-01 00:30:00,61.6006666778,7.34,62.0364226495,5.5706666778,0,5.5706666778,56.03,7.34,56.5087294141,133.75,55.8406666778,-3.43,55.9459109768,5.5706666778,0,5.5706666778,50.27,-3.43,50.3868812291,134.55
2020-10-01 01:00:00,60.1120000117,6.76,60.4909096096,5.8320000117,0,5.8320000117,54.28,6.76,54.699323579,133.94,54.2520000117,-3.19,54.3457045705,5.8320000117,0,5.8320000117,48.42,-3.19,48.5249678001,134.66
2020-10-01 01:30:00,64.7083333395,7.59,65.1519493459,3.0583333394,0,3.0583333394,61.65,7.59,62.1154618432,133.63,58.9683333394,-2.26,59.011625438,3.0583333394,0,3.0583333394,55.91,-2.26,55.9556583377,134.35
2020-10-01 02:00:00,64.5925000052,7.5,65.0264642813,2.6125000052000003,0,2.6125000052000003,61.98,7.5,62.4321263453,133.63,58.9225000052,-2.31,58.9677632853,2.6125000052000003,0,2.6125000052000003,56.31,-2.31,56.3573615422,134.35
2020-10-01 02:30:00,63.9863333385,7.26,64.3968823322,2.5863333385000002,0,2.5863333385000002,61.4,7.26,61.8277251724,133.86,58.3463333385,-2.54,58.4015942766,2.5863333385000002,0,2.5863333385000002,55.76,-2.54,55.8178215268,134.57
2020-10-01 03:00:00,61.9256666718,7.06,62.326814396,2.5756666718,0,2.5756666718,59.35,7.06,59.7684373227,134.08,56.4356666718,-2.73,56.5016581411,2.5756666718,0,2.5756666718,53.86,-2.73,53.9291433271,134.77
2020-10-01 03:30:00,60.6343333385,11.51,61.7171165837,2.6043333385,0,2.6043333385,58.03,11.51,59.1604682199,133.68,54.0443333385,-22.21,58.4300784357,2.6043333385,0,2.6043333385,51.44,-22.21,56.0299714439,133.37
2020-10-01 04:00:00,59.5845000053,14.51,61.325791808,2.6445000053000003,0,2.6445000053000003,56.94,14.51,58.7597115378,133.45,52.2645000053,-35.38,63.1135671691,2.6445000053000003,0,2.6445000053000003,49.62,-35.38,60.9416836,132.47
2020-10-01 04:30:00,59.0458333389,14.41,60.778767137,2.8058333389000003,0,2.8058333389000003,56.24,14.41,58.0567455168,133.57,51.7858333389,-35.54,62.8081534087,2.8058333389000003,0,2.8058333389000003,48.98,-35.54,60.5155517202,132.55
2020-10-01 05:00:00,58.6810000057,14.36,60.4124934237,2.8310000057,0,2.8310000057,55.85,14.36,57.6665596338,133.37,51.4610000057,-35.45,62.4894952899,2.8310000057,0,2.8310000057,48.63,-35.45,60.1795596528,132.41
2020-10-01 05:30:00,60.2630000058,13.6,61.7785494302,2.8830000058,0,2.8830000058,57.38,13.6,58.9696905198,133.27,52.7830000058,-34.42,63.0141372202,2.8830000058,0,2.8830000058,49.9,-34.42,60.6196865713,132.12
2020-10-01 06:00:00,62.9841666724,14.19,64.5628480739,2.8741666724,0,2.8741666724,60.11,14.19,61.7621906995,133.04,55.4241666724,-33.69,64.8602678944,2.8741666724,0,2.8741666724,52.55,-33.69,62.422100253,131.91
2020-10-01 06:30:00,71.1311666724,15.76,72.8561628977,2.8511666723999998,0,2.8511666723999998,68.28,15.76,70.0752167317,132.22,62.9511666724,-30.76,70.0644487983,2.8511666723999998,0,2.8511666723999998,60.1,-30.76,67.514351067,131.02
2020-10-01 07:00:00,80.593333339,18.58,82.7073260279,2.813333339,0,2.813333339,77.78,18.58,79.9683987585,131.73,71.983333339,-28.59,77.4531366607,2.813333339,0,2.813333339,69.17,-28.59,74.8456879185,130.65
2020-10-01 07:30:00,90.7310000058,21.55,93.2551170824,2.8810000058,0,2.8810000058,87.85,21.55,90.4545465966,130.87,81.5910000058,-25.82,85.5789908911,2.8810000058,0,2.8810000058,78.71,-25.82,82.8368064329,129.87
2020-10-01 08:00:00,96.6433333418,24.11,99.6053511586,4.2433333418,0,4.2433333418,92.4,24.11,95.4937280663,130.7,87.4333333418,-24.84,90.8934176894,4.2433333418,0,4.2433333418,83.19,-24.84,86.8193624717,129.95
2020-10-01 08:30:00,96.7268333628,23.45,99.5288038328,14.7368333628,0,14.7368333628,81.99,23.45,85.2775621134,130.96,87.1468333628,-26.19,90.9971794352,14.7368333628,0,14.7368333628,72.41,-26.19,77.0008064893,130.27
2020-10-01 09:00:00,98.1041667003,25.14,101.2741187272,16.8241667003,0,16.8241667003,81.28,25.14,85.0791278752,130.86,89.0741667003,-24.44,92.3662317806,16.8241667003,0,16.8241667003,72.25,-24.44,76.2717254295,130.14
2020-10-01 09:30:00,95.9651667065,27.13,99.7263762553,19.9151667065,0,19.9151667065,76.05,27.13,80.7442840082,130.7,87.5051667065,-22.27,90.2945574236,19.9151667065,0,19.9151667065,67.59,-22.27,71.1643239271,129.98
2020-10-01 10:00:00,92.2853333813,28.08,96.4627863857,23.9853333813,0,23.9853333813,68.3,28.08,73.8469796268,130.89,84.2153333813,-21.28,86.8623092977,23.9853333813,0,23.9853333813,60.23,-21.28,63.8787233748,130.2
2020-10-01 10:30:00,91.0705000548,27.73,95.1986810845,27.3805000548,0,27.3805000548,63.69,27.73,69.4648760166,131.02,83.4205000548,-21.74,86.2067713662,27.3805000548,0,27.3805000548,56.04,-21.74,60.1091440631,130.31
2020-10-01 11:00:00,89.1328333951,28.07,93.4483113225,30.8728333951,0,30.8728333951,58.26,28.07,64.6695639385,131.15,81.6528333951,-21.6,84.4615012976,30.8728333951,0,30.8728333951,50.78,-21.6,55.1830444974,130.48
2020-10-01 11:30:00,87.666666744,26.57,91.6046361163,38.656666744,0,38.656666744,49.01,26.57,55.7489461784,131.42,79.716666744,-23.48,83.1026916337,38.656666744,0,38.656666744,41.06,-23.48,47.2994080301,130.69
2020-10-01 12:00:00,86.2240000765,26.37,90.1662635867,38.2540000765,0,38.2540000765,47.97,26.37,54.7402758488,131.42,78.8240000765,-23.77,82.3300424393,38.2540000765,0,38.2540000765,40.57,-23.77,47.0206103746,130.69
2020-10-01 12:30:00,88.7853334002,26.32,92.6044158072,33.4453334002,0,33.4453334002,55.34,26.32,61.2801599215,131.42,81.3653334002,-23.55,84.7048993821,33.4453334002,0,33.4453334002,47.92,-23.55,53.394090497,130.58
2020-10-01 13:00:00,89.0638333945,25.66,92.6865794974,30.5938333945,0,30.5938333945,58.47,25.66,63.852772062,131.66,80.9238333945,-24.26,84.482036027,30.5938333945,0,30.5938333945,50.33,-24.26,55.871786261,130.76
2020-10-01 13:30:00,89.1365000471,26.37,92.9553255099,23.5465000471,0,23.5465000471,65.59,26.37,70.6924677742,131.66,81.0365000471,-23.31,84.3224195566,23.5465000471,0,23.5465000471,57.49,-23.31,62.0359266877,130.76
2020-10-01 14:00:00,87.4303333716,26.32,91.3061092889,19.1503333716,0,19.1503333716,68.28,26.32,73.1771877022,131.66,79.5803333716,-23.34,82.9324125993,19.1503333716,0,19.1503333716,60.43,-23.34,64.7807108637,130.86
2020-10-01 14:30:00,87.8776667019,26.62,91.8210689601,17.6076667019,0,17.6076667019,70.27,26.62,75.1431786658,131.66,79.8376667019,-22.95,83.0707862272,17.6076667019,0,17.6076667019,62.23,-22.95,66.3270337042,130.86
2020-10-01 15:00:00,87.9480000299,26.15,91.7533280555,14.9480000299,0,14.9480000299,73.0,26.15,77.5423916319,131.66,79.2680000299,-23.36,82.6384016589,14.9480000299,0,14.9480000299,64.32,-23.36,68.4306364138,130.86
2020-10-01 15:30:00,89.4298333547,25.52,92.9998144828,10.6598333547,0,10.6598333547,78.77,25.52,82.8008653336,131.56,80.9198333547,-23.88,84.3698632815,10.6598333547,0,10.6598333547,70.26,-23.88,74.2072907469,130.71
2020-10-01 16:00:00,93.2583333506,26.46,96.9394055033,8.6283333506,0,8.6283333506,84.63,26.46,88.6699977444,131.14,83.8583333506,-22.79,86.8999664691,8.6283333506,0,8.6283333506,75.23,-22.79,78.606214767,130.37
2020-10-01 16:30:00,97.3585000143,27.1,101.059821517,7.1685000143,0,7.1685000143,90.19,27.1,94.1734893694,130.77,87.9785000143,-21.37,90.5366962329,7.1685000143,0,7.1685000143,80.81,-21.37,83.5878759151,129.95
2020-10-01 17:00:00,102.7871666789,22.59,105.2402476901,6.0971666789,0,6.0971666789,96.69,22.59,99.2938276027,130.77,93.6971666789,4.33,93.7971638358,6.0971666789,0,6.0971666789,87.6,4.33,87.7069489835,131.16
2020-10-01 17:30:00,107.2250000118,21.19,109.2987498901,5.9050000118,0,5.9050000118,101.32,21.19,103.5121176481,130.69,98.0150000118,12.56,98.8164653654,5.9050000118,0,5.9050000118,92.11,12.56,92.9623886311,131.43
2020-10-01 18:00:00,108.8891666802,21.06,110.9070521667,6.7691666802,0,6.7691666802,102.12,21.06,104.2689694972,130.52,99.6091666802,12.48,100.3879299853,6.7691666802,0,6.7691666802,92.84,12.48,93.6750553776,131.2
2020-10-01 18:30:00,109.4573333455,13.63,110.3026959014,6.0873333455,0,6.0873333455,103.37,13.63,104.2647294151,131.22,100.1773333455,3.5300000000000002,100.2395082601,6.0873333455,0,6.0873333455,94.09,3.5300000000000002,94.156194698,132.06
2020-10-01 19:00:00,109.9100000108,13.96,110.7930038512,5.3900000108,0,5.3900000108,104.52,13.96,105.4481483953,131.13,100.7200000108,2.87,100.7608818052,5.3900000108,0,5.3900000108,95.33,2.87,95.3731922502,132.18
2020-10-01 19:30:00,110.0716666878,12.37,110.7645643129,10.5616666878,0,10.5616666878,99.51,12.37,100.2759043839,131.42,100.9916666878,-0.47000000000000003,100.9927603365,10.5616666878,0,10.5616666878,90.43,-0.47000000000000003,90.4312213785,132.89
2020-10-01 20:00:00,107.356666685,12.22,108.0499064401,9.176666685,0,9.176666685,98.18,12.22,98.9375601074,132.04,98.806666685,-1.88,98.8245504994,9.176666685,0,9.176666685,89.63,-1.88,89.6497144446,133.4
2020-10-01 20:30:00,98.987000015,14.28,100.0117221728,7.477000015,0,7.477000015,91.51,14.28,92.6174848503,132.33,90.987000015,-0.54,90.9886024276,7.477000015,0,7.477000015,83.51,-0.54,83.5117458804,133.7
2020-10-01 21:00:00,95.3538333443,19.43,97.3133003934,5.5038333443,0,5.5038333443,89.85,19.43,91.9268589695,132.06,87.6838333443,4.52,87.8002564345,5.5038333443,0,5.5038333443,82.18,4.52,82.3042088839,133.44
2020-10-01 21:30:00,88.8536666724,18.04,90.6665080453,2.8736666724,0,2.8736666724,85.98,18.04,87.8521599051,132.48,81.6136666724,3.41,81.6848742896,2.8736666724,0,2.8736666724,78.74,3.41,78.813803994,133.81
2020-10-01 22:00:00,83.3660000057,15.82,84.8537704345,2.8360000057,0,2.8360000057,80.53,15.82,82.0691982415,132.48,76.4860000057,2.7800000000000002,76.5365049951,2.8360000057,0,2.8360000057,73.65,2.7800000000000002,73.702448399,133.57
2020-10-01 22:30:00,78.0130000057,14.82,79.4081895643,2.8430000057,0,2.8430000057,75.17,14.82,76.6169778835,132.48,71.5930000057,1.8399999999999999,71.6166408722,2.8430000057,0,2.8430000057,68.75,1.8399999999999999,68.7746181378,133.57
2020-10-01 23:00:00,71.935833339,13.69,73.2269091126,2.855833339,0,2.855833339,69.08,13.69,70.4234513497,132.93,66.015833339,0.68,66.0193354363,2.855833339,0,2.855833339,63.16,0.68,63.1636604386,134.08
2020-10-01 23:30:00,68.4576666725,12.16,69.529258059,2.9076666725,0,2.9076666725,65.55,12.16,66.6683440622,133.56,62.6476666725,0.64,62.6509356635,2.9076666725,0,2.9076666725,59.74,0.64,59.7434280905,134.52
2020-10-02 00:00:00,63.7476666725,11.66,64.8052513781,2.8976666724999998,0,2.8976666724999998,60.85,11.66,61.9570665865,133.08,58.5776666725,-1.17,58.5893499946,2.8976666724999998,0,2.8976666724999998,55.68,-1.17,55.692291208,134.23
2020-10-02 00:30:00,63.7338333391,11.29,64.7260813899,2.8638333391,0,2.8638333391,60.87,11.29,61.9081658588,132.9,58.6338333391,-1.6,58.6556596761,2.8638333391,0,2.8638333391,55.77,-1.6,55.7929466868,134.23
2020-10-02 01:00:00,61.8565000057,11.41,62.9000373048,2.8265000057,0,2.8265000057,59.03,11.41,60.1226163769,133.0,56.8465000057,-1.5,56.8662866986,2.8265000057,0,2.8265000057,54.02,-1.5,54.0408216074,134.38
2020-10-02 01:30:00,65.335333339,11.97,66.4227873739,2.845333339,0,2.845333339,62.49,11.97,63.6261031339,132.84,60.045333339,-0.9500000000000001,60.052848024,2.845333339,0,2.845333339,57.2,-0.9500000000000001,57.2078884421,134.28
2020-10-02 02:00:00,65.1361666725,11.79,66.1945942565,2.9061666725,0,2.9061666725,62.23,11.79,63.3370112967,132.84,59.8561666725,-1.12,59.866644208,2.9061666725,0,2.9061666725,56.95,-1.12,56.9610121048,134.28
2020-10-02 02:30:00,63.8110000058,12.32,64.9894308465,2.9210000058,0,2.9210000058,60.89,12.32,62.1238641747,133.34,58.5210000058,-0.65,58.5246097098,2.9210000058,0,2.9210000058,55.6,-0.65,55.6037993306,134.77
2020-10-02 03:00:00,60.4058333391,15.55,62.3752130368,2.8858333391,0,2.8858333391,57.52,15.55,59.5848378365,133.08,54.0258333391,-19.28,57.362959024,2.8858333391,0,2.8858333391,51.14,-19.28,54.6536183615,133.45
2020-10-02 03:30:00,58.9396666726,17.83,61.5775381732,2.9596666726,0,2.9596666726,55.98,17.83,58.7509089291,133.08,51.6596666726,-33.29,61.4568569057,2.9596666726,0,2.9596666726,48.7,-33.29,58.9907967398,132.54
2020-10-02 04:00:00,57.9460000061,17.73,60.5977872261,3.0260000061,0,3.0260000061,54.92,17.73,57.7109980853,133.21,50.6960000061,-33.47,60.748047842,3.0260000061,0,3.0260000061,47.67,-33.47,58.246629087,132.65
2020-10-02 04:30:00,57.6010000062,17.89,60.3152327502,3.1110000062,0,3.1110000062,54.49,17.89,57.3516538558,133.04,50.4010000062,-33.38,60.4523382643,3.1110000062,0,3.1110000062,47.29,-33.38,57.8840953976,132.65
2020-10-02 05:00:00,57.3913333398,17.88,60.1120582123,3.2113333398,0,3.2113333398,54.18,17.88,57.0540690924,133.04,50.1913333398,-33.39,60.2831820861,3.2113333398,0,3.2113333398,46.98,-33.39,57.6369022415,132.65
2020-10-02 05:30:00,58.7485000066,17.52,61.3052742676,3.2785000066,0,3.2785000066,55.47,17.52,58.1710520792,132.52,51.3085000066,-32.05,60.4959888995,3.2785000066,0,3.2785000066,48.03,-32.05,57.7415223215,132.01
2020-10-02 06:00:00,61.3685000069,17.92,63.9313631412,3.4285000069000002,0,3.4285000069000002,57.94,17.92,60.6479183484,132.32,53.7485000069,-31.32,62.2080674269,3.4285000069000002,0,3.4285000069000002,50.32,-31.32,59.2709439776,131.77
2020-10-02 06:30:00,69.6891666814,17.5,71.8528353842,7.3891666814,0,7.3891666814,62.3,17.5,64.7112045939,131.73,61.0591666814,-28.61,67.4296220947,7.3891666814,0,7.3891666814,53.67,-28.61,60.8194130192,130.97
2020-10-02 07:00:00,75.7653333514,19.67,78.2770377432,9.0453333514,0,9.0453333514,66.72,19.67,69.5590921447,131.3,66.5253333514,-27.75,72.0810826606,9.0453333514,0,9.0453333514,57.48,-27.75,63.8279946418,130.72
2020-10-02 07:30:00,87.7470000128,19.23,89.829443454,6.4070000128,0,6.4070000128,81.34,19.23,83.5822259814,130.43,79.0670000128,-2.44,79.1046401359,6.4070000128,0,6.4070000128,72.66,-2.44,72.7009573527,130.85
2020-10-02 08:00:00,92.8146666853,19.84,94.91147429,9.3046666853,0,9.3046666853,83.51,19.84,85.8344086017,130.43,84.2246666853,8.42,84.6444970346,9.3046666853,0,9.3046666853,74.92,8.42,75.391662669,131.55
2020-10-02 08:30:00,93.8763333549,21.46,96.2979624092,10.7863333549,0,10.7863333549,83.09,21.46,85.8165467728,130.0,85.3063333549,7.44,85.6301588838,10.7863333549,0,10.7863333549,74.52,7.44,74.8904800358,131.4
2020-10-02 09:00:00,96.1220000206,20.58,98.3004338137,10.3020000206,0,10.3020000206,85.82,20.58,88.2530951299,129.71,87.4520000206,6.31,87.6793499497,10.3020000206,0,10.3020000206,77.15,6.31,77.4076133207,131.4
2020-10-02 09:30:00,99.1330000119,17.06,100.5902345725,5.9330000119,0,5.9330000119,93.2,17.06,94.7485282208,129.71,90.6330000119,2.59,90.6699993998,5.9330000119,0,5.9330000119,84.7,2.59,84.7395899211,131.4
2020-10-02 10:00:00,99.2136666837,17.12,100.679918836,8.5136666837,0,8.5136666837,90.7,17.12,92.3015947858,130.11,90.5736666837,2.45,90.6067966354,8.5136666837,0,8.5136666837,82.06,2.45,82.0965657016,131.74
2020-10-02 10:30:00,98.4708333562,16.24,99.8010151344,11.4308333562,0,11.4308333562,87.04,16.24,88.5420758736,130.51,89.9608333562,1.63,89.9755991263,11.4308333562,0,11.4308333562,78.53,1.63,78.5469146434,132.13
2020-10-02 11:00:00,98.0811666861,17.01,99.5452427719,9.7311666861,0,9.7311666861,88.35,17.01,89.9725658187,130.17,90.6111666861,2.64,90.6496173639,9.7311666861,0,9.7311666861,80.88,2.64,80.9230745832,131.71
2020-10-02 11:30:00,96.9163333612,17.26,98.4412681358,13.936333361199999,0,13.936333361199999,82.98,17.26,84.7560499316,130.29,90.2263333612,2.77,90.2688436384,13.936333361199999,0,13.936333361199999,76.29,2.77,76.3402711549,131.71
2020-10-02 12:00:00,97.0606666944,16.82,98.5072861222,13.8606666944,0,13.8606666944,83.2,16.82,84.8831691209,130.04,90.2906666944,2.41,90.3228243143,13.8606666944,0,13.8606666944,76.43,2.41,76.4679867657,131.62
2020-10-02 12:30:00,98.5255000273,16.94,99.9711846265,13.6355000273,0,13.6355000273,84.89,16.94,86.5637089085,129.89,91.3355000273,2.46,91.3686224326,13.6355000273,0,13.6355000273,77.7,2.46,77.7389323312,131.53
2020-10-02 13:00:00,99.792000027,16.39,101.1290036013,13.512000027,0,13.512000027,86.28,16.39,87.8229497341,130.45,92.082000027,1.9500000000000002,92.1026450705,13.512000027,0,13.512000027,78.57,1.9500000000000002,78.5941944421,132.05
2020-10-02 13:30:00,99.3551666927,14.42,100.3961430959,12.9951666927,0,12.9951666927,86.36,14.42,87.5556166102,130.95,91.1551666927,1.63,91.1697390298,12.9951666927,0,12.9951666927,78.16,1.63,78.1769946979,132.49
2020-10-02 14:00:00,96.1576666946,13.98,97.1686022548,13.9576666946,0,13.9576666946,82.2,13.98,83.3803358113,131.29,88.3876666946,0.0,88.3876666946,13.9576666946,0,13.9576666946,74.43,0.0,74.43,133.01
2020-10-02 14:30:00,93.3428333665,13.88,94.3691630825,16.5728333665,0,16.5728333665,76.77,13.88,78.0146608017,131.42,86.2228333665,-0.52,86.2244013823,16.5728333665,0,16.5728333665,69.65,-0.52,69.6519411072,133.01
2020-10-02 15:00:00,90.5370000338,12.68,91.4206255454,16.8970000338,0,16.8970000338,73.64,12.68,74.723704405,131.74,84.0470000338,-1.48,84.060029828,16.8970000338,0,16.8970000338,67.15,-1.48,67.1663077741,133.15
2020-10-02 15:30:00,88.7630000348,12.12,89.5866316767,17.4130000348,0,17.4130000348,71.35,12.12,72.3720726524,131.98,82.7930000348,-2.02,82.8176385486,17.4130000348,0,17.4130000348,65.38,-2.02,65.4111978181,133.37
2020-10-02 16:00:00,90.8098333689,12.33,91.6430834077,17.7598333689,0,17.7598333689,73.05,12.33,74.0832734158,131.77,84.3798333689,-1.77,84.398395597,17.7598333689,0,17.7598333689,66.62,-1.77,66.6435090613,133.18
2020-10-02 16:30:00,94.5356666992,12.51,95.3598048354,16.2456666992,0,16.2456666992,78.29,12.51,79.2831898955,131.5,87.7656666992,-1.48,87.7781444959,16.2456666992,0,16.2456666992,71.52,-1.48,71.5353115601,132.8
2020-10-02 17:00:00,97.8025000251,13.13,98.6799164529,12.5425000251,0,12.5425000251,85.26,13.13,86.2650827392,131.07,90.3825000251,-0.8,90.3860404641,12.5425000251,0,12.5425000251,77.84,-0.8,77.8441108884,132.33
2020-10-02 17:30:00,102.2525000198,14.05,103.2132562237,9.9025000198,0,9.9025000198,92.35,14.05,93.4126597416,130.66,93.9925000198,-0.01,93.9925005518,9.9025000198,0,9.9025000198,84.09,-0.01,84.0900005946,132.06
2020-10-02 18:00:00,103.3871666819,14.08,104.3415192266,7.6271666819,0,7.6271666819,95.76,14.08,96.7895862167,130.44,95.2871666819,0.21,95.2873980874,7.6271666819,0,7.6271666819,87.66,0.21,87.6602515397,131.8
2020-10-02 18:30:00,104.5561666768,13.59,105.4356680168,5.0861666768,0,5.0861666768,99.47,13.59,100.3940685499,130.33,96.0161666768,1.53,96.0283560378,5.0861666768,0,5.0861666768,90.93,1.53,90.9428710785,131.48
2020-10-02 19:00:00,105.8851666747,14.35,106.853128273,4.0251666747,0,4.0251666747,101.86,14.35,102.8658451577,130.14,97.1451666747,1.6600000000000001,97.1593485376,4.0251666747,0,4.0251666747,93.12,1.6600000000000001,93.1347947869,131.32
2020-10-02 19:30:00,106.4483333398,15.33,107.546532119,3.2583333398,0,3.2583333398,103.19,15.33,104.3225047629,130.47,97.5683333398,1.32,97.5772620579,3.2583333398,0,3.2583333398,94.31,1.32,94.3192371682,131.73
2020-10-02 20:00:00,99.7341666732,13.74,100.6761719674,3.2741666732,0,3.2741666732,96.46,13.74,97.4336656398,130.77,91.2641666732,-0.07,91.2641935184,3.2741666732,0,3.2741666732,87.99,-0.07,87.9900278441,132.04
2020-10-02 20:30:00,94.2885000067,11.85,95.0302253681,3.3485000067,0,3.3485000067,90.94,11.85,91.70881146319999,131.29,86.2885000067,-1.54,86.3022411841,3.3485000067,0,3.3485000067,82.94,-1.54,82.9542958502,132.49
2020-10-02 21:00:00,89.9228333401,9.74,90.4487896874,3.3828333401,0,3.3828333401,86.54,9.74,87.0863892925,131.96,82.0528333401,-2.54,82.0921376207,3.3828333401,0,3.3828333401,78.67,-2.54,78.7109935142,133.07
2020-10-02 21:30:00,84.81333334,9.42,85.3348575451,3.35333334,0,3.35333334,81.46,9.42,82.0028536089,132.31,77.58333334,-5.35,77.7675775124,3.35333334,0,3.35333334,74.23,-5.35,74.4225463149,133.67
2020-10-02 22:00:00,79.9796666734,8.0,80.3787725783,3.3896666734,0,3.3896666734,76.59,8.0,77.0066756846,132.6,73.2796666734,-6.89,73.6028643992,3.3896666734,0,3.3896666734,69.89,-6.89,70.228798936,133.95
2020-10-02 22:30:00,75.49483334,12.76,76.5655762144,3.35483334,0,3.35483334,72.14,12.76,73.2597925195,132.6,68.91483334,-0.38,68.915881002,3.35483334,0,3.35483334,65.56,-0.38,65.561101272,133.73
2020-10-02 23:00:00,70.44433334,13.68,71.76034071629999,3.33433334,0,3.33433334,67.11,13.68,68.4901051248,133.29,64.30433334,0.64,64.3075181165,3.33433334,0,3.33433334,60.97,0.64,60.9733589365,134.46
2020-10-02 23:30:00,67.0831666733,12.8,68.2934202608,3.3331666733,0,3.3331666733,63.75,12.8,65.0223230898,133.29,60.9431666733,-0.75,60.9477814541,3.3331666733,0,3.3331666733,57.61,-0.75,57.6148817581,134.58
2020-10-03 00:00:00,63.0741666734,18.64,65.7708149679,3.3641666734,0,3.3641666734,59.71,18.64,62.5518480942,133.21,55.2541666734,-32.94,64.3278053004,3.3641666734,0,3.3641666734,51.89,-32.94,61.4623112159,132.78
2020-10-03 00:30:00,61.5848333399,18.37,64.2662321714,3.2948333399,0,3.2948333399,58.29,18.37,61.1161271679,133.21,53.8348333399,-33.13,63.212231259,3.2948333399,0,3.2948333399,50.54,-33.13,60.4308571841,132.64
2020-10-03 01:00:00,59.9511666733,17.93,62.5749733159,3.3011666733,0,3.3011666733,56.65,17.93,59.4197559739,133.21,52.3511666733,-33.45,62.1252537383,3.3011666733,0,3.3011666733,49.05,-33.45,59.3700682162,132.64
2020-10-03 01:30:00,63.3193333398,17.41,65.6692171005,3.2393333398,0,3.2393333398,60.08,17.41,62.5516946213,132.94,55.4493333398,-32.13,64.0856104584,3.2393333398,0,3.2393333398,52.21,-32.13,61.3043310052,132.13
2020-10-03 02:00:00,63.2016666732,17.47,65.5717284374,3.2616666732,0,3.2616666732,59.94,17.47,62.4340011532,132.67,55.3516666732,-31.79,63.831113914,3.2616666732,0,3.2616666732,52.09,-31.79,61.0243574321,131.78
2020-10-03 02:30:00,62.82283334,17.22,65.1401319377,3.31283334,0,3.31283334,59.51,17.22,61.9513397757,132.88,55.01283334,-32.04,63.6629675093,3.31283334,0,3.31283334,51.7,-32.04,60.8231173157,131.95
2020-10-03 03:00:00,60.9003333401,17.0,63.2285584284,3.4003333401,0,3.4003333401,57.5,17.0,59.960403601,133.25,53.2103333401,-32.48,62.3401152884,3.4003333401,0,3.4003333401,49.81,-32.48,59.4641614756,132.34
2020-10-03 03:30:00,59.4650000067,17.06,61.8638006091,3.3550000067,0,3.3550000067,56.11,17.06,58.6461908396,133.48,51.8250000067,-32.64,61.2470425873,3.3550000067,0,3.3550000067,48.47,-32.64,58.4355242982,132.52
2020-10-03 04:00:00,58.1120000067,16.85,60.5055951527,3.3420000067,0,3.3420000067,54.77,16.85,57.3033629031,133.67,50.5720000067,-32.92,60.3428006035,3.3420000067,0,3.3420000067,47.23,-32.92,57.5708198656,132.69
2020-10-03 04:30:00,57.0095000067,16.76,59.422055594,3.3595000067,0,3.3595000067,53.65,16.76,56.206939963,133.84,49.5195000067,-33.16,59.596698574,3.3595000067,0,3.3595000067,46.16,-33.16,56.8360026744,132.87
2020-10-03 05:00:00,56.0350000067,16.48,58.4081469125,3.3550000067,0,3.3550000067,52.68,16.48,55.1975796571,133.84,48.565000006700004,-33.43,58.9586645511,3.3550000067,0,3.3550000067,45.21,-33.43,56.2272976409,132.87
2020-10-03 05:30:00,56.9511666733,16.39,59.2626989383,3.3311666733,0,3.3311666733,53.62,16.39,56.0690333428,133.84,49.4211666733,-33.52,59.7163471367,3.3311666733,0,3.3311666733,46.09,-33.52,56.9901614316,132.87
2020-10-03 06:00:00,58.4346666734,16.55,60.7331274448,3.3446666734,0,3.3446666734,55.09,16.55,57.5222617775,133.52,50.9046666734,-33.25,60.8017071234,3.3446666734,0,3.3446666734,47.56,-33.25,58.0303032906,132.57
2020-10-03 06:30:00,63.2818333403,17.13,65.5593420567,3.4618333403,0,3.4618333403,59.82,17.13,62.2243465213,133.18,55.5318333403,-32.59,64.3886062447,3.4618333403,0,3.4618333403,52.07,-32.59,61.4279496646,132.22
2020-10-03 07:00:00,66.9535000069,18.39,69.4331567997,3.4435000069,0,3.4435000069,63.51,18.39,66.1189246737,132.64,58.9535000069,-31.16,66.6817873415,3.4435000069,0,3.4435000069,55.51,-31.16,63.6577230193,131.7
2020-10-03 07:30:00,71.9741666733,18.65,74.3512149754,3.3341666733,0,3.3341666733,68.64,18.65,71.1285603678,132.06,63.4141666733,-28.6,69.5651962901,3.3341666733,0,3.3341666733,60.08,-28.6,66.5399609257,130.99
2020-10-03 08:00:00,77.6111666736,19.69,80.0699025379,3.4511666736,0,3.4511666736,74.16,19.69,76.729405706,131.54,68.7111666736,-26.14,73.5154679346,3.4511666736,0,3.4511666736,65.26,-26.14,70.3005490732,130.38
2020-10-03 08:30:00,83.5271666742,21.28,86.1952781341,3.7571666742,0,3.7571666742,79.77,21.28,82.5596226978,130.81,74.4271666742,-25.47,78.664630166,3.7571666742,0,3.7571666742,70.67,-25.47,75.1197031411,129.79
2020-10-03 09:00:00,89.704666675,18.29,91.5502666478,4.184666675,0,4.184666675,85.52,18.29,87.4539564571,130.71,81.494666675,-2.44,81.5311860362,4.184666675,0,4.184666675,77.31,-2.44,77.3484951373,131.12
2020-10-03 09:30:00,93.9046666758,17.64,95.5471403208,4.5546666758,0,4.5546666758,89.35,17.64,91.0746512483,130.99,85.8146666758,7.5600000000000005,86.1470290647,4.5546666758,0,4.5546666758,81.26,7.5600000000000005,81.6109134859,131.88
2020-10-03 10:00:00,95.7531666811,18.17,97.4618788525,7.2031666811,0,7.2031666811,88.55,18.17,90.3949744178,130.9,87.4531666811,7.95,87.8137737633,7.2031666811,0,7.2031666811,80.25,7.95,80.6428236113,131.88
2020-10-03 10:30:00,96.8783333571,17.6,98.4640618401,11.9083333571,0,11.9083333571,84.97,17.6,86.7736186868,131.11,88.2583333571,7.26,88.5564283775,11.9083333571,0,11.9083333571,76.35,7.26,76.6943941889,132.09
2020-10-03 11:00:00,98.6708333504,18.74,100.4346601232,8.5408333504,0,8.5408333504,90.13,18.74,92.0576151114,130.92,90.1508333504,8.43,90.5441199293,8.5408333504,0,8.5408333504,81.61,8.43,82.044238067,131.85
2020-10-03 11:30:00,98.9680000149,19.16,100.8056081126,7.4680000149,0,7.4680000149,91.5,19.16,93.4845206438,130.84,90.4780000149,8.86,90.9107699159,7.4680000149,0,7.4680000149,83.01,8.86,83.4814931587,131.78
2020-10-03 12:00:00,99.7480000185,18.93,101.5283625776,9.2380000185,0,9.2380000185,90.51,18.93,92.4684000078,130.96,91.2380000185,8.6,91.6424172934,9.2380000185,0,9.2380000185,82.0,8.6,82.4497422676,131.91
2020-10-03 12:30:00,100.4776666862,19.2,102.2956573013,9.7776666862,0,9.7776666862,90.7,19.2,92.7099239564,130.85,91.9776666862,8.84,92.4014976558,9.7776666862,0,9.7776666862,82.2,8.84,82.6739717202,131.81
2020-10-03 13:00:00,100.4476666863,18.92,102.2139919127,9.8176666863,0,9.8176666863,90.63,18.92,92.5838177005,131.05,91.9776666863,8.57,92.3760578779,9.8176666863,0,9.8176666863,82.16,8.57,82.6057534316,131.98
2020-10-03 13:30:00,98.9896666916,18.42,100.6888797818,12.4796666916,0,12.4796666916,86.51,18.42,88.4492877303,131.13,90.6296666916,7.26,90.919987267,12.4796666916,0,12.4796666916,78.15,7.26,78.4864962908,132.15
2020-10-03 14:00:00,95.9875000182,18.6,97.7730032255,9.0975000182,0,9.0975000182,86.89,18.6,88.8584948106,131.37,88.1375000182,6.8100000000000005,88.4001980171,9.0975000182,0,9.0975000182,79.04,6.8100000000000005,79.3328286399,132.43
2020-10-03 14:30:00,93.5756666808,18.3,95.3482846975,7.0456666808,0,7.0456666808,86.53,18.3,88.4439421329,131.51,85.8556666808,6.5600000000000005,86.105917922,7.0456666808,0,7.0456666808,78.81,6.5600000000000005,79.0825499083,132.58
2020-10-03 15:00:00,91.8915000122,18.51,93.737227794,6.1215000122,0,6.1215000122,85.77,18.51,87.7445895768,131.51,84.1115000122,6.84,84.3891582747,6.1215000122,0,6.1215000122,77.99,6.84,78.2893715647,132.58
2020-10-03 15:30:00,91.8320000123,18.19,93.6161969226,6.1520000123,0,6.1520000123,85.68,18.19,87.5896026935,131.51,84.2020000123,6.61,84.4610496387,6.1520000123,0,6.1520000123,78.05,6.61,78.3293980572,132.67
2020-10-03 16:00:00,92.6896666791,18.26,94.4711697243,6.1996666791,0,6.1996666791,86.49,18.26,88.3965366969,131.51,84.9396666791,6.67,85.2011494967,6.1996666791,0,6.1996666791,78.74,6.67,79.0220001012,132.67
2020-10-03 16:30:00,94.5915000118,18.41,96.366384048,5.9015000118,0,5.9015000118,88.69,18.41,90.5805950521,131.38,86.6715000118,6.86,86.9425587057,5.9015000118,0,5.9015000118,80.77,6.86,81.0607950862,132.38
2020-10-03 17:00:00,98.5481666771,19.31,100.4221950338,5.2081666771,0,5.2081666771,93.34,19.31,95.3164817857,130.88,90.1281666771,7.71,90.4573409325,5.2081666771,0,5.2081666771,84.92,7.71,85.2692822768,132.0
2020-10-03 17:30:00,103.6396666765,20.86,105.7181162754,4.8996666765,0,4.8996666765,98.74,20.86,100.9194094315,130.17,94.6996666765,8.77,95.1048882478,4.8996666765,0,4.8996666765,89.8,8.77,90.2272292604,131.38
2020-10-03 18:00:00,105.9746666751,16.47,107.2468688442,4.1946666751,0,4.1946666751,101.78,16.47,103.1039732503,130.17,97.0746666751,2.71,97.1124863757,4.1946666751,0,4.1946666751,92.88,2.71,92.9195270113,131.58
2020-10-03 18:30:00,107.6300000117,13.22,108.4388551329,5.8700000117,0,5.8700000117,101.76,13.22,102.6151353359,131.49,98.4100000117,0.54,98.4114815573,5.8700000117,0,5.8700000117,92.54,0.54,92.5415755215,132.71
2020-10-03 19:00:00,106.5825000116,12.53,107.3164955109,5.8225000116,0,5.8225000116,100.76,12.53,101.5360945674,131.49,97.3225000116,0.11,97.3225621761,5.8225000116,0,5.8225000116,91.5,0.11,91.5000661202,132.6
2020-10-03 19:30:00,104.1113333403,12.31,104.8365672364,3.5013333403,0,3.5013333403,100.61,12.31,101.3602890683,131.29,95.0713333403,0.04,95.0713417551,3.5013333403,0,3.5013333403,91.57,0.04,91.5700087365,132.38
2020-10-03 20:00:00,98.9000000068,10.81,99.4890250297,3.4200000068,0,3.4200000068,95.48,10.81,96.0899916745,132.12,90.6400000068,-2.88,90.685743098,3.4200000068,0,3.4200000068,87.22,-2.88,87.2675357736,133.42
2020-10-03 20:30:00,93.8143333403,15.15,95.0297408188,3.4743333403,0,3.4743333403,90.34,15.15,91.6015180005,131.79,86.1043333403,0.13,86.104431477,3.4743333403,0,3.4743333403,82.63,0.13,82.630102263,133.21
2020-10-03 21:00:00,89.23933334,17.47,90.9332695715,3.32933334,0,3.32933334,85.91,17.47,87.6682895921,131.66,81.91933334,2.73,81.9648099788,3.32933334,0,3.32933334,78.59,2.73,78.6374020425,133.04
2020-10-03 21:30:00,85.0345000068,15.87,86.5027345892,3.3845000068,0,3.3845000068,81.65,15.87,83.1779982928,132.33,78.0645000068,1.24,78.0743476521,3.3845000068,0,3.3845000068,74.68,1.24,74.6902938808,133.7
2020-10-03 22:00:00,81.0795000068,13.72,82.2321331437,3.4095000068,0,3.4095000068,77.67,13.72,78.87247492,132.93,74.2395000068,1.01,74.2463700208,3.4095000068,0,3.4095000068,70.83,1.01,70.8372006787,134.05
2020-10-03 22:30:00,76.9035000067,12.12,77.8526988182,3.3335000067,0,3.3335000067,73.57,12.12,74.5616476481,133.47,70.1935000067,0.72,70.1971925591,3.3335000067,0,3.3335000067,66.86,0.72,66.863876645,134.41
2020-10-03 23:00:00,71.6216666734,12.6,72.72154520550001,3.3416666733,0,3.3416666733,68.28,12.6,69.4328337316,133.57,65.1216666733,-6.31,65.4266579485,3.3416666733,0,3.3416666733,61.78,-6.31,62.1014049761,134.26
2020-10-03 23:30:00,68.1350000067,16.41,70.083281358,3.3350000067,0,3.3350000067,64.8,16.41,66.845554078,132.93,60.2350000067,-33.8,69.0702195291,3.3350000067,0,3.3350000067,56.9,-33.8,66.1819461787,132.09
2020-10-04 00:00:00,63.6656666732,16.36,65.7340605238,3.2556666732,0,3.2556666732,60.41,16.36,62.5860823187,133.73,55.8956666732,-33.54,65.1863264254,3.2556666732,0,3.2556666732,52.64,-33.54,62.4171546932,132.77
2020-10-04 00:30:00,61.2366666729,16.97,63.54455323,3.0966666729,0,3.0966666729,58.14,16.97,60.5660011888,134.25,53.2866666729,-31.8,62.0540800037,3.0966666729,0,3.0966666729,50.19,-31.8,59.4161265988,133.11
2020-10-04 01:00:00,60.4486666729,23.64,64.9067862595,3.1386666729,0,3.1386666729,57.31,23.64,61.9942392485,134.02,52.5486666729,-24.47,57.966742785,3.1386666729,0,3.1386666729,49.41,-24.47,55.1373648264,132.89
2020-10-04 01:30:00,65.2785000062,31.15,72.3298352207,3.0785000062,0,3.0785000062,62.2,31.15,69.5640891553,132.3,57.0885000062,-13.98,58.7753114237,3.0785000062,0,3.0785000062,54.01,-13.98,55.7899677361,131.09
2020-10-04 02:00:00,65.4215000062,30.74,72.2836099199,3.0815000062,0,3.0815000062,62.34,30.74,69.5070010862,132.43,57.2215000062,-14.02,58.9140090552,3.0815000062,0,3.0815000062,54.14,-14.02,55.9258437576,131.16
2020-10-04 02:30:00,64.1330000102,30.64,71.0763764573,5.0830000102,0,5.0830000102,59.05,30.64,66.5260257343,132.58,55.6130000102,-14.38,57.4420592435,5.0830000102,0,5.0830000102,50.53,-14.38,52.5363236247,131.25
2020-10-04 03:00:00,62.9258333394,31.22,70.2449208232,3.0258333394,0,3.0258333394,59.9,31.22,67.5477490373,133.31,54.8658333394,-14.53,56.7572071901,3.0258333394,0,3.0258333394,51.84,-14.53,53.8377794862,132.0
2020-10-04 03:30:00,60.7276666726,30.89,68.132529672,2.9776666726,0,2.9776666726,57.75,30.89,65.4924010859,133.1,52.9376666726,-16.09,55.3288772048,2.9776666726,0,2.9776666726,49.96,-16.09,52.4870431631,132.0
2020-10-04 04:00:00,59.266500006,30.85,66.8149722963,2.976500006,0,2.976500006,56.29,30.85,64.1894586361,133.01,51.596500006,-16.12,54.0560192103,2.976500006,0,2.976500006,48.62,-16.12,51.2226395259,131.9
2020-10-04 04:30:00,58.0508333395,30.8,65.7155936701,3.0708333395,0,3.0708333395,54.98,30.8,63.0193652777,133.01,50.4408333395,-16.19,52.9754071998,3.0708333395,0,3.0708333395,47.37,-16.19,50.0602936468,131.9
2020-10-04 05:00:00,57.2638333397,30.72,64.9835749152,3.1738333397,0,3.1738333397,54.09,30.72,62.2048752109,133.32,49.6938333397,-16.4,52.3300780813,3.1738333397,0,3.1738333397,46.52,-16.4,49.3261634429,132.18
2020-10-04 05:30:00,57.5476666732,30.75,65.2479611906,3.2476666732,0,3.2476666732,54.3,30.75,62.402343706,133.48,49.9776666732,-16.43,52.6090492795,3.2476666732,0,3.2476666732,46.73,-16.43,49.5342083817,132.34
2020-10-04 06:00:00,58.306166673,30.87,65.9739795078,3.156166673,0,3.156166673,55.15,30.87,63.201893959,133.24,50.646166673,-16.2,53.1739992728,3.156166673,0,3.156166673,47.49,-16.2,50.1770874005,132.11
2020-10-04 06:30:00,61.1023333399,31.05,68.5390227504,3.2823333399,0,3.2823333399,57.82,31.05,65.6296800236,132.46,53.3823333399,-16.0,55.7285699871,3.2823333399,0,3.2823333399,50.1,-16.0,52.5928702392,131.46
2020-10-04 07:00:00,63.9893333401,31.28,71.225509344,3.3793333401,0,3.3793333401,60.61,31.28,68.2056485931,131.72,56.0693333401,-14.49,57.9113999244,3.3793333401,0,3.3793333401,52.69,-14.49,54.6460995863,130.61
2020-10-04 07:30:00,67.1310000067,25.96,71.975640059,3.3410000067,0,3.3410000067,63.79,25.96,68.8700638885,132.17,59.0310000067,-20.82,62.5949787266,3.3410000067,0,3.3410000067,55.69,-20.82,59.4545919169,131.07
2020-10-04 08:00:00,71.5240000071,26.97,76.4399337847,3.5340000071,0,3.5340000071,67.99,26.97,73.1438377445,132.03,63.0640000071,-19.91,66.1322629047,3.5340000071,0,3.5340000071,59.53,-19.91,62.7712434161,130.96
2020-10-04 08:30:00,76.0431666758,25.98,80.3587182456,4.5531666758,0,4.5531666758,71.49,25.98,76.0643181788,131.49,67.0931666758,-19.81,69.956623093,4.5531666758,0,4.5531666758,62.54,-19.81,65.6024976659,130.37
2020-10-04 09:00:00,80.7943333431,20.1,83.2570375426,4.9043333431,0,4.9043333431,75.89,20.1,78.5067009879,131.78,71.3843333431,-25.71,75.8730989669,4.9043333431,0,4.9043333431,66.48,-25.71,71.2782891209,130.58
2020-10-04 09:30:00,86.3118333434,20.8,88.7827267834,5.0418333434000004,0,5.0418333434000004,81.27,20.8,83.8895279519,131.07,76.5018333434,-24.06,80.1960978159,5.0418333434000004,0,5.0418333434000004,71.46,-24.06,75.4016922887,129.89
2020-10-04 10:00:00,90.825166677,18.49,92.6881384099,5.155166677,0,5.155166677,85.67,18.49,87.6426209101,131.07,81.705166677,-2.94,81.7580446299,5.155166677,0,5.155166677,76.55,-2.94,76.6064364137,131.06
2020-10-04 10:30:00,93.910500011,18.36,95.6884089758,5.490500011,0,5.490500011,88.42,18.36,90.3060684561,130.77,85.380500011,8.41,85.79369372,5.490500011,0,5.490500011,79.89,8.41,80.3314396734,131.71
2020-10-04 11:00:00,95.8498333453,18.89,97.6935138702,5.9598333453,0,5.9598333453,89.89,18.89,91.8533842599,130.58,87.2798333453,8.89,87.7314163158,5.9598333453,0,5.9598333453,81.32,8.89,81.8044894856,131.57
2020-10-04 11:30:00,96.6861666832,19.01,98.5372768443,8.2461666832,0,8.2461666832,88.44,19.01,90.4600116073,130.47,88.0561666832,8.75,88.4898355233,8.2461666832,0,8.2461666832,79.81,8.75,80.2882220503,131.49
2020-10-04 12:00:00,98.8356666828,20.43,100.9250905803,8.0756666828,0,8.0756666828,90.76,20.43,93.0309760241,130.12,90.5056666828,8.74,90.92669191,8.0756666828,0,8.0756666828,82.43,8.74,82.8920532983,131.35
2020-10-04 12:30:00,98.4848333574,20.38,100.5714015088,12.0448333574,0,12.0448333574,86.44,20.38,88.810010697,130.27,90.9048333574,8.69,91.3192467541,12.0448333574,0,12.0448333574,78.86,8.69,79.3373537497,131.45
2020-10-04 13:00:00,98.1626666908,20.18,100.2154755108,12.0626666908,0,12.0626666908,86.1,20.18,88.4332652343,130.38,90.3326666908,8.46,90.7279574964,12.0626666908,0,12.0626666908,78.27,8.46,78.7258820211,131.62
2020-10-04 13:30:00,97.4938333548,20.18,99.560433618,10.7138333548,0,10.7138333548,86.78,20.18,89.0954589191,130.59,89.4638333548,8.36,89.8535868985,10.7138333548,0,10.7138333548,78.75,8.36,79.1925002762,131.86
2020-10-04 14:00:00,95.7231666873,19.79,97.7474743441,10.3131666873,0,10.3131666873,85.41,19.79,87.6727563157,131.54,87.8431666873,7.6,88.171321492,10.3131666873,0,10.3131666873,77.53,7.6,77.9016103813,132.8
2020-10-04 14:30:00,94.5336666876,18.82,96.388829941,10.4536666876,0,10.4536666876,84.08,18.82,86.1605408525,131.2,86.7036666876,7.28,87.0087594273,10.4536666876,0,10.4536666876,76.25,7.28,76.5967420978,132.39
2020-10-04 15:00:00,94.1370000196,18.55,95.9472629766,9.8170000196,0,9.8170000196,84.32,18.55,86.3363475021,131.29,86.3170000196,7.03,86.6028024511,9.8170000196,0,9.8170000196,76.5,7.03,76.8223333413,132.47
2020-10-04 15:30:00,94.8448333521,19.04,96.7370870638,9.3648333521,0,9.3648333521,85.48,19.04,87.5748365685,132.0,87.2148333521,5.88,87.4128226099,9.3648333521,0,9.3648333521,77.85,5.88,78.071742007,133.29
2020-10-04 16:00:00,96.62683335,19.69,98.6125804512,8.34683335,0,8.34683335,88.28,19.69,90.4491818647,131.87,88.82683335,6.28,89.0485526159,8.34683335,0,8.34683335,80.48,6.28,80.7246480327,133.18
2020-10-04 16:30:00,100.7445000155,20.26,102.7614805429,7.7645000155,0,7.7645000155,92.98,20.26,95.161693974,131.71,92.5745000155,6.78,92.8224458476,7.7645000155,0,7.7645000155,84.81,6.78,85.0805765143,133.04
2020-10-04 17:00:00,105.2436666811,21.2,107.3576703197,7.2136666811,0,7.2136666811,98.03,21.2,100.2961659287,130.89,96.5436666811,7.66,96.8470710772,7.2136666811,0,7.2136666811,89.33,7.66,89.6578189563,132.26
2020-10-04 17:30:00,110.3576666824,21.55,112.4420610607,7.8676666824,0,7.8676666824,102.49,21.55,104.7310966237,130.53,100.8176666824,8.99,101.2176961568,7.8676666824,0,7.8676666824,92.95,8.99,93.3837384131,131.8
