Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-04 18:00:00,111.4861666813,22.31,113.6965323187,7.3261666813,0,7.3261666813,104.16,22.31,106.5224938687,130.3,101.9561666813,8.96,102.3491158943,7.3261666813,0,7.3261666813,94.63,8.96,95.0532403446,131.66
2020-10-04 18:30:00,111.3835000127,22.65,113.6631275967,6.3335000127,0,6.3335000127,105.05,22.65,107.4640637609,130.82,101.8435000127,8.87,102.229034011,6.3335000127,0,6.3335000127,95.51,8.87,95.9209935311,132.19
2020-10-04 19:00:00,111.0258333457,21.84,113.1535296405,6.1758333457,0,6.1758333457,104.85,21.84,107.1004579822,132.09,101.5658333457,8.27,101.9019695747,6.1758333457,0,6.1758333457,95.39,8.27,95.7478198185,133.43
2020-10-04 19:30:00,107.8376666741,21.34,109.9288767964,3.7176666741,0,3.7176666741,104.12,21.34,106.2843826721,132.01,98.7176666741,7.46,98.9991379436,3.7176666741,0,3.7176666741,95.0,7.46,95.2924530065,133.43
2020-10-04 20:00:00,102.050000007,19.4,103.8776323442,3.520000007,0,3.520000007,98.53,19.4,100.4217152811,131.67,93.490000007,5.89,93.6753553573,3.520000007,0,3.520000007,89.97,5.89,90.1625920213,132.94
2020-10-04 20:30:00,96.4433333401,18.32,98.1679119965,3.4033333401,0,3.4033333401,93.04,18.32,94.8264941881,131.67,88.3133333401,4.92,88.4502755544,3.4033333401,0,3.4033333401,84.91,4.92,85.0524220702,132.94
2020-10-04 21:00:00,91.5930000067,17.06,93.1682416397,3.3630000067,0,3.3630000067,88.23,17.06,89.8642114526,131.95,83.8730000067,3.71,83.9550131328,3.3630000067,0,3.3630000067,80.51,3.71,80.5954353546,133.15
2020-10-04 21:30:00,87.3365000065,16.04,88.7972174868,3.2665000065,0,3.2665000065,84.07,16.04,85.5864854986,132.36,80.0965000065,1.74,80.1153974795,3.2665000065,0,3.2665000065,76.83,1.74,76.8497007151,133.68
2020-10-04 22:00:00,81.9560000065,14.32,83.1976462231,3.2660000065,0,3.2660000065,78.69,14.32,79.982363681,132.96,75.0160000065,1.3599999999999999,75.0283270304,3.2660000065,0,3.2660000065,71.75,1.3599999999999999,71.7628880411,134.09
2020-10-04 22:30:00,76.9811666732,13.88,78.2224675037,3.2611666732,0,3.2611666732,73.72,13.88,75.015283776,133.51,69.84116667320001,-6.18,70.1140568094,3.2611666732,0,3.2611666732,66.58,-6.18,66.8662007295,134.09
2020-10-04 23:00:00,70.4835000061,18.1,72.7704182557,3.0635000061,0,3.0635000061,67.42,18.1,69.8073520483,133.4,62.3035000061,-33.45,70.7151229442,3.0635000061,0,3.0635000061,59.24,-33.45,68.0314640442,132.7
2020-10-04 23:30:00,65.3008333395,18.55,67.8844704982,3.0608333395,0,3.0608333395,62.24,18.55,64.9455163964,134.02,57.3708333395,-33.38,66.3749720758,3.0608333395,0,3.0608333395,54.31,-33.38,63.7479450649,133.31
2020-10-05 00:00:00,61.9278333394,22.38,65.8477102268,3.0278333394,0,3.0278333394,58.9,22.38,63.0085264071,133.92,54.3578333394,-29.09,61.652267966,3.0278333394,0,3.0278333394,51.33,-29.09,58.9999745763,133.17
2020-10-05 00:30:00,61.1676666725,26.35,66.6018464171,2.9276666725,0,2.9276666725,58.24,26.35,63.9235488689,133.82,53.6676666725,-24.68,59.0704735555,2.9276666725,0,2.9276666725,50.74,-24.68,56.4238424782,133.07
2020-10-05 01:00:00,59.9956666723,26.34,65.5230922611,2.8256666723,0,2.8256666723,57.17,26.34,62.9460443555,133.75,52.5656666723,-24.71,58.0838481224,2.8256666723,0,2.8256666723,49.74,-24.71,55.5396407983,132.96
2020-10-05 01:30:00,64.660833339,26.84,70.0100633344,2.810833339,0,2.810833339,61.85,26.84,67.422608226,133.43,57.000833339,-23.99,61.8434725847,2.810833339,0,2.810833339,54.19,-23.99,59.262772463,132.69
2020-10-05 02:00:00,65.0735000055,26.56,70.2850909011,2.7735000055,0,2.7735000055,62.3,26.56,67.7253541888,133.43,57.3635000055,-24.19,62.255338991,2.7735000055,0,2.7735000055,54.59,-24.19,59.7094984069,132.69
2020-10-05 02:30:00,65.3321666722,26.23,70.4010291266,2.7521666722,0,2.7521666722,62.58,26.23,67.8547662291,133.43,57.3121666722,-23.32,61.87492908,2.7521666722,0,2.7521666722,54.56,-23.32,59.3347790086,132.58
2020-10-05 03:00:00,63.4583333388,25.79,68.4987895524,2.7483333388,0,2.7483333388,60.71,25.79,65.9608080605,133.73,55.5683333388,-23.59,60.3682679067,2.7483333388,0,2.7483333388,52.82,-23.59,57.8484269449,132.85
2020-10-05 03:30:00,61.9760000055,25.51,67.0207779474,2.7360000055,0,2.7360000055,59.24,25.51,64.4991294515,133.96,54.2160000055,-23.93,59.2622945607,2.7360000055,0,2.7360000055,51.48,-23.93,56.7700211379,133.04
2020-10-05 04:00:00,60.6400000055,25.58,65.8144816941,2.7400000055,0,2.7400000055,57.9,25.58,63.2988657086,134.03,53.0000000055,-23.96,58.1642639477,2.7400000055,0,2.7400000055,50.26,-23.96,55.6789834677,133.04
2020-10-05 04:30:00,59.7080000058,25.52,64.9331630578,2.9180000058,0,2.9180000058,56.79,25.52,62.2605372608,134.03,52.1780000058,-23.98,57.424594771,2.9180000058,0,2.9180000058,49.26,-23.98,54.786750223,133.04
2020-10-05 05:00:00,59.3221666728,25.39,64.5272931305,3.0421666728,0,3.0421666728,56.28,25.39,61.742129053,134.03,51.7921666728,-24.12,57.1332033817,3.0421666728,0,3.0421666728,48.75,-24.12,54.3905956945,133.12
2020-10-05 05:30:00,60.4945000061,25.75,65.7468404639,3.0545000061,0,3.0545000061,57.44,25.75,62.9477251376,133.96,52.8045000061,-23.82,57.928469865,3.0545000061,0,3.0545000061,49.75,-23.82,55.1584526614,133.03
2020-10-05 06:00:00,62.781000006,26.05,67.9709972103,3.021000006,0,3.021000006,59.76,26.05,65.1909510592,133.73,54.961000006,-23.31,59.6998125765,3.021000006,0,3.021000006,51.94,-23.31,56.9308325954,132.82
2020-10-05 06:30:00,70.3773333395,27.6,75.5958269218,3.1073333395,0,3.1073333395,67.27,27.6,72.7118484155,132.89,62.0373333395,-21.34,65.605078522,3.1073333395,0,3.1073333395,58.93,-21.34,62.6748793377,132.09
2020-10-05 07:00:00,78.9818333396,29.1,84.1720856204,3.1318333396,0,3.1318333396,75.85,29.1,81.2405840698,132.01,69.8618333396,-17.57,72.0373559868,3.1318333396,0,3.1318333396,66.73,-17.57,69.0043317481,131.09
2020-10-05 07:30:00,89.3540000062,25.03,92.7935246508,3.1140000062,0,3.1140000062,86.24,25.03,89.7988780554,131.59,79.5940000062,-21.22,82.374105379,3.1140000062,0,3.1140000062,76.48,-21.22,79.3692560126,130.72
2020-10-05 08:00:00,96.5788333399,25.54,99.8987620008,3.2888333399,0,3.2888333399,93.29,25.54,96.7228809538,130.96,86.5288333399,-21.7,89.2083460174,3.2888333399,0,3.2888333399,83.24,-21.7,86.0220181116,130.19
2020-10-05 08:30:00,99.9528333405,27.54,103.6774830559,3.5928333405,0,3.5928333405,96.36,27.54,100.2182677958,130.49,89.9028333405,-20.63,92.2394511186,3.5928333405,0,3.5928333405,86.31,-20.63,88.7412699932,129.83
2020-10-05 09:00:00,101.1798333424,28.38,105.0846471907,4.5198333424,0,4.5198333424,96.66,28.38,100.7401608099,130.49,91.0098333424,-19.35,93.0441414868,4.5198333424,0,4.5198333424,86.49,-19.35,88.6281140497,129.83
2020-10-05 09:30:00,102.7343333449,29.24,106.8144224711,5.7943333449,0,5.7943333449,96.94,29.24,101.2538453591,130.35,92.5543333449,-18.42,94.3694920031,5.7943333449,0,5.7943333449,86.76,-18.42,88.6938216563,129.65
2020-10-05 10:00:00,103.1800000144,29.05,107.1914870826,7.2200000144,0,7.2200000144,95.96,29.05,100.2607804677,130.42,93.1000000144,-18.66,94.951596104,7.2200000144,0,7.2200000144,85.88,-18.66,87.883843794,129.78
2020-10-05 10:30:00,101.8108333515,28.83,105.8140571366,9.0608333515,0,9.0608333515,92.75,28.83,97.1273977825,130.58,92.1308333515,-18.87,94.0434333382,9.0608333515,0,9.0608333515,83.07,-18.87,85.1862770639,129.87
2020-10-05 11:00:00,100.739500024,29.05,104.8444055021,11.989500024,0,11.989500024,88.75,29.05,93.3834300077,130.66,91.179500024,-18.75,93.0873983127,11.989500024,0,11.989500024,79.19,-18.75,81.3794728417,129.87
2020-10-05 11:30:00,100.3575000204,28.95,104.449654429,10.1875000204,0,10.1875000204,90.17,28.95,94.7033864231,130.66,91.2275000204,-18.76,93.1364287482,10.1875000204,0,10.1875000204,81.04,-18.76,83.1830463496,129.87
2020-10-05 12:00:00,99.9400000207,28.7,103.9792941126,10.3700000207,0,10.3700000207,89.57,28.7,94.05570105,130.8,90.9100000207,-19.0,92.8742596405,10.3700000207,0,10.3700000207,80.54,-19.0,82.7507800567,130.0
2020-10-05 12:30:00,101.4858333551,28.81,105.4959263279,10.8858333551,0,10.8858333551,90.6,28.81,95.0703744602,130.62,92.2358333551,-18.77,94.1263079841,10.8858333551,0,10.8858333551,81.35,-18.77,83.4873367643,129.85
2020-10-05 13:00:00,102.2785000202,29.02,106.3158124005,10.1085000202,0,10.1085000202,92.17,29.02,96.6305815982,130.62,92.8585000202,-18.53,94.6892915065,10.1085000202,0,10.1085000202,82.75,-18.53,84.7993124972,129.76
2020-10-05 13:30:00,101.8325000229,28.57,105.7643747247,11.4325000229,0,11.4325000229,90.4,28.57,94.8071985664,130.74,92.2125000229,-19.15,94.1799748379,11.4325000229,0,11.4325000229,80.78,-19.15,83.0188587009,129.95
2020-10-05 14:00:00,100.1636666985,28.2,104.0576769224,15.9136666985,0,15.9136666985,84.25,28.2,88.8442598033,131.08,90.7136666985,-19.67,92.8217551325,15.9136666985,0,15.9136666985,74.8,-19.67,77.343059805,130.22
2020-10-05 14:30:00,98.2683333554,27.89,102.1494857572,11.0483333554,0,11.0483333554,87.22,27.89,91.5706312089,131.08,88.8883333554,-20.03,91.1171592331,11.0483333554,0,11.0483333554,77.84,-20.03,80.3757830444,130.22
2020-10-05 15:00:00,97.2406666843,27.33,101.0082974671,8.8006666843,0,8.8006666843,88.44,27.33,92.5665301283,131.24,87.9506666843,-20.5,90.3081932618,8.8006666843,0,8.8006666843,79.15,-20.5,81.7616811226,130.41
2020-10-05 15:30:00,97.5800000179,27.25,101.3134685197,8.9500000179,0,8.9500000179,88.63,27.25,92.7245350487,131.24,88.4100000179,-20.58,90.7736994022,8.9500000179,0,8.9500000179,79.46,-20.58,82.0818372114,130.41
2020-10-05 16:00:00,100.432333355,27.53,104.137190682,10.842333355000001,0,10.842333355000001,89.59,27.53,93.7244311799,131.11,90.902333355,-20.19,93.1175080712,10.842333355000001,0,10.842333355000001,80.06,-20.19,82.5665773785,130.24
2020-10-05 16:30:00,103.0805000175,27.35,106.64713772,8.7705000175,0,8.7705000175,94.31,27.35,98.1957157925,130.87,93.5405000175,-20.03,95.6609954137,8.7705000175,0,8.7705000175,84.77,-20.03,87.1042697002,130.01
2020-10-05 17:00:00,105.2036666889,28.14,108.9021169894,11.0936666889,0,11.0936666889,94.11,28.14,98.2270415924,130.61,95.3736666889,-19.22,97.291030921,11.0936666889,0,11.0936666889,84.28,-19.22,86.4437782608,129.82
2020-10-05 17:30:00,108.0508333543,24.45,110.7826028244,10.4708333543,0,10.4708333543,97.58,24.45,100.5965153472,130.78,98.6608333543,-3.8200000000000003,98.7347580043,10.4708333543,0,10.4708333543,88.19,-3.8200000000000003,88.2726939659,130.72
2020-10-05 18:00:00,111.1010000105,21.65,113.1907889509,5.2410000105,0,5.2410000105,105.86,21.65,108.051201289,130.96,101.6610000105,12.87,102.4724149375,5.2410000105,0,5.2410000105,96.42,12.87,97.2751422512,131.67
2020-10-05 18:30:00,112.7618333409,22.05,114.8974915236,3.7918333409000002,0,3.7918333409000002,108.97,22.05,111.1785204075,130.78,102.8818333409,13.16,103.7200907809,3.7918333409000002,0,3.7918333409000002,99.09,13.16,99.9600605242,131.51
2020-10-05 19:00:00,113.2075000068,22.27,115.377168269,3.3875000068,0,3.3875000068,109.82,22.27,112.0552778766,130.61,103.3975000068,13.44,104.2673324088,3.3875000068,0,3.3875000068,100.01,13.44,100.9090367608,131.51
2020-10-05 19:30:00,114.034333343,21.86,116.1106747073,4.854333343,0,4.854333343,109.18,21.86,111.3468993731,130.61,104.004333343,12.99,104.8124107829,4.854333343,0,4.854333343,99.15,12.99,99.9973129639,131.42
2020-10-05 20:00:00,108.8930000102,20.96,110.8918709881,5.1230000102,0,5.1230000102,103.77,20.96,105.8656436244,131.02,99.4730000102,10.53,100.0287890112,5.1230000102,0,5.1230000102,94.35,10.53,94.9357856659,132.02
2020-10-05 20:30:00,102.4453333388,20.18,104.4139776223,2.7453333388,0,2.7453333388,99.7,20.18,101.7217892096,131.02,93.7753333388,8.44,94.1543771835,2.7453333388,0,2.7453333388,91.03,8.44,91.4204271484,132.17
2020-10-05 21:00:00,96.4841666721,18.95,98.327498282,2.7041666721,0,2.7041666721,93.78,18.95,95.6754456483,131.02,88.2741666721,7.4,88.5837936738,2.7041666721,0,2.7041666721,85.57,7.4,85.8893759437,132.17
2020-10-05 21:30:00,91.3915000058,17.89,93.1260348845,2.8915000058,0,2.8915000058,88.5,17.89,90.2900996788,131.49,83.6615000058,5.8100000000000005,83.8629994886,2.8915000058,0,2.8915000058,80.77,5.8100000000000005,80.9786947289,132.77
2020-10-05 22:00:00,85.7376666726,17.08,87.4223877875,2.9876666726,0,2.9876666726,82.75,17.08,84.4943128264,132.0,78.7776666726,2.89,78.8306594314,2.9876666726,0,2.9876666726,75.79,2.89,75.8450802623,133.64
2020-10-05 22:30:00,80.0898333393,15.59,81.593072649,2.9598333393000003,0,2.9598333393000003,77.13,15.59,78.6898023889,132.32,73.4998333393,2.62,73.5465152193,2.9598333393000003,0,2.9598333393000003,70.54,2.62,70.5886393126,133.83
2020-10-05 23:00:00,73.9500000062,14.04,75.2710043836,3.1100000062,0,3.1100000062,70.84,14.04,72.217914675,132.85,67.8500000062,1.72,67.8717975366,3.1100000062,0,3.1100000062,64.74,1.72,64.7628442859,134.22
2020-10-05 23:30:00,70.7296666731,13.26,71.9618881609,3.2096666731,0,3.2096666731,67.52,13.26,68.8097231501,133.56,65.0596666731,0.59,65.0623418547,3.2096666731,0,3.2096666731,61.85,0.59,61.8528140023,134.69
2020-10-06 00:00:00,65.9501666731,17.33,68.1891001863,3.2201666731,0,3.2201666731,62.73,17.33,65.0798110016,133.34,59.0901666731,-24.41,63.9335271783,3.2201666731,0,3.2201666731,55.87,-24.41,60.9697055922,133.1
2020-10-06 00:30:00,65.0198333398,18.97,67.7306402415,3.2098333398,0,3.2098333398,61.81,18.97,64.6555256726,133.46,57.4998333398,-32.83,66.2120814814,3.2098333398,0,3.2098333398,54.29,-32.83,63.4445663552,132.72
2020-10-06 01:00:00,63.8438333396,18.87,66.5741087473,3.1338333396,0,3.1338333396,60.71,18.87,63.5750029493,133.62,56.3738333396,-33.09,65.3678604928,3.1338333396,0,3.1338333396,53.24,-33.09,62.6852909381,132.92
2020-10-06 01:30:00,68.2331666733,19.05,70.8425545436,3.3131666733,0,3.3131666733,64.92,19.05,67.6572900728,133.42,60.5031666733,-32.73,68.7887060316,3.3131666733,0,3.3131666733,57.19,-32.73,65.893467051,132.74
2020-10-06 02:00:00,68.5451666734,17.86,70.8337453075,3.3551666734,0,3.3551666734,65.19,17.86,67.5922754462,133.12,60.6151666734,-32.1,68.5901482054,3.3551666734,0,3.3551666734,57.26,-32.1,65.6438694777,132.27
2020-10-06 02:30:00,68.1351666731,17.8,70.4218782593,3.2251666731,0,3.2251666731,64.91,17.8,67.3063748838,133.12,60.1851666731,-32.13,68.2245643993,3.2251666731,0,3.2251666731,56.96,-32.13,65.3970832683,132.27
2020-10-06 03:00:00,66.0316666728,17.57,68.3292463268,3.0616666728,0,3.0616666728,62.97,17.57,65.3752690243,133.32,58.2516666728,-32.39,66.6510972915,3.0616666728,0,3.0616666728,55.19,-32.39,63.9925636305,132.42
2020-10-06 03:30:00,64.3460000062,17.19,66.6025811572,3.1160000062,0,3.1160000062,61.23,17.19,63.5972405062,133.48,56.5960000062,-32.91,65.4688881585,3.1160000062,0,3.1160000062,53.48,-32.91,62.7947330594,132.58
2020-10-06 04:00:00,63.1000000063,16.9,65.323961919,3.1600000062999998,0,3.1600000062999998,59.94,16.9,62.2769106491,133.65,55.4100000063,-33.29,64.6412577283,3.1600000062999998,0,3.1600000062999998,52.25,-33.29,61.95390706,132.74
2020-10-06 04:30:00,62.28933334,16.6,64.4633310336,3.34933334,0,3.34933334,58.94,16.6,61.2330270361,133.8,54.64933334,-33.61,64.1574760609,3.34933334,0,3.34933334,51.3,-33.61,61.3296184563,132.92
2020-10-06 05:00:00,61.7543333401,16.72,63.9777780662,3.3943333401,0,3.3943333401,58.36,16.72,60.7078907557,133.8,54.1743333401,-33.51,63.7006946025,3.3943333401,0,3.3943333401,50.78,-33.51,60.8401881983,132.83
2020-10-06 05:30:00,62.9251666735,16.85,65.1421453507,3.4151666735,0,3.4151666735,59.51,16.85,61.849515762,133.59,55.2651666735,-33.22,64.4810596024,3.4151666735,0,3.4151666735,51.85,-33.22,61.5791433848,132.66
2020-10-06 06:00:00,65.0571666733,17.26,67.307819275,3.2971666733,0,3.2971666733,61.76,17.26,64.1264781506,133.33,57.3071666733,-32.56,65.911038166,3.2971666733,0,3.2971666733,54.01,-32.56,63.06531297,132.46
2020-10-06 06:30:00,73.3980000067,19.88,76.0426249217,3.3280000067,0,3.3280000067,70.07,19.88,72.8355634289,133.01,65.0980000067,-30.05,71.6990383817,3.3280000067,0,3.3280000067,61.77,-30.05,68.6915962837,132.21
2020-10-06 07:00:00,80.9798333401,22.7,84.1012687644,3.3598333401,0,3.3598333401,77.62,22.7,80.8712210864,132.57,72.1398333401,-27.06,77.048031476,3.3598333401,0,3.3598333401,68.78,-27.06,73.9116499613,131.77
2020-10-06 07:30:00,89.7638333401,24.77,93.1187342907,3.3638333401000002,0,3.3638333401000002,86.4,24.77,89.8805479512,131.75,80.1038333401,-22.68,83.2526667187,3.3638333401000002,0,3.3638333401000002,76.74,-22.68,80.0213096619,130.8
2020-10-06 08:00:00,95.074333341,26.5,98.6984237981,3.834333341,0,3.834333341,91.24,26.5,95.0104604767,130.95,85.064333341,-20.8,87.5704334051,3.834333341,0,3.834333341,81.23,-20.8,83.8507775754,130.17
2020-10-06 08:30:00,96.7201666778,28.7,100.8884564367,5.5601666778,0,5.5601666778,91.16,28.7,95.571102327,130.85,86.9001666778,-20.7,89.331567593,5.5601666778,0,5.5601666778,81.34,-20.7,83.9326253611,130.31
2020-10-06 09:00:00,96.0338333497,26.98,99.7517796725,8.1838333497,0,8.1838333497,87.85,26.98,91.8996349285,130.52,87.0038333497,-9.4,87.5101537968,8.1838333497,0,8.1838333497,78.82,-9.4,79.3785386613,130.4
2020-10-06 09:30:00,96.0566666901,23.48,98.8847491558,11.6966666901,0,11.6966666901,84.36,23.48,87.5666603223,130.72,88.7566666901,21.21,91.2557394465,11.6966666901,0,11.6966666901,77.06,21.21,79.9256385649,132.58
2020-10-06 10:00:00,95.7816666939,23.75,98.6822687957,13.6116666939,0,13.6116666939,82.17,23.75,85.5334519355,131.21,88.8316666939,21.5,91.3964715272,13.6116666939,0,13.6116666939,75.22,21.5,78.2323360255,133.07
2020-10-06 10:30:00,94.8166667011,24.22,97.8611704626,17.2066667011,0,17.2066667011,77.61,24.22,81.3014175768,131.57,88.4466667011,20.77,90.8526595677,17.2066667011,0,17.2066667011,71.24,20.77,74.2060004312,133.58
2020-10-06 11:00:00,93.8275000396,24.52,96.9785036165,19.8175000396,0,19.8175000396,74.01,24.52,77.9660855757,131.67,87.9975000396,20.82,90.4269451725,19.8175000396,0,19.8175000396,68.18,20.82,71.2880410728,133.69
2020-10-06 11:30:00,93.2546667096,23.92,96.273564716,21.4746667096,0,21.4746667096,71.78,23.92,75.6606555615,131.76,87.1346667096,21.65,89.7840333389,21.4746667096,0,21.4746667096,65.66,21.65,69.13724105,133.59
2020-10-06 12:00:00,91.781000048,24.18,94.9127197472,24.011000048,0,24.011000048,67.77,24.18,71.9544668523,131.91,85.811000048,21.82,88.5417422984,24.011000048,0,24.011000048,61.8,21.82,65.5389380445,133.7
2020-10-06 12:30:00,90.3911667148,23.73,93.4541380575,24.0811667148,0,24.0811667148,66.31,23.73,70.4281832791,131.91,85.4811667148,21.6,88.1679639264,24.0811667148,0,24.0811667148,61.4,21.6,65.0885550615,133.7
2020-10-06 13:00:00,87.8033333846,22.91,90.7430077386,25.6333333846,0,25.6333333846,62.17,22.91,66.2569015273,132.36,88.6833333846,22.12,91.400372101,25.6333333846,0,25.6333333846,63.05,22.12,66.8176391382,133.97
2020-10-06 13:30:00,84.4861667192,22.58,87.4515223818,26.2461667192,0,26.2461667192,58.24,22.58,62.4640216445,132.78,87.5361667192,21.18,90.062050187,26.2461667192,0,26.2461667192,61.29,21.18,64.8464069938,134.47
2020-10-06 14:00:00,83.7401667177,21.94,86.5666166712,25.5001667177,0,25.5001667177,58.24,21.94,62.2355300451,132.92,86.2901667177,21.71,88.9793064266,25.5001667177,0,25.5001667177,60.79,21.71,64.5503539882,134.47
2020-10-06 14:30:00,84.7956667083,21.66,87.5183448913,20.8156667083,0,20.8156667083,63.98,21.66,67.5469910507,133.07,87.1556667083,21.5,89.7683699271,20.8156667083,0,20.8156667083,66.34,21.5,69.736974411,134.57
2020-10-06 15:00:00,84.3763333724,21.44,87.0576776245,19.5363333724,0,19.5363333724,64.84,21.44,68.2927463205,133.07,86.8363333724,21.44,89.4439623092,19.5363333724,0,19.5363333724,67.3,21.44,70.6325958747,134.57
2020-10-06 15:30:00,82.7435000345,23.72,86.0762754652,17.2635000345,0,17.2635000345,65.48,23.72,69.6438712307,132.75,83.9735000345,2.45,84.0092328738,17.2635000345,0,17.2635000345,66.71,2.45,66.7549743465,133.24
2020-10-06 16:00:00,87.1733333657,25.55,90.8404785879,16.1833333657,0,16.1833333657,70.99,25.55,75.4478800232,131.99,86.9333333657,-7.62,87.2666537119,16.1833333657,0,16.1833333657,70.75,-7.62,71.1591659591,131.53
2020-10-06 16:30:00,91.4848333577,25.7,95.0261265889,12.2048333577,0,12.2048333577,79.28,25.7,83.3415166649,131.76,91.9048333577,-6.41,92.1280982899,12.2048333577,0,12.2048333577,79.7,-6.41,79.957351757,131.17
2020-10-06 17:00:00,94.8900000191,26.58,98.5424198182,9.5700000191,0,9.5700000191,85.32,26.58,89.3644157369,131.04,95.5700000191,-6.15,95.7676741059,9.5700000191,0,9.5700000191,86.0,-6.15,86.2196178372,130.59
2020-10-06 17:30:00,99.6955000129,24.24,102.6000503062,6.4655000129,0,6.4655000129,93.23,24.24,96.3296968748,130.41,100.6455000129,10.15,101.1560140222,6.4655000129,0,6.4655000129,94.18,10.15,94.7253656631,130.72
2020-10-06 18:00:00,101.8716666774,20.14,103.8434209357,5.3516666774,0,5.3516666774,96.52,20.14,98.5988336645,130.3,103.4916666774,22.58,105.9263020768,5.3516666774,0,5.3516666774,98.14,22.58,100.7041012074,131.48
2020-10-06 18:30:00,103.4605000126,13.58,104.3479346362,6.2805000126,0,6.2805000126,97.18,13.58,98.1242518443,130.91,105.0505000126,15.95,106.2544589789,6.2805000126,0,6.2805000126,98.77,15.95,100.0495647167,132.12
2020-10-06 19:00:00,103.6628333422,13.78,104.5747169086,4.4128333422,0,4.4128333422,99.25,13.78,100.2020503782,130.63,105.0728333422,16.11,106.3006698311,4.4128333422,0,4.4128333422,100.66,16.11,101.9410010742,131.95
2020-10-06 19:30:00,103.1410000069,14.42,104.1441418536,3.4710000068999998,0,3.4710000068999998,99.67,14.42,100.7077221468,131.02,104.7010000069,15.98,105.9134543033,3.4710000068999998,0,3.4710000068999998,101.23,15.98,102.483526969,132.36
2020-10-06 20:00:00,97.9278333401,12.46,98.7173345603,3.4078333401,0,3.4078333401,94.52,12.46,95.337726006,131.84,99.4078333401,13.78,100.3583864427,3.4078333401,0,3.4078333401,96.0,13.78,96.9839594985,133.23
2020-10-06 20:30:00,93.1051666734,11.51,93.8139230673,3.3651666734,0,3.3651666734,89.74,11.51,90.4751219949,131.84,94.8551666734,11.84,95.5912561097,3.3651666734,0,3.3651666734,91.49,11.84,92.2529441265,133.43
2020-10-06 21:00:00,88.0850000066,18.64,90.0356419767,3.2750000066,0,3.2750000066,84.81,18.64,86.8342426696,131.23,89.9650000066,17.42,91.6360061667,3.2750000066,0,3.2750000066,86.69,17.42,88.4229184092,132.97
2020-10-06 21:30:00,83.6561666731,17.45,85.4567535216,3.2361666731,0,3.2361666731,80.42,17.45,82.2914266494,131.65,85.3861666731,16.08,86.8870753285,3.2361666731,0,3.2361666731,82.15,16.08,83.7089535235,133.39
2020-10-06 22:00:00,78.5306666731,15.94,80.1320735294,3.2406666731,0,3.2406666731,75.29,15.94,76.958870184,131.65,80.1706666731,14.4,81.4536419985,3.2406666731,0,3.2406666731,76.93,14.4,78.2661159123,133.3
2020-10-06 22:30:00,73.2553333397,14.81,74.7374067166,3.2053333397,0,3.2053333397,70.05,14.81,71.5984538939,132.25,74.8153333397,13.07,75.9483969728,3.2053333397,0,3.2053333397,71.61,13.07,72.792973562,134.02
2020-10-06 23:00:00,67.5773333397,13.77,68.9659980085,3.1773333397,0,3.1773333397,64.4,13.77,65.8556975515,133.04,68.7573333397,10.41,69.5409159271,3.1773333397,0,3.1773333397,65.58,10.41,66.4010880935,134.52
2020-10-06 23:30:00,63.7305000061,18.27,66.2975831462,3.0505000061,0,3.0505000061,60.68,18.27,63.3707763879,132.94,63.0205000061,-19.2,65.8803720468,3.0505000061,0,3.0505000061,59.97,-19.2,62.9685707318,132.85
2020-10-07 00:00:00,60.2790000059,16.81,62.5790215784,2.9290000059,0,2.9290000059,57.35,16.81,59.7628530109,133.08,59.1090000059,-19.0,62.0876306658,2.9290000059,0,2.9290000059,56.18,-19.0,59.3059221326,132.85
2020-10-07 00:30:00,59.4011666723,16.61,61.6797430445,2.8411666723,0,2.8411666723,56.56,16.61,58.948500405,133.34,58.1111666723,-19.38,61.2575880363,2.8411666723,0,2.8411666723,55.27,-19.38,58.5692521721,133.07
2020-10-07 01:00:00,58.2658333388,16.59,60.5816427201,2.7458333388,0,2.7458333388,55.52,16.59,57.9456512605,133.34,56.8858333388,-19.56,60.1547307753,2.7458333388,0,2.7458333388,54.14,-19.56,57.5650345262,133.07
2020-10-07 01:30:00,62.4711666721,17.12,64.7745402559,2.7011666721000003,0,2.7011666721000003,59.77,17.12,62.1735257163,133.09,61.4111666721,-18.67,64.1864494424,2.7011666721000003,0,2.7011666721000003,58.71,-18.67,61.6070856314,132.81
2020-10-07 02:00:00,62.6956666719,17.15,64.9989932187,2.6356666719,0,2.6356666719,60.06,17.15,62.4605963788,133.0,61.6356666719,-18.57,64.3723566921,2.6356666719,0,2.6356666719,59.0,-18.57,61.8534146188,132.81
2020-10-07 02:30:00,62.5940000052,16.88,64.830110571,2.6040000052,0,2.6040000052,59.99,16.88,62.319615692,133.29,61.5540000052,-18.82,64.3668184443,2.6040000052,0,2.6040000052,58.95,-18.82,61.8812968513,132.99
2020-10-07 03:00:00,60.5690000051,16.74,62.8397275743,2.5490000051,0,2.5490000051,58.02,16.74,60.3866541547,133.56,59.4590000051,-19.17,62.4728867718,2.5490000051,0,2.5490000051,56.91,-19.17,60.0519525078,133.21
2020-10-07 03:30:00,58.9860000052,16.31,61.1993815051,2.5860000052,0,2.5860000052,56.4,16.31,58.7109538332,133.49,57.7660000052,-19.67,61.0231075626,2.5860000052,0,2.5860000052,55.18,-19.67,58.5810660538,133.21
2020-10-07 04:00:00,57.5180000053,15.96,59.6912215037,2.6480000053,0,2.6480000053,54.87,15.96,57.1440154347,133.61,56.1980000053,-20.25,59.7350626064,2.6480000053,0,2.6480000053,53.55,-20.25,57.2508951895,133.36
2020-10-07 04:30:00,56.5521666724,16.15,58.8130092355,2.8521666724,0,2.8521666724,53.7,16.15,56.0759529567,133.38,55.2921666724,-19.99,58.7947599308,2.8521666724,0,2.8521666724,52.44,-19.99,56.1208847044,133.1
2020-10-07 05:00:00,56.1328333391,15.93,58.3494633967,2.8928333391,0,2.8928333391,53.24,15.93,55.572137803,133.45,54.8028333391,-20.24,58.4209563598,2.8928333391,0,2.8928333391,51.91,-20.24,55.7162965388,133.1
2020-10-07 05:30:00,57.319833339,16.14,59.5488278139,2.809833339,0,2.809833339,54.51,16.14,56.8492717631,133.45,56.059833339,-19.87,59.4770696487,2.809833339,0,2.809833339,53.25,-19.87,56.8364266998,133.1
2020-10-07 06:00:00,59.7546666723,16.84,62.0822501937,2.8146666723,0,2.8146666723,56.94,16.84,59.3780195022,133.17,58.544666672299996,-19.0,61.5506132851,2.8146666723,0,2.8146666723,55.73,-19.0,58.879817425,132.86
2020-10-07 06:30:00,67.2318333389,18.29,69.6752718984,2.8018333389,0,2.8018333389,64.43,18.29,66.9757344118,132.74,65.9918333389,-16.68,68.067205521,2.8018333389,0,2.8018333389,63.19,-16.68,65.3544068904,132.4
2020-10-07 07:00:00,75.351666672,20.54,78.1009940414,2.691666672,0,2.691666672,72.66,20.54,75.507398313,131.74,74.141666672,-12.59,75.2030241208,2.691666672,0,2.691666672,71.45,-12.59,72.5507449996,131.24
2020-10-07 07:30:00,84.1215000053,23.29,87.2860290261,2.6715000053,0,2.6715000053,81.45,23.29,84.7143824861,130.47,83.2415000053,-9.3,83.7594014015,2.6715000053,0,2.6715000053,80.57,-9.3,81.1049622403,129.98
2020-10-07 08:00:00,89.7463333414,18.62,91.657562417,4.0563333414,0,4.0563333414,85.69,18.62,87.6896829735,130.65,88.4063333414,11.55,89.1576260052,4.0563333414,0,4.0563333414,84.35,11.55,85.1370953228,131.73
2020-10-07 08:30:00,91.5285000144,17.96,93.2739401703,7.1985000144,0,7.1985000144,84.33,17.96,86.2212879746,131.18,88.8285000144,16.24,90.300830643,7.1985000144,0,7.1985000144,81.63,16.24,83.2297693136,132.92
2020-10-07 09:00:00,90.7968333492,18.68,92.6984754257,7.9568333492,0,7.9568333492,82.84,18.68,84.9200094206,131.18,91.7068333492,18.22,93.4992603337,7.9568333492,0,7.9568333492,83.75,18.22,85.7089896102,132.72
2020-10-07 09:30:00,91.0746666962,19.07,93.0497706275,14.7846666962,0,14.7846666962,76.29,19.07,78.6373257429,131.39,92.6046666962,18.97,94.5276953804,14.7846666962,0,14.7846666962,77.82,18.97,80.0987721504,132.91
2020-10-07 10:00:00,88.0316667112,19.04,90.0671746196,22.2616667112,0,22.2616667112,65.77,19.04,68.4705374596,132.51,90.4116667112,18.26,92.2371783908,22.2616667112,0,22.2616667112,68.15,18.26,70.5538808288,134.19
2020-10-07 10:30:00,86.0186667213,18.77,88.0427391924,27.3086667213,0,27.3086667213,58.71,18.77,61.6374642567,132.99,88.4586667213,18.43,90.3581795861,27.3086667213,0,27.3086667213,61.15,18.43,63.8669507649,134.52
2020-10-07 11:00:00,84.7201667244,24.46,88.180486786,28.8801667244,0,28.8801667244,55.84,24.46,60.9622604568,132.83,84.9201667244,-12.21,85.7934660479,28.8801667244,0,28.8801667244,56.04,-12.21,57.3547356371,132.77
2020-10-07 11:30:00,82.4876667194,24.66,86.09489393,26.3676667194,0,26.3676667194,56.12,24.66,61.2990211994,132.66,82.7376667194,-12.72,83.7097359581,26.3676667194,0,26.3676667194,56.37,-12.72,57.7873281957,132.5
2020-10-07 12:00:00,83.9036667133,23.87,87.2330338113,23.2936667133,0,23.2936667133,60.61,23.87,65.1409932377,132.55,83.6736667133,-11.77,84.4974283706,23.2936667133,0,23.2936667133,60.38,-11.77,61.5164799058,132.19
2020-10-07 12:30:00,83.2926667085,23.39,86.5145099241,20.8926667085,0,20.8926667085,62.4,23.39,66.6397186369,132.55,84.1226667085,-11.79,84.9448477198,20.8926667085,0,20.8926667085,63.23,-11.79,64.3198025494,132.05
2020-10-07 13:00:00,83.5048333742,23.07,86.6330312113,20.4448333742,0,20.4448333742,63.06,23.07,67.1475129845,132.85,84.0448333742,-12.23,84.9300118739,20.4448333742,0,20.4448333742,63.6,-12.23,64.7652136567,132.42
2020-10-07 13:30:00,81.7670000362,22.03,84.6827207577,18.1070000362,0,18.1070000362,63.66,22.03,67.3640594086,133.06,82.0070000362,-13.66,83.1368970731,18.1070000362,0,18.1070000362,63.9,-13.66,65.3437495098,132.62
2020-10-07 14:00:00,82.3800000363,22.4,85.3710981889,18.1500000363,0,18.1500000363,64.23,22.4,68.0239141773,132.8,82.5400000363,-13.31,83.6062659493,18.1500000363,0,18.1500000363,64.39,-13.31,65.751260064,132.41
2020-10-07 14:30:00,81.4240000316,21.64,84.250563091,15.7940000316,0,15.7940000316,65.63,21.64,69.1056184402,132.67,81.2640000316,-13.87,82.4391569652,15.7940000316,0,15.7940000316,65.47,-13.87,66.9230737489,132.3
2020-10-07 15:00:00,82.7980000273,21.68,85.5893171402,13.6680000273,0,13.6680000273,69.13,21.68,72.4498398894,132.74,81.5480000273,-14.15,82.7665319345,13.6680000273,0,13.6680000273,67.88,-14.15,69.3391440674,132.41
2020-10-07 15:30:00,83.6475000267,21.49,86.3639065856,13.3575000267,0,13.3575000267,70.29,21.49,73.5017292314,132.55,82.4975000267,-14.2,83.7106773993,13.3575000267,0,13.3575000267,69.14,-14.2,70.5831396298,132.25
2020-10-07 16:00:00,86.6755000178,21.18,89.2257513464,8.8855000178,0,8.8855000178,77.79,21.18,80.6218115649,131.76,85.7655000178,-12.15,86.6218418951,8.8855000178,0,8.8855000178,76.88,-12.15,77.8341628079,131.2
2020-10-07 16:30:00,91.7693333496,21.93,94.353248187,8.1293333496,0,8.1293333496,83.64,21.93,86.4671874181,130.89,91.4293333496,-11.83,92.1914957941,8.1293333496,0,8.1293333496,83.3,-11.83,84.1358360035,130.43
2020-10-07 17:00:00,95.8181666836,21.67,98.2380270904,8.4681666836,0,8.4681666836,87.35,21.67,89.9978410852,130.66,95.6381666836,-10.8,96.2460333032,8.4681666836,0,8.4681666836,87.17,-10.8,87.8364895701,130.13
2020-10-07 17:30:00,100.9291666818,20.26,102.9425290494,7.5591666818,0,7.5591666818,93.37,20.26,95.5427888435,130.54,101.4891666818,-1.8900000000000001,101.5067635863,7.5591666818,0,7.5591666818,93.93,-1.8900000000000001,93.9490127676,130.25
2020-10-07 18:00:00,104.7185000134,16.97,106.0846131399,6.6885000134,0,6.6885000134,98.03,16.97,99.4879982711,130.87,106.1585000134,19.54,107.9418302841,6.6885000134,0,6.6885000134,99.47,19.54,101.3710634254,132.11
2020-10-07 18:30:00,107.4940000166,17.08,108.8424845341,8.2840000166,0,8.2840000166,99.21,17.08,100.6695112733,130.87,108.9040000166,19.31,110.6027003269,8.2840000166,0,8.2840000166,100.62,19.31,102.4561393963,132.11
2020-10-07 19:00:00,108.2316666877,16.53,109.4866867431,10.5016666877,0,10.5016666877,97.73,16.53,99.1180800863,131.04,106.2616666877,17.39,107.6752242033,10.5016666877,0,10.5016666877,95.76,17.39,97.3262025356,132.6
2020-10-07 19:30:00,106.6248333524,16.45,107.886317888,9.5348333524,0,9.5348333524,97.09,16.45,98.4737051197,131.7,106.0348333524,15.65,107.1835266451,9.5348333524,0,9.5348333524,96.5,15.65,97.7607922431,133.51
2020-10-07 20:00:00,99.357333348,14.96,100.4772675287,7.347333348,0,7.347333348,92.01,14.96,93.2182476772,131.62,100.807333348,14.93,101.9069347824,7.347333348,0,7.347333348,93.46,14.93,94.6450025094,133.37
2020-10-07 20:30:00,94.7676666767,14.14,95.8167534795,5.0176666767,0,5.0176666767,89.75,14.14,90.8570421046,131.43,96.3376666767,14.09,97.3625909716,5.0176666767,0,5.0176666767,91.32,14.09,92.4005979418,133.15
2020-10-07 21:00:00,89.6366666729,13.25,90.6106754871,3.1166666729,0,3.1166666729,86.52,13.25,87.5286975797,131.73,91.2866666729,13.14,92.2275181941,3.1166666729,0,3.1166666729,88.17,13.14,89.1437518842,133.55
2020-10-07 21:30:00,85.3030000062,11.99,86.1415225664,3.1230000062,0,3.1230000062,82.18,11.99,83.0500602047,131.84,86.7230000062,11.66,87.5033389653,3.1230000062,0,3.1230000062,83.6,11.66,84.4092151367,133.84
2020-10-07 22:00:00,83.3666666732,12.38,84.2808727541,3.2666666732,0,3.2666666732,80.1,12.38,81.0510604496,132.12,76.8466666732,1.96,76.8716578381,3.2666666732,0,3.2666666732,73.58,1.96,73.6061002907,134.4
2020-10-07 22:30:00,77.9541666734,15.32,79.4452925084,3.3841666734,0,3.3841666734,74.57,15.32,76.127441176,132.12,70.5341666734,-24.0,74.5054942156,3.3841666734,0,3.3841666734,67.15,-24.0,71.3100448745,132.88
2020-10-07 23:00:00,70.7888333405,13.51,72.0664903107,3.5588333405,0,3.5588333405,67.23,13.51,68.5739965293,132.74,63.5788333405,-24.18,68.0216175119,3.5588333405,0,3.5588333405,60.02,-24.18,64.7075946084,133.32
2020-10-07 23:30:00,66.544500007,18.46,69.0575273318,3.494500007,0,3.494500007,63.05,18.46,65.6968347792,132.74,59.384500007,-18.84,62.3013999929,3.494500007,0,3.494500007,55.89,-18.84,58.9799771109,133.32
2020-10-08 00:00:00,63.2391666735,21.38,66.7554986616,3.4291666735,0,3.4291666735,59.81,21.38,63.516458497,132.99,56.2791666735,-15.85,58.4685137614,3.4291666735,0,3.4291666735,52.85,-15.85,55.175583368,133.47
2020-10-08 00:30:00,62.2745000063,22.49,66.211127849,3.1645000063,0,3.1645000063,59.11,22.49,63.2439103788,133.38,55.3245000063,-14.88,57.2906161684,3.1645000063,0,3.1645000063,52.16,-14.88,54.2409439446,133.78
2020-10-08 01:00:00,61.5338333398,29.47,68.2267802662,3.2438333398,0,3.2438333398,58.29,29.47,65.3161924794,132.45,54.7438333398,-7.0,55.1895577871,3.2438333398,0,3.2438333398,51.5,-7.0,51.9735509659,132.69
2020-10-08 01:30:00,66.0436666733,29.86,72.4802421881,3.3036666733,0,3.3036666733,62.74,29.86,69.4832871992,131.89,58.9636666733,-5.93,59.2611077146,3.3036666733,0,3.3036666733,55.66,-5.93,55.9749988834,132.11
2020-10-08 02:00:00,66.40333334,29.94,72.8409656626,3.3333333400000003,0,3.3333333400000003,63.07,29.94,69.815675174,131.82,59.41333334,-6.36,59.7527721413,3.3333333400000003,0,3.3333333400000003,56.08,-6.36,56.4394897213,132.11
2020-10-08 02:30:00,65.9990000067,29.85,72.4354229772,3.3390000067,0,3.3390000067,62.66,29.85,69.4067583165,132.0,59.0390000067,-6.5,59.3957365624,3.3390000067,0,3.3390000067,55.7,-6.5,56.0779814187,132.33
2020-10-08 03:00:00,63.3956666732,29.52,69.9316877598,3.2556666732,0,3.2556666732,60.14,29.52,66.9944027513,132.09,56.6356666732,-6.85,57.0484113671,3.2556666732,0,3.2556666732,53.38,-6.85,53.817719201,132.46
2020-10-08 03:30:00,61.7871666732,29.49,68.4639618011,3.2671666732,0,3.2671666732,58.52,29.49,65.5305310523,132.24,55.1371666732,-6.94,55.5722120196,3.2671666732,0,3.2671666732,51.87,-6.94,52.332212833,132.56
2020-10-08 04:00:00,60.5801666734,29.23,67.2632848899,3.3701666734,0,3.3701666734,57.21,29.23,64.2446651482,132.48,54.0401666734,-7.32,54.5336777972,3.3701666734,0,3.3701666734,50.67,-7.32,51.1960086335,132.83
2020-10-08 04:30:00,59.770166674,28.85,66.3686320805,3.6501666740000003,0,3.6501666740000003,56.12,28.85,63.1013224901,132.48,53.290166674,-7.64,53.8350393716,3.6501666740000003,0,3.6501666740000003,49.64,-7.64,50.2244880511,132.83
2020-10-08 05:00:00,59.2741666742,28.79,65.896061604,3.7641666742,0,3.7641666742,55.51,28.79,62.5317855174,132.36,52.8141666742,-7.7,53.3725229073,3.7641666742,0,3.7641666742,49.05,-7.7,49.6507049295,132.75
2020-10-08 05:30:00,60.2761666742,28.9,66.8462883707,3.7661666742,0,3.7661666742,56.51,28.9,63.4711753476,131.7,53.7661666742,-7.34,54.2648714993,3.7661666742,0,3.7661666742,50.0,-7.34,50.5358842804,132.14
2020-10-08 06:00:00,62.4340000073,29.54,69.0696456985,3.6740000073,0,3.6740000073,58.76,29.54,65.7673870547,131.7,55.7540000073,-6.69,56.1539367883,3.6740000073,0,3.6740000073,52.08,-6.69,52.5079279728,132.14
2020-10-08 06:30:00,69.7951666738,29.62,75.8202459177,3.5751666738,0,3.5751666738,66.22,29.62,72.5426274683,130.85,62.1651666738,-3.36,62.2559037167,3.5751666738,0,3.5751666738,58.59,-3.36,58.686265003,131.0
2020-10-08 07:00:00,77.119666674,28.34,82.162026435,3.679666674,0,3.679666674,73.44,28.34,78.7184171589,130.85,68.869666674,-4.73,69.0319048541,3.679666674,0,3.679666674,65.19,-4.73,65.3613723846,131.0
2020-10-08 07:30:00,85.7915000089,19.69,88.0220289119,4.4315000089,0,4.4315000089,81.36,19.69,83.7086954862,130.77,77.1215000089,-14.9,78.5476655517,4.4315000089,0,4.4315000089,72.69,-14.9,74.201388801,131.0
2020-10-08 08:00:00,90.2230000107,21.23,92.6871222497,5.3430000107,0,5.3430000107,84.88,21.23,87.4947272697,129.93,81.5630000107,-16.81,83.2772422138,5.3430000107,0,5.3430000107,76.22,-16.81,78.0516783932,130.63
2020-10-08 08:30:00,92.0686666831,20.49,94.3211507818,8.2386666831,0,8.2386666831,83.83,20.49,86.2977925558,129.77,82.4886666831,-13.65,83.6104217856,8.2386666831,0,8.2386666831,74.25,-13.65,75.4942713058,130.03
2020-10-08 09:00:00,92.9540000123,20.46,95.1790823568,6.1540000123,0,6.1540000123,86.8,20.46,89.1787620457,129.9,83.7440000123,-13.47,84.8203892827,6.1540000123,0,6.1540000123,77.59,-13.47,78.7505492044,130.15
2020-10-08 09:30:00,94.3720000146,17.14,95.9158693166,7.3220000146,0,7.3220000146,87.05,17.14,88.7213734114,131.25,85.5120000146,-20.45,87.9232884195,7.3220000146,0,7.3220000146,78.19,-20.45,80.8200383568,131.82
2020-10-08 10:00:00,95.0176666825,18.35,96.7733407597,7.9176666825,0,7.9176666825,87.1,18.35,89.0119795308,131.35,86.5476666825,-20.13,88.8578387549,7.9176666825,0,7.9176666825,78.63,-20.13,81.1658413374,131.92
2020-10-08 10:30:00,93.4478333594,23.97,96.4730970767,13.0278333594,0,13.0278333594,80.42,23.97,83.9162517037,131.59,85.0778333594,-14.09,86.2366849382,13.0278333594,0,13.0278333594,72.05,-14.09,73.4147846145,131.92
2020-10-08 11:00:00,91.6258333676,25.56,95.1241659112,17.1358333676,0,17.1358333676,74.49,25.56,78.7532456474,132.26,83.3958333676,-12.2,84.2834801315,17.1358333676,0,17.1358333676,66.26,-12.2,67.3737901561,132.49
2020-10-08 11:30:00,90.6718333656,26.01,94.3286884562,16.1218333656,0,16.1218333656,74.55,26.01,78.9570934115,131.98,82.5018333656,-11.99,83.3685348839,16.1218333656,0,16.1218333656,66.38,-11.99,67.4541659203,132.23
2020-10-08 12:00:00,90.1535000381,26.16,93.872249196,19.0335000381,0,19.0335000381,71.12,26.16,75.7786249545,132.06,81.9635000381,-11.88,82.819983932,19.0335000381,0,19.0335000381,62.93,-11.88,64.0415435479,132.23
2020-10-08 12:30:00,89.7755000372,25.97,93.4563069404,18.6055000372,0,18.6055000372,71.17,25.97,75.7602125129,132.19,81.6755000372,-12.17,82.5772136024,18.6055000372,0,18.6055000372,63.07,-12.17,64.2334321051,132.38
2020-10-08 13:00:00,89.5071667012,25.82,93.1568853649,17.2871667012,0,17.2871667012,72.22,25.82,76.6968108855,132.3,81.8571667012,-12.19,82.7598443713,17.2871667012,0,17.2871667012,64.57,-12.19,65.7105851443,132.45
2020-10-08 13:30:00,88.8763333605,25.17,92.3717030892,13.5763333605,0,13.5763333605,75.3,25.17,79.3953329863,132.72,80.9163333605,-13.01,81.9555556659,13.5763333605,0,13.5763333605,67.34,-13.01,68.5852440398,132.81
2020-10-08 14:00:00,86.1763333682,24.59,89.6160060078,17.4463333682,0,17.4463333682,68.73,24.59,72.9964451189,133.2,77.8363333682,-13.07,78.92603938,17.4463333682,0,17.4463333682,60.39,-13.07,61.7881622967,133.15
2020-10-08 14:30:00,87.0903333721,28.97,91.7822807891,19.3603333721,0,19.3603333721,67.73,28.97,73.6655536869,132.03,78.6103333721,-5.45,78.7990292635,19.3603333721,0,19.3603333721,59.25,-5.45,59.5001260503,131.74
2020-10-08 15:00:00,85.3655000393,28.19,89.899636801,19.6455000393,0,19.6455000393,65.72,28.19,71.5107998837,132.03,76.8955000393,-6.09,77.1362821654,19.6455000393,0,19.6455000393,57.25,-6.09,57.5730023535,131.74
2020-10-08 15:30:00,86.4386666961,28.44,90.9971246809,14.7186666961,0,14.7186666961,71.72,28.44,77.1530427138,131.95,78.2986666961,-5.6,78.4986700931,14.7186666961,0,14.7186666961,63.58,-5.6,63.8261419796,131.62
2020-10-08 16:00:00,87.9490000281,28.19,92.3563896325,14.0490000281,0,14.0490000281,73.9,28.19,79.0941597085,131.63,79.2490000281,-5.92,79.4698081378,14.0490000281,0,14.0490000281,65.2,-5.92,65.4682090789,131.3
2020-10-08 16:30:00,92.6865000209,30.22,97.4886438829,10.4465000209,0,10.4465000209,82.24,30.22,87.616585188,131.42,84.2965000209,-6.52,84.548272104,10.4465000209,0,10.4465000209,73.85,-6.52,74.1372571653,131.43
2020-10-08 17:00:00,97.5696666855,30.85,102.3306520898,9.4196666855,0,9.4196666855,88.15,30.85,93.3924247463,131.14,88.8296666855,-6.11,89.0395517928,9.4196666855,0,9.4196666855,79.41,-6.11,79.6447123166,131.21
2020-10-08 17:30:00,101.0910000171,28.17,104.9425518293,8.5310000171,0,8.5310000171,92.56,28.17,96.75175709,131.28,92.2510000171,-9.01,92.6899514734,8.5310000171,0,8.5310000171,83.72,-9.01,84.2034352031,131.34
2020-10-08 18:00:00,103.5668333505,21.56,105.7871569249,8.5768333505,0,8.5768333505,94.99,21.56,97.4060249677,131.89,94.2068333505,-16.33,95.6116956754,8.5768333505,0,8.5768333505,85.63,-16.33,87.1731942744,131.97
2020-10-08 18:30:00,104.8161666897,20.64,106.8290147831,11.5061666897,0,11.5061666897,93.31,20.64,95.5655047598,131.32,94.8661666897,-17.08,96.3914725606,11.5061666897,0,11.5061666897,83.36,-17.08,85.0918092415,131.42
2020-10-08 19:00:00,107.9640000339,21.35,110.0547491175,16.9640000339,0,16.9640000339,91.0,21.35,93.4709714296,130.7,97.4240000339,-16.24,98.7682812578,16.9640000339,0,16.9640000339,80.46,-16.24,82.0825754957,130.88
2020-10-08 19:30:00,108.9140000328,20.77,110.8767437434,16.3940000328,0,16.3940000328,92.52,20.77,94.8226940136,130.48,98.0040000328,-15.68,99.2504227821,16.3940000328,0,16.3940000328,81.61,-15.68,83.1026744455,130.56
2020-10-08 20:00:00,104.2073333485,19.0,105.9252959572,7.5973333485,0,7.5973333485,96.61,19.0,98.4606119217,130.48,93.9873333485,-15.01,95.1783532636,7.5973333485,0,7.5973333485,86.39,-15.01,87.6842756713,130.28
2020-10-08 20:30:00,98.478333344,17.79,100.0723050509,5.308333344,0,5.308333344,93.17,17.79,94.8532181847,130.96,88.658333344,-16.28,90.1406593682,5.308333344,0,5.308333344,83.35,-16.28,84.9250310568,130.72
2020-10-08 21:00:00,93.0655000122,16.49,94.5151172697,6.0755000122,0,6.0755000122,86.99,16.49,88.5391450151,131.64,83.8255000122,-18.49,85.8405181269,6.0755000122,0,6.0755000122,77.75,-18.49,79.9183495826,131.43
2020-10-08 21:30:00,87.9031666764,15.47,89.2540621582,4.8831666764,0,4.8831666764,83.02,15.47,84.4490455837,131.88,79.2031666764,-20.63,81.845821589,4.8831666764,0,4.8831666764,74.32,-20.63,77.1301452093,131.76
2020-10-08 22:00:00,82.9931666758,14.83,84.3077375741,4.5431666758,0,4.5431666758,78.45,14.83,79.839410068,132.27,74.8131666758,-22.0,77.9808303883,4.5431666758,0,4.5431666758,70.27,-22.0,73.6333681153,132.17
2020-10-08 22:30:00,78.0610000048,13.55,79.2282918013,2.4110000048,0,2.4110000048,75.65,13.55,76.853919874,132.62,70.2910000048,-22.28,73.7375283128,2.4110000048,0,2.4110000048,67.88,-22.28,71.4429338703,132.37
2020-10-08 23:00:00,72.3136666716,11.73,73.258851257,2.4836666716,0,2.4836666716,69.83,11.73,70.8083455533,133.27,64.7536666716,-23.65,68.9373617672,2.4836666716,0,2.4836666716,62.27,-23.65,66.6098746433,132.9
2020-10-08 23:30:00,68.2811666718,12.37,69.3926121577,2.5911666718,0,2.5911666718,65.69,12.37,66.844543532,133.55,61.0611666718,-23.76,65.5210170505,2.5911666718,0,2.5911666718,58.47,-23.76,63.1132196929,133.26
2020-10-09 00:00:00,64.8568333401,19.55,67.7392894184,3.3868333401,0,3.3868333401,61.47,19.55,64.5039797222,132.89,57.6468333401,-15.86,59.7887697995,3.3868333401,0,3.3868333401,54.26,-15.86,56.5304095156,132.52
2020-10-09 00:30:00,62.9311666725,19.65,65.9276439649,2.9111666725000003,0,2.9111666725000003,60.02,19.65,63.154753582,133.18,55.8111666725,-15.84,58.0154455757,2.9111666725000003,0,2.9111666725000003,52.9,-15.84,55.2206084718,132.78
2020-10-09 01:00:00,60.805000005,19.67,63.9074090041,2.515000005,0,2.515000005,58.29,19.67,61.5193709331,133.37,53.835000005,-15.8,56.1056790846,2.515000005,0,2.515000005,51.32,-15.8,53.697135864,133.02
2020-10-09 01:30:00,65.2660000049,20.24,68.3323375616,2.4460000049,0,2.4460000049,62.82,20.24,66.0000757575,133.09,58.0060000049,-15.16,59.9543295898,2.4460000049,0,2.4460000049,55.56,-15.16,57.5911382072,132.76
2020-10-09 02:00:00,65.3021666718,20.14,68.3373439053,2.5521666718000002,0,2.5521666718000002,62.75,20.14,65.9028231565,132.93,58.0121666718,-15.14,59.9552423225,2.5521666718000002,0,2.5521666718000002,55.46,-15.14,57.4894007622,132.54
2020-10-09 02:30:00,64.6315000078,19.76,67.584675728,3.9115000078,0,3.9115000078,60.72,19.76,63.8543342303,133.1,57.1415000078,-15.67,59.2511596776,3.9115000078,0,3.9115000078,53.23,-15.67,55.4885735985,132.76
2020-10-09 03:00:00,63.1355000051,19.75,66.15250457,2.5355000051000003,0,2.5355000051000003,60.6,19.75,63.737135957,133.45,55.9655000051,-15.76,58.1421945821,2.5355000051000003,0,2.5355000051000003,53.43,-15.76,55.7058569632,133.09
2020-10-09 03:30:00,61.5956666717,19.77,64.6906411525,2.4956666717,0,2.4956666717,59.1,19.77,62.3190412314,133.62,54.5056666717,-15.86,56.7662514116,2.4956666717,0,2.4956666717,52.01,-15.86,54.3744397672,133.23
2020-10-09 04:00:00,60.6143333382,18.75,63.4480882772,2.4343333382,0,2.4343333382,58.18,18.75,61.126711837,133.89,53.5743333382,-16.67,56.1079147058,2.4343333382,0,2.4343333382,51.14,-16.67,53.7883677016,133.46
2020-10-09 04:30:00,60.6136666722,25.41,65.724308193,2.7436666722,0,2.7436666722,57.87,25.41,63.2028875923,133.08,53.5436666722,-8.08,54.1498904957,2.7436666722,0,2.7436666722,50.8,-8.08,51.4385691869,132.52
2020-10-09 05:00:00,60.3931666724,25.53,65.5676404998,2.8531666724,0,2.8531666724,57.54,25.53,62.9494440007,132.99,53.3431666724,-7.94,53.9308541619,2.8531666724,0,2.8531666724,50.49,-7.94,51.1105047911,132.52
2020-10-09 05:30:00,61.7586666723,25.96,66.9929437265,2.8086666723000002,0,2.8086666723000002,58.95,25.96,64.4129187353,132.17,54.8086666723,-8.39,55.447110316,2.8086666723000002,0,2.8086666723000002,52.0,-8.39,52.6724985168,131.73
2020-10-09 06:00:00,63.8355000054,23.91,68.1664078629,2.6855000054,0,2.6855000054,61.15,23.91,65.6582866057,132.06,56.7955000054,-10.73,57.8001878964,2.6855000054,0,2.6855000054,54.11,-10.73,55.1636202583,131.73
2020-10-09 06:30:00,70.7060000055,18.67,73.1293876412,2.7460000055,0,2.7460000055,67.96,18.67,70.477872414,131.95,62.9760000055,-15.14,64.7703340789,2.7460000055,0,2.7460000055,60.23,-15.14,62.1037237209,131.53
2020-10-09 07:00:00,78.577333339,17.62,80.5286390961,2.827333339,0,2.827333339,75.75,17.62,77.7722759086,132.04,70.167333339,-16.36,72.0493183028,2.827333339,0,2.827333339,67.34,-16.36,69.2988109566,131.61
2020-10-09 07:30:00,87.7945000055,18.44,89.7101322662,2.7545000055,0,2.7545000055,85.04,18.44,87.0162927273,131.0,79.0045000055,-17.27,80.8700434099,2.7545000055,0,2.7545000055,76.25,-17.27,78.1812982752,130.82
2020-10-09 08:00:00,92.7408333425,20.9,95.0666722309,4.5708333425,0,4.5708333425,88.17,20.9,90.6132379953,130.43,83.5708333425,-16.11,85.1094371122,4.5708333425,0,4.5708333425,79.0,-16.11,80.6258773596,130.44
2020-10-09 08:30:00,94.8883333495,22.0,97.4053171333,8.0683333495,0,8.0683333495,86.82,22.0,89.5640128623,130.77,85.7683333495,-15.72,87.1970492938,8.0683333495,0,8.0683333495,77.7,-15.72,79.2742606399,130.88
2020-10-09 09:00:00,93.90833336,22.27,96.5128383919,13.34833336,0,13.34833336,80.56,22.27,83.5814961579,131.22,85.01833336,-15.88,86.488677914,13.34833336,0,13.34833336,71.67,-15.88,73.4081964088,131.36
2020-10-09 09:30:00,93.4296667066,21.78,95.9347227072,19.9696667066,0,19.9696667066,73.46,21.78,76.6207543685,131.84,84.6196667066,-15.3,85.9917321231,19.9696667066,0,19.9696667066,64.65,-15.3,66.4357772589,131.84
