Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-09 10:00:00,92.1757692963,22.27,94.8278721968,26.3357692963,0,26.3357692963,65.84,22.27,69.50437756,132.27,84.1857692963,-15.71,85.6390556464,26.3357692963,0,26.3357692963,57.85,-15.71,59.9451966383,132.4
2020-10-09 10:30:00,92.2148471191,22.73,94.9748963105,34.4148471191,0,34.4148471191,57.8,22.73,62.1087183896,132.61,84.8448471191,-15.85,86.3126328104,34.4148471191,0,34.4148471191,50.43,-15.85,52.8621547045,132.68
2020-10-09 11:00:00,89.5305137513,22.54,92.3242356729,34.8505137513,0,34.8505137513,54.68,22.54,59.1435034471,132.72,82.6905137513,-15.08,84.0543125869,34.8505137513,0,34.8505137513,47.84,-15.08,50.1604625178,132.68
2020-10-09 11:30:00,88.5830136524,21.77,91.2188752822,33.3430136524,0,33.3430136524,55.24,21.77,59.3749989474,132.72,81.4630136524,-14.89,82.8126481483,33.3430136524,0,33.3430136524,48.12,-14.89,50.3710879374,132.5
2020-10-09 12:00:00,88.7808469455,20.75,91.1734680944,27.5308469455,0,27.5308469455,61.25,20.75,64.6693513188,132.36,80.9708469455,-15.73,82.4846104135,27.5308469455,0,27.5308469455,53.44,-15.73,55.7069699409,132.17
2020-10-09 12:30:00,92.6620136878,21.01,95.0140457021,26.0420136878,0,26.0420136878,66.62,21.01,69.8544522561,132.06,84.6920136878,-15.33,86.0682640843,26.0420136878,0,26.0420136878,58.65,-15.33,60.6203876596,131.86
2020-10-09 13:00:00,96.0205123253,22.43,98.6054952181,24.2705123253,0,24.2705123253,71.75,22.43,75.1742469201,131.86,87.3405123253,-14.14,88.4777073236,24.2705123253,0,24.2705123253,63.07,-14.14,64.6356287198,131.78
2020-10-09 13:30:00,91.7517000344,21.39,94.2120298009,17.1817000344,0,17.1817000344,74.57,21.39,77.5771680329,131.86,83.2717000344,-15.08,84.6261332369,17.1817000344,0,17.1817000344,66.09,-15.08,67.7886015492,131.86
2020-10-09 14:00:00,90.7085000459,20.35,92.9631888469,22.9685000459,0,22.9685000459,67.74,20.35,70.7306871167,132.88,82.4785000459,-16.27,84.0679241437,22.9685000459,0,22.9685000459,59.51,-16.27,61.6940272636,132.71
2020-10-09 14:30:00,84.3140000514,20.33,86.7303839762,25.6940000514,0,25.6940000514,58.62,20.33,62.0452520343,133.22,78.0240000514,-17.39,79.9384556019,25.6940000514,0,25.6940000514,52.33,-17.39,55.1438210501,133.08
2020-10-09 15:00:00,82.6408333791,19.68,84.951808348,22.9008333791,0,22.9008333791,59.74,19.68,62.8980921809,133.53,75.6108333791,-17.5,77.6095878374,22.9008333791,0,22.9008333791,52.71,-17.5,55.5391222473,133.36
2020-10-09 15:30:00,86.782833371,19.64,88.9774677539,18.822833371,0,18.822833371,67.96,19.64,70.7410149772,133.44,78.762833371,-17.2,80.6190047112,18.822833371,0,18.822833371,59.94,-17.2,62.3589897288,133.17
2020-10-09 16:00:00,88.2881667068,20.24,90.578463116,20.0781667068,0,20.0781667068,68.21,20.24,71.1495727324,133.2,80.8381667068,-16.61,82.5269731453,20.0781667068,0,20.0781667068,60.76,-16.61,62.9894411787,132.89
2020-10-09 16:30:00,89.1725000407,19.01,91.1762845454,20.3425000407,0,20.3425000407,68.83,19.01,71.4069254344,133.34,80.9625000407,-18.0,82.9392935395,20.3425000407,0,20.3425000407,60.62,-18.0,63.2359423113,133.12
2020-10-09 17:00:00,91.9951667051,18.8,93.8964892693,19.2151667051,0,19.2151667051,72.78,18.8,75.1689324123,132.8,83.5151667051,-17.79,85.3889171367,19.2151667051,0,19.2151667051,64.3,-17.79,66.7156211093,132.64
2020-10-09 17:30:00,97.2415000241,20.06,99.2890372948,12.0315000241,0,12.0315000241,85.21,20.06,87.539406555,131.56,88.2015000241,-16.02,89.6445481136,12.0315000241,0,12.0315000241,76.17,-16.02,77.8364265624,131.44
2020-10-09 18:00:00,100.2716666793,20.93,102.4327683832,6.3316666793,0,6.3316666793,93.94,20.93,96.2433815906,130.57,90.9616666793,-14.43,92.0991297737,6.3316666793,0,6.3316666793,84.63,-14.43,85.8513936986,130.41
2020-10-09 18:30:00,102.058666677,20.75,104.1466943493,5.188666677,0,5.188666677,96.87,20.75,99.0674487407,130.32,92.418666677,-14.53,93.55389275900001,5.188666677,0,5.188666677,87.23,-14.53,88.4318596435,130.16
2020-10-09 19:00:00,104.6388333448,21.33,106.7907034519,5.7088333448,0,5.7088333448,98.93,21.33,101.2033289966,129.87,94.6888333448,-14.05,95.7255329585,5.7088333448,0,5.7088333448,88.98,-14.05,90.0824228138,129.72
2020-10-09 19:30:00,103.5965000163,20.13,105.5341258344,8.1465000163,0,8.1465000163,95.45,20.13,97.5495740637,130.06,93.3065000163,-15.54,94.5917255646,8.1465000163,0,8.1465000163,85.16,-15.54,86.5662590159,129.92
2020-10-09 20:00:00,99.8646666777,19.22,101.6973945125,5.4946666777,0,5.4946666777,94.37,19.22,96.3073481101,130.4,90.1246666777,-16.25,91.5779342623,5.4946666777,0,5.4946666777,84.63,-16.25,86.1759792518,130.31
2020-10-09 20:30:00,94.5953333465,17.17,96.1409693675,6.5653333465,0,6.5653333465,88.03,17.17,89.6888499202,130.63,85.0753333465,-18.29,87.019172853,6.5653333465,0,6.5653333465,78.51,-18.29,80.6123079933,130.47
2020-10-09 21:00:00,90.8076666724,16.95,92.3760511523,2.8676666724,0,2.8676666724,87.94,16.95,89.5586182341,130.83,81.9376666724,-18.22,83.9389636564,2.8676666724,0,2.8676666724,79.07,-18.22,81.1420562963,130.59
2020-10-09 21:30:00,85.9436666767,14.24,87.1153915324,5.0236666767,0,5.0236666767,80.92,14.24,82.163398177,131.64,77.1936666767,-20.78,79.9416698287,5.0236666767,0,5.0236666767,72.17,-20.78,75.1020459109,131.34
2020-10-09 22:00:00,80.6760000109,13.16,81.7422936904,5.4660000109,0,5.4660000109,75.21,13.16,76.3526666201,132.14,72.2660000109,-22.54,75.6995796394,5.4660000109,0,5.4660000109,66.8,-22.54,70.5002950348,131.84
2020-10-09 22:30:00,76.4336666727,11.9,77.3544788686,3.0136666727,0,3.0136666727,73.42,11.9,74.3781311946,132.86,68.2336666727,-22.49,71.8445082633,3.0136666727,0,3.0136666727,65.22,-22.49,68.9887563303,132.38
2020-10-09 23:00:00,70.8991666724,11.53,71.8305835619,2.8591666723999998,0,2.8591666723999998,68.04,11.53,69.0100173888,133.51,63.2391666724,-24.62,67.862630375,2.8591666723999998,0,2.8591666723999998,60.38,-24.62,65.2065088776,133.15
2020-10-09 23:30:00,67.6365000059,11.19,68.5559058947,2.9365000059,0,2.9365000059,64.7,11.19,65.6605368543,133.62,60.1965000059,-25.01,65.1852645385,2.9365000059,0,2.9365000059,57.26,-25.01,62.4836594639,133.24
2020-10-10 00:00:00,64.0038333391,15.05,65.7494728656,2.8938333391,0,2.8938333391,61.11,15.05,62.9359563366,133.28,56.8138333391,-20.63,60.4434327176,2.8938333391,0,2.8938333391,53.92,-20.63,57.7318222474,132.89
2020-10-10 00:30:00,62.9261666722,19.26,65.8076747201,2.7861666722000002,0,2.7861666722000002,60.14,19.26,63.148770376,131.68,56.0461666722,-16.92,58.5445061355,2.7861666722000002,0,2.7861666722000002,53.26,-16.92,55.8830385716,131.49
2020-10-10 01:00:00,61.5453333387,19.25,64.4855840927,2.7053333387,0,2.7053333387,58.84,19.25,61.9088693161,131.86,54.7953333387,-17.22,57.4374177319,2.7053333387,0,2.7053333387,52.09,-17.22,54.8625236386,131.66
2020-10-10 01:30:00,65.984666672,19.76,68.8798507244,2.684666672,0,2.684666672,63.3,19.76,66.3124995759,131.49,58.984666672,-16.55,61.2624958879,2.684666672,0,2.684666672,56.3,-16.55,58.6821310111,131.29
2020-10-10 02:00:00,66.6958333384,19.08,69.3713239365,2.5558333384000003,0,2.5558333384000003,64.14,19.08,66.9177554913,131.49,59.2858333384,-15.83,61.362846533,2.5558333384000003,0,2.5558333384000003,56.73,-15.83,58.897213856,131.22
2020-10-10 02:30:00,66.237666672,18.95,68.8950722922,2.667666672,0,2.667666672,63.57,18.95,66.3343606286,131.49,58.967666672,-15.58,60.9911642186,2.667666672,0,2.667666672,56.3,-15.58,58.4159772665,131.13
2020-10-10 03:00:00,64.3293333386,18.88,67.0426545401,2.6293333386,0,2.6293333386,61.7,18.88,64.5239831381,132.24,57.1593333386,-15.99,59.3537655731,2.6293333386,0,2.6293333386,54.53,-15.99,56.826059163,131.82
2020-10-10 03:30:00,62.4755000053,18.97,65.2920286169,2.6355000053,0,2.6355000053,59.84,18.97,62.7748874949,132.59,55.4555000053,-16.61,57.8895895722,2.6355000053,0,2.6355000053,52.82,-16.61,55.3700686292,132.22
2020-10-10 04:00:00,60.9026666718,18.43,63.6301792213,2.5726666718,0,2.5726666718,58.33,18.43,61.1723287116,133.07,53.9226666718,-16.97,56.5299467627,2.5726666718,0,2.5726666718,51.35,-16.97,54.0814515338,132.63
2020-10-10 04:30:00,59.7798333389,18.01,62.4338736106,2.7798333389,0,2.7798333389,57.0,18.01,59.7775886098,133.07,52.8698333389,-17.23,55.6065839383,2.7798333389,0,2.7798333389,50.09,-17.23,52.9705672992,132.63
2020-10-10 05:00:00,59.0341666726,17.92,61.694077793,2.9641666726,0,2.9641666726,56.07,17.92,58.8640068293,133.07,52.2141666726,-17.28,54.9992509159,2.9641666726,0,2.9641666726,49.25,-17.28,52.1934948054,132.63
2020-10-10 05:30:00,59.4783333391,18.09,62.1684826644,2.8883333391,0,2.8883333391,56.59,18.09,59.4110780915,132.8,52.6683333391,-17.02,55.350101506,2.8883333391,0,2.8883333391,49.78,-17.02,52.6092083195,132.36
2020-10-10 06:00:00,60.4411666724,18.23,63.1305593886,2.8611666724,0,2.8611666724,57.58,18.23,60.3969312134,132.63,53.5711666724,-16.78,56.137672722,2.8611666724,0,2.8611666724,50.71,-16.78,53.4141601076,132.19
2020-10-10 06:30:00,64.2571666724,19.25,67.0786550906,2.8571666724,0,2.8571666724,61.4,19.25,64.3468919218,132.07,57.1171666724,-15.68,59.2303395962,2.8571666724,0,2.8571666724,54.26,-15.68,56.4801735125,131.67
2020-10-10 07:00:00,68.4680000061,20.44,71.4539055954,3.0280000061,0,3.0280000061,65.44,20.44,68.5579112867,131.68,60.9480000061,-14.46,62.6398459827,3.0280000061,0,3.0280000061,57.92,-14.46,59.6977218996,131.34
2020-10-10 07:30:00,73.5156666728,21.28,76.5335981536,3.0456666728,0,3.0456666728,70.47,21.28,73.6129017225,131.56,65.4756666728,-12.83,66.7208500114,3.0456666728,0,3.0456666728,62.43,-12.83,63.7347142458,131.14
2020-10-10 08:00:00,79.3855000071,22.2,82.4311689313,3.5655000071,0,3.5655000071,75.82,22.2,79.0032429714,131.65,70.7855000071,-11.38,71.6944308246,3.5655000071,0,3.5655000071,67.22,-11.38,68.1764827488,131.14
2020-10-10 08:30:00,84.1998333455,21.87,86.9937287131,6.0898333455,0,6.0898333455,78.11,21.87,81.1139260547,131.26,75.4098333455,-11.76,76.321298241,6.0898333455,0,6.0898333455,69.32,-11.76,70.3104544147,130.81
2020-10-10 09:00:00,87.620666688,18.41,89.5338446112,10.680666688,0,10.680666688,76.94,18.41,79.1118935433,131.5,78.930666688,-15.71,80.4789055829,10.680666688,0,10.680666688,68.25,-15.71,70.0347528017,131.07
2020-10-10 09:30:00,88.4281667,19.28,90.5055747782,16.6681667,0,16.6681667,71.76,19.28,74.3048854383,131.5,80.2181667,-14.9,81.5902216489,16.6681667,0,16.6681667,63.55,-14.9,65.2733674633,131.07
2020-10-10 10:00:00,86.6036667169,19.01,88.6655242403,25.1236667169,0,25.1236667169,61.48,19.01,64.3519269331,132.33,78.4036667169,-15.69,79.9581831626,25.1236667169,0,25.1236667169,53.28,-15.69,55.5421866692,131.92
2020-10-10 10:30:00,86.2106667257,19.58,88.4061958083,29.5206667257,0,29.5206667257,56.69,19.58,59.9760994063,132.33,78.8906667257,-15.0,80.3040303872,29.5206667257,0,29.5206667257,49.37,-15.0,51.5984195494,131.92
2020-10-10 11:00:00,84.2216667155,19.45,86.4383690518,24.4116667155,0,24.4116667155,59.81,19.45,62.8930727505,132.58,77.6216667155,-15.05,79.0672223092,24.4116667155,0,24.4116667155,53.21,-15.05,55.2974375537,132.15
2020-10-10 11:30:00,82.6503333849,19.4,84.8966289592,25.8003333849,0,25.8003333849,56.85,19.4,60.06898118,132.74,76.6503333849,-15.22,78.1467978104,25.8003333849,0,25.8003333849,50.85,-15.22,53.0789120084,132.24
2020-10-10 12:00:00,82.5621667265,20.52,85.0739782458,29.9121667265,0,29.9121667265,52.65,20.52,56.5074587997,132.74,76.1921667265,-16.05,77.8642971488,29.9121667265,0,29.9121667265,46.28,-16.05,48.9840882328,132.31
2020-10-10 12:30:00,83.3530000551,20.5,85.8368954366,27.5730000551,0,27.5730000551,55.78,20.5,59.4277578241,132.66,76.6730000551,-16.13,78.3512976118,27.5730000551,0,27.5730000551,49.1,-16.13,51.6815915003,132.31
2020-10-10 13:00:00,82.2665000542,19.56,84.5598641861,27.1065000542,0,27.1065000542,55.16,19.56,58.5253722756,132.88,75.4765000542,-17.0,77.3673190723,27.1065000542,0,27.1065000542,48.37,-17.0,51.270429099,132.46
2020-10-10 13:30:00,80.2016667159,18.94,82.407711678,24.5916667158,0,24.5916667158,55.61,18.94,58.7468782149,132.88,74.8416667158,-17.28,76.8106338784,24.5916667158,0,24.5916667158,50.25,-17.28,53.1381303773,132.46
2020-10-10 14:00:00,77.358833384,18.53,79.5471558419,25.328833384,0,25.328833384,52.03,18.53,55.2311669259,133.1,71.188833384,-17.93,73.4120895941,25.328833384,0,25.328833384,45.86,-17.93,49.2404762365,132.65
2020-10-10 14:30:00,76.3645000468,17.43,78.3284224748,23.3845000468,0,23.3845000468,52.98,17.43,55.7735179095,133.4,70.5345000468,-17.7,72.7214252944,23.3845000468,0,23.3845000468,47.15,-17.7,50.3628086985,132.82
2020-10-10 15:00:00,75.572500043,17.37,77.5430181431,21.492500043,0,21.492500043,54.08,17.37,56.801085377,133.53,69.652500043,-18.79,72.142462269,21.492500043,0,21.492500043,48.16,-18.79,51.6957416041,133.04
2020-10-10 15:30:00,77.6820000394,17.26,79.5763829922,19.6820000394,0,19.6820000394,58.0,17.26,60.5136976229,133.41,70.8220000394,-18.92,73.3056756982,19.6820000394,0,19.6820000394,51.14,-18.92,54.5276627044,132.94
2020-10-10 16:00:00,78.0613333748,17.36,79.9683773016,20.7113333748,0,20.7113333748,57.35,17.36,59.9198806741,133.41,71.3313333748,-18.89,73.7901837714,20.7113333748,0,20.7113333748,50.62,-18.89,54.029774199,133.01
2020-10-10 16:30:00,81.1591667001,16.99,82.9184565671,16.7391667001,0,16.7391667001,64.42,16.99,66.6227926464,133.1,73.5991667001,-19.2,76.0623253586,16.7391667001,0,16.7391667001,56.86,-19.2,60.0141616621,132.68
2020-10-10 17:00:00,86.6685000256,18.38,88.5960117425,12.7885000256,0,12.7885000256,73.88,18.38,76.1319827668,132.16,78.5685000256,-17.18,80.4248816988,12.7885000256,0,12.7885000256,65.78,-17.18,67.9864751256,131.8
2020-10-10 17:30:00,93.4908333571,18.32,95.2688738351,11.8908333571,0,11.8908333571,81.6,18.32,83.6312286171,131.59,84.2808333571,-16.08,85.8010796632,11.8908333571,0,11.8908333571,72.39,-16.08,74.154423334,131.15
2020-10-10 18:00:00,98.3190358374,20.18,100.3686465386,10.0790358374,0,10.0790358374,88.24,20.18,90.518119733,130.99,88.9090358374,-16.18,90.3692926471,10.0790358374,0,10.0790358374,78.83,-16.18,80.473357703,130.85
2020-10-10 18:30:00,103.3716790071,20.64,105.4121132543,14.2116790071,0,14.2116790071,89.16,20.64,91.5178408836,130.8,93.5716790071,-16.13,94.9517562355,14.2116790071,0,14.2116790071,79.36,-16.13,80.9826308538,130.72
2020-10-10 19:00:00,105.5428461231,20.41,107.4981882069,16.2628461231,0,16.2628461231,89.28,20.41,91.5832217166,131.13,95.0228461231,-15.46,96.2722851361,16.2628461231,0,16.2628461231,78.76,-15.46,80.2630001931,130.93
2020-10-10 19:30:00,103.8535137619,19.08,105.59166028,17.6435137619,0,17.6435137619,86.21,19.08,88.2961522378,131.13,93.2035137619,-16.81,94.7072915755,17.6435137619,0,17.6435137619,75.56,-16.81,77.4072974596,130.93
2020-10-10 20:00:00,96.4032002275,18.33,98.1303516456,7.6332002275,0,7.6332002275,88.77,18.33,90.6427150961,130.93,86.5732002275,-17.17,88.2594351762,7.6332002275,0,7.6332002275,78.94,-17.17,80.7857196539,130.74
2020-10-10 20:30:00,92.0543333444,17.62,93.7254751254,5.5343333444,0,5.5343333444,86.52,17.62,88.295950077,130.93,82.8643333444,-17.73,84.7398999327,5.5343333444,0,5.5343333444,77.33,-17.73,79.3365098804,130.74
2020-10-10 21:00:00,87.7750000112,16.27,89.270171541,5.5750000112,0,5.5750000112,82.2,16.27,83.7947068734,131.45,78.8950000111,-19.16,81.1882172902,5.5750000112,0,5.5750000112,73.32,-19.16,75.7821087065,131.21
2020-10-10 21:30:00,83.5510000114,15.0,84.8868046454,5.7110000114,0,5.7110000114,77.84,15.0,79.2720984963,131.92,74.9310000114,-20.62,77.7164021472,5.7110000114,0,5.7110000114,69.22,-20.62,72.2259842439,131.65
2020-10-10 22:00:00,80.6098333407,14.14,81.840606249,3.6598333407,0,3.6598333407,76.95,14.14,78.2383671864,132.3,72.2998333407,-20.48,75.1445028002,3.6598333407,0,3.6598333407,68.64,-20.48,71.6301612451,131.94
2020-10-10 22:30:00,75.2616666724,14.27,76.6025545939,2.8716666724,0,2.8716666724,72.39,14.27,73.7830942696,132.66,67.6516666724,-23.06,71.4738525865,2.8716666724,0,2.8716666724,64.78,-23.06,68.7619953172,132.52
2020-10-10 23:00:00,69.6693333391,12.23,70.7346372572,2.8793333391,0,2.8793333391,66.79,12.23,67.9004933708,133.2,61.9693333391,-22.27,65.8494584222,2.8793333391,0,2.8793333391,59.09,-22.27,63.1472960625,132.7
2020-10-10 23:30:00,66.2648333395,14.31,67.7923612032,3.0648333395,0,3.0648333395,63.2,14.31,64.7998155862,133.28,58.9048333395,-21.35,62.6546238577,3.0648333395,0,3.0648333395,55.84,-21.35,59.7823393654,132.98
2020-10-11 00:00:00,62.9376666728,18.35,65.5581603328,3.0676666728,0,3.0676666728,59.87,18.35,62.6190019084,133.28,55.7876666728,-17.07,58.3407974988,3.0676666728,0,3.0676666728,52.72,-17.07,55.4146487853,132.98
2020-10-11 00:30:00,61.7890000057,18.47,64.490475434,2.8390000057,0,2.8390000057,58.95,18.47,61.775750906,133.04,54.7290000057,-16.86,57.2671200745,2.8390000057,0,2.8390000057,51.89,-16.86,54.5603491558,132.68
2020-10-11 01:00:00,60.3458333387,17.87,62.9361303334,2.6858333387,0,2.6858333387,57.66,17.87,60.3656566269,133.04,53.4058333387,-17.33,56.1472344341,2.6858333387,0,2.6858333387,50.72,-17.33,53.5989486837,132.68
2020-10-11 01:30:00,64.8116666723,18.63,67.4361107778,2.8116666723,0,2.8116666723,62.0,18.63,64.7385271689,132.28,57.6816666723,-16.26,59.9296443348,2.8116666723,0,2.8116666723,54.87,-16.26,57.2285287248,131.95
2020-10-11 02:00:00,65.2155000057,18.49,67.785998119,2.8455000057,0,2.8455000057,62.37,18.49,65.0530322122,132.13,58.0055000057,-16.3,60.2522035357,2.8455000057,0,2.8455000057,55.16,-16.3,57.5179589346,131.8
2020-10-11 02:30:00,65.0248333389,18.53,67.6135330444,2.7648333389,0,2.7648333389,62.26,18.53,64.9589755153,132.38,57.8248333389,-16.35,60.0918784085,2.7648333389,0,2.7648333389,55.06,-16.35,57.4362786051,132.05
2020-10-11 03:00:00,62.8845000053,18.28,65.4875464567,2.6745000053,0,2.6745000053,60.21,18.28,62.923783262,133.04,55.8145000053,-16.87,58.308278236,2.6745000053,0,2.6745000053,53.14,-16.87,55.7535335203,132.71
2020-10-11 03:30:00,60.7926666721,18.32,63.4930761667,2.7326666721,0,2.7326666721,58.06,18.32,60.8817378201,133.04,53.8826666721,-16.89,56.4678126697,2.7326666721,0,2.7326666721,51.15,-16.89,53.866451526,132.71
2020-10-11 04:00:00,59.3391666723,17.96,61.9975668987,2.8191666723,0,2.8191666723,56.52,17.96,59.3049070482,133.45,52.5191666723,-17.38,55.3202247641,2.8191666723,0,2.8191666723,49.7,-17.38,52.6512525967,133.04
2020-10-11 04:30:00,58.0083333394,17.85,60.6925797509,3.0383333394,0,3.0383333394,54.97,17.85,57.7955309691,133.61,51.2983333394,-17.47,54.1915113593,3.0383333394,0,3.0383333394,48.26,-17.47,51.3247357519,133.16
2020-10-11 05:00:00,57.0456666727,16.8,59.4680425618,3.0356666727,0,3.0356666727,54.01,16.8,56.5625326519,133.98,50.1956666727,-17.16,53.0478138355,3.0356666727,0,3.0356666727,47.16,-17.16,50.1849698615,133.37
2020-10-11 05:30:00,57.1735000059,16.88,59.6132829403,2.9435000059,0,2.9435000059,54.23,16.88,56.7963669613,133.81,50.2735000059,-17.01,53.0732032465,2.9435000059,0,2.9435000059,47.33,-17.01,50.2938266589,133.18
2020-10-11 06:00:00,57.7791666727,17.05,60.2422991044,2.9991666727,0,2.9991666727,54.78,17.05,57.3720393572,133.56,50.8791666727,-16.72,53.5560267505,2.9991666727,0,2.9991666727,47.88,-16.72,50.7154098869,132.93
2020-10-11 06:30:00,60.6880000062,17.72,63.2220827302,3.0780000062,0,3.0780000062,57.61,17.72,60.2736302209,132.8,53.5480000062,-15.83,55.8388503164,3.0780000062,0,3.0780000062,50.47,-15.83,52.8943267279,132.22
2020-10-11 07:00:00,63.8043333394,18.77,66.5079382697,3.0543333394,0,3.0543333394,60.75,18.77,63.5836095232,132.8,56.4243333394,-14.92,58.3636170298,3.0543333394,0,3.0543333394,53.37,-14.92,55.4162728808,132.22
2020-10-11 07:30:00,67.5633333392,19.66,70.3656138459,2.9333333392,0,2.9333333392,64.63,19.66,67.5540709358,132.55,59.9133333392,-14.2,61.5731070502,2.9333333392,0,2.9333333392,56.98,-14.2,58.7227417616,132.03
2020-10-11 08:00:00,71.8281666726,21.08,74.857544226,2.9881666726000002,0,2.9881666726000002,68.84,21.08,71.9952220637,131.71,64.0581666726,-14.15,65.6023720414,2.9881666726000002,0,2.9881666726000002,61.07,-14.15,62.6878568783,131.42
2020-10-11 08:30:00,76.5366666764,21.27,79.4372346317,4.8666666764,0,4.8666666764,71.67,21.27,74.7596268048,131.79,68.3166666764,-12.18,69.3939431491,4.8666666764,0,4.8666666764,63.45,-12.18,64.6084739024,131.31
2020-10-11 09:00:00,80.4231666816,22.32,83.46297466,7.4531666816,0,7.4531666816,72.97,22.32,76.3072951952,131.56,71.9831666816,-11.16,72.8431320408,7.4531666816,0,7.4531666816,64.53,-11.16,65.4879110982,131.11
2020-10-11 09:30:00,83.7543333599,23.32,86.9402712013,13.2643333599,0,13.2643333599,70.49,23.32,74.2473063484,131.56,75.6743333599,-10.25,76.3653535935,13.2643333599,0,13.2643333599,62.41,-10.25,63.2461113429,131.11
2020-10-11 10:00:00,85.6510000382,24.29,89.0286353234,19.0910000382,0,19.0910000382,66.56,24.29,70.8536357571,131.56,78.0310000382,-9.33,78.5868046618,19.0910000382,0,19.0910000382,58.94,-9.33,59.6738845727,131.11
2020-10-11 10:30:00,86.5993333841,24.92,90.1135447231,25.3593333841,0,25.3593333841,61.24,24.92,66.1161402382,131.82,79.5393333841,-8.93,80.0390558114,25.3593333841,0,25.3593333841,54.18,-8.93,54.9109943454,131.37
2020-10-11 11:00:00,85.7493333906,25.27,89.3953079134,28.6393333906,0,28.6393333906,57.11,25.27,62.4509807769,131.82,79.1693333906,-8.54,79.6286063517,28.6393333906,0,28.6393333906,50.53,-8.54,51.2465852521,131.37
2020-10-11 11:30:00,84.0971667268,25.33,87.8290518648,30.0571667268,0,30.0571667268,54.04,25.33,59.6819109949,131.92,77.6471667268,-8.43,78.1034403896,30.0571667268,0,30.0571667268,47.59,-8.43,48.3308700522,131.37
2020-10-11 12:00:00,87.1881667219,25.91,90.9566078761,27.6381667219,0,27.6381667219,59.55,25.91,64.9425176599,131.74,79.4481667219,-7.94,79.8439402552,27.6381667219,0,27.6381667219,51.81,-7.94,52.4148805207,131.19
2020-10-11 12:30:00,87.8583333895,25.88,91.59072631,28.1083333895,0,28.1083333895,59.75,25.88,65.1140299782,131.67,81.0283333895,-7.75,81.3981161446,28.1083333895,0,28.1083333895,52.92,-7.75,53.4844734479,131.06
2020-10-11 13:00:00,85.3606667252,25.53,89.0967133163,29.2706667252,0,29.2706667252,56.09,25.53,61.6268529133,131.83,78.9606667252,-8.15,79.3801574053,29.2706667252,0,29.2706667252,49.69,-8.15,50.3539333121,131.21
2020-10-11 13:30:00,84.1103333889,24.88,87.7129556154,27.8003333889,0,27.8003333889,56.31,24.88,61.561599232,132.06,77.2803333889,-8.86,77.7865639343,27.8003333889,0,27.8003333889,49.48,-8.86,50.2669871785,131.48
2020-10-11 14:00:00,82.6126667202,24.17,86.0757898751,26.7526667202,0,26.7526667202,55.86,24.17,60.8648379608,132.43,76.0526667202,-9.6,76.6561681488,26.7526667202,0,26.7526667202,49.3,-9.6,50.2259892884,131.85
2020-10-11 14:30:00,82.0718333843,23.67,85.4169464162,25.4818333843,0,25.4818333843,56.59,23.67,61.340826535,132.51,75.3418333843,-10.11,76.0171293703,25.4818333843,0,25.4818333843,49.86,-10.11,50.8746665837,131.95
2020-10-11 15:00:00,80.3166667236,23.37,83.6476171423,28.4766667236,0,28.4766667236,51.84,23.37,56.8642462361,132.8,73.8366667236,-9.97,74.5067396472,28.4766667236,0,28.4766667236,45.36,-9.97,46.4427658522,132.13
2020-10-11 15:30:00,81.6296667133,23.13,84.8433815199,23.3196667133,0,23.3196667133,58.31,23.13,62.7300007971,132.72,74.5996667133,-10.85,75.3845658854,23.3196667133,0,23.3196667133,51.28,-10.85,52.4152735374,132.13
2020-10-11 16:00:00,83.5945000419,23.19,86.7514641793,20.9645000419,0,20.9645000419,62.63,23.19,66.7854250567,132.64,76.4745000419,-10.83,77.2375430517,20.9645000419,0,20.9645000419,55.51,-10.83,56.5565999685,132.13
2020-10-11 16:30:00,88.8783333694,22.98,91.8010813799,18.0083333694,0,18.0083333694,70.87,22.98,74.5025992835,132.29,80.8683333693,-11.02,81.6157321963,18.0083333694,0,18.0083333694,62.86,-11.02,63.8186493119,131.78
2020-10-11 17:00:00,95.8160000297,21.91,98.2891345047,14.8460000297,0,14.8460000297,80.97,21.91,83.8819944923,131.56,86.9660000297,-13.38,87.9892582147,14.8460000297,0,14.8460000297,72.12,-13.38,73.3506564388,131.22
2020-10-11 17:30:00,100.6050000229,16.8,101.9980687544,11.475000023,0,11.475000023,89.13,16.8,90.6994867681,131.56,91.4550000229,-18.49,93.3053971065,11.475000023,0,11.475000023,79.98,-18.49,82.0894664375,131.31
2020-10-11 18:00:00,103.1443333522,16.56,104.4652435151,9.4343333522,0,9.4343333522,93.71,16.56,95.1619551081,131.48,93.1043333522,-17.91,94.8113125579,9.4343333522,0,9.4343333522,83.67,-17.91,85.565396043,131.09
2020-10-11 18:30:00,104.6800000124,17.39,106.1146290697,6.2000000124,0,6.2000000124,98.48,17.39,100.0036124348,131.04,94.7000000124,-17.53,96.3088308638,6.2000000124,0,6.2000000124,88.5,-17.53,90.2194596526,130.8
2020-10-11 19:00:00,106.0423333514,17.62,107.4962365044,9.0323333514,0,9.0323333514,97.01,17.62,98.5971830226,131.04,95.9223333514,-18.26,97.6448751117,9.0323333514,0,9.0323333514,86.89,-18.26,88.7879479434,130.89
2020-10-11 19:30:00,105.6620000192,17.0,107.0208309072,9.6220000192,0,9.6220000192,96.04,17.0,97.5329769873,131.23,95.4520000192,-18.99,97.3226818767,9.6220000192,0,9.6220000192,85.83,-18.99,87.9056824102,131.09
2020-10-11 20:00:00,101.288833349,15.83,102.5183723105,7.828833349,0,7.828833349,93.46,15.83,94.7911414637,131.23,91.698833349,-19.9,93.8332885365,7.828833349,0,7.828833349,83.87,-19.9,86.1985318901,131.09
2020-10-11 20:30:00,96.860166673,15.71,98.1259190425,3.1901666730000002,0,3.1901666730000002,93.67,15.71,94.9782764636,130.77,87.830166673,-19.65,90.0014481984,3.1901666730000002,0,3.1901666730000002,84.64,-19.65,86.8910357862,130.61
2020-10-11 21:00:00,91.8736666758,13.89,92.917720207,4.5836666758,0,4.5836666758,87.29,13.89,88.3882130151,131.67,83.1936666758,-22.16,86.0944352149,4.5836666758,0,4.5836666758,78.61,-22.16,81.6737271098,131.49
2020-10-11 21:30:00,87.7120000092,13.05,88.6774912005,4.5820000092,0,4.5820000092,83.13,13.05,84.148080192,132.21,79.2920000092,-23.67,82.7495629321,4.5820000092,0,4.5820000092,74.71,-23.67,78.369975118,132.06
2020-10-11 22:00:00,82.3231666719,12.36,83.2458609835,2.6131666719,0,2.6131666719,79.71,12.36,80.6625917015,132.56,74.3731666719,-24.3,78.2423026297,2.6131666719,0,2.6131666719,71.76,-24.3,75.7627058651,132.34
2020-10-11 22:30:00,75.6831666717,11.32,76.5250554881,2.5231666717,0,2.5231666717,73.16,11.32,74.0305882727,133.4,67.8431666717,-24.93,72.2786286813,2.5231666717,0,2.5231666717,65.32,-24.93,69.9157156868,133.1
2020-10-11 23:00:00,69.9360000051,16.51,71.8583620514,2.5260000051000002,0,2.5260000051000002,67.41,16.51,69.402364513,133.4,62.4360000051,-19.41,65.3835009512,2.5260000051000002,0,2.5260000051000002,59.91,-19.41,62.9758382239,133.1
2020-10-11 23:30:00,67.2713333386,17.9,69.6120843615,2.6413333386,0,2.6413333386,64.63,17.9,67.0630069412,132.62,60.0513333386,-17.4,62.52137743,2.6413333386,0,2.6413333386,57.41,-17.4,59.9888998065,132.28
2020-10-12 00:00:00,63.6293333387,17.29,65.9366071399,2.6693333387,0,2.6693333387,60.96,17.29,63.3645460806,132.0,56.7393333387,-17.64,59.4181920603,2.6693333387,0,2.6693333387,54.07,-17.64,56.874726373,131.66
2020-10-12 00:30:00,61.7571666717,18.38,64.4342458272,2.5371666717,0,2.5371666717,59.22,18.38,62.0067157653,133.01,54.7971666717,-17.05,57.3884306742,2.5371666717,0,2.5371666717,52.26,-17.05,54.9709932601,132.62
2020-10-12 01:00:00,59.666000005,18.66,62.5158152518,2.516000005,0,2.516000005,57.15,18.66,60.1191990965,133.34,52.716000005,-16.87,55.349557871100004,2.516000005,0,2.516000005,50.2,-16.87,52.9588226833,132.95
2020-10-12 01:30:00,64.480666672,18.69,67.134733741,2.680666672,0,2.680666672,61.8,18.69,64.5643562657,132.41,57.300666672,-16.33,59.5821726782,2.680666672,0,2.680666672,54.62,-16.33,57.0088879036,132.03
2020-10-12 02:00:00,65.0853333387,18.72,67.7239914344,2.6953333387000002,0,2.6953333387000002,62.39,18.72,65.1379344161,132.08,57.8553333387,-16.17,60.0725269631,2.6953333387000002,0,2.6953333387000002,55.16,-16.17,57.4812534658,131.72
2020-10-12 02:30:00,65.2558333385,18.8,67.9099682278,2.5858333385,0,2.5858333385,62.67,18.8,65.4291135505,132.08,57.9758333385,-16.12,60.1751747093,2.5858333385,0,2.5858333385,55.39,-16.12,57.6880100194,131.72
2020-10-12 03:00:00,63.3186666717,18.7,66.0222958483,2.5186666717,0,2.5186666717,60.8,18.7,63.6107695284,132.3,56.1786666717,-16.3,58.4955775167,2.5186666717,0,2.5186666717,53.66,-16.3,56.0810627574,131.92
2020-10-12 03:30:00,62.0050000052,18.56,64.7232077824,2.5950000052,0,2.5950000052,59.41,18.56,62.2416395992,132.85,54.9650000052,-16.67,57.4372712232,2.5950000052,0,2.5950000052,52.37,-16.67,54.9591284501,132.47
2020-10-12 04:00:00,60.7240000053,18.67,63.5293088003,2.6740000053,0,2.6740000053,58.05,18.67,60.9784502919,133.05,53.7840000053,-16.68,56.3111095307,2.6740000053,0,2.6740000053,51.11,-16.68,53.7629472778,132.63
2020-10-12 04:30:00,59.6158333387,18.57,62.4411121351,2.6858333387,0,2.6858333387,56.93,18.57,59.8821325606,133.24,52.7758333387,-16.86,55.4035033603,2.6858333387,0,2.6858333387,50.09,-16.86,52.8513736813,132.83
2020-10-12 05:00:00,58.9385000054,18.18,61.6786768899,2.7185000054,0,2.7185000054,56.22,18.18,59.0863842184,133.24,52.1885000054,-17.19,54.9466617077,2.7185000054,0,2.7185000054,49.47,-17.19,52.3715285246,132.9
2020-10-12 05:30:00,60.0113333386,18.45,62.783458244,2.6213333386,0,2.6213333386,57.39,18.45,60.2827885885,133.15,53.2313333386,-16.84,55.8315363303,2.6213333386,0,2.6213333386,50.61,-16.84,53.3381448871,132.75
2020-10-12 06:00:00,62.6130000053,19.22,65.4965355547,2.6730000053,0,2.6730000053,59.94,19.22,62.9461039303,133.26,55.5330000053,-16.23,57.856088613,2.6730000053,0,2.6730000053,52.86,-16.23,55.2955016254,132.83
2020-10-12 06:30:00,70.8033333386,20.89,73.8207566465,2.6533333386,0,2.6533333386,68.15,20.89,71.2798330526,132.11,63.1433333386,-14.15,64.7093737036,2.6533333386,0,2.6533333386,60.49,-14.15,62.1229635481,131.78
2020-10-12 07:00:00,80.6296666718,23.19,83.8982672503,2.5796666718,0,2.5796666718,78.05,23.19,81.4222242388,131.49,72.3096666718,-10.8,73.111749358,2.5796666718,0,2.5796666718,69.73,-10.8,70.5614122591,131.08
2020-10-12 07:30:00,91.8513333412,19.82,93.9654183014,3.9113333411999998,0,3.9113333411999998,87.94,19.82,90.1458595832,131.23,82.8413333412,-14.36,84.0767275156,3.9113333411999998,0,3.9113333411999998,78.93,-14.36,80.2256473953,130.92
2020-10-12 08:00:00,98.0830000099,21.06,100.3184852903,4.9330000099,0,4.9330000099,93.15,21.06,95.5010266961,130.44,88.7930000099,-14.42,89.9562852209,4.9330000099,0,4.9330000099,83.86,-14.42,85.0907515539,130.3
2020-10-12 08:30:00,100.1981666787,17.78,101.7634561411,6.0381666787,0,6.0381666787,94.16,17.78,95.8239740357,130.71,90.7381666787,-18.37,92.579002977,6.0381666787,0,6.0381666787,84.7,-18.37,86.6691807969,130.55
2020-10-12 09:00:00,101.5713333453,17.57,103.0797781213,5.9813333453,0,5.9813333453,95.59,17.57,97.191321629,130.94,92.0813333453,-18.81,93.9829136101,5.9813333453,0,5.9813333453,86.1,-18.81,88.130733005,130.85
2020-10-12 09:30:00,103.5168333474,18.1,105.0873198168,7.0468333474,0,7.0468333474,96.47,18.1,98.1533030519,130.61,94.1368333474,-18.15,95.8705684383,7.0468333474,0,7.0468333474,87.09,-18.15,88.9611746775,130.65
2020-10-12 10:00:00,104.4683333506,18.07,106.0196093798,8.6183333506,0,8.6183333506,95.85,18.07,97.5384406273,130.46,95.0283333506,-18.29,96.7724559954,8.6183333506,0,8.6183333506,86.41,-18.29,88.3244711278,130.65
2020-10-12 10:30:00,105.0681666845,18.52,106.6879095795,8.918166684500001,0,8.918166684500001,96.15,18.52,97.9173779265,130.33,95.7781666845,-17.77,97.4126794285,8.918166684500001,0,8.918166684500001,86.86,-17.77,88.6590801892,130.65
2020-10-12 11:00:00,105.4160000187,18.97,107.1092617841,9.3460000187,0,9.3460000187,96.07,18.97,97.9250008935,130.43,96.1960000187,-17.33,97.7445615858,9.3460000187,0,9.3460000187,86.85,-17.33,88.5621329915,130.55
2020-10-12 11:30:00,104.9911666884,17.72,106.4760230408,10.8711666884,0,10.8711666884,94.12,17.72,95.7735495844,130.68,95.7311666884,-18.69,97.5385686563,10.8711666884,0,10.8711666884,84.86,-18.69,86.8938185373,130.82
2020-10-12 12:00:00,105.9681666897,17.16,107.3485815071,11.5381666897,0,11.5381666897,94.43,17.16,95.976510147,130.79,96.7281666897,-19.32,98.6387379844,11.5381666897,0,11.5381666897,85.19,-19.32,87.3532970185,130.82
2020-10-12 12:30:00,108.7141666902,17.02,110.038404383,11.7741666902,0,11.7741666902,96.94,17.02,98.4227819156,130.49,99.5741666902,-19.34,101.4349558685,11.7741666902,0,11.7741666902,87.8,-19.34,89.9048141091,130.55
2020-10-12 13:00:00,108.0105000216,17.31,109.3887755435,10.8005000216,0,10.8005000216,97.21,17.31,98.7391523156,130.41,98.9305000216,-18.89,100.7178034636,10.8005000216,0,10.8005000216,88.13,-18.89,90.1317313714,130.55
2020-10-12 13:30:00,106.4026666868,17.1,107.7679798366,10.0526666868,0,10.0526666868,96.35,17.1,97.8556717825,130.74,97.4926666868,-19.16,99.3575646727,10.0526666868,0,10.0526666868,87.44,-19.16,89.5145753495,130.72
2020-10-12 14:00:00,103.9605000235,16.76,105.302816511,11.7605000235,0,11.7605000235,92.2,16.76,93.7109257237,131.08,95.3305000235,-19.64,97.3325938971,11.7605000235,0,11.7605000235,83.57,-19.64,85.8468083274,131.07
2020-10-12 14:30:00,100.6053333589,16.67,101.9770660505,12.7953333589,0,12.7953333589,87.81,16.67,89.378325113,131.28,92.1353333589,-19.92,94.2641291964,12.7953333589,0,12.7953333589,79.34,-19.92,81.8024571758,131.26
2020-10-12 15:00:00,98.1613333595,16.35,99.5136667343,13.0613333595,0,13.0613333595,85.1,16.35,86.6564048412,131.59,89.9013333595,-20.33,92.1713547682,13.0613333595,0,13.0613333595,76.84,-20.33,79.483926048,131.56
2020-10-12 15:30:00,98.6043333607,15.3,99.7842901338,13.6943333607,0,13.6943333607,84.91,15.3,86.277448386,131.5,90.7643333607,-21.3,93.2301142894,13.6943333607,0,13.6943333607,77.07,-21.3,79.9592077249,131.47
2020-10-12 16:00:00,100.1576666954,14.4,101.1875397362,14.3576666954,0,14.3576666954,85.8,14.4,87.0,131.5,91.7676666954,-22.14,94.4006581053,14.3576666954,0,14.3576666954,77.41,-22.14,80.5138975581,131.47
2020-10-12 16:30:00,104.07350002,15.87,105.2765420519,9.98350002,0,9.98350002,94.09,15.87,95.4189970603,131.13,95.09350002,-20.5,97.2780743336,9.98350002,0,9.98350002,85.11,-20.5,87.5440580508,131.11
2020-10-12 17:00:00,109.7786666824,16.79,111.0552104071,7.8586666824,0,7.8586666824,101.92,16.79,103.2937098763,130.64,100.2886666824,-19.34,102.1364394569,7.8586666824,0,7.8586666824,92.43,-19.34,94.4316710643,130.62
2020-10-12 17:30:00,114.7018333498,15.19,115.7032699356,8.2218333498,0,8.2218333498,106.48,15.19,107.5580145782,130.47,104.9418333498,-21.05,107.032195562,8.2218333498,0,8.2218333498,96.72,-21.05,98.9841446899,130.45
2020-10-12 18:00:00,115.3556666836,9.92,115.7814157627,8.4556666836,0,8.4556666836,106.9,9.92,107.3592865103,131.16,105.4056666836,-26.82,108.7642724842,8.4556666836,0,8.4556666836,96.95,-26.82,100.5913261668,131.13
2020-10-12 18:30:00,115.4221666843,9.43,115.8067418681,8.8221666843,0,8.8221666843,106.6,9.43,107.0162833404,131.16,105.0221666843,-27.45,108.5502556195,8.8221666843,0,8.8221666843,96.2,-27.45,100.0397046177,131.13
2020-10-12 19:00:00,119.2375000127,9.93,119.6502666495,6.3675000127,0,6.3675000127,112.87,9.93,113.3059654211,130.85,109.0075000127,-26.81,112.2560072291,6.3675000127,0,6.3675000127,102.64,-26.81,106.0836731076,130.81
2020-10-12 19:30:00,115.4853333403,9.34,115.8624089889,3.4853333403,0,3.4853333403,112.0,9.34,112.3887699016,131.1,105.4453333403,-27.49,108.9698050987,3.4853333403,0,3.4853333403,101.96,-27.49,105.6008603185,131.08
2020-10-12 20:00:00,109.6526666733,7.61,109.9164201043,3.2926666733,0,3.2926666733,106.36,7.61,106.6318981356,131.78,99.9426666733,-29.41,104.1800591369,3.2926666733,0,3.2926666733,96.65,-29.41,101.0255937869,131.69
2020-10-12 20:30:00,102.448666676,6.13,102.6318966194,4.678666676,0,4.678666676,97.77,6.13,97.9619814009,132.59,93.148666676,-32.95,98.8047397827,4.678666676,0,4.678666676,88.47,-32.95,94.4067974248,132.62
2020-10-12 21:00:00,97.0846666748,9.03,97.5037096903,4.0846666748,0,4.0846666748,93.0,9.03,93.4373635116,132.39,88.1746666748,-29.87,93.0966634376,4.0846666748,0,4.0846666748,84.09,-29.87,89.2375761661,132.42
2020-10-12 21:30:00,92.2501666744,9.08,92.6959527242,3.8701666744,0,3.8701666744,88.38,9.08,88.8452069613,132.55,83.5301666744,-29.29,88.5166246795,3.8701666744,0,3.8701666744,79.66,-29.29,84.8741403491,132.49
2020-10-12 22:00:00,87.2003333396,10.81,87.8678225207,3.1303333396,0,3.1303333396,84.07,10.81,84.7621436728,132.8,78.6803333396,-26.27,82.9500316723,3.1303333396,0,3.1303333396,75.55,-26.27,79.9869701889,132.57
2020-10-12 22:30:00,79.9823333395,14.02,81.2018106105,3.0623333395,0,3.0623333395,76.92,14.02,78.1872547158,132.47,71.8923333395,-22.02,75.1890151085,3.0623333395,0,3.0623333395,68.83,-22.02,72.2665157594,132.2
2020-10-12 23:00:00,70.2290000063,13.41,71.4978359245,3.1490000063,0,3.1490000063,67.08,13.41,68.4072693506,132.75,62.5390000063,-22.55,66.4802904761,3.1490000063,0,3.1490000063,59.39,-22.55,63.5269596313,132.47
2020-10-12 23:30:00,66.4675000096,13.31,67.7870537604,4.7775000096,0,4.7775000096,61.69,13.31,63.10952543,133.21,59.0075000096,-22.84,63.2736173881,4.7775000096,0,4.7775000096,54.23,-22.84,58.843508563,132.9
2020-10-13 00:00:00,62.6010000102,13.56,64.0527813781,5.0810000102,0,5.0810000102,57.52,13.56,59.0967342583,133.38,55.3710000102,-22.5,59.7678646275,5.0810000102,0,5.0810000102,50.29,-22.5,55.0938662648,133.07
2020-10-13 00:30:00,62.0250000099,18.87,64.8319174961,4.9450000099,0,4.9450000099,57.08,18.87,60.118244319,132.78,54.6850000099,-16.69,57.1752160125,4.9450000099,0,4.9450000099,49.74,-16.69,52.4654524425,132.47
2020-10-13 01:00:00,61.0021666763,18.67,63.7952446441,4.8321666763,0,4.8321666763,56.17,18.67,59.1915348677,132.61,53.7521666763,-16.74,56.2985170533,4.8321666763,0,4.8321666763,48.92,-16.74,51.7048740449,132.33
2020-10-13 01:30:00,65.2476666741,19.49,68.0963883508,3.7376666740999998,0,3.7376666740999998,61.51,19.49,64.523950592,132.08,57.7076666741,-15.69,59.8025993831,3.7376666740999998,0,3.7376666740999998,53.97,-15.69,56.2044215343,131.79
2020-10-13 02:00:00,65.859666674,19.55,68.7000596391,3.679666674,0,3.679666674,62.18,19.55,65.1809396987,131.76,58.239666674,-15.51,60.2695518011,3.679666674,0,3.679666674,54.56,-15.51,56.7217215888,131.51
2020-10-13 02:30:00,65.894166674,19.54,68.73029027769999,3.6741666740000003,0,3.6741666740000003,62.22,19.54,65.2161023061,131.87,58.314166674,-15.49,60.3364080376,3.6741666740000003,0,3.6741666740000003,54.64,-15.49,56.7932187853,131.51
2020-10-13 03:00:00,63.9400000078,19.37,66.8095839008,3.8800000078,0,3.8800000078,60.06,19.37,63.106263556,132.37,56.4900000078,-15.87,58.6768864279,3.8800000078,0,3.8800000078,52.61,-15.87,54.9515149928,132.07
2020-10-13 03:30:00,62.2651666745,18.96,65.0878835192,3.9251666745,0,3.9251666745,58.34,18.96,61.3435995031,132.75,54.9251666745,-16.39,57.3184615479,3.9251666745,0,3.9251666745,51.0,-16.39,53.5689471616,132.48
2020-10-13 04:00:00,60.6516666742,18.77,63.4896650673,3.7516666742,0,3.7516666742,56.9,18.77,59.9159653181,132.99,53.4316666742,-16.69,55.9776661141,3.7516666742,0,3.7516666742,49.68,-16.69,52.408572772,132.67
2020-10-13 04:30:00,59.7091666742,18.64,62.5510526284,3.7491666742,0,3.7491666742,55.96,18.64,58.9828042738,132.99,52.5791666742,-16.8,55.1979054689,3.7491666742,0,3.7491666742,48.83,-16.8,51.6392186231,132.67
2020-10-13 05:00:00,59.2863333408,18.4,62.0759963351,3.7163333408,0,3.7163333408,55.57,18.4,58.537038702,132.99,52.1963333408,-17.15,54.9416027635,3.7163333408,0,3.7163333408,48.48,-17.15,51.4240498211,132.67
2020-10-13 05:30:00,60.5831666741,17.19,62.9747265517,3.7031666741,0,3.7031666741,56.88,17.19,59.4207918157,132.66,53.4031666741,-18.21,56.422533715,3.7031666741,0,3.7031666741,49.7,-18.21,52.9310315411,132.33
2020-10-13 06:00:00,63.7340000073,17.55,66.1061665575,3.6540000073,0,3.6540000073,60.08,17.55,62.5908052353,132.57,56.3940000073,-17.88,59.1606088274,3.6540000073,0,3.6540000073,52.74,-17.88,55.6884368608,132.25
2020-10-13 06:30:00,73.8331666767,19.0,76.238681137,5.0031666767,0,5.0031666767,68.83,19.0,71.4042638783,132.09,65.9131666767,-16.47,67.9397265328,5.0031666767,0,5.0031666767,60.91,-16.47,63.0974563671,131.82
2020-10-13 07:00:00,80.987666679,20.93,83.6484731129,6.187666679,0,6.187666679,74.8,20.93,77.6730641857,131.62,72.397666679,-14.74,73.8829462093,6.187666679,0,6.187666679,66.21,-14.74,67.8309051981,131.39
2020-10-13 07:30:00,90.6171666789,20.62,92.9336069294,6.1071666789,0,6.1071666789,84.51,20.62,86.9892205966,130.83,81.3771666789,-14.61,82.6782641127,6.1071666789,0,6.1071666789,75.27,-14.61,76.6748002932,130.75
2020-10-13 08:00:00,97.8020000171,19.82,99.790097742,8.5620000171,0,8.5620000171,89.24,19.82,91.4144955683,130.74,88.1220000171,-16.31,89.6186531199,8.5620000171,0,8.5620000171,79.56,-16.31,81.2145904379,130.75
2020-10-13 08:30:00,99.3571666903,19.86,101.322584712,11.7971666903,0,11.7971666903,87.56,19.86,89.784036443,130.55,89.7171666903,-16.41,91.2055815119,11.7971666903,0,11.7971666903,77.92,-16.41,79.6292314417,130.57
2020-10-13 09:00:00,97.8960000249,20.9,100.1021319497,12.4560000249,0,12.4560000249,85.44,20.9,87.9591018599,130.37,88.8060000249,-15.4,90.1313798875,12.4560000249,0,12.4560000249,76.35,-15.4,77.8876273872,130.57
2020-10-13 09:30:00,98.6258333642,21.45,100.9314495427,15.4458333642,0,15.4458333642,83.18,21.45,85.9011926576,130.37,90.1458333642,-14.8,91.3526752369,15.4458333642,0,15.4458333642,74.7,-14.8,76.1520190146,130.76
2020-10-13 10:00:00,95.782666696,21.57,98.1813838739,14.672666696,0,14.672666696,81.11,21.57,83.929118904,130.84,87.622666696,-14.72,88.8504930708,14.672666696,0,14.672666696,72.95,-14.72,74.4202989782,130.97
2020-10-13 10:30:00,98.4578333707,22.17,100.9230095273,18.6778333707,0,18.6778333707,79.78,22.17,82.8031237333,130.84,89.3078333707,-14.57,90.4885296674,18.6778333707,0,18.6778333707,70.63,-14.57,72.117139433,131.14
2020-10-13 11:00:00,95.2555000355,21.83,97.7249158967,17.7555000355,0,17.7555000355,77.5,21.83,80.5158301205,131.37,86.9055000355,-14.82,88.1600722347,17.7555000355,0,17.7555000355,69.15,-14.82,70.7202580595,131.35
2020-10-13 11:30:00,94.3966667187,22.0,96.9264189352,26.0366667187,0,26.0366667187,68.36,22.0,71.8128790678,131.37,86.5166667187,-14.71,87.7582914608,26.0366667187,0,26.0366667187,60.48,-14.71,62.2431883823,131.35
2020-10-13 12:00:00,93.4006667172,22.32,96.0305521343,25.2906667172,0,25.2906667172,68.11,22.32,71.6739457544,131.243,85.1206667172,-14.27,86.30852103,25.2906667172,0,25.2906667172,59.83,-14.27,61.5082254662,131.143
2020-10-13 12:30:00,94.7905000507,22.33,97.385151845,25.3705000507,0,25.3705000507,69.42,22.33,72.9230094003,131.24,87.2505000507,-13.98,88.3633982999,25.3705000507,0,25.3705000507,61.88,-13.98,63.4395365683,131.07
2020-10-13 13:00:00,95.1448333851,22.35,97.7346500473,25.8748333851,0,25.8748333851,69.27,22.35,72.7863682292,131.24,87.2248333851,-13.99,88.3396380967,25.8748333851,0,25.8748333851,61.35,-13.99,62.9248965037,131.07
2020-10-13 13:30:00,90.1083334013,21.0,92.5230336098,33.9983334013,0,33.9983334013,56.11,21.0,59.9110348767,131.82,82.4083334013,-15.47,83.8478044673,33.9983334013,0,33.9983334013,48.41,-15.47,50.8217374752,131.57
2020-10-13 14:00:00,88.7565000561,20.55,91.1044389819,28.0265000561,0,28.0265000561,60.73,20.55,64.1126773735,131.82,81.9965000561,-14.52,83.272182759,28.0265000561,0,28.0265000561,53.97,-14.52,55.8890982214,131.45
2020-10-13 14:30:00,87.4236667229,20.89,89.8848686002,28.0936667229,0,28.0936667229,59.33,20.89,62.9002464224,131.95,80.2236667229,-14.06,81.4464259649,28.0936667229,0,28.0936667229,52.13,-14.06,53.992781925,131.45
2020-10-13 15:00:00,86.5158333824,20.18,88.8381777495,24.5358333824,0,24.5358333824,61.98,20.18,65.1824577628,132.1,78.5958333824,-15.03,80.0200345231,24.5358333824,0,24.5358333824,54.06,-15.03,56.110466938,131.67
2020-10-13 15:30:00,88.1935000436,19.49,90.3213903234,21.8135000436,0,21.8135000436,66.38,19.49,69.1821111271,132.1,80.3835000436,-15.56,81.8756415502,21.8135000436,0,21.8135000436,58.57,-15.56,60.6016377666,131.67
2020-10-13 16:00:00,92.5146667098,19.98,94.6475776575,21.5746667098,0,21.5746667098,70.94,19.98,73.6999592944,131.89,83.9546667098,-14.85,85.2578944284,21.5746667098,0,21.5746667098,62.38,-14.85,64.1232165444,131.45
2020-10-13 16:30:00,95.8716667068,19.91,97.9172333,20.0516667068,0,20.0516667068,75.82,19.91,78.3905638454,131.49,87.2716667068,-14.61,88.4861339972,20.0516667068,0,20.0516667068,67.22,-14.61,68.7893923509,131.07
2020-10-13 17:00:00,98.6078333665,20.76,100.7694517264,16.5878333665,0,16.5878333665,82.02,20.76,84.6064891128,130.96,89.8878333665,-15.16,91.1572717194,16.5878333665,0,16.5878333665,73.3,-15.16,74.851289902,130.74
2020-10-13 17:30:00,103.5651666956,20.46,105.5668288464,14.4751666956,0,14.4751666956,89.09,20.46,91.409188269,130.85,94.2551666956,-15.39,95.503343129,14.4751666956,0,14.4751666956,79.78,-15.39,81.2508492263,130.66
2020-10-13 18:00:00,105.9960000226,20.83,108.0233350753,11.3160000226,0,11.3160000226,94.68,20.83,96.9442690415,130.41,96.1160000226,-14.92,97.2671160277,11.3160000226,0,11.3160000226,84.8,-14.92,86.1025342252,130.25
2020-10-13 18:30:00,110.0430000209,21.06,112.0401064512,10.463000020900001,0,10.463000020900001,99.58,21.06,101.7826114815,130.28,99.7830000209,-14.6,100.8454614406,10.463000020900001,0,10.463000020900001,89.32,-14.6,90.5053722162,130.16
2020-10-13 19:00:00,115.3038441467,21.22,117.2402016162,15.0938441467,0,15.0938441467,100.21,21.22,102.4320872579,130.09,104.5038441467,-12.98,105.3068556241,15.0938441467,0,15.0938441467,89.41,-12.98,90.3472661457,129.84
2020-10-13 19:30:00,113.09367817,20.51,114.9384189122,11.76367817,0,11.76367817,101.33,20.51,103.3848586593,130.09,102.35367817,-10.12,102.8527580327,11.76367817,0,11.76367817,90.59,-10.12,91.153510629,129.98
2020-10-13 20:00:00,103.0554673858,11.33,103.6764112906,6.1254673858,0,6.1254673858,96.93,11.33,97.5899267343,130.39,93.9154673858,10.29,94.4775058641,6.1254673858,0,6.1254673858,87.79,10.29,88.3909961478,132.03
2020-10-13 20:30:00,97.1816666799,10.18,97.7134010189,6.6016666799,0,6.6016666799,90.58,10.18,91.1502539766,131.7,88.9916666799,6.77,89.2488074904,6.6016666799,0,6.6016666799,82.39,6.77,82.6676780852,133.62
2020-10-13 21:00:00,91.8538333469,11.74,92.6010491329,6.7838333469,0,6.7838333469,85.07,11.74,85.8762627273,132.13,84.2938333469,6.89,84.5749516128,6.7838333469,0,6.7838333469,77.51,6.89,77.8156295355,134.19
2020-10-13 21:30:00,86.661500012,14.01,87.7866486679,6.021500012,0,6.021500012,80.64,14.01,81.8479669876,131.85,79.261500012,9.97,79.8860831695,6.021500012,0,6.021500012,73.24,9.97,73.9154821401,133.82
2020-10-13 22:00:00,81.910833341,12.64,82.8803608741,3.840833341,0,3.840833341,78.07,12.64,79.0866265559,132.23,75.120833341,9.81,75.7586675031,3.840833341,0,3.840833341,71.28,9.81,71.9518901767,134.08
2020-10-13 22:30:00,75.2948333427,11.71,76.1999739377,4.6648333427,0,4.6648333427,70.63,11.71,71.5941408217,132.68,69.2148333427,7.71,69.6429268099,4.6648333427,0,4.6648333427,64.55,7.71,65.0088194017,134.56
2020-10-13 23:00:00,69.0228333422,15.5,70.7417947368,4.4428333422,0,4.4428333422,64.58,15.5,66.4140527298,132.84,61.4428333422,-22.8,65.5367207687,4.4428333422,0,4.4428333422,57.0,-22.8,61.3908788013,132.76
2020-10-13 23:30:00,65.6260000087,14.55,67.2195981626,4.3260000087,0,4.3260000087,61.3,14.55,63.0031150024,133.07,58.1160000087,-23.2,62.575629897,4.3260000087,0,4.3260000087,53.79,-23.2,58.579895015299996,132.93
2020-10-14 00:00:00,61.9053333413,14.29,63.533254254,3.9953333413000003,0,3.9953333413000003,57.91,14.29,59.6470636327,133.26,54.8153333413,-23.47,59.6285306654,3.9953333413000003,0,3.9953333413000003,50.82,-23.47,55.9777929183,133.06
2020-10-14 00:30:00,56.9793333357,13.37,58.5269282244,1.1893333357,0,1.1893333357,55.79,13.37,57.3696871178,133.36,49.6193333357,-23.27,54.8048459598,1.1893333357,0,1.1893333357,48.43,-23.27,53.7304178283,133.06
2020-10-14 01:00:00,57.3321666687,13.06,58.800858284,1.0321666687,0,1.0321666687,56.3,13.06,57.794927113,133.12,50.1521666687,-22.97,55.1621312276,1.0321666687,0,1.0321666687,49.12,-22.97,54.2254119394,132.73
