Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-14 01:30:00,62.650000002,13.14,64.0131400593,1.010000002,0,1.010000002,61.64,13.14,63.024988695,132.84,55.050000002,-21.68,59.1652338812,1.010000002,0,1.010000002,54.04,-21.68,58.2266605603,132.37
2020-10-14 02:00:00,61.4315000021,12.58,62.7063441169,1.0715000021,0,1.0715000021,60.36,12.58,61.6570028464,132.69,53.5715000021,-21.69,57.7958624166,1.0715000021,0,1.0715000021,52.5,-21.69,56.8041028448,132.17
2020-10-14 02:30:00,63.3380000024,12.85,64.6283586694,1.1780000024,0,1.1780000024,62.16,12.85,63.4743105516,132.9,55.5880000024,-21.44,59.5793533387,1.1780000024,0,1.1780000024,54.41,-21.44,58.4818065726,132.36
2020-10-14 03:00:00,61.4365000025,12.79,62.7537061261,1.2565000025,0,1.2565000025,60.18,12.79,61.524113159,133.34,53.8665000025,-21.66,58.0582071935,1.2565000025,0,1.2565000025,52.61,-21.66,56.8943556076,132.81
2020-10-14 03:30:00,59.8618333359,12.65,61.1838343873,1.2718333359,0,1.2718333359,58.59,12.65,59.9400583917,133.45,52.4218333359,-21.85,56.7932312014,1.2718333359,0,1.2718333359,51.15,-21.85,55.6214437065,132.81
2020-10-14 04:00:00,59.1300000026,12.15,60.3653824663,1.2800000026,0,1.2800000026,57.85,12.15,59.1121391932,133.66,51.8300000026,-22.39,56.4593747775,1.2800000026,0,1.2800000026,50.55,-22.39,55.2866584268,133.08
2020-10-14 04:30:00,57.8855000027,11.56,59.0285076092,1.3655000027,0,1.3655000027,56.52,11.56,57.6900684694,133.18,50.6955000027,-22.69,55.5416044108,1.3655000027,0,1.3655000027,49.33,-22.69,54.298112306,132.57
2020-10-14 05:00:00,56.8598333362,11.53,58.017079787,1.4098333362,0,1.4098333362,55.45,11.53,56.6360609506,133.18,49.7398333362,-22.72,54.6831731002,1.4098333362,0,1.4098333362,48.33,-22.72,53.4040007865,132.57
2020-10-14 05:30:00,58.1515000029,11.35,59.2487928366,1.4615000029,0,1.4615000029,56.69,11.35,57.8150378362,132.84,50.9915000029,-22.63,55.7875431664,1.4615000029,0,1.4615000029,49.53,-22.63,54.454915297,132.28
2020-10-14 06:00:00,61.6173333364,12.62,62.8964241232,1.5373333364000001,0,1.5373333364000001,60.08,12.62,61.3911296524,132.57,54.1873333364,-21.4,58.2599956584,1.5373333364000001,0,1.5373333364000001,52.65,-21.4,56.8329349937,132.04
2020-10-14 06:30:00,69.8448333365,15.47,71.5375540804,1.5748333365,0,1.5748333365,68.27,15.47,70.0008128524,132.57,61.9548333365,-20.22,65.1709273661,1.5748333365,0,1.5748333365,60.38,-20.22,63.6756845271,132.2
2020-10-14 07:00:00,77.5471666697,17.67,79.5348474475,1.5071666697000001,0,1.5071666697000001,76.04,17.67,78.0660649706,131.89,68.8671666697,-18.26,71.2468542822,1.5071666697000001,0,1.5071666697000001,67.36,-18.26,69.7910968534,131.63
2020-10-14 07:30:00,90.3558333362,20.87,92.7347481685,1.4158333362,0,1.4158333362,88.94,20.87,91.3557907305,130.9,81.1158333362,-14.74,82.4441994189,1.4158333362,0,1.4158333362,79.7,-14.74,81.0515737046,130.69
2020-10-14 08:00:00,96.669000003,22.61,99.2779313926,1.519000003,0,1.519000003,95.15,22.61,97.7994611437,130.12,86.989000003,-13.12,87.9728396809,1.519000003,0,1.519000003,85.47,-13.12,86.471124082,130.0
2020-10-14 08:30:00,97.4656666789,22.67,100.0674026902,6.1056666789,0,6.1056666789,91.36,22.67,94.130645913,130.12,87.4156666789,-13.35,88.4291879467,6.1056666789,0,6.1056666789,81.31,-13.35,82.3986565424,130.0
2020-10-14 09:00:00,100.6263333565,23.55,103.3453504749,11.5963333565,0,11.5963333565,89.03,23.55,92.092037658,130.23,91.1663333565,-12.55,92.0260986768,11.5963333565,0,11.5963333565,79.57,-12.55,80.5536305824,130.17
2020-10-14 09:30:00,100.3996666918,24.84,103.4268759647,12.5696666918,0,12.5696666918,87.83,24.84,91.2750486168,130.23,91.3796666918,-11.27,92.0720173815,12.5696666918,0,12.5696666918,78.81,-11.27,79.6117390841,130.09
2020-10-14 10:00:00,96.771500034,25.12,99.9786858227,17.021500034,0,17.021500034,79.75,25.12,83.6126599266,130.74,88.451500034,-11.14,89.1502521492,17.021500034,0,17.021500034,71.43,-11.14,72.2934609768,130.69
2020-10-14 10:30:00,91.7943333779,24.28,94.9511350132,22.3043333779,0,22.3043333779,69.49,24.28,73.6096359181,131.25,83.9343333779,-12.23,84.8206650504,22.3043333779,0,22.3043333779,61.63,-12.23,62.8317578936,131.11
2020-10-14 11:00:00,91.0053333836,24.6,94.271579515,25.1253333836,0,25.1253333836,65.88,24.6,70.3230716053,131.43,83.9653333836,-11.81,84.7918233689,25.1253333836,0,25.1253333836,58.84,-11.81,60.0135126451,131.27
2020-10-14 11:30:00,89.0305000586,24.71,92.3959633354,29.2805000586,0,29.2805000586,59.75,24.71,64.6579198552,131.36,82.3505000586,-11.69,83.176084062,29.2805000586,0,29.2805000586,53.07,-11.69,54.3422579582,131.27
2020-10-14 12:00:00,86.0206667355,24.38,89.4088334876,34.4206667355,0,34.4206667355,51.6,24.38,57.0696451715,131.52,79.6306667355,-12.22,80.5628418363,34.4206667355,0,34.4206667355,45.21,-12.22,46.8323872977,131.27
2020-10-14 12:30:00,86.963666737,23.95,90.2013405241,35.143666737,0,35.143666737,51.82,23.95,57.0869065548,131.67,80.823666737,-12.68,81.8122698915,35.143666737,0,35.143666737,45.68,-12.68,47.4072230783,131.37
2020-10-14 13:00:00,85.1113334006,23.59,88.3200270224,33.6413334006,0,33.6413334006,51.47,23.59,56.6184510562,131.81,78.9813334006,-13.03,80.0489345697,33.6413334006,0,33.6413334006,45.34,-13.03,47.1751682562,131.49
2020-10-14 13:30:00,81.1131667337,23.34,84.4043921699,33.5031667337,0,33.5031667337,47.61,23.34,53.023275078,132.21,74.8231667337,-14.3,76.177400061,33.5031667337,0,33.5031667337,41.32,-14.3,43.7245057148,131.98
2020-10-14 14:00:00,78.7618333975,24.45,82.4695634773,32.0918333975,0,32.0918333975,46.67,24.45,52.6867288793,132.06,73.2518333975,-15.57,74.8882901133,32.0918333975,0,32.0918333975,41.16,-15.57,44.006482477,132.08
2020-10-14 14:30:00,76.8890000566,24.24,80.6194513111,28.3090000566,0,28.3090000566,48.58,24.24,54.2917489127,132.06,71.4790000566,-15.73,73.1893458715,28.3090000566,0,28.3090000566,43.17,-15.73,45.9465102048,132.08
2020-10-14 15:00:00,79.475000054,23.94,83.0024049867,26.985000054,0,26.985000054,52.49,23.94,57.6916259088,131.84,73.735000054,-15.99,75.4488590567,26.985000054,0,26.985000054,46.75,-15.99,49.4089323908,131.86
2020-10-14 15:30:00,79.9810000455,23.31,83.3085617945,22.7310000455,0,22.7310000455,57.25,23.31,61.8135794142,132.03,74.1210000455,-16.64,75.965862384,22.7310000455,0,22.7310000455,51.39,-16.64,54.016864959,132.08
2020-10-14 16:00:00,83.8678333717,22.51,86.8361305821,19.1878333717,0,19.1878333717,64.68,22.51,68.4850531138,131.92,76.9778333717,-17.5,78.9419839541,19.1878333717,0,19.1878333717,57.79,-17.5,60.381570864,131.96
2020-10-14 16:30:00,85.4580000365,21.93,88.2269497956,18.2280000365,0,18.2280000365,67.23,21.93,70.7163191915,131.92,77.4980000365,-18.25,79.6178529581,18.2280000365,0,18.2280000365,59.27,-18.25,62.0160898477,132.03
2020-10-14 17:00:00,91.6051666925,22.06,94.2239362623,12.9251666925,0,12.9251666925,78.68,22.06,81.7140501995,131.12,82.9951666925,-17.51,84.8221539123,12.9251666925,0,12.9251666925,70.07,-17.51,72.2246841461,131.22
2020-10-14 17:30:00,96.6743333504,22.18,99.1860833421,8.5543333504,0,8.5543333504,88.12,22.18,90.8685137988,130.74,87.5543333504,-14.96,88.8232114283,8.5543333504,0,8.5543333504,79.0,-14.96,80.4039899507,130.66
2020-10-14 18:00:00,99.3340000125,22.26,101.797598982,6.2740000125,0,6.2740000125,93.06,22.26,95.6852715939,130.74,89.4240000125,-13.5,90.4372809092,6.2740000125,0,6.2740000125,83.15,-13.5,84.238782636,130.66
2020-10-14 18:30:00,103.8415000099,21.46,106.0357898274,4.9615000099,0,4.9615000099,98.88,21.46,101.1819450297,130.23,93.7015000099,-13.67,94.6934000029,4.9615000099,0,4.9615000099,88.74,-13.67,89.7867278611,130.06
2020-10-14 19:00:00,108.6770000116,12.61,109.4061352554,5.7870000116,0,5.7870000116,102.89,12.61,103.6598485432,130.84,98.2170000116,-22.71,100.8083488173,5.7870000116,0,5.7870000116,92.43,-22.71,95.1790365574,130.59
2020-10-14 19:30:00,110.708166677,9.83,111.1437225802,5.168166677,0,5.168166677,105.54,9.83,105.9967947629,131.32,100.478166677,-27.12,104.0738025575,5.168166677,0,5.168166677,95.31,-27.12,99.0933423596,131.21
2020-10-14 20:00:00,103.8566666745,7.48,104.1256818116,3.9066666745000003,0,3.9066666745000003,99.95,7.48,100.2295011461,131.97,93.9866666745,-29.85,98.6129606724,3.9066666745000003,0,3.9066666745000003,90.08,-29.85,94.8969383068,131.86
2020-10-14 20:30:00,97.5928333385,7.51,97.8813629811,2.5928333385,0,2.5928333385,95.0,7.51,95.296380309,132.36,88.3228333385,-31.45,93.7551352671,2.5928333385,0,2.5928333385,85.73,-31.45,91.3166764616,132.37
2020-10-14 21:00:00,91.3216666689,5.58,91.4919843658,1.1216666689,0,1.1216666689,90.2,5.58,90.3724316371,132.96,82.2416666689,-31.87,88.2008426064,1.1216666689,0,1.1216666689,81.12,-31.87,87.1559022671,132.77
2020-10-14 21:30:00,86.6748333358,11.4,87.4213173876,1.2248333358,0,1.2248333358,85.45,11.4,86.2070907756,132.81,77.5648333358,-23.58,81.0698450129,1.2248333358,0,1.2248333358,76.34,-23.58,79.8987609416,132.39
2020-10-14 22:00:00,80.6771666691,15.53,82.1582991655,1.2371666691,0,1.2371666691,79.44,15.53,80.9437736951,131.99,71.9471666691,-18.63,74.3200625115,1.2371666691,0,1.2371666691,70.71,-18.63,73.1230538203,131.57
2020-10-14 22:30:00,73.0708333358,14.38,74.4723511405,1.2308333358,0,1.2308333358,71.84,14.38,73.2650667099,131.99,64.7208333358,-19.61,67.6264620373,1.2308333358,0,1.2308333358,63.49,-19.61,66.4494710287,131.57
2020-10-14 23:00:00,67.0415000022,13.54,68.3951337637,1.1215000022,0,1.1215000022,65.92,13.54,67.2961960292,132.47,59.1715000022,-20.53,62.631839447,1.1215000022,0,1.1215000022,58.05,-20.53,61.5733984769,131.98
2020-10-14 23:30:00,63.1015000023,13.18,64.4632585473,1.1315000023,0,1.1315000023,61.97,13.18,63.3560833701,133.03,55.5115000023,-21.15,59.4041171343,1.1315000023,0,1.1315000023,54.38,-21.15,58.3481524986,132.52
2020-10-15 00:00:00,59.1198333357,13.07,60.5473334973,1.1598333357,0,1.1598333357,57.96,13.07,59.4153725899,133.35,51.9298333357,-22.57,56.6225440109,1.1598333357,0,1.1598333357,50.77,-22.57,55.5607577342,132.95
2020-10-15 00:30:00,57.1878333335,12.93,58.6313327615,0.1078333335,0,0.1078333335,57.08,12.93,58.5261591086,133.62,50.0378333335,-23.12,55.1209503249,0.1078333335,0,0.1078333335,49.93,-23.12,55.023079703,133.24
2020-10-15 01:00:00,54.4923333335,12.35,55.8742954509,0.1023333335,0,0.1023333335,54.39,12.35,55.7744977566,133.22,47.2823333335,-23.48,52.7913766203,0.1023333335,0,0.1023333335,47.18,-23.48,52.6997419349,132.8
2020-10-15 01:30:00,61.6080000002,13.3,63.0272612766,0.1080000002,0,0.1080000002,61.5,13.3,62.9216973706,132.64,54.2880000002,-22.26,58.6744794951,0.1080000002,0,0.1080000002,54.18,-22.26,58.5745678601,132.25
2020-10-15 02:00:00,62.1326666669,13.19,63.5172761313,0.10266666690000001,0,0.10266666690000001,62.03,13.19,63.4168510729,132.42,54.7726666669,-22.24,59.1156714738,0.10266666690000001,0,0.10266666690000001,54.67,-22.24,59.020559977,131.99
2020-10-15 02:30:00,61.2271666669,12.99,62.5899835281,0.1071666669,0,0.1071666669,61.12,12.99,62.4851542368,132.66,53.7471666669,-22.56,58.2898921316,0.1071666669,0,0.1071666669,53.64,-22.56,58.1910921018,132.24
2020-10-15 03:00:00,59.1306666669,12.63,60.4644742015,0.10066666690000001,0,0.10066666690000001,59.03,12.63,60.3660318391,132.99,51.7706666669,-23.04,56.6660703343,0.10066666690000001,0,0.10066666690000001,51.67,-23.04,56.5741151058,132.65
2020-10-15 03:30:00,56.4461666669,12.46,57.8050285995,0.1061666669,0,0.1061666669,56.34,12.46,57.7013622023,133.25,49.1661666669,-23.36,54.4334597901,0.1061666669,0,0.1061666669,49.06,-23.36,54.3375855187,132.84
2020-10-15 04:00:00,56.8016666669,12.38,58.135133406,0.10166666690000001,0,0.10166666690000001,56.7,12.38,58.0358027428,133.34,49.7916666669,-23.4,55.0160891873,0.10166666690000001,0,0.10166666690000001,49.69,-23.4,54.9240939843,132.96
2020-10-15 04:30:00,55.9276666669,12.49,57.3053575052,0.1076666669,0,0.1076666669,55.82,12.49,57.2002840902,133.27,48.9376666669,-23.3,54.2013396403,0.1076666669,0,0.1076666669,48.83,-23.3,54.1041486395,132.87
2020-10-15 05:00:00,55.4828333335,12.24,56.8169199686,0.1028333335,0,0.1028333335,55.38,12.24,56.7165055341,133.34,48.4928333335,-23.54,53.9044198996,0.1028333335,0,0.1028333335,48.39,-23.54,53.8119289749,132.87
2020-10-15 05:30:00,56.5075000002,12.48,57.8692315162,0.1075000002,0,0.1075000002,56.4,12.48,57.7642657705,132.95,49.4575000002,-23.17,54.6158695461,0.1075000002,0,0.1075000002,49.35,-23.17,54.5185418,132.55
2020-10-15 06:00:00,59.3636666669,13.28,60.8309404837,0.10366666690000001,0,0.10366666690000001,59.26,13.28,60.7297785275,132.82,52.1336666669,-22.38,56.7343247085,0.10366666690000001,0,0.10366666690000001,52.03,-22.38,56.6390792651,132.45
2020-10-15 06:30:00,64.8986666669,14.69,66.5404616391,0.1086666669,0,0.1086666669,64.79,14.69,66.4344805052,132.55,56.8286666669,-21.18,60.6472567816,0.1086666669,0,0.1086666669,56.72,-21.18,60.5454440895,132.21
2020-10-15 07:00:00,76.2728333335,16.85,78.1118915705,0.1028333335,0,0.1028333335,76.17,16.85,78.0114824882,132.19,67.6728333335,-19.14,70.3274624268,0.1028333335,0,0.1028333335,67.57,-19.14,70.2285162879,131.92
2020-10-15 07:30:00,91.0378333335,20.0,93.2088359442,0.1078333335,0,0.1078333335,90.93,20.0,93.1035171194,130.88,82.0778333335,-15.52,83.5322759461,0.1078333335,0,0.1078333335,81.97,-15.52,83.4263225847,130.63
2020-10-15 08:00:00,96.2126666669,22.41,98.7880829207,0.10266666690000001,0,0.10266666690000001,96.11,22.41,98.6880955334,130.61,86.7726666669,-13.41,87.8027549709,0.10266666690000001,0,0.10266666690000001,86.67,-13.41,87.7012941752,130.42
2020-10-15 08:30:00,92.100333338,22.22,94.7428087032,2.330333338,0,2.330333338,89.77,22.22,92.4790857438,130.78,82.220333338,-13.95,83.3953578697,2.330333338,0,2.330333338,79.89,-13.95,81.0987953055,130.64
2020-10-15 09:00:00,88.945833336,23.88,92.0956875638,1.355833336,0,1.355833336,87.59,23.88,90.7869070957,130.78,79.605833336,-12.51,80.5828071063,1.355833336,0,1.355833336,78.25,-12.51,79.2436912315,130.64
2020-10-15 09:30:00,80.4430000005,23.74,83.872902949,0.2730000005,0,0.2730000005,80.17,23.74,83.6111027316,130.78,71.3030000005,-12.73,72.4304542929,0.2730000005,0,0.2730000005,71.03,-12.73,72.1617197689,130.64
2020-10-15 10:00:00,75.4523333341,24.26,79.2565593851,0.3723333341,0,0.3723333341,75.08,24.26,78.9021799445,131.02,67.2023333341,-12.22,68.3043337245,0.3723333341,0,0.3723333341,66.83,-12.22,67.9380401542,130.85
2020-10-15 10:30:00,67.0925000009,24.06,71.2761331469,0.46250000090000004,0,0.46250000090000004,66.63,24.06,70.8409521393,131.69,59.3625000009,-12.73,60.7121018114,0.46250000090000004,0,0.46250000090000004,58.9,-12.73,60.2599610023,131.48
2020-10-15 11:00:00,62.3431666677,24.65,67.0394878423,0.5231666677,0,0.5231666677,61.82,24.65,66.5532486059,131.78,55.3031666677,-12.14,56.6199597622,0.5231666677,0,0.5231666677,54.78,-12.14,56.1090723502,131.56
2020-10-15 11:30:00,57.2495000012,24.64,62.326838925,0.5995000012,0,0.5995000012,56.65,24.64,61.7766306948,131.96,50.5595000012,-12.13,51.9942298757,0.5995000012,0,0.5995000012,49.96,-12.13,51.4114627296,131.76
2020-10-15 12:00:00,54.5935000012,24.89,59.9996861857,0.5835000012,0,0.5835000012,54.01,24.89,59.4692542412,131.96,47.9935000012,-11.96,49.4612741684,0.5835000012,0,0.5835000012,47.41,-11.96,48.8952932295,131.76
2020-10-15 12:30:00,53.1261666676,24.23,58.3907739698,0.4861666676,0,0.4861666676,52.64,24.23,57.9487920495,132.15,46.7161666676,-12.53,48.3673560174,0.4861666676,0,0.4861666676,46.23,-12.53,47.8979519395,131.86
2020-10-15 13:00:00,53.4743333346,24.36,58.7615003687,0.6443333346,0,0.6443333346,52.83,24.36,58.1757552594,133.1,47.1743333346,-13.39,49.0378407515,0.6443333346,0,0.6443333346,46.53,-13.39,48.4183126513,132.81
2020-10-15 13:30:00,55.1116666678,23.13,59.7686598721,0.5816666678,0,0.5816666678,54.53,23.13,59.2327426345,133.69,48.3816666678,-13.4,50.2030444252,0.5816666678,0,0.5816666678,47.8,-13.4,49.6427235353,133.23
2020-10-15 14:00:00,56.0240000012,22.53,60.3845135456,0.6240000012,0,0.6240000012,55.4,22.53,59.8060272882,133.84,49.9240000012,-14.82,52.0772328002,0.6240000012,0,0.6240000012,49.3,-14.82,51.4793395451,133.53
2020-10-15 14:30:00,57.9881666702,22.03,62.0318335516,1.7681666702,0,1.7681666702,56.22,22.03,60.3821935673,133.97,51.3381666702,-15.43,53.6068303209,1.7681666702,0,1.7681666702,49.57,-15.43,51.9159879035,133.53
2020-10-15 15:00:00,62.1696666676,21.77,65.8710889053,0.47966666760000004,0,0.47966666760000004,61.69,21.77,65.4185677006,133.97,54.9096666676,-15.74,57.1210914947,0.47966666760000004,0,0.47966666760000004,54.43,-15.74,56.660149135,133.53
2020-10-15 15:30:00,65.2506666677,21.2,68.6082320176,0.5406666677,0,0.5406666677,64.71,21.2,68.0942295646,133.97,57.7706666677,-16.42,60.0588571922,0.5406666677,0,0.5406666677,57.23,-16.42,59.5389729505,133.7
2020-10-15 16:00:00,73.0385000007,21.29,76.078161008,0.3685000007,0,0.3685000007,72.67,21.29,75.7244544384,133.42,65.1985000007,-15.96,67.1235130364,0.3685000007,0,0.3685000007,64.83,-15.96,66.7656386175,133.14
2020-10-15 16:30:00,76.7075000007,20.56,79.4150751203,0.34750000070000003,0,0.34750000070000003,76.36,20.56,79.0794739487,133.08,68.1375000007,-16.52,70.1115490226,0.34750000070000003,0,0.34750000070000003,67.79,-16.52,69.7738812164,132.77
2020-10-15 17:00:00,86.7635000007,22.65,89.6712185284,0.3335000007,0,0.3335000007,86.43,22.65,89.3485724564,132.44,78.1335000007,-14.04,79.3849193635,0.3335000007,0,0.3335000007,77.8,-14.04,79.0566986409,132.17
2020-10-15 17:30:00,95.8615000004,22.97,98.5750885484,0.1815000004,0,0.1815000004,95.68,22.97,98.398593994,131.77,86.1715000004,-12.9,87.1317244883,0.1815000004,0,0.1815000004,85.99,-12.9,86.9522288386,131.53
2020-10-15 18:00:00,103.755166675,22.92,106.256581028,4.175166675,0,4.175166675,99.58,22.92,102.1836718855,131.31,93.715166675,-14.18,94.7818804673,4.175166675,0,4.175166675,89.54,-14.18,90.6558547475,131.22
2020-10-15 18:30:00,104.1405000068,22.74,106.5943307201,3.4105000068,0,3.4105000068,100.73,22.74,103.2649044932,131.19,93.5705000068,-13.57,94.5493700218,3.4105000068,0,3.4105000068,90.16,-13.57,91.1754928695,131.04
2020-10-15 19:00:00,105.258333342,23.13,107.7697250527,4.318333342,0,4.318333342,100.94,23.13,103.5561707481,130.86,94.308333342,-13.63,95.2881872938,4.318333342,0,4.318333342,89.99,-13.63,91.016355673,130.82
2020-10-15 19:30:00,107.2148333432,23.27,109.7110449718,4.9248333431999995,0,4.9248333431999995,102.29,23.27,104.9034651477,130.86,96.4348333432,-12.97,97.3031242146,4.9248333431999995,0,4.9248333431999995,91.51,-12.97,92.4245692443,130.72
2020-10-15 20:00:00,101.6648333391,21.13,103.8374462218,2.8948333391,0,2.8948333391,98.77,21.13,101.0048998811,131.24,91.0948333391,-15.14,92.3444002692,2.8948333391,0,2.8948333391,88.2,-15.14,89.4899972064,131.09
2020-10-15 20:30:00,100.6081666696,21.08,102.7928480032,1.4581666696,0,1.4581666696,99.15,21.08,101.366113174,131.54,90.9081666696,-14.97,92.1324897483,1.4581666696,0,1.4581666696,89.45,-14.97,90.694009725,131.34
2020-10-15 21:00:00,93.7821666669,20.15,95.9224545387,0.10216666690000001,0,0.10216666690000001,93.68,20.15,95.8225698883,132.15,84.4421666669,-16.19,85.9802047648,0.10216666690000001,0,0.10216666690000001,84.34,-16.19,85.8798678387,131.95
2020-10-15 21:30:00,88.1555000046,16.98,89.7759020064,2.3155000046,0,2.3155000046,85.84,16.98,87.5032913667,133.12,79.0355000046,-19.27,81.350741613,2.3155000046,0,2.3155000046,76.72,-19.27,79.1030422929,132.84
2020-10-15 22:00:00,82.1978333366,15.27,83.6041667934,1.6178333366,0,1.6178333366,80.58,15.27,82.0140798888,133.12,73.4578333366,-20.79,76.3431554136,1.6178333366,0,1.6178333366,71.84,-20.79,74.7877643736,132.84
2020-10-15 22:30:00,74.6326666669,14.48,76.0243732878,0.10266666690000001,0,0.10266666690000001,74.53,14.48,75.9235885611,133.2,66.3326666669,-21.81,69.826204015,0.10266666690000001,0,0.10266666690000001,66.23,-21.81,69.7286813299,132.84
2020-10-15 23:00:00,67.9303333335,12.66,69.0999695138,0.10033333350000001,0,0.10033333350000001,67.83,12.66,69.0013369436,133.56,59.9903333335,-23.5,64.4289538443,0.10033333350000001,0,0.10033333350000001,59.89,-23.5,64.3355430536,133.18
2020-10-15 23:30:00,67.1533333335,10.76,68.0099094089,0.1033333335,0,0.1033333335,67.05,10.76,67.9078795134,133.79,59.4733333335,-24.08,64.1632587842,0.1033333335,0,0.1033333335,59.37,-24.08,64.0674901959,133.28
2020-10-16 00:00:00,62.1595000002,10.09,62.9731017203,0.1095000002,0,0.1095000002,62.05,10.09,62.8650188897,133.18,54.8695000002,-24.37,60.0379790655,0.1095000002,0,0.1095000002,54.76,-24.37,59.9379220527,132.57
2020-10-16 00:30:00,63.9083333459,9.09,64.5515543659,6.2783333459,0,6.2783333459,57.63,9.09,58.3424802352,132.88,56.3183333459,-25.32,61.7483365837,6.2783333459,0,6.2783333459,50.04,-25.32,56.0812268054,132.3
2020-10-16 01:00:00,63.3330000104,8.88,63.9525080847,5.2130000104,0,5.2130000104,58.12,8.88,58.7944623243,132.43,55.9830000104,-25.18,61.385085242,5.2130000104,0,5.2130000104,50.77,-25.18,56.6712034458,131.84
2020-10-16 01:30:00,70.0048333409,11.28,70.9077928798,3.7948333409,0,3.7948333409,66.21,11.28,67.163997052,132.22,62.6748333409,-24.17,67.1738314696,3.7948333409,0,3.7948333409,58.88,-24.17,63.647806717899996,131.84
2020-10-16 02:00:00,71.0196666765,11.56,71.95433729,4.9296666765,0,4.9296666765,66.09,11.56,67.0933804484,132.7,63.5396666765,-24.25,68.0099385485,4.9296666765,0,4.9296666765,58.61,-24.25,63.4286575611,132.3
2020-10-16 02:30:00,71.2076666777,11.16,72.0768852939,5.4976666777,0,5.4976666777,65.71,11.16,66.6509542317,132.7,63.6376666777,-24.66,68.2485766898,5.4976666777,0,5.4976666777,58.14,-24.66,63.1535842213,132.37
2020-10-16 03:00:00,70.1041666744,11.17,70.9884714944,3.8441666744000003,0,3.8441666744000003,66.26,11.17,67.1949142421,132.88,62.8441666744,-24.6,67.4874009352,3.8441666744000003,0,3.8441666744000003,59.0,-24.6,63.9230787744,132.51
2020-10-16 03:30:00,68.2775000076,11.0,69.157913555,3.7975000076,0,3.7975000076,64.48,11.0,65.4115463814,133.12,61.1075000076,-24.89,65.9821086142,3.7975000076,0,3.7975000076,57.31,-24.89,62.4815828865,132.71
2020-10-16 04:00:00,66.1115000076,10.64,66.9622284072,3.8015000076,0,3.8015000076,62.31,10.64,63.2119110611,133.3,59.0415000076,-25.32,64.241739727,3.8015000076,0,3.8015000076,55.24,-25.32,60.7664381053,132.93
2020-10-16 04:30:00,65.4768333408,10.12,66.2542836678,3.7368333408,0,3.7368333408,61.74,10.12,62.5639033309,133.3,58.5268333408,-25.84,63.9773070776,3.7368333408,0,3.7368333408,54.79,-25.84,60.5776336613,132.93
2020-10-16 05:00:00,64.9768333407,10.29,65.7865713576,3.6768333407,0,3.6768333407,61.3,10.29,62.1576552003,133.3,57.9968333407,-25.73,63.4481329713,3.6768333407,0,3.6768333407,54.32,-25.73,60.1057010607,132.93
2020-10-16 05:30:00,66.3850000074,10.64,67.2322677438,3.6850000074,0,3.6850000074,62.7,10.64,63.5963804001,133.3,59.2950000074,-25.41,64.5101939687,3.6850000074,0,3.6850000074,55.61,-25.41,61.140332024,132.93
2020-10-16 06:00:00,68.8833333406,11.07,69.7671735998,3.6233333406,0,3.6233333406,65.26,11.07,66.192238971,133.19,61.9133333406,-25.0,66.7702092654,3.6233333406,0,3.6233333406,58.29,-25.0,63.4249485613,132.82
2020-10-16 06:30:00,76.3206666788,12.91,77.404859423,6.0706666788,0,6.0706666788,70.25,12.91,71.4263998813,132.9,68.3406666788,-23.22,72.1776635955,6.0706666788,0,6.0706666788,62.27,-23.22,66.4584178265,132.56
2020-10-16 07:00:00,83.1886666819,15.63,84.6442624418,7.6186666819,0,7.6186666819,75.57,15.63,77.1694356595,133.18,74.3686666819,-21.08,77.2985445144,7.6186666819,0,7.6186666819,66.75,-21.08,69.999492141,132.9
2020-10-16 07:30:00,92.9558333421,19.62,95.0038491448,4.3858333421,0,4.3858333421,88.57,19.62,90.7170838376,131.97,83.6358333421,-16.8,85.306462937,4.3858333421,0,4.3858333421,79.25,-16.8,81.0111257791,131.76
2020-10-16 08:00:00,100.286333345,20.86,102.4328475431,5.856333345,0,5.856333345,94.43,20.86,96.7065897444,131.3,90.446333345,-14.63,91.6219194056,5.856333345,0,5.856333345,84.59,-14.63,85.8458210981,131.04
2020-10-16 08:30:00,100.1565000143,22.43,102.6373684148,7.1465000143,0,7.1465000143,93.01,22.43,95.6763554908,130.92,90.0765000143,-13.93,91.1472476536,7.1465000143,0,7.1465000143,82.93,-13.93,84.0917938922,130.77
2020-10-16 09:00:00,100.6000000139,23.53,103.3151533068,6.9700000139,0,6.9700000139,93.63,23.53,96.5413786933,130.52,90.7000000139,-12.6,91.5710107104,6.9700000139,0,6.9700000139,83.73,-12.6,84.6727400053,130.37
2020-10-16 09:30:00,100.37983336,23.35,103.0598537034,13.31983336,0,13.31983336,87.06,23.35,90.1369297236,130.43,90.34983336,-12.96,91.2746075761,13.31983336,0,13.31983336,77.03,-12.96,78.1126270202,130.37
2020-10-16 10:00:00,98.7771666968,23.66,101.5712767501,15.0871666968,0,15.0871666968,83.69,23.66,86.9701770724,130.77,89.3471666968,-12.69,90.2438490799,15.0871666968,0,15.0871666968,74.26,-12.69,75.33646992,130.68
2020-10-16 10:30:00,96.3221666989,23.54,99.1569029244,16.0921666989,0,16.0921666989,80.23,23.54,83.6121073769,131.24,87.1221666989,-12.99,88.0852543296,16.0921666989,0,16.0921666989,71.03,-12.99,72.2080397186,131.09
2020-10-16 11:00:00,93.1130000322,24.36,96.2467681275,16.0930000322,0,16.0930000322,77.02,24.36,80.7805050739,131.24,84.7430000322,-12.07,85.5982532208,16.0930000322,0,16.0930000322,68.65,-12.07,69.7029941968,131.09
2020-10-16 11:30:00,87.453333373,23.96,90.6761662073,19.823333373,0,19.823333373,67.63,23.96,71.7488571338,131.48,79.583333373,-12.54,80.5652440619,19.823333373,0,19.823333373,59.76,-12.54,61.0615197977,131.32
2020-10-16 12:00:00,82.2245000418,23.71,85.574718855,20.8845000418,0,20.8845000418,61.34,23.71,65.7629051974,131.67,75.5545000418,-12.73,76.6194190565,20.8845000418,0,20.8845000418,54.67,-12.73,56.1325378012,131.49
2020-10-16 12:30:00,82.894500042,23.16,86.069063764,20.994500042,0,20.994500042,61.9,23.16,66.0908132799,131.56,75.964500042,-13.17,77.0976923561,20.994500042,0,20.994500042,54.97,-13.17,56.5256561218,131.49
2020-10-16 13:00:00,78.8561667125,22.11,81.8971741185,22.9361667125,0,22.9361667125,55.92,22.11,60.1323415476,131.79,72.4561667125,-14.28,73.8499458001,22.9361667125,0,22.9361667125,49.52,-14.28,51.5378385267,131.56
2020-10-16 13:30:00,76.6241667066,21.9,79.6923642733,19.9441667066,0,19.9441667066,56.68,21.9,60.7637424786,132.18,70.6041667066,-15.49,72.2833899062,19.9441667066,0,19.9441667066,50.66,-15.49,52.9752366677,131.98
2020-10-16 14:00:00,77.2748333741,21.32,80.1619752314,20.4048333741,0,20.4048333741,56.87,21.32,60.734992385,132.57,71.2748333741,-17.9,73.4881750523,20.4048333741,0,20.4048333741,50.87,-17.9,53.9274225232,132.44
2020-10-16 14:30:00,79.2450000281,21.24,82.0421088798,14.0450000281,0,14.0450000281,65.2,21.24,68.5724259451,132.57,73.5350000281,-17.3,75.5426120089,14.0450000281,0,14.0450000281,59.49,-17.3,61.9544195357,132.44
2020-10-16 15:00:00,79.355833361,20.65,81.9986023565,13.815833361,0,13.815833361,65.54,20.65,68.7161851386,132.83,73.835833361,-17.83,75.9581410259,13.815833361,0,13.815833361,60.02,-17.83,62.6123733778,132.6
2020-10-16 15:30:00,81.8148333563,20.64,84.3781758343,11.4848333563,0,11.4848333563,70.33,20.64,73.2961015334,132.83,75.2348333563,-17.92,77.3395535942,11.4848333563,0,11.4848333563,63.75,-17.92,66.2207588298,132.6
2020-10-16 16:00:00,84.9435000235,20.39,87.3564553782,11.7335000235,0,11.7335000235,73.21,20.39,75.9964222842,132.66,77.4135000235,-19.22,79.7637661215,11.7335000235,0,11.7335000235,65.68,-19.22,68.4344270086,132.6
2020-10-16 16:30:00,91.7988333535,21.03,94.1768905043,10.0788333535,0,10.0788333535,81.72,21.03,84.3825769931,132.43,83.8688333535,-18.96,85.9852476189,10.0788333535,0,10.0788333535,73.79,-18.96,76.1869129182,132.44
2020-10-16 17:00:00,98.2081666874,21.57,100.5490373106,10.3481666874,0,10.3481666874,87.86,21.57,90.4690250859,131.86,89.0381666874,-18.4,90.9194980576,10.3481666874,0,10.3481666874,78.69,-18.4,80.8125986465,131.97
2020-10-16 17:30:00,104.7366666859,22.27,107.0781128358,9.6266666859,0,9.6266666859,95.11,22.27,97.68247028,131.3,94.8066666859,-15.91,96.1323678482,9.6266666859,0,9.6266666859,85.18,-15.91,86.6531043876,131.3
2020-10-16 18:00:00,107.0775000164,21.27,109.1696107429,8.2075000164,0,8.2075000164,98.87,21.27,101.1320414112,130.93,96.7075000164,-13.2,97.6042035951,8.2075000164,0,8.2075000164,88.5,-13.2,89.4789919478,130.61
2020-10-16 18:30:00,110.4765000189,22.22,112.6888879013,9.4565000189,0,9.4565000189,101.02,22.22,103.4348529269,130.61,100.0965000189,-13.54,101.0081230201,9.4565000189,0,9.4565000189,90.64,-13.54,91.6457374895,130.47
2020-10-16 19:00:00,113.5558688017,22.26,115.71708145,13.0158688017,0,13.0158688017,100.54,22.26,102.9747503032,130.74,102.9958688017,-13.61,103.8911983289,13.0158688017,0,13.0158688017,89.98,-13.61,91.0034752084,130.61
2020-10-16 19:30:00,113.788512416,21.53,115.8074542413,16.038512416,0,16.038512416,97.75,21.53,100.0929737794,130.87,103.198512416,-14.35,104.1914366197,16.038512416,0,16.038512416,87.16,-14.35,88.333391761,130.69
2020-10-16 20:00:00,106.2279342138,20.88,108.2605579485,4.7279342138,0,4.7279342138,101.5,20.88,103.6254042212,130.33,96.3979342138,-13.26,97.305648966,4.7279342138,0,4.7279342138,91.67,-13.26,92.6240600492,129.98
2020-10-16 20:30:00,101.1921666746,16.16,102.4743880016,3.9621666746,0,3.9621666746,97.23,16.16,98.563778844,130.85,91.7321666746,-17.82,93.4470053175,3.9621666746,0,3.9621666746,87.77,-17.82,89.5607352583,130.43
2020-10-16 21:00:00,94.6730000079,14.68,95.8043805392,3.9630000079,0,3.9630000079,90.71,14.68,91.8901871801,131.53,85.5030000079,-19.79,87.7633585863,3.9630000079,0,3.9630000079,81.54,-19.79,83.907185032,131.12
2020-10-16 21:30:00,89.1545000079,13.67,90.1964177319,3.9645000079,0,3.9645000079,85.19,13.67,86.2798064439,132.21,80.3845000079,-22.53,83.4821462441,3.9645000079,0,3.9645000079,76.42,-22.53,79.6719354604,131.92
2020-10-16 22:00:00,83.1253333413,12.67,84.0853729438,3.9653333413,0,3.9653333413,79.16,12.67,80.1675401893,132.49,75.0253333413,-25.22,79.150799383,3.9653333413,0,3.9653333413,71.06,-25.22,75.402732046,132.38
2020-10-16 22:30:00,77.9905000079,11.02,78.7652111752,3.9405000079,0,3.9405000079,74.05,11.02,74.8654987294,132.33,70.2805000079,-26.68,75.1742714056,3.9405000079,0,3.9405000079,66.34,-26.68,71.5039719176,132.21
2020-10-16 23:00:00,72.2446666747,9.21,72.8293619561,4.0146666747,0,4.0146666747,68.23,9.21,68.8487981013,132.85,64.8046666747,-27.39,70.3552195848,4.0146666747,0,4.0146666747,60.79,-27.39,66.6756042342,132.52
2020-10-16 23:30:00,68.9433333413,9.44,69.586613743,3.9933333413,0,3.9933333413,64.95,9.44,65.6324317697,133.0,61.5033333413,-25.33,66.515178058,3.9933333413,0,3.9933333413,57.51,-25.33,62.8411409826,132.52
2020-10-17 00:00:00,65.1546666748,12.75,66.3904593259,4.0446666748,0,4.0446666748,61.11,12.75,62.4259128888,132.92,58.0246666748,-22.79,62.3397629344,4.0446666748,0,4.0446666748,53.98,-22.79,58.5937240667,132.52
2020-10-17 00:30:00,65.4133333431,12.82,66.6577570809,4.8933333431,0,4.8933333431,60.52,12.82,61.8629355915,133.15,58.3133333431,-22.87,62.6377022694,4.8933333431,0,4.8933333431,53.42,-22.87,58.1096661494,132.71
2020-10-17 01:00:00,63.0403333429,13.17,64.4013394891,4.7903333429,0,4.7903333429,58.25,13.17,59.7202762887,133.26,56.0003333429,-22.51,60.35509452,4.7903333429,0,4.7903333429,51.21,-22.51,55.9389327749,132.82
2020-10-17 01:30:00,66.4413333428,13.91,67.8818007743,4.7213333428,0,4.7213333428,61.72,13.91,63.2680527597,132.71,59.0813333428,-21.45,62.8546454095,4.7213333428,0,4.7213333428,54.36,-21.45,58.438960463,132.3
2020-10-17 02:00:00,67.1261666761,13.93,68.5563064395,4.7161666761,0,4.7161666761,62.41,13.93,63.9457035304,132.52,59.6961666761,-21.37,63.4059083668,4.7161666761,0,4.7161666761,54.98,-21.37,58.9870943512,132.17
2020-10-17 02:30:00,66.9481666762,13.93,68.3820292278,4.7881666762,0,4.7881666762,62.16,13.93,63.7017307457,132.59,59.4781666762,-21.42,63.2176297497,4.7881666762,0,4.7881666762,54.69,-21.42,58.7351044947,132.17
2020-10-17 03:00:00,64.8323333431,13.86,66.2972929063,4.8723333431,0,4.8723333431,59.96,13.86,61.5410529647,132.9,57.5423333431,-21.63,61.4733847007,4.8723333431,0,4.8723333431,52.67,-21.63,56.938438686,132.46
2020-10-17 03:30:00,62.9013333432,13.64,64.3632452286,4.9313333432,0,4.9313333432,57.97,13.64,59.5530897603,133.33,55.7013333432,-22.01,59.8922251733,4.9313333432,0,4.9313333432,50.77,-22.01,55.3356395102,132.89
2020-10-17 04:00:00,61.1150000101,13.28,62.5411994307,5.0350000101,0,5.0350000101,56.08,13.28,57.6309361368,133.4,54.0650000101,-22.37,58.5101796792,5.0350000101,0,5.0350000101,49.03,-22.37,53.8920940398,132.99
2020-10-17 04:30:00,59.5516666767,12.85,60.9222742844,5.0416666767,0,5.0416666767,54.51,12.85,56.0041302048,133.56,52.6216666767,-22.76,57.332864954,5.0416666767,0,5.0416666767,47.58,-22.76,52.7434735299,133.12
2020-10-17 05:00:00,58.5356666768,12.57,59.8701024995,5.0556666768,0,5.0556666768,53.48,12.57,54.937376166,133.43,51.6956666768,-22.88,56.5326131817,5.0556666768,0,5.0556666768,46.64,-22.88,51.9498219439,132.98
2020-10-17 05:30:00,58.7638333437,12.78,60.1374800706,5.1738333437,0,5.1738333437,53.59,12.78,55.092798985,133.33,51.8738333437,-22.71,56.6271903397,5.1738333437,0,5.1738333437,46.7,-22.71,51.9291257388,132.9
2020-10-17 06:00:00,59.7605000102,13.09,61.177328002,5.0905000102,0,5.0905000102,54.67,13.09,56.2152737252,133.26,52.8405000102,-22.36,57.3767203779,5.0905000102,0,5.0905000102,47.75,-22.36,52.7260097106,132.9
2020-10-17 06:30:00,63.2126666766,13.93,64.7293297382,4.9426666766,0,4.9426666766,58.27,13.93,59.9119170116,132.85,56.0426666766,-21.45,60.007357784,4.9426666766,0,4.9426666766,51.1,-21.45,55.4194234903,132.44
2020-10-17 07:00:00,67.0211666763,14.97,68.6726851277,4.8211666763,0,4.8211666763,62.2,14.97,63.9760963173,132.6,59.5611666763,-20.41,62.9611044681,4.8211666763,0,4.8211666763,54.74,-20.41,58.4211922165,132.22
2020-10-17 07:30:00,72.1205000095,17.2,74.1431488515,4.7505000095,0,4.7505000095,67.37,17.2,69.5309779882,131.83,64.4505000095,-19.49,67.3329566518,4.7505000095,0,4.7505000095,59.7,-19.49,62.8008765862,131.65
2020-10-17 08:00:00,77.7705000097,17.55,79.7261134871,4.8305000097,0,4.8305000097,72.94,17.55,75.0216375454,131.29,69.3205000097,-16.61,71.2827035233,4.8305000097,0,4.8305000097,64.49,-16.61,66.5946859742,130.88
2020-10-17 08:30:00,82.9113333458,16.26,84.4906905947,6.2213333458,0,6.2213333458,76.69,16.26,78.3947938322,130.63,74.4313333458,-19.29,76.8903601476,6.2213333458,0,6.2213333458,68.21,-19.29,70.8851761654,130.41
2020-10-17 09:00:00,86.1860000181,10.89,86.8712766058,9.0660000181,0,9.0660000181,77.12,10.89,77.8850852218,131.34,77.4660000181,-25.01,81.4032017725,9.0660000181,0,9.0660000181,68.4,-25.01,72.8289784358,131.1
2020-10-17 09:30:00,91.5080000222,11.66,92.2478708051,11.1080000222,0,11.1080000222,80.4,11.66,81.2410955121,131.55,82.7580000222,-24.43,86.2885361313,11.1080000222,0,11.1080000222,71.65,-24.43,75.7003791272,131.32
2020-10-17 10:00:00,92.5551666927,11.52,93.2693373061,13.0251666927,0,13.0251666927,79.53,11.52,80.3600105774,131.89,84.2451666927,-24.73,87.7998918626,13.0251666927,0,13.0251666927,71.22,-24.73,75.3913874391,131.67
2020-10-17 10:30:00,92.5230000275,14.7,93.6834859198,13.7430000275,0,13.7430000275,78.78,14.7,80.1397429494,131.67,83.9830000275,-21.36,86.6567590764,13.7430000275,0,13.7430000275,70.24,-21.36,73.4159873597,131.48
2020-10-17 11:00:00,92.2641666916,17.03,93.822691047,12.4641666916,0,12.4641666916,79.8,17.03,81.5969417319,0.003,83.8441666916,-18.93,85.9545763075,12.4641666916,0,12.4641666916,71.38,-18.93,73.8474732134,0.003
2020-10-17 11:30:00,92.7596667001,16.26,94.1740057889,16.7396667001,0,16.7396667001,76.02,16.26,77.7394880354,131.56,84.85966670010001,-19.46,87.0623605955,16.7396667001,0,16.7396667001,68.12,-19.46,70.8450845154,131.32
2020-10-17 12:00:00,91.9376666983,16.37,93.3836787556,15.8276666983,0,15.8276666983,76.11,16.37,77.8505555536,131.56,83.5676666983,-19.43,85.7967354705,15.8276666983,0,15.8276666983,67.74,-19.43,70.4715013321,131.32
2020-10-17 12:30:00,93.8580000314,16.36,95.2731534583,15.6780000314,0,15.6780000314,78.18,16.36,79.8734123473,131.56,85.3580000314,-19.48,87.5526045835,15.6780000314,0,15.6780000314,69.68,-19.48,72.3517297651,131.32
2020-10-17 13:00:00,94.0961666964,15.77,95.4084979808,14.846166696400001,0,14.846166696400001,79.25,15.77,80.8038080786,131.85,85.6461666964,-20.18,87.9914670282,14.846166696400001,0,14.846166696400001,70.8,-20.18,73.6197826674,131.67
2020-10-17 13:30:00,91.8193333606,16.02,93.2063859335,13.6193333606,0,13.6193333606,78.2,16.02,79.8240590298,131.96,83.3593333606,-19.96,85.7156931858,13.6193333606,0,13.6193333606,69.74,-19.96,72.5401213123,131.67
2020-10-17 14:00:00,91.3868333564,14.71,92.5631536353,11.5468333564,0,11.5468333564,79.84,14.71,81.1838019558,132.26,83.1368333564,-21.25,85.8096472463,11.5468333564,0,11.5468333564,71.59,-21.25,74.6772428522,132.0
2020-10-17 14:30:00,89.328500022,14.62,90.5169891025,10.998500022,0,10.998500022,78.33,14.62,79.6827038949,132.44,81.128500022,-21.55,83.9418609266,10.998500022,0,10.998500022,70.13,-21.55,73.3663369673,132.19
2020-10-17 15:00:00,88.6241666879,15.36,89.9453863249,10.6341666879,0,10.6341666879,77.99,15.36,79.4881733342,132.3,80.6641666879,-22.28,83.6845636152,10.6341666879,0,10.6341666879,70.03,-22.28,73.4887698904,132.19
2020-10-17 15:30:00,89.4780000192,15.17,90.7548422258,9.5980000192,0,9.5980000192,79.88,15.17,81.3077075067,132.19,81.2580000192,-22.35,84.275649313,9.5980000192,0,9.5980000192,71.66,-22.35,75.0644929377,132.08
2020-10-17 16:00:00,90.4158333515,15.38,91.7145970969,9.0958333515,0,9.0958333515,81.32,15.38,82.7616263736,132.06,81.9358333515,-22.15,84.8769891491,9.0958333515,0,9.0958333515,72.84,-22.15,76.1333573409,131.93
2020-10-17 16:30:00,94.016500016,16.02,95.3716030864,8.006500016,0,8.006500016,86.01,16.02,87.4892021909,131.88,85.256500016,-21.6,87.9501608582,8.006500016,0,8.006500016,77.25,-21.6,80.2129821164,131.76
2020-10-17 17:00:00,101.3138333481,16.65,102.6728558466,7.3938333481,0,7.3938333481,93.92,16.65,95.384426926,131.26,92.1338333481,-20.81,94.4547476171,7.3938333481,0,7.3938333481,84.74,-20.81,87.2578002244,131.24
2020-10-17 17:30:00,107.0591666893,16.34,108.2989416947,11.2991666893,0,11.2991666893,95.76,16.34,97.1440847401,130.8,97.0291666893,-19.66,99.0008827658,11.2991666893,0,11.2991666893,85.73,-19.66,87.9553778913,130.63
2020-10-17 18:00:00,110.6509357185,16.71,111.905556946,12.5209357185,0,12.5209357185,98.13,16.71,99.5425587375,130.8,100.2309357185,-19.27,102.0665144649,12.5209357185,0,12.5209357185,87.71,-19.27,89.8018763724,130.63
2020-10-17 18:30:00,112.961679184,16.68,114.1865288205,15.931679184,0,15.931679184,97.03,16.68,98.4532543901,130.87,102.351679184,-19.36,104.1665773259,15.931679184,0,15.931679184,86.42,-19.36,88.5619895892,130.63
2020-10-17 19:00:00,113.0553458336,16.56,114.2617382222,15.8853458336,0,15.8853458336,97.17,16.56,98.5710023283,130.72,102.6353458336,-19.34,104.4416095931,15.8853458336,0,15.8853458336,86.75,-19.34,88.8796832803,130.63
2020-10-17 19:30:00,108.1667674792,15.94,109.3349586678,10.0467674792,0,10.0467674792,98.12,15.94,99.4063277664,130.83,98.1167674792,-19.85,100.1045581408,10.0467674792,0,10.0467674792,88.07,-19.85,90.2792744765,130.63
2020-10-17 20:00:00,102.5215000171,14.29,103.512617906,8.5415000171,0,8.5415000171,93.98,14.29,95.060215127,130.92,92.9415000171,-21.27,95.3442988617,8.5415000171,0,8.5415000171,84.4,-21.27,87.0389160089,130.73
2020-10-17 20:30:00,97.5340000105,13.89,98.5180859439,5.2340000105,0,5.2340000105,92.3,13.89,93.3392848698,131.26,88.5440000105,-21.64,91.1500386059,5.2340000105,0,5.2340000105,83.31,-21.64,86.0746519017,130.99
2020-10-17 21:00:00,90.4610000098,13.1,91.4046088705,4.9010000098,0,4.9010000098,85.56,13.1,86.5570540164,131.77,81.8210000098,-22.51,84.860922353,4.9010000098,0,4.9010000098,76.92,-22.51,80.146032341,131.48
2020-10-17 21:30:00,85.7291666762,12.45,86.628474066,4.7791666762,0,4.7791666762,80.95,12.45,81.901800957,132.31,77.2991666762,-23.4,80.7633652644,4.7791666762,0,4.7791666762,72.52,-23.4,76.2017742576,132.01
2020-10-17 22:00:00,81.5405000096,11.86,82.3984996333,4.8105000096,0,4.8105000096,76.73,11.86,77.6411778633,132.7,73.5305000096,-25.27,77.7515744642,4.8105000096,0,4.8105000096,68.72,-25.27,73.2189271978,132.49
2020-10-17 22:30:00,75.3221666764,10.75,76.0854210268,4.8421666764,0,4.8421666764,70.48,10.75,71.2951113331,133.12,67.0921666764,-23.64,71.1351420138,4.8421666764,0,4.8421666764,62.25,-23.64,66.5876272291,132.57
2020-10-17 23:00:00,69.2340000097,11.81,70.2340576739,4.8540000097,0,4.8540000097,64.38,11.81,65.4542626572,133.29,61.3840000097,-22.76,65.4676489359,4.8540000097,0,4.8540000097,56.53,-22.76,60.9397940594,132.74
2020-10-17 23:30:00,66.3685000098,12.03,67.4499717832,4.9085000098,0,4.9085000098,61.46,12.03,62.6262924018,133.71,58.8785000098,-23.9,63.5443763319,4.9085000098,0,4.9085000098,53.97,-23.9,59.025171749,133.34
2020-10-18 00:00:00,62.6276666764,12.07,63.7801656734,4.8576666764,0,4.8576666764,57.77,12.07,59.0174364065,133.95,55.4776666764,-23.76,60.3515459608,4.8576666764,0,4.8576666764,50.62,-23.76,55.9188876856,133.54
2020-10-18 00:30:00,61.8928333427,16.57,64.07251922,4.7028333427,0,4.7028333427,57.19,16.57,59.5420943535,133.38,54.5228333427,-17.3,57.2016551834,4.7028333427,0,4.7028333427,49.82,-17.3,52.7382441877,132.82
2020-10-18 01:00:00,60.7668333428,16.66,63.0092345177,4.7168333428,0,4.7168333428,56.05,16.66,58.4735675327,133.15,53.5068333428,-17.1,56.1728690239,4.7168333428,0,4.7168333428,48.79,-17.1,51.699846228,132.55
2020-10-18 01:30:00,66.2500000094,17.42,68.5019627547,4.6800000094000005,0,4.6800000094000005,61.57,17.42,63.9868838122,132.68,58.7100000094,-16.16,60.893429047,4.6800000094000005,0,4.6800000094000005,54.03,-16.16,56.394915551,132.11
2020-10-18 02:00:00,66.9365000093,18.13,69.3483376405,4.6565000093,0,4.6565000093,62.28,18.13,64.8652087024,132.25,59.4965000093,-16.68,61.7904192683,4.6565000093,0,4.6565000093,54.84,-16.68,57.3205722232,131.82
2020-10-18 02:30:00,66.9806666761,18.07,69.3753169966,4.7106666761,0,4.7106666761,62.27,18.07,64.8388602614,132.44,59.5306666761,-16.85,61.869400958,4.7106666761,0,4.7106666761,54.82,-16.85,57.351154304,132.05
2020-10-18 03:00:00,64.6185000094,17.87,67.0439217488,4.6785000094,0,4.6785000094,59.94,17.87,62.547106248,132.78,57.3585000094,-17.15,59.8675206044,4.6785000094,0,4.6785000094,52.68,-17.15,55.4013077463,132.36
2020-10-18 03:30:00,62.5291666761,17.72,64.9915000997,4.7091666761,0,4.7091666761,57.82,17.72,60.4743813528,133.13,55.4291666761,-17.41,58.0990586706,4.7091666761,0,4.7091666761,50.72,-17.41,53.6248682982,132.69
2020-10-18 04:00:00,60.5411666759,17.4,62.992006338,4.6411666759,0,4.6411666759,55.9,17.4,58.545452428,133.4,53.5511666759,-17.8,56.4319718985,4.6411666759,0,4.6411666759,48.91,-17.8,52.0483246608,132.95
2020-10-18 04:30:00,59.0288333429,17.46,61.5569229724,4.7988333429,0,4.7988333429,54.23,17.46,56.9714358253,133.64,52.1488333429,-17.9,55.135386269,4.7988333429,0,4.7988333429,47.35,-17.9,50.6204751064,133.18
2020-10-18 05:00:00,57.9225000098,16.71,60.2846589721,4.9025000098,0,4.9025000098,53.02,16.71,55.5908670557,133.91,51.1125000098,-18.75,54.4430909965,4.9025000098,0,4.9025000098,46.21,-18.75,49.8690946379,133.48
2020-10-18 05:30:00,57.777333343,16.42,60.0652699005,4.817333343,0,4.817333343,52.96,16.42,55.4470738633,133.91,50.807333343,-17.48,53.7302105098,4.817333343,0,4.817333343,45.99,-17.48,49.1999034552,133.3
2020-10-18 06:00:00,58.4495000098,16.51,60.7365141525,4.8895000098,0,4.8895000098,53.56,16.51,56.046888406,133.68,51.4495000098,-17.31,54.2833966444,4.8895000098,0,4.8895000098,46.56,-17.31,49.6736318382,133.05
2020-10-18 06:30:00,61.4798333431,16.84,63.7444547227,4.8798333431,0,4.8798333431,56.6,16.84,59.0520583892,133.3,54.2698333431,-16.77,56.8018284132,4.8798333431,0,4.8798333431,49.39,-16.77,52.1594190919,132.68
2020-10-18 07:00:00,64.1676666764,17.79,66.5880886247,4.8676666764,0,4.8676666764,59.3,17.79,61.9110175978,132.85,56.7476666764,-15.81,58.9088598873,4.8676666764,0,4.8676666764,51.88,-15.81,54.2355095855,132.28
2020-10-18 07:30:00,68.0333333428,19.43,70.7535111901,4.7233333428,0,4.7233333428,63.31,19.43,66.2244743278,131.88,60.5033333428,-15.16,62.3737039592,4.7233333428,0,4.7233333428,55.78,-15.16,57.803408204,131.46
2020-10-18 08:00:00,72.7858333428,19.42,75.3320246337,4.7558333428,0,4.7558333428,68.03,19.42,70.747560382,131.72,64.7558333428,-13.84,66.2183022429,4.7558333428,0,4.7558333428,60.0,-13.84,61.5755276063,131.19
2020-10-18 08:30:00,77.7853333447,20.05,80.327831936,5.6653333447000005,0,5.6653333447000005,72.12,20.05,74.8551728339,131.42,69.4453333447,-13.23,70.6943224266,5.6653333447000005,0,5.6653333447000005,63.78,-13.23,65.137710276,130.9
2020-10-18 09:00:00,85.5458333489,21.13,88.1167776496,7.7658333489,0,7.7658333489,77.78,21.13,80.5990403169,131.21,76.8458333489,-12.35,77.8318996497,7.7658333489,0,7.7658333489,69.08,-12.35,70.1752727105,130.74
2020-10-18 09:30:00,92.3650000229,20.61,94.6364904739,11.4350000229,0,11.4350000229,80.93,20.61,83.5130947816,130.96,83.5450000229,-14.14,84.7331495273,11.4350000229,0,11.4350000229,72.11,-14.14,73.4832749678,130.66
2020-10-18 10:00:00,93.547500031,15.75,94.8640989102,15.507500031,0,15.507500031,78.04,15.75,79.6134668257,131.48,84.717500031,-20.23,87.099412808,15.507500031,0,15.507500031,69.21,-20.23,72.106012232,131.24
2020-10-18 10:30:00,93.8363333751,15.55,95.1160341966,20.8963333751,0,20.8963333751,72.94,15.55,74.5791264363,131.48,84.7563333751,-20.62,87.2285529354,20.8963333751,0,20.8963333751,63.86,-20.62,67.1065123516,131.32
2020-10-18 11:00:00,93.3676667157,15.92,94.7151919595,24.4976667157,0,24.4976667157,68.87,15.92,70.6860898622,132.0,84.4876667157,-20.07,86.8387628139,24.4976667157,0,24.4976667157,59.99,-20.07,63.2582405699,131.74
2020-10-18 11:30:00,92.1608333892,15.73,93.493593957,27.9408333892,0,27.9408333892,64.22,15.73,66.1183885164,132.45,83.6408333892,-21.15,86.2734693289,27.9408333892,0,27.9408333892,55.7,-21.15,59.5803029532,132.25
2020-10-18 12:00:00,91.5101667262,15.44,92.8035786716,29.7501667262,0,29.7501667262,61.76,15.44,63.6607508595,132.45,83.2501667262,-21.48,85.9766285681,29.7501667262,0,29.7501667262,53.5,-21.48,57.6510225408,132.25
2020-10-18 12:30:00,91.406000061,14.6,92.5646630586,30.486000061,0,30.486000061,60.92,14.6,62.6450828078,132.58,83.586000061,-22.14,86.4684856245,30.486000061,0,30.486000061,53.1,-22.14,57.530770897,132.35
2020-10-18 13:00:00,91.9420000602,14.41,93.0643834937,30.0820000602,0,30.0820000602,61.86,14.41,63.5162002957,132.66,83.6520000602,-22.39,86.5965889286,30.0820000602,0,30.0820000602,53.57,-22.39,58.0608043348,132.35
2020-10-18 13:30:00,91.3785000524,13.69,92.3983028623,26.1985000524,0,26.1985000524,65.18,13.69,66.6021658807,132.88,83.2885000524,-21.91,86.1221361845,26.1985000524,0,26.1985000524,57.09,-21.91,61.1499484873,132.47
2020-10-18 14:00:00,89.5295000447,13.15,90.4900761313,22.3295000447,0,22.3295000447,67.2,13.15,68.4745390638,132.98,81.5495000447,-21.74,84.3975625094,22.3295000447,0,22.3295000447,59.22,-21.74,63.0843562224,132.47
2020-10-18 14:30:00,88.4316667029,13.91,89.5189799754,18.0916667028,0,18.0916667028,70.34,13.91,71.7021875538,132.84,80.5516667028,-20.89,83.2163632263,18.0916667028,0,18.0916667028,62.46,-20.89,65.860790308,132.33
2020-10-18 15:00:00,87.0765000345,13.6,88.1321556429,17.2665000345,0,17.2665000345,69.81,13.6,71.1224022373,132.93,79.2765000345,-21.21,82.0647765958,17.2665000345,0,17.2665000345,62.01,-21.21,65.5370444863,132.41
2020-10-18 15:30:00,88.8750000388,12.51,89.751132204,19.4050000388,0,19.4050000388,69.47,12.51,70.5873997254,133.12,81.0350000388,-22.27,84.0394201032,19.4050000388,0,19.4050000388,61.63,-22.27,65.5302205093,132.62
2020-10-18 16:00:00,91.0025000409,13.31,91.9707079112,20.4425000409,0,20.4425000409,70.56,13.31,71.8043849636,132.88,83.0625000409,-21.44,85.7849200795,20.4425000409,0,20.4425000409,62.62,-21.44,66.1886546169,132.4
2020-10-18 16:30:00,95.1675000299,14.36,96.2448058959,14.9575000299,0,14.9575000299,80.21,14.36,81.4852974468,132.25,86.8275000299,-20.13,89.1304193945,14.9575000299,0,14.9575000299,71.87,-20.13,74.635874752,131.77
