Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-18 17:00:00,99.9003333642,14.88,101.0024306949,15.4503333642,0,15.4503333642,84.45,14.88,85.7509002868,131.66,90.2103333642,-20.38,92.4837750402,15.4503333642,0,15.4503333642,74.76,-20.38,77.4880765021,131.34
2020-10-18 17:30:00,105.2365000275,15.91,106.4323683756,13.7565000275,0,13.7565000275,91.48,15.91,92.8532094222,131.22,94.7865000275,-18.58,96.5903565966,13.7565000275,0,13.7565000275,81.03,-18.58,83.1328894,130.85
2020-10-18 18:00:00,108.4021666925,16.59,109.6642961206,12.9221666925,0,12.9221666925,95.48,16.59,96.910569599,130.91,97.5921666925,-17.88,99.2165580926,12.9221666925,0,12.9221666925,84.67,-17.88,86.5372942725,130.57
2020-10-18 18:30:00,111.5245000262,16.86,112.7917271173,13.1245000262,0,13.1245000262,98.4,16.86,99.8339601538,130.91,100.4745000262,-17.53,101.9922842941,13.1245000262,0,13.1245000262,87.35,-17.53,89.0916572974,130.57
2020-10-18 19:00:00,112.0091666926,17.53,113.3726348074,12.9591666926,0,12.9591666926,99.05,17.53,100.589280741,130.82,100.8991666926,-16.91,102.306353367,12.9591666926,0,12.9591666926,87.94,-16.91,89.5510563868,130.5
2020-10-18 19:30:00,108.2271666885,17.28,109.5979836011,10.9171666885,0,10.9171666885,97.31,17.28,98.832355532,131.22,97.6271666885,-17.11,99.1151642062,10.9171666885,0,10.9171666885,86.71,-17.11,88.3819902469,130.87
2020-10-18 20:00:00,102.4160000097,16.68,103.7654058827,4.8660000097000005,0,4.8660000097000005,97.55,16.68,98.9657764078,131.41,92.6660000097,-17.42,94.2891507959,4.8660000097000005,0,4.8660000097000005,87.8,-17.42,89.5114316722,131.0
2020-10-18 20:30:00,95.207166676,14.98,96.3784466905,4.677166676,0,4.677166676,90.53,14.98,91.7610009754,131.53,85.747166676,-19.0,87.8269696219,4.677166676,0,4.677166676,81.07,-19.0,83.2667094342,131.12
2020-10-18 21:00:00,86.9700000094,13.34,87.9871382739,4.7100000094,0,4.7100000094,82.26,13.34,83.3346458563,130.85,77.9600000094,-20.46,80.6000818949,4.7100000094,0,4.7100000094,73.25,-20.46,76.0537579611,130.44
2020-10-18 21:30:00,83.1898333429,13.1,84.214953373,4.7598333429,0,4.7598333429,78.43,13.1,79.5165070913,130.85,74.5698333429,-21.86,77.7079123692,4.7598333429,0,4.7598333429,69.81,-21.86,73.1525508783,130.44
2020-10-18 22:00:00,78.0806666764,12.04,79.0034942811,4.8506666764,0,4.8506666764,73.23,12.04,74.2131693165,131.94,69.8006666764,-23.31,73.5900072596,4.8506666764,0,4.8506666764,64.95,-23.31,69.0062214586,131.63
2020-10-18 22:30:00,72.823333343,11.24,73.6856531435,4.813333343,0,4.813333343,68.01,11.24,68.9325590704,132.73,64.963333343,-24.87,69.5611355502,4.813333343,0,4.813333343,60.15,-24.87,65.0887040891,132.42
2020-10-18 23:00:00,67.229333343,9.51,67.8986256249,4.849333343,0,4.849333343,62.38,9.51,63.100748807,133.23,59.539333343,-25.32,64.6995719842,4.849333343,0,4.849333343,54.69,-25.32,60.2668938971,132.77
2020-10-18 23:30:00,63.8961666763,9.98,64.6708629595,4.8361666763,0,4.8361666763,59.06,9.98,59.8972787362,133.71,56.5361666763,-26.1,62.269961799,4.8361666763,0,4.8361666763,51.7,-26.1,57.914592289,133.31
2020-10-19 00:00:00,60.6758333432,14.85,62.4666251041,4.9458333432,0,4.9458333432,55.73,14.85,57.6745645844,133.18,53.5658333432,-20.57,57.3796427468,4.9458333432,0,4.9458333432,48.62,-20.57,52.7923223585,132.75
2020-10-19 00:30:00,60.2076666765,17.25,62.6300696681,4.9076666765,0,4.9076666765,55.3,17.25,57.9279940961,132.85,53.0576666765,-17.96,56.0149765077,4.9076666765,0,4.9076666765,48.15,-17.96,51.3905059325,132.5
2020-10-19 01:00:00,59.5623333433,17.43,62.0602646892,4.9623333433,0,4.9623333433,54.6,17.43,57.3146133198,133.13,52.4923333433,-17.92,55.4668500982,4.9623333433,0,4.9623333433,47.53,-17.92,50.7959378297,132.74
2020-10-19 01:30:00,65.2501666765,18.06,67.7033813876,4.9201666765,0,4.9201666765,60.33,18.06,62.9751736798,132.65,57.8801666765,-17.06,60.3420027386,4.9201666765,0,4.9201666765,52.96,-17.06,55.6399604601,132.24
2020-10-19 02:00:00,66.0883333431,18.09,68.5194563906,4.8683333431,0,4.8683333431,61.22,18.09,63.8367958156,132.52,58.6083333431,-16.96,61.012935819,4.8683333431,0,4.8683333431,53.74,-16.96,56.3527213185,132.14
2020-10-19 02:30:00,66.2360000097,17.97,68.6303766366,4.8460000097,0,4.8460000097,61.39,17.97,63.9660300472,132.4,58.7260000097,-16.98,61.1315260495,4.8460000097,0,4.8460000097,53.88,-16.98,56.4922543363,132.03
2020-10-19 03:00:00,64.2498333431,18.06,66.7398283233,4.8998333431,0,4.8998333431,59.35,18.06,62.0369736528,132.58,56.8598333431,-17.02,59.3525150925,4.8998333431,0,4.8998333431,51.96,-17.02,54.6765214695,132.17
2020-10-19 03:30:00,62.4850000098,17.84,64.9818499754,4.9150000098,0,4.9150000098,57.57,17.84,60.2708096843,132.85,55.2250000098,-17.29,57.8683395829,4.9150000098,0,4.9150000098,50.31,-17.29,53.1981221473,132.43
2020-10-19 04:00:00,60.9721666765,17.64,63.472629607,4.9121666765,0,4.9121666765,56.06,17.64,58.7698323972,133.23,53.8521666765,-17.62,56.6614529972,4.9121666765,0,4.9121666765,48.94,-17.62,52.0152669896,132.78
2020-10-19 04:30:00,59.43650001,17.37,61.9226487922,5.01650001,0,5.01650001,54.42,17.37,57.1248921224,133.23,52.41650001,-17.85,55.3724839004,5.01650001,0,5.01650001,47.4,-17.85,50.6496051317,132.78
2020-10-19 05:00:00,58.7761666769,17.52,61.331787592,5.1261666769,0,5.1261666769,53.65,17.52,56.4382219777,133.23,51.8061666769,-17.78,54.7723224426,5.1261666769,0,5.1261666769,46.68,-17.78,49.9514844624,132.78
2020-10-19 05:30:00,59.9580000104,17.78,62.5387093347,5.2080000104,0,5.2080000104,54.75,17.78,57.5646671145,132.87,52.8980000104,-17.39,55.6831258561,5.2080000104,0,5.2080000104,47.69,-17.39,50.7616804292,132.44
2020-10-19 06:00:00,62.1558333436,17.82,64.659879513,5.1258333436,0,5.1258333436,57.03,17.82,59.7492535518,132.47,54.9758333436,-17.11,57.5768560432,5.1258333436,0,5.1258333436,49.85,-17.11,52.7045975224,132.08
2020-10-19 06:30:00,69.7211666769,16.49,71.6446870521,5.1111666769,0,5.1111666769,64.61,16.49,66.6811232659,132.71,61.9111666769,-18.78,64.6968388663,5.1111666769,0,5.1111666769,56.8,-18.78,59.824145627,132.28
2020-10-19 07:00:00,77.6698333433,19.91,80.1811144321,4.9698333433,0,4.9698333433,72.7,19.91,75.3770396076,132.02,69.2498333433,-16.27,71.1354505016,4.9698333433,0,4.9698333433,64.28,-16.27,66.3070984134,131.76
2020-10-19 07:30:00,87.1525000145,17.37,88.8666144217,7.2625000145,0,7.2625000145,79.89,17.37,81.7565226756,130.86,77.9725000145,-18.19,80.0661405247,7.2625000145,0,7.2625000145,70.71,-18.19,73.0121921325,130.58
2020-10-19 08:00:00,92.4173333481,11.93,93.1841639077,7.4073333481,0,7.4073333481,85.01,11.93,85.8430253428,131.36,82.8073333481,-24.71,86.4154995139,7.4073333481,0,7.4073333481,75.4,-24.71,79.3457251527,131.15
2020-10-19 08:30:00,95.0985000142,13.35,96.0309700302,7.0985000142,0,7.0985000142,88.0,13.35,89.0068677126,131.44,85.2585000142,-23.64,88.4752023149,7.0985000142,0,7.0985000142,78.16,-23.64,81.6568135553,131.25
2020-10-19 09:00:00,95.0651666866,16.65,96.5122190044,9.9651666866,0,9.9651666866,85.1,16.65,86.7135081749,131.44,85.1551666866,-20.28,87.5367397921,9.9651666866,0,9.9651666866,75.19,-20.28,77.876918917,131.34
2020-10-19 09:30:00,96.1271666932,19.68,98.1210200541,13.2771666932,0,13.2771666932,82.85,19.68,85.1552987195,131.36,86.2571666932,-17.2,87.9553227835,13.2771666932,0,13.2771666932,72.98,-17.2,74.9794665225,131.26
2020-10-19 10:00:00,95.675666702,20.66,97.880890877,17.655666702,0,17.655666702,78.02,20.66,80.7090825124,131.55,86.405666702,-16.36,87.9408257763,17.655666702,0,17.655666702,68.75,-16.36,70.6697396344,131.38
2020-10-19 10:30:00,92.2220000435,19.91,94.3467296308,21.7420000435,0,21.7420000435,70.48,19.91,73.2382311365,132.39,83.4420000435,-18.67,85.5051827158,21.7420000435,0,21.7420000435,61.7,-18.67,64.4628489907,132.43
2020-10-19 11:00:00,89.5640000429,20.4,91.8578799216,21.4540000429,0,21.4540000429,68.11,20.4,71.0994521779,132.49,81.6440000429,-20.15,84.0937883735,21.4540000429,0,21.4540000429,60.19,-20.15,63.4732904457,132.77
2020-10-19 11:30:00,89.7053333722,21.34,92.2086895873,19.4253333722,0,19.4253333722,70.28,21.34,73.4484445036,132.32,82.8253333722,-18.92,84.9588267822,19.4253333722,0,19.4253333722,63.4,-18.92,66.1628778092,132.55
2020-10-19 12:00:00,91.9145000391,21.64,94.4275643943,19.5345000391,0,19.5345000391,72.38,21.64,75.5457080184,132.43,86.1245000391,-17.28,87.8409238737,19.5345000391,0,19.5345000391,66.59,-17.28,68.7955412799,132.44
2020-10-19 12:30:00,91.5006667126,20.76,93.826166973,22.9606667126,0,22.9606667126,68.54,20.76,71.6150068072,132.69,85.6706667126,-16.66,87.2755334271,22.9606667126,0,22.9606667126,62.71,-16.66,64.8852810736,132.44
2020-10-19 13:00:00,91.0981667085,20.3,93.3325558294,20.9081667085,0,20.9081667085,70.19,20.3,73.0665867548,132.81,85.3881667085,-17.0,87.0639937852,20.9081667085,0,20.9081667085,64.48,-17.0,66.6833592435,132.6
2020-10-19 13:30:00,90.8941667027,19.52,92.9665528057,18.0141667027,0,18.0141667027,72.88,19.52,75.4488223897,132.9,85.1041667027,-17.69,86.9232724313,18.0141667027,0,18.0141667027,67.09,-17.69,69.3830253016,132.69
2020-10-19 14:00:00,89.4805000329,19.21,91.5193093622,16.4505000329,0,16.4505000329,73.03,19.21,75.5142701746,132.99,83.7705000329,-17.94,85.6699496659,16.4505000329,0,16.4505000329,67.32,-17.94,69.6694050498,132.69
2020-10-19 14:30:00,89.9756666954,19.58,92.081469348,14.3656666954,0,14.3656666954,75.61,19.58,78.1040876011,132.55,84.1356666954,-17.46,85.9282375606,14.3656666954,0,14.3656666954,69.77,-17.46,71.9215162521,132.28
2020-10-19 15:00:00,89.3415000262,18.85,91.3084121367,13.0915000262,0,13.0915000262,76.25,18.85,78.5454327125,132.55,83.1415000262,-18.21,85.1123558986,13.0915000262,0,13.0915000262,70.05,-18.21,72.3782190994,132.28
2020-10-19 15:30:00,90.0461666882,18.84,91.9959658639,10.7561666882,0,10.7561666882,79.29,18.84,81.4975441348,132.55,83.9561666882,-18.24,85.9146991205,10.7561666882,0,10.7561666882,73.2,-18.24,75.4383032683,132.38
2020-10-19 16:00:00,94.2271666872,19.07,96.1375256697,10.2771666872,0,10.2771666872,83.95,19.07,86.0887181923,132.37,87.9071666872,-17.95,89.7210814412,10.2771666872,0,10.2771666872,77.63,-17.95,79.6782241268,132.11
2020-10-19 16:30:00,98.9553333547,19.15,100.7912719403,10.7053333547,0,10.7053333547,88.25,19.15,90.3038482015,132.01,92.4853333547,-17.71,94.1657102439,10.7053333547,0,10.7053333547,81.78,-17.71,83.6756386292,131.77
2020-10-19 17:00:00,103.5070000234,18.16,105.0879852973,11.6870000234,0,11.6870000234,91.82,18.16,93.5986004169,131.63,96.3570000234,-16.97,97.8399323053,11.6870000234,0,11.6870000234,84.67,-16.97,86.3538638394,131.21
2020-10-19 17:30:00,108.254833355,17.78,109.7052293408,10.854833355,0,10.854833355,97.4,17.78,99.0095369144,131.63,100.554833355,-15.59,101.7561920035,10.854833355,0,10.854833355,89.7,-15.59,91.0447038548,131.06
2020-10-19 18:00:00,111.2863333543,18.62,112.8332946937,10.4663333543,0,10.4663333543,100.82,18.62,102.5250057303,131.34,103.1863333543,-16.06,104.4286502407,10.4663333543,0,10.4663333543,92.72,-16.06,94.1005951097,130.99
2020-10-19 18:30:00,114.625333355,18.96,116.182824233,10.835333355,0,10.835333355,103.79,18.96,105.5075622882,131.56,106.255333355,-16.25,107.4907361887,10.835333355,0,10.835333355,95.42,-16.25,96.7937957722,131.24
2020-10-19 19:00:00,117.4701666823,20.07,119.1723330323,7.8001666823,0,7.8001666823,109.67,20.07,111.4913171507,131.28,109.1001666823,-14.95,110.119702461,7.8001666823,0,7.8001666823,101.3,-14.95,102.3972289664,130.98
2020-10-19 19:30:00,112.1600000146,20.56,114.0288525035,7.2900000146,0,7.2900000146,104.87,20.56,106.866414275,130.77,104.2100000146,-13.98,105.1435423744,7.2900000146,0,7.2900000146,96.92,-13.98,97.92306572,130.47
2020-10-19 20:00:00,106.0490000114,20.62,108.0350628426,5.6790000114,0,5.6790000114,100.37,20.62,102.4661958892,130.52,98.4490000114,-13.08,99.3141077755,5.6790000114,0,5.6790000114,92.77,-13.08,93.6875621414,130.11
2020-10-19 20:30:00,101.0826666782,14.83,102.1647414854,5.7626666782000004,0,5.7626666782000004,95.32,14.83,96.4667367542,131.27,93.6926666782,-18.13,95.4306695422,5.7626666782000004,0,5.7626666782000004,87.93,-18.13,89.7796290926,130.7
2020-10-19 21:00:00,95.1541666801,12.59,95.9834544939,6.6941666801,0,6.6941666801,88.46,12.59,89.3514392721,132.11,87.9741666801,-20.93,90.429635093,6.6941666801,0,6.6941666801,81.28,-20.93,83.9315393639,131.54
2020-10-19 21:30:00,90.0716666811,9.83,90.6064790107,7.2416666811,0,7.2416666811,82.83,9.83,83.411257034,132.9,82.8216666811,-22.8,85.9026685956,7.2416666811,0,7.2416666811,75.58,-22.8,78.9441346776,132.17
2020-10-19 22:00:00,83.7470000159,12.71,84.70598628,7.9670000159,0,7.9670000159,75.78,12.71,76.8384831969,132.9,76.9570000159,-21.97,80.0316234463,7.9670000159,0,7.9670000159,68.99,-21.97,72.4037360914,132.44
2020-10-19 22:30:00,78.1100000112,16.52,79.8378513097,5.6100000112,0,5.6100000112,72.5,16.52,74.3583243491,132.11,71.7900000112,-18.03,74.0194906873,5.6100000112,0,5.6100000112,66.18,-18.03,68.5920789888,131.95
2020-10-19 23:00:00,69.4655000154,15.36,71.1434135559,7.6755000154,0,7.6755000154,61.79,15.36,63.6705088718,132.72,63.3555000154,-19.28,66.2241480292,7.6755000154,0,7.6755000154,55.68,-19.28,58.9235165278,132.63
2020-10-19 23:30:00,66.7266666803,14.39,68.260677892,6.8366666803000005,0,6.8366666803000005,59.89,14.39,61.5945143661,133.27,60.7366666803,-19.01,63.642146251,6.8366666803000005,0,6.8366666803000005,53.9,-19.01,57.1540908422,133.01
2020-10-20 00:00:00,63.6016666784,14.26,65.1806689462,5.8916666784,0,5.8916666784,57.71,14.26,59.4457037977,133.59,57.9016666784,-19.23,61.0114407644,5.8916666784,0,5.8916666784,52.01,-19.23,55.4511767233,133.34
2020-10-20 00:30:00,62.4838333475,14.51,64.1464693478,7.0638333475,0,7.0638333475,55.42,14.51,57.2880135805,133.7,56.6538333475,-19.15,59.8028371648,7.0638333475,0,7.0638333475,49.59,-19.15,53.1591064635,133.45
2020-10-20 01:00:00,61.7695000126,14.21,63.3829253964,6.3095000126,0,6.3095000126,55.46,14.21,57.2515126438,134.11,56.0495000126,-19.43,59.3217611983,6.3095000126,0,6.3095000126,49.74,-19.43,53.4003043062,133.59
2020-10-20 01:30:00,66.9041666805,14.8,68.5215843309,6.9341666805,0,6.9341666805,59.97,14.8,61.7692552974,133.84,60.9041666805,-18.8,63.7397640335,6.9341666805,0,6.9341666805,53.97,-18.8,57.1506859101,133.34
2020-10-20 02:00:00,67.8400000113,14.91,69.459151316,5.6700000113,0,5.6700000113,62.17,14.91,63.9329101481,133.69,61.8700000113,-18.57,64.5967630877,5.6700000113,0,5.6700000113,56.2,-18.57,59.1885537921,133.1
2020-10-20 02:30:00,66.4401666825,13.94,67.8868127754,7.9401666825,0,7.9401666825,58.5,13.94,60.1379547374,133.5,60.2401666825,-19.47,63.308440053,7.9401666825,0,7.9401666825,52.3,-19.47,55.8065488989,132.9
2020-10-20 03:00:00,65.1096666779,14.21,66.642274833,5.6396666779,0,5.6396666779,59.47,14.21,61.1441329974,133.5,59.1796666779,-19.15,62.2009280326,5.6396666779,0,5.6396666779,53.54,-19.15,56.8617103155,132.9
2020-10-20 03:30:00,61.6853333507,13.28,63.098643017,8.6753333507,0,8.6753333507,53.01,13.28,54.6481335454,134.02,55.5853333507,-20.31,59.1796027674,8.6753333507,0,8.6753333507,46.91,-20.31,51.1179440119,133.43
2020-10-20 04:00:00,60.6341666807,13.51,62.1210292016,7.0041666807,0,7.0041666807,53.63,13.51,55.3054879736,134.21,54.8441666807,-20.08,58.4045290958,7.0041666807,0,7.0041666807,47.84,-20.08,51.8832535603,133.57
2020-10-20 04:30:00,58.8256666831,13.13,60.2731777884,8.2356666831,0,8.2356666831,50.59,13.13,52.2660979986,134.31,53.0056666831,-20.81,56.9443307145,8.2356666831,0,8.2356666831,44.77,-20.81,49.3701225439,133.66
2020-10-20 05:00:00,58.8581666785,14.18,60.5421851667,5.9181666785,0,5.9181666785,52.94,14.18,54.8061675361,134.16,53.4381666785,-20.98,57.4090416046,5.9181666785,0,5.9181666785,47.52,-20.98,51.9452673494,133.66
2020-10-20 05:30:00,59.8901666782,14.33,61.5806866213,5.7801666782000005,0,5.7801666782000005,54.11,14.33,55.9753606509,134.05,54.3801666782,-20.77,58.2116434054,5.7801666782000005,0,5.7801666782000005,48.6,-20.77,52.8521797091,133.56
2020-10-20 06:00:00,62.282666678,14.89,64.037822172,5.682666678,0,5.682666678,56.6,14.89,58.5258242146,133.62,56.592666678,-20.08,60.0494489711,5.682666678,0,5.682666678,50.91,-20.08,54.7269083724,133.14
2020-10-20 06:30:00,69.6493333442,15.89,71.4389371092,5.4193333442,0,5.4193333442,64.23,15.89,66.1663434081,132.7,63.5093333442,-17.43,65.8577278823,5.4193333442,0,5.4193333442,58.09,-17.43,60.648602622,132.13
2020-10-20 07:00:00,77.7086666775,19.07,80.0143848117,5.3986666775,0,5.3986666775,72.31,19.07,74.7823575451,131.54,71.3586666775,-14.9,72.8976632683,5.3986666775,0,5.3986666775,65.96,-14.9,67.621975718,131.13
2020-10-20 07:30:00,86.6661666773,18.64,88.6480346457,5.3361666773,0,5.3361666773,81.33,18.64,83.4387110399,130.31,80.0361666773,-15.22,81.4704632146,5.3361666773,0,5.3361666773,74.7,-15.22,76.2347584767,130.32
2020-10-20 08:00:00,91.0613333474,17.52,92.7314231046,7.0413333474,0,7.0413333474,84.02,17.52,85.8272147981,131.01,84.0613333474,-17.16,85.7949495259,7.0413333474,0,7.0413333474,77.02,-17.16,78.908465959,130.86
2020-10-20 08:30:00,93.0888333441,19.03,95.0140610298,5.3888333441,0,5.3888333441,87.7,19.03,89.7409098461,130.4,86.1788333441,-15.35,87.5352147227,5.3888333441,0,5.3888333441,80.79,-15.35,82.2353123664,130.17
2020-10-20 09:00:00,93.7736666796,20.21,95.9267671849,6.4736666796,0,6.4736666796,87.3,20.21,89.6087836096,130.8,86.9136666796,-14.41,88.1001336872,6.4736666796,0,6.4736666796,80.44,-14.41,81.7205096656,130.55
2020-10-20 09:30:00,95.0760000157,20.62,97.2863308949,7.8660000157,0,7.8660000157,87.21,20.62,89.6145551794,130.8,88.1960000157,-13.98,89.2971154001,7.8660000157,0,7.8660000157,80.33,-13.98,81.5374104323,130.55
2020-10-20 10:00:00,95.1888333505,21.23,97.5275699207,8.5788333505,0,8.5788333505,86.61,21.23,89.1740152735,131.07,88.3288333505,-13.52,89.3575581641,8.5788333505,0,8.5788333505,79.75,-13.52,80.8879032983,130.83
2020-10-20 10:30:00,94.2190000253,20.73,96.4725498044,12.6590000253,0,12.6590000253,81.56,20.73,84.1532322612,131.75,87.1590000253,-14.47,88.3519789558,12.6590000253,0,12.6590000253,74.5,-14.47,75.8922321453,131.48
2020-10-20 11:00:00,92.5730000333,20.13,94.7363564592,16.6330000333,0,16.6330000333,75.94,20.13,78.5627169846,132.11,85.5630000333,-15.03,86.8730560916,16.6330000333,0,16.6330000333,68.93,-15.03,70.5495981562,131.83
2020-10-20 11:30:00,92.4280000266,20.0,94.5670935839,13.2880000266,0,13.2880000266,79.14,20.0,81.6280564512,132.03,85.5580000266,-13.59,86.6305919901,13.2880000266,0,13.2880000266,72.27,-13.59,73.5366643247,131.62
2020-10-20 12:00:00,92.0130000256,20.25,94.2149386972,12.813000025600001,0,12.813000025600001,79.2,20.25,81.7477981355,132.22,85.3030000256,-13.4,86.3490695571,12.813000025600001,0,12.813000025600001,72.49,-13.4,73.7181124284,131.76
2020-10-20 12:30:00,92.2893333642,19.54,94.3352142777,15.4493333642,0,15.4493333642,76.84,19.54,79.2855421877,132.32,85.7493333642,-14.08,86.8976097048,15.4493333642,0,15.4493333642,70.3,-14.08,71.6961393661,131.89
2020-10-20 13:00:00,92.2060000345,19.28,94.2001318596,17.2560000345,0,17.2560000345,74.95,19.28,77.3900568549,132.62,85.6160000345,-14.48,86.8318482005,17.2560000345,0,17.2560000345,68.36,-14.48,69.8767486364,132.17
2020-10-20 13:30:00,91.5140000318,24.58,94.7575253044,15.8840000318,0,15.8840000318,75.63,24.58,79.5240422765,132.36,84.5440000318,-8.6,84.9802797205,15.8840000318,0,15.8840000318,68.66,-8.6,69.1964999115,131.89
2020-10-20 14:00:00,88.5950000313,26.07,92.3510635053,15.6750000313,0,15.6750000313,72.92,26.07,77.4401142819,131.59,81.7450000313,-6.66,82.0158559678,15.6750000313,0,15.6750000313,66.07,-6.66,66.40482286700001,131.1
2020-10-20 14:30:00,89.0451666895,26.37,92.8677479578,11.4051666895,0,11.4051666895,77.64,26.37,81.9960151471,131.45,82.2351666895,-6.26,82.4730879769,11.4051666895,0,11.4051666895,70.83,-6.26,71.1060932691,130.94
2020-10-20 15:00:00,88.758666687,25.77,92.4239893754,10.188666687,0,10.188666687,78.57,25.77,82.6881962556,131.56,81.978666687,-6.77,82.2577333251,10.188666687,0,10.188666687,71.79,-6.77,72.1085085132,131.06
2020-10-20 15:30:00,89.3746666841,25.74,93.007411774,8.7246666841,0,8.7246666841,80.65,25.74,84.6579594604,131.22,82.7246666841,-6.65,82.991523531,8.7246666841,0,8.7246666841,74.0,-6.65,74.2981998436,130.66
2020-10-20 16:00:00,94.4895000122,23.34,97.3294467906,6.0995000122,0,6.0995000122,88.39,23.34,91.4196242609,131.03,88.0495000122,-10.58,88.6828667353,6.0995000122,0,6.0995000122,81.95,-10.58,82.6301331235,130.66
2020-10-20 16:30:00,98.8625000154,21.29,101.1289177698,7.6925000154,0,7.6925000154,91.17,21.29,93.6228230722,130.89,92.1125000154,-12.94,93.016967587,7.6925000154,0,7.6925000154,84.42,-12.94,85.4059716882,130.66
2020-10-20 17:00:00,104.1715000162,21.59,106.3852880601,8.1215000162,0,8.1215000162,96.05,21.59,98.4465875488,130.97,97.0215000162,-12.91,97.876654854,8.1215000162,0,8.1215000162,88.9,-12.91,89.8325002435,130.66
2020-10-20 17:30:00,108.8490000162,21.79,111.0085983361,8.1190000162,0,8.1190000162,100.73,21.79,103.0598709489,130.63,101.3790000162,-12.57,102.1553060017,8.1190000162,0,8.1190000162,93.26,-12.57,94.1033075933,130.39
2020-10-20 18:00:00,112.3755000133,21.62,114.436346513,6.6555000133,0,6.6555000133,105.72,21.62,107.9080293583,130.23,104.7455000133,-6.16,104.9264760346,6.6555000133,0,6.6555000133,98.09,-6.16,98.2832320388,130.06
2020-10-20 18:30:00,115.3546666875,16.84,116.5773765642,10.4246666875,0,10.4246666875,104.93,16.84,106.2727175714,130.92,108.4746666875,25.73,111.4844662407,10.4246666875,0,10.4246666875,98.05,25.73,101.3697953041,133.21
2020-10-20 19:00:00,115.0661666877,16.72,116.2745935973,10.5361666877,0,10.5361666877,104.53,16.72,105.8587705389,130.82,108.1861666877,25.29,111.1027936759,10.5361666877,0,10.5361666877,97.65,25.29,100.8717334044,133.13
2020-10-20 19:30:00,110.6715000163,15.46,111.7461073857,8.1315000163,0,8.1315000163,102.54,15.46,103.6989064552,131.33,103.8515000163,24.24,106.642916575,8.1315000163,0,8.1315000163,95.72,24.24,98.7415616648,133.64
2020-10-20 20:00:00,105.0466666824,14.34,106.0209308631,7.8466666824,0,7.8466666824,97.2,14.34,98.2521022676,131.81,98.5166666824,19.78,100.482744858,7.8466666824,0,7.8466666824,90.67,19.78,92.8024638682,133.97
2020-10-20 20:30:00,99.5951666802,20.19,101.6210279718,6.7451666802,0,6.7451666802,92.85,20.19,95.0197800461,130.93,93.0151666802,-5.87,93.2002045735,6.7451666802,0,6.7451666802,86.27,-5.87,86.4694732261,131.67
2020-10-20 21:00:00,94.4800000101,16.91,95.9813445515,5.0600000101,0,5.0600000101,89.42,16.91,91.0048597603,131.2,88.1900000101,-7.88,88.5413491075,5.0600000101,0,5.0600000101,83.13,-7.88,83.5026424732,131.76
2020-10-20 21:30:00,89.943666677,15.15,91.2106664558,5.183666677,0,5.183666677,84.76,15.15,86.1033106216,131.98,83.843666677,-9.36,84.3645070029,5.183666677,0,5.183666677,78.66,-9.36,79.2149304109,132.47
2020-10-20 22:00:00,82.9305000152,12.7,83.8973052772,7.6005000152,0,7.6005000152,75.33,12.7,76.3930553126,132.67,77.0705000152,-12.34,78.0521464957,7.6005000152,0,7.6005000152,69.47,-12.34,70.5574694841,133.21
2020-10-20 22:30:00,79.1808333437,11.55,80.0187907244,5.1808333437,0,5.1808333437,74.0,11.55,74.895944483,133.1,73.5608333437,-12.37,74.5936532301,5.1808333437,0,5.1808333437,68.38,-12.37,69.4898647286,133.48
2020-10-20 23:00:00,72.7338333438,8.33,73.2092850182,5.2138333438,0,5.2138333438,67.52,8.33,68.0318991356,132.9,67.2338333438,-13.28,68.5328151041,5.2138333438,0,5.2138333438,62.02,-13.28,63.4258527731,132.97
2020-10-20 23:30:00,67.6666666768,8.7,68.2236599659,5.0566666768,0,5.0566666768,62.61,8.7,63.2115661885,133.35,62.4766666768,-12.99,63.8128041935,5.0566666768,0,5.0566666768,57.42,-12.99,58.8710157888,133.47
2020-10-21 00:00:00,62.9875000103,12.16,64.150532013,5.1475000103,0,5.1475000103,57.84,12.16,59.104409311,133.63,58.0075000103,-9.33,58.7530336021,5.1475000103,0,5.1475000103,52.86,-9.33,53.6770761126,133.74
2020-10-21 00:30:00,62.3221666769,16.01,64.3457268146,5.1121666769,0,5.1121666769,57.21,16.01,59.4079472798,133.5,57.3121666769,-5.36,57.5622623704,5.1121666769,0,5.1121666769,52.2,-5.36,52.4744661717,133.58
2020-10-21 01:00:00,59.8791666827,15.19,61.7758100118,8.0091666827,0,8.0091666827,51.87,15.19,54.0484319847,133.66,54.6691666827,-6.26,55.026406259,8.0091666827,0,8.0091666827,46.66,-6.26,47.0780543353,133.73
2020-10-21 01:30:00,65.3803333478,15.81,67.2647313877,7.2203333478,0,7.2203333478,58.16,15.81,60.2705707622,133.37,60.0003333478,-5.57,60.2583181133,7.2203333478,0,7.2203333478,52.78,-5.57,53.0730939366,133.49
2020-10-21 02:00:00,65.7518333471,15.86,67.6375870985,6.8918333471,0,6.8918333471,58.86,15.86,60.9593241432,133.37,60.3318333471,-5.52,60.583830475,6.8918333471,0,6.8918333471,53.44,-5.52,53.7243334068,133.49
2020-10-21 02:30:00,66.1831666774,15.86,68.0569698962,5.3731666774,0,5.3731666774,60.81,15.86,62.8442177133,133.48,60.8431666774,-5.49,61.0903513768,5.3731666774,0,5.3731666774,55.47,-5.49,55.7410172135,133.59
2020-10-21 03:00:00,62.4116666825,15.26,64.2501652768,7.9316666825,0,7.9316666825,54.48,15.26,56.5768327145,133.86,57.0816666825,-6.24,57.421722991,7.9316666825,0,7.9316666825,49.15,-6.24,49.5445264383,133.96
2020-10-21 03:30:00,61.4386666762,15.51,63.3661570789,4.7786666762,0,4.7786666762,56.66,15.51,58.7444950612,133.97,56.5286666762,-5.9,56.8357295738,4.7786666762,0,4.7786666762,51.75,-5.9,52.0852426317,134.17
2020-10-21 04:00:00,60.0591666762,15.5,62.0270384739,4.7691666762,0,4.7691666762,55.29,15.5,57.4215473494,133.83,55.1991666762,-5.98,55.5221433461,4.7691666762,0,4.7691666762,50.43,-5.98,50.7833171425,134.34
2020-10-21 04:30:00,58.234833346,15.29,60.2086365469,6.344833346,0,6.344833346,51.89,15.29,54.0958057524,133.9,53.414833346,-6.59,53.8198153228,6.344833346,0,6.344833346,47.07,-6.59,47.5290753119,134.34
2020-10-21 05:00:00,58.11150001,16.78,60.4856580804,5.02150001,0,5.02150001,53.09,16.78,55.6786898194,133.8,53.86150001,-7.9,54.4377734972,5.02150001,0,5.02150001,48.84,-7.9,49.4747976246,134.52
2020-10-21 05:30:00,59.3950000095,17.08,61.8020422488,4.7450000095,0,4.7450000095,54.65,17.08,57.2568677103,133.35,55.0850000095,-7.52,55.5959317401,4.7450000095,0,4.7450000095,50.34,-7.52,50.898585442,134.16
2020-10-21 06:00:00,61.9391666762,17.58,64.3856876064,4.7791666762,0,4.7791666762,57.16,17.58,59.802357813,132.93,57.5291666762,-6.94,57.9462562937,4.7791666762,0,4.7791666762,52.75,-6.94,53.2045684129,133.81
2020-10-21 06:30:00,70.1761666762,18.72,72.6301092479,4.7461666762,0,4.7461666762,65.43,18.72,68.0552958997,132.2,65.0361666762,-3.18,65.1138646982,4.7461666762,0,4.7461666762,60.29,-3.18,60.3738064064,132.82
2020-10-21 07:00:00,80.3846666759,20.32,82.9131897625,4.6246666759,0,4.6246666759,75.76,20.32,78.4377460156,131.69,74.4946666759,-0.29,74.4952311437,4.6246666759,0,4.6246666759,69.87,-0.29,69.8706018294,132.21
2020-10-21 07:30:00,89.0275000132,23.54,92.0870640134,6.6075000132,0,6.6075000132,82.42,23.54,85.7157395115,130.8,82.9175000132,0.29,82.9180071422,6.6075000132,0,6.6075000132,76.31,0.29,76.3105510398,131.51
2020-10-21 08:00:00,94.8181666807,18.4,96.5869801406,7.0181666807,0,7.0181666807,87.8,18.4,89.707301821,131.54,88.0181666807,-3.15,88.0745148487,7.0181666807,0,7.0181666807,81.0,-3.15,81.0612268597,132.03
2020-10-21 08:30:00,98.6953333502,20.9,100.8839869608,8.4253333502,0,8.4253333502,90.27,20.9,92.6578809384,131.18,91.7153333502,-1.12,91.7221716464,8.4253333502,0,8.4253333502,83.29,-1.12,83.2975299754,131.73
2020-10-21 09:00:00,99.8995000148,21.57,102.2016389458,7.3995000148,0,7.3995000148,92.5,21.57,94.9816555973,131.02,92.9595000148,-0.11,92.9595650969,7.3995000148,0,7.3995000148,85.56,-0.11,85.5600707106,131.57
2020-10-21 09:30:00,100.0451666862,21.29,102.28538252,9.7651666862,0,9.7651666862,90.28,21.29,92.7563609679,131.13,92.8851666862,1.06,92.8912148178,9.7651666862,0,9.7651666862,83.12,1.06,83.126758628,131.43
2020-10-21 10:00:00,99.9233333561,21.31,102.1703902753,11.3933333561,0,11.3933333561,88.53,21.31,91.0586459377,131.32,92.8433333561,1.03,92.8490465685,11.3933333561,0,11.3933333561,81.45,1.03,81.4565123241,131.59
2020-10-21 10:30:00,99.8045000241,21.31,102.0541734818,12.0445000241,0,12.0445000241,87.76,21.31,90.3102081716,131.5,92.9945000241,1.07,93.0006555608,12.0445000241,0,12.0445000241,80.95,1.07,80.9570713403,131.59
2020-10-21 11:00:00,99.5430000249,21.41,101.819433086,12.4430000249,0,12.4430000249,87.1,21.41,89.6927984846,131.5,92.8130000249,1.16,92.8202487263,12.4430000249,0,12.4430000249,80.37,1.16,80.3783708469,131.73
2020-10-21 11:30:00,100.6813333621,21.54,102.9597129346,14.3713333621,0,14.3713333621,86.31,21.54,88.95722399,131.71,93.9513333621,1.25,93.9596484695,14.3713333621,0,14.3713333621,79.58,1.25,79.5898165597,131.95
2020-10-21 12:00:00,100.4280000241,21.82,102.7710834274,12.0280000241,0,12.0280000241,88.4,21.82,91.0531295453,131.45,93.7280000241,1.57,93.7411483208,12.0280000241,0,12.0280000241,81.7,1.57,81.7150836749,131.78
2020-10-21 12:30:00,102.0290000227,22.47,104.4740051191,11.3390000227,0,11.3390000227,90.69,22.47,93.4322053684,131.16,95.3090000227,2.26,95.3357912084,11.3390000227,0,11.3390000227,83.97,2.26,84.0004077371,131.56
2020-10-21 13:00:00,100.6125000286,21.29,102.8403581383,14.3225000286,0,14.3225000286,86.29,21.29,88.8776023529,131.67,93.7725000286,0.89,93.7767234532,14.3225000286,0,14.3225000286,79.45,0.89,79.4549847398,131.97
2020-10-21 13:30:00,97.4525000294,20.47,99.5791678113,14.7225000294,0,14.7225000294,82.73,20.47,85.2248426223,132.1,91.0925000294,-0.34,91.0931345471,14.7225000294,0,14.7225000294,76.37,-0.34,76.3707568379,132.39
2020-10-21 14:00:00,95.1486666976,21.19,97.4796639014,15.4686666976,0,15.4686666976,79.68,21.19,82.4494905988,132.49,89.1686666976,-2.5,89.2037057561,15.4686666976,0,15.4686666976,73.7,-2.5,73.7423894378,132.99
2020-10-21 14:30:00,94.7010000268,21.31,97.0690244417,13.3910000268,0,13.3910000268,81.31,21.31,84.0561252973,132.6,88.7510000268,-2.51,88.7864860536,13.3910000268,0,13.3910000268,75.36,-2.51,75.4017884403,133.1
2020-10-21 15:00:00,94.2345000277,20.6,96.4598413614,13.8445000277,0,13.8445000277,80.39,20.6,82.987421336,132.6,88.1345000277,-4.42,88.2452633014,13.8445000277,0,13.8445000277,74.29,-4.42,74.4213712585,133.23
2020-10-21 15:30:00,93.9658333599,20.82,96.2447413577,13.2658333599,0,13.2658333599,80.7,20.82,83.342440569,132.11,88.1158333599,-4.48,88.2296463141,13.2658333599,0,13.2658333599,74.85,-4.48,74.9839509495,132.76
2020-10-21 16:00:00,97.0648333519,22.02,99.5312125598,9.2848333519,0,9.2848333519,87.78,22.02,90.4997723754,131.48,91.1348333519,-2.99,91.1838689137,9.2848333519,0,9.2848333519,81.85,-2.99,81.9045944987,132.11
2020-10-21 16:30:00,102.3058333509,21.63,104.5673966283,8.7858333509,0,8.7858333509,93.52,21.63,95.988787366,131.26,95.9358333509,-2.47,95.9676248572,8.7858333509,0,8.7858333509,87.15,-2.47,87.1849952687,131.84
2020-10-21 17:00:00,106.4570000193,21.86,108.6782059712,9.6670000193,0,9.6670000193,96.79,21.86,99.227837324,130.72,99.7270000193,-1.77,99.7427061637,9.6670000193,0,9.6670000193,90.06,-1.77,90.0773917251,131.29
2020-10-21 17:30:00,111.1655000123,22.24,113.3683641629,6.1455000123,0,6.1455000123,105.02,22.24,107.3490475039,130.26,103.9355000123,0.9,103.9393965867,6.1455000123,0,6.1455000123,97.79,0.9,97.7941414401,130.63
2020-10-21 18:00:00,114.4961666807,22.62,116.7091966581,7.0361666807,0,7.0361666807,107.46,22.62,109.8149170195,130.26,106.9561666807,1.18,106.9626756913,7.0361666807,0,7.0361666807,99.92,1.18,99.9269673311,130.63
2020-10-21 18:30:00,114.3866666825,19.82,116.0910931758,7.9366666825,0,7.9366666825,106.45,19.82,108.2794297177,130.15,106.7566666825,1.6400000000000001,106.7692628108,7.9366666825,0,7.9366666825,98.82,1.6400000000000001,98.8336076444,130.8
2020-10-21 19:00:00,110.3683333544,4.19,110.4478388536,10.5583333544,0,10.5583333544,99.81,4.19,99.897908887,131.32,103.3683333544,2.89,103.4087251661,10.5583333544,0,10.5583333544,92.81,2.89,92.8549847881,133.1
2020-10-21 19:30:00,107.8450000142,4.97,107.9594596507,7.1050000142,0,7.1050000142,100.74,4.97,100.8625227723,131.7,101.1550000142,2.36,101.1825262972,7.1050000142,0,7.1050000142,94.05,2.36,94.0796051225,133.58
2020-10-21 20:00:00,102.2733333439,2.85,102.3130354025,5.2733333439,0,5.2733333439,97.0,2.85,97.0418595246,132.6,95.8133333439,1.6600000000000001,95.8277123095,5.2733333439,0,5.2733333439,90.54,1.6600000000000001,90.5552163047,134.34
2020-10-21 20:30:00,97.3170000109,5.65,97.4808750018,5.4570000109,0,5.4570000109,91.86,5.65,92.0335922367,132.51,90.3970000109,-20.26,92.6395445313,5.4570000109,0,5.4570000109,84.94,-20.26,87.3227988557,133.17
2020-10-21 21:00:00,91.2023333487,6.47,91.4315400081,7.7023333487,0,7.7023333487,83.5,6.47,83.7502889547,132.58,84.0523333487,-32.58,90.1457217031,7.7023333487,0,7.7023333487,76.35,-32.58,83.0107155734,132.66
2020-10-21 21:30:00,87.5970000124,9.56,88.117126662,6.2070000124,0,6.2070000124,81.39,9.56,81.9495314203,132.25,80.7770000124,-28.94,85.8047045972,6.2070000124,0,6.2070000124,74.57,-28.94,79.9888023413,132.3
2020-10-21 22:00:00,81.7408333437,9.27,82.2647964546,5.1908333437,0,5.1908333437,76.55,9.27,77.1092432851,132.74,75.0908333437,-28.61,80.3564891733,5.1908333437,0,5.1908333437,69.9,-28.61,75.5284191546,132.72
2020-10-21 22:30:00,77.04150001,14.6,78.4127076678,5.00150001,0,5.00150001,72.04,14.6,73.5045685655,132.53,70.33150001,-20.26,73.1914441288,5.00150001,0,5.00150001,65.33,-20.26,68.3993896172,132.19
2020-10-21 23:00:00,70.7793333431,13.14,71.9887048674,4.8693333431,0,4.8693333431,65.91,13.14,67.2070509694,131.97,64.5093333431,-21.29,67.9317171016,4.8693333431,0,4.8693333431,59.64,-21.29,63.3260901999,131.62
2020-10-21 23:30:00,67.5210000099,12.54,68.6755927702,4.9710000099,0,4.9710000099,62.55,12.54,63.7946243817,132.14,61.5210000099,-21.89,65.2993533063,4.9710000099,0,4.9710000099,56.55,-21.89,60.6388868631,131.78
2020-10-22 00:00:00,63.6423333434,12.36,64.8314444802,5.0123333434,0,5.0123333434,58.63,12.36,59.9186657061,132.64,57.8623333434,-22.33,62.0215972056,5.0123333434,0,5.0123333434,52.85,-22.33,57.3737866974,132.3
2020-10-22 00:30:00,62.7171666765,12.55,63.9604994971,4.8971666765,0,4.8971666765,57.82,12.55,59.1663324873,133.16,56.9571666765,-22.39,61.1999259461,4.8971666765,0,4.8971666765,52.06,-22.39,56.670589374,132.78
2020-10-22 01:00:00,61.6375000096,12.36,62.8645449155,4.8075000096,0,4.8075000096,56.83,12.36,58.1585634279,133.37,55.9475000096,-22.64,60.3547210856,4.8075000096,0,4.8075000096,51.14,-22.64,55.9273564546,133.03
2020-10-22 01:30:00,67.1975000096,12.86,68.4169833268,4.7775000096,0,4.7775000096,62.42,12.86,63.7309657859,132.77,61.2975000096,-21.91,65.0955575091,4.7775000096,0,4.7775000096,56.52,-21.91,60.6181367249,132.5
2020-10-22 02:00:00,67.3326666763,12.88,68.553500288,4.8126666763,0,4.8126666763,62.52,12.88,63.8329444723,132.54,61.4226666763,-21.83,65.1866004761,4.8126666763,0,4.8126666763,56.61,-21.83,60.6732313298,132.28
2020-10-22 02:30:00,67.1983333432,12.86,68.417801807,4.9483333432,0,4.9483333432,62.25,12.86,63.564471995,132.82,61.1883333432,-21.96,65.0096434179,4.9483333432,0,4.9483333432,56.24,-21.96,60.3753194609,132.51
2020-10-22 03:00:00,65.090333343,12.64,66.3062673863,4.820333343,0,4.820333343,60.27,12.64,61.5811862503,133.41,59.110333343,-22.41,63.2158177035,4.820333343,0,4.820333343,54.29,-22.41,58.7333993568,133.08
2020-10-22 03:30:00,62.801333343,12.38,64.0099357105,4.8413333430000005,0,4.8413333430000005,57.96,12.38,59.267410944,133.64,56.851333343,-22.5,61.1418359463,4.8413333430000005,0,4.8413333430000005,52.01,-22.5,56.6682459584,133.22
2020-10-22 04:00:00,61.3160000098,12.21,62.5198844945,4.9060000098,0,4.9060000098,56.41,12.21,57.7163079207,133.96,55.3360000098,-21.42,59.3370819731,4.9060000098,0,4.9060000098,50.43,-21.42,54.7905219906,133.44
2020-10-22 04:30:00,60.4718333432,16.39,62.6536090572,4.9418333432,0,4.9418333432,55.53,16.39,57.898298766,133.64,54.5418333432,-16.79,57.0676413078,4.9418333432,0,4.9418333432,49.6,-16.79,52.3647219032,133.04
2020-10-22 05:00:00,59.6635000097,16.41,61.8790863977,4.8735000097,0,4.8735000097,54.79,16.41,57.1946868162,133.36,53.8435000097,-16.65,56.3590719698,4.8735000097,0,4.8735000097,48.97,-16.65,51.7231418226,132.82
2020-10-22 05:30:00,60.9600000096,16.55,63.1666375643,4.8200000096,0,4.8200000096,56.14,16.55,58.528643415,132.99,55.0700000096,-16.29,57.4288168175,4.8200000096,0,4.8200000096,50.25,-16.29,52.8244886393,132.39
2020-10-22 06:00:00,63.024333343,17.1,65.3029600656,4.834333343,0,4.834333343,58.19,17.1,60.6505243176,132.43,57.084333343,-15.51,59.1538774149,4.834333343,0,4.834333343,52.25,-15.51,54.5034182414,131.85
2020-10-22 06:30:00,70.7495000095,19.65,73.42761232390001,4.7495000095,0,4.7495000095,66.0,19.65,68.8630706547,131.84,64.5595000095,-13.94,66.0473515099,4.7495000095,0,4.7495000095,59.81,-13.94,61.4130254913,131.43
2020-10-22 07:00:00,78.820166676,19.99,81.3155506335,4.6501666759999996,0,4.6501666759999996,74.17,19.99,76.8165932595,131.34,72.240166676,-12.85,73.3741383689,4.6501666759999996,0,4.6501666759999996,67.59,-12.85,68.8006584271,130.93
2020-10-22 07:30:00,87.5836666757,15.96,89.0259527799,4.5336666757,0,4.5336666757,83.05,15.96,84.5696405337,130.47,80.8236666757,-17.9,82.7820940476,4.5336666757,0,4.5336666757,76.29,-17.9,78.3618153184,130.18
2020-10-22 08:00:00,92.8496666753,14.23,93.9337718912,4.2996666753,0,4.2996666753,88.55,14.23,89.6860936824,130.8,85.7896666753,-20.57,88.2212661905,4.2996666753,0,4.2996666753,81.49,-20.57,84.0460885467,130.57
2020-10-22 08:30:00,94.5256666767,14.86,95.6865782682,5.0056666767,0,5.0056666767,89.52,14.86,90.7449723125,130.72,87.3656666767,-20.01,89.6278964043,5.0056666767,0,5.0056666767,82.36,-20.01,84.7559419746,130.57
2020-10-22 09:00:00,93.5108333468,16.91,95.0274910392,6.7108333468,0,6.7108333468,86.8,16.91,88.4318274152,130.85,86.6308333468,-17.94,88.4688921958,6.7108333468,0,6.7108333468,79.92,-17.94,81.908790737,130.66
2020-10-22 09:30:00,94.2720000175,17.3,95.8462309499,8.7420000175,0,8.7420000175,85.53,17.3,87.262081685,130.85,87.8720000175,-17.46,89.5898431022,8.7420000175,0,8.7420000175,79.13,-17.46,81.033378925,130.66
2020-10-22 10:00:00,94.9050000231,17.63,96.5286275122,11.5450000231,0,11.5450000231,83.36,17.63,85.2039112952,131.47,88.4350000231,-17.4,90.1305121981,11.5450000231,0,11.5450000231,76.89,-17.4,78.8342064081,131.32
2020-10-22 10:30:00,95.3238333582,18.19,97.04385249,12.4338333582,0,12.4338333582,82.89,18.19,84.8624074605,131.76,89.0938333582,-17.17,90.7332356001,12.4338333582,0,12.4338333582,76.66,-17.17,78.5593056232,131.95
2020-10-22 11:00:00,93.9790000323,22.52,96.6395511531,16.1690000323,0,16.1690000323,77.81,22.52,81.0033733865,131.76,87.2690000323,-12.62,88.1767699944,16.1690000323,0,16.1690000323,71.1,-12.62,72.2113176725,131.78
2020-10-22 11:30:00,90.5366667064,24.97,93.9169256221,19.8766667064,0,19.8766667064,70.66,24.97,74.9422210773,131.76,84.6266667064,-9.76,85.1876183365,19.8766667064,0,19.8766667064,64.75,-9.76,65.4814485179,131.55
2020-10-22 12:00:00,89.1940000428,21.43,91.7322982577,21.4240000428,0,21.4240000428,67.77,21.43,71.0775477911,131.76,83.3740000428,-13.37,84.4392135394,21.4240000428,0,21.4240000428,61.95,-13.37,63.3763315442,131.55
2020-10-22 12:30:00,89.4438333798,21.5,91.9915720578,23.2138333798,0,23.2138333798,66.23,21.5,69.6323409056,131.88,83.5338333798,-13.37,84.59703434,23.2138333798,0,23.2138333798,60.32,-13.37,61.7839728409,131.55
2020-10-22 13:00:00,89.3000000448,21.58,91.8704871436,22.3800000448,0,22.3800000448,66.92,21.58,70.3134610157,131.88,83.1900000448,-13.39,84.2607156832,22.3800000448,0,22.3800000448,60.81,-13.39,62.2667503568,131.55
2020-10-22 13:30:00,90.8078333777,20.05,92.9949735349,22.1978333777,0,22.1978333777,68.61,20.05,71.47960968,132.6,84.4578333777,-14.29,85.658214544,22.1978333777,0,22.1978333777,62.26,-14.29,63.8788830522,132.11
2020-10-22 14:00:00,88.4228333821,19.15,90.4727581282,24.4028333821,0,24.4028333821,64.02,19.15,66.822772316,132.96,82.1128333821,-14.62,83.4042073642,24.4028333821,0,24.4028333821,57.71,-14.62,59.5330874388,132.34
2020-10-22 14:30:00,86.855333381,19.08,88.9263478206,23.815333381,0,23.815333381,63.04,19.08,65.8641632453,132.96,80.855333381,-16.19,82.4602997578,23.815333381,0,23.815333381,57.04,-16.19,59.2931505319,132.53
2020-10-22 15:00:00,88.6101667098,17.82,90.3842577241,21.5601667098,0,21.5601667098,67.05,17.82,69.3776253557,133.28,82.2701667098,-16.03,83.8173086567,21.5601667098,0,21.5601667098,60.71,-16.03,62.7906442076,132.68
2020-10-22 15:30:00,89.5183333669,17.24,91.1633128445,16.7683333669,0,16.7683333669,72.75,17.24,74.7648319733,133.28,83.0783333669,-16.69,84.7382179127,16.7683333669,0,16.7683333669,66.31,-16.69,68.3781558687,132.68
2020-10-22 16:00:00,93.396833366,16.6,94.8605739114,16.356833366,0,16.356833366,77.04,16.6,78.8081315601,132.93,86.826833366,-17.19,88.5121183363,16.356833366,0,16.356833366,70.47,-17.19,72.5363150429,132.34
2020-10-22 16:30:00,98.5513333562,17.35,100.0669166422,11.4113333562,0,11.4113333562,87.14,17.35,88.8504479448,132.33,91.5813333562,-16.13,92.9909539648,11.4113333562,0,11.4113333562,80.17,-16.13,81.7765602113,131.73
2020-10-22 17:00:00,104.2468333469,15.67,105.4179831094,6.7668333469,0,6.7668333469,97.48,15.67,98.7314504097,131.69,96.8968333469,-17.23,98.4168136685,6.7668333469,0,6.7668333469,90.13,-17.23,91.7621370719,131.22
2020-10-22 17:30:00,109.4423333451,16.65,110.7016116776,5.8623333451,0,5.8623333451,103.58,16.65,104.909670193,130.9,101.9223333451,-16.79,103.2960121907,5.8623333451,0,5.8623333451,96.06,-16.79,97.5162945358,130.66
2020-10-22 18:00:00,112.8538355145,17.74,114.239641939,7.8538355145,0,7.8538355145,105.0,17.74,106.4880631808,130.32,105.0538355145,-16.63,106.3619539888,7.8538355145,0,7.8538355145,97.2,-16.63,98.6123567308,130.18
2020-10-22 18:30:00,116.9978461825,16.49,118.1542047976,17.8478461825,0,17.8478461825,99.15,16.49,100.5119027777,130.44,108.7178461825,-18.14,110.2208223457,17.8478461825,0,17.8478461825,90.87,-18.14,92.6629186892,130.3
2020-10-22 19:00:00,119.0050137986,16.49,120.1420551231,17.1750137986,0,17.1750137986,101.83,16.49,103.1565266961,130.28,110.8650137986,-16.73,112.1202220144,17.1750137986,0,17.1750137986,93.69,-16.73,95.1719969319,130.06
2020-10-22 19:30:00,111.4919342342,16.52,112.7091912813,7.2919342342,0,7.2919342342,104.2,16.52,105.5014236871,130.47,103.6219342342,-16.27,104.8914589204,7.2919342342,0,7.2919342342,96.33,-16.27,97.6943283922,130.22
2020-10-22 20:00:00,104.5436666784,15.85,105.7383598443,5.8636666783999996,0,5.8636666783999996,98.68,15.85,99.9448092699,131.02,96.8636666784,-18.21,98.5605094466,5.8636666783999996,0,5.8636666783999996,91.0,-18.21,92.8041168268,130.89
2020-10-22 20:30:00,99.6958333421,14.5,100.7447724985,4.3958333421,0,4.3958333421,95.3,14.5,96.3967841787,131.56,92.2858333421,-20.37,94.507205734,4.3958333421,0,4.3958333421,87.89,-20.37,90.2196708041,131.49
2020-10-22 21:00:00,91.0695000127,14.49,92.2150417913,6.3695000127,0,6.3695000127,84.7,14.49,85.9304957509,131.15,83.8395000127,-19.89,86.1665472349,6.3695000127,0,6.3695000127,77.47,-19.89,79.9825793533,130.95
2020-10-22 21:30:00,87.1738333425,11.6,87.9422379725,4.5638333425,0,4.5638333425,82.61,11.6,83.4204537269,131.52,80.3338333425,-22.95,83.5477544851,4.5638333425,0,4.5638333425,75.77,-22.95,79.1694094963,131.3
2020-10-22 22:00:00,81.3573333443,9.49,81.9089481614,5.5073333443,0,5.5073333443,75.85,9.49,76.4413670731,132.12,74.5573333443,-23.81,78.2669282355,5.5073333443,0,5.5073333443,69.05,-23.81,73.0398425519,131.77
2020-10-22 22:30:00,76.8501666757,8.32,77.2992271506,4.5301666757,0,4.5301666757,72.32,8.32,72.7970109276,132.47,70.3301666757,-24.89,74.6045872895,4.5301666757,0,4.5301666757,65.8,-24.89,70.3502103764,132.14
2020-10-22 23:00:00,70.6371666757,6.82,70.9656375718,4.5171666757,0,4.5171666757,66.12,6.82,66.4707965952,132.47,64.4671666757,-26.37,69.6519380864,4.5171666757,0,4.5171666757,59.95,-26.37,65.4933538613,132.28
2020-10-22 23:30:00,66.558833345,6.85,66.9103937834,5.848833345,0,5.848833345,60.71,6.85,61.0952256727,132.66,60.548833345,-27.71,66.5883272011,5.848833345,0,5.848833345,54.7,-27.71,61.3183015094,132.5
2020-10-23 00:00:00,64.0073333427,15.14,65.7735381567,4.6873333427,0,4.6873333427,59.32,15.14,61.2215811622,132.66,58.3473333427,-19.57,61.541824869,4.6873333427,0,4.6873333427,53.66,-19.57,57.1172522098,132.59
2020-10-23 00:30:00,63.356833343,19.7,66.348913565,4.836833343,0,4.836833343,58.52,19.7,61.7469059954,130.72,58.006833343,-15.69,60.0913372666,4.836833343,0,4.836833343,53.17,-15.69,55.4366755858,131.42
2020-10-23 01:00:00,62.326333343,20.12,65.4934059885,4.816333343,0,4.816333343,57.51,20.12,60.9279451483,131.39,57.066333343,-15.75,59.1999062601,4.816333343,0,4.816333343,52.25,-15.75,54.5721998824,131.67
2020-10-23 01:30:00,67.8691666764,20.83,70.9937510302,4.8491666764,0,4.8491666764,63.02,20.83,66.3732574159,131.3,62.3391666764,-14.9,64.0950988914,4.8491666764,0,4.8491666764,57.49,-14.9,59.3894780243,131.28
2020-10-23 02:00:00,68.2431666763,19.94,71.0966482896,4.8131666763,0,4.8131666763,63.43,19.94,66.4903639635,131.39,62.4831666763,-14.03,64.0389492254,4.8131666763,0,4.8131666763,57.67,-14.03,59.352083367,131.1
2020-10-23 02:30:00,67.7373333429,19.63,70.5243449343,4.7773333429000004,0,4.7773333429000004,62.96,19.63,65.9492115192,131.47,61.9373333429,-14.28,63.5621873572,4.7773333429000004,0,4.7773333429000004,57.16,-14.28,58.9167548326,131.1
2020-10-23 03:00:00,65.4733333431,19.39,68.2841817631,4.8633333431,0,4.8633333431,60.61,19.39,63.636029103,132.1,59.7733333431,-14.74,61.5639421979,4.8633333431,0,4.8633333431,54.91,-14.74,56.8539857882,131.75
2020-10-23 03:30:00,63.2778333432,19.19,66.1236742219,4.9178333432,0,4.9178333432,58.36,19.19,61.434076049,132.41,57.6678333432,-15.07,59.6043949931,4.9178333432,0,4.9178333432,52.75,-15.07,54.8604356527,131.97
2020-10-23 04:00:00,61.5515000097,19.21,64.4795413557,4.8615000097,0,4.8615000097,56.69,19.21,59.8563296569,132.59,56.1015000097,-15.5,58.2033358438,4.8615000097,0,4.8615000097,51.24,-15.5,53.5330514729,132.19
2020-10-23 04:30:00,60.2321666763,19.19,63.2152671632,4.8021666763,0,4.8021666763,55.43,19.19,58.6578298269,132.73,54.9321666763,-16.11,57.245742512,4.8021666763,0,4.8021666763,50.13,-16.11,52.6549997626,132.37
2020-10-23 05:00:00,59.5300000095,18.7,62.3980039835,4.7300000095,0,4.7300000095,54.8,18.7,57.9027633192,132.73,54.1600000095,-15.71,56.3924613847,4.7300000095,0,4.7300000095,49.43,-15.71,51.8664535128,132.37
2020-10-23 05:30:00,60.4815000093,18.54,63.2593348319,4.6715000093,0,4.6715000093,55.81,18.54,58.8089083388,132.17,55.1315000093,-15.61,57.2988166831,4.6715000093,0,4.6715000093,50.46,-15.61,52.8193496741,131.83
2020-10-23 06:00:00,62.6716666759,18.46,65.3338304704,4.6116666759000005,0,4.6116666759000005,58.06,18.46,60.9240116867,131.54,57.2316666759,-15.38,59.2621976516,4.6116666759000005,0,4.6116666759000005,52.62,-15.38,54.8216088783,131.29
2020-10-23 06:30:00,69.9688333424,19.69,72.6865444171,4.5188333424,0,4.5188333424,65.45,19.69,68.3476305368,130.84,64.1088333424,-12.73,65.3605034598,4.5188333424,0,4.5188333424,59.59,-12.73,60.9345632626,130.47
2020-10-23 07:00:00,79.6198333424,21.41,82.4482016873,4.5098333424,0,4.5098333424,75.11,21.41,78.1018578524,131.01,73.2698333424,-10.94,74.0820631328,4.5098333424,0,4.5098333424,68.76,-10.94,69.6248605026,130.68
2020-10-23 07:30:00,90.5938333421,19.37,92.6414569165,4.3938333421,0,4.3938333421,86.2,19.37,88.3495155618,130.52,83.8438333421,-13.92,84.9914983366,4.3938333421,0,4.3938333421,79.45,-13.92,80.6602064218,130.3
2020-10-23 08:00:00,96.5093333421,17.12,98.0160487988,4.3793333421,0,4.3793333421,92.13,17.12,93.7071571439,130.25,89.4793333421,-16.94,91.0687361027,4.3793333421,0,4.3793333421,85.1,-16.94,86.7696582914,130.15
2020-10-23 08:30:00,98.8838333427,12.38,99.6557920873,4.6738333427,0,4.6738333427,94.21,12.38,95.0199373816,130.49,91.8638333427,-22.22,94.512921214,4.6738333427,0,4.6738333427,87.19,-22.22,89.9767997875,130.39
