Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-23 09:00:00,100.2603333444,15.65,101.4744152106,5.5303333444,0,5.5303333444,94.73,15.65,96.0140375154,130.84,93.0503333444,-19.14,94.9984428057,5.5303333444,0,5.5303333444,87.52,-19.14,89.588447916,130.74
2020-10-23 09:30:00,101.9328333475,17.05,103.348947814,7.1028333475,0,7.1028333475,94.83,17.05,96.3505651255,130.84,94.7628333475,-17.67,96.3961798208,7.1028333475,0,7.1028333475,87.66,-17.67,89.423176526,130.74
2020-10-23 10:00:00,100.6996666851,17.23,102.1630841864,9.1996666851,0,9.1996666851,91.5,17.23,93.1081247797,130.99,93.7596666851,-17.59,95.3954044852,9.1996666851,0,9.1996666851,84.56,-17.59,86.3701435682,130.88
2020-10-23 10:30:00,99.4793333518,17.23,100.9604410852,9.2493333518,0,9.2493333518,90.23,17.23,91.8603603302,131.09,92.4393333518,-17.65,94.1092601742,9.2493333518,0,9.2493333518,83.19,-17.65,85.0417462191,131.01
2020-10-23 11:00:00,99.1810000197,17.24,100.6682093061,9.841000019700001,0,9.841000019700001,89.34,17.24,90.988203631,131.23,92.3610000197,-17.61,94.0248181314,9.841000019700001,0,9.841000019700001,82.52,-17.61,84.3780925359,131.17
2020-10-23 11:30:00,99.7841666917,16.07,101.0699006746,12.5341666917,0,12.5341666917,87.25,16.07,88.7175709767,131.32,93.0041666917,-18.89,94.903146007,12.5341666917,0,12.5341666917,80.47,-18.89,82.6574437059,131.28
2020-10-23 12:00:00,100.2586667019,15.52,101.4528001035,17.6086667019,0,17.6086667019,82.65,15.52,84.0945473857,131.58,92.9586667019,-19.78,95.0397922714,17.6086667019,0,17.6086667019,75.35,-19.78,77.9029582237,131.54
2020-10-23 12:30:00,101.417333374,15.26,102.5589738087,20.357333374,0,20.357333374,81.06,15.26,82.4838844866,131.86,94.347333374,-18.45,96.1343945464,20.357333374,0,20.357333374,73.99,-18.45,76.2556397914,131.66
2020-10-23 13:00:00,99.9261667083,14.58,100.984232398,20.8361667083,0,20.8361667083,79.09,14.58,80.4226616073,132.16,93.3061667083,-19.11,95.2430199322,20.8361667083,0,20.8361667083,72.47,-19.11,74.947268129,131.9
2020-10-23 13:30:00,97.1095000402,14.42,98.1742909221,20.0895000402,0,20.0895000402,77.02,14.42,78.3582592966,132.93,90.2595000402,-20.66,92.5938062049,20.0895000402,0,20.0895000402,70.17,-20.66,73.1482364791,132.79
2020-10-23 14:00:00,95.3730000442,24.51,98.4720733885,22.0930000442,0,22.0930000442,73.28,24.51,77.2702950687,133.1,88.5130000442,-10.48,89.1312603794,22.0930000442,0,22.0930000442,66.42,-10.48,67.2417043211,132.93
2020-10-23 14:30:00,96.509833389,28.84,100.7268263213,27.829833389,0,27.829833389,68.68,28.84,74.4895160408,132.33,90.069833389,-6.12,90.2775126303,27.829833389,0,27.829833389,62.24,-6.12,62.5401630954,132.18
2020-10-23 15:00:00,91.5980000537,28.88,96.0429487981,26.8480000537,0,26.8480000537,64.75,28.88,70.8986382098,132.7,85.6180000537,-6.18,85.8407498406,26.8480000537,0,26.8480000537,58.77,-6.18,59.0940377703,132.51
2020-10-23 15:30:00,88.3418333856,33.53,94.4909542016,26.1518333856,0,26.1518333856,62.19,33.53,70.6530749508,132.0,82.5818333856,-0.03,82.5818388348,26.1518333856,0,26.1518333856,56.43,-0.03,56.4300079745,131.73
2020-10-23 16:00:00,88.910166711,26.46,92.7639442056,22.170166711,0,22.170166711,66.74,26.46,71.7938660332,131.86,82.620166711,-4.64,82.7503567808,22.170166711,0,22.170166711,60.45,-4.64,60.6278162232,131.32
2020-10-23 16:30:00,92.8465000384,26.28,96.4940981065,19.2165000384,0,19.2165000384,73.63,26.28,78.1793789947,131.28,86.5665000384,-5.62,86.7487367568,19.2165000384,0,19.2165000384,67.35,-5.62,67.5840728278,130.83
2020-10-23 17:00:00,96.7855000294,20.15,98.8607885662,14.6855000294,0,14.6855000294,82.1,20.15,84.5365749247,130.63,89.9955000294,-14.0,91.0779338014,14.6855000294,0,14.6855000294,75.31,-14.0,76.6002356393,130.44
2020-10-23 17:30:00,102.8020000158,14.27,103.7876876477,7.9120000158,0,7.9120000158,94.89,14.27,95.9569955761,130.91,95.7520000158,-20.25,97.869852391,7.9120000158,0,7.9120000158,87.84,-20.25,90.1439299121,130.72
2020-10-23 18:00:00,108.2638333481,7.06,108.4937842055,7.3838333481,0,7.3838333481,100.88,7.06,101.1267422594,131.67,100.9938333481,-28.23,104.8650908279,7.3838333481,0,7.3838333481,93.61,-28.23,97.7740507497,131.51
2020-10-23 18:30:00,111.4300000159,6.94,111.6459067926,7.9300000159,0,7.9300000159,103.5,6.94,103.7324134492,131.4,103.6500000159,-28.54,107.5074606866,7.9300000159,0,7.9300000159,95.72,-28.54,99.884182932,131.24
2020-10-23 19:00:00,113.3340000155,7.85,113.6055370989,7.7740000155,0,7.7740000155,105.56,7.85,105.8514813312,131.04,105.4240000155,-27.52,108.9567353553,7.7740000155,0,7.7740000155,97.65,-27.52,101.4537968733,130.94
2020-10-23 19:30:00,109.5903333482,7.93,109.8768677355,7.4103333482,0,7.4103333482,102.18,7.93,102.4872543295,131.4,101.6003333482,-27.55,105.26932239,7.4103333482,0,7.4103333482,94.19,-27.55,98.1364285064,131.31
2020-10-23 20:00:00,104.0335000151,10.43,104.5550286949,7.5435000151,0,7.5435000151,96.49,10.43,97.0520736512,131.55,96.1535000151,-24.8,99.3002294315,7.5435000151,0,7.5435000151,88.61,-24.8,92.0150645275,131.41
2020-10-23 20:30:00,98.6620000121,10.85,99.2568020158,6.0720000121,0,6.0720000121,92.59,10.85,93.2235517453,131.77,90.9120000121,-22.47,93.6477049703,6.0720000121,0,6.0720000121,84.84,-22.47,87.7651781745,131.41
2020-10-23 21:00:00,94.6528333446,13.0,95.5413986718,5.6528333446,0,5.6528333446,89.0,13.0,89.9444272871,131.48,87.0828333446,-19.95,89.3388065923,5.6528333446,0,5.6528333446,81.43,-19.95,83.8382215937,131.17
2020-10-23 21:30:00,90.2573333477,11.09,90.936100219,7.1973333477,0,7.1973333477,83.06,11.09,83.7970864649,132.3,82.8273333477,-22.66,85.8710821493,7.1973333477,0,7.1973333477,75.63,-22.66,78.9517099245,131.97
2020-10-23 22:00:00,84.8861666812,9.83,85.4534387478,7.2661666812,0,7.2661666812,77.62,9.83,78.2399725204,132.77,77.7361666812,-24.51,81.508598996,7.2661666812,0,7.2661666812,70.47,-24.51,74.6107297914,132.47
2020-10-23 22:30:00,79.5041666789,8.92,80.0029931897,6.1341666789,0,6.1341666789,73.37,8.92,73.9102381271,133.24,72.4541666789,-24.79,76.5777406897,6.1341666789,0,6.1341666789,66.32,-24.79,70.8017407978,132.82
2020-10-23 23:00:00,73.9216666781,7.72,74.3236920804,5.7116666781,0,5.7116666781,68.21,7.72,68.6454841923,133.59,67.2816666781,-25.98,72.1233878224,5.7116666781,0,5.7116666781,61.57,-25.98,66.8268306895,133.15
2020-10-23 23:30:00,71.3561666767,9.8,72.0259850525,4.9961666767,0,4.9961666767,66.36,9.8,67.0797257001,133.48,64.9261666767,-23.72,69.1234078972,4.9961666767,0,4.9961666767,59.93,-23.72,64.4534196145,133.04
2020-10-24 00:00:00,67.7898333437,15.08,69.4468710942,5.1998333437,0,5.1998333437,62.59,15.08,64.381010399,132.95,61.6098333437,-18.16,64.2305002677,5.1998333437,0,5.1998333437,56.41,-18.16,59.2610639459,132.46
2020-10-24 00:30:00,66.509833347,14.27,68.0234579527,6.839833347,0,6.839833347,59.67,14.27,61.3526022268,133.26,60.289833347,-19.1,63.2429759342,6.839833347,0,6.839833347,53.45,-19.1,56.7601312543,132.82
2020-10-24 01:00:00,65.3441666771,14.13,66.8544465142,5.2041666771,0,5.2041666771,60.14,14.13,61.7776375398,132.47,59.3841666771,-18.8,62.2889978402,5.2041666771,0,5.2041666771,54.18,-18.8,57.3490400966,132.08
2020-10-24 01:30:00,70.4253333439,15.27,72.0617823579,5.2753333439,0,5.2753333439,65.15,15.27,66.915584134,131.56,64.4953333439,-18.7,67.1516047696,5.2753333439,0,5.2753333439,59.22,-18.7,62.1023220178,131.31
2020-10-24 02:00:00,70.6800000103,15.35,72.3276219812,5.1600000103,0,5.1600000103,65.52,15.35,67.2940777483,131.46,64.7100000103,-18.77,67.3772736265,5.1600000103,0,5.1600000103,59.55,-18.77,62.4380925397,131.2
2020-10-24 02:30:00,70.3656666771,16.25,72.2176539837,5.1956666771,0,5.1956666771,65.17,16.25,67.1654032966,131.27,64.5656666771,-19.38,67.4114954103,5.1956666771,0,5.1956666771,59.37,-19.38,62.4530327526,131.2
2020-10-24 03:00:00,67.9196666772,16.16,69.8156624372,5.2596666772,0,5.2596666772,62.66,16.16,64.7102866629,131.95,62.2296666772,-19.99,65.3615446173,5.2596666772,0,5.2596666772,56.97,-19.99,60.3753343676,131.95
2020-10-24 03:30:00,65.5293333441,15.94,67.4401744402,5.3693333441,0,5.3693333441,60.16,15.94,62.2359156758,132.16,59.9293333441,-20.28,63.2677121055,5.3693333441,0,5.3693333441,54.56,-20.28,58.2071473275,132.14
2020-10-24 04:00:00,63.4056666774,15.78,65.3397808904,5.3556666774,0,5.3556666774,58.05,15.78,60.156553259,132.25,57.9756666774,-20.48,61.4866516139,5.3556666774,0,5.3556666774,52.62,-20.48,56.4649873816,132.21
2020-10-24 04:30:00,60.5245000162,14.67,62.2769941648,8.0845000162,0,8.0845000162,52.44,14.67,54.4533056848,132.36,54.9945000162,-21.64,59.0989393477,8.0845000162,0,8.0845000162,46.91,-21.64,51.6607946125,132.31
2020-10-24 05:00:00,60.9410000114,14.82,62.7171259099,5.7210000114,0,5.7210000114,55.22,14.82,57.1741270156,132.45,55.6910000114,-20.91,59.4871043359,5.7210000114,0,5.7210000114,49.97,-20.91,54.1685240707,132.31
2020-10-24 05:30:00,60.0101666829,13.75,61.5652710975,8.1301666829,0,8.1301666829,51.88,13.75,53.6711924593,132.45,54.3601666829,-20.77,58.1929602426,8.1301666829,0,8.1301666829,46.23,-20.77,50.6814147395,132.21
2020-10-24 06:00:00,61.8045000123,14.47,63.4757994969,6.1345000123,0,6.1345000123,55.67,14.47,57.5198209316,132.33,56.2445000123,-19.95,59.6778541976,6.1345000123,0,6.1345000123,50.11,-19.95,53.9352815882,132.07
2020-10-24 06:30:00,64.7968333489,15.43,66.608666944,7.8068333489,0,7.8068333489,56.99,15.43,59.0418919074,132.44,58.9368333489,-19.16,61.973025787,7.8068333489,0,7.8068333489,51.13,-19.16,54.6020375078,132.15
2020-10-24 07:00:00,69.8048333446,17.38,71.9359378771,5.6148333446,0,5.6148333446,64.19,17.38,66.5012819425,132.61,63.8648333446,-17.39,66.1900977347,5.6148333446,0,5.6148333446,58.25,-17.39,60.790415363,132.46
2020-10-24 07:30:00,74.0466666776,18.51,76.3251527746,5.4766666776,0,5.4766666776,68.57,18.51,71.0243972167,132.25,67.8766666776,-16.19,69.7807851723,5.4766666776,0,5.4766666776,62.4,-16.19,64.4660848819,132.11
2020-10-24 08:00:00,79.7475000106,19.78,82.1639346547,5.2875000106,0,5.2875000106,74.46,19.78,77.0424558279,131.57,73.2175000106,-14.5,74.6394822316,5.2875000106,0,5.2875000106,67.93,-14.5,69.4603116895,131.47
2020-10-24 08:30:00,84.9203333436,20.39,87.3339287745,5.1503333436,0,5.1503333436,79.77,20.39,82.3347132138,131.24,78.0203333436,-12.21,78.9699722366,5.1503333436,0,5.1503333436,72.87,-12.21,73.8858646833,131.1
2020-10-24 09:00:00,89.9620000108,22.67,92.7744056621,5.4120000108,0,5.4120000108,84.55,22.67,87.5364575477,130.17,82.9420000108,-10.27,83.5754046702,5.4120000108,0,5.4120000108,77.53,-10.27,78.2072490246,130.36
2020-10-24 09:30:00,94.0858333452,22.94,96.8420757535,5.9158333452,0,5.9158333452,88.17,22.94,91.1053922663,129.92,87.0258333452,-11.28,87.753826523,5.9158333452,0,5.9158333452,81.11,-11.28,81.8906008038,130.36
2020-10-24 10:00:00,97.8186666789,20.69,99.9828367813,6.1186666789,0,6.1186666789,91.7,20.69,94.0051386893,130.15,90.71866667890001,-13.79,91.7607791161,6.1186666789,0,6.1186666789,84.6,-13.79,85.716533411,130.59
2020-10-24 10:30:00,98.4866666835,14.3,99.5194127516,8.4266666835,0,8.4266666835,90.06,14.3,91.1882316969,130.91,91.1866666835,-20.67,93.5000378655,8.4266666835,0,8.4266666835,82.76,-20.67,85.3022068882,131.33
2020-10-24 11:00:00,97.7888333527,13.96,98.780248676,9.6888333527,0,9.6888333527,88.1,13.96,89.1991681576,131.1,90.5188333527,-21.06,92.9364449048,9.6888333527,0,9.6888333527,80.83,-21.06,83.5285130958,131.33
2020-10-24 11:30:00,97.7928333527,13.99,98.7884525395,9.6628333527,0,9.6628333527,88.13,13.99,89.2334970737,131.1,90.5728333527,-20.97,92.9686992569,9.6628333527,0,9.6628333527,80.91,-20.97,83.5833057494,131.33
2020-10-24 12:00:00,98.4525000196,13.97,99.4387030291,9.7925000196,0,9.7925000196,88.66,13.97,89.753866212,130.89,91.2425000196,-20.96,93.6189906473,9.7925000196,0,9.7925000196,81.45,-20.96,84.1036509315,131.33
2020-10-24 12:30:00,99.3801666867,13.98,100.3586465168,10.0301666867,0,10.0301666867,89.35,13.98,90.437065963,130.89,92.1301666867,-20.99,94.490992765,10.0301666867,0,10.0301666867,82.1,-20.99,84.7407227961,131.33
2020-10-24 13:00:00,99.1615000212,13.96,100.1393263731,10.6015000212,0,10.6015000212,88.56,13.96,89.6535286534,131.05,91.9415000212,-21.09,94.3293566508,10.6015000212,0,10.6015000212,81.34,-21.09,84.0296596447,131.47
2020-10-24 13:30:00,98.4858333552,13.38,99.3905617836,10.9358333552,0,10.9358333552,87.55,13.38,88.5665111653,131.34,91.3458333552,-21.71,93.8902836898,10.9358333552,0,10.9358333552,80.41,-21.71,83.2892081845,131.7
2020-10-24 14:00:00,96.7448333528,13.37,97.6643214304,9.7448333528,0,9.7448333528,87.0,13.37,88.0213434344,131.77,90.0648333528,-21.72,92.6468164962,9.7448333528,0,9.7448333528,80.32,-21.72,83.2049325461,131.95
2020-10-24 14:30:00,92.8470000238,11.27,93.5284893143,11.8970000238,0,11.8970000238,80.95,11.27,81.7307494154,131.97,86.0070000238,-22.55,88.9140402473,11.8970000238,0,11.8970000238,74.11,-22.55,77.4647958753,132.13
2020-10-24 15:00:00,93.5735000176,11.51,94.2787357019,8.8235000176,0,8.8235000176,84.75,11.51,85.5280223085,131.97,86.8135000176,-22.02,89.5626271684,8.8235000176,0,8.8235000176,77.99,-22.02,81.0390060403,132.22
2020-10-24 15:30:00,94.2735000154,11.91,95.0228441227,7.7235000154,0,7.7235000154,86.55,11.91,87.3656145174,131.8,87.2735000154,-21.7,89.9308278898,7.7235000154,0,7.7235000154,79.55,-21.7,82.4566098018,132.06
2020-10-24 16:00:00,95.1523333496,11.9,95.8935688243,8.1123333496,0,8.1123333496,87.04,11.9,87.8497103012,132.17,88.0223333496,-21.76,90.6720947607,8.1123333496,0,8.1123333496,79.91,-21.76,82.8197180628,132.14
2020-10-24 16:30:00,97.3773333503,11.34,98.0354050862,8.4973333503,0,8.4973333503,88.88,11.34,89.6005022307,132.05,90.1573333503,-22.14,92.8360078679,8.4973333503,0,8.4973333503,81.66,-22.14,84.6081272692,131.9
2020-10-24 17:00:00,102.4826666846,11.64,103.1415850702,8.9826666846,0,8.9826666846,93.5,11.64,94.2217575722,131.36,94.9826666846,-21.74,97.4388760738,8.9826666846,0,8.9826666846,86.0,-21.74,88.7052850737,131.33
2020-10-24 17:30:00,108.7455357889,11.18,109.3187264562,9.7955357889,0,9.7955357889,98.95,11.18,99.5795907804,130.79,100.9455357889,-22.3,103.379355752,9.7955357889,0,9.7955357889,91.15,-22.3,93.8382251537,131.05
2020-10-24 18:00:00,115.2431799126,12.75,115.9463367958,17.2431799126,0,17.2431799126,98.0,12.75,98.8259201829,130.52,107.1731799126,-21.85,109.3778450719,17.2431799126,0,17.2431799126,89.93,-21.85,92.5463527104,130.77
2020-10-24 18:30:00,115.6731799929,13.08,116.4103559382,18.2431799929,0,18.2431799929,97.43,13.08,98.3040757039,130.72,107.4631799929,-22.32,109.7566282927,18.2431799929,0,18.2431799929,89.22,-22.32,91.9695101651,130.99
2020-10-24 19:00:00,112.4183469218,12.1,113.0676555193,16.3683469218,0,16.3683469218,96.05,12.1,96.8091550423,130.94,104.3183469218,-23.41,106.9127943911,16.3683469218,0,16.3683469218,87.95,-23.41,91.0122552187,131.37
2020-10-24 19:30:00,107.5088469099,10.29,108.0001678883,15.0588469099,0,15.0588469099,92.45,10.29,93.020893352,131.58,99.6388469099,-25.33,102.8081159906,15.0588469099,0,15.0588469099,84.58,-25.33,88.2914792038,131.84
2020-10-24 20:00:00,99.7471675372,11.43,100.3999120104,8.3571675372,0,8.3571675372,91.39,11.43,92.101992378,132.08,92.1371675372,-22.92,94.9451633406,8.3571675372,0,8.3571675372,83.78,-22.92,86.8585908244,131.94
2020-10-24 20:30:00,93.6710000108,12.75,94.5347488653,5.4110000108000005,0,5.4110000108000005,88.26,12.75,89.1761745087,131.78,86.2110000108,-20.51,88.6171350409,5.4110000108000005,0,5.4110000108000005,80.8,-20.51,83.3624621757,131.54
2020-10-24 21:00:00,87.8215000106,11.57,88.5803633099,5.3115000106,0,5.3115000106,82.51,11.57,83.3172551156,131.32,80.6215000106,-21.46,83.4287592139,5.3115000106,0,5.3115000106,75.31,-21.46,78.3079031771,131.15
2020-10-24 21:30:00,84.2975000103,10.8,84.9865195663,5.1575000103,0,5.1575000103,79.14,10.8,79.8735225215,131.76,77.1575000103,-22.41,80.3460509785,5.1575000103,0,5.1575000103,72.0,-22.41,75.4069499449,131.55
2020-10-24 22:00:00,80.3381666774,11.34,81.1345587594,5.3781666774,0,5.3781666774,74.96,11.34,75.812909191,131.4,73.4581666774,-21.46,76.5286472611,5.3781666774,0,5.3781666774,68.08,-21.46,71.38219666,131.08
2020-10-24 22:30:00,74.8495000153,6.41,75.1234700513,7.6695000153,0,7.6695000153,67.18,6.41,67.4851131732,132.15,68.0695000153,-26.87,73.1809656423,7.6695000153,0,7.6695000153,60.4,-26.87,66.1071622443,131.76
2020-10-24 23:00:00,70.751833344,5.54,70.9683980483,5.331833344,0,5.331833344,65.42,5.54,65.6541544763,132.95,64.401833344,-28.18,70.2972868471,5.331833344,0,5.331833344,59.07,-28.18,65.4475156137,132.55
2020-10-24 23:30:00,66.8631666815,5.02,67.0513494172,7.3931666815,0,7.3931666815,59.47,5.02,59.6814988083,133.55,60.4731666815,-29.11,67.1147970904,7.3931666815,0,7.3931666815,53.08,-29.11,60.538239981,133.22
2020-10-25 00:00:00,64.5410000106,13.12,65.8610285553,5.2810000106,0,5.2810000106,59.26,13.12,60.6949915561,133.1,58.5910000106,-20.27,61.9982111213,5.2810000106,0,5.2810000106,53.31,-20.27,57.0335778292,132.71
2020-10-25 00:30:00,63.2771666785,12.91,64.5807085968,5.9271666785,0,5.9271666785,57.35,12.91,58.7851222675,132.95,57.3571666785,-20.37,60.8669160496,5.9271666785,0,5.9271666785,51.43,-20.37,55.3171022379,132.63
2020-10-25 01:00:00,62.1531666768,13.06,63.5104694358,5.0831666768,0,5.0831666768,57.07,13.06,58.5452688097,132.85,56.3131666768,-20.19,59.8231463664,5.0831666768,0,5.0831666768,51.23,-20.19,55.064952556,132.63
2020-10-25 01:30:00,67.0866666788,13.46,68.4236249118,6.0566666788,0,6.0566666788,61.03,13.46,62.4966599108,131.95,60.9266666788,-19.61,64.0047717954,6.0566666788,0,6.0566666788,54.87,-19.61,58.268936836,131.87
2020-10-25 02:00:00,68.2785000105,14.24,69.7476247888,5.2585000105,0,5.2585000105,63.02,14.24,64.6088074491,131.95,62.2185000105,-19.08,65.0783231465,5.2585000105,0,5.2585000105,56.96,-19.08,60.070691689,131.87
2020-10-25 02:30:00,68.0661666771,14.63,69.620686194,5.2361666771,0,5.2361666771,62.83,14.63,64.5108192476,132.67,62.1261666771,-19.88,65.229402772,5.2361666771,0,5.2361666771,56.89,-19.88,60.2634756714,132.5
2020-10-25 03:00:00,65.7428333439,14.39,67.2992736669,5.3028333439,0,5.3028333439,60.44,14.39,62.1294270052,133.11,59.8828333439,-20.39,63.2590375306,5.3028333439,0,5.3028333439,54.58,-20.39,58.2642986742,132.92
2020-10-25 03:30:00,63.299333344,14.08,64.8463723102,5.329333344,0,5.329333344,57.97,14.08,59.6554046168,132.87,57.519333344,-20.7,61.1307100264,5.329333344,0,5.329333344,52.19,-20.7,56.1452233053,132.58
2020-10-25 04:00:00,61.4353333443,13.65,62.933478238,5.4953333443,0,5.4953333443,55.94,13.65,57.5812999159,133.12,55.7353333443,-21.25,59.6488883635,5.4953333443,0,5.4953333443,50.24,-21.25,54.5492447244,132.82
2020-10-25 04:30:00,59.2760000111,12.93,60.669836635,5.5660000111,0,5.5660000111,53.71,12.93,55.2444476848,133.05,53.7160000111,-21.76,57.9560717889,5.5660000111,0,5.5660000111,48.15,-21.76,52.8386231842,132.82
2020-10-25 05:00:00,57.652500011,12.89,59.0759075895,5.522500011,0,5.522500011,52.13,12.89,53.699990689,133.25,52.252500011,-21.89,56.6524126353,5.522500011,0,5.522500011,46.73,-21.89,51.6029553417,132.98
2020-10-25 05:30:00,57.3436666778,13.05,58.8098512841,5.5636666778,0,5.5636666778,51.78,13.05,53.3991657238,132.54,51.9736666778,-21.73,56.333426382,5.5636666778,0,5.5636666778,46.41,-21.73,51.2453022237,132.21
2020-10-25 06:00:00,57.3113333463,16.43,59.6199113546,6.4613333463,0,6.4613333463,50.85,16.43,53.4384449624,132.54,51.2013333463,-17.62,54.1483234868,6.4613333463,0,6.4613333463,44.74,-17.62,48.0846337201,132.28
2020-10-25 06:30:00,58.2551666819,19.45,61.4163410269,7.6151666819,0,7.6151666819,50.64,19.45,54.2467704108,132.54,51.7051666819,-13.38,53.4083201534,7.6151666819,0,7.6151666819,44.09,-13.38,46.0755086787,132.09
2020-10-25 07:00:00,60.077833349,19.89,63.2847387599,7.8278333490000005,0,7.8278333490000005,52.25,19.89,55.9077329177,132.54,53.717833349,-12.93,55.2520634883,7.8278333490000005,0,7.8278333490000005,45.89,-12.93,47.6767972918,132.09
2020-10-25 07:30:00,63.738166682,20.79,67.0431054769,7.668166682,0,7.668166682,56.07,20.79,59.8002424744,132.22,57.268166682,-12.04,58.5201206007,7.668166682,0,7.668166682,49.6,-12.04,51.040391848,131.82
2020-10-25 08:00:00,69.4261666808,21.45,72.6642630183,7.0761666808,0,7.0761666808,62.35,21.45,65.9365225046,131.6,62.8061666808,-11.41,63.834181072,7.0761666808,0,7.0761666808,55.73,-11.41,56.8860351932,131.5
2020-10-25 08:30:00,74.753666677,23.16,78.2591610078,5.143666677,0,5.143666677,69.61,23.16,73.3616909565,131.11,68.103666677,-9.94,68.8252353054,5.143666677,0,5.143666677,62.96,-9.94,63.7398242859,131.04
2020-10-25 09:00:00,79.6085000135,24.84,83.3938779192,6.7385000135,0,6.7385000135,72.87,24.84,76.9874178032,130.93,72.8985000135,-9.34,73.4944004956,6.7385000135,0,6.7385000135,66.16,-9.34,66.8160250239,130.74
2020-10-25 09:30:00,85.6453333515,26.08,89.5281493436,9.0953333515,0,9.0953333515,76.55,26.08,80.8706924664,131.09,78.3753333515,-7.82,78.7644924948,9.0953333515,0,9.0953333515,69.28,-7.82,69.7199454962,130.74
2020-10-25 10:00:00,89.5556666912,26.91,93.5113123451,12.2756666912,0,12.2756666912,77.28,26.91,81.8312073722,130.94,82.3056666912,-6.07,82.5291928319,12.2756666912,0,12.2756666912,70.03,-6.07,70.2925728651,130.64
2020-10-25 10:30:00,92.2318333629,27.46,96.2328565797,14.7818333629,0,14.7818333629,77.45,27.46,82.1739259133,130.94,85.1618333629,-5.12,85.3156038584,14.7818333629,0,14.7818333629,70.38,-5.12,70.5659889749,130.75
2020-10-25 11:00:00,95.7450000413,28.95,100.0260342756,20.6550000413,0,20.6550000413,75.09,28.95,80.4773918563,130.94,89.0950000413,-3.61,89.1681060265,20.6550000413,0,20.6550000413,68.44,-3.61,68.5351420805,130.75
2020-10-25 11:30:00,94.6065000536,29.27,99.0309181639,26.7765000536,0,26.7765000536,67.83,29.27,73.8758539714,131.11,88.0765000536,-3.36,88.1405664929,26.7765000536,0,26.7765000536,61.3,-3.36,61.3920157675,130.87
2020-10-25 12:00:00,93.487333397,29.02,97.8879047977,31.847333397,0,31.847333397,61.64,29.02,68.1296558042,131.11,87.117333397,-3.52,87.1884176838,31.847333397,0,31.847333397,55.27,-3.52,55.38197631,130.87
2020-10-25 12:30:00,94.0355000658,29.03,98.4145120022,32.8955000658,0,32.8955000658,61.14,29.03,67.6819067403,131.11,87.7255000658,-3.58,87.7985179931,32.8955000658,0,32.8955000658,54.83,-3.58,54.9467496764,130.87
2020-10-25 13:00:00,91.3855000482,29.09,95.9037940806,24.0955000482,0,24.0955000482,67.29,29.09,73.3087457266,131.41,85.5055000482,-3.55,85.5791624082,24.0955000482,0,24.0955000482,61.41,-3.55,61.5125239281,130.87
2020-10-25 13:30:00,92.5651667081,28.58,96.8768624993,20.7351667081,0,20.7351667081,71.83,28.58,77.3069550558,131.48,85.6751667081,-3.88,85.7629791371,20.7351667081,0,20.7351667081,64.94,-3.88,65.0558068123,130.87
2020-10-25 14:00:00,95.6978333734,28.76,99.9260372094,20.0378333734,0,20.0378333734,75.66,28.76,80.9417889597,131.89,88.7578333734,-3.77,88.8378629028,20.0378333734,0,20.0378333734,68.72,-3.77,68.8233339791,131.33
2020-10-25 14:30:00,93.8875000557,29.02,98.2701534887,27.8275000557,0,27.8275000557,66.06,29.02,72.1531981273,131.89,87.5875000557,-3.7800000000000002,87.6690285449,27.8275000557,0,27.8275000557,59.76,-3.7800000000000002,59.879428855,131.33
2020-10-25 15:00:00,87.7143333945,27.18,91.8289534017,30.6043333945,0,30.6043333945,57.11,27.18,63.2479604414,131.89,81.7243333945,-5.69,81.9221750736,30.6043333945,0,30.6043333945,51.12,-5.69,51.4356928601,131.33
2020-10-25 15:30:00,86.8828333771,26.42,90.8110298126,21.8728333771,0,21.8728333771,65.01,26.42,70.1734743333,131.46,80.9228333771,-6.07,81.1501685875,21.8728333771,0,21.8728333771,59.05,-6.07,59.3611607029,130.96
2020-10-25 16:00:00,92.2535000386,26.53,95.9924432931,19.2935000386,0,19.2935000386,72.96,26.53,77.6337716461,130.86,85.3435000386,-6.03,85.5562615992,19.2935000386,0,19.2935000386,66.05,-6.03,66.3246816804,130.44
2020-10-25 16:30:00,95.777833364,27.24,99.5761566034,15.317833364,0,15.317833364,80.46,27.24,84.9460369882,130.86,88.627833364,-5.31,88.7867611009,15.317833364,0,15.317833364,73.31,-5.31,73.5020557536,130.62
2020-10-25 17:00:00,98.9216666916,27.81,102.7564705556,12.4416666915,0,12.4416666915,86.48,27.81,90.8415461119,131.26,91.9416666916,-5.01,92.0780656509,12.4416666915,0,12.4416666915,79.5,-5.01,79.6577058419,131.02
2020-10-25 17:30:00,102.6368333552,21.17,104.7973685795,10.9568333552,0,10.9568333552,91.68,21.17,94.0924614409,131.39,95.4168333552,-13.24,96.3310421803,10.9568333552,0,10.9568333552,84.46,-13.24,85.4914568831,131.28
2020-10-25 18:00:00,110.7520024646,13.96,111.6283460861,9.5220024646,0,9.5220024646,101.23,13.96,102.1880350139,130.97,102.9820024646,-21.04,105.1093451203,9.5220024646,0,9.5220024646,93.46,-21.04,95.7990250472,130.99
2020-10-25 18:30:00,121.0823466653,10.26,121.5162634135,16.6223466653,0,16.6223466653,104.46,10.26,104.9626562164,131.27,112.7423466653,-25.23,115.5309033618,16.6223466653,0,16.6223466653,96.12,-25.23,99.3760901827,131.18
2020-10-25 19:00:00,123.2011800929,10.99,123.6903831197,15.6611800929,0,15.6611800929,107.54,10.99,108.10010037,131.89,114.5311800929,-24.53,117.1286135557,15.6611800929,0,15.6611800929,98.87,-24.53,101.8675502798,131.7
2020-10-25 19:30:00,118.8611805974,10.16,119.2946178711,13.6711805974,0,13.6711805974,105.19,10.16,105.6795235606,132.19,110.2211805974,-25.48,113.1279764351,13.6711805974,0,13.6711805974,96.55,-25.48,99.8555601857,131.91
2020-10-25 20:00:00,112.0335675505,8.99,112.3936846896,6.4735675505,0,6.4735675505,105.56,8.99,105.9421242944,132.19,103.8335675505,-26.69,107.2089821343,6.4735675505,0,6.4735675505,97.36,-26.69,100.9520960654,131.81
2020-10-25 20:30:00,104.7331666774,8.33,105.0639096087,5.3631666774,0,5.3631666774,99.37,8.33,99.7185328813,132.62,96.9031666774,-26.89,100.5648835932,5.3631666774,0,5.3631666774,91.54,-26.89,95.4077758886,132.19
2020-10-25 21:00:00,97.6850000124,10.72,98.2714486889,6.1950000124,0,6.1950000124,91.49,10.72,92.1158971079,132.51,89.7650000124,-22.94,92.6498722461,6.1950000124,0,6.1950000124,83.57,-22.94,86.6613437468,132.19
2020-10-25 21:30:00,94.4170000099,10.14,94.9599362408,4.9370000099,0,4.9370000099,89.48,10.14,90.0527067889,132.51,86.8070000099,-24.04,90.0742851801,4.9370000099,0,4.9370000099,81.87,-24.04,85.3265404197,132.19
2020-10-25 22:00:00,89.9993333437,11.94,90.7879044934,5.1793333437,0,5.1793333437,84.82,11.94,85.6562665542,132.88,82.6393333437,-23.21,85.8368424133,5.1793333437,0,5.1793333437,77.46,-23.21,80.8625729247,132.46
2020-10-25 22:30:00,85.9640000104,12.46,86.8623099957,5.2140000104,0,5.2140000104,80.75,12.46,81.705655251,133.23,78.7640000104,-22.64,81.9532628859,5.2140000104,0,5.2140000104,73.55,-22.64,76.9556502149,132.66
2020-10-25 23:00:00,81.3920000105,12.74,82.3830399154,5.2320000105,0,5.2320000105,76.16,12.74,77.2182180577,133.23,74.4020000105,-21.77,77.521548653,5.2320000105,0,5.2320000105,69.17,-21.77,72.5149763842,132.66
2020-10-25 23:30:00,75.8270000123,11.05,76.6279089553,6.1570000123,0,6.1570000123,69.67,11.05,70.5408491585,132.64,68.9770000123,-22.61,72.5881438714,6.1570000123,0,6.1570000123,62.82,-22.61,66.7649945705,132.08
2020-10-26 00:00:00,71.0853333438,12.14,72.1145215376,5.2453333438,0,5.2453333438,65.84,12.14,66.949870799,132.64,64.6253333438,-21.05,67.9671700882,5.2453333438,0,5.2453333438,59.38,-21.05,63.0006896788,132.08
2020-10-26 00:30:00,68.9238333492,18.95,71.4814472682,7.9438333492,0,7.9438333492,60.98,18.95,63.8565807102,132.25,62.3538333492,-13.85,63.8734924154,7.9438333492,0,7.9438333492,54.41,-13.85,56.1450852702,131.74
2020-10-26 01:00:00,69.5961666828,18.88,72.1115858717,8.0461666828,0,8.0461666828,61.55,18.88,64.3805630606,132.25,62.9361666828,-13.87,64.44639615,8.0461666828,0,8.0461666828,54.89,-13.87,56.6152717913,131.74
2020-10-26 01:30:00,69.1176666791,19.16,71.7241761693,6.2176666791,0,6.2176666791,62.9,19.16,65.7534455371,132.36,62.6776666791,-13.59,64.134062715,6.2176666791,0,6.2176666791,56.46,-13.59,58.0725382604,131.86
2020-10-26 02:00:00,66.886166677,19.43,69.6511607423,5.176166677,0,5.176166677,61.71,19.43,64.6965918731,132.68,60.666166677,-13.43,62.1349231856,5.176166677,0,5.176166677,55.49,-13.43,57.0920747565,132.12
2020-10-26 02:30:00,65.8721666768,19.62,68.7319921339,5.0821666768,0,5.0821666768,60.79,19.62,63.8777621712,132.28,59.8221666768,-14.1,61.4613832086,5.0821666768,0,5.0821666768,54.74,-14.1,56.5267865706,131.85
2020-10-26 03:00:00,63.1965000128,19.29,66.0749704038,6.4065000128000005,0,6.4065000128000005,56.79,19.29,59.9767304877,132.44,57.1665000128,-14.97,59.0940743537,6.4065000128000005,0,6.4065000128000005,50.76,-14.97,52.9214370553,132.06
2020-10-26 03:30:00,60.7030000161,18.8,63.5475743908,8.0330000161,0,8.0330000161,52.67,18.8,55.9246716575,132.77,54.6930000161,-15.65,56.8880193956,8.0330000161,0,8.0330000161,46.66,-15.65,49.2146126674,132.38
2020-10-26 04:00:00,60.373166678,19.33,63.3921773938,5.663166678,0,5.663166678,54.71,19.33,58.0244172741,133.05,54.623166678,-15.16,56.6878817556,5.663166678,0,5.663166678,48.96,-15.16,51.2533628165,132.63
2020-10-26 04:30:00,59.9075000107,19.47,62.9919793111,5.3575000107,0,5.3575000107,54.55,19.47,57.9204920559,133.15,54.1975000107,-15.07,56.2536568359,5.3575000107,0,5.3575000107,48.84,-15.07,51.1121365235,132.74
2020-10-26 05:00:00,58.5641666831,18.8,61.5077362556,8.2241666831,0,8.2241666831,50.34,18.8,53.7359804972,133.15,52.6741666831,-15.81,54.995671973,8.2241666831,0,8.2241666831,44.45,-15.81,47.1779461189,132.74
2020-10-26 05:30:00,61.6948333446,19.79,64.7911765707,5.6348333446000005,0,5.6348333446000005,56.06,19.79,59.4505483574,132.88,55.8948333446,-14.67,57.7878992058,5.6348333446000005,0,5.6348333446000005,50.26,-14.67,52.3572010329,132.51
2020-10-26 06:00:00,64.9250000105,20.86,68.1938063636,5.2450000105,0,5.2450000105,59.68,20.86,63.2205820916,132.43,59.0050000105,-13.45,60.5185304369,5.2450000105,0,5.2450000105,53.76,-13.45,55.4169658137,132.07
2020-10-26 06:30:00,72.385666677,22.52,75.8078831012,5.185666677,0,5.185666677,67.2,22.52,70.8730583508,131.64,66.025666677,-11.36,66.9958077804,5.185666677,0,5.185666677,60.84,-11.36,61.8914792197,131.42
2020-10-26 07:00:00,78.7191666768,19.09,81.000835195,5.0691666768,0,5.0691666768,73.65,19.09,76.0838392827,130.88,72.1591666768,-15.06,73.7139670313,5.0691666768,0,5.0691666768,67.09,-15.06,68.7595207953,130.99
2020-10-26 07:30:00,84.3298333461,15.62,85.7642419204,6.3598333461,0,6.3598333461,77.97,15.62,79.5192134015,131.24,77.3198333461,-17.92,79.3692826518,6.3598333461,0,6.3598333461,70.96,-17.92,73.1877585393,130.99
2020-10-26 08:00:00,90.5701666878,15.12,91.8235780933,10.5701666878,0,10.5701666878,80.0,15.12,81.4163030357,131.42,83.1401666878,-18.4,85.1519073003,10.5701666878,0,10.5701666878,72.57,-18.4,74.8663135195,130.99
2020-10-26 08:30:00,96.2841666884,11.36,96.9520002624,10.8841666884,0,10.8841666884,85.4,11.36,86.1522466335,131.33,88.4341666884,-22.46,91.2417307918,10.8841666884,0,10.8841666884,77.55,-22.46,80.7369438361,130.99
2020-10-26 09:00:00,101.1398333576,11.42,101.7825244902,12.1098333576,0,12.1098333576,89.03,11.42,89.7594412861,131.06,93.4598333576,-22.37,96.0997260726,12.1098333576,0,12.1098333576,81.35,-22.37,84.3696592384,130.87
2020-10-26 09:30:00,101.5365000366,12.02,102.2454949603,18.2765000366,0,18.2765000366,83.26,12.02,84.1231715997,131.4,94.1465000366,-21.87,96.6532998357,18.2765000366,0,18.2765000366,75.87,-21.87,78.9591907253,131.07
2020-10-26 10:00:00,98.1310000446,11.89,98.8486988774,22.2810000446,0,22.2810000446,75.85,11.89,76.7762632589,131.66,91.2210000446,-22.06,93.8504898716,22.2810000446,0,22.2810000446,68.94,-22.06,72.3834732518,131.3
2020-10-26 10:30:00,96.6703333812,11.55,97.3578751619,23.9503333812,0,23.9503333812,72.72,11.55,73.6315211034,131.99,90.1403333812,-22.46,92.8963470868,23.9503333812,0,23.9503333812,66.19,-22.46,69.896836123,131.6
2020-10-26 11:00:00,94.7630000562,11.18,95.4202210207,28.0830000562,0,28.0830000562,66.68,11.18,67.6107594988,132.21,88.4930000562,-22.8,91.3829910812,28.0830000562,0,28.0830000562,60.41,-22.8,64.5694052938,131.78
2020-10-26 11:30:00,92.6073333869,10.97,93.2548073669,26.8073333869,0,26.8073333869,65.8,10.97,66.7081771599,132.21,86.7673333869,-22.96,89.7537282963,26.8073333869,0,26.8073333869,59.96,-22.96,64.2056321517,131.7
2020-10-26 12:00:00,93.1615000576,11.06,93.8157166629,28.7915000576,0,28.7915000576,64.37,11.06,65.3132490388,132.21,87.2315000576,-22.84,90.172058878,28.7915000576,0,28.7915000576,58.44,-22.84,62.7447145184,131.7
2020-10-26 12:30:00,94.1980000606,12.5,95.0237507964,30.3180000606,0,30.3180000606,63.88,12.5,65.0915078947,132.21,88.4180000606,-21.27,90.9403960555,30.3180000606,0,30.3180000606,58.1,-21.27,61.8710182557,131.7
2020-10-26 13:00:00,92.3793333824,17.25,93.9760806598,24.5493333824,0,24.5493333824,67.83,17.25,69.9890805769,132.21,86.2393333824,-16.23,87.7532650233,24.5493333824,0,24.5493333824,61.69,-16.23,63.789254581,131.62
2020-10-26 13:30:00,94.491500048,16.66,95.9489404908,23.981500048,0,23.981500048,70.51,16.66,72.4514713446,132.44,88.081500048,-16.79,89.6674676273,23.981500048,0,23.981500048,64.1,-16.79,66.2624637332,131.86
2020-10-26 14:00:00,93.8235000443,17.03,95.3565417817,22.1435000443,0,22.1435000443,71.68,17.03,73.6752556833,132.44,87.3435000443,-16.54,88.8957738027,22.1435000443,0,22.1435000443,65.2,-16.54,67.265233219,131.86
2020-10-26 14:30:00,93.7683333738,16.94,95.286221164,20.2583333738,0,20.2583333738,73.51,16.94,75.4366204174,132.55,86.9383333738,-16.74,88.5353116549,20.2583333738,0,20.2583333738,66.68,-16.74,68.7491818133,131.97
2020-10-26 15:00:00,92.5421667017,17.43,94.1693024177,17.5121667017,0,17.5121667017,75.03,17.43,77.0279546658,133.49,85.7321667017,-16.65,87.3339962865,17.5121667017,0,17.5121667017,68.22,-16.65,70.2224387215,132.94
2020-10-26 15:30:00,93.8323333604,17.5,95.4502843571,13.5223333604,0,13.5223333604,80.31,17.5,82.1945624722,133.07,86.9323333604,-16.38,88.4620539185,13.5223333604,0,13.5223333604,73.41,-16.38,75.2152411417,132.58
2020-10-26 16:00:00,97.3390000201,18.15,99.0166825586,10.0290000201,0,10.0290000201,87.31,18.15,89.176558579,132.5,89.9790000201,-15.64,91.3281448657,10.0290000201,0,10.0290000201,79.95,-15.64,81.4654043137,132.13
2020-10-26 16:30:00,102.1581666808,19.37,103.9783050428,7.0681666808,0,7.0681666808,95.09,19.37,97.0427998359,131.9,94.6781666808,-14.73,95.8171599769,7.0681666808,0,7.0681666808,87.61,-14.73,88.8396589368,131.56
2020-10-26 17:00:00,110.4990353928,21.0,112.4768279369,7.9090353928,0,7.9090353928,102.59,21.0,104.717276989,130.89,102.5290353928,-13.15,103.3688811905,7.9090353928,0,7.9090353928,94.62,-13.15,95.5294033269,130.66
2020-10-26 17:30:00,121.653847267,20.97,123.4479625384,18.643847267,0,18.643847267,103.01,20.97,105.1227901076,130.27,112.843847267,-12.71,113.5573774179,18.643847267,0,18.643847267,94.2,-12.71,95.0535854137,130.0
2020-10-26 18:00:00,123.7516806533,13.5,124.4858564839,20.1516806533,0,20.1516806533,103.6,13.5,104.4758823844,130.11,115.1816806533,-1.99,115.1988700384,20.1516806533,0,20.1516806533,95.03,-1.99,95.050833768,130.88
2020-10-26 18:30:00,120.901180874,11.81,121.4766300024,20.271180874,0,20.271180874,100.63,11.81,101.3206444906,131.46,113.281180874,9.93,113.7155699111,20.271180874,0,20.271180874,93.01,9.93,93.5385749303,133.72
2020-10-26 19:00:00,114.6630018547,16.28,115.8129629805,9.9130018547,0,9.9130018547,104.75,16.28,106.0075511461,132.01,106.5430018547,-22.26,108.843552148,9.9130018547,0,9.9130018547,96.63,-22.26,99.1608012271,132.19
2020-10-26 19:30:00,109.9366666767,19.65,111.6789737595,4.9966666767,0,4.9966666767,104.94,19.65,106.7638801281,131.78,101.8266666767,-16.49,103.1532362385,4.9966666767,0,4.9966666767,96.83,-16.49,98.2240754601,131.75
2020-10-26 20:00:00,104.5586666759,13.48,105.4240256158,4.6386666759,0,4.6386666759,99.92,13.48,100.8251793948,130.3,97.0386666759,-0.07,97.0386919236,4.6386666759,0,4.6386666759,92.4,-0.07,92.4000265151,131.11
2020-10-26 20:30:00,99.369166676,9.93,99.8640885698,4.659166676,0,4.659166676,94.71,9.93,95.229139448,131.59,92.769166676,11.47,93.4755539473,4.659166676,0,4.659166676,88.11,11.47,88.8534354991,133.46
2020-10-26 21:00:00,93.680166676,5.75,93.8564655655,4.680166676,0,4.680166676,89.0,5.75,89.1855509598,131.14,87.530166676,2.85,87.5765526744,4.680166676,0,4.680166676,82.85,2.85,82.8990048191,132.96
2020-10-26 21:30:00,88.361833345,2.2,88.3892164921,5.831833345,0,5.831833345,82.53,2.2,82.5593174633,131.6,82.771833345,6.5600000000000005,83.031379582,5.831833345,0,5.831833345,76.94,6.5600000000000005,77.2191504745,133.81
2020-10-26 22:00:00,82.0376666791,4.89,82.1832760003,6.2076666791,0,6.2076666791,75.83,4.89,75.9875055519,131.84,76.0076666791,-20.2,78.6460767871,6.2076666791,0,6.2076666791,69.8,-20.2,72.6641589781,132.45
2020-10-26 22:30:00,75.845333348,2.92,75.9015216624,7.3453333480000005,0,7.3453333480000005,68.5,2.92,68.5622082492,132.94,69.875333348,-21.22,73.0263692819,7.3453333480000005,0,7.3453333480000005,62.53,-21.22,66.0324867016,133.41
2020-10-26 23:00:00,69.5448333487,1.12,69.5538514067,7.7048333487,0,7.7048333487,61.84,1.12,61.8501414711,132.87,63.9348333487,-22.37,67.7353660604,7.7048333487,0,7.7048333487,56.23,-22.37,60.5163597716,133.25
2020-10-26 23:30:00,67.6740000125,2.52,67.7209028121,6.2340000125,0,6.2340000125,61.44,2.52,61.4916579708,133.1,62.3240000125,-20.94,65.747734391,6.2340000125,0,6.2340000125,56.09,-20.94,59.8712927871,133.46
2020-10-27 00:00:00,65.9986666764,8.37,66.5272944216,4.8686666764,0,4.8686666764,61.13,8.37,61.7003549423,132.52,60.8786666764,-14.56,62.595572178,4.8686666764,0,4.8686666764,56.01,-14.56,57.8715275416,132.86
2020-10-27 00:30:00,71.49966668,8.74,72.0318674987,6.66966668,0,6.66966668,64.83,8.74,65.4164849254,132.02,65.98966668,-14.1,67.4792272373,6.66966668,0,6.66966668,59.32,-14.1,60.9727184895,132.36
2020-10-27 01:00:00,72.7146666766,10.26,73.4349395716,4.9646666766,0,4.9646666766,67.75,10.26,68.5224787935,131.18,67.5046666766,-13.91,68.9229143545,4.9646666766,0,4.9646666766,62.54,-13.91,64.0682425231,131.72
2020-10-27 01:30:00,71.26000001,10.15,71.9792338208,4.99000001,0,4.99000001,66.27,10.15,67.0427878299,132.0,66.11000001,-14.34,67.6473776382,4.99000001,0,4.99000001,61.12,-14.34,62.7796941694,132.52
2020-10-27 02:00:00,68.4091666768,9.41,69.0533285615,5.0791666768,0,5.0791666768,63.33,9.41,64.0252840681,132.83,63.2191666768,-14.22,64.7986993335,5.0791666768,0,5.0791666768,58.14,-14.22,59.8537216888,133.23
2020-10-27 02:30:00,67.8166666766,9.25,68.4445964202,4.9866666766000005,0,4.9866666766000005,62.83,9.25,63.5072547037,133.15,62.5566666766,-13.84,64.0693541851,4.9866666766000005,0,4.9866666766000005,57.57,-13.84,59.2102229349,133.48
2020-10-27 03:00:00,66.1580000099,14.85,67.8041552216,4.9680000099,0,4.9680000099,61.19,14.85,62.9661702821,132.9,60.8780000099,-6.53,61.2272144165,4.9680000099,0,4.9680000099,55.91,-6.53,56.2900435246,133.12
2020-10-27 03:30:00,64.2316666767,16.75,66.3797371498,5.0316666767,0,5.0316666767,59.2,16.75,61.5239993824,132.83,59.0716666767,-4.55,59.2466396006,5.0316666767,0,5.0316666767,54.04,-4.55,54.2312096491,133.12
2020-10-27 04:00:00,62.744166677,16.59,64.9003740512,5.144166677,0,5.144166677,57.6,16.59,59.9415390193,133.15,57.684166677,-4.76,57.880227066,5.144166677,0,5.144166677,52.54,-4.76,52.755181736,133.37
2020-10-27 04:30:00,61.8268333438,16.17,63.9063863891,5.2168333438,0,5.2168333438,56.61,16.17,58.8741114583,132.75,56.8168333438,-5.03,57.0390519838,5.2168333438,0,5.2168333438,51.6,-5.03,51.8445840952,132.9
2020-10-27 05:00:00,61.2993333439,15.95,63.3404354927,5.2593333439,0,5.2593333439,56.04,15.95,58.2656339535,132.37,56.3393333439,-5.11,56.5705982082,5.2593333439,0,5.2593333439,51.08,-5.11,51.3349637187,132.58
2020-10-27 05:30:00,63.3365000107,16.27,65.3928523128,5.3465000107,0,5.3465000107,57.99,16.27,60.2291706734,132.15,58.2165000107,-4.76,58.4107736081,5.3465000107,0,5.3465000107,52.87,-4.76,53.0838440582,132.39
2020-10-27 06:00:00,66.1678333439,15.25,67.9024643841,5.2978333439,0,5.2978333439,60.87,15.25,62.7512501867,132.45,60.9578333439,-6.18,61.2703015007,5.2978333439,0,5.2978333439,55.66,-6.18,56.0020356773,132.85
2020-10-27 06:30:00,73.0670000146,16.34,74.8717709897,7.2970000146,0,7.2970000146,65.77,16.34,67.7693773027,131.39,67.4770000146,-6.1,67.7521625557,7.2970000146,0,7.2970000146,60.18,-6.1,60.4883658235,132.16
2020-10-27 07:00:00,79.4066666809,18.52,81.5377772163,7.1366666809,0,7.1366666809,72.27,18.52,74.6052498153,131.5,73.6066666809,-4.7,73.7565683846,7.1366666809,0,7.1366666809,66.47,-4.7,66.6359580107,132.33
2020-10-27 07:30:00,85.0493333432,19.44,87.2427802292,4.9393333432,0,4.9393333432,80.11,19.44,82.4349786195,131.5,78.9993333432,-4.09,79.1051374354,4.9393333432,0,4.9393333432,74.06,-4.09,74.1728501542,132.33
2020-10-27 08:00:00,91.0518333436,18.55,92.9222193839,5.1518333436,0,5.1518333436,85.9,18.55,87.8801029813,131.03,84.4518333436,-4.07,84.5498495274,5.1518333436,0,5.1518333436,79.3,-4.07,79.404375824,131.79
2020-10-27 08:30:00,95.4911666862,12.04,96.2472052327,9.7811666862,0,9.7811666862,85.71,12.04,86.551520495,131.97,88.1711666862,-10.25,88.7649544292,9.7811666862,0,9.7811666862,78.39,-10.25,79.0572868242,132.77
2020-10-27 09:00:00,99.6708333551,13.15,100.5345588427,10.8908333551,0,10.8908333551,88.78,13.15,89.7485983177,131.06,92.3108333551,-9.14,92.7622205142,10.8908333551,0,10.8908333551,81.42,-9.14,81.9314103382,131.97
2020-10-27 09:30:00,102.1071666896,16.21,103.3858674548,11.4671666896,0,11.4671666896,90.64,16.21,92.0780847976,131.06,94.7371666896,-6.01,94.9276084834,11.4671666896,0,11.4671666896,83.27,-6.01,83.4866037158,131.97
2020-10-27 10:00:00,101.9740000264,16.39,103.2827612982,13.2140000264,0,13.2140000264,88.76,16.39,90.2605655865,131.37,94.7140000264,-5.89,94.8969646564,13.2140000264,0,13.2140000264,81.5,-5.89,81.7125577864,132.22
2020-10-27 10:30:00,101.129000031,16.33,102.4389747472,15.479000031,0,15.479000031,85.65,16.33,87.1928403024,131.76,94.219000031,-5.96,94.4073173373,15.479000031,0,15.479000031,78.74,-5.96,78.9652404543,132.58
2020-10-27 11:00:00,99.2091667027,16.68,100.6015961993,18.0191667027,0,18.0191667027,81.19,16.68,82.8856953883,132.38,92.7991667027,-7.32,93.0874198843,18.0191667027,0,18.0191667027,74.78,-7.32,75.1374127848,133.18
2020-10-27 11:30:00,98.74600003,18.31,100.4292219522,14.99600003,0,14.99600003,83.75,18.31,85.7281668998,132.38,92.82600003,-7.32,93.1141701438,14.99600003,0,14.99600003,77.83,-7.32,78.1734692847,133.09
2020-10-27 12:00:00,97.5600000293,19.17,99.4255626372,14.6500000293,0,14.6500000293,82.91,19.17,85.0973383838,132.22,91.6700000293,-6.47,91.8980402695,14.6500000293,0,14.6500000293,77.02,-6.47,77.2912757043,133.01
2020-10-27 12:30:00,98.8861666966,18.86,100.6686324728,14.9761666966,0,14.9761666966,83.91,18.86,86.0034167926,131.68,92.8261666966,-5.74,93.0034667289,14.9761666966,0,14.9761666966,77.85,-5.74,78.0613226893,132.36
2020-10-27 13:00:00,100.6900000391,18.67,102.4062742603,19.5700000391,0,19.5700000391,81.12,18.67,83.2407550422,132.13,94.5400000391,-5.39,94.6935251609,19.5700000391,0,19.5700000391,74.97,-5.39,75.1635084333,132.72
2020-10-27 13:30:00,95.3843333811,18.94,97.2465662868,23.9043333811,0,23.9043333811,71.48,18.94,73.9466970189,133.21,89.6343333811,-5.73,89.8172957769,23.9043333811,0,23.9043333811,65.73,-5.73,65.9792831122,133.76
2020-10-27 14:00:00,94.4125000518,28.36,98.5799663524,25.9225000518,0,25.9225000518,68.49,28.36,74.1294118417,132.99,88.7325000518,4.63,88.8532130283,25.9225000518,0,25.9225000518,62.81,4.63,62.9804175915,133.48
2020-10-27 14:30:00,93.0103333797,29.56,97.5946500348,23.2003333797,0,23.2003333797,69.81,29.56,75.8104854225,132.82,87.5403333797,5.86,87.7362500238,23.2003333797,0,23.2003333797,64.34,5.86,64.6063092894,133.26
2020-10-27 15:00:00,91.753333376,29.3,96.3180366577,21.313333376,0,21.313333376,70.44,29.3,76.2907831917,133.23,86.613333376,5.64,86.7967690556,21.313333376,0,21.313333376,65.3,5.64,65.5431125291,133.59
2020-10-27 15:30:00,92.8746666995,28.66,97.196189815,16.4246666995,0,16.4246666995,76.45,28.66,81.6455638721,133.32,87.2146666995,4.95,87.3550261147,16.4246666995,0,16.4246666995,70.79,4.95,70.962853663,133.73
2020-10-27 16:00:00,95.0411666853,29.01,99.3700330326,9.3111666853,0,9.3111666853,85.73,29.01,90.5053202856,132.96,88.8811666853,5.34,89.0414363728,9.3111666853,0,9.3111666853,79.57,5.34,79.7489843196,133.38
2020-10-27 16:30:00,100.4018333432,30.5,104.9322549966,4.9418333432,0,4.9418333432,95.46,30.5,100.2140788512,131.46,93.9918333432,6.69,94.2296176116,4.9418333432,0,4.9418333432,89.05,6.69,89.300944004,132.0
2020-10-27 17:00:00,107.9325000122,29.92,112.0028167453,6.0925000122,0,6.0925000122,101.84,29.92,106.1442037984,130.61,100.5925000122,8.39,100.9417810359,6.0925000122,0,6.0925000122,94.5,8.39,94.8717139088,130.96
2020-10-27 17:30:00,120.6918333499,20.96,122.498327488,8.3018333499,0,8.3018333499,112.39,20.96,114.3277468509,130.77,112.7518333499,-0.93,112.7556686991,8.3018333499,0,8.3018333499,104.45,-0.93,104.4541401764,131.15
2020-10-27 18:00:00,123.8376666828,17.91,125.1260795735,8.0576666828,0,8.0576666828,115.78,17.91,117.157059113,130.77,115.5176666828,-4.26,115.5961890195,8.0576666828,0,8.0576666828,107.46,-4.26,107.5444057122,131.15
2020-10-27 18:30:00,122.6795000138,17.24,123.8849358221,6.9095000138,0,6.9095000138,115.77,17.24,117.0466167815,131.06,114.3795000138,-5.02,114.4896083643,6.9095000138,0,6.9095000138,107.47,-5.02,107.5871799984,131.48
2020-10-27 19:00:00,119.836666676,16.7,120.9946969087,4.676666676,0,4.676666676,115.16,16.7,116.3645805217,131.43,111.846666676,-5.51,111.9823063994,4.676666676,0,4.676666676,107.17,-5.51,107.3115511024,131.84
2020-10-27 19:30:00,113.7856666786,13.43,114.5754897066,5.9756666786,0,5.9756666786,107.81,13.43,108.643274067,131.43,105.7556666786,-8.74,106.11620345,5.9756666786,0,5.9756666786,99.78,-8.74,100.1620487011,131.84
2020-10-27 20:00:00,109.3138333401,13.05,110.0900388751,3.3938333401,0,3.3938333401,105.92,13.05,106.7208925188,131.51,101.6738333401,-8.9,102.0626199256,3.3938333401,0,3.3938333401,98.28,-8.9,98.6821584685,131.84
2020-10-27 20:30:00,102.6860000115,11.62,103.3413711848,5.7360000115,0,5.7360000115,96.95,11.62,97.6438779443,131.98,94.9760000115,-8.9,95.3920886561,5.7360000115,0,5.7360000115,89.24,-8.9,89.6827051332,132.1
2020-10-27 21:00:00,97.3915000127,12.03,98.1316726379,6.3415000127,0,6.3415000127,91.05,12.03,91.8412946337,132.51,90.3315000127,-11.43,91.0517698595,6.3415000127,0,6.3415000127,83.99,-11.43,84.7641728562,132.94
2020-10-27 21:30:00,92.0273333508,9.86,92.5540365606,8.7273333508,0,8.7273333508,83.3,9.86,83.881521207,133.02,85.0773333508,-13.71,86.1749194956,8.7273333508,0,8.7273333508,76.35,-13.71,77.5711711914,133.42
2020-10-27 22:00:00,88.5868333445,8.58,89.0013676412,5.5768333445,0,5.5768333445,83.01,8.58,83.4522408327,133.59,81.9668333445,-13.47,83.0662546918,5.5768333445,0,5.5768333445,76.39,-13.47,77.5685052067,133.8
2020-10-27 22:30:00,81.6650000061,13.96,82.8495855511,3.025000006,0,3.025000006,78.64,13.96,79.8694635014,133.23,75.5850000061,-7.79,75.9853691569,3.025000006,0,3.025000006,72.56,-7.79,72.9769669142,133.44
2020-10-27 23:00:00,73.9540000061,17.22,75.9323548753,3.0540000061,0,3.0540000061,70.9,17.22,72.9612116127,132.09,68.3340000061,-3.94,68.4474919689,3.0540000061,0,3.0540000061,65.28,-3.94,65.3987920378,132.28
2020-10-27 23:30:00,71.3160000066,17.44,73.4174737848,3.2760000066,0,3.2760000066,68.04,17.44,70.2395558073,132.17,65.8760000066,-3.68,65.978706996,3.2760000066,0,3.2760000066,62.6,-3.68,62.7080728455,132.37
2020-10-28 00:00:00,68.8926666734,17.18,71.0024782763,3.3626666734,0,3.3626666734,65.53,17.18,67.7446182364,132.77,63.6426666734,-4.08,63.7733127672,3.3626666734,0,3.3626666734,60.28,-4.08,60.4179178721,132.99
2020-10-28 00:30:00,74.95383334,17.9,77.0615801315,3.35383334,0,3.35383334,71.6,17.9,73.8035906986,132.14,69.39383334,-3.25,69.4698971183,3.35383334,0,3.35383334,66.04,-3.25,66.1199221113,132.38
