Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-28 01:00:00,75.0396666731,18.12,77.1964116679,3.1996666731,0,3.1996666731,71.84,18.12,74.0899453367,132.07,69.4296666731,-3.03,69.4957517718,3.1996666731,0,3.1996666731,66.23,-3.03,66.2992745058,132.3
2020-10-28 01:30:00,73.6178333398,17.93,75.7698507696,3.2578333398,0,3.2578333398,70.36,17.93,72.6086392931,132.38,68.0278333398,-3.3,68.1078270753,3.2578333398,0,3.2578333398,64.77,-3.3,64.854012212,132.59
2020-10-28 02:00:00,70.8068333398,17.42,72.9182010723,3.2468333398,0,3.2468333398,67.56,17.42,69.7696925606,132.86,65.3868333398,-3.89,65.502443269,3.2468333398,0,3.2468333398,62.14,-3.89,62.2616390725,133.01
2020-10-28 02:30:00,70.1848333399,17.32,72.2903398176,3.2648333399,0,3.2648333399,66.92,17.32,69.1250229656,133.29,64.7548333399,-4.13,64.8864033591,3.2648333399,0,3.2648333399,61.49,-4.13,61.6285404662,133.47
2020-10-28 03:00:00,67.9051666734,16.77,69.945296918,3.3851666734,0,3.3851666734,64.52,16.77,66.663808022,133.77,62.6351666734,-4.75,62.8150189382,3.3851666734,0,3.3851666734,59.25,-4.75,59.4400958949,133.95
2020-10-28 03:30:00,65.8418333402,16.8,67.9513577318,3.4118333402,0,3.4118333402,62.43,16.8,64.6509466288,134.21,60.8018333402,-4.96,61.0038075658,3.4118333402,0,3.4118333402,57.39,-4.96,57.6039382334,134.39
2020-10-28 04:00:00,64.0488333399,20.68,67.304646587,3.2988333399,0,3.2988333399,60.75,20.68,64.1733971362,133.95,59.2888333399,-2.41,59.3377945226,3.2988333399,0,3.2988333399,55.99,-2.41,56.0418432959,134.29
2020-10-28 04:30:00,63.3635000064,23.35,67.5289244181,3.2035000064,0,3.2035000064,60.16,23.35,64.5325352051,133.34,58.5435000064,0.52,58.5458093547,3.2035000064,0,3.2035000064,55.34,0.52,55.3424430252,133.6
2020-10-28 05:00:00,63.188166673,23.37,67.3713686034,3.168166673,0,3.168166673,60.02,23.37,64.4092951366,133.12,58.398166673,0.62,58.4014577795,3.168166673,0,3.168166673,55.23,0.62,55.2334798831,133.45
2020-10-28 05:30:00,65.0570000066,23.36,69.1238225929,3.3070000066,0,3.3070000066,61.75,23.36,66.0208459504,132.83,60.1670000066,1.06,60.1763366266,3.3070000066,0,3.3070000066,56.86,1.06,56.8698795497,133.12
2020-10-28 06:00:00,67.7735000068,18.75,70.3193416008,3.3835000068,0,3.3835000068,64.39,18.75,67.0644063569,132.06,62.6235000068,-2.03,62.6563935532,3.3835000068,0,3.3835000068,59.24,-2.03,59.2747711931,132.27
2020-10-28 06:30:00,74.8896666732,18.64,77.1745539308,3.2596666732,0,3.2596666732,71.63,18.64,74.0155828188,131.05,69.3996666732,-2.49,69.4443218294,3.2596666732,0,3.2596666732,66.14,-2.49,66.186854435,131.28
2020-10-28 07:00:00,81.0705000064,19.09,83.287778643,3.2005000064,0,3.2005000064,77.87,19.09,80.1758380062,131.27,75.2205000064,-2.12,75.2503689108,3.2005000064,0,3.2005000064,72.02,-2.12,72.0511956875,131.54
2020-10-28 07:30:00,86.3600000063,21.18,88.9193004982,3.1500000063,0,3.1500000063,83.21,21.18,85.8632430089,131.13,80.2200000063,-0.08,80.2200398966,3.1500000063,0,3.1500000063,77.07,-0.08,77.0700415207,131.45
2020-10-28 08:00:00,92.4015000082,20.73,94.6983109869,4.0915000082,0,4.0915000082,88.31,20.73,90.7104679737,130.73,85.6915000082,0.5,85.6929587169,4.0915000082,0,4.0915000082,81.6,0.5,81.6015318484,130.95
2020-10-28 08:30:00,97.0656666817,15.05,98.2254862465,7.5056666817,0,7.5056666817,89.56,15.05,90.8157260611,131.29,90.1556666817,-6.76,90.408748663,7.5056666817,0,7.5056666817,82.65,-6.76,82.9259917034,131.65
2020-10-28 09:00:00,99.8380000182,13.56,100.7546517419,9.1180000182,0,9.1180000182,90.72,13.56,91.7278147565,131.47,92.7280000182,-8.55,93.1213428135,9.1180000182,0,9.1180000182,83.61,-8.55,84.0460266759,131.84
2020-10-28 09:30:00,101.9741666867,14.16,102.9525923494,10.0341666867,0,10.0341666867,91.94,14.16,93.0240248538,131.05,94.9341666867,-7.77,95.251608409,10.0341666867,0,10.0341666867,84.9,-7.77,85.2548115944,131.44
2020-10-28 10:00:00,103.7078333577,14.96,104.7812783838,12.1678333577,0,12.1678333577,91.54,14.96,92.7543702474,130.87,96.6578333577,-7.07,96.9160546525,12.1678333577,0,12.1678333577,84.49,-7.07,84.7852876388,131.44
2020-10-28 10:30:00,102.6871666935,15.28,103.8177855838,13.397166693500001,0,13.397166693500001,89.29,15.28,90.5879820948,131.54,95.9771666935,-6.88,96.2234427076,13.397166693500001,0,13.397166693500001,82.58,-6.88,82.8661016339,132.09
2020-10-28 11:00:00,99.1823333636,14.45,100.2294255768,15.1323333636,0,15.1323333636,84.05,14.45,85.2830874207,131.85,92.7923333636,-7.67,93.1087860036,15.1323333636,0,15.1323333636,77.66,-7.67,78.0378401803,132.21
2020-10-28 11:30:00,101.1060000306,15.15,102.2347579945,15.2960000306,0,15.2960000306,85.81,15.15,87.1371252682,131.45,94.4860000306,-6.84,94.7332560497,15.2960000306,0,15.2960000306,79.19,-6.84,79.484852016,131.8
2020-10-28 12:00:00,101.4370000355,14.5,102.4681168764,17.7470000355,0,17.7470000355,83.69,14.5,84.936835943,131.65,95.0670000355,-7.49,95.3615991673,17.7470000355,0,17.7470000355,77.32,-7.49,77.6819316186,132.02
2020-10-28 12:30:00,99.7291667042,14.46,100.7720114492,18.7691667042,0,18.7691667042,80.96,14.46,82.2411891937,132.03,93.5591667042,-7.69,93.8746705687,18.7691667042,0,18.7691667042,74.79,-7.69,75.1843082032,132.38
2020-10-28 13:00:00,101.1570000266,14.7,102.219512102,13.2970000266,0,13.2970000266,87.86,14.7,89.0812527977,131.67,94.7870000266,-7.29,95.0669210296,13.2970000266,0,13.2970000266,81.49,-7.29,81.8154276405,132.06
2020-10-28 13:30:00,100.8886666926,14.94,101.988855602,12.9686666926,0,12.9686666926,87.92,14.94,89.1803229418,131.52,94.0586666926,-7.15,94.3300338174,12.9686666926,0,12.9686666926,81.09,-7.15,81.4046104345,132.06
2020-10-28 14:00:00,99.7841666925,15.36,100.9594449396,12.9241666925,0,12.9241666925,86.86,15.36,88.2076481945,131.8,92.8441666925,-7.16,93.1198415421,12.9241666925,0,12.9241666925,79.92,-7.16,80.2400897308,132.59
2020-10-28 14:30:00,100.5398333616,16.59,101.8993925025,14.1298333616,0,14.1298333616,86.41,16.59,87.9881594307,131.94,94.0498333616,-9.17,94.4958203062,14.1298333616,0,14.1298333616,79.92,-9.17,80.4443615178,132.88
2020-10-28 15:00:00,98.2675000288,16.24,99.6003973983,14.3775000288,0,14.3775000288,83.89,16.24,85.4474674873,132.23,91.8975000288,-9.58,92.3954918356,14.3775000288,0,14.3775000288,77.52,-9.58,78.1097100238,133.01
2020-10-28 15:30:00,98.2453333582,15.92,99.5268402325,12.4453333582,0,12.4453333582,85.8,15.92,87.2644624117,132.23,91.7753333582,-9.84,92.3013402558,12.4453333582,0,12.4453333582,79.33,-9.84,79.9379415547,132.92
2020-10-28 16:00:00,100.6143333563,16.01,101.8801461362,11.4643333563,0,11.4643333563,89.15,16.01,90.5761701553,132.23,94.0043333563,-9.78,94.5117087442,11.4643333563,0,11.4643333563,82.54,-9.78,83.1173868694,132.84
2020-10-28 16:30:00,106.3647698092,15.31,107.4609713178,11.3747698092,0,11.3747698092,94.99,15.31,96.2158833042,132.0,99.3147698092,-8.93,99.7154371311,11.3747698092,0,11.3747698092,87.94,-8.93,88.3922423067,132.56
2020-10-28 17:00:00,115.4316789338,16.41,116.5922836275,15.5316789338,0,15.5316789338,99.9,16.41,101.2388171602,131.37,107.8716789338,-8.57,108.2115706198,15.5316789338,0,15.5316789338,92.34,-8.57,92.7368346451,132.09
2020-10-28 17:30:00,125.4810141804,17.88,126.7484884317,19.0910141804,0,19.0910141804,106.39,17.88,107.8820026696,130.88,116.9910141804,-4.72,117.0861896167,19.0910141804,0,19.0910141804,97.9,-4.72,98.0137153668,131.37
2020-10-28 18:00:00,129.128180788,19.1,130.5331263459,17.558180788,0,17.558180788,111.57,19.1,113.193086803,130.4,120.478180788,-3.18,120.5201412461,17.558180788,0,17.558180788,102.92,-3.18,102.9691157581,130.88
2020-10-28 18:30:00,126.1030141018,16.86,127.2251145237,20.1230141018,0,20.1230141018,105.98,16.86,107.312720588,131.09,117.3030141018,-5.59,117.4361325035,20.1230141018,0,20.1230141018,97.18,-5.59,97.3406415635,131.59
2020-10-28 19:00:00,122.5903474194,16.61,123.7104901793,17.0503474194,0,17.0503474194,105.54,16.61,106.839055125,131.31,114.1703474194,-5.76,114.315553753,17.0503474194,0,17.0503474194,97.12,-5.76,97.290657311,131.76
2020-10-28 19:30:00,114.5892343579,16.46,115.7653844236,5.3992343579,0,5.3992343579,109.19,16.46,110.4236736393,130.95,106.3092343579,-5.6,106.4566264249,5.3992343579,0,5.3992343579,100.91,-5.6,101.065266536,131.35
2020-10-28 20:00:00,109.1996666761,14.48,110.1555155322,4.7196666761,0,4.7196666761,104.48,14.48,105.478627219,131.52,101.2496666761,-7.59,101.533753511,4.7196666761,0,4.7196666761,96.53,-7.59,96.8279350188,131.92
2020-10-28 20:30:00,103.7138333428,13.73,104.6186987429,4.7538333428,0,4.7538333428,98.96,13.73,99.9079301157,131.7,96.4838333428,-11.69,97.1894345931,4.7538333428,0,4.7538333428,91.73,-11.69,92.4718822129,132.4
2020-10-28 21:00:00,99.0831666762,15.35,100.2651306217,4.7531666762,0,4.7531666762,94.33,15.35,95.5707664508,131.21,92.1331666762,-9.64,92.6361160767,4.7531666762,0,4.7531666762,87.38,-9.64,87.9101473096,131.86
2020-10-28 21:30:00,94.8558333456,14.31,95.9291677212,6.1258333456,0,6.1258333456,88.73,14.31,89.8765208494,131.81,88.0658333456,-10.79,88.7243771624,6.1258333456,0,6.1258333456,81.94,-10.79,82.6473695891,132.46
2020-10-28 22:00:00,88.4593333471,14.25,89.5997553357,6.8693333470999995,0,6.8693333470999995,81.59,14.25,82.8250602173,132.47,81.8493333471,-10.44,82.5124655392,6.8693333470999995,0,6.8693333470999995,74.98,-10.44,75.7033288568,133.0
2020-10-28 22:30:00,82.3845000094,18.47,84.4295371408,4.7145000094,0,4.7145000094,77.67,18.47,79.83589293040001,132.39,76.0745000094,-4.92,76.2334306698,4.7145000094,0,4.7145000094,71.36,-4.92,71.5294065402,132.82
2020-10-28 23:00:00,74.4800000093,20.58,77.2709958612,4.6400000093,0,4.6400000093,69.84,20.58,72.8090791042,132.09,68.6600000093,-2.24,68.6965297615,4.6400000093,0,4.6400000093,64.02,-2.24,64.0591757674,132.46
2020-10-28 23:30:00,71.3773333428,20.25,74.1942465096,4.7173333428,0,4.7173333428,66.66,20.25,69.6679129873,132.09,65.8473333428,-2.8,65.9068381001,4.7173333428,0,4.7173333428,61.13,-2.8,61.1940920351,132.46
2020-10-29 00:00:00,68.3653333429,19.85,71.1887723105,4.7653333429,0,4.7653333429,63.6,19.85,66.6256894899,131.74,63.3153333429,-4.37,63.4659620294,4.7653333429,0,4.7653333429,58.55,-4.37,58.7128554918,132.28
2020-10-29 00:30:00,74.113666678,20.5,76.8965902265,5.663666678,0,5.663666678,68.45,20.5,71.4538487417,130.92,68.663666678,-3.6,68.7579749678,5.663666678,0,5.663666678,63.0,-3.6,63.1027733146,131.48
2020-10-29 01:00:00,74.6960000112,19.69,77.2475793645,5.5860000112,0,5.5860000112,69.11,19.69,71.8601989978,130.92,68.9660000112,-2.61,69.0153697197,5.5860000112,0,5.5860000112,63.38,-2.61,63.4337173749,131.18
2020-10-29 01:30:00,73.8138333428,19.14,76.254977495,4.7538333428,0,4.7538333428,69.06,19.14,71.6632625548,131.67,68.0638333428,-1.8,68.0876303694,4.7538333428,0,4.7538333428,63.31,-1.8,63.3355832057,131.81
2020-10-29 02:00:00,70.7281666763,19.71,73.4231411844,4.7981666763,0,4.7981666763,65.93,19.71,68.8131455465,132.44,65.3081666763,-2.95,65.3747591553,4.7981666763,0,4.7981666763,60.51,-2.95,60.581866924,132.72
2020-10-29 02:30:00,69.780333343,20.12,72.6230632888,4.810333343,0,4.810333343,64.97,20.12,68.0140816302,132.44,64.530333343,-4.39,64.6794868668,4.810333343,0,4.810333343,59.72,-4.39,59.8811364288,132.97
2020-10-29 03:00:00,67.5310000096,20.1,70.4588245879,4.8210000096000005,0,4.8210000096000005,62.71,20.1,65.8525177954,132.68,62.3510000096,-4.22,62.4936444945,4.8210000096000005,0,4.8210000096000005,57.53,-4.22,57.6845672602,133.15
2020-10-29 03:30:00,65.5216666762,18.95,68.2069740131,4.7516666762,0,4.7516666762,60.77,18.95,63.6560711951,133.38,60.1416666762,-2.95,60.2139732171,4.7516666762,0,4.7516666762,55.39,-2.95,55.4685009713,133.58
2020-10-29 04:00:00,63.3610000096,17.99,65.8654417902,4.7910000096,0,4.7910000096,58.57,17.99,61.2705883765,133.18,58.0910000096,-3.32,58.1857945044,4.7910000096,0,4.7910000096,53.3,-3.32,53.4032995235,133.32
2020-10-29 04:30:00,61.2746666815,16.85,63.5492507976,7.4346666815,0,7.4346666815,53.84,16.85,56.4151406982,133.56,55.7046666815,-3.38,55.807116841,7.4346666815,0,7.4346666815,48.27,-3.38,48.388193808,133.54
2020-10-29 05:00:00,61.7595000113,17.02,64.0618157848,5.6295000113,0,5.6295000113,56.13,17.02,58.6537066177,133.29,56.3495000113,-2.74,56.416077066,5.6295000113,0,5.6295000113,50.72,-2.74,50.7939563334,133.25
2020-10-29 05:30:00,63.9536666763,17.43,66.2863212234,4.7936666763,0,4.7936666763,59.16,17.43,61.6742288156,132.28,58.6736666763,-2.64,58.7330295595,4.7936666763,0,4.7936666763,53.88,-2.64,53.9446382878,132.33
2020-10-29 06:00:00,66.384166681,18.45,68.9003634673,7.154166681,0,7.154166681,59.23,18.45,62.0370486081,131.77,60.744166681,-2.63,60.801074709,7.154166681,0,7.154166681,53.59,-2.63,53.6544965497,131.97
2020-10-29 06:30:00,76.7901666799,20.13,79.3848008042,6.6201666799000005,0,6.6201666799000005,70.17,20.13,73.000313698,131.62,70.6801666799,-1.17,70.6898497799,6.6201666799000005,0,6.6201666799000005,64.06,-1.17,64.0706836236,132.06
2020-10-29 07:00:00,82.0246666808,22.23,84.9836386847,7.0446666808,0,7.0446666808,74.98,22.23,78.2059671636,130.63,75.7746666808,0.01,75.7746673406,7.0446666808,0,7.0446666808,68.73,0.01,68.7300007275,131.45
2020-10-29 07:30:00,87.1141666804,22.92,90.0788789696,6.8741666804,0,6.8741666804,80.24,22.92,83.449289991,130.24,80.4141666804,2.33,80.4479154665,6.8741666804,0,6.8741666804,73.54,2.33,73.5769019462,130.95
2020-10-29 08:00:00,93.0950000121,15.45,94.3683290477,6.0650000121,0,6.0650000121,87.03,15.45,88.390742728,130.92,86.3050000121,-8.03,86.6777591259,6.0650000121,0,6.0650000121,80.24,-8.03,80.6407992272,131.84
2020-10-29 08:30:00,97.5448333459,15.15,98.7143201997,6.3048333459,0,6.3048333459,91.24,15.15,92.4892431583,130.92,90.5948333459,-8.47,90.9899155345,6.3048333459,0,6.3048333459,84.29,-8.47,84.7144910862,131.84
2020-10-29 09:00:00,101.5718333473,16.43,102.8920902185,6.9718333473000005,0,6.9718333473000005,94.6,16.43,96.0161699924,130.52,94.4718333473,-6.2,94.6750616371,6.9718333473000005,0,6.9718333473000005,87.5,-6.2,87.7193821228,131.43
2020-10-29 09:30:00,103.2133333535,15.74,104.406607942,10.0933333535,0,10.0933333535,93.12,15.74,94.4408915672,130.44,95.8433333535,-6.21,96.0443056527,10.0933333535,0,10.0933333535,85.75,-6.21,85.9745694959,131.29
2020-10-29 10:00:00,103.9753333524,16.72,105.3111026708,9.5453333524,0,9.5453333524,94.43,16.72,95.8988180323,130.55,96.6853333524,-5.27,96.8288520301,9.5453333524,0,9.5453333524,87.14,-5.27,87.2992124821,131.29
2020-10-29 10:30:00,103.8416666875,16.45,105.1365504496,10.4216666875,0,10.4216666875,93.42,16.45,94.8572553893,130.63,96.6216666875,-5.53,96.7797880421,10.4216666875,0,10.4216666875,86.2,-5.53,86.3772012744,131.29
2020-10-29 11:00:00,103.4543333545,16.43,104.7508662963,10.5843333545,0,10.5843333545,92.87,16.43,94.3121508609,130.72,96.2043333545,-5.54,96.3637138978,10.5843333545,0,10.5843333545,85.62,-5.54,85.7990442837,131.29
2020-10-29 11:30:00,103.625333354,16.59,104.9449275226,10.345333354,0,10.345333354,93.28,16.59,94.743793992,130.72,95.675333354,-5.57,95.837332561,10.345333354,0,10.345333354,85.33,-5.57,85.5116003826,131.29
2020-10-29 12:00:00,103.5343333549,16.63,104.8614089322,10.794333354900001,0,10.794333354900001,92.74,16.63,94.2192363586,130.88,95.7943333549,-5.49,95.9515211079,10.794333354900001,0,10.794333354900001,85.0,-5.49,85.1771101881,131.29
2020-10-29 12:30:00,103.2705000264,16.0,104.5026132482,13.2005000264,0,13.2005000264,90.07,16.0,91.4800792523,130.88,95.4605000264,-6.13,95.6571166474,13.2005000264,0,13.2005000264,82.26,-6.13,82.4880870187,131.29
2020-10-29 13:00:00,103.8086666903,15.96,105.0283813072,11.7986666903,0,11.7986666903,92.01,15.96,93.3839477641,130.77,96.0686666903,-6.17,96.2665965932,11.7986666903,0,11.7986666903,84.27,-6.17,84.4955726651,131.45
2020-10-29 13:30:00,103.9633333571,15.23,105.0729631386,11.9033333571,0,11.9033333571,92.06,15.23,93.3112881703,131.1,96.2833333571,-6.97,96.5352846495,11.9033333571,0,11.9033333571,84.38,-6.97,84.6673803776,131.74
2020-10-29 14:00:00,101.5381666882,14.9,102.6255781684,10.7481666882,0,10.7481666882,90.79,14.9,92.0045330405,131.51,93.8581666882,-7.34,94.1447346062,10.7481666882,0,10.7481666882,83.11,-7.34,83.4334926753,132.06
2020-10-29 14:30:00,100.5831666858,14.94,101.6866609764,9.5531666858,0,9.5531666858,91.03,14.94,92.2478427932,131.51,92.9031666858,-7.26,93.1864044818,9.5531666858,0,9.5531666858,83.35,-7.26,83.66558492,131.98
2020-10-29 15:00:00,100.4453333507,14.79,101.5283659473,8.6753333507,0,8.6753333507,91.77,14.79,92.954166125,131.51,92.8053333507,-7.4,93.0998920425,8.6753333507,0,8.6753333507,84.13,-7.4,84.4548216504,132.22
2020-10-29 15:30:00,101.3221666836,14.71,102.3844009674,8.4421666836,0,8.4421666836,92.88,14.71,94.0376440581,131.38,93.6321666836,-7.49,93.9312660292,8.4421666836,0,8.4421666836,85.19,-7.49,85.5186307187,132.11
2020-10-29 16:00:00,103.3590000149,15.6,104.5296268245,7.4390000149,0,7.4390000149,95.92,15.6,97.1802778345,130.93,95.5690000149,-6.52,95.7911486717,7.4390000149,0,7.4390000149,88.13,-6.52,88.3708509634,131.79
2020-10-29 16:30:00,106.6113333444,16.12,107.8231459264,5.5213333444,0,5.5213333444,101.09,16.12,102.3671944521,130.39,98.6813333444,-5.8100000000000005,98.8522212731,5.5213333444,0,5.5213333444,93.16,-5.8100000000000005,93.3409968878,131.23
2020-10-29 17:00:00,114.1798333446,18.51,115.670456222,5.6398333446,0,5.6398333446,108.54,18.51,110.1070011398,129.39,106.2098333446,-4.6,106.309400803,5.6398333446,0,5.6398333446,100.57,-4.6,100.6751453935,130.42
2020-10-29 17:30:00,121.5193333482,20.03,123.1590405832,7.4193333482,0,7.4193333482,114.1,20.03,115.8447707063,129.05,113.0393333482,-3.67,113.0988938222,7.4193333482,0,7.4193333482,105.62,-3.67,105.6837418906,130.14
2020-10-29 18:00:00,124.4416666815,20.8,126.168016575,7.4016666815,0,7.4016666815,117.04,20.8,118.8738894796,129.24,115.8716666815,-2.71,115.9033530125,7.4016666815,0,7.4016666815,108.47,-2.71,108.503847858,130.14
2020-10-29 18:30:00,124.0203333474,20.14,125.644986703,7.0303333474,0,7.0303333474,116.99,20.14,118.7109080919,129.81,115.5703333474,-3.5700000000000003,115.6254593506,7.0303333474,0,7.0303333474,108.54,-3.5700000000000003,108.5986947435,130.58
2020-10-29 19:00:00,118.421833349,18.47,119.8535419324,7.851833349,0,7.851833349,110.57,18.47,112.1020329878,130.18,110.101833349,-5.7,110.2492798472,7.851833349,0,7.851833349,102.25,-5.7,102.4087520674,131.07
2020-10-29 19:30:00,111.8903333427,18.95,113.4836957256,4.7003333427000005,0,4.7003333427000005,107.19,18.95,108.8521869326,129.73,103.9803333427,-6.18,104.1638234804,4.7003333427000005,0,4.7003333427000005,99.28,-6.18,99.4721609296,130.75
2020-10-29 20:00:00,104.361500012,13.4,105.2182621257,5.991500012,0,5.991500012,98.37,13.4,99.2784815557,130.25,96.911500012,-0.46,96.9125917235,5.991500012,0,5.991500012,90.92,-0.46,90.9211636529,131.76
2020-10-29 20:30:00,97.5803333488,14.26,98.6167787775,7.7203333488,0,7.7203333488,89.86,14.26,90.9844338335,130.5,89.8703333488,-9.0,90.3198583713,7.7203333488,0,7.7203333488,82.15,-9.0,82.6415301165,131.18
2020-10-29 21:00:00,92.6421666822,12.62,93.4977831158,7.7821666822,0,7.7821666822,84.86,12.62,85.7932631388,130.84,85.2121666822,-10.6,85.8689312306,7.7821666822,0,7.7821666822,77.43,-10.6,78.1521906283,131.51
2020-10-29 21:30:00,87.7055000155,12.08,88.5335028843,7.7455000155,0,7.7455000155,79.96,12.08,80.8673481697,131.29,80.2755000155,-9.41,80.8251446193,7.7455000155,0,7.7455000155,72.53,-9.41,73.137876644,131.69
2020-10-29 22:00:00,82.5638333482,10.76,83.2620212171,7.4338333482,0,7.4338333482,75.13,10.76,75.8966040083,131.29,75.2938333482,-8.95,75.8239001916,7.4338333482,0,7.4338333482,67.86,-8.95,68.4476595655,131.53
2020-10-29 22:30:00,78.6600000096,11.31,79.4689354497,4.7900000096,0,4.7900000096,73.87,11.31,74.7308035552,131.7,71.8800000096,-8.3,72.3576146745,4.7900000096,0,4.7900000096,67.09,-8.3,67.6014652208,131.87
2020-10-29 23:00:00,72.3911666785,10.4,73.1344037583,5.9411666785,0,5.9411666785,66.45,10.4,67.2589213413,131.82,66.0811666785,-10.76,66.9514614448,5.9411666785,0,5.9411666785,60.14,-10.76,61.0949850642,132.05
2020-10-29 23:30:00,68.1555000159,7.7,68.5890820934,7.9255000159,0,7.9255000159,60.23,7.7,60.7202017454,132.26,62.4155000159,-17.09,64.7129256195,7.9255000159,0,7.9255000159,54.49,-17.09,57.107164174,132.93
2020-10-30 00:00:00,65.4768333488,6.25,65.7744494876,7.7568333488,0,7.7568333488,57.72,6.25,58.0573931554,133.05,59.6268333488,-16.86,61.9646581142,7.7568333488,0,7.7568333488,51.87,-16.86,54.5413283667,133.5
2020-10-30 00:30:00,73.04500001,6.37,73.3222266878,4.98500001,0,4.98500001,68.06,6.37,68.3574465585,132.28,66.72500001,-13.58,68.0928926271,4.98500001,0,4.98500001,61.74,-13.58,63.2158524422,132.39
2020-10-30 01:00:00,72.1105000143,5.74,72.3385914455,7.1605000143,0,7.1605000143,64.95,5.74,65.2031448628,132.28,65.5805000143,-14.28,67.1172137542,7.1605000143,0,7.1605000143,58.42,-14.28,60.1399600931,132.39
2020-10-30 01:30:00,70.6286666792,5.74,70.8615280451,6.2786666792,0,6.2786666792,64.35,5.74,64.6054958962,132.84,64.2186666792,-14.38,65.8089777314,6.2786666792,0,6.2786666792,57.94,-14.38,59.6978056548,132.9
2020-10-30 02:00:00,68.1708333433,5.52,68.393953817,4.9908333433,0,4.9908333433,63.18,5.52,63.4206811695,133.43,62.0308333433,-14.68,63.7442286428,4.9908333433,0,4.9908333433,57.04,-14.68,58.8987605982,133.48
2020-10-30 02:30:00,67.3358333436,9.03,67.9386145876,5.1458333436,0,5.1458333436,62.19,9.03,62.8421594155,133.43,61.2658333436,-11.12,62.2668188949,5.1458333436,0,5.1458333436,56.12,-11.12,57.2110898341,133.48
2020-10-30 03:00:00,64.8178333464,12.79,66.0676594085,6.5278333464,0,6.5278333464,58.29,12.79,59.6766972947,133.43,58.7378333464,-7.37,59.1983949633,6.5278333464,0,6.5278333464,52.21,-7.37,52.7276113625,133.48
2020-10-30 03:30:00,61.9003333493,12.59,63.1677082753,7.9603333493,0,7.9603333493,53.94,12.59,55.3898158509,133.73,55.8603333493,-7.61,56.3763154338,7.9603333493,0,7.9603333493,47.9,-7.61,48.5007432933,133.74
2020-10-30 04:00:00,60.8490000149,19.7,63.9585084474,7.4690000149,0,7.4690000149,53.38,19.7,56.8991599235,132.98,54.8890000149,0.09,54.8890738002,7.4690000149,0,7.4690000149,47.42,0.09,47.4200854069,133.01
2020-10-30 04:30:00,60.4055000138,19.88,63.5927577002,6.8855000138,0,6.8855000138,53.52,19.88,57.0929487765,133.05,54.5255000138,0.24,54.5260282044,6.8855000138,0,6.8855000138,47.64,0.24,47.6406045302,133.01
2020-10-30 05:00:00,60.6465000121,20.0,63.8592042208,6.0565000121,0,6.0565000121,54.59,20.0,58.1383530898,132.89,54.9165000121,0.42,54.9181060633,6.0565000121,0,6.0565000121,48.86,0.42,48.8618051242,132.88
2020-10-30 05:30:00,62.8521666773,21.3,66.3632794249,5.2921666773,0,5.2921666773,57.56,21.3,61.3746169031,132.04,57.1421666773,1.1400000000000001,57.1535371834,5.2921666773,0,5.2921666773,51.85,1.1400000000000001,51.8625307905,132.24
2020-10-30 06:00:00,64.8943333451,21.4,68.3317971395,5.9043333451,0,5.9043333451,58.99,21.4,62.7517338406,131.14,59.3843333451,-0.41000000000000003,59.3857486847,5.9043333451,0,5.9043333451,53.48,-0.41000000000000003,53.4815715925,131.59
2020-10-30 06:30:00,71.638666679,11.41,72.5416202159,6.168666679,0,6.168666679,65.47,11.41,66.4568205679,132.15,65.748666679,-11.14,66.6857313829,6.168666679,0,6.168666679,59.58,-11.14,60.6125069602,132.69
2020-10-30 07:00:00,76.042833348,13.94,77.3100000233,7.352833348,0,7.352833348,68.69,13.94,70.0902254241,132.49,69.622833348,-9.51,70.2693320262,7.352833348,0,7.352833348,62.27,-9.51,62.9920074295,133.37
2020-10-30 07:30:00,81.8331666789,16.06,83.3941890583,6.1231666789,0,6.1231666789,75.71,16.06,77.3946231983,131.55,75.1731666789,-6.73,75.4738225383,6.1231666789,0,6.1231666789,69.05,-6.73,69.3771965418,132.55
2020-10-30 08:00:00,86.4101666791,18.05,88.2752479776,6.2301666791,0,6.2301666791,80.18,18.05,82.1865858885,130.5,79.3501666791,-4.12,79.4570535069,6.2301666791,0,6.2301666791,73.12,-4.12,73.2359802283,131.47
2020-10-30 08:30:00,91.3016666832,15.01,92.5272632208,8.2516666832,0,8.2516666832,83.05,15.01,84.3955129139,131.05,83.7216666832,-5.33,83.8911578905,8.2516666832,0,8.2516666832,75.47,-5.33,75.6579790901,131.73
2020-10-30 09:00:00,96.6633333461,19.83,98.6763847817,6.3933333461,0,6.3933333461,90.27,19.83,92.4224096202,130.2,89.2833333461,-1.6,89.2976685776,6.3933333461,0,6.3933333461,82.89,-1.6,82.9054407141,131.11
2020-10-30 09:30:00,98.7326666805,20.69,100.8772301852,6.9226666805,0,6.9226666805,91.81,20.69,94.1124444481,130.06,91.3326666805,-0.98,91.3379242318,6.9226666805,0,6.9226666805,84.41,-0.98,84.4156887077,131.11
2020-10-30 10:00:00,98.0213333508,20.54,100.1502540779,8.7513333508,0,8.7513333508,89.27,20.54,91.6025354453,130.15,90.6813333508,-1.1,90.6880048203,8.7513333508,0,8.7513333508,81.93,-1.1,81.9373840198,131.11
2020-10-30 10:30:00,98.0918333545,20.54,100.2192564872,10.6018333545,0,10.6018333545,87.49,20.54,89.8687470704,130.32,90.5218333545,-1.18,90.5295239901,10.6018333545,0,10.6018333545,79.92,-1.18,79.9287107365,131.24
2020-10-30 11:00:00,98.9770000229,21.08,101.1969017981,11.4670000229,0,11.4670000229,87.51,21.08,90.0131462621,130.24,91.8570000229,-0.49,91.8583069364,11.4670000229,0,11.4670000229,80.39,-0.49,80.3914933311,131.15
2020-10-30 11:30:00,99.1106666965,20.78,101.2656538666,14.9206666965,0,14.9206666965,84.19,20.78,86.7165756935,130.55,91.8706666965,-0.92,91.8752730568,14.9206666965,0,14.9206666965,76.95,-0.92,76.9554994786,131.43
2020-10-30 12:00:00,102.3740000425,21.87,104.6839662255,21.2740000425,0,21.2740000425,81.1,21.87,83.9970648297,130.55,95.0740000425,0.12,95.074075773,21.2740000425,0,21.2740000425,73.8,0.12,73.8000975609,131.43
2020-10-30 12:30:00,101.0736667141,20.63,103.1575639642,23.7036667141,0,23.7036667141,77.37,20.63,80.0731777813,130.55,92.9036667141,-2.15,92.9285413042,23.7036667141,0,23.7036667141,69.2,-2.15,69.2333915102,131.51
2020-10-30 13:00:00,98.8100000357,16.44,100.1683068992,17.8500000357,0,17.8500000357,80.96,16.44,82.612318694,130.62,88.9700000357,-7.32,89.2706183823,17.8500000357,0,17.8500000357,71.12,-7.32,71.4957117595,131.71
2020-10-30 13:30:00,96.9956666947,12.68,97.8209678829,14.0356666947,0,14.0356666947,82.96,12.68,83.9234413022,131.26,87.3856666947,-11.96,88.2003194081,14.0356666947,0,14.0356666947,73.35,-11.96,74.3186658922,132.42
2020-10-30 14:00:00,96.3971666888,13.84,97.3856218629,11.0771666888,0,11.0771666888,85.32,13.84,86.4352243012,131.48,87.4071666888,-13.47,88.4389828558,11.0771666888,0,11.0771666888,76.33,-13.47,77.5094174923,132.92
2020-10-30 14:30:00,95.9518333486,14.12,96.9851984735,7.6118333486,0,7.6118333486,88.34,14.12,89.4613324292,131.63,87.1718333486,-13.33,88.1851315662,7.6118333486,0,7.6118333486,79.56,-13.33,80.6689686311,133.04
2020-10-30 15:00:00,96.9335000129,14.14,97.9593947753,6.4335000129,0,6.4335000129,90.5,14.14,91.5979781436,132.03,88.1935000129,-13.21,89.1773376174,6.4335000129,0,6.4335000129,81.76,-13.21,82.8202976329,133.45
2020-10-30 15:30:00,98.4973333452,11.95,99.2195906871,5.9473333452,0,5.9473333452,92.55,11.95,93.3182993844,132.52,89.30733334519999,-13.34,90.2981472082,5.9473333452,0,5.9473333452,83.36,-13.34,84.4206443946,133.7
2020-10-30 16:00:00,98.5676666841,11.62,99.2502358464,8.7376666841,0,8.7376666841,89.83,11.62,90.5784372795,132.85,88.7476666841,-17.82,90.5190628646,8.7376666841,0,8.7376666841,80.01,-17.82,81.970436744,133.85
2020-10-30 16:30:00,103.1930698865,19.56,105.0304873482,8.8030698865,0,8.8030698865,94.39,19.56,96.3953614029,132.51,91.4330698865,-45.61,102.1776803851,8.8030698865,0,8.8030698865,82.63,-45.61,94.3821434383,131.74
2020-10-30 17:00:00,112.4365131387,21.75,114.5208801345,15.3865131387,0,15.3865131387,97.05,21.75,99.4573526694,131.45,100.9065131387,-11.6,101.5710804993,15.3865131387,0,15.3865131387,85.52,-11.6,86.3031308818,131.93
2020-10-30 17:30:00,119.1523466185,20.06,120.8291575105,19.3823466185,0,19.3823466185,99.77,20.06,101.766676766,130.96,107.6223466185,-4.21,107.7046590992,19.3823466185,0,19.3823466185,88.24,-4.21,88.3403741219,132.11
2020-10-30 18:00:00,120.1815132909,20.0,121.8342978676,19.4015132909,0,19.4015132909,100.78,20.0,102.7453570727,130.72,108.9815132909,-4.16,109.0608813423,19.4015132909,0,19.4015132909,89.58,-4.16,89.6765409681,131.93
2020-10-30 18:30:00,119.4866799513,21.9,121.4770623854,16.7766799513,0,16.7766799513,102.71,21.9,105.0188273597,130.52,108.8666799513,-3.39,108.919447775,16.7766799513,0,16.7766799513,92.09,-3.39,92.1523749016,131.86
2020-10-30 19:00:00,116.1628466063,19.64,117.8114448247,16.7828466063,0,16.7828466063,99.38,19.64,101.3020927721,130.65,105.9528466063,-5.57,106.0991545866,16.7828466063,0,16.7828466063,89.17,-5.57,89.3437955316,131.86
2020-10-30 19:30:00,106.9703675694,16.17,108.1856202919,10.1103675694,0,10.1103675694,96.86,16.17,98.20045061,131.02,97.0203675694,-9.08,97.4443334592,10.1103675694,0,10.1103675694,86.91,-9.08,87.3830332502,132.21
2020-10-30 20:00:00,101.2625000154,15.48,102.4388808479,7.6825000154000005,0,7.6825000154000005,93.58,15.48,94.851709526,131.27,91.9525000154,-9.64,92.4564322212,7.6825000154000005,0,7.6825000154000005,84.27,-9.64,84.81958795,132.45
2020-10-30 20:30:00,93.3813333485,13.66,94.375150426,7.5713333485,0,7.5713333485,85.81,13.66,86.8904580492,130.76,84.3213333485,-11.08,85.0461854386,7.5713333485,0,7.5713333485,76.75,-11.08,77.5456568739,131.85
2020-10-30 21:00:00,88.9701666821,12.41,89.8315014872,7.7201666821,0,7.7201666821,81.25,12.41,82.1922782261,131.08,80.2101666821,-12.35,81.1553654367,7.7201666821,0,7.7201666821,72.49,-12.35,73.5344993863,132.17
2020-10-30 21:30:00,83.9080000174,10.62,84.5774016326,8.7080000174,0,8.7080000174,75.2,10.62,75.9461941114,132.06,75.3480000174,-14.38,76.7079233627,8.7080000174,0,8.7080000174,66.64,-14.38,68.1738512921,133.16
2020-10-30 22:00:00,80.5313333469,10.5,81.2129647939,6.7613333469,0,6.7613333469,73.77,10.5,74.5135081713,132.54,72.4613333469,-13.8,73.7637094404,6.7613333469,0,6.7613333469,65.7,-13.8,67.1336726241,133.5
2020-10-30 22:30:00,75.789333344,16.55,77.5752895497,5.329333344,0,5.329333344,70.46,16.55,72.3775800922,131.92,68.009333344,-5.87,68.2621880831,5.329333344,0,5.329333344,62.68,-5.87,62.954263557,132.7
2020-10-30 23:00:00,71.0760000107,16.97,73.0737892648,5.3360000107,0,5.3360000107,65.74,16.97,67.8949814051,132.33,63.6960000107,-5.39,63.9236459955,5.3360000107,0,5.3360000107,58.36,-5.39,58.6083756813,133.12
2020-10-30 23:30:00,69.185833344,21.16,72.3493271255,5.345833344,0,5.345833344,63.84,21.16,67.2554176256,132.55,61.895833344,-1.17,61.9068904513,5.345833344,0,5.345833344,56.55,-1.17,56.5621021533,133.33
2020-10-31 00:00:00,66.3963333441,20.45,69.4742800002,5.4063333441,0,5.4063333441,60.99,20.45,64.3271528983,132.8,59.4563333441,-1.75,59.4820819636,5.4063333441,0,5.4063333441,54.05,-1.75,54.078322829,133.5
2020-10-31 00:30:00,71.5570000111,14.51,73.0133162552,5.5270000111,0,5.5270000111,66.03,14.51,67.6054805471,130.7,64.2670000111,-6.15,64.5605900718,5.5270000111,0,5.5270000111,58.74,-6.15,59.0610709351,131.26
2020-10-31 01:00:00,71.3266666776,12.29,72.3777416015,5.4566666776,0,5.4566666776,65.87,12.29,67.0067235432,130.88,64.0266666776,-7.99,64.5232837497,5.4566666776,0,5.4566666776,58.57,-7.99,59.1124775322,131.26
2020-10-31 01:30:00,69.0223333445,11.8,70.0237281235,5.5723333445000005,0,5.5723333445000005,63.45,11.8,64.5379152127,131.52,61.9823333445,-8.71,62.5913232551,5.5723333445000005,0,5.5723333445000005,56.41,-8.71,57.0784740511,131.87
2020-10-31 02:00:00,65.3688333446,14.66,66.992536695,5.6088333446,0,5.6088333446,59.76,14.66,61.5318876681,132.36,58.8688333446,-7.52,59.3471982435,5.6088333446,0,5.6088333446,53.26,-7.52,53.7882700967,132.83
2020-10-31 02:30:00,64.6445000111,17.11,66.8704978424,5.5645000111,0,5.5645000111,59.08,17.11,61.5077108987,132.8,58.0545000111,-4.95,58.2651480007,5.5645000111,0,5.5645000111,52.49,-4.95,52.7228849742,133.23
2020-10-31 03:00:00,62.3996666777,21.73,66.0750429549,5.5396666777,0,5.5396666777,56.86,21.73,60.870785275,133.07,56.0696666777,-1.8,56.098551865,5.5396666777,0,5.5396666777,50.53,-1.8,50.562049998,133.67
2020-10-31 03:30:00,60.2885000112,23.46,64.6921543435,5.5885000112,0,5.5885000112,54.7,23.46,59.5185819724,132.3,54.1285000112,0.23,54.128988661,5.5885000112,0,5.5885000112,48.54,0.23,48.5405449084,133.01
2020-10-31 04:00:00,58.5365000113,23.45,63.0588957529,5.6465000113,0,5.6465000113,52.89,23.45,57.8554630091,132.42,52.4765000113,0.14,52.4766867612,5.6465000113,0,5.6465000113,46.83,0.14,46.8302092671,133.22
2020-10-31 04:30:00,57.0670000137,22.95,61.508901718,6.8370000137,0,6.8370000137,50.23,22.95,55.2245905372,132.07,50.9470000137,-0.30000000000000004,50.9478832769,6.8370000137,0,6.8370000137,44.11,-0.30000000000000004,44.111020165,132.91
2020-10-31 05:00:00,57.4358333443,23.44,62.0347366558,5.4658333443,0,5.4658333443,51.97,23.44,57.0115295357,132.25,51.3858333443,0.12,51.3859734605,5.4658333443,0,5.4658333443,45.92,0.12,45.9201567942,133.01
2020-10-31 05:30:00,58.2003333442,23.35,62.7096587566,5.4203333442,0,5.4203333442,52.78,23.35,57.7143907531,131.75,52.0803333442,0.16,52.0805791178,5.4203333442,0,5.4203333442,46.66,0.16,46.6602743241,132.49
2020-10-31 06:00:00,59.7983333443,23.51,64.2538774764,5.4783333443,0,5.4783333443,54.32,23.51,59.1893782701,131.44,53.4683333443,1.13,53.4802727238,5.4783333443,0,5.4783333443,47.99,1.13,48.0033019698,132.1
2020-10-31 06:30:00,63.7420000108,24.17,68.1706055817,5.4020000108,0,5.4020000108,58.34,24.17,63.1485906414,131.44,56.9820000108,2.52,57.0376956515,5.4020000108,0,5.4020000108,51.58,2.52,51.6415220535,131.95
2020-10-31 07:00:00,66.1355000133,19.54,68.9616992396,6.6655000133,0,6.6655000133,59.47,19.54,62.5978633821,131.92,59.1555000133,-3.49,59.2583604382,6.6655000133,0,6.6655000133,52.49,-3.49,52.6058951069,132.47
2020-10-31 07:30:00,69.7245000109,18.12,72.0405462345,5.4345000109,0,5.4345000109,64.29,18.12,66.7947490451,132.16,62.4445000109,-4.39,62.5986236399,5.4345000109,0,5.4345000109,57.01,-4.39,57.1787740337,132.92
2020-10-31 08:00:00,75.7088333438,19.47,78.172299098,5.2188333438,0,5.2188333438,70.49,19.47,73.1294810593,131.5,67.9388333438,-3.07,68.0081610993,5.2188333438,0,5.2188333438,62.72,-3.07,62.7950897762,132.29
2020-10-31 08:30:00,83.5161666773,20.9,86.0915797071,5.2961666773000005,0,5.2961666773000005,78.22,20.9,80.9640562225,131.5,75.1061666773,-2.01,75.1330577905,5.2961666773000005,0,5.2961666773000005,69.81,-2.01,69.8389304042,132.44
2020-10-31 09:00:00,88.594166678,23.0,91.531013156,5.664166678,0,5.664166678,82.93,23.0,86.0603561461,130.38,79.934166678,-0.9500000000000001,79.9398117492,5.664166678,0,5.664166678,74.27,-0.9500000000000001,74.276075556,131.51
2020-10-31 09:30:00,91.6195000164,22.14,94.2566304472,8.2095000164,0,8.2095000164,83.41,22.14,86.2983644109,130.17,82.8695000164,-4.16,82.973849091,8.2095000164,0,8.2095000164,74.66,-4.16,74.7758062477,131.65
2020-10-31 10:00:00,94.1935000164,22.69,96.887829707,8.2035000164,0,8.2035000164,85.99,22.69,88.9332120189,130.4,85.4135000164,-3.6,85.4893325805,8.2035000164,0,8.2035000164,77.21,-3.6,77.2938813879,131.65
2020-10-31 10:30:00,95.9126666874,23.44,98.7353697065,10.3526666874,0,10.3526666874,85.56,23.44,88.7127228756,130.5,86.9226666874,-2.98,86.9737338743,10.3526666874,0,10.3526666874,76.57,-2.98,76.6279668267,131.54
2020-10-31 11:00:00,93.9805000326,23.06,96.7682695225,16.3105000326,0,16.3105000326,77.67,23.06,81.0209386517,130.97,85.5805000326,-3.5300000000000002,85.6532713084,16.3105000326,0,16.3105000326,69.27,-3.5300000000000002,69.3598861014,131.94
2020-10-31 11:30:00,93.2120000501,22.91,95.9861711568,25.0720000501,0,25.0720000501,68.14,22.91,71.8883001607,131.07,85.3620000501,-3.71,85.442583953,25.0720000501,0,25.0720000501,60.29,-3.71,60.4040412555,131.94
2020-10-31 12:00:00,90.2586667239,23.07,93.1603554028,28.6286667239,0,28.6286667239,61.63,23.07,65.8063963456,131.45,83.4286667239,-3.5700000000000003,83.5050138095,28.6286667239,0,28.6286667239,54.8,-3.5700000000000003,54.9161624661,132.35
2020-10-31 12:30:00,89.3003333985,22.18,92.0135965229,32.5603333985,0,32.5603333985,56.74,22.18,60.9210965102,132.14,82.6903333985,-4.51,82.8132316574,32.5603333985,0,32.5603333985,50.13,-4.51,50.3324646724,132.96
2020-10-31 13:00:00,88.9240000626,22.07,91.6218461238,31.3140000626,0,31.3140000626,57.61,22.07,61.6927629467,132.78,82.2940000626,-3.02,82.3493949359,31.3140000626,0,31.3140000626,50.98,-3.02,51.0693724261,133.45
2020-10-31 13:30:00,87.3440000567,27.97,91.7131138164,28.3440000567,0,28.3440000567,59.0,27.97,65.2941107605,131.26,80.6340000567,4.28,80.7475099625,28.3440000567,0,28.3440000567,52.29,4.28,52.4648691984,131.85
2020-10-31 14:00:00,84.8920000486,27.67,89.287628327,24.3220000486,0,24.3220000486,60.57,27.67,66.5909438287,131.06,78.4020000486,3.54,78.4818782371,24.3220000486,0,24.3220000486,54.08,3.54,54.1957378398,131.67
2020-10-31 14:30:00,84.5848333717,26.99,88.7865650676,19.1648333717,0,19.1648333717,65.42,26.99,70.7688950034,131.06,77.8648333717,2.9699999999999998,77.9214551712,19.1648333717,0,19.1648333717,58.7,2.9699999999999998,58.7750874095,131.67
2020-10-31 15:00:00,83.9005000273,26.46,87.9740047106,13.6305000273,0,13.6305000273,70.27,26.46,75.0866466158,130.66,76.3105000273,2.59,76.3544400439,13.6305000273,0,13.6305000273,62.68,2.59,62.7334878673,131.32
2020-10-31 15:30:00,84.7810000197,19.02,86.8883097105,9.8710000197,0,9.8710000197,74.91,19.02,77.2869232147,130.66,76.7810000197,-4.85,76.9340266984,9.8710000197,0,9.8710000197,66.91,-4.85,67.0855468786,131.24
2020-10-31 16:00:00,85.3488333508,19.01,87.4402850769,8.708833350799999,0,8.708833350799999,76.64,19.01,78.9624575352,130.74,77.1388333508,-4.97,77.2987743157,8.708833350799999,0,8.708833350799999,68.43,-4.97,68.6102455906,131.32
2020-10-31 16:30:00,89.8346666795,18.39,91.6976523004,6.4046666795,0,6.4046666795,83.43,18.39,85.4327630362,130.4,81.0746666795,-5.36,81.2516533813,6.4046666795,0,6.4046666795,74.67,-5.36,74.8621299457,131.0
2020-10-31 17:00:00,96.2566666786,9.83,96.7572983297,5.9466666786,0,5.9466666786,90.31,9.83,90.8434092271,130.72,86.7566666786,-13.26,87.764154489,5.9466666786,0,5.9466666786,80.81,-13.26,81.890681399,131.22
2020-10-31 17:30:00,102.4746666825,10.26,102.9870133157,7.9146666825,0,7.9146666825,94.56,10.26,95.114989355,130.41,92.2846666825,-13.09,93.2084105899,7.9146666825,0,7.9146666825,84.37,-13.09,85.3794178945,130.97
2020-10-31 18:00:00,106.3018333538,13.89,107.2054656926,10.2218333538,0,10.2218333538,96.08,13.89,97.0788262187,131.51,95.7718333538,-11.57,96.4681759128,10.2218333538,0,10.2218333538,85.55,-11.57,86.3288329586,132.33
2020-10-31 18:30:00,103.6716666881,12.69,104.4454430499,10.7016666881,0,10.7016666881,92.97,12.69,93.8320680791,131.72,93.2516666881,-12.04,94.0257142494,10.7016666881,0,10.7016666881,82.55,-12.04,83.4234025918,132.33
2020-10-31 19:00:00,99.4945000194,15.0,100.6188627152,9.6845000194,0,9.6845000194,89.81,15.0,91.0540284666,130.88,89.1445000194,-8.22,89.5226802755,9.6845000194,0,9.6845000194,79.46,-8.22,79.8840409594,131.45
2020-10-31 19:30:00,93.9786666813,13.91,95.0025151835,7.3286666813,0,7.3286666813,86.65,13.91,87.7593903807,130.98,84.4486666813,-10.95,85.155621096,7.3286666813,0,7.3286666813,77.12,-10.95,77.8934971612,131.74
2020-10-31 20:00:00,91.6115000186,7.03,91.8808349748,9.3115000186,0,9.3115000186,82.3,7.03,82.599702784,131.65,82.1715000186,-18.36,84.1976544525,9.3115000186,0,9.3115000186,72.86,-18.36,75.1376683162,132.43
2020-10-31 20:30:00,86.921000016,4.29,87.0268024448,7.981000016,0,7.981000016,78.94,4.29,79.0564842375,132.69,77.861000016,-19.78,80.3342002107,7.981000016,0,7.981000016,69.88,-19.78,72.6254969002,133.23
2020-10-31 21:00:00,82.680000013,3.23,82.7430680006,6.510000013,0,6.510000013,76.17,3.23,76.238453552,132.6,73.990000013,-20.16,76.6873242585,6.510000013,0,6.510000013,67.48,-20.16,70.4270970579,133.11
2020-10-31 21:30:00,80.9278333432,11.21,81.7005404488,4.9478333432,0,4.9478333432,75.98,11.21,76.8025032144,131.94,72.4878333432,-11.56,73.4038117729,4.9478333432,0,4.9478333432,67.54,-11.56,68.522151163,132.42
2020-10-31 22:00:00,77.2173333435,13.29,78.3526685485,5.0673333435,0,5.0673333435,72.15,13.29,73.3637962486,132.04,69.0373333435,-9.27,69.6569185019,5.0673333435,0,5.0673333435,63.97,-9.27,64.6381760262,132.52
2020-10-31 22:30:00,72.4686666813,14.52,73.9089849109,7.2986666813,0,7.2986666813,65.17,14.52,66.7679511442,132.74,64.3786666813,-8.09,64.8849814954,7.2986666813,0,7.2986666813,57.08,-8.09,57.650450995599996,133.18
2020-10-31 23:00:00,69.6590000103,20.38,72.5790650424,5.1390000103,0,5.1390000103,64.52,20.38,67.6622110192,132.74,62.1990000103,-1.78,62.2244646604,5.1390000103,0,5.1390000103,57.06,-1.78,57.0877570062,133.1
2020-10-31 23:30:00,67.318000012,20.2,70.2833773066,5.998000012,0,5.998000012,61.32,20.2,64.5614621891,133.25,59.968000012,-2.24,60.0098210749,5.998000012,0,5.998000012,53.97,-2.24,54.0164650824,133.64
2020-11-01 00:00:00,65.0555000109,22.64,68.8824192495,5.4255000109000004,0,5.4255000109000004,59.63,22.64,63.783277589,133.25,57.2655000109,-16.05,59.4721782979,5.4255000109000004,0,5.4255000109000004,51.84,-16.05,54.2677445634,133.11
2020-11-01 00:30:00,71.3616666775,21.68,74.5822356262,5.4316666775,0,5.4316666775,65.93,21.68,69.403078462,131.72,62.5516666775,-14.25,64.1542945105,5.4316666775,0,5.4316666775,57.12,-14.25,58.8706794593,130.93
2020-11-01 01:00:00,71.451333344,19.14,73.970484902,5.321333344,0,5.321333344,66.13,19.14,68.8441464469,131.89,63.661333344,0.56,63.6637963299,5.321333344,0,5.321333344,58.34,0.56,58.3426876309,131.97
2020-11-01 01:30:00,69.3091666774,19.96,72.1260160102,5.3491666774,0,5.3491666774,63.96,19.96,67.0021133995,132.47,61.9391666774,-1.06,61.9482362032,5.3491666774,0,5.3491666774,56.59,-1.06,56.5999266784,133.0
2020-11-01 02:00:00,66.0023333441,20.61,69.1453549189,5.3823333441,0,5.3823333441,60.62,20.61,64.0277791275,133.22,59.1623333441,-2.91,59.2338567605,5.3823333441,0,5.3823333441,53.78,-2.91,53.8586715395,134.05
2020-11-01 02:30:00,64.2883333463,20.25,67.4021683957,6.4683333463,0,6.4683333463,57.82,20.25,61.2634874946,133.53,57.0283333463,-7.86,57.5674422243,6.4683333463,0,6.4683333463,50.56,-7.86,51.1673059678,134.05
2020-11-01 03:00:00,61.985500011,25.5,67.025757822,5.485500011,0,5.485500011,56.5,25.5,61.9879020455,133.0,52.705500011,-37.6,64.742796753,5.485500011,0,5.485500011,47.22,-37.6,60.3613154264,131.77
2020-11-01 03:30:00,58.7858333488,24.54,63.7023217984,7.7258333488,0,7.7258333488,51.06,24.54,56.6509946956,132.9,49.2858333488,-38.46,62.5161176728,7.7258333488,0,7.7258333488,41.56,-38.46,56.6251286974,131.77
2020-11-01 04:00:00,57.846500011,25.13,63.0692830427,5.486500011,0,5.486500011,52.36,25.13,58.0782790723,133.02,48.876500011,-37.77,61.7696135112,5.486500011,0,5.486500011,43.39,-37.77,57.5262114171,131.77
2020-11-01 04:30:00,55.8531666819,24.16,60.854595787,7.6131666819,0,7.6131666819,48.24,24.16,53.9518600235,132.87,46.7331666819,-38.53,60.5685542845,7.6131666819,0,7.6131666819,39.12,-38.53,54.9084264936,131.56
2020-11-01 05:00:00,55.7071666795,24.48,60.8486550341,6.4171666795,0,6.4171666795,49.29,24.48,55.0343029392,132.73,46.8671666795,-38.07,60.3809259002,6.4171666795,0,6.4171666795,40.45,-38.07,55.5475237972,131.47
2020-11-01 05:30:00,56.4651666775,24.71,61.6352102934,5.4151666775,0,5.4151666775,51.05,24.71,56.7158408207,132.41,47.6851666775,-37.56,60.7011426668,5.4151666775,0,5.4151666775,42.27,-37.56,56.5464985653,131.15
2020-11-01 06:00:00,57.5273333441,24.56,62.5506809051,5.3973333441,0,5.3973333441,52.13,24.56,57.6257798212,132.29,48.5373333441,-36.41,60.6758669337,5.3973333441,0,5.3973333441,43.14,-36.41,56.4512860792,130.95
2020-11-01 06:30:00,60.2910000105,24.1,64.9293052655,5.2410000105,0,5.2410000105,55.05,24.1,60.0941968912,132.29,50.9010000105,-34.62,61.5585591292,5.2410000105,0,5.2410000105,45.66,-34.62,57.3007853349,130.74
2020-11-01 07:00:00,62.3253333439,24.75,67.059747065,5.2753333439,0,5.2753333439,57.05,24.75,62.1873379395,131.95,52.8753333439,-33.35,62.5141854,5.2753333439,0,5.2753333439,47.6,-33.35,58.1204137976,130.05
2020-11-01 07:30:00,64.16350001,25.36,68.9933644167,5.01350001,0,5.01350001,59.15,25.36,64.3572225939,131.75,54.50350001,-32.46,63.4372375923,5.01350001,0,5.01350001,49.49,-32.46,59.1854010715,129.85
2020-11-01 08:00:00,67.8096666803,23.93,71.9082456697,6.8196666803,0,6.8196666803,60.99,23.93,65.5166009497,131.75,58.5196666803,-20.45,61.9899498981,6.8196666803,0,6.8196666803,51.7,-20.45,55.5975943724,130.47
2020-11-01 08:30:00,72.282666683,21.17,75.319006916,8.182666683,0,8.182666683,64.1,21.17,67.5053990433,131.55,64.642666683,1.73,64.6658121104,8.182666683,0,8.182666683,56.46,1.73,56.4864983868,131.65
2020-11-01 09:00:00,77.62900002,22.84,80.9192637392,9.98900002,0,9.98900002,67.64,22.84,71.3921228148,130.93,69.78900002,2.38,69.8295705542,9.98900002,0,9.98900002,59.8,2.38,59.847342464,131.2
2020-11-01 09:30:00,80.5000000246,20.77,83.1362911367,12.3200000246,0,12.3200000246,68.18,20.77,71.2734543852,130.82,72.6900000246,-2.93,72.7490275095,12.3200000246,0,12.3200000246,60.37,-2.93,60.4410605466,131.4
2020-11-01 10:00:00,83.5980000242,19.72,85.8923978478,12.0780000242,0,12.0780000242,71.52,19.72,74.188872481,131.19,75.2080000242,-4.57,75.3467196873,12.0780000242,0,12.0780000242,63.13,-4.57,63.2951957103,131.82
2020-11-01 10:30:00,85.8446666912,20.03,88.150483262,12.2446666912,0,12.2446666912,73.6,20.03,76.2768700197,130.78,77.4146666912,-4.13,77.5247542331,12.2446666912,0,12.2446666912,65.17,-4.13,65.3007335334,131.56
2020-11-01 11:00:00,86.7961666922,19.6,88.981652898,12.7761666922,0,12.7761666922,74.02,19.6,76.571015404,130.68,78.3961666922,-4.49,78.5246397765,12.7761666922,0,12.7761666922,65.62,-4.49,65.7734330866,131.35
2020-11-01 11:30:00,89.6706666863,18.61,91.5814422466,9.8006666863,0,9.8006666863,79.87,18.61,82.009444578,130.52,81.0706666863,-5.59,81.263159531,9.8006666863,0,9.8006666863,71.27,-5.59,71.4888872483,131.23
2020-11-01 12:00:00,91.0120000168,13.3,91.9786613681,8.4020000168,0,8.4020000168,82.61,13.3,83.6737838274,131.46,82.1720000168,-12.85,83.170668428,8.4020000168,0,8.4020000168,73.77,-12.85,74.880807955,132.38
2020-11-01 12:30:00,91.110833356,13.79,92.148510866,11.340833356,0,11.340833356,79.77,13.79,80.9531778252,131.63,82.120833356,-13.07,83.1544116153,11.340833356,0,11.340833356,70.78,-13.07,71.9766163417,132.62
2020-11-01 13:00:00,91.5343333548,13.82,92.5717374943,10.7443333548,0,10.7443333548,80.79,13.82,81.9635071236,131.51,82.4443333548,-12.93,83.4521000474,10.7443333548,0,10.7443333548,71.7,-12.93,72.856536426,132.49
2020-11-01 13:30:00,91.0498333542,13.32,92.0189901804,10.4098333542,0,10.4098333542,80.64,13.32,81.73268624,132.14,81.8498333542,-12.4,82.7837859735,10.4098333542,0,10.4098333542,71.44,-12.4,72.5081622992,133.01
2020-11-01 14:00:00,89.9071666866,14.78,91.1139233137,9.9571666866,0,9.9571666866,79.95,14.78,81.3046794471,132.9,80.7371666866,-10.8,81.4563078256,9.9571666866,0,9.9571666866,70.78,-10.8,71.5992206661,133.67
2020-11-01 14:30:00,90.1188333578,19.12,92.1247986471,12.2288333578,0,12.2288333578,77.89,19.12,80.2024095648,132.46,80.6388333578,-4.26,80.7512789082,12.2288333578,0,12.2288333578,68.41,-4.26,68.542510167,133.52
2020-11-01 15:00:00,89.7525000226,18.9,91.7208878081,11.3025000226,0,11.3025000226,78.45,18.9,80.6945630139,132.69,80.4725000226,-4.45,80.5954450319,11.3025000226,0,11.3025000226,69.17,-4.45,69.3129958954,133.64
2020-11-01 15:30:00,93.105000015,20.09,95.2478300424,7.485000015,0,7.485000015,85.62,20.09,87.9453949903,132.32,84.015000015,-3.03,84.0696207171,7.485000015,0,7.485000015,76.53,-3.03,76.5899588719,133.28
2020-11-01 16:00:00,95.7790000114,21.09,98.0734670703,5.7190000114,0,5.7190000114,90.06,21.09,92.4964415532,131.7,86.4490000114,-2.02,86.4725968326,5.7190000114,0,5.7190000114,80.73,-2.02,80.7552679396,132.74
2020-11-01 16:30:00,102.0350000108,22.95,104.5841466342,5.4050000108,0,5.4050000108,96.63,22.95,99.3179711835,130.8,92.3950000108,-1.06,92.4010802264,5.4050000108,0,5.4050000108,86.99,-1.06,86.9964579739,132.01
