Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-01 17:00:00,109.8985000183,23.09,112.2979447998,9.1385000183,0,9.1385000183,100.76,23.09,103.3717838677,129.77,99.5285000183,-0.8,99.5317151258,9.1385000183,0,9.1385000183,90.39,-0.8,90.3935401453,131.02
2020-11-01 17:30:00,115.6621666868,16.61,116.8487436933,10.0821666868,0,10.0821666868,105.58,16.61,106.8785689463,130.25,104.7421666868,-6.99,104.9751474505,10.0821666868,0,10.0821666868,94.66,-6.99,94.9177312203,131.43
2020-11-01 18:00:00,115.6936666865,17.41,116.9962931523,9.9236666865,0,9.9236666865,105.77,17.41,107.1932880361,130.9,104.7936666865,-7.5600000000000005,105.0660086689,9.9236666865,0,9.9236666865,94.87,-7.5600000000000005,95.170743929,132.19
2020-11-01 18:30:00,109.5688333521,16.46,110.7982889856,9.3788333521,0,9.3788333521,100.19,16.46,101.5330867255,130.82,99.0088333521,-8.84,99.4026895096,9.3788333521,0,9.3788333521,89.63,-8.84,90.0648793926,132.19
2020-11-01 19:00:00,104.6998333458,15.16,105.7916854135,6.2198333458,0,6.2198333458,98.48,15.16,99.6400321156,130.9,94.7598333458,-9.96,95.2818325586,6.2198333458,0,6.2198333458,88.54,-9.96,89.0984466756,132.19
2020-11-01 19:30:00,99.7448333468,13.69,100.6799278873,6.7448333468,0,6.7448333468,93.0,13.69,94.0022132718,130.9,90.3748333468,-11.44,91.096015843,6.7448333468,0,6.7448333468,83.63,-11.44,84.4088295145,132.31
2020-11-01 20:00:00,94.1251666795,15.18,95.3413834724,6.4051666795,0,6.4051666795,87.72,15.18,89.0237653663,130.9,85.2551666795,-9.54,85.7872662203,6.4051666795,0,6.4051666795,78.85,-9.54,79.425021876,132.11
2020-11-01 20:30:00,89.9000000106,16.87,91.4691582004,5.2800000106,0,5.2800000106,84.62,16.87,86.2852322243,130.8,81.3600000106,-7.5600000000000005,81.710484038,5.2800000106,0,5.2800000106,76.08,-7.5600000000000005,76.4546924655,131.89
2020-11-01 21:00:00,85.9553333439,15.86,87.4062865603,5.2853333439,0,5.2853333439,80.67,15.86,82.2142840387,131.52,77.7453333439,-8.57,78.2162499533,5.2853333439,0,5.2853333439,72.46,-8.57,72.9650361475,132.38
2020-11-01 21:30:00,80.6043333438,15.95,82.1672748349,5.2343333438,0,5.2343333438,75.37,15.95,77.0392069014,131.88,72.7543333438,-9.78,73.4087285021,5.2343333438,0,5.2343333438,67.52,-9.78,68.2246201895,133.15
2020-11-01 22:00:00,75.120333344,15.55,76.7128866731,5.330333344,0,5.330333344,69.79,15.55,71.501374812,132.11,67.530333344,-9.4,68.1814191811,5.330333344,0,5.330333344,62.2,-9.4,62.9062794958,133.37
2020-11-01 22:30:00,72.2515000094,21.66,75.4283425087,4.7015000094,0,4.7015000094,67.55,21.66,70.9377057706,132.11,64.1015000094,-0.73,64.1056565636,4.7015000094,0,4.7015000094,59.4,-0.73,59.4044855209,133.15
2020-11-01 23:00:00,67.7665000094,21.25,71.020145195,4.6965000094,0,4.6965000094,63.07,21.25,66.5536430258,132.63,59.9565000094,-1.22,59.9689110571,4.6965000094,0,4.6965000094,55.26,-1.22,55.2734656051,133.64
2020-11-01 23:30:00,65.450833343,22.36,69.1648840474,4.820833343,0,4.820833343,60.63,22.36,64.6217184854,132.73,57.410833343,-8.9,58.0965901335,4.820833343,0,4.820833343,52.59,-8.9,53.3377736693,133.64
2020-11-02 00:00:00,62.8776666763,26.61,68.2765923773,4.8276666763,0,4.8276666763,58.05,26.61,63.8583949062,133.21,52.8876666763,-36.83,64.4480735668,4.8276666763,0,4.8276666763,48.06,-36.83,60.549256808,132.22
2020-11-02 00:30:00,69.0310000093,26.33,73.8819860473,4.6610000093,0,4.6610000093,64.37,26.33,69.5468604611,131.96,58.5710000093,-33.58,67.514283245,4.6610000093,0,4.6610000093,53.91,-33.58,63.513026223,130.7
2020-11-02 01:00:00,69.149833342,26.45,74.0358153276,4.339833342,0,4.339833342,64.81,26.45,69.9995614272,131.16,58.809833342,-32.52,67.2022834263,4.339833342,0,4.339833342,54.47,-32.52,63.4391937212,129.92
2020-11-02 01:30:00,67.3415000086,26.66,72.426743841,4.3015000086,0,4.3015000086,63.04,26.66,68.4455783817,131.55,57.3015000086,-33.26,66.2547319309,4.3015000086,0,4.3015000086,53.0,-33.26,62.5717795815,130.41
2020-11-02 02:00:00,64.283000009,25.91,69.3082404203,4.493000009,0,4.493000009,59.79,25.91,65.1626595528,132.88,54.433000009,-33.7,64.0206333144,4.493000009,0,4.493000009,49.94,-33.7,60.2469385114,131.34
2020-11-02 02:30:00,62.8973333428,26.28,68.1668023427,4.7173333428,0,4.7173333428,58.18,26.28,63.8400407268,133.15,53.3273333428,-34.7,63.6230656401,4.7173333428,0,4.7173333428,48.61,-34.7,59.724551902900004,131.78
2020-11-02 03:00:00,60.6525000099,25.9,65.9510102837,4.9325000099,0,4.9325000099,55.72,25.9,61.445328545,133.48,51.3325000099,-35.47,62.3950835985,4.9325000099,0,4.9325000099,46.4,-35.47,58.40445959,132.28
2020-11-02 03:30:00,58.6631666768,25.29,63.8823232557,5.0531666768,0,5.0531666768,53.61,25.29,59.2757640187,134.19,49.6031666768,-36.57,61.6266098724,5.0531666768,0,5.0531666768,44.55,-36.57,57.6373784969,132.7
2020-11-02 04:00:00,56.4083333469,25.35,61.8427244789,6.7683333469,0,6.7683333469,49.64,25.35,55.7382462946,134.19,47.3383333469,-38.09,60.7599037529,6.7683333469,0,6.7683333469,40.57,-38.09,55.6486567673,132.7
2020-11-02 04:30:00,56.30300001,25.14,61.6607444825,5.02300001,0,5.02300001,51.28,25.14,57.1109271506,133.33,47.65300001,-37.48,60.6263870766,5.02300001,0,5.02300001,42.63,-37.48,56.7632566014,131.85
2020-11-02 05:00:00,56.3556666768,25.03,61.664106793,5.0456666768,0,5.0456666768,51.31,25.03,57.0895524593,132.75,47.7956666768,-37.17,60.5477881766,5.0456666768,0,5.0456666768,42.75,-37.17,56.6495489832,131.32
2020-11-02 05:30:00,58.7348333432,25.19,63.9086594121,4.9348333432,0,4.9348333432,53.8,25.19,59.4051858006,132.46,50.0048333432,-36.76,62.0627179366,4.9348333432,0,4.9348333432,45.07,-36.76,58.1601452887,131.02
2020-11-02 06:00:00,63.784833343,24.88,68.465461107,4.834833343,0,4.834833343,58.95,24.88,63.98528659,131.99,54.564833343,-33.82,64.1958989169,4.834833343,0,4.834833343,49.73,-33.82,60.1403799456,130.32
2020-11-02 06:30:00,71.4223333424,22.87,74.9945771377,4.5223333424,0,4.5223333424,66.9,22.87,70.7011096094,131.5,62.8423333424,-10.9,63.7806307582,4.5223333424,0,4.5223333424,58.32,-10.9,59.3298609471,130.75
2020-11-02 07:00:00,78.4300000087,23.21,81.7922306907,4.3300000087,0,4.3300000087,74.1,23.21,77.6499459111,131.43,70.3000000087,3.71,70.3978273899,4.3300000087,0,4.3300000087,65.97,3.71,66.0742385503,131.59
2020-11-02 07:30:00,84.4088333461,24.52,87.8981316459,6.3788333461,0,6.3788333461,78.03,24.52,81.7918779586,130.59,75.6288333461,3.38,75.7043250633,6.3788333461,0,6.3788333461,69.25,3.38,69.3324375743,131.07
2020-11-02 08:00:00,88.0866666835,22.64,90.9496038881,8.3966666835,0,8.3966666835,79.69,22.64,82.8436219633,130.98,79.1566666835,-0.31,79.1572737052,8.3966666835,0,8.3966666835,70.76,-0.31,70.7606790527,131.51
2020-11-02 08:30:00,89.8918333594,22.33,92.6238122985,13.0318333594,0,13.0318333594,76.86,22.33,80.0380440791,131.44,81.2018333594,-1.01,81.2081143786,13.0318333594,0,13.0318333594,68.17,-1.01,68.1774816197,132.02
2020-11-02 09:00:00,91.0515000289,23.4,94.0102954867,14.4315000289,0,14.4315000289,76.62,23.4,80.1135718839,131.35,82.9015000289,0.1,82.9015603414,14.4315000289,0,14.4315000289,68.47,0.1,68.4700730246,132.02
2020-11-02 09:30:00,91.5818333628,24.34,94.7611091224,14.7518333628,0,14.7518333628,76.83,24.34,80.5933278876,131.21,83.3418333628,1.01,83.3479531139,14.7518333628,0,14.7518333628,68.59,1.01,68.5974358121,131.78
2020-11-02 10:00:00,94.3823333764,24.43,97.4928189847,21.5423333764,0,21.5423333764,72.84,24.43,76.8276675424,131.56,85.8223333764,0.81,85.8261557229,21.5423333764,0,21.5423333764,64.28,0.81,64.2851032511,132.2
2020-11-02 10:30:00,91.183666713,25.29,94.6258166424,23.183666713,0,23.183666713,68.0,25.29,72.5505623686,131.83,83.463666713,1.58,83.4786203838,23.183666713,0,23.183666713,60.28,1.58,60.3007031468,132.44
2020-11-02 11:00:00,90.7766667223,25.35,94.2498048868,27.7966667223,0,27.7966667223,62.98,25.35,67.8903741336,131.96,84.0666667223,0.76,84.0701020208,27.7966667223,0,27.7966667223,56.27,0.76,56.2751321633,132.71
2020-11-02 11:30:00,91.8790000541,26.24,95.552541834,27.0290000541,0,27.0290000541,64.85,26.24,69.957559277,132.09,84.8790000541,0.79,84.8826763844,27.0290000541,0,27.0290000541,57.85,0.79,57.8553938713,132.88
2020-11-02 12:00:00,89.1783333834,26.04,92.9024044094,25.0483333834,0,25.0483333834,64.13,26.04,69.2151609115,132.02,82.6383333834,0.6000000000000001,82.6405115206,25.0483333834,0,25.0483333834,57.59,0.6000000000000001,57.5931254578,132.88
2020-11-02 12:30:00,92.2856667203,26.17,95.9245181484,26.8056667203,0,26.8056667203,65.48,26.17,70.5159506778,131.83,85.1056667203,0.74,85.1088838365,26.8056667203,0,26.8056667203,58.3,0.74,58.3046962088,132.65
2020-11-02 13:00:00,93.3958333861,26.21,97.0038442222,26.3858333861,0,26.3858333861,67.01,26.21,71.9534863645,131.83,86.0158333861,0.73,86.0189310158,26.3858333861,0,26.3858333861,59.63,0.73,59.634468221,132.65
2020-11-02 13:30:00,91.7815000612,25.03,95.1332993934,30.5815000612,0,30.5815000612,61.2,25.03,66.1206541105,132.22,85.2715000612,-0.35000000000000003,85.2722183521,30.5815000612,0,30.5815000612,54.69,-0.35000000000000003,54.6911199373,132.99
2020-11-02 14:00:00,88.9615000571,24.14,92.1785663396,28.5715000571,0,28.5715000571,60.39,24.14,65.0360799864,132.59,82.3615000571,-1.35,82.3725633428,28.5715000571,0,28.5715000571,53.79,-1.35,53.8069382143,133.34
2020-11-02 14:30:00,89.0291667104,23.89,92.1787645022,21.869166710400002,0,21.869166710400002,67.16,23.89,71.2825202978,132.45,81.7691667104,-1.55,81.7838561362,21.869166710400002,0,21.869166710400002,59.9,-1.55,59.9200509012,133.16
2020-11-02 15:00:00,90.1623333733,24.18,93.3483730941,19.9823333733,0,19.9823333733,70.18,24.18,74.2287329812,132.33,82.3023333733,-1.28,82.3122863167,19.9823333733,0,19.9823333733,62.32,-1.28,62.3331436717,133.03
2020-11-02 15:30:00,91.4641666901,24.28,94.6319829039,11.7341666901,0,11.7341666901,79.73,24.28,83.3450136481,131.84,83.2741666901,-0.88,83.2788162616,11.7341666901,0,11.7341666901,71.54,-0.88,71.545412152,132.59
2020-11-02 16:00:00,93.8231666865,23.88,96.8144669307,9.9131666865,0,9.9131666865,83.91,23.88,87.2418620847,131.35,85.0731666865,-0.85,85.0774129253,9.9131666865,0,9.9131666865,75.16,-0.85,75.1648062593,132.14
2020-11-02 16:30:00,98.6774021773,22.01,101.1022739628,11.1374021773,0,11.1374021773,87.54,22.01,90.2645650297,130.97,89.1674021773,-2.99,89.2175190814,11.1374021773,0,11.1374021773,78.03,-2.99,78.087265287,131.86
2020-11-02 17:00:00,107.8890129961,17.13,109.2404504992,17.3490129961,0,17.3490129961,90.54,17.13,92.1462343235,131.45,97.5090129961,-8.5,97.8787904271,17.3490129961,0,17.3490129961,80.16,-8.5,80.6094014368,132.36
2020-11-02 17:30:00,117.7595129886,18.54,119.2100436176,20.7695129886,0,20.7695129886,96.99,18.54,98.7460971381,130.83,106.3395129886,-6.53,106.5398184842,20.7695129886,0,20.7695129886,85.57,-6.53,85.8187963094,131.71
2020-11-02 18:00:00,119.6966796432,18.2,121.0724374811,18.5766796432,0,18.5766796432,101.12,18.2,102.7448023016,131.04,107.9166796432,-5.88,108.0767511781,18.5766796432,0,18.5766796432,89.34,-5.88,89.5332898982,131.84
2020-11-02 18:30:00,117.349679636,17.05,118.5818274892,17.479679636,0,17.479679636,99.87,17.05,101.3149515126,130.94,105.789679636,-6.8100000000000005,106.0086431264,17.479679636,0,17.479679636,88.31,-6.8100000000000005,88.5721863792,131.72
2020-11-02 19:00:00,111.4808675475,15.98,112.6203544176,10.6608675475,0,10.6608675475,100.82,15.98,102.0785619021,130.77,100.4808675475,-7.57,100.7656173658,10.6608675475,0,10.6608675475,89.82,-7.57,90.1384340889,131.51
2020-11-02 19:30:00,108.7251666763,17.19,110.0756919978,4.8251666763,0,4.8251666763,103.9,17.19,105.3124213946,130.6,98.5351666763,-7.5,98.820185549,4.8251666763,0,4.8251666763,93.71,-7.5,94.0096489729,131.51
2020-11-02 20:00:00,103.6815000118,15.88,104.8905517418,5.9115000118,0,5.9115000118,97.77,15.88,99.0512357318,131.65,93.9915000118,-10.22,94.545494205,5.9115000118,0,5.9115000118,88.08,-10.22,88.6709354862,132.63
2020-11-02 20:30:00,98.467833342,14.5,99.5297151763,4.337833342,0,4.337833342,94.13,14.5,95.2402588195,132.47,89.137833342,-11.52,89.8791618391,4.337833342,0,4.337833342,84.8,-11.52,85.5789132906,133.39
2020-11-02 21:00:00,94.5316666793,15.34,95.7682181371,6.3016666793,0,6.3016666793,88.23,15.34,89.5536068509,131.66,85.3516666793,-9.25,85.8514385723,6.3016666793,0,6.3016666793,79.05,-9.25,79.5893523029,132.49
2020-11-02 21:30:00,89.5293333479,16.28,90.99747210620001,7.2993333479,0,7.2993333479,82.23,16.28,83.8260776847,131.97,80.7393333479,-8.23,81.1577035744,7.2993333479,0,7.2993333479,73.44,-8.23,73.8997056828,132.72
2020-11-02 22:00:00,84.0206666813,14.26,85.222180385,7.3406666813,0,7.3406666813,76.68,14.26,77.9946793057,132.77,75.4306666813,-9.06,75.9728180074,7.3406666813,0,7.3406666813,68.09,-9.06,68.6901135536,133.32
2020-11-02 22:30:00,79.3433333443,13.09,80.4158730984,5.4833333443,0,5.4833333443,73.86,13.09,75.0109838624,131.7,71.2433333443,-9.34,71.8529619849,5.4833333443,0,5.4833333443,65.76,-9.34,66.4199759109,132.23
2020-11-02 23:00:00,73.0593333423,12.29,74.085830551,4.4993333423,0,4.4993333423,68.56,12.29,69.6528369846,131.44,65.4593333423,-9.94,66.2097267901,4.4993333423,0,4.4993333423,60.96,-9.94,61.7650807496,131.92
2020-11-02 23:30:00,69.7380000113,11.67,70.7076908517,5.6480000113,0,5.6480000113,64.09,11.67,65.1438178187,130.96,62.6180000113,-12.07,63.7706737099,5.6480000113,0,5.6480000113,56.97,-12.07,58.2345756403,131.68
2020-11-03 00:00:00,66.9785000165,10.85,67.8516172575,8.2485000165,0,8.2485000165,58.73,10.85,59.7238260663,131.22,59.9185000165,-13.14,61.342369079,8.2485000165,0,8.2485000165,51.67,-13.14,53.3146180705,132.25
2020-11-03 00:30:00,74.63733335,11.33,75.4923865671,8.34733335,0,8.34733335,66.29,11.33,67.251267646,130.99,67.11733335,-12.7,68.3083189371,8.34733335,0,8.34733335,58.77,-12.7,60.1265573603,131.78
2020-11-03 01:00:00,75.4793333498,11.78,76.3930504885,8.2493333498,0,8.2493333498,67.23,11.78,68.2542401613,130.41,67.8093333498,-12.31,68.9176449783,8.2493333498,0,8.2493333498,59.56,-12.31,60.8188268548,131.78
2020-11-03 01:30:00,74.2983333494,12.13,75.2819981038,8.0183333494,0,8.0183333494,66.28,12.13,67.3808229395,130.84,66.6883333494,-12.24,67.8022964575,8.0183333494,0,8.0183333494,58.67,-12.24,59.9331836298,132.55
2020-11-03 02:00:00,70.6228333492,12.14,71.6586644466,7.9428333492,0,7.9428333492,62.68,12.14,63.8448275117,131.68,63.1928333492,-12.35,64.388327255,7.9428333492,0,7.9428333492,55.25,-12.35,56.6134701286,132.86
2020-11-03 02:30:00,68.277166683,11.18,69.1864429657,8.147166683,0,8.147166683,60.13,11.18,61.160520763,132.89,60.647166683,-11.92,61.8074851994,8.147166683,0,8.147166683,52.5,-11.92,53.8361997173,133.25
2020-11-03 03:00:00,66.04983335,10.75,66.918928455,8.31983335,0,8.31983335,57.73,10.75,58.7223586039,132.98,58.60983335,-12.04,59.8337209716,8.31983335,0,8.31983335,50.29,-12.04,51.7111757747,133.44
2020-11-03 03:30:00,64.3958333503,14.41,65.9884190816,8.5058333503,0,8.5058333503,55.89,14.41,57.7177632969,132.26,57.1358333503,-8.1,57.7071351969,8.5058333503,0,8.5058333503,48.63,-8.1,49.2999685598,133.26
2020-11-03 04:00:00,63.0096666838,18.35,65.6272854505,8.5796666838,0,8.5796666838,54.43,18.35,57.4399460306,132.69,55.8796666838,-3.94,56.0183965202,8.5796666838,0,8.5796666838,47.3,-3.94,47.4638135847,132.94
2020-11-03 04:30:00,62.42233335,18.66,65.1516945356,8.33233335,0,8.33233335,54.09,18.66,57.2182112618,132.9,55.32233335,-3.66,55.4432698106,8.33233335,0,8.33233335,46.99,-3.66,47.132321182,133.1
2020-11-03 05:00:00,62.2066666832,18.51,64.9021531217,8.2666666832,0,8.2666666832,53.94,18.51,57.0275696484,132.57,55.1866666832,-3.66,55.3078997938,8.2666666832,0,8.2666666832,46.92,-3.66,47.0625328685,132.76
2020-11-03 05:30:00,64.1611666822,18.67,66.8223331681,7.7811666822,0,7.7811666822,56.38,18.67,59.3908519892,132.34,57.0811666822,-3.38,57.1811506513,7.7811666822,0,7.7811666822,49.3,-3.38,49.415730289,132.55
2020-11-03 06:00:00,68.0320000114,20.69,71.1085727992,5.6820000113999996,0,5.6820000113999996,62.35,20.69,65.6932157837,132.34,60.8620000114,-1.51,60.8807288506,5.6820000113999996,0,5.6820000113999996,55.18,-1.51,55.200656699,132.7
2020-11-03 06:30:00,76.0991666799,22.68,79.4069617186,6.6191666799,0,6.6191666799,69.48,22.68,73.0879798599,132.03,68.2591666799,0.29,68.2597827116,6.6191666799,0,6.6191666799,61.64,0.29,61.6406821831,132.35
2020-11-03 07:00:00,81.8263333526,23.86,85.234080214,9.6363333526,0,9.6363333526,72.19,23.86,76.030886487,132.25,73.0863333526,1.04,73.0937324463,9.6363333526,0,9.6363333526,63.45,1.04,63.4585226743,132.59
2020-11-03 07:30:00,90.4598333465,27.13,94.4405545784,6.5998333465,0,6.5998333465,83.86,27.13,88.1393016764,130.65,81.3898333465,4.13,81.4945511809,6.5998333465,0,6.5998333465,74.79,4.13,74.9039451564,131.18
2020-11-03 08:00:00,94.2128333505,27.57,98.1639591089,8.5928333505,0,8.5928333505,85.62,27.57,89.9493707593,130.65,84.7028333505,4.84,84.841001748,8.5928333505,0,8.5928333505,76.11,4.84,76.2637377788,131.18
2020-11-03 08:30:00,96.9643333508,27.82,100.8763319226,8.7243333508,0,8.7243333508,88.24,27.82,92.5216190952,130.28,87.1643333508,4.72,87.292035195,8.7243333508,0,8.7243333508,78.44,4.72,78.5818808632,131.03
2020-11-03 09:00:00,98.6188333514,25.74,101.9226269853,9.0388333514,0,9.0388333514,89.58,25.74,93.2047423686,130.2,88.6188333514,1.88,88.6387726932,9.0388333514,0,9.0388333514,79.58,1.88,79.6022034871,131.03
2020-11-03 09:30:00,98.3861666924,18.54,100.1177776243,12.8561666924,0,12.8561666924,85.53,18.54,87.5163556143,132.16,88.7761666924,-8.41,89.1736276743,12.8561666924,0,12.8561666924,75.92,-8.41,76.3843864936,133.1
2020-11-03 10:00:00,98.0446666976,19.15,99.8973431471,15.4746666976,0,15.4746666976,82.57,19.15,84.7615915377,132.63,89.0146666976,-8.9,89.4584869495,15.4746666976,0,15.4746666976,73.54,-8.9,74.0765927942,133.64
2020-11-03 10:30:00,94.7536667045,23.01,97.5075251144,18.8936667045,0,18.8936667045,75.86,23.01,79.2729443127,132.94,85.9936667045,-3.49,86.064457317,18.8936667045,0,18.8936667045,67.1,-3.49,67.1906995052,133.75
2020-11-03 11:00:00,94.0188333738,19.16,95.9512721592,20.2088333738,0,20.2088333738,73.81,19.16,76.2562895767,131.43,85.5888333738,-4.88,85.7278414419,20.2088333738,0,20.2088333738,65.38,-4.88,65.561870016,132.04
2020-11-03 11:30:00,95.3453333673,16.82,96.8175861862,16.9953333673,0,16.9953333673,78.35,16.82,80.1351040431,131.32,87.6353333673,-6.66,87.8880381759,16.9953333673,0,16.9953333673,70.64,-6.66,70.9532606721,131.88
2020-11-03 12:00:00,95.1261667055,16.74,96.5878625506,19.426166705500002,0,19.426166705500002,75.7,16.74,77.5288178679,131.4,86.4561667055,-7.03,86.7415106014,19.426166705500002,0,19.426166705500002,67.03,-7.03,67.3976394245,131.99
2020-11-03 12:30:00,93.633000041,16.12,95.0104894035,20.523000041,0,20.523000041,73.11,16.12,74.8660570619,131.4,86.063000041,-7.5,86.3891774244,20.523000041,0,20.523000041,65.54,-7.5,65.9677315056,131.99
2020-11-03 13:00:00,91.9941667144,13.18,92.933519838,23.8741667144,0,23.8741667144,68.12,13.18,69.3833322924,132.25,84.6541667144,-11.82,85.4753785725,23.8741667144,0,23.8741667144,60.78,-11.82,61.9186627763,132.91
2020-11-03 13:30:00,91.9321667086,15.48,93.2263571944,20.9621667086,0,20.9621667086,70.97,15.48,72.6386350367,132.6,83.9421667086,-9.2,84.444818383,20.9621667086,0,20.9621667086,62.98,-9.2,63.6484123918,133.24
2020-11-03 14:00:00,92.9748333772,19.15,94.9265091611,21.9248333772,0,21.9248333772,71.05,19.15,73.5854944945,132.6,84.7248333772,-4.77,84.8590024145,21.9248333772,0,21.9248333772,62.8,-4.77,62.9808931343,133.08
2020-11-03 14:30:00,89.9445000385,18.94,91.9170097815,19.2345000385,0,19.2345000385,70.71,18.94,73.2026481761,132.6,81.3445000385,-5.19,81.5098999294,19.2345000385,0,19.2345000385,62.11,-5.19,62.326464684,133.08
2020-11-03 15:00:00,90.8570000337,18.51,92.7233226061,16.8370000337,0,16.8370000337,74.02,18.51,76.2992824344,132.48,82.6770000337,-5.4,82.8531612829,16.8370000337,0,16.8370000337,65.84,-5.4,66.0610747718,132.98
2020-11-03 15:30:00,94.4861666956,18.41,96.2629928728,14.4661666956,0,14.4661666956,80.02,18.41,82.1104652283,132.48,85.7861666956,-5.62,85.9700575568,14.4661666956,0,14.4661666956,71.32,-5.62,71.5410846996,132.98
2020-11-03 16:00:00,98.7536666914,18.27,100.4294756782,12.3736666914,0,12.3736666914,86.38,18.27,88.2909808531,131.7,89.5636666914,-5.53,89.7342258629,12.3736666914,0,12.3736666914,77.19,-5.53,77.3878349613,132.22
2020-11-03 16:30:00,104.9915000196,20.27,106.9302949419,9.8115000196,0,9.8115000196,95.18,20.27,97.3144660367,130.98,95.2815000196,-4.55,95.390076769,9.8115000196,0,9.8115000196,85.47,-4.55,85.5910240621,131.72
2020-11-03 17:00:00,112.1041354361,20.83,114.0229191079,11.3041354361,0,11.3041354361,100.8,20.83,102.9297279701,130.98,101.7141354361,-4.22,101.8016392182,11.3041354361,0,11.3041354361,90.41,-4.22,90.5084333087,131.72
2020-11-03 17:30:00,121.6285075998,18.3,122.9974953443,15.6985075998,0,15.6985075998,105.93,18.3,107.4990925543,130.98,110.3685075998,-7.37,110.6143045443,15.6985075998,0,15.6985075998,94.67,-7.37,94.956441593,131.86
2020-11-03 18:00:00,122.8636666937,16.81,124.0082928414,13.3636666937,0,13.3636666937,109.5,16.81,110.782787923,131.32,111.5336666937,-8.98,111.894589709,13.3636666937,0,13.3636666937,98.17,-8.98,98.5798625481,132.17
2020-11-03 18:30:00,120.8588333579,16.7,122.0071620875,12.2988333579,0,12.2988333579,108.56,16.7,109.8369864845,131.32,109.6488333579,-8.88,110.0078227071,12.2988333579,0,12.2988333579,97.35,-8.88,97.7541656401,132.17
2020-11-03 19:00:00,118.7600000123,17.31,120.0148895051,6.1600000123,0,6.1600000123,112.6,17.31,113.9227637481,130.45,108.3900000123,-7.5600000000000005,108.6533280791,6.1600000123,0,6.1600000123,102.23,-7.5600000000000005,102.5091532498,131.22
2020-11-03 19:30:00,113.8690000089,13.14,114.6246429134,4.4490000089,0,4.4490000089,109.42,13.14,110.2061522784,131.16,103.7890000089,-11.6,104.4352264461,4.4490000089,0,4.4490000089,99.34,-11.6,100.0149768785,131.87
2020-11-03 20:00:00,106.8018333421,12.38,107.5169568265,4.3718333421,0,4.3718333421,102.43,12.38,103.1754297301,132.0,97.1718333421,-13.8,98.1468552479,4.3718333421,0,4.3718333421,92.8,-13.8,93.8204668503,132.81
2020-11-03 20:30:00,99.5406666754,11.57,100.2108238774,4.3806666754,0,4.3806666754,95.16,11.57,95.8607870821,132.0,90.3506666754,-15.23,91.6253014658,4.3806666754,0,4.3806666754,85.97,-15.23,87.3086124045,132.81
2020-11-03 21:00:00,94.4035000084,9.94,94.9253623319,4.2135000084,0,4.2135000084,90.19,9.94,90.7360992108,132.48,85.5435000084,-16.45,87.1108081336,4.2135000084,0,4.2135000084,81.33,-16.45,82.9769329392,133.26
2020-11-03 21:30:00,88.5678333462,7.7,88.9019184475,6.4278333462,0,6.4278333462,82.14,7.7,82.5001187878,132.55,79.7178333462,-18.3,81.7913378874,6.4278333462,0,6.4278333462,73.29,-18.3,75.5401489276,133.26
2020-11-03 22:00:00,84.362166677,11.1,85.0892776232,5.142166677,0,5.142166677,79.22,11.1,79.9938647647,132.3,75.872166677,-13.52,77.0673476659,5.142166677,0,5.142166677,70.73,-13.52,72.0105776952,132.87
2020-11-03 22:30:00,79.2125000087,11.02,79.9753746951,4.3425000087,0,4.3425000087,74.87,11.02,75.6766628493,132.52,71.2525000087,-13.57,72.5331900408,4.3425000087,0,4.3425000087,66.91,-13.57,68.2721978553,133.06
2020-11-03 23:00:00,73.6470000087,12.13,74.6392491273,4.3470000087,0,4.3470000087,69.3,12.13,70.3535848411,133.04,66.1370000087,-12.02,67.2204073935,4.3470000087,0,4.3470000087,61.79,-12.02,62.9482684432,133.53
2020-11-03 23:30:00,70.9193333419,16.92,72.909795238,4.2593333419,0,4.2593333419,66.66,16.92,68.7738467733,132.42,63.7493333419,-6.8,64.110978011,4.2593333419,0,4.2593333419,59.49,-6.8,59.877375527,132.91
2020-11-04 00:00:00,68.1683333421,16.44,70.1227157962,4.3883333421,0,4.3883333421,63.78,16.44,65.8647250051,131.8,61.2683333421,-6.96,61.6623894325,4.3883333421,0,4.3883333421,56.88,-6.96,57.3042406808,132.28
2020-11-04 00:30:00,74.9871666756,16.84,76.8548031423,4.4671666756,0,4.4671666756,70.52,16.84,72.5027999459,130.77,67.3871666756,-4.88,67.5636339503,4.4671666756,0,4.4671666756,62.92,-4.88,63.1089597442,131.13
2020-11-04 01:00:00,76.228500009,17.42,78.1936098005,4.518500009,0,4.518500009,71.71,17.42,73.7955317075,131.44,68.468500009,-4.47,68.6142579461,4.518500009,0,4.518500009,63.95,-4.47,64.1060324775,131.75
2020-11-04 01:30:00,74.9021666756,17.28,76.8695841845,4.4421666756,0,4.4421666756,70.46,17.28,72.5479841209,131.95,67.2621666756,-4.66,67.4233985044,4.4421666756,0,4.4421666756,62.82,-4.66,62.9926027403,132.22
2020-11-04 02:00:00,72.110333342,17.14,74.1193616722,4.340333342,0,4.340333342,67.77,17.14,69.9038804359,132.89,64.810333342,-5.52,65.0449821885,4.340333342,0,4.340333342,60.47,-5.52,60.7214237317,133.2
2020-11-04 02:30:00,71.5828333421,18.45,73.9222870945,4.4028333421,0,4.4028333421,67.18,18.45,69.6674594054,133.37,64.2928333421,-5.07,64.4924283863,4.4028333421,0,4.4028333421,59.89,-5.07,60.104217822,133.74
2020-11-04 03:00:00,70.0796666756,25.16,74.4592860653,4.4496666756,0,4.4496666756,65.63,25.16,70.2874277521,132.27,62.6396666756,1.88,62.6678724805,4.4496666756,0,4.4496666756,58.19,1.88,58.2203615585,132.73
2020-11-04 03:30:00,67.9758333422,25.03,72.4376616034,4.4558333422,0,4.4558333422,63.52,25.03,68.2736501148,132.48,60.9058333422,1.73,60.9303982845,4.4558333422,0,4.4558333422,56.45,1.73,56.4765030787,132.87
2020-11-04 04:00:00,66.4410000089,24.9,70.9536220512,4.4610000089,0,4.4610000089,61.98,24.9,66.7946884116,132.81,59.4510000089,1.49,59.4696687569,4.4610000089,0,4.4610000089,54.99,1.49,55.0101826938,133.25
2020-11-04 04:30:00,65.661000009,24.71,70.1566178074,4.481000009,0,4.481000009,61.18,24.71,65.9816375971,133.01,58.731000009,1.28,58.7449466938,4.481000009,0,4.481000009,54.25,1.28,54.2650983598,133.39
2020-11-04 05:00:00,65.1473333421,24.06,69.4482443377,4.4073333421,0,4.4073333421,60.74,24.06,65.3317013402,132.49,58.2973333421,0.85,58.3035296942,4.4073333421,0,4.4073333421,53.89,0.85,53.8967030532,132.94
2020-11-04 05:30:00,66.4858333423,19.9,69.4001155274,4.4758333423,0,4.4758333423,62.01,19.9,65.124880806,131.54,59.5758333423,-3.26,59.6649605583,4.4758333423,0,4.4758333423,55.1,-3.26,55.1963549521,131.96
2020-11-04 06:00:00,69.4575000089,19.65,72.1835632779,4.4675000089,0,4.4675000089,64.99,19.65,67.8956743836,131.54,62.3275000089,-3.8200000000000003,62.4444525748,4.4675000089,0,4.4675000089,57.86,-3.8200000000000003,57.9859638188,131.96
2020-11-04 06:30:00,77.8188333421,20.75,80.5377757498,4.3988333421,0,4.3988333421,73.42,20.75,76.2958642392,131.28,69.7288333421,-1.2,69.7391582918,4.3988333421,0,4.3988333421,65.33,-1.2,65.341020041,131.56
2020-11-04 07:00:00,85.2270000085,18.66,87.2458430554,4.2570000085,0,4.2570000085,80.97,18.66,83.0923371918,131.87,76.5670000085,-3.99,76.6708914146,4.2570000085,0,4.2570000085,72.31,-3.99,72.4199986192,132.17
2020-11-04 07:30:00,91.6663333431,18.46,93.5066215226,4.9063333431,0,4.9063333431,86.76,18.46,88.7021375165,131.24,82.3963333431,-4.41,82.5142645147,4.9063333431,0,4.9063333431,77.49,-4.41,77.6153863612,131.6
2020-11-04 08:00:00,95.7600000174,13.89,96.7621294895,8.7100000174,0,8.7100000174,87.05,13.89,88.1512030548,131.24,86.0200000174,-9.7,86.5651800841,8.7100000174,0,8.7100000174,77.31,-9.7,77.9161478771,131.75
2020-11-04 08:30:00,97.3818333594,12.63,98.1974458346,13.0118333594,0,13.0118333594,84.37,12.63,85.3101037392,131.24,87.8018333594,-11.32,88.5285509949,13.0118333594,0,13.0118333594,74.79,-11.32,75.6418303586,131.75
2020-11-04 09:00:00,97.4121667037,13.31,98.3172737718,18.5321667037,0,18.5321667037,78.88,13.31,79.9950654728,131.59,88.2321667037,-10.92,88.9053521518,18.5321667037,0,18.5321667037,69.7,-10.92,70.5502402547,132.11
2020-11-04 09:30:00,97.2458333816,14.14,98.2684675269,24.1358333816,0,24.1358333816,73.11,14.14,74.4648353251,131.7,88.7058333816,-10.14,89.2835061807,24.1358333816,0,24.1358333816,64.57,-10.14,65.3613379606,132.25
2020-11-04 10:00:00,95.3251667247,14.92,96.4857181716,29.0151667247,0,29.0151667247,66.31,14.92,67.9678048785,132.25,87.6451667247,-11.07,88.3414973283,29.0151667247,0,29.0151667247,58.63,-11.07,59.6659182448,132.94
2020-11-04 10:30:00,94.4691667294,18.91,96.3431967632,31.3591667294,0,31.3591667294,63.11,18.91,65.8821690596,132.14,87.2491667294,-7.03,87.5319255756,31.3591667294,0,31.3591667294,55.89,-7.03,56.3303914419,132.85
2020-11-04 11:00:00,91.8220000654,21.02,94.1972403842,32.6920000654,0,32.6920000654,59.13,21.02,62.7550579635,132.14,85.0820000654,-4.74,85.2139327524,32.6920000654,0,32.6920000654,52.39,-4.74,52.6039893924,132.85
2020-11-04 11:30:00,90.5190000688,21.01,92.925289741,34.3790000688,0,34.3790000688,56.14,21.01,59.9426367455,132.41,84.0390000688,-4.8100000000000005,84.1765384924,34.3790000688,0,34.3790000688,49.66,-4.8100000000000005,49.892401225,133.0
2020-11-04 12:00:00,90.152333407,20.69,92.4960502872,36.842333407,0,36.842333407,53.31,20.69,57.184195369,132.63,83.832333407,-5.2,83.9934528667,36.842333407,0,36.842333407,46.99,-5.2,47.2768452839,133.21
2020-11-04 12:30:00,89.8898334044,20.86,92.2785010144,35.5398334044,0,35.5398334044,54.35,20.86,58.2156516755,132.72,83.6198334044,-4.68,83.7506951528,35.5398334044,0,35.5398334044,48.08,-4.68,48.3072334128,133.32
2020-11-04 13:00:00,89.9310000709,19.84,92.0934871408,35.4510000709,0,35.4510000709,54.48,19.84,57.980134529,132.98,83.5010000709,-4.51,83.6227069213,35.4510000709,0,35.4510000709,48.05,-4.51,48.2611914482,133.4
2020-11-04 13:30:00,87.7735000724,17.88,89.57612246,36.2235000724,0,36.2235000724,51.55,17.88,54.562779438,133.48,81.0235000724,-6.67,81.2975796933,36.2235000724,0,36.2235000724,44.8,-6.67,45.2938064199,133.83
2020-11-04 14:00:00,86.9065000665,18.55,88.8641786875,33.2565000665,0,33.2565000665,53.65,18.55,56.7664073198,133.48,79.9065000665,-7.33,80.2419943227,33.2565000665,0,33.2565000665,46.65,-7.33,47.2223612286,133.91
2020-11-04 14:30:00,85.5840000643,17.77,87.4093471375,32.1440000643,0,32.1440000643,53.44,17.77,56.3170178543,133.35,78.2840000643,-8.06,78.6978288523,32.1440000643,0,32.1440000643,46.14,-8.06,46.8386934062,133.81
2020-11-04 15:00:00,85.632333385,17.25,87.3524986532,25.812333385,0,25.812333385,59.82,17.25,62.2574887062,133.26,78.012333385,-8.34,78.4568656025,25.812333385,0,25.812333385,52.2,-8.34,52.8620430933,133.73
2020-11-04 15:30:00,87.6530000343,18.09,89.5002598601,17.1630000343,0,17.1630000343,70.49,18.09,72.7742275809,132.71,79.4830000343,-7.31,79.8184401906,17.1630000343,0,17.1630000343,62.32,-7.31,62.7472589043,133.18
2020-11-04 16:00:00,91.6506666897,18.57,93.5130451043,11.5306666897,0,11.5306666897,80.12,18.57,82.2439012937,131.88,82.7906666897,-6.08,83.0136187076,11.5306666897,0,11.5306666897,71.26,-6.08,71.5189065912,132.41
2020-11-04 16:30:00,97.2391666848,18.7,99.0209348449,9.0791666848,0,9.0791666848,88.16,18.7,90.1214491672,130.96,87.4691666848,-4.52,87.58587512,9.0791666848,0,9.0791666848,78.39,-4.52,78.5202044063,131.41
2020-11-04 17:00:00,105.6471666888,15.45,106.7709058188,11.0471666888,0,11.0471666888,94.6,15.45,95.8533384917,130.49,95.4571666888,-9.23,95.9023647896,11.0471666888,0,11.0471666888,84.41,-9.23,84.9131379705,131.14
2020-11-04 17:30:00,116.3380000327,14.92,117.2908208327,16.3580000327,0,16.3580000327,99.98,14.92,101.0871247984,130.88,105.3880000327,-10.65,105.9247518331,16.3580000327,0,16.3580000327,89.03,-10.65,89.6647277362,131.65
2020-11-04 18:00:00,118.6150000334,15.24,119.590032331,16.7050000334,0,16.7050000334,101.91,15.24,103.0432224845,130.74,107.4250000334,-10.36,107.9233998361,16.7050000334,0,16.7050000334,90.72,-10.36,91.3096270938,131.51
2020-11-04 18:30:00,117.2191666989,14.79,118.1485384657,16.0991666989,0,16.0991666989,101.12,14.79,102.1958829895,130.89,106.2591666989,-10.75,106.8015590127,16.0991666989,0,16.0991666989,90.16,-10.75,90.7986128749,131.65
2020-11-04 19:00:00,113.8140000206,14.4,114.7213432657,10.2840000206,0,10.2840000206,103.53,14.4,104.5266516253,130.89,103.3240000206,-10.92,103.8994484117,10.2840000206,0,10.2840000206,93.04,-10.92,93.6786421763,131.65
2020-11-04 19:30:00,108.5405000139,12.64,109.2740122045,6.9705000139,0,6.9705000139,101.57,12.64,102.3534782018,131.56,98.3405000139,-12.75,99.1635842585,6.9705000139,0,6.9705000139,91.37,-12.75,92.255294699,132.31
2020-11-04 20:00:00,102.6096666754,11.85,103.2916559807,4.3796666754,0,4.3796666754,98.23,11.85,98.9421821065,132.4,92.9496666754,-14.32,94.0462808147,4.3796666754,0,4.3796666754,88.57,-14.32,89.7201610565,133.2
2020-11-04 20:30:00,99.0591666788,13.8,100.0157912687,6.0891666788,0,6.0891666788,92.97,13.8,93.9886211198,131.12,89.6191666788,-11.13,90.3076515928,6.0891666788,0,6.0891666788,83.53,-11.13,84.2682490621,131.84
2020-11-04 21:00:00,95.013833343,11.25,95.6775366872,4.843833343,0,4.843833343,90.17,11.25,90.8690893539,131.12,85.933833343,-13.15,86.9341487163,4.843833343,0,4.843833343,81.09,-13.15,82.149318926,131.84
2020-11-04 21:30:00,89.8280000086,10.66,90.458306338,4.2780000086,0,4.2780000086,85.55,10.66,86.2115891281,131.84,81.1180000086,-13.84,82.2901909427,4.2780000086,0,4.2780000086,76.84,-13.84,78.0764445912,132.45
2020-11-04 22:00:00,84.4860000084,11.09,85.2107522407,4.2160000084,0,4.2160000084,80.27,11.09,81.0324688011,132.58,76.2360000084,-13.78,77.4713888948,4.2160000084,0,4.2160000084,72.02,-13.78,73.3264536167,133.23
2020-11-04 22:30:00,79.328333342,9.05,79.842889294,4.328333342,0,4.328333342,75.0,9.05,75.5440434449,133.02,71.168333342,-14.7,72.6706382983,4.328333342,0,4.328333342,66.84,-14.7,68.4373845205,133.52
2020-11-04 23:00:00,73.384833342,7.42,73.7590005669,4.324833342,0,4.324833342,69.06,7.42,69.4574690008,132.95,65.594833342,-15.41,67.3806371383,4.324833342,0,4.324833342,61.27,-15.41,63.1781686977,133.32
2020-11-04 23:30:00,70.5778333418,8.03,71.0331715414,4.2478333418,0,4.2478333418,66.33,8.03,66.814293381,133.51,63.1578333418,-15.22,64.9658395808,4.2478333418,0,4.2478333418,58.91,-15.22,60.8443629271,133.86
2020-11-05 00:00:00,68.2030000085,15.29,69.8958747721,4.2630000085,0,4.2630000085,63.94,15.29,65.7427387625,132.74,61.1530000085,-8.34,61.7190814096,4.2630000085,0,4.2630000085,56.89,-8.34,57.498066924,133.22
2020-11-05 00:30:00,74.7721666753,17.11,76.7048173801,4.2921666753,0,4.2921666753,70.48,17.11,72.5271156189,132.06,67.3321666753,-7.5600000000000005,67.7552527055,4.2921666753,0,4.2921666753,63.04,-7.5600000000000005,63.491693945,132.67
2020-11-05 01:00:00,75.4640000083,17.28,77.4171408491,4.1440000083,0,4.1440000083,71.32,17.28,73.3835185856,131.95,68.0540000083,-7.98,68.5202693889,4.1440000083,0,4.1440000083,63.91,-7.98,64.406276868,132.67
2020-11-05 01:30:00,73.9621666746,17.37,75.9744628096,3.9621666746,0,3.9621666746,70.0,17.37,72.1229290864,132.18,66.7121666746,-7.98,67.1877487524,3.9621666746,0,3.9621666746,62.75,-7.98,63.2553784275,132.85
2020-11-05 02:00:00,71.7198333409,17.09,73.7278956329,3.7998333409000002,0,3.7998333409000002,67.92,17.09,70.0370937432,132.59,64.6598333409,-8.35,65.1967525854,3.7998333409000002,0,3.7998333409000002,60.86,-8.35,61.4301399966,133.25
2020-11-05 02:30:00,71.2543333412,16.95,73.2426277511,3.9143333412,0,3.9143333412,67.34,16.95,69.4404644282,132.76,64.3243333412,-8.42,64.8730780816,3.9143333412,0,3.9143333412,60.41,-8.42,60.9939710135,133.37
2020-11-05 03:00:00,69.2190000077,16.65,71.1933456305,3.8390000077,0,3.8390000077,65.38,16.65,67.4667836791,132.87,62.4390000077,-8.69,63.0408186968,3.8390000077,0,3.8390000077,58.6,-8.69,59.2408313581,133.45
2020-11-05 03:30:00,67.3996666744,15.57,69.1747061274,3.8496666744,0,3.8496666744,63.55,15.57,65.4295605976,133.51,60.5096666744,-8.26,61.0708388762,3.8496666744,0,3.8496666744,56.66,-8.26,57.2589137166,133.83
2020-11-05 04:00:00,65.4811666743,15.21,67.2244545461,3.8011666743,0,3.8011666743,61.68,15.21,63.5276829422,133.51,58.7711666743,-8.55,59.3898352604,3.8011666743,0,3.8011666743,54.97,-8.55,55.6309572091,133.83
2020-11-05 04:30:00,64.4683333408,14.92,66.1722933239,3.7483333408,0,3.7483333408,60.72,14.92,62.5261929115,133.11,57.8883333408,-8.68,58.5354724674,3.7483333408,0,3.7483333408,54.14,-8.68,54.8313961157,133.38
2020-11-05 05:00:00,63.8563333407,15.01,65.5967332092,3.6863333407,0,3.6863333407,60.17,15.01,62.0139419808,132.9,57.3063333407,-8.57,57.9435996548,3.6863333407,0,3.6863333407,53.62,-8.57,54.3005460378,133.16
2020-11-05 05:30:00,65.7250000076,15.28,67.4778039506,3.7850000076,0,3.7850000076,61.94,15.28,63.7968808015,132.7,58.9750000076,-8.27,59.5520236927,3.7850000076,0,3.7850000076,55.19,-8.27,55.8061734936,133.06
2020-11-05 06:00:00,68.6038333407,16.11,70.4699797718,3.6838333407,0,3.6838333407,64.92,16.11,66.889001338,132.7,61.6138333407,-7.5,62.0686270102,3.6838333407,0,3.6838333407,57.93,-7.5,58.4134821766,132.98
2020-11-05 06:30:00,76.3986666739,16.8,78.2240133818,3.6286666738999998,0,3.6286666738999998,72.77,16.8,74.6840873279,131.73,68.5286666739,-4.98,68.7093774976,3.6286666738999998,0,3.6286666738999998,64.9,-4.98,65.0907858303,132.0
2020-11-05 07:00:00,83.0443333431,15.33,84.4474404609,4.8743333431,0,4.8743333431,78.17,15.33,79.6590095344,131.88,74.3743333431,-5.62,74.5863651094,4.8743333431,0,4.8743333431,69.5,-5.62,69.7268556583,132.0
2020-11-05 07:30:00,88.4145000073,10.28,89.0101242081,3.6645000073,0,3.6645000073,84.75,10.28,85.3711947907,131.88,79.4045000073,-12.49,80.3808106541,3.6645000073,0,3.6645000073,75.74,-12.49,76.7629318096,132.11
2020-11-05 08:00:00,92.6103333439,9.79,93.1263547126,5.2603333439,0,5.2603333439,87.35,9.79,87.8969089331,132.03,83.5203333439,-13.89,84.6674564509,5.2603333439,0,5.2603333439,78.26,-13.89,79.4830780733,132.44
2020-11-05 08:30:00,95.0528333554,10.79,95.6632909161,11.0428333554,0,11.0428333554,84.01,10.79,84.7000838252,132.52,86.0528333554,-13.66,87.1302802044,11.0428333554,0,11.0428333554,75.01,-13.66,76.2436600643,133.01
2020-11-05 09:00:00,94.9218333682,13.86,95.9283797944,17.4318333682,0,17.4318333682,77.49,13.86,78.7197541917,132.52,86.2918333682,-12.38,87.1753686889,17.4318333682,0,17.4318333682,68.86,-12.38,69.9640193242,133.18
2020-11-05 09:30:00,96.1296667127,19.62,98.1114530639,23.0396667127,0,23.0396667127,73.09,19.62,75.677556118,132.19,87.7596667127,-6.3,87.9855050649,23.0396667127,0,23.0396667127,64.72,-6.3,65.0259056069,132.92
2020-11-05 10:00:00,95.1506667227,19.86,97.201177862,28.0006667227,0,28.0006667227,67.15,19.86,70.0252961436,132.44,87.2406667227,-6.16,87.4578728887,28.0006667227,0,28.0006667227,59.24,-6.16,59.5594089964,133.17
2020-11-05 10:30:00,93.260333397,19.13,95.2021359283,31.820333397,0,31.820333397,61.44,19.13,64.3492851553,132.52,85.850333397,-5.77,86.0440157383,31.820333397,0,31.820333397,54.03,-5.77,54.3372229692,133.25
2020-11-05 11:00:00,93.1553334,20.0,95.278098957,33.3353334,0,33.3353334,59.82,20.0,63.0748158935,132.36,86.1453334,-4.26,86.250600384,33.3353334,0,33.3353334,52.81,-4.26,52.9815411252,133.0
2020-11-05 11:30:00,91.9001667362,20.05,94.0619112401,34.7501667362,0,34.7501667362,57.15,20.05,60.565047676,132.54,85.1801667362,-4.23,85.2851317945,34.7501667362,0,34.7501667362,50.43,-4.23,50.6070923883,133.15
2020-11-05 12:00:00,89.7145000733,19.17,91.7397428784,36.6445000733,0,36.6445000733,53.07,19.17,56.426180094,132.74,83.2245000733,-5.13,83.3824580619,36.6445000733,0,36.6445000733,46.58,-5.13,46.8616399628,133.25
2020-11-05 12:30:00,89.803166735,15.34,91.1039206381,34.183166735,0,34.183166735,55.62,15.34,57.696620351600004,133.12,83.453166735,-9.11,83.948931727,34.183166735,0,34.183166735,49.27,-9.11,50.1051394569,133.59
2020-11-05 13:00:00,91.8598333961,14.98,93.0732474536,31.3698333961,0,31.3698333961,60.49,14.98,62.3172568395,132.97,85.5698333961,-9.27,86.0704902242,31.3698333961,0,31.3698333961,54.2,-9.27,54.9870248331,133.4
2020-11-05 13:30:00,88.8231667248,12.82,89.7435643766,29.0631667248,0,29.0631667248,59.76,12.82,61.119636779,133.53,82.3431667248,-11.36,83.1230816697,29.0631667248,0,29.0631667248,53.28,-11.36,54.4775917236,133.83
2020-11-05 14:00:00,90.2553333843,13.15,91.2082655482,25.4653333843,0,25.4653333843,64.79,13.15,66.1110172362,133.72,83.8353333843,-12.48,84.7591500881,25.4653333843,0,25.4653333843,58.37,-12.48,59.6892561522,134.15
2020-11-05 14:30:00,89.8231667095,13.07,90.7690816177,21.4131667095,0,21.4131667095,68.41,13.07,69.647347401,133.82,83.1931667095,-12.62,84.1449189622,21.4131667095,0,21.4131667095,61.78,-12.62,63.0557911694,134.23
2020-11-05 15:00:00,90.0518333709,13.03,90.9896345386,18.7818333709,0,18.7818333709,71.27,13.03,72.4513202088,133.53,82.7318333709,-12.76,83.7100582541,18.7818333709,0,18.7818333709,63.95,-12.76,65.2105827301,133.95
2020-11-05 15:30:00,91.8275000283,12.66,92.6960914032,14.1275000283,0,14.1275000283,77.7,12.66,78.7246187669,133.09,83.8775000283,-12.96,84.8728261046,14.1275000283,0,14.1275000283,69.75,-12.96,70.9438094551,133.55
2020-11-05 16:00:00,93.5788333519,13.9,94.6055392221,9.2788333519,0,9.2788333519,84.3,13.9,85.4382818179,132.1,85.0788333519,-12.3,85.9633519851,9.2788333519,0,9.2788333519,75.8,-12.3,76.7914708806,132.75
2020-11-05 16:30:00,100.5441010714,15.75,101.770225313,6.2941010714,0,6.2941010714,94.25,15.75,95.5569202099,131.18,91.1541010714,-8.4,91.540319762,6.2941010714,0,6.2941010714,84.86,-8.4,85.2747301374,131.69
2020-11-05 17:00:00,111.2476798812,16.71,112.4956460444,18.1976798812,0,18.1976798812,93.05,16.71,94.5384926895,130.82,100.5376798812,-7.87,100.8452377452,18.1976798812,0,18.1976798812,82.34,-7.87,82.7152495009,131.4
2020-11-05 17:30:00,122.0350135847,19.07,123.5160290837,24.4450135847,0,24.4450135847,97.59,19.07,99.4357732408,131.24,110.2750135847,-6.79,110.4838572874,24.4450135847,0,24.4450135847,85.83,-6.79,86.0981590976,132.03
2020-11-05 18:00:00,124.7883473756,18.98,126.2235003505,26.7883473756,0,26.7883473756,98.0,18.98,99.8210418699,131.92,112.7783473756,-7.17,113.006037612,26.7883473756,0,26.7883473756,85.99,-7.17,86.2884059419,132.73
2020-11-05 18:30:00,123.4555142791,18.86,124.887804072,24.0055142791,0,24.0055142791,99.45,18.86,101.2225375102,132.15,111.7555142791,-7.27,111.9917312652,24.0055142791,0,24.0055142791,87.75,-7.27,88.0506411107,132.99
2020-11-05 19:00:00,115.2677676943,17.95,116.6570219457,10.7277676943,0,10.7277676943,104.54,17.95,106.0698548128,132.0,104.4077676943,-7.53,104.6789513461,10.7277676943,0,10.7277676943,93.68,-7.53,93.9821435167,132.72
2020-11-05 19:30:00,108.1278333461,16.87,109.4359412813,6.3778333461,0,6.3778333461,101.75,16.87,103.1390294699,132.96,97.8378333461,-12.34,98.6129668647,6.3778333461,0,6.3778333461,91.46,-12.34,92.2887165367,133.62
2020-11-05 20:00:00,102.5485000119,15.97,103.7845641446,5.9585000119,0,5.9585000119,96.59,15.97,97.9013227694,131.04,92.5685000119,-1.9300000000000002,92.588617521,5.9585000119,0,5.9585000119,86.61,-1.9300000000000002,86.631501199,131.56
2020-11-05 20:30:00,95.8665000132,11.7,96.5778226343,6.6065000132,0,6.6065000132,89.26,11.7,90.0235391439,131.4,86.7365000132,1.01,86.7423802679,6.6065000132,0,6.6065000132,80.13,1.01,80.1363650286,132.39
2020-11-05 21:00:00,91.9651666765,11.56,92.6888638501,4.8951666765,0,4.8951666765,87.07,11.56,87.8340395291,132.6,83.5551666765,-0.44,83.5563251845,4.8951666765,0,4.8951666765,78.66,-0.44,78.6612306031,133.7
2020-11-05 21:30:00,87.6508333467,12.91,88.5964823589,6.6708333467,0,6.6708333467,80.98,12.91,82.0026127633,132.34,79.6408333467,0.8300000000000001,79.6451582719,6.6708333467,0,6.6708333467,72.97,0.8300000000000001,72.9747202804,133.43
2020-11-05 22:00:00,82.7928333453,14.19,84.0000556747,5.9928333453,0,5.9928333453,76.8,14.19,78.0999110115,133.24,74.9528333453,-8.03,75.3817492931,5.9928333453,0,5.9928333453,68.96,-8.03,69.4259497594,133.99
2020-11-05 22:30:00,76.7153333423,16.41,78.4508156097,4.5053333423,0,4.5053333423,72.21,16.41,74.0511458385,132.5,67.7153333423,-32.87,75.2715302732,4.5053333423,0,4.5053333423,63.21,-32.87,71.245638463,131.65
2020-11-05 23:00:00,71.7390000092,14.19,73.128928765,4.5790000092,0,4.5790000092,67.16,14.19,68.6427104651,131.81,62.9090000092,-31.66,70.4265424549,4.5790000092,0,4.5790000092,58.33,-31.66,66.3682491859,130.67
2020-11-05 23:30:00,69.7310000095,14.56,71.2348647947,4.7410000095000004,0,4.7410000095000004,64.99,14.56,66.6010037462,132.6,60.9710000095,-32.27,68.9841702288,4.7410000095000004,0,4.7410000095000004,56.23,-32.27,64.8318270605,131.48
2020-11-06 00:00:00,67.1091666764,14.65,68.6896116745,4.8591666764,0,4.8591666764,62.25,14.65,63.9506450319,132.94,58.6391666764,-33.78,67.6730394507,4.8591666764,0,4.8591666764,53.78,-33.78,63.5088718212,131.97
2020-11-06 00:30:00,73.8986666762,15.22,75.449727213,4.7586666762,0,4.7586666762,69.14,15.22,70.7953953305,132.11,65.0186666762,-32.71,72.7830414063,4.7586666762,0,4.7586666762,60.26,-32.71,68.565382665,131.15
2020-11-06 01:00:00,74.6516666762,15.36,76.2154901417,4.7716666762,0,4.7716666762,69.88,15.36,71.5481935481,131.53,65.8416666762,-32.05,73.2279152421,4.7716666762,0,4.7716666762,61.07,-32.05,68.9691771736,130.56
2020-11-06 01:30:00,73.4681666762,15.17,75.018000605,4.7881666762,0,4.7881666762,68.68,15.17,70.3354199532,131.81,64.7581666762,-32.32,72.3754278141,4.7881666762,0,4.7881666762,59.97,-32.32,68.1247627519,130.85
2020-11-06 02:00:00,70.9045000097,14.7,72.4122788043,4.8545000097,0,4.8545000097,66.05,14.7,67.6660365324,132.0,62.3545000097,-32.87,70.4877334822,4.8545000097,0,4.8545000097,57.5,-32.87,66.2320685167,131.03
2020-11-06 02:30:00,70.7301666766,14.77,72.2558605104,4.9601666766,0,4.9601666766,65.77,14.77,67.4080544149,132.3,62.1501666766,-32.96,70.3491635908,4.9601666766,0,4.9601666766,57.19,-32.96,66.0080123924,131.31
2020-11-06 03:00:00,68.88750001,14.56,70.4093833067,4.9975000099999995,0,4.9975000099999995,63.89,14.56,65.5280527713,132.58,60.38750001,-33.32,68.970084511,4.9975000099999995,0,4.9975000099999995,55.39,-33.32,64.6395737919,131.59
2020-11-06 03:30:00,66.6433333433,14.38,68.1771096418,4.9733333433,0,4.9733333433,61.67,14.38,63.3243499769,132.94,58.2133333433,-33.64,67.2342307083,4.9733333433,0,4.9733333433,53.24,-33.64,62.9773546602,131.84
2020-11-06 04:00:00,64.7390000098,13.39,66.1092294787,4.9190000098,0,4.9190000098,59.82,13.39,61.3002814023,133.71,56.2590000098,-34.16,65.8177839349,4.9190000098,0,4.9190000098,51.34,-34.16,61.6660457626,132.51
2020-11-06 04:30:00,63.4116666764,14.44,65.0350141898,4.8416666764,0,4.8416666764,58.57,14.44,60.3237805513,133.71,55.2916666764,-35.86,65.9022609919,4.8416666764,0,4.8416666764,50.45,-35.86,61.8962204016,132.92
2020-11-06 05:00:00,62.6993333431,13.97,64.2368064404,4.8693333431,0,4.8693333431,57.83,13.97,59.4934433362,133.4,54.6493333431,-35.99,65.4356915975,4.8693333431,0,4.8693333431,49.78,-35.99,61.4274246571,132.47
2020-11-06 05:30:00,64.119333343,14.49,65.7362077424,4.849333343,0,4.849333343,59.27,14.49,61.0155144205,133.26,56.009333343,-35.42,66.2693128192,4.849333343,0,4.849333343,51.16,-35.42,62.2247699875,132.34
2020-11-06 06:00:00,66.4538333431,15.05,68.1367336023,4.8938333431,0,4.8938333431,61.56,15.05,63.3729918814,132.76,58.1638333431,-34.47,67.6107418179,4.8938333431,0,4.8938333431,53.27,-34.47,63.4497738373,131.88
2020-11-06 06:30:00,74.0691666763,15.94,75.7649328655,4.8091666763,0,4.8091666763,69.26,15.94,71.0706071453,132.76,64.8691666763,-30.68,71.7584223996,4.8091666763,0,4.8091666763,60.06,-30.68,67.4423160931,131.61
2020-11-06 07:00:00,80.7833333429,18.11,82.7883992235,4.7733333429,0,4.7733333429,76.01,18.11,78.137649056,131.99,71.2633333429,-29.51,77.1317235587,4.7733333429,0,4.7733333429,66.49,-29.51,72.7444857017,130.97
2020-11-06 07:30:00,86.1106666793,17.66,87.902915287,6.3306666793,0,6.3306666793,79.78,17.66,81.7112232193,131.99,76.1806666793,-30.94,82.223947702,6.3306666793,0,6.3306666793,69.85,-30.94,76.3957204299,131.15
2020-11-06 08:00:00,89.74233335,19.13,91.7586142828,8.32233335,0,8.32233335,81.42,19.13,83.6371526297,130.86,79.52233335,-29.52,84.824712799,8.32233335,0,8.32233335,71.2,-29.52,77.0770419775,130.2
2020-11-06 08:30:00,92.1493333555,18.09,93.9081878106,11.0993333555,0,11.0993333555,81.05,18.09,83.0442689172,130.96,81.8693333555,-30.57,87.3905752589,11.0993333555,0,11.0993333555,70.77,-30.57,77.0903223498,130.27
