Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-06 09:00:00,93.6188333639,18.32,95.3944881029,15.2888333639,0,15.2888333639,78.33,18.32,80.4438394161,131.27,83.2388333639,-30.74,88.7335955531,15.2888333639,0,15.2888333639,67.95,-30.74,74.5798236791,130.61
2020-11-06 09:30:00,95.2308333719,18.62,97.0340972272,19.280833371900002,0,19.280833371900002,75.95,18.62,78.1991489724,131.74,84.6208333719,-30.96,90.1066425995,19.280833371900002,0,19.280833371900002,65.34,-30.96,72.3037841333,131.11
2020-11-06 10:00:00,95.5046667102,18.89,97.3548841272,21.7446667102,0,21.7446667102,73.76,18.89,76.1404603348,131.54,84.8946667102,-30.75,90.2921200096,21.7446667102,0,21.7446667102,63.15,-30.75,70.2387713446,130.96
2020-11-06 10:30:00,95.6470000441,19.4,97.5946136702,22.0470000441,0,22.0470000441,73.6,19.4,76.1138620752,131.7,85.0470000441,-30.36,90.3034983625,22.0470000441,0,22.0470000441,63.0,-30.36,69.9337515081,131.12
2020-11-06 11:00:00,95.3043333803,23.84,98.2408344889,23.5043333803,0,23.5043333803,71.8,23.84,75.6543825565,131.7,84.7843333803,-25.58,88.5591304539,23.5043333803,0,23.5043333803,61.28,-25.58,66.4046293567,131.12
2020-11-06 11:30:00,94.9368333791,27.43,98.8200750458,22.8868333791,0,22.8868333791,72.05,27.43,77.0947948956,131.25,84.8268333791,-21.46,87.4992757749,22.8868333791,0,22.8868333791,61.94,-21.46,65.5522326088,130.66
2020-11-06 12:00:00,95.1855000464,27.6,99.1062027275,23.1755000464,0,23.1755000464,72.01,27.6,77.118091911,131.44,85.2055000464,-21.41,87.8542277762,23.1755000464,0,23.1755000464,62.03,-21.41,65.6209493988,130.88
2020-11-06 12:30:00,96.9345000498,27.35,100.7190140932,24.8845000498,0,24.8845000498,72.05,27.35,77.0663675023,131.44,86.9145000498,-21.76,89.5970307482,24.8845000498,0,24.8845000498,62.03,-21.76,65.7359756906,130.88
2020-11-06 13:00:00,96.6098333834,26.87,100.276900662,25.0498333834,0,25.0498333834,71.56,26.87,76.4384098474,131.84,86.2898333834,-22.49,89.1725038638,25.0498333834,0,25.0498333834,61.24,-22.49,65.2390810788,131.24
2020-11-06 13:30:00,96.6870000421,26.03,100.1296004044,21.0570000421,0,21.0570000421,75.63,26.03,79.9841096719,132.03,85.9770000421,-23.17,89.0443341052,21.0570000421,0,21.0570000421,64.92,-23.17,68.9308008078,131.39
2020-11-06 14:00:00,94.2366667045,25.25,97.560811044,18.8966667045,0,18.8966667045,75.34,25.25,79.4586565454,132.17,83.5266667045,-23.89,86.8759814377,18.8966667045,0,18.8966667045,64.63,-23.89,68.9040564844,131.52
2020-11-06 14:30:00,92.7155000349,24.76,95.9646890618,17.4555000349,0,17.4555000349,75.26,24.76,79.2283105967,132.08,82.0855000349,-24.3,85.6067714377,17.4555000349,0,17.4555000349,64.63,-24.3,69.0472801782,131.52
2020-11-06 15:00:00,92.157833366,24.53,95.3665934734,16.357833366,0,16.357833366,75.8,24.53,79.6703263455,132.22,81.437833366,-24.62,85.0779942368,16.357833366,0,16.357833366,65.08,-24.62,69.5812532224,131.61
2020-11-06 15:30:00,92.1071666951,23.49,95.0553010442,14.2371666951,0,14.2371666951,77.87,23.49,81.3358285136,132.0,81.1971666951,-24.21,84.7295932914,14.2371666951,0,14.2371666951,66.96,-24.21,71.2022871824,131.22
2020-11-06 16:00:00,95.0036666826,24.12,98.0177080079,7.9436666826,0,7.9436666826,87.06,24.12,90.3394598168,130.74,84.5836666826,-18.72,86.6304511674,7.9436666826,0,7.9436666826,76.64,-18.72,78.8931429213,130.32
2020-11-06 16:30:00,101.114833345,20.98,103.2684362349,5.844833345,0,5.844833345,95.27,20.98,97.5527206181,129.85,91.564833345,9.86,92.0941817136,5.844833345,0,5.844833345,85.72,9.86,86.2852131017,131.14
2020-11-06 17:00:00,109.1560000139,18.5,110.7126114724,6.9560000139,0,6.9560000139,102.2,18.5,103.8609166145,130.07,99.2760000139,5.28,99.4163094203,6.9560000139,0,6.9560000139,92.32,5.28,92.4708646007,131.6
2020-11-06 17:30:00,113.6280000226,15.22,114.6427964991,11.3180000226,0,11.3180000226,102.31,15.22,103.4358956069,130.23,103.0480000226,0.6900000000000001,103.0503100852,11.3180000226,0,11.3180000226,91.73,0.6900000000000001,91.7325950794,131.98
2020-11-06 18:00:00,114.3540000228,9.92,114.7834644939,11.4240000228,0,11.4240000228,102.93,9.92,103.4069209483,130.82,103.6640000228,-5.11,103.7898694514,11.4240000228,0,11.4240000228,92.24,-5.11,92.3814359057,132.59
2020-11-06 18:30:00,111.8590000193,8.6,112.1891076946,9.6490000193,0,9.6490000193,102.21,8.6,102.5711660263,131.43,101.5490000193,-5.11,101.6774876997,9.6490000193,0,9.6490000193,91.9,-5.11,92.0419583668,133.01
2020-11-06 19:00:00,108.9015000135,13.12,109.6889744012,6.7515000135,0,6.7515000135,102.15,13.12,102.9891105894,131.04,99.2315000135,-1.29,99.2398845975,6.7515000135,0,6.7515000135,92.48,-1.29,92.4889966428,132.71
2020-11-06 19:30:00,102.7773333442,13.37,103.6433169546,5.4573333442,0,5.4573333442,97.32,13.37,98.2341045666,130.74,93.5373333442,-0.8,93.5407543756,5.4573333442,0,5.4573333442,88.08,-0.8,88.0836329859,132.35
2020-11-06 20:00:00,96.7630000108,11.73,97.4713859094,5.4130000108,0,5.4130000108,91.35,11.73,92.100029316,131.27,88.0630000108,-2.32,88.0935546502,5.4130000108,0,5.4130000108,82.65,-2.32,82.68255499200001,132.82
2020-11-06 20:30:00,91.9063333441,11.87,92.6696876479,5.3763333441,0,5.3763333441,86.53,11.87,87.340356079,131.27,83.6263333441,-1.8900000000000001,83.6476881245,5.3763333441,0,5.3763333441,78.25,-1.8900000000000001,78.2728215922,132.82
2020-11-06 21:00:00,87.1913333441,11.37,87.929548562,5.3613333441,0,5.3613333441,81.83,11.37,82.6161352279,131.27,79.3413333441,-2.19,79.3715520625,5.3613333441,0,5.3613333441,73.98,-2.19,74.0124077436,132.73
2020-11-06 21:30:00,83.3036666776,13.42,84.3777060717,5.4536666776,0,5.4536666776,77.85,13.42,78.998220866,131.61,75.8336666776,-0.65,75.8364523285,5.4536666776,0,5.4536666776,70.38,-0.65,70.3830014989,133.1
2020-11-06 22:00:00,79.3945000109,19.83,81.8334621777,5.4645000109,0,5.4645000109,73.93,19.83,76.5432805673,131.46,72.1645000109,6.99,72.5022424607,5.4645000109,0,5.4645000109,66.7,6.99,67.0652674639,132.88
2020-11-06 22:30:00,74.9438333441,19.15,77.351798016,5.3838333441,0,5.3838333441,69.56,19.15,72.1478766146,132.44,68.0538333441,6.8,68.3927206128,5.3838333441,0,5.3838333441,62.67,6.8,63.0378370505,133.76
2020-11-06 23:00:00,70.2923333442,17.64,72.4719375136,5.4423333442,0,5.4423333442,64.85,17.64,67.2063397307,132.89,63.6423333442,6.51,63.9744221818,5.4423333442,0,5.4423333442,58.2,6.51,58.5629584294,134.02
2020-11-06 23:30:00,68.3135000107,17.26,70.4602148997,5.3635000107,0,5.3635000107,62.95,17.26,65.2733490791,133.01,61.9135000107,6.16,62.2191858158,5.3635000107,0,5.3635000107,56.55,6.16,56.8845154677,134.16
2020-11-07 00:00:00,66.1551666776,18.91,68.8047540374,5.4651666776,0,5.4651666776,60.69,18.91,63.5677921592,133.4,59.4551666776,-1.21,59.4674780419,5.4651666776,0,5.4651666776,53.99,-1.21,54.0035572902,134.16
2020-11-07 00:30:00,72.8301666773,24.31,76.7802662033,5.3201666773,0,5.3201666773,67.51,24.31,71.7535797016,132.55,63.9301666773,-25.44,68.8059576737,5.3201666773,0,5.3201666773,58.61,-25.44,63.89308022,131.92
2020-11-07 01:00:00,73.3386666769,24.33,77.2690683906,5.1286666769,0,5.1286666769,68.21,24.33,72.4192861053,132.55,64.3886666769,-25.18,69.1370580545,5.1286666769,0,5.1286666769,59.26,-25.18,64.3877317507,131.81
2020-11-07 01:30:00,71.5931666769,24.17,75.563022801,5.1131666769,0,5.1131666769,66.48,24.17,70.7373967573,132.85,62.7531666769,-25.53,67.7476259951,5.1131666769,0,5.1131666769,57.64,-25.53,63.0408637314,132.14
2020-11-07 02:00:00,68.9775000103,24.09,73.0631480821,5.1275000103,0,5.1275000103,63.85,24.09,68.2433190869,133.42,60.2675000103,-25.97,65.62478539,5.1275000103,0,5.1275000103,55.14,-25.97,60.9496554543,132.71
2020-11-07 02:30:00,68.2343333438,24.57,72.5231628301,5.2443333438,0,5.2443333438,62.99,24.57,67.6123139672,133.73,59.5243333438,-25.63,64.8077399701,5.2443333438,0,5.2443333438,54.28,-25.63,60.0267881866,132.99
2020-11-07 03:00:00,66.4186666771,32.12,73.7775960788,5.2186666771,0,5.2186666771,61.2,32.12,69.1168170563,133.07,57.9186666771,-16.97,60.3535653433,5.2186666771,0,5.2186666771,52.7,-16.97,55.3648886931,132.3
2020-11-07 03:30:00,64.0568333436,32.15,71.6721731079,5.1568333436,0,5.1568333436,58.9,32.15,67.1031482123,133.4,55.7168333436,-17.17,58.3024392101,5.1568333436,0,5.1568333436,50.56,-17.17,53.3959034009,132.64
2020-11-07 04:00:00,62.1093333437,31.96,69.8499168818,5.1793333437,0,5.1793333437,56.93,31.96,65.2875677292,133.64,53.8993333437,-17.48,56.662937930300004,5.1793333437,0,5.1793333437,48.72,-17.48,51.7608809817,132.87
2020-11-07 04:30:00,60.969833344,32.02,68.8665446933,5.349833344,0,5.349833344,55.62,32.02,64.1783826534,133.77,52.859833344,-17.44,55.6625150452,5.349833344,0,5.349833344,47.51,-17.44,50.6098182174,132.87
2020-11-07 05:00:00,60.1365000109,32.0,68.1204714719,5.4365000109,0,5.4365000109,54.7,32.0,63.3726281607,133.77,52.0465000109,-17.47,54.9002646932,5.4365000109,0,5.4365000109,46.61,-17.47,49.7764301653,132.87
2020-11-07 05:30:00,60.6971666774,32.04,68.6345950863,5.3571666774,0,5.3571666774,55.34,32.04,63.9458927532,133.59,52.5871666774,-17.29,55.3566093538,5.3571666774,0,5.3571666774,47.23,-17.29,50.295297991,132.87
2020-11-07 06:00:00,61.4198333442,32.11,69.3069118344,5.4198333442,0,5.4198333442,56.0,32.11,64.5527079215,133.36,53.3498333442,-17.04,56.0050561811,5.4198333442,0,5.4198333442,47.93,-17.04,50.8689148695,132.64
2020-11-07 06:30:00,64.5255000107,32.03,72.0379139872,5.3455000107,0,5.3455000107,59.18,32.03,67.2918516613,132.44,56.2755000107,-16.49,58.6417257714,5.3455000107,0,5.3455000107,50.93,-16.49,53.5330271888,131.76
2020-11-07 07:00:00,67.4525000107,31.73,74.5428243207,5.3725000107,0,5.3725000107,62.08,31.73,69.7188589981,131.7,58.8625000107,-14.6,60.6461367897,5.3725000107,0,5.3725000107,53.49,-14.6,55.4467320949,130.85
2020-11-07 07:30:00,68.8170000105,32.1,75.9354297443,5.2570000105,0,5.2570000105,63.56,32.1,71.2059239109,131.41,60.1370000105,-14.3,61.8138234561,5.2570000105,0,5.2570000105,54.88,-14.3,56.7124712916,130.62
2020-11-07 08:00:00,72.3150000118,32.61,79.3276202007,5.9050000118,0,5.9050000118,66.41,32.61,73.9844591789,130.99,63.3150000118,-13.39,64.7153870922,5.9050000118,0,5.9050000118,57.41,-13.39,58.9508286625,130.23
2020-11-07 08:30:00,76.544166684,22.41,79.757241385,8.654166684,0,8.654166684,67.89,22.41,71.4930779866,131.38,67.014166684,-23.34,70.9623430867,8.654166684,0,8.654166684,58.36,-23.34,62.8541581759,130.44
2020-11-07 09:00:00,79.2561666874,17.21,81.1031692228,10.3661666874,0,10.3661666874,68.89,17.21,71.0071559774,131.58,69.3361666874,-29.2,75.2339285888,10.3661666874,0,10.3661666874,58.97,-29.2,65.8035021864,130.69
2020-11-07 09:30:00,83.8778333549,18.94,85.989618724,10.7678333549,0,10.7678333549,73.11,18.94,75.5234778066,131.26,73.7778333549,-27.36,78.6875993695,10.7678333549,0,10.7678333549,63.01,-27.36,68.6937384337,130.39
2020-11-07 10:00:00,84.8453333595,18.64,86.8687526841,13.1053333595,0,13.1053333595,71.74,18.64,74.1220426054,131.17,74.6253333595,-27.76,79.6213412285,13.1053333595,0,13.1053333595,61.52,-27.76,67.4931700248,130.39
2020-11-07 10:30:00,85.7868333644,19.2,87.9091620862,15.5268333644,0,15.5268333644,70.26,19.2,72.8361695863,131.29,75.6868333644,-27.38,80.487024698,15.5268333644,0,15.5268333644,60.16,-27.38,66.0975793808,130.52
2020-11-07 11:00:00,85.427166702,19.5,87.6244875063,17.677166702,0,17.677166702,67.75,19.5,70.500443261,131.4,75.417166702,-27.22,80.179033627,17.677166702,0,17.677166702,57.74,-27.22,63.834442114,130.63
2020-11-07 11:30:00,85.9990000354,20.7,88.4551751289,17.6890000354,0,17.6890000354,68.31,20.7,71.3774901492,131.73,76.3690000354,-26.21,80.7414903653,17.6890000354,0,17.6890000354,58.68,-26.21,64.2674606625,130.99
2020-11-07 12:00:00,86.5708333752,20.73,89.0182121326,20.9308333752,0,20.9308333752,65.64,20.73,68.8356194132,131.73,76.8608333752,-26.21,81.2068458144,20.9308333752,0,20.9308333752,55.93,-26.21,61.766730527,130.99
2020-11-07 12:30:00,86.9208333771,19.98,89.1876206374,21.8608333771,0,21.8608333771,65.06,19.98,68.058827495,131.86,76.9508333771,-27.1,81.5833362729,21.8608333771,0,21.8608333771,55.09,-27.1,61.3947725788,131.1
2020-11-07 13:00:00,86.0868333827,19.31,88.2259541283,24.6668333827,0,24.6668333827,61.42,19.31,64.3839459803,132.3,76.1668333827,-28.01,81.1538453035,24.6668333827,0,24.6668333827,51.5,-28.01,58.6243132156,131.54
2020-11-07 13:30:00,85.1663333759,19.03,87.2665184403,21.2663333759,0,21.2663333759,63.9,19.03,66.6734647367,132.42,75.4663333759,-28.28,80.5911029407,21.2663333759,0,21.2663333759,54.2,-28.28,61.1342653509,131.54
2020-11-07 14:00:00,82.1720000335,17.06,83.9242586473,16.7420000335,0,16.7420000335,65.43,17.06,67.6175162218,132.85,71.9820000335,-28.92,77.5743174564,16.7420000335,0,16.7420000335,55.24,-28.92,62.3524177558,131.84
2020-11-07 14:30:00,81.2941666888,16.72,82.9957826496,11.0541666888,0,11.0541666888,70.24,16.72,72.2026038312,132.85,71.4641666888,-28.65,76.9931790519,11.0541666888,0,11.0541666888,60.41,-28.65,66.8594839944,131.84
2020-11-07 15:00:00,81.3903333496,17.42,83.2336636389,8.1203333496,0,8.1203333496,73.27,17.42,75.3123449376,132.58,71.5703333496,-29.38,77.3659939235,8.1203333496,0,8.1203333496,63.45,-29.38,69.9220058351,131.66
2020-11-07 15:30:00,83.2628333467,17.47,85.0758503743,6.6728333467,0,6.6728333467,76.59,17.47,78.5571702647,132.31,73.3728333467,-29.16,78.9549129144,6.6728333467,0,6.6728333467,66.7,-29.16,72.7955740413,131.44
2020-11-07 16:00:00,84.9695000123,17.95,86.8447950792,6.1695000123,0,6.1695000123,78.8,17.95,80.818577691,131.71,74.9595000123,-28.62,80.2373419431,6.1695000123,0,6.1695000123,68.79,-28.62,74.5061641745,130.88
2020-11-07 16:30:00,90.0725340026,17.38,91.7339946893,7.5925340026,0,7.5925340026,82.48,17.38,84.2912498424,130.56,80.1525340026,-31.75,86.2118971316,7.5925340026,0,7.5925340026,72.56,-31.75,79.2023743331,130.11
2020-11-07 17:00:00,100.8050135811,16.19,102.0968504073,15.0050135811,0,15.0050135811,85.8,16.19,87.3141231417,130.73,89.8850135811,-33.64,95.9737738472,15.0050135811,0,15.0050135811,74.88,-33.64,82.0893659374,130.33
2020-11-07 17:30:00,109.3690139494,17.56,110.7697378,21.6790139494,0,21.6790139494,87.69,17.56,89.4309213863,130.41,97.2190139494,-32.66,102.5583359523,21.6790139494,0,21.6790139494,75.54,-32.66,82.2980388588,130.09
2020-11-07 18:00:00,110.2170140923,17.54,111.6039506264,20.1670140923,0,20.1670140923,90.05,17.54,91.7423244746,130.14,97.9870140923,-32.52,103.2424589533,20.1670140923,0,20.1670140923,77.82,-32.52,84.3415840496,129.85
2020-11-07 18:30:00,104.6382010506,11.31,105.2476565968,9.7982010506,0,9.7982010506,94.84,11.31,95.5119976757,130.77,93.2382010506,-39.39,101.2172625354,9.7982010506,0,9.7982010506,83.44,-39.39,92.2702861164,130.48
2020-11-07 19:00:00,99.8955000144,8.37,100.2455376719,7.2155000144,0,7.2155000144,92.68,8.37,93.0571829576,132.17,89.0555000144,-42.99,98.8889386272,7.2155000144,0,7.2155000144,81.84,-42.99,92.4441761281,131.8
2020-11-07 19:30:00,94.5503333477,12.34,95.3521952351,7.1803333477,0,7.1803333477,87.37,12.34,88.2371378729,132.02,83.7503333477,-37.01,91.5634121025,7.1803333477,0,7.1803333477,76.57,-37.01,85.0453114522,131.45
2020-11-07 20:00:00,89.2066666813,10.0,89.7654130519,7.3066666813,0,7.3066666813,81.9,10.0,82.5082420125,131.67,78.8166666813,-39.0,87.9378584385,7.3066666813,0,7.3066666813,71.51,-39.0,81.4535456564,131.1
2020-11-07 20:30:00,84.4706666812,7.35,84.7898344707,7.2806666812,0,7.2806666812,77.19,7.35,77.5391423734,132.25,74.4006666812,-41.86,85.3681369283,7.2806666812,0,7.2806666812,67.12,-41.86,79.1034386105,131.62
2020-11-07 21:00:00,81.1898333453,7.02,81.4927569704,5.9598333453,0,5.9598333453,75.23,7.02,75.5568216642,132.48,71.4698333453,-42.21,83.0037419542,5.9598333453,0,5.9598333453,65.51,-42.21,77.9310220644,131.82
2020-11-07 21:30:00,77.7101666765,12.86,78.7670591357,4.9101666765,0,4.9101666765,72.8,12.86,73.9271235745,131.24,68.2201666765,-33.52,76.0104041653,4.9101666765,0,4.9101666765,63.31,-33.52,71.6362094195,130.4
2020-11-07 22:00:00,74.1655000093,12.09,75.1444574911,4.6655000093,0,4.6655000093,69.5,12.09,70.5437318264,131.92,64.9455000093,-34.1,73.3534455323,4.6655000093,0,4.6655000093,60.28,-34.1,69.2566848759,131.01
2020-11-07 22:30:00,70.3188333427,13.33,71.5711340044,4.6688333427,0,4.6688333427,65.65,13.33,66.9896365119,132.65,61.1288333427,-33.28,69.6009530526,4.6688333427,0,4.6688333427,56.46,-33.28,65.5384619899,131.72
2020-11-07 23:00:00,67.0343333428,16.44,69.0208334252,4.7243333428,0,4.7243333428,62.31,16.44,64.4422974451,132.75,57.9443333428,-29.94,65.222307277,4.7243333428,0,4.7243333428,53.22,-29.94,61.0636716878,131.8
2020-11-07 23:30:00,65.7671666763,16.63,67.8371366777,4.8171666763,0,4.8171666763,60.95,16.63,63.1779977524,133.06,56.7471666763,-30.21,64.2875184292,4.8171666763,0,4.8171666763,51.93,-30.21,60.0780242684,132.12
2020-11-08 00:00:00,63.4033333431,17.51,65.7767647351,4.8833333431,0,4.8833333431,58.52,17.51,61.0834715778,133.37,54.8433333431,-31.77,63.3807866169,4.8833333431,0,4.8833333431,49.96,-31.77,59.2058654189,132.66
2020-11-08 00:30:00,69.6906666762,18.01,71.9801995119,4.7506666762,0,4.7506666762,64.94,18.01,67.3911247866,133.05,60.6306666762,-30.52,67.8789226608,4.7506666762,0,4.7506666762,55.88,-30.52,63.6713813263,132.31
2020-11-08 01:00:00,69.9801666761,17.91,72.2356686687,4.7301666761,0,4.7301666761,65.25,17.91,67.6633623167,132.76,60.9501666761,-30.38,68.1018885043,4.7301666761,0,4.7301666761,56.22,-30.38,63.9033082086,132.03
2020-11-08 01:30:00,68.1796666758,17.86,70.4801145574,4.5696666758,0,4.5696666758,63.61,17.86,66.0697487508,133.06,59.2496666758,-30.61,66.6895426675,4.5696666758,0,4.5696666758,54.68,-30.61,62.6647787836,132.34
2020-11-08 02:00:00,65.2641666759,17.87,67.6664492337,4.6041666759,0,4.6041666759,60.66,17.87,63.2374295809,133.51,56.5041666759,-30.92,64.4109249408,4.6041666759,0,4.6041666759,51.9,-30.92,60.4123861472,132.76
2020-11-08 02:30:00,64.6931666759,21.72,68.2419534784,4.6031666759,0,4.6031666759,60.09,21.72,63.8949645903,133.51,56.0331666759,-26.75,62.0908871553,4.6031666759,0,4.6031666759,51.43,-26.75,57.9707460708,132.76
2020-11-08 03:00:00,62.4128333427,25.53,67.4325045202,4.6928333427,0,4.6928333427,57.72,25.53,63.1140182527,133.05,54.0128333427,-22.09,58.3554133368,4.6928333427,0,4.6928333427,49.32,-22.09,54.0410075776,132.31
2020-11-08 03:30:00,60.0861666761,25.34,65.2109118616,4.6961666761,0,4.6961666761,55.39,25.34,60.9111459423,133.26,51.7961666761,-22.4,56.4322858153,4.6961666761,0,4.6961666761,47.1,-22.4,52.1552490168,132.48
2020-11-08 04:00:00,58.3356666761,25.78,63.7781969527,4.7056666761,0,4.7056666761,53.63,25.78,59.5044981493,133.54,50.1556666761,-22.17,54.8370294575,4.7056666761,0,4.7056666761,45.45,-22.17,50.5688777807,132.74
2020-11-08 04:30:00,57.3916666764,25.81,62.9282091267,4.8816666764,0,4.8816666764,52.51,25.81,58.5103084935,133.71,49.2916666764,-22.24,54.0766678313,4.8816666764,0,4.8816666764,44.41,-22.24,49.6675517818,132.95
2020-11-08 05:00:00,56.5606666763,25.77,62.1546612481,4.8306666763,0,4.8306666763,51.73,25.77,57.7934754103,133.81,48.4806666763,-22.37,53.3928079556,4.8306666763,0,4.8306666763,43.65,-22.37,49.0483373826,133.04
2020-11-08 05:30:00,56.6055000095,25.43,62.0553586028,4.7255000095,0,4.7255000095,51.88,25.43,57.7773251371,133.62,48.6555000095,-22.37,53.5516067095,4.7255000095,0,4.7255000095,43.93,-22.37,49.297685544,132.79
2020-11-08 06:00:00,57.2673333429,25.65,62.7492626906,4.7873333429,0,4.7873333429,52.48,25.65,58.4129514748,133.4,49.2573333429,-22.11,53.9920085573,4.7873333429,0,4.7873333429,44.47,-22.11,49.6631956282,132.61
2020-11-08 06:30:00,59.820166676,25.76,65.1308678059,4.6901666760000005,0,4.6901666760000005,55.13,25.76,60.851413295,132.51,51.690166676,-21.43,55.9563958006,4.6901666760000005,0,4.6901666760000005,47.0,-21.43,51.6550568676,131.77
2020-11-08 07:00:00,61.8336666759,26.28,67.1866112748,4.6336666759,0,4.6336666759,57.2,26.28,62.9482199907,132.36,53.5436666759,-20.86,57.4635870887,4.6336666759,0,4.6336666759,48.91,-20.86,53.1726217146,131.6
2020-11-08 07:30:00,62.5363333423,26.71,68.0015962158,4.4763333423,0,4.4763333423,58.06,26.71,63.9092145156,132.23,54.2563333423,-21.09,58.2111484833,4.4763333423,0,4.4763333423,49.78,-21.09,54.0632638674,131.5
2020-11-08 08:00:00,65.4881666762,27.13,70.8853784261,4.7581666762,0,4.7581666762,60.73,27.13,66.5144330202,131.82,56.9381666762,-20.45,60.4992340815,4.7581666762,0,4.7581666762,52.18,-20.45,56.0442227174,131.1
2020-11-08 08:30:00,69.7020000107,25.56,74.2407058526,5.3320000107,0,5.3320000107,64.37,25.56,69.2590102442,131.61,60.6020000107,-19.73,63.732843223,5.3320000107,0,5.3320000107,55.27,-19.73,58.6859932181,130.7
2020-11-08 09:00:00,73.5743333458,19.22,76.0433490009,6.2243333458,0,6.2243333458,67.35,19.22,70.0387814,131.14,64.2643333458,-26.38,69.4680425835,6.2243333458,0,6.2243333458,58.04,-26.38,63.7537920441,130.25
2020-11-08 09:30:00,78.3451666811,14.47,79.6702331005,7.2151666811,0,7.2151666811,71.13,14.47,72.5868982668,131.14,69.9851666811,-5.88,70.2317446414,7.2151666811,0,7.2151666811,62.77,-5.88,63.0448039096,131.48
2020-11-08 10:00:00,81.7516666841,15.6,83.2267685641,8.7116666841,0,8.7116666841,73.04,15.6,74.6873590375,131.62,74.0016666841,3.91,74.1048903381,8.7116666841,0,8.7116666841,65.29,3.91,65.4069736343,132.92
2020-11-08 10:30:00,83.9846666877,16.0,85.4951708499,10.5346666877,0,10.5346666877,73.45,16.0,75.1724849928,131.33,76.0446666877,4.23,76.162223127,10.5346666877,0,10.5346666877,65.51,4.23,65.646424122,132.66
2020-11-08 11:00:00,84.5536666948,15.65,85.9897962059,14.0436666948,0,14.0436666948,70.51,15.65,72.2259136322,131.5,76.4636666948,3.79,76.5575366924,14.0436666948,0,14.0436666948,62.42,3.79,62.5349542256,132.76
2020-11-08 11:30:00,84.6655000289,15.59,86.0888784637,14.4355000289,0,14.4355000289,70.23,15.59,71.9395649139,131.86,76.5455000289,3.69,76.6343896346,14.4355000289,0,14.4355000289,62.11,3.69,62.2195162308,133.16
2020-11-08 12:00:00,87.9568333658,16.11,89.4200013182,16.2468333658,0,16.2468333658,71.71,16.11,73.4973210396,131.37,79.4668333658,4.15,79.5751224014,16.2468333658,0,16.2468333658,63.22,4.15,63.3560644295,132.67
2020-11-08 12:30:00,89.5736667045,15.81,90.958220447,18.8936667045,0,18.8936667045,70.68,15.81,72.4266421975,131.04,80.9936667045,3.79,81.0822924333,18.8936667045,0,18.8936667045,62.1,3.79,62.215545485,132.41
2020-11-08 13:00:00,88.976333371,15.7,90.3508599856,18.816333371,0,18.816333371,70.16,15.7,71.8951709088,131.04,80.716333371,3.73,80.8024713289,18.816333371,0,18.816333371,61.9,3.73,62.0122802355,132.41
2020-11-08 13:30:00,87.4443333709,15.13,88.7436101287,18.7743333709,0,18.7743333709,68.67,15.13,70.3170377647,131.31,79.4843333709,3.24,79.5503416172,18.7743333709,0,18.7743333709,60.71,3.24,60.7963954524,132.66
2020-11-08 14:00:00,84.8593333716,14.83,86.1454314532,19.109333371600002,0,19.109333371600002,65.75,14.83,67.4017165954,132.0,76.9793333716,2.89,77.0335632457,19.109333371600002,0,19.109333371600002,57.87,2.89,57.9421176693,133.37
2020-11-08 14:30:00,83.5685000357,14.29,84.7814737913,17.8685000357,0,17.8685000357,65.7,14.29,67.2361071152,132.19,76.2785000357,2.5300000000000002,76.3204459349,17.8685000357,0,17.8685000357,58.41,2.5300000000000002,58.4647671679,133.56
2020-11-08 15:00:00,84.3176666908,14.98,85.6380132662,12.0476666908,0,12.0476666908,72.27,14.98,73.80618741,132.19,76.9676666908,3.29,77.0379504908,12.0476666908,0,12.0476666908,64.92,3.29,65.0033114541,133.45
2020-11-08 15:30:00,86.7866666863,15.35,88.1336939797,9.7966666863,0,9.7966666863,76.99,15.35,78.5053030056,131.65,78.8866666863,3.68,78.9724545704,9.7966666863,0,9.7966666863,69.09,3.68,69.1879360872,132.96
2020-11-08 16:00:00,90.5166666839,16.43,91.9957164631,8.5966666839,0,8.5966666839,81.92,16.43,83.5513692288,130.93,82.1366666839,4.33,82.2507198384,8.5966666839,0,8.5966666839,73.54,4.33,73.667363873,132.3
2020-11-08 16:30:00,97.3484349197,17.93,98.9858711196,12.5084349197,0,12.5084349197,84.84,17.93,86.7139579307,131.09,88.1284349197,4.33,88.2347433916,12.5084349197,0,12.5084349197,75.62,4.33,75.7438664183,132.6
2020-11-08 17:00:00,108.0845136507,16.51,109.3382009689,19.664513650700002,0,19.664513650700002,88.42,16.51,89.9481878639,130.2,97.6145136507,2.7,97.6518472701,19.664513650700002,0,19.664513650700002,77.95,2.7,77.996746727,131.74
2020-11-08 17:30:00,115.0678471981,13.82,115.8947878846,20.9778471981,0,20.9778471981,94.09,13.82,95.0995294415,130.41,104.0278471981,-0.61,104.0296356462,20.9778471981,0,20.9778471981,83.05,-0.61,83.0522401865,132.03
2020-11-08 18:00:00,115.7396805044,13.6,116.5359757468,22.9296805044,0,22.9296805044,92.81,13.6,93.8011519119,130.93,104.6396805044,-0.62,104.6415172676,22.9296805044,0,22.9296805044,81.71,-0.62,81.7123521874,132.55
2020-11-08 18:30:00,108.5099009762,12.46,109.2229381122,11.3499009762,0,11.3499009762,97.16,12.46,97.9556899828,131.47,98.4499009762,-0.8300000000000001,98.4533996479,11.3499009762,0,11.3499009762,87.1,-0.8300000000000001,87.1039545601,132.95
2020-11-08 19:00:00,101.5436666812,11.5,102.1927895845,7.2536666812,0,7.2536666812,94.29,11.5,94.988705118,131.3,92.2636666812,-2.5300000000000002,92.2983482488,7.2536666812,0,7.2536666812,85.01,-2.5300000000000002,85.047639591,132.84
2020-11-08 19:30:00,95.2526666813,9.57,95.7322067535,7.3226666813,0,7.3226666813,87.93,9.57,88.4492498555,131.38,86.5826666813,-4.19,86.6839908498,7.3226666813,0,7.3226666813,79.26,-4.19,79.3706727954,132.96
2020-11-08 20:00:00,89.1026666831,10.82,89.7572148077,8.2226666831,0,8.2226666831,80.88,10.82,81.600531861,131.22,80.7926666831,-2.75,80.8394550314,8.2226666831,0,8.2226666831,72.57,-2.75,72.6220861722,133.12
2020-11-08 20:30:00,85.6028333441,13.11,86.600907481,5.3928333441,0,5.3928333441,80.21,13.11,81.2743268197,131.22,77.7428333441,-0.14,77.7429594007,5.3928333441,0,5.3928333441,72.35,-0.14,72.3501354525,132.88
2020-11-08 21:00:00,81.1071666773,11.68,81.9438520355,5.3271666773,0,5.3271666773,75.78,11.68,76.6748381153,132.46,73.6671666773,-0.74,73.6708833004,5.3271666773,0,5.3271666773,68.34,-0.74,68.344006321,133.89
2020-11-08 21:30:00,76.8253333458,15.14,78.3029465837,6.2353333458,0,6.2353333458,70.59,15.14,72.1953440327,132.87,67.9553333458,-26.53,72.9504505136,6.2353333458,0,6.2353333458,61.72,-26.53,67.1803490613,132.75
2020-11-08 22:00:00,73.1518333439,15.68,74.8134554847,5.2618333439,0,5.2618333439,67.89,15.68,69.6772165058,133.18,64.1118333439,-34.66,72.8810179314,5.2618333439,0,5.2618333439,58.85,-34.66,68.2981559048,132.55
2020-11-08 22:30:00,68.4151666807,14.47,69.928648864,7.0251666807,0,7.0251666807,61.39,14.47,63.0722839288,133.45,59.4051666807,-35.48,69.1939609241,7.0251666807,0,7.0251666807,52.38,-35.48,63.2652732548,132.8
2020-11-08 23:00:00,64.7948333441,13.64,66.2149532061,5.3648333441,0,5.3648333441,59.43,13.64,60.9751957766,133.29,56.2648333441,-35.07,66.2995955586,5.3648333441,0,5.3648333441,50.9,-35.07,61.8119316961,132.61
2020-11-08 23:30:00,62.5556666797,15.28,64.3947966356,6.5256666797000005,0,6.5256666797000005,56.03,15.28,58.0761508711,133.5,53.9456666797,-33.53,63.516894237,6.5256666797000005,0,6.5256666797000005,47.42,-33.53,58.0768223993,132.75
2020-11-09 00:00:00,61.1016666793,21.36,64.7276082595,6.3316666793,0,6.3316666793,54.77,21.36,58.7877750897,133.01,52.5416666793,-27.01,59.0776339865,6.3316666793,0,6.3316666793,46.21,-27.01,53.5247998595,132.5
2020-11-09 00:30:00,68.1518333436,23.08,71.9538656925,5.1418333436,0,5.1418333436,63.01,23.08,67.1039976454,131.59,59.5118333436,-25.46,64.7292044437,5.1418333436,0,5.1418333436,54.37,-25.46,60.0358934305,131.28
2020-11-09 01:00:00,69.0181666767,22.15,72.4853766729,5.0081666767,0,5.0081666767,64.01,22.15,67.7340579029,131.38,60.0781666767,-24.13,64.7428993113,5.0081666767,0,5.0081666767,55.07,-24.13,60.1245523892,130.88
2020-11-09 01:30:00,66.6555000135,21.31,69.9790810318,6.7455000135,0,6.7455000135,59.91,21.31,63.5871386367,132.11,57.5355000135,-24.44,62.5111778949,6.7455000135,0,6.7455000135,50.79,-24.44,56.3643300324,131.18
2020-11-09 02:00:00,64.180833345,21.32,67.6292966757,5.8208333450000005,0,5.8208333450000005,58.36,21.32,62.1323748138,132.71,55.320833345,-24.76,60.6090108976,5.8208333450000005,0,5.8208333450000005,49.5,-24.76,55.3471553018,131.84
2020-11-09 02:30:00,63.6585000098,21.59,67.2200321593,4.9085000098,0,4.9085000098,58.75,21.59,62.5914578836,133.07,54.9185000098,-24.64,60.1927839805,4.9085000098,0,4.9085000098,50.01,-24.64,55.7506026873,132.05
2020-11-09 03:00:00,61.5403333432,22.71,65.5969262084,4.9203333432,0,4.9203333432,56.62,22.71,61.0046596581,133.44,53.2603333432,-26.52,59.497676491,4.9203333432,0,4.9203333432,48.34,-26.52,55.136793523,132.69
2020-11-09 03:30:00,59.5333333433,26.41,65.1283799811,4.9833333433,0,4.9833333433,54.55,26.41,60.6068527479,133.27,51.5133333433,-23.0,56.4147455205,4.9833333433,0,4.9833333433,46.53,-23.0,51.9041510864,132.52
2020-11-09 04:00:00,58.0636666764,29.85,65.2871494852,4.8636666764,0,4.8636666764,53.2,29.85,61.0021516014,131.99,50.3036666764,-18.07,53.4507603415,4.8636666764,0,4.8636666764,45.44,-18.07,48.9011093944,131.32
2020-11-09 04:30:00,57.2733333434,29.94,64.626916314,5.0233333434,0,5.0233333434,52.25,29.94,60.220146961,131.99,49.5833333434,-18.05,52.7665561264,5.0233333434,0,5.0233333434,44.56,-18.05,48.0769809784,131.32
2020-11-09 05:00:00,57.2466666768,29.83,64.5523798601,5.0666666768,0,5.0666666768,52.18,29.83,60.1047527239,131.99,49.5366666768,-18.08,52.7329853645,5.0666666768,0,5.0666666768,44.47,-18.08,48.0048674615,131.32
2020-11-09 05:30:00,58.8616666768,28.87,65.5604507609,5.0716666768,0,5.0716666768,53.79,28.87,61.0478582753,131.34,50.8616666768,-16.56,53.489650748,5.0716666768,0,5.0716666768,45.79,-16.56,48.6924809391,130.38
2020-11-09 06:00:00,61.6175000101,24.03,66.1374115573,5.0475000101,0,5.0475000101,56.57,24.03,61.4622306787,131.71,53.3675000101,-20.93,57.3249941764,5.0475000101,0,5.0475000101,48.32,-20.93,52.6582120851,130.67
2020-11-09 06:30:00,67.9331666763,17.94,70.2620718074,4.8131666763,0,4.8131666763,63.12,17.94,65.6199512344,131.71,59.0831666763,-27.77,65.2839450746,4.8131666763,0,4.8131666763,54.27,-27.77,60.9623309922,130.67
2020-11-09 07:00:00,74.4640000108,19.23,76.9069580572,5.4040000108,0,5.4040000108,69.06,19.23,71.687352441,131.33,65.1340000108,-26.87,70.4587457837,5.4040000108,0,5.4040000108,59.73,-26.87,65.4955708426,130.67
2020-11-09 07:30:00,80.2268333469,18.46,82.3232433088,6.7968333469,0,6.7968333469,73.43,18.46,75.7148367231,130.63,70.8868333469,-16.16,72.7054932034,6.7968333469,0,6.7968333469,64.09,-16.16,66.0959431433,130.46
2020-11-09 08:00:00,84.874166679,12.94,85.8549228027,6.164166679,0,6.164166679,78.71,12.94,79.766582602,131.59,77.204166679,-0.75,77.2078095311,6.164166679,0,6.164166679,71.04,-0.75,71.0439589269,133.05
2020-11-09 08:30:00,86.6296666822,13.65,87.6984700521,7.7796666822,0,7.7796666822,78.85,13.65,80.0227780073,131.14,78.7096666822,-0.37,78.7105363292,7.7796666822,0,7.7796666822,70.93,-0.37,70.9309650294,132.66
2020-11-09 09:00:00,86.6440000224,13.8,87.7360971316,11.2040000224,0,11.2040000224,75.44,13.8,76.6918092106,130.93,78.6440000224,-0.42,78.645121524,11.2040000224,0,11.2040000224,67.44,-0.42,67.4413078165,132.47
2020-11-09 09:30:00,87.2486666898,14.38,88.4257555192,11.5586666898,0,11.5586666898,75.69,14.38,77.0438868438,130.74,79.7686666898,0.15,79.7688077225,11.5586666898,0,11.5586666898,68.21,0.15,68.2101649316,132.29
2020-11-09 10:00:00,89.0830000314,15.04,90.3436909507,15.6930000314,0,15.6930000314,73.39,15.04,74.9152434422,131.2,81.0430000314,0.65,81.0456066304,15.6930000314,0,15.6930000314,65.35,0.65,65.3532325138,132.79
2020-11-09 10:30:00,90.7536667006,15.83,92.1239215384,16.9836667006,0,16.9836667006,73.77,15.83,75.4493326677,131.56,82.6936667006,0.31,82.6942477588,16.9836667006,0,16.9836667006,65.71,0.31,65.7107312393,133.28
2020-11-09 11:00:00,91.2103333646,16.29,92.6535968675,15.6203333646,0,15.6203333646,75.59,16.29,77.3253658252,131.48,83.3503333646,0.33,83.3509866287,15.6203333646,0,15.6203333646,67.73,0.33,67.7308039226,133.28
2020-11-09 11:30:00,90.2103333661,15.55,91.5407381772,16.3903333661,0,16.3903333661,73.82,15.55,75.4400086161,131.7,82.2103333661,-0.51,82.2119152688,16.3903333661,0,16.3903333661,65.82,-0.51,65.8219758136,133.45
2020-11-09 12:00:00,90.6060000256,15.91,91.9922569602,12.7860000256,0,12.7860000256,77.82,15.91,79.4297205081,131.52,82.7860000256,-0.09,82.7860489469,12.7860000256,0,12.7860000256,70.0,-0.09,70.0000578571,133.27
2020-11-09 12:30:00,93.3078333614,16.25,94.7122709399,14.0378333614,0,14.0378333614,79.27,16.25,80.9184490707,131.52,84.7478333614,0.02,84.7478357214,14.0378333614,0,14.0378333614,70.71,0.02,70.7100028285,133.27
2020-11-09 13:00:00,95.8591666892,16.7,97.3029795964,11.2491666892,0,11.2491666892,84.61,16.7,86.2423451676,131.39,87.5891666892,0.55,87.5908934839,11.2491666892,0,11.2491666892,76.34,0.55,76.3419812423,133.27
2020-11-09 13:30:00,94.5611666892,16.07,95.9169387837,11.2911666892,0,11.2911666892,83.27,16.07,84.8064726303,131.69,86.6611666892,0.05,86.6611811132,11.2911666892,0,11.2911666892,75.37,0.05,75.3700165848,133.45
2020-11-09 14:00:00,92.5321666882,17.32,94.1391750123,10.7421666882,0,10.7421666882,81.79,17.32,83.6037469256,131.85,84.7021666882,1.4100000000000001,84.7139017025,10.7421666882,0,10.7421666882,73.96,1.4100000000000001,73.9734391522,133.62
2020-11-09 14:30:00,90.8150000222,20.99,93.2091429477,11.1250000222,0,11.1250000222,79.69,20.99,82.4079862635,131.22,83.1450000222,5.35,83.3169462276,11.1250000222,0,11.1250000222,72.02,5.35,72.2184387812,132.95
2020-11-09 15:00:00,91.5377025612,20.62,93.8314200585,10.8577025612,0,10.8577025612,80.68,20.62,83.2733258613,131.22,83.9477025612,5.08,84.1012673229,10.8577025612,0,10.8577025612,73.09,5.08,73.2663258257,132.95
2020-11-09 15:30:00,94.4511802981,20.7,96.6928924984,15.1911802981,0,15.1911802981,79.26,20.7,81.91848143120001,131.22,86.4411802981,5.23,86.5992526026,15.1911802981,0,15.1911802981,71.25,5.23,71.4416923092,132.95
2020-11-09 16:00:00,98.213847113,21.89,100.6237142265,13.563847113,0,13.563847113,84.65,21.89,87.4345160677,130.42,89.833847113,6.51,90.0694187121,13.563847113,0,13.563847113,76.27,6.51,76.5473252309,132.24
2020-11-09 16:30:00,104.9021805073,19.92,106.7767478208,18.0821805073,0,18.0821805073,86.82,19.92,89.0759159369,129.95,95.6121805073,6.78,95.8522689422,18.0821805073,0,18.0821805073,77.53,6.78,77.8258909361,131.48
2020-11-09 17:00:00,111.3826804573,13.12,112.152734723,22.3626804573,0,22.3626804573,89.02,13.12,89.9816359042,130.61,101.3526804573,0.42,101.3535506822,22.3626804573,0,22.3626804573,78.99,0.42,78.9911165891,132.08
2020-11-09 17:30:00,117.4940138392,14.81,118.4237281462,23.1540138392,0,23.1540138392,94.34,14.81,95.49540146,131.26,107.0340138392,0.75,107.0366414763,23.1540138392,0,23.1540138392,83.88,0.75,83.8833529373,132.86
2020-11-09 18:00:00,118.0828472886,14.93,119.0229546087,23.5928472886,0,23.5928472886,94.49,14.93,95.6622443809,131.69,107.7528472886,-0.85,107.7561998161,23.5928472886,0,23.5928472886,84.16,-0.85,84.1642923097,133.51
2020-11-09 18:30:00,115.2518473022,14.33,116.1393008699,22.8818473022,0,22.8818473022,92.37,14.33,93.4749474458,132.28,105.1418473022,-0.97,105.1463216385,22.8818473022,0,22.8818473022,82.26,-0.97,82.2657188627,134.1
2020-11-09 19:00:00,109.2781805886,19.85,111.0663911935,18.8981805886,0,18.8981805886,90.38,19.85,92.5341391055,132.18,99.4281805886,5.54,99.5824015334,18.8981805886,0,18.8981805886,80.53,5.54,80.7203351083,133.86
2020-11-09 19:30:00,103.2228472758,17.67,104.7243290727,17.7128472758,0,17.7128472758,85.51,17.67,87.3166020869,130.63,93.7728472758,4.97,93.9044609495,17.7128472758,0,17.7128472758,76.06,4.97,76.22220477,132.11
2020-11-09 20:00:00,96.4303675855,19.59,98.4001214058,6.1703675855,0,6.1703675855,90.26,19.59,92.3614405474,130.41,88.4203675855,4.76,88.5483992173,6.1703675855,0,6.1703675855,82.25,4.76,82.3876210362,132.19
2020-11-09 20:30:00,91.1718333432,18.45,93.0199209587,4.9518333432,0,4.9518333432,86.22,18.45,88.1719394139,130.83,83.2518333432,3.64,83.3313707736,4.9518333432,0,4.9518333432,78.3,3.64,78.3845622556,132.52
2020-11-09 21:00:00,85.650833343,13.03,86.6362865799,4.850833343,0,4.850833343,80.8,13.03,81.8438812618,130.83,78.190833343,-1.6400000000000001,78.2080303989,4.850833343,0,4.850833343,73.34,-1.6400000000000001,73.3583342232,132.52
2020-11-09 21:30:00,81.8356666762,12.74,82.821397841,4.7856666762,0,4.7856666762,77.05,12.74,78.0961593166,132.36,74.6256666762,-0.96,74.63184124,4.7856666762,0,4.7856666762,69.84,-0.96,69.8465976265,133.91
2020-11-09 22:00:00,77.3878333427,16.96,79.224480746,4.6778333427,0,4.6778333427,72.71,16.96,74.661808845,132.88,69.9478333427,-2.36,69.9876345459,4.6778333427,0,4.6778333427,65.27,-2.36,65.3126519137,134.03
2020-11-09 22:30:00,72.5295000094,20.9,75.4807152299,4.7095000094,0,4.7095000094,67.82,20.9,70.9673333302,132.68,63.6495000094,-29.39,70.1072817291,4.7095000094,0,4.7095000094,58.94,-29.39,65.8611850789,132.36
2020-11-09 23:00:00,68.0860000095,20.87,71.2127818393,4.7560000095,0,4.7560000095,63.33,20.87,66.6801754647,133.14,59.4960000095,-29.29,66.3149916469,4.7560000095,0,4.7560000095,54.74,-29.29,62.0835863977,132.73
2020-11-09 23:30:00,65.7586666813,27.52,71.2850099509,7.2986666813,0,7.2986666813,58.46,27.52,64.6136363317,133.53,56.8686666813,-20.76,60.5394321918,7.2986666813,0,7.2986666813,49.57,-20.76,53.7416272549,132.73
2020-11-10 00:00:00,64.4676666761,26.37,69.6524008679,4.7376666761,0,4.7376666761,59.73,26.37,65.2920347363,131.93,56.0276666761,-19.13,59.203516223,4.7376666761,0,4.7376666761,51.29,-19.13,54.7414011512,130.96
2020-11-10 00:30:00,70.7150000095,20.91,73.741706831,4.7450000095,0,4.7450000095,65.97,20.91,69.2045446485,131.93,61.7750000095,-25.14,66.6946041758,4.7450000095,0,4.7450000095,57.03,-25.14,62.3252797828,130.96
2020-11-10 01:00:00,70.9095000094,19.13,73.4446328304,4.7095000094,0,4.7095000094,66.2,19.13,68.9086126692,132.07,61.9395000094,-26.93,67.5405549386,4.7095000094,0,4.7095000094,57.23,-26.93,63.2494885355,131.11
2020-11-10 01:30:00,68.9345000093,18.61,71.4023626467,4.6345000093,0,4.6345000093,64.3,18.61,66.938943075,132.48,60.1045000093,-27.61,66.1427473074,4.6345000093,0,4.6345000093,55.47,-27.61,61.9615445256,131.5
2020-11-10 02:00:00,65.6788333425,18.22,68.1592073694,4.5688333425,0,4.5688333425,61.11,18.22,63.7683346184,133.18,56.9588333425,-28.35,63.6241400393,4.5688333425,0,4.5688333425,52.39,-28.35,59.5687384456,132.17
2020-11-10 02:30:00,64.7745000095,18.23,67.2909262196,4.7745000095,0,4.7745000095,60.0,18.23,62.7083160354,133.18,55.9145000095,-28.44,62.7316898491,4.7745000095,0,4.7745000095,51.14,-28.44,58.5160935128,132.17
2020-11-10 03:00:00,62.3131666761,17.63,64.7591510229,4.7131666761,0,4.7131666761,57.6,17.63,60.2376701077,133.18,53.6531666761,-28.92,60.9510352199,4.7131666761,0,4.7131666761,48.94,-28.92,56.8461960029,132.17
2020-11-10 03:30:00,60.1805000096,17.41,62.648229675,4.8205000096,0,4.8205000096,55.36,17.41,58.0330741905,133.26,51.6105000096,-29.18,59.2884146461,4.8205000096,0,4.8205000096,46.79,-29.18,55.1432362126,132.17
2020-11-10 04:00:00,58.3151666761,17.77,60.9625423064,4.7251666761,0,4.7251666761,53.59,17.77,56.4593747751,133.42,50.0551666761,-30.24,58.4805720815,4.7251666761,0,4.7251666761,45.33,-30.24,54.4909763172,132.47
2020-11-10 04:30:00,57.3720000097,18.8,60.3737226375,4.8320000097,0,4.8320000097,52.54,18.8,55.802254434700004,133.34,49.3920000097,-31.33,58.4904997838,4.8320000097,0,4.8320000097,44.56,-31.33,54.4716669471,132.59
2020-11-10 05:00:00,57.2665000096,18.57,60.2021338771,4.8165000096,0,4.8165000096,52.45,18.57,55.6403396826,133.34,49.2965000096,-31.45,58.4743312335,4.8165000096,0,4.8165000096,44.48,-31.45,54.4754339129,132.59
2020-11-10 05:30:00,59.1900000096,18.93,62.1433906472,4.8000000096,0,4.8000000096,54.39,18.93,57.5900772703,133.07,51.1200000096,-30.92,59.7436256096,4.8000000096,0,4.8000000096,46.32,-30.92,55.6919096458,132.33
2020-11-10 06:00:00,61.791500009399996,19.32,64.7414231649,4.7215000094,0,4.7215000094,57.07,19.32,60.2515335904,132.82,53.5615000094,-30.4,61.587289949,4.7215000094,0,4.7215000094,48.84,-30.4,57.5283025997,132.12
2020-11-10 06:30:00,69.3668333422,19.61,72.0854331188,4.4568333422,0,4.4568333422,64.91,19.61,67.8075231814,132.0,60.4268333422,-27.27,66.2952116504,4.4568333422,0,4.4568333422,55.97,-27.27,62.2598891743,131.1
2020-11-10 07:00:00,77.5518333422,21.16,80.3867679083,4.4518333422000005,0,4.4518333422000005,73.1,21.16,76.10095663,131.15,68.1718333422,-24.99,72.607843662,4.4518333422000005,0,4.4518333422000005,63.72,-24.99,68.4451495725,130.22
2020-11-10 07:30:00,82.6493333418,16.57,84.2939926794,4.2193333418,0,4.2193333418,78.43,16.57,80.1612736925,131.15,72.8493333418,-29.74,78.6860404922,4.2193333418,0,4.2193333418,68.63,-29.74,74.7966877609,130.22
2020-11-10 08:00:00,86.951166676,16.48,88.499128732,4.681166676,0,4.681166676,82.27,16.48,83.9043699696,131.35,76.921166676,-30.3,82.6737919948,4.681166676,0,4.681166676,72.24,-30.3,78.3371406167,130.49
2020-11-10 08:30:00,88.740500011,17.68,90.4845773721,5.520500011,0,5.520500011,83.22,17.68,85.0773224778,131.1,78.640500011,-29.14,83.8657727681,5.520500011,0,5.520500011,73.12,-29.14,78.7126038192,130.26
2020-11-10 09:00:00,89.3718333505,18.36,91.2382277142,8.5618333505,0,8.5618333505,80.81,18.36,82.8694497387,131.02,79.5618333505,-28.57,84.5359700133,8.5618333505,0,8.5618333505,71.0,-28.57,76.5326394423,130.26
2020-11-10 09:30:00,89.9823333547,18.38,91.8403218415,10.6723333547,0,10.6723333547,79.31,18.38,81.4119186606,131.18,79.9723333547,-28.61,84.9358946629,10.6723333547,0,10.6723333547,69.3,-28.61,74.9734759765,130.36
2020-11-10 10:00:00,89.9943333572,18.58,91.8923089078,11.9443333572,0,11.9443333572,78.05,18.58,80.2310345191,131.25,80.1843333572,-28.52,85.105333064,11.9443333572,0,11.9443333572,68.24,-28.52,73.9600432666,130.55
2020-11-10 10:30:00,90.3575000317,18.45,92.2219079827,15.8375000317,0,15.8375000317,74.52,18.45,76.77,131.55,80.6075000317,-28.95,85.64853508,15.8375000317,0,15.8375000317,64.77,-28.95,70.9454395997,130.8
2020-11-10 11:00:00,88.7893333696,18.45,90.685986901,18.1093333696,0,18.1093333696,70.68,18.45,73.0483736985,131.65,79.4093333696,-28.98,84.532139605,18.1093333696,0,18.1093333696,61.3,-28.98,67.8050912543,130.94
2020-11-10 11:30:00,88.0325000518,17.1,89.6779296448,25.9225000518,0,25.9225000518,62.11,17.1,64.4209756213,131.95,79.0125000518,-30.5,84.6948945595,25.9225000518,0,25.9225000518,53.09,-30.5,61.2274293107,131.25
2020-11-10 12:00:00,88.5456667199,17.23,90.2064742404,26.6356667199,0,26.6356667199,61.91,17.23,64.2629053187,132.04,79.3256667199,-30.51,84.990714202,26.6356667199,0,26.6356667199,52.69,-30.51,60.8859277666,131.33
2020-11-10 12:30:00,91.3946667151,17.96,93.1426148654,24.2346667151,0,24.2346667151,67.16,17.96,69.519976985,131.83,81.9046667151,-29.8,87.1574117888,24.2346667151,0,24.2346667151,57.67,-29.8,64.9143196837,131.13
2020-11-10 13:00:00,90.4230000518,17.09,92.0238395111,25.8830000518,0,25.8830000518,64.54,17.09,66.7643595042,132.06,80.9730000518,-30.83,86.6436127905,25.8830000518,0,25.8830000518,55.09,-30.83,63.130000792,131.34
2020-11-10 13:30:00,89.311500043,16.91,90.898251578,21.521500043,0,21.521500043,67.79,16.91,69.867246976,132.06,80.041500043,-30.93,85.8097117414,21.521500043,0,21.521500043,58.52,-30.93,66.19105151,131.34
2020-11-10 14:00:00,85.5513333629,16.98,87.2201297876,14.7613333629,0,14.7613333629,70.79,16.98,72.7979704387,132.06,77.2613333629,-30.63,83.11143443,14.7613333629,0,14.7613333629,62.5,-30.63,69.60206103269999,131.26
2020-11-10 14:30:00,87.6158333583,17.12,89.2727766739,12.4758333583,0,12.4758333583,75.14,17.12,77.0656473404,131.86,78.0458333583,-30.44,83.7719863951,12.4758333583,0,12.4758333583,65.57,-30.44,72.2912062425,131.07
2020-11-10 15:00:00,88.0670000186,17.14,89.7194298481,9.2870000186,0,9.2870000186,78.78,17.14,80.6229992,131.74,78.1570000186,-30.33,83.8357057101,9.2870000186,0,9.2870000186,68.87,-30.33,75.252812572,130.85
2020-11-10 15:30:00,88.6360000154,16.81,90.21594426,7.6760000154,0,7.6760000154,80.96,16.81,82.6867444032,131.53,78.7560000154,-30.31,84.3872243792,7.6760000154,0,7.6760000154,71.08,-30.31,77.272650401,130.59
2020-11-10 16:00:00,92.9836666808,17.17,94.5556511765,7.0836666808,0,7.0836666808,85.9,17.17,87.599194631,130.76,83.2936666808,-24.11,86.7128999004,7.0836666808,0,7.0836666808,76.21,-24.11,79.9328230454,130.22
2020-11-10 16:30:00,99.4646023567,14.28,100.4844541309,5.9246023567,0,5.9246023567,93.54,14.28,94.6237285251,130.76,90.4746023567,3.61,90.5465944782,5.9246023567,0,5.9246023567,84.55,3.61,84.6270323242,131.75
2020-11-10 17:00:00,110.5423471955,15.83,111.6700471186,23.1423471955,0,23.1423471955,87.4,15.83,88.8220068452,131.15,100.5323471955,3.16,100.5819985516,23.1423471955,0,23.1423471955,77.39,3.16,77.4544879268,132.38
2020-11-10 17:30:00,117.8480139235,18.73,119.3271439603,19.3680139235,0,19.3680139235,98.48,18.73,100.2453156013,130.66,107.2080139235,5.98,107.3746648396,19.3680139235,0,19.3680139235,87.84,5.98,88.0433188834,131.96
2020-11-10 18:00:00,115.7493010485,18.7,117.2501202269,11.9793010485,0,11.9793010485,103.77,18.7,105.4414667007,131.02,105.2293010485,5.97,105.3985137427,11.9793010485,0,11.9793010485,93.25,5.97,93.4409086,132.35
2020-11-10 18:30:00,114.0931666879,17.92,115.4918918577,10.6231666879,0,10.6231666879,103.47,17.92,105.010319969,131.24,104.0331666879,5.39,104.1727021398,10.6231666879,0,10.6231666879,93.41,5.39,93.565379281,132.52
2020-11-10 19:00:00,109.8876666865,16.76,111.1584314832,9.9276666865,0,9.9276666865,99.96,16.76,101.3553116516,131.52,100.3676666865,4.51,100.4689435403,9.9276666865,0,9.9276666865,90.44,4.51,90.5523809737,132.77
2020-11-10 19:30:00,104.205333346,16.34,105.4786570721,6.315333346,0,6.315333346,97.89,16.34,99.2443837202,131.37,94.925333346,4.08,95.0129744342,6.315333346,0,6.315333346,88.61,4.08,88.7038809748,132.59
2020-11-10 20:00:00,96.0195000148,15.05,97.1918046087,7.3895000148,0,7.3895000148,88.63,15.05,89.8987174547,131.45,87.4795000148,0.47000000000000003,87.4807625872,7.3895000148,0,7.3895000148,80.09,0.47000000000000003,80.0913790617,132.92
2020-11-10 20:30:00,91.3910000128,13.98,92.4540712102,6.4110000128,0,6.4110000128,84.98,13.98,86.1222433521,131.9,83.2810000128,-0.66,83.2836152141,6.4110000128,0,6.4110000128,76.87,-0.66,76.8728333028,133.37
2020-11-10 21:00:00,86.7918333436,12.19,87.6437016285,5.1518333436,0,5.1518333436,81.64,12.19,82.5450525471,132.06,79.0918333436,-1.25,79.101710485,5.1518333436,0,5.1518333436,73.94,-1.25,73.9505652446,133.37
2020-11-10 21:30:00,82.6028333451,11.95,83.462749635,5.8828333451,0,5.8828333451,76.72,11.95,77.6450957885,132.27,75.1928333451,-1.38,75.2054957198,5.8828333451,0,5.8828333451,69.31,-1.38,69.323736916,133.56
2020-11-10 22:00:00,78.3796666766,12.81,79.4195709402,4.9596666766,0,4.9596666766,73.42,12.81,74.5291385969,132.0,71.4196666766,-0.2,71.4199467109,4.9596666766,0,4.9596666766,66.46,-0.2,66.4603009322,133.25
2020-11-10 22:30:00,73.7008333436,12.14,74.6939919641,5.1208333436,0,5.1208333436,68.58,12.14,69.6462202851,132.38,67.2408333436,-0.77,67.2452419784,5.1208333436,0,5.1208333436,62.12,-0.77,62.1247720318,133.6
2020-11-10 23:00:00,68.7545000102,11.35,69.6850326229,5.0845000102,0,5.0845000102,63.67,11.35,64.6737303702,132.96,62.6545000102,-1.23,62.6665722018,5.0845000102,0,5.0845000102,57.57,-1.23,57.5831381569,134.07
2020-11-10 23:30:00,66.2168333434,14.87,67.8659407805,5.0268333434,0,5.0268333434,61.19,14.87,62.9708901001,133.16,58.5568333434,-25.48,63.8602625363,5.0268333434,0,5.0268333434,53.53,-25.48,59.2848319556,132.82
2020-11-11 00:00:00,64.0928333435,15.84,66.0211851302,5.0928333435,0,5.0928333435,59.0,15.84,61.089324763,133.29,55.9128333435,-34.37,65.6318659837,5.0928333435,0,5.0928333435,50.82,-34.37,61.3511964024,132.43
2020-11-11 00:30:00,70.3786666785,16.44,72.2733029787,5.9386666785,0,5.9386666785,64.44,16.44,66.5040389751,132.42,61.5386666785,-33.42,70.0278794236,5.9386666785,0,5.9386666785,55.6,-33.42,64.8710752185,131.6
