Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-11 01:00:00,71.4238333433,15.78,73.1462396125,4.9638333433,0,4.9638333433,66.46,15.78,68.3076862439,131.54,62.6638333433,-31.48,70.1266455013,4.9638333433,0,4.9638333433,57.7,-31.48,65.7288399411,130.55
2020-11-11 01:30:00,69.4001666769,15.35,71.077462214,5.1001666769,0,5.1001666769,64.3,15.35,66.1068264251,131.86,60.9101666769,-32.24,68.9163696418,5.1001666769,0,5.1001666769,55.81,-32.24,64.4528796874,130.91
2020-11-11 02:00:00,66.7800000103,15.23,68.4946808255,5.1700000103,0,5.1700000103,61.61,15.23,63.4645176457,132.15,58.4100000103,-32.58,66.8818697496,5.1700000103,0,5.1700000103,53.24,-32.58,62.4175776525,131.13
2020-11-11 02:30:00,65.801666677,15.33,67.5638086365,5.151666677,0,5.151666677,60.65,15.33,62.5574248191,132.62,57.411666677,-32.81,66.125604501,5.151666677,0,5.151666677,52.26,-32.81,61.7057833594,131.56
2020-11-11 03:00:00,63.6033333436,14.2,65.1691952722,5.1533333436,0,5.1533333436,58.45,14.2,60.1501662508,133.29,55.0933333436,-33.09,64.2668147562,5.1533333436,0,5.1533333436,49.94,-33.09,59.9078600853,132.1
2020-11-11 03:30:00,61.0685000101,14.15,62.6863956013,5.0285000101,0,5.0285000101,56.04,14.15,57.7988243825,133.29,52.8885000101,-34.52,63.1571360443,5.0285000101,0,5.0285000101,47.86,-34.52,59.0102533463,132.2
2020-11-11 04:00:00,59.2268333439,13.76,60.80423824,5.2768333439,0,5.2768333439,53.95,13.76,55.6771057078,133.44,51.1768333439,-35.05,62.0287898569,5.2768333439,0,5.2768333439,45.9,-35.05,57.7521644616,132.4
2020-11-11 04:30:00,58.4136666776,14.49,60.1840224206,5.4836666776000005,0,5.4836666776000005,52.93,14.49,54.877545499,133.37,50.5636666776,-35.85,61.9831177651,5.4836666776000005,0,5.4836666776000005,45.08,-35.85,57.5971257963,132.4
2020-11-11 05:00:00,58.3690000112,14.48,60.1382620493,5.5890000112,0,5.5890000112,52.78,14.48,54.7302366156,133.37,50.5390000112,-35.76,61.9109693199,5.5890000112,0,5.5890000112,44.95,-35.76,57.4393601984,132.4
2020-11-11 05:30:00,59.7838333443,14.73,61.5717437575,5.4838333443,0,5.4838333443,54.3,14.73,56.2624466229,132.71,51.9138333443,-35.09,62.6606271314,5.4838333443,0,5.4838333443,46.43,-35.09,58.1983934486,131.78
2020-11-11 06:00:00,62.4841666774,15.31,64.3324738011,5.3541666774,0,5.3541666774,57.13,15.31,59.14586207,132.12,54.4041666774,-34.19,64.2555013354,5.3541666774,0,5.3541666774,49.05,-34.19,59.7901212576,131.28
2020-11-11 06:30:00,69.8010000106,16.3,71.6789341612,5.3110000106,0,5.3110000106,64.49,16.3,66.5180434168,130.97,60.9710000106,-29.88,67.8990223957,5.3110000106,0,5.3110000106,55.66,-29.88,63.1731746867,129.93
2020-11-11 07:00:00,76.3313333441,13.59,77.5316744955,5.3613333441,0,5.3613333441,70.97,13.59,72.2594561286,130.97,67.6213333441,-20.5,70.660418363,5.3613333441,0,5.3613333441,62.26,-20.5,65.5481319337,130.41
2020-11-11 07:30:00,83.0055000104,11.8,83.8400443223,5.1755000104,0,5.1755000104,77.83,11.8,78.7194315274,131.39,75.0255000104,3.04,75.0870644772,5.1755000104,0,5.1755000104,69.85,3.04,69.916121889,132.11
2020-11-11 08:00:00,87.0493333473,13.84,88.1426799922,6.9793333473,0,6.9793333473,80.07,13.84,81.2573104404,131.83,78.9193333473,1.7000000000000002,78.9376410591,6.9793333473,0,6.9793333473,71.94,1.7000000000000002,71.9600833796,133.01
2020-11-11 08:30:00,89.4488333492,14.81,90.6665863895,7.9188333492,0,7.9188333492,81.53,14.81,82.8642081963,131.61,81.5388333492,2.32,81.5718318045,7.9188333492,0,7.9188333492,73.62,2.32,73.6565462128,132.81
2020-11-11 09:00:00,90.9718333498,15.83,92.3388507781,8.2118333498,0,8.2118333498,82.76,15.83,84.2603495127,131.26,83.2218333498,3.38,83.2904433059,8.2118333498,0,8.2118333498,75.01,3.38,75.086113896,132.49
2020-11-11 09:30:00,92.1236666837,17.31,93.7358312667,8.5236666837,0,8.5236666837,83.6,17.31,85.3732750924,130.91,84.0836666837,3.19,84.1441566776,8.5236666837,0,8.5236666837,75.56,3.19,75.6273078987,132.33
2020-11-11 10:00:00,93.7241666897,17.43,95.3311298668,11.5241666897,0,11.5241666897,82.2,17.43,84.0276436656,131.07,85.4841666897,3.17,85.5429228787,11.5241666897,0,11.5241666897,73.96,3.17,74.0279035229,132.54
2020-11-11 10:30:00,93.2573333539,17.82,94.9446292545,10.2773333539,0,10.2773333539,82.98,17.82,84.8718610612,130.87,85.1373333539,3.5700000000000003,85.2121495481,10.2773333539,0,10.2773333539,74.86,3.5700000000000003,74.9450765561,132.42
2020-11-11 11:00:00,92.2641666855,17.7,93.946614916,9.4241666855,0,9.4241666855,82.84,17.7,84.7098317788,130.87,84.1241666855,3.2800000000000002,84.1880859774,9.4241666855,0,9.4241666855,74.7,3.2800000000000002,74.7719760338,132.42
2020-11-11 11:30:00,92.2601666833,18.4,94.0770873084,8.3101666833,0,8.3101666833,83.95,18.4,85.9427862011,130.74,84.4301666833,3.63,84.5081649675,8.3101666833,0,8.3101666833,76.12,3.63,76.2065043156,132.42
2020-11-11 12:00:00,92.632000017,19.17,94.5948007406,8.512000017,0,8.512000017,84.12,19.17,86.2766671818,130.47,85.032000017,3.31,85.0963990243,8.512000017,0,8.512000017,76.52,3.31,76.5915563231,132.29
2020-11-11 12:30:00,94.3208333555,18.71,96.1586382229,11.1008333555,0,11.1008333555,83.22,18.71,85.2973182462,130.29,86.4208333555,2.85,86.4678144622,11.1008333555,0,11.1008333555,75.32,2.85,75.3739006553,132.04
2020-11-11 13:00:00,94.6920000221,18.25,96.4346274333,11.0720000221,0,11.0720000221,83.62,18.25,85.588357269,130.36,86.8520000221,2.49,86.8876861693,11.0720000221,0,11.0720000221,75.78,2.49,75.8208975151,132.14
2020-11-11 13:30:00,94.3395000215,17.87,96.0170722544,10.7695000215,0,10.7695000215,83.57,17.87,85.459240577,130.56,86.5695000215,2.11,86.5952102254,10.7695000215,0,10.7695000215,75.8,2.11,75.8293617275,132.28
2020-11-11 14:00:00,92.5903333489,18.51,94.4224016304,7.7703333489,0,7.7703333489,84.82,18.51,86.8161995252,130.56,84.6903333489,2.8,84.7366069815,7.7703333489,0,7.7703333489,76.92,2.8,76.97094516760001,132.28
2020-11-11 14:30:00,91.6978333478,18.14,93.4748749167,7.2478333478,0,7.2478333478,84.45,18.14,86.3762820455,130.66,83.9078333478,2.5300000000000002,83.9459671284,7.2478333478,0,7.2478333478,76.66,2.5300000000000002,76.7017372685,132.38
2020-11-11 15:00:00,91.4721666825,17.73,93.1746219611,7.9321666825,0,7.9321666825,83.54,17.73,85.4007289196,130.88,83.7221666825,2.2,83.7510668232,7.9321666825,0,7.9321666825,75.79,2.2,75.8219236105,132.57
2020-11-11 15:30:00,92.2995000125,17.67,93.9756702693,6.2595000125,0,6.2595000125,86.04,17.67,87.8357017391,130.72,84.5195000125,2.32,84.5513351897,6.2595000125,0,6.2595000125,78.26,2.32,78.2943803858,132.44
2020-11-11 16:00:00,96.0601666782,18.28,97.7840172127,5.7901666782,0,5.7901666782,90.27,18.28,92.1022871594,129.99,87.8801666782,4.16,87.9785729334,5.7901666782,0,5.7901666782,82.09,4.16,82.1953386756,131.55
2020-11-11 16:30:00,102.6845000119,19.06,104.4384514568,5.9345000119,0,5.9345000119,96.75,19.06,98.6095639378,130.14,93.9045000119,5.14,94.0450675074,5.9345000119,0,5.9345000119,87.97,5.14,88.1200346119,131.69
2020-11-11 17:00:00,111.7656666844,20.53,113.6355804729,8.8656666844,0,8.8656666844,102.9,20.53,104.9280272377,129.76,102.4056666844,6.46,102.6092206825,8.8656666844,0,8.8656666844,93.54,6.46,93.7628028591,131.69
2020-11-11 17:30:00,116.8868333544,14.85,117.8263735826,10.5568333544,0,10.5568333544,106.33,14.85,107.3619644008,130.74,107.1268333544,0.36,107.1274382432,10.5568333544,0,10.5568333544,96.57,0.36,96.5706710135,132.75
2020-11-11 18:00:00,115.7421666887,14.08,116.5954353729,11.0121666887,0,11.0121666887,104.73,14.08,105.6722257739,130.61,105.9721666887,-0.41000000000000003,105.9729598185,11.0121666887,0,11.0121666887,94.96,-0.41000000000000003,94.9608851054,132.83
2020-11-11 18:30:00,111.4650000171,13.4,112.2675653464,8.5450000171,0,8.5450000171,102.92,13.4,103.7886621939,130.2,101.8350000171,-0.92,101.8391556744,8.5450000171,0,8.5450000171,93.29,-0.92,93.2945362816,132.29
2020-11-11 19:00:00,107.9705000128,18.58,109.5574975664,6.4005000128,0,6.4005000128,101.57,18.58,103.2554177755,130.85,98.6505000128,4.52,98.7539951231,6.4005000128,0,6.4005000128,92.25,4.52,92.3606674943,132.91
2020-11-11 19:30:00,102.4760000108,20.81,104.5676177323,5.4060000108,0,5.4060000108,97.07,20.81,99.2755810862,132.13,93.2660000108,6.73,93.5085004586,5.4060000108,0,5.4060000108,87.86,6.73,88.1173791031,134.07
2020-11-11 20:00:00,96.7846666772,23.28,99.5451159215,5.2646666772,0,5.2646666772,91.52,23.28,94.4344682836,131.27,87.8446666772,9.65,88.3731178788,5.2646666772,0,5.2646666772,82.58,9.65,83.1419202328,132.96
2020-11-11 20:30:00,91.4601666793,17.22,93.0671289393,6.3101666793,0,6.3101666793,85.15,17.22,86.8737641639,130.58,82.9201666793,4.49,83.0416410129,6.3101666793,0,6.3101666793,76.61,4.49,76.7414633689,132.12
2020-11-11 21:00:00,86.9025000118,14.64,88.1270339244,5.9225000118,0,5.9225000118,80.98,14.64,82.2927092761,131.57,78.8925000118,1.88,78.9148969341,5.9225000118,0,5.9225000118,72.97,1.88,72.9942141543,133.08
2020-11-11 21:30:00,82.7181666798,13.94,83.8845557827,6.5681666798,0,6.5681666798,76.15,13.94,77.4154125481,131.91,75.0181666798,0.35000000000000003,75.0189831443,6.5681666798,0,6.5681666798,68.45,0.35000000000000003,68.4508948079,133.48
2020-11-11 22:00:00,78.0430000102,14.99,79.4695536076,5.1130000102,0,5.1130000102,72.93,14.99,74.4545834721,132.64,70.7730000102,2.2800000000000002,70.8097163562,5.1130000102,0,5.1130000102,65.66,2.2800000000000002,65.699573819,134.06
2020-11-11 22:30:00,73.9351666773,17.93,76.078208257,5.2951666773,0,5.2951666773,68.64,17.93,70.9431779666,132.99,66.7351666773,6.04,67.0079403611,5.2951666773,0,5.2951666773,61.44,6.04,61.7361741607,134.22
2020-11-11 23:00:00,68.8506666776,24.82,73.1877496713,5.4806666776,0,5.4806666776,63.37,24.82,68.0572501648,133.28,59.9306666776,-25.17,65.0016438902,5.4806666776,0,5.4806666776,54.45,-25.17,59.9860933884,132.66
2020-11-11 23:30:00,67.0946666776,26.21,72.032342712,5.4646666776,0,5.4646666776,61.63,26.21,66.9717925697,131.48,58.3146666776,-20.15,61.697835048900004,5.4646666776,0,5.4646666776,52.85,-20.15,56.5609847863,130.68
2020-11-12 00:00:00,64.4336666778,21.26,67.8504605847,5.5836666778,0,5.5836666778,58.85,21.26,62.5724388209,131.63,55.8836666778,-26.19,61.7162887847,5.5836666778,0,5.5836666778,50.3,-26.19,56.7098412976,130.88
2020-11-12 00:30:00,70.5636666797,21.51,73.7693103891,6.5236666797,0,6.5236666797,64.04,21.51,67.5559153591,130.99,61.2736666797,-24.53,66.0013873216,6.5236666797,0,6.5236666797,54.75,-24.53,59.9940280361,130.17
2020-11-12 01:00:00,71.7213333442,21.52,74.8803048649,5.4213333442,0,5.4213333442,66.3,21.52,69.70509594,130.7,62.4513333442,-23.93,66.8790993993,5.4213333442,0,5.4213333442,57.03,-23.93,61.8471163434,129.85
2020-11-12 01:30:00,70.498833344,21.24,73.6289556008,5.338833344,0,5.338833344,65.16,21.24,68.5343942849,130.97,61.358833344,-24.36,66.0175433452,5.338833344,0,5.338833344,56.02,-24.36,61.0872327086,130.11
2020-11-12 02:00:00,68.2630000106,20.54,71.2862453104,5.3030000106,0,5.3030000106,62.96,20.54,66.2257744387,131.21,59.4030000106,-25.21,64.5310817379,5.3030000106,0,5.3030000106,54.1,-25.21,59.6854597033,130.47
2020-11-12 02:30:00,67.2918333471,20.38,70.3102783042,6.8818333471,0,6.8818333471,60.41,20.38,63.7550978354,131.63,58.1518333471,-25.79,63.6141479675,6.8818333471,0,6.8818333471,51.27,-25.79,57.3910881584,130.74
2020-11-12 03:00:00,65.6550000104,19.79,68.5727579026,5.2250000105,0,5.2250000105,60.43,19.79,63.5879626974,131.63,56.8750000104,-26.15,62.5986271909,5.2250000105,0,5.2250000105,51.65,-26.15,57.8925297426,130.74
2020-11-12 03:30:00,63.3430000103,19.01,66.1340740489,5.1530000103,0,5.1530000103,58.19,19.01,61.216470006,131.84,54.7430000103,-26.92,61.0039543811,5.1530000103,0,5.1530000103,49.59,-26.92,56.4256546262,130.88
2020-11-12 04:00:00,60.9608333436,13.71,62.4834962366,5.1208333436,0,5.1208333436,55.84,13.71,57.4984321525,131.47,52.6308333436,-32.13,61.6631293273,5.1208333436,0,5.1208333436,47.51,-32.13,57.3544854392,130.49
2020-11-12 04:30:00,60.0758333436,11.71,61.2064526985,5.1358333436,0,5.1358333436,54.94,11.71,56.1740838822,131.47,51.8458333436,-34.24,62.1318600646,5.1358333436,0,5.1358333436,46.71,-34.24,57.9154702994,130.49
2020-11-12 05:00:00,59.7348333434,11.6,60.8507215615,5.0148333434,0,5.0148333434,54.72,11.6,55.936020595,131.47,51.5548333434,-34.29,61.9169196671,5.0148333434,0,5.0148333434,46.54,-34.29,57.808093724,130.49
2020-11-12 05:30:00,60.1873333485,11.46,61.2686436573,7.5773333485,0,7.5773333485,52.61,11.46,53.8436969385,131.13,51.5573333485,-34.31,61.9300792992,7.5773333485,0,7.5773333485,43.98,-34.31,55.7800726066,130.11
2020-11-12 06:00:00,63.1733333495,12.99,64.4950397046,8.1033333495,0,8.1033333495,55.07,12.99,56.5813131696,131.59,54.1933333495,-33.33,63.6223724765,8.1033333495,0,8.1033333495,46.09,-33.33,56.8786163685,130.59
2020-11-12 06:30:00,71.2956666777,15.29,72.9167757585,5.5256666777,0,5.5256666777,65.77,15.29,67.5238994727,131.51,62.2356666777,-30.89,69.4799993294,5.5256666777,0,5.5256666777,56.71,-30.89,64.5772111507,130.59
2020-11-12 07:00:00,78.9128333426,18.03,80.9463783387,4.6128333426,0,4.6128333426,74.3,18.03,76.456333289,131.76,69.3828333426,-28.65,75.065305319,4.6128333426,0,4.6128333426,64.77,-28.65,70.8235511677,130.88
2020-11-12 07:30:00,84.2620000107,19.47,86.4821689472,5.3620000107,0,5.3620000107,78.9,19.47,81.2667884194,131.18,74.1820000107,-27.04,78.9565116098,5.3620000107,0,5.3620000107,68.82,-27.04,73.9415580036,130.41
2020-11-12 08:00:00,87.4333333508,20.75,89.8618399591,8.7533333508,0,8.7533333508,78.68,20.75,81.3701720534,130.89,76.8433333508,-25.89,81.0875451624,8.7533333508,0,8.7533333508,68.09,-25.89,72.8460033221,130.14
2020-11-12 08:30:00,89.9705000215,21.53,92.5107116723,10.7405000215,0,10.7405000215,79.23,21.53,82.1031899502,130.99,80.1205000215,-25.07,83.9511728548,10.7405000215,0,10.7405000215,69.38,-25.07,73.7705178239,130.27
2020-11-12 09:00:00,90.4116666947,22.27,93.1140288813,14.0116666947,0,14.0116666947,76.4,22.27,79.5796010294,130.91,80.6016666947,-24.39,84.2110490017,14.0116666947,0,14.0116666947,66.59,-24.39,70.9161490776,130.17
2020-11-12 09:30:00,92.645500033,23.2,95.506170881,16.475500033,0,16.475500033,76.17,23.2,79.6248007847,130.91,82.775500033,-23.73,86.1097921592,16.475500033,0,16.475500033,66.3,-23.73,70.4187680949,130.26
2020-11-12 10:00:00,90.9613333722,23.29,93.8956243328,19.4513333722,0,19.4513333722,71.51,23.29,75.207075465,131.2,80.9813333722,-24.08,84.4856363813,19.4513333722,0,19.4513333722,61.53,-24.08,66.0741046099,130.65
2020-11-12 10:30:00,89.3280000443,23.7,92.4185132531,22.1580000443,0,22.1580000443,67.17,23.7,71.2284978081,131.47,80.3080000443,-23.73,83.7405981058,22.1580000443,0,22.1580000443,58.15,-23.73,62.8055363802,130.93
2020-11-12 11:00:00,88.7253333786,24.16,91.9559154331,22.6453333786,0,22.6453333786,66.08,24.16,70.3581693906,131.47,79.7853333786,-23.2,83.0899477815,22.6453333786,0,22.6453333786,57.14,-23.2,61.670248905,130.82
2020-11-12 11:30:00,89.2261667175,24.11,92.4261917808,25.4161667175,0,25.4161667175,63.81,24.11,68.2129621113,131.47,79.9861667175,-23.37,83.3303292095,25.4161667175,0,25.4161667175,54.57,-23.37,59.363640387,130.93
2020-11-12 12:00:00,87.5373333786,23.71,90.6915036541,22.6373333786,0,22.6373333786,64.9,23.71,69.0953985443,131.62,78.6473333786,-23.85,82.184095466,22.6373333786,0,22.6373333786,56.01,-23.85,60.8764535761,130.93
2020-11-12 12:30:00,88.915666709,23.97,92.0899380297,21.175666709,0,21.175666709,67.74,23.97,71.855887024,131.49,80.275666709,-23.38,83.6110463131,21.175666709,0,21.175666709,59.1,-23.38,63.5565449029,130.78
2020-11-12 13:00:00,89.8608333731,23.93,92.9925495645,19.8808333731,0,19.8808333731,69.98,23.93,73.9584024976,131.49,80.4308333731,-23.57,83.8132677867,19.8808333731,0,19.8808333731,60.55,-23.57,64.9757447052,130.78
2020-11-12 13:30:00,89.3098333713,23.29,92.296643692,18.9898333713,0,18.9898333713,70.32,23.29,74.0764908726,131.56,79.4798333713,-24.28,83.1057297226,18.9898333713,0,18.9898333713,60.49,-24.28,65.1809673141,130.78
2020-11-12 14:00:00,88.9481666973,22.41,91.7277736501,15.3181666973,0,15.3181666973,73.63,22.41,76.9648296302,131.71,79.0681666973,-25.03,82.9353717353,15.3181666973,0,15.3181666973,63.75,-25.03,68.4876879446,130.99
2020-11-12 14:30:00,87.1396666975,22.31,89.9503063483,15.3996666975,0,15.3996666975,71.74,22.31,75.128980427,131.54,77.1896666975,-25.12,81.1742511198,15.3996666975,0,15.3996666975,61.79,-25.12,66.7009632614,130.79
2020-11-12 15:00:00,86.1311666952,21.75,88.8349051684,14.2711666952,0,14.2711666952,71.86,21.75,75.0794385967,131.71,76.2311666952,-25.43,80.3609088781,14.2711666952,0,14.2711666952,61.96,-25.43,66.9755664403,130.79
2020-11-12 15:30:00,87.3073333601,21.01,89.7997247125,13.3673333601,0,13.3673333601,73.94,21.01,76.8670521095,131.24,77.2873333601,-25.77,81.4703921551,13.3673333601,0,13.3673333601,63.92,-25.77,68.9192230078,130.36
2020-11-12 16:00:00,91.8448333543,22.18,94.4850560347,10.4948333543,0,10.4948333543,81.35,22.18,84.3194811417,131.0,81.5448333543,-25.32,85.3853748998,10.4948333543,0,10.4948333543,71.05,-25.32,75.426818175,130.25
2020-11-12 16:30:00,99.4198333512,21.39,101.6948148313,8.9198333512,0,8.9198333512,90.5,21.39,92.99345192,130.58,89.4598333512,-12.02,90.2637368117,8.9198333512,0,8.9198333512,80.54,-12.02,81.4320084488,130.5
2020-11-12 17:00:00,111.0616780609,19.27,112.7210239205,14.4516780609,0,14.4516780609,96.61,19.27,98.5130701988,130.58,101.1516780609,8.45,101.5040121105,14.4516780609,0,14.4516780609,86.7,8.45,87.1108058739,131.67
2020-11-12 17:30:00,117.2665136286,19.94,118.9497323183,18.9365136286,0,18.9365136286,98.33,19.94,100.331413326,130.12,106.6965136286,7.97,106.9937704752,18.9365136286,0,18.9365136286,87.76,7.97,88.1211580723,131.4
2020-11-12 18:00:00,116.885234374,14.26,117.7518815759,12.965234374,0,12.965234374,103.92,14.26,104.8938225064,130.48,106.855234374,0.02,106.8552362457,12.965234374,0,12.965234374,93.89,0.02,93.8900021302,131.98
2020-11-12 18:30:00,113.2410000248,9.66,113.6522753253,12.3810000248,0,12.3810000248,100.86,9.66,101.3215436124,131.45,103.3510000248,-4.6,103.453318971,12.3810000248,0,12.3810000248,90.97,-4.6,91.0862278284,132.97
2020-11-12 19:00:00,109.4896666831,10.66,110.007375709,8.2296666831,0,8.2296666831,101.26,10.66,101.8195619712,131.79,100.4996666831,-5.65,100.6583603255,8.2296666831,0,8.2296666831,92.27,-5.65,92.4428223282,133.54
2020-11-12 19:30:00,105.1885000146,9.32,105.6005820786,7.3185000146,0,7.3185000146,97.87,9.32,98.3127626506,132.11,96.4185000146,-6.96,96.6693785284,7.3185000146,0,7.3185000146,89.1,-6.96,89.3714249635,133.86
2020-11-12 20:00:00,99.0803333484,7.67,99.3767646707,7.5203333484,0,7.5203333484,91.56,7.67,91.8806971023,131.94,90.7203333484,-8.37,91.1056298087,7.5203333484,0,7.5203333484,83.2,-8.37,83.6199551543,133.62
2020-11-12 20:30:00,93.9170000117,6.17,94.1194549028,5.8370000117,0,5.8370000117,88.08,6.17,88.2958396528,132.36,85.9070000117,-8.86,86.3626785771,5.8370000117,0,5.8370000117,80.07,-8.86,80.5587021991,133.92
2020-11-12 21:00:00,88.414833345,7.43,88.7264766314,5.814833345,0,5.814833345,82.6,7.43,82.9334968514,132.47,80.654833345,-6.55,80.9203598726,5.814833345,0,5.814833345,74.84,-6.55,75.1260813566,133.92
2020-11-12 21:30:00,84.5388333449,11.47,85.3133942785,5.7988333449,0,5.7988333449,78.74,11.47,79.571028019,132.62,77.1088333449,-2.1,77.13742399,5.7988333449,0,5.7988333449,71.31,-2.1,71.3409146283,134.04
2020-11-12 22:00:00,79.588833345,9.89,80.2009631689,5.848833345,0,5.848833345,73.74,9.89,74.4002668006,132.88,72.548833345,-2.88,72.6059750966,5.848833345,0,5.848833345,66.7,-2.88,66.7621479583,134.17
2020-11-12 22:30:00,74.5165000116,10.73,75.2850693961,5.8065000116,0,5.8065000116,68.71,10.73,69.5427710118,133.18,67.2065000116,-14.59,68.7719546313,5.8065000116,0,5.8065000116,61.4,-14.59,63.1096514014,133.84
2020-11-12 23:00:00,69.3248333448,14.32,70.7883812379,5.7348333448,0,5.7348333448,63.59,14.32,65.18244012,133.18,61.0748333448,-38.0,71.9314622964,5.7348333448,0,5.7348333448,55.34,-38.0,67.1305861735,132.71
2020-11-12 23:30:00,66.8991666782,13.3,68.2084195846,5.7491666782,0,5.7491666782,61.15,13.3,62.579649248,132.73,58.8191666782,-37.84,69.9396880799,5.7491666782,0,5.7491666782,53.07,-37.84,65.1789114668,132.14
2020-11-13 00:00:00,64.6518333449,12.05,65.7652039825,5.7718333449,0,5.7718333449,58.88,12.05,60.1003901818,132.52,56.6718333449,-38.0,68.2326658916,5.7718333449,0,5.7718333449,50.9,-38.0,63.5201542819,131.84
2020-11-13 00:30:00,71.4070000115,12.9,72.5628668855,5.7470000115,0,5.7470000115,65.66,12.9,66.9152120224,131.86,63.0070000115,-36.84,72.9867635291,5.7470000115,0,5.7470000115,57.26,-36.84,68.0873938406,131.21
2020-11-13 01:00:00,72.6650000111,13.43,73.8956502551,5.5650000111,0,5.5650000111,67.1,13.43,68.4308037363,131.68,63.8550000111,-32.96,71.8597427383,5.5650000111,0,5.5650000111,58.29,-32.96,66.9633160768,130.73
2020-11-13 01:30:00,70.630500011,12.32,71.6969311184,5.490500011,0,5.490500011,65.14,12.32,66.29481126,131.93,61.970500011,-34.04,70.7040626245,5.490500011,0,5.490500011,56.48,-34.04,65.9447647657,130.94
2020-11-13 02:00:00,67.5313333444,12.01,68.5909694003,5.5213333444,0,5.5213333444,62.01,12.01,63.1623321292,132.14,59.1313333444,-34.44,68.4297317186,5.5213333444,0,5.5213333444,53.61,-34.44,63.7192725947,131.12
2020-11-13 02:30:00,66.8055000111,12.09,67.8906689593,5.5655000111,0,5.5655000111,61.24,12.09,62.4219969242,132.14,58.3755000111,-34.36,67.7370548633,5.5655000111,0,5.5655000111,52.81,-34.36,63.0040133642,131.12
2020-11-13 03:00:00,64.6846666774,11.91,65.7719864621,5.3846666774,0,5.3846666774,59.3,11.91,60.4841971097,132.26,56.3546666774,-34.59,66.1234947377,5.3846666774,0,5.3846666774,50.97,-34.59,61.5987743385,131.23
2020-11-13 03:30:00,62.6973333443,11.45,63.7342773434,5.4773333443,0,5.4773333443,57.22,11.45,58.354356307,132.6,54.4173333443,-35.16,64.7878983168,5.4773333443,0,5.4773333443,48.94,-35.16,60.2606770622,131.57
2020-11-13 04:00:00,60.7211666776,10.33,61.5935790703,5.4511666776,0,5.4511666776,55.27,10.33,56.227055765,132.78,52.3711666776,-34.66,62.801709365,5.4511666776,0,5.4511666776,46.92,-34.66,58.333540952,131.57
2020-11-13 04:30:00,59.8758333439,9.9,60.6887585853,5.2758333439000005,0,5.2758333439000005,54.6,9.9,55.4902694173,132.78,51.5658333439,-34.99,62.3164125127,5.2758333439000005,0,5.2758333439000005,46.29,-34.99,58.0264095046,131.57
2020-11-13 05:00:00,59.3581666767,9.69,60.1438945465,5.0381666767,0,5.0381666767,54.32,9.69,55.1775180667,132.34,51.0981666767,-35.1,61.9921982005,5.0381666767,0,5.0381666767,46.06,-35.1,57.9097021232,131.57
2020-11-13 05:30:00,60.8766666775,10.24,61.7318892127,5.4366666775,0,5.4366666775,55.44,10.24,56.3777544782,132.19,52.5366666775,-34.55,62.8792799385,5.4366666775,0,5.4366666775,47.1,-34.55,58.4132904398,131.27
2020-11-13 06:00:00,62.6445000155,10.38,63.4986439398,7.7745000155,0,7.7745000155,54.87,10.38,55.843184902,132.3,53.7345000155,-34.56,63.8888886421,7.7745000155,0,7.7745000155,45.96,-34.56,57.5040450751,131.27
2020-11-13 06:30:00,71.2598333452,12.22,72.300015549,5.9398333452,0,5.9398333452,65.32,12.22,66.4532226457,131.88,62.2398333452,-32.6,70.2606351725,5.9398333452,0,5.9398333452,56.3,-32.6,65.0572824517,130.99
2020-11-13 07:00:00,76.7166666826,13.62,77.9163098901,7.9666666826,0,7.9666666826,68.75,13.62,70.0861391432,131.4,67.3766666826,-31.31,74.2962402364,7.9666666826,0,7.9666666826,59.41,-31.31,67.1555224833,130.55
2020-11-13 07:30:00,82.5350000168,16.34,84.1369230943,8.3850000168,0,8.3850000168,74.15,16.34,75.929033314,130.62,72.8550000168,-30.12,78.8356862559,8.3850000168,0,8.3850000168,64.47,-30.12,71.1589439213,129.99
2020-11-13 08:00:00,85.4675000221,15.14,86.7981172608,11.0475000221,0,11.0475000221,74.42,15.14,75.9444270503,130.96,75.1475000221,-31.88,81.6301485946,11.0475000221,0,11.0475000221,64.1,-31.88,71.5901138426,130.34
2020-11-13 08:30:00,87.3221666918,16.09,88.7921668603,12.5521666918,0,12.5521666918,74.77,16.09,76.4816383193,130.75,77.3621666918,-32.15,83.7766514922,12.5521666918,0,12.5521666918,64.81,-32.15,72.3461028667,130.34
2020-11-13 09:00:00,87.377166704,18.93,89.4042178044,18.657166704,0,18.657166704,68.72,18.93,71.279613495,130.83,77.877166704,-29.67,83.3376385185,18.657166704,0,18.657166704,59.22,-29.67,66.2368273697,130.45
2020-11-13 09:30:00,89.1780000371,20.09,91.4129301063,18.5480000371,0,18.5480000371,70.63,20.09,73.4316348722,130.76,80.1080000371,-28.33,84.9698803691,18.5480000371,0,18.5480000371,61.56,-28.33,67.7659390845,130.45
2020-11-13 10:00:00,87.8211667081,20.21,90.1165990369,20.7311667081,0,20.7311667081,67.09,20.21,70.0679113432,130.98,78.9511667081,-28.34,83.8835044843,20.7311667081,0,20.7311667081,58.22,-28.34,64.7512470922,130.61
2020-11-13 10:30:00,88.0243333796,22.64,90.889234054,23.1343333796,0,23.1343333796,64.89,22.64,68.7261354944,130.87,79.3043333796,-25.69,83.3615822354,23.1343333796,0,23.1343333796,56.17,-25.69,61.7660505456,130.42
2020-11-13 11:00:00,86.575833385,24.38,89.9430893749,25.815833385,0,25.815833385,60.76,24.38,65.4687864558,130.76,78.365833385,-23.73,81.8798921721,25.815833385,0,25.815833385,52.55,-23.73,57.659477972,130.23
2020-11-13 11:30:00,85.9655000471,24.23,89.3149489075,23.5655000471,0,23.5655000471,62.4,24.23,66.939173135,130.95,77.5855000471,-23.78,81.148001932,23.5655000471,0,23.5655000471,54.02,-23.78,59.022443189,130.23
2020-11-13 12:00:00,86.7766667165,27.0,90.8800852026,24.9266667165,0,24.9266667165,61.85,27.0,67.4864616053,131.15,78.2966667165,-21.06,81.0795388425,24.9266667165,0,24.9266667165,53.37,-21.06,57.3749117646,130.42
2020-11-13 12:30:00,86.3253333786,26.76,90.3778777297,22.6153333786,0,22.6153333786,63.71,26.76,69.1018212495,131.07,78.0453333786,-21.23,80.8813140482,22.6153333786,0,22.6153333786,55.43,-21.23,59.3565312329,130.32
2020-11-13 13:00:00,86.4303333772,26.4,90.3723548863,21.940333377199998,0,21.940333377199998,64.49,26.4,69.6844322643,131.07,78.1803333772,-21.59,81.1066743676,21.940333377199998,0,21.940333377199998,56.24,-21.59,60.2417272329,130.32
2020-11-13 13:30:00,86.6620000361,26.01,90.4810607269,18.0520000361,0,18.0520000361,68.61,26.01,73.3747381597,131.07,77.8220000361,-22.05,80.8855128538,18.0520000361,0,18.0520000361,59.77,-22.05,63.7075772573,130.32
2020-11-13 14:00:00,85.2163333774,25.12,88.8416449324,22.0363333774,0,22.0363333774,63.18,25.12,67.9906375908,131.35,76.4663333774,-23.11,79.8822398295,22.0363333774,0,22.0363333774,54.43,-23.11,59.1328757968,130.55
2020-11-13 14:30:00,83.8830000344,24.56,87.4045267408,17.2230000344,0,17.2230000344,66.66,24.56,71.0404757867,131.35,74.8430000344,-23.53,78.4546719715,17.2230000344,0,17.2230000344,57.62,-23.53,62.239258511,130.55
2020-11-13 15:00:00,86.2451666858,25.29,89.8766536797,9.5751666858,0,9.5751666858,76.67,25.29,80.7333450317,131.1,77.0151666858,-22.41,80.2093760083,9.5751666858,0,9.5751666858,67.44,-22.41,71.0658968845,130.26
2020-11-13 15:30:00,86.7438333501,24.82,90.2248581283,8.3638333501,0,8.3638333501,78.38,24.82,82.2159157341,130.96,77.1638333501,-22.84,80.4731183519,8.3638333501,0,8.3638333501,68.8,-22.84,72.4921071566,130.12
2020-11-13 16:00:00,90.9888333457,23.92,94.080466589,6.1588333457,0,6.1588333457,84.83,23.92,88.1379333772,130.69,81.4888333457,-25.16,85.2845563982,6.1588333457,0,6.1588333457,75.33,-25.16,79.4206176002,130.03
2020-11-13 16:30:00,97.1220000102,18.45,98.858916573,5.1220000102,0,5.1220000102,92.0,18.45,93.8317776662,130.78,87.2320000102,-31.16,92.6302727287,5.1220000102,0,5.1220000102,82.11,-31.16,87.8236739154,130.2
2020-11-13 17:00:00,108.2420000202,11.7,108.8724968409,10.1220000202,0,10.1220000202,98.12,11.7,98.8151020847,131.16,98.7020000202,-6.74,98.9318573969,10.1220000202,0,10.1220000202,88.58,-6.74,88.8360512405,132.06
2020-11-13 17:30:00,111.8238333641,10.75,112.3393617938,15.3838333641,0,15.3838333641,96.44,10.75,97.0372923159,130.92,102.2038333641,-4.66,102.3100149268,15.3838333641,0,15.3838333641,86.82,-4.66,86.9449711024,132.48
2020-11-13 18:00:00,111.8565000263,9.53,112.2617365719,13.1565000263,0,13.1565000263,98.7,9.53,99.1590182485,130.41,101.9165000263,-3.1,101.9636355649,13.1565000263,0,13.1565000263,88.76,-3.1,88.814118247,131.7
2020-11-13 18:30:00,107.9098333574,8.0,108.2059708852,12.0098333574,0,12.0098333574,95.9,8.0,96.2331024128,131.01,98.2998333574,-4.57,98.4060066159,12.0098333574,0,12.0098333574,86.29,-4.57,86.4109310215,132.25
2020-11-13 19:00:00,103.0391666908,6.85,103.2666082155,12.0791666908,0,12.0791666908,90.96,6.85,91.2175646463,131.59,94.1091666908,-6.68,94.3459466816,12.0791666908,0,12.0791666908,82.03,-6.68,82.3015388678,132.96
2020-11-13 19:30:00,100.1475000167,6.89,100.3842311302,8.3475000167,0,8.3475000167,91.8,6.89,92.0581995262,131.31,91.4375000167,-7.13,91.7150658796,8.3475000167,0,8.3475000167,83.09,-7.13,83.3953535876,132.69
2020-11-13 20:00:00,93.5436666737,13.06,94.4509458648,3.5236666737,0,3.5236666737,90.02,13.06,90.9624318057,131.02,85.0736666737,-0.48,85.0750207835,3.5236666737,0,3.5236666737,81.55,-0.48,81.5514126181,132.39
2020-11-13 20:30:00,89.2321666731,16.8,90.7998874954,3.2021666731,0,3.2021666731,86.03,16.8,87.6550106953,130.6,81.0821666731,3.65,81.1642794116,3.2021666731,0,3.2021666731,77.88,3.65,77.9654853124,131.95
2020-11-13 21:00:00,85.2165000061,16.64,86.8259262737,3.0265000061,0,3.0265000061,82.19,16.64,83.8575321602,130.47,77.4365000061,3.7199999999999998,77.5258017255,3.0265000061,0,3.0265000061,74.41,3.7199999999999998,74.5029294726,131.8
2020-11-13 21:30:00,81.6911666728,15.9,83.2241353958,3.0911666728,0,3.0911666728,78.6,15.9,80.1920819034,131.24,74.3011666728,2.96,74.3601033414,3.0911666728,0,3.0911666728,71.21,2.96,71.2714928986,132.54
2020-11-13 22:00:00,77.1925000077,15.79,78.7909014889,3.8525000077,0,3.8525000077,73.34,15.79,75.0205285239,131.59,70.3325000077,1.71,70.3532846236,3.8525000077,0,3.8525000077,66.48,1.71,66.5019886921,133.01
2020-11-13 22:30:00,72.5490000105,13.96,73.8798957939,5.2390000105,0,5.2390000105,67.31,13.96,68.7424010346,132.32,65.8190000105,1.1400000000000001,65.8288717994,5.2390000105,0,5.2390000105,60.58,1.1400000000000001,60.5907253629,133.54
2020-11-13 23:00:00,69.6901666733,13.02,70.8959782424,3.3001666733,0,3.3001666733,66.39,13.02,67.6546561591,132.9,63.2401666733,1.9500000000000002,63.2702234931,3.3001666733,0,3.3001666733,59.94,1.9500000000000002,59.971710831,133.92
2020-11-13 23:30:00,66.8123333459,12.73,68.0142689965,6.2923333459,0,6.2923333459,60.52,12.73,61.8443473569,132.9,60.4923333459,0.36,60.4934045466,6.2923333459,0,6.2923333459,54.2,0.36,54.2011955588,134.24
2020-11-14 00:00:00,64.4198333464,12.77,65.6733418395,6.5098333464,0,6.5098333464,57.91,12.77,59.3012731735,132.9,58.4598333464,-0.47000000000000003,58.4617226472,6.5098333464,0,6.5098333464,51.95,-0.47000000000000003,51.9521260393,134.42
2020-11-14 00:30:00,70.9760000127,13.59,72.265349081,6.3560000127,0,6.3560000127,64.62,13.59,66.0335710075,132.26,64.3460000127,0.8,64.3509729346,6.3560000127,0,6.3560000127,57.99,0.8,57.9955179303,133.88
2020-11-14 01:00:00,71.666000012,13.65,72.9543559887,6.016000012,0,6.016000012,65.65,13.65,67.0540453664,132.14,64.986000012,0.88,64.9919579453,6.016000012,0,6.016000012,58.97,0.88,58.976565685,133.8
2020-11-14 01:30:00,70.5356666752,14.23,71.9567451551,4.2556666752,0,4.2556666752,66.28,14.23,67.790348133,132.05,64.2456666752,1.53,64.2638824421,4.2556666752,0,4.2556666752,59.99,1.53,60.00950758,133.65
2020-11-14 02:00:00,66.8588333463,13.29,68.1669105683,6.4788333463,0,6.4788333463,60.38,13.29,61.8253063074,132.57,60.6688333463,0.52,60.6710617972,6.4788333463,0,6.4788333463,54.19,0.52,54.1924948678,134.21
2020-11-14 02:30:00,66.0465000135,13.25,67.3624722232,6.7265000135,0,6.7265000135,59.32,13.25,60.7817809874,132.57,59.8565000135,0.43,59.8580445209,6.7265000135,0,6.7265000135,53.13,0.43,53.131740043,134.21
2020-11-14 03:00:00,63.8360000126,14.88,65.5473057997,6.2760000126,0,6.2760000126,57.56,14.88,59.4522329269,133.06,57.0060000126,-11.9,58.2348180853,6.2760000126,0,6.2760000126,50.73,-11.9,52.1070331145,133.7
2020-11-14 03:30:00,61.2933333465,17.09,63.6312880015,6.5933333465,0,6.5933333465,54.7,17.09,57.307574543,132.84,52.7733333465,-31.32,61.3674760154,6.5933333465,0,6.5933333465,46.18,-31.32,55.7990573397,132.28
2020-11-14 04:00:00,60.1823333426,17.41,62.6499907946,4.6423333426,0,4.6423333426,55.54,17.41,58.2048082206,133.35,51.9823333426,-31.3,60.6782743636,4.6423333426,0,4.6423333426,47.34,-31.3,56.7517893991,132.74
2020-11-14 04:30:00,59.1651666743,17.21,61.6173761824,3.8151666743,0,3.8151666743,55.35,17.21,57.9638387273,132.76,51.2851666743,-30.97,59.9108439334,3.8151666743,0,3.8151666743,47.47,-30.97,56.6792889864,132.07
2020-11-14 05:00:00,58.3898333409,17.01,60.8170431506,3.7998333409000002,0,3.7998333409000002,54.59,17.01,57.1787390557,132.76,50.5598333409,-31.19,59.4063367619,3.7998333409000002,0,3.7998333409000002,46.76,-31.19,56.2077725942,132.19
2020-11-14 05:30:00,59.186333341,17.03,61.5876850868,3.8263333409999998,0,3.8263333409999998,55.36,17.03,57.9202080452,132.52,51.346333341,-30.95,59.9528852314,3.8263333409999998,0,3.8263333409999998,47.52,-30.95,56.7102539229,131.94
2020-11-14 06:00:00,60.3406666744,17.58,62.8494427557,3.8506666744,0,3.8506666744,56.49,17.58,59.1622895095,132.18,52.3806666744,-30.33,60.5280359937,3.8506666744,0,3.8506666744,48.53,-30.33,57.2282255535,131.67
2020-11-14 06:30:00,63.8856666746,19.01,66.6540209324,3.9756666746000002,0,3.9756666746000002,59.91,19.01,62.8537047436,131.39,55.9056666746,-29.64,63.2769560451,3.9756666746000002,0,3.9756666746000002,51.93,-29.64,59.7934319135,131.04
2020-11-14 07:00:00,66.6350000081,19.06,69.3073360192,4.0450000081,0,4.0450000081,62.59,19.06,65.4277593992,131.17,58.2750000081,-27.55,64.4591198043,4.0450000081,0,4.0450000081,54.23,-27.55,60.8267654902,130.71
2020-11-14 07:30:00,68.859500008,20.38,71.8120821405,4.009500008,0,4.009500008,64.85,20.38,67.9769585963,131.17,60.369500008,-27.24,66.2306132481,4.009500008,0,4.009500008,56.36,-27.24,62.5976612982,130.79
2020-11-14 08:00:00,71.8683333413,21.29,74.9554630247,3.9583333412,0,3.9583333412,67.91,21.29,71.169039617,131.78,63.0683333412,-26.76,68.5106726755,3.9583333412,0,3.9583333412,59.11,-26.76,64.8852040145,131.31
2020-11-14 08:30:00,76.3730000079,21.63,79.3768985928,3.9630000079,0,3.9630000079,72.41,21.63,75.5715885767,130.99,67.2130000079,-25.74,71.9731545096,3.9630000079,0,3.9630000079,63.25,-25.74,68.2869687422,130.6
2020-11-14 09:00:00,81.3785000082,19.85,83.7644480885,4.0785000082,0,4.0785000082,77.3,19.85,79.8079726594,130.63,71.8085000082,-26.79,76.6430999727,4.0785000082,0,4.0785000082,67.73,-26.79,72.8358222305,129.99
2020-11-14 09:30:00,84.991500009,16.52,86.582131377,4.511500009,0,4.511500009,80.48,16.52,82.1580233453,131.01,75.291500009,-31.6,81.653964837,4.511500009,0,4.511500009,70.78,-31.6,77.5136658919,130.36
2020-11-14 10:00:00,86.5311666818,16.36,88.064138032,7.5911666818,0,7.5911666818,78.94,16.36,80.617449724,130.39,76.2911666818,-31.69,82.6111264521,7.5911666818,0,7.5911666818,68.7,-31.69,75.6567650643,129.96
2020-11-14 10:30:00,90.6313333428,14.0,91.7062625097,4.7513333428,0,4.7513333428,85.88,14.0,87.013644907,130.14,81.9713333428,-6.73,82.2471421388,4.7513333428,0,4.7513333428,77.22,-6.73,77.5127170211,131.29
2020-11-14 11:00:00,92.0163333429,13.03,92.9343128337,4.8063333429,0,4.8063333429,87.21,13.03,88.1780301436,130.06,83.7263333429,1.13,83.7339584342,4.8063333429,0,4.8063333429,78.92,1.13,78.9280894232,131.77
2020-11-14 11:30:00,93.5095000149,10.32,94.0772501354,7.4595000149,0,7.4595000149,86.05,10.32,86.6666308333,130.33,85.1595000149,-1.79,85.1783102837,7.4595000149,0,7.4595000149,77.7,-1.79,77.7206156692,132.09
2020-11-14 12:00:00,95.1266666888,10.72,95.7287893757,11.0866666888,0,11.0866666888,84.04,10.72,84.7209537246,130.75,86.6666666888,-2.8,86.7118856614,11.0866666888,0,11.0866666888,75.58,-2.8,75.6318477891,132.65
2020-11-14 12:30:00,95.6895000279,10.45,96.2584173752,13.9395000279,0,13.9395000279,81.75,10.45,82.415198841,130.5,87.3295000279,-3.68,87.4070018655,13.9395000279,0,13.9395000279,73.39,-3.68,73.4822053289,132.31
2020-11-14 13:00:00,95.5600000266,9.87,96.0683637057,13.3200000266,0,13.3200000266,82.24,9.87,82.8301545332,130.71,87.4000000266,-4.16,87.498946306,13.3200000266,0,13.3200000266,74.08,-4.16,74.1967115174,132.52
2020-11-14 13:30:00,94.3135000196,10.07,94.8495713535,9.7935000196,0,9.7935000196,84.52,10.07,85.1177731147,130.84,86.1535000196,-4.17,86.2543591109,9.7935000196,0,9.7935000196,76.36,-4.17,76.4737765512,132.67
2020-11-14 14:00:00,93.3138333475,10.83,93.9401958376,7.0838333475,0,7.0838333475,86.23,10.83,86.9074323634,131.37,85.6138333475,-4.49,85.7314910663,7.0838333475,0,7.0838333475,78.53,-4.49,78.6582544937,133.32
2020-11-14 14:30:00,91.3995000091,11.0,92.0590495384,4.5495000091,0,4.5495000091,86.85,11.0,87.5438318787,131.37,83.7195000091,-4.31,83.83036909,4.5495000091,0,4.5495000091,79.17,-4.31,79.2872310022,133.41
2020-11-14 15:00:00,92.7331666769,11.2,93.4070671947,5.0931666769,0,5.0931666769,87.64,11.2,88.3527566067,131.45,84.8831666769,-4.27,84.990498793,5.0931666769,0,5.0931666769,79.79,-4.27,79.9041738584,133.71
2020-11-14 15:30:00,91.9903333496,9.94,92.5258073717,8.1503333496,0,8.1503333496,83.84,9.94,84.4271828264,132.2,84.1003333496,-5.62,84.2879022726,8.1503333496,0,8.1503333496,75.95,-5.62,76.1576450529,133.93
2020-11-14 16:00:00,90.1221666863,10.33,90.7122584231,9.8021666863,0,9.8021666863,80.32,10.33,80.9815491331,132.2,82.0121666863,-3.8200000000000003,82.1010833338,9.8021666863,0,9.8021666863,72.21,-3.8200000000000003,72.3109708136,133.68
2020-11-14 16:30:00,92.8108333555,16.22,94.217509987,11.0908333555,0,11.0908333555,81.72,16.22,83.3141452576,130.73,84.2008333555,2.19,84.2293086625,11.0908333555,0,11.0908333555,73.11,2.19,73.1427932198,132.22
2020-11-14 17:00:00,100.2455360429,16.82,101.6468390877,13.0855360429,0,13.0855360429,87.16,16.82,88.7681136445,129.89,90.7055360429,4.43,90.8136507846,13.0855360429,0,13.0855360429,77.62,4.43,77.746313739,131.21
2020-11-14 17:30:00,110.2378467683,15.54,111.327779373,21.0278467683,0,21.0278467683,89.21,15.54,90.5533859113,129.98,100.0078467683,2.77,100.0462009036,21.0278467683,0,21.0278467683,78.98,2.77,79.0285600274,131.21
2020-11-14 18:00:00,112.513513491,17.07,113.8010352242,19.753513491,0,19.753513491,92.76,17.07,94.3175619914,129.98,102.493513491,2.92,102.5350998816,19.753513491,0,19.753513491,82.74,2.92,82.7915092265,131.43
2020-11-14 18:30:00,105.9917342908,15.85,107.170286171,12.1317342908,0,12.1317342908,93.86,15.85,95.1888759257,130.2,96.4817342908,1.83,96.4990878286,12.1317342908,0,12.1317342908,84.35,1.83,84.3698488798,131.64
2020-11-14 19:00:00,103.9943333502,16.08,105.2301656796,8.4243333502,0,8.4243333502,95.57,16.08,96.9133184862,130.78,94.9043333502,2.36,94.9336720487,8.4243333502,0,8.4243333502,86.48,2.36,86.5121956721,132.19
2020-11-14 19:30:00,97.3315000076,15.45,98.5501060057,3.8015000076,0,3.8015000076,93.53,15.45,94.7974862536,131.66,88.7015000076,1.7000000000000002,88.7177891045,3.8015000076,0,3.8015000076,84.9,1.7000000000000002,84.9170183179,133.06
2020-11-14 20:00:00,91.8326666744,16.31,93.2697955853,3.8526666744,0,3.8526666744,87.98,16.31,89.4790282692,131.26,83.6626666744,2.96,83.715012961,3.8526666744,0,3.8526666744,79.81,2.96,79.8648715018,132.63
2020-11-14 20:30:00,87.2603333409,15.62,88.647335971,3.7603333409,0,3.7603333409,83.5,15.62,84.9484219983,132.07,79.5603333409,1.72,79.5789233485,3.7603333409,0,3.7603333409,75.8,1.72,75.8195120005,133.5
2020-11-14 21:00:00,84.0770000075,14.35,85.2928158185,3.7370000075,0,3.7370000075,80.34,14.35,81.6115071543,132.96,76.4270000075,1.6800000000000002,76.4454624562,3.7370000075,0,3.7370000075,72.69,1.6800000000000002,72.7094113578,134.22
2020-11-14 21:30:00,80.3071666744,13.09,81.367002644,3.8571666744,0,3.8571666744,76.45,13.09,77.5625592667,133.1,72.8371666744,1.54,72.8534450054,3.8571666744,0,3.8571666744,68.98,1.54,68.9971883485,134.22
2020-11-14 22:00:00,76.8016666743,14.28,78.1179518673,3.8116666743,0,3.8116666743,72.99,14.28,74.3737756202,132.46,69.6516666743,2.99,69.7158143502,3.8116666743,0,3.8116666743,65.84,2.99,65.9078576499,133.59
2020-11-14 22:30:00,73.102333341,13.8,74.3934885585,3.842333341,0,3.842333341,69.26,13.8,70.6214386713,132.96,66.322333341,2.5300000000000002,66.3705717905,3.842333341,0,3.842333341,62.48,2.5300000000000002,62.5312026112,134.03
2020-11-14 23:00:00,68.964666674,16.59,70.9320333097,3.6646666740000002,0,3.6646666740000002,65.3,16.59,67.3744617789,133.18,61.434666674,-17.02,63.7487150407,3.6646666740000002,0,3.6646666740000002,57.77,-17.02,60.2250222084,133.27
2020-11-14 23:30:00,67.230666674,18.81,69.8124533406,3.670666674,0,3.670666674,63.56,18.81,66.2849130647,133.0,58.890666674,-31.06,66.5795330511,3.670666674,0,3.670666674,55.22,-31.06,63.3559152724,132.24
2020-11-15 00:00:00,65.2255000072,18.34,67.7548629338,3.5755000072,0,3.5755000072,61.65,18.34,64.3201220459,133.15,57.0455000072,-31.49,65.1598739338,3.5755000072,0,3.5755000072,53.47,-31.49,62.0536944911,132.43
2020-11-15 00:30:00,71.2040000091,19.06,73.7108758414,4.5640000091,0,4.5640000091,66.64,19.06,69.3121432362,132.45,62.5240000091,-30.52,69.5752899896,4.5640000091,0,4.5640000091,57.96,-30.52,65.5044425974,131.81
2020-11-15 01:00:00,72.0088333406,19.58,74.6233775641,3.6088333406,0,3.6088333406,68.4,19.58,71.1472866665,132.3,63.4188333406,-29.85,70.0925882121,3.6088333406,0,3.6088333406,59.81,-29.85,66.845034221,131.56
2020-11-15 01:30:00,70.1421666737,19.34,72.7595983062,3.4921666737,0,3.4921666737,66.65,19.34,69.3992658463,132.53,61.6921666737,-30.19,68.6830366895,3.4921666737,0,3.4921666737,58.2,-30.19,65.564289823,131.82
2020-11-15 02:00:00,67.0216666737,19.05,69.6764400907,3.5016666737,0,3.5016666737,63.52,19.05,66.3151031063,132.99,58.7816666737,-30.77,66.3481517221,3.5016666737,0,3.5016666737,55.28,-30.77,63.2666681595,132.28
2020-11-15 02:30:00,65.4735000071,19.04,68.1857815324,3.5635000071,0,3.5635000071,61.91,19.04,64.7716735927,133.08,57.3335000071,-30.89,65.1254353004,3.5635000071,0,3.5635000071,53.77,-30.89,62.01132961,132.28
2020-11-15 03:00:00,62.5541666763,17.76,65.0264666776,4.8341666763,0,4.8341666763,57.72,17.76,60.3905290588,133.7,54.2941666763,-31.42,62.7301596927,4.8341666763,0,4.8341666763,49.46,-31.42,58.5961432178,132.84
2020-11-15 03:30:00,59.3716666794,16.9,61.7300964221,6.3516666794,0,6.3516666794,53.02,16.9,55.6482740074,133.7,50.9816666794,-31.86,60.118133183,6.3516666794,0,6.3516666794,44.63,-31.86,54.8351757543,132.84
2020-11-15 04:00:00,58.6246666737,17.33,61.1324827125,3.5046666737,0,3.5046666737,55.12,17.33,57.7801289372,133.7,50.7146666737,-31.32,59.606373953,3.5046666737,0,3.5046666737,47.21,-31.32,56.6544481925,132.84
2020-11-15 04:30:00,56.3185000136,16.61,58.7168250485,6.7785000136,0,6.7785000136,49.54,16.61,52.2503942569,133.84,48.1185000136,-32.23,57.9151357035,6.7785000136,0,6.7785000136,41.34,-32.23,52.4191615728,132.84
2020-11-15 05:00:00,55.696000014,16.58,58.1114516903,6.996000014,0,6.996000014,48.7,16.58,51.4449842064,133.99,47.516000014,-32.32,57.4661000706,6.996000014,0,6.996000014,40.52,-32.32,51.8310023056,133.02
2020-11-15 05:30:00,56.8345000117,16.88,59.2882348496,5.8545000117,0,5.8545000117,50.98,16.88,53.7019068563,134.14,48.7745000117,-32.05,58.3622682167,5.8545000117,0,5.8545000117,42.92,-32.05,53.5661170891,133.21
2020-11-15 06:00:00,58.6971666741,17.94,61.3775282621,3.6971666741,0,3.6971666741,55.0,17.94,57.8519109451,134.14,50.8671666741,-31.01,59.5742288699,3.6971666741,0,3.6971666741,47.17,-31.01,56.4502347205,133.12
2020-11-15 06:30:00,61.8020000074,18.41,64.4857759891,3.6820000074,0,3.6820000074,58.12,18.41,60.9660766328,133.68,53.8120000074,-30.37,61.7905190526,3.6820000074,0,3.6820000074,50.13,-30.37,58.611891285,132.9
2020-11-15 07:00:00,64.1351666738,18.8,66.8338208116,3.5851666738,0,3.5851666738,60.55,18.8,63.4014392581,133.37,56.0051666738,-29.8,63.4398825201,3.5851666738,0,3.5851666738,52.42,-29.8,60.2983946718,132.63
2020-11-15 07:30:00,64.5260000071,18.9,67.2370037771,3.5560000070999997,0,3.5560000070999997,60.97,18.9,63.8322089544,133.29,56.2860000071,-29.56,63.5759970177,3.5560000070999997,0,3.5560000070999997,52.73,-29.56,60.450363936,132.33
2020-11-15 08:00:00,67.2745000072,19.46,70.0324921106,3.6245000072,0,3.6245000072,63.65,19.46,66.5583510914,132.76,58.8145000072,-28.75,65.4653183839,3.6245000072,0,3.6245000072,55.19,-28.75,62.2294030182,131.85
2020-11-15 08:30:00,71.5653333442,20.33,74.3969477645,5.4353333442,0,5.4353333442,66.13,20.33,69.1844332202,132.09,62.9953333442,-28.32,69.0683315503,5.4353333442,0,5.4353333442,57.56,-28.32,64.1496375672,131.3
2020-11-15 09:00:00,75.6600000187,20.11,78.2869574248,9.3600000187,0,9.3600000187,66.3,20.11,69.2827691421,131.45,66.8000000187,-25.64,71.5517267611,9.3600000187,0,9.3600000187,57.44,-25.64,62.9028075685,130.41
2020-11-15 09:30:00,79.9125000225,21.07,82.6435270293,11.2425000225,0,11.2425000225,68.67,21.07,71.8297556727,131.45,71.0225000225,-24.64,75.175295872,11.2425000225,0,11.2425000225,59.78,-24.64,64.658935964,130.41
2020-11-15 10:00:00,82.7783333558,21.88,85.6211823859,11.2383333558,0,11.2383333558,71.54,21.88,74.8111355348,130.93,73.5683333558,-23.78,77.3161566088,11.2383333558,0,11.2383333558,62.33,-23.78,66.7121975354,130.07
2020-11-15 10:30:00,87.5191666944,22.5,90.3651179321,13.8891666944,0,13.8891666944,73.63,22.5,76.9910832499,130.93,78.1691666944,-23.02,81.4882753634,13.8891666944,0,13.8891666944,64.28,-23.02,68.2776595967,129.9
2020-11-15 11:00:00,87.7071666977,22.61,90.5746056582,15.5371666977,0,15.5371666977,72.17,22.61,75.6288370927,130.55,78.1871666977,-23.42,81.6194182546,15.5371666977,0,15.5371666977,62.65,-23.42,66.884369624,129.9
2020-11-15 11:30:00,89.3721667028,16.24,90.835685615,18.0721667028,0,18.0721667028,71.3,16.24,73.126107513,131.67,80.4421667028,-30.37,85.9841792648,18.0721667028,0,18.0721667028,62.37,-30.37,69.3711308831,130.68
2020-11-15 12:00:00,91.8058333647,16.52,93.2803379056,15.6758333647,0,15.6758333647,76.13,16.52,77.9017798256,131.25,82.1958333647,-30.07,87.5234821206,15.6758333647,0,15.6758333647,66.52,-30.07,73.0007897218,130.43
2020-11-15 12:30:00,93.0211666982,17.97,94.7410067178,15.7711666982,0,15.7711666982,77.25,17.97,79.3125677305,130.44,83.8211666982,-30.72,89.2732120328,15.7711666982,0,15.7711666982,68.05,-30.72,74.6627142555,129.8
2020-11-15 13:00:00,95.7368333599,15.14,96.9265745902,13.3068333599,0,13.3068333599,82.43,15.14,83.8088569305,130.44,86.3868333599,-14.38,87.575506724,13.3068333599,0,13.3068333599,73.08,-14.38,74.4813453155,130.85
2020-11-15 13:30:00,94.2315000295,10.41,94.8047662188,14.7315000295,0,14.7315000295,79.5,10.41,80.1786636207,130.97,85.8615000295,-1.3599999999999999,85.8722701884,14.7315000295,0,14.7315000295,71.13,-1.3599999999999999,71.1430003584,132.15
2020-11-15 14:00:00,94.5148333571,10.77,95.12647699,11.8848333571,0,11.8848333571,82.63,10.77,83.3289253501,130.97,86.2548333571,-1.38,86.2658720321,11.8848333571,0,11.8848333571,74.37,-1.38,74.3828024479,132.45
2020-11-15 14:30:00,94.9621666961,11.31,95.6333059327,14.7021666961,0,14.7021666961,80.26,11.31,81.0529684836,130.74,86.9921666961,-2.4,87.025266828,14.7021666961,0,14.7021666961,72.29,-2.4,72.3298285633,132.6
2020-11-15 15:00:00,93.5521666993,10.54,94.1440358925,16.3021666993,0,16.3021666993,77.25,10.54,77.9657238792,131.3,85.9421666993,-3.17,86.0006099802,16.3021666993,0,16.3021666993,69.64,-3.17,69.7121115732,132.6
2020-11-15 15:30:00,93.1320000324,10.48,93.7197942275,16.2220000324,0,16.2220000324,76.91,10.48,77.6207349875,131.52,85.2820000324,-4.59,85.4054309136,16.2220000324,0,16.2220000324,69.06,-4.59,69.2123666695,132.96
2020-11-15 16:00:00,97.6501666891,11.71,98.3497796358,11.2401666891,0,11.2401666891,86.41,11.71,87.1998405962,130.93,89.1501666891,-3.54,89.220422666,11.2401666891,0,11.2401666891,77.91,-3.54,77.9903820993,132.41
2020-11-15 16:30:00,104.2153333546,8.89,104.5938229831,10.6453333546,0,10.6453333546,93.57,8.89,93.9913666248,130.93,94.9053333546,-5.35,95.0560087483,10.6453333546,0,10.6453333546,84.26,-5.35,84.4296754702,132.27
