Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-15 17:00:00,114.0583333596,9.31,114.4376664773,13.1283333596,0,13.1283333596,100.93,9.31,101.3584776918,130.8,104.1183333596,-5.16,104.2461171535,13.1283333596,0,13.1283333596,90.99,-5.16,91.1361931397,132.27
2020-11-15 17:30:00,123.7425127721,10.28,124.1687878138,23.4225127721,0,23.4225127721,100.32,10.28,100.8453310769,130.96,112.8625127721,-4.67,112.9590885641,23.4225127721,0,23.4225127721,89.44,-4.67,89.5618361804,132.44
2020-11-15 18:00:00,121.9866806428,10.39,122.4283560057,21.0366806428,0,21.0366806428,100.95,10.39,101.4832725133,130.96,111.4066806428,-4.44,111.4951213814,21.0366806428,0,21.0366806428,90.37,-4.44,90.4790058522,132.44
2020-11-15 18:30:00,113.5891343561,9.39,113.976592087,10.2691343561,0,10.2691343561,103.32,9.39,103.7458167831,131.37,103.7191343561,-5.25,103.8519202114,10.2691343561,0,10.2691343561,93.45,-5.25,93.5973557319,132.77
2020-11-15 19:00:00,109.1605000067,9.34,109.5593463001,3.3305000067,0,3.3305000067,105.83,9.34,106.2413502361,131.44,99.8305000067,-4.97,99.9541376411,3.3305000067,0,3.3305000067,96.5,-4.97,96.6278991803,132.77
2020-11-15 19:30:00,103.7651666734,13.95,104.6986738921,3.3851666734,0,3.3851666734,100.38,13.95,101.344693497,131.62,94.8051666734,0.01,94.8051672008,3.3851666734,0,3.3851666734,91.42,0.01,91.4200005469,132.97
2020-11-15 20:00:00,97.6688333403,13.35,98.5769927825,3.4688333403,0,3.4688333403,94.2,13.35,95.1412765313,132.41,89.3388333403,-1.46,89.3507624064,3.4688333403,0,3.4688333403,85.87,-1.46,85.8824108884,133.84
2020-11-15 20:30:00,93.305500007,11.75,94.0424310169,3.515500007,0,3.515500007,89.79,11.75,90.5555442808,132.78,85.195500007,-1.6800000000000002,85.2120626522,3.515500007,0,3.515500007,81.68,-1.6800000000000002,81.6972753524,134.0
2020-11-15 21:00:00,87.8203333403,10.68,88.4673575281,3.4803333403,0,3.4803333403,84.34,10.68,85.0135165724,132.78,79.7403333403,-1.1,79.7479201059,3.4803333403,0,3.4803333403,76.26,-1.1,76.2679329732,133.83
2020-11-15 21:30:00,82.5763333402,9.98,83.1772278205,3.4163333402,0,3.4163333402,79.16,9.98,79.7866279523,133.24,74.8263333402,-1.73,74.8463296437,3.4163333402,0,3.4163333402,71.41,-1.73,71.4309526746,134.27
2020-11-15 22:00:00,78.9191666734,14.78,80.291240297,3.3691666734,0,3.3691666734,75.55,14.78,76.9821466315,132.39,71.4291666734,3.41,71.5105163711,3.3691666734,0,3.3691666734,68.06,3.41,68.1453718164,133.34
2020-11-15 22:30:00,74.4306666734,14.27,75.7862589224,3.3806666734,0,3.3806666734,71.05,14.27,72.4688581392,132.69,67.3506666734,3.01,67.4178937772,3.3806666734,0,3.3806666734,63.97,3.01,64.0407760727,133.62
2020-11-15 23:00:00,70.1538333401,13.85,71.5079214654,3.3638333401000002,0,3.3638333401000002,66.79,13.85,68.2108979563,133.18,63.4838333401,2.56,63.5354286642,3.3638333401000002,0,3.3638333401000002,60.12,2.56,60.1744796405,134.1
2020-11-15 23:30:00,67.964000007,14.88,69.5738434826,3.484000007,0,3.484000007,64.48,14.88,66.1746537581,133.39,61.024000007,-6.57,61.3766525387,3.484000007,0,3.484000007,57.54,-6.57,57.9138713954,133.92
2020-11-16 00:00:00,65.354000007,19.15,68.1018929026,3.484000007,0,3.484000007,61.87,19.15,64.76588145,133.19,57.084000007,-32.22,65.5493055401,3.484000007,0,3.484000007,53.6,-32.22,62.5386952214,132.47
2020-11-16 00:30:00,72.2261666734,19.35,74.7732683005,3.3661666734,0,3.3661666734,68.86,19.35,71.5270724971,132.25,63.2961666734,-29.26,69.7320035245,3.3661666734,0,3.3661666734,59.93,-29.26,66.6914724684,131.33
2020-11-16 01:00:00,73.0580000066,18.83,75.4456113035,3.2780000066,0,3.2780000066,69.78,18.83,72.275980104,132.38,64.0280000066,-28.64,70.1415310985,3.2780000066,0,3.2780000066,60.75,-28.64,67.162579611,131.33
2020-11-16 01:30:00,71.5241666731,18.71,73.930849571,3.2241666731,0,3.2241666731,68.3,18.71,70.8163406284,132.46,62.6941666731,-28.83,69.0052710656,3.2241666731,0,3.2241666731,59.47,-28.83,66.089710243,131.43
2020-11-16 02:00:00,69.3210000063,18.37,71.713722131,3.1710000063,0,3.1710000063,66.15,18.37,68.6533276688,132.94,60.6210000063,-29.42,67.3828022701,3.1710000063,0,3.1710000063,57.45,-29.42,64.5448595939,131.93
2020-11-16 02:30:00,68.5245000063,18.37,70.9440906709,3.1645000063,0,3.1645000063,65.36,18.37,67.8924627628,132.94,59.7945000063,-29.45,66.6534675093,3.1645000063,0,3.1645000063,56.63,-29.45,63.8299255835,131.85
2020-11-16 03:00:00,66.3763333396,18.42,68.8847880712,3.1363333396,0,3.1363333396,63.24,18.42,65.8680043724,133.49,57.7963333396,-30.38,65.2944143668,3.1363333396,0,3.1363333396,54.66,-30.38,62.5352700482,132.49
2020-11-16 03:30:00,63.8750000061,18.95,66.6267073011,3.0750000061,0,3.0750000061,60.8,18.95,63.6847116661,133.83,55.5550000061,-31.4,63.8147163723,3.0750000061,0,3.0750000061,52.48,-31.4,61.1564420155,132.96
2020-11-16 04:00:00,61.859666673,18.12,64.458923051,3.149666673,0,3.149666673,58.71,18.12,61.4426439861,134.3,53.589666673,-31.49,62.1568377101,3.149666673,0,3.149666673,50.44,-31.49,59.4627084819,133.27
2020-11-16 04:30:00,60.9973333399,17.73,63.5218669009,3.2873333399,0,3.2873333399,57.71,17.73,60.3721541772,134.14,52.7173333399,-31.15,61.2326688498,3.2873333399,0,3.2873333399,49.43,-31.15,58.4264272397,133.05
2020-11-16 05:00:00,60.6996666732,17.88,63.2783053995,3.2496666732,0,3.2496666732,57.45,17.88,60.1680720981,134.14,52.4296666732,-31.08,60.9494573188,3.2496666732,0,3.2496666732,49.18,-31.08,58.177648629,133.05
2020-11-16 05:30:00,62.3018333396,18.14,64.8889669934,3.1318333396,0,3.1318333396,59.17,18.14,61.8881935429,134.31,53.9318333396,-30.89,62.1517075177,3.1318333396,0,3.1318333396,50.8,-30.89,59.4544539963,133.31
2020-11-16 06:00:00,64.8733333394,19.04,67.6096958917,3.0533333394,0,3.0533333394,61.82,19.04,64.6856552877,133.77,56.3433333394,-29.75,63.7152549379,3.0533333394,0,3.0533333394,53.29,-29.75,61.0318490626,132.77
2020-11-16 06:30:00,72.428333339,20.52,75.2790400461,2.8283333390000003,0,2.8283333390000003,69.6,20.52,72.5619073619,132.03,63.468333339,-26.52,68.7861885616,2.8283333390000003,0,2.8283333390000003,60.64,-26.52,66.1854969008,131.02
2020-11-16 07:00:00,79.7001666716,22.6,82.8424804523,2.4901666716,0,2.4901666716,77.21,22.6,80.4496370408,131.19,70.2401666716,-23.32,74.010157506,2.4901666716,0,2.4901666716,67.75,-23.32,71.6511332778,130.17
2020-11-16 07:30:00,86.0410000047,17.75,87.8528097548,2.3710000047,0,2.3710000047,83.67,17.75,85.5320489641,131.19,76.2210000047,-28.52,81.3820080959,2.3710000047,0,2.3710000047,73.85,-28.52,79.165730591,130.25
2020-11-16 08:00:00,90.168166676,17.51,91.8525905008,4.648166676,0,4.648166676,85.52,17.51,87.294160744,131.29,79.698166676,-29.31,84.9168644705,4.648166676,0,4.648166676,75.05,-29.31,80.5703332499,130.35
2020-11-16 08:30:00,93.5026666803,17.32,95.093275663,6.8126666802999996,0,6.8126666802999996,86.69,17.32,88.4032719983,131.14,83.3326666803,-31.3,89.0169834136,6.8126666802999996,0,6.8126666802999996,76.52,-31.3,82.6740612284,130.35
2020-11-16 09:00:00,95.6610000199,16.53,97.0786682274,9.9510000199,0,9.9510000199,85.71,16.53,87.2894323501,131.14,85.5410000199,-32.34,91.4501956499,9.9510000199,0,9.9510000199,75.59,-32.34,82.2175388831,130.52
2020-11-16 09:30:00,97.5286666867,18.16,99.2049717791,10.0086666867,0,10.0086666867,87.52,18.16,89.3842044211,131.14,87.7386666867,-30.7,92.9546321167,10.0086666867,0,10.0086666867,77.73,-30.7,83.572979485,130.52
2020-11-16 10:00:00,95.5400000298,22.6,98.1766347239,14.9200000298,0,14.9200000298,80.62,22.6,83.7277994456,131.14,85.7900000298,-26.55,89.8043796544,14.9200000298,0,14.9200000298,70.87,-26.55,75.6799801797,130.6
2020-11-16 10:30:00,97.7971666923,24.61,100.8461100541,12.8171666923,0,12.8171666923,84.98,24.61,88.4717610314,130.98,89.0571666923,-26.26,92.8480831211,12.8171666923,0,12.8171666923,76.24,-26.26,80.6357563368,130.6
2020-11-16 11:00:00,96.0388333651,23.63,98.903156745,15.8988333651,0,15.8988333651,80.14,23.63,83.5511609734,131.26,86.8288333651,-26.56,90.8002197329,15.8988333651,0,15.8988333651,70.93,-26.56,75.7396758641,130.77
2020-11-16 11:30:00,94.9566666961,23.19,97.7473511152,14.7366666961,0,14.7366666961,80.22,23.19,83.5046375958,131.57,85.2766666961,-27.36,89.5582463138,14.7366666961,0,14.7366666961,70.54,-27.36,75.6601691777,131.07
2020-11-16 12:00:00,98.2873333528,24.57,101.3118196343,9.7473333528,0,9.7473333528,88.54,24.57,91.8858884704,131.15,88.7473333528,-25.57,92.3575339495,9.7473333528,0,9.7473333528,79.0,-25.57,83.0350823448,130.65
2020-11-16 12:30:00,100.6235000242,24.18,103.487975906,12.1035000242,0,12.1035000242,88.52,24.18,91.7630797216,130.99,90.5635000242,-25.88,94.1887569545,12.1035000242,0,12.1035000242,78.46,-25.88,82.6180730833,130.47
2020-11-16 13:00:00,99.9278333624,23.22,102.5901568403,14.5578333624,0,14.5578333624,85.37,23.22,88.4714942792,131.2,89.5878333624,-27.07,93.5882726979,14.5578333624,0,14.5578333624,75.03,-27.07,79.763937967,130.69
2020-11-16 13:30:00,99.8931666907,23.0,102.50680344,12.0131666907,0,12.0131666907,87.88,23.0,90.8399383531,131.07,89.6031666907,-27.06,93.6000591934,12.0131666907,0,12.0131666907,77.59,-27.06,82.1733028422,130.62
2020-11-16 14:00:00,98.7613333533,23.26,101.4634346241,9.9813333533,0,9.9813333533,88.78,23.26,91.7764457799,131.07,88.5313333533,-26.77,92.490161019,9.9813333533,0,9.9813333533,78.55,-26.77,82.98635671,130.62
2020-11-16 14:30:00,98.4535000192,23.21,101.1523393997,9.6135000192,0,9.6135000192,88.84,23.21,91.8218367274,130.96,88.3435000192,-26.69,92.287215234,9.6135000192,0,9.6135000192,78.73,-26.69,83.1310351193,130.4
2020-11-16 15:00:00,97.1845000223,22.5,99.7550853069,11.1745000223,0,11.1745000223,86.01,22.5,88.9042749253,131.38,86.9345000223,-27.72,91.246948958,11.1745000223,0,11.1745000223,75.76,-27.72,80.6720273701,130.86
2020-11-16 15:30:00,100.5831666861,23.56,103.3056001416,9.7231666861,0,9.7231666861,90.86,23.56,93.8648666968,130.91,90.6831666861,-26.26,94.4088148439,9.7231666861,0,9.7231666861,80.96,-26.26,85.1123328314,130.43
2020-11-16 16:00:00,104.9961791625,22.46,107.3715476219,18.1361791625,0,18.1361791625,86.86,22.46,89.7168389992,131.04,94.5461791625,-27.57,98.4839321627,18.1361791625,0,18.1361791625,76.41,-27.57,81.2317240984,130.58
2020-11-16 16:30:00,110.6115139123,22.32,112.8409917095,18.9315139123,0,18.9315139123,91.68,22.32,94.3578549989,130.59,99.9115139123,-21.77,102.2557749579,18.9315139123,0,18.9315139123,80.98,-21.77,83.8551924451,130.41
2020-11-16 17:00:00,120.3526805481,19.16,121.8682621322,18.8226805481,0,18.8226805481,101.53,19.16,103.3220523412,130.67,110.2526805481,6.62,110.451247019,18.8226805481,0,18.8226805481,91.43,6.62,91.6693476578,132.09
2020-11-16 17:30:00,125.2498471808,19.52,126.7618026805,19.6498471808,0,19.6498471808,105.6,19.52,107.388967776,130.67,114.6998471808,6.83,114.9030192958,19.6498471808,0,19.6498471808,95.05,6.83,95.2950754237,132.09
2020-11-16 18:00:00,125.0156804931,19.21,126.4829809467,19.6356804931,0,19.6356804931,105.38,19.21,107.1166116903,130.79,114.4356804931,6.48,114.6190009114,19.6356804931,0,19.6356804931,94.8,6.48,95.0212102638,132.3
2020-11-16 18:30:00,121.9090009138,19.93,123.527362976,9.8590009138,0,9.8590009138,112.05,19.93,113.8086437842,130.22,111.8590009138,7.54,112.1128346151,9.8590009138,0,9.8590009138,102.0,7.54,102.2783046398,131.97
2020-11-16 19:00:00,114.6035000083,18.75,116.1271919671,4.1635000083,0,4.1635000083,110.44,18.75,112.0203378856,130.5,105.1435000083,6.58,105.349190761,4.1635000083,0,4.1635000083,100.98,6.58,101.1941539813,132.41
2020-11-16 19:30:00,109.1038333397,19.92,110.9074066481,3.1738333397,0,3.1738333397,105.93,19.92,107.7866935201,130.5,99.8238333397,7.94,100.1391097555,3.1738333397,0,3.1738333397,96.65,7.94,96.9755953836,132.21
2020-11-16 20:00:00,103.71516668,19.6,105.5509156732,6.6651666800000005,0,6.6651666800000005,97.05,19.6,99.0094061188,130.64,95.02516668,6.61,95.2547867698,6.6651666800000005,0,6.6651666800000005,88.36,6.61,88.6068942013,132.46
2020-11-16 20:30:00,98.1811666742,20.33,100.2639037217,3.7711666742,0,3.7711666742,94.41,20.33,96.5741010831,130.43,90.0311666742,6.88,90.2936618635,3.7711666742,0,3.7711666742,86.26,6.88,86.5339355398,132.26
2020-11-16 21:00:00,93.1470000102,19.26,95.1173549406,5.0770000102,0,5.0770000102,88.07,19.26,90.1513865673,130.9,85.3970000102,4.74,85.5284467925,5.0770000102,0,5.0770000102,80.32,4.74,80.459741486,132.85
2020-11-16 21:30:00,86.2548333395,18.04,88.1211545227,3.0748333395,0,3.0748333395,83.18,18.04,85.1137709187,131.1,78.7748333395,5.03,78.9352599772,3.0748333395,0,3.0748333395,75.7,5.03,75.8669288953,132.85
2020-11-16 22:00:00,80.2081666728,16.49,81.8857136563,3.0481666728,0,3.0481666728,77.16,16.49,78.9023808259,131.46,73.1781666728,3.68,73.2706385777,3.0481666728,0,3.0481666728,70.13,3.68,70.2264857443,133.01
2020-11-16 22:30:00,75.5795000059,15.89,77.2318128827,2.9495000059,0,2.9495000059,72.63,15.89,74.3478916984,131.91,68.9895000059,3.1,69.0591131645,2.9495000059,0,2.9495000059,66.04,3.1,66.1127188973,133.3
2020-11-16 23:00:00,70.5241666725,14.93,72.0871901578,2.9141666725,0,2.9141666725,67.61,14.93,69.238840256,132.47,64.3641666725,2.7800000000000002,64.4241752097,2.9141666725,0,2.9141666725,61.45,2.7800000000000002,61.5128515028,133.75
2020-11-16 23:30:00,67.7811666753,13.27,69.0679336296,4.3111666753,0,4.3111666753,63.47,13.27,64.8423765758,132.95,61.3911666753,3.18,61.4734718863,4.3111666753,0,4.3111666753,57.08,3.18,57.1685123123,134.0
2020-11-17 00:00:00,65.6931666726,13.97,67.1621399858,2.9531666726,0,2.9531666726,62.74,13.97,64.2765003714,132.95,59.8631666726,1.49,59.8817069235,2.9531666726,0,2.9531666726,56.91,1.49,56.9295020178,134.49
2020-11-17 00:30:00,72.4201666722,14.79,73.9149825193,2.7801666722,0,2.7801666722,69.64,14.79,71.193213862,132.25,66.0301666722,2.27,66.0691744368,2.7801666722,0,2.7801666722,63.25,2.27,63.2907212789,133.89
2020-11-17 01:00:00,73.2630000063,15.15,74.8130314178,3.1330000063,0,3.1330000063,70.13,15.15,71.7477483967,132.17,66.6930000063,2.6,66.7436607464,3.1330000063,0,3.1330000063,63.56,2.6,63.613155872,133.72
2020-11-17 01:30:00,71.8180000067,14.67,73.3009824283,3.3280000067,0,3.3280000067,68.49,14.67,70.0434793539,132.49,65.3880000067,2.17,65.4239974694,3.3280000067,0,3.3280000067,62.06,2.17,62.0979266965,133.89
2020-11-17 02:00:00,69.2610000056,14.5,70.7625333194,2.8010000056,0,2.8010000056,66.46,14.5,68.0233900949,132.7,63.1510000056,2.02,63.1832984396,2.8010000056,0,2.8010000056,60.35,2.02,60.3837966676,134.19
2020-11-17 02:30:00,68.3805000054,14.45,69.8905950826,2.7205000054,0,2.7205000054,65.66,14.45,67.231228607,132.7,62.2905000054,1.94,62.3207027474,2.7205000054,0,2.7205000054,59.57,1.94,59.6015813549,134.19
2020-11-17 03:00:00,65.9270000053,14.16,67.430519275,2.6570000053,0,2.6570000053,63.27,14.16,64.8351640701,132.63,60.0370000053,1.7000000000000002,60.0610636739,2.6570000053,0,2.6570000053,57.38,1.7000000000000002,57.4051774668,134.0
2020-11-17 03:30:00,63.6901666717,13.8,65.1680698707,2.5101666717,0,2.5101666717,61.18,13.8,62.7170822025,132.71,57.9801666717,1.3599999999999999,57.9961147602,2.5101666717,0,2.5101666717,55.47,1.3599999999999999,55.4866695703,134.16
2020-11-17 04:00:00,61.8266666719,13.4,63.2621269936,2.6066666719000002,0,2.6066666719000002,59.22,13.4,60.7171178499,132.85,56.3166666719,0.99,56.3253676866,2.6066666719000002,0,2.6066666719000002,53.71,0.99,53.7191232244,134.35
2020-11-17 04:30:00,60.8813333392,13.17,62.289530815,2.9313333392,0,2.9313333392,57.95,13.17,59.427698929,132.56,55.4613333392,0.84,55.467694163,2.9313333392,0,2.9313333392,52.53,0.84,52.5367157329,133.96
2020-11-17 05:00:00,60.2856666727,12.95,61.6608798686,3.0156666727,0,3.0156666727,57.27,12.95,58.7158871175,132.07,54.8956666727,0.63,54.8992815931,3.0156666727,0,3.0156666727,51.88,0.63,51.8838250325,134.04
2020-11-17 05:30:00,61.8043333392,13.41,63.2424202534,2.9443333392,0,2.9443333392,58.86,13.41,60.3682673265,132.47,56.2343333392,1.02,56.2435831549,2.9443333392,0,2.9443333392,53.29,1.02,53.2997607875,134.04
2020-11-17 06:00:00,63.2985000102,13.48,64.7179303095,5.1085000102,0,5.1085000102,58.19,13.48,59.7309509384,132.28,57.3585000102,1.05,57.3681098122,5.1085000102,0,5.1085000102,52.25,1.05,52.2605491743,133.56
2020-11-17 06:30:00,71.7038333391,15.93,73.4520565779,2.8838333391,0,2.8838333391,68.82,15.93,70.6396298122,131.24,65.0838333391,4.49,65.2385274367,2.8838333391,0,2.8838333391,62.2,4.49,62.3618481124,132.44
2020-11-17 07:00:00,78.3963333392,15.98,80.0084088145,2.9363333392,0,2.9363333392,75.46,15.98,77.1334687409,131.48,71.1563333392,4.4,71.2922420343,2.9363333392,0,2.9363333392,68.22,4.4,68.3617466131,132.71
2020-11-17 07:30:00,84.384500006,14.86,85.6829238603,2.984500006,0,2.984500006,81.4,14.86,82.7452693512,131.48,76.674500006,2.93,76.7304623417,2.984500006,0,2.984500006,73.69,2.93,73.7482270973,132.71
2020-11-17 08:00:00,88.7830000063,16.25,90.2578727321,3.1730000063,0,3.1730000063,85.61,16.25,87.1385942049,131.26,80.5830000063,4.08,80.6862211906,3.1730000063,0,3.1730000063,77.41,4.08,77.5174464234,132.61
2020-11-17 08:30:00,91.5258333446,17.89,93.2578697453,5.6458333446,0,5.6458333446,85.88,17.89,87.7235800683,130.87,83.2658333446,4.39,83.3814793739,5.6458333446,0,5.6458333446,77.62,4.39,77.744044788,132.3
2020-11-17 09:00:00,94.2200000175,18.97,96.1107137799,8.7300000175,0,8.7300000175,85.49,18.97,87.5694067583,130.87,86.1400000175,3.58,86.2143607702,8.7300000175,0,8.7300000175,77.41,3.58,77.4927383695,132.52
2020-11-17 09:30:00,93.9213333542,18.65,95.7551009557,10.4413333542,0,10.4413333542,83.48,18.65,85.5379032944,131.03,85.9713333542,3.18,86.0301258787,10.4413333542,0,10.4413333542,75.53,3.18,75.5969132968,132.61
2020-11-17 10:00:00,93.9548333517,19.04,95.8646562094,9.1848333517,0,9.1848333517,84.77,19.04,86.8819572754,131.03,86.1748333517,3.61,86.2504145103,9.1848333517,0,9.1848333517,76.99,3.61,77.074588549,132.45
2020-11-17 10:30:00,91.6101666904,17.81,93.3253381512,11.8701666904,0,11.8701666904,79.74,17.81,81.7047348689,131.56,84.0001666904,2.2800000000000002,84.0311037891,11.8701666904,0,11.8701666904,72.13,2.2800000000000002,72.1660259402,133.08
2020-11-17 11:00:00,92.0081666905,18.13,93.7773940656,11.8981666905,0,11.8981666905,80.11,18.13,82.1359178435,131.56,84.4381666905,2.58,84.4775733201,11.8981666905,0,11.8981666905,72.54,2.58,72.5858663928,133.08
2020-11-17 11:30:00,92.7841666903,18.58,94.6262013842,11.8041666903,0,11.8041666903,80.98,18.58,83.0841549274,131.23,85.1341666903,3.05,85.1887835225,11.8041666903,0,11.8041666903,73.33,3.05,73.3934016108,132.82
2020-11-17 12:00:00,93.9088333468,19.96,96.006617379,6.7488333468,0,6.7488333468,87.16,19.96,89.4162580295,130.82,86.2188333468,4.38,86.3300157749,6.7488333468,0,6.7488333468,79.47,4.38,79.5906106271,132.43
2020-11-17 12:30:00,96.622666684,19.64,98.5985259379,8.672666684,0,8.672666684,87.95,19.64,90.1162144123,130.55,88.782666684,4.12,88.8782105104,8.672666684,0,8.672666684,80.11,4.12,80.2158743641,132.28
2020-11-17 13:00:00,94.7761666925,17.79,96.4313531634,12.9361666925,0,12.9361666925,81.84,17.79,83.7512370058,130.99,86.6161666925,1.99,86.6390237278,12.9361666925,0,12.9361666925,73.68,1.99,73.7068687437,132.85
2020-11-17 13:30:00,94.0578333584,17.21,95.6193501133,12.5478333584,0,12.5478333584,81.51,17.21,83.3070477211,130.65,85.9078333584,1.47,85.9204092887,12.5478333584,0,12.5478333584,73.36,1.47,73.3747265753,132.85
2020-11-17 14:00:00,92.6603333569,16.96,94.1996761025,11.7803333569,0,11.7803333569,80.88,16.96,82.6390706627,130.65,84.6003333569,1.25,84.6095674501,11.7803333569,0,11.7803333569,72.82,1.25,72.8307277185,132.85
2020-11-17 14:30:00,93.7048333465,18.61,95.5349563903,6.6048333464999995,0,6.6048333464999995,87.1,18.61,89.0659424247,130.1,85.8248333465,3.11,85.8811627714,6.6048333464999995,0,6.6048333464999995,79.22,3.11,79.2810223193,132.46
2020-11-17 15:00:00,92.3918333435,18.38,94.2023103144,5.0618333435,0,5.0618333435,87.33,18.38,89.2432255132,130.22,84.6118333435,2.89,84.6611743466,5.0618333435,0,5.0618333435,79.55,2.89,79.6024786046,132.6
2020-11-17 15:30:00,93.5280000181,16.96,95.0532923542,9.0280000181,0,9.0280000181,84.5,16.96,86.1852168298,130.89,85.5580000181,1.34,85.5684928411,9.0280000181,0,9.0280000181,76.53,1.34,76.5417304482,133.06
2020-11-17 16:00:00,96.5620000189,16.87,98.0245721625,9.4320000189,0,9.4320000189,87.13,16.87,88.7481481497,130.89,88.2520000189,1.13,88.2592341193,9.4320000189,0,9.4320000189,78.82,1.13,78.8280996853,133.06
2020-11-17 16:30:00,102.6493333515,17.67,104.1590828373,9.0593333515,0,9.0593333515,93.59,17.67,95.2434617179,130.32,93.8693333515,2.06,93.8919343919,9.0593333515,0,9.0593333515,84.81,2.06,84.8350145871,132.51
2020-11-17 17:00:00,112.59466669,19.24,114.2266893814,11.66466669,0,11.66466669,100.93,19.24,102.7474695552,129.4,102.73466669,5.01,102.8567539829,11.66466669,0,11.66466669,91.07,5.01,91.2077025256,131.46
2020-11-17 17:30:00,117.9001666978,18.67,119.3692515155,15.5801666978,0,15.5801666978,102.32,18.67,104.0093808269,129.33,107.3601666978,4.17,107.4411201235,15.5801666978,0,15.5801666978,91.78,4.17,91.8746825845,131.46
2020-11-17 18:00:00,117.9328333649,15.16,118.9032328639,15.7928333649,0,15.7928333649,102.14,15.16,103.2589231011,129.89,107.3928333649,0.48,107.3939060568,15.7928333649,0,15.7928333649,91.6,0.48,91.6012576333,131.95
2020-11-17 18:30:00,114.6861666944,13.76,115.5086768648,13.8861666944,0,13.8861666944,100.8,13.76,101.7348396568,130.34,104.3961666944,-0.76,104.3989330429,13.8861666944,0,13.8861666944,90.51,-0.76,90.5131907514,132.31
2020-11-17 19:00:00,110.3538333574,11.54,110.9555773122,12.0338333574,0,12.0338333574,98.32,11.54,98.9949190615,131.15,100.3938333574,-1.34,100.4027757395,12.0338333574,0,12.0338333574,88.36,-1.34,88.3701601221,132.75
2020-11-17 19:30:00,106.172666675,12.32,106.885067006,4.172666675,0,4.172666675,102.0,12.32,102.7413373477,131.22,97.102666675,-0.35000000000000003,97.1032974486,4.172666675,0,4.172666675,92.93,-0.35000000000000003,92.9306590959,132.75
2020-11-17 20:00:00,100.6355000074,12.65,101.4274438293,3.7055000074,0,3.7055000074,96.93,12.65,97.7519687781,131.34,91.8655000074,-1.42,91.8764740922,3.7055000074,0,3.7055000074,88.16,-1.42,88.1714352838,132.99
2020-11-17 20:30:00,95.7808333407,13.73,96.7599138871,3.6908333407000002,0,3.6908333407000002,92.09,13.73,93.1078997723,131.55,87.4908333407,-1.53,87.504210291,3.6908333407000002,0,3.6908333407000002,83.8,-1.53,83.81396602,133.29
2020-11-17 21:00:00,91.1155000075,14.49,92.260470634,3.7255000075,0,3.7255000075,87.39,14.49,88.5831372215,131.29,83.2455000075,-0.18,83.2456946123,3.7255000075,0,3.7255000075,79.52,-0.18,79.5202037221,132.96
2020-11-17 21:30:00,86.1101666791,12.25,86.9771424312,6.2201666791,0,6.2201666791,79.89,12.25,80.8237254771,131.93,78.2301666791,-1.18,78.2390655532,6.2201666791,0,6.2201666791,72.01,-1.18,72.0196674527,133.45
2020-11-17 22:00:00,80.6903333458,10.36,81.3526858528,6.2403333458,0,6.2403333458,74.45,10.36,75.1673606029,132.58,73.2203333458,-1.96,73.2465617983,6.2403333458,0,6.2403333458,66.98,-1.96,67.0086710807,133.92
2020-11-17 22:30:00,77.2513333397,9.15,77.7913298688,3.1613333397,0,3.1613333397,74.09,9.15,74.652867326,132.9,70.1413333397,-0.74,70.1452367782,3.1613333397,0,3.1613333397,66.98,-0.74,66.9840876627,133.92
2020-11-17 23:00:00,71.3280000097,13.14,72.5282233712,4.8480000097,0,4.8480000097,66.48,13.14,67.7661419885,132.76,64.7480000097,1.33,64.7616584505,4.8480000097,0,4.8480000097,59.9,1.33,59.914763623,134.02
2020-11-17 23:30:00,68.3681666732,17.81,70.6498571425,3.2481666732,0,3.2481666732,65.12,17.81,67.5115582697,131.84,62.1881666732,6.73,62.5512667671,3.2481666732,0,3.2481666732,58.94,6.73,59.3229845844,133.04
2020-11-18 00:00:00,66.1556666732,17.46,68.4209312489,3.2456666732,0,3.2456666732,62.91,17.46,65.2879751562,132.16,60.1256666732,6.6,60.4868232997,3.2456666732,0,3.2456666732,56.88,6.6,57.2616311329,133.31
2020-11-18 00:30:00,72.7868333397,19.12,75.2562124188,3.1868333397,0,3.1868333397,69.6,19.12,72.1784898706,131.15,66.3568333397,6.73,66.697243053,3.1868333397,0,3.1868333397,63.17,6.73,63.5274885384,132.52
2020-11-18 01:00:00,73.7056666729,18.77,76.0581238244,3.0956666729,0,3.0956666729,70.61,18.77,73.0621995289,130.9,66.9156666729,7.63,67.3492638881,3.0956666729,0,3.0956666729,63.82,7.63,64.2744840508,132.11
2020-11-18 01:30:00,72.2863333395,18.36,74.5815230983,3.0763333395,0,3.0763333395,69.21,18.36,71.6038665157,131.34,65.6763333395,7.3,66.0807896511,3.0763333395,0,3.0763333395,62.6,7.3,63.0242017006,132.57
2020-11-18 02:00:00,69.2716666729,17.96,71.5620388449,3.1216666729,0,3.1216666729,66.15,17.96,68.5447598289,131.8,63.0516666729,6.98,63.436843161,3.1216666729,0,3.1216666729,59.93,6.98,60.3351083533,133.0
2020-11-18 02:30:00,68.3023333398,17.74,70.5685223004,3.2123333398,0,3.2123333398,65.09,17.74,67.4641808666,132.49,62.2123333398,6.75,62.5774473719,3.2123333398,0,3.2123333398,59.0,6.75,59.3848676011,133.58
2020-11-18 03:00:00,65.7670000064,17.68,68.1019874147,3.1870000064,0,3.1870000064,62.58,17.68,65.0295225263,132.83,59.8870000064,6.6,60.2495872995,3.1870000064,0,3.1870000064,56.7,6.6,57.0828345477,133.94
2020-11-18 03:30:00,63.3088333396,17.05,65.5645550494,3.1488333396,0,3.1488333396,60.16,17.05,62.5294178767,133.12,57.4988333396,6.08,57.8193932467,3.1488333396,0,3.1488333396,54.35,6.08,54.6890199217,134.19
2020-11-18 04:00:00,61.0596666729,20.06,64.2704169444,3.1096666729,0,3.1096666729,57.95,20.06,61.3237808684,133.21,54.4596666729,-11.62,55.6855429544,3.1096666729,0,3.1096666729,51.35,-11.62,52.6483323573,133.53
2020-11-18 04:30:00,59.9730000065,22.26,63.9708396833,3.2730000065000002,0,3.2730000065000002,56.7,22.26,60.9130330882,132.89,52.2230000065,-27.06,58.8173896878,3.2730000065000002,0,3.2730000065000002,48.95,-27.06,55.9316198585,132.17
2020-11-18 05:00:00,59.7035000065,22.1,63.6625314689,3.2535000065,0,3.2535000065,56.45,22.1,60.6218813631,132.89,51.9535000065,-27.12,58.6059771945,3.2535000065,0,3.2535000065,48.7,-27.12,55.7421241074,132.17
2020-11-18 05:30:00,61.3326666731,22.36,65.2814338172,3.1926666731,0,3.1926666731,58.14,22.36,62.2914857745,132.58,53.5126666731,-26.65,59.7815021094,3.1926666731,0,3.1926666731,50.32,-26.65,56.9414163856,131.89
2020-11-18 06:00:00,63.908000006500004,22.8,67.8533157983,3.2480000065,0,3.2480000065,60.66,22.8,64.8033610239,131.92,55.8180000065,-25.23,61.2552203875,3.2480000065,0,3.2480000065,52.57,-25.23,58.3108720566,131.18
2020-11-18 06:30:00,71.3428333407,23.85,75.2238151723,3.6728333407,0,3.6728333407,67.67,23.85,71.749922648,131.1,62.5328333407,-21.49,66.1224269489,3.6728333407,0,3.6728333407,58.86,-21.49,62.6603518982,130.21
2020-11-18 07:00:00,77.7453333473,25.3,81.758344267,6.9753333473,0,6.9753333473,70.77,25.3,75.1563896153,130.9,68.1553333473,-19.91,71.0039263962,6.9753333473,0,6.9753333473,61.18,-19.91,64.3381729613,130.03
2020-11-18 07:30:00,83.2313333449,26.6,87.3785720321,5.8013333449,0,5.8013333449,77.43,26.6,81.8716367248,130.47,73.6513333449,-21.25,76.6556025577,5.8013333449,0,5.8013333449,67.85,-21.25,71.0998241911,129.93
2020-11-18 08:00:00,87.1961666783,24.94,90.6927509969,5.8061666783,0,5.8061666783,81.39,24.94,85.1254115996,130.17,77.4661666783,-24.07,81.1194913681,5.8061666783,0,5.8061666783,71.66,-24.07,75.5944475474,130.19
2020-11-18 08:30:00,88.430000008,20.12,90.6900176503,4.000000008,0,4.000000008,84.43,20.12,86.7942354077,130.3,78.530000008,-29.63,83.9338894682,4.000000008,0,4.000000008,74.53,-29.63,80.2038515285,130.4
2020-11-18 09:00:00,90.0140000083,19.33,92.0661126447,4.1640000083,0,4.1640000083,85.85,19.33,87.9992693151,130.03,79.8840000083,-30.56,85.5299190771,4.1640000083,0,4.1640000083,75.72,-30.56,81.6543446486,130.4
2020-11-18 09:30:00,92.4406666766,20.32,94.6476584793,4.9506666766,0,4.9506666766,87.49,20.32,89.8187202091,129.94,82.0906666766,-29.64,87.2777586525,4.9506666766,0,4.9506666766,77.14,-29.64,82.6384244768,130.14
2020-11-18 10:00:00,93.5718333445,20.73,95.8406014977,5.5618333445,0,5.5618333445,88.01,20.73,90.4184328553,130.58,83.1618333445,-29.33,88.1824212937,5.5618333445,0,5.5618333445,77.6,-29.33,82.9578742495,130.14
2020-11-18 10:30:00,94.2355000115,20.74,96.4908133576,5.7555000115,0,5.7555000115,88.48,20.74,90.8782592263,130.0,83.8055000115,-29.27,88.7698976691,5.7555000115,0,5.7555000115,78.05,-29.27,83.3578754528,130.14
2020-11-18 11:00:00,95.1643333547,20.23,97.2908178753,10.6643333547,0,10.6643333547,84.5,20.23,86.8878754488,129.87,84.4643333547,-30.14,89.6807850604,10.6643333547,0,10.6643333547,73.8,-30.14,79.7173732633,130.25
2020-11-18 11:30:00,93.865666693,19.1,95.7892132952,13.165666693,0,13.165666693,80.7,19.1,82.9294881209,130.44,83.115666693,-31.47,88.873927278,13.165666693,0,13.165666693,69.95,-31.47,76.7030859875,130.66
2020-11-18 12:00:00,93.7251666941,19.1,95.6515387844,13.6951666941,0,13.6951666941,80.03,19.1,82.2776452021,130.44,83.0951666941,-31.5,88.8653854316,13.6951666941,0,13.6951666941,69.4,-31.5,76.214237515,130.66
2020-11-18 12:30:00,94.6666666964,19.0,96.5545326922,14.876666696400001,0,14.876666696400001,79.79,19.0,82.0209979213,130.12,84.0866666964,-31.41,89.7616600566,14.876666696400001,0,14.876666696400001,69.21,-31.41,76.0040275249,130.39
2020-11-18 13:00:00,94.3823333628,18.97,96.2698589955,14.7523333628,0,14.7523333628,79.63,18.97,81.8584009128,130.47,83.8323333628,-31.65,89.6079383596,14.7523333628,0,14.7523333628,69.08,-31.65,75.9853202928,130.62
2020-11-18 13:30:00,92.8046666982,18.28,94.5878668803,15.7546666982,0,15.7546666982,77.05,18.28,79.1887675116,131.42,82.2846666982,-32.72,88.5514809229,15.7546666982,0,15.7546666982,66.53,-32.72,74.1406723735,131.32
2020-11-18 14:00:00,91.3620000367,16.78,92.8901687517,18.3720000367,0,18.3720000367,72.99,16.78,74.8939817342,132.03,80.6020000367,-33.01,87.0996125705,18.3720000367,0,18.3720000367,62.23,-33.01,70.4431188974,131.72
2020-11-18 14:30:00,90.2396666984,16.96,91.8196005537,15.8596666984,0,15.8596666984,74.38,16.96,76.2890948957,131.79,79.8596666984,-32.67,86.2838065061,15.8596666984,0,15.8596666984,64.0,-32.67,71.8563073084,131.46
2020-11-18 15:00:00,88.7613333591,17.14,90.4010724476,12.8613333591,0,12.8613333591,75.9,17.14,77.8112434035,132.16,78.4913333591,-32.38,84.9079137212,12.8613333591,0,12.8613333591,65.63,-32.38,73.1830670306,131.73
2020-11-18 15:30:00,88.8191666849,16.97,90.4257998063,9.1391666849,0,9.1391666849,79.68,16.97,81.467068807,132.16,78.5891666849,-32.44,85.0212368778,9.1391666849,0,9.1391666849,69.45,-32.44,76.6528283888,131.58
2020-11-18 16:00:00,92.7786666805,17.41,94.3980354192,6.9186666805,0,6.9186666805,85.86,17.41,87.6073495775,131.86,82.3586666805,-31.86,88.3063393953,6.9186666805,0,6.9186666805,75.44,-31.86,81.8917163088,131.29
2020-11-18 16:30:00,99.7965000103,17.86,101.3820546956,5.1365000103,0,5.1365000103,94.66,17.86,96.3301365098,131.54,88.8765000103,-30.33,93.9092176204,5.1365000103,0,5.1365000103,83.74,-30.33,89.0634408722,130.85
2020-11-18 17:00:00,108.9376666871,19.17,110.6115008633,10.2076666871,0,10.2076666871,98.73,19.17,100.5738624097,130.55,97.1376666871,-26.06,100.5726100358,10.2076666871,0,10.2076666871,86.93,-26.06,90.7521266968,130.09
2020-11-18 17:30:00,117.107166689,15.53,118.1324231104,11.177166689,0,11.177166689,105.93,15.53,107.0623453881,130.39,105.927166689,4.11,106.0068712054,11.177166689,0,11.177166689,94.75,4.11,94.8390984774,131.58
2020-11-18 18:00:00,116.7348333676,13.6,117.524386071,17.1548333676,0,17.1548333676,99.58,13.6,100.5044098535,130.58,105.5448333676,1.53,105.5559223853,17.1548333676,0,17.1548333676,88.39,1.53,88.4032408908,131.87
2020-11-18 18:30:00,113.4296666977,12.96,114.1676437838,15.5096666977,0,15.5096666977,97.92,12.96,98.7739236843,131.01,102.7196666977,-0.24,102.719947072,15.5096666977,0,15.5096666977,87.21,-0.24,87.2103302367,132.43
2020-11-18 19:00:00,108.6953333637,12.47,109.4083013077,15.1653333637,0,15.1653333637,93.53,12.47,94.3576271427,131.34,98.7953333637,-3.41,98.8541652862,15.1653333637,0,15.1653333637,83.63,-3.41,83.6994922326,133.07
2020-11-18 19:30:00,106.4530000161,13.37,107.2893196568,8.0330000161,0,8.0330000161,98.42,13.37,99.3239814949,131.34,97.0130000161,-2.49,97.0449497507,8.0330000161,0,8.0330000161,88.98,-2.49,89.0148330336,133.07
2020-11-18 20:00:00,101.5048333497,14.42,102.5239854539,8.1948333497,0,8.1948333497,93.31,14.42,94.4176493035,130.7,92.5148333497,-0.98,92.5200237231,8.1948333497,0,8.1948333497,84.32,-0.98,84.3256947792,132.4
2020-11-18 20:30:00,96.8170000156,16.47,98.2079039182,7.7870000156,0,7.7870000156,89.03,16.47,90.5406085688,130.33,88.2470000156,1.4100000000000001,88.2582637023,7.7870000156,0,7.7870000156,80.46,1.4100000000000001,80.4723536378,131.99
2020-11-18 21:00:00,91.9608333437,15.6,93.2746207136,5.1608333437,0,5.1608333437,86.8,15.6,88.1907024578,130.66,83.8208333437,0.64,83.8232766147,5.1608333437,0,5.1608333437,78.66,0.64,78.6626035674,132.29
2020-11-18 21:30:00,87.1888333454,13.41,88.214062145,6.0288333454,0,6.0288333454,81.16,13.41,82.2604017739,131.7,79.1688333454,-0.91,79.1740631348,6.0288333454,0,6.0288333454,73.14,-0.91,73.1456608419,133.23
2020-11-18 22:00:00,81.6331666779,11.26,82.4060768504,5.6331666779,0,5.6331666779,76.0,11.26,76.8296010663,131.58,74.1031666779,-2.08,74.1323526653,5.6331666779,0,5.6331666779,68.47,-2.08,68.501586113,132.93
2020-11-18 22:30:00,75.7351666796,9.23,76.2955331064,6.4651666796,0,6.4651666796,69.27,9.23,69.8822280698,132.59,68.1151666796,-1.75,68.1376432803,6.4651666796,0,6.4651666796,61.65,-1.75,61.6748327926,133.7
2020-11-18 23:00:00,69.3328333448,8.37,69.8362275586,5.7428333448,0,5.7428333448,63.59,8.37,64.138482988,132.82,62.2128333448,-1.83,62.2397423901,5.7428333448,0,5.7428333448,56.47,-1.83,56.4996442467,133.83
2020-11-18 23:30:00,66.0853333497,9.41,66.7519241966,8.2053333497,0,8.2053333497,57.88,9.41,58.6399394611,133.07,59.1953333497,-2.8200000000000003,59.262466118,8.2053333497,0,8.2053333497,50.99,-2.8200000000000003,51.0679204589,134.3
2020-11-19 00:00:00,65.234833345,17.59,67.5647214273,5.844833345,0,5.844833345,59.39,17.59,61.9401340005,132.3,58.994833345,4.85,59.1938583082,5.844833345,0,5.844833345,53.15,4.85,53.3708253637,133.59
2020-11-19 00:30:00,72.7153333432,18.96,75.1465322102,4.9453333432,0,4.9453333432,67.77,18.96,70.3722566073,131.62,65.9453333432,5.99,66.2168187831,4.9453333432,0,4.9453333432,61.0,5.99,61.2933936081,133.01
2020-11-19 01:00:00,73.4931666764,19.16,75.9496619356,4.8831666764,0,4.8831666764,68.61,19.16,71.2350875622,131.43,66.6031666764,6.37,66.9070901424,4.8831666764,0,4.8831666764,61.72,6.37,62.0478468603,132.77
2020-11-19 01:30:00,71.9288333431,18.91,74.3730136951,4.8688333431,0,4.8688333431,67.06,18.91,69.6751871185,131.58,65.2088333431,6.11,65.4944581317,4.8688333431,0,4.8688333431,60.34,6.11,60.6485589276,132.96
2020-11-19 02:00:00,69.4001666764,18.5,71.8236251849,4.8501666764,0,4.8501666764,64.55,18.5,67.1487341653,132.02,62.9301666764,5.7,63.1877826634,4.8501666764,0,4.8501666764,58.08,5.7,58.3590301496,133.44
2020-11-19 02:30:00,68.0985000112,17.84,70.3965290606,5.5985000112000005,0,5.5985000112000005,62.5,17.84,64.9962737393,132.02,61.5785000112,5.1,61.7893329275,5.5985000112000005,0,5.5985000112000005,55.98,5.1,56.2118350528,133.26
2020-11-19 03:00:00,65.3578333475,17.26,67.5984761654,7.0978333475,0,7.0978333475,58.26,17.26,60.7629426542,132.28,58.8578333475,4.46,59.0265715281,7.0978333475,0,7.0978333475,51.76,4.46,51.951796889,133.51
2020-11-19 03:30:00,64.1368333429,17.75,66.5476963633,4.7868333429,0,4.7868333429,59.35,17.75,61.9474373966,132.41,58.0568333429,4.98,58.2700291557,4.7868333429,0,4.7868333429,53.27,4.98,53.5022737835,133.59
2020-11-19 04:00:00,62.3801666764,16.8,64.6028265216,4.8601666764,0,4.8601666764,57.52,16.8,59.9232041867,132.77,56.2901666764,5.25,56.534461742,4.8601666764,0,4.8601666764,51.43,5.25,51.6972668523,133.84
2020-11-19 04:30:00,60.6476666785,17.18,63.0340532851,5.9176666785,0,5.9176666785,54.73,17.18,57.363100509,133.05,54.7176666785,4.11,54.8718064833,5.9176666785,0,5.9176666785,48.8,4.11,48.972768964,134.23
2020-11-19 05:00:00,60.5095000098,17.75,63.0591951378,4.8895000098,0,4.8895000098,55.62,17.75,58.3836184216,132.66,54.8795000098,3.59,54.9967964642,4.8895000098,0,4.8895000098,49.99,3.59,50.1187410057,133.92
2020-11-19 05:30:00,62.47700001,18.08,65.0404637917,4.97700001,0,4.97700001,57.5,18.08,60.2755041455,132.66,56.60700001,3.87,56.7391342032,4.97700001,0,4.97700001,51.63,3.87,51.774837517899996,133.92
2020-11-19 06:00:00,64.9520000112,18.28,67.4753340522,5.6220000112,0,5.6220000112,59.33,18.28,62.0822623621,132.18,58.6820000112,4.74,58.8731239643,5.6220000112,0,5.6220000112,53.06,4.74,53.2712980882,133.44
2020-11-19 06:30:00,71.9158333453,19.25,74.4476298195,5.9758333453,0,5.9758333453,65.94,19.25,68.6924020544,132.06,64.7858333453,6.38,65.0992212107,5.9758333453,0,5.9758333453,58.81,6.38,59.1550547291,133.25
2020-11-19 07:00:00,80.3530000151,19.23,82.6220159003,7.5330000151,0,7.5330000151,72.82,19.23,75.3163016883,131.76,72.7930000151,5.79,73.0229070306,7.5330000151,0,7.5330000151,65.26,5.79,65.5163468151,133.01
2020-11-19 07:30:00,84.0698333541,14.93,85.3852550513,10.3598333541,0,10.3598333541,73.71,14.93,75.2068414441,131.48,75.9598333541,-0.15,75.9599814585,10.3598333541,0,10.3598333541,65.6,-0.15,65.6001714937,132.93
2020-11-19 08:00:00,87.9173333514,14.31,89.0743150612,9.0373333514,0,9.0373333514,78.88,14.31,80.1675152415,131.1,79.4273333514,-1.4100000000000001,79.4398475786,9.0373333514,0,9.0373333514,70.39,-1.4100000000000001,70.404120618,132.67
2020-11-19 08:30:00,91.7178333506,14.28,92.8228385395,8.6378333506,0,8.6378333506,83.08,14.28,84.2983084053,130.76,83.2678333506,-1.7000000000000002,83.2851851826,8.6378333506,0,8.6378333506,74.63,-1.7000000000000002,74.6493596758,132.36
2020-11-19 09:00:00,90.1915000252,14.29,91.3165416384,12.6015000252,0,12.6015000252,77.59,14.29,78.8949440712,130.76,81.9815000252,-1.88,82.0030532748,12.6015000252,0,12.6015000252,69.38,-1.88,69.4054666435,132.36
2020-11-19 09:30:00,90.2050000417,13.92,91.2727146114,20.8650000417,0,20.8650000417,69.34,13.92,70.723419035,131.18,82.5750000417,-2.42,82.6104535267,20.8650000417,0,20.8650000417,61.71,-2.42,61.757432751,132.77
2020-11-19 10:00:00,88.7105000543,12.21,89.5468420431,27.1505000543,0,27.1505000543,61.56,12.21,62.7592041059,132.43,81.1005000543,-3.07,81.1585855536,27.1505000543,0,27.1505000543,53.95,-3.07,54.0372778737,133.94
2020-11-19 10:30:00,87.6151667211,16.93,89.2358803373,27.2151667211,0,27.2151667211,60.4,16.93,62.7278638246,132.88,78.7851667211,-30.31,84.4144454183,27.2151667211,0,27.2151667211,51.57,-30.31,59.8177314849,132.75
2020-11-19 11:00:00,88.3593333834,18.75,90.3268193615,25.0493333834,0,25.0493333834,63.31,18.75,66.0281652024,132.45,79.8193333834,-33.15,86.429442216,25.0493333834,0,25.0493333834,54.77,-33.15,64.0208981505,131.91
2020-11-19 11:30:00,87.6353333807,18.27,89.5195205346,23.6953333807,0,23.6953333807,63.94,18.27,66.498996233,132.45,78.7453333807,-31.48,84.8045867229,23.6953333807,0,23.6953333807,55.05,-31.48,63.4152418587,131.74
2020-11-19 12:00:00,87.2403333781,18.12,89.1022455829,22.3803333781,0,22.3803333781,64.86,18.12,67.3435520299,132.45,78.1403333781,-31.53,84.2618098574,22.3803333781,0,22.3803333781,55.76,-31.53,64.0571502644,131.74
2020-11-19 12:30:00,88.1598333818,16.86,89.7575390812,24.2498333818,0,24.2498333818,63.91,16.86,66.0965029332,132.28,78.1698333818,-31.02,84.0997220622,24.2498333818,0,24.2498333818,53.92,-31.02,62.2061636817,131.28
2020-11-19 13:00:00,89.5755000461,17.05,91.1837305033,23.0355000461,0,23.0355000461,66.54,17.05,68.689694278,132.13,79.5855000461,-30.64,85.2799004314,23.0355000461,0,23.0355000461,56.55,-30.64,64.3172768391,131.14
2020-11-19 13:30:00,88.0920000416,15.7,89.4801121553,20.8120000416,0,20.8120000416,67.28,15.7,69.0875415687,132.13,77.5620000416,-31.9,83.86580859,20.8120000416,0,20.8120000416,56.75,-31.9,65.1012480679,131.14
2020-11-19 14:00:00,86.391166712,15.37,87.7477668426,22.691166712,0,22.691166712,63.7,15.37,65.5280619277,132.34,75.651166712,-32.6,82.3763256336,22.691166712,0,22.691166712,52.96,-32.6,62.1894010262,131.28
2020-11-19 14:30:00,86.5425000413,15.1,87.8499534058,20.6525000413,0,20.6525000413,65.89,15.1,67.5980924287,132.63,75.7925000413,-33.31,82.789245452,20.6525000413,0,20.6525000413,55.14,-33.31,64.4203050288,131.52
2020-11-19 15:00:00,88.1443333638,14.31,89.2983740286,15.2343333638,0,15.2343333638,72.91,14.31,74.3010376778,132.36,77.3643333638,-33.65,84.3656480851,15.2343333638,0,15.2343333638,62.13,-33.65,70.6573379063,131.35
2020-11-19 15:30:00,93.0226666859,14.61,94.1629896369,9.6226666859,0,9.6226666859,83.4,14.61,84.6700188969,131.88,82.1326666859,-32.49,88.325392934,9.6226666859,0,9.6226666859,72.51,-32.49,79.4562785436,130.85
2020-11-19 16:00:00,97.0258333491,15.48,98.2529528161,7.8758333491,0,7.8758333491,89.15,15.48,90.483992507,131.22,85.5258333491,-31.61,91.1803721755,7.8758333491,0,7.8758333491,77.65,-31.61,83.8374295885,130.26
2020-11-19 16:30:00,103.9061666813,17.01,105.2892756856,7.3261666813,0,7.3261666813,96.58,17.01,98.0664901993,130.65,92.5861666813,-29.44,97.1540625025,7.3261666813,0,7.3261666813,85.26,-29.44,90.1996740571,129.92
2020-11-19 17:00:00,114.9341358329,12.95,115.6613940762,17.8741358329,0,17.8741358329,97.06,12.95,97.9201005923,130.65,104.2141358329,0.22,104.2143680468,17.8741358329,0,17.8741358329,86.34,0.22,86.3402802868,132.02
2020-11-19 17:30:00,121.6940137374,12.85,122.3705662303,27.0640137374,0,27.0640137374,94.63,12.85,95.4984785219,130.5,110.5540137374,-0.27,110.55434344,27.0640137374,0,27.0640137374,83.49,-0.27,83.4904365781,131.89
2020-11-19 18:00:00,119.8738010573,13.4,120.6204301929,20.7038010573,0,20.7038010573,99.17,13.4,100.0712191392,130.34,108.7138010573,0.29,108.7141878521,20.7038010573,0,20.7038010573,88.01,0.29,88.0104777853,131.73
2020-11-19 18:30:00,117.2213333678,11.96,117.8298883837,17.2313333678,0,17.2313333678,99.99,11.96,100.7027392875,130.58,106.3713333678,-0.98,106.3758476462,17.2313333678,0,17.2313333678,89.14,-0.98,89.1453868689,131.98
2020-11-19 19:00:00,113.7111666999,10.58,114.2023022196,16.6411666999,0,16.6411666999,97.07,10.58,97.6448733933,130.93,103.2311666999,-2.29,103.2565633664,16.6411666999,0,16.6411666999,86.59,-2.29,86.6202759174,132.31
2020-11-19 19:30:00,109.9451666901,10.97,110.4910882312,11.7251666901,0,11.7251666901,98.22,10.97,98.8307103081,130.93,100.0451666901,-3.54,100.1077768111,11.7251666901,0,11.7251666901,88.32,-3.54,88.3909158228,132.55
2020-11-19 20:00:00,106.5265000138,11.26,107.1199458793,6.8765000138,0,6.8765000138,99.65,11.26,100.284146803,130.78,97.2565000138,-2.91,97.3000251538,6.8765000138,0,6.8765000138,90.38,-2.91,90.4268350657,132.29
2020-11-19 20:30:00,97.6053333408,6.9,97.8489197517,3.7253333408,0,3.7253333408,93.88,6.9,94.1332268649,130.78,88.9653333408,-7.03,89.2426548038,3.7253333408,0,3.7253333408,85.24,-7.03,85.5294013775,132.29
2020-11-19 21:00:00,90.1230000074,6.11,90.3298800527,3.7030000074,0,3.7030000074,86.42,6.11,86.6357230015,131.26,81.8430000074,-8.39,82.2719195729,3.7030000074,0,3.7030000074,78.14,-8.39,78.5891322003,132.88
2020-11-19 21:30:00,85.9570000137,5.61,86.1398743402,6.8270000137,0,6.8270000137,79.13,5.61,79.3286140053,131.97,77.8270000137,-7.59,78.1962277295,6.8270000137,0,6.8270000137,71.0,-7.59,71.4045383712,133.47
2020-11-19 22:00:00,80.6290000073,6.18,80.8654935197,3.6590000073,0,3.6590000073,76.97,6.18,77.217700691,132.85,72.7890000073,-4.99,72.9598425304,3.6590000073,0,3.6590000073,69.13,-4.99,69.3098622131,134.08
2020-11-19 22:30:00,76.2873333406,13.23,77.426030043,3.6273333406,0,3.6273333406,72.66,13.23,73.85464440370001,132.6,68.8873333406,1.85,68.91217015,3.6273333406,0,3.6273333406,65.26,1.85,65.2862167689,133.89
2020-11-19 23:00:00,71.7125000074,15.4,73.3474107063,3.7025000074000003,0,3.7025000074000003,68.01,15.4,69.7317725287,131.26,65.0025000074,2.87,65.065827492,3.7025000074000003,0,3.7025000074000003,61.3,2.87,61.3671483776,132.7
2020-11-19 23:30:00,69.5971666741,14.12,71.0150688873,3.7171666741,0,3.7171666741,65.88,14.12,67.3761738302,131.82,63.1871666741,1.23,63.1991371167,3.7171666741,0,3.7171666741,59.47,1.23,59.4827184987,133.25
2020-11-20 00:00:00,67.2863333409,13.58,68.6430408306,3.7963333409,0,3.7963333409,63.49,13.58,64.9260848966,132.04,61.1363333409,0.75,61.1409335419,3.7963333409,0,3.7963333409,57.34,0.75,57.3449047431,133.48
2020-11-20 00:30:00,74.0111666744,14.47,75.412423993,3.8611666744,0,3.8611666744,70.15,14.47,71.626834357,131.37,67.2111666744,1.6600000000000001,67.2316631189,3.8611666744,0,3.8611666744,63.35,1.6600000000000001,63.3717452813,132.82
2020-11-20 01:00:00,75.0061666742,14.59,76.4119960422,3.7661666742,0,3.7661666742,71.24,14.59,72.7186750429,131.04,68.1161666742,1.8399999999999999,68.1410138051,3.7661666742,0,3.7661666742,64.35,1.8399999999999999,64.3763007636,132.5
2020-11-20 01:30:00,73.5875000076,14.27,74.9583421466,3.7975000076,0,3.7975000076,69.79,14.27,71.2339595979,131.23,66.8775000076,1.55,66.8954595415,3.7975000076,0,3.7975000076,63.08,1.55,63.0990404047,132.71
2020-11-20 02:00:00,71.0510000077,13.95,72.4075072219,3.8510000077,0,3.8510000077,67.2,13.95,68.6326635065,131.69,64.5910000077,1.22,64.6025207093,3.8510000077,0,3.8510000077,60.74,1.22,60.7522509871,133.12
2020-11-20 02:30:00,70.7506666741,13.95,72.1128236504,3.7306666741,0,3.7306666741,67.02,13.95,68.4564306694,131.92,64.2306666741,1.17,64.2413219151,3.7306666741,0,3.7306666741,60.5,1.17,60.5113121656,133.36
2020-11-20 03:00:00,68.6111666741,13.81,69.9872009183,3.7011666741,0,3.7011666741,64.91,13.81,66.3628224234,132.01,62.2711666741,1.03,62.2796844802,3.7011666741,0,3.7011666741,58.57,1.03,58.5790559842,133.48
2020-11-20 03:30:00,66.2338333409,13.43,67.5816955915,3.7738333409,0,3.7738333409,62.46,13.43,63.8875300822,132.25,60.1138333409,0.66,60.1174563578,3.7738333409,0,3.7738333409,56.34,0.66,56.3438656821,133.7
2020-11-20 04:00:00,64.1313333409,12.54,65.3458454386,3.8013333409000003,0,3.8013333409000003,60.33,12.54,61.6194814973,132.55,58.0913333409,0.62,58.0946418298,3.8013333409000003,0,3.8013333409000003,54.29,0.62,54.2935401314,133.88
2020-11-20 04:30:00,62.9340000081,11.12,63.9088628988,4.0340000081,0,4.0340000081,58.9,11.12,59.9405071717,132.74,56.6440000081,1.67,56.6686124492,4.0340000081,0,4.0340000081,52.61,1.67,52.6364987437,133.75
2020-11-20 05:00:00,62.1740000082,11.1,63.1570762228,4.0940000082,0,4.0940000082,58.08,11.1,59.1311795925,132.65,55.9640000082,1.67,55.9889113746,4.0940000082,0,4.0940000082,51.87,1.67,51.8968765919,133.75
2020-11-20 05:30:00,63.4783333415,11.23,64.4640341881,4.0683333415,0,4.0683333415,59.41,11.23,60.4620624855,132.38,57.1383333415,1.82,57.1673117878,4.0683333415,0,4.0683333415,53.07,1.82,53.1011986682,133.42
2020-11-20 06:00:00,66.0045000077,12.2,67.1225299081,3.8545000077,0,3.8545000077,62.15,12.2,63.3361073954,131.95,59.3745000077,2.65,59.4336079265,3.8545000077,0,3.8545000077,55.52,2.65,55.5832069964,133.03
2020-11-20 06:30:00,73.20733334089999,14.43,74.6159403539,3.8073333409,0,3.8073333409,69.4,14.43,70.8843064437,131.67,66.1973333409,2.9,66.2608250888,3.8073333409,0,3.8073333409,62.39,2.9,62.4573622562,133.03
2020-11-20 07:00:00,79.8265000095,15.12,81.2458276084,4.7665000095,0,4.7665000095,75.06,15.12,76.567734719,132.37,72.3465000095,1.52,72.3624658482,4.7665000095,0,4.7665000095,67.58,1.52,67.5970916534,133.93
2020-11-20 07:30:00,87.9336666857,22.22,90.6976192455,9.5236666857,0,9.5236666857,78.41,22.22,81.4975858538,131.03,79.6136666857,9.81,80.2157841272,9.5236666857,0,9.5236666857,70.09,9.81,70.7731884261,132.55
2020-11-20 08:00:00,90.2820000244,22.67,93.0847378919,12.1820000244,0,12.1820000244,78.1,22.67,81.3236675267,131.15,81.3920000244,10.36,82.0486883988,12.1820000244,0,12.1820000244,69.21,10.36,69.9810953044,132.55
2020-11-20 08:30:00,94.4950000219,22.82,97.2114058592,10.9250000218,0,10.9250000218,83.57,22.82,86.6296560076,130.45,85.7450000219,8.73,86.1882702503,10.9250000218,0,10.9250000218,74.82,8.73,75.3275865802,132.14
